Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-03-31 00:30:00,64.12496,33.31728,72.2637643747,10.82496,3.15728,11.276,53.3,30.16,61.2414532813,135.05,83.29496,21.29728,85.9745572643,10.82496,3.15728,11.276,72.47,18.14,74.7058264127,134.15,79.67496,20.28728,82.2172304374,10.82496,3.15728,11.276,68.85,17.13,70.9489915362,136.15,57.03496,22.03728,61.1443241193,10.82496,3.15728,11.276,46.21,18.88,49.9181179533,135.05,10.82496,3.75728,11.458486462,10.82496,3.15728,11.276,0.0,0.6000000000000001,0.6000000000000001,135.15
2019-03-31 01:00:00,66.37904,33.58472,74.3916014668,11.39904,3.32472,11.874,54.98,30.26,62.7572147247,134.84,85.74904,21.40472,88.3802008325,11.39904,3.32472,11.874,74.35,18.08,76.5167230088,133.89,82.04904,20.39472,84.5457838618,11.39904,3.32472,11.874,70.65,17.07,72.6829237166,135.94,59.04904,22.29472,63.1176969225,11.39904,3.32472,11.874,47.65,18.97,51.2872635261,134.84,11.39904,3.88472,12.0428054207,11.39904,3.32472,11.874,0.0,0.56,0.56,134.95
2019-03-31 01:30:00,67.86728,33.38004,75.6319691995,12.13728,3.5400400000000003,12.643,55.73,29.84,63.2159671286,0.003,87.29728,21.29004,89.8558896155,12.13728,3.5400400000000003,12.643,75.16,17.75,77.2275086999,0.003,83.56728,20.30004,85.9975692133,12.13728,3.5400400000000003,12.643,71.43,16.76,73.3699018672,0.003,60.43728,22.15004,64.3683857635,12.13728,3.5400400000000003,12.643,48.3,18.61,51.7612026522,0.003,12.13728,4.10004,12.8110848018,12.13728,3.5400400000000003,12.643,0.0,0.56,0.56,0.003
2019-03-31 02:00:00,64.672368,33.809024,72.9764707735,14.842368,4.329024,15.4608,49.83,29.48,57.8973168636,0.003,84.232368,22.059024,87.072914036,14.842368,4.329024,15.4608,69.39,17.73,71.6193060564,0.003,80.782368,21.069024,83.4846977116,14.842368,4.329024,15.4608,65.94,16.74,68.0316926145,0.003,58.002368,22.559024,62.2349118859,14.842368,4.329024,15.4608,43.16,18.23,46.8520917356,0.003,14.842368,4.929024,15.6394106487,14.842368,4.329024,15.4608,0.0,0.6000000000000001,0.6000000000000001,0.003
2019-03-31 02:30:00,61.706912,34.977016,70.9304915875,16.686912,4.867016,17.3822,45.02,30.11,54.1609868817,135.07,82.106912,23.287016,85.3453578841,16.686912,4.867016,17.3822,65.42,18.42,67.9637609318,134.14,78.856912,22.267016,81.9404208661,16.686912,4.867016,17.3822,62.17,17.4,64.5590342245,136.24,55.696912,23.637016,60.5049959236,16.686912,4.867016,17.3822,39.01,18.77,43.2907957885,135.07,16.686912,5.427016,17.5472372401,16.686912,4.867016,17.3822,0.0,0.56,0.56,135.22
2019-03-31 03:00:00,60.851776,34.721768,70.0609721271,16.051776,4.681768,16.7206,44.8,30.04,53.9392398908,135.4,80.621776,23.271768,83.9133240388,16.051776,4.681768,16.7206,64.57,18.59,67.1928046743,134.59,77.431776,22.241768,80.562870966,16.051776,4.681768,16.7206,61.38,17.56,63.842446695,136.59,54.881776,23.381768,59.6549780967,16.051776,4.681768,16.7206,38.83,18.7,43.0982470641,135.4,16.051776,5.281768,16.8984196291,16.051776,4.681768,16.7206,0.0,0.6000000000000001,0.6000000000000001,135.58
2019-03-31 03:30:00,61.608688,30.063784,68.5526188083,14.378688,4.193784,14.9778,47.23,25.87,53.8509962768,135.2,78.368688,28.323784,83.3299945933,14.378688,4.193784,14.9778,63.99,24.13,68.3884273836,134.31,75.208688,27.043784,79.9231693798,14.378688,4.193784,14.9778,60.83,22.85,64.9800846414,136.43,55.318688,19.263784,58.5768778277,14.378688,4.193784,14.9778,40.94,15.07,43.6255487072,135.2,14.378688,4.753784,15.1441451036,14.378688,4.193784,14.9778,0.0,0.56,0.56,135.37
2019-03-31 04:00:00,61.695728,24.782504,66.4871067047,13.825728,4.032504,14.4018,47.87,20.75,52.1737424381,135.41,75.955728,33.252504,82.9156296381,13.825728,4.032504,14.4018,62.13,29.22,68.658177226,134.59,72.905728,31.712504,79.5042645722,13.825728,4.032504,14.4018,59.08,27.68,65.2428448184,136.6,55.325728,14.712504,57.2485279521,13.825728,4.032504,14.4018,41.5,10.68,42.852215812,135.41,13.865728,4.632504,14.619114415,13.825728,4.032504,14.4018,0.04,0.6000000000000001,0.6013318551,135.53
2019-03-31 04:30:00,61.211824,24.828032,66.0554204468,13.741824,4.008032,14.3144,47.47,20.82,51.8350585994,135.22,76.141824,33.278032,83.0963583789,13.741824,4.008032,14.3144,62.4,29.27,68.9238195401,133.26,73.081824,31.748032,79.6799255461,13.741824,4.008032,14.3144,59.34,27.74,65.5037647773,135.54,54.881824,14.758032,56.831453563,13.741824,4.008032,14.3144,41.14,10.75,42.5213134792,135.22,13.741824,4.568032,14.4811823827,13.741824,4.008032,14.3144,0.0,0.56,0.56,135.43
2019-03-31 05:00:00,61.724624,24.803432,66.5217216172,14.514624,4.233432,15.1194,47.21,20.57,51.496689214,134.72,77.244624,33.053432,84.0194102805,14.514624,4.233432,15.1194,62.73,28.82,69.0336533873,131.41,74.174624,31.543432,80.6031199637,14.514624,4.233432,15.1194,59.66,27.31,65.6136548289,134.02,55.434624,14.763432,57.3668585722,14.514624,4.233432,15.1194,40.92,10.53,42.2531336116,134.72,14.514624,4.833432,15.2982474408,14.514624,4.233432,15.1194,0.0,0.6000000000000001,0.6000000000000001,134.91
2019-03-31 05:30:00,64.832736,23.977048,69.1243986451,13.292736,3.877048,13.8466,51.54,20.1,55.3207158305,134.72,79.572736,31.827048,85.7016995101,13.292736,3.877048,13.8466,66.28,27.95,71.9321965465,131.41,76.312736,30.367048,82.1327661779,13.292736,3.877048,13.8466,63.02,26.49,68.3611037067,134.02,57.982736,14.037048,59.6576599491,13.292736,3.877048,13.8466,44.69,10.16,45.8303578428,134.72,13.292736,4.437048,14.0137156144,13.292736,3.877048,13.8466,0.0,0.56,0.56,134.91
2019-03-31 06:00:00,66.466864,23.035752,70.3455036246,12.156864,3.5457520000000002,12.6634,54.31,19.49,57.7012668838,134.72,80.956864,30.645752,86.5631327088,12.156864,3.5457520000000002,12.6634,68.8,27.1,73.9449119277,131.3,77.596864,29.205752,82.9110924576,12.156864,3.5457520000000002,12.6634,65.44,25.66,70.2910321449,133.98,59.246864,13.195752,60.6985894785,12.156864,3.5457520000000002,12.6634,47.09,9.65,48.0686030585,134.72,12.156864,4.145752,12.8443217789,12.156864,3.5457520000000002,12.6634,0.0,0.6000000000000001,0.6000000000000001,134.85
2019-03-31 06:30:00,68.040272,22.195496,71.5689783113,12.910271999999999,3.7654959999999997,13.4482,55.13,18.43,58.1290099692,134.44,84.180272,29.855496,89.3177968571,12.910271999999999,3.7654959999999997,13.4482,71.27,26.09,75.895329237,130.82,80.670272,28.485496,85.5518338022,12.910271999999999,3.7654959999999997,13.4482,67.76,24.72,72.1283300791,133.6,60.720272,12.445496,61.9825927373,12.910271999999999,3.7654959999999997,13.4482,47.81,8.68,48.5915476189,134.44,12.910271999999999,4.365496,13.6283776892,12.910271999999999,3.7654959999999997,13.4482,0.0,0.6000000000000001,0.6000000000000001,134.54
2019-03-31 07:00:00,69.864256,21.475408,73.0904057671,15.104256,4.4054079999999995,15.7336,54.76,17.07,57.3588920744,134.39,87.814256,29.225408,92.549813774,15.104256,4.4054079999999995,15.7336,72.71,24.82,76.8295288284,130.78,84.234256,27.905408,88.7362478332,15.104256,4.4054079999999995,15.7336,69.13,23.5,73.0151141888,133.56,62.604256,11.865408,63.7187631418,15.104256,4.4054079999999995,15.7336,47.5,7.46,48.0822378847,134.39,15.144256,4.965408,15.9374956125,15.104256,4.4054079999999995,15.7336,0.04,0.56,0.5614267539000001,134.54
2019-03-31 07:30:00,74.598832,21.602576,77.6637433144,16.808832,4.902576,17.5092,57.79,16.7,60.1545850289,134.91,92.968832,28.982576,97.3816894238,16.808832,4.902576,17.5092,76.16,24.08,79.8761040612,131.36,89.208832,27.692576,93.4082141587,16.808832,4.902576,17.5092,72.4,22.79,75.9022008904,134.01,66.938832,12.102576,68.0241102504,16.808832,4.902576,17.5092,50.13,7.2,50.6444162766,134.91,16.808832,5.502576,17.686581802,16.808832,4.902576,17.5092,0.0,0.6000000000000001,0.6000000000000001,135.0
2019-03-31 08:00:00,77.07544,21.25992,79.9537844608,18.925440000000002,5.51992,19.714,58.15,15.74,60.2425937357,135.33,96.12544,28.16992,100.1680817826,18.925440000000002,5.51992,19.714,77.2,22.65,80.4541018221,131.85,92.30544,26.95992,96.1620067386,18.925440000000002,5.51992,19.714,73.38,21.44,76.4480084763,134.41,69.37544,11.92992,70.3937118385,18.925440000000002,5.51992,19.714,50.45,6.41,50.8555857306,135.33,18.925440000000002,6.07992,19.8780709929,18.925440000000002,5.51992,19.714,0.0,0.56,0.56,135.42
2019-03-31 08:30:00,77.657568,20.272624,80.2600595036,23.357568,6.812624,24.3308,54.3,13.46,55.9433785179,134.92,99.447568,27.172624,103.0930175917,23.357568,6.812624,24.3308,76.09,20.36,78.7668566086,131.26,95.697568,26.062624,99.1830877261,23.357568,6.812624,24.3308,72.34,19.25,74.8574518669,133.96,70.477568,11.272624,71.3733818944,23.357568,6.812624,24.3308,47.12,4.46,47.3306032076,134.92,23.357568,7.412624,24.5055703349,23.357568,6.812624,24.3308,0.0,0.6000000000000001,0.6000000000000001,135.0
2019-03-31 09:00:00,75.645168,22.899424,79.0352773215,28.215168,8.229424,29.3908,47.43,14.67,49.6468911413,134.25,101.445168,23.919424,104.2269684633,28.215168,8.229424,29.3908,73.23,15.69,74.8919822144,130.4,97.865168,22.389423999999998,100.3936124199,28.215168,8.229424,29.3908,69.65,14.16,71.0748063663,133.27,69.375168,13.759424,70.7264850239,28.215168,8.229424,29.3908,41.16,5.53,41.529826631,134.25,28.215168,8.789424,29.5524902423,28.215168,8.229424,29.3908,0.0,0.56,0.56,134.34
2019-03-31 09:30:00,74.154352,29.292936,79.7304460043,32.924352,9.602936,34.2962,41.23,19.69,45.6903600336,133.73,102.644352,17.462936,104.1192447689,32.924352,9.602936,34.2962,69.72,7.86,70.1616561948,129.72,99.164352,16.982936,100.6080952148,32.924352,9.602936,34.2962,66.24,7.38,66.6498462114,132.67,68.704352,19.432936,71.3997688044,32.924352,9.602936,34.2962,35.78,9.83,37.1057583132,133.73,32.924352,10.162936,34.4571940639,32.924352,9.602936,34.2962,0.0,0.56,0.56,133.82
2019-03-31 10:00:00,70.439504,29.580272,76.3984045341,37.029504,10.800272,38.5724,33.41,18.78,38.3264464828,133.57,100.499504,18.040272,102.1058358669,37.029504,10.800272,38.5724,63.47,7.24,63.8815975066,130.31,97.349504,17.570272,98.9223957817,37.029504,10.800272,38.5724,60.32,6.77,60.6987256868,133.13,66.009504,19.780272,68.9094607345,37.029504,10.800272,38.5724,28.98,8.98,30.3394264943,133.57,37.069504,11.400272,38.7829128416,37.029504,10.800272,38.5724,0.04,0.6000000000000001,0.6013318551,133.64
2019-03-31 10:30:00,68.2676,29.5518,74.3893412593,38.8176,11.3218,40.435,29.45,18.23,34.6357532039,133.69,99.4576,18.0718,101.0861224551,38.8176,11.3218,40.435,60.64,6.75,61.0145236808,132.1,96.4376,17.6518,98.0397712003,38.8176,11.3218,40.435,57.62,6.33,57.9666567951,134.62,64.3876,19.8018,67.3637463106,38.8176,11.3218,40.435,25.57,8.48,26.9394747536,133.69,38.8176,11.8818,40.5953598457,38.8176,11.3218,40.435,0.0,0.56,0.56,133.73
2019-03-31 11:00:00,65.68376,29.61568,72.051681657,42.05376,12.26568,43.806,23.63,17.35,29.3155146637,134.01,97.64376,18.71568,99.4212278379,42.05376,12.26568,43.806,55.59,6.45,55.9629395225,132.5,94.87376,18.29568,96.621748293,42.05376,12.26568,43.806,52.82,6.03,53.1630821153,134.95,62.56376,19.95568,65.6692715781,42.05376,12.26568,43.806,20.51,7.69,21.904250729,134.01,42.05376,12.86568,43.9777722492,42.05376,12.26568,43.806,0.0,0.6000000000000001,0.6000000000000001,134.02
2019-03-31 11:30:00,64.718992,29.103456,70.9616732937,40.948992,11.943456,42.6552,23.77,17.16,29.3168637477,134.15,95.098992,18.343456,96.8519522645,40.948992,11.943456,42.6552,54.15,6.4,54.5268970326,132.73,92.408992,17.933456,94.1330475793,40.948992,11.943456,42.6552,51.46,5.99,51.8074483062,135.09,61.608992,19.463456,64.6103243663,40.948992,11.943456,42.6552,20.66,7.52,21.9860410261,134.15,40.948992,12.503456,42.8153752496,40.948992,11.943456,42.6552,0.0,0.56,0.56,134.15
2019-03-31 12:00:00,65.125664,29.819152,71.627745584,39.665664,11.569152,41.3184,25.46,18.25,31.3252948909,134.26,94.775664,18.729152,96.6085276841,39.665664,11.569152,41.3184,55.11,7.16,55.573174284,132.94,92.045664,18.289152,93.8450709525,39.665664,11.569152,41.3184,52.38,6.72,52.8093059981,135.21,61.775664,20.029152,64.9415090099,39.665664,11.569152,41.3184,22.11,8.46,23.6732697361,134.26,39.665664,12.129152,41.4786840293,39.665664,11.569152,41.3184,0.0,0.56,0.56,134.25
2019-03-31 12:30:00,63.599408,29.677744,70.1829978476,40.689408,11.867744,42.3848,22.91,17.81,29.0183424751,134.26,94.949408,18.967744,96.825437732,40.689408,11.867744,42.3848,54.26,7.1,54.7225511101,132.97,92.269408,18.527744,94.1112158587,40.689408,11.867744,42.3848,51.58,6.66,52.0081916625,135.28,60.559408,19.927744,63.7538773585,40.689408,11.867744,42.3848,19.87,8.06,21.4424928588,134.26,40.689408,12.467744,42.5566982253,40.689408,11.867744,42.3848,0.0,0.6000000000000001,0.6000000000000001,134.25
2019-03-31 13:00:00,61.886192,30.758056,69.1083118674,41.136192,11.998056,42.8502,20.75,18.76,27.9732032488,134.56,92.506192,19.738056,94.588510999,41.136192,11.998056,42.8502,51.37,7.74,51.9498267562,133.26,89.966192,19.258056,92.0042848126,41.136192,11.998056,42.8502,48.83,7.26,49.3667550078,135.52,59.166192,20.858056,62.7351319109,41.136192,11.998056,42.8502,18.03,8.86,20.0893130793,134.56,41.136192,12.558056,43.0103599469,41.136192,11.998056,42.8502,0.0,0.56,0.56,134.52
2019-03-31 13:30:00,60.362784,31.393312,68.0382666634,41.942784,12.233312,43.6904,18.42,19.16,26.5782241694,134.56,90.072784,20.253312,92.3217366847,41.942784,12.233312,43.6904,48.13,8.02,48.7936194599,133.3,87.692784,19.763312,89.8922291796,41.942784,12.233312,43.6904,45.75,7.53,46.3655410839,135.56,57.932784,21.393312,61.7566292824,41.942784,12.233312,43.6904,15.99,9.16,18.4278512041,134.56,41.942784,12.833312,43.862182191,41.942784,12.233312,43.6904,0.0,0.6000000000000001,0.6000000000000001,134.56
2019-03-31 14:00:00,60.267456,31.458008,67.9836194979,41.307456,12.048008,43.0286,18.96,19.41,27.1335530294,134.94,89.957456,20.688008,92.3056746089,41.307456,12.048008,43.0286,48.65,8.64,49.4112547908,133.73,87.557456,20.178008,89.8524351815,41.307456,12.048008,43.0286,46.25,8.13,46.9591247789,135.92,57.767456,21.408008,61.6066699249,41.307456,12.048008,43.0286,16.46,9.36,18.9351841818,134.94,41.307456,12.648008,43.2004401316,41.307456,12.048008,43.0286,0.0,0.6000000000000001,0.6000000000000001,134.92
2019-03-31 14:30:00,62.773712,31.424416,70.1999489971,37.043712,10.804416,38.5872,25.73,20.62,32.9729783307,135.18,92.453712,20.474416,94.693667017,37.043712,10.804416,38.5872,55.41,9.67,56.247462165,134.09,89.723712,19.904416,91.9050067807,37.043712,10.804416,38.5872,52.68,9.1,53.4601945376,136.21,59.373712,21.234416,63.0566261349,37.043712,10.804416,38.5872,22.33,10.43,24.6457663707,135.18,37.043712,11.364416,38.7477296078,37.043712,10.804416,38.5872,0.0,0.56,0.56,135.16
2019-03-31 15:00:00,64.856528,31.731904,72.2030674949,34.326528,10.011904,35.7568,30.53,21.72,37.4678435462,135.5,93.346528,20.181904,95.503316899,34.326528,10.011904,35.7568,59.02,10.17,59.8898096507,134.52,90.446528,19.581904,92.5420195993,34.326528,10.011904,35.7568,56.12,9.57,56.930126471,136.61,60.796528,21.421904,64.4601876187,34.326528,10.011904,35.7568,26.47,11.41,28.8244514258,135.5,34.326528,10.611904,35.929417349,34.326528,10.011904,35.7568,0.0,0.6000000000000001,0.6000000000000001,135.5
2019-03-31 15:30:00,69.635648,31.472064,76.4173689995,30.075648,8.772064,31.3288,39.56,22.7,45.6101260687,135.5,96.985648,19.492064,98.9250043061,30.075648,8.772064,31.3288,66.91,10.72,67.7633123453,134.47,93.685648,18.872064,95.5675438672,30.075648,8.772064,31.3288,63.61,10.1,64.4068482384,136.52,64.385648,21.062064,67.7430602226,30.075648,8.772064,31.3288,34.31,12.29,36.4447554526,135.5,30.075648,9.332064,31.4901892836,30.075648,8.772064,31.3288,0.0,0.56,0.56,135.5
2019-03-31 16:00:00,72.081488,30.929184,78.436951338,28.351488,8.269184,29.5328,43.73,22.66,49.2522943628,135.53,99.981488,18.999184,101.7706585188,28.351488,8.269184,29.5328,71.63,10.73,72.4292054354,134.43,96.441488,18.359184,98.1734192376,28.351488,8.269184,29.5328,68.09,10.09,68.8335397898,136.52,66.271488,20.559184,69.3872478809,28.351488,8.269184,29.5328,37.92,12.29,39.8618928301,135.53,28.391488,8.869184,29.7445627919,28.351488,8.269184,29.5328,0.04,0.6000000000000001,0.6013318551,135.58
2019-03-31 16:30:00,76.80904,30.46472,82.6300658986,24.35904,7.10472,25.374,52.45,23.36,57.4168276727,135.4,102.57904,18.09472,104.1627492878,24.35904,7.10472,25.374,78.22,10.99,78.9882807763,134.22,98.71904,17.454720000000002,100.2502673752,24.35904,7.10472,25.374,74.36,10.35,75.0768413028,136.31,69.81904,20.04472,72.6394462148,24.35904,7.10472,25.374,45.46,12.94,47.2657931278,135.4,24.35904,7.70472,25.5484938891,24.35904,7.10472,25.374,0.0,0.6000000000000001,0.6000000000000001,135.43
2019-03-31 17:00:00,79.415968,30.418824,85.0423472566,21.595968,6.298824,22.4958,57.82,24.12,62.6492362284,135.34,104.915968,17.438824,106.3554085314,21.595968,6.298824,22.4958,83.32,11.14,84.0614180228,134.08,100.80596800000001,16.768824,102.1911769321,21.595968,6.298824,22.4958,79.21,10.47,79.8989674527,136.24,71.715968,19.948824,74.4388047,21.595968,6.298824,22.4958,50.12,13.65,51.9455185748,135.34,21.595968,6.858824,22.6589783644,21.595968,6.298824,22.4958,0.0,0.56,0.56,135.4
2019-03-31 17:30:00,83.540256,28.953408,88.4153505188,18.560256,5.413408,19.3336,64.98,23.54,69.1124590794,135.16,108.790256,15.813407999999999,109.9335420748,18.560256,5.413408,19.3336,90.23,10.4,90.8273796826,133.81,104.330256,15.183408,105.4293042542,18.560256,5.413408,19.3336,85.77,9.77,86.324653489,136.03,74.900256,18.673408,77.1929045651,18.560256,5.413408,19.3336,56.34,13.26,57.8793849311,135.16,18.560256,5.973408,19.4978128497,18.560256,5.413408,19.3336,0.0,0.56,0.56,135.21
2019-03-31 18:00:00,87.817152,26.703336,91.7873648108,15.577152,4.543336,16.2262,72.24,22.16,75.5624456989,134.8,112.237152,13.503336000000001,113.0465318893,15.577152,4.543336,16.2262,96.66,8.96,97.0743900316,133.29,107.457152,12.933336,108.2326692641,15.577152,4.543336,16.2262,91.88,8.39,92.2622701867,135.58,78.217152,16.703336,79.9807745681,15.577152,4.543336,16.2262,62.64,12.16,63.8093660837,134.8,15.577152,5.103336,16.3918181652,15.577152,4.543336,16.2262,0.0,0.56,0.56,134.85
2019-03-31 18:30:00,91.213856,18.248207999999998,93.0213127278,13.193856,3.848208,13.7436,78.02,14.4,79.3377615011,133.95,115.533856,15.178208,116.5266058903,13.193856,3.848208,13.7436,102.34,11.33,102.9652587041,132.2,110.463856,14.498208,111.4112270716,13.193856,3.848208,13.7436,97.27,10.65,97.8512922756,134.67,82.093856,16.688208,83.7728922695,13.193856,3.848208,13.7436,68.9,12.84,70.0862012097,133.95,13.193856,4.408208,13.9107919947,13.193856,3.848208,13.7436,0.0,0.56,0.56,134.03
2019-03-31 19:00:00,94.29336,8.01848,94.6336819616,13.26336,3.86848,13.816,81.03,4.15,81.1362027704,133.04,119.43336,17.93848,120.7729959287,13.26336,3.86848,13.816,106.17,14.07,107.0982436831,131.0,114.16336,17.10848,115.4381776294,13.26336,3.86848,13.816,100.9,13.24,101.7649625362,133.66,86.45336,17.02848,88.1144289342,13.26336,3.86848,13.816,73.19,13.16,74.3637122527,133.04,13.26336,4.42848,13.9831381885,13.26336,3.86848,13.816,0.0,0.56,0.56,133.08
2019-03-31 19:30:00,98.017792,7.451856,98.3006495726,12.897791999999999,3.761856,13.4352,85.12,3.69,85.1999442488,133.48,123.447792,17.181856,124.6377692567,12.897791999999999,3.761856,13.4352,110.55,13.42,111.3615683259,130.69,117.957792,16.391856,119.0912827903,12.897791999999999,3.761856,13.4352,105.06,12.63,105.8164472093,133.41,89.777792,16.441856,91.2709513762,12.897791999999999,3.761856,13.4352,76.88,12.68,77.9186550192,133.48,12.937792,4.321856,13.64056088,12.897791999999999,3.761856,13.4352,0.04,0.56,0.5614267539000001,133.53
2019-03-31 20:00:00,95.275728,7.837504,95.5975460714,12.505728,3.647504,13.0268,82.77,4.19,82.87598566529999,134.18,120.575728,17.807504,121.8836058764,12.505728,3.647504,13.0268,108.07,14.16,108.9937177089,130.6,115.225728,16.977504,116.4697558819,12.505728,3.647504,13.0268,102.72,13.33,103.5813076766,133.27,87.215728,16.857504,88.829942315,12.505728,3.647504,13.0268,74.71,13.21,75.8688882217,134.18,12.505728,4.207504,13.1945565564,12.505728,3.647504,13.0268,0.0,0.56,0.56,134.25
2019-03-31 20:30:00,91.685264,9.286952,92.1544090763,12.675264,3.696952,13.2034,79.01,5.59,79.2075009074,133.86,116.905264,19.276952,118.4839298357,12.675264,3.696952,13.2034,104.23,15.58,105.387994098,130.13,111.745264,18.366952,113.2446420463,12.675264,3.696952,13.2034,99.07,14.67,100.1502561155,132.92,83.985264,18.136952,85.9213221325,12.675264,3.696952,13.2034,71.31,14.44,72.7573343382,133.86,12.675264,4.256952,13.3710118465,12.675264,3.696952,13.2034,0.0,0.56,0.56,133.88
2019-03-31 21:00:00,86.558192,10.224056,87.1599215431,13.728192,4.004056,14.3002,72.83,6.22,73.0951250084,134.28,111.138192,21.184055999999998,113.1391265197,13.728192,4.004056,14.3002,97.41,17.18,98.9133989912,130.73,106.308192,20.204056,108.2110695131,13.728192,4.004056,14.3002,92.58,16.2,93.9866820353,133.37,79.438192,19.094056,81.7007302462,13.728192,4.004056,14.3002,65.71,15.09,67.4204138225,134.28,13.728192,4.564056,14.4669921808,13.728192,4.004056,14.3002,0.0,0.56,0.56,134.35
2019-03-31 21:30:00,81.734288,11.484584,82.5372007311,14.484288,4.224584,15.0878,67.25,7.26,67.6407428995,134.06,105.314288,22.914584,107.7783717489,14.484288,4.224584,15.0878,90.83,18.69,92.7329768745,130.47,100.804288,21.854584,103.1461454491,14.484288,4.224584,15.0878,86.32,17.63,88.1019823841,133.17,75.164288,20.354584,77.8715562986,14.484288,4.224584,15.0878,60.68,16.13,62.7872542798,134.06,14.484288,4.784584,15.2540762723,14.484288,4.224584,15.0878,0.0,0.56,0.56,134.11
2019-03-31 22:00:00,76.376928,13.209104,77.5107447984,14.396928,4.199104,14.9968,61.98,9.01,62.6314657341,134.78,98.406928,25.409104,101.6343743252,14.396928,4.199104,14.9968,84.01,21.21,86.6460858897,131.5,94.216928,24.229104,97.2824701701,14.396928,4.199104,14.9968,79.82,20.03,82.2947950967,134.04,70.306928,21.999104,73.6683426011,14.396928,4.199104,14.9968,55.91,17.8,58.6751063058,134.78,14.396928,4.759104,15.1631331433,14.396928,4.199104,14.9968,0.0,0.56,0.56,134.81
2019-03-31 22:30:00,70.052016,14.428088,71.5224067618,15.422016,4.498088,16.0646,54.63,9.93,55.5251456549,135.43,91.662016,26.968088,95.5468625731,15.422016,4.498088,16.0646,76.24,22.47,79.4823156432,132.46,87.882016,25.738088,91.5734563622,15.422016,4.498088,16.0646,72.46,21.24,75.5088683533,134.76,64.662016,23.188088,68.6939861871,15.422016,4.498088,16.0646,49.24,18.69,52.6677671826,135.43,15.462016,5.058088,16.26831869,15.422016,4.498088,16.0646,0.04,0.56,0.5614267539000001,135.49
2019-03-31 23:00:00,66.0352,15.7186,67.8802034838,14.1552,4.1286,14.745,51.88,11.59,53.158842162,136.15,86.4352,28.2886,90.9466254954,14.1552,4.1286,14.745,72.28,24.16,76.210917853,133.41,82.8452,26.9886,87.1304292024,14.1552,4.1286,14.745,68.69,22.86,72.3940308313,135.6,60.8952,24.3886,65.5974785567,14.1552,4.1286,14.745,46.74,20.26,50.9420769109,136.15,14.1552,4.7286,14.924119572,14.1552,4.1286,14.745,0.0,0.6000000000000001,0.6000000000000001,136.21
2019-03-31 23:30:00,14.1552,4.1286,14.745,14.1552,4.1286,14.745,0.0,0.0,0.0,136.56,14.1552,4.1286,14.745,14.1552,4.1286,14.745,0.0,0.0,0.0,134.02,14.1552,4.1286,14.745,14.1552,4.1286,14.745,0.0,0.0,0.0,136.08,14.1552,4.1286,14.745,14.1552,4.1286,14.745,0.0,0.0,0.0,136.56,14.1552,4.1286,14.745,14.1552,4.1286,14.745,0.0,0.0,0.0,136.62
2019-04-01 00:00:00,14.1552,4.1286,14.745,14.1552,4.1286,14.745,0.0,0.0,0.0,137.17,14.1552,4.1286,14.745,14.1552,4.1286,14.745,0.0,0.0,0.0,134.74,14.1552,4.1286,14.745,14.1552,4.1286,14.745,0.0,0.0,0.0,136.73,14.1552,4.1286,14.745,14.1552,4.1286,14.745,0.0,0.0,0.0,137.17,14.1552,4.1286,14.745,14.1552,4.1286,14.745,0.0,0.0,0.0,137.25
2019-04-01 00:30:00,64.368112,11.133616,65.3238949212,13.658112,3.983616,14.2272,50.71,7.15,51.2115865796,137.17,82.058112,33.903616,88.7861978175,13.658112,3.983616,14.2272,68.4,29.92,74.6576613617,133.66,78.678112,32.323616,85.0591644633,13.658112,3.983616,14.2272,65.02,28.34,70.9278224676,135.86,59.368111999999996,20.213616,62.7149343796,13.658112,3.983616,14.2272,45.71,16.23,48.5058450086,137.17,13.658112,4.543616,14.3940428567,13.658112,3.983616,14.2272,0.0,0.56,0.56,137.22
2019-04-01 01:00:00,63.568304,7.133672,63.9673240775,13.658304,3.983672,14.2274,49.91,3.15,50.0093051341,136.77,79.368304,39.583672,88.6915710135,13.658304,3.983672,14.2274,65.71,35.6,74.7339554687,132.05,76.138304,37.743672,84.9801512828,13.658304,3.983672,14.2274,62.48,33.76,71.0175189654,134.54,58.668304,16.513672,60.948102982500004,13.658304,3.983672,14.2274,45.01,12.53,46.7215260881,136.77,13.658304,4.583672,14.406919072400001,13.658304,3.983672,14.2274,0.0,0.6000000000000001,0.6000000000000001,136.85
2019-04-01 01:30:00,67.22736,6.61548,67.5520725678,13.04736,3.80548,13.591,54.18,2.81,54.2528202032,136.39,82.67736,38.43548,91.1747332291,13.04736,3.80548,13.591,69.63,34.63,77.7661481623,131.41,79.24736,36.63548,87.3057985577,13.04736,3.80548,13.591,66.2,32.83,73.8934970075,133.98,61.92736,15.98548,63.9572786116,13.04736,3.80548,13.591,48.88,12.18,50.3746642669,136.39,13.04736,4.36548,13.7583072578,13.04736,3.80548,13.591,0.0,0.56,0.56,136.45
2019-04-01 02:00:00,70.683504,5.8372720000000005,70.9241248245,12.573504,3.667272,13.0974,58.11,2.17,58.1505030073,136.09,86.493504,37.507272,94.2757746565,12.573504,3.667272,13.0974,73.92,33.84,81.2976752435,131.18,82.843504,35.747272,90.2270115345,12.573504,3.667272,13.0974,70.27,32.08,77.2463546065,133.74,65.023504,15.247272,66.7872396187,12.573504,3.667272,13.0974,52.45,11.58,53.7131166476,136.09,12.573504,4.227272,13.2650982431,12.573504,3.667272,13.0974,0.0,0.56,0.56,136.19
2019-04-01 02:30:00,71.22432,4.90376,71.3929311739,12.42432,3.62376,12.942,58.8,1.28,58.8139303227,135.7,86.98432,36.90376,94.4889381251,12.42432,3.62376,12.942,74.56,33.28,81.6501806489,130.65,83.29432,35.15376,90.4086864543,12.42432,3.62376,12.942,70.87,31.53,77.5673758741,133.3,65.47432,14.31376,67.0206707278,12.42432,3.62376,12.942,53.05,10.69,54.1163431876,135.7,12.42432,4.22376,13.1226474463,12.42432,3.62376,12.942,0.0,0.6000000000000001,0.6000000000000001,135.74
2019-04-01 03:00:00,70.667824,4.601032,70.817447316,12.517824,3.651032,13.0394,58.15,0.9500000000000001,58.1577595855,135.83,85.917824,36.851032000000004,93.4872774251,12.517824,3.651032,13.0394,73.4,33.2,80.5592949324,130.75,82.307824,35.121032,89.4877912363,12.517824,3.651032,13.0394,69.79,31.47,76.557200837,133.46,64.767824,14.061032,66.2765693635,12.517824,3.651032,13.0394,52.25,10.41,53.27692371,135.83,12.517824,4.211032,13.2071461035,12.517824,3.651032,13.0394,0.0,0.56,0.56,135.88
2019-04-01 03:30:00,69.026224,4.732232,69.1882476971,13.516224,3.9422319999999997,14.0794,55.51,0.79,55.515621225,135.89,85.216224,37.072232,92.9309163749,13.516224,3.9422319999999997,14.0794,71.7,33.13,78.9840927023,130.89,81.686224,35.342232,89.004003023,13.516224,3.9422319999999997,14.0794,68.17,31.4,75.0540398646,133.53,63.596224,14.212232,65.1649234288,13.516224,3.9422319999999997,14.0794,50.08,10.27,51.1221996788,135.89,13.516224,4.502232,14.2463470476,13.516224,3.9422319999999997,14.0794,0.0,0.56,0.56,135.94
2019-04-01 04:00:00,67.470368,5.033024,67.6578294704,14.170368,4.133024,14.7608,53.3,0.9,53.3075979575,136.11,84.260368,37.513024,92.2335979192,14.170368,4.133024,14.7608,70.09,33.38,77.6326767541,131.18,80.800368,35.783024,88.3692496037,14.170368,4.133024,14.7608,66.63,31.65,73.7650282993,133.76,62.250368,14.543023999999999,63.9265818201,14.170368,4.133024,14.7608,48.08,10.41,49.1940494369,136.11,14.170368,4.733024,14.9399078123,14.170368,4.133024,14.7608,0.0,0.6000000000000001,0.6000000000000001,136.14
2019-04-01 04:30:00,68.147008,4.874544,68.3211232238,13.387008,3.904544,13.9448,54.76,0.97,54.7685904511,136.33,84.137008,37.514544,92.1215345439,13.387008,3.904544,13.9448,70.75,33.61,78.3274830439,131.43,80.667008,35.764544,88.239836736,13.387008,3.904544,13.9448,67.28,31.86,74.4423132365,134.02,62.797008,14.394544,64.4256712089,13.387008,3.904544,13.9448,49.41,10.49,50.5112680498,136.33,13.387008,4.464544,14.1118438313,13.387008,3.904544,13.9448,0.0,0.56,0.56,136.37
2019-04-01 05:00:00,68.573232,4.911776,68.7489177398,13.583232,3.961776,14.1492,54.99,0.9500000000000001,54.9982054253,136.17,84.093232,37.311776,91.999132042,13.583232,3.961776,14.1492,70.51,33.35,77.9992474323,131.17,80.623232,35.571776,88.1218292248,13.583232,3.961776,14.1492,67.04,31.61,74.1185111831,133.8,63.203232,14.401776,64.8232958681,13.583232,3.961776,14.1492,49.62,10.44,50.7063901298,136.17,13.583232,4.561776,14.3287819385,13.583232,3.961776,14.1492,0.0,0.6000000000000001,0.6000000000000001,136.19
2019-04-01 05:30:00,71.488768,5.139224,71.6732556361,13.608768,3.969224,14.1758,57.88,1.17,57.8918241205,135.81,86.938768,36.899224,94.4452334062,13.608768,3.969224,14.1758,73.33,32.93,80.3845370703,130.67,83.298768,35.189224,90.4265792565,13.608768,3.969224,14.1758,69.69,31.22,76.3635024079,133.39,65.878768,14.549224,67.466228531,13.608768,3.969224,14.1758,52.27,10.58,53.3300037502,135.81,13.648768,4.529224,14.3806376062,13.608768,3.969224,14.1758,0.04,0.56,0.5614267539000001,135.83
2019-04-01 06:00:00,76.585936,4.859648,76.7399620255,12.615936,3.679648,13.1416,63.97,1.18,63.9808823009,135.81,92.085936,33.919648,98.1344084888,12.615936,3.679648,13.1416,79.47,30.24,85.0290450376,130.53,88.165936,32.329648,93.9065408295,12.615936,3.679648,13.1416,75.55,28.65,80.7999071782,133.26,70.365936,12.219648,71.4190783083,12.615936,3.679648,13.1416,57.75,8.54,58.3780275446,135.81,12.615936,4.239648,13.3092620502,12.615936,3.679648,13.1416,0.0,0.56,0.56,135.8
2019-04-01 06:30:00,87.149104,6.973072,87.427627562,11.119104,3.243072,11.5824,76.03,3.73,76.1214411319,135.16,106.609104,22.593072,108.9768230317,11.119104,3.243072,11.5824,95.49,19.35,97.4308092956,130.89,101.879104,20.873072,103.9953699285,11.119104,3.243072,11.5824,90.76,17.63,92.4564465032,133.55,79.819104,14.433072,81.1135187914,11.119104,3.243072,11.5824,68.7,11.19,69.6053597074,135.16,11.119104,3.8030720000000002,11.7515033251,11.119104,3.243072,11.5824,0.0,0.56,0.56,135.15
2019-04-01 07:00:00,94.932448,4.614464,95.0445314644,11.192448,3.264464,11.6588,83.74,1.35,83.7508811894,134.42,117.292448,14.284464,118.1590634255,11.192448,3.264464,11.6588,106.1,11.02,106.6707570049,130.65,111.982448,13.624464,112.8082207969,11.192448,3.264464,11.6588,100.79,10.36,101.3210427305,133.36,86.892448,13.894464,87.9963274761,11.192448,3.264464,11.6588,75.7,10.63,76.4427033797,134.42,11.192448,3.824464,11.8278238539,11.192448,3.264464,11.6588,0.0,0.56,0.56,134.41
2019-04-01 07:30:00,102.80824,7.5353200000000005,103.0840203882,12.49824,3.64532,13.019,90.31,3.89,90.3937398275,133.81,129.87824,9.51532,130.2263358165,12.49824,3.64532,13.019,117.38,5.87,117.5266833532,131.23,124.02824,9.27532,124.3745789082,12.49824,3.64532,13.019,111.53,5.63,111.6720099219,133.85,94.13824,16.01532,95.490830476,12.49824,3.64532,13.019,81.64,12.37,82.571826309,133.81,12.49824,4.20532,13.1867630372,12.49824,3.64532,13.019,0.0,0.56,0.56,133.81
2019-04-01 08:00:00,106.90464,7.50552,107.1677884628,14.38464,4.19552,14.984,92.52,3.31,92.5791904264,133.74,136.16464,11.63552,136.6608741081,14.38464,4.19552,14.984,121.78,7.44,122.0070571729,131.73,129.97464,11.39552,130.4732344935,14.38464,4.19552,14.984,115.59,7.2,115.8140237622,134.3,98.05464,16.58552,99.4474328437,14.38464,4.19552,14.984,83.67,12.39,84.5823917846,133.74,14.38464,4.75552,15.1503411975,14.38464,4.19552,14.984,0.0,0.56,0.56,133.74
2019-04-01 08:30:00,113.178064,6.992352,113.3938585519,16.328064,4.762352,17.0084,96.85,2.23,96.8756698041,133.38,139.818064,14.882352,140.607878235,16.328064,4.762352,17.0084,123.49,10.12,123.9039728984,131.21,133.548064,14.512352,134.3342612989,16.328064,4.762352,17.0084,117.22,9.75,117.6247886289,134.19,103.968064,12.922352,104.7680557857,16.328064,4.762352,17.0084,87.64,8.16,88.0190615719,133.38,16.328064,5.322352,17.1736165323,16.328064,4.762352,17.0084,0.0,0.56,0.56,133.39
2019-04-01 09:00:00,103.42376,6.2706800000000005,103.6136842323,19.85376,5.79068,20.681,83.57,0.48,83.5713784737,133.88,134.00376,16.03068,134.9592175266,19.85376,5.79068,20.681,114.15,10.24,114.6083770935,131.58,128.20376,15.64068,129.1543067381,19.85376,5.79068,20.681,108.35,9.85,108.7968060193,134.42,95.42376,15.61068,96.6922297943,19.85376,5.79068,20.681,75.57,9.82,76.2053626722,133.88,19.85376,6.35068,20.8447336898,19.85376,5.79068,20.681,0.0,0.56,0.56,133.84
2019-04-01 09:30:00,105.732112,10.185616,106.2215904667,24.362112,7.105616,25.3772,81.37,3.08,81.4282708892,133.64,134.032112,18.515616,135.3049706516,24.362112,7.105616,25.3772,109.67,11.41,110.2619471985,131.83,128.472112,18.065616,129.7360784177,24.362112,7.105616,25.3772,104.11,10.96,104.6853079472,134.45,97.952112,13.625616,98.8952660982,24.362112,7.105616,25.3772,73.59,6.52,73.8782681172,133.64,24.402112,7.665616,25.5778173174,24.362112,7.105616,25.3772,0.04,0.56,0.5614267539000001,133.57
2019-04-01 10:00:00,100.885936,10.909648,101.4740976904,28.455936,8.299648,29.6416,72.43,2.61,72.477010148,134.17,130.655936,19.959648,132.1717108928,28.455936,8.299648,29.6416,102.2,11.66,102.8629943177,132.65,125.465936,19.479648,126.9691213743,28.455936,8.299648,29.6416,97.01,11.18,97.6520993118,134.99,93.965936,15.249648,95.1953196984,28.455936,8.299648,29.6416,65.51,6.95,65.8776335337,134.17,28.455936,8.859648,29.80324909,28.455936,8.299648,29.6416,0.0,0.56,0.56,134.13
2019-04-01 10:30:00,99.711536,13.460448,100.615973244,30.481536,8.890448,31.7516,69.23,4.57,69.3806731014,134.59,128.291536,20.980448,129.9957591905,30.481536,8.890448,31.7516,97.81,12.09,98.5543717955,133.4,123.361536,20.490448,125.0516974036,30.481536,8.890448,31.7516,92.88,11.6,93.6015726364,135.62,93.061536,14.120448,94.1267046826,30.481536,8.890448,31.7516,62.58,5.23,62.7981631897,134.59,30.481536,9.450448,31.9129284824,30.481536,8.890448,31.7516,0.0,0.56,0.56,134.55
2019-04-01 11:00:00,93.645344,11.787392,94.3842839833,31.465344,9.177392,32.7764,62.18,2.61,62.2347531529,134.83,123.585344,20.257392,125.2345766242,31.465344,9.177392,32.7764,92.12,11.08,92.7839468874,133.62,118.915344,19.807392,120.5536885229,31.465344,9.177392,32.7764,87.45,10.63,88.0936967098,135.79,87.655344,16.177392,89.13566819,31.465344,9.177392,32.7764,56.19,7.0,56.6243419388,134.83,31.465344,9.777392,32.9494350082,31.465344,9.177392,32.7764,0.0,0.6000000000000001,0.6000000000000001,134.78
2019-04-01 11:30:00,92.383984,13.474912,93.3615218017,32.313984,9.424911999999999,33.6604,60.07,4.05,60.2063734168,135.02,121.113984,20.864912,122.8980946684,32.313984,9.424911999999999,33.6604,88.8,11.44,89.5338684521,134.07,116.643984,20.394912,118.413561043,32.313984,9.424911999999999,33.6604,84.33,10.97,85.0405185779,136.12,86.583984,15.124912,87.8951036652,32.313984,9.424911999999999,33.6604,54.27,5.7,54.5685156478,135.02,32.353984,9.984912,33.8596920884,32.313984,9.424911999999999,33.6604,0.04,0.56,0.5614267539000001,134.98
2019-04-01 12:00:00,90.25992,13.54956,91.2712645612,33.04992,9.63956,34.427,57.21,3.91,57.343458214500004,135.17,118.70992,20.81956,120.5217788825,33.04992,9.63956,34.427,85.66,11.18,86.3865035755,134.23,114.37992,20.35956,116.1777852371,33.04992,9.63956,34.427,81.33,10.72,82.0334523228,136.29,84.71992,15.47956,86.1224803556,33.04992,9.63956,34.427,51.67,5.84,51.998985567,135.17,33.04992,10.19956,34.5879782034,33.04992,9.63956,34.427,0.0,0.56,0.56,135.12
2019-04-01 12:30:00,86.930352,11.865936,87.7364606991,33.140352,9.665936,34.5212,53.79,2.2,53.8349709761,135.52,116.280352,19.785936,117.951699965,33.140352,9.665936,34.5212,83.14,10.12,83.7536506667,134.6,112.080352,19.375936,113.7428336218,33.140352,9.665936,34.5212,78.94,9.71,79.5349464072,136.58,81.720352,17.105936,83.4914904493,33.140352,9.665936,34.5212,48.58,7.44,49.1464139078,135.52,33.140352,10.225936,34.682166855,33.140352,9.665936,34.5212,0.0,0.56,0.56,135.45
2019-04-01 13:00:00,91.669296,14.273128,92.7738218036,33.439296,9.753128,34.8326,58.23,4.52,58.4051650113,135.23,117.499296,20.523128,119.2781763082,33.439296,9.753128,34.8326,84.06,10.77,84.7471326949,134.5,113.249296,20.083128,115.016238309,33.439296,9.753128,34.8326,79.81,10.33,80.4757416865,136.49,86.049296,15.043128,87.3543189666,33.439296,9.753128,34.8326,52.61,5.29,52.8752891245,135.23,33.439296,10.353128,35.005339255,33.439296,9.753128,34.8326,0.0,0.6000000000000001,0.6000000000000001,135.17
2019-04-01 13:30:00,83.699184,11.823512,84.5301652564,33.509184,9.773512,34.9054,50.19,2.05,50.2318484629,135.52,112.859184,19.533512,114.5371271868,33.509184,9.773512,34.9054,79.35,9.76,79.9479837144,134.66,108.859184,19.133512,110.5278843668,33.509184,9.773512,34.9054,75.35,9.36,75.9291255053,136.63,78.809184,17.323512,80.6907153938,33.509184,9.773512,34.9054,45.3,7.55,45.9248571038,135.52,33.509184,10.333512,35.0663212014,33.509184,9.773512,34.9054,0.0,0.56,0.56,135.47
2019-04-01 14:00:00,89.408704,13.610872,90.438775907,33.568704,9.790872,34.9674,55.84,3.8200000000000003,55.9705100924,134.55,114.018704,19.440872,115.6642224975,33.568704,9.790872,34.9674,80.45,9.65,81.0266931326,133.72,109.948704,19.070872,111.5903923737,33.568704,9.790872,34.9674,76.38,9.28,76.941684411,135.85,84.028704,15.630872,85.4701541791,33.568704,9.790872,34.9674,50.46,5.84,50.7968227353,134.55,33.568704,10.350872,35.1283139277,33.568704,9.790872,34.9674,0.0,0.56,0.56,134.5
2019-04-01 14:30:00,88.961072,12.979896,89.9030034624,32.571072,9.499896,33.9282,56.39,3.48,56.4972786955,134.55,114.111072,19.139896,115.7051095323,32.571072,9.499896,33.9282,81.54,9.64,82.1078632044,133.72,110.001072,18.769896,111.5909711267,32.571072,9.499896,33.9282,77.43,9.27,77.9829327481,135.82,83.511072,15.639896,84.9629654231,32.571072,9.499896,33.9282,50.94,6.14,51.3087049145,134.55,32.571072,10.059896,34.0892393397,32.571072,9.499896,33.9282,0.0,0.56,0.56,134.5
2019-04-01 15:00:00,82.924608,9.526344,83.4700056425,31.324608,9.136344,32.6298,51.6,0.39,51.6014738162,135.36,111.584608,17.496344,112.9479826995,31.324608,9.136344,32.6298,80.26,8.36,80.694220363,134.41,107.534608,17.186344,108.8993220264,31.324608,9.136344,32.6298,76.21,8.05,76.6339781037,136.42,77.894608,18.356344,80.0282782554,31.324608,9.136344,32.6298,46.57,9.22,47.4739223153,135.36,31.324608,9.696344,32.791007202,31.324608,9.136344,32.6298,0.0,0.56,0.56,135.32
2019-04-01 15:30:00,84.707248,9.805864,85.2729314174,29.677248,8.655864,30.9138,55.03,1.15,55.0420148614,135.36,112.297248,16.895864,113.5611823146,29.677248,8.655864,30.9138,82.62,8.24,83.0298861856,134.41,108.117248,16.595864,109.3835546003,29.677248,8.655864,30.9138,78.44,7.94,78.8408345973,136.48,79.357248,17.345864,81.2308550247,29.677248,8.655864,30.9138,49.68,8.69,50.4342988451,135.36,29.677248,9.215864,31.0752505721,29.677248,8.655864,30.9138,0.0,0.56,0.56,135.32
2019-04-01 16:00:00,94.134016,10.319088,94.6979226036,27.494016,8.019088,28.6396,66.64,2.3,66.6796790634,134.8,117.524016,16.359088,118.6571283023,27.494016,8.019088,28.6396,90.03,8.34,90.4154660443,133.9,112.964016,16.059088,114.0997949965,27.494016,8.019088,28.6396,85.47,8.04,85.8473208668,136.09,87.724016,15.319088,89.0515437279,27.494016,8.019088,28.6396,60.23,7.3,60.6707746778,134.8,27.494016,8.619088,28.813357905,27.494016,8.019088,28.6396,0.0,0.6000000000000001,0.6000000000000001,134.77
2019-04-01 16:30:00,96.776864,10.065752,97.2989248091,25.356864,7.395752,26.4134,71.42,2.67,71.4698908632,134.77,121.966864,15.825752,122.9893098621,25.356864,7.395752,26.4134,96.61,8.43,96.9770952339,133.7,117.096864,15.525752,118.1216514184,25.356864,7.395752,26.4134,91.74,8.13,92.0995358294,135.9,89.896864,15.355752,91.1989324308,25.356864,7.395752,26.4134,64.54,7.96,65.0290181381,134.77,25.356864,7.955752,26.5756381259,25.356864,7.395752,26.4134,0.0,0.56,0.56,134.73
2019-04-01 17:00:00,95.063264,9.355952,95.5225523118,21.243264,6.195952,22.1284,73.82,3.16,73.8876038318,135.03,123.343264,11.765952,123.9031815598,21.243264,6.195952,22.1284,102.1,5.57,102.2518210107,133.75,118.163264,11.625952,118.7338187672,21.243264,6.195952,22.1284,96.92,5.43,97.0719902959,135.9,87.943264,18.525952,89.8734030761,21.243264,6.195952,22.1284,66.7,12.33,67.8300737137,135.03,21.243264,6.755952,22.2916834896,21.243264,6.195952,22.1284,0.0,0.56,0.56,135.01
2019-04-01 17:30:00,103.106528,7.711904,103.3945336056,17.766528,5.181904,18.5068,85.34,2.5300000000000002,85.3774941071,134.37,128.706528,10.011904,129.0953468237,17.766528,5.181904,18.5068,110.94,4.83,111.0450921923,133.15,123.076528,9.911904,123.4750079386,17.766528,5.181904,18.5068,105.31,4.73,105.4161704863,135.41,94.906528,16.871904,96.3945548338,17.766528,5.181904,18.5068,77.14,11.69,78.0207389096,134.37,17.806528,5.741904,18.7094067506,17.766528,5.181904,18.5068,0.04,0.56,0.5614267539000001,134.37
2019-04-01 18:00:00,110.310816,5.826488,110.4645829621,14.010816,4.086488,14.5946,96.3,1.74,96.3157183434,134.24,132.840816,8.956488,133.1424089944,14.010816,4.086488,14.5946,118.83,4.87,118.9297515343,133.15,126.800816,8.856488,127.1097333722,14.010816,4.086488,14.5946,112.79,4.77,112.8908189358,135.41,101.110816,15.136488,102.2375194396,14.010816,4.086488,14.5946,87.1,11.05,87.798134946,134.24,14.010816,4.646488,14.7611928962,14.010816,4.086488,14.5946,0.0,0.56,0.56,134.25
2019-04-01 18:30:00,108.878384,6.734112,109.0864371353,9.888384,2.884112,10.3004,98.99,3.85,99.0648403824,134.12,133.618384,6.904112,133.7966341329,9.888384,2.884112,10.3004,123.73,4.02,123.7952878748,132.76,127.328384,6.864112,127.5132675669,9.888384,2.884112,10.3004,117.44,3.98,117.5074210422,135.06,99.448384,15.834112,100.7010436045,9.888384,2.884112,10.3004,89.56,12.95,90.4914145099,134.12,9.888384,3.444112,10.4710097698,9.888384,2.884112,10.3004,0.0,0.56,0.56,134.15
2019-04-01 19:00:00,106.811632,8.327976,107.1358012746,7.501632,2.187976,7.8142,99.31,6.14,99.4996266325,134.16,134.121632,5.967976,134.2543440931,7.501632,2.187976,7.8142,126.62,3.7800000000000002,126.6764098007,132.51,127.681632,5.957976,127.8205641835,7.501632,2.187976,7.8142,120.18,3.77,120.2391171791,134.85,97.301632,17.237976,98.8167769482,7.501632,2.187976,7.8142,89.8,15.05,91.0524162227,134.16,7.501632,2.707976,7.9754383378,7.501632,2.187976,7.8142,0.0,0.52,0.52,134.19
2019-04-01 19:30:00,114.538448,3.937464,114.6061067003,6.608448,1.927464,6.8838,107.93,2.01,107.9487146751,132.91,138.678448,7.347464,138.8729533312,6.608448,1.927464,6.8838,132.07,5.42,132.1811684772,131.31,131.958448,7.247464,132.1573219046,6.608448,1.927464,6.8838,125.35,5.32,125.4628427065,133.89,104.268448,12.957464,105.0704769269,6.608448,1.927464,6.8838,97.66,11.03,98.2809060805,132.91,6.608448,2.487464,7.0610949661,6.608448,1.927464,6.8838,0.0,0.56,0.56,132.97
2019-04-01 20:00:00,118.718752,9.797136,119.1223150809,6.538752,1.907136,6.8112,112.18,7.89,112.4571229403,134.89,142.128752,4.547136,142.2014718309,6.538752,1.907136,6.8112,135.59,2.64,135.6156985751,131.99,135.228752,4.317136,135.297646065,6.538752,1.907136,6.8112,128.69,2.41,128.7125642663,134.45,112.758752,3.877136,112.8253887038,6.538752,1.907136,6.8112,106.22,1.97,106.2382666463,134.89,6.538752,2.467136,6.9887078749,6.538752,1.907136,6.8112,0.0,0.56,0.56,134.93
2019-04-01 20:30:00,114.391088,9.051984,114.74867941790001,7.001088,2.041984,7.2928,107.39,7.01,107.6185495163,136.18,141.051088,5.341984,141.1522094019,7.001088,2.041984,7.2928,134.05,3.3,134.0906130197,133.07,134.231088,4.991984,134.3238805646,7.001088,2.041984,7.2928,127.23,2.95,127.264195279,135.33,109.601088,4.481984,109.6926919688,7.001088,2.041984,7.2928,102.6,2.44,102.6290095441,136.18,7.001088,2.601984,7.4689727486,7.001088,2.041984,7.2928,0.0,0.56,0.56,136.26
2019-04-01 21:00:00,106.662288,4.983584,106.7786485721,7.932288,2.313584,8.2628,98.73,2.67,98.7660964096,136.5,135.072288,8.573584,135.344114494,7.932288,2.313584,8.2628,127.14,6.26,127.2940187126,133.28,128.582288,8.093584,128.8367606286,7.932288,2.313584,8.2628,120.65,5.78,120.7883723709,135.53,102.192288,8.413584,102.5380520704,7.932288,2.313584,8.2628,94.26,6.1,94.4571733644,136.5,7.932288,2.873584,8.4367456949,7.932288,2.313584,8.2628,0.0,0.56,0.56,136.58
2019-04-01 21:30:00,102.511744,3.592592,102.574677066,8.751744,2.5525919999999998,9.1164,93.76,1.04,93.7657677407,136.01,130.161744,10.392592,130.5759762345,8.751744,2.5525919999999998,9.1164,121.41,7.84,121.6628690275,132.77,123.991744,9.822592,124.3802070016,8.751744,2.5525919999999998,9.1164,115.24,7.27,115.4690889373,135.03,98.271744,10.152592,98.7947913259,8.751744,2.5525919999999998,9.1164,89.52,7.6,89.8420302531,136.01,8.751744,3.072592,9.2754430967,8.751744,2.5525919999999998,9.1164,0.0,0.52,0.52,136.1
2019-04-01 22:00:00,97.201936,4.307648,97.2973390872,10.551936,3.077648,10.9916,86.65,1.23,86.6587295083,136.61,123.561936,12.997648,124.2436754189,10.551936,3.077648,10.9916,113.01,9.92,113.4445525356,133.77,117.821936,12.337648,118.4661393013,10.551936,3.077648,10.9916,107.27,9.26,107.6689393465,135.9,93.271936,10.617647999999999,93.8743228697,10.551936,3.077648,10.9916,82.72,7.54,83.0629279522,136.61,10.591936,3.637648,11.1991781484,10.551936,3.077648,10.9916,0.04,0.56,0.5614267539000001,136.65
2019-04-01 22:30:00,96.320928,4.791104,96.4400116566,11.660928,3.401104,12.1468,84.66,1.3900000000000001,84.671410169,136.87,118.070928,15.421104,119.073735506,11.660928,3.401104,12.1468,106.41,12.02,107.0867335388,134.5,112.660928,14.661104,113.610882702,11.660928,3.401104,12.1468,101.0,11.26,101.6257231217,136.52,92.510928,10.731104,93.1312428376,11.660928,3.401104,12.1468,80.85,7.33,81.1815952048,136.87,11.660928,3.9611039999999997,12.3153394886,11.660928,3.401104,12.1468,0.0,0.56,0.56,136.96
2019-04-01 23:00:00,90.14632,6.61476,90.3886832485,10.81632,3.15476,11.267,79.33,3.46,79.4054185809,137.1,108.78632,21.21476,110.8355965428,10.81632,3.15476,11.267,97.97,18.06,99.6207031696,134.02,103.80632,20.17476,105.7486312583,10.81632,3.15476,11.267,92.99,17.02,94.534758158,136.09,86.54632,8.54476,86.9671111915,10.81632,3.15476,11.267,75.73,5.39,75.9215713747,137.1,10.81632,3.71476,11.4364426375,10.81632,3.15476,11.267,0.0,0.56,0.56,137.16
2019-04-01 23:30:00,79.792416,9.130288,80.3130861696,10.252416,2.990288,10.6796,69.54,6.14,69.8105378865,134.85,98.422416,20.300288,100.4941474125,10.252416,2.990288,10.6796,88.17,17.31,89.8531301625,131.7,94.012416,19.300288,95.9730976839,10.252416,2.990288,10.6796,83.76,16.31,85.3331922525,134.2,73.092416,17.710288,75.2074170395,10.252416,2.990288,10.6796,62.84,14.72,64.5410257123,134.85,10.292416,3.550288,10.8875328702,10.252416,2.990288,10.6796,0.04,0.56,0.5614267539000001,134.88
2019-04-02 00:00:00,75.263424,9.906832,75.9126360528,9.623424,2.806832,10.0244,65.64,7.1,66.0228717946,135.47,92.673424,21.726832,95.1862319069,9.623424,2.806832,10.0244,83.05,18.92,85.1778662564,132.55,88.513424,20.666832,90.8941371768,9.623424,2.806832,10.0244,78.89,17.86,80.8864123324,134.92,68.913424,18.796832,71.4309519791,9.623424,2.806832,10.0244,59.29,15.99,61.4083398245,135.47,9.623424,3.366832,10.195383622,9.623424,2.806832,10.0244,0.0,0.56,0.56,135.55
2019-04-02 00:30:00,72.198816,10.725488,72.9911304519,8.898816,2.595488,9.2696,63.3,8.13,63.81995691,135.7,88.398816,23.105488,91.3685626784,8.898816,2.595488,9.2696,79.5,20.51,82.1030456195,132.96,84.398816,21.965488,87.2103365736,8.898816,2.595488,9.2696,75.5,19.37,77.9451531527,135.23,66.048816,19.565488,68.88580707,8.898816,2.595488,9.2696,57.15,16.97,59.6163014619,135.7,8.898816,3.155488,9.4417175726,8.898816,2.595488,9.2696,0.0,0.56,0.56,135.77
2019-04-02 01:00:00,70.913712,11.029416,71.7663052339,8.843712,2.579416,9.2122,62.07,8.45,62.6425366664,136.05,86.743712,23.799416,89.9493400392,8.843712,2.579416,9.2122,77.9,21.22,80.73845676010001,133.46,82.853712,22.629416,85.8884629079,8.843712,2.579416,9.2122,74.01,20.05,76.6777842664,135.56,64.873712,19.879416,67.8512320386,8.843712,2.579416,9.2122,56.03,17.3,58.6400110846,136.05,8.843712,3.1394159999999998,9.3844112634,8.843712,2.579416,9.2122,0.0,0.56,0.56,136.08
