Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-04-02 01:30:00,79.27016,7.51088,79.6251944098,8.54016,2.49088,8.896,70.73,5.02,70.9079212782,135.39,92.48016,22.16088,95.0982891329,8.54016,2.49088,8.896,83.94,19.67,86.2138764933,132.91,88.28016,21.07088,90.7599506038,8.54016,2.49088,8.896,79.74,18.58,81.8760282378,135.17,72.43016,16.63088,74.3149665088,8.54016,2.49088,8.896,63.89,14.14,65.4360122562,135.39,8.54016,3.05088,9.0687486237,8.54016,2.49088,8.896,0.0,0.56,0.56,135.42
2019-04-02 02:00:00,85.765152,6.262336,85.9934773675,7.825152,2.282336,8.1512,77.94,3.98,78.0415530343,135.13,96.905152,21.832336,99.3340796472,7.825152,2.282336,8.1512,89.08,19.55,91.2000487938,132.71,92.445152,20.732336,94.7414158872,7.825152,2.282336,8.1512,84.62,18.45,86.6080071356,134.95,78.285152,15.432336,79.7917415406,7.825152,2.282336,8.1512,70.46,13.15,71.6765938086,135.13,7.825152,2.882336,8.3391165383,7.825152,2.282336,8.1512,0.0,0.6000000000000001,0.6000000000000001,135.15
2019-04-02 02:30:00,78.590768,9.840224,79.2044116398,7.680768,2.240224,8.0008,70.91,7.6,71.3161138874,135.85,94.410768,22.940224,97.1578457538,7.680768,2.240224,8.0008,86.73,20.7,89.1660411816,133.21,90.070768,21.790224,92.6690731047,7.680768,2.240224,8.0008,82.39,19.55,84.6777101722,135.51,71.730768,18.760224,74.1434358686,7.680768,2.240224,8.0008,64.05,16.52,66.146148036,135.85,7.680768,2.800224,8.1752951947,7.680768,2.240224,8.0008,0.0,0.56,0.56,135.91
2019-04-02 03:00:00,76.015776,10.288768,76.7089104853,7.675776,2.238768,7.9956,68.34,8.05,68.812485059,136.12,92.435776,22.978768,95.2491284134,7.675776,2.238768,7.9956,84.76,20.74,87.2605592464,133.48,88.205776,21.838768,90.8690855435,7.675776,2.238768,7.9956,80.53,19.6,82.8808838032,135.56,69.365776,19.198768,71.9736310936,7.675776,2.238768,7.9956,61.69,16.96,63.978884798,136.12,7.675776,2.798768,8.1701064571,7.675776,2.238768,7.9956,0.0,0.56,0.56,136.13
2019-04-02 03:30:00,81.77008000000001,7.26544,82.092220104,8.11008,2.36544,8.448,73.66,4.9,73.8227986465,135.69,94.01008,22.54544,96.6757053577,8.11008,2.36544,8.448,85.9,20.18,88.2385539319,133.18,89.72008,21.41544,92.240521603,8.11008,2.36544,8.448,81.61,19.05,83.8039056369,135.49,74.64008,16.40544,76.4217246861,8.11008,2.36544,8.448,66.53,14.04,67.9953123384,135.69,8.11008,2.92544,8.6215773963,8.11008,2.36544,8.448,0.0,0.56,0.56,135.72
2019-04-02 04:00:00,83.226288,6.275584,83.4625542911,8.556288,2.495584,8.9128,74.67,3.7800000000000002,74.7656157602,135.53,94.076288,22.065584,96.6293845635,8.556288,2.495584,8.9128,85.52,19.57,87.7305836069,133.18,89.796288,20.975584,92.2136023736,8.556288,2.495584,8.9128,81.24,18.48,83.3153527269,135.46,76.046288,15.515584,77.6129581026,8.556288,2.495584,8.9128,67.49,13.02,68.7344200528,135.53,8.556288,3.095584,9.0990496559,8.556288,2.495584,8.9128,0.0,0.6000000000000001,0.6000000000000001,135.54
2019-04-02 04:30:00,74.579632,9.881976,75.2314758523,8.749632,2.551976,9.1142,65.83,7.33,66.236831144,136.16,90.739632,22.851976,93.5729321043,8.749632,2.551976,9.1142,81.99,20.3,84.4656740931,133.54,86.66963200000001,21.731976,89.3526938143,8.749632,2.551976,9.1142,77.92,19.18,80.245864691,135.8,68.159632,18.851976,70.7186851792,8.749632,2.551976,9.1142,59.41,16.3,61.6055038126,136.16,8.749632,3.111976,9.2865738978,8.749632,2.551976,9.1142,0.0,0.56,0.56,136.17
2019-04-02 05:00:00,73.693808,10.371944,74.4201220093,9.743808,2.841944,10.1498,63.95,7.53,64.3917960613,136.33,91.153808,23.241944,94.0702114051,9.743808,2.841944,10.1498,81.41,20.4,83.9270403386,133.73,87.103808,22.121944,89.8690924314,9.743808,2.841944,10.1498,77.36,19.28,79.7263319111,135.93,67.463808,19.341944,70.181736852,9.743808,2.841944,10.1498,57.72,16.5,60.0320614339,136.33,9.743808,3.401944,10.3206112862,9.743808,2.841944,10.1498,0.0,0.56,0.56,136.33
2019-04-02 05:30:00,80.57568,7.24124,80.9004064526,9.77568,2.85124,10.183,70.8,4.39,70.9359718338,135.87,95.83568,21.60124,98.2399670735,9.77568,2.85124,10.183,86.06,18.75,88.0788629581,133.35,91.54568,20.56124,93.826308235,9.77568,2.85124,10.183,81.77,17.71,83.665865202,135.52,73.70568,16.46124,75.5215180369,9.77568,2.85124,10.183,63.93,13.61,65.3626575347,135.87,9.81568,3.4112400000000003,10.3915413775,9.77568,2.85124,10.183,0.04,0.56,0.5614267539000001,135.87
2019-04-02 06:00:00,87.416128,5.494704,87.5886477037,10.576128,3.084704,11.0168,76.84,2.41,76.8777841772,135.81,101.416128,20.584704,103.4841101681,10.576128,3.084704,11.0168,90.84,17.5,92.5102999671,133.28,96.876128,19.594704,98.8379309836,10.576128,3.084704,11.0168,86.3,16.51,87.8650675752,135.52,80.006128,14.864704,81.3753030259,10.576128,3.084704,11.0168,69.43,11.78,70.4222500351,135.81,10.576128,3.684704,11.1996217365,10.576128,3.084704,11.0168,0.0,0.6000000000000001,0.6000000000000001,135.81
2019-04-02 06:30:00,89.989792,5.612856,90.1646650117,10.089792,2.942856,10.5102,79.9,2.67,79.944598942,135.32,109.339792,16.832856,110.6279130948,10.089792,2.942856,10.5102,99.25,13.89,100.2172370403,132.12,104.379792,16.032856,105.6039461833,10.089792,2.942856,10.5102,94.29,13.09,95.1942865933,134.53,82.299792,14.932856,83.6435649142,10.089792,2.942856,10.5102,72.21,11.99,73.1986625561,135.32,10.089792,3.502856,10.6805385052,10.089792,2.942856,10.5102,0.0,0.56,0.56,135.31
2019-04-02 07:00:00,96.745824,3.925032,96.8254116317,10.165824,2.965032,10.5894,86.58,0.96,86.5853220817,134.79,117.875824,12.825032,118.5714608558,10.165824,2.965032,10.5894,107.71,9.86,108.1603610386,131.28,112.485824,12.215032,113.147106051,10.165824,2.965032,10.5894,102.32,9.25,102.7372614975,133.81,88.445824,12.135032,89.2744240232,10.165824,2.965032,10.5894,78.28,9.17,78.815273266,134.79,10.165824,3.525032,10.7596388508,10.165824,2.965032,10.5894,0.0,0.56,0.56,134.78
2019-04-02 07:30:00,106.073392,6.022656,106.2442321996,10.843392,3.162656,11.2952,95.23,2.86,95.2729368709,133.66,132.233392,10.222656,132.6279482444,10.843392,3.162656,11.2952,121.39,7.06,121.5951302479,130.89,126.163392,10.052656,126.5632544367,10.843392,3.162656,11.2952,115.32,6.89,115.5256443393,133.47,96.933392,12.842656,97.7804494659,10.843392,3.162656,11.2952,86.09,9.68,86.6325025611,133.66,10.843392,3.7226559999999997,11.4646115399,10.843392,3.162656,11.2952,0.0,0.56,0.56,133.66
2019-04-02 08:00:00,117.42592,9.84256,117.8376963251,10.70592,3.12256,11.152,106.72,6.72,106.9313649029,133.8,144.54592,12.20256,145.0600753454,10.70592,3.12256,11.152,133.84,9.08,134.1476499981,131.3,137.73592,11.89256,138.2483874828,10.70592,3.12256,11.152,127.03,8.77,127.3323753018,133.81,109.17592,9.75256,109.6106469938,10.70592,3.12256,11.152,98.47,6.63,98.6929470631,133.8,10.70592,3.68256,11.3215710571,10.70592,3.12256,11.152,0.0,0.56,0.56,133.79
2019-04-02 08:30:00,122.184096,18.049528,123.5100756066,10.284096,2.9995279999999998,10.7126,111.9,15.05,112.9075396065,135.24,148.414096,8.459528,148.6549948891,10.284096,2.9995279999999998,10.7126,138.13,5.46,138.2378692689,131.43,141.394096,8.339528,141.6398182395,10.284096,2.9995279999999998,10.7126,131.11,5.34,131.2187017921,134.18,117.134096,8.839528,117.4671600959,10.284096,2.9995279999999998,10.7126,106.85,5.84,107.0094766831,135.24,10.284096,3.5595280000000002,10.8826867142,10.284096,2.9995279999999998,10.7126,0.0,0.56,0.56,135.28
2019-04-02 09:00:00,116.389168,15.131423999999999,117.368643257,8.439168,2.461424,8.7908,107.95,12.67,108.690990427,135.67,145.859168,8.271424,146.0935089066,8.439168,2.461424,8.7908,137.42,5.8100000000000005,137.5427660766,131.37,138.879168,8.141424,139.1175980569,8.439168,2.461424,8.7908,130.44,5.68,130.5636090187,134.1,111.509168,6.001424,111.6705495557,8.439168,2.461424,8.7908,103.07,3.54,103.1307737778,135.67,8.439168,3.021424,8.9637358016,8.439168,2.461424,8.7908,0.0,0.56,0.56,135.58
2019-04-02 09:30:00,117.523248,15.263864,118.5103344214,8.653248,2.523864,9.0138,108.87,12.74,109.6128847353,135.49,146.663248,7.853864,146.8733859269,8.653248,2.523864,9.0138,138.01,5.33,138.1128849891,131.34,139.663248,7.743864,139.8777690398,8.653248,2.523864,9.0138,131.01,5.22,131.1139523468,134.04,112.573248,6.143864,112.7407789139,8.653248,2.523864,9.0138,103.92,3.62,103.983031308,135.49,8.653248,3.083864,9.1863441107,8.653248,2.523864,9.0138,0.0,0.56,0.56,135.43
2019-04-02 10:00:00,123.67136,19.57248,125.2105716687,10.19136,2.97248,10.616,113.48,16.6,114.687708147,134.96,150.36136,10.91248,150.7568267138,10.19136,2.97248,10.616,140.17,7.94,140.3947025354,130.89,143.25136,10.67248,143.6483691909,10.19136,2.97248,10.616,133.06,7.7,133.2826080177,133.63,118.53136,10.31248,118.9791181141,10.19136,2.97248,10.616,108.34,7.34,108.5883566502,134.96,10.19136,3.49248,10.773172012,10.19136,2.97248,10.616,0.0,0.52,0.52,134.94
2019-04-02 10:30:00,121.849392,19.115656,123.3397042119,11.059392,3.225656,11.520199999999999,110.79,15.89,111.9237070508,134.89,149.499392,10.745656,149.8850804158,11.059392,3.225656,11.520199999999999,138.44,7.52,138.644091111,130.86,142.499392,10.515656,142.8868634322,11.059392,3.225656,11.520199999999999,131.44,7.29,131.642005834,133.63,116.839392,9.895656,117.257697106,11.059392,3.225656,11.520199999999999,105.78,6.67,105.9900811397,134.89,11.059392,3.785656,11.6893687922,11.059392,3.225656,11.520199999999999,0.0,0.56,0.56,134.94
2019-04-02 11:00:00,122.153216,18.519688,123.5491279725,11.313216,3.299688,11.7846,110.84,15.22,111.8800875938,134.47,150.483216,11.219688,150.900893624,11.313216,3.299688,11.7846,139.17,7.92,139.3951767458,130.41,143.423216,10.979688,143.8428741244,11.313216,3.299688,11.7846,132.11,7.68,132.3330438704,133.25,117.093216,9.379688,117.4682926589,11.313216,3.299688,11.7846,105.78,6.08,105.9545883858,134.47,11.353216,3.8596880000000002,11.9913595976,11.313216,3.299688,11.7846,0.04,0.56,0.5614267539000001,134.57
2019-04-02 11:30:00,118.147632,17.400976,119.4221793176,11.557632,3.3709759999999998,12.0392,106.59,14.03,107.5093902875,134.92,149.047632,11.080976,149.4589730793,11.557632,3.3709759999999998,12.0392,137.49,7.71,137.7060064049,130.78,142.067632,10.840976,142.4806612236,11.557632,3.3709759999999998,12.0392,130.51,7.47,130.7236053664,133.6,113.337632,8.280976,113.6397526875,11.557632,3.3709759999999998,12.0392,101.78,4.91,101.8983635786,134.92,11.597632,3.930976,12.2457192651,11.557632,3.3709759999999998,12.0392,0.04,0.56,0.5614267539000001,135.15
2019-04-02 12:00:00,122.149504,20.480272,123.8545230044,13.269504,3.870272,13.8224,108.88,16.61,110.1396681491,134.4,150.409504,12.200272,150.9034974094,13.269504,3.870272,13.8224,137.14,8.33,137.3927527201,130.35,143.449504,11.930272,143.9447518593,13.269504,3.870272,13.8224,130.18,8.06,130.4292758548,133.24,117.209504,11.270272,117.7501034347,13.269504,3.870272,13.8224,103.94,7.4,104.203088246,134.4,13.269504,4.430272,13.989533459,13.269504,3.870272,13.8224,0.0,0.56,0.56,134.71
2019-04-02 12:30:00,126.051456,20.505008,127.7083588212,13.011456,3.795008,13.5536,113.04,16.71,114.2683932678,134.33,152.011456,11.785008,152.4676003904,13.011456,3.795008,13.5536,139.0,7.99,139.2294512666,130.49,144.961456,11.535008,145.4196690108,13.011456,3.795008,13.5536,131.95,7.74,132.1768137761,133.29,120.951456,11.295008,121.4777013046,13.011456,3.795008,13.5536,107.94,7.5,108.2002476892,134.33,13.011456,4.355008,13.7209358981,13.011456,3.795008,13.5536,0.0,0.56,0.56,134.6
2019-04-02 13:00:00,115.67024,18.93132,117.2092116627,17.25024,5.03132,17.969,98.42,13.9,99.3967122193,135.27,146.35024,11.00132,146.7631486096,17.25024,5.03132,17.969,129.1,5.97,129.2379623021,131.21,139.80024,10.85132,140.2207482857,17.25024,5.03132,17.969,122.55,5.82,122.6881204518,134.01,111.22024,9.781320000000001,111.6495230917,17.25024,5.03132,17.969,93.97,4.75,94.0899750239,135.27,17.25024,5.5513200000000005,18.1214771418,17.25024,5.03132,17.969,0.0,0.52,0.52,135.42
2019-04-02 13:30:00,116.054896,22.958928,118.3040627387,22.624896,6.598928,23.5676,93.43,16.36,94.85153926,135.68,142.794896,12.388928,143.3313219804,22.624896,6.598928,23.5676,120.17,5.79,120.3094052849,132.44,136.714896,12.228928,137.2607353482,22.624896,6.598928,23.5676,114.09,5.63,114.2288273598,134.99,111.814896,13.708928,112.6521445619,22.624896,6.598928,23.5676,89.19,7.11,89.4729467493,135.68,22.624896,7.158928,23.730490284,22.624896,6.598928,23.5676,0.0,0.56,0.56,135.87
2019-04-02 14:00:00,114.599424,23.119832,116.9083171243,22.799424,6.649832,23.7494,91.8,16.47,93.2657541652,135.39,143.419424,12.329832,143.9484488893,22.799424,6.649832,23.7494,120.62,5.68,120.7536616422,132.05,137.319424,12.179832,137.8585235495,22.799424,6.649832,23.7494,114.52,5.53,114.6534399833,134.78,110.439424,13.929832,111.3144491654,22.799424,6.649832,23.7494,87.64,7.28,87.94184442,135.39,22.799424,7.209832,23.9122439809,22.799424,6.649832,23.7494,0.0,0.56,0.56,135.57
2019-04-02 14:30:00,109.954464,18.557552,111.5094923751,18.814464,5.487552,19.5984,91.14,13.07,92.0723872831,135.49,140.594464,10.327552,140.9732656845,18.814464,5.487552,19.5984,121.78,4.84,121.8761420459,131.77,134.424464,10.227552,134.8129791289,18.814464,5.487552,19.5984,115.61,4.74,115.7071289939,134.56,105.774464,9.487552,106.1991095887,18.814464,5.487552,19.5984,86.96,4.0,87.0519477094,135.49,18.814464,6.047552,19.7625135243,18.814464,5.487552,19.5984,0.0,0.56,0.56,135.69
2019-04-02 15:00:00,112.63624,21.44932,114.6603501207,19.02624,5.54932,19.819,93.61,15.9,94.9507351209,136.35,137.10624,9.69932,137.448891794,19.02624,5.54932,19.819,118.08,4.15,118.1529047463,133.37,131.10624,9.62932,131.4593852511,19.02624,5.54932,19.819,112.08,4.08,112.1542366565,135.82,108.40624,12.15932,109.0860299663,19.02624,5.54932,19.819,89.38,6.61,89.6240843747,136.35,19.02624,6.10932,19.9830327878,19.02624,5.54932,19.819,0.0,0.56,0.56,136.46
2019-04-02 15:30:00,108.18856,20.35208,110.0862011117,22.25856,6.49208,23.186,85.93,13.86,87.0405911055,137.07,132.88856,8.71208,133.173832703,22.25856,6.49208,23.186,110.63,2.22,110.6522720056,134.2,127.29856,8.72208,127.5970142974,22.25856,6.49208,23.186,105.04,2.23,105.0636687918,136.52,104.26856,11.07208,104.8547736634,22.25856,6.49208,23.186,82.01,4.58,82.1377897195,137.07,22.25856,7.09208,23.3611021144,22.25856,6.49208,23.186,0.0,0.6000000000000001,0.6000000000000001,137.16
2019-04-02 16:00:00,103.587472,16.355096,104.8706513784,25.217472,7.355096,26.2682,78.37,9.0,78.8850866768,136.27,131.627472,12.235096,132.1948900648,25.217472,7.355096,26.2682,106.41,4.88,106.5218404835,133.8,126.247472,12.115096,126.8274407905,25.217472,7.355096,26.2682,101.03,4.76,101.1420708706,136.2,98.527472,14.315096,99.5619641841,25.217472,7.355096,26.2682,73.31,6.96,73.6396476092,136.27,25.217472,7.915096,26.4304680012,25.217472,7.355096,26.2682,0.0,0.56,0.56,136.26
2019-04-02 16:30:00,104.751248,7.912864,105.0496900245,23.701248,6.912864,24.6888,81.05,1.0,81.0561687967,134.63,140.751248,18.332864,141.9401554036,23.701248,6.912864,24.6888,117.05,11.42,117.6057774941,132.69,134.821248,17.902864,136.0047111378,23.701248,6.912864,24.6888,111.12,10.99,111.6621444358,135.22,96.901248,15.482864,98.1303772621,23.701248,6.912864,24.6888,73.2,8.57,73.6999654003,134.63,23.701248,7.4728639999999995,24.8514155154,23.701248,6.912864,24.6888,0.0,0.56,0.56,134.6
2019-04-02 17:00:00,115.513664,6.728152,115.7094404102,18.953664,5.528152,19.7434,96.56,1.2,96.56745621580001,133.78,142.363664,15.378152,143.1918307252,18.953664,5.528152,19.7434,123.41,9.85,123.8024660498,132.02,136.113664,15.018152,136.9396743716,18.953664,5.528152,19.7434,117.16,9.49,117.5437182498,134.64,106.273664,13.848152,107.1721184534,18.953664,5.528152,19.7434,87.32,8.32,87.7154763995,133.78,18.953664,6.088152,19.9074602549,18.953664,5.528152,19.7434,0.0,0.56,0.56,133.76
2019-04-02 17:30:00,117.677296,7.202128,117.8974836101,20.167296,5.882128,21.0076,97.51,1.32,97.518934059,133.46,143.347296,14.772128,144.1064295448,20.167296,5.882128,21.0076,123.18,8.89,123.5003825905,131.77,137.067296,14.472128,137.829191834,20.167296,5.882128,21.0076,116.9,8.59,117.2151786246,134.41,108.387296,14.032128,109.2918411886,20.167296,5.882128,21.0076,88.22,8.15,88.5956596002,133.46,20.207296,6.442128,21.209333436,20.167296,5.882128,21.0076,0.04,0.56,0.5614267539000001,133.43
2019-04-02 18:00:00,112.330848,7.455664,112.5780011285,15.070848,4.395664,15.6988,97.26,3.06,97.3081250462,133.81,142.460848,11.265664,142.9055926066,15.070848,4.395664,15.6988,127.39,6.87,127.575111209,131.82,135.960848,11.055664,136.4096033839,15.070848,4.395664,15.6988,120.89,6.66,121.073315392,134.46,103.040848,16.515664,104.3560420576,15.070848,4.395664,15.6988,87.97,12.12,88.8009870441,133.81,15.070848,4.955664,15.8647113154,15.070848,4.395664,15.6988,0.0,0.56,0.56,133.76
2019-04-02 18:30:00,112.532544,6.036992,112.6943598035,10.172544,2.966992,10.5964,102.36,3.07,102.4060276546,133.62,144.472544,10.226992,144.8340682823,10.172544,2.966992,10.5964,134.3,7.26,134.4960876754,131.51,137.612544,10.026992,137.9773634866,10.172544,2.966992,10.5964,127.44,7.06,127.6354073132,134.14,102.742544,15.156992,103.8545365118,10.172544,2.966992,10.5964,92.57,12.19,93.3691651457,133.62,10.172544,3.486992,10.7535931037,10.172544,2.966992,10.5964,0.0,0.52,0.52,133.57
2019-04-02 19:00:00,117.572864,6.558752,117.755660488,7.812864,2.278752,8.1384,109.76,4.28,109.8434158245,133.42,147.272864,8.578752,147.5225116945,7.812864,2.278752,8.1384,139.46,6.3,139.6022263433,130.8,140.142864,8.428752,140.3961046126,7.812864,2.278752,8.1384,132.33,6.15,132.4728326866,133.56,108.502864,11.168752,109.0761775891,7.812864,2.278752,8.1384,100.69,8.89,101.0816907259,133.42,7.812864,2.838752,8.3126022881,7.812864,2.278752,8.1384,0.0,0.56,0.56,133.38
2019-04-02 19:30:00,123.826304,12.527672,124.4584112386,6.746304,1.9676719999999999,7.0274,117.08,10.56,117.5552635997,134.45,150.286304,2.987672,150.3159983301,6.746304,1.9676719999999999,7.0274,143.54,1.02,143.5436240312,130.68,142.946304,3.107672,142.9800806145,6.746304,1.9676719999999999,7.0274,136.2,1.1400000000000001,136.2047708416,133.44,118.606304,3.5776719999999997,118.6602506549,6.746304,1.9676719999999999,7.0274,111.86,1.6099999999999999,111.871585758,134.45,6.746304,2.527672,7.2042864602,6.746304,1.9676719999999999,7.0274,0.0,0.56,0.56,134.44
2019-04-02 20:00:00,116.3632,10.5976,116.8447835378,10.9632,3.1976,11.42,105.4,7.4,105.6594529609,134.81,148.8832,4.0576,148.938481797,10.9632,3.1976,11.42,137.92,0.86,137.9226812384,130.68,141.8532,3.9376,141.9078399666,10.9632,3.1976,11.42,130.89,0.74,130.8920918161,133.68,111.6732,5.8476,111.8261956073,10.9632,3.1976,11.42,100.71,2.65,100.7448589259,134.81,10.9632,3.7176,11.5763683424,10.9632,3.1976,11.42,0.0,0.52,0.52,135.0
2019-04-02 20:30:00,117.191984,10.658912,117.6757133774,10.521984,3.068912,10.9604,106.67,7.59,106.93968861,134.73,148.811984,3.778912,148.8599568652,10.521984,3.068912,10.9604,138.29,0.71,138.2918226071,130.95,141.751984,3.598912,141.7976626589,10.521984,3.068912,10.9604,131.23,0.53,131.231070254,133.62,112.391984,4.528912,112.4831947953,10.521984,3.068912,10.9604,101.87,1.46,101.8804618168,134.73,10.521984,3.628912,11.1301909058,10.521984,3.068912,10.9604,0.0,0.56,0.56,134.86
2019-04-02 21:00:00,118.142128,8.977704,118.4827480162,6.952128,2.027704,7.2418,111.19,6.95,111.406995292,135.01,144.372128,4.467704,144.4412396869,6.952128,2.027704,7.2418,137.42,2.44,137.4416603509,131.58,137.342128,4.167704,137.4053488049,6.952128,2.027704,7.2418,130.39,2.14,130.4075599802,134.08,113.162128,3.907704,113.2295781324,6.952128,2.027704,7.2418,106.21,1.88,106.2266374315,135.01,6.952128,2.587704,7.4181059388,6.952128,2.027704,7.2418,0.0,0.56,0.56,135.11
2019-04-02 21:30:00,111.57536,6.57448,111.7688898862,6.97536,2.03448,7.266,104.6,4.54,104.6984794541,135.29,138.38536,7.15448,138.5701787774,6.97536,2.03448,7.266,131.41,5.12,131.5097049651,131.98,131.67536,6.73448,131.8474635782,6.97536,2.03448,7.266,124.7,4.7,124.7885411406,134.42,106.87536,6.23448,107.057047017,6.97536,2.03448,7.266,99.9,4.2,99.9882493096,135.29,6.97536,2.55448,7.4283925044,6.97536,2.03448,7.266,0.0,0.52,0.52,135.41
2019-04-02 22:00:00,105.77704,4.70872,105.8817936909,6.40704,1.8687200000000002,6.674,99.37,2.84,99.4105753932,136.1,131.13704,10.00872,131.5184311646,6.40704,1.8687200000000002,6.674,124.73,8.14,124.9953299128,133.13,124.76704,9.44872,125.1243085096,6.40704,1.8687200000000002,6.674,118.36,7.58,118.6024704633,135.42,101.30704,7.88872,101.6137208097,6.40704,1.8687200000000002,6.674,94.9,6.02,95.0907482356,136.1,6.40704,2.42872,6.8519225331,6.40704,1.8687200000000002,6.674,0.0,0.56,0.56,136.22
2019-04-02 22:30:00,101.3436,3.0948,101.3908430185,6.8736,2.0048,7.16,94.47,1.09,94.4762880304,136.19,123.2236,13.6348,123.9756563524,6.8736,2.0048,7.16,116.35,11.63,116.929805439,133.47,117.2636,12.8948,117.970452877,6.8736,2.0048,7.16,110.39,10.89,110.925850008,135.68,97.1136,10.2848,97.6566864889,6.8736,2.0048,7.16,90.24,8.28,90.6190708405,136.19,6.8736,2.5648,7.3365234273,6.8736,2.0048,7.16,0.0,0.56,0.56,136.31
2019-04-02 23:00:00,90.918928,4.265104,91.0189133137,7.148928,2.085104,7.4468,83.77,2.18,83.7983609625,136.76,113.728928,15.775104,114.8177815943,7.148928,2.085104,7.4468,106.58,13.69,107.4556303783,134.11,108.298928,14.955104,109.3266341822,7.148928,2.085104,7.4468,101.15,12.87,101.9654814141,136.22,87.108928,12.645104,88.0219517648,7.148928,2.085104,7.4468,79.96,10.56,80.654294368,136.76,7.148928,2.645104,7.6225813685,7.148928,2.085104,7.4468,0.0,0.56,0.56,136.84
2019-04-02 23:30:00,88.526336,5.256848,88.6822790442,7.3263359999999995,2.136848,7.6316,81.2,3.12,81.2599187792,136.8,105.446336,23.626848,108.0608982113,7.3263359999999995,2.136848,7.6316,98.12,21.49,100.4457789058,133.28,100.466336,22.416848,102.9368726139,7.3263359999999995,2.136848,7.6316,93.14,20.28,95.3222849076,135.55,84.896336,8.616848,85.3325139421,7.3263359999999995,2.136848,7.6316,77.57,6.48,77.8401907757,136.8,7.366336,2.696848,7.8444818311999995,7.3263359999999995,2.136848,7.6316,0.04,0.56,0.5614267539000001,136.94
2019-04-03 00:00:00,78.90376,4.91068,79.0564236492,7.37376,2.15068,7.681,71.53,2.76,71.5832277842,137.04,96.15376,30.20068,100.7850516426,7.37376,2.15068,7.681,88.78,28.05,93.1058048674,132.36,91.65376,28.68068,96.0364156318,7.37376,2.15068,7.681,84.28,26.53,88.3569991568,134.77,75.68376,8.14068,76.1203139681,7.37376,2.15068,7.681,68.31,5.99,68.5721240739,137.04,7.37376,2.67068,7.8425039496,7.37376,2.15068,7.681,0.0,0.52,0.52,137.18
2019-04-03 00:30:00,80.14968,7.36824,80.4876522505,6.91968,2.01824,7.208,73.23,5.35,73.4251687094,135.4,94.18968,23.75824,97.139846543,6.91968,2.01824,7.208,87.27,21.74,89.9370919032,132.36,89.77968,22.55824,92.5703253359,6.91968,2.01824,7.208,82.86,20.54,85.36785812,134.77,73.83968,15.17824,75.383534754,6.91968,2.01824,7.208,66.92,13.16,68.2017008586,135.4,6.9596800000000005,2.57824,7.4218910798,6.91968,2.01824,7.208,0.04,0.56,0.5614267539000001,135.53
2019-04-03 01:00:00,85.158064,4.967352,85.302816191,6.848064,1.9973519999999998,7.1334,78.31,2.9699999999999998,78.3663001551,133.95,95.878064,20.347352,98.0133556705,6.848064,1.9973519999999998,7.1334,89.03,18.35,90.9013938287,131.28,91.368064,19.307352,93.385742811,6.848064,1.9973519999999998,7.1334,84.52,17.31,86.2743675723,133.9,77.718064,14.057352,78.9791530542,6.848064,1.9973519999999998,7.1334,70.87,12.06,71.8888065,133.95,6.848064,2.557352,7.3099951984,6.848064,1.9973519999999998,7.1334,0.0,0.56,0.56,134.08
2019-04-03 01:30:00,85.005456,6.312008,85.2394802586,6.795456,1.982008,7.0786,78.21,4.33,78.329770841,133.79,97.145456,21.152008,99.4215623689,6.795456,1.982008,7.0786,90.35,19.17,92.361308999,131.02,92.565456,20.072008,94.7166783077,6.795456,1.982008,7.0786,85.77,18.09,87.6569506656,133.69,77.585456,15.232008,79.0665355915,6.795456,1.982008,7.0786,70.79,13.25,72.0193487891,133.79,6.795456,2.542008,7.2553447141,6.795456,1.982008,7.0786,0.0,0.56,0.56,133.86
2019-04-03 02:00:00,82.519376,8.293568,82.9350992379,6.869376,2.003568,7.1556,75.65,6.29,75.9110439923,133.89,99.279376,20.153568,101.3042980435,6.869376,2.003568,7.1556,92.41,18.15,94.1755307922,130.65,94.609376,19.123568,96.5227687137,6.869376,2.003568,7.1556,87.74,17.12,89.3946418976,133.36,75.299376,17.063568,77.2085576791,6.869376,2.003568,7.1556,68.43,15.06,70.0675995022,133.89,6.869376,2.563568,7.3321352633,6.869376,2.003568,7.1556,0.0,0.56,0.56,133.96
2019-04-03 02:30:00,82.622976,8.238368,83.0326855545,7.022976,2.048368,7.3156,75.6,6.19,75.8529900531,134.13,99.582976,20.248368,101.6206943279,7.022976,2.048368,7.3156,92.56,18.2,94.332357121,130.87,94.892976,19.218368,96.8195360592,7.022976,2.048368,7.3156,87.87,17.17,89.5318144572,133.6,75.402976,17.038368,77.3040411218,7.022976,2.048368,7.3156,68.38,14.99,70.0037463283,134.13,7.022976,2.608368,7.4917137906,7.022976,2.048368,7.3156,0.0,0.56,0.56,134.2
2019-04-03 03:00:00,85.82304,6.75172,86.0882100976,7.34304,2.14172,7.649,78.48,4.61,78.6152815933,133.95,99.50304,20.91172,101.6767180951,7.34304,2.14172,7.649,92.16,18.77,94.0519989155,131.04,94.83304,19.85172,96.888576533,7.34304,2.14172,7.649,87.49,17.71,89.2644621336,133.74,78.36304,15.651720000000001,79.910840172,7.34304,2.14172,7.649,71.02,13.51,72.2935716368,133.95,7.34304,2.70172,7.824290856,7.34304,2.14172,7.649,0.0,0.56,0.56,134.07
2019-04-03 03:30:00,87.671936,5.352648,87.835182032,7.311936,2.132648,7.6166,80.36,3.22,80.424486321,134.23,99.331936,20.712648,101.4684546876,7.311936,2.132648,7.6166,92.02,18.58,93.8770302044,131.57,94.671936,19.672648,96.6943046168,7.311936,2.132648,7.6166,87.36,17.54,89.1034297881,134.16,80.051936,14.462648,81.3478988329,7.311936,2.132648,7.6166,72.74,12.33,73.7776151688,134.23,7.311936,2.692648,7.7919677438,7.311936,2.132648,7.6166,0.0,0.56,0.56,134.31
2019-04-03 04:00:00,80.325664,7.374152,80.6634391454,7.145664,2.084152,7.4434000000000005,73.18,5.29,73.3709513363,134.85,96.805664,20.214152,98.8936222593,7.145664,2.084152,7.4434000000000005,89.66,18.13,91.4746549597,131.86,92.265664,19.174152,94.2369399879,7.145664,2.084152,7.4434000000000005,85.12,17.09,86.8186759862,134.42,73.335664,16.344152,75.1348848333,7.145664,2.084152,7.4434000000000005,66.19,14.26,67.7086678351,134.85,7.145664,2.644152,7.6191898388,7.145664,2.084152,7.4434000000000005,0.0,0.56,0.56,134.96
2019-04-03 04:30:00,79.76928,8.10604,80.1800842866,6.56928,1.9160400000000002,6.843,73.2,6.19,73.4612557747,134.89,96.16928,20.54604,98.3395656661,6.56928,1.9160400000000002,6.843,89.6,18.63,91.5163204024,131.81,91.61928,19.49604,93.670635972,6.56928,1.9160400000000002,6.843,85.05,17.58,86.8479067105,134.36,72.79928,17.01604,74.761492667,6.56928,1.9160400000000002,6.843,66.23,15.1,67.9295436463,134.89,6.56928,2.4760400000000002,7.0204140761,6.56928,1.9160400000000002,6.843,0.0,0.56,0.56,134.93
2019-04-03 05:00:00,80.735328,8.055304,81.1361886571,7.115328,2.075304,7.4118,73.62,5.98,73.8624722034,135.84,97.235328,20.145304,99.3002632651,7.115328,2.075304,7.4118,90.12,18.07,91.9137601233,132.91,92.675328,19.125304,94.6281864615,7.115328,2.075304,7.4118,85.56,17.05,87.2422838995,135.26,73.715328,17.135304,75.6806991598,7.115328,2.075304,7.4118,66.6,15.06,68.2815026197,135.84,7.155328,2.635304,7.625191536,7.115328,2.075304,7.4118,0.04,0.56,0.5614267539000001,135.88
2019-04-03 05:30:00,82.930768,8.225224,83.3376660995,7.320768,2.135224,7.6258,75.61,6.09,75.8548627314,134.73,99.610768,20.035224,101.6056853836,7.320768,2.135224,7.6258,92.29,17.9,94.0098617167,131.56,94.900768,19.025224,96.7890227001,7.320768,2.135224,7.6258,87.58,16.89,89.1937694012,134.18,75.770768,17.105224,77.6775255232,7.320768,2.135224,7.6258,68.45,14.97,70.067848547,134.73,7.320768,2.695224,7.8011458466,7.320768,2.135224,7.6258,0.0,0.56,0.56,134.8
2019-04-03 06:00:00,93.071712,4.048416,93.1597190137,7.091712,2.068416,7.3872,85.98,1.98,86.0027953034,133.67,105.841712,17.568416,107.2898748244,7.091712,2.068416,7.3872,98.75,15.5,99.9590541172,130.53,100.811712,16.668416,102.1804157768,7.091712,2.068416,7.3872,93.72,14.6,94.8504001046,133.31,84.951712,13.218416,85.9739489222,7.091712,2.068416,7.3872,77.86,11.15,78.6543202882,133.67,7.091712,2.628416,7.5631309495,7.091712,2.068416,7.3872,0.0,0.56,0.56,133.73
2019-04-03 06:30:00,102.245744,8.359592,102.5869140998,6.615744,1.929592,6.8914,95.63,6.43,95.8459274044,135.03,116.375744,21.009592,118.2569944974,6.615744,1.929592,6.8914,109.76,19.08,111.4060321527,129.71,110.795744,19.929592,112.5739113907,6.615744,1.929592,6.8914,104.18,18.0,105.7235659633,132.63,98.385744,15.489592,99.5976007882,6.615744,1.929592,6.8914,91.77,13.56,92.7664082521,135.03,6.615744,2.449592,7.0546842339,6.615744,1.929592,6.8914,0.0,0.52,0.52,135.09
2019-04-03 07:00:00,102.449456,4.799008,102.5617936294,6.579456,1.9190079999999998,6.8536,95.87,2.88,95.9132488241,136.04,125.739456,12.999008,126.4095922158,6.579456,1.9190079999999998,6.8536,119.16,11.08,119.674023915,131.71,119.679456,11.679008,120.2479580547,6.579456,1.9190079999999998,6.8536,113.1,9.76,113.5203400277,134.3,99.229456,9.159008,99.6512537081,6.579456,1.9190079999999998,6.8536,92.65,7.24,92.932449123,136.04,6.579456,2.479008,7.0309829981,6.579456,1.9190079999999998,6.8536,0.0,0.56,0.56,136.11
2019-04-03 07:30:00,111.363936,3.473648,111.4180975957,6.903936,2.013648,7.1916,104.46,1.46,104.4702024503,135.93,138.213936,5.383648,138.3187469955,6.903936,2.013648,7.1916,131.31,3.37,131.3532374934,131.82,131.463936,5.113648,131.5633530451,6.903936,2.013648,7.1916,124.56,3.1,124.5985698152,134.36,107.843936,10.943648,108.3977765617,6.903936,2.013648,7.1916,100.94,8.93,101.3342414981,135.93,6.903936,2.573648,7.3680388381,6.903936,2.013648,7.1916,0.0,0.56,0.56,135.97
2019-04-03 08:00:00,116.092272,5.601496,116.2273305878,7.582272,2.211496,7.8982,108.51,3.39,108.5629411908,136.34,144.382272,3.011496,144.4136751698,7.582272,2.211496,7.8982,136.8,0.8,136.8023391613,132.21,137.372272,2.961496,137.404190522,7.582272,2.211496,7.8982,129.79,0.75,129.7921669439,134.7,112.472272,13.781496,113.3134661055,7.582272,2.211496,7.8982,104.89,11.57,105.5261910617,136.34,7.582272,2.771496,8.0729200888,7.582272,2.211496,7.8982,0.0,0.56,0.56,136.41
2019-04-03 08:30:00,118.410448,6.648464,118.5969488188,9.800448,2.858464,10.2088,108.61,3.79,108.6761068497,136.54,147.690448,9.698464,148.0085424373,9.800448,2.858464,10.2088,137.89,6.84,138.0595440381,133.57,140.610448,9.438464,140.9268700051,9.800448,2.858464,10.2088,130.81,6.58,130.9753889095,135.89,111.810448,11.348464,112.3848918544,9.800448,2.858464,10.2088,102.01,8.49,102.3626894918,136.54,9.800448,3.418464,10.3795316426,9.800448,2.858464,10.2088,0.0,0.56,0.56,136.6
2019-04-03 09:00:00,124.352432,3.522376,124.4023089697,10.602432,3.092376,11.0442,113.75,0.43,113.7508127443,134.0,147.922432,15.382376,148.720083984,10.602432,3.092376,11.0442,137.32,12.29,137.8688742973,131.89,140.882432,14.842376,141.6621183364,10.602432,3.092376,11.0442,130.28,11.75,130.8087951936,134.56,114.822432,10.962376,115.3445472398,10.602432,3.092376,11.0442,104.22,7.87,104.5167225854,134.0,10.602432,3.652376,11.2138938269,10.602432,3.092376,11.0442,0.0,0.56,0.56,134.1
2019-04-03 09:30:00,120.970416,9.939288,121.378049882,12.580416,3.669288,13.1046,108.39,6.27,108.5711978381,134.54,147.170416,11.599288,147.6268093123,12.580416,3.669288,13.1046,134.59,7.93,134.8234141386,130.84,140.250416,11.299288,140.704843902,12.580416,3.669288,13.1046,127.67,7.63,127.8977943516,133.95,114.950416,16.949288,116.1932721903,12.580416,3.669288,13.1046,102.37,13.28,103.2277835662,134.54,12.580416,4.229288,13.272292331,12.580416,3.669288,13.1046,0.0,0.56,0.56,134.61
2019-04-03 10:00:00,111.820656,11.525608,112.4130719625,13.870656,4.045608,14.4486,97.95,7.48,98.2351917594,136.49,142.180656,8.685608,142.4457044874,13.870656,4.045608,14.4486,128.31,4.64,128.3938694019,131.96,135.600656,8.535608,135.8690344102,13.870656,4.045608,14.4486,121.73,4.49,121.8127784758,134.86,108.400656,18.935608,110.0420804582,13.870656,4.045608,14.4486,94.53,14.89,95.6955223613,136.49,13.870656,4.605608,14.6152907231,13.870656,4.045608,14.4486,0.0,0.56,0.56,136.53
2019-04-03 10:30:00,103.877232,7.863776,104.1744608863,12.287232,3.583776,12.7992,91.59,4.28,91.6899476497,134.3,128.447232,13.003776,129.1037938975,12.287232,3.583776,12.7992,116.16,9.42,116.541331724,131.82,122.487232,12.613776,123.13500456,12.287232,3.583776,12.7992,110.2,9.03,110.5693488269,134.67,96.247232,7.343776,96.5269947403,12.287232,3.583776,12.7992,83.96,3.76,84.0441503021,134.3,12.287232,4.143776,12.9671488678,12.287232,3.583776,12.7992,0.0,0.56,0.56,134.3
2019-04-03 11:00:00,104.921728,7.215504,105.1695417147,15.481728,4.515504,16.1268,89.44,2.7,89.4807442973,133.91,127.411728,14.435504,128.2268778676,15.481728,4.515504,16.1268,111.93,9.92,112.368729191,131.59,121.711728,13.995504,122.5137496976,15.481728,4.515504,16.1268,106.23,9.48,106.6521603157,134.43,97.381728,9.725504,97.8661656361,15.481728,4.515504,16.1268,81.9,5.21,82.0655475824,133.91,15.521728,5.035504,16.3180985608,15.481728,4.515504,16.1268,0.04,0.52,0.5215361924,133.89
2019-04-03 11:30:00,96.677392,7.364656,96.9574972961,18.187392,5.304656,18.9452,78.49,2.06,78.5170280895,134.87,59.357392,9.624656,60.1326366307,18.187392,5.304656,18.9452,41.17,4.32,41.3960300029,131.38,117.527392,24.094656,119.9718313525,18.187392,5.304656,18.9452,99.34,18.79,101.1014327297,134.31,89.907392,11.194656,90.6016526295,18.187392,5.304656,18.9452,71.72,5.89,71.9614514862,134.87,82.547392,18.864656,84.675540577,18.187392,5.304656,18.9452,64.36,13.56,65.7729670914,134.79
2019-04-03 12:00:00,96.982768,8.181224,97.3272300802,17.832768,5.201224,18.5758,79.15,2.98,79.2060786809,134.4,17.832768,5.941224,18.7964293726,17.832768,5.201224,18.5758,0.0,0.74,0.74,130.8,113.752768,30.371224,117.7374344672,17.832768,5.201224,18.5758,95.92,25.17,99.1674104734,133.63,90.322768,15.361224,91.619701058,17.832768,5.201224,18.5758,72.49,10.16,73.1985361875,134.4,122.552768,26.401224,125.3642914596,17.832768,5.201224,18.5758,104.72,21.2,106.844365317,134.29
2019-04-03 12:30:00,96.560432,7.421376,96.8452056106,17.730432,5.171376,18.4692,78.83,2.25,78.8621037001,134.4,17.730432,5.711376,18.6276148425,17.730432,5.171376,18.4692,0.0,0.54,0.54,131.06,112.070432,28.891376,115.7345814173,17.730432,5.171376,18.4692,94.34,23.72,97.2762766557,133.81,90.040432,14.771376,91.2440296331,17.730432,5.171376,18.4692,72.31,9.6,72.9444727173,134.4,120.730432,28.131376,123.9645575419,17.730432,5.171376,18.4692,103.0,22.96,105.5280133424,134.33
2019-04-03 13:00:00,83.374176,8.199968,83.7764447735,25.474176,7.429968,26.5356,57.9,0.77,57.9051198082,135.35,25.474176,7.429968,26.5356,25.474176,7.429968,26.5356,0.0,0.0,0.0,131.89,108.684176,30.789968000000002,112.9613750015,25.474176,7.429968,26.5356,83.21,23.36,86.4268112336,134.51,78.774176,14.769968,80.1468824047,25.474176,7.429968,26.5356,53.3,7.34,53.8030259372,135.35,116.194176,31.349968,120.3491048156,25.474176,7.429968,26.5356,90.72,23.92,93.820492431,135.24
2019-04-03 13:30:00,82.949488,7.998184,83.3341977027,24.919488,7.268184,25.9578,58.03,0.73,58.0345914089,135.94,24.919488,7.268184,25.9578,24.919488,7.268184,25.9578,0.0,0.0,0.0,132.57,109.319488,30.928184,113.6103121293,24.919488,7.268184,25.9578,84.4,23.66,87.6536114487,135.06,78.329488,14.608184,79.680033447,24.919488,7.268184,25.9578,53.41,7.34,53.9119995919,135.94,116.959488,31.308184,121.0773480821,24.919488,7.268184,25.9578,92.04,24.04,95.1277204604,135.91
2019-04-03 14:00:00,85.747136,7.341248,86.060822994,20.027136,5.841248,20.8616,65.72,1.5,65.7371158479,136.1,20.027136,5.841248,20.8616,20.027136,5.841248,20.8616,0.0,0.0,0.0,132.77,109.377136,29.111248,113.1849046458,20.027136,5.841248,20.8616,89.35,23.27,92.3304684273,135.18,80.447136,12.541248,81.4188220991,20.027136,5.841248,20.8616,60.42,6.7,60.7903479181,136.1,117.507136,30.321248,121.3561085863,20.027136,5.841248,20.8616,97.48,24.48,100.5068196691,136.0
2019-04-03 14:30:00,86.658224,8.283232,87.053200511,20.068224,5.853232,20.9044,66.59,2.43,66.6343229875,135.88,20.068224,5.853232,20.9044,20.068224,5.853232,20.9044,0.0,0.0,0.0,132.56,106.958224,28.443232,110.6755579513,20.068224,5.853232,20.9044,86.89,22.59,89.7785063364,134.98,81.268224,11.603232,82.092382259,20.068224,5.853232,20.9044,61.2,5.75,61.4695249697,135.88,114.868224,30.973232,118.9707946743,20.068224,5.853232,20.9044,94.8,25.12,98.0716799081,135.79
2019-04-03 15:00:00,88.57848,7.95664,88.9351181435,17.74848,5.17664,18.488,70.83,2.7800000000000002,70.8845349847,135.6,17.74848,5.17664,18.488,17.74848,5.17664,18.488,0.0,0.0,0.0,132.21,108.18848,27.58664,111.6502123204,17.74848,5.17664,18.488,90.44,22.41,93.1751130936,134.68,82.83848,10.55664,83.5084212328,17.74848,5.17664,18.488,65.09,5.38,65.3119629165,135.6,116.46848,30.29664,120.3444773506,17.74848,5.17664,18.488,98.72,25.12,101.8658568903,135.55
2019-04-03 15:30:00,89.362672,7.768696,89.6997200916,21.972672,6.408696,22.8882,67.39,1.3599999999999999,67.4037217073,134.56,21.972672,6.408696,22.8882,21.972672,6.408696,22.8882,0.0,0.0,0.0,131.5,106.882672,27.818696,110.4435847888,21.972672,6.408696,22.8882,84.91,21.41,87.5676664072,134.08,83.882672,14.138696,85.0658885009,21.972672,6.408696,22.8882,61.91,7.73,62.3907124499,134.56,114.612672,32.128696,119.0307426241,21.972672,6.408696,22.8882,92.64,25.72,96.144100183,134.53
2019-04-03 16:00:00,88.361152,8.380336,88.7576656647,22.081152,6.440336,23.0012,66.28,1.94,66.3083855934,134.13,22.081152,6.440336,23.0012,22.081152,6.440336,23.0012,0.0,0.0,0.0,130.71,108.201152,27.980336,111.76040666,22.081152,6.440336,23.0012,86.12,21.54,88.7728900059,133.35,83.001152,12.660336,83.9611537615,22.081152,6.440336,23.0012,60.92,6.22,61.2367112115,134.13,116.041152,31.560336,120.2564084193,22.081152,6.440336,23.0012,93.96,25.12,97.259940366,134.07
2019-04-03 16:30:00,88.754576,8.082168,89.1218054155,22.224576,6.482168,23.1506,66.53,1.6,66.5492366598,134.04,22.224576,6.482168,23.1506,22.224576,6.482168,23.1506,0.0,0.0,0.0,130.46,112.974576,28.302168,116.4657354585,22.224576,6.482168,23.1506,90.75,21.82,93.3363535821,133.21,83.364576,13.102168,84.387909904,22.224576,6.482168,23.1506,61.14,6.62,61.4973495364,134.04,121.304576,31.122168,125.2333402076,22.224576,6.482168,23.1506,99.08,24.64,102.0978746106,133.95
2019-04-03 17:00:00,97.21744,6.65592,97.4450199405,17.67744,5.15592,18.414,79.54,1.5,79.5541425697,133.76,17.67744,5.15592,18.414,17.67744,5.15592,18.414,0.0,0.0,0.0,130.25,116.33744,25.81592,119.1673683153,17.67744,5.15592,18.414,98.66,20.66,100.7999563492,133.03,90.72744,11.41592,91.4428324058,17.67744,5.15592,18.414,73.05,6.26,73.3177338711,133.76,125.43744,30.87592,129.1815535965,17.67744,5.15592,18.414,107.76,25.72,110.7868945318,133.66
2019-04-03 17:30:00,98.735008,5.848544,98.9080748558,11.755008,3.428544,12.2448,86.98,2.42,87.0136586979,133.34,11.755008,3.428544,12.2448,11.755008,3.428544,12.2448,0.0,0.0,0.0,129.66,116.625008,23.528544,118.9747236759,11.755008,3.428544,12.2448,104.87,20.1,106.7788691643,132.56,91.625008,8.708544,92.0379314718,11.755008,3.428544,12.2448,79.87,5.28,80.044333341,133.34,126.355008,29.428544,129.7367613618,11.755008,3.428544,12.2448,114.6,26.0,117.5123823263,133.29
2019-04-03 18:00:00,96.772992,7.465456,97.0605224276,8.692992,2.535456,9.0552,88.08,4.93,88.2178627036,133.37,8.692992,2.535456,9.0552,8.692992,2.535456,9.0552,0.0,0.0,0.0,129.4,116.002992,21.835456,118.040168128,8.692992,2.535456,9.0552,107.31,19.3,109.031766472,132.37,89.552992,5.515456,89.7226762365,8.692992,2.535456,9.0552,80.86,2.98,80.9148935611,133.37,126.012992,29.295456,129.3734821941,8.692992,2.535456,9.0552,117.32,26.76,120.3332040627,133.29
2019-04-03 18:30:00,103.898576,6.8141680000000004,104.1217891719,8.208576,2.394168,8.5506,95.69,4.42,95.79202733,133.5,8.208576,2.394168,8.5506,8.208576,2.394168,8.5506,0.0,0.0,0.0,129.23,118.878576,19.294168,120.434134491,8.208576,2.394168,8.5506,110.67,16.9,111.9529316275,132.25,97.548576,10.014168,98.0612473935,8.208576,2.394168,8.5506,89.34,7.62,89.6643741962,133.5,129.168576,31.674168,132.9953906884,8.208576,2.394168,8.5506,120.96,29.28,124.4533647597,133.47
2019-04-03 19:00:00,103.43808,10.36944,103.9565374568,10.55808,3.07944,10.998,92.88,7.29,93.1656508591,135.46,10.55808,3.07944,10.998,10.55808,3.07944,10.998,0.0,0.0,0.0,130.32,119.66808,14.23944,120.5122857737,10.55808,3.07944,10.998,109.11,11.16,109.6792491769,133.12,100.54808,18.23944,102.1890090137,10.55808,3.07944,10.998,89.99,15.16,91.2580171821,135.46,129.87808,39.23944,135.6762665907,10.55808,3.07944,10.998,119.32,36.16,124.678819372,135.46
2019-04-03 19:30:00,97.344176,6.564968,97.5652981647,9.034176,2.6349679999999998,9.4106,88.31,3.93,88.397403808,135.83,9.034176,2.6349679999999998,9.4106,9.034176,2.6349679999999998,9.4106,0.0,0.0,0.0,130.32,117.914176,12.844968,118.6117452223,9.034176,2.6349679999999998,9.4106,108.88,10.21,109.3576631974,133.12,94.594176,14.624967999999999,95.7180642414,9.034176,2.6349679999999998,9.4106,85.56,11.99,86.3960282652,135.83,128.074176,39.914968,134.1499132632,9.034176,2.6349679999999998,9.4106,119.04,37.28,124.7410117002,135.82
2019-04-03 20:00:00,98.851808,4.455944,98.9521873523,6.191808,1.805944,6.4498,92.66,2.65,92.6978861679,135.64,6.191808,1.805944,6.4498,6.191808,1.805944,6.4498,0.0,0.0,0.0,129.97,118.771808,11.715944,119.3482539437,6.191808,1.805944,6.4498,112.58,9.91,113.0153286063,132.83,95.911808,12.505944,96.723696937,6.191808,1.805944,6.4498,89.72,10.7,90.3557878611,135.64,129.271808,39.205944,135.0862923783,6.191808,1.805944,6.4498,123.08,37.4,128.6368780716,135.64
2019-04-03 20:30:00,103.170096,6.947528,103.403756479,5.580096,1.6275279999999999,5.8126,97.59,5.32,97.7348990893,135.46,5.580096,1.6275279999999999,5.8126,5.580096,1.6275279999999999,5.8126,0.0,0.0,0.0,130.04,121.130096,12.497527999999999,121.7731019687,5.580096,1.6275279999999999,5.8126,115.55,10.87,116.0601542305,132.86,100.070096,14.857528,101.1670413313,5.580096,1.6275279999999999,5.8126,94.49,13.23,95.4117026365,135.46,131.980096,37.987528,137.3382613248,5.580096,1.6275279999999999,5.8126,126.4,36.36,131.5256993899,135.46
2019-04-03 21:00:00,103.753776,7.122768,103.9979800681,6.043776,1.762768,6.2956,97.71,5.36,97.856904202,135.79,6.043776,1.762768,6.2956,6.043776,1.762768,6.2956,0.0,0.0,0.0,130.57,119.193776,11.742768,119.770817971,6.043776,1.762768,6.2956,113.15,9.98,113.589272821,133.33,100.623776,15.112768,101.7523466713,6.043776,1.762768,6.2956,94.58,13.35,95.5175318986,135.79,129.763776,39.482768,135.6374820274,6.043776,1.762768,6.2956,123.72,37.72,129.3423240861,135.79
2019-04-03 21:30:00,99.635584,5.568712,99.7910825293,5.995584,1.7487119999999998,6.2454,93.64,3.8200000000000003,93.7178851661,135.5,5.995584,1.7487119999999998,6.2454,5.995584,1.7487119999999998,6.2454,0.0,0.0,0.0,130.3,114.955584,10.028712,115.3922066569,5.995584,1.7487119999999998,6.2454,108.96,8.28,109.2741506487,133.11,96.655584,13.608712,97.6089082035,5.995584,1.7487119999999998,6.2454,90.66,11.86,91.4324625065,135.5,125.155584,41.148712,131.7464865021,5.995584,1.7487119999999998,6.2454,119.16,39.4,125.5048429344,135.51
2019-04-03 22:00:00,88.838944,2.767192,88.8820303695,6.298944,1.837192,6.5614,82.54,0.93,82.5452391117,136.65,6.298944,1.837192,6.5614,6.298944,1.837192,6.5614,0.0,0.0,0.0,131.57,106.808944,7.807192,107.0938969565,6.298944,1.837192,6.5614,100.51,5.97,100.6871441645,134.17,86.178944,10.667192,86.8366246127,6.298944,1.837192,6.5614,79.88,8.83,80.366555855,136.65,116.098944,44.597192,124.3699092715,6.298944,1.837192,6.5614,109.8,42.76,117.8323283314,136.66
2019-04-03 22:30:00,89.145744,2.789592,89.1893799555,7.095744,2.069592,7.3914,82.05,0.72,82.0531589885,136.29,7.095744,2.069592,7.3914,7.095744,2.069592,7.3914,0.0,0.0,0.0,131.57,102.075744,5.959592,102.2495684586,7.095744,2.069592,7.3914,94.98,3.89,95.0596260249,134.14,86.565744,11.009592,87.2630457312,7.095744,2.069592,7.3914,79.47,8.94,79.9712729672,136.29,110.815744,47.189592,120.4449530342,7.095744,2.069592,7.3914,103.72,45.12,113.1090305855,136.31
2019-04-03 23:00:00,78.522176,11.088968,79.3013072722,7.162176,2.088968,7.4606,71.36,9.0,71.9253056997,136.13,7.162176,2.088968,7.4606,7.162176,2.088968,7.4606,0.0,0.0,0.0,132.42,94.132176,8.588968,94.5232084189,7.162176,2.088968,7.4606,86.97,6.5,87.2125615952,134.87,74.302176,7.938968,74.7251000082,7.162176,2.088968,7.4606,67.14,5.85,67.3943773619,136.13,102.042176,44.768968,111.4309928996,7.162176,2.088968,7.4606,94.88,42.68,104.0374778625,136.14
2019-04-03 23:30:00,76.27376,14.99568,77.7338850386,7.25376,2.1156800000000002,7.556,69.02,12.88,70.2115004825,136.03,7.25376,2.1156800000000002,7.556,7.25376,2.1156800000000002,7.556,0.0,0.0,0.0,133.51,88.77376,11.12568,89.4682134615,7.25376,2.1156800000000002,7.556,81.52,9.01,82.016403847,135.75,70.65376,6.04568,70.9119457412,7.25376,2.1156800000000002,7.556,63.4,3.93,63.5216884221,136.03,96.13376,42.71568,105.1966212841,7.25376,2.1156800000000002,7.556,88.88,40.6,97.7139416869,136.03
2019-04-04 00:00:00,68.817568,17.822624,71.0879989287,7.517568,2.192624,7.8308,61.3,15.63,63.2612590769,136.8,7.517568,2.192624,7.8308,7.517568,2.192624,7.8308,0.0,0.0,0.0,134.46,82.277568,9.082624,82.7773655942,7.517568,2.192624,7.8308,74.76,6.89,75.0768253191,136.55,63.857568,8.492624,64.4198234496,7.517568,2.192624,7.8308,56.34,6.3,56.6911421652,136.8,88.917568,45.792624,100.0164901996,7.517568,2.192624,7.8308,81.4,43.6,92.3413233607,136.81
2019-04-04 00:30:00,68.968288,16.391584,70.8894122961,7.788288,2.271584,8.1128,61.18,14.12,62.7882696051,137.08,7.788288,2.271584,8.1128,7.788288,2.271584,8.1128,0.0,0.0,0.0,135.07,79.838288,8.971584,80.3407838538,7.788288,2.271584,8.1128,72.05,6.7,72.3608492211,137.02,63.998288,7.171584,64.3988546793,7.788288,2.271584,8.1128,56.21,4.9,56.4231698861,137.08,86.228288,46.471584,97.9536919717,7.788288,2.271584,8.1128,78.44,44.2,90.0359572615,137.08
2019-04-04 01:00:00,64.937104,18.077072,67.406290567,8.287104,2.417072,8.6324,56.65,15.66,58.7746382379,137.22,8.287104,2.417072,8.6324,8.287104,2.417072,8.6324,0.0,0.0,0.0,135.26,77.767104,9.327072,78.3244325651,8.287104,2.417072,8.6324,69.48,6.91,69.8227649123,137.16,60.137104,10.677072,61.0775829908,8.287104,2.417072,8.6324,51.85,8.26,52.5038103379,137.22,83.927104,46.497072,95.9465293296,8.287104,2.417072,8.6324,75.64,44.08,87.5468788707,137.22
2019-04-04 01:30:00,69.32472,15.97096,71.1406238826,8.09472,2.36096,8.432,61.23,13.61,62.7243573104,135.19,8.09472,2.36096,8.432,8.09472,2.36096,8.432,0.0,0.0,0.0,134.24,82.37472,15.57096,83.8334616391,8.09472,2.36096,8.432,74.28,13.21,75.4454935699,136.36,62.04472,24.46096,66.6924721689,8.09472,2.36096,8.432,53.95,22.1,58.3010505909,135.19,88.97472,38.84096,97.0830622344,8.09472,2.36096,8.432,80.88,36.48,88.7263478342,135.19
2019-04-04 02:00:00,69.848736,16.595048,71.7930465917,7.868736,2.295048,8.1966,61.98,14.3,63.6082573256,135.23,7.868736,2.295048,8.1966,7.868736,2.295048,8.1966,0.0,0.0,0.0,134.1,84.628736,16.025048,86.1326019598,7.868736,2.295048,8.1966,76.76,13.73,77.9782694089,136.23,62.458736,25.035048,67.2892809523,7.868736,2.295048,8.1966,54.59,22.74,59.1369233221,135.23,91.508736,38.135048,99.1369287918,7.868736,2.295048,8.1966,83.64,35.84,90.9953581234,135.19
2019-04-04 02:30:00,72.070944,16.198192,73.868818815,7.810944,2.2781919999999998,8.1364,64.26,13.92,65.7503916338,135.23,7.810944,2.2781919999999998,8.1364,7.810944,2.2781919999999998,8.1364,0.0,0.0,0.0,134.15,85.470944,16.148192,86.9830234765,7.810944,2.2781919999999998,8.1364,77.66,13.87,78.888861698,136.28,64.440944,24.688192,69.0082755026,7.810944,2.2781919999999998,8.1364,56.63,22.41,60.9029145444,135.23,92.410944,37.998192,99.9181923688,7.810944,2.2781919999999998,8.1364,84.6,35.72,91.8317940585,135.23
2019-04-04 03:00:00,66.962672,18.248696,69.404714156,8.532672,2.488696,8.8882,58.43,15.76,60.5181171221,135.87,8.532672,2.488696,8.8882,8.532672,2.488696,8.8882,0.0,0.0,0.0,134.81,82.802672,15.508696,84.2425197983,8.532672,2.488696,8.8882,74.27,13.02,75.4026080451,136.82,59.992672,26.588696,65.6207242316,8.532672,2.488696,8.8882,51.46,24.1,56.8237767136,135.87,89.412672,39.528696,97.7606450554,8.532672,2.488696,8.8882,80.88,37.04,88.9580575327,135.85
