Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-04-04 03:30:00,70.3708,13.5294,71.6595712867,8.5008,2.4794,8.855,61.87,11.05,62.8490206765,135.79,8.5008,2.4794,8.855,8.5008,2.4794,8.855,0.0,0.0,0.0,134.28,81.3208,12.6294,82.2956515072,8.5008,2.4794,8.855,72.82,10.15,73.5239750014,136.38,63.0208,22.4494,66.8999012929,8.5008,2.4794,8.855,54.52,19.97,58.062305328,135.79,89.1808,31.1594,94.4675780202,8.5008,2.4794,8.855,80.68,28.68,85.6259586808,135.78
2019-04-04 04:00:00,74.771568,9.864624,75.4194814875,8.621568,2.514624,8.9808,66.15,7.35,66.5570807653,135.44,8.621568,2.514624,8.9808,8.621568,2.514624,8.9808,0.0,0.0,0.0,133.67,81.951568,11.874624,82.8074042148,8.621568,2.514624,8.9808,73.33,9.36,73.9249518093,135.88,66.921568,19.164624,69.611630326,8.621568,2.514624,8.9808,58.3,16.65,60.6309533159,135.44,90.621568,25.314624,94.0909069732,8.621568,2.514624,8.9808,82.0,22.8,85.1107513772,135.42
2019-04-04 04:30:00,68.531776,12.436768,69.6511128411,8.731776,2.546768,9.0956,59.8,9.89,60.6123098058,136.09,8.731776,2.546768,9.0956,8.731776,2.546768,9.0956,0.0,0.0,0.0,134.1,80.121776,12.156768,81.0387931648,8.731776,2.546768,9.0956,71.39,9.61,72.0339100702,136.26,61.401776,21.496768,65.0560460711,8.731776,2.546768,9.0956,52.67,18.95,55.9752748988,136.09,88.571776,25.706768,92.2268801641,8.731776,2.546768,9.0956,79.84,23.16,83.131288935,136.07
2019-04-04 05:00:00,67.121712,13.053416,68.3792065695,9.611712,2.803416,10.0122,57.51,10.25,58.4162871124,135.81,9.611712,2.803416,10.0122,9.611712,2.803416,10.0122,0.0,0.0,0.0,133.58,80.651712,11.803416,81.5108537423,9.611712,2.803416,10.0122,71.04,9.0,71.6078319739,135.82,60.231712,22.053416,64.1421256876,9.611712,2.803416,10.0122,50.62,19.25,54.1566884143,135.81,89.051712,25.203416,92.5495520691,9.611712,2.803416,10.0122,79.44,22.4,82.5377101694,135.78
2019-04-04 05:30:00,71.5908,11.7294,72.5453063196,9.7008,2.8294,10.105,61.89,8.9,62.5266511177,135.04,9.7008,2.8294,10.105,9.7008,2.8294,10.105,0.0,0.0,0.0,132.64,83.8408,10.9394,84.5514649016,9.7008,2.8294,10.105,74.14,8.11,74.5822478878,135.08,64.2408,20.7494,67.5086511863,9.7008,2.8294,10.105,54.54,17.92,57.4085185317,135.04,92.5808,24.1094,95.66853033780001,9.7008,2.8294,10.105,82.88,21.28,85.5682931932,135.0
2019-04-04 06:00:00,76.27304,9.44172,76.8552061177,9.98304,2.91172,10.399000000000001,66.29,6.53,66.610847465,134.1,9.98304,2.91172,10.399000000000001,9.98304,2.91172,10.399000000000001,0.0,0.0,0.0,131.59,87.55304,9.52172,88.0692793487,9.98304,2.91172,10.399000000000001,77.57,6.61,77.851120737,134.2,68.43304,18.62172,70.9214313124,9.98304,2.91172,10.399000000000001,58.45,15.71,60.5244297784,134.1,96.74304,22.39172,99.3005786136,9.98304,2.91172,10.399000000000001,86.76,19.48,88.9200089969,134.04
2019-04-04 06:30:00,82.052096,10.183528,82.6816225078,10.092096,2.9435279999999997,10.5126,71.96,7.24,72.3232963851,133.97,10.092096,2.9435279999999997,10.5126,10.092096,2.9435279999999997,10.5126,0.0,0.0,0.0,130.2,95.562096,9.623528,96.0454396787,10.092096,2.9435279999999997,10.5126,85.47,6.68,85.7306438795,133.06,75.182096,12.063528,76.1437867903,10.092096,2.9435279999999997,10.5126,65.09,9.12,65.7258130418,133.97,105.732096,22.263528,108.0506399961,10.092096,2.9435279999999997,10.5126,95.64,19.32,97.5718811954,133.94
2019-04-04 07:00:00,91.446064,11.791352,92.2031377073,10.736064,3.131352,11.1834,80.71,8.66,81.1732696151,134.51,10.736064,3.131352,11.1834,10.736064,3.131352,11.1834,0.0,0.0,0.0,129.57,104.346064,11.401352,104.9670991298,10.736064,3.131352,11.1834,93.61,8.27,93.9745976315,132.54,85.946064,4.251352,86.0511470634,10.736064,3.131352,11.1834,75.21,1.12,75.2183388543,134.51,115.496064,24.131352,117.9900968253,10.736064,3.131352,11.1834,104.76,21.0,106.8440807907,134.5
2019-04-04 07:30:00,93.963696,12.367328,94.7740838407,11.373696,3.317328,11.8476,82.59,9.05,83.0843583354,133.77,11.373696,3.317328,11.8476,11.373696,3.317328,11.8476,0.0,0.0,0.0,128.19,111.373696,8.037328,111.6633279196,11.373696,3.317328,11.8476,100.0,4.72,100.1113300281,131.41,88.303696,4.017328,88.395031826,11.373696,3.317328,11.8476,76.93,0.7000000000000001,76.9331846475,133.77,123.253696,20.157328,124.8911183782,11.373696,3.317328,11.8476,111.88,16.84,113.1402669256,133.79
2019-04-04 08:00:00,97.137952,16.372736,98.5081123709,14.717952,4.292736,15.3312,82.42,12.08,83.3005570209,133.42,14.717952,4.292736,15.3312,14.717952,4.292736,15.3312,0.0,0.0,0.0,127.58,116.387952,5.782736,116.5315210851,14.717952,4.292736,15.3312,101.67,1.49,101.6809175804,130.97,91.517952,6.802736,91.7704350832,14.717952,4.292736,15.3312,76.8,2.51,76.8410053292,133.42,128.477952,17.412736,129.6525646685,14.717952,4.292736,15.3312,113.76,13.12,114.5140690046,133.44
2019-04-04 08:30:00,98.901824,15.023032,100.0363048148,16.261824,4.7430319999999995,16.9394,82.64,10.28,83.2769355824,133.77,16.261824,4.7430319999999995,16.9394,16.261824,4.7430319999999995,16.9394,0.0,0.0,0.0,128.87,119.941824,14.573032,120.8238983236,16.261824,4.7430319999999995,16.9394,103.68,9.83,104.1449533103,132.1,93.231824,6.543032,93.4611377746,16.261824,4.7430319999999995,16.9394,76.97,1.8,76.9910442844,133.77,129.621824,20.263032,131.1960659582,16.261824,4.7430319999999995,16.9394,113.36,15.52,114.4174811819,133.78
2019-04-04 09:00:00,103.543376,15.955568,104.7655041685,18.053376,5.265568,18.8056,85.49,10.69,86.1557670734,133.63,18.053376,5.265568,18.8056,18.053376,5.265568,18.8056,0.0,0.0,0.0,129.79,123.793376,22.135568,125.7568420093,18.053376,5.265568,18.8056,105.74,16.87,107.0772828381,132.91,97.713376,6.475568,97.927712269,18.053376,5.265568,18.8056,79.66,1.21,79.6691891511,133.63,131.333376,29.345568,134.5719807865,18.053376,5.265568,18.8056,113.28,24.08,115.8110737365,133.68
2019-04-04 09:30:00,97.286656,13.573608,98.2289991286,19.726656,5.753608,20.5486,77.56,7.82,77.9532295675,134.11,19.726656,5.753608,20.5486,19.726656,5.753608,20.5486,0.0,0.0,0.0,130.02,123.216656,22.773608,125.3035575599,19.726656,5.753608,20.5486,103.49,17.02,104.8802197748,132.97,91.976656,7.353608,92.2701511842,19.726656,5.753608,20.5486,72.25,1.6,72.2677140914,134.11,130.566656,29.753608,133.9138859418,19.726656,5.753608,20.5486,110.84,24.0,113.4085781588,134.17
2019-04-04 10:00:00,102.720896,17.116928,104.1372733424,20.800896,6.066928,21.6676,81.92,11.05,82.6618950908,134.11,20.800896,6.066928,21.6676,20.800896,6.066928,21.6676,0.0,0.0,0.0,130.47,123.230896,22.516928,125.2711689716,20.800896,6.066928,21.6676,102.43,16.45,103.7425052715,133.44,97.110896,7.606928,97.408374771,20.800896,6.066928,21.6676,76.31,1.54,76.325537666,134.11,130.520896,30.906928,134.1303190596,20.800896,6.066928,21.6676,109.72,24.84,112.4966843956,134.28
2019-04-04 10:30:00,93.408912,17.578016,95.0484691487,28.758912,8.388016,29.9572,64.65,9.19,65.2999127105,134.78,28.758912,8.388016,29.9572,28.758912,8.388016,29.9572,0.0,0.0,0.0,131.1,118.748912,25.978016,121.5572351466,28.758912,8.388016,29.9572,89.99,17.59,91.6930106388,133.97,89.018912,9.368016,89.5104821652,28.758912,8.388016,29.9572,60.26,0.98,60.267968275,134.78,125.198912,32.348016,129.3103310069,28.758912,8.388016,29.9572,96.44,23.96,99.3718028417,134.87
2019-04-04 11:00:00,86.77992,21.34956,89.3675457166,36.64992,10.68956,38.177,50.13,10.66,51.2508780413,134.64,36.64992,10.68956,38.177,36.64992,10.68956,38.177,0.0,0.0,0.0,130.91,119.69992,27.54956,122.8293495228,36.64992,10.68956,38.177,83.05,16.86,84.7440977296,133.87,83.35992,12.29956,84.2624200851,36.64992,10.68956,38.177,46.71,1.6099999999999999,46.737738499,134.64,125.72992,35.28956,130.5885363583,36.64992,10.68956,38.177,89.08,24.6,92.4143192368,134.67
2019-04-04 11:30:00,91.567392,22.809656,94.3656064704,37.987392,11.079656,39.5702,53.58,11.73,54.8489680851,134.5,37.987392,11.079656,39.5702,37.987392,11.079656,39.5702,0.0,0.0,0.0,130.91,119.367392,27.519656,122.498594846,37.987392,11.079656,39.5702,81.38,16.44,83.023960397,133.8,87.927392,13.389656,88.9410431225,37.987392,11.079656,39.5702,49.94,2.31,49.9933965639,134.5,125.267392,36.039656,130.3486720419,37.987392,11.079656,39.5702,87.28,24.96,90.7788521628,134.5
2019-04-04 12:00:00,86.58768,21.02724,89.1042712209,38.04768,11.09724,39.633,48.54,9.93,49.545297456,134.96,38.04768,11.09724,39.633,38.04768,11.09724,39.633,0.0,0.0,0.0,131.21,119.13768,27.70724,122.3171204051,38.04768,11.09724,39.633,81.09,16.61,82.7736685184,134.01,83.27768,12.18724,84.1647242317,38.04768,11.09724,39.633,45.23,1.09,45.2431320755,134.96,125.04768,35.97724,130.1202677195,38.04768,11.09724,39.633,87.0,24.88,90.4876477758,134.92
2019-04-04 12:30:00,91.206992,23.227456,94.1181709444,37.876992,11.047456,39.4552,53.33,12.18,54.7032110575,134.07,37.876992,11.047456,39.4552,37.876992,11.047456,39.4552,0.0,0.0,0.0,130.34,122.316992,26.467456,125.1478036525,37.876992,11.047456,39.4552,84.44,15.42,85.8364141842,133.27,87.566992,13.797456,88.6473230278,37.876992,11.047456,39.4552,49.69,2.75,49.7660386207,134.07,128.396992,36.767456,133.5576032106,37.876992,11.047456,39.4552,90.52,25.72,94.1030754014,134.04
2019-04-04 13:00:00,98.105696,23.223328,100.8169159965,33.885696,9.883328,35.2976,64.22,13.34,65.5908835129,134.27,33.885696,9.883328,35.2976,33.885696,9.883328,35.2976,0.0,0.0,0.0,130.76,122.635696,25.393328,125.2371152667,33.885696,9.883328,35.2976,88.75,15.51,90.0950753371,133.62,93.745696,13.643328,94.733288328,33.885696,9.883328,35.2976,59.86,3.76,59.9779726233,134.27,129.045696,35.683328,133.8883548083,33.885696,9.883328,35.2976,95.16,25.8,98.5954643987,134.25
2019-04-04 13:30:00,88.934144,20.470792,91.2597134234,34.254144,9.990792,35.6814,54.68,10.48,55.6752440498,134.68,34.254144,9.990792,35.6814,34.254144,9.990792,35.6814,0.0,0.0,0.0,130.89,121.554144,25.920792,124.287156945,34.254144,9.990792,35.6814,87.3,15.93,88.7415060724,133.72,85.234144,11.070792,85.9501119192,34.254144,9.990792,35.6814,50.98,1.08,50.9914384971,134.68,127.814144,35.430792,132.634069636,34.254144,9.990792,35.6814,93.56,25.44,96.9570379086,134.68
2019-04-04 14:00:00,94.012144,22.239792,96.6068919264,34.422144,10.039792,35.8564,59.59,12.2,60.8260478742,134.42,34.422144,10.039792,35.8564,34.422144,10.039792,35.8564,0.0,0.0,0.0,130.89,121.512144,26.059792,124.2751539873,34.422144,10.039792,35.8564,87.09,16.02,88.551163177,133.69,89.972144,12.739792,90.8696263675,34.422144,10.039792,35.8564,55.55,2.7,55.6155778537,134.42,127.782144,35.359792,132.5842796697,34.422144,10.039792,35.8564,93.36,25.32,96.7325798271,134.4
2019-04-04 14:30:00,99.300416,21.724288,101.648990683,31.660416,9.234288,32.9796,67.64,12.49,68.7834987479,134.06,31.660416,9.234288,32.9796,31.660416,9.234288,32.9796,0.0,0.0,0.0,130.39,124.340416,24.924288,126.8138761467,31.660416,9.234288,32.9796,92.68,15.69,93.9987154168,133.29,94.740416,12.204288,95.5232488426,31.660416,9.234288,32.9796,63.08,2.9699999999999998,63.1498796515,134.06,130.980416,34.714288,135.502587307,31.660416,9.234288,32.9796,99.32,25.48,102.5362999137,134.01
2019-04-04 15:00:00,92.242672,19.768696,94.3372242502,31.332672,9.138696,32.6382,60.91,10.63,61.830615394,134.48,31.332672,9.138696,32.6382,31.332672,9.138696,32.6382,0.0,0.0,0.0,130.59,122.952672,24.958696,125.4603365927,31.332672,9.138696,32.6382,91.62,15.82,92.9757860951,133.52,88.122672,10.488696,88.7446790754,31.332672,9.138696,32.6382,56.79,1.35,56.8060436926,134.48,129.492672,34.538696,134.0196762535,31.332672,9.138696,32.6382,98.16,25.4,101.3930254012,134.43
2019-04-04 15:30:00,96.456128,21.699704,98.8668892119,33.016128,9.629704,34.3918,63.44,12.07,64.5780032209,134.61,33.016128,9.629704,34.3918,33.016128,9.629704,34.3918,0.0,0.0,0.0,131.23,122.156128,26.439704,124.984709287,33.016128,9.629704,34.3918,89.14,16.81,90.7111663468,133.97,92.196128,12.139704,92.9919267001,33.016128,9.629704,34.3918,59.18,2.51,59.2332043705,134.61,128.536128,34.309703999999996,133.0364310623,33.016128,9.629704,34.3918,95.52,24.68,98.6568436552,134.58
2019-04-04 16:00:00,94.662592,21.823256,97.1455651412,34.022592,9.923256,35.4402,60.64,11.9,61.7965986119,134.32,34.022592,9.923256,35.4402,34.022592,9.923256,35.4402,0.0,0.0,0.0,130.7,123.382592,26.213256,126.1364293087,34.022592,9.923256,35.4402,89.36,16.29,90.8326686826,133.6,90.592592,12.633256,91.4692127573,34.022592,9.923256,35.4402,56.57,2.71,56.634874415,134.32,129.822592,34.843256,134.4171041285,34.022592,9.923256,35.4402,95.8,24.92,98.98811241760001,134.28
2019-04-04 16:30:00,92.597728,15.108504,93.8222048551,30.337728,8.848504,31.6018,62.26,6.26,62.5739178892,133.91,30.337728,8.848504,31.6018,30.337728,8.848504,31.6018,0.0,0.0,0.0,129.79,120.977728,27.388504,124.039271295,30.337728,8.848504,31.6018,90.64,18.54,92.5167076803,132.86,88.397728,11.628504,89.1592980055,30.337728,8.848504,31.6018,58.06,2.7800000000000002,58.1265171845,133.91,127.457728,30.888504,131.1471391464,30.337728,8.848504,31.6018,97.12,22.04,99.5894371909,133.88
2019-04-04 17:00:00,94.650576,16.970168,96.1598572122,31.680576,9.240168,33.0006,62.97,7.73,63.442681217,135.57,31.680576,9.240168,33.0006,31.680576,9.240168,33.0006,0.0,0.0,0.0,132.12,122.550576,28.870168,125.9052432517,31.680576,9.240168,33.0006,90.87,19.63,92.9660895166,134.74,90.480576,12.270168,91.3087709699,31.680576,9.240168,33.0006,58.8,3.03,58.8780171201,135.57,129.040576,31.440168,132.8154901293,31.680576,9.240168,33.0006,97.36,22.2,99.8589485224,135.54
2019-04-04 17:30:00,93.757568,13.432624,94.7149246149,29.837568,8.702624,31.0808,63.92,4.73,64.0947681172,136.21,29.837568,8.702624,31.0808,29.837568,8.702624,31.0808,0.0,0.0,0.0,132.61,124.947568,29.562624,128.3972098096,29.837568,8.702624,31.0808,95.11,20.86,97.3706922025,135.16,89.447568,13.152624,90.4093962993,29.837568,8.702624,31.0808,59.61,4.45,59.7758697135,136.21,131.757568,29.822624,135.0905090209,29.837568,8.702624,31.0808,101.92,21.12,104.0852573615,136.17
2019-04-04 18:00:00,96.924464,11.457552,97.5993197698,26.494464,7.727552,27.5984,70.43,3.73,70.5287019588,135.88,26.494464,7.727552,27.5984,26.494464,7.727552,27.5984,0.0,0.0,0.0,132.19,126.094464,18.777552,127.4849415051,26.494464,7.727552,27.5984,99.6,11.05,100.2110897057,134.84,92.204464,13.077552,93.127254592,26.494464,7.727552,27.5984,65.71,5.35,65.9274343502,135.88,133.374464,16.927552,134.4443738652,26.494464,7.727552,27.5984,106.88,9.2,107.275227336,135.88
2019-04-04 18:30:00,96.35528,10.26404,96.9004153809,23.94528,6.98404,24.943,72.41,3.2800000000000002,72.4842500134,135.68,23.94528,6.98404,24.943,23.94528,6.98404,24.943,0.0,0.0,0.0,131.89,127.05528,11.49404,127.5741240668,23.94528,6.98404,24.943,103.11,4.51,103.2085858832,134.52,91.49528,12.73404,92.3771727052,23.94528,6.98404,24.943,67.55,5.75,67.7942844199,135.68,134.70528,9.50404,135.040139352,23.94528,6.98404,24.943,110.76,2.52,110.78866368,135.67
2019-04-04 19:00:00,102.106368,13.721024,103.0241568068,23.626368,6.891024,24.6108,78.48,6.83,78.7766418426,134.75,23.626368,6.891024,24.6108,23.626368,6.891024,24.6108,0.0,0.0,0.0,131.19,128.706368,10.771024,129.156277903,23.626368,6.891024,24.6108,105.08,3.88,105.151608642,133.97,96.866368,9.241024,97.3061651391,23.626368,6.891024,24.6108,73.24,2.35,73.277691694,134.75,136.466368,10.011024,136.8330742059,23.626368,6.891024,24.6108,112.84,3.12,112.8831253997,134.75
2019-04-04 19:30:00,103.799904,12.712472,104.5754608632,21.059904,6.142472,21.9374,82.74,6.57,83.0004367458,134.93,21.059904,6.142472,21.9374,21.059904,6.142472,21.9374,0.0,0.0,0.0,131.47,128.639904,10.642472,129.0793829835,21.059904,6.142472,21.9374,107.58,4.5,107.6740748741,134.19,98.269904,8.782472,98.6615722893,21.059904,6.142472,21.9374,77.21,2.64,77.2551208659,134.93,136.619904,8.662472,136.894253313,21.059904,6.142472,21.9374,115.56,2.52,115.5874733697,134.94
2019-04-04 20:00:00,98.185296,8.996128,98.5965652018,19.495296,5.686128,20.3076,78.69,3.31,78.7595848135,135.15,19.495296,5.686128,20.3076,19.495296,5.686128,20.3076,0.0,0.0,0.0,131.47,125.735296,10.966128,126.2126008904,19.495296,5.686128,20.3076,106.24,5.28,106.3711239012,134.14,92.895296,11.396128,93.5917077113,19.495296,5.686128,20.3076,73.4,5.71,73.6217637659,135.15,133.575296,7.326128,133.7760511189,19.495296,5.686128,20.3076,114.08,1.6400000000000001,114.0917876098,135.2
2019-04-04 20:30:00,105.274816,8.923488,105.6523332536,13.314816,3.883488,13.8696,91.96,5.04,92.0980086647,134.4,13.314816,3.883488,13.8696,13.314816,3.883488,13.8696,0.0,0.0,0.0,131.0,126.314816,9.563488,126.6763318219,13.314816,3.883488,13.8696,113.0,5.68,113.1426639248,133.79,99.044816,7.973488,99.3652458728,13.314816,3.883488,13.8696,85.73,4.09,85.8275072456,134.4,134.714816,5.083488,134.8106950511,13.314816,3.883488,13.8696,121.4,1.2,121.4059306624,134.56
2019-04-04 21:00:00,100.321024,7.093632,100.5715042711,13.761023999999999,4.013632,14.3344,86.56,3.08,86.6147793393,133.83,13.761023999999999,4.013632,14.3344,13.761023999999999,4.013632,14.3344,0.0,0.0,0.0,130.31,122.471024,10.703632,122.9378682815,13.761023999999999,4.013632,14.3344,108.71,6.69,108.9156563585,133.1,94.461024,9.913632,94.9798144584,13.761023999999999,4.013632,14.3344,80.7,5.9,80.9153879061,133.83,130.521024,4.733632,130.6068335805,13.761023999999999,4.013632,14.3344,116.76,0.72,116.7622199172,134.01
2019-04-04 21:30:00,93.607712,7.851416,93.9364065689,17.627712,5.1414159999999995,18.3622,75.98,2.71,76.0283138048,134.16,17.627712,5.1414159999999995,18.3622,17.627712,5.1414159999999995,18.3622,0.0,0.0,0.0,130.88,118.107712,13.251416,118.8487764341,17.627712,5.1414159999999995,18.3622,100.48,8.11,100.806758206,133.59,88.477712,11.421416,89.2118504695,17.627712,5.1414159999999995,18.3622,70.85,6.28,71.1277786803,134.16,125.547712,6.581416,125.7200979359,17.627712,5.1414159999999995,18.3622,107.92,1.44,107.9296066888,134.37
2019-04-04 22:00:00,89.236544,7.838992,89.5801907826,18.236544,5.318992,18.9964,71.0,2.52,71.0447070513,135.1,18.236544,5.318992,18.9964,18.236544,5.318992,18.9964,0.0,0.0,0.0,132.2,111.506544,16.908992,112.7813076945,18.236544,5.318992,18.9964,93.27,11.59,93.9873448928,134.77,84.426544,13.848991999999999,85.5548707626,18.236544,5.318992,18.9964,66.19,8.53,66.7373733376,135.1,118.436544,10.318992,118.8852242735,18.236544,5.318992,18.9964,100.2,5.0,100.3246729374,135.32
2019-04-04 22:30:00,78.01768,9.69724,78.6180313681,17.64768,5.14724,18.383,60.37,4.55,60.5412206682,136.13,17.64768,5.14724,18.383,17.64768,5.14724,18.383,0.0,0.0,0.0,133.34,101.18768,20.81724,103.3068442312,17.64768,5.14724,18.383,83.54,15.67,84.9969440627,135.75,73.85768,18.38724,76.1120719058,17.64768,5.14724,18.383,56.21,13.24,57.7482614457,136.13,107.44768,14.46724,108.4172724735,17.64768,5.14724,18.383,89.8,9.32,90.2823482194,136.31
2019-04-04 23:00:00,79.086976,7.240368,79.4177102516,17.246976,5.030368,17.9656,61.84,2.21,61.8794772118,135.93,17.246976,5.030368,17.9656,17.246976,5.030368,17.9656,0.0,0.0,0.0,133.48,96.676976,21.120368,98.9570999624,17.246976,5.030368,17.9656,79.43,16.09,81.0432785615,135.87,74.846976,16.070368,76.552769669,17.246976,5.030368,17.9656,57.6,11.04,58.6484577802,135.93,102.606976,14.790368,103.6674804818,17.246976,5.030368,17.9656,85.36,9.76,85.9161637877,136.05
2019-04-04 23:30:00,66.043648,11.731064,67.0774276767,18.723648,5.461064,19.5038,47.32,6.27,47.7335867079,136.91,18.723648,5.461064,19.5038,18.723648,5.461064,19.5038,0.0,0.0,0.0,134.49,87.603648,24.051064,90.8452135362,18.723648,5.461064,19.5038,68.88,18.59,71.344533778,136.67,62.813648,20.381064,66.0374298776,18.723648,5.461064,19.5038,44.09,14.92,46.5460470932,136.91,92.763648,17.821064,94.459963542,18.723648,5.461064,19.5038,74.04,12.36,75.064580196,137.02
2019-04-05 00:00:00,70.29288,9.00084,70.8668053421,17.04288,4.97084,17.753,53.25,4.03,53.4022789776,136.55,17.04288,4.97084,17.753,17.04288,4.97084,17.753,0.0,0.0,0.0,133.07,83.35288,28.71084,88.1590320829,17.04288,4.97084,17.753,66.31,23.74,70.4315532982,135.55,66.65288,12.45084,67.8058244475,17.04288,4.97084,17.753,49.61,7.48,50.1707335007,136.55,90.56288,25.33084,94.0387509966,17.04288,4.97084,17.753,73.52,20.36,76.2870893402,136.69
2019-04-05 00:30:00,62.980112,5.864616,63.2525748753,13.250112,3.864616,13.8022,49.73,2.0,49.7702009238,136.75,13.250112,3.864616,13.8022,13.250112,3.864616,13.8022,0.0,0.0,0.0,132.1,76.170112,33.474616,83.2011771458,13.250112,3.864616,13.8022,62.92,29.61,69.5390429903,134.77,59.590112,11.024616,60.6013498704,13.250112,3.864616,13.8022,46.34,7.16,46.8898837704,136.75,84.610112,29.864616,89.7260627771,13.250112,3.864616,13.8022,71.36,26.0,75.9489934101,136.86
2019-04-05 01:00:00,66.691824,7.073032,67.0658420518,13.141824,3.833032,13.6894,53.55,3.24,53.6479272666,136.51,13.141824,3.833032,13.6894,13.141824,3.833032,13.6894,0.0,0.0,0.0,132.1,75.871824,34.163032,83.2084516892,13.141824,3.833032,13.6894,62.73,30.33,69.6775559273,134.79,63.041824,9.853032,63.8071611407,13.141824,3.833032,13.6894,49.9,6.02,50.2618185107,136.51,84.261824,30.593032,89.64367568750001,13.141824,3.833032,13.6894,71.12,26.76,75.9878411326,136.66
2019-04-05 01:30:00,64.728864,5.681752,64.9777511193,14.268864,4.161752,14.8634,50.46,1.52,50.48288819,136.4,14.268864,4.161752,14.8634,14.268864,4.161752,14.8634,0.0,0.0,0.0,131.77,77.298864,34.501752,84.649189404,14.268864,4.161752,14.8634,63.03,30.34,69.9521014695,134.43,61.308864,11.731752,62.4212368506,14.268864,4.161752,14.8634,47.04,7.57,47.6452148699,136.4,85.748864,31.001752,91.1810084632,14.268864,4.161752,14.8634,71.48,26.84,76.3529698178,136.49
2019-04-05 02:00:00,69.256064,8.271352,69.748244886,15.296064,4.461352,15.9334,53.96,3.81,54.0943407391,135.63,15.296064,4.461352,15.9334,15.296064,4.461352,15.9334,0.0,0.0,0.0,130.87,81.616064,32.811352,87.9645765233,15.296064,4.461352,15.9334,66.32,28.35,72.1253415936,133.74,65.576064,9.831352,66.3089409649,15.296064,4.461352,15.9334,50.28,5.37,50.5659500059,135.63,90.496064,29.101352,95.0601193336,15.296064,4.461352,15.9334,75.2,24.64,79.1338713826,135.74
2019-04-05 02:30:00,69.18888,8.52884,69.7125686473,15.21888,4.43884,15.853,53.97,4.09,54.124754041,135.88,15.21888,4.43884,15.853,15.21888,4.43884,15.853,0.0,0.0,0.0,131.13,82.14888,32.29884,88.2703435509,15.21888,4.43884,15.853,66.93,27.86,72.4969275211,133.93,65.52888,9.56884,66.2238387063,15.21888,4.43884,15.853,50.31,5.13,50.5708710623,135.88,91.05888,28.55884,95.432316167,15.21888,4.43884,15.853,75.84,24.12,79.5831640487,136.05
2019-04-05 03:00:00,69.607456,9.773008,70.2901815061,15.507456,4.523008,16.1536,54.1,5.25,54.3541396768,136.28,15.507456,4.523008,16.1536,15.507456,4.523008,16.1536,0.0,0.0,0.0,131.66,81.747456,32.273008,87.8873916318,15.507456,4.523008,16.1536,66.24,27.75,71.8178257816,134.39,65.907456,8.623008,66.4691584373,15.507456,4.523008,16.1536,50.4,4.1,50.5664908808,136.28,90.627456,28.403008,94.9740314216,15.507456,4.523008,16.1536,75.12,23.88,78.8242906724,136.35
2019-04-05 03:30:00,66.398864,8.341752,66.920803693,15.228864,4.441752,15.8634,51.17,3.9,51.3184070291,137.07,15.228864,4.441752,15.8634,15.228864,4.441752,15.8634,0.0,0.0,0.0,132.88,79.318864,33.951752,86.2797986212,15.228864,4.441752,15.8634,64.09,29.51,70.5575523952,135.31,62.688864,11.921752,63.8123956639,15.228864,4.441752,15.8634,47.46,7.48,48.0458322854,137.07,87.908864,30.201752,92.9522145709,15.228864,4.441752,15.8634,72.68,25.76,77.1100512255,137.22
2019-04-05 04:00:00,63.670592,13.252256,65.0351180111,17.150592,5.002256,17.8652,46.52,8.25,47.2458770688,134.95,17.150592,5.002256,17.8652,17.150592,5.002256,17.8652,0.0,0.0,0.0,132.26,79.090592,26.382256,83.3747274332,17.150592,5.002256,17.8652,61.94,21.38,65.5260864084,134.77,58.130592,22.282256,62.2548364283,17.150592,5.002256,17.8652,40.98,17.28,44.4742487289,134.95,87.350592,21.642256,89.9917394405,17.150592,5.002256,17.8652,70.2,16.64,72.1451980384,135.05
2019-04-05 04:30:00,69.020368,10.723024,69.848367501,17.290368,5.043024,18.0108,51.73,5.68,52.0409002612,134.06,17.290368,5.043024,18.0108,17.290368,5.043024,18.0108,0.0,0.0,0.0,131.38,80.790368,25.243024,84.6421515691,17.290368,5.043024,18.0108,63.5,20.2,66.6355010486,134.06,62.960368,19.943024,66.0434110639,17.290368,5.043024,18.0108,45.67,14.9,48.0391392512,134.06,89.250368,20.443024,91.5617027933,17.290368,5.043024,18.0108,71.96,15.4,73.5894122819,134.19
2019-04-05 05:00:00,62.298272,13.534496,63.7515276379,18.838272,5.494496,19.6232,43.46,8.04,44.1974343147,134.22,18.838272,5.494496,19.6232,18.838272,5.494496,19.6232,0.0,0.0,0.0,131.27,79.088272,26.034496,83.2631355999,18.838272,5.494496,19.6232,60.25,20.54,63.6549613149,134.0,57.188272,22.474496,61.4459227679,18.838272,5.494496,19.6232,38.35,16.98,41.9409453875,134.22,87.158272,21.294496,89.7219033342,18.838272,5.494496,19.6232,68.32,15.8,70.1231944509,134.4
2019-04-05 05:30:00,70.823056,9.488808,71.4558796632,19.813056,5.778808,20.6386,51.01,3.71,51.1447377547,133.55,19.813056,5.778808,20.6386,19.813056,5.778808,20.6386,0.0,0.0,0.0,130.76,83.583056,24.288808,87.0406424859,19.813056,5.778808,20.6386,63.77,18.51,66.4020556911,133.57,64.853056,18.848808,67.5366303243,19.813056,5.778808,20.6386,45.04,13.07,46.8980436692,133.55,92.053056,19.338808,94.0625037611,19.813056,5.778808,20.6386,72.24,13.56,73.501640798,133.68
2019-04-05 06:00:00,67.194128,11.933704,68.2456161877,19.384128,5.653704,20.1918,47.81,6.28,48.2206853954,133.73,19.384128,5.653704,20.1918,19.384128,5.653704,20.1918,0.0,0.0,0.0,130.54,84.704128,23.793703999999998,87.9825531016,19.384128,5.653704,20.1918,65.32,18.14,67.7920496814,133.39,61.564128,21.013704,65.0516534163,19.384128,5.653704,20.1918,42.18,15.36,44.8896647348,133.73,93.424128,18.773704,95.291760685,19.384128,5.653704,20.1918,74.04,13.12,75.1934571622,133.87
2019-04-05 06:30:00,77.090528,13.718904,78.3017102896,19.710528,5.748904,20.5318,57.38,7.97,57.9308665566,134.3,19.710528,5.748904,20.5318,19.710528,5.748904,20.5318,0.0,0.0,0.0,129.36,93.250528,27.588904,97.2461238107,19.710528,5.748904,20.5318,73.54,21.84,76.7145175309,132.46,72.850528,9.058904,73.4116010693,19.710528,5.748904,20.5318,53.14,3.31,53.2429873317,134.3,103.070528,23.188904,105.6468599198,19.710528,5.748904,20.5318,83.36,17.44,85.1648002405,134.43
2019-04-05 07:00:00,83.365584,8.793712,83.8280977143,19.555584,5.703712,20.3704,63.81,3.09,63.8847728336,135.12,19.555584,5.703712,20.3704,19.555584,5.703712,20.3704,0.0,0.0,0.0,131.69,103.995584,18.293712,105.5923358499,19.555584,5.703712,20.3704,84.44,12.59,85.3734250221,134.4,79.075584,13.033712,80.1425332357,19.555584,5.703712,20.3704,59.52,7.33,59.9696531589,135.12,111.075584,12.703712,111.7996854178,19.555584,5.703712,20.3704,91.52,7.0,91.7873106698,135.25
2019-04-05 07:30:00,86.77688,6.34784,87.0087465442,19.94688,5.81784,20.778,66.83,0.53,66.832101568,135.29,19.94688,5.81784,20.778,19.94688,5.81784,20.778,0.0,0.0,0.0,131.83,111.87688,14.81784,112.853908487,19.94688,5.81784,20.778,91.93,9.0,92.3695020015,134.5,82.23688,14.72784,83.5452793592,19.94688,5.81784,20.778,62.29,8.91,62.9240192613,135.29,118.70688,8.09784,118.9827650208,19.94688,5.81784,20.778,98.76,2.2800000000000002,98.7863148417,135.42
2019-04-05 08:00:00,90.800752,8.918136,91.2376551292,20.290752,5.918136,21.1362,70.51,3.0,70.5737918777,134.79,20.290752,5.918136,21.1362,20.290752,5.918136,21.1362,0.0,0.0,0.0,131.09,116.980752,11.818135999999999,117.5762079547,20.290752,5.918136,21.1362,96.69,5.9,96.8698410239,133.93,85.990752,11.998136,86.8237565244,20.290752,5.918136,21.1362,65.7,6.08,65.9807274892,134.79,124.170752,7.198136,124.3792137542,20.290752,5.918136,21.1362,103.88,1.28,103.887885723,134.89
2019-04-05 08:30:00,98.758864,15.956752,100.039647905,23.268864,6.786752,24.2384,75.49,9.17,76.0449143599,134.43,23.268864,6.786752,24.2384,23.268864,6.786752,24.2384,0.0,0.0,0.0,130.96,121.328864,9.376752,121.690659944,23.268864,6.786752,24.2384,98.06,2.59,98.0941980955,133.86,93.628864,7.356752,93.9174423306,23.268864,6.786752,24.2384,70.36,0.5700000000000001,70.3623088024,134.43,128.588864,11.386752,129.0920371902,23.268864,6.786752,24.2384,105.32,4.6,105.4204078915,134.5
2019-04-05 09:00:00,90.15304,15.22172,91.4290510779,26.78304,7.81172,27.899,63.37,7.41,63.8017632985,135.16,26.78304,7.81172,27.899,26.78304,7.81172,27.899,0.0,0.0,0.0,131.61,116.24304,10.901720000000001,116.7531235017,26.78304,7.81172,27.899,89.46,3.09,89.5133492838,134.44,85.85304,9.92172,86.4244468018,26.78304,7.81172,27.899,59.07,2.11,59.1076729368,135.16,122.90304,11.85172,123.473157035,26.78304,7.81172,27.899,96.12,4.04,96.2048647419,135.17
2019-04-05 09:30:00,92.482192,20.276056,94.6787953242,32.352192,9.436056,33.7002,60.13,10.84,61.0992839565,134.82,32.352192,9.436056,33.7002,32.352192,9.436056,33.7002,0.0,0.0,0.0,131.56,115.522192,11.566056,116.0997437374,32.352192,9.436056,33.7002,83.17,2.13,83.1972703879,134.35,88.422192,10.736056,89.0715832155,32.352192,9.436056,33.7002,56.07,1.3,56.0850684229,134.82,121.672192,14.516056,122.5350488141,32.352192,9.436056,33.7002,89.32,5.08,89.4643437354,134.77
2019-04-05 10:00:00,87.016768,23.268224,90.074014906,38.976768,11.368224,40.6008,48.04,11.9,49.4919346965,134.93,38.976768,11.368224,40.6008,38.976768,11.368224,40.6008,0.0,0.0,0.0,131.81,114.866768,12.348224,115.528580995,38.976768,11.368224,40.6008,75.89,0.98,75.8963273156,134.41,83.806768,14.008224,84.9694339291,38.976768,11.368224,40.6008,44.83,2.64,44.9076663834,134.93,120.496768,17.608224,121.776519292,38.976768,11.368224,40.6008,81.52,6.24,81.758473567,134.9
2019-04-05 10:30:00,78.749456,19.554008,81.1408408211,39.579456,11.544008,41.2286,39.17,8.01,39.9806077993,135.49,39.579456,11.544008,41.2286,39.579456,11.544008,41.2286,0.0,0.0,0.0,132.11,111.879456,13.884008,112.737652774,39.579456,11.544008,41.2286,72.3,2.34,72.3378573086,134.7,76.079456,12.854008,77.1576901347,39.579456,11.544008,41.2286,36.5,1.31,36.5235006537,135.49,117.259456,16.344008,118.3930176105,39.579456,11.544008,41.2286,77.68,4.8,77.8281594283,135.47
2019-04-05 11:00:00,81.133824,18.584032,83.2349904922,36.733824,10.714032,38.2644,44.4,7.87,45.092093542,135.22,36.733824,10.714032,38.2644,36.733824,10.714032,38.2644,0.0,0.0,0.0,131.74,112.653824,12.764032,113.3746205053,36.733824,10.714032,38.2644,75.92,2.05,75.9476721171,134.39,78.113824,12.164032,79.0552539329,36.733824,10.714032,38.2644,41.38,1.45,41.4053969912,135.22,118.293824,15.834032,119.3488389802,36.733824,10.714032,38.2644,81.56,5.12,81.7205482116,135.19
2019-04-05 11:30:00,88.621376,20.994568,91.0742563496,34.541376,10.074568,35.9806,54.08,10.92,55.1714853887,134.82,34.541376,10.074568,35.9806,34.541376,10.074568,35.9806,0.0,0.0,0.0,131.58,115.381376,11.904568,115.9938820237,34.541376,10.074568,35.9806,80.84,1.83,80.8607104841,134.25,84.961376,11.564568,85.7448228457,34.541376,10.074568,35.9806,50.42,1.49,50.4420112605,134.82,121.381376,15.434568,122.3587525639,34.541376,10.074568,35.9806,86.84,5.36,87.0052596111,134.76
2019-04-05 12:00:00,91.516624,21.009432,93.8972241407,32.706624,9.539432,34.0694,58.81,11.47,59.9180857505,134.69,32.706624,9.539432,34.0694,32.706624,9.539432,34.0694,0.0,0.0,0.0,131.62,115.166624,11.669432,115.7563256447,32.706624,9.539432,34.0694,82.46,2.13,82.4875051144,134.25,87.556624,11.479432,88.3059441109,32.706624,9.539432,34.0694,54.85,1.94,54.8842973901,134.69,121.306624,14.579432,122.1796090341,32.706624,9.539432,34.0694,88.6,5.04,88.7432341083,134.64
2019-04-05 12:30:00,82.659072,17.698896,84.5326747685,33.699072,9.828896,35.1032,48.96,7.87,49.5884916084,135.34,33.699072,9.828896,35.1032,33.699072,9.828896,35.1032,0.0,0.0,0.0,132.03,111.679072,13.188896,112.4551559533,33.699072,9.828896,35.1032,77.98,3.36,78.0523542246,134.64,79.349072,11.538896,80.1836725784,33.699072,9.828896,35.1032,45.65,1.71,45.6820161552,135.34,117.499072,13.548896,118.2776585145,33.699072,9.828896,35.1032,83.8,3.7199999999999998,83.882527382,135.29
2019-04-05 13:00:00,87.315552,19.619536,89.492635529,33.735552,9.839536,35.1412,53.58,9.78,54.4652623238,135.22,33.735552,9.839536,35.1412,33.735552,9.839536,35.1412,0.0,0.0,0.0,132.21,113.035552,13.449536,113.8328864369,33.735552,9.839536,35.1412,79.3,3.61,79.3821270816,134.79,83.705552,10.169536,84.3210465903,33.735552,9.839536,35.1412,49.97,0.33,49.9710896419,135.22,118.895552,13.319536,119.6393009201,33.735552,9.839536,35.1412,85.16,3.48,85.2310741455,135.18
2019-04-05 13:30:00,88.345616,17.752888,90.1116690488,30.455616,8.882888,31.7246,57.89,8.87,58.5655957026,135.99,30.455616,8.882888,31.7246,30.455616,8.882888,31.7246,0.0,0.0,0.0,133.12,112.335616,13.402888,113.1323474027,30.455616,8.882888,31.7246,81.88,4.52,82.004663282,135.55,84.415616,9.932888,84.9979910861,30.455616,8.882888,31.7246,53.96,1.05,53.9702149338,135.99,118.455616,11.522888,119.0147466065,30.455616,8.882888,31.7246,88.0,2.64,88.039591094,135.91
2019-04-05 14:00:00,79.72528,13.66404,80.8877386271,29.94528,8.73404,31.193,49.78,4.93,50.0235274646,136.92,29.94528,8.73404,31.193,29.94528,8.73404,31.193,0.0,0.0,0.0,133.87,108.20528,14.86404,109.2214370213,29.94528,8.73404,31.193,78.26,6.13,78.4997101905,136.18,76.31528,13.18404,77.4457285601,29.94528,8.73404,31.193,46.37,4.45,46.5830376854,136.92,114.02528,9.69404,114.4366151658,29.94528,8.73404,31.193,84.08,0.96,84.0854803162,136.86
2019-04-05 14:30:00,79.036816,16.559488,80.7529251869,33.426816,9.749488,34.8196,45.61,6.8100000000000005,46.1155960603,136.54,33.426816,9.749488,34.8196,33.426816,9.749488,34.8196,0.0,0.0,0.0,133.78,108.056816,15.999488,109.2348804198,33.426816,9.749488,34.8196,74.63,6.25,74.8912504903,136.06,75.936816,12.439488,76.9489498689,33.426816,9.749488,34.8196,42.51,2.69,42.5950255312,136.54,113.586816,10.629488,114.083087196,33.426816,9.749488,34.8196,80.16,0.88,80.1648301938,136.49
2019-04-05 15:00:00,83.55696,16.29828,85.1316597712,30.81696,8.98828,32.101,52.74,7.31,53.2441893543,136.29,30.81696,8.98828,32.101,30.81696,8.98828,32.101,0.0,0.0,0.0,133.52,110.61696,15.17828,111.6534460883,30.81696,8.98828,32.101,79.8,6.19,80.0397157666,135.85,79.93696,11.13828,80.7092241036,30.81696,8.98828,32.101,49.12,2.15,49.1670306201,136.29,116.57696,9.86828,116.9938910927,30.81696,8.98828,32.101,85.76,0.88,85.7645148065,136.25
2019-04-05 15:30:00,82.192464,13.261552,83.2554496705,27.262464,7.9515519999999995,28.3984,54.93,5.31,55.1860580219,136.67,27.262464,7.9515519999999995,28.3984,27.262464,7.9515519999999995,28.3984,0.0,0.0,0.0,133.88,107.832464,15.631552,108.9595599764,27.262464,7.9515519999999995,28.3984,80.57,7.68,80.9352043304,136.18,78.442464,12.011552,79.3567737489,27.262464,7.9515519999999995,28.3984,51.18,4.06,51.3407830092,136.67,113.862464,8.671552,114.1921911614,27.262464,7.9515519999999995,28.3984,86.6,0.72,86.6029930199,136.64
2019-04-05 16:00:00,77.101264,10.514952,77.8149672361,26.931264,7.854952,28.0534,50.17,2.66,50.2404667574,136.81,26.931264,7.854952,28.0534,26.931264,7.854952,28.0534,0.0,0.0,0.0,133.84,104.761264,16.424952,106.041036788,26.931264,7.854952,28.0534,77.83,8.57,78.3004074063,136.12,73.631264,14.414952,75.0290202482,26.931264,7.854952,28.0534,46.7,6.5600000000000005,47.1584944628,136.81,110.571264,9.534952,110.9816188934,26.931264,7.854952,28.0534,83.64,1.6800000000000002,83.6568706085,136.8
2019-04-05 16:30:00,85.753376,12.325568,86.6346415813,25.253376,7.365568,26.3056,60.5,4.96,60.7029785101,136.29,25.253376,7.365568,26.3056,25.253376,7.365568,26.3056,0.0,0.0,0.0,133.45,110.363376,15.395568,111.4320343356,25.253376,7.365568,26.3056,85.11,8.03,85.4879699139,135.78,81.623376,11.725567999999999,82.4612906433,25.253376,7.365568,26.3056,56.37,4.36,56.5383630821,136.29,116.693376,8.445568,116.998596663,25.253376,7.365568,26.3056,91.44,1.08,91.4463777303,136.28
2019-04-05 17:00:00,90.104864,10.779752,90.7473942857,23.004864,6.709752,23.9634,67.1,4.07,67.2233211021,135.85,23.004864,6.709752,23.9634,23.004864,6.709752,23.9634,0.0,0.0,0.0,132.87,112.864864,15.239752,113.8891020544,23.004864,6.709752,23.9634,89.86,8.53,90.2639490605,135.3,85.504864,11.879752,86.3261853393,23.004864,6.709752,23.9634,62.5,5.17,62.7134666559,135.85,119.564864,8.389752,119.8588529978,23.004864,6.709752,23.9634,96.56,1.6800000000000002,96.5746136415,135.84
2019-04-05 17:30:00,85.029744,6.326592,85.2647824781,20.799744,6.066592,21.6664,64.23,0.26,64.2305262317,136.18,20.799744,6.066592,21.6664,20.799744,6.066592,21.6664,0.0,0.0,0.0,132.92,111.739744,15.606592,112.8243595286,20.799744,6.066592,21.6664,90.94,9.54,91.4390244917,135.3,80.609744,14.886592,81.972809206,20.799744,6.066592,21.6664,59.81,8.82,60.4568317066,136.18,118.519744,8.826592,118.8479635676,20.799744,6.066592,21.6664,97.72,2.76,97.758968898,136.18
2019-04-05 18:00:00,91.773728,8.701504,92.185320539,19.753728,5.761504,20.5768,72.02,2.94,72.0799833518,135.68,19.753728,5.761504,20.5768,19.753728,5.761504,20.5768,0.0,0.0,0.0,132.55,115.443728,14.231504,116.3176256663,19.753728,5.761504,20.5768,95.69,8.47,96.0641296218,134.98,86.833728,11.991503999999999,87.6578147489,19.753728,5.761504,20.5768,67.08,6.23,67.368681893,135.68,122.553728,7.401504,122.7770276076,19.753728,5.761504,20.5768,102.8,1.6400000000000001,102.8130808798,135.69
2019-04-05 18:30:00,89.696352,7.218936,89.9863800754,18.716352,5.458936,19.4962,70.98,1.76,71.0018168782,135.95,18.716352,5.458936,19.4962,18.716352,5.458936,19.4962,0.0,0.0,0.0,132.68,114.006352,15.118936,115.0044804437,18.716352,5.458936,19.4962,95.29,9.66,95.7783884809,135.1,84.826352,14.168936,86.0015624335,18.716352,5.458936,19.4962,66.11,8.71,66.6813032266,135.95,121.116352,8.338936,121.4030830556,18.716352,5.458936,19.4962,102.4,2.88,102.4404919941,135.95
2019-04-05 19:00:00,90.060656,6.320608,90.2821789981,15.910656,4.640608,16.5736,74.15,1.6800000000000002,74.1690292508,135.69,15.910656,4.640608,16.5736,15.910656,4.640608,16.5736,0.0,0.0,0.0,132.41,113.310656,14.400608,114.2220743723,15.910656,4.640608,16.5736,97.4,9.76,97.887780647,134.88,84.930656,13.130608,85.9396834707,15.910656,4.640608,16.5736,69.02,8.49,69.5402077938,135.69,120.590656,7.680608,120.8350034293,15.910656,4.640608,16.5736,104.68,3.04,104.7241328443,135.7
2019-04-05 19:30:00,96.988912,6.493016,97.2060096276,12.558912,3.663016,13.0822,84.43,2.83,84.4774159169,134.96,12.558912,3.663016,13.0822,12.558912,3.663016,13.0822,0.0,0.0,0.0,131.77,115.588912,12.793016,116.2947025265,12.558912,3.663016,13.0822,103.03,9.13,103.4337362759,134.37,91.178912,9.983016,91.7237951786,12.558912,3.663016,13.0822,78.62,6.32,78.8736128246,134.96,123.238912,6.063016,123.3879637321,12.558912,3.663016,13.0822,110.68,2.4,110.7060179033,134.98
2019-04-05 20:00:00,91.49392,3.72656,91.5697802029,10.27392,2.99656,10.702,81.22,0.73,81.2232805297,135.18,10.27392,2.99656,10.702,10.27392,2.99656,10.702,0.0,0.0,0.0,131.63,114.17392,12.86656,114.8966160268,10.27392,2.99656,10.702,103.9,9.87,104.3677483708,134.24,85.87392,12.58656,86.7914260097,10.27392,2.99656,10.702,75.6,9.59,76.205827205,135.18,121.91392,6.15656,122.0692718124,10.27392,2.99656,10.702,111.64,3.16,111.6847133676,135.19
2019-04-05 20:30:00,97.70504,5.3577200000000005,97.8518267842,10.17504,2.96772,10.599,87.53,2.39,87.5626233047,134.89,10.17504,2.96772,10.599,10.17504,2.96772,10.599,0.0,0.0,0.0,131.71,116.91504,12.49772,117.581119162,10.17504,2.96772,10.599,106.74,9.53,107.1645860348,134.33,91.67504,9.69772,92.1865431188,10.17504,2.96772,10.599,81.5,6.73,81.7773984668,134.89,124.85504,5.76772,124.9881898717,10.17504,2.96772,10.599,114.68,2.8,114.7141769791,134.93
2019-04-05 21:00:00,90.160208,4.5821439999999996,90.2765703283,9.950208,2.902144,10.3648,80.21,1.6800000000000002,80.2275918871,135.45,9.950208,2.902144,10.3648,9.950208,2.902144,10.3648,0.0,0.0,0.0,132.31,111.300208,14.512144,112.2423210038,9.950208,2.902144,10.3648,101.35,11.61,102.0128158615,134.81,84.630208,12.582144,85.5604023703,9.950208,2.902144,10.3648,74.68,9.68,75.3047461984,135.45,118.870208,7.942144,119.1352340883,9.950208,2.902144,10.3648,108.92,5.04,109.0365443326,135.48
2019-04-05 21:30:00,87.937728,5.043504,88.0822396309,11.737728,3.423504,12.2268,76.2,1.62,76.217218527,135.73,11.737728,3.423504,12.2268,11.737728,3.423504,12.2268,0.0,0.0,0.0,132.75,108.677728,16.373504,109.9042319316,11.737728,3.423504,12.2268,96.94,12.95,97.8011559236,135.16,82.637728,13.813504,83.7842883944,11.737728,3.423504,12.2268,70.9,10.39,71.6572543432,135.73,115.937728,9.823504,116.353160699,11.737728,3.423504,12.2268,104.2,6.4,104.3963600898,135.79
2019-04-05 22:00:00,80.837776,8.044768,81.2370871019,12.427776,3.624768,12.9456,68.41,4.42,68.5526403576,136.43,12.427776,3.624768,12.9456,12.427776,3.624768,12.9456,0.0,0.0,0.0,133.73,101.387776,19.864768,103.3154883351,12.427776,3.624768,12.9456,88.96,16.24,90.4301896493,135.98,76.047776,16.794768,77.8802187126,12.427776,3.624768,12.9456,63.62,13.17,64.9688640812,136.43,108.027776,13.464768,108.8636778949,12.427776,3.624768,12.9456,95.6,9.84,96.1050758285,136.48
2019-04-05 22:30:00,74.537104,7.022072,74.8671447825,11.767104,3.432072,12.2574,62.77,3.59,62.8725774881,136.64,11.767104,3.432072,12.2574,11.767104,3.432072,12.2574,0.0,0.0,0.0,132.52,91.467104,27.832072,95.6078205272,11.767104,3.432072,12.2574,79.7,24.4,83.3513647159,135.0,70.107104,13.252072,71.3486050569,11.767104,3.432072,12.2574,58.34,9.82,59.1606964124,136.64,100.567104,24.672072,103.5492807494,11.767104,3.432072,12.2574,88.8,21.24,91.3048607687,136.69
2019-04-05 23:00:00,73.385824,6.160032,73.6439078159,11.005824,3.210032,11.4644,62.38,2.95,62.4497149713,136.77,11.005824,3.210032,11.4644,11.005824,3.210032,11.4644,0.0,0.0,0.0,132.2,86.325824,32.010032,92.0694848357,11.005824,3.210032,11.4644,75.32,28.8,80.6383432369,134.73,68.995824,9.580032,69.6577400047,11.005824,3.210032,11.4644,57.99,6.37,58.3388121237,136.77,96.405824,28.210031999999998,100.4484385471,11.005824,3.210032,11.4644,85.4,25.0,88.9840435134,136.86
2019-04-05 23:30:00,69.83112,8.65616,70.365576999,10.34112,3.01616,10.772,59.49,5.64,59.7567544299,136.47,10.34112,3.01616,10.772,10.34112,3.01616,10.772,0.0,0.0,0.0,132.53,80.81112,31.16616,86.6127395064,10.34112,3.01616,10.772,70.47,28.15,75.8844081482,134.99,64.99112,12.37616,66.1590131063,10.34112,3.01616,10.772,54.65,9.36,55.4457581786,136.47,90.26112,27.21616,94.2750717252,10.34112,3.01616,10.772,79.92,24.2,83.5035711811,136.57
2019-04-06 00:00:00,61.820624,14.241432,63.439797739,10.290624,3.001432,10.7194,51.53,11.24,52.7416201875,135.39,10.290624,3.001432,10.7194,10.290624,3.001432,10.7194,0.0,0.0,0.0,132.73,75.500624,26.371432,79.9737247483,10.290624,3.001432,10.7194,65.21,23.37,69.2712133574,135.15,55.580624,23.071432,60.1788728605,10.290624,3.001432,10.7194,45.29,20.07,49.5377532797,135.39,84.250624,21.801432,87.0256863325,10.290624,3.001432,10.7194,73.96,18.8,76.3120016773,135.49
2019-04-06 00:30:00,58.828544,14.854992,60.6751050801,10.508544,3.064992,10.9464,48.32,11.79,49.7375763382,135.49,10.508544,3.064992,10.9464,10.508544,3.064992,10.9464,0.0,0.0,0.0,132.95,72.178544,27.254992,77.1529442269,10.508544,3.064992,10.9464,61.67,24.19,66.2445846843,135.33,52.988544,23.624992,58.0166014365,10.508544,3.064992,10.9464,42.48,20.56,47.1938979106,135.49,80.428544,22.784992,83.5936992267,10.508544,3.064992,10.9464,69.92,19.72,72.6476758059,135.63
2019-04-06 01:00:00,62.621424,12.445832,63.8462330757,10.271424,2.995832,10.6994,52.35,9.45,53.1960994811,134.81,10.271424,2.995832,10.6994,10.271424,2.995832,10.6994,0.0,0.0,0.0,132.44,72.001424,27.035832,76.9099555972,10.271424,2.995832,10.6994,61.73,24.04,66.2458640218,134.91,56.321424,21.395832,60.2485222089,10.271424,2.995832,10.6994,46.05,18.4,49.589943537,134.81,80.311424,22.595832,83.4295897669,10.271424,2.995832,10.6994,70.04,19.6,72.7307472806,134.95
2019-04-06 01:30:00,67.865104,11.211072,68.7848855223,10.735104,3.131072,11.1824,57.13,8.08,57.6985554412,134.72,10.735104,3.131072,11.1824,10.735104,3.131072,11.1824,0.0,0.0,0.0,132.44,75.535104,26.791072,80.1455767663,10.735104,3.131072,11.1824,64.8,23.66,68.9843141591,134.91,61.025104,20.291072,64.3101152317,10.735104,3.131072,11.1824,50.29,17.16,53.1370840374,134.72,84.215104,22.331072,87.1255445802,10.735104,3.131072,11.1824,73.48,19.2,75.9470236415,134.88
2019-04-06 02:00:00,62.724432,14.538376,64.3872560872,10.794432,3.148376,11.2442,51.93,11.39,53.1644335999,134.97,10.794432,3.148376,11.2442,10.794432,3.148376,11.2442,0.0,0.0,0.0,132.3,75.514432,27.108376,80.2327457441,10.794432,3.148376,11.2442,64.72,23.96,69.0127524447,134.79,56.474432,23.288376,61.0877232056,10.794432,3.148376,11.2442,45.68,20.14,49.9227603403,134.97,84.194432,22.668376,87.1926467673,10.794432,3.148376,11.2442,73.4,19.52,75.951236988,135.11
2019-04-06 02:30:00,61.100736,15.111048,62.9415896796,11.180736,3.261048,11.6466,49.92,11.85,51.3072012489,135.32,11.180736,3.261048,11.6466,11.180736,3.261048,11.6466,0.0,0.0,0.0,132.71,75.490736,27.311048,80.2791664424,11.180736,3.261048,11.6466,64.31,24.05,68.6598762015,135.11,55.080736,23.841048,60.0190223849,11.180736,3.261048,11.6466,43.9,20.58,48.4844964911,135.32,84.140736,22.861048,87.1911174965,11.180736,3.261048,11.6466,72.96,19.6,75.5468172725,135.52
2019-04-06 03:00:00,60.501952,14.899736,62.3096166629,10.901952,3.179736,11.3562,49.6,11.72,50.9658552366,135.57,10.901952,3.179736,11.3562,10.901952,3.179736,11.3562,0.0,0.0,0.0,133.14,74.181952,27.569736,79.1394487322,10.901952,3.179736,11.3562,63.28,24.39,67.8176267647,135.5,54.511952,23.699736,59.4409824727,10.901952,3.179736,11.3562,43.61,20.52,48.1964988355,135.57,82.661952,23.099736,85.8288769105,10.901952,3.179736,11.3562,71.76,19.92,74.4735120697,135.82
2019-04-06 03:30:00,60.162528,14.624904,61.914599186,9.582528,2.794904,9.9818,50.58,11.83,51.9450218982,135.5,9.582528,2.794904,9.9818,9.582528,2.794904,9.9818,0.0,0.0,0.0,133.11,72.672528,27.354904,77.65041596,9.582528,2.794904,9.9818,63.09,24.56,67.701858911,135.44,54.042528,23.424904,58.9009419283,9.582528,2.794904,9.9818,44.46,20.63,49.0131461957,135.5,81.142528,22.874904,84.3052257173,9.582528,2.794904,9.9818,71.56,20.08,74.3238857972,135.77
2019-04-06 04:00:00,58.323248,14.648864,60.1347692584,10.693248,3.118864,11.1388,47.63,11.53,49.0056915062,135.64,10.693248,3.118864,11.1388,10.693248,3.118864,11.1388,0.0,0.0,0.0,133.17,71.643248,27.638864,76.7897244897,10.693248,3.118864,11.1388,60.95,24.52,65.6972822878,135.5,52.553247999999996,23.498864,57.5677034859,10.693248,3.118864,11.1388,41.86,20.38,46.557534299,135.64,79.813248,23.198864,83.1164354818,10.693248,3.118864,11.1388,69.12,20.08,71.9776409727,135.82
2019-04-06 04:30:00,63.908144,11.377792,64.9130573946,11.478144,3.347792,11.9564,52.43,8.03,53.041359334,135.3,11.478144,3.347792,11.9564,11.478144,3.347792,11.9564,0.0,0.0,0.0,133.17,73.438144,26.987792,78.2400275511,11.478144,3.347792,11.9564,61.96,23.64,66.316598224,135.44,57.608144,20.587792,61.1764287496,11.478144,3.347792,11.9564,46.13,17.24,49.2462638177,135.3,81.798144,22.387792,84.8065421561,11.478144,3.347792,11.9564,70.32,19.04,72.8520692911,135.5
2019-04-06 05:00:00,64.715584,11.143712,65.6680221234,12.115584,3.533712,12.6204,52.6,7.61,53.1476443504,135.37,12.115584,3.533712,12.6204,12.115584,3.533712,12.6204,0.0,0.0,0.0,133.21,73.515584,27.163712,78.3735181071,12.115584,3.533712,12.6204,61.4,23.63,65.7900972791,135.53,58.405584,20.383712,61.8603908594,12.115584,3.533712,12.6204,46.29,16.85,49.2614108608,135.37,81.755584,22.573712,84.8147863797,12.115584,3.533712,12.6204,69.64,19.04,72.1959223225,135.54
2019-04-06 05:30:00,57.310864,14.812752,59.1941952749,11.940864,3.482752,12.4384,45.37,11.33,46.7632954356,135.62,11.940864,3.482752,12.4384,11.940864,3.482752,12.4384,0.0,0.0,0.0,133.16,71.490864,27.702752,76.6706339079,11.940864,3.482752,12.4384,59.55,24.22,64.2869419089,135.49,51.780864,23.672752,56.9355518445,11.940864,3.482752,12.4384,39.84,20.19,44.663874664,135.62,79.500864,23.202752,82.8176012519,11.940864,3.482752,12.4384,67.56,19.72,70.3792014732,135.81
2019-04-06 06:00:00,59.076416,14.187288,60.7560866762,11.956416,3.487288,12.4546,47.12,10.7,48.3196067865,135.33,11.956416,3.487288,12.4546,11.956416,3.487288,12.4546,0.0,0.0,0.0,132.75,73.116416,27.297288,78.045834103,11.956416,3.487288,12.4546,61.16,23.81,65.6312555114,135.12,53.356416,23.067288,58.1292259026,11.956416,3.487288,12.4546,41.4,19.58,45.7966854696,135.33,81.316416,22.767288,84.4435249972,11.956416,3.487288,12.4546,69.36,19.28,71.989777052,135.45
