Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-04-06 06:30:00,69.660672,10.407696,70.4338651468,11.820672,3.447696,12.3132,57.84,6.96,58.2572501926,134.78,11.820672,3.447696,12.3132,11.820672,3.447696,12.3132,0.0,0.0,0.0,132.29,79.000672,25.117696,82.8975562294,11.820672,3.447696,12.3132,67.18,21.67,70.5885351881,134.77,62.740672,19.667696,65.7511231004,11.820672,3.447696,12.3132,50.92,16.22,53.4409468479,134.78,88.020672,20.367696,90.3464539408,11.820672,3.447696,12.3132,76.2,16.92,78.0559184175,134.92
2019-04-06 07:00:00,70.03056,10.49808,70.8130568299,11.65056,3.39808,12.136,58.38,7.1,58.8101555856,134.58,11.65056,3.39808,12.136,11.65056,3.39808,12.136,0.0,0.0,0.0,131.92,80.91056,24.31808,84.4860209407,11.65056,3.39808,12.136,69.26,20.92,72.3504941241,134.47,63.05056,19.71808,66.0619088068,11.65056,3.39808,12.136,51.4,16.32,53.9286788268,134.58,90.21056,19.43808,92.281006115,11.65056,3.39808,12.136,78.56,16.04,80.1807657733,134.82
2019-04-06 07:30:00,67.513344,12.821392,68.7200095378,13.273344,3.871392,13.8264,54.24,8.95,54.9734490459,134.41,13.273344,3.871392,13.8264,13.273344,3.871392,13.8264,0.0,0.0,0.0,131.43,83.503344,23.991392,86.8815017669,13.273344,3.871392,13.8264,70.23,20.12,73.0552345832,134.03,61.033344,21.801392,64.8102597816,13.273344,3.871392,13.8264,47.76,17.93,51.0147282655,134.41,92.873344,19.151392,94.8273897209,13.273344,3.871392,13.8264,79.6,15.28,81.0533059165,134.68
2019-04-06 08:00:00,70.424576,11.672168,71.3852954788,14.784576,4.312168,15.4006,55.64,7.36,56.1246755002,134.13,14.784576,4.312168,15.4006,14.784576,4.312168,15.4006,0.0,0.0,0.0,131.09,87.594576,22.692168,90.4861549253,14.784576,4.312168,15.4006,72.81,18.38,75.0940776626,133.78,63.794576,20.782168,67.0943099957,14.784576,4.312168,15.4006,49.01,16.47,51.7033944727,134.13,97.344576,17.592168,98.9214377754,14.784576,4.312168,15.4006,82.56,13.28,83.6212413206,134.44
2019-04-06 08:30:00,72.50752,10.09636,73.2070825931,17.98752,5.24636,18.737,54.52,4.85,54.7352984828,133.61,17.98752,5.24636,18.737,17.98752,5.24636,18.737,0.0,0.0,0.0,130.28,91.22752,21.43636,93.7122080382,17.98752,5.24636,18.737,73.24,16.19,75.0080908969,133.22,66.00752,19.39636,68.7983392082,17.98752,5.24636,18.737,48.02,14.15,50.0613913111,133.61,100.98752,16.16636,102.2733122149,17.98752,5.24636,18.737,83.0,10.92,83.7152698138,133.88
2019-04-06 09:00:00,73.050912,9.289016,73.6391306459,19.710912,5.749016,20.5322,53.34,3.54,53.4573400012,133.35,19.710912,5.749016,20.5322,19.710912,5.749016,20.5322,0.0,0.0,0.0,129.6,93.070912,20.669016,95.338359976,19.710912,5.749016,20.5322,73.36,14.92,74.86184609,132.86,66.700912,18.669016,69.2643040826,19.710912,5.749016,20.5322,46.99,12.92,48.7338332168,133.35,102.870912,15.269016,103.9979201009,19.710912,5.749016,20.5322,83.16,9.52,83.7031421155,133.45
2019-04-06 09:30:00,75.456112,8.977616,75.9883045422,19.706112,5.747616,20.5272,55.75,3.23,55.8434902204,133.02,19.706112,5.747616,20.5272,19.706112,5.747616,20.5272,0.0,0.0,0.0,129.1,95.506112,19.837616,97.5445971744,19.706112,5.747616,20.5272,75.8,14.09,77.0984312421,132.5,68.816112,18.347616,71.2200272654,19.706112,5.747616,20.5272,49.11,12.6,50.7006124223,133.02,105.626112,14.387616,106.6014963797,19.706112,5.747616,20.5272,85.92,8.64,86.3533207236,133.18
2019-04-06 10:00:00,77.417728,8.753504,77.9110290072,19.897728,5.803504,20.7268,57.52,2.95,57.5955979221,133.02,19.897728,5.803504,20.7268,19.897728,5.803504,20.7268,0.0,0.0,0.0,129.1,96.447728,19.253504,98.3507074333,19.897728,5.803504,20.7268,76.55,13.45,77.7226157563,132.41,70.567728,18.143504,72.8628229791,19.897728,5.803504,20.7268,50.67,12.34,52.1509779391,133.02,106.617728,13.723504,107.497323157,19.897728,5.803504,20.7268,86.72,7.92,87.0809095037,133.08
2019-04-06 10:30:00,77.92136,8.54748,78.3887604099,20.15136,5.87748,20.991,57.77,2.67,57.8316677954,133.28,20.15136,5.87748,20.991,20.15136,5.87748,20.991,0.0,0.0,0.0,129.42,96.85136,19.03748,98.7046684742,20.15136,5.87748,20.991,76.7,13.16,77.8207915663,132.64,71.04136,18.00748,73.2880902098,20.15136,5.87748,20.991,50.89,12.13,52.3156668695,133.28,107.11136,13.43748,107.950957892,20.15136,5.87748,20.991,86.96,7.5600000000000005,87.2880014664,133.33
2019-04-06 11:00:00,77.85264,8.39952,78.3044410695,19.71264,5.74952,20.534,58.14,2.65,58.2003616827,133.47,19.71264,5.74952,20.534,19.71264,5.74952,20.534,0.0,0.0,0.0,129.64,96.70264,18.94952,98.5417926121,19.71264,5.74952,20.534,76.99,13.2,78.1133797758,132.85,70.91264,17.88952,73.1343793137,19.71264,5.74952,20.534,51.2,12.14,52.6195743046,133.47,106.95264,13.34952,107.7825444457,19.71264,5.74952,20.534,87.24,7.6,87.5704150955,133.52
2019-04-06 11:30:00,76.564928,8.833104,77.0727703273,20.444928,5.9631039999999995,21.2968,56.12,2.87,56.1933385732,133.47,20.444928,5.9631039999999995,21.2968,20.444928,5.9631039999999995,21.2968,0.0,0.0,0.0,129.76,94.674928,19.473104,96.6568350982,20.444928,5.9631039999999995,21.2968,74.23,13.51,75.4494068897,132.85,69.874928,18.303104,72.2323277975,20.444928,5.9631039999999995,21.2968,49.43,12.34,50.9470362239,133.47,104.564928,13.923104,105.4878049475,20.444928,5.9631039999999995,21.2968,84.12,7.96,84.4957750423,133.52
2019-04-06 12:00:00,73.338912,9.823015999999999,73.9938352613,21.918912,6.393016,22.8322,51.42,3.43,51.5342730617,133.73,21.918912,6.393016,22.8322,21.918912,6.393016,22.8322,0.0,0.0,0.0,130.09,92.438912,20.343016,94.6508888058,21.918912,6.393016,22.8322,70.52,13.95,71.8865279451,133.11,67.178912,19.243016,69.8806116336,21.918912,6.393016,22.8322,45.26,12.85,47.0488055109,133.73,101.838912,14.793016,102.9077126348,21.918912,6.393016,22.8322,79.92,8.4,80.3602289693,133.76
2019-04-06 12:30:00,70.552096,10.483528,71.3267313798,23.292096,6.793528,24.2626,47.26,3.69,47.4038363426,133.91,23.292096,6.793528,24.2626,23.292096,6.793528,24.2626,0.0,0.0,0.0,130.37,89.112096,21.533528,91.67692447740001,23.292096,6.793528,24.2626,65.82,14.74,67.4502779831,133.33,64.882096,19.853528,67.8516687739,23.292096,6.793528,24.2626,41.59,13.06,43.5923353355,133.91,97.892096,16.153528,99.2159207291,23.292096,6.793528,24.2626,74.6,9.36,75.1849027398,133.91
2019-04-06 13:00:00,68.801552,11.207536,69.7084099718,25.671552,7.487536,26.7412,43.13,3.7199999999999998,43.2901293599,133.91,25.671552,7.487536,26.7412,25.671552,7.487536,26.7412,0.0,0.0,0.0,130.95,86.661552,22.807536,89.6125454021,25.671552,7.487536,26.7412,60.99,15.32,62.8846761938,133.43,63.641552,20.577536,66.8855898442,25.671552,7.487536,26.7412,37.97,13.09,40.1630302642,133.91,94.831552,17.447536,96.4232325075,25.671552,7.487536,26.7412,69.16,9.96,69.8735085708,133.91
2019-04-06 13:30:00,68.55816,11.12988,69.4557091347,25.26816,7.36988,26.321,43.29,3.76,43.4529826364,134.18,25.26816,7.36988,26.321,25.26816,7.36988,26.321,0.0,0.0,0.0,131.43,85.39816,23.11988,88.4724509811,25.26816,7.36988,26.321,60.13,15.75,62.1585022342,133.78,63.36816,20.52988,66.610807491,25.26816,7.36988,26.321,38.1,13.16,40.3087533918,134.18,93.42816,17.76988,95.1030478807,25.26816,7.36988,26.321,68.16,10.4,68.9488622096,134.17
2019-04-06 14:00:00,67.348752,10.977136,68.2374670597,23.818752,6.947136,24.8112,43.53,4.03,43.7161503337,134.48,23.818752,6.947136,24.8112,23.818752,6.947136,24.8112,0.0,0.0,0.0,131.71,85.598752,23.337136,88.7229860895,23.818752,6.947136,24.8112,61.78,16.39,63.9171377645,134.11,62.128752,20.397136,65.3913219172,23.818752,6.947136,24.8112,38.31,13.45,40.6024457391,134.48,93.858752,18.067136,95.581832637,23.818752,6.947136,24.8112,70.04,11.12,70.9172475495,134.49
2019-04-06 14:30:00,67.409856,11.571208,68.3957713643,23.729856,6.921208,24.7186,43.68,4.65,43.9268129962,134.58,23.729856,6.921208,24.7186,23.729856,6.921208,24.7186,0.0,0.0,0.0,131.84,84.329856,24.191208,87.73106153169999,23.729856,6.921208,24.7186,60.6,17.27,63.0127994934,134.27,62.189856,20.951208,65.6241670877,23.729856,6.921208,24.7186,38.46,14.03,40.9391316469,134.58,92.449856,18.961208,94.3742723587,23.729856,6.921208,24.7186,68.72,12.04,69.7667542602,134.59
2019-04-06 15:00:00,68.200496,11.049728,69.0898266282,22.010496,6.419728,22.9276,46.19,4.63,46.4214713252,134.62,22.010496,6.419728,22.9276,22.010496,6.419728,22.9276,0.0,0.0,0.0,131.94,84.550496,23.819728,87.8417088622,22.010496,6.419728,22.9276,62.54,17.4,64.9154188156,134.34,62.670496,20.439728,65.9194474309,22.010496,6.419728,22.9276,40.66,14.02,43.009254818,134.62,92.890496,18.619728,94.7382632199,22.010496,6.419728,22.9276,70.88,12.2,71.9222802753,134.65
2019-04-06 15:30:00,70.880336,10.433848,71.6441708415,18.630336,5.433848,19.4066,52.25,5.0,52.4886892578,134.81,18.630336,5.433848,19.4066,18.630336,5.433848,19.4066,0.0,0.0,0.0,132.05,86.260336,23.173848,89.3189386298,18.630336,5.433848,19.4066,67.63,17.74,69.9179840957,134.51,64.630336,19.843848,67.6081255096,18.630336,5.433848,19.4066,46.0,14.41,48.2042332166,134.81,95.310336,17.993848,96.9940138064,18.630336,5.433848,19.4066,76.68,12.56,77.70184039,134.84
2019-04-06 16:00:00,72.84056,9.90308,73.5106670804,16.09056,4.69308,16.761,56.75,5.21,56.9886532566,134.76,16.09056,4.69308,16.761,16.09056,4.69308,16.761,0.0,0.0,0.0,131.91,88.90056,22.29308,91.6531013343,16.09056,4.69308,16.761,72.81,17.6,74.9069829856,134.42,66.06056,19.30308,68.8230083984,16.09056,4.69308,16.761,49.97,14.61,52.0620111021,134.76,98.65056,17.09308,100.1204593088,16.09056,4.69308,16.761,82.56,12.4,83.4860084086,134.77
2019-04-06 16:30:00,76.41008,9.37044,76.9825010726,14.71008,4.29044,15.323,61.7,5.08,61.9087748223,134.43,14.71008,4.29044,15.323,14.71008,4.29044,15.323,0.0,0.0,0.0,131.46,93.40008,21.32044,95.8025892437,14.71008,4.29044,15.323,78.69,17.03,80.5117196438,134.07,69.04008,18.76044,71.5436003805,14.71008,4.29044,15.323,54.33,14.47,56.2239255122,134.43,103.91008,16.05044,105.1423860762,14.71008,4.29044,15.323,89.2,11.76,89.9718711598,134.5
2019-04-06 17:00:00,79.354448,8.985464,79.8615488247,13.184448,3.8454639999999998,13.7338,66.17,5.14,66.3693340331,134.01,13.184448,3.8454639999999998,13.7338,13.184448,3.8454639999999998,13.7338,0.0,0.0,0.0,130.8,96.694448,20.095464,98.7605384119,13.184448,3.8454639999999998,13.7338,83.51,16.25,85.0763339596,133.53,71.474448,18.305464,73.7813440455,13.184448,3.8454639999999998,13.7338,58.29,14.46,60.0567706425,134.01,107.824448,14.765464,108.8307425025,13.184448,3.8454639999999998,13.7338,94.64,10.92,95.26791695,134.09
2019-04-06 17:30:00,79.544608,9.506344,80.1106437255,13.564608,3.956344,14.1298,65.98,5.55,66.2130115612,133.85,13.564608,3.956344,14.1298,13.564608,3.956344,14.1298,0.0,0.0,0.0,130.58,97.734608,20.026344,99.7652647715,13.564608,3.956344,14.1298,84.17,16.07,85.6903366781,133.29,71.714608,18.756344,74.1268199833,13.564608,3.956344,14.1298,58.15,14.8,60.0038540429,133.85,108.924608,14.756344,109.919606605,13.564608,3.956344,14.1298,95.36,10.8,95.969628529,133.94
2019-04-06 18:00:00,82.516672,9.320696,83.0414145585,12.516672,3.650696,13.0382,70.0,5.67,70.2292595718,133.31,12.516672,3.650696,13.0382,12.516672,3.650696,13.0382,0.0,0.0,0.0,129.87,100.166672,19.280696,102.0054283742,12.516672,3.650696,13.0382,87.65,15.63,89.0326872559,132.7,74.226672,18.510696,76.4999653765,12.516672,3.650696,13.0382,61.71,14.86,63.4739608028,133.31,111.836672,13.970696,112.7059073463,12.516672,3.650696,13.0382,99.32,10.32,99.8547184664,133.45
2019-04-06 18:30:00,84.234544,11.052992,84.9566185476,11.564544,3.372992,12.0464,72.67,7.68,73.0746967151,132.86,11.564544,3.372992,12.0464,11.564544,3.372992,12.0464,0.0,0.0,0.0,129.67,102.874544,17.042992,104.2767250134,11.564544,3.372992,12.0464,91.31,13.67,92.3275960913,132.54,75.634544,19.932992,78.2170596236,11.564544,3.372992,12.0464,64.07,16.56,66.1755128427,132.86,114.084544,12.372992,114.7535363757,11.564544,3.372992,12.0464,102.52,9.0,102.9142866661,133.0
2019-04-06 19:00:00,83.298544,19.174992,85.4770597922,11.228544,3.274992,11.6964,72.07,15.9,73.803081914,132.41,11.228544,3.274992,11.6964,11.228544,3.274992,11.6964,0.0,0.0,0.0,130.96,105.848544,9.884992,106.3091121859,11.228544,3.274992,11.6964,94.62,6.61,94.850600947,133.62,74.748544,27.034992,79.4873299499,11.228544,3.274992,11.6964,63.52,23.76,67.8183456006,132.41,112.868544,3.594992,112.9257817868,11.228544,3.274992,11.6964,101.64,0.32,101.6405037374,132.55
2019-04-06 19:30:00,81.91032,20.41676,84.4164949012,10.48032,3.05676,10.917,71.43,17.36,73.5092817269,133.87,10.48032,3.05676,10.917,10.48032,3.05676,10.917,0.0,0.0,0.0,131.43,103.61032,16.13676,104.8593984047,10.48032,3.05676,10.917,93.13,13.08,94.0440497852,133.95,75.79032,12.95676,76.8898578188,10.48032,3.05676,10.917,65.31,9.9,66.0560829901,133.87,110.56032,9.77676,110.9917537234,10.48032,3.05676,10.917,100.08,6.72,100.3053577831,134.06
2019-04-06 20:00:00,81.44224,20.85732,84.0706027919,10.00224,2.91732,10.419,71.44,17.94,73.658110212,133.9,10.00224,2.91732,10.419,10.00224,2.91732,10.419,0.0,0.0,0.0,131.39,102.33224,17.36732,103.7955256618,10.00224,2.91732,10.419,92.33,14.45,93.4538998651,133.9,75.59224,11.65732,76.4858147489,10.00224,2.91732,10.419,65.59,8.74,66.1697491306,133.9,109.24224,11.07732,109.8024317518,10.00224,2.91732,10.419,99.24,8.16,99.5749125031,134.15
2019-04-06 20:30:00,80.825584,20.893712,83.4824666028,8.995584,2.623712,9.3704,71.83,18.27,74.1170817019,134.04,8.995584,2.623712,9.3704,8.995584,2.623712,9.3704,0.0,0.0,0.0,131.65,101.435584,17.483712,102.9313260709,8.995584,2.623712,9.3704,92.44,14.86,93.6267760846,134.06,74.935584,11.653712,75.8363419002,8.995584,2.623712,9.3704,65.94,9.03,66.5554242718,134.04,108.355584,11.223712,108.9353216135,8.995584,2.623712,9.3704,99.36,8.6,99.7314875052,134.29
2019-04-06 21:00:00,78.032288,21.258584,80.8762348543,8.772288,2.5585839999999997,9.1378,69.26,18.7,71.7400696961,134.53,8.772288,2.5585839999999997,9.1378,8.772288,2.5585839999999997,9.1378,0.0,0.0,0.0,132.23,98.212288,18.438584,99.9281486575,8.772288,2.5585839999999997,9.1378,89.44,15.88,90.8388022818,134.61,72.352288,11.908584,73.325765947,8.772288,2.5585839999999997,9.1378,63.58,9.35,64.2638226376,134.53,104.892288,12.198584,105.5992307428,8.772288,2.5585839999999997,9.1378,96.12,9.64,96.602194592,134.73
2019-04-06 21:30:00,75.819232,21.969776,78.9381213265,8.639232,2.5197760000000002,8.9992,67.18,19.45,69.9389369379,134.92,8.639232,2.5197760000000002,8.9992,8.639232,2.5197760000000002,8.9992,0.0,0.0,0.0,132.79,95.549232,19.289776,97.4769264694,8.639232,2.5197760000000002,8.9992,86.91,16.77,88.5131685118,135.07,70.299232,12.499776,71.4018656608,8.639232,2.5197760000000002,8.9992,61.66,9.98,62.462436712,134.92,102.039232,13.039776,102.8690460016,8.639232,2.5197760000000002,8.9992,93.4,10.52,93.9905867627,135.15
2019-04-06 22:00:00,72.503104,23.965072,76.3611469636,8.143104,2.375072,8.4824,64.36,21.59,67.8847383438,135.75,8.143104,2.375072,8.4824,8.143104,2.375072,8.4824,0.0,0.0,0.0,133.83,91.323104,21.205072,93.7526767763,8.143104,2.375072,8.4824,83.18,18.83,85.2847073044,135.92,67.203104,14.215072,68.6900681263,8.143104,2.375072,8.4824,59.06,11.84,60.2351160039,135.75,97.543104,15.015072,98.6919932169,8.143104,2.375072,8.4824,89.4,12.64,90.2891444195,135.98
2019-04-06 22:30:00,68.607232,23.608776,72.5556792189,7.607232,2.218776,7.9242,61.0,21.39,64.6415663486,136.27,7.607232,2.218776,7.9242,7.607232,2.218776,7.9242,0.0,0.0,0.0,134.32,86.107232,23.188776,89.1749669755,7.607232,2.218776,7.9242,78.5,20.97,81.2526362649,136.4,63.587232,13.818776,65.0714579794,7.607232,2.218776,7.9242,55.98,11.6,57.1692259874,136.27,92.487232,18.058776,94.2337915699,7.607232,2.218776,7.9242,84.88,15.84,86.3453530886,136.51
2019-04-06 23:00:00,66.023584,16.002712,67.9352665083,7.243584,2.112712,7.5454,58.78,13.89,60.3988451876,135.62,7.243584,2.112712,7.5454,7.243584,2.112712,7.5454,0.0,0.0,0.0,131.57,78.593584,32.532712,85.0607359246,7.243584,2.112712,7.5454,71.35,30.42,77.5641598936,134.08,61.223584,6.902712,61.6114816472,7.243584,2.112712,7.5454,53.98,4.79,54.1921073589,135.62,88.123584,29.032712,92.782888633,7.243584,2.112712,7.5454,80.88,26.92,85.242365054,135.89
2019-04-06 23:30:00,61.91272,16.12996,63.9793756409,7.30272,2.12996,7.607,54.61,14.0,56.3759886831,136.7,7.30272,2.12996,7.607,7.30272,2.12996,7.607,0.0,0.0,0.0,133.01,73.52272,33.78996,80.9157077025,7.30272,2.12996,7.607,66.22,31.66,73.399209805,135.31,57.45272,6.89996,57.8655725229,7.30272,2.12996,7.607,50.15,4.77,50.3763376994,136.7,82.42272,30.28996,87.8122226629,7.30272,2.12996,7.607,75.12,28.16,80.2246844805,137.0
2019-04-07 00:00:00,58.156528,16.651904,60.4935340003,7.446528,2.171904,7.7568,50.71,14.48,52.7368419608,136.79,7.446528,2.171904,7.7568,7.446528,2.171904,7.7568,0.0,0.0,0.0,133.19,69.226528,34.581904,77.3835916923,7.446528,2.171904,7.7568,61.78,32.41,69.765152476,135.42,54.016528,7.331904,54.5118529628,7.446528,2.171904,7.7568,46.57,5.16,46.8549943976,136.79,77.526528,31.131904,83.5437489606,7.446528,2.171904,7.7568,70.08,28.96,75.8280159308,137.09
2019-04-07 00:30:00,55.756416,22.962288,60.2996235093,7.5164159999999995,2.192288,7.8296,48.24,20.77,52.5213337607,135.95,7.5164159999999995,2.192288,7.8296,7.5164159999999995,2.192288,7.8296,0.0,0.0,0.0,133.27,66.856416,30.922288,73.6611719668,7.5164159999999995,2.192288,7.8296,59.34,28.73,65.9291172397,135.46,50.656416,13.832288,52.5109957369,7.5164159999999995,2.192288,7.8296,43.14,11.64,44.6827617768,135.95,74.836416,26.992288,79.5554697755,7.5164159999999995,2.192288,7.8296,67.32,24.8,71.7427515502,136.27
2019-04-07 01:00:00,54.306208,29.265144,61.6896497046,7.286208,2.125144,7.5898,47.02,27.14,54.2905148253,134.6,7.286208,2.125144,7.5898,7.286208,2.125144,7.5898,0.0,0.0,0.0,132.83,65.636208,27.045144,70.9897993701,7.286208,2.125144,7.5898,58.35,24.92,63.4486319789,135.17,48.196208,18.355144,51.5731109866,7.286208,2.125144,7.5898,40.91,16.23,44.0118279557,134.6,73.486208,22.685144,76.9079873909,7.286208,2.125144,7.5898,66.2,20.56,69.3192152293,134.93
2019-04-07 01:30:00,56.303152,29.446336,63.5384263966,7.393152,2.156336,7.7012,48.91,27.29,56.0083225958,134.38,7.393152,2.156336,7.7012,7.393152,2.156336,7.7012,0.0,0.0,0.0,132.46,68.013152,26.786336,73.0978566121,7.393152,2.156336,7.7012,60.62,24.63,65.4325706357,134.85,49.943152,18.546336,53.2755573478,7.393152,2.156336,7.7012,42.55,16.39,45.5975284418,134.38,76.153152,22.436336,79.389493843,7.393152,2.156336,7.7012,68.76,20.28,71.6883254094,134.73
2019-04-07 02:00:00,58.39736,29.29048,65.3313391383,7.64736,2.23048,7.966,50.75,27.06,57.5135297126,134.26,7.64736,2.23048,7.966,7.64736,2.23048,7.966,0.0,0.0,0.0,132.32,70.28736,26.49048,75.1136372864,7.64736,2.23048,7.966,62.64,24.26,67.1737835766,134.63,51.79736,18.45048,54.9853318186,7.64736,2.23048,7.966,44.15,16.22,47.0352091523,134.26,78.68736,22.07048,81.7239665655,7.64736,2.23048,7.966,71.04,19.84,73.7584381613,134.57
2019-04-07 02:30:00,58.121936,28.942648,64.9294718725,7.5519359999999995,2.202648,7.8666,50.57,26.74,57.2044797197,134.35,7.5519359999999995,2.202648,7.8666,7.5519359999999995,2.202648,7.8666,0.0,0.0,0.0,132.46,70.301936,26.102648,74.9914024269,7.5519359999999995,2.202648,7.8666,62.75,23.9,67.1473938437,134.77,51.521936,18.112648,54.6129829506,7.5519359999999995,2.202648,7.8666,43.97,15.91,46.759908041,134.35,78.711936,21.642648,81.6331616521,7.5519359999999995,2.202648,7.8666,71.16,19.44,73.7676026451,134.68
2019-04-07 03:00:00,56.811488,29.099184,63.8303037611,7.711488,2.249184,8.0328,49.1,26.85,55.96188435,134.74,7.711488,2.249184,8.0328,7.711488,2.249184,8.0328,0.0,0.0,0.0,132.89,68.681488,26.579184,73.6450936316,7.711488,2.249184,8.0328,60.97,24.33,65.6451810874,135.21,50.401488,18.229184,53.5967642859,7.711488,2.249184,8.0328,42.69,15.98,45.5828531358,134.74,76.871488,22.129184,79.9932900426,7.711488,2.249184,8.0328,69.16,19.88,71.960544745,135.09
2019-04-07 03:30:00,55.617872,29.487296,62.9511581403,7.807872,2.2772959999999998,8.1332,47.81,27.21,55.0107280446,134.57,7.807872,2.2772959999999998,8.1332,7.807872,2.2772959999999998,8.1332,0.0,0.0,0.0,132.74,67.267872,26.897296,72.4460567286,7.807872,2.2772959999999998,8.1332,59.46,24.62,64.3555436618,135.09,49.357872,18.577296,52.738178344,7.807872,2.2772959999999998,8.1332,41.55,16.3,44.6328634528,134.57,75.287872,22.517296,78.5830279987,7.807872,2.2772959999999998,8.1332,67.48,20.24,70.4500390348,134.91
2019-04-07 04:00:00,55.258128,29.205704,62.5014708323,7.288128,2.125704,7.5918,47.97,27.08,55.085817594,134.6,7.288128,2.125704,7.5918,7.288128,2.125704,7.5918,0.0,0.0,0.0,132.8,66.348128,26.795704,71.5547611411,7.288128,2.125704,7.5918,59.06,24.67,64.0054099276,135.18,48.998128,18.305704,52.3059781138,7.288128,2.125704,7.5918,41.71,16.18,44.7383113226,134.6,74.288128,22.405704,77.5934374382,7.288128,2.125704,7.5918,67.0,20.28,70.0019885432,134.95
2019-04-07 04:30:00,54.270208,29.307144,61.6779066263,7.190208,2.097144,7.4898,47.08,27.21,54.3774815526,134.69,7.190208,2.097144,7.4898,7.190208,2.097144,7.4898,0.0,0.0,0.0,132.88,65.170208,27.037144,70.5560994276,7.190208,2.097144,7.4898,57.98,24.94,63.1164320918,135.25,48.120208,18.387144,51.5135077668,7.190208,2.097144,7.4898,40.93,16.29,44.0525708671,134.69,72.950208,22.657144,76.3876889393,7.190208,2.097144,7.4898,65.76,20.56,68.8991378756,135.08
2019-04-07 05:00:00,53.61904,29.15472,61.0327711054,7.55904,2.20472,7.874,46.06,26.95,53.3650269371,134.85,7.55904,2.20472,7.874,7.55904,2.20472,7.874,0.0,0.0,0.0,133.11,64.57904,27.12472,70.0442920044,7.55904,2.20472,7.874,57.02,24.92,62.227701227,135.35,47.60904,18.25472,50.9887780987,7.55904,2.20472,7.874,40.05,16.05,43.1463208165,134.85,72.27904,22.72472,75.767225912,7.55904,2.20472,7.874,64.72,20.52,67.8951309005,135.18
2019-04-07 05:30:00,53.77432,28.94876,61.0713369511,7.50432,2.18876,7.817,46.27,26.76,53.4510102804,134.91,7.50432,2.18876,7.817,7.50432,2.18876,7.817,0.0,0.0,0.0,133.17,64.94432,26.83876,70.2715001875,7.50432,2.18876,7.817,57.44,24.65,62.5058085301,135.47,47.72432,18.06876,51.0302930366,7.50432,2.18876,7.817,40.22,15.88,43.2414477093,134.91,72.66432,22.38876,76.0352548191,7.50432,2.18876,7.817,65.16,20.2,68.2192465511,135.25
2019-04-07 06:00:00,54.486752,29.001136,61.7241608513,7.786752,2.271136,8.1112,46.7,26.73,53.8087622976,134.98,7.786752,2.271136,8.1112,7.786752,2.271136,8.1112,0.0,0.0,0.0,133.12,65.606752,26.861136,70.89264091,7.786752,2.271136,8.1112,57.82,24.59,62.8316838864,135.47,48.366752,18.121136,51.6499590412,7.786752,2.271136,8.1112,40.58,15.85,43.5655701214,134.98,73.386752,22.391136,76.7266468737,7.786752,2.271136,8.1112,65.6,20.12,68.6161380435,135.31
2019-04-07 06:30:00,56.543328,28.699304,63.4097625875,8.123328,2.369304,8.4618,48.42,26.33,55.1159260105,134.68,8.123328,2.369304,8.4618,8.123328,2.369304,8.4618,0.0,0.0,0.0,132.73,67.713328,26.279304,72.6339907176,8.123328,2.369304,8.4618,59.59,23.91,64.2079138425,135.17,50.233328,17.909304,53.3303891953,8.123328,2.369304,8.4618,42.11,15.54,44.8858964487,134.68,75.723328,21.809304,78.8014476032,8.123328,2.369304,8.4618,67.6,19.44,70.3397014495,135.0
2019-04-07 07:00:00,57.631568,28.409624,64.2534385536,8.741568000000001,2.549624,9.1058,48.89,25.86,55.3079713965,134.65,8.741568000000001,2.549624,9.1058,8.741568000000001,2.549624,9.1058,0.0,0.0,0.0,132.73,69.511568,25.869624,74.1693705765,8.741568000000001,2.549624,9.1058,60.77,23.32,65.09082347,135.17,51.241568,17.679624,54.2057874759,8.741568000000001,2.549624,9.1058,42.5,15.13,45.1128241191,134.65,77.701568,21.269624,80.5601053547,8.741568000000001,2.549624,9.1058,68.96,18.72,71.4557205548,134.93
2019-04-07 07:30:00,61.194128,27.693704,67.1689105384,9.064128,2.643704,9.4418,52.13,25.05,57.8363155811,134.57,9.064128,2.643704,9.4418,9.064128,2.643704,9.4418,0.0,0.0,0.0,132.52,73.104128,24.863704,77.2166906002,9.064128,2.643704,9.4418,64.04,22.22,67.7853228952,134.97,54.414128,17.083704,57.0328876032,9.064128,2.643704,9.4418,45.35,14.44,47.5934459774,134.57,81.704128,20.163704,84.1554483753,9.064128,2.643704,9.4418,72.64,17.52,74.7229549737,134.83
2019-04-07 08:00:00,64.15776,26.63768,69.4678642539,10.03776,2.92768,10.456,54.12,23.71,59.0858570218,134.25,10.03776,2.92768,10.456,10.03776,2.92768,10.456,0.0,0.0,0.0,132.18,76.57776,23.98768,80.2468822971,10.03776,2.92768,10.456,66.54,21.06,69.7932317635,134.63,57.11776,16.24768,59.3837150471,10.03776,2.92768,10.456,47.08,13.32,48.9279960759,134.25,85.47776,19.16768,87.600498921,10.03776,2.92768,10.456,75.44,16.24,77.1682007047,134.55
2019-04-07 08:30:00,67.862976,25.488368,72.4916575537,11.822976,3.448368,12.3156,56.04,22.04,60.218296223,134.1,11.822976,3.448368,12.3156,11.822976,3.448368,12.3156,0.0,0.0,0.0,131.85,81.692976,22.868368,84.8333930874,11.822976,3.448368,12.3156,69.87,19.42,72.5186410518,134.42,60.572976,15.328368,62.4823518046,11.822976,3.448368,12.3156,48.75,11.88,50.1766569233,134.1,91.062976,17.848368,92.7956348016,11.822976,3.448368,12.3156,79.24,14.4,80.5378023043,134.41
2019-04-07 09:00:00,70.225264,23.851952,74.1653781631,13.035264,3.801952,13.5784,57.19,20.05,60.602793665,133.24,13.035264,3.801952,13.5784,13.035264,3.801952,13.5784,0.0,0.0,0.0,130.8,85.355264,21.481952,88.0170174128,13.035264,3.801952,13.5784,72.32,17.68,74.4497468095,133.58,62.785264,14.031952,64.3341670691,13.035264,3.801952,13.5784,49.75,10.23,50.790898791000004,133.24,95.035264,16.361952,96.4334738397,13.035264,3.801952,13.5784,82.0,12.56,82.9563355025,133.55
2019-04-07 09:30:00,73.235136,23.440248,76.8949307252,13.715136,4.000248,14.2866,59.52,19.44,62.6142475799,132.93,13.715136,4.000248,14.2866,13.715136,4.000248,14.2866,0.0,0.0,0.0,130.2,88.915136,20.620248,91.2748379209,13.715136,4.000248,14.2866,75.2,16.62,77.0147024924,133.19,65.485136,13.750248,66.9131702806,13.715136,4.000248,14.2866,51.77,9.75,52.6801233863,132.93,98.955136,15.400248,100.1463258399,13.715136,4.000248,14.2866,85.24,11.4,85.9989395283,133.22
2019-04-07 10:00:00,75.322704,18.497872,77.5608213365,14.152704,4.127872,14.7424,61.17,14.37,62.8352273808,133.02,14.152704,4.127872,14.7424,14.152704,4.127872,14.7424,0.0,0.0,0.0,129.79,91.502704,20.987872,93.8788347307,14.152704,4.127872,14.7424,77.35,16.86,79.1661676476,132.85,67.882704,13.537872,69.2194732762,14.152704,4.127872,14.7424,53.73,9.41,54.5477863896,133.02,101.832704,15.847872,103.0585011092,14.152704,4.127872,14.7424,87.68,11.72,88.4598259098,133.3
2019-04-07 10:30:00,77.499728,4.234504,77.6153262198,13.729728,4.004504,14.3018,63.77,0.23,63.7704147705,134.17,13.729728,4.004504,14.3018,13.729728,4.004504,14.3018,0.0,0.0,0.0,129.87,93.229728,24.554504,96.4090548115,13.729728,4.004504,14.3018,79.5,20.55,82.1130470754,132.91,71.439728,13.504504,72.70492669,13.729728,4.004504,14.3018,57.71,9.5,58.4867001976,134.17,103.889728,19.884504,105.7755599524,13.729728,4.004504,14.3018,90.16,15.88,91.5478017213,134.44
2019-04-07 11:00:00,78.791616,3.990888,78.8926228422,13.511616,3.940888,14.0746,65.28,0.05,65.2800191483,133.87,13.511616,3.940888,14.0746,13.511616,3.940888,14.0746,0.0,0.0,0.0,129.5,94.881616,24.060888,97.884868014,13.511616,3.940888,14.0746,81.37,20.12,83.8205899526,132.58,72.581616,13.340888,73.7974950374,13.511616,3.940888,14.0746,59.07,9.4,59.8132502043,133.87,105.751616,19.380888,107.5128973951,13.511616,3.940888,14.0746,92.24,15.44,93.5233190172,134.14
2019-04-07 11:30:00,80.506384,3.773112,80.5947531724,12.696384,3.703112,13.2254,67.81,0.07,67.8100361304,133.78,12.696384,3.703112,13.2254,12.696384,3.703112,13.2254,0.0,0.0,0.0,129.29,96.656384,23.303112,99.4258095106,12.696384,3.703112,13.2254,83.96,19.6,86.2174089149,132.4,74.046384,13.023112,75.1828998486,12.696384,3.703112,13.2254,61.35,9.32,62.053887066,133.78,107.856384,18.543112,109.4387800197,12.696384,3.703112,13.2254,95.16,14.84,96.3101822239,134.07
2019-04-07 12:00:00,80.342496,4.335728,80.4594009473,13.802496,4.025728,14.3776,66.54,0.31,66.5407221181,133.96,13.802496,4.025728,14.3776,13.802496,4.025728,14.3776,0.0,0.0,0.0,129.48,97.102496,23.405728,99.8835463559,13.802496,4.025728,14.3776,83.3,19.38,85.5247005256,132.67,74.012496,13.065728,75.1569212536,13.802496,4.025728,14.3776,60.21,9.04,60.884856081,133.96,108.242496,18.625728,109.8333086265,13.802496,4.025728,14.3776,94.44,14.6,95.5618836148,134.28
2019-04-07 12:30:00,81.43344,3.76392,81.5203793171,12.73344,3.71392,13.264,68.7,0.05,68.700018195,133.9,12.73344,3.71392,13.264,12.73344,3.71392,13.264,0.0,0.0,0.0,129.48,96.58344,23.59392,99.4235080009,12.73344,3.71392,13.264,83.85,19.88,86.1744561921,132.62,74.89344,12.97392,76.0088807653,12.73344,3.71392,13.264,62.16,9.26,62.845948159,133.9,107.77344,18.87392,109.4136153575,12.73344,3.71392,13.264,95.04,15.16,96.2415045601,134.21
2019-04-07 13:00:00,79.164128,4.333704,79.2826598467,14.344128,4.183704,14.9418,64.82,0.15,64.8201735573,133.97,14.344128,4.183704,14.9418,14.344128,4.183704,14.9418,0.0,0.0,0.0,129.58,95.744128,24.063704,98.7218309022,14.344128,4.183704,14.9418,81.4,19.88,83.7924483471,132.68,72.994128,13.343704,74.2037543452,14.344128,4.183704,14.9418,58.65,9.16,59.3609981385,133.97,106.624128,19.343704,108.3645862641,14.344128,4.183704,14.9418,92.28,15.16,93.5169717217,134.25
2019-04-07 13:30:00,76.470896,4.556928,76.6065501628,15.280896,4.456928,15.9176,61.19,0.1,61.1900817126,134.35,15.280896,4.456928,15.9176,15.280896,4.456928,15.9176,0.0,0.0,0.0,130.05,93.730896,25.066928,97.0249027019,15.280896,4.456928,15.9176,78.45,20.61,81.1121113028,133.12,70.650896,13.906928,72.0066090856,15.280896,4.456928,15.9176,55.37,9.45,56.1706275557,134.35,104.240896,20.416928,106.2215390015,15.280896,4.456928,15.9176,88.96,15.96,90.3803252926,134.58
2019-04-07 14:00:00,77.40584,4.70212,77.5485267339,13.75584,4.01212,14.329,63.65,0.6900000000000001,63.6537398744,134.57,13.75584,4.01212,14.329,13.75584,4.01212,14.329,0.0,0.0,0.0,130.29,92.05584,25.26212,95.4591660607,13.75584,4.01212,14.329,78.3,21.25,81.1323147704,133.35,71.36584,14.02212,72.7303442052,13.75584,4.01212,14.329,57.61,10.01,58.4731750463,134.57,102.51584,20.69212,104.5832743846,13.75584,4.01212,14.329,88.76,16.68,90.3136755979,134.78
2019-04-07 14:30:00,77.642576,4.661168,77.7823636504,13.512576,3.9411680000000002,14.0756,64.13,0.72,64.1340416628,134.57,13.512576,3.9411680000000002,14.0756,13.512576,3.9411680000000002,14.0756,0.0,0.0,0.0,130.29,91.742576,25.181168,95.1356477508,13.512576,3.9411680000000002,14.0756,78.23,21.24,81.0621397448,133.3,71.552576,14.011168,72.9114803098,13.512576,3.9411680000000002,14.0756,58.04,10.07,58.9071005907,134.57,102.192576,20.541168,104.2365683065,13.512576,3.9411680000000002,14.0756,88.68,16.6,90.220299268,134.78
2019-04-07 15:00:00,76.776272,5.228496,76.9540974389,15.526272,4.528496,16.1732,61.25,0.7000000000000001,61.2539998694,134.79,15.526272,4.528496,16.1732,15.526272,4.528496,16.1732,0.0,0.0,0.0,130.64,91.376272,26.248496,95.0715868537,15.526272,4.528496,16.1732,75.85,21.72,78.8985481489,133.61,70.966272,14.588496,72.4502310357,15.526272,4.528496,16.1732,55.44,10.06,56.3453387602,134.79,101.526272,21.688496,103.8170254099,15.526272,4.528496,16.1732,86.0,17.16,87.69529976,135.03
2019-04-07 15:30:00,75.337616,5.508888,75.5387597963,16.007616,4.668888,16.6746,59.33,0.84,59.3359461035,134.58,16.007616,4.668888,16.6746,16.007616,4.668888,16.6746,0.0,0.0,0.0,130.38,91.287616,26.228888,94.9809633594,16.007616,4.668888,16.6746,75.28,21.56,78.3065259094,133.39,69.707616,14.828888,71.2674374993,16.007616,4.668888,16.6746,53.7,10.16,54.6526815445,134.58,101.367616,21.668888,103.6577748202,16.007616,4.668888,16.6746,85.36,17.0,87.0363694096,134.85
2019-04-07 16:00:00,76.130416,5.869288,76.3563277139,15.460416,4.509288,16.1046,60.67,1.3599999999999999,60.6852412041,134.32,15.460416,4.509288,16.1046,15.460416,4.509288,16.1046,0.0,0.0,0.0,130.04,93.750416,26.209288,97.3450937523,15.460416,4.509288,16.1046,78.29,21.7,81.2417017301,133.13,70.380416,15.089288,71.9797858338,15.460416,4.509288,16.1046,54.92,10.58,55.9298024313,134.32,104.220416,21.669288,106.4492985117,15.460416,4.509288,16.1046,88.76,17.16,90.4035574521,134.66
2019-04-07 16:30:00,79.197792,4.996856,79.3552696899,12.537792,3.656856,13.0602,66.66,1.34,66.6734669865,133.74,12.537792,3.656856,13.0602,12.537792,3.656856,13.0602,0.0,0.0,0.0,129.37,95.767792,24.836856,98.9360369154,12.537792,3.656856,13.0602,83.23,21.18,85.8826251345,132.48,72.917792,14.196856,74.2869780678,12.537792,3.656856,13.0602,60.38,10.54,61.2930338619,133.74,106.857792,20.336856,108.7758034817,12.537792,3.656856,13.0602,94.32,16.68,95.7835309435,134.05
2019-04-07 17:00:00,80.120512,5.406816,80.3027403169,12.400511999999999,3.616816,12.9172,67.72,1.79,67.7436528392,133.41,12.400511999999999,3.616816,12.9172,12.400511999999999,3.616816,12.9172,0.0,0.0,0.0,128.88,96.170512,24.686816,99.2885001526,12.400511999999999,3.616816,12.9172,83.77,21.07,86.3791514198,132.09,73.730512,14.516816,75.1460334719,12.400511999999999,3.616816,12.9172,61.33,10.9,62.2910820262,133.41,107.360512,20.176816,109.2400267338,12.400511999999999,3.616816,12.9172,94.96,16.56,96.3931283858,133.71
2019-04-07 17:30:00,82.765584,9.478712,83.3065896316,10.795584,3.148712,11.2454,71.97,6.33,72.2478359538,133.45,10.795584,3.148712,11.2454,10.795584,3.148712,11.2454,0.0,0.0,0.0,130.12,100.315584,18.688712,102.0415814728,10.795584,3.148712,11.2454,89.52,15.54,90.8588025455,133.18,75.985584,18.178712,78.1298569421,10.795584,3.148712,11.2454,65.19,15.03,66.9002017934,133.45,109.355584,13.748712,110.2164726057,10.795584,3.148712,11.2454,98.56,10.6,99.1283692996,133.75
2019-04-07 18:00:00,84.224752,13.175136,85.2490062,9.034752,2.635136,9.411200000000001,75.19,10.54,75.9251453736,133.38,9.034752,2.635136,9.411200000000001,9.034752,2.635136,9.411200000000001,0.0,0.0,0.0,131.05,103.764752,14.165136,104.7271446929,9.034752,2.635136,9.411200000000001,94.73,11.53,95.4291035272,133.89,77.124752,21.505136,80.0668361148,9.034752,2.635136,9.411200000000001,68.09,18.87,70.6563868309,133.38,110.834752,7.715136,111.1029503407,9.034752,2.635136,9.411200000000001,101.8,5.08,101.9266716812,133.69
2019-04-07 18:30:00,85.287248,13.185864,86.3005311736,8.317248,2.425864,8.6638,76.97,10.76,77.7184566239,133.32,8.317248,2.425864,8.6638,8.317248,2.425864,8.6638,0.0,0.0,0.0,130.96,105.347248,13.835864,106.2519354826,8.317248,2.425864,8.6638,97.03,11.41,97.6985619137,133.82,78.057248,21.485864,80.9603379264,8.317248,2.425864,8.6638,69.74,19.06,72.2976569468,133.32,112.597248,7.345864,112.8366162869,8.317248,2.425864,8.6638,104.28,4.92,104.3959999234,133.69
2019-04-07 19:00:00,84.423104,13.670072,85.5226949849,7.783104,2.270072,8.1074,76.64,11.4,77.4832214095,133.21,7.783104,2.270072,8.1074,7.783104,2.270072,8.1074,0.0,0.0,0.0,130.87,104.133104,14.370072,105.1199425321,7.783104,2.270072,8.1074,96.35,12.1,97.1068097509,133.71,77.243104,21.900072,80.2876719625,7.783104,2.270072,8.1074,69.46,19.63,72.1805271524,133.21,111.303104,7.990072,111.5895255416,7.783104,2.270072,8.1074,103.52,5.72,103.6779089295,133.57
2019-04-07 19:30:00,84.039744,13.956592,85.1907567277,7.599744,2.216592,7.9164,76.44,11.74,77.3362864379,132.93,7.599744,2.216592,7.9164,7.599744,2.216592,7.9164,0.0,0.0,0.0,130.57,103.529744,14.646592,104.5606548847,7.599744,2.216592,7.9164,95.93,12.43,96.7319481867,133.43,76.859744,22.126592,79.9812873195,7.599744,2.216592,7.9164,69.26,19.91,72.064940852,132.93,110.719744,8.256592,111.0271724529,7.599744,2.216592,7.9164,103.12,6.04,103.2967376058,133.3
2019-04-07 20:00:00,83.344784,14.274312,84.5583171727,7.454784,2.174312,7.7654,75.89,12.1,76.8485660244,133.11,7.454784,2.174312,7.7654,7.454784,2.174312,7.7654,0.0,0.0,0.0,130.78,102.864784,15.004312,103.9533220535,7.454784,2.174312,7.7654,95.41,12.83,96.2687747922,133.65,76.214784,22.414312,79.4423985199,7.454784,2.174312,7.7654,68.76,20.24,71.6770200273,133.11,109.974784,8.654312000000001,110.3147779404,7.454784,2.174312,7.7654,102.52,6.48,102.724587125,133.47
2019-04-07 20:30:00,82.843888,5.692384,83.0392257584,6.933888,2.022384,7.2228,75.91,3.67,75.9986644619,134.84,6.933888,2.022384,7.2228,6.933888,2.022384,7.2228,0.0,0.0,0.0,131.15,102.223888,21.462384,104.4526553267,6.933888,2.022384,7.2228,95.29,19.44,97.252751632,133.94,78.873888,13.412384,80.0061388445,6.933888,2.022384,7.2228,71.94,11.39,72.836087896,134.84,109.333888,15.582384,110.4387149342,6.933888,2.022384,7.2228,102.4,13.56,103.2939185044,135.21
2019-04-07 21:00:00,79.679696,5.280328,79.8544664902,6.789696,1.980328,7.0725999999999996,72.89,3.3,72.9646633652,136.1,6.789696,1.980328,7.0725999999999996,6.789696,1.980328,7.0725999999999996,0.0,0.0,0.0,132.27,98.649696,24.630328,101.6779994801,6.789696,1.980328,7.0725999999999996,91.86,22.65,94.6112155085,134.9,76.519696,13.660328,77.7294566879,6.789696,1.980328,7.0725999999999996,69.73,11.68,70.7014518946,136.1,105.549696,18.860328,107.2215010992,6.789696,1.980328,7.0725999999999996,98.76,16.88,100.1921753432,136.47
2019-04-07 21:30:00,77.626,5.998,77.8573816667,6.336,1.8479999999999999,6.6,71.29,4.15,71.410689676,136.57,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6,0.0,0.0,0.0,132.96,95.576,25.848,99.0095494384,6.336,1.8479999999999999,6.6,89.24,24.0,92.410917104,135.42,74.546,14.418,75.9274972589,6.336,1.8479999999999999,6.6,68.21,12.57,69.3585539065,136.57,102.256,20.128,104.2181650193,6.336,1.8479999999999999,6.6,95.92,18.28,97.6463250717,136.95
2019-04-07 22:00:00,73.010112,6.744616,73.320981303,6.770112,1.974616,7.0522,66.24,4.77,66.4115238494,136.93,6.770112,1.974616,7.0522,6.770112,1.974616,7.0522,0.0,0.0,0.0,133.53,90.490112,27.304616,94.5198520136,6.770112,1.974616,7.0522,83.72,25.33,87.4679787122,135.88,70.130112,15.184616,71.7551752294,6.770112,1.974616,7.0522,63.36,13.21,64.7224358318,136.93,96.810112,21.614616,99.1936964241,6.770112,1.974616,7.0522,90.04,19.64,92.1571006488,137.29
2019-04-07 22:30:00,69.790064,9.193352,70.3929737553,7.040064,2.053352,7.3334,62.75,7.14,63.1549055894,136.78,7.040064,2.053352,7.3334,7.040064,2.053352,7.3334,0.0,0.0,0.0,133.75,86.250064,27.583352,90.5533812045,7.040064,2.053352,7.3334,79.21,25.53,83.2226231262,136.03,66.660064,17.013352,68.7969350971,7.040064,2.053352,7.3334,59.62,14.96,61.468251968,136.78,92.200064,21.893352,94.7637623958,7.040064,2.053352,7.3334,85.16,19.84,87.4405580952,137.15
2019-04-07 23:00:00,66.07056,16.08308,67.9998850073,7.21056,2.10308,7.511,58.86,13.98,60.4974379623,135.59,7.21056,2.10308,7.511,7.21056,2.10308,7.511,0.0,0.0,0.0,133.52,80.91056,23.50308,84.2550502285,7.21056,2.10308,7.511,73.7,21.4,76.7440551444,135.89,60.51056,24.37308,65.2347675722,7.21056,2.10308,7.511,53.3,22.27,57.7654126619,135.59,87.65056,18.78308,89.6405308028,7.21056,2.10308,7.511,80.44,16.68,82.1511777152,135.92
2019-04-07 23:30:00,61.795152,9.632336,62.5413679697,7.825152,2.282336,8.1512,53.97,7.35,54.4681870453,135.59,7.825152,2.282336,8.1512,7.825152,2.282336,8.1512,0.0,0.0,0.0,132.03,73.295152,31.042336,79.5977759177,7.825152,2.282336,8.1512,65.47,28.76,71.5084505496,134.6,56.695152,18.542336,59.6503016308,7.825152,2.282336,8.1512,48.87,16.26,51.5040241146,135.59,82.065152,27.282336,86.4812987322,7.825152,2.282336,8.1512,74.24,25.0,78.3363108654,135.96
2019-04-08 00:00:00,58.609744,9.571592,59.3861723397,7.719744,2.251592,8.0414,50.89,7.32,51.4137578864,136.18,7.719744,2.251592,8.0414,7.719744,2.251592,8.0414,0.0,0.0,0.0,132.81,69.249744,31.941592,76.2613423929,7.719744,2.251592,8.0414,61.53,29.69,68.3186431364,135.3,53.789744,18.551592,56.89901691,7.719744,2.251592,8.0414,46.07,16.3,48.8685471444,136.18,77.479744,28.211592,82.4560771167,7.719744,2.251592,8.0414,69.76,25.96,74.4337235398,136.53
2019-04-08 00:30:00,56.747088,9.639984,57.5600667824,7.337088,2.139984,7.6428,49.41,7.5,49.9759752281,136.81,7.337088,2.139984,7.6428,7.337088,2.139984,7.6428,0.0,0.0,0.0,133.62,66.797088,32.459984,74.2664226051,7.337088,2.139984,7.6428,59.46,30.32,66.7442431974,135.96,52.037088,18.689984,55.2917175483,7.337088,2.139984,7.6428,44.7,16.55,47.6654224779,136.81,74.777088,28.699984,80.0955802236,7.337088,2.139984,7.6428,67.44,26.56,72.4816335357,137.17
2019-04-08 01:00:00,56.413696,10.712328,57.4217647548,7.173696,2.092328,7.4726,49.24,8.62,49.988818749800004,136.66,7.173696,2.092328,7.4726,7.173696,2.092328,7.4726,0.0,0.0,0.0,133.4,65.763696,32.922328,73.5441594725,7.173696,2.092328,7.4726,58.59,30.83,66.2063214504,135.76,51.713696,19.662328,55.3255230103,7.173696,2.092328,7.4726,44.54,17.57,47.8802307847,136.66,73.653696,29.292328,79.2647930302,7.173696,2.092328,7.4726,66.48,27.2,71.829175131,136.99
2019-04-08 01:30:00,58.88856,10.55708,59.8273719714,7.01856,2.04708,7.311,51.87,8.51,52.5634568878,136.32,7.01856,2.04708,7.311,7.01856,2.04708,7.311,0.0,0.0,0.0,133.0,68.66856,32.57708,76.0041924752,7.01856,2.04708,7.311,61.65,30.53,68.7953733909,135.4,53.94856,19.45708,57.3500225649,7.01856,2.04708,7.311,46.93,17.41,50.0552994197,136.32,76.97856,28.88708,82.2202048806,7.01856,2.04708,7.311,69.96,26.84,74.9318837345,136.65
2019-04-08 02:00:00,61.773936,9.533648,62.5052766822,6.903936,2.013648,7.1916,54.87,7.52,55.3829152357,136.0,6.903936,2.013648,7.1916,6.903936,2.013648,7.1916,0.0,0.0,0.0,132.55,71.533936,31.643648,78.2203583372,6.903936,2.013648,7.1916,64.63,29.63,71.0983389398,135.07,56.543936,18.513648,59.4976626485,6.903936,2.013648,7.1916,49.64,16.5,52.3104157888,136.0,80.223936,27.893648,84.9348898044,6.903936,2.013648,7.1916,73.32,25.88,77.7534359369,136.35
2019-04-08 02:30:00,61.478032,9.118176,62.1505394358,6.988032,2.038176,7.2792,54.49,7.08,54.9480345417,136.0,6.988032,2.038176,7.2792,6.988032,2.038176,7.2792,0.0,0.0,0.0,132.55,71.718032,31.418176,78.2980069805,6.988032,2.038176,7.2792,64.73,29.38,71.0855632319,135.07,56.288032,18.108176,59.1290840829,6.988032,2.038176,7.2792,49.3,16.07,51.8530124487,136.0,80.388032,27.678176,85.0195102051,6.988032,2.038176,7.2792,73.4,25.64,77.7494025701,136.35
2019-04-08 03:00:00,60.374896,9.163928,61.0664035571,7.144896,2.0839280000000002,7.4426,53.23,7.08,53.6987830402,136.12,7.144896,2.0839280000000002,7.4426,7.144896,2.0839280000000002,7.4426,0.0,0.0,0.0,132.73,70.434896,31.543928,77.1757343224,7.144896,2.0839280000000002,7.4426,63.29,29.46,69.8105701166,135.21,55.304896,18.183928,58.2175811854,7.144896,2.0839280000000002,7.4426,48.16,16.1,50.779873966,136.12,78.944896,27.763928,83.6847196473,7.144896,2.0839280000000002,7.4426,71.8,25.68,76.2541959501,136.48
2019-04-08 03:30:00,59.767168,9.030424,60.4455368771,7.407168,2.160424,7.7158,52.36,6.87,52.8087729454,136.23,7.407168,2.160424,7.7158,7.407168,2.160424,7.7158,0.0,0.0,0.0,132.9,69.867168,31.620424,76.689454153,7.407168,2.160424,7.7158,62.46,29.46,69.0589834851,135.32,54.767168,18.100424,57.6807423645,7.407168,2.160424,7.7158,47.36,15.94,49.9705233112,136.23,78.247168,27.800424,83.039044278,7.407168,2.160424,7.7158,70.84,25.64,75.3373426662,136.57
2019-04-08 04:00:00,58.667648,9.148064,59.3765946885,8.187648,2.388064,8.5288,50.48,6.76,50.9306194739,136.38,8.187648,2.388064,8.5288,8.187648,2.388064,8.5288,0.0,0.0,0.0,133.12,69.187648,31.898064,76.1867253708,8.187648,2.388064,8.5288,61.0,29.51,67.7631175493,135.49,53.867648,18.218064,56.864939611,8.187648,2.388064,8.5288,45.68,15.83,48.3451269519,136.38,77.387648,28.108064,82.3341443436,8.187648,2.388064,8.5288,69.2,25.72,73.8251881135,136.73
2019-04-08 04:30:00,57.827056,9.415808,58.5886153269,9.757056,2.845808,10.1636,48.07,6.57,48.5169022094,136.45,9.757056,2.845808,10.1636,9.757056,2.845808,10.1636,0.0,0.0,0.0,133.17,69.107056,32.195808,76.238804042,9.757056,2.845808,10.1636,59.35,29.35,66.2106109321,135.55,53.227056,18.525808,56.3588950609,9.757056,2.845808,10.1636,43.47,15.68,46.211506143,136.45,77.077056,28.365808,82.1309419471,9.757056,2.845808,10.1636,67.32,25.52,71.9948109241,136.81
2019-04-08 05:00:00,57.338768,9.684224,58.1508255336,10.848768,3.164224,11.3008,46.49,6.52,46.9449731068,136.72,10.848768,3.164224,11.3008,10.848768,3.164224,11.3008,0.0,0.0,0.0,133.46,68.898768,32.324224,76.1045050514,10.848768,3.164224,11.3008,58.05,29.16,64.9623591013,135.79,52.878768,18.794224,56.11939915,10.848768,3.164224,11.3008,42.03,15.63,44.8421431245,136.72,76.688768,28.484224,81.8078123057,10.848768,3.164224,11.3008,65.84,25.32,70.540825059,137.04
2019-04-08 05:30:00,58.958608,9.463344,59.7132509328,10.468608,3.053344,10.9048,48.49,6.41,48.9118411021,135.99,10.468608,3.053344,10.9048,10.468608,3.053344,10.9048,0.0,0.0,0.0,132.49,70.658608,31.463344,77.3471453912,10.468608,3.053344,10.9048,60.19,28.41,66.5579762313,134.99,54.328608,18.503344,57.3931301324,10.468608,3.053344,10.9048,43.86,15.45,46.5016354551,135.99,78.788608,27.613344,83.4873734013,10.468608,3.053344,10.9048,68.32,24.56,72.6003856739,136.37
2019-04-08 06:00:00,63.729408,8.642744,64.3127861928,9.369408,2.732744,9.7598,54.36,5.91,54.6803227862,135.13,9.369408,2.732744,9.7598,9.369408,2.732744,9.7598,0.0,0.0,0.0,131.33,74.849408,29.592744,80.4870447675,9.369408,2.732744,9.7598,65.48,26.86,70.7749249381,134.03,58.589408,17.612744,61.1794694403,9.369408,2.732744,9.7598,49.22,14.88,51.4200622326,135.13,83.609408,25.612744,87.4445296249,9.369408,2.732744,9.7598,74.24,22.88,77.6857258446,135.47
2019-04-08 06:30:00,71.785536,4.842448,71.9486794975,9.025536,2.632448,9.4016,62.76,2.21,62.7988988757,133.4,9.025536,2.632448,9.4016,9.025536,2.632448,9.4016,0.0,0.0,0.0,129.07,84.025536,24.552448,87.5392106595,9.025536,2.632448,9.4016,75.0,21.92,78.137611942,132.13,65.935536,13.932448,67.3914535745,9.025536,2.632448,9.4016,56.91,11.3,58.0210142965,133.4,94.025536,20.152448,96.1609202352,9.025536,2.632448,9.4016,85.0,17.52,86.7868100578,133.73
2019-04-08 07:00:00,76.771536,9.660448,77.3769539033,9.601536,2.800448,10.0016,67.17,6.86,67.5193935103,134.07,9.601536,2.800448,10.0016,9.601536,2.800448,10.0016,0.0,0.0,0.0,131.62,93.771536,14.200448,94.8406752781,9.601536,2.800448,10.0016,84.17,11.4,84.9385006931,134.28,70.511536,18.420448,72.8779089546,9.601536,2.800448,10.0016,60.91,15.62,62.8809390833,134.07,100.921536,8.520448,101.2805729778,9.601536,2.800448,10.0016,91.32,5.72,91.4989661144,134.4
2019-04-08 07:30:00,83.58736,9.72048,84.1506653759,10.28736,3.00048,10.716,73.3,6.72,73.6073936504,133.47,10.28736,3.00048,10.716,10.28736,3.00048,10.716,0.0,0.0,0.0,131.17,102.20736,10.52048,102.7473840913,10.28736,3.00048,10.716,91.92,7.52,92.2270936331,133.85,76.77736,18.44048,78.9608403653,10.28736,3.00048,10.716,66.49,15.44,68.2591656849,133.47,109.04736,3.8404800000000003,109.1149669367,10.28736,3.00048,10.716,98.76,0.84,98.7635722319,133.8
2019-04-08 08:00:00,89.154352,6.867936,89.4184937552,10.484352,3.057936,10.9212,78.67,3.81,78.7622054034,132.91,10.484352,3.057936,10.9212,10.484352,3.057936,10.9212,0.0,0.0,0.0,130.37,108.804352,7.107936,109.036277304,10.484352,3.057936,10.9212,98.32,4.05,98.4033784989,133.2,81.844352,15.787936,83.3532055619,10.484352,3.057936,10.9212,71.36,12.73,72.4865677212,132.91,116.124352,6.017936,116.2801818072,10.484352,3.057936,10.9212,105.64,2.96,105.6814610043,133.25
2019-04-08 08:30:00,93.642784,4.583312,93.7548811751,11.222784,3.2733119999999998,11.6904,82.42,1.31,82.4304100439,132.77,11.222784,3.2733119999999998,11.6904,11.222784,3.2733119999999998,11.6904,0.0,0.0,0.0,130.02,114.322784,4.153312,114.3982034041,11.222784,3.2733119999999998,11.6904,103.1,0.88,103.1037555087,132.93,85.962784,13.723312,87.0513039838,11.222784,3.2733119999999998,11.6904,74.74,10.45,75.4670133237,132.77,121.982784,9.633312,122.3625771733,11.222784,3.2733119999999998,11.6904,110.76,6.36,110.9424499459,133.12
2019-04-08 09:00:00,95.158032,7.398176,95.4451887852,11.068032,3.228176,11.5292,84.09,4.17,84.1933310898,133.46,11.068032,3.228176,11.5292,11.068032,3.228176,11.5292,0.0,0.0,0.0,130.02,116.288032,5.648176,116.4251187612,11.068032,3.228176,11.5292,105.22,2.42,105.2478256307,132.93,88.838032,10.098176,89.4101173702,11.068032,3.228176,11.5292,77.77,6.87,78.072849314,133.46,124.108032,8.268176,124.3831433164,11.068032,3.228176,11.5292,113.04,5.04,113.1523009046,133.83
