Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-04-08 09:30:00,96.430752,14.443135999999999,97.5063798364,11.050752,3.2231360000000002,11.5112,85.38,11.22,86.114068537,134.98,11.050752,3.2231360000000002,11.5112,11.050752,3.2231360000000002,11.5112,0.0,0.0,0.0,130.53,117.420752,9.433136,117.7990537103,11.050752,3.2231360000000002,11.5112,106.37,6.21,106.551119187,133.35,92.770752,5.493136,92.933239316,11.050752,3.2231360000000002,11.5112,81.72,2.27,81.7515216984,134.98,125.330752,3.903136,125.3915143362,11.050752,3.2231360000000002,11.5112,114.28,0.68,114.2820230832,135.39
2019-04-08 10:00:00,101.772368,17.124024,103.2029412676,10.882368,3.174024,11.3358,90.89,13.95,91.9543071313,134.78,10.882368,3.174024,11.3358,10.882368,3.174024,11.3358,0.0,0.0,0.0,130.53,120.412368,8.474024,120.710179563,10.882368,3.174024,11.3358,109.53,5.3,109.6581547355,133.35,97.892368,8.084024,98.2255931857,10.882368,3.174024,11.3358,87.01,4.91,87.1484262623,134.78,128.562368,4.814024,128.6524671075,10.882368,3.174024,11.3358,117.68,1.6400000000000001,117.6914270455,135.15
2019-04-08 10:30:00,103.607648,17.543064,105.08236683,12.387648,3.613064,12.9038,91.22,13.93,92.2774799179,135.01,12.387648,3.613064,12.9038,12.387648,3.613064,12.9038,0.0,0.0,0.0,130.85,120.657648,9.533064,121.033661971,12.387648,3.613064,12.9038,108.27,5.92,108.4317264457,133.7,99.747648,8.493064,100.108568153,12.387648,3.613064,12.9038,87.36,4.88,87.4961942029,135.01,128.707648,4.653064,128.7917297744,12.387648,3.613064,12.9038,116.32,1.04,116.3246491506,135.38
2019-04-08 11:00:00,98.814944,16.700192,100.2162141101,13.954944,4.070192,14.5364,84.86,12.63,85.7947346869,134.92,13.954944,4.070192,14.5364,13.954944,4.070192,14.5364,0.0,0.0,0.0,130.62,116.944944,10.430192,117.4091513994,13.954944,4.070192,14.5364,102.99,6.36,103.1861894829,133.57,95.224944,7.740192,95.5390000576,13.954944,4.070192,14.5364,81.27,3.67,81.3528229381,134.92,124.594944,4.670192,124.6824396765,13.954944,4.070192,14.5364,110.64,0.6000000000000001,110.6416268861,135.26
2019-04-08 11:30:00,92.743024,16.434632,94.1879271969,16.473024,4.804632,17.1594,76.27,11.63,77.1516027053,135.24,16.473024,4.804632,17.1594,16.473024,4.804632,17.1594,0.0,0.0,0.0,130.81,114.513024,11.344632,115.0735996693,16.473024,4.804632,17.1594,98.04,6.54,98.2578912861,133.75,89.523024,7.504632,89.8370264844,16.473024,4.804632,17.1594,73.05,2.7,73.0998803009,135.24,121.793024,5.284632,121.9076208875,16.473024,4.804632,17.1594,105.32,0.48,105.3210938037,135.54
2019-04-08 12:00:00,94.649376,19.853568,96.709195734,19.829376,5.783568,20.6556,74.82,14.07,76.1314475102,135.52,19.829376,5.783568,20.6556,19.829376,5.783568,20.6556,0.0,0.0,0.0,131.4,116.239376,11.743568,116.8310914194,19.829376,5.783568,20.6556,96.41,5.96,96.5940458828,134.25,91.469376,10.813568,92.1063515656,19.829376,5.783568,20.6556,71.64,5.03,71.8163665191,135.52,123.429376,6.743568,123.6134562623,19.829376,5.783568,20.6556,103.6,0.96,103.604447781,135.81
2019-04-08 12:30:00,84.905328,16.695304,86.5311960997,22.715328,6.625304,23.6618,62.19,10.07,63.0000079365,136.39,22.715328,6.625304,23.6618,22.715328,6.625304,23.6618,0.0,0.0,0.0,132.07,111.495328,14.615304,112.449167524,22.715328,6.625304,23.6618,88.78,7.99,89.1388158997,134.83,82.245328,7.775304,82.6120410722,22.715328,6.625304,23.6618,59.53,1.15,59.5411068087,136.39,118.115328,7.945304,118.3822561206,22.715328,6.625304,23.6618,95.4,1.32,95.4091316384,136.62
2019-04-08 13:00:00,86.110944,20.953192,88.6235348627,27.130944,7.9131920000000004,28.2614,58.98,13.04,60.4043210375,136.45,27.130944,7.9131920000000004,28.2614,27.130944,7.9131920000000004,28.2614,0.0,0.0,0.0,132.49,109.780944,15.773192,110.9082920768,27.130944,7.9131920000000004,28.2614,82.65,7.86,83.0229010575,135.23,83.650944,11.923192,84.49640785,27.130944,7.9131920000000004,28.2614,56.52,4.01,56.662072853,136.45,115.930944,8.913192,116.2730784333,27.130944,7.9131920000000004,28.2614,88.8,1.0,88.8056304521,136.66
2019-04-08 13:30:00,78.141792,18.063856,80.2025096276,31.761792,9.263856,33.0852,46.38,8.8,47.2074612747,136.24,31.761792,9.263856,33.0852,31.761792,9.263856,33.0852,0.0,0.0,0.0,132.89,105.261792,15.053856,106.3327956725,31.761792,9.263856,33.0852,73.5,5.79,73.727702392,135.49,75.431792,15.263856,76.9606428268,31.761792,9.263856,33.0852,43.67,6.0,44.080255217,136.24,110.761792,11.703856,111.3784306422,31.761792,9.263856,33.0852,79.0,2.44,79.0376720305,136.4
2019-04-08 14:00:00,78.79808,13.67944,79.9766496573,32.63808,9.51944,33.998,46.16,4.16,46.3470732625,133.82,32.63808,9.51944,33.998,32.63808,9.51944,33.998,0.0,0.0,0.0,131.66,103.69808,10.29944,104.2083022604,32.63808,9.51944,33.998,71.06,0.78,71.0642807604,134.45,74.49808,15.12944,76.0188389703,32.63808,9.51944,33.998,41.86,5.61,42.2342479512,133.82,108.95808,17.31944,110.3259996519,32.63808,9.51944,33.998,76.32,7.8,76.7175494916,133.96
2019-04-08 14:30:00,78.01912,11.14516,78.8111519837,29.46912,8.59516,30.697,48.55,2.55,48.6169209227,134.02,29.46912,8.59516,30.697,29.46912,8.59516,30.697,0.0,0.0,0.0,131.66,104.42912,9.00516,104.8166685723,29.46912,8.59516,30.697,74.96,0.41000000000000003,74.9611212563,134.45,73.45912,15.53516,75.0838431848,29.46912,8.59516,30.697,43.99,6.94,44.5340734719,134.02,110.02912,16.19516,111.2146143967,29.46912,8.59516,30.697,80.56,7.6,80.9176964576,134.09
2019-04-08 15:00:00,79.599696,9.420328,80.1551881223,26.229696,7.650328,27.3226,53.37,1.77,53.3993426926,134.09,26.229696,7.650328,27.3226,26.229696,7.650328,27.3226,0.0,0.0,0.0,131.85,102.599696,8.280328,102.9332864096,26.229696,7.650328,27.3226,76.37,0.63,76.3725984892,134.53,74.609696,15.330328,76.1684035135,26.229696,7.650328,27.3226,48.38,7.68,48.9857816106,134.09,108.309696,14.530328,109.2800104292,26.229696,7.650328,27.3226,82.08,6.88,82.3678383837,134.19
2019-04-08 15:30:00,80.668192,7.154056,80.9847993009,21.168192,6.174056,22.0502,59.5,0.98,59.508070041,134.22,21.168192,6.174056,22.0502,21.168192,6.174056,22.0502,0.0,0.0,0.0,132.02,103.098192,7.614056,103.3789680856,21.168192,6.174056,22.0502,81.93,1.44,81.9426537281,134.61,75.068192,15.354056,76.6223236779,21.168192,6.174056,22.0502,53.9,9.18,54.6761593384,134.22,109.208192,11.974056,109.8626743576,21.168192,6.174056,22.0502,88.04,5.8,88.2308426799,134.38
2019-04-08 16:00:00,90.011792,8.193856,90.3839696805,19.041792,5.553856,19.8352,70.97,2.64,71.019085463,133.66,19.041792,5.553856,19.8352,19.041792,5.553856,19.8352,0.0,0.0,0.0,131.59,107.401792,6.343856,107.5889837937,19.041792,5.553856,19.8352,88.36,0.79,88.3635315048,134.3,83.391792,12.453856,84.3166027674,19.041792,5.553856,19.8352,64.35,6.9,64.718872827,133.66,113.961792,12.033856,114.5953913824,19.041792,5.553856,19.8352,94.92,6.48,95.1409312546,133.8
2019-04-08 16:30:00,84.4964,6.6702,84.759266048,17.7264,5.1702,18.465,66.77,1.5,66.7868467589,134.16,17.7264,5.1702,18.465,17.7264,5.1702,18.465,0.0,0.0,0.0,131.84,105.5164,7.4702,105.7805017808,17.7264,5.1702,18.465,87.79,2.3,87.8201235481,134.5,78.2264,15.7302,79.7922856484,17.7264,5.1702,18.465,60.5,10.56,61.4146855402,134.16,112.0464,10.0502,112.4962322614,17.7264,5.1702,18.465,94.32,4.88,94.4461582067,134.27
2019-04-08 17:00:00,92.706992,5.2124559999999995,92.8534116941,14.956992,4.362456,15.5802,77.75,0.85,77.7546461634,133.5,14.956992,4.362456,15.5802,14.956992,4.362456,15.5802,0.0,0.0,0.0,131.27,110.796992,7.012456,111.0186830016,14.956992,4.362456,15.5802,95.84,2.65,95.876629582,134.05,85.416992,13.632456,86.4980137282,14.956992,4.362456,15.5802,70.46,9.27,71.0671830031,133.5,117.956992,8.842456,118.2879579239,14.956992,4.362456,15.5802,103.0,4.48,103.09738309,133.67
2019-04-08 17:30:00,100.538368,4.437024,100.6362291726,10.858368,3.167024,11.3108,89.68,1.27,89.6889920782,132.83,10.858368,3.167024,11.3108,10.858368,3.167024,11.3108,0.0,0.0,0.0,130.59,114.728368,5.427024,114.8566541975,10.858368,3.167024,11.3108,103.87,2.26,103.8945835932,133.48,92.158368,11.247024,92.8421258981,10.858368,3.167024,11.3108,81.3,8.08,81.7005287621,132.83,122.458368,8.047024,122.7224775193,10.858368,3.167024,11.3108,111.6,4.88,111.7066443861,133.0
2019-04-08 18:00:00,94.543952,7.845736,94.8689329188,9.893952,2.885736,10.3062,84.65,4.96,84.7951891324,134.35,9.893952,2.885736,10.3062,9.893952,2.885736,10.3062,0.0,0.0,0.0,130.76,113.883952,10.365736,114.3547244584,9.893952,2.885736,10.3062,103.99,7.48,104.2586711022,133.72,89.133952,7.715736,89.4672788295,9.893952,2.885736,10.3062,79.24,4.83,79.3870675866,134.35,121.613952,7.685736,121.8565708484,9.893952,2.885736,10.3062,111.72,4.8,111.8230673877,134.54
2019-04-08 18:30:00,96.61904,11.39972,97.2892209168,9.11904,2.65972,9.499,87.5,8.74,87.9354172106,135.44,9.11904,2.65972,9.499,9.11904,2.65972,9.499,0.0,0.0,0.0,131.47,114.49904,14.09972,115.3639123166,9.11904,2.65972,9.499,105.38,11.44,105.999141506,134.14,92.85904,3.8997200000000003,92.9408904939,9.11904,2.65972,9.499,83.74,1.24,83.7491802945,135.44,122.35904,7.49972,122.5886637084,9.11904,2.65972,9.499,113.24,4.84,113.3433862208,135.58
2019-04-08 19:00:00,101.177936,11.980648,101.8847911109,8.367936,2.440648,8.7166,92.81,9.54,93.2990230388,135.0,8.367936,2.440648,8.7166,8.367936,2.440648,8.7166,0.0,0.0,0.0,131.16,116.157936,14.020648,117.001045577,8.367936,2.440648,8.7166,107.79,11.58,108.4102416749,133.87,97.217936,3.100648,97.2673691333,8.367936,2.440648,8.7166,88.85,0.66,88.8524512886,135.0,124.207936,7.5206479999999996,124.4354110039,8.367936,2.440648,8.7166,115.84,5.08,115.9513346193,135.17
2019-04-08 19:30:00,95.409376,9.503568,95.881524985,8.309376,2.423568,8.6556,87.1,7.08,87.3872782503,135.05,8.309376,2.423568,8.6556,8.309376,2.423568,8.6556,0.0,0.0,0.0,130.95,114.069376,14.783568,115.0233733805,8.309376,2.423568,8.6556,105.76,12.36,106.4797971448,133.73,91.729376,4.833568,91.8566372178,8.309376,2.423568,8.6556,83.42,2.41,83.4548051343,135.05,121.909376,8.343568,122.1945624145,8.309376,2.423568,8.6556,113.6,5.92,113.7541489353,135.26
2019-04-08 20:00:00,96.836272,9.203496,97.2726473038,7.246272,2.113496,7.5482,89.59,7.09,89.8701073773,134.77,7.246272,2.113496,7.5482,7.246272,2.113496,7.5482,0.0,0.0,0.0,130.7,114.046272,14.843496,115.0081802769,7.246272,2.113496,7.5482,106.8,12.73,107.5559989029,133.47,93.026272,3.863496,93.1064653156,7.246272,2.113496,7.5482,85.78,1.75,85.7978490406,134.77,122.046272,8.433496,122.3373056916,7.246272,2.113496,7.5482,114.8,6.32,114.9738335449,134.91
2019-04-08 20:30:00,97.10096,8.54028,97.475806308,6.72096,1.96028,7.001,90.38,6.58,90.619207677,134.88,6.72096,1.96028,7.001,6.72096,1.96028,7.001,0.0,0.0,0.0,130.7,114.95096,14.85028,115.9062294314,6.72096,1.96028,7.001,108.23,12.89,108.9948852011,133.52,93.27096,4.13028,93.3623649668,6.72096,1.96028,7.001,86.55,2.17,86.5771990769,134.88,123.00096,8.48028,123.2929491488,6.72096,1.96028,7.001,116.28,6.52,116.4626498067,135.03
2019-04-08 21:00:00,93.29144,8.98292,93.7229194434,8.10144,2.36292,8.439,85.19,6.62,85.4468284959,135.18,8.10144,2.36292,8.439,8.10144,2.36292,8.439,0.0,0.0,0.0,131.18,111.23144,16.22292,112.408257605,8.10144,2.36292,8.439,103.13,13.86,104.0571789931,133.93,89.66144,4.56292,89.7774696781,8.10144,2.36292,8.439,81.56,2.2,81.5896660123,135.18,118.90144,9.84292,119.3081535697,8.10144,2.36292,8.439,110.8,7.48,111.0521967365,135.33
2019-04-08 21:30:00,89.726288,7.900584,90.0734477291,9.636288,2.810584,10.0378,80.09,5.09,80.2515806698,135.54,9.636288,2.810584,10.0378,9.636288,2.810584,10.0378,0.0,0.0,0.0,131.69,107.626288,18.480584,109.2014187346,9.636288,2.810584,10.0378,97.99,15.67,99.2350190205,134.35,86.346288,6.410584,86.5839306026,9.636288,2.810584,10.0378,76.71,3.6,76.7944275322,135.54,114.916288,12.250584,115.567426449,9.636288,2.810584,10.0378,105.28,9.44,105.7023746185,135.71
2019-04-08 22:00:00,83.726432,4.9293759999999995,83.8714144581,9.906432,2.889376,10.3192,73.82,2.04,73.8481821036,135.6,9.906432,2.889376,10.3192,9.906432,2.889376,10.3192,0.0,0.0,0.0,131.83,101.236432,21.549376,103.5045446832,9.906432,2.889376,10.3192,91.33,18.66,93.2167608319,134.47,80.606432,9.399376,81.15260408,9.906432,2.889376,10.3192,70.7,6.51,70.9990852054,135.6,108.066432,15.529376,109.1765324791,9.906432,2.889376,10.3192,98.16,12.64,98.9704764058,135.79
2019-04-08 22:30:00,79.938304,4.263672,80.0519290543,9.578304,2.793672,9.9774,70.36,1.47,70.3753543508,135.87,9.578304,2.793672,9.9774,9.578304,2.793672,9.9774,0.0,0.0,0.0,132.26,95.478304,23.413672,98.307205083,9.578304,2.793672,9.9774,85.9,20.62,88.3402196058,134.8,76.998304,10.663672,77.7332150332,9.578304,2.793672,9.9774,67.42,7.87,67.8777820793,135.87,101.898304,17.513672,103.3924226672,9.578304,2.793672,9.9774,92.32,14.72,93.4861529853,136.05
2019-04-08 23:00:00,74.052816,4.392488,74.1829731701,10.362816,3.022488,10.7946,63.69,1.37,63.7047329482,136.84,10.362816,3.022488,10.7946,10.362816,3.022488,10.7946,0.0,0.0,0.0,133.77,89.202816,25.742488,92.8429753442,10.362816,3.022488,10.7946,78.84,22.72,82.0484247259,135.9,71.372816,11.732488,72.3306998337,10.362816,3.022488,10.7946,61.01,8.71,61.6285988807,136.84,95.122816,19.862488,97.1744233496,10.362816,3.022488,10.7946,84.76,16.84,86.4166835744,136.98
2019-04-08 23:30:00,66.3508,5.7294,66.5977078059,10.9008,3.1794000000000002,11.355,55.45,2.55,55.5086029368,137.18,10.9008,3.1794000000000002,11.355,10.9008,3.1794000000000002,11.355,0.0,0.0,0.0,134.17,81.9708,28.0494,86.6370641989,10.9008,3.1794000000000002,11.355,71.07,24.87,75.2958285697,136.26,64.0008,14.0294,65.5204278451,10.9008,3.1794000000000002,11.355,53.1,10.85,54.1971632099,137.18,87.3008,22.3394,90.1136974771,10.9008,3.1794000000000002,11.355,76.4,19.16,78.7658910951,137.36
2019-04-09 00:00:00,62.31728,11.595040000000001,63.3868151842,12.01728,3.50504,12.518,50.3,8.09,50.9464238195,136.32,12.01728,3.50504,12.518,12.01728,3.50504,12.518,0.0,0.0,0.0,133.97,77.65728,26.23504,81.9690823469,12.01728,3.50504,12.518,65.64,22.73,69.4641094379,136.1,59.25728,19.33504,62.3319260476,12.01728,3.50504,12.518,47.24,15.83,49.8217472596,136.32,82.61728,20.38504,85.0950339938,12.01728,3.50504,12.518,70.6,16.88,72.5899056343,136.46
2019-04-09 00:30:00,60.557792,16.841856,62.8561396002,13.377792,3.901856,13.9352,47.18,12.94,48.922346632200004,135.26,13.377792,3.901856,13.9352,13.377792,3.901856,13.9352,0.0,0.0,0.0,134.17,75.447792,21.681856,78.5014152565,13.377792,3.901856,13.9352,62.07,17.78,64.566348046,136.27,56.127792,25.101856,61.4852194388,13.377792,3.901856,13.9352,42.75,21.2,47.7179473574,135.26,80.097792,15.421856,81.5689274526,13.377792,3.901856,13.9352,66.72,11.52,67.7072285653,135.42
2019-04-09 01:00:00,64.399072,14.813896,66.0809502743,14.139072,4.123896,14.7282,50.26,10.69,51.3842748319,135.41,14.139072,4.123896,14.7282,14.139072,4.123896,14.7282,0.0,0.0,0.0,134.58,76.289072,21.573896,79.2808646222,14.139072,4.123896,14.7282,62.15,17.45,64.5532725739,136.65,59.719072,23.303896,64.1049072172,14.139072,4.123896,14.7282,45.58,19.18,49.4510748114,135.41,80.979072,15.283896,82.4087833845,14.139072,4.123896,14.7282,66.84,11.16,67.7652654389,135.62
2019-04-09 01:30:00,61.178784,17.516312,63.6369766551,13.598784,3.966312,14.1654,47.58,13.55,49.4717990374,135.32,13.598784,3.966312,14.1654,13.598784,3.966312,14.1654,0.0,0.0,0.0,134.14,76.548784,21.826312,79.5996496688,13.598784,3.966312,14.1654,62.95,17.86,65.4345634967,136.29,56.738784,25.706312,62.2904815075,13.598784,3.966312,14.1654,43.14,21.74,48.3082518831,135.32,81.278784,15.646312,82.7710565821,13.598784,3.966312,14.1654,67.68,11.68,68.6804542792,135.5
2019-04-09 02:00:00,61.585952,18.816736,64.3964209987,13.565952,3.956736,14.1312,48.02,14.86,50.266688771,135.15,13.565952,3.956736,14.1312,13.565952,3.956736,14.1312,0.0,0.0,0.0,133.73,78.515952,21.986736,81.536318769,13.565952,3.956736,14.1312,64.95,18.03,67.4061080318,135.97,57.065952,26.866736,63.0741181544,13.565952,3.956736,14.1312,43.5,22.91,49.1641953051,135.15,83.405952,15.796736,84.8886900434,13.565952,3.956736,14.1312,69.84,11.84,70.8365103601,135.34
2019-04-09 02:30:00,64.921168,16.607424,67.0116750007,13.671168,3.987424,14.2408,51.25,12.62,52.7809331104,134.77,13.671168,3.987424,14.2408,13.671168,3.987424,14.2408,0.0,0.0,0.0,133.48,79.821168,21.107424,82.5647758357,13.671168,3.987424,14.2408,66.15,17.12,68.329473143,135.77,60.131168,24.827424,65.0550409078,13.671168,3.987424,14.2408,46.46,20.84,50.9199096621,134.77,84.791168,14.907424,86.0916573259,13.671168,3.987424,14.2408,71.12,10.92,71.9534627381,134.96
2019-04-09 03:00:00,67.623616,14.576888,69.1768682775,14.183616,4.136888,14.7746,53.44,10.44,54.4502268131,135.23,14.183616,4.136888,14.7746,14.183616,4.136888,14.7746,0.0,0.0,0.0,134.29,79.903616,20.986888,82.6137840666,14.183616,4.136888,14.7746,65.72,16.85,67.8457139398,136.44,62.623616,23.066888,66.7367859798,14.183616,4.136888,14.7746,48.44,18.93,52.0074850382,135.23,84.863616,14.656888,86.1200190806,14.183616,4.136888,14.7746,70.68,10.52,71.4586089985,135.4
2019-04-09 03:30:00,62.906544,13.708992,64.3829926276,13.436544,3.918992,13.9964,49.47,9.79,50.429406104,135.58,13.436544,3.918992,13.9964,13.436544,3.918992,13.9964,0.0,0.0,0.0,133.83,76.426544,23.658992,80.0047781713,13.436544,3.918992,13.9964,62.99,19.74,66.0106635325,136.04,58.266544,22.318992,62.3949321147,13.436544,3.918992,13.9964,44.83,18.4,48.4591467114,135.58,82.156544,18.878992,84.2977702016,13.436544,3.918992,13.9964,68.72,14.96,70.3295101647,135.75
2019-04-09 04:00:00,62.813184,7.430512,63.2511548733,12.653184,3.690512,13.1804,50.16,3.74,50.2992365747,135.14,12.653184,3.690512,13.1804,12.653184,3.690512,13.1804,0.0,0.0,0.0,131.62,73.163184,30.580512,79.2970315157,12.653184,3.690512,13.1804,60.51,26.89,66.2158002293,134.22,58.113184,16.510512,60.4130711115,12.653184,3.690512,13.1804,45.46,12.82,47.2330816272,135.14,81.253184,26.650512,85.5121611234,12.653184,3.690512,13.1804,68.6,22.96,72.3403179423,135.33
2019-04-09 04:30:00,67.5976,5.0518,67.7861063124,12.6576,3.6918,13.185,54.94,1.3599999999999999,54.9568303307,134.87,12.6576,3.6918,13.185,12.6576,3.6918,13.185,0.0,0.0,0.0,131.41,74.9276,29.7118,80.603574989,12.6576,3.6918,13.185,62.27,26.02,67.4877270324,134.08,62.4776,14.3218,64.0980846594,12.6576,3.6918,13.185,49.82,10.63,50.9414300938,134.87,83.2976,25.6518,87.1579314176,12.6576,3.6918,13.185,70.64,21.96,73.9746659337,135.01
2019-04-09 05:00:00,62.971376,6.779568,63.3352724601,12.821376,3.7395680000000002,13.3556,50.15,3.04,50.2420550933,134.84,12.821376,3.7395680000000002,13.3556,12.821376,3.7395680000000002,13.3556,0.0,0.0,0.0,131.17,73.801376,29.629568,79.5270670864,12.821376,3.7395680000000002,13.3556,60.98,25.89,66.2484150754,133.89,58.321376,15.879567999999999,60.444549617,12.821376,3.7395680000000002,13.3556,45.5,12.14,47.0917147702,134.84,81.941376,25.619568,85.8530801153,12.821376,3.7395680000000002,13.3556,69.12,21.88,72.5004055161,135.01
2019-04-09 05:30:00,61.547808,7.853944,62.0468944103,13.487808,3.933944,14.0498,48.06,3.92,48.2196018233,134.88,13.487808,3.933944,14.0498,13.487808,3.933944,14.0498,0.0,0.0,0.0,130.88,75.467808,28.903944,80.8135386125,13.487808,3.933944,14.0498,61.98,24.97,66.8208148708,133.64,57.047808,16.883944,59.4938649156,13.487808,3.933944,14.0498,43.56,12.95,45.4442086519,134.88,83.807808,24.773944,87.392774204,13.487808,3.933944,14.0498,70.32,20.84,73.3430842002,135.01
2019-04-09 06:00:00,66.939264,6.053952,67.2124646154,13.899264,4.053952,14.4784,53.04,2.0,53.0776939966,134.29,13.899264,4.053952,14.4784,13.899264,4.053952,14.4784,0.0,0.0,0.0,130.21,79.879264,27.303952,84.4168384388,13.899264,4.053952,14.4784,65.98,23.25,69.9565786756,133.1,61.979264,14.843952,63.732033366,13.899264,4.053952,14.4784,48.08,10.79,49.2758612304,134.29,88.699264,23.013952,91.636245126,13.899264,4.053952,14.4784,74.8,18.96,77.1655467161,134.42
2019-04-09 06:30:00,78.41936,8.28648,78.8559558537,14.07936,4.10648,14.666,64.34,4.18,64.4756388103,135.01,14.07936,4.10648,14.666,14.07936,4.10648,14.666,0.0,0.0,0.0,131.25,91.52936,15.28648,92.7970916182,14.07936,4.10648,14.666,77.45,11.18,78.2527628905,133.99,74.60936,8.36648,75.0769910638,14.07936,4.10648,14.666,60.53,4.26,60.6797206651,135.01,98.79936000000001,25.46648,102.0286976296,14.07936,4.10648,14.666,84.72,21.36,87.3712080722,135.14
2019-04-09 07:00:00,81.0936,8.4948,81.5373140838,14.5536,4.2448,15.16,66.54,4.25,66.6755884863,135.22,14.5536,4.2448,15.16,14.5536,4.2448,15.16,0.0,0.0,0.0,131.09,97.8136,11.8648,98.5305730421,14.5536,4.2448,15.16,83.26,7.62,83.6079661276,133.84,77.4436,8.3148,77.8886839021,14.5536,4.2448,15.16,62.89,4.07,63.021559803,135.22,105.2736,23.8048,107.9314567677,14.5536,4.2448,15.16,90.72,19.56,92.8046981569,135.32
2019-04-09 07:30:00,85.208784,7.191312,85.5117058597,14.438784,4.211312,15.0404,70.77,2.98,70.8327134875,134.49,14.438784,4.211312,15.0404,14.438784,4.211312,15.0404,0.0,0.0,0.0,129.85,105.158784,8.551312,105.5058993103,14.438784,4.211312,15.0404,90.72,4.34,90.8237523999,132.83,81.298784,9.351312,81.8348294799,14.438784,4.211312,15.0404,66.86,5.14,67.0572829751,134.49,113.318784,19.931312,115.0582635245,14.438784,4.211312,15.0404,98.88,15.72,100.1217898362,134.6
2019-04-09 08:00:00,89.326752,7.791136,89.6658821573,15.226752,4.441136,15.8612,74.1,3.35,74.1756867174,133.91,15.226752,4.441136,15.8612,15.226752,4.441136,15.8612,0.0,0.0,0.0,129.98,112.126752,8.921136,112.4810881064,15.226752,4.441136,15.8612,96.9,4.48,97.0035071531,132.94,85.206752,9.221136,85.7042585612,15.226752,4.441136,15.8612,69.98,4.78,70.1430595284,133.91,118.546752,11.681136,119.1208686503,15.226752,4.441136,15.8612,103.32,7.24,103.5733556471,134.03
2019-04-09 08:30:00,92.48784,11.54312,93.2053870074,16.22784,4.73312,16.904,76.26,6.8100000000000005,76.5634619123,134.36,16.22784,4.73312,16.904,16.22784,4.73312,16.904,0.0,0.0,0.0,131.74,118.88784,14.87312,119.8145575396,16.22784,4.73312,16.904,102.66,10.14,103.1595618447,134.42,88.17784,6.25312,88.3992815401,16.22784,4.73312,16.904,71.95,1.52,71.9660538032,134.36,122.42784,5.49312,122.5510113153,16.22784,4.73312,16.904,106.2,0.76,106.2027193625,134.47
2019-04-09 09:00:00,93.743488,10.575184,94.3380944213,17.023488,4.965184,17.7328,76.72,5.61,76.9248366914,134.6,17.023488,4.965184,17.7328,17.023488,4.965184,17.7328,0.0,0.0,0.0,132.02,120.633488,16.595184,121.7696126258,17.023488,4.965184,17.7328,103.61,11.63,104.2606781102,134.65,89.403488,7.655184,89.7306274838,17.023488,4.965184,17.7328,72.38,2.69,72.4299696258,134.6,124.223488,7.245184,124.4345919031,17.023488,4.965184,17.7328,107.2,2.2800000000000002,107.2242435273,134.75
2019-04-09 09:30:00,96.349312,9.385216,96.8053314763,18.909312,5.515216,19.6972,77.44,3.87,77.536639726,134.21,18.909312,5.515216,19.6972,18.909312,5.515216,19.6972,0.0,0.0,0.0,131.53,123.489312,18.575216,124.878536297,18.909312,5.515216,19.6972,104.58,13.06,105.3923147103,134.27,91.989312,9.875216,92.5178545648,18.909312,5.515216,19.6972,73.08,4.36,73.2099446797,134.21,127.069312,9.315216,127.410295115,18.909312,5.515216,19.6972,108.16,3.8,108.2267323724,134.35
2019-04-09 10:00:00,101.798944,7.952192,102.1090708856,21.538944,6.282192,22.4364,80.26,1.67,80.2773722789,133.8,21.538944,6.282192,22.4364,21.538944,6.282192,22.4364,0.0,0.0,0.0,131.22,126.368944,19.892192,127.9250144039,21.538944,6.282192,22.4364,104.83,13.61,105.7097961402,134.06,97.278944,12.582192,98.089268023,21.538944,6.282192,22.4364,75.74,6.3,76.0015631418,133.8,129.978944,10.682192,130.4171580325,21.538944,6.282192,22.4364,108.44,4.4,108.5292292426,133.93
2019-04-09 10:30:00,98.83616,8.30388,99.1843785412,22.91616,6.68388,23.871,75.92,1.62,75.9372820161,134.23,22.91616,6.68388,23.871,22.91616,6.68388,23.871,0.0,0.0,0.0,131.69,125.93616,20.69388,127.6250487365,22.91616,6.68388,23.871,103.02,14.01,103.9682667933,134.48,94.59616,13.23388,95.5173757313,22.91616,6.68388,23.871,71.68,6.55,71.9786419711,134.23,129.47616,11.44388,129.9809155138,22.91616,6.68388,23.871,106.56,4.76,106.6662608326,134.37
2019-04-09 11:00:00,90.759232,11.889776,91.5347200059,25.679232,7.489776,26.749200000000002,65.08,4.4,65.2285704274,134.85,25.679232,7.489776,26.749200000000002,25.679232,7.489776,26.749200000000002,0.0,0.0,0.0,132.12,123.299232,21.239776,125.1152616443,25.679232,7.489776,26.749200000000002,97.62,13.75,98.5836036063,134.78,87.139232,11.389776,87.8804457822,25.679232,7.489776,26.749200000000002,61.46,3.9,61.5836147039,134.85,126.639232,11.929776,127.1999003025,25.679232,7.489776,26.749200000000002,100.96,4.44,101.0575835848,134.99
2019-04-09 11:30:00,92.102288,10.128584,92.6575397293,28.692288,8.368584,29.8878,63.41,1.76,63.4344204671,134.55,28.692288,8.368584,29.8878,28.692288,8.368584,29.8878,0.0,0.0,0.0,132.04,123.512288,22.848584,125.6078941699,28.692288,8.368584,29.8878,94.82,14.48,95.9192514566,134.71,88.592288,14.858584,89.8296777884,28.692288,8.368584,29.8878,59.9,6.49,60.2505609932,134.55,126.772288,13.528584,127.4921001074,28.692288,8.368584,29.8878,98.08,5.16,98.2156403023,134.67
2019-04-09 12:00:00,93.304,9.707,93.8075810636,31.944,9.317,33.275,61.36,0.39,61.3612393943,134.74,31.944,9.317,33.275,31.944,9.317,33.275,0.0,0.0,0.0,132.48,122.924,24.037,125.2520943737,31.944,9.317,33.275,90.98,14.72,92.1631097566,135.09,89.934,17.747,91.6683171276,31.944,9.317,33.275,57.99,8.43,58.5995307148,134.74,126.024,14.677,126.8757774557,31.944,9.317,33.275,94.08,5.36,94.2325633738,134.78
2019-04-09 12:30:00,87.953984,12.374912,88.8202778001,32.793984,9.564912,34.1604,55.16,2.81,55.2315281338,135.33,32.793984,9.564912,34.1604,32.793984,9.564912,34.1604,0.0,0.0,0.0,133.07,118.153984,22.294912,120.239041231,32.793984,9.564912,34.1604,85.36,12.73,86.3040120736,135.56,84.933984,15.144912,86.2736923842,32.793984,9.564912,34.1604,52.14,5.58,52.4377345048,135.33,121.033984,12.764912,121.7052515764,32.793984,9.564912,34.1604,88.24,3.2,88.2980045075,135.34
2019-04-09 13:00:00,82.753424,14.961832,84.0950985523,34.463424,10.051832,35.8994,48.29,4.91,48.5389760914,135.91,34.463424,10.051832,35.8994,34.463424,10.051832,35.8994,0.0,0.0,0.0,133.81,113.403424,21.121832,115.3536664435,34.463424,10.051832,35.8994,78.94,11.07,79.7124112043,136.21,80.143424,13.671832,81.3012140173,34.463424,10.051832,35.8994,45.68,3.62,45.8232124583,135.91,116.063424,11.411832,116.6231036296,34.463424,10.051832,35.8994,81.6,1.3599999999999999,81.6113325464,135.92
2019-04-09 13:30:00,87.89968,12.26824,88.7516955151,34.99968,10.20824,36.458,52.9,2.06,52.9400944465,135.5,34.99968,10.20824,36.458,34.99968,10.20824,36.458,0.0,0.0,0.0,133.64,115.25968,22.35824,117.408197029,34.99968,10.20824,36.458,80.26,12.15,81.1744424065,135.94,85.01968,16.45824,86.5980349153,34.99968,10.20824,36.458,50.02,6.25,50.4089565454,135.5,117.95968,12.76824,118.6487001968,34.99968,10.20824,36.458,82.96,2.56,82.9994891551,135.51
2019-04-09 14:00:00,88.671232,11.265776,89.384031534,33.311232,9.715776,34.6992,55.36,1.55,55.3816946292,135.84,33.311232,9.715776,34.6992,33.311232,9.715776,34.6992,0.0,0.0,0.0,134.2,115.391232,22.055776,117.4801841905,33.311232,9.715776,34.6992,82.08,12.34,83.0024216514,136.36,85.641232,16.455776,87.2078733959,33.311232,9.715776,34.6992,52.33,6.74,52.7622639772,135.84,118.191232,12.395776,118.8394824304,33.311232,9.715776,34.6992,84.88,2.68,84.9222986029,135.84
2019-04-09 14:30:00,81.04872,15.03796,82.432003825,32.83872,9.577960000000001,34.207,48.21,5.46,48.5181996781,136.52,32.83872,9.577960000000001,34.207,32.83872,9.577960000000001,34.207,0.0,0.0,0.0,134.73,112.09872,20.21796,113.9073699644,32.83872,9.577960000000001,34.207,79.26,10.64,79.9709772355,136.78,78.42872,12.76796,79.4612164732,32.83872,9.577960000000001,34.207,45.59,3.19,45.7014682477,136.52,114.75872,10.41796,115.2306283355,32.83872,9.577960000000001,34.207,81.92,0.84,81.9243065274,136.52
2019-04-09 15:00:00,80.302048,10.902264,81.0387455068,31.962048,9.322264,33.2938,48.34,1.58,48.3658143734,136.45,31.962048,9.322264,33.2938,31.962048,9.322264,33.2938,0.0,0.0,0.0,133.3,108.872048,15.902264,110.0272913237,31.962048,9.322264,33.2938,76.91,6.58,77.1909612584,135.6,77.662048,16.752264,79.4482979596,31.962048,9.322264,33.2938,45.7,7.43,46.3000529157,136.45,113.962048,10.522264,114.4467842451,31.962048,9.322264,33.2938,82.0,1.2,82.0087800178,136.46
2019-04-09 15:30:00,80.08528,9.69404,80.6698610647,32.34528,9.43404,33.693,47.74,0.26,47.7407079964,136.48,32.34528,9.43404,33.693,32.34528,9.43404,33.693,0.0,0.0,0.0,132.98,107.37528,15.35404,108.4674942063,32.34528,9.43404,33.693,75.03,5.92,75.2631868844,135.32,77.47528,17.79404,79.4924327883,32.34528,9.43404,33.693,45.13,8.36,45.8977831709,136.48,112.98528,10.51404,113.4734265535,32.34528,9.43404,33.693,80.64,1.08,80.6472318186,136.48
2019-04-09 16:00:00,83.387936,12.550648,84.3271405632,32.847936,9.580648,34.2166,50.54,2.9699999999999998,50.6271913106,136.23,32.847936,9.580648,34.2166,32.847936,9.580648,34.2166,0.0,0.0,0.0,132.82,109.977936,14.090648,110.8769262195,32.847936,9.580648,34.2166,77.13,4.51,77.261743444,135.21,80.587936,20.610648,83.181814357,32.847936,9.580648,34.2166,47.74,11.03,48.9976376982,136.23,115.767936,12.140648,116.4027935213,32.847936,9.580648,34.2166,82.92,2.56,82.9595081953,136.24
2019-04-09 16:30:00,90.21584,14.74212,91.4124055531,33.19584,9.68212,34.579,57.02,5.06,57.2440739291,136.23,33.19584,9.68212,34.579,33.19584,9.68212,34.579,0.0,0.0,0.0,133.11,113.41584,13.90212,114.2647001633,33.19584,9.68212,34.579,80.22,4.22,80.3309205723,135.46,87.07584,22.68212,89.9815563291,33.19584,9.68212,34.579,53.88,13.0,55.4261165878,136.23,119.39584,12.60212,120.0590689527,33.19584,9.68212,34.579,86.2,2.92,86.2494428968,136.24
2019-04-09 17:00:00,87.635168,11.944424,88.4454178298,31.455168,9.174424,32.7658,56.18,2.77,56.2482470838,136.47,31.455168,9.174424,32.7658,31.455168,9.174424,32.7658,0.0,0.0,0.0,133.11,112.475168,16.014424,113.6095294977,31.455168,9.174424,32.7658,81.02,6.84,81.308216067,135.53,84.535168,18.184424,86.4688840277,31.455168,9.174424,32.7658,53.08,9.01,53.839265411,136.47,118.495168,10.374424,118.9484489713,31.455168,9.174424,32.7658,87.04,1.2,87.0482716658,136.49
2019-04-09 17:30:00,84.4084,11.8062,85.2300671653,31.8384,9.286200000000001,33.165,52.57,2.52,52.6303648097,136.53,31.8384,9.286200000000001,33.165,31.8384,9.286200000000001,33.165,0.0,0.0,0.0,132.99,112.2784,17.8462,113.6878443854,31.8384,9.286200000000001,33.165,80.44,8.56,80.8941728433,135.4,81.5384,15.1962,82.9423605222,31.8384,9.286200000000001,33.165,49.7,5.91,50.0501558439,136.53,118.3184,11.0062,118.8292060775,31.8384,9.286200000000001,33.165,86.48,1.72,86.4971028417,136.54
2019-04-09 18:00:00,88.32248,10.79364,88.9795658441,28.09248,8.19364,29.263,60.23,2.6,60.2860920943,135.91,28.09248,8.19364,29.263,28.09248,8.19364,29.263,0.0,0.0,0.0,132.25,114.87248,17.05364,116.1314483618,28.09248,8.19364,29.263,86.78,8.86,87.2311183008,134.81,84.97248,13.92364,86.1056914971,28.09248,8.19364,29.263,56.88,5.73,57.1678869646,135.91,121.33248,10.31364,121.770036844,28.09248,8.19364,29.263,93.24,2.12,93.26409813,135.93
2019-04-09 18:30:00,96.658752,7.952136,96.9853123167,23.938752,6.982136,24.9362,72.72,0.97,72.7264690467,135.67,23.938752,6.982136,24.9362,23.938752,6.982136,24.9362,0.0,0.0,0.0,132.22,117.338752,15.802136,118.3980161281,23.938752,6.982136,24.9362,93.4,8.82,93.8155232358,134.75,92.568752,14.162136,93.6458218124,23.938752,6.982136,24.9362,68.63,7.18,69.0045599942,135.67,124.298752,9.022136,124.6257545083,23.938752,6.982136,24.9362,100.36,2.04,100.3807312187,135.69
2019-04-09 19:00:00,93.555648,9.272064,94.0139906797,20.715648,6.042064,21.5788,72.84,3.23,72.91158001310001,135.82,20.715648,6.042064,21.5788,20.715648,6.042064,21.5788,0.0,0.0,0.0,132.18,116.215648,15.552064,117.2516248703,20.715648,6.042064,21.5788,95.5,9.51,95.9723402861,134.7,89.455648,11.112064,90.1431690448,20.715648,6.042064,21.5788,68.74,5.07,68.9267183319,135.82,123.355648,8.842064,123.6721390988,20.715648,6.042064,21.5788,102.64,2.8,102.6781846353,135.85
2019-04-09 19:30:00,91.879152,9.909336,92.4119771036,18.169152,5.299336,18.9262,73.71,4.61,73.854019525,135.7,18.169152,5.299336,18.9262,18.169152,5.299336,18.9262,0.0,0.0,0.0,131.93,115.379152,15.229336,116.3799011481,18.169152,5.299336,18.9262,97.21,9.93,97.7158584878,134.47,87.689152,9.059336,88.1558786879,18.169152,5.299336,18.9262,69.52,3.76,69.6216058419,135.7,122.649152,8.539336,122.9460643764,18.169152,5.299336,18.9262,104.48,3.24,104.5302252939,135.74
2019-04-09 20:00:00,99.811616,6.475888,100.0214767633,16.751616,4.885888,17.4496,83.06,1.5899999999999999,83.0752171228,135.05,16.751616,4.885888,17.4496,16.751616,4.885888,17.4496,0.0,0.0,0.0,131.5,118.801616,14.175888,119.6443887727,16.751616,4.885888,17.4496,102.05,9.29,102.4719795847,134.12,95.081616,11.375888,95.7597228952,16.751616,4.885888,17.4496,78.33,6.49,78.5984032917,135.05,126.391616,7.485888,126.6131079874,16.751616,4.885888,17.4496,109.64,2.6,109.670823832,135.08
2019-04-09 20:30:00,100.343984,6.094912,100.5289166224,15.033984,4.384912,15.6604,85.31,1.71,85.3271363635,134.97,15.033984,4.384912,15.6604,15.033984,4.384912,15.6604,0.0,0.0,0.0,131.35,120.013984,13.104912,120.7273584325,15.033984,4.384912,15.6604,104.98,8.72,105.341534069,133.99,95.493984,11.184912,96.1467796478,15.033984,4.384912,15.6604,80.46,6.8,80.7468364705,134.97,127.833984,6.384912,127.9933379773,15.033984,4.384912,15.6604,112.8,2.0,112.8177291032,135.01
2019-04-09 21:00:00,91.621936,9.217648,92.084440548,14.631936,4.267648,15.2416,76.99,4.95,77.1489637001,135.75,14.631936,4.267648,15.2416,14.631936,4.267648,15.2416,0.0,0.0,0.0,132.0,115.111936,14.797648,116.0591581738,14.631936,4.267648,15.2416,100.48,10.53,101.0302494306,134.55,87.221936,7.687648,87.5600711018,14.631936,4.267648,15.2416,72.59,3.42,72.6705201578,135.75,122.631936,8.147648,122.9023022365,14.631936,4.267648,15.2416,108.0,3.88,108.069673822,135.78
2019-04-09 21:30:00,88.695584,10.873712,89.3596342526,14.515584,4.233712,15.1204,74.18,6.64,74.476586925,136.6,14.515584,4.233712,15.1204,14.515584,4.233712,15.1204,0.0,0.0,0.0,133.1,111.555584,17.093712,112.8576240735,14.515584,4.233712,15.1204,97.04,12.86,97.8884119802,135.49,84.445584,6.173712,84.6709594664,14.515584,4.233712,15.1204,69.93,1.94,69.9569045913,136.6,118.795584,10.513712,119.259921675,14.515584,4.233712,15.1204,104.28,6.28,104.4689274378,136.62
2019-04-09 22:00:00,84.514688,12.376784,85.416141741,14.114688,4.116784,14.7028,70.4,8.26,70.8829147256,136.21,14.114688,4.116784,14.7028,14.114688,4.116784,14.7028,0.0,0.0,0.0,132.79,105.994688,18.906784,107.66773131,14.114688,4.116784,14.7028,91.88,14.79,93.0627664536,135.23,80.474688,5.066784,80.6340356723,14.114688,4.116784,14.7028,66.36,0.9500000000000001,66.3667996818,136.21,112.834688,12.516784,113.52681048,14.114688,4.116784,14.7028,98.72,8.4,99.0767298613,136.28
2019-04-09 22:30:00,85.289232,10.564776,85.9410704325,13.799232,4.024776,14.3742,71.49,6.54,71.7885206701,136.11,13.799232,4.024776,14.3742,13.799232,4.024776,14.3742,0.0,0.0,0.0,133.21,101.419232,20.384776,103.4475698702,13.799232,4.024776,14.3742,87.62,16.36,89.1342470659,135.56,81.199232,6.064776,81.4254062644,13.799232,4.024776,14.3742,67.4,2.04,67.4308653363,136.11,107.999232,14.064776,108.9112117117,13.799232,4.024776,14.3742,94.2,10.04,94.7335294392,136.17
2019-04-09 23:00:00,80.709808,10.899944,81.4425066326,14.399808,4.199944,14.9998,66.31,6.7,66.6476263643,136.38,14.399808,4.199944,14.9998,14.399808,4.199944,14.9998,0.0,0.0,0.0,133.72,96.169808,21.069944,98.4508735915,14.399808,4.199944,14.9998,81.77,16.87,83.4920942365,135.97,76.839808,7.499944,77.2049561458,14.399808,4.199944,14.9998,62.44,3.3,62.5271429061,136.38,102.319808,14.759944,103.3789101125,14.399808,4.199944,14.9998,87.92,10.56,88.5519056825,136.44
2019-04-09 23:30:00,66.789472,28.066096,72.4468033437,14.009472,4.086096,14.5932,52.78,23.98,57.9721381355,135.01,14.009472,4.086096,14.5932,14.009472,4.086096,14.5932,0.0,0.0,0.0,133.87,86.349472,16.246096,87.8644805932,14.009472,4.086096,14.5932,72.34,12.16,73.3548989502,136.11,61.149472,17.836096,63.697600005,14.009472,4.086096,14.5932,47.14,13.75,49.1044000065,135.01,91.809472,9.606096,92.3106506817,14.009472,4.086096,14.5932,77.8,5.52,77.9955793619,135.08
2019-04-10 00:00:00,63.167536,26.568448,68.527512967,14.737536,4.298448,15.3516,48.43,22.27,53.3049509896,135.23,14.737536,4.298448,15.3516,14.737536,4.298448,15.3516,0.0,0.0,0.0,133.7,81.677536,18.338448,83.7109225972,14.737536,4.298448,15.3516,66.94,14.04,68.3965291517,135.96,57.977536,16.508448,60.2820332769,14.737536,4.298448,15.3516,43.24,12.21,44.9308546547,135.23,87.417536,13.418448,88.4413949858,14.737536,4.298448,15.3516,72.68,9.12,73.2499610921,135.28
2019-04-10 00:30:00,66.80728,15.79004,68.6479280401,13.57728,3.9600400000000002,14.143,53.23,11.83,54.5287245404,134.98,13.57728,3.9600400000000002,14.143,13.57728,3.9600400000000002,14.143,0.0,0.0,0.0,131.96,77.25728,26.09004,81.543715271,13.57728,3.9600400000000002,14.143,63.68,22.13,67.4157199769,134.52,61.08728,6.87004,61.4723777594,13.57728,3.9600400000000002,14.143,47.51,2.91,47.5990357045,134.98,85.85728,21.48004,88.5034725161,13.57728,3.9600400000000002,14.143,72.28,17.52,74.3730381254,135.01
2019-04-10 01:00:00,69.99128,14.44204,71.4657386123,13.24128,3.86204,13.793,56.75,10.58,57.727800062,134.63,13.24128,3.86204,13.793,13.24128,3.86204,13.793,0.0,0.0,0.0,131.73,77.32128,25.94204,81.5571565235,13.24128,3.86204,13.793,64.08,22.08,67.7773767566,134.32,63.87128,5.71204,64.1261866151,13.24128,3.86204,13.793,50.63,1.85,50.6637878568,134.63,85.92128,21.30204,88.5225579443,13.24128,3.86204,13.793,72.68,17.44,74.7431334639,134.64
2019-04-10 01:30:00,65.615344,17.502392,67.9095508302,12.625344,3.682392,13.1514,52.99,13.82,54.7625099863,134.61,12.625344,3.682392,13.1514,12.625344,3.682392,13.1514,0.0,0.0,0.0,131.24,77.795344,25.822392,81.9689665464,12.625344,3.682392,13.1514,65.17,22.14,68.828108357,133.93,59.945344,8.442392,60.5369164226,12.625344,3.682392,13.1514,47.32,4.76,47.5588057041,134.61,86.545344,21.282392,89.1237161328,12.625344,3.682392,13.1514,73.92,17.6,75.9863566701,134.64
2019-04-10 02:00:00,66.057216,18.186688,68.5150451075,12.777216,3.7266880000000002,13.3096,53.28,14.46,55.207336469,134.34,12.777216,3.7266880000000002,13.3096,12.777216,3.7266880000000002,13.3096,0.0,0.0,0.0,130.79,80.127216,25.446688,84.0708312917,12.777216,3.7266880000000002,13.3096,67.35,21.72,70.7656760019,133.52,60.337216,9.086688,61.017600194,12.777216,3.7266880000000002,13.3096,47.56,5.36,47.8610823112,134.34,89.177216,20.926688,91.5996840833,12.777216,3.7266880000000002,13.3096,76.4,17.2,78.3121957297,134.37
2019-04-10 02:30:00,67.776864,16.830752,69.8353600016,12.996864,3.790752,13.5384,54.78,13.04,56.3106561851,134.21,12.996864,3.790752,13.5384,12.996864,3.790752,13.5384,0.0,0.0,0.0,130.83,80.996864,25.080752,84.7911321939,12.996864,3.790752,13.5384,68.0,21.29,71.2549233387,133.52,61.936864,7.9107520000000005,62.4400121666,12.996864,3.790752,13.5384,48.94,4.12,49.1131143382,134.21,90.116864,20.470752,92.4126661483,12.996864,3.790752,13.5384,77.12,16.68,78.903211595,134.25
2019-04-10 03:00:00,72.480384,15.015112,74.0193194589,13.320384,3.885112,13.8754,59.16,11.13,60.1978612577,134.21,13.320384,3.885112,13.8754,13.320384,3.885112,13.8754,0.0,0.0,0.0,131.19,81.680384,25.185112,85.4749963255,13.320384,3.885112,13.8754,68.36,21.3,71.6015335031,133.69,66.160384,6.295112,66.4591968513,13.320384,3.885112,13.8754,52.84,2.41,52.894930759,134.21,90.840384,20.525112,93.1303150853,13.320384,3.885112,13.8754,77.52,16.64,79.2858120978,134.25
2019-04-10 03:30:00,68.89264,15.99952,70.7260948052,13.23264,3.85952,13.784,55.66,12.14,56.9685457073,134.53,13.23264,3.85952,13.784,13.23264,3.85952,13.784,0.0,0.0,0.0,131.46,79.80264,25.50952,83.7806478944,13.23264,3.85952,13.784,66.57,21.65,70.002052827,133.96,62.92264,7.11952,63.3241359167,13.23264,3.85952,13.784,49.69,3.26,49.7968241959,134.53,88.75264,20.89952,91.1801570694,13.23264,3.85952,13.784,75.52,17.04,77.4185507485,134.55
2019-04-10 04:00:00,62.49448,18.61964,65.2092863341,13.40448,3.90964,13.963,49.09,14.71,51.2465823251,134.98,13.40448,3.90964,13.963,13.40448,3.90964,13.963,0.0,0.0,0.0,131.68,77.40448,26.08964,81.6830633571,13.40448,3.90964,13.963,64.0,22.18,67.7344255161,134.15,57.22448,9.39964,57.9913298985,13.40448,3.90964,13.963,43.82,5.49,44.1625689923,134.98,86.00448,21.50964,88.6534556179,13.40448,3.90964,13.963,72.6,17.6,74.7028781239,135.0
2019-04-10 04:30:00,63.531792,17.738856,65.9617738309,13.641792,3.978856,14.2102,49.89,13.76,51.7527748048,134.85,13.641792,3.978856,14.2102,13.641792,3.978856,14.2102,0.0,0.0,0.0,131.64,78.031792,25.748856,82.1703361806,13.641792,3.978856,14.2102,64.39,21.77,67.9706186525,134.15,58.171792,8.628856,58.808286324,13.641792,3.978856,14.2102,44.53,4.65,44.7721274902,134.85,86.681792,21.098856,89.2126380556,13.641792,3.978856,14.2102,73.04,17.12,75.0195707799,134.92
2019-04-10 05:00:00,71.579936,14.706648,73.0751170588,13.119936,3.826648,13.6666,58.46,10.88,59.4638209334,134.35,13.119936,3.826648,13.6666,13.119936,3.826648,13.6666,0.0,0.0,0.0,131.24,81.239936,24.446648,84.8384688671,13.119936,3.826648,13.6666,68.12,20.62,71.1724581562,133.76,65.299936,6.006648,65.5756163661,13.119936,3.826648,13.6666,52.18,2.18,52.2255186666,134.35,90.399936,19.706648,92.5229723053,13.119936,3.826648,13.6666,77.28,15.88,78.8946943717,134.38
2019-04-10 05:30:00,73.005504,14.278272,74.3886595228,11.685504,3.408272,12.1724,61.32,10.87,62.2759929668,134.77,11.685504,3.408272,12.1724,11.685504,3.408272,12.1724,0.0,0.0,0.0,131.52,82.805504,23.618272,86.1079221963,11.685504,3.408272,12.1724,71.12,20.21,73.9357728032,134.13,66.425504,5.578272,66.6593181795,11.685504,3.408272,12.1724,54.74,2.17,54.7829946242,134.77,92.325504,18.768272,94.2138350919,11.685504,3.408272,12.1724,80.64,15.36,82.0898239735,134.79
2019-04-10 06:00:00,72.929888,14.195384,74.2985699095,12.189888,3.555384,12.6978,60.74,10.64,61.6648781723,134.32,12.189888,3.555384,12.6978,12.189888,3.555384,12.6978,0.0,0.0,0.0,130.77,85.119888,22.295384,87.9913602625,12.189888,3.555384,12.6978,72.93,18.74,75.2992197835,133.51,66.379888,6.245384,66.6730406701,12.189888,3.555384,12.6978,54.19,2.69,54.2567249288,134.32,94.909888,17.315384,96.4764705161,12.189888,3.555384,12.6978,82.72,13.76,83.8566395702,134.32
2019-04-10 06:30:00,82.68168,9.85924,83.2674295328,12.03168,3.50924,12.533,70.65,6.35,70.9347940013,133.63,12.03168,3.50924,12.533,12.03168,3.50924,12.533,0.0,0.0,0.0,129.86,93.24168,18.30924,95.0223087417,12.03168,3.50924,12.533,81.21,14.8,82.5475868817,132.77,75.12168,5.25924,75.3055536558,12.03168,3.50924,12.533,63.09,1.75,63.1142662161,133.63,104.11168,12.90924,104.9089623903,12.03168,3.50924,12.533,92.08,9.4,92.5585566007,133.64
2019-04-10 07:00:00,82.012368,10.894024,82.7327520628,12.802368,3.734024,13.3358,69.21,7.16,69.5793769734,133.63,12.802368,3.734024,13.3358,12.802368,3.734024,13.3358,0.0,0.0,0.0,129.52,97.872368,16.804024,99.3044593184,12.802368,3.734024,13.3358,85.07,13.07,86.0681694937,132.47,74.592368,4.754024,74.7437094881,12.802368,3.734024,13.3358,61.79,1.02,61.7984182645,133.63,109.242368,11.214024,109.8164345648,12.802368,3.734024,13.3358,96.44,7.48,96.7296438534,133.64
2019-04-10 07:30:00,92.680144,12.308792,93.4939327035,13.230144,3.858792,13.7814,79.45,8.45,79.8980913414,133.15,13.230144,3.858792,13.7814,13.230144,3.858792,13.7814,0.0,0.0,0.0,130.36,109.370144,8.308792,109.6852972056,13.230144,3.858792,13.7814,96.14,4.45,96.2429327276,133.2,84.090144,5.528792,84.2717025989,13.230144,3.858792,13.7814,70.86,1.67,70.8796762126,133.15,118.550144,10.778792,119.03914902,13.230144,3.858792,13.7814,105.32,6.92,105.547092807,133.15
2019-04-10 08:00:00,93.350096,6.222528,93.5572566823,13.860096,4.042528,14.4376,79.49,2.18,79.5198874496,135.28,13.860096,4.042528,14.4376,13.860096,4.042528,14.4376,0.0,0.0,0.0,131.75,114.300096,9.682528,114.7094734278,13.860096,4.042528,14.4376,100.44,5.64,100.5982266245,134.31,88.120096,10.682528,88.7652393875,13.860096,4.042528,14.4376,74.26,6.64,74.5562686835,135.28,121.820096,5.842528,121.9601202151,13.860096,4.042528,14.4376,107.96,1.8,107.9750045149,135.27
2019-04-10 08:30:00,99.68384,7.41112,99.9589548605,15.60384,4.55112,16.254,84.08,2.86,84.1286277078,135.01,15.60384,4.55112,16.254,15.60384,4.55112,16.254,0.0,0.0,0.0,131.12,119.03384,8.62112,119.345627382,15.60384,4.55112,16.254,103.43,4.07,103.5100468554,133.82,94.73384,15.22112,95.9488558306,15.60384,4.55112,16.254,79.13,10.67,79.8461382911,135.01,126.76384,7.55112,126.9885449354,15.60384,4.55112,16.254,111.16,3.0,111.2004748191,134.97
2019-04-10 09:00:00,96.682688,7.460784,96.9701266205,17.762688,5.180784,18.5028,78.92,2.2800000000000002,78.9529277481,135.29,17.762688,5.180784,18.5028,17.762688,5.180784,18.5028,0.0,0.0,0.0,131.17,118.922688,8.090784,119.1975943838,17.762688,5.180784,18.5028,101.16,2.91,101.201846327,133.9,92.032688,15.360784,93.3057840951,17.762688,5.180784,18.5028,74.27,10.18,74.964426897,135.29,126.482688,9.420784,126.8330459103,17.762688,5.180784,18.5028,108.72,4.24,108.8026470266,135.22
2019-04-10 09:30:00,101.588192,11.964056,102.2902702597,20.208192,5.894056,21.0502,81.38,6.07,81.6060616621,134.96,20.208192,5.894056,21.0502,20.208192,5.894056,21.0502,0.0,0.0,0.0,131.04,121.618192,7.214056,121.8319630857,20.208192,5.894056,21.0502,101.41,1.32,101.4185905049,133.78,96.818192,19.604056,98.7830011378,20.208192,5.894056,21.0502,76.61,13.71,77.8270916841,134.96,129.208192,11.814056,129.7471726053,20.208192,5.894056,21.0502,109.0,5.92,109.160644923,134.86
2019-04-10 10:00:00,101.981952,13.439736,102.863720706,22.901952,6.679736,23.8562,79.08,6.76,79.3684068128,135.02,22.901952,6.679736,23.8562,22.901952,6.679736,23.8562,0.0,0.0,0.0,131.25,121.281952,7.999736,121.5454962432,22.901952,6.679736,23.8562,98.38,1.32,98.3888550599,133.94,97.351952,21.049736,99.601676411,22.901952,6.679736,23.8562,74.45,14.37,75.8241346802,135.02,128.621952,12.639736,129.2415160173,22.901952,6.679736,23.8562,105.72,5.96,105.887865216,134.95
2019-04-10 10:30:00,89.045952,12.011736,89.8524533294,27.365952,7.981736,28.5062,61.68,4.03,61.8115142995,135.67,27.365952,7.981736,28.5062,27.365952,7.981736,28.5062,0.0,0.0,0.0,131.68,117.575952,9.261735999999999,117.9401723012,27.365952,7.981736,28.5062,90.21,1.28,90.2190805761,134.24,85.455952,19.931736,87.7496087296,27.365952,7.981736,28.5062,58.09,11.95,59.3064128067,135.67,124.325952,13.981736,125.1096770129,27.365952,7.981736,28.5062,96.96,6.0,97.1454661835,135.57
2019-04-10 11:00:00,87.964608,14.806344,89.202018381,29.884608,8.716344,31.1298,58.08,6.09,58.3984117935,135.37,29.884608,8.716344,31.1298,29.884608,8.716344,31.1298,0.0,0.0,0.0,131.77,115.564608,10.026344,115.9987335974,29.884608,8.716344,31.1298,85.68,1.31,85.690014004,134.24,84.554608,22.586344,87.5192817002,29.884608,8.716344,31.1298,54.67,13.87,56.4020017375,135.37,122.004608,14.636344,122.8793999779,29.884608,8.716344,31.1298,92.12,5.92,92.3100254577,135.31
2019-04-10 11:30:00,88.087712,16.826416,89.6803951865,31.667712,9.236416,32.9872,56.42,7.59,56.9282399166,135.21,31.667712,9.236416,32.9872,31.667712,9.236416,32.9872,0.0,0.0,0.0,131.95,110.997712,10.696416,111.511906918,31.667712,9.236416,32.9872,79.33,1.46,79.3434338808,134.24,84.787712,24.516416,88.2610376082,31.667712,9.236416,32.9872,53.12,15.28,55.2739794117,135.21,116.947712,14.996416,117.9053002832,31.667712,9.236416,32.9872,85.28,5.76,85.4743002311,135.12
2019-04-10 12:00:00,82.151968,16.576824,83.8077379494,35.371968,10.316824,36.8458,46.78,6.26,47.1969914295,135.68,35.371968,10.316824,36.8458,35.371968,10.316824,36.8458,0.0,0.0,0.0,132.48,107.361968,12.436824,108.07990916,35.371968,10.316824,36.8458,71.99,2.12,72.0212086819,134.67,79.431968,24.426824,83.1029919502,35.371968,10.316824,36.8458,44.06,14.11,46.2641945785,135.68,112.771968,15.356824,113.8127796425,35.371968,10.316824,36.8458,77.4,5.04,77.5639194471,135.61
