Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-04-10 12:30:00,74.666832,14.136576,75.9932798471,38.216832,11.146576,39.8092,36.45,2.99,36.5724295064,136.33,38.216832,11.146576,39.8092,38.216832,11.146576,39.8092,0.0,0.0,0.0,133.07,103.526832,15.256576,104.6449619198,38.216832,11.146576,39.8092,65.31,4.11,65.4391946772,135.26,72.536832,22.286576,75.8833543434,38.216832,11.146576,39.8092,34.32,11.14,36.0827105412,136.33,108.456832,14.106576,109.3703794175,38.216832,11.146576,39.8092,70.24,2.96,70.302341355,136.26
2019-04-10 13:00:00,80.84264,16.95952,82.6024077179,37.71264,10.99952,39.284,43.13,5.96,43.5398495634,136.21,37.71264,10.99952,39.284,37.71264,10.99952,39.284,0.0,0.0,0.0,133.27,104.26264,14.49952,105.2660162636,37.71264,10.99952,39.284,66.55,3.5,66.6419725098,135.37,78.30264,24.90952,82.1692619999,37.71264,10.99952,39.284,40.59,13.91,42.9072977476,136.21,109.27264,14.639520000000001,110.2489247041,37.71264,10.99952,39.284,71.56,3.64,71.6525170528,136.13
2019-04-10 13:30:00,82.721712,17.648416,84.5833803032,37.091712,10.818416,38.6372,45.63,6.83,46.1383333032,136.42,37.091712,10.818416,38.6372,37.091712,10.818416,38.6372,0.0,0.0,0.0,133.5,104.261712,14.018416,105.1999076821,37.091712,10.818416,38.6372,67.17,3.2,67.2461813042,135.66,80.031712,25.548416,84.0106926871,37.091712,10.818416,38.6372,42.94,14.73,45.3962168027,136.42,109.371712,14.778416,110.3656330806,37.091712,10.818416,38.6372,72.28,3.96,72.3883968603,136.35
2019-04-10 14:00:00,73.242336,12.789848,74.3506556434,36.822336,10.739848,38.3566,36.42,2.05,36.4776493212,137.23,36.822336,10.739848,38.3566,36.822336,10.739848,38.3566,0.0,0.0,0.0,134.09,100.332336,16.169848,101.6269729529,36.822336,10.739848,38.3566,63.51,5.43,63.7417053427,136.18,71.042336,21.109848,74.112341664,36.822336,10.739848,38.3566,34.22,10.37,35.75675181,137.23,105.142336,12.379847999999999,105.8686519043,36.822336,10.739848,38.3566,68.32,1.6400000000000001,68.339681006,137.18
2019-04-10 14:30:00,74.471872,10.564296,75.2174452448,33.751872,9.844296,35.1582,40.72,0.72,40.7263649249,137.34,33.751872,9.844296,35.1582,33.751872,9.844296,35.1582,0.0,0.0,0.0,134.26,99.181872,16.504296,100.5456887185,33.751872,9.844296,35.1582,65.43,6.66,65.768081164,136.33,72.011872,18.894296,74.4493393542,33.751872,9.844296,35.1582,38.26,9.05,39.315774188,137.34,104.151872,10.284296,104.6583928088,33.751872,9.844296,35.1582,70.4,0.44,70.4013749866,137.33
2019-04-10 15:00:00,81.472784,13.768312,82.6279671058,33.902784,9.888311999999999,35.3154,47.57,3.88,47.7279718823,137.22,33.902784,9.888311999999999,35.3154,33.902784,9.888311999999999,35.3154,0.0,0.0,0.0,134.54,102.662784,15.638311999999999,103.847022205,33.902784,9.888311999999999,35.3154,68.76,5.75,69.0000007246,136.44,78.592784,21.948312,81.5999638267,33.902784,9.888311999999999,35.3154,44.69,12.06,46.2886562778,137.22,107.902784,11.248312,108.4874892225,33.902784,9.888311999999999,35.3154,74.0,1.3599999999999999,74.0124962422,137.19
2019-04-10 15:30:00,79.670816,15.031488,81.07641182,34.290816,10.001488,35.7196,45.38,5.03,45.6579160716,136.86,34.290816,10.001488,35.7196,34.290816,10.001488,35.7196,0.0,0.0,0.0,134.34,102.210816,15.281488,103.3468663428,34.290816,10.001488,35.7196,67.92,5.28,68.1249205504,136.34,76.650816,20.431488,79.3271283696,34.290816,10.001488,35.7196,42.36,10.43,43.6251590255,136.86,107.330816,12.361488,108.040318626,34.290816,10.001488,35.7196,73.04,2.36,73.0781171077,136.83
2019-04-10 16:00:00,73.250368,20.468024,76.0562713956,34.210368,9.978024,35.6358,39.04,10.49,40.4247659239,134.85,34.210368,9.978024,35.6358,34.210368,9.978024,35.6358,0.0,0.0,0.0,133.39,101.280368,11.538024,101.9354645844,34.210368,9.978024,35.6358,67.07,1.56,67.0881397864,135.62,68.930368,11.658024,69.9092637366,34.210368,9.978024,35.6358,34.72,1.6800000000000002,34.7606213984,134.85,106.370368,19.098024,108.0712251673,34.210368,9.978024,35.6358,72.16,9.12,72.7340360492,134.84
2019-04-10 16:30:00,77.764432,20.103376,80.3209350722,30.594432,8.923376,31.8692,47.17,11.18,48.4768119826,134.85,30.594432,8.923376,31.8692,30.594432,8.923376,31.8692,0.0,0.0,0.0,133.29,103.294432,9.593376,103.7389634866,30.594432,8.923376,31.8692,72.7,0.67,72.7030872797,135.53,72.534432,11.243376,73.4006630041,30.594432,8.923376,31.8692,41.94,2.32,42.0041188457,134.85,108.794432,17.083376,110.1275177681,30.594432,8.923376,31.8692,78.2,8.16,78.6245864854,134.8
2019-04-10 17:00:00,82.758432,19.695376,85.0697707936,25.938432,7.565376,27.0192,56.82,12.13,58.100338209,134.92,25.938432,7.565376,27.0192,25.938432,7.565376,27.0192,0.0,0.0,0.0,133.47,106.338432,7.955376,106.6355950306,25.938432,7.565376,27.0192,80.4,0.39,80.40094589,135.67,76.488432,10.785376,77.2450941179,25.938432,7.565376,27.0192,50.55,3.22,50.6524520631,134.92,112.418432,14.765376,113.3839502829,25.938432,7.565376,27.0192,86.48,7.2,86.7792048823,134.91
2019-04-10 17:30:00,92.126432,16.399376,93.5746707514,22.866432,6.669376,23.8192,69.26,9.73,69.9401208177,134.3,22.866432,6.669376,23.8192,22.866432,6.669376,23.8192,0.0,0.0,0.0,132.88,111.106432,6.979376,111.3254280078,22.866432,6.669376,23.8192,88.24,0.31,88.2405445359,135.22,84.576432,7.839376,84.9389702429,22.866432,6.669376,23.8192,61.71,1.17,61.7210903987,134.3,117.746432,14.349376,118.6175654797,22.866432,6.669376,23.8192,94.88,7.68,95.1903188355,134.29
2019-04-10 18:00:00,91.57256,17.93408,93.3121908992,22.16256,6.46408,23.086,69.41,11.47,70.3513255028,134.3,22.16256,6.46408,23.086,22.16256,6.46408,23.086,0.0,0.0,0.0,132.76,113.67256,7.00408,113.888138248,22.16256,6.46408,23.086,91.51,0.54,91.5115932546,135.14,84.02256,9.17408,84.5219162868,22.16256,6.46408,23.086,61.86,2.71,61.9193321992,134.3,120.52256,13.38408,121.2634366427,22.16256,6.46408,23.086,98.36,6.92,98.6031236828,134.32
2019-04-10 18:30:00,87.255712,20.655416,89.6671929234,20.075712,5.855416,20.9122,67.18,14.8,68.790932542,134.45,20.075712,5.855416,20.9122,20.075712,5.855416,20.9122,0.0,0.0,0.0,132.66,112.495712,7.555416,112.7491442509,20.075712,5.855416,20.9122,92.42,1.7000000000000002,92.4356338216,135.0,79.945712,11.535416,80.7736509604,20.075712,5.855416,20.9122,59.87,5.68,60.1388335437,134.45,119.395712,11.495416,119.947824628,20.075712,5.855416,20.9122,99.32,5.64,99.4800080418,134.46
2019-04-10 19:00:00,88.784992,20.241456,91.0631173716,16.804992,4.901456,17.5052,71.98,15.34,73.5964401313,134.53,16.804992,4.901456,17.5052,16.804992,4.901456,17.5052,0.0,0.0,0.0,132.74,112.814992,6.791456,113.0192297556,16.804992,4.901456,17.5052,96.01,1.8900000000000001,96.0286009478,135.07,80.944992,11.061456,81.6972921138,16.804992,4.901456,17.5052,64.14,6.16,64.435123962,134.53,120.004992,10.381456,120.4531972743,16.804992,4.901456,17.5052,103.2,5.48,103.3453937048,134.54
2019-04-10 19:30:00,91.428496,19.183728,93.419405376,13.418496,3.913728,13.9776,78.01,15.27,79.4904585469,134.45,13.418496,3.913728,13.9776,13.418496,3.913728,13.9776,0.0,0.0,0.0,132.65,113.418496,6.083728,113.5815433126,13.418496,3.913728,13.9776,100.0,2.17,100.0235417289,134.99,82.968496,10.063728,83.5766112603,13.418496,3.913728,13.9776,69.55,6.15,69.8213792473,134.45,120.898496,9.073728,121.2385205901,13.418496,3.913728,13.9776,107.48,5.16,107.6037917548,134.48
2019-04-10 20:00:00,92.868032,18.923176,94.7763575871,11.668032,3.403176,12.1542,81.2,15.52,82.6698881093,134.21,11.668032,3.403176,12.1542,11.668032,3.403176,12.1542,0.0,0.0,0.0,132.41,114.178032,5.863176,114.3284733747,11.668032,3.403176,12.1542,102.51,2.46,102.5395128719,134.75,84.028032,9.813176,84.5991051076,11.668032,3.403176,12.1542,72.36,6.41,72.6433596415,134.21,121.868032,8.163176,122.1411260222,11.668032,3.403176,12.1542,110.2,4.76,110.302754272,134.27
2019-04-10 20:30:00,100.747472,15.680096,101.9603772304,10.937472,3.190096,11.3932,89.81,12.49,90.6743414644,133.35,10.937472,3.190096,11.3932,10.937472,3.190096,11.3932,0.0,0.0,0.0,131.53,119.197472,4.230096,119.2725074917,10.937472,3.190096,11.3932,108.26,1.04,108.2649952662,134.1,90.997472,7.020096,91.2678566541,10.937472,3.190096,11.3932,80.06,3.83,80.1515595606,133.35,127.297472,9.470096,127.6492424413,10.937472,3.190096,11.3932,116.36,6.28,116.5293439439,133.37
2019-04-10 21:00:00,102.093968,14.942824,103.1817149067,11.803968,3.442824,12.2958,90.29,11.5,91.0194160605,133.38,11.803968,3.442824,12.2958,11.803968,3.442824,12.2958,0.0,0.0,0.0,131.72,118.953968,4.572824,119.0418297166,11.803968,3.442824,12.2958,107.15,1.13,107.1559583038,134.17,92.313968,6.362824,92.5329898856,11.803968,3.442824,12.2958,80.51,2.92,80.562935026,133.38,126.963968,9.642824,127.3296243024,11.803968,3.442824,12.2958,115.16,6.2,115.326777463,133.37
2019-04-10 21:30:00,90.945472,18.989096,92.9067524145,11.585472,3.379096,12.0682,79.36,15.61,80.8806633257,134.0,11.585472,3.379096,12.0682,11.585472,3.379096,12.0682,0.0,0.0,0.0,132.2,112.565472,6.239096,112.7382446443,11.585472,3.379096,12.0682,100.98,2.86,101.0204929705,134.6,82.315472,9.869096,82.9049816744,11.585472,3.379096,12.0682,70.73,6.49,71.02712862,134.0,120.105472,7.739096,120.3545512693,11.585472,3.379096,12.0682,108.52,4.36,108.6075503821,134.0
2019-04-10 22:00:00,89.3092,19.1606,91.3414571649,11.4192,3.3306,11.895,77.89,15.83,79.4823313699,133.78,11.4192,3.3306,11.895,11.4192,3.3306,11.895,0.0,0.0,0.0,132.33,107.9092,8.4106,108.236470919,11.4192,3.3306,11.895,96.49,5.08,96.6236332374,134.67,80.8092,10.0406,81.4305867165,11.4192,3.3306,11.895,69.39,6.71,69.7136729774,133.78,115.1392,5.2906,115.2606863809,11.4192,3.3306,11.895,103.72,1.96,103.7385174369,133.79
2019-04-10 22:30:00,88.00296,18.72128,89.9722584667,11.59296,3.38128,12.076,76.41,15.34,77.9346116947,133.78,11.59296,3.38128,12.076,11.59296,3.38128,12.076,0.0,0.0,0.0,132.63,103.22296,9.51128,103.6602330617,11.59296,3.38128,12.076,91.63,6.13,91.8348180158,134.87,79.69296,9.61128,80.2704464719,11.59296,3.38128,12.076,68.1,6.23,68.3843761396,133.78,110.11296,4.46128,110.2032984044,11.59296,3.38128,12.076,98.52,1.08,98.5259194324,133.76
2019-04-10 23:00:00,76.369936,23.586648,79.9293255853,11.679936,3.406648,12.1666,64.69,20.18,67.7645076718,134.9,11.679936,3.406648,12.1666,11.679936,3.406648,12.1666,0.0,0.0,0.0,133.89,94.429936,13.006648,95.3214860625,11.679936,3.406648,12.1666,82.75,9.6,83.3049968489,135.93,69.339936,13.816648,70.703086824,11.679936,3.406648,12.1666,57.66,10.41,58.592181219,134.9,100.639936,6.166648,100.8286877116,11.679936,3.406648,12.1666,88.96,2.76,89.0028044502,134.9
2019-04-10 23:30:00,74.029776,24.335768,77.9271283877,11.059776,3.225768,11.5206,62.97,21.11,66.4142529883,135.31,11.059776,3.225768,11.5206,11.059776,3.225768,11.5206,0.0,0.0,0.0,134.57,88.739776,14.715768,89.9516629772,11.059776,3.225768,11.5206,77.68,11.49,78.5251711237,136.54,67.129776,14.415768,68.6601863735,11.059776,3.225768,11.5206,56.07,11.19,57.1757028816,135.31,94.619776,7.945768,94.9528158582,11.059776,3.225768,11.5206,83.56,4.72,83.6932016355,135.3
2019-04-11 00:00:00,73.6748,23.6464,77.3765364177,10.6848,3.1164,11.13,62.99,20.53,66.2511962156,135.0,10.6848,3.1164,11.13,10.6848,3.1164,11.13,0.0,0.0,0.0,134.35,85.2048,15.3764,86.5811273893,10.6848,3.1164,11.13,74.52,12.26,75.5217716953,136.4,66.7648,13.8164,68.1794061869,10.6848,3.1164,11.13,56.08,10.7,57.0916491266,135.0,90.8448,8.7164,91.2620036817,10.6848,3.1164,11.13,80.16,5.6,80.3553706979,134.97
2019-04-11 00:30:00,71.282448,17.699464,73.4469769205,10.352448,3.019464,10.7838,60.93,14.68,62.6734975887,134.93,10.352448,3.019464,10.7838,10.352448,3.019464,10.7838,0.0,0.0,0.0,132.76,79.172448,22.629464,82.3429970504,10.352448,3.019464,10.7838,68.82,19.61,71.5593774428,135.09,64.632448,8.519464,65.1915224651,10.352448,3.019464,10.7838,54.28,5.5,54.557936178,134.93,87.232448,18.859464,89.2478535677,10.352448,3.019464,10.7838,76.88,15.84,78.4948405948,134.92
2019-04-11 01:00:00,65.967168,16.880424,68.0927012855,9.567168,2.790424,9.9658,56.4,14.09,58.1333647745,135.2,9.567168,2.790424,9.9658,9.567168,2.790424,9.9658,0.0,0.0,0.0,132.11,75.457168,26.270424,79.8994329124,9.567168,2.790424,9.9658,65.89,23.48,69.9485703928,134.52,59.817168,7.710424,60.3120570516,9.567168,2.790424,9.9658,50.25,4.92,50.4902852042,135.2,84.327168,21.790424,87.0970369243,9.567168,2.790424,9.9658,74.76,19.0,77.1366164671,135.15
2019-04-11 01:30:00,63.968592,19.116256,66.7638525395,10.238592,2.986256,10.6652,53.73,16.13,56.0989286885,135.55,10.238592,2.986256,10.6652,10.238592,2.986256,10.6652,0.0,0.0,0.0,132.39,76.618592,26.876256,81.1957004812,10.238592,2.986256,10.6652,66.38,23.89,70.548114787,134.79,58.068592,9.696256,58.8725637057,10.238592,2.986256,10.6652,47.83,6.71,48.2983747139,135.55,85.558592,22.466256,88.459060156,10.238592,2.986256,10.6652,75.32,19.48,77.7982827574,135.51
2019-04-11 02:00:00,67.041632,18.512976,69.5507778648,10.501632,3.062976,10.9392,56.54,15.45,58.6129175182,135.31,10.501632,3.062976,10.9392,10.501632,3.062976,10.9392,0.0,0.0,0.0,132.0,79.621632,26.422976,83.8914652574,10.501632,3.062976,10.9392,69.12,23.36,72.960701751,134.46,60.851632,9.212976,61.5451057667,10.501632,3.062976,10.9392,50.35,6.15,50.7242052673,135.31,88.941632,21.982976,91.6180393626,10.501632,3.062976,10.9392,78.44,18.92,80.6895284408,135.26
2019-04-11 02:30:00,74.82768,14.78224,76.2738245639,9.60768,2.8022400000000003,10.008,65.22,11.98,66.3111514,134.92,9.60768,2.8022400000000003,10.008,9.60768,2.8022400000000003,10.008,0.0,0.0,0.0,131.91,82.05768,25.32224,85.8759494014,9.60768,2.8022400000000003,10.008,72.45,22.52,75.869314614,134.35,67.73768,5.92224,67.996075022,9.60768,2.8022400000000003,10.008,58.13,3.12,58.2136693569,134.92,91.84768,20.72224,94.1562932151,9.60768,2.8022400000000003,10.008,82.24,17.92,84.1697332775,134.85
2019-04-11 03:00:00,74.09,14.575,75.5099908952,9.0,2.625,9.375,65.09,11.95,66.1778709237,134.97,9.0,2.625,9.375,9.0,2.625,9.375,0.0,0.0,0.0,131.91,81.2,25.235,85.0308486668,9.0,2.625,9.375,72.2,22.61,75.6574655933,134.35,66.98,5.705,67.2225217096,9.0,2.625,9.375,57.98,3.08,58.0617498875,134.97,90.88,20.665,93.1998745976,9.0,2.625,9.375,81.88,18.04,83.8437594577,134.9
2019-04-11 03:30:00,66.075456,18.797007999999998,68.6971134427,8.355456,2.437008,8.7036,57.72,16.36,59.993733006,135.5,8.355456,2.437008,8.7036,8.355456,2.437008,8.7036,0.0,0.0,0.0,132.18,77.405456,26.717008,81.8865259676,8.355456,2.437008,8.7036,69.05,24.28,73.1944048408,134.59,59.755456,9.367008,60.4851664513,8.355456,2.437008,8.7036,51.4,6.93,51.8650643497,135.5,86.715456,22.357008,89.5511368772,8.355456,2.437008,8.7036,78.36,19.92,80.8523098,135.47
2019-04-11 04:00:00,64.408816,18.925488,67.1317337372,9.138816,2.665488,9.5196,55.27,16.26,57.6121558354,135.5,9.138816,2.665488,9.5196,9.138816,2.665488,9.5196,0.0,0.0,0.0,132.34,76.438816,26.885488,81.029143254,9.138816,2.665488,9.5196,67.3,24.22,71.5255087364,134.65,58.368816,9.515488,59.1393540134,9.138816,2.665488,9.5196,49.23,6.85,49.7042794938,135.5,85.498816,22.505488,88.4112239906,9.138816,2.665488,9.5196,76.36,19.84,78.8953433353,135.5
2019-04-11 04:30:00,68.748976,16.501368,70.701604274,9.398976,2.741368,9.7906,59.35,13.76,60.9242160393,135.24,9.398976,2.741368,9.7906,9.398976,2.741368,9.7906,0.0,0.0,0.0,132.17,77.898976,26.421368,82.2577604171,9.398976,2.741368,9.7906,68.5,23.68,72.4775303111,134.6,62.278976,7.391368,62.7160519526,9.398976,2.741368,9.7906,52.88,4.65,53.0840550448,135.24,87.158976,21.941368,89.8783106599,9.398976,2.741368,9.7906,77.76,19.2,80.0953032331,135.21
2019-04-11 05:00:00,73.040752,14.463136,74.4589400655,10.570752,3.083136,11.0112,62.47,11.38,63.4980731991,134.77,10.570752,3.083136,11.0112,10.570752,3.083136,11.0112,0.0,0.0,0.0,131.71,80.330752,25.233136,84.2005989841,10.570752,3.083136,11.0112,69.76,22.15,73.192076757,134.2,66.250752,5.663136,66.4923548231,10.570752,3.083136,11.0112,55.68,2.58,55.7397416571,134.77,89.730752,20.603136,92.0657214577,10.570752,3.083136,11.0112,79.16,17.52,81.0756190232,134.7
2019-04-11 05:30:00,67.956912,17.372016,70.1422043315,11.046912,3.222016,11.5072,56.91,14.15,58.6427369757,134.87,11.046912,3.222016,11.5072,11.046912,3.222016,11.5072,0.0,0.0,0.0,131.31,80.706912,24.922016,84.4672275269,11.046912,3.222016,11.5072,69.66,21.7,72.96167213,133.91,61.776912,8.252016,62.3256177211,11.046912,3.222016,11.5072,50.73,5.03,50.9787583215,134.87,90.046912,20.342016,92.3160006482,11.046912,3.222016,11.5072,79.0,17.12,80.8337454285,134.79
2019-04-11 06:00:00,69.203152,16.776336,71.2075957769,10.753152,3.136336,11.2012,58.45,13.64,60.0204306882,134.32,10.753152,3.136336,11.2012,10.753152,3.136336,11.2012,0.0,0.0,0.0,130.57,83.073152,23.666336,86.3784929417,10.753152,3.136336,11.2012,72.32,20.53,75.1775451847,133.3,62.843152,7.776336,63.3224537971,10.753152,3.136336,11.2012,52.09,4.64,52.2962493875,134.32,92.833152,18.936336,94.744809522,10.753152,3.136336,11.2012,82.08,15.8,83.5868793532,134.24
2019-04-11 06:30:00,83.331536,9.610448,83.8838816632,10.321536,3.010448,10.7516,73.01,6.6,73.3077083259,134.0,10.321536,3.010448,10.7516,10.321536,3.010448,10.7516,0.0,0.0,0.0,130.41,93.281536,18.900448,95.1770554972,10.321536,3.010448,10.7516,82.96,15.89,84.4680631955,133.12,75.411536,5.200448,75.5906371271,10.321536,3.010448,10.7516,65.09,2.19,65.1268316441,134.0,104.401536,13.570448,105.2798070766,10.321536,3.010448,10.7516,94.08,10.56,94.6707980319,133.91
2019-04-11 07:00:00,91.499552,6.466536,91.7277717163,10.479552,3.056536,10.9162,81.02,3.41,81.0917289247,133.15,10.479552,3.056536,10.9162,10.479552,3.056536,10.9162,0.0,0.0,0.0,129.41,100.629552,15.976536,101.8899231439,10.479552,3.056536,10.9162,90.15,12.92,91.0711200107,132.3,82.819552,7.326536,83.1429872162,10.479552,3.056536,10.9162,72.34,4.27,72.4659126762,133.15,112.679552,10.376536,113.1563252244,10.479552,3.056536,10.9162,102.2,7.32,102.4618094707,133.09
2019-04-11 07:30:00,88.750816,14.626488,89.9479932621,11.130816,3.246488,11.5946,77.62,11.38,78.4497852132,133.27,11.130816,3.246488,11.5946,11.130816,3.246488,11.5946,0.0,0.0,0.0,130.85,108.230816,5.6564879999999995,108.3785282633,11.130816,3.246488,11.5946,97.1,2.41,97.1299032224,133.53,80.400816,6.726488,80.6817008638,11.130816,3.246488,11.5946,69.27,3.48,69.3573593788,133.27,116.330816,10.046488,116.7638243308,11.130816,3.246488,11.5946,105.2,6.8,105.4195427803,133.16
2019-04-11 08:00:00,91.298128,10.395704,91.8880777792,13.528128,3.945704,14.0918,77.77,6.45,78.0370130131,133.95,13.528128,3.945704,14.0918,13.528128,3.945704,14.0918,0.0,0.0,0.0,130.78,112.368128,6.935704,112.5819709376,13.528128,3.945704,14.0918,98.84,2.99,98.8852147694,133.57,84.618128,8.995704,85.0949485967,13.528128,3.945704,14.0918,71.09,5.05,71.2691419901,133.95,119.728128,9.465704,120.1017243282,13.528128,3.945704,14.0918,106.2,5.52,106.3433608647,133.81
2019-04-11 08:30:00,93.631184,4.629512,93.745565221,14.741184,4.299512,15.3554,78.89,0.33,78.8906901985,134.99,14.741184,4.299512,15.3554,14.741184,4.299512,15.3554,0.0,0.0,0.0,130.6,113.851184,9.439512,114.2418333405,14.741184,4.299512,15.3554,99.11,5.14,99.2431947289,133.5,89.051184,12.389512,89.9089171295,14.741184,4.299512,15.3554,74.31,8.09,74.7490749107,134.99,121.261184,6.099512,121.4144916874,14.741184,4.299512,15.3554,106.52,1.8,106.535207326,134.87
2019-04-11 09:00:00,94.546176,5.840968,94.7264287483,15.466176,4.510968,16.1106,79.08,1.33,79.091183453,135.11,15.466176,4.510968,16.1106,15.466176,4.510968,16.1106,0.0,0.0,0.0,130.95,113.946176,9.140968,114.3122404688,15.466176,4.510968,16.1106,98.48,4.63,98.5887787732,133.74,89.946176,13.560968,90.9627090083,15.466176,4.510968,16.1106,74.48,9.05,75.0278141758,135.11,121.306176,6.8709679999999995,121.5006112618,15.466176,4.510968,16.1106,105.84,2.36,105.8663081438,135.04
2019-04-11 09:30:00,100.874976,10.039368,101.3733184464,18.614976,5.429368,19.3906,82.26,4.61,82.3890751253,134.71,18.614976,5.429368,19.3906,18.614976,5.429368,19.3906,0.0,0.0,0.0,130.68,117.924976,7.739368,118.1786688943,18.614976,5.429368,19.3906,99.31,2.31,99.3368622416,133.44,96.084976,17.719368,97.7051616612,18.614976,5.429368,19.3906,77.47,12.29,78.438797798,134.71,125.334976,10.229368,125.7517243564,18.614976,5.429368,19.3906,106.72,4.8,106.8278914891,134.58
2019-04-11 10:00:00,102.206048,12.064264,102.9156096695,20.346048,5.934264,21.1938,81.86,6.13,82.0891984368,134.68,20.346048,5.934264,21.1938,20.346048,5.934264,21.1938,0.0,0.0,0.0,130.82,119.276048,7.234264,119.495230876,20.346048,5.934264,21.1938,98.93,1.3,98.9385410242,133.44,97.446048,19.634264,99.404409327,20.346048,5.934264,21.1938,77.1,13.7,78.307726311,134.68,126.666048,11.814264,127.2158187876,20.346048,5.934264,21.1938,106.32,5.88,106.482471797,134.5
2019-04-11 10:30:00,91.2884,10.5512,91.8961359144,24.0384,7.0112,25.04,67.25,3.54,67.3431072939,135.31,24.0384,7.0112,25.04,24.0384,7.0112,25.04,0.0,0.0,0.0,131.35,113.9084,8.7112,114.2410110074,24.0384,7.0112,25.04,89.87,1.7000000000000002,89.8860773424,133.82,87.3884,18.4312,89.310926476,24.0384,7.0112,25.04,63.35,11.42,64.3711029888,135.31,120.5984,12.5312,121.2477012401,24.0384,7.0112,25.04,96.56,5.52,96.7176509227,135.21
2019-04-11 11:00:00,84.632528,10.489904,85.2801435365,27.702528,8.079904,28.8568,56.93,2.41,56.9809880574,135.71,27.702528,8.079904,28.8568,27.702528,8.079904,28.8568,0.0,0.0,0.0,131.96,111.872528,10.899904,112.4022705657,27.702528,8.079904,28.8568,84.17,2.8200000000000003,84.2172268601,134.22,81.332528,18.509904,83.4122092799,27.702528,8.079904,28.8568,53.63,10.43,54.6348039257,135.71,118.182528,12.359904,118.8270892994,27.702528,8.079904,28.8568,90.48,4.28,90.5811724367,135.56
2019-04-11 11:30:00,82.831936,11.672648,83.6503456827,29.391936,8.572648,30.6166,53.44,3.1,53.5298384081,135.74,29.391936,8.572648,30.6166,29.391936,8.572648,30.6166,0.0,0.0,0.0,132.22,107.041936,11.332648,107.640164313,29.391936,8.572648,30.6166,77.65,2.76,77.6990353865,134.33,79.741936,19.672648,82.1327549542,29.391936,8.572648,30.6166,50.35,11.1,51.5590195795,135.74,112.871936,12.932648,113.6104190674,29.391936,8.572648,30.6166,83.48,4.36,83.5937796729,135.56
2019-04-11 12:00:00,79.152928,11.187104,79.9395853559,30.332928,8.847104,31.5968,48.82,2.34,48.8760473034,135.98,30.332928,8.847104,31.5968,30.332928,8.847104,31.5968,0.0,0.0,0.0,132.62,104.022928,13.007104,104.8329829021,30.332928,8.847104,31.5968,73.69,4.16,73.8073282269,134.67,76.362928,19.267104,78.7560668728,30.332928,8.847104,31.5968,46.03,10.42,47.1946744877,135.98,109.532928,11.687104,110.1546672464,30.332928,8.847104,31.5968,79.2,2.84,79.250902834,135.79
2019-04-11 12:30:00,78.568512,10.375816,79.2506696222,30.328512,8.845816,31.5922,48.24,1.53,48.264256961,136.18,30.328512,8.845816,31.5922,30.328512,8.845816,31.5922,0.0,0.0,0.0,132.71,102.758512,13.685815999999999,103.6658735942,30.328512,8.845816,31.5922,72.43,4.84,72.5915318753,134.87,75.788512,18.535816,78.0222726275,30.328512,8.845816,31.5922,45.46,9.69,46.4812618159,136.18,108.208512,11.005816,108.7667690753,30.328512,8.845816,31.5922,77.88,2.16,77.9099480169,136.04
2019-04-11 13:00:00,74.550656,10.395608,75.2719667321,33.310656,9.715608,34.6986,41.24,0.68,41.2456058266,136.75,33.310656,9.715608,34.6986,33.310656,9.715608,34.6986,0.0,0.0,0.0,133.39,99.070656,15.655608,100.3000146666,33.310656,9.715608,34.6986,65.76,5.94,66.027730538,135.44,72.210656,17.965608,74.4119742431,33.310656,9.715608,34.6986,38.9,8.25,39.765217213,136.75,104.030656,10.755608,104.5851829431,33.310656,9.715608,34.6986,70.72,1.04,70.7276466454,136.67
2019-04-11 13:30:00,74.421232,10.375776,75.1410440439,33.791232,9.855776,35.1992,40.63,0.52,40.6333274542,137.15,33.791232,9.855776,35.1992,33.791232,9.855776,35.1992,0.0,0.0,0.0,133.81,98.941232,15.945776,100.217938324,33.791232,9.855776,35.1992,65.15,6.09,65.434017147,135.82,72.091232,18.045776,74.3155149529,33.791232,9.855776,35.1992,38.3,8.19,39.1658792829,137.15,103.871232,10.815776,104.4328197823,33.791232,9.855776,35.1992,70.08,0.96,70.086575034,137.05
2019-04-11 14:00:00,73.359024,10.527632,74.1105757484,34.449024,10.047632,35.8844,38.91,0.48,38.9129605659,137.38,34.449024,10.047632,35.8844,34.449024,10.047632,35.8844,0.0,0.0,0.0,134.23,97.739024,16.507632,99.1232501824,34.449024,10.047632,35.8844,63.29,6.46,63.6188313316,136.16,71.129024,18.517632,73.4999370753,34.449024,10.047632,35.8844,36.68,8.47,37.6452294454,137.38,102.489024,10.727632,103.0489307504,34.449024,10.047632,35.8844,68.04,0.68,68.0433979163,137.34
2019-04-11 14:30:00,73.584992,10.236456,74.2935803356,33.724992,9.836456,35.1302,39.86,0.4,39.8620069741,137.31,33.724992,9.836456,35.1302,33.724992,9.836456,35.1302,0.0,0.0,0.0,134.23,97.564992,16.476456,98.9464565625,33.724992,9.836456,35.1302,63.84,6.64,64.1843843937,136.12,71.314992,18.216456,73.6048052315,33.724992,9.836456,35.1302,37.59,8.38,38.5127576265,137.31,102.404992,10.356456,102.9273460622,33.724992,9.836456,35.1302,68.68,0.52,68.6819685216,137.24
2019-04-11 15:00:00,72.975104,10.781072,73.7671832001,32.815104,9.571072000000001,34.1824,40.16,1.21,40.1782242017,137.26,32.815104,9.571072000000001,34.1824,32.815104,9.571072000000001,34.1824,0.0,0.0,0.0,134.15,97.165104,16.481072,98.5529460219,32.815104,9.571072000000001,34.1824,64.35,6.91,64.7199397404,136.12,70.635104,17.361072,72.7373682372,32.815104,9.571072000000001,34.1824,37.82,7.79,38.6139417827,137.26,102.015104,10.411072,102.544974837,32.815104,9.571072000000001,34.1824,69.2,0.84,69.2050980781,137.24
2019-04-11 15:30:00,73.4512,19.3316,75.9525479494,31.4112,9.1616,32.72,42.04,10.17,43.2526357578,134.65,31.4112,9.1616,32.72,31.4112,9.1616,32.72,0.0,0.0,0.0,133.07,98.2412,11.1916,98.8766164874,31.4112,9.1616,32.72,66.83,2.03,66.860824105,135.3,68.9712,10.8216,69.8149944926,31.4112,9.1616,32.72,37.56,1.6600000000000001,37.5966647457,134.65,103.2512,18.4816,104.8922296455,31.4112,9.1616,32.72,71.84,9.32,72.442031998,134.6
2019-04-11 16:00:00,75.042304,19.135672,77.4436655416,29.642304,8.645672,30.8774,45.4,10.49,46.596138252,134.37,29.642304,8.645672,30.8774,29.642304,8.645672,30.8774,0.0,0.0,0.0,132.69,99.122304,10.075672,99.6330784254,29.642304,8.645672,30.8774,69.48,1.43,69.4947141875,135.03,70.182304,10.425672,70.9524519055,29.642304,8.645672,30.8774,40.54,1.78,40.5790586387,134.37,104.322304,17.525672,105.7841778855,29.642304,8.645672,30.8774,74.68,8.88,75.2060954976,134.36
2019-04-11 16:30:00,77.918288,19.606584,80.347232317,26.628288,7.766584,27.7378,51.29,11.84,52.6388611199,134.37,26.628288,7.766584,27.7378,26.628288,7.766584,27.7378,0.0,0.0,0.0,132.82,101.068288,8.526584,101.4273211416,26.628288,7.766584,27.7378,74.44,0.76,74.4438795335,135.09,72.378288,10.766584,73.1746944294,26.628288,7.766584,27.7378,45.75,3.0,45.8482551467,134.37,106.668288,15.246584,107.7524105926,26.628288,7.766584,27.7378,80.04,7.48,80.3887554326,134.36
2019-04-11 17:00:00,80.12424,20.61332,82.733323377,23.63424,6.89332,24.619,56.49,13.72,58.1322500855,134.48,23.63424,6.89332,24.619,23.63424,6.89332,24.619,0.0,0.0,0.0,133.02,102.88424,8.45332,103.2309326675,23.63424,6.89332,24.619,79.25,1.56,79.2653524562,135.17,73.99424,11.57332,74.8938534794,23.63424,6.89332,24.619,50.36,4.68,50.576990816,134.48,108.83424,12.61332,109.5627109823,23.63424,6.89332,24.619,85.2,5.72,85.3917935167,134.47
2019-04-11 17:30:00,82.848448,21.737464,85.6526863394,20.288448,5.917464,21.1338,62.56,15.82,64.5292646789,134.58,20.288448,5.917464,21.1338,20.288448,5.917464,21.1338,0.0,0.0,0.0,133.02,104.668448,9.597464,105.1075416988,20.288448,5.917464,21.1338,84.38,3.68,84.4602083824,135.3,76.068448,12.497464,77.0882311871,20.288448,5.917464,21.1338,55.78,6.58,56.1667588525,134.58,111.008448,9.397464,111.4055108915,20.288448,5.917464,21.1338,90.72,3.48,90.786721496,134.57
2019-04-11 18:00:00,85.499728,21.174504,88.0827060649,16.369728,4.774504,17.0518,69.13,16.4,71.0486938655,134.38,16.369728,4.774504,17.0518,16.369728,4.774504,17.0518,0.0,0.0,0.0,132.66,107.149728,8.554504,107.4906681957,16.369728,4.774504,17.0518,90.78,3.7800000000000002,90.8586638687,134.99,77.999728,11.914504,78.9044547135,16.369728,4.774504,17.0518,61.63,7.14,62.0422154666,134.38,113.969728,8.174504,114.2625109826,16.369728,4.774504,17.0518,97.6,3.4,97.6592033553,134.37
2019-04-11 18:30:00,88.00656,20.62608,90.3913147332,12.22656,3.56608,12.736,75.78,17.06,77.6765859188,134.25,12.22656,3.56608,12.736,12.22656,3.56608,12.736,0.0,0.0,0.0,132.42,108.87656,7.70608,109.1489303035,12.22656,3.56608,12.736,96.65,4.14,96.7386277554,134.82,79.79656,11.34608,80.599159544,12.22656,3.56608,12.736,67.57,7.78,68.0164193412,134.25,116.10656,6.52608,116.2898232658,12.22656,3.56608,12.736,103.88,2.96,103.9221631799,134.26
2019-04-11 19:00:00,89.029168,20.271424,91.3078495298,10.359168,3.021424,10.7908,78.67,17.25,80.539005457,133.82,10.359168,3.021424,10.7908,10.359168,3.021424,10.7908,0.0,0.0,0.0,131.88,109.519168,7.231424,109.7576496308,10.359168,3.021424,10.7908,99.16,4.21,99.2493309801,134.39,80.549168,11.031424,81.3010503066,10.359168,3.021424,10.7908,70.19,8.01,70.6455674476,133.82,116.919168,5.9014240000000004,117.0680086575,10.359168,3.021424,10.7908,106.56,2.88,106.5989118143,133.83
2019-04-11 19:30:00,89.519328,20.552304,91.8482840628,10.259328,2.992304,10.6868,79.26,17.56,81.181901924,133.65,10.259328,2.992304,10.6868,10.259328,2.992304,10.6868,0.0,0.0,0.0,131.7,110.589328,7.332304,110.8321350035,10.259328,2.992304,10.6868,100.33,4.34,100.4238243645,134.22,80.979328,11.302304,81.764256488,10.259328,2.992304,10.6868,70.72,8.31,71.2065621976,133.65,118.059328,5.6723040000000005,118.1955158222,10.259328,2.992304,10.6868,107.8,2.68,107.8333083977,133.67
2019-04-11 20:00:00,90.315456,20.737008,92.665555053,10.755456,3.137008,11.2036,79.56,17.6,81.4834559895,133.37,10.755456,3.137008,11.2036,10.755456,3.137008,11.2036,0.0,0.0,0.0,131.36,111.765456,7.367008,112.0079906157,10.755456,3.137008,11.2036,101.01,4.23,101.0985311466,133.9,81.735456,11.507008,82.5414804849,10.755456,3.137008,11.2036,70.98,8.37,71.4717937371,133.37,119.315456,5.937008,119.46307423,10.755456,3.137008,11.2036,108.56,2.8,108.5961030608,133.42
2019-04-11 20:30:00,92.022288,15.718584,93.355103619,10.932288,3.188584,11.3878,81.09,12.53,82.0523552374,133.71,10.932288,3.188584,11.3878,10.932288,3.188584,11.3878,0.0,0.0,0.0,130.87,113.892288,10.078584,114.3373566308,10.932288,3.188584,11.3878,102.96,6.89,103.1902790964,133.53,84.882288,9.108584,85.369603013,10.932288,3.188584,11.3878,73.95,5.92,74.1865816708,133.71,121.572288,7.028584,121.7752938925,10.932288,3.188584,11.3878,110.64,3.84,110.7066176884,133.77
2019-04-11 21:00:00,90.772592,9.748256,91.294534083,11.582592,3.378256,12.0652,79.19,6.37,79.4457865466,135.22,11.582592,3.378256,12.0652,11.582592,3.378256,12.0652,0.0,0.0,0.0,131.57,112.432592,15.268256,113.4645644469,11.582592,3.378256,12.0652,100.85,11.89,101.5484839867,133.95,86.112592,5.408256,86.282256194,11.582592,3.378256,12.0652,74.53,2.03,74.5576407889,135.22,119.982592,8.818256,120.3062094072,11.582592,3.378256,12.0652,108.4,5.44,108.5364160086,135.31
2019-04-11 21:30:00,89.222528,10.094904,89.7917957805,11.262528,3.284904,11.7318,77.96,6.8100000000000005,78.256869986,135.94,11.262528,3.284904,11.7318,11.262528,3.284904,11.7318,0.0,0.0,0.0,132.46,110.002528,16.384904,111.2161015567,11.262528,3.284904,11.7318,98.74,13.1,99.6052086991,134.8,84.622528,4.984904,84.7692250348,11.262528,3.284904,11.7318,73.36,1.7000000000000002,73.3796947391,135.94,117.422528,9.884904,117.8378606773,11.262528,3.284904,11.7318,106.16,6.6,106.3649641564,136.02
2019-04-11 22:00:00,84.5384,12.6412,85.4783072598,11.0784,3.2312,11.54,73.46,9.41,74.0602437209,136.53,11.0784,3.2312,11.54,11.0784,3.2312,11.54,0.0,0.0,0.0,133.26,104.1184,19.0512,105.847009594,11.0784,3.2312,11.54,93.04,15.82,94.3753887409,135.43,80.1884,3.9812000000000003,80.2871686386,11.0784,3.2312,11.54,69.11,0.75,69.1140694794,136.53,111.1184,12.7112,111.8430749935,11.0784,3.2312,11.54,100.04,9.48,100.4881684578,136.58
2019-04-11 22:30:00,79.163648,14.326064,80.4494827479,9.963648,2.9060639999999998,10.3788,69.2,11.42,70.1359850576,136.92,9.963648,2.9060639999999998,10.3788,9.963648,2.9060639999999998,10.3788,0.0,0.0,0.0,133.92,97.373648,21.456064,99.7095281666,9.963648,2.9060639999999998,10.3788,87.41,18.55,89.3566483257,135.96,75.103648,5.386064,75.2965313167,9.963648,2.9060639999999998,10.3788,65.14,2.48,65.1871919935,136.92,103.923648,15.266064,105.0389324188,9.963648,2.9060639999999998,10.3788,93.96,12.36,94.7694634363,136.98
2019-04-11 23:00:00,74.404032,22.856176,77.8354980661,9.484032,2.7661759999999997,9.8792,64.92,20.09,67.957446244,135.96,9.484032,2.7661759999999997,9.8792,9.484032,2.7661759999999997,9.8792,0.0,0.0,0.0,134.41,92.074032,17.026176,93.6350257004,9.484032,2.7661759999999997,9.8792,82.59,14.26,83.8120259867,136.34,68.394032,13.686176,69.7499464281,9.484032,2.7661759999999997,9.8792,58.91,10.92,59.9135585657,135.96,98.284032,10.486176,98.8418475813,9.484032,2.7661759999999997,9.8792,88.8,7.72,89.134944887,135.99
2019-04-11 23:30:00,69.595744,22.109592,73.0232951963,9.255744,2.699592,9.6414,60.34,19.41,63.3850431884,135.31,9.255744,2.699592,9.6414,9.255744,2.699592,9.6414,0.0,0.0,0.0,133.09,83.955744,20.139592,86.3375359651,9.255744,2.699592,9.6414,74.7,17.44,76.708823482,135.23,63.095744,12.399592,64.3025877604,9.255744,2.699592,9.6414,53.84,9.7,54.706814932,135.31,91.975744,15.979592,93.353547575,9.255744,2.699592,9.6414,82.72,13.28,83.779214606,135.33
2019-04-12 00:00:00,67.014064,17.740352,69.3224701153,9.224064,2.690352,9.6084,57.79,15.05,59.7175568824,135.21,9.224064,2.690352,9.6084,9.224064,2.690352,9.6084,0.0,0.0,0.0,131.84,79.094064,24.930352,82.9300513136,9.224064,2.690352,9.6084,69.87,22.24,73.3241740492,134.33,60.794064,8.520351999999999,61.3882286423,9.224064,2.690352,9.6084,51.57,5.83,51.8984951612,135.21,88.464064,20.370352,90.7790827228,9.224064,2.690352,9.6084,79.24,17.68,81.18842282,135.22
2019-04-12 00:30:00,63.3484,18.5212,66.0004138775,8.9184,2.6012,9.29,54.43,15.92,56.7104161508,135.89,8.9184,2.6012,9.29,8.9184,2.6012,9.29,0.0,0.0,0.0,132.89,74.7884,26.4912,79.3415934551,8.9184,2.6012,9.29,65.87,23.89,70.0684593808,135.13,57.4984,9.1412,58.2205078988,8.9184,2.6012,9.29,48.58,6.54,49.0182415025,135.89,83.5984,22.0012,86.4450419862,8.9184,2.6012,9.29,74.68,19.4,77.1586832443,135.9
2019-04-12 01:00:00,63.611616,17.815888,66.0593941492,8.111616,2.365888,8.4496,55.5,15.45,57.6103506325,136.08,8.111616,2.365888,8.4496,8.111616,2.365888,8.4496,0.0,0.0,0.0,133.14,74.021616,26.195888,78.5202151255,8.111616,2.365888,8.4496,65.91,23.83,70.0856404694,135.34,57.651616,8.465888,58.2698900552,8.111616,2.365888,8.4496,49.54,6.1,49.9141422845,136.08,82.911616,21.685888,85.7007223195,8.111616,2.365888,8.4496,74.8,19.32,77.2547888483,136.09
2019-04-12 01:30:00,64.602368,18.649024,67.2402561518,7.882368,2.299024,8.2108,56.72,16.35,59.0294917817,136.1,7.882368,2.299024,8.2108,7.882368,2.299024,8.2108,0.0,0.0,0.0,133.14,75.512368,26.689024,80.0900850483,7.882368,2.299024,8.2108,67.63,24.39,71.8935949859,135.34,58.512368,9.209024,59.2326205059,7.882368,2.299024,8.2108,50.63,6.91,51.0993639882,136.1,84.562368,22.259024,87.4428855379,7.882368,2.299024,8.2108,76.68,19.96,79.2352446832,136.09
2019-04-12 02:00:00,67.4464,18.2052,69.8601902374,8.0064,2.3352,8.34,59.44,15.87,61.5221139104,133.52,8.0064,2.3352,8.34,8.0064,2.3352,8.34,0.0,0.0,0.0,129.91,78.5264,25.4852,82.5584091174,8.0064,2.3352,8.34,70.52,23.15,74.222590227,132.71,61.0464,9.0852,61.7187476542,8.0064,2.3352,8.34,53.04,6.75,53.4677856284,133.52,88.0064,21.2152,90.52740553,8.0064,2.3352,8.34,80.0,18.88,82.1976544678,133.49
2019-04-12 02:30:00,67.22904,18.34472,69.6869612711,7.79904,2.27472,8.124,59.43,16.07,61.5643549467,133.67,7.79904,2.27472,8.124,7.79904,2.27472,8.124,0.0,0.0,0.0,130.05,78.19904,25.81472,82.3498003981,7.79904,2.27472,8.124,70.4,23.54,74.2313383956,132.81,60.83904,9.19472,61.5299249471,7.79904,2.27472,8.124,53.04,6.92,53.4895129909,133.67,87.63904,21.59472,90.2603637484,7.79904,2.27472,8.124,79.84,19.32,82.1443120368,133.65
2019-04-12 03:00:00,66.076224,18.397232,68.589543834,7.636224,2.227232,7.9544,58.44,16.17,60.6358186223,133.94,7.636224,2.227232,7.9544,7.636224,2.227232,7.9544,0.0,0.0,0.0,130.41,77.096224,26.187232,81.4223487433,7.636224,2.227232,7.9544,69.46,23.96,73.4763444926,133.05,59.776224,9.217232,60.4826778627,7.636224,2.227232,7.9544,52.14,6.99,52.6064606299,133.94,86.396224,21.987232,89.1501311972,7.636224,2.227232,7.9544,78.76,19.76,81.2009556594,133.91
2019-04-12 03:30:00,65.020528,18.493904,67.5995084787,7.350528,2.143904,7.6568000000000005,57.67,16.35,59.9429011644,133.94,7.350528,2.143904,7.6568000000000005,7.350528,2.143904,7.6568000000000005,0.0,0.0,0.0,130.54,75.990528,26.453904,80.4634661356,7.350528,2.143904,7.6568000000000005,68.64,24.31,72.817756763,133.15,58.790528,9.273904,59.5174888408,7.350528,2.143904,7.6568000000000005,51.44,7.13,51.9317869902,133.94,85.230528,22.263904,88.0904326501,7.350528,2.143904,7.6568000000000005,77.88,20.12,80.4369865174,133.94
2019-04-12 04:00:00,65.666096,17.375528,67.9260269496,7.116096,2.075528,7.4126,58.55,15.3,60.516051589599996,133.87,7.116096,2.075528,7.4126,7.116096,2.075528,7.4126,0.0,0.0,0.0,130.42,75.886096,25.525528,80.064050271,7.116096,2.075528,7.4126,68.77,23.45,72.6582094467,133.1,59.336096,8.275528,59.9104052081,7.116096,2.075528,7.4126,52.22,6.2,52.5867701994,133.87,85.116096,21.235528,87.7251243813,7.116096,2.075528,7.4126,78.0,19.16,80.3187748911,133.83
2019-04-12 04:30:00,65.535824,17.710031999999998,67.8865926439,6.685824,1.950032,6.9644,58.85,15.76,60.9237236222,133.94,6.685824,1.950032,6.9644,6.685824,1.950032,6.9644,0.0,0.0,0.0,130.49,75.295824,25.800032,79.5933587873,6.685824,1.950032,6.9644,68.61,23.85,72.637143391,133.17,59.165824,8.540032,59.7789835658,6.685824,1.950032,6.9644,52.48,6.59,52.8921402479,133.94,84.485824,21.590032,87.2008253328,6.685824,1.950032,6.9644,77.8,19.64,80.2406979032,133.9
2019-04-12 05:00:00,65.440528,17.608904,67.7682536664,6.990528,2.038904,7.2818,58.45,15.57,60.4882418326,133.88,6.990528,2.038904,7.2818,6.990528,2.038904,7.2818,0.0,0.0,0.0,130.22,76.000528,25.288904,80.0974963516,6.990528,2.038904,7.2818,69.01,23.25,72.8213059482,132.97,59.120528,8.488904,59.7268643252,6.990528,2.038904,7.2818,52.13,6.45,52.5275108872,133.88,85.270528,20.998904,87.8180899052,6.990528,2.038904,7.2818,78.28,18.96,80.5434044475,133.8
2019-04-12 05:30:00,67.298752,16.822136,69.36934683530001,7.138752,2.082136,7.4362,60.16,14.74,61.9394317055,134.0,7.138752,2.082136,7.4362,7.138752,2.082136,7.4362,0.0,0.0,0.0,130.31,78.688752,24.102136,82.2972214056,7.138752,2.082136,7.4362,71.55,22.02,74.8617585954,133.05,60.818752,7.772136,61.3133484067,7.138752,2.082136,7.4362,53.68,5.69,53.9807234112,134.0,88.338752,19.602136,90.4874512885,7.138752,2.082136,7.4362,81.2,17.52,83.0685885278,133.94
2019-04-12 06:00:00,70.257008,16.024544,72.061315444,7.147008,2.084544,7.4448,63.11,13.94,64.63122852,134.37,7.147008,2.084544,7.4448,7.147008,2.084544,7.4448,0.0,0.0,0.0,130.76,81.727008,23.354544,84.998462116,7.147008,2.084544,7.4448,74.58,21.27,77.5537832733,133.39,63.477008,7.034544,63.8656038406,7.147008,2.084544,7.4448,56.33,4.95,56.5470724264,134.37,91.707008,18.764544,93.6070693262,7.147008,2.084544,7.4448,84.56,16.68,86.1894193042,134.31
2019-04-12 06:30:00,75.406528,14.431904,76.7751543019,8.166528,2.381904,8.5068,67.24,12.05,68.3112003993,134.37,8.166528,2.381904,8.5068,8.166528,2.381904,8.5068,0.0,0.0,0.0,130.53,88.246528,21.071904,90.7274756744,8.166528,2.381904,8.5068,80.08,18.69,82.2321257174,133.25,68.226528,5.671904,68.461884417,8.166528,2.381904,8.5068,60.06,3.29,60.1500432253,134.37,98.966528,16.101904,100.2678661227,8.166528,2.381904,8.5068,90.8,13.72,91.8307051046,134.25
2019-04-12 07:00:00,80.628304,13.183672,81.6990367955,8.618304,2.513672,8.9774,72.01,10.67,72.796215561,133.72,8.618304,2.513672,8.9774,8.618304,2.513672,8.9774,0.0,0.0,0.0,129.57,94.808304,18.703672,96.6356137955,8.618304,2.513672,8.9774,86.19,16.19,87.697389927,132.43,72.918304,4.6436720000000005,73.0660163679,8.618304,2.513672,8.9774,64.3,2.13,64.3352694873,133.72,106.298304,13.513672,107.1538555732,8.618304,2.513672,8.9774,97.68,11.0,98.2974180739,133.62
2019-04-12 07:30:00,86.368336,17.192848,88.0629518342,9.918336,2.892848,10.3316,76.45,14.3,77.7759120808,133.55,9.918336,2.892848,10.3316,9.918336,2.892848,10.3316,0.0,0.0,0.0,130.91,104.118336,8.932848,104.5008309288,9.918336,2.892848,10.3316,94.2,6.04,94.3934404501,133.57,78.118336,8.332848,78.5615095018,9.918336,2.892848,10.3316,68.2,5.44,68.4166178644,133.55,112.678336,7.812848,112.9488733791,9.918336,2.892848,10.3316,102.76,4.92,102.877713816,133.48
2019-04-12 08:00:00,88.767728,17.863504,90.5473042638,12.457728,3.633504,12.9768,76.31,14.23,77.6254404174,133.29,12.457728,3.633504,12.9768,12.457728,3.633504,12.9768,0.0,0.0,0.0,131.0,109.547728,4.983504,109.6610232584,12.457728,3.633504,12.9768,97.09,1.35,97.099385168,133.65,80.677728,9.503504,81.2355364574,12.457728,3.633504,12.9768,68.22,5.87,68.4720767905,133.29,116.777728,9.553504,117.1678590549,12.457728,3.633504,12.9768,104.32,5.92,104.4878404409,133.2
2019-04-12 08:30:00,89.56552,8.46536,89.9646858095,15.75552,4.59536,16.412,73.81,3.87,73.9113861323,135.12,15.75552,4.59536,16.412,15.75552,4.59536,16.412,0.0,0.0,0.0,131.45,111.77552,10.16536,112.2368095377,15.75552,4.59536,16.412,96.02,5.57,96.1814186837,134.1,84.41552,9.90536,84.9946832078,15.75552,4.59536,16.412,68.66,5.31,68.8650252305,135.12,118.95552,5.99536,119.1065072949,15.75552,4.59536,16.412,103.2,1.4,103.2094956872,135.0
2019-04-12 09:00:00,87.534016,10.204088,88.1267687425,18.974016,5.534088,19.7646,68.56,4.67,68.7188656775,135.27,18.974016,5.534088,19.7646,18.974016,5.534088,19.7646,0.0,0.0,0.0,131.74,110.054016,10.704088,110.5733418941,18.974016,5.534088,19.7646,91.08,5.17,91.2266150857,134.28,82.764016,10.094088,83.3772928141,18.974016,5.534088,19.7646,63.79,4.5600000000000005,63.9527771094,135.27,116.854016,7.334088,117.0839438272,18.974016,5.534088,19.7646,97.88,1.8,97.8965494795,135.11
2019-04-12 09:30:00,84.333088,12.277984,85.222172131,23.753087999999998,6.927984,24.7428,60.58,5.35,60.8157783803,135.33,23.753087999999998,6.927984,24.7428,23.753087999999998,6.927984,24.7428,0.0,0.0,0.0,132.03,108.903088,11.507984,109.5094346241,23.753087999999998,6.927984,24.7428,85.15,4.58,85.2730842646,134.37,80.103088,10.807984,80.8289380437,23.753087999999998,6.927984,24.7428,56.35,3.88,56.4834214615,135.33,115.273088,9.367984,115.6531190296,23.753087999999998,6.927984,24.7428,91.52,2.44,91.5525204459,135.18
2019-04-12 10:00:00,81.848704,13.790872,83.0024005496,27.328704,7.970872,28.4674,54.52,5.82,54.8297619911,135.55,27.328704,7.970872,28.4674,27.328704,7.970872,28.4674,0.0,0.0,0.0,132.44,106.798704,12.370872,107.5127976109,27.328704,7.970872,28.4674,79.47,4.4,79.5917137647,134.63,78.018704,11.400872,78.8473084905,27.328704,7.970872,28.4674,50.69,3.43,50.80591501,135.55,112.728704,10.610872,113.2269902016,27.328704,7.970872,28.4674,85.4,2.64,85.4407958764,135.4
2019-04-12 10:30:00,82.359136,14.057248,83.5501855414,26.459136,7.717248,27.5616,55.9,6.34,56.2583824865,135.68,26.459136,7.717248,27.5616,26.459136,7.717248,27.5616,0.0,0.0,0.0,132.66,105.959136,12.187248,106.6577119372,26.459136,7.717248,27.5616,79.5,4.47,79.625566874,134.85,78.439136,10.697248,79.1652017695,26.459136,7.717248,27.5616,51.98,2.98,52.0653512425,135.68,111.939136,10.317248,112.413592482,26.459136,7.717248,27.5616,85.48,2.6,85.5195322719,135.53
2019-04-12 11:00:00,84.78232,12.77276,85.7390528441,23.87232,6.96276,24.867,60.91,5.8100000000000005,61.1864707268,135.5,23.87232,6.96276,24.867,23.87232,6.96276,24.867,0.0,0.0,0.0,132.3,107.30232,11.25276,107.8907432776,23.87232,6.96276,24.867,83.43,4.29,83.5402238446,134.59,80.51232,10.43276,81.185442987,23.87232,6.96276,24.867,56.64,3.47,56.746193705,135.5,113.55232,9.722760000000001,113.9678087856,23.87232,6.96276,24.867,89.68,2.76,89.722460956,135.39
2019-04-12 11:30:00,86.766864,12.270752,87.6302461656,21.636864,6.310752,22.5384,65.13,5.96,65.4021291702,135.39,21.636864,6.310752,22.5384,21.636864,6.310752,22.5384,0.0,0.0,0.0,132.17,108.156864,10.650752,108.6800154052,21.636864,6.310752,22.5384,86.52,4.34,86.6287827457,134.54,82.206864,9.650752,82.7714051039,21.636864,6.310752,22.5384,60.57,3.34,60.6620185948,135.39,114.636864,9.030752,114.9920217643,21.636864,6.310752,22.5384,93.0,2.7199999999999998,93.0397678415,135.27
2019-04-12 12:00:00,88.359072,11.388896,89.0900250129,18.819072,5.488896,19.6032,69.54,5.9,69.7898388019,135.39,18.819072,5.488896,19.6032,18.819072,5.488896,19.6032,0.0,0.0,0.0,132.17,107.709072,10.248896,108.1955824436,18.819072,5.488896,19.6032,88.89,4.76,89.0173561728,134.58,83.479072,8.898896,83.952044716,18.819072,5.488896,19.6032,64.66,3.41,64.7498548261,135.39,114.379072,7.768896,114.6426092543,18.819072,5.488896,19.6032,95.56,2.2800000000000002,95.5871957953,135.27
2019-04-12 12:30:00,90.138928,9.990104,90.6908403254,16.628928,4.850104,17.3218,73.51,5.14,73.6894816103,135.2,16.628928,4.850104,17.3218,16.628928,4.850104,17.3218,0.0,0.0,0.0,131.94,107.878928,9.950104,108.3368251152,16.628928,4.850104,17.3218,91.25,5.1,91.3924094222,134.33,85.018928,8.970104,85.4908233908,16.628928,4.850104,17.3218,68.39,4.12,68.513987623,135.2,114.668928,6.730104,114.8662585293,16.628928,4.850104,17.3218,98.04,1.88,98.0580236391,135.12
2019-04-12 13:00:00,85.810224,9.864232,86.3753299032,18.220224,5.314232,18.9794,67.59,4.55,67.7429745435,135.44,18.220224,5.314232,18.9794,18.220224,5.314232,18.9794,0.0,0.0,0.0,132.25,106.260224,11.514232,106.8822377342,18.220224,5.314232,18.9794,88.04,6.2,88.2580398604,134.67,81.090224,9.984232,81.7025661592,18.220224,5.314232,18.9794,62.87,4.67,63.0432058195,135.44,112.860224,6.114232,113.0257227107,18.220224,5.314232,18.9794,94.64,0.8,94.6433811738,135.37
2019-04-12 13:30:00,86.589328,9.047304,87.0606997052,17.579328,5.127304,18.3118,69.01,3.92,69.1212449251,136.21,17.579328,5.127304,18.3118,17.579328,5.127304,18.3118,0.0,0.0,0.0,133.33,104.909328,12.787304,105.6857712514,17.579328,5.127304,18.3118,87.33,7.66,87.6652981515,135.53,81.779328,10.487304,82.4490268792,17.579328,5.127304,18.3118,64.2,5.36,64.4233622221,136.21,111.419328,5.967304,111.5790095358,17.579328,5.127304,18.3118,93.84,0.84,93.8437595155,136.12
2019-04-12 14:00:00,84.175024,8.435632,84.5966580465,18.225024,5.315632,18.9844,65.95,3.12,66.0237601171,136.37,18.225024,5.315632,18.9844,18.225024,5.315632,18.9844,0.0,0.0,0.0,133.54,103.185024,13.575632,104.0742377444,18.225024,5.315632,18.9844,84.96,8.26,85.3605834094,135.7,79.575024,11.435632,80.3925252983,18.225024,5.315632,18.9844,61.35,6.12,61.6544961864,136.37,109.545024,6.675632,109.7482407411,18.225024,5.315632,18.9844,91.32,1.3599999999999999,91.3301264644,136.28
2019-04-12 14:30:00,84.874928,7.453104,85.2015384969,18.044928,5.263104,18.7968,66.83,2.19,66.865873209,136.02,18.044928,5.263104,18.7968,18.044928,5.263104,18.7968,0.0,0.0,0.0,133.03,106.144928,13.803104,107.0386445176,18.044928,5.263104,18.7968,88.1,8.54,88.5129459458,135.27,80.254928,12.223104,81.1804024361,18.044928,5.263104,18.7968,62.21,6.96,62.5981285663,136.02,112.724928,6.943104,112.9385500428,18.044928,5.263104,18.7968,94.68,1.6800000000000002,94.6949037699,135.96
2019-04-12 15:00:00,86.124432,6.4133759999999995,86.3628923731,16.674432,4.863376,17.3692,69.45,1.55,69.4672944629,136.07,16.674432,4.863376,17.3692,16.674432,4.863376,17.3692,0.0,0.0,0.0,133.11,105.654432,13.933375999999999,106.5692167936,16.674432,4.863376,17.3692,88.98,9.07,89.4410716617,135.27,81.314432,12.423376,82.2579912393,16.674432,4.863376,17.3692,64.64,7.5600000000000005,65.0805900403,136.07,112.314432,7.143376,112.541367755,16.674432,4.863376,17.3692,95.64,2.2800000000000002,95.6671730532,136.0
