Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-04-12 15:30:00,84.542864,5.998752,84.7554179913,17.892864,5.218752,18.6384,66.65,0.78,66.6545639848,136.09,17.892864,5.218752,18.6384,17.892864,5.218752,18.6384,0.0,0.0,0.0,133.07,104.282864,14.778752,105.3248652253,17.892864,5.218752,18.6384,86.39,9.56,86.9173498215,135.27,79.922864,13.488752,81.0531345506,17.892864,5.218752,18.6384,62.03,8.27,62.578860648,136.09,110.732864,8.018752,111.0228244699,17.892864,5.218752,18.6384,92.84,2.8,92.8822135826,136.04
2019-04-12 16:00:00,85.92616,5.66388,86.1126268848,16.67616,4.86388,17.371,69.25,0.8,69.2546207845,136.01,16.67616,4.86388,17.371,16.67616,4.86388,17.371,0.0,0.0,0.0,132.95,106.89616,14.27388,107.8449473689,16.67616,4.86388,17.371,90.22,9.41,90.7094068992,135.23,81.11616,13.10388,82.1677740005,16.67616,4.86388,17.371,64.44,8.24,64.9646919488,136.01,113.67616,7.50388,113.9235601945,16.67616,4.86388,17.371,97.0,2.64,97.0359191228,135.99
2019-04-12 16:30:00,86.748336,5.172848,86.9024289373,15.678336,4.5728480000000005,16.3316,71.07,0.6000000000000001,71.0725326691,135.75,15.678336,4.5728480000000005,16.3316,15.678336,4.5728480000000005,16.3316,0.0,0.0,0.0,132.66,107.738336,14.602848,108.7234667115,15.678336,4.5728480000000005,16.3316,92.06,10.03,92.6047757948,135.05,81.808336,12.992848,82.8336763535,15.678336,4.5728480000000005,16.3316,66.13,8.42,66.6638830252,135.75,114.598336,7.892848,114.8698205079,15.678336,4.5728480000000005,16.3316,98.92,3.32,98.9756980273,135.74
2019-04-12 17:00:00,89.029008,4.275544,89.1316135945,13.699008,3.9955439999999998,14.2698,75.33,0.28,75.3305203752,134.95,13.699008,3.9955439999999998,14.2698,13.699008,3.9955439999999998,14.2698,0.0,0.0,0.0,131.68,108.639008,14.505544,109.603124344,13.699008,3.9955439999999998,14.2698,94.94,10.51,95.5199649288,134.22,83.809008,13.035544,84.8167155066,13.699008,3.9955439999999998,14.2698,70.11,9.04,70.6904074115,134.95,115.739008,7.955544,116.012105632,13.699008,3.9955439999999998,14.2698,102.04,3.96,102.1168115444,134.93
2019-04-12 17:30:00,90.957456,4.238008,91.0561338615,12.267456,3.578008,12.7786,78.69,0.66,78.6927677744,134.43,12.267456,3.578008,12.7786,12.267456,3.578008,12.7786,0.0,0.0,0.0,130.95,110.827456,14.148008,111.7268595003,12.267456,3.578008,12.7786,98.56,10.57,99.1251658258,133.64,85.497456,12.988008,86.4783402609,12.267456,3.578008,12.7786,73.23,9.41,73.8321136092,134.43,118.187456,7.618008,118.4327184592,12.267456,3.578008,12.7786,105.92,4.04,105.997018826,134.42
2019-04-12 18:00:00,93.100848,3.900664,93.1825256041,10.150848,2.960664,10.5738,82.95,0.9400000000000001,82.9553259291,134.13,10.150848,2.960664,10.5738,10.150848,2.960664,10.5738,0.0,0.0,0.0,130.54,112.160848,13.460664,112.9656819543,10.150848,2.960664,10.5738,102.01,10.5,102.5489644024,133.29,87.340848,12.600664,88.2451158003,10.150848,2.960664,10.5738,77.19,9.64,77.7896246295,134.13,119.830848,7.000664,120.035167467,10.150848,2.960664,10.5738,109.68,4.04,109.7543803226,134.09
2019-04-12 18:30:00,93.2584,4.0012,93.3441951703,8.4384,2.4612,8.79,84.82,1.54,84.8339790414,134.06,8.4384,2.4612,8.79,8.4384,2.4612,8.79,0.0,0.0,0.0,130.39,112.0184,13.2512,112.7994514171,8.4384,2.4612,8.79,103.58,10.79,104.1404844429,133.15,87.3784,12.6812,88.2938141661,8.4384,2.4612,8.79,78.94,10.22,79.5988190867,134.06,119.7584,6.7812,119.950235698,8.4384,2.4612,8.79,111.32,4.32,111.4037916769,134.04
2019-04-12 19:00:00,93.178592,3.406256,93.2408311151,7.838592,2.286256,8.1652,85.34,1.12,85.3473491094,134.51,7.838592,2.286256,8.1652,7.838592,2.286256,8.1652,0.0,0.0,0.0,131.02,112.138592,13.006256,112.890329572,7.838592,2.286256,8.1652,104.3,10.72,104.849455888,133.68,87.268592,12.186256,88.115333427,7.838592,2.286256,8.1652,79.43,9.9,80.0445807035,134.51,119.918592,6.486256,120.0938808773,7.838592,2.286256,8.1652,112.08,4.2,112.1586661832,134.5
2019-04-12 19:30:00,92.087232,4.068776,92.177075434,8.087232,2.3587759999999998,8.4242,84.0,1.71,84.0174035543,134.73,8.087232,2.3587759999999998,8.4242,8.087232,2.3587759999999998,8.4242,0.0,0.0,0.0,131.28,111.417232,13.658776,112.2513329469,8.087232,2.3587759999999998,8.4242,103.33,11.3,103.9460384045,133.9,86.267232,12.818776,87.2144273333,8.087232,2.3587759999999998,8.4242,78.18,10.46,78.8766378594,134.73,119.127232,7.158776,119.342136221,8.087232,2.3587759999999998,8.4242,111.04,4.8,111.143697977,134.69
2019-04-12 20:00:00,91.485568,4.291624,91.5861735681,7.445568,2.171624,7.7558,84.04,2.12,84.0667353952,134.76,7.445568,2.171624,7.7558,7.445568,2.171624,7.7558,0.0,0.0,0.0,131.28,111.115568,13.821624,111.9719015734,7.445568,2.171624,7.7558,103.67,11.65,104.322535437,133.9,85.655568,13.031624,86.6412116344,7.445568,2.171624,7.7558,78.21,10.86,78.9603932361,134.76,118.885568,7.331624,119.1114225805,7.445568,2.171624,7.7558,111.44,5.16,111.5593976319,134.73
2019-04-12 20:30:00,91.280816,4.776488,91.4057011747,7.530816,2.196488,7.8446,83.75,2.58,83.7897302776,134.94,7.530816,2.196488,7.8446,7.530816,2.196488,7.8446,0.0,0.0,0.0,131.48,111.370816,14.356488,112.2923301219,7.530816,2.196488,7.8446,103.84,12.16,104.5495633659,134.1,85.460816,13.486488,86.5184167097,7.530816,2.196488,7.8446,77.93,11.29,78.7435648164,134.94,119.130816,7.916488,119.393559722,7.530816,2.196488,7.8446,111.6,5.72,111.7464916675,134.92
2019-04-12 21:00:00,88.659168,4.991424,88.7995629719,8.199168,2.3914239999999998,8.5408,80.46,2.6,80.5019974907,135.45,8.199168,2.3914239999999998,8.5408,8.199168,2.3914239999999998,8.5408,0.0,0.0,0.0,132.29,108.579168,15.511424,109.6815390031,8.199168,2.3914239999999998,8.5408,100.38,13.12,101.2337828988,134.76,83.059168,13.771424,84.1930965569,8.199168,2.3914239999999998,8.5408,74.86,11.38,75.7200369783,135.45,116.079168,9.071424,116.4330879817,8.199168,2.3914239999999998,8.5408,107.88,6.68,108.0866171179,135.44
2019-04-12 21:30:00,85.099072,6.498896,85.3468669869,8.739072,2.548896,9.1032,76.36,3.95,76.4620958384,135.45,8.739072,2.548896,9.1032,8.739072,2.548896,9.1032,0.0,0.0,0.0,132.37,105.129072,17.218896,106.5298651038,8.739072,2.548896,9.1032,96.39,14.67,97.4999538461,134.82,79.769072,15.168896,81.1985237156,8.739072,2.548896,9.1032,71.03,12.62,72.1423959957,135.45,112.339072,10.868896,112.8636345245,8.739072,2.548896,9.1032,103.6,8.32,103.9335480006,135.44
2019-04-12 22:00:00,80.968768,8.269224,81.3899346172,9.048768,2.639224,9.4258,71.92,5.63,72.1400256446,135.6,9.048768,2.639224,9.4258,9.048768,2.639224,9.4258,0.0,0.0,0.0,132.6,99.808768,19.559224,101.7071945005,9.048768,2.639224,9.4258,90.76,16.92,92.323691434,135.02,75.918768,16.809224,77.7573748664,9.048768,2.639224,9.4258,66.87,14.17,68.3548520589,135.6,106.608768,13.399224,107.447515645,9.048768,2.639224,9.4258,97.56,10.76,98.1515725804,135.57
2019-04-12 22:30:00,75.22912,11.02016,76.0319960438,9.42912,2.75016,9.822,65.8,8.27,66.3176665754,135.96,9.42912,2.75016,9.822,9.42912,2.75016,9.822,0.0,0.0,0.0,133.18,92.85912,22.19016,95.4736579796,9.42912,2.75016,9.822,83.43,19.44,85.6649198914,135.47,70.58912,19.42016,73.2117919245,9.42912,2.75016,9.822,61.16,16.67,63.3911231956,135.96,99.14912,16.15016,100.4558393763,9.42912,2.75016,9.822,89.72,13.4,90.7151497822,135.94
2019-04-12 23:00:00,70.240656,11.680608,71.2052410891,9.670656,2.820608,10.0736,60.57,8.86,61.2145775122,136.83,9.670656,2.820608,10.0736,9.670656,2.820608,10.0736,0.0,0.0,0.0,134.41,87.160656,24.080608,90.4259677084,9.670656,2.820608,10.0736,77.49,21.26,80.3535170357,136.5,65.930656,20.160608,68.9441913109,9.670656,2.820608,10.0736,56.26,17.34,58.871582278700004,136.83,93.030656,18.060608,94.7675499162,9.670656,2.820608,10.0736,83.36,15.24,84.7416497361,136.82
2019-04-12 23:30:00,66.313472,5.628096,66.5518747541,10.073472,2.938096,10.4932,56.24,2.69,56.3042955733,136.89,10.073472,2.938096,10.4932,10.073472,2.938096,10.4932,0.0,0.0,0.0,132.89,79.473472,31.398096,85.4509987312,10.073472,2.938096,10.4932,69.4,28.46,75.008876808,135.22,62.333472,14.518096,64.0018503095,10.073472,2.938096,10.4932,52.26,11.58,53.5276003572,136.89,87.593472,28.098096,91.9897784313,10.073472,2.938096,10.4932,77.52,25.16,81.5007730025,136.87
2019-04-13 00:00:00,62.131312,3.746216,62.2441488428,10.581312,3.086216,11.0222,51.55,0.66,51.5542248511,137.19,10.581312,3.086216,11.0222,10.581312,3.086216,11.0222,0.0,0.0,0.0,132.69,74.211312,34.986216,82.044830055,10.581312,3.086216,11.0222,63.63,31.9,71.1785564619,135.04,58.481312,12.816216,59.8691844424,10.581312,3.086216,11.0222,47.9,9.73,48.8782456723,137.19,82.781312,31.606216,88.6098104404,10.581312,3.086216,11.0222,72.2,28.52,77.6287987798,137.19
2019-04-13 00:30:00,56.301744,6.707592,56.6998956602,5.751744,1.677592,5.9914000000000005,50.55,5.03,50.7996397625,136.93,5.751744,1.677592,5.9914000000000005,5.751744,1.677592,5.9914000000000005,0.0,0.0,0.0,132.94,67.431744,33.017592,75.0812991387,5.751744,1.677592,5.9914000000000005,61.68,31.34,69.1853886308,135.26,52.111744,14.877592,54.1938797877,5.751744,1.677592,5.9914000000000005,46.36,13.2,48.2025891421,136.93,75.751744,29.517592,81.2995384767,5.751744,1.677592,5.9914000000000005,70.0,27.84,75.3330312678,136.92
2019-04-13 01:00:00,55.608096,14.961528,57.5856549918,5.148096,1.501528,5.3626000000000005,50.46,13.46,52.2243544718,135.31,5.148096,1.501528,5.3626000000000005,5.148096,1.501528,5.3626000000000005,0.0,0.0,0.0,132.6,66.738096,26.921528,71.9634777339,5.148096,1.501528,5.3626000000000005,61.59,25.42,66.6296067826,135.0,49.508096,23.441528,54.7773384213,5.148096,1.501528,5.3626000000000005,44.36,21.94,49.4891220371,135.31,75.028096,22.741528,78.3989303828,5.148096,1.501528,5.3626000000000005,69.88,21.24,73.0366483349,135.27
2019-04-13 01:30:00,58.292976,14.368368,60.0376635948,4.6229759999999995,1.348368,4.8156,53.67,13.02,55.2267082126,135.58,4.6229759999999995,1.348368,4.8156,4.6229759999999995,1.348368,4.8156,0.0,0.0,0.0,132.91,69.362976,26.528368,74.2628894423,4.6229759999999995,1.348368,4.8156,64.74,25.18,69.4643793609,135.26,51.742976,22.928368,56.5954558642,4.6229759999999995,1.348368,4.8156,47.12,21.58,51.8265453219,135.58,78.062976,22.228368,81.166055503,4.6229759999999995,1.348368,4.8156,73.44,20.88,76.3505599194,135.55
2019-04-13 02:00:00,60.884192,14.702056,62.6341383442,4.704192,1.372056,4.9002,56.18,13.33,57.7397722545,135.12,4.704192,1.372056,4.9002,4.704192,1.372056,4.9002,0.0,0.0,0.0,132.18,72.374192,26.132056,76.9474367243,4.704192,1.372056,4.9002,67.67,24.76,72.0575221611,134.64,54.064192,23.162056,58.8168147281,4.704192,1.372056,4.9002,49.36,21.79,53.9556642068,135.12,81.504192,21.852056,84.382733216,4.704192,1.372056,4.9002,76.8,20.48,79.4837744449,135.03
2019-04-13 02:30:00,60.560208,14.562144,62.2863936256,4.670208,1.362144,4.8648,55.89,13.2,57.4276248856,135.06,4.670208,1.362144,4.8648,4.670208,1.362144,4.8648,0.0,0.0,0.0,132.18,71.950208,26.162144,76.5590635387,4.670208,1.362144,4.8648,67.28,24.8,71.705218778,134.68,53.760208,23.042144,58.4901732287,4.670208,1.362144,4.8648,49.09,21.68,53.6642385579,135.06,80.990208,21.882144,83.8942311361,4.670208,1.362144,4.8648,76.32,20.52,79.0304548892,135.03
2019-04-13 03:00:00,59.306176,14.380968,61.0248699496,4.666176,1.360968,4.8606,54.64,13.02,56.1698317605,135.36,4.666176,1.360968,4.8606,4.666176,1.360968,4.8606,0.0,0.0,0.0,132.62,70.706176,26.270968,75.4289538851,4.666176,1.360968,4.8606,66.04,24.91,70.5817943949,135.01,52.656176,22.920968,57.4285960563,4.666176,1.360968,4.8606,47.99,21.56,52.6105854368,135.36,79.626176,22.000968,82.6097481979,4.666176,1.360968,4.8606,74.96,20.64,77.7496700958,135.34
2019-04-13 03:30:00,58.44568,14.31124,60.1723283661,4.73568,1.38124,4.933,53.71,12.93,55.2444476848,135.41,4.73568,1.38124,4.933,4.73568,1.38124,4.933,0.0,0.0,0.0,132.69,69.69568,26.25124,74.4756027985,4.73568,1.38124,4.933,64.96,24.87,69.5580225423,134.99,51.89568,22.88124,56.7160713255,4.73568,1.38124,4.933,47.16,21.5,51.8296787565,135.41,78.41568,21.90124,81.4167254525,4.73568,1.38124,4.933,73.68,20.52,76.4840689294,135.34
2019-04-13 04:00:00,57.3836,14.2198,59.1192038258,4.8336,1.4098,5.035,52.55,12.81,54.0888029078,135.69,4.8336,1.4098,5.035,4.8336,1.4098,5.035,0.0,0.0,0.0,133.04,68.4836,26.4798,73.424677575,4.8336,1.4098,5.035,63.65,25.07,68.4092639925,135.34,50.9736,22.8398,55.8566411539,4.8336,1.4098,5.035,46.14,21.43,50.8738095684,135.69,77.0736,22.1698,80.1987521661,4.8336,1.4098,5.035,72.24,20.76,75.1637891541,135.65
2019-04-13 04:30:00,56.121536,14.370448,57.9321722251,5.521536,1.6104479999999999,5.7516,50.6,12.76,52.1840741989,135.85,5.521536,1.6104479999999999,5.7516,5.521536,1.6104479999999999,5.7516,0.0,0.0,0.0,133.25,67.721536,26.910448,72.87234489,5.521536,1.6104479999999999,5.7516,62.2,25.3,67.1485666265,135.52,49.951536,23.020448,55.0008815828,5.521536,1.6104479999999999,5.7516,44.43,21.41,49.3194991864,135.85,76.121536,22.570448,79.397187393,5.521536,1.6104479999999999,5.7516,70.6,20.96,73.6456488871,135.81
2019-04-13 05:00:00,55.682448,14.609464,57.5671039192,5.792448,1.689464,6.0338,49.89,12.92,51.5357982377,135.99,5.792448,1.689464,6.0338,5.792448,1.689464,6.0338,0.0,0.0,0.0,133.41,67.402448,27.329464,72.7323146814,5.792448,1.689464,6.0338,61.61,25.64,66.7323137618,135.66,49.582448,23.229464,54.7542431908,5.792448,1.689464,6.0338,43.79,21.54,48.8009805229,135.99,75.712448,23.089464,79.1548995954,5.792448,1.689464,6.0338,69.92,21.4,73.1215864161,135.93
2019-04-13 05:30:00,56.974096,14.544528,58.8012832323,5.124096,1.4945279999999999,5.3376,51.85,13.05,53.4670459255,135.78,5.124096,1.4945279999999999,5.3376,5.124096,1.4945279999999999,5.3376,0.0,0.0,0.0,133.13,68.224096,26.964528,73.3594782239,5.124096,1.4945279999999999,5.3376,63.1,25.47,68.0465348126,135.38,50.634096,23.124528,55.664669881,5.124096,1.4945279999999999,5.3376,45.51,21.63,50.3886594384,135.78,76.724096,22.694528,80.0101775286,5.124096,1.4945279999999999,5.3376,71.6,21.2,74.6726188104,135.68
2019-04-13 06:00:00,58.128128,14.570704,59.9264939725,5.008128,1.460704,5.2168,53.12,13.11,54.7138602184,135.52,5.008128,1.460704,5.2168,5.008128,1.460704,5.2168,0.0,0.0,0.0,132.76,69.268128,26.830704,74.2829740503,5.008128,1.460704,5.2168,64.26,25.37,69.08678962,135.15,51.648128,23.110704,56.5829812336,5.008128,1.460704,5.2168,46.64,21.65,51.4199581875,135.52,77.928128,22.580704,81.1337249651,5.008128,1.460704,5.2168,72.92,21.12,75.9169335524,135.47
2019-04-13 06:30:00,61.005584,13.808712,62.5488753398,5.275584,1.5387119999999999,5.4954,55.73,12.27,57.0647509414,134.87,5.275584,1.5387119999999999,5.4954,5.275584,1.5387119999999999,5.4954,0.0,0.0,0.0,131.93,72.355584,25.408712,76.6872426254,5.275584,1.5387119999999999,5.4954,67.08,23.87,71.2004445211,134.38,54.265584,22.368712,58.6950839798,5.275584,1.5387119999999999,5.4954,48.99,20.83,53.2344719144,134.87,81.395584,21.058712,84.0756233744,5.275584,1.5387119999999999,5.4954,76.12,19.52,78.5829803456,134.8
2019-04-13 07:00:00,63.735232,12.247776,64.9013699011,5.855232,1.707776,6.0992,57.88,10.54,58.8318451181,134.87,5.855232,1.707776,6.0992,5.855232,1.707776,6.0992,0.0,0.0,0.0,131.88,75.465232,23.977776,79.1829210292,5.855232,1.707776,6.0992,69.61,22.27,73.085600497,134.32,56.745232,20.997776,60.505602647,5.855232,1.707776,6.0992,50.89,19.29,54.4233056695,134.87,84.815232,19.387776,87.0029277521,5.855232,1.707776,6.0992,78.96,17.68,80.9151654512,134.74
2019-04-13 07:30:00,66.599808,10.654944,67.4467364465,7.319808,2.134944,7.6248000000000005,59.28,8.52,59.8891375794,133.91,7.319808,2.134944,7.6248000000000005,7.319808,2.134944,7.6248000000000005,0.0,0.0,0.0,130.76,79.479808,22.474944,82.5963860439,7.319808,2.134944,7.6248000000000005,72.16,20.34,74.9718693911,133.41,59.439808,19.494944,62.5551246233,7.319808,2.134944,7.6248000000000005,52.12,17.36,54.9350889687,133.91,89.159808,17.774944,90.9143552845,7.319808,2.134944,7.6248000000000005,81.84,15.64,83.3210369595,133.82
2019-04-13 08:00:00,67.692256,9.969408,68.422442358,9.152256,2.669408,9.5336,58.54,7.3,58.993403021,134.02,9.152256,2.669408,9.5336,9.152256,2.669408,9.5336,0.0,0.0,0.0,130.67,81.922256,21.889408,84.7962393666,9.152256,2.669408,9.5336,72.77,19.22,75.265405732,133.48,60.622256,18.929408,63.5089002405,9.152256,2.669408,9.5336,51.47,16.26,53.9772961531,134.02,91.712256,17.069408,93.2872048573,9.152256,2.669408,9.5336,82.56,14.4,83.8064054831,133.9
2019-04-13 08:30:00,68.94464,8.25552,69.4371442039,11.02464,3.21552,11.484,57.92,5.04,58.138868238,135.32,11.02464,3.21552,11.484,11.02464,3.21552,11.484,0.0,0.0,0.0,130.46,83.65464,26.95552,87.8902659684,11.02464,3.21552,11.484,72.63,23.74,76.4114160319,133.31,64.11464,10.60552,64.9858762871,11.02464,3.21552,11.484,53.09,7.39,53.6018675048,135.32,93.38464,22.73552,96.1124074072,11.02464,3.21552,11.484,82.36,19.52,84.6415973384,135.17
2019-04-13 09:00:00,67.448928,8.645104,68.0007037575,13.868928,4.045104,14.4468,53.58,4.6,53.7770992152,136.12,13.868928,4.045104,14.4468,13.868928,4.045104,14.4468,0.0,0.0,0.0,130.93,83.088928,29.245104,88.0854475164,13.868928,4.045104,14.4468,69.22,25.2,73.664431037,133.61,63.678928,8.685103999999999,64.2684751859,13.868928,4.045104,14.4468,49.81,4.64,50.0256504206,136.12,92.388928,25.165104,95.7548770367,13.868928,4.045104,14.4468,78.52,21.12,81.3107914117,135.99
2019-04-13 09:30:00,65.072944,10.304192,65.8837188811,16.882944,4.924192,17.5864,48.19,5.38,48.4893854364,136.07,16.882944,4.924192,17.5864,16.882944,4.924192,17.5864,0.0,0.0,0.0,131.02,82.202944,29.424192,87.3104064652,16.882944,4.924192,17.5864,65.32,24.5,69.7635463548,133.58,61.682944,8.784192000000001,62.3052775421,16.882944,4.924192,17.5864,44.8,3.86,44.965982698,136.07,90.962944,25.324192,94.4223060595,16.882944,4.924192,17.5864,74.08,20.4,76.8375324955,135.88
2019-04-13 10:00:00,60.927376,12.812568,62.2599955429,20.957376,6.112568,21.8306,39.97,6.7,40.5276559895,136.13,20.957376,6.112568,21.8306,20.957376,6.112568,21.8306,0.0,0.0,0.0,131.16,80.297376,29.602568,85.5802583817,20.957376,6.112568,21.8306,59.34,23.49,63.8201825444,133.66,58.097376,8.722568,58.7485173481,20.957376,6.112568,21.8306,37.14,2.61,37.2315954533,136.13,88.277376,25.312568,91.8347494808,20.957376,6.112568,21.8306,67.32,19.2,70.0044455731,135.96
2019-04-13 10:30:00,64.170832,12.183576,65.3171891903,19.520832,5.693576,20.3342,44.65,6.49,45.119204337,135.98,19.520832,5.693576,20.3342,19.520832,5.693576,20.3342,0.0,0.0,0.0,130.93,81.360832,28.983576,86.3691649924,19.520832,5.693576,20.3342,61.84,23.29,66.0803276324,133.46,61.010832,8.503576,61.6005878715,19.520832,5.693576,20.3342,41.49,2.81,41.5850477936,135.98,89.680832,24.693576,93.0184085215,19.520832,5.693576,20.3342,70.16,19.0,72.6871763105,135.83
2019-04-13 11:00:00,65.64504,12.66772,66.8561321541,17.13504,4.99772,17.849,48.51,7.67,49.1126154873,136.07,17.13504,4.99772,17.849,17.13504,4.99772,17.849,0.0,0.0,0.0,131.07,81.37504,28.04772,86.0730604324,17.13504,4.99772,17.849,64.24,23.05,68.2501289376,133.65,62.19504,6.73772,62.5589311881,17.13504,4.99772,17.849,45.06,1.74,45.093582692,136.07,90.01504,23.71772,93.0872583558,17.13504,4.99772,17.849,72.88,18.72,75.2458158305,135.92
2019-04-13 11:30:00,66.25464,11.29052,67.2097698508,16.18464,4.7205200000000005,16.859,50.07,6.57,50.4992059344,135.95,16.18464,4.7205200000000005,16.859,16.18464,4.7205200000000005,16.859,0.0,0.0,0.0,130.82,83.15464,28.04052,87.7551418174,16.18464,4.7205200000000005,16.859,66.97,23.32,70.9140557295,133.45,62.67464,7.48052,63.1194793911,16.18464,4.7205200000000005,16.859,46.49,2.76,46.5718552347,135.95,92.14464,23.76052,95.1587988123,16.18464,4.7205200000000005,16.859,75.96,19.04,78.309917635,135.81
2019-04-13 12:00:00,64.806432,10.934376,65.7224026271,16.266432000000002,4.744376,16.9442,48.54,6.19,48.9330941184,136.03,16.266432000000002,4.744376,16.9442,16.266432000000002,4.744376,16.9442,0.0,0.0,0.0,130.87,82.396432,28.114376,87.0608416235,16.266432000000002,4.744376,16.9442,66.13,23.37,70.1379626165,133.53,61.436432,7.8443760000000005,61.9352033315,16.266432000000002,4.744376,16.9442,45.17,3.1,45.276250949,136.03,91.386432,23.824376,94.4408854548,16.266432000000002,4.744376,16.9442,75.12,19.08,77.5052307912,135.92
2019-04-13 12:30:00,63.158112,10.513616,64.0272069733,17.258112,5.033616,17.9772,45.9,5.48,46.2259710552,136.14,17.258112,5.033616,17.9772,17.258112,5.033616,17.9772,0.0,0.0,0.0,131.11,77.978112,29.753616,83.4617494195,17.258112,5.033616,17.9772,60.72,24.72,65.5591092069,133.75,59.898112,8.813616,60.5430726686,17.258112,5.033616,17.9772,42.64,3.7800000000000002,42.8072190174,136.14,86.178112,25.633616,89.9096727673,17.258112,5.033616,17.9772,68.92,20.6,71.9327908537,136.07
2019-04-13 13:00:00,60.50232,10.91276,61.478606492,17.87232,5.21276,18.617,42.63,5.7,43.0093815347,136.35,17.87232,5.21276,18.617,17.87232,5.21276,18.617,0.0,0.0,0.0,131.39,79.39232,30.10276,84.9076947903,17.87232,5.21276,18.617,61.52,24.89,66.364316466,133.95,57.45232,8.79276,58.1212672075,17.87232,5.21276,18.617,39.58,3.58,39.7415752078,136.35,87.71232,25.97276,91.4769661817,17.87232,5.21276,18.617,69.84,20.76,72.8601619543,136.27
2019-04-13 13:30:00,58.686224,11.892232,59.8790286271,20.956224,6.112232,21.8294,37.73,5.78,38.1701624309,137.05,20.956224,6.112232,21.8294,20.956224,6.112232,21.8294,0.0,0.0,0.0,132.28,76.726224,31.412232,82.9074289103,20.956224,6.112232,21.8294,55.77,25.3,61.2403698552,134.67,55.976224,9.692232,56.8091279148,20.956224,6.112232,21.8294,35.02,3.58,35.2025112741,137.05,84.23622399999999,27.232232,88.5287291984,20.956224,6.112232,21.8294,63.28,21.12,66.7114143157,136.96
2019-04-13 14:00:00,57.929872,10.013296,58.7889119369,17.839872,5.203296,18.5832,40.09,4.8100000000000005,40.3775209739,137.62,17.839872,5.203296,18.5832,17.839872,5.203296,18.5832,0.0,0.0,0.0,132.86,75.149872,31.423296,81.4550599602,17.839872,5.203296,18.5832,57.31,26.22,63.0232060435,135.22,55.059872,9.773296,55.9205402277,17.839872,5.203296,18.5832,37.22,4.57,37.4995106635,137.62,82.879872,27.323296,87.26760961,17.839872,5.203296,18.5832,65.04,22.12,68.6985880495,137.56
2019-04-13 14:30:00,56.344112,10.336616,57.2844183649,19.154112,5.586616,19.9522,37.19,4.75,37.4921138374,137.46,19.154112,5.586616,19.9522,19.154112,5.586616,19.9522,0.0,0.0,0.0,132.76,73.644112,32.006616,80.2986842983,19.154112,5.586616,19.9522,54.49,26.42,60.5572167458,135.09,53.664112,10.186616,54.6223769373,19.154112,5.586616,19.9522,34.51,4.6,34.8152279901,137.46,80.994112,27.946616,85.6799832197,19.154112,5.586616,19.9522,61.84,22.36,65.7583089807,137.41
2019-04-13 15:00:00,51.51912,11.37016,52.7588880095,22.14912,6.46016,23.072,29.37,4.91,29.7775922465,137.48,22.14912,6.46016,23.072,22.14912,6.46016,23.072,0.0,0.0,0.0,132.73,73.40912,32.52016,80.2898480855,22.14912,6.46016,23.072,51.26,26.06,57.5040102949,135.12,49.36912,10.88016,50.5538118365,22.14912,6.46016,23.072,27.22,4.42,27.5765262497,137.48,80.34912,28.42016,85.2272642949,22.14912,6.46016,23.072,58.2,21.96,62.2051573425,137.41
2019-04-13 15:30:00,52.69632,11.92976,54.0298187596,23.65632,6.899760000000001,24.642,29.04,5.03,29.4724023452,137.54,23.65632,6.899760000000001,24.642,23.65632,6.899760000000001,24.642,0.0,0.0,0.0,132.88,70.55632,33.62976,78.1610839843,23.65632,6.899760000000001,24.642,46.9,26.73,53.9824314013,135.24,50.56632,11.22976,51.79826472,23.65632,6.899760000000001,24.642,26.91,4.33,27.2561369236,137.54,76.89632,29.61976,82.4037269303,23.65632,6.899760000000001,24.642,53.24,22.72,57.8851967259,137.48
2019-04-13 16:00:00,52.043376,13.580568,53.7861024121,24.893376,7.260568,25.9306,27.15,6.32,27.8758838425,135.99,24.893376,7.260568,25.9306,24.893376,7.260568,25.9306,0.0,0.0,0.0,132.56,72.603376,28.310568,77.9277772497,24.893376,7.260568,25.9306,47.71,21.05,52.1473546788,135.0,49.053376,19.700568,52.8615746693,24.893376,7.260568,25.9306,24.16,12.44,27.1746057929,135.99,79.093376,23.540568,82.5222422674,24.893376,7.260568,25.9306,54.2,16.28,56.5922114783,135.95
2019-04-13 16:30:00,57.470352,13.290936,58.9872048733,19.580352,5.710936,20.3962,37.89,7.58,38.640762156,135.09,19.580352,5.710936,20.3962,19.580352,5.710936,20.3962,0.0,0.0,0.0,131.94,78.380352,24.700936,82.1803858528,19.580352,5.710936,20.3962,58.8,18.99,61.7904531461,134.46,52.810352,22.320936,57.3337375572,19.580352,5.710936,20.3962,33.23,16.61,37.1500336474,135.09,86.340352,19.750936,88.5706263744,19.580352,5.710936,20.3962,66.76,14.04,68.2203723238,135.04
2019-04-13 17:00:00,63.173536,11.726448,64.2526671309,15.073536,4.396448,15.7016,48.1,7.33,48.6553070076,134.39,15.073536,4.396448,15.7016,15.073536,4.396448,15.7016,0.0,0.0,0.0,131.06,84.023536,22.416448,86.9623581953,15.073536,4.396448,15.7016,68.95,18.02,71.2658606908,133.71,57.313536,20.706448,60.9393009281,15.073536,4.396448,15.7016,42.24,16.31,45.2795064019,134.39,93.27353600000001,17.396448,94.8819736355,15.073536,4.396448,15.7016,78.2,13.0,79.2731984973,134.37
2019-04-13 17:30:00,67.957168,10.825424,68.8139992106,14.247168,4.155424,14.8408,53.71,6.67,54.1225738486,133.69,14.247168,4.155424,14.8408,14.247168,4.155424,14.8408,0.0,0.0,0.0,130.16,88.527168,21.235424,91.0384682789,14.247168,4.155424,14.8408,74.28,17.08,76.2184019775,132.96,61.467168,19.805424,64.5791573324,14.247168,4.155424,14.8408,47.22,15.65,49.7458631446,133.69,98.487168,16.195424,99.8098893858,14.247168,4.155424,14.8408,84.24,12.04,85.0960586631,133.68
2019-04-13 18:00:00,70.820432,9.891376,71.5078520712,11.250432,3.281376,11.7192,59.57,6.61,59.935607113,133.58,11.250432,3.281376,11.7192,11.250432,3.281376,11.7192,0.0,0.0,0.0,129.53,88.940432,22.431376,91.725498492,11.250432,3.281376,11.7192,77.69,19.15,80.0153647745,132.43,64.400432,16.441375999999998,66.4660400999,11.250432,3.281376,11.7192,53.15,13.16,54.7549824217,133.58,99.330432,17.721376,100.8988696103,11.250432,3.281376,11.7192,88.08,14.44,89.2558121357,133.57
2019-04-13 18:30:00,74.001632,6.097976,74.2524534945,8.461632,2.467976,8.8142,65.54,3.63,65.6404486578,135.16,8.461632,2.467976,8.8142,8.461632,2.467976,8.8142,0.0,0.0,0.0,129.86,88.831632,27.977975999999998,93.1333773941,8.461632,2.467976,8.8142,80.37,25.51,84.3213911176,132.71,69.381632,7.907976,69.8308452147,8.461632,2.467976,8.8142,60.92,5.44,61.1624067545,135.16,99.621632,24.067976,102.4877408819,8.461632,2.467976,8.8142,91.16,21.6,93.6840733529,135.15
2019-04-13 19:00:00,74.660784,5.287312,74.8477677401,7.670784,2.237312,7.9904,66.99,3.05,67.0593960605,134.95,7.670784,2.237312,7.9904,7.670784,2.237312,7.9904,0.0,0.0,0.0,129.51,90.060784,27.747312,94.2383050459,7.670784,2.237312,7.9904,82.39,25.51,86.2488968045,132.42,69.940784,8.207312,70.4206875627,7.670784,2.237312,7.9904,62.27,5.97,62.5555257351,134.95,101.110784,23.877312,103.8918508327,7.670784,2.237312,7.9904,93.44,21.64,95.9131023375,134.94
2019-04-13 19:30:00,75.728464,4.924552,75.8884146112,6.118464,1.784552,6.3734,69.61,3.14,69.6807842952,135.1,6.118464,1.784552,6.3734,6.118464,1.784552,6.3734,0.0,0.0,0.0,129.64,90.828464,27.234552,94.8236821434,6.118464,1.784552,6.3734,84.71,25.45,88.4504754086,132.51,70.838464,7.684552,71.2540547711,6.118464,1.784552,6.3734,64.72,5.9,64.9883712675,135.1,102.158464,23.304552,104.7828893988,6.118464,1.784552,6.3734,96.04,21.52,98.4215017158,135.09
2019-04-13 20:00:00,75.842208,4.478144,75.974300181,6.5422080000000005,1.908144,6.8148,69.3,2.5700000000000003,69.3476380275,135.0,6.5422080000000005,1.908144,6.8148,6.5422080000000005,1.908144,6.8148,0.0,0.0,0.0,129.48,91.442208,27.768144,95.565408099,6.5422080000000005,1.908144,6.8148,84.9,25.86,88.7510540782,132.41,70.972208,8.318144,71.4580004478,6.5422080000000005,1.908144,6.8148,64.43,6.41,64.7480733304,135.0,102.822208,23.948144,105.5742395617,6.5422080000000005,1.908144,6.8148,96.28,22.04,98.7704409224,135.01
2019-04-13 20:30:00,76.551056,6.047808,76.7895836447,6.541056,1.907808,6.8136,70.01,4.14,70.1323014024,135.21,6.541056,1.907808,6.8136,6.541056,1.907808,6.8136,0.0,0.0,0.0,131.31,96.101056,13.357808,97.0249658535,6.541056,1.907808,6.8136,89.56,11.45,90.2889589042,133.93,71.601056,14.417808,73.0382393534,6.541056,1.907808,6.8136,65.06,12.51,66.2518203523,135.21,104.421056,24.547808,107.2676643437,6.541056,1.907808,6.8136,97.88,22.64,100.464242395,135.23
2019-04-13 21:00:00,75.151872,6.774296,75.4565765948,6.391872,1.864296,6.6582,68.76,4.91,68.9350832305,135.54,6.391872,1.864296,6.6582,6.391872,1.864296,6.6582,0.0,0.0,0.0,131.87,94.631872,13.074296,95.5307720796,6.391872,1.864296,6.6582,88.24,11.21,88.9492085406,134.38,70.301872,15.324296,71.952673714,6.391872,1.864296,6.6582,63.91,13.46,65.3120180365,135.54,102.631872,25.344296,105.7148735513,6.391872,1.864296,6.6582,96.24,23.48,99.0628487376,135.57
2019-04-13 21:30:00,73.213168,6.608424,73.5108103367,6.543168,1.9084240000000001,6.8158,66.67,4.7,66.8354613959,135.94,6.543168,1.9084240000000001,6.8158,6.543168,1.9084240000000001,6.8158,0.0,0.0,0.0,131.92,91.363168,25.048424,94.7346399786,6.543168,1.9084240000000001,6.8158,84.82,23.14,87.9198043674,134.31,68.463168,15.228424,70.1363690971,6.543168,1.9084240000000001,6.8158,61.92,13.32,63.3364729046,135.94,100.143168,20.828424,102.2862519765,6.543168,1.9084240000000001,6.8158,93.6,18.92,95.4930699056,135.95
2019-04-13 22:00:00,70.199504,6.955272,70.5432220021,7.869504,2.2952719999999998,8.1974,62.33,4.66,62.5039558748,136.37,7.869504,2.2952719999999998,8.1974,7.869504,2.2952719999999998,8.1974,0.0,0.0,0.0,132.47,88.429504,26.635272,92.3537486635,7.869504,2.2952719999999998,8.1974,80.56,24.34,84.1566943267,134.82,65.759504,15.625272,67.5903949641,7.869504,2.2952719999999998,8.1974,57.89,13.33,59.4048903711,136.37,96.869504,21.695272,99.2692582442,7.869504,2.2952719999999998,8.1974,89.0,19.4,91.0898457568,136.39
2019-04-13 22:30:00,66.206016,8.175088,66.7088346353,8.246016,2.405088,8.5896,57.96,5.77,58.2464977488,136.55,8.246016,2.405088,8.5896,8.246016,2.405088,8.5896,0.0,0.0,0.0,132.84,83.386016,28.505088,88.1235933575,8.246016,2.405088,8.5896,75.14,26.1,79.543884743,135.11,62.086016,16.785088000000002,64.3149481996,8.246016,2.405088,8.5896,53.84,14.38,55.7272823669,136.55,91.246016,23.685088,94.2699253709,8.246016,2.405088,8.5896,83.0,21.28,85.6845283584,136.56
2019-04-13 23:00:00,61.986,8.868,62.6171351948,8.496,2.478,8.85,53.49,6.39,53.8703276396,136.73,8.496,2.478,8.85,8.496,2.478,8.85,0.0,0.0,0.0,133.12,79.306,29.648,84.6666731365,8.496,2.478,8.85,70.81,27.17,75.8436879378,135.37,58.186,17.448,60.7457265987,8.496,2.478,8.85,49.69,14.97,51.8960210421,136.73,86.736,24.918,90.2443373293,8.496,2.478,8.85,78.24,22.44,81.394417499,136.73
2019-04-13 23:30:00,57.357952,11.157736,58.4331218598,8.597952,2.507736,8.9562,48.76,8.65,49.5213095546,137.51,8.597952,2.507736,8.9562,8.597952,2.507736,8.9562,0.0,0.0,0.0,134.2,73.997952,30.987735999999998,80.2242898541,8.597952,2.507736,8.9562,65.4,28.48,71.3321133852,136.23,53.747952,19.007736,57.0099673043,8.597952,2.507736,8.9562,45.15,16.5,48.0704951087,137.51,80.877952,26.267736,85.0366807577,8.597952,2.507736,8.9562,72.28,23.76,76.0850576657,137.51
2019-04-14 00:00:00,56.064896,20.418928,59.6674549831,6.544896,1.908928,6.8176,49.52,18.51,52.8663456274,135.65,6.544896,1.908928,6.8176,6.544896,1.908928,6.8176,0.0,0.0,0.0,134.17,71.374896,22.808928,74.9307879014,6.544896,1.908928,6.8176,64.83,20.9,68.1156288968,136.19,50.034896,28.338928,57.5029186904,6.544896,1.908928,6.8176,43.49,26.43,50.8913057408,135.65,78.224896,17.348928,80.1256491828,6.544896,1.908928,6.8176,71.68,15.44,73.324047897,135.62
2019-04-14 00:30:00,56.992288,22.243584,61.1792278526,8.892288,2.593584,9.2628,48.1,19.65,51.9589501434,135.06,8.892288,2.593584,9.2628,8.892288,2.593584,9.2628,0.0,0.0,0.0,133.48,70.942288,24.703584,75.1204052779,8.892288,2.593584,9.2628,62.05,22.11,65.8715006661,135.65,51.162288,29.943584,59.2806708478,8.892288,2.593584,9.2628,42.27,27.35,50.3465530101,135.06,77.492288,19.433584,79.891920033,8.892288,2.593584,9.2628,68.6,16.84,70.6367156654,135.03
2019-04-14 01:00:00,55.570064,22.318352,59.8843957051,8.840064,2.5783519999999998,9.2084,46.73,19.74,50.7283007797,135.11,8.840064,2.5783519999999998,9.2084,8.840064,2.5783519999999998,9.2084,0.0,0.0,0.0,133.62,69.260064,24.988352,73.6299816716,8.840064,2.5783519999999998,9.2084,60.42,22.41,64.442101921,135.72,49.900064,29.998352,58.2229981186,8.840064,2.5783519999999998,9.2084,41.06,27.42,49.3738797341,135.11,75.640064,19.738352,78.1730248973,8.840064,2.5783519999999998,9.2084,66.8,17.16,68.968874139,135.08
2019-04-14 01:30:00,57.124288,21.759584,61.1282567669,10.044288,2.929584,10.4628,47.08,18.83,50.7059690766,135.65,10.044288,2.929584,10.4628,10.044288,2.929584,10.4628,0.0,0.0,0.0,134.19,72.034288,24.759584,76.1707007157,10.044288,2.929584,10.4628,61.99,21.83,65.7214500753,136.26,51.384288,29.639584,59.3198954227,10.044288,2.929584,10.4628,41.34,26.71,49.218083059,135.65,78.564288,19.369584,80.9167975965,10.044288,2.929584,10.4628,68.52,16.44,70.464629425,135.62
2019-04-14 02:00:00,58.897664,21.645152,62.749083099,11.057664,3.225152,11.5184,47.84,18.42,51.2636518403,135.53,11.057664,3.225152,11.5184,11.057664,3.225152,11.5184,0.0,0.0,0.0,134.1,74.747664,24.565152,78.6807471129,11.057664,3.225152,11.5184,63.69,21.34,67.1700208426,136.13,53.067664,29.565152,60.7476351408,11.057664,3.225152,11.5184,42.01,26.34,49.5846316917,135.53,81.457664,19.145152,83.6772840706,11.057664,3.225152,11.5184,70.4,15.92,72.1776031744,135.51
2019-04-14 02:30:00,58.698048,21.495264,62.5100568984,11.778048,3.435264,12.2688,46.92,18.06,50.2757396763,135.78,11.778048,3.435264,12.2688,11.778048,3.435264,12.2688,0.0,0.0,0.0,134.33,74.728048,24.605264,78.6746475963,11.778048,3.435264,12.2688,62.95,21.17,66.4143915127,136.35,52.968048,29.505264,60.6314663573,11.778048,3.435264,12.2688,41.19,26.07,48.7469075942,135.78,81.338048,19.155264,83.5631628851,11.778048,3.435264,12.2688,69.56,15.72,71.3141781135,135.68
2019-04-14 03:00:00,58.075424,18.142832,60.8433827607,11.495424,3.352832,11.9744,46.58,14.79,48.8716737999,135.98,11.495424,3.352832,11.9744,11.495424,3.352832,11.9744,0.0,0.0,0.0,133.69,72.365424,27.902832,77.5585109728,11.495424,3.352832,11.9744,60.87,24.55,65.6342852479,135.83,52.365424,26.552832,58.7127798517,11.495424,3.352832,11.9744,40.87,23.2,46.9957115065,135.98,80.095424,24.392832,83.7274578542,11.495424,3.352832,11.9744,68.6,21.04,71.7540354266,135.89
2019-04-14 03:30:00,56.895536,12.562448,58.26591728,12.865536,3.7524480000000002,13.4016,44.03,8.81,44.9027504725,135.19,12.865536,3.7524480000000002,13.4016,12.865536,3.7524480000000002,13.4016,0.0,0.0,0.0,131.17,69.505536,34.092448,77.4165004717,12.865536,3.7524480000000002,13.4016,56.64,30.34,64.2542232075,133.7,51.475536,21.542448,55.801504212,12.865536,3.7524480000000002,13.4016,38.61,17.79,42.5113655391,135.19,78.865536,31.472448,84.9134132613,12.865536,3.7524480000000002,13.4016,66.0,27.72,71.5849034364,135.09
2019-04-14 04:00:00,56.696176,12.465968,58.0504671058,11.506176,3.355968,11.9856,45.19,9.11,46.0991127897,135.42,11.506176,3.355968,11.9856,11.506176,3.355968,11.9856,0.0,0.0,0.0,131.39,68.376176,34.075968,76.3968130194,11.506176,3.355968,11.9856,56.87,30.72,64.6367952485,133.91,51.146176,21.435968,55.4565780005,11.506176,3.355968,11.9856,39.64,18.08,43.5685207461,135.42,77.826176,31.515968,83.9652899105,11.506176,3.355968,11.9856,66.32,28.16,72.0508709177,135.23
2019-04-14 04:30:00,56.782352,12.351936,58.1102901524,9.812352,2.861936,10.2212,46.97,9.49,47.9191089233,135.49,9.812352,2.861936,10.2212,9.812352,2.861936,10.2212,0.0,0.0,0.0,131.53,67.352352,34.021936,75.4574810679,9.812352,2.861936,10.2212,57.54,31.16,65.4354429954,134.06,51.022352,21.281936,55.2829196364,9.812352,2.861936,10.2212,41.21,18.42,45.1393453652,135.49,76.852352,31.541936,83.0733274557,9.812352,2.861936,10.2212,67.04,28.68,72.9171036177,135.37
2019-04-14 05:00:00,56.833936,12.178648,58.1241408398,9.903936,2.888648,10.3166,46.93,9.29,47.8406626208,135.49,9.903936,2.888648,10.3166,9.903936,2.888648,10.3166,0.0,0.0,0.0,131.67,67.073936,33.978648,75.1895033262,9.903936,2.888648,10.3166,57.17,31.09,65.0768545644,134.2,51.073936,21.138648,55.2755766845,9.903936,2.888648,10.3166,41.17,18.25,45.0336696262,135.49,76.543936,31.448648,82.752592705,9.903936,2.888648,10.3166,66.64,28.56,72.5021599678,135.5
2019-04-14 05:30:00,57.8128,12.1304,59.0717059852,9.0528,2.6404,9.43,48.76,9.49,49.6749202314,135.49,9.0528,2.6404,9.43,9.0528,2.6404,9.43,0.0,0.0,0.0,131.44,67.3728,33.8404,75.3940770353,9.0528,2.6404,9.43,58.32,31.2,66.1412307113,134.01,51.8428,21.0604,55.9572726283,9.0528,2.6404,9.43,42.79,18.42,46.5862694364,135.49,77.0528,31.3604,83.1901957925,9.0528,2.6404,9.43,68.0,28.72,73.816247534,135.29
2019-04-14 06:00:00,59.406544,11.663992,60.5407811264,7.556544,2.203992,7.8714,51.85,9.46,52.7059209198,135.43,7.556544,2.203992,7.8714,7.556544,2.203992,7.8714,0.0,0.0,0.0,131.44,67.886544,33.373992,75.646587486,7.556544,2.203992,7.8714,60.33,31.17,67.9063899791,134.01,53.076544,20.593992,56.9318191303,7.556544,2.203992,7.8714,45.52,18.39,49.094424327,135.43,77.836544,30.883992,83.7397668,7.556544,2.203992,7.8714,70.28,28.68,75.9066584695,135.29
2019-04-14 06:30:00,60.756224,11.272232,61.7930576117,7.756224,2.262232,8.0794,53.0,9.01,53.7603952738,135.01,7.756224,2.262232,8.0794,7.756224,2.262232,8.0794,0.0,0.0,0.0,130.96,69.106224,32.722232,76.4618510278,7.756224,2.262232,8.0794,61.35,30.46,68.495504232,133.62,54.286224,20.192232,57.9199477669,7.756224,2.262232,8.0794,46.53,17.93,49.865075955,135.01,79.276224,30.182232,84.8273942792,7.756224,2.262232,8.0794,71.52,27.92,76.7765380829,134.93
2019-04-14 07:00:00,62.20864,10.732520000000001,63.1276633197,8.64864,2.52252,9.009,53.56,8.21,54.1855857217,134.9,8.64864,2.52252,9.009,8.64864,2.52252,9.009,0.0,0.0,0.0,130.71,71.32864000000001,32.06252,78.2034530759,8.64864,2.52252,9.009,62.68,29.54,69.2920919009,133.43,55.71864,19.73252,59.1095524344,8.64864,2.52252,9.009,47.07,17.21,50.1175518157,134.9,81.68864,29.40252,86.8190191571,8.64864,2.52252,9.009,73.04,26.88,77.8291462114,134.79
2019-04-14 07:30:00,64.308528,10.142904,65.1034966425,10.158528,2.962904,10.5818,54.15,7.18,54.623940722,134.28,10.158528,2.962904,10.5818,10.158528,2.962904,10.5818,0.0,0.0,0.0,130.04,74.358528,31.382904,80.7098342818,10.158528,2.962904,10.5818,64.2,28.42,70.2092330111,132.88,57.768528,19.182904,60.8702442344,10.158528,2.962904,10.5818,47.61,16.22,50.2971221841,134.28,84.998528,28.602904,89.68208226510001,10.158528,2.962904,10.5818,74.84,25.64,79.110272405,134.16
2019-04-14 08:00:00,65.35848,10.81164,66.246678916,12.58848,3.67164,13.113,52.77,7.14,53.2508450637,133.68,12.58848,3.67164,13.113,12.58848,3.67164,13.113,0.0,0.0,0.0,129.59,76.86848,29.56164,82.3568684264,12.58848,3.67164,13.113,64.28,25.89,69.2979833761,132.56,59.00848,19.74164,62.2232517778,12.58848,3.67164,13.113,46.42,16.07,49.1229203122,133.68,86.94848,27.03164,91.0535432336,12.58848,3.67164,13.113,74.36,23.36,77.9429227063,133.6
2019-04-14 08:30:00,64.962624,19.127432,67.7200204657,15.762624,4.5974319999999995,16.4194,49.2,14.53,51.3006910285,133.81,15.762624,4.5974319999999995,16.4194,15.762624,4.5974319999999995,16.4194,0.0,0.0,0.0,131.43,81.122624,22.257432,84.1205884661,15.762624,4.5974319999999995,16.4194,65.36,17.66,67.7038049152,134.26,59.012624,27.197432,64.9783817801,15.762624,4.5974319999999995,16.4194,43.25,22.6,48.7987960917,133.81,88.002624,16.637432,89.5615206126,15.762624,4.5974319999999995,16.4194,72.24,12.04,73.2364608648,133.64
2019-04-14 09:00:00,63.5164,19.3702,66.4043501361,19.6464,5.7302,20.465,43.87,13.64,45.9415552632,133.81,19.6464,5.7302,20.465,19.6464,5.7302,20.465,0.0,0.0,0.0,131.67,81.6964,22.5102,84.7408453876,19.6464,5.7302,20.465,62.05,16.78,64.2788526656,134.26,58.1764,27.5202,64.3572445417,19.6464,5.7302,20.465,38.53,21.79,44.2647150674,133.81,88.2064,16.8902,89.808951987,19.6464,5.7302,20.465,68.56,11.16,69.4623581517,133.64
2019-04-14 09:30:00,61.965072,19.646895999999998,65.0051587984,25.875072,7.546896,26.9532,36.09,12.1,38.0643941236,134.14,25.875072,7.546896,26.9532,25.875072,7.546896,26.9532,0.0,0.0,0.0,132.28,82.375072,22.816896,85.4766823764,25.875072,7.546896,26.9532,56.5,15.27,58.5271125206,134.52,57.565072,27.986896,64.007842192,25.875072,7.546896,26.9532,31.69,20.44,37.7100742508,134.14,88.315072,16.986896,89.9339011612,25.875072,7.546896,26.9532,62.44,9.44,63.1495621521,133.91
2019-04-14 10:00:00,59.34936,20.17148,62.683611397199996,31.95936,9.32148,33.291,27.39,10.85,29.4607297941,133.95,31.95936,9.32148,33.291,31.95936,9.32148,33.291,0.0,0.0,0.0,132.13,82.53936,23.34148,85.77628249,31.95936,9.32148,33.291,50.58,14.02,52.4871107987,134.38,55.98936,28.59148,62.8671707794,31.95936,9.32148,33.291,24.03,19.27,30.8021720013,133.95,87.87936,17.44148,89.5934547754,31.95936,9.32148,33.291,55.92,8.12,56.5064668865,133.77
2019-04-14 10:30:00,59.06832,19.79576,62.2971792427,33.44832,9.75576,34.842,25.62,10.04,27.5170129193,133.76,33.44832,9.75576,34.842,33.44832,9.75576,34.842,0.0,0.0,0.0,131.87,83.70832,23.00576,86.8121410311,33.44832,9.75576,34.842,50.26,13.25,51.9772075048,134.16,55.93832,28.25576,62.6696387224,33.44832,9.75576,34.842,22.49,18.5,29.1212997649,133.76,89.04832,17.07576,90.6707498282,33.44832,9.75576,34.842,55.6,7.32,56.0797860196,133.57
2019-04-14 11:00:00,59.297648,18.813064,62.2104688569,32.787648,9.563064,34.1538,26.51,9.25,28.0774393419,133.98,32.787648,9.563064,34.1538,32.787648,9.563064,34.1538,0.0,0.0,0.0,132.07,83.877648,22.173064,86.7588877358,32.787648,9.563064,34.1538,51.09,12.61,52.6231907052,134.38,56.047648,27.393064,62.3836420998,32.787648,9.563064,34.1538,23.26,17.83,29.3076184635,133.98,89.267648,16.123064,90.7119957459,32.787648,9.563064,34.1538,56.48,6.5600000000000005,56.8596869495,133.79
2019-04-14 11:30:00,61.620656,18.395608,64.3078816286,29.710656,8.665608,30.9486,31.91,9.73,33.3604706202,133.98,29.710656,8.665608,30.9486,29.710656,8.665608,30.9486,0.0,0.0,0.0,131.93,86.390656,21.105608,88.9313900328,29.710656,8.665608,30.9486,56.68,12.44,58.0290961501,134.29,57.750656,26.935608,63.7233493059,29.710656,8.665608,30.9486,28.04,18.27,33.4669164997,133.98,92.390656,15.065608,93.6109281041,29.710656,8.665608,30.9486,62.68,6.4,63.005891788,133.86
2019-04-14 12:00:00,67.874688,17.146784,70.0070387364,23.234688,6.776784,24.2028,44.64,10.37,45.8286646107,133.76,23.234688,6.776784,24.2028,23.234688,6.776784,24.2028,0.0,0.0,0.0,131.51,87.594688,19.176784,89.6692723869,23.234688,6.776784,24.2028,64.36,12.4,65.5436465266,133.97,62.524688,25.646784,67.5802792169,23.234688,6.776784,24.2028,39.29,18.87,43.5864772607,133.76,94.354688,13.096784,95.2592929783,23.234688,6.776784,24.2028,71.12,6.32,71.4002577026,133.66
2019-04-14 12:30:00,68.967904,17.756472,71.2170209995,23.747904,6.926472,24.7374,45.22,10.83,46.4987881563,133.49,23.747904,6.926472,24.7374,23.747904,6.926472,24.7374,0.0,0.0,0.0,131.05,90.447904,19.376472,92.5001135413,23.747904,6.926472,24.7374,66.7,12.45,67.851989654,133.7,63.557904,26.156472,68.729674729,23.747904,6.926472,24.7374,39.81,19.23,44.2111863673,133.49,97.467904,13.406472,98.3855975315,23.747904,6.926472,24.7374,73.72,6.48,74.0042485267,133.41
2019-04-14 13:00:00,66.640304,17.159672,68.8141298017,25.850304,7.5396719999999995,26.9274,40.79,9.62,41.9090503352,133.25,25.850304,7.5396719999999995,26.9274,25.850304,7.5396719999999995,26.9274,0.0,0.0,0.0,130.68,91.350304,19.199672,93.346159245,25.850304,7.5396719999999995,26.9274,65.5,11.66,66.5297347056,133.45,61.770304,25.639672,66.8802155837,25.850304,7.5396719999999995,26.9274,35.92,18.1,40.2225856951,133.25,98.250304,13.139672,99.1250382918,25.850304,7.5396719999999995,26.9274,72.4,5.6,72.6162516246,133.19
2019-04-14 13:30:00,66.358688,16.888784,68.4741301374,25.778688,7.518784,26.8528,40.58,9.37,41.6477286295,133.66,25.778688,7.518784,26.8528,25.778688,7.518784,26.8528,0.0,0.0,0.0,131.2,93.908688,19.158784,95.8431045315,25.778688,7.518784,26.8528,68.13,11.64,69.1171939535,133.8,61.478688,25.448784,66.5377312904,25.778688,7.518784,26.8528,35.7,17.93,39.9496545667,133.66,101.018688,13.078784,101.8618177541,25.778688,7.518784,26.8528,75.24,5.5600000000000005,75.4451535886,133.56
2019-04-14 14:00:00,67.593408,17.519744,69.82700219029999,23.073408,6.729744,24.0348,44.52,10.79,45.8088910584,134.14,23.073408,6.729744,24.0348,23.073408,6.729744,24.0348,0.0,0.0,0.0,131.75,92.583408,19.299744,94.5736091907,23.073408,6.729744,24.0348,69.51,12.57,70.637419262,134.3,62.223408,26.009744,67.4407835518,23.073408,6.729744,24.0348,39.15,19.28,43.6399003207,134.14,99.873408,13.249744,100.7484657035,23.073408,6.729744,24.0348,76.8,6.52,77.0762635316,134.09
2019-04-14 14:30:00,68.93792,18.03856,71.2588693483,20.73792,6.04856,21.602,48.2,11.99,49.6689047594,133.98,20.73792,6.04856,21.602,20.73792,6.04856,21.602,0.0,0.0,0.0,131.44,93.58792,19.10856,95.5187721613,20.73792,6.04856,21.602,72.85,13.06,74.0113916907,134.07,63.13792,26.39856,68.4345008895,20.73792,6.04856,21.602,42.4,20.35,47.0306548966,133.98,101.21792,13.08856,102.0606571211,20.73792,6.04856,21.602,80.48,7.04,80.7873257386,133.92
2019-04-14 15:00:00,76.121344,16.105392,77.8064435882,12.601344,3.675392,13.1264,63.52,12.43,64.7247657392,134.14,12.601344,3.675392,13.1264,12.601344,3.675392,13.1264,0.0,0.0,0.0,131.8,93.441344,17.425392,95.0522438182,12.601344,3.675392,13.1264,80.84,13.75,82.0010249936,134.36,68.511344,24.515392,72.7654361741,12.601344,3.675392,13.1264,55.91,20.84,59.667693939,134.14,101.921344,11.435392,102.5608529263,12.601344,3.675392,13.1264,89.32,7.76,89.6564554285,134.11
2019-04-14 15:30:00,76.358416,16.418288,78.1035714605,13.708416,3.998288,14.2796,62.65,12.42,63.8692328121,134.24,13.708416,3.998288,14.2796,13.708416,3.998288,14.2796,0.0,0.0,0.0,131.91,94.158416,17.928288,95.8500433711,13.708416,3.998288,14.2796,80.45,13.93,81.6470905789,134.5,68.848416,24.818288,73.1850517863,13.708416,3.998288,14.2796,55.14,20.82,58.9397319302,134.24,102.548416,11.958288,103.2432965185,13.708416,3.998288,14.2796,88.84,7.96,89.1958922821,134.23
2019-04-14 16:00:00,77.316928,15.659104,78.8867219083,14.156928,4.129104,14.7468,63.16,11.53,64.203788829,134.18,14.156928,4.129104,14.7468,14.156928,4.129104,14.7468,0.0,0.0,0.0,131.77,97.256928,17.039104,98.7382454225,14.156928,4.129104,14.7468,83.1,12.91,84.0968376338,134.37,69.766928,24.169104,73.8347467709,14.156928,4.129104,14.7468,55.61,20.04,59.1106902345,134.18,105.916928,10.969104,106.483411288,14.156928,4.129104,14.7468,91.76,6.84,92.0145814532,134.16
2019-04-14 16:30:00,78.9628,15.5704,80.4832972734,15.0528,4.3904,15.68,63.91,11.18,64.8805094,133.93,15.0528,4.3904,15.68,15.0528,4.3904,15.68,0.0,0.0,0.0,131.43,99.5928,16.6204,100.970111954,15.0528,4.3904,15.68,84.54,12.23,85.4200474128,134.05,71.3028,24.0804,75.259251604,15.0528,4.3904,15.68,56.25,19.69,59.5966324552,133.93,108.4128,10.4704,108.917236836,15.0528,4.3904,15.68,93.36,6.08,93.5577682504,133.9
2019-04-14 17:00:00,76.35496,16.85728,78.1936557887,19.46496,5.67728,20.276,56.89,11.18,57.9781381212,133.54,19.46496,5.67728,20.276,19.46496,5.67728,20.276,0.0,0.0,0.0,130.96,97.81496,17.84728,99.4298335672,19.46496,5.67728,20.276,78.35,12.17,79.289541555,133.71,69.54496,25.28728,73.9996485884,19.46496,5.67728,20.276,50.08,19.61,53.7825110979,133.54,105.98496,11.79728,106.6395215743,19.46496,5.67728,20.276,86.52,6.12,86.7361793025,133.51
2019-04-14 17:30:00,76.62608,17.50344,78.5997872007,19.24608,5.61344,20.048,57.38,11.89,58.5989462363,133.32,19.24608,5.61344,20.048,19.24608,5.61344,20.048,0.0,0.0,0.0,130.52,97.25608,18.91344,99.0780667434,19.24608,5.61344,20.048,78.01,13.3,79.1356436759,133.33,69.89608,24.31344,74.0040901843,19.24608,5.61344,20.048,50.65,18.7,53.991781782,133.32,105.36608,13.05344,106.1715739282,19.24608,5.61344,20.048,86.12,7.44,86.4407774144,133.3
2019-04-14 18:00:00,80.254256,16.765408,81.9867337532,14.624255999999999,4.265408,15.2336,65.63,12.5,66.8097814695,134.69,14.624255999999999,4.265408,15.2336,14.624255999999999,4.265408,15.2336,0.0,0.0,0.0,130.8,98.094256,22.865408,100.7239293475,14.624255999999999,4.265408,15.2336,83.47,18.6,85.517254984,133.57,74.754256,7.975408,75.1784937524,14.624255999999999,4.265408,15.2336,60.13,3.71,60.2443441329,134.69,106.824256,17.465408,108.2426078149,14.624255999999999,4.265408,15.2336,92.2,13.2,93.1401095125,134.68
