Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-04-14 18:30:00,81.644464,16.397552,83.2748354153,11.854464,3.4575519999999997,12.3484,69.79,12.94,70.9794878821,134.51,11.854464,3.4575519999999997,12.3484,11.854464,3.4575519999999997,12.3484,0.0,0.0,0.0,130.62,98.174464,22.497552,100.7192396103,11.854464,3.4575519999999997,12.3484,86.32,19.04,88.3949319814,133.4,75.774464,7.597552,76.1543970555,11.854464,3.4575519999999997,12.3484,63.92,4.14,64.0539304024,134.51,107.174464,17.137552,108.535991368,11.854464,3.4575519999999997,12.3484,95.32,13.68,96.2966499937,134.5
2019-04-14 19:00:00,81.95352,16.01936,83.5044869166,10.52352,3.06936,10.962,71.43,12.95,72.5944033655,134.45,10.52352,3.06936,10.962,10.52352,3.06936,10.962,0.0,0.0,0.0,130.48,98.93352,21.94936,101.3391128045,10.52352,3.06936,10.962,88.41,18.88,90.4034429654,133.29,75.96352,7.22936,76.3067494839,10.52352,3.06936,10.962,65.44,4.16,65.5720916244,134.45,108.12352,16.62936,109.3948407888,10.52352,3.06936,10.962,97.6,13.56,98.537473075,134.45
2019-04-14 19:30:00,81.6912,16.2066,83.2832878854,8.7312,2.5465999999999998,9.095,72.96,13.66,74.2277387504,134.23,8.7312,2.5465999999999998,9.095,8.7312,2.5465999999999998,9.095,0.0,0.0,0.0,130.23,97.9112,22.0466,100.3626208157,8.7312,2.5465999999999998,9.095,89.18,19.5,91.2870330332,133.07,75.5612,7.3966,75.9223592692,8.7312,2.5465999999999998,9.095,66.83,4.85,67.0057564691,134.23,107.2112,16.7866,108.5174241539,8.7312,2.5465999999999998,9.095,98.48,14.24,99.5042109662,134.24
2019-04-14 20:00:00,81.119856,17.216208,82.9266474383,8.489856,2.4762079999999997,8.8436,72.63,14.74,74.110623395,133.82,8.489856,2.4762079999999997,8.8436,8.489856,2.4762079999999997,8.8436,0.0,0.0,0.0,129.66,97.749856,22.546208,100.3163288961,8.489856,2.4762079999999997,8.8436,89.26,20.07,91.4885375334,132.62,75.039856,8.356208,75.5036833581,8.489856,2.4762079999999997,8.8436,66.55,5.88,66.809257592,133.82,107.049856,17.396208,108.4541364928,8.489856,2.4762079999999997,8.8436,98.56,14.92,99.6828972292,133.82
2019-04-14 20:30:00,82.410976,23.212368,85.6176558511,9.950976,2.902368,10.3656,72.46,20.31,75.2525594249,133.88,9.950976,2.902368,10.3656,9.950976,2.902368,10.3656,0.0,0.0,0.0,131.44,103.580976,15.152368,104.6833933588,9.950976,2.902368,10.3656,93.63,12.25,94.4279587834,134.01,76.350976,13.862368,77.5992060702,9.950976,2.902368,10.3656,66.4,10.96,67.298451691,133.88,109.390976,9.382368,109.7925974714,9.950976,2.902368,10.3656,99.44,6.48,99.6509106832,133.88
2019-04-14 21:00:00,80.898976,25.551368,84.8381796394,11.318976,3.301368,11.7906,69.58,22.25,73.0509336012,134.49,11.318976,3.301368,11.7906,11.318976,3.301368,11.7906,0.0,0.0,0.0,132.98,103.818976,13.471368,104.6893382035,11.318976,3.301368,11.7906,92.5,10.17,93.0573957297,135.22,75.058976,15.941368,76.7331551018,11.318976,3.301368,11.7906,63.74,12.64,64.9812065139,134.49,108.198976,6.621368,108.4013880061,11.318976,3.301368,11.7906,96.88,3.32,96.9368701785,134.49
2019-04-14 21:30:00,79.224944,26.235192,83.4558389274,10.714944,3.125192,11.1614,68.51,23.11,72.3027814126,134.73,10.714944,3.125192,11.1614,10.714944,3.125192,11.1614,0.0,0.0,0.0,133.24,101.404944,14.195192,102.3936821467,10.714944,3.125192,11.1614,90.69,11.07,91.3631271356,135.5,73.494944,16.525192,75.3298663493,10.714944,3.125192,11.1614,62.78,13.4,64.1941461506,134.73,105.674944,7.325192,105.9285241436,10.714944,3.125192,11.1614,94.96,4.2,95.0528358336,134.75
2019-04-14 22:00:00,75.263616,28.481888,80.4725408909,10.703616,3.121888,11.1496,64.56,25.36,69.3622606321,135.68,10.703616,3.121888,11.1496,10.703616,3.121888,11.1496,0.0,0.0,0.0,134.48,96.633616,16.591888,98.0476745703,10.703616,3.121888,11.1496,85.93,13.47,86.9793412254,136.57,69.863616,18.481888,72.2669013079,10.703616,3.121888,11.1496,59.16,15.36,61.1214790397,135.68,100.703616,9.761888,101.1756528657,10.703616,3.121888,11.1496,90.0,6.64,90.2446098113,135.69
2019-04-14 22:30:00,71.512432,27.902376,76.7630804293,10.602432,3.092376,11.0442,60.91,24.81,65.7690215831,136.03,10.602432,3.092376,11.0442,10.602432,3.092376,11.0442,0.0,0.0,0.0,134.69,91.162432,18.382376,92.9973158514,10.602432,3.092376,11.0442,80.56,15.29,81.9981566866,136.73,66.422432,17.872376,68.7848914856,10.602432,3.092376,11.0442,55.82,14.78,57.7435779979,136.03,95.562432,12.532376,96.3806975383,10.602432,3.092376,11.0442,84.96,9.44,85.482835704,136.03
2019-04-14 23:00:00,66.54168,20.98424,69.7720109041,13.11168,3.82424,13.658,53.43,17.16,56.118005132,135.95,13.11168,3.82424,13.658,13.11168,3.82424,13.658,0.0,0.0,0.0,132.74,83.05168,28.29424,87.7390766307,13.11168,3.82424,13.658,69.94,24.47,74.0971288243,135.16,62.08168,11.59424,63.1550583311,13.11168,3.82424,13.658,48.97,7.77,49.5825957368,135.95,90.35168,23.34424,93.318699198,13.11168,3.82424,13.658,77.24,19.52,79.668362604,135.95
2019-04-14 23:30:00,61.28896,21.71428,65.0218930346,13.72896,4.00428,14.301,47.56,17.71,50.7503467968,136.44,13.72896,4.00428,14.301,13.72896,4.00428,14.301,0.0,0.0,0.0,133.44,77.50896,29.65428,82.9880425278,13.72896,4.00428,14.301,63.78,25.65,68.7445336009,135.73,57.29896,12.19428,58.5821754615,13.72896,4.00428,14.301,43.57,8.19,44.3330689215,136.44,84.20896,24.76428,87.7748170502,13.72896,4.00428,14.301,70.48,20.76,73.473859297,136.45
2019-04-15 00:00:00,58.327312,22.169216,62.3983129836,13.197312,3.849216,13.7472,45.13,18.32,48.7066658682,137.21,13.197312,3.849216,13.7472,13.197312,3.849216,13.7472,0.0,0.0,0.0,134.16,72.747312,31.459216,79.2581457931,13.197312,3.849216,13.7472,59.55,27.61,65.6392763519,136.33,54.297312,12.849216,55.7969572848,13.197312,3.849216,13.7472,41.1,9.0,42.073863621,137.21,79.637312,27.929216,84.3927874226,13.197312,3.849216,13.7472,66.44,24.08,70.6690880088,137.22
2019-04-15 00:30:00,56.640608,18.334344,59.5340796899,11.980608,3.494344,12.479800000000001,44.66,14.84,47.0610369627,135.25,11.980608,3.494344,12.479800000000001,11.980608,3.494344,12.479800000000001,0.0,0.0,0.0,130.81,68.060608,34.874344,76.4752654834,11.980608,3.494344,12.479800000000001,56.08,31.38,64.2625147345,133.53,51.830608,9.074344,52.618966587,11.980608,3.494344,12.479800000000001,39.85,5.58,40.2387735897,135.25,77.340608,32.534344,83.9050247918,11.980608,3.494344,12.479800000000001,65.36,29.04,71.5209843333,135.24
2019-04-15 01:00:00,56.59152,17.94336,59.3680410996,11.05152,3.22336,11.512,45.54,14.72,47.8598997074,135.56,11.05152,3.22336,11.512,11.05152,3.22336,11.512,0.0,0.0,0.0,131.07,67.09152,34.59336,75.4849164536,11.05152,3.22336,11.512,56.04,31.37,64.2227257285,133.77,51.69152,8.68336,52.4157798835,11.05152,3.22336,11.512,40.64,5.46,41.0051362636,135.56,76.37152,32.22336,82.8912178509,11.05152,3.22336,11.512,65.32,29.0,71.468191526,135.54
2019-04-15 01:30:00,59.445824,17.450032,61.9540927449,11.725824,3.420032,12.2144,47.72,14.03,49.7397155199,135.61,11.725824,3.420032,12.2144,11.725824,3.420032,12.2144,0.0,0.0,0.0,131.15,70.245824,34.190032,78.1244780949,11.725824,3.420032,12.2144,58.52,30.77,66.1164374418,133.83,54.315824,8.270032,54.9418070879,11.725824,3.420032,12.2144,42.59,4.85,42.865260993,135.61,79.925824,31.700032,85.9827271659,11.725824,3.420032,12.2144,68.2,28.28,73.8308770096,135.6
2019-04-15 02:00:00,62.079056,17.441808,64.4827563009,12.589056,3.671808,13.1136,49.49,13.77,51.3699620401,135.26,12.589056,3.671808,13.1136,12.589056,3.671808,13.1136,0.0,0.0,0.0,130.64,73.159056,33.631808,80.519227419,12.589056,3.671808,13.1136,60.57,29.96,67.5745995179,133.39,56.739056,8.331808,57.3475326437,12.589056,3.671808,13.1136,44.15,4.66,44.3952486196,135.26,83.189056,31.031808,88.7884685414,12.589056,3.671808,13.1136,70.6,27.36,75.7161118917,135.22
2019-04-15 02:30:00,62.403728,17.466504,64.8020372387,12.673728,3.696504,13.2018,49.73,13.77,51.6012189778,135.39,12.673728,3.696504,13.2018,12.673728,3.696504,13.2018,0.0,0.0,0.0,130.82,73.753728,33.656504,81.0701711815,12.673728,3.696504,13.2018,61.08,29.96,68.0321100658,133.53,57.033728,8.336504,57.6397729742,12.673728,3.696504,13.2018,44.36,4.64,44.6020089234,135.39,83.833728,31.056504,89.401344459,12.673728,3.696504,13.2018,71.16,27.36,76.2385414341,135.36
2019-04-15 03:00:00,61.217024,16.996631999999998,63.5327437371,13.017024,3.796632,13.5594,48.2,13.2,49.9747936464,135.9,13.017024,3.796632,13.5594,13.017024,3.796632,13.5594,0.0,0.0,0.0,131.49,72.797024,33.726632,80.230246225,13.017024,3.796632,13.5594,59.78,29.93,66.8539699644,134.05,55.977024,7.886632,56.5298698053,13.017024,3.796632,13.5594,42.96,4.09,43.1542547149,135.9,82.657024,31.076632,88.3059492503,13.017024,3.796632,13.5594,69.64,27.28,74.7925664756,135.87
2019-04-15 03:30:00,60.836064,17.261352,63.2374964391,12.896063999999999,3.761352,13.4334,47.94,13.5,49.8045540086,135.73,12.896063999999999,3.761352,13.4334,12.896063999999999,3.761352,13.4334,0.0,0.0,0.0,131.24,71.926064,33.911352,79.5194220112,12.896063999999999,3.761352,13.4334,59.03,30.15,66.2839603524,133.88,55.626064,8.111352,56.2143489458,12.896063999999999,3.761352,13.4334,42.73,4.35,42.9508486528,135.73,81.696064,31.281352,87.4801112027,12.896063999999999,3.761352,13.4334,68.8,27.52,74.0998677462,135.71
2019-04-15 04:00:00,60.213248,17.188864,62.6186256662,12.853248,3.748864,13.3888,47.36,13.44,49.2301046109,135.68,12.853248,3.748864,13.3888,12.853248,3.748864,13.3888,0.0,0.0,0.0,131.18,70.993248,33.908864,78.6756145153,12.853248,3.748864,13.3888,58.14,30.16,65.497215208,133.82,55.063248,8.048864,55.6484096089,12.853248,3.748864,13.3888,42.21,4.3,42.4284586098,135.68,80.573248,31.268864,86.4279477317,12.853248,3.748864,13.3888,67.72,27.52,73.0982133845,135.6
2019-04-15 04:30:00,60.412192,17.556056,62.911430158,12.192192,3.556056,12.7002,48.22,14.0,50.211237786,135.6,12.192192,3.556056,12.7002,12.192192,3.556056,12.7002,0.0,0.0,0.0,130.95,70.702192,34.056056,78.476843106,12.192192,3.556056,12.7002,58.51,30.5,65.9823468816,133.69,55.182192,8.376056,55.8142690362,12.192192,3.556056,12.7002,42.99,4.82,43.2593631483,135.6,80.392192,31.516056,86.3490956546,12.192192,3.556056,12.7002,68.2,27.96,73.708897699,135.52
2019-04-15 05:00:00,60.631424,17.510832,63.109419373,11.831424,3.450832,12.3244,48.8,14.06,50.78507261,135.5,11.831424,3.450832,12.3244,11.831424,3.450832,12.3244,0.0,0.0,0.0,130.82,71.001424,33.720832,78.6021419606,11.831424,3.450832,12.3244,59.17,30.27,66.4632364544,133.58,55.341424,8.330832,55.9649530703,11.831424,3.450832,12.3244,43.51,4.88,43.7828105539,135.5,80.751424,31.170832,86.5587271487,11.831424,3.450832,12.3244,68.92,27.72,74.2856971429,135.45
2019-04-15 05:30:00,62.816448,17.176464,65.1224773399,12.056448,3.516464,12.5588,50.76,13.66,52.5658938857,135.05,12.056448,3.516464,12.5588,12.056448,3.516464,12.5588,0.0,0.0,0.0,130.1,73.886448,32.766464,80.8260376433,12.056448,3.516464,12.5588,61.83,29.25,68.3996447359,133.06,57.316448,8.106464,57.8868721725,12.056448,3.516464,12.5588,45.26,4.59,45.4921498723,135.05,84.096448,30.116464,89.3264460845,12.056448,3.516464,12.5588,72.04,26.6,76.7940206006,135.01
2019-04-15 06:00:00,66.294928,15.993104,68.1967510522,12.044928,3.5131040000000002,12.5468,54.25,12.48,55.6669821348,134.76,12.044928,3.5131040000000002,12.5468,12.044928,3.5131040000000002,12.5468,0.0,0.0,0.0,129.79,77.274928,31.453104,83.4308830628,12.044928,3.5131040000000002,12.5468,65.23,27.94,70.9619369803,132.8,60.444928,7.093104,60.8596865362,12.044928,3.5131040000000002,12.5468,48.4,3.58,48.5322202253,134.76,88.044928,28.593104,92.571458576,12.044928,3.5131040000000002,12.5468,76.0,25.08,80.0312838832,134.72
2019-04-15 06:30:00,73.000016,20.837088,75.9156543298,11.510016,3.357088,11.9896,61.49,17.48,63.9262895842,134.08,11.510016,3.357088,11.9896,11.510016,3.357088,11.9896,0.0,0.0,0.0,131.06,87.800016,19.347088,89.9063547458,11.510016,3.357088,11.9896,76.29,15.99,77.947701698,133.77,66.390016,11.477088,67.3747562032,11.510016,3.357088,11.9896,54.88,8.12,55.4774620905,134.08,96.190016,14.317088,97.2496693407,11.510016,3.357088,11.9896,84.68,10.96,85.3863220897,134.03
2019-04-15 07:00:00,79.227344,9.963392,79.8513695402,11.737344,3.4233919999999998,12.2264,67.49,6.54,67.8061332034,135.21,11.737344,3.4233919999999998,12.2264,11.737344,3.4233919999999998,12.2264,0.0,0.0,0.0,130.69,94.137344,22.883392,96.878734327,11.737344,3.4233919999999998,12.2264,82.4,19.46,84.6667089239,133.48,74.747344,8.173392,75.1928837846,11.737344,3.4233919999999998,12.2264,63.01,4.75,63.1887853974,135.21,102.737344,17.583392,104.2311734866,11.737344,3.4233919999999998,12.2264,91.0,14.16,92.0950899886,135.14
2019-04-15 07:30:00,84.773776,6.632768,85.0328566417,13.963776,4.072768,14.5456,70.81,2.56,70.8562608384,135.0,13.963776,4.072768,14.5456,13.963776,4.072768,14.5456,0.0,0.0,0.0,129.88,101.853776,21.382768,104.0740815612,13.963776,4.072768,14.5456,87.89,17.31,89.5783913676,132.81,80.673776,9.662768,81.250398273,13.963776,4.072768,14.5456,66.71,5.59,66.9437988166,135.0,111.043776,15.912768,112.1781457048,13.963776,4.072768,14.5456,97.08,11.84,97.7993456011,134.97
2019-04-15 08:00:00,87.321376,11.144568,88.029677396,15.821376,4.614568,16.4806,71.5,6.53,71.7975689003,134.7,15.821376,4.614568,16.4806,15.821376,4.614568,16.4806,0.0,0.0,0.0,130.82,108.151376,13.514568,108.9924936815,15.821376,4.614568,16.4806,92.33,8.9,92.7579586882,133.7,83.181376,7.184568,83.4910733588,15.821376,4.614568,16.4806,67.36,2.5700000000000003,67.4090090418,134.7,114.301376,9.254568,114.6754183963,15.821376,4.614568,16.4806,98.48,4.64,98.5892489068,134.7
2019-04-15 08:30:00,90.547408,11.146744,91.2309322397,20.457408,5.966744,21.3098,70.09,5.18,70.2811532347,135.0,20.457408,5.966744,21.3098,20.457408,5.966744,21.3098,0.0,0.0,0.0,132.22,113.597408,9.166744,113.9666631076,20.457408,5.966744,21.3098,93.14,3.2,93.1949547991,134.81,86.507408,9.156744,86.9906753598,20.457408,5.966744,21.3098,66.05,3.19,66.1269884389,135.0,117.977408,9.926744,118.3942948154,20.457408,5.966744,21.3098,97.52,3.96,97.6003688518,134.97
2019-04-15 09:00:00,90.86024,9.91632,91.3997626649,24.57024,7.16632,25.594,66.29,2.75,66.3470165117,136.03,24.57024,7.16632,25.594,24.57024,7.16632,25.594,0.0,0.0,0.0,133.6,114.70024,8.60632,115.0226664619,24.57024,7.16632,25.594,90.13,1.44,90.14150265,135.92,87.09024,12.85632,88.0340551559,24.57024,7.16632,25.594,62.52,5.69,62.7783919832,136.03,118.93024,13.12632,119.6524227218,24.57024,7.16632,25.594,94.36,5.96,94.5480364682,135.98
2019-04-15 09:30:00,83.183584,14.082712,84.3672414173,30.523584,8.902712,31.7954,52.66,5.18,52.9141568959,136.72,30.523584,8.902712,31.7954,30.523584,8.902712,31.7954,0.0,0.0,0.0,134.12,111.843584,10.542712,112.3393789296,30.523584,8.902712,31.7954,81.32,1.6400000000000001,81.3365354561,136.34,80.203584,12.432712,81.1614884913,30.523584,8.902712,31.7954,49.68,3.5300000000000002,49.8052537389,136.72,115.683584,14.662711999999999,116.609119413,30.523584,8.902712,31.7954,85.16,5.76,85.3545733983,136.65
2019-04-15 10:00:00,77.91864,15.37252,79.420581908,38.64864,11.27252,40.259,39.27,4.1,39.4834509637,137.18,38.64864,11.27252,40.259,38.64864,11.27252,40.259,0.0,0.0,0.0,134.85,109.09864,12.13252,109.771176961,38.64864,11.27252,40.259,70.45,0.86,70.4552489173,136.84,75.74864,15.91252,77.4019686739,38.64864,11.27252,40.259,37.1,4.64,37.3890304769,137.18,112.36864,17.83252,113.7748215775,38.64864,11.27252,40.259,73.72,6.5600000000000005,74.0112964351,137.07
2019-04-15 10:30:00,75.307616,14.973888,76.7818621124,42.047616,12.263888,43.7996,33.26,2.71,33.3702217553,136.72,42.047616,12.263888,43.7996,42.047616,12.263888,43.7996,0.0,0.0,0.0,132.66,104.347616,13.113888,105.1684316863,42.047616,12.263888,43.7996,62.3,0.85,62.3057982856,135.03,73.527616,23.043888,77.0540789887,42.047616,12.263888,43.7996,31.48,10.78,33.2745969172,136.72,109.847616,22.663888,112.1612703216,42.047616,12.263888,43.7996,67.8,10.4,68.5930025586,136.6
2019-04-15 11:00:00,73.816752,16.581136,75.6561097789,43.066752,12.561136,44.8612,30.75,4.02,31.0116574855,136.5,43.066752,12.561136,44.8612,43.066752,12.561136,44.8612,0.0,0.0,0.0,132.3,103.156752,15.001136,104.2417841582,43.066752,12.561136,44.8612,60.09,2.44,60.1395186213,134.72,72.216752,24.801136,76.3567653605,43.066752,12.561136,44.8612,29.15,12.24,31.615504108,136.5,108.546752,21.201135999999998,110.5978550309,43.066752,12.561136,44.8612,65.48,8.64,66.0475586226,136.4
2019-04-15 11:30:00,72.597472,18.150096,74.8319378715,44.537472,12.990096,46.3932,28.06,5.16,28.5304959648,136.99,44.537472,12.990096,46.3932,44.537472,12.990096,46.3932,0.0,0.0,0.0,133.07,101.667472,15.890096,102.9017493231,44.537472,12.990096,46.3932,57.13,2.9,57.2035567076,135.31,71.147472,26.370096,75.8771687337,44.537472,12.990096,46.3932,26.61,13.38,29.784501003,136.99,106.777472,21.230096,108.8675594605,44.537472,12.990096,46.3932,62.24,8.24,62.7830805233,136.91
2019-04-15 12:00:00,70.732752,18.994136,73.2386469556,45.922752,13.394136,47.8362,24.81,5.6,25.4341522367,137.2,45.922752,13.394136,47.8362,45.922752,13.394136,47.8362,0.0,0.0,0.0,133.33,100.002752,16.274136,101.3182999765,45.922752,13.394136,47.8362,54.08,2.88,54.1566320962,135.59,69.482752,27.234136,74.6294244193,45.922752,13.394136,47.8362,23.56,13.84,27.3243334777,137.2,104.882752,21.754136,107.1150507641,45.922752,13.394136,47.8362,58.96,8.36,59.5497371951,137.13
2019-04-15 12:30:00,69.718864,17.281752,71.8288169862,46.428864,13.541752,48.3634,23.29,3.74,23.5883806142,135.96,46.428864,13.541752,48.3634,46.428864,13.541752,48.3634,0.0,0.0,0.0,131.81,98.528864,15.321752,99.7130539372,46.428864,13.541752,48.3634,52.1,1.78,52.1303980418,134.3,68.558864,25.391752,73.1099097428,46.428864,13.541752,48.3634,22.13,11.85,25.1029759192,135.96,103.188864,22.941752,105.7083990913,46.428864,13.541752,48.3634,56.76,9.4,57.5331000382,135.9
2019-04-15 13:00:00,68.04288,17.56084,70.2724456683,47.04288,13.72084,49.003,21.0,3.84,21.3481989873,136.17,47.04288,13.72084,49.003,47.04288,13.72084,49.003,0.0,0.0,0.0,132.11,96.96288,14.91084,98.102666872,47.04288,13.72084,49.003,49.92,1.19,49.9341816795,134.55,67.01288,25.70084,71.772273634,47.04288,13.72084,49.003,19.97,11.98,23.2877929396,136.17,101.40288,23.80084,104.1586484983,47.04288,13.72084,49.003,54.36,10.08,55.2866710881,136.08
2019-04-15 13:30:00,67.357952,16.542736,69.3596122538,45.197952,13.182736,47.0812,22.16,3.36,22.4132817767,136.49,45.197952,13.182736,47.0812,45.197952,13.182736,47.0812,0.0,0.0,0.0,132.49,95.527952,13.872736,96.5300078599,45.197952,13.182736,47.0812,50.33,0.6900000000000001,50.3347295612,134.91,66.237952,24.712736,70.6978472498,45.197952,13.182736,47.0812,21.04,11.53,23.9921341277,136.49,100.037952,23.862735999999998,102.844649884,45.197952,13.182736,47.0812,54.84,10.68,55.870278324,136.45
2019-04-15 14:00:00,69.759792,17.707856,71.9721942419,44.529792,12.987856,46.3852,25.23,4.72,25.6677092862,136.26,44.529792,12.987856,46.3852,44.529792,12.987856,46.3852,0.0,0.0,0.0,132.34,95.889792,13.787856,96.8759886808,44.529792,12.987856,46.3852,51.36,0.8,51.3662301517,134.82,68.439792,25.777856,73.1334601189,44.529792,12.987856,46.3852,23.91,12.79,27.1159030829,136.26,100.489792,23.507856,103.2027983628,44.529792,12.987856,46.3852,55.96,10.52,56.9402493848,136.22
2019-04-15 14:30:00,73.551184,19.194512,76.0145115009,43.181184,12.594512,44.9804,30.37,6.6,31.0788818975,135.71,43.181184,12.594512,44.9804,43.181184,12.594512,44.9804,0.0,0.0,0.0,131.94,96.791184,13.714512,97.7579722556,43.181184,12.594512,44.9804,53.61,1.12,53.6216980335,134.45,71.961184,27.084512,76.8894192523,43.181184,12.594512,44.9804,28.78,14.49,32.2218636953,135.71,101.581184,22.714512,104.0897977625,43.181184,12.594512,44.9804,58.4,10.12,59.2703500918,135.67
2019-04-15 15:00:00,70.452096,16.833528,72.4352503669,42.252096,12.323528,44.0126,28.2,4.51,28.5583630483,135.98,42.252096,12.323528,44.0126,42.252096,12.323528,44.0126,0.0,0.0,0.0,132.05,96.742096,13.043528,97.6174511097,42.252096,12.323528,44.0126,54.49,0.72,54.4947566285,134.57,68.962096,24.873528,73.3107296368,42.252096,12.323528,44.0126,26.71,12.55,29.5114655685,135.98,101.612096,22.883528,104.1569676365,42.252096,12.323528,44.0126,59.36,10.56,60.2919828833,135.98
2019-04-15 15:30:00,71.5724,15.9332,73.3244522925,40.2624,11.7432,41.94,31.31,4.19,31.5891152139,135.88,40.2624,11.7432,41.94,40.2624,11.7432,41.94,0.0,0.0,0.0,131.82,98.0324,12.3432,98.806406857,40.2624,11.7432,41.94,57.77,0.6000000000000001,57.77311572,134.38,69.9024,23.9732,73.8989840526,40.2624,11.7432,41.94,29.64,12.23,32.0640374875,135.88,103.2624,22.4632,105.6774271451,40.2624,11.7432,41.94,63.0,10.72,63.9055427956,135.87
2019-04-15 16:00:00,75.617808,15.328944,77.155877358,37.127808,10.828944,38.6748,38.49,4.5,38.7521625203,135.78,37.127808,10.828944,38.6748,37.127808,10.828944,38.6748,0.0,0.0,0.0,131.82,99.337808,11.198944,99.9670768051,37.127808,10.828944,38.6748,62.21,0.37,62.2111002957,134.38,73.507808,23.298944,77.111857898,37.127808,10.828944,38.6748,36.38,12.47,38.4578379528,135.78,104.927808,21.908943999999998,107.1907025767,37.127808,10.828944,38.6748,67.8,11.08,68.6993915548,135.77
2019-04-15 16:30:00,77.463904,11.864472,78.3672260499,33.683904,9.824472,35.0874,43.78,2.04,43.8275027808,136.34,33.683904,9.824472,35.0874,33.683904,9.824472,35.0874,0.0,0.0,0.0,132.35,101.693904,11.174472,102.3060063498,33.683904,9.824472,35.0874,68.01,1.35,68.0233974453,134.85,75.033904,19.744472,77.5882138217,33.683904,9.824472,35.0874,41.35,9.92,42.5232748033,136.34,107.843904,22.664472,110.1997546322,33.683904,9.824472,35.0874,74.16,12.84,75.2633456604,136.34
2019-04-15 17:00:00,78.12304,10.54172,78.8310677297,30.86304,9.00172,32.149,47.26,1.54,47.285084329,136.21,30.86304,9.00172,32.149,30.86304,9.00172,32.149,0.0,0.0,0.0,132.07,102.89304,12.11172,103.6034335425,30.86304,9.00172,32.149,72.03,3.11,72.0971081251,134.6,75.45304,16.09172,77.149884626,30.86304,9.00172,32.149,44.59,7.09,45.1501517162,136.21,109.42304,23.72172,111.9648234161,30.86304,9.00172,32.149,78.56,14.72,79.9271668458,136.23
2019-04-15 17:30:00,84.942704,9.032872,85.421635078,27.712704,8.082872,28.8674,57.23,0.9500000000000001,57.2378843075,135.19,27.712704,8.082872,28.8674,27.712704,8.082872,28.8674,0.0,0.0,0.0,131.07,107.042704,10.592872,107.5655586925,27.712704,8.082872,28.8674,79.33,2.51,79.3696982481,133.74,81.702704,17.072872,83.4674475424,27.712704,8.082872,28.8674,53.99,8.99,54.7333554608,135.19,114.232704,21.962872,116.3248830201,27.712704,8.082872,28.8674,86.52,13.88,87.6262791633,135.22
2019-04-15 18:00:00,87.947056,7.530808,88.2688944544,23.077056,6.730808,24.0386,64.87,0.8,64.8749327553,135.02,23.077056,6.730808,24.0386,23.077056,6.730808,24.0386,0.0,0.0,0.0,130.79,109.047056,9.280808,109.4412802347,23.077056,6.730808,24.0386,85.97,2.55,86.0078101105,133.51,84.257056,15.510808,85.6728466353,23.077056,6.730808,24.0386,61.18,8.78,61.8068022146,135.02,116.877056,20.650808,118.6874133608,23.077056,6.730808,24.0386,93.8,13.92,94.8272450301,135.04
2019-04-15 18:30:00,87.827584,8.099712,88.2002825719,18.787584,5.479712,19.5704,69.04,2.62,69.0896953243,135.13,18.787584,5.479712,19.5704,18.787584,5.479712,19.5704,0.0,0.0,0.0,130.71,108.737584,9.509712,109.1526307355,18.787584,5.479712,19.5704,89.95,4.03,90.0402321188,133.43,83.857584,11.039712,84.5811423153,18.787584,5.479712,19.5704,65.07,5.5600000000000005,65.3071091077,135.13,116.947584,20.959712,118.8109714233,18.787584,5.479712,19.5704,98.16,15.48,99.3731150765,135.17
2019-04-15 19:00:00,89.841744,7.187592,90.1287991916,15.351744,4.477592,15.9914,74.49,2.71,74.539279578,134.99,15.351744,4.477592,15.9914,15.351744,4.477592,15.9914,0.0,0.0,0.0,130.55,109.571744,8.697592,109.9164009136,15.351744,4.477592,15.9914,94.22,4.22,94.3144570042,133.32,85.551744,9.917591999999999,86.1246743536,15.351744,4.477592,15.9914,70.2,5.44,70.4104651313,134.99,118.151744,20.157592,119.8589301032,15.351744,4.477592,15.9914,102.8,15.68,103.9889532595,135.03
2019-04-15 19:30:00,93.630528,5.163904,93.7728195059,13.110528,3.8239039999999997,13.6568,80.52,1.34,80.5311492529,134.6,13.110528,3.8239039999999997,13.6568,13.110528,3.8239039999999997,13.6568,0.0,0.0,0.0,130.31,110.720528,7.903904,111.0022838461,13.110528,3.8239039999999997,13.6568,97.61,4.08,97.6952327394,133.09,89.010528,10.483904,89.6258128996,13.110528,3.8239039999999997,13.6568,75.9,6.66,76.1916373364,134.6,119.630528,19.303904,121.1779845483,13.110528,3.8239039999999997,13.6568,106.52,15.48,107.6389371928,134.64
2019-04-15 20:00:00,89.819952,8.178736,90.191548938,11.069952,3.228736,11.5312,78.75,4.95,78.9054180649,134.81,11.069952,3.228736,11.5312,11.069952,3.228736,11.5312,0.0,0.0,0.0,130.25,108.669952,8.668735999999999,109.0151615672,11.069952,3.228736,11.5312,97.6,5.44,97.7514889912,133.03,85.279952,6.508736,85.5279711991,11.069952,3.228736,11.5312,74.21,3.2800000000000002,74.2824508212,134.81,117.589952,20.148736,119.3036813085,11.069952,3.228736,11.5312,106.52,16.92,107.855443998,134.86
2019-04-15 20:30:00,93.3612,10.7216,93.9748177545,9.3312,2.7216,9.72,84.03,8.0,84.409957351,134.45,9.3312,2.7216,9.72,9.3312,2.7216,9.72,0.0,0.0,0.0,131.07,113.3212,7.5516,113.5725364338,9.3312,2.7216,9.72,103.99,4.83,104.1021085281,133.73,88.4812,5.5716,88.6564463533,9.3312,2.7216,9.72,79.15,2.85,79.2012941813,134.45,119.8112,13.2816,120.545114144,9.3312,2.7216,9.72,110.48,10.56,110.9835303097,134.51
2019-04-15 21:00:00,92.330992,14.839456,93.5158892279,9.940992,2.899456,10.3552,82.39,11.94,83.2506798771,135.25,9.940992,2.899456,10.3552,9.940992,2.899456,10.3552,0.0,0.0,0.0,133.3,114.300992,6.379456,114.4788811574,9.940992,2.899456,10.3552,104.36,3.48,104.4180061101,135.61,87.520992,6.129456,87.7353649991,9.940992,2.899456,10.3552,77.58,3.23,77.6472105101,135.25,118.020992,9.179456,118.3774343577,9.940992,2.899456,10.3552,108.08,6.28,108.2622962993,135.32
2019-04-15 21:30:00,88.313568,17.695624,90.0689813512,9.413568,2.745624,9.8058,78.9,14.95,80.3038759961,135.9,9.413568,2.745624,9.8058,9.413568,2.745624,9.8058,0.0,0.0,0.0,134.13,109.513568,3.765624,109.5782893652,9.413568,2.745624,9.8058,100.1,1.02,100.1051966683,136.26,83.663568,8.715624,84.1163165634,9.413568,2.745624,9.8058,74.25,5.97,74.489619411,135.9,113.093568,11.665624,113.6936317754,9.413568,2.745624,9.8058,103.68,8.92,104.0630039928,135.94
2019-04-15 22:00:00,84.377648,18.528064,86.3879426633,9.627648,2.808064,10.0288,74.75,15.72,76.3850829678,136.22,9.627648,2.808064,10.0288,9.627648,2.808064,10.0288,0.0,0.0,0.0,134.75,103.907648,3.878064,103.979991793,9.627648,2.808064,10.0288,94.28,1.07,94.2860716119,136.79,79.977648,9.418064,80.5302682792,9.627648,2.808064,10.0288,70.35,6.61,70.6598514009,136.22,107.267648,14.008064,108.178436689,9.627648,2.808064,10.0288,97.64,11.2,98.2802604799,136.26
2019-04-15 22:30:00,75.76656,17.56608,77.7762096068,10.54656,3.07608,10.986,65.22,14.49,66.8102424782,136.36,10.54656,3.07608,10.986,10.54656,3.07608,10.986,0.0,0.0,0.0,133.59,94.11656,15.42608,95.372379704,10.54656,3.07608,10.986,83.57,12.35,84.4776147864,135.8,71.95656,8.54608,72.4622799144,10.54656,3.07608,10.986,61.41,5.47,61.6531345513,136.36,99.54656,19.67608,101.4724875619,10.54656,3.07608,10.986,89.0,16.6,90.5348551664,136.39
2019-04-15 23:00:00,71.798336,12.017848,72.7971821084,9.798335999999999,2.8578479999999997,10.2066,62.0,9.16,62.6730053532,136.16,9.798335999999999,2.8578479999999997,10.2066,9.798335999999999,2.8578479999999997,10.2066,0.0,0.0,0.0,131.89,85.848336,27.787848,90.2335929155,9.798335999999999,2.8578479999999997,10.2066,76.05,24.93,80.031914884,134.37,68.178336,3.277848,68.2570859856,9.798335999999999,2.8578479999999997,10.2066,58.38,0.42,58.3815107718,136.16,93.838336,22.977848,96.6106350355,9.798335999999999,2.8578479999999997,10.2066,84.04,20.12,86.4149061216,136.2
2019-04-15 23:30:00,66.58752,12.77636,67.8021621676,9.34752,2.72636,9.737,57.24,10.05,58.115575365,137.24,9.34752,2.72636,9.737,9.34752,2.72636,9.737,0.0,0.0,0.0,133.39,79.35752,29.99636,84.8374775309,9.34752,2.72636,9.737,70.01,27.27,75.1335677311,135.65,63.21752,3.85636,63.3350325444,9.34752,2.72636,9.737,53.87,1.13,53.8818503765,137.24,86.70752,25.24636,90.3082095814,9.34752,2.72636,9.737,77.36,22.52,80.5712107393,137.29
2019-04-16 00:00:00,63.220096,18.187528,65.784243653,8.220096,2.397528,8.5626,55.0,15.79,57.2217100409,136.77,8.220096,2.397528,8.5626,8.220096,2.397528,8.5626,0.0,0.0,0.0,133.91,75.530096,26.977528,80.2033815918,8.220096,2.397528,8.5626,67.31,24.58,71.6576060164,136.06,58.660096,9.357528,59.401769275,8.220096,2.397528,8.5626,50.44,6.96,50.9179261164,136.77,82.620096,21.917528,85.4778234203,8.220096,2.397528,8.5626,74.4,19.52,76.918075899,136.81
2019-04-16 00:30:00,58.682096,24.118528,63.4451872394,3.252096,0.9485279999999999,3.3876,55.43,23.17,60.0777313154,135.55,3.252096,0.9485279999999999,3.3876,3.252096,0.9485279999999999,3.3876,0.0,0.0,0.0,133.61,70.052096,22.208528,73.4881954461,3.252096,0.9485279999999999,3.3876,66.8,21.26,70.1015520513,135.84,52.622096,13.988528,54.4496455731,3.252096,0.9485279999999999,3.3876,49.37,13.04,51.063083534,135.55,77.092096,16.868528,78.9160218369,3.252096,0.9485279999999999,3.3876,73.84,15.92,75.5366930703,135.6
2019-04-16 01:00:00,57.4448,24.5214,62.4596197955,3.8448,1.1214,4.005,53.6,23.4,58.4852118061,135.48,3.8448,1.1214,4.005,3.8448,1.1214,4.005,0.0,0.0,0.0,133.52,69.2948,22.4714,72.8473275076,3.8448,1.1214,4.005,65.45,21.35,68.8442081805,135.74,51.5848,14.3614,53.5466282879,3.8448,1.1214,4.005,47.74,13.24,49.5419539381,135.48,76.1648,17.1214,78.0654795476,3.8448,1.1214,4.005,72.32,16.0,74.068768047,135.5
2019-04-16 01:30:00,60.766288,23.745584,65.2410493233,3.036288,0.8855839999999999,3.1628,57.73,22.86,62.0913238706,135.59,3.036288,0.8855839999999999,3.1628,3.036288,0.8855839999999999,3.1628,0.0,0.0,0.0,133.62,72.246288,21.705584,75.4364534331,3.036288,0.8855839999999999,3.1628,69.21,20.82,72.2737607988,135.85,54.416288,13.655584,56.1035415467,3.036288,0.8855839999999999,3.1628,51.38,12.77,52.9431515873,135.59,79.556288,16.285584,81.2060540019,3.036288,0.8855839999999999,3.1628,76.52,15.4,78.0542785502,135.62
2019-04-16 02:00:00,63.183088,23.807984,67.5197949594,2.873088,0.837984,2.9928,60.31,22.97,64.536168154,135.24,2.873088,0.837984,2.9928,2.873088,0.837984,2.9928,0.0,0.0,0.0,133.03,75.173088,20.977984,78.0453007692,2.873088,0.837984,2.9928,72.3,20.14,75.0527121429,135.37,56.553088,13.747984,58.2001617386,2.873088,0.837984,2.9928,53.68,12.91,55.2106013371,135.24,82.753088,15.517984,84.1954951346,2.873088,0.837984,2.9928,79.88,14.68,81.2177123539,135.26
2019-04-16 02:30:00,63.207824,23.451032,67.4179495141,2.677824,0.781032,2.7894,60.53,22.67,64.6359791447,135.45,2.677824,0.781032,2.7894,2.677824,0.781032,2.7894,0.0,0.0,0.0,133.34,75.507824,20.611032,78.2703400102,2.677824,0.781032,2.7894,72.83,19.83,75.4813738614,135.6,56.527824,13.411032,58.096907538,2.677824,0.781032,2.7894,53.85,12.63,55.3112954106,135.45,83.117824,15.101032,84.4784814847,2.677824,0.781032,2.7894,80.44,14.32,81.704687748,135.47
2019-04-16 03:00:00,61.992464,23.361552,66.2482279358,3.022464,0.881552,3.1484,58.97,22.48,63.1095182995,136.03,3.022464,0.881552,3.1484,3.022464,0.881552,3.1484,0.0,0.0,0.0,134.07,74.492464,21.031552,77.4044790198,3.022464,0.881552,3.1484,71.47,20.15,74.2562010879,136.2,55.502464,13.271552,57.0671324193,3.022464,0.881552,3.1484,52.48,12.39,53.9227456645,136.03,81.982464,15.481552,83.4314260686,3.022464,0.881552,3.1484,78.96,14.6,80.2984532852,136.05
2019-04-16 03:30:00,60.43184,23.58012,64.8693251468,3.53184,1.03012,3.6790000000000003,56.9,22.55,61.2054940344,136.39,3.53184,1.03012,3.6790000000000003,3.53184,1.03012,3.6790000000000003,0.0,0.0,0.0,134.52,73.35184,21.54012,76.4491281899,3.53184,1.03012,3.6790000000000003,69.82,20.51,72.7701346708,136.62,54.16184,13.45012,55.8069049509,3.53184,1.03012,3.6790000000000003,50.63,12.42,52.1311164277,136.39,80.69184,15.990120000000001,82.2609079709,3.53184,1.03012,3.6790000000000003,77.16,14.96,78.5968650774,136.4
2019-04-16 04:00:00,59.799408,23.382744,64.2084255695,3.369408,0.982744,3.5098000000000003,56.43,22.4,60.7133008492,136.65,3.369408,0.982744,3.5098000000000003,3.369408,0.982744,3.5098000000000003,0.0,0.0,0.0,134.91,72.419408,21.662744,75.5899803723,3.369408,0.982744,3.5098000000000003,69.05,20.68,72.0802670639,136.9,53.569408,13.232744,55.1795885019,3.369408,0.982744,3.5098000000000003,50.2,12.25,51.6730345538,136.65,79.649408,16.102744,81.2608550231,3.369408,0.982744,3.5098000000000003,76.28,15.12,77.7640842549,136.65
2019-04-16 04:30:00,60.214176,22.919968,64.4288128439,2.434176,0.7099679999999999,2.5356,57.78,22.21,61.9016356811,136.82,2.434176,0.7099679999999999,2.5356,2.434176,0.7099679999999999,2.5356,0.0,0.0,0.0,135.13,71.684176,21.289968000000002,74.7788996057,2.434176,0.7099679999999999,2.5356,69.25,20.58,72.2433311801,137.07,53.834176,12.769968,55.3280271501,2.434176,0.7099679999999999,2.5356,51.4,12.06,52.7958672625,136.82,78.954176,15.629968,80.4863827459,2.434176,0.7099679999999999,2.5356,76.52,14.92,77.9609953759,136.81
2019-04-16 05:00:00,60.64928,18.68104,63.4611410235,2.36928,0.6910400000000001,2.468,58.28,17.99,60.9934299741,136.45,2.36928,0.6910400000000001,2.468,2.36928,0.6910400000000001,2.468,0.0,0.0,0.0,133.61,69.91928,25.04104,74.2681587223,2.36928,0.6910400000000001,2.468,67.55,24.35,71.8047700365,135.77,54.23928,9.05104,54.9892791369,2.36928,0.6910400000000001,2.468,51.87,8.36,52.5393804684,136.45,78.80928,21.41104,81.6659981143,2.36928,0.6910400000000001,2.468,76.44,20.72,79.198434328,136.44
2019-04-16 05:30:00,62.318608,17.738344,64.7939638463,2.428608,0.708344,2.5298,59.89,17.03,62.2642192595,136.49,2.428608,0.708344,2.5298,2.428608,0.708344,2.5298,0.0,0.0,0.0,133.56,71.868608,25.298344,76.1912266931,2.428608,0.708344,2.5298,69.44,24.59,73.66533581,135.72,55.738608,8.208344,56.3397668881,2.428608,0.708344,2.5298,53.31,7.5,53.8349895514,136.49,81.188608,20.868344,83.8276675703,2.428608,0.708344,2.5298,78.76,20.16,81.2992201685,136.49
2019-04-16 06:00:00,65.133984,17.334912,67.4012985465,2.313984,0.674912,2.4104,62.82,16.66,64.9915994572,136.26,2.313984,0.674912,2.4104,2.313984,0.674912,2.4104,0.0,0.0,0.0,133.05,74.733984,24.524912,78.655194826,2.313984,0.674912,2.4104,72.42,23.85,76.2461730187,135.39,58.223984,7.894912,58.7568034216,2.313984,0.674912,2.4104,55.91,7.22,56.3742538753,136.26,84.473984,20.034912,86.8173466058,2.313984,0.674912,2.4104,82.16,19.36,84.4101605259,136.26
2019-04-16 06:30:00,71.834416,14.566288,73.2963850961,2.524416,0.7362879999999999,2.6296,69.31,13.83,70.6763397468,135.01,2.524416,0.7362879999999999,2.6296,2.524416,0.7362879999999999,2.6296,0.0,0.0,0.0,131.41,81.734416,20.786288,84.3361401042,2.524416,0.7362879999999999,2.6296,79.21,20.05,81.7081795171,134.0,64.224416,5.566288,64.465177985,2.524416,0.7362879999999999,2.6296,61.7,4.83,61.8887623079,135.01,92.404416,15.936288,93.7685521458,2.524416,0.7362879999999999,2.6296,89.88,15.2,91.1562087847,135.0
2019-04-16 07:00:00,77.582992,11.595456,78.4447273405,3.172992,0.925456,3.3052,74.41,10.67,75.1711181239,133.93,3.172992,0.925456,3.3052,3.172992,0.925456,3.3052,0.0,0.0,0.0,129.89,88.962992,17.265456,90.6228995149,3.172992,0.925456,3.3052,85.79,16.34,87.3322374613,132.8,69.432992,3.055456,69.500188413,3.172992,0.925456,3.3052,66.26,2.13,66.2942267471,133.93,100.452992,12.085456,101.1773781459,3.172992,0.925456,3.3052,97.28,11.16,97.9180473662,133.92
2019-04-16 07:30:00,82.160496,12.019728,83.0350586449,3.290496,0.9597279999999999,3.4276,78.87,11.06,79.6417007603,135.08,3.290496,0.9597279999999999,3.4276,3.290496,0.9597279999999999,3.4276,0.0,0.0,0.0,132.41,99.670496,3.609728,99.7358406448,3.290496,0.9597279999999999,3.4276,96.38,2.65,96.4164244307,134.84,76.220496,4.889728,76.3771788586,3.290496,0.9597279999999999,3.4276,72.93,3.93,73.0358117638,135.08,106.010496,10.079728,106.4886199494,3.290496,0.9597279999999999,3.4276,102.72,9.12,103.1240650867,135.05
2019-04-16 08:00:00,85.62256,7.12408,85.9184223365,4.64256,1.35408,4.836,80.98,5.77,81.1853022412,135.33,4.64256,1.35408,4.836,4.64256,1.35408,4.836,0.0,0.0,0.0,132.18,102.98256,2.39408,103.0103843464,4.64256,1.35408,4.836,98.34,1.04,98.3454991344,134.59,80.82256,3.9540800000000003,80.9192248702,4.64256,1.35408,4.836,76.18,2.6,76.2243556877,135.33,109.20256,10.83408,109.7386732196,4.64256,1.35408,4.836,104.56,9.48,104.9888756012,135.28
2019-04-16 08:30:00,88.137824,4.576032,88.2565356692,7.117824,2.076032,7.4144,81.02,2.5,81.0585615466,135.39,7.117824,2.076032,7.4144,7.117824,2.076032,7.4144,0.0,0.0,0.0,132.01,106.507824,5.586032,106.6542091374,7.117824,2.076032,7.4144,99.39,3.51,99.4519592567,134.8,83.307824,7.766032,83.669019312,7.117824,2.076032,7.4144,76.19,5.69,76.4021740528,135.39,112.717824,8.836032,113.0636250471,7.117824,2.076032,7.4144,105.6,6.76,105.8161499961,135.42
2019-04-16 09:00:00,85.215712,5.7904160000000005,85.4122151049,7.955712,2.320416,8.2872,77.26,3.47,77.3378852827,135.57,7.955712,2.320416,8.2872,7.955712,2.320416,8.2872,0.0,0.0,0.0,131.95,105.305712,6.140416,105.4845850752,7.955712,2.320416,8.2872,97.35,3.8200000000000003,97.4249192969,134.82,80.595712,7.120416,80.9096355004,7.955712,2.320416,8.2872,72.64,4.8,72.7984175652,135.57,111.395712,8.800416,111.7427938337,7.955712,2.320416,8.2872,103.44,6.48,103.6427710938,135.56
2019-04-16 09:30:00,86.624384,3.847112,86.7097697732,9.384384,2.7371119999999998,9.7754,77.24,1.11,77.247975378,135.57,9.384384,2.7371119999999998,9.7754,9.384384,2.7371119999999998,9.7754,0.0,0.0,0.0,132.19,105.244384,7.657112,105.5225650168,9.384384,2.7371119999999998,9.7754,95.86,4.92,95.986176088,134.98,82.014384,9.737112,82.5903779686,9.384384,2.7371119999999998,9.7754,72.63,7.0,72.9665464442,135.57,111.224384,8.057112,111.5158313871,9.384384,2.7371119999999998,9.7754,101.84,5.32,101.9788605545,135.56
2019-04-16 10:00:00,79.5096,8.1078,79.9219176009,11.6496,3.3978,12.135,67.86,4.71,68.0232585224,136.4,11.6496,3.3978,12.135,11.6496,3.3978,12.135,0.0,0.0,0.0,133.16,99.5896,6.4078,99.7955326104,11.6496,3.3978,12.135,87.94,3.01,87.9914978847,135.67,75.4496,7.1578,75.7883648128,11.6496,3.3978,12.135,63.8,3.76,63.9107001996,136.4,105.0496,10.8378,105.6071795334,11.6496,3.3978,12.135,93.4,7.44,93.6958568988,136.4
2019-04-16 10:30:00,76.249216,8.517688,76.7234902066,13.569216,3.957688,14.1346,62.68,4.5600000000000005,62.8456521965,136.61,13.569216,3.957688,14.1346,13.569216,3.957688,14.1346,0.0,0.0,0.0,133.61,99.309216,7.017688,99.5568597707,13.569216,3.957688,14.1346,85.74,3.06,85.7945872419,135.82,72.499216,7.897688,72.9281138955,13.569216,3.957688,14.1346,58.93,3.94,59.0615653365,136.61,104.649216,11.397688,105.2680659135,13.569216,3.957688,14.1346,91.08,7.44,91.3833682899,136.55
2019-04-16 11:00:00,77.497776,7.079768,77.820488304,13.987776,4.079768,14.5706,63.51,3.0,63.5808155028,136.28,13.987776,4.079768,14.5706,13.987776,4.079768,14.5706,0.0,0.0,0.0,133.46,98.827776,7.969768,99.1486082155,13.987776,4.079768,14.5706,84.84,3.89,84.9291333996,135.65,73.697776,9.449768,74.3011460383,13.987776,4.079768,14.5706,59.71,5.37,59.9509883155,136.28,104.107776,10.639768,104.6500534484,13.987776,4.079768,14.5706,90.12,6.5600000000000005,90.358441775,136.21
2019-04-16 11:30:00,76.715936,7.469648,77.0787290866,15.015936,4.3796479999999995,15.6416,61.7,3.09,61.777326747000004,136.28,15.015936,4.3796479999999995,15.6416,15.015936,4.3796479999999995,15.6416,0.0,0.0,0.0,135.0,97.995936,8.219648,98.3400533138,15.015936,4.3796479999999995,15.6416,82.98,3.84,83.0688028083,135.57,73.025936,9.669648,73.6633519541,15.015936,4.3796479999999995,15.6416,58.01,5.29,58.2507012833,136.28,103.135936,10.939648,103.7144984704,15.015936,4.3796479999999995,15.6416,88.12,6.5600000000000005,88.3638387577,136.24
2019-04-16 12:00:00,74.147472,7.885096,74.56555735,16.097472,4.6950959999999995,16.7682,58.05,3.19,58.1375833691,136.43,16.097472,4.6950959999999995,16.7682,16.097472,4.6950959999999995,16.7682,0.0,0.0,0.0,135.88,96.737472,8.555096,97.1150253901,16.097472,4.6950959999999995,16.7682,80.64,3.86,80.7323305746,135.76,70.687472,9.925096,71.3808533737,16.097472,4.6950959999999995,16.7682,54.59,5.23,54.8399580598,136.43,101.737472,11.335096,102.3669751936,16.097472,4.6950959999999995,16.7682,85.64,6.64,85.8970267239,136.39
2019-04-16 12:30:00,73.727472,7.705096,74.1289999385,17.777472,5.185096,18.5182,55.95,2.52,56.006721918,136.6,17.777472,5.185096,18.5182,17.777472,5.185096,18.5182,0.0,0.0,0.0,135.66,97.377472,8.885096,97.7819870121,17.777472,5.185096,18.5182,79.6,3.7,79.6859460633,136.03,70.377472,11.075096,71.2435703521,17.777472,5.185096,18.5182,52.6,5.89,52.9287454981,136.6,102.297472,11.985096,102.9971616294,17.777472,5.185096,18.5182,84.52,6.8,84.7931034931,136.59
2019-04-16 13:00:00,70.167376,9.772568,70.8446451049,17.357376,5.062568,18.0806,52.81,4.71,53.0196208964,137.06,17.357376,5.062568,18.0806,17.357376,5.062568,18.0806,0.0,0.0,0.0,135.94,95.017376,7.542568,95.3162739198,17.357376,5.062568,18.0806,77.66,2.48,77.6995881585,136.43,67.007376,8.972568,67.6054392406,17.357376,5.062568,18.0806,49.65,3.91,49.8037207445,137.06,99.837376,13.222568,100.7091751087,17.357376,5.062568,18.0806,82.48,8.16,82.8826640498,137.07
2019-04-16 13:30:00,70.3112,8.6066,70.8359965625,18.8112,5.4866,19.595,51.5,3.12,51.5944221791,137.16,18.8112,5.4866,19.595,18.8112,5.4866,19.595,0.0,0.0,0.0,136.1,94.3912,8.5366,94.7764326033,18.8112,5.4866,19.595,75.58,3.05,75.6415157172,136.7,67.2512,10.8966,68.1282598706,18.8112,5.4866,19.595,48.44,5.41,48.7411704825,137.16,99.0512,13.1266,99.9172049699,18.8112,5.4866,19.595,80.24,7.64,80.6028982109,137.18
2019-04-16 14:00:00,68.442448,9.959464,69.1632822486,18.032448,5.259464,18.7838,50.41,4.7,50.6286292526,137.39,18.032448,5.259464,18.7838,18.032448,5.259464,18.7838,0.0,0.0,0.0,136.25,93.552448,7.649464,93.8646622871,18.032448,5.259464,18.7838,75.52,2.39,75.5578089942,136.83,65.422448,9.219464,66.0688672429,18.032448,5.259464,18.7838,47.39,3.96,47.5551648089,137.39,98.232448,13.579464,99.1666056826,18.032448,5.259464,18.7838,80.2,8.32,80.6304061753,137.42
2019-04-16 14:30:00,72.96952,8.72236,73.4889815755,15.77952,4.60236,16.437,57.19,4.12,57.3382115173,137.12,15.77952,4.60236,16.437,15.77952,4.60236,16.437,0.0,0.0,0.0,135.78,97.27952,7.33236,97.5554637865,15.77952,4.60236,16.437,81.5,2.73,81.5457104942,136.57,69.54952,9.06236,70.1374514863,15.77952,4.60236,16.437,53.77,4.46,53.9546522554,137.12,102.33952,12.52236,103.1027975071,15.77952,4.60236,16.437,86.56,7.92,86.9215738468,137.15
2019-04-16 15:00:00,73.8784,10.5412,74.6266365583,12.9984,3.7912,13.54,60.88,6.75,61.2530562503,137.12,12.9984,3.7912,13.54,12.9984,3.7912,13.54,0.0,0.0,0.0,135.46,96.9084,5.3911999999999995,97.0582455436,12.9984,3.7912,13.54,83.91,1.6,83.9252530529,136.37,70.2084,5.7412,70.4427484416,12.9984,3.7912,13.54,57.21,1.9500000000000002,57.2432231797,137.12,102.1184,12.8712,102.9263591506,12.9984,3.7912,13.54,89.12,9.08,89.5813641334,137.15
2019-04-16 15:30:00,74.574608,10.656344,75.3321301026,10.924608,3.186344,11.3798,63.65,7.47,64.0868426434,136.83,10.924608,3.186344,11.3798,10.924608,3.186344,11.3798,0.0,0.0,0.0,135.04,94.484608,4.006344,94.5695085171,10.924608,3.186344,11.3798,83.56,0.8200000000000001,83.5640233593,136.16,70.754608,4.436344,70.8935519023,10.924608,3.186344,11.3798,59.83,1.25,59.8430564059,136.83,99.724608,13.066344,100.5769694626,10.924608,3.186344,11.3798,88.8,9.88,89.3479400994,136.88
2019-04-16 16:00:00,78.02872,9.76796,78.6377402231,9.55872,2.78796,9.957,68.47,6.98,68.8248596076,136.72,9.55872,2.78796,9.957,9.55872,2.78796,9.957,0.0,0.0,0.0,134.66,100.54872,4.69796,100.6584120767,9.55872,2.78796,9.957,90.99,1.9100000000000001,91.0100445006,135.83,73.90872,4.44796,74.0424421545,9.55872,2.78796,9.957,64.35,1.6600000000000001,64.3714074726,136.72,106.23872,11.42796,106.8515975407,9.55872,2.78796,9.957,96.68,8.64,97.0652976094,136.74
2019-04-16 16:30:00,81.39712,9.09416,81.9035706816,7.31712,2.13416,7.622,74.08,6.96,74.4062362978,136.72,7.31712,2.13416,7.622,7.31712,2.13416,7.622,0.0,0.0,0.0,134.66,103.36712,3.8341600000000002,103.4382051275,7.31712,2.13416,7.622,96.05,1.7000000000000002,96.0650430698,135.9,76.95712,3.79416,77.0505935655,7.31712,2.13416,7.622,69.64,1.6600000000000001,69.659781797,136.72,109.39712,10.97416,109.9461779781,7.31712,2.13416,7.622,102.08,8.84,102.4620515118,136.74
2019-04-16 17:00:00,84.841616,9.765888,85.4018288675,6.191616,1.805888,6.4496,78.65,7.96,79.0517811311,136.59,6.191616,1.805888,6.4496,6.191616,1.805888,6.4496,0.0,0.0,0.0,134.35,106.171616,2.905888,106.2113752341,6.191616,1.805888,6.4496,99.98,1.1,99.9860510271,135.8,80.121616,2.505888,80.1607935659,6.191616,1.805888,6.4496,73.93,0.7000000000000001,73.9333138714,136.59,112.431616,11.285888,112.9966351018,6.191616,1.805888,6.4496,106.24,9.48,106.6621207365,136.65
2019-04-16 17:30:00,86.35608,10.01844,86.9352730081,5.92608,1.72844,6.173,80.43,8.29,80.8561005738,136.48,5.92608,1.72844,6.173,5.92608,1.72844,6.173,0.0,0.0,0.0,134.16,107.99608,2.38844,108.0224881263,5.92608,1.72844,6.173,102.07,0.66,102.0721338074,135.69,81.53608,2.11844,81.5635956159,5.92608,1.72844,6.173,75.61,0.39,75.6110058126,136.48,114.40608,11.60844,114.9935086003,5.92608,1.72844,6.173,108.48,9.88,108.9289897135,136.57
2019-04-16 18:00:00,86.464448,10.055464,87.0471890655,5.984448,1.7454640000000001,6.2338000000000005,80.48,8.31,80.9078889849,136.42,5.984448,1.7454640000000001,6.2338000000000005,5.984448,1.7454640000000001,6.2338000000000005,0.0,0.0,0.0,133.94,109.024448,2.705464,109.0580111553,5.984448,1.7454640000000001,6.2338000000000005,103.04,0.96,103.0444719526,135.55,81.654448,2.045464,81.6800636702,5.984448,1.7454640000000001,6.2338000000000005,75.67,0.30000000000000004,75.6705946851,136.42,115.504448,11.305464,116.0564131103,5.984448,1.7454640000000001,6.2338000000000005,109.52,9.56,109.9364543725,136.46
2019-04-16 18:30:00,88.298224,9.928232,88.8546349506,4.588224,1.338232,4.7794,83.71,8.59,84.1495822925,136.24,4.588224,1.338232,4.7794,4.588224,1.338232,4.7794,0.0,0.0,0.0,133.75,109.838224,1.908232,109.8547987156,4.588224,1.338232,4.7794,105.25,0.5700000000000001,105.2515434566,135.44,83.298224,1.398232,83.309958434,4.588224,1.338232,4.7794,78.71,0.06,78.7100228688,136.24,116.468224,11.298232,117.01494455,4.588224,1.338232,4.7794,111.88,9.96,112.3224643604,136.32
2019-04-16 19:00:00,89.3292,10.0056,89.8878078718,3.8592,1.1256,4.02,85.47,8.88,85.9300605144,136.32,3.8592,1.1256,4.02,3.8592,1.1256,4.02,0.0,0.0,0.0,133.82,110.2792,1.3356,110.2872874814,3.8592,1.1256,4.02,106.42,0.21,106.4202071977,135.49,84.2292,1.3556,84.2401079297,3.8592,1.1256,4.02,80.37,0.23,80.3703291022,136.32,117.0192,11.4056,117.5737252961,3.8592,1.1256,4.02,113.16,10.28,113.625982944,136.4
2019-04-16 19:30:00,89.722192,9.891056,90.2657450314,2.952192,0.8610559999999999,3.0752,86.77,9.03,87.238602694,136.2,2.952192,0.8610559999999999,3.0752,2.952192,0.8610559999999999,3.0752,0.0,0.0,0.0,133.67,109.902192,0.9710559999999999,109.90648186600001,2.952192,0.8610559999999999,3.0752,106.95,0.11,106.9500565685,135.49,84.532192,1.271056,84.5417474842,2.952192,0.8610559999999999,3.0752,81.58,0.41000000000000003,81.5810302705,136.2,116.632192,11.581056,117.2057552717,2.952192,0.8610559999999999,3.0752,113.68,10.72,114.1843281716,136.31
2019-04-16 20:00:00,88.965856,10.444208,89.5768106965,2.825856,0.8242079999999999,2.9436,86.14,9.62,86.6755098053,136.27,2.825856,0.8242079999999999,2.9436,2.825856,0.8242079999999999,2.9436,0.0,0.0,0.0,133.89,108.555856,1.664208,108.5686117631,2.825856,0.8242079999999999,2.9436,105.73,0.84,105.7333367486,135.53,83.825856,1.764208,83.8444188005,2.825856,0.8242079999999999,2.9436,81.0,0.9400000000000001,81.0054541374,136.27,115.225856,12.304208,115.8809364194,2.825856,0.8242079999999999,2.9436,112.4,11.48,112.9847352522,136.35
