Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-04-16 20:30:00,88.918176,11.101968,89.6085694375,3.2981759999999998,0.9619679999999999,3.4356,85.62,10.14,86.2183507149,136.18,3.2981759999999998,0.9619679999999999,3.4356,3.2981759999999998,0.9619679999999999,3.4356,0.0,0.0,0.0,133.66,108.848176,2.161968,108.8696446406,3.2981759999999998,0.9619679999999999,3.4356,105.55,1.2,105.5568211912,135.38,83.798176,2.411968,83.8328807245,3.2981759999999998,0.9619679999999999,3.4356,80.5,1.45,80.5130579471,136.18,115.498176,12.801968,116.2055035013,3.2981759999999998,0.9619679999999999,3.4356,112.2,11.84,112.8229834741,136.23
2019-04-16 21:00:00,87.401888,11.771384,88.1910171573,3.981888,1.161384,4.1478,83.42,10.61,84.0920239975,135.8,3.981888,1.161384,4.1478,3.981888,1.161384,4.1478,0.0,0.0,0.0,133.25,107.091888,3.241384,107.1409307671,3.981888,1.161384,4.1478,103.11,2.08,103.1309774025,135.1,82.421888,3.091384,82.4798416373,3.981888,1.161384,4.1478,78.44,1.9300000000000002,78.4637400332,135.8,113.581888,13.881384,114.4269990142,3.981888,1.161384,4.1478,109.6,12.72,110.3356624125,135.85
2019-04-16 21:30:00,84.00112,12.90616,84.9868056065,4.58112,1.33616,4.772,79.42,11.57,80.2583409995,136.41,4.58112,1.33616,4.772,4.58112,1.33616,4.772,0.0,0.0,0.0,134.15,103.59112,4.81616,103.7030160603,4.58112,1.33616,4.772,99.01,3.48,99.0711385823,135.82,79.24112,4.07616,79.3458894915,4.58112,1.33616,4.772,74.66,2.74,74.710261678,136.41,109.82112,15.73616,110.9428011617,4.58112,1.33616,4.772,105.24,14.4,106.22060817,136.51
2019-04-16 22:00:00,79.139616,14.449888,80.4479837152,4.559616,1.329888,4.7496,74.58,13.12,75.7252322545,136.69,4.559616,1.329888,4.7496,4.559616,1.329888,4.7496,0.0,0.0,0.0,134.66,97.449616,7.559888,97.742414361,4.559616,1.329888,4.7496,92.89,6.23,93.0986842012,136.3,74.679616,5.459888,74.8789384465,4.559616,1.329888,4.7496,70.12,4.13,70.2415211965,136.69,103.319616,18.689888,104.9964521488,4.559616,1.329888,4.7496,98.76,17.36,100.274160181,136.8
2019-04-16 22:30:00,73.912992,15.400456,75.500360472,3.772992,1.1004559999999999,3.9302,70.14,14.3,71.5828862229,137.06,3.772992,1.1004559999999999,3.9302,3.772992,1.1004559999999999,3.9302,0.0,0.0,0.0,134.93,90.382992,12.050456,91.1827765133,3.772992,1.1004559999999999,3.9302,86.61,10.95,87.2994536065,136.53,69.752992,6.450456,70.0506122426,3.772992,1.1004559999999999,3.9302,65.98,5.35,66.1965474931,137.06,96.372992,22.060456,98.8656528121,3.772992,1.1004559999999999,3.9302,92.6,20.96,94.942517346,137.17
2019-04-16 23:00:00,69.432992,10.080456,70.1609290933,4.012992,1.170456,4.1802,65.42,8.91,66.0239691324,137.18,4.012992,1.170456,4.1802,4.012992,1.170456,4.1802,0.0,0.0,0.0,133.74,82.202992,26.660456,86.4182377041,4.012992,1.170456,4.1802,78.19,25.49,82.2399914883,135.57,65.602992,1.240456,65.6147185503,4.012992,1.170456,4.1802,61.59,0.07,61.5900397792,137.18,90.452992,21.730456,93.0266439238,4.012992,1.170456,4.1802,86.44,20.56,88.8514895767,137.32
2019-04-16 23:30:00,64.559312,10.110216,65.3461646425,3.669312,1.070216,3.8222,60.89,9.04,61.5574016671,136.28,3.669312,1.070216,3.8222,3.669312,1.070216,3.8222,0.0,0.0,0.0,134.37,76.359312,22.450216,79.5911849865,3.669312,1.070216,3.8222,72.69,21.38,75.7689943183,136.05,58.739312,18.420216,61.5598175088,3.669312,1.070216,3.8222,55.07,17.35,57.7384395355,136.28,84.029312,16.950216,85.7218472598,3.669312,1.070216,3.8222,80.36,15.88,81.9140036868,136.35
2019-04-17 00:00:00,60.468336,8.402848,61.0493858537,4.158336,1.212848,4.3316,56.31,7.19,56.7671753745,136.91,4.158336,1.212848,4.3316,4.158336,1.212848,4.3316,0.0,0.0,0.0,134.82,71.578336,24.072848,75.5179461808,4.158336,1.212848,4.3316,67.42,22.86,71.1901397667,136.42,54.988336,17.362848,57.6644221919,4.158336,1.212848,4.3316,50.83,16.15,53.333961038,136.91,79.358336,19.932848,81.8233702684,4.158336,1.212848,4.3316,75.2,18.72,77.4950217756,137.0
2019-04-17 00:30:00,61.118528,3.122904,61.1982597324,7.278528,2.122904,7.5818,53.84,1.0,53.8492859748,137.16,7.278528,2.122904,7.5818,7.278528,2.122904,7.5818,0.0,0.0,0.0,133.25,68.758528,33.502904,76.4864677519,7.278528,2.122904,7.5818,61.48,31.38,69.025319992,135.15,55.838528,10.972904,56.9064656379,7.278528,2.122904,7.5818,48.56,8.85,49.3598632494,137.16,78.958528,30.882904,84.7832701858,7.278528,2.122904,7.5818,71.68,28.76,77.2344482728,137.26
2019-04-17 01:00:00,59.882944,2.454192,59.9332131667,6.802944,1.984192,7.0864,53.08,0.47000000000000003,53.0820807806,136.91,6.802944,1.984192,7.0864,6.802944,1.984192,7.0864,0.0,0.0,0.0,132.93,67.242944,34.214192,75.4468319547,6.802944,1.984192,7.0864,60.44,32.23,68.496470712,134.87,54.662944,11.774192,55.9166258281,6.802944,1.984192,7.0864,47.86,9.79,48.851035813,136.91,77.282944,31.784192,83.5636780809,6.802944,1.984192,7.0864,70.48,29.8,76.5210454712,137.02
2019-04-17 01:30:00,62.214672,2.259696,62.2556956276,6.684672,1.9496959999999999,6.9632000000000005,55.53,0.31,55.5308652913,136.84,6.684672,1.9496959999999999,6.9632000000000005,6.684672,1.9496959999999999,6.9632000000000005,0.0,0.0,0.0,132.7,70.184672,33.459696,77.7524240147,6.684672,1.9496959999999999,6.9632000000000005,63.5,31.51,70.8881520425,134.71,56.754672,11.359696,57.8803549319,6.684672,1.9496959999999999,6.9632000000000005,50.07,9.41,50.9465700514,136.84,80.684672,30.909696,86.4026944172,6.684672,1.9496959999999999,6.9632000000000005,74.0,28.96,79.4649708991,136.88
2019-04-17 02:00:00,64.128784,2.776312,64.1888529703,6.878784,2.006312,7.1654,57.25,0.77,57.2551779318,136.74,6.878784,2.006312,7.1654,6.878784,2.006312,7.1654,0.0,0.0,0.0,132.56,72.948784,32.666312,79.928799733,6.878784,2.006312,7.1654,66.07,30.66,72.8373564869,134.57,58.508784,11.016312,59.5368535887,6.878784,2.006312,7.1654,51.63,9.01,52.41027571,136.74,83.878784,29.966312,89.070928255,6.878784,2.006312,7.1654,77.0,27.96,81.9192382777,136.77
2019-04-17 02:30:00,64.53728,2.80004,64.5979932645,6.61728,1.93004,6.893,57.92,0.87,57.9265336439,136.96,6.61728,1.93004,6.893,6.61728,1.93004,6.893,0.0,0.0,0.0,132.78,72.99728,32.71004,79.9909345126,6.61728,1.93004,6.893,66.38,30.78,73.1690699681,134.81,58.84728,10.87004,59.8427951637,6.61728,1.93004,6.893,52.23,8.94,52.9895886,136.96,84.01728,30.01004,89.216062676,6.61728,1.93004,6.893,77.4,28.08,82.3361791681,137.01
2019-04-17 03:00:00,63.903536,3.116448,63.9794823474,6.193536,1.806448,6.4516,57.71,1.31,57.7248663922,137.18,6.193536,1.806448,6.4516,6.193536,1.806448,6.4516,0.0,0.0,0.0,133.0,72.173536,32.396448,79.1109925469,6.193536,1.806448,6.4516,65.98,30.59,72.726257294,135.03,58.233536,10.406448,59.1560552694,6.193536,1.806448,6.4516,52.04,8.6,52.7458206875,137.18,83.073536,29.606448,88.1915763932,6.193536,1.806448,6.4516,76.88,27.8,81.751907623,137.23
2019-04-17 03:30:00,63.174496,2.246728,63.214434519,5.474496,1.596728,5.7026,57.7,0.65,57.7036610624,137.44,5.474496,1.596728,5.7026,5.474496,1.596728,5.7026,0.0,0.0,0.0,133.35,70.944496,33.066728,78.2721534987,5.474496,1.596728,5.7026,65.47,31.47,72.6407722977,135.32,57.494496,10.896728,58.5179951075,5.474496,1.596728,5.7026,52.02,9.3,52.8447764684,137.44,81.794496,30.396728,87.2599601707,5.474496,1.596728,5.7026,76.32,28.8,81.5731720604,137.51
2019-04-17 04:00:00,62.53768,1.7022400000000002,62.5608427117,5.52768,1.61224,5.758,57.01,0.09,57.0100710401,137.57,5.52768,1.61224,5.758,5.52768,1.61224,5.758,0.0,0.0,0.0,133.49,70.04768,33.45224,77.6255746156,5.52768,1.61224,5.758,64.52,31.84,71.9487039494,135.45,56.93768,11.36224,58.0603126206,5.52768,1.61224,5.758,51.41,9.75,52.3263853137,137.57,80.72768,30.852240000000002,86.422329471,5.52768,1.61224,5.758,75.2,29.24,80.6846800824,137.69
2019-04-17 04:30:00,62.709136,1.717248,62.732644441,5.339136,1.557248,5.5616,57.37,0.16,57.3702231127,137.72,5.339136,1.557248,5.5616,5.339136,1.557248,5.5616,0.0,0.0,0.0,133.6,69.959136,33.377248,77.5133626797,5.339136,1.557248,5.5616,64.62,31.82,72.0295550451,135.55,57.069136,11.317248,58.1804639555,5.339136,1.557248,5.5616,51.73,9.76,52.6426680555,137.72,80.659136,30.717248,86.3101705766,5.339136,1.557248,5.5616,75.32,29.16,80.7676172733,137.77
2019-04-17 05:00:00,63.054384,1.912112,63.0833695511,6.144384,1.792112,6.4004,56.91,0.12,56.9101265154,137.47,6.144384,1.792112,6.4004,6.144384,1.792112,6.4004,0.0,0.0,0.0,133.27,70.614384,33.282112,78.0646540176,6.144384,1.792112,6.4004,64.47,31.49,71.7495714273,135.26,57.464384,11.542112,58.6120787715,6.144384,1.792112,6.4004,51.32,9.75,52.237964164,137.47,81.304384,30.632112,86.883422718,6.144384,1.792112,6.4004,75.16,28.84,80.503237202,137.54
2019-04-17 05:30:00,65.202384,2.131112,65.2372019452,6.552384,1.911112,6.8254,58.65,0.22,58.6504126158,137.02,6.552384,1.911112,6.8254,6.552384,1.911112,6.8254,0.0,0.0,0.0,132.51,73.182384,32.271112,79.9817854117,6.552384,1.911112,6.8254,66.63,30.36,73.2208064692,134.69,59.482384,11.461112,60.5764896193,6.552384,1.911112,6.8254,52.93,9.55,53.784639071,137.02,84.232384,29.511112,89.2524523237,6.552384,1.911112,6.8254,77.68,27.6,82.4375060273,137.06
2019-04-17 06:00:00,67.001136,3.158248,67.0755302306,6.611136,1.928248,6.8866,60.39,1.23,60.4025247817,136.56,6.611136,1.928248,6.8866,6.611136,1.928248,6.8866,0.0,0.0,0.0,131.96,75.111136,31.328248,81.3826878025,6.611136,1.928248,6.8866,68.5,29.4,74.5426723428,134.25,61.151136,10.478248,62.0423654871,6.611136,1.928248,6.8866,54.54,8.55,55.2061056406,136.56,86.451136,28.488248,91.0240583022,6.611136,1.928248,6.8866,79.84,26.56,84.1418991942,136.6
2019-04-17 06:30:00,72.211728,5.310504,72.406733896,7.441728,2.170504,7.7518,64.77,3.14,64.8460677297,135.5,7.441728,2.170504,7.7518,7.441728,2.170504,7.7518,0.0,0.0,0.0,130.5,81.361728,28.580504,86.2355842564,7.441728,2.170504,7.7518,73.92,26.41,78.4962069147,133.08,66.021728,8.860504,66.6136404893,7.441728,2.170504,7.7518,58.58,6.69,58.9607708566,135.5,93.641728,25.410504,97.0281759921,7.441728,2.170504,7.7518,86.2,23.24,89.277867358,135.52
2019-04-17 07:00:00,76.73904,5.81972,76.9594009917,8.39904,2.44972,8.749,68.34,3.37,68.42304071,134.99,8.39904,2.44972,8.749,8.39904,2.44972,8.749,0.0,0.0,0.0,131.17,90.17904,19.38972,92.2400157036,8.39904,2.44972,8.749,81.78,16.94,83.5160583361,133.63,70.19904,11.16972,71.0821205494,8.39904,2.44972,8.749,61.8,8.72,62.4121654808,134.99,100.63904,14.92972,101.740419261,8.39904,2.44972,8.749,92.24,12.48,93.0804383316,134.99
2019-04-17 07:30:00,82.847504,3.804272,82.9348021308,8.517504,2.484272,8.8724,74.33,1.32,74.341719781,134.19,8.517504,2.484272,8.8724,8.517504,2.484272,8.8724,0.0,0.0,0.0,130.93,98.607504,13.584272,99.5387979176,8.517504,2.484272,8.8724,90.09,11.1,90.7712404895,133.46,75.737504,13.014272,76.8475164715,8.517504,2.484272,8.8724,67.22,10.53,68.0397626392,134.19,108.077504,7.324272,108.3253979046,8.517504,2.484272,8.8724,99.56,4.84,99.6775762145,134.25
2019-04-17 08:00:00,87.132464,4.221552,87.234670768,9.022464,2.631552,9.3984,78.11,1.5899999999999999,78.1261812711,133.4,9.022464,2.631552,9.3984,9.022464,2.631552,9.3984,0.0,0.0,0.0,130.03,103.312464,10.431552,103.8377700785,9.022464,2.631552,9.3984,94.29,7.8,94.6120716399,132.61,79.692464,10.441552,80.3735953318,9.022464,2.631552,9.3984,70.67,7.8100000000000005,71.1002461318,133.4,113.142464,4.311552,113.2245849656,9.022464,2.631552,9.3984,104.12,1.6800000000000002,104.13355271,133.45
2019-04-17 08:30:00,89.669776,15.005768,90.9166750446,10.339776,3.015768,10.7706,79.33,11.99,80.2309728222,134.81,10.339776,3.015768,10.7706,10.339776,3.015768,10.7706,0.0,0.0,0.0,129.96,105.579776,14.615768,106.5866303738,10.339776,3.015768,10.7706,95.24,11.6,95.9438252312,132.55,85.359776,8.625768,85.7944941844,10.339776,3.015768,10.7706,75.02,5.61,75.2294656368,134.81,115.539776,8.735768,115.8695537261,10.339776,3.015768,10.7706,105.2,5.72,105.3553909394,134.85
2019-04-17 09:00:00,93.675808,20.037944,95.7949696185,12.815808,3.7379439999999997,13.3498,80.86,16.3,82.4865419326,135.4,12.815808,3.7379439999999997,13.3498,12.815808,3.7379439999999997,13.3498,0.0,0.0,0.0,130.48,106.685808,16.407944,107.9401790573,12.815808,3.7379439999999997,13.3498,93.87,12.67,94.7212003725,133.04,90.105808,10.937944,90.767258713,12.815808,3.7379439999999997,13.3498,77.29,7.2,77.624635909,135.4,116.495808,10.377944,116.9571502869,12.815808,3.7379439999999997,13.3498,103.68,6.64,103.8924058822,135.43
2019-04-17 09:30:00,85.32624,20.20432,87.6856988294,18.18624,5.30432,18.944,67.14,14.9,68.7734658135,135.78,18.18624,5.30432,18.944,18.18624,5.30432,18.944,0.0,0.0,0.0,130.56,102.75624,18.83432,104.4680643489,18.18624,5.30432,18.944,84.57,13.53,85.6454657294,133.35,82.32624,11.19432,83.0838287081,18.18624,5.30432,18.944,64.14,5.89,64.4098726905,135.78,111.58624,12.90432,112.3299177958,18.18624,5.30432,18.944,93.4,7.6,93.7086975686,135.8
2019-04-17 10:00:00,86.466224,23.862232,89.6984615745,23.116224,6.742232,24.0794,63.35,17.12,65.6225334775,136.0,23.116224,6.742232,24.0794,23.116224,6.742232,24.0794,0.0,0.0,0.0,131.11,101.296224,19.762232,103.2059630558,23.116224,6.742232,24.0794,78.18,13.02,79.2567523937,133.79,83.676224,14.752232,84.9666923675,23.116224,6.742232,24.0794,60.56,8.01,61.0874266932,136.0,109.476224,13.742232,110.3353640572,23.116224,6.742232,24.0794,86.36,7.0,86.6432317033,136.0
2019-04-17 10:30:00,78.708432,22.705376,81.9179550965,27.378432,7.985376,28.5192,51.33,14.72,53.3989447461,137.14,27.378432,7.985376,28.5192,27.378432,7.985376,28.5192,0.0,0.0,0.0,132.48,97.088432,22.425376,99.644674303,27.378432,7.985376,28.5192,69.71,14.44,71.1898707682,134.71,76.388432,13.585376,77.58708001,27.378432,7.985376,28.5192,49.01,5.6,49.3288972105,137.14,104.418432,16.425376,105.7024215337,27.378432,7.985376,28.5192,77.04,8.44,77.5009367685,137.12
2019-04-17 11:00:00,78.396784,24.740312,82.2078997384,30.206784,8.810312,31.4654,48.19,15.93,50.7547140668,137.05,30.206784,8.810312,31.4654,30.206784,8.810312,31.4654,0.0,0.0,0.0,132.61,95.956784,22.760312,98.6191472178,30.206784,8.810312,31.4654,65.75,13.95,67.2135774974,134.71,76.226784,15.600312,77.8067627747,30.206784,8.810312,31.4654,46.02,6.79,46.5182168618,137.05,102.846784,16.770312,104.2051070904,30.206784,8.810312,31.4654,72.64,7.96,73.074832877,137.04
2019-04-17 11:30:00,75.448928,25.640104,79.6866090976,31.988928,9.330104,33.3218,43.46,16.31,46.419690865,137.19,31.988928,9.330104,33.3218,31.988928,9.330104,33.3218,0.0,0.0,0.0,132.87,94.188928,23.290104,97.0256826934,31.988928,9.330104,33.3218,62.2,13.96,63.7473262184,134.93,73.468928,16.500104,75.2989828184,31.988928,9.330104,33.3218,41.48,7.17,42.0951220452,137.19,100.708928,17.290104,102.1823657743,31.988928,9.330104,33.3218,68.72,7.96,69.1794767254,137.18
2019-04-17 12:00:00,75.971344,25.610392,80.1719233121,32.161344,9.380392,33.5014,43.81,16.23,46.7196853585,137.15,32.161344,9.380392,33.5014,32.161344,9.380392,33.5014,0.0,0.0,0.0,132.82,93.611344,23.340392,96.4772388919,32.161344,9.380392,33.5014,61.45,13.96,63.0157448579,134.93,73.991344,16.460392,75.8001549584,32.161344,9.380392,33.5014,41.83,7.08,42.4249372421,137.15,100.081344,17.340392,101.572459907,32.161344,9.380392,33.5014,67.92,7.96,68.3848521238,137.15
2019-04-17 12:30:00,71.937744,22.840592,75.4766961036,31.407744,9.160592,32.7164,40.53,13.68,42.7764339327,137.12,31.407744,9.160592,32.7164,31.407744,9.160592,32.7164,0.0,0.0,0.0,132.52,92.247744,23.730592,95.2511798864,31.407744,9.160592,32.7164,60.84,14.57,62.5602949162,134.67,70.067744,13.810592,71.4158329829,31.407744,9.160592,32.7164,38.66,4.65,38.9386453283,137.12,98.647744,17.840592,100.2480130437,31.407744,9.160592,32.7164,67.24,8.68,67.7979350718,137.12
2019-04-17 13:00:00,71.682864,22.243752,75.0547633017,30.492864,8.893752,31.7634,41.19,13.35,43.2994064624,137.35,30.492864,8.893752,31.7634,30.492864,8.893752,31.7634,0.0,0.0,0.0,132.89,90.742864,24.493752,93.9904849118,30.492864,8.893752,31.7634,60.25,15.6,62.2368259152,135.02,69.802864,13.223752,71.0444047027,30.492864,8.893752,31.7634,39.31,4.33,39.5477559414,137.35,97.092864,18.653752,98.8685324226,30.492864,8.893752,31.7634,66.6,9.76,67.311348226,137.37
2019-04-17 13:30:00,77.49952,25.17236,81.4851109602,29.21952,8.52236,30.437,48.28,16.65,51.0703524562,137.0,29.21952,8.52236,30.437,29.21952,8.52236,30.437,0.0,0.0,0.0,132.79,92.85952,23.12236,95.6950050243,29.21952,8.52236,30.437,63.64,14.6,65.2932584575,134.97,75.31952,16.01236,77.0027646634,29.21952,8.52236,30.437,46.1,7.49,46.7044976421,137.0,99.57952,17.20236,101.0544506343,29.21952,8.52236,30.437,70.36,8.68,70.8933847407,137.04
2019-04-17 14:00:00,71.806048,17.859264,73.9936608096,28.386048,8.279264,29.5688,43.42,9.58,44.4642867929,136.9,28.386048,8.279264,29.5688,28.386048,8.279264,29.5688,0.0,0.0,0.0,132.89,92.776048,20.579264,95.0310538155,28.386048,8.279264,29.5688,64.39,12.3,65.5542683584,135.04,69.236048,14.119264,70.661049798,28.386048,8.279264,29.5688,40.85,5.84,41.2653377546,136.9,99.506048,14.359264,100.5367696477,28.386048,8.279264,29.5688,71.12,6.08,71.3794143994,136.92
2019-04-17 14:30:00,78.388112,8.993616,78.9023525104,26.378112,7.6936160000000005,27.4772,52.01,1.3,52.0262443388,135.02,26.378112,7.6936160000000005,27.4772,26.378112,7.6936160000000005,27.4772,0.0,0.0,0.0,131.95,95.478112,15.503616,96.7286512889,26.378112,7.6936160000000005,27.4772,69.1,7.8100000000000005,69.5399604544,134.31,74.098112,16.603616,75.9355665432,26.378112,7.6936160000000005,27.4772,47.72,8.91,48.5446856,135.02,102.738112,8.933616,103.1257928559,26.378112,7.6936160000000005,27.4772,76.36,1.24,76.3700674348,135.04
2019-04-17 15:00:00,76.834192,9.122056,77.3738002554,23.664192,6.902056,24.6502,53.17,2.22,53.2163255026,135.4,23.664192,6.902056,24.6502,23.664192,6.902056,24.6502,0.0,0.0,0.0,132.13,94.294192,15.362056,95.5373613278,23.664192,6.902056,24.6502,70.63,8.46,71.134861355,134.51,72.424192,13.512056,73.6738708376,23.664192,6.902056,24.6502,48.76,6.61,49.2059925212,135.4,101.704192,8.862055999999999,102.089562184,23.664192,6.902056,24.6502,78.04,1.96,78.0646091388,135.42
2019-04-17 15:30:00,79.778704,6.955872,80.0813696636,20.488704,5.975872,21.3424,59.29,0.98,59.2980986204,134.99,20.488704,5.975872,21.3424,20.488704,5.975872,21.3424,0.0,0.0,0.0,131.92,95.378704,14.365872,96.4545253217,20.488704,5.975872,21.3424,74.89,8.39,75.3585044968,134.22,74.858704,13.635871999999999,76.0904893516,20.488704,5.975872,21.3424,54.37,7.66,54.9069440053,134.99,103.208704,7.815872,103.5042242446,20.488704,5.975872,21.3424,82.72,1.8399999999999999,82.7404616859,135.03
2019-04-17 16:00:00,82.643456,7.151008,82.9522617838,19.923456,5.811008,20.7536,62.72,1.34,62.7343127802,135.02,19.923456,5.811008,20.7536,19.923456,5.811008,20.7536,0.0,0.0,0.0,131.92,97.313456,14.461008,98.3820586847,19.923456,5.811008,20.7536,77.39,8.65,77.8719114957,134.27,77.433456,13.291008,78.5658386435,19.923456,5.811008,20.7536,57.51,7.48,57.9944005918,135.02,105.403456,7.971008,105.7044251925,19.923456,5.811008,20.7536,85.48,2.16,85.5072862392,135.07
2019-04-17 16:30:00,80.000288,7.632584,80.3635639989,18.660288,5.442584,19.4378,61.34,2.19,61.3790819417,135.1,18.660288,5.442584,19.4378,18.660288,5.442584,19.4378,0.0,0.0,0.0,131.76,97.840288,14.772584,98.949235439,18.660288,5.442584,19.4378,79.18,9.33,79.7277950278,134.2,74.890288,11.312584,75.7398824496,18.660288,5.442584,19.4378,56.23,5.87,56.5355622595,135.1,106.140288,8.362584,106.469214085,18.660288,5.442584,19.4378,87.48,2.92,87.5287198581,135.16
2019-04-17 17:00:00,91.576976,4.765368,91.7008793059,13.286976,3.875368,13.8406,78.29,0.89,78.2950585925,134.35,13.286976,3.875368,13.8406,13.286976,3.875368,13.8406,0.0,0.0,0.0,131.07,102.866976,12.745368,103.6535535177,13.286976,3.875368,13.8406,89.58,8.87,90.0180720744,133.59,85.046976,11.255368,85.7885274122,13.286976,3.875368,13.8406,71.76,7.38,72.1384918057,134.35,112.206976,6.275368,112.3823193683,13.286976,3.875368,13.8406,98.92,2.4,98.9491101526,134.42
2019-04-17 17:30:00,91.485536,6.897448,91.7451801792,10.585536,3.087448,11.0266,80.9,3.81,80.9896666248,134.45,10.585536,3.087448,11.0266,10.585536,3.087448,11.0266,0.0,0.0,0.0,130.94,103.505536,13.407448,104.370281424,10.585536,3.087448,11.0266,92.92,10.32,93.4913300793,133.52,84.725536,7.267448,85.0366523972,10.585536,3.087448,11.0266,74.14,4.18,74.2577403373,134.45,113.265536,7.127448,113.489568509,10.585536,3.087448,11.0266,102.68,4.04,102.7594472543,134.55
2019-04-17 18:00:00,94.397376,5.692568,94.5688634071,10.157376,2.962568,10.5806,84.24,2.73,84.2842245026,134.34,10.157376,2.962568,10.5806,10.157376,2.962568,10.5806,0.0,0.0,0.0,130.99,106.717376,12.842568,107.4873475957,10.157376,2.962568,10.5806,96.56,9.88,97.0641437401,133.47,87.387376,8.132568,87.7649824613,10.157376,2.962568,10.5806,77.23,5.17,77.4028539526,134.34,116.757376,6.482568,116.9371991211,10.157376,2.962568,10.5806,106.6,3.52,106.6581004894,134.43
2019-04-17 18:30:00,89.967408,8.096744,90.3310122031,9.657408,2.816744,10.0598,80.31,5.28,80.483380272,134.38,9.657408,2.816744,10.0598,9.657408,2.816744,10.0598,0.0,0.0,0.0,130.83,105.607408,13.716744,106.4944772767,9.657408,2.816744,10.0598,95.95,10.9,96.5671398562,133.37,83.247408,5.646744,83.438699993,9.657408,2.816744,10.0598,73.59,2.83,73.6443955777,134.38,115.657408,7.496744,115.9001173247,9.657408,2.816744,10.0598,106.0,4.68,106.1032629093,134.46
2019-04-17 19:00:00,91.470688,8.024784,91.8220230742,8.450688,2.464784,8.8028,83.02,5.5600000000000005,83.2059733433,134.31,8.450688,2.464784,8.8028,8.450688,2.464784,8.8028,0.0,0.0,0.0,130.78,106.660688,13.524784,107.5147531592,8.450688,2.464784,8.8028,98.21,11.06,98.8308033965,133.3,84.510688,5.024784,84.6599364545,8.450688,2.464784,8.8028,76.06,2.56,76.1030695833,134.31,116.930688,7.304784,117.1586346175,8.450688,2.464784,8.8028,108.48,4.84,108.5879182967,134.43
2019-04-17 19:30:00,93.7296,7.5178,94.0306079583,7.8096,2.2778,8.135,85.92,5.24,86.0796375457,133.96,7.8096,2.2778,8.135,7.8096,2.2778,8.135,0.0,0.0,0.0,130.45,106.4896,13.7278,107.3707939851,7.8096,2.2778,8.135,98.68,11.45,99.3420600753,133.04,86.5796,5.0978,86.7295491802,7.8096,2.2778,8.135,78.77,2.8200000000000003,78.8204624447,133.96,116.8096,7.5578,117.0538465536,7.8096,2.2778,8.135,109.0,5.28,109.1278076386,134.06
2019-04-17 20:00:00,87.053056,10.758808,87.7153721335,9.253056,2.698808,9.6386,77.8,8.06,78.2163895868,134.33,9.253056,2.698808,9.6386,9.253056,2.698808,9.6386,0.0,0.0,0.0,130.68,104.283056,15.098808,105.3704406924,9.253056,2.698808,9.6386,95.03,12.4,95.8355930748,133.21,80.583056,3.008808,80.6392078327,9.253056,2.698808,9.6386,71.33,0.31,71.3306736264,134.33,114.213056,9.058808,114.5717424291,9.253056,2.698808,9.6386,104.96,6.36,105.1525139975,134.45
2019-04-17 20:30:00,88.219296,11.138128,88.9196383375,9.559296,2.788128,9.9576,78.66,8.35,79.1019475108,133.88,9.559296,2.788128,9.9576,9.559296,2.788128,9.9576,0.0,0.0,0.0,130.02,105.859296,15.098127999999999,106.9305569925,9.559296,2.788128,9.9576,96.3,12.31,97.083603662,132.75,81.679296,2.958128,81.732844783,9.559296,2.788128,9.9576,72.12,0.17,72.1202003602,133.88,115.959296,9.068128,116.3133237176,9.559296,2.788128,9.9576,106.4,6.28,106.5851697001,134.03
2019-04-17 21:00:00,88.894304,10.531672,89.5159952118,7.994304,2.331672,8.3274,80.9,8.2,81.3145128498,133.58,7.994304,2.331672,8.3274,7.994304,2.331672,8.3274,0.0,0.0,0.0,129.76,105.124304,14.771672,106.1570609294,7.994304,2.331672,8.3274,97.13,12.44,97.9233909748,132.41,82.154304,2.401672,82.1894013491,7.994304,2.331672,8.3274,74.16,0.07,74.1600330367,133.58,115.274304,8.811672,115.6105995405,7.994304,2.331672,8.3274,107.28,6.48,107.4755265165,133.68
2019-04-17 21:30:00,85.594016,11.429088,86.3536891367,8.774016,2.559088,9.1396,76.82,8.87,77.3303905331,134.04,8.774016,2.559088,9.1396,8.774016,2.559088,9.1396,0.0,0.0,0.0,130.37,101.264016,16.269088,102.5625865547,8.774016,2.559088,9.1396,92.49,13.71,93.5006106932,133.01,79.174016,3.019088,79.2315574877,8.774016,2.559088,9.1396,70.4,0.46,70.4015028249,134.04,110.934016,10.359088,111.4166352484,8.774016,2.559088,9.1396,102.16,7.8,102.4573355109,134.14
2019-04-17 22:00:00,80.273296,13.840128,81.4576650399,9.463296,2.760128,9.8576,70.81,11.08,71.6716296731,134.04,9.463296,2.760128,9.8576,9.463296,2.760128,9.8576,0.0,0.0,0.0,130.45,95.493296,18.950128,97.3554155256,9.463296,2.760128,9.8576,86.03,16.19,87.5401450764,133.07,74.373296,5.220128,74.5562666329,9.463296,2.760128,9.8576,64.91,2.46,64.9565985871,134.04,104.503296,13.320128,105.3487763802,9.463296,2.760128,9.8576,95.04,10.56,95.6248670587,134.14
2019-04-17 22:30:00,75.397792,15.141856,76.903204365,9.777792,2.8518559999999997,10.1852,65.62,12.29,66.7609803703,134.46,9.777792,2.8518559999999997,10.1852,9.777792,2.8518559999999997,10.1852,0.0,0.0,0.0,131.11,89.977792,21.211856,92.4442853191,9.777792,2.8518559999999997,10.1852,80.2,18.36,82.27472029730001,133.67,69.947792,6.341856,70.2346975732,9.777792,2.8518559999999997,10.1852,60.17,3.49,60.2711290752,134.46,98.417792,15.731856,99.6672116363,9.777792,2.8518559999999997,10.1852,88.64,12.88,89.5708881278,134.61
2019-04-17 23:00:00,70.383008,15.977544,72.1737468017,9.523008,2.777544,9.9198,60.86,13.2,62.2750319149,135.0,9.523008,2.777544,9.9198,9.523008,2.777544,9.9198,0.0,0.0,0.0,131.93,84.043008,23.057544,87.1485945326,9.523008,2.777544,9.9198,74.52,20.28,77.2302324223,134.33,65.343008,7.027544,65.7198224979,9.523008,2.777544,9.9198,55.82,4.25,55.9815585707,135.0,91.923008,17.737544,93.6186940035,9.523008,2.777544,9.9198,82.4,14.96,83.7470094988,135.12
2019-04-17 23:30:00,65.465536,17.907448,67.8705613476,8.665536,2.527448,9.0266,56.8,15.38,58.8454280297,136.26,8.665536,2.527448,9.0266,8.665536,2.527448,9.0266,0.0,0.0,0.0,133.54,78.065536,25.307448,82.0651864998,8.665536,2.527448,9.0266,69.4,22.78,73.043058534,135.66,60.755536,8.627448,61.3650390177,8.665536,2.527448,9.0266,52.09,6.1,52.4459540861,136.26,85.385536,20.087448,87.7165624336,8.665536,2.527448,9.0266,76.72,17.56,78.7039516162,136.38
2019-04-18 00:00:00,62.080608,18.269344,64.7129880305,8.020608,2.339344,8.354800000000001,54.06,15.93,56.358215905,136.99,8.020608,2.339344,8.354800000000001,8.020608,2.339344,8.354800000000001,0.0,0.0,0.0,134.62,73.940608,26.519344,78.5524609264,8.020608,2.339344,8.354800000000001,65.92,24.18,70.2148047067,136.48,57.600608,8.879344,58.2809813905,8.020608,2.339344,8.354800000000001,49.58,6.54,50.0094791015,136.99,80.940608,21.339344,83.7063296637,8.020608,2.339344,8.354800000000001,72.92,19.0,75.3546707245,137.1
2019-04-18 00:30:00,59.935664,12.864152,61.3006543668,7.865664,2.294152,8.1934,52.07,10.57,53.1320035384,136.04,7.865664,2.294152,8.1934,7.865664,2.294152,8.1934,0.0,0.0,0.0,133.03,69.105664,28.684152,74.8222785863,7.865664,2.294152,8.1934,61.24,26.39,66.6841038029,135.13,54.385664,15.004152,56.4174177534,7.865664,2.294152,8.1934,46.52,12.71,48.2250401762,136.04,77.785664,25.654152,81.9069291254,7.865664,2.294152,8.1934,69.92,23.36,73.7190341771,136.12
2019-04-18 01:00:00,60.044832,8.225576,60.6056263926,6.464832,1.885576,6.7342,53.58,6.34,53.9537950472,135.39,6.464832,1.885576,6.7342,6.464832,1.885576,6.7342,0.0,0.0,0.0,131.87,66.794832,29.835576,73.1553906227,6.464832,1.885576,6.7342,60.33,27.95,66.4899345766,134.24,53.564832,17.625576,56.3901778373,6.464832,1.885576,6.7342,47.1,15.74,49.6604228738,135.39,76.824832,26.805576,81.3670308941,6.464832,1.885576,6.7342,70.36,24.92,74.6427223512,135.47
2019-04-18 01:30:00,62.021952,7.619736,62.4882621506,5.381952,1.569736,5.6062,56.64,6.05,56.9621988691,134.97,5.381952,1.569736,5.6062,5.381952,1.569736,5.6062,0.0,0.0,0.0,131.35,68.731952,29.119736,74.646100035,5.381952,1.569736,5.6062,63.35,27.55,69.081292692,133.83,55.181952,16.989736,57.7381932163,5.381952,1.569736,5.6062,49.8,15.42,52.1326807291,134.97,79.261952,26.089736,83.445379497,5.381952,1.569736,5.6062,73.88,24.52,77.8426926564,135.08
2019-04-18 02:00:00,63.513104,6.995072,63.8971471351,5.263104,1.535072,5.4824,58.25,5.46,58.5053339449,134.87,5.263104,1.535072,5.4824,5.263104,1.535072,5.4824,0.0,0.0,0.0,131.15,70.583104,28.455072,76.1029939805,5.263104,1.535072,5.4824,65.32,26.92,70.6497615,133.65,56.493104,16.415072,58.8296301902,5.263104,1.535072,5.4824,51.23,14.88,53.3472332928,134.87,81.423104,25.335072,85.2736051674,5.263104,1.535072,5.4824,76.16,23.8,79.7921399638,134.91
2019-04-18 02:30:00,63.249776,7.385768,63.6795393592,5.779776,1.685768,6.0206,57.47,5.7,57.7519774553,135.3,5.779776,1.685768,6.0206,5.779776,1.685768,6.0206,0.0,0.0,0.0,131.63,70.579776,28.845768,76.2468564055,5.779776,1.685768,6.0206,64.8,27.16,70.2616936887,134.09,56.319776,16.865768,58.7909117034,5.779776,1.685768,6.0206,50.54,15.18,52.7704841744,135.3,81.339776,25.685768,85.2989908351,5.779776,1.685768,6.0206,75.56,24.0,79.2799697275,135.37
2019-04-18 03:00:00,62.052448,7.384464,62.4902921369,5.9124479999999995,1.724464,6.1588,56.14,5.66,56.4245974731,135.7,5.9124479999999995,1.724464,6.1588,5.9124479999999995,1.724464,6.1588,0.0,0.0,0.0,132.11,69.122448,29.144464,75.0154157448,5.9124479999999995,1.724464,6.1588,63.21,27.42,68.9010921539,134.5,55.262448,16.924464,57.7959829109,5.9124479999999995,1.724464,6.1588,49.35,15.2,51.6378010763,135.7,79.592448,25.964464,83.720434599,5.9124479999999995,1.724464,6.1588,73.68,24.24,77.5649405337,135.76
2019-04-18 03:30:00,60.40144,7.30292,60.8413230839,6.4214400000000005,1.8729200000000001,6.689,53.98,5.43,54.2524220657,136.21,6.4214400000000005,1.8729200000000001,6.689,6.4214400000000005,1.8729200000000001,6.689,0.0,0.0,0.0,132.62,67.98144,29.56292,74.1312513276,6.4214400000000005,1.8729200000000001,6.689,61.56,27.69,67.5008866608,135.0,53.85144,16.93292,56.4508757222,6.4214400000000005,1.8729200000000001,6.689,47.43,15.06,49.7635257995,136.21,78.22144,26.35292,82.5413233974,6.4214400000000005,1.8729200000000001,6.689,71.8,24.48,75.8584893074,136.24
2019-04-18 04:00:00,59.103344,7.586392,59.5882422594,6.913344,2.016392,7.2014,52.19,5.57,52.4863887117,136.17,6.913344,2.016392,7.2014,6.913344,2.016392,7.2014,0.0,0.0,0.0,132.74,66.863344,29.926392,73.2550046686,6.913344,2.016392,7.2014,59.95,27.91,66.1284401752,134.95,52.763344,17.216392,55.5011227234,6.913344,2.016392,7.2014,45.85,15.2,48.3038559537,136.17,76.833344,26.736392,81.3523042538,6.913344,2.016392,7.2014,69.92,24.72,74.1612081886,136.16
2019-04-18 04:30:00,59.858928,7.510104,60.3282100132,5.828928,1.700104,6.0718,54.03,5.8100000000000005,54.3414850736,136.24,5.828928,1.700104,6.0718,5.828928,1.700104,6.0718,0.0,0.0,0.0,132.74,67.038928,29.760104,73.347676565,5.828928,1.700104,6.0718,61.21,28.06,67.3351891658,135.01,53.298928,17.100104,55.9748986847,5.828928,1.700104,6.0718,47.47,15.4,49.9055197348,136.24,77.188928,26.620104,81.6502329621,5.828928,1.700104,6.0718,71.36,24.92,75.5860833752,136.25
2019-04-18 05:00:00,60.511024,7.423632,60.9646974699,5.841024,1.7036319999999998,6.0844,54.67,5.72,54.9684209342,136.07,5.841024,1.7036319999999998,6.0844,5.841024,1.7036319999999998,6.0844,0.0,0.0,0.0,132.41,67.781024,29.393632,73.8799892842,5.841024,1.7036319999999998,6.0844,61.94,27.69,67.8476211816,134.84,53.881024,16.993632,56.4973298116,5.841024,1.7036319999999998,6.0844,48.04,15.29,50.4145385777,136.07,78.081024,26.223632,82.3670151466,5.841024,1.7036319999999998,6.0844,72.24,24.52,76.2879282718,136.08
2019-04-18 05:30:00,63.056544,7.298992,63.4775789192,5.516544,1.608992,5.7464,57.54,5.69,57.8206511551,135.55,5.516544,1.608992,5.7464,5.516544,1.608992,5.7464,0.0,0.0,0.0,131.69,70.406544,28.488992,75.9519855119,5.516544,1.608992,5.7464,64.89,26.88,70.2370735438,134.2,56.086544,16.788992,58.5454581521,5.516544,1.608992,5.7464,50.57,15.18,52.7992168503,135.55,81.196544,25.248992,85.0317020561,5.516544,1.608992,5.7464,75.68,23.64,79.2862661499,135.54
2019-04-18 06:00:00,65.453328,6.374304,65.7629827316,5.123328,1.494304,5.3368,60.33,4.88,60.5270460208,135.58,5.123328,1.494304,5.3368,5.123328,1.494304,5.3368,0.0,0.0,0.0,131.6,72.763328,27.374304,77.7422306158,5.123328,1.494304,5.3368,67.64,25.88,72.4219856121,134.2,58.163328,15.924304,60.3038653978,5.123328,1.494304,5.3368,53.04,14.43,54.9678678866,135.58,83.963328,24.014304,87.329990527,5.123328,1.494304,5.3368,78.84,22.52,81.9932680163,135.54
2019-04-18 06:30:00,71.09608,3.08344,71.1629130489,5.32608,1.5534400000000002,5.548,65.77,1.53,65.7877937007,133.93,5.32608,1.5534400000000002,5.548,5.32608,1.5534400000000002,5.548,0.0,0.0,0.0,129.49,78.61608,23.82344,82.1464809228,5.32608,1.5534400000000002,5.548,73.29,22.27,76.5988054737,132.46,63.22608,12.80344,64.5094199943,5.32608,1.5534400000000002,5.548,57.9,11.25,58.9828152939,133.93,90.76608,20.07344,92.9592613568,5.32608,1.5534400000000002,5.548,85.44,18.52,87.4241614201,133.86
2019-04-18 07:00:00,75.885488,9.276184,76.4503425669,6.055488,1.766184,6.3078,69.83,7.51,70.2326775796,134.01,6.055488,1.766184,6.3078,6.055488,1.766184,6.3078,0.0,0.0,0.0,131.41,87.855488,13.766183999999999,88.9274681616,6.055488,1.766184,6.3078,81.8,12.0,82.6755102796,134.05,67.545488,18.306184000000002,69.9822071801,6.055488,1.766184,6.3078,61.49,16.54,63.6756758896,134.01,97.175488,8.286184,97.5281308819,6.055488,1.766184,6.3078,91.12,6.52,91.3529682057,133.96
2019-04-18 07:30:00,81.576752,7.591136,81.9291877943,6.826752,1.991136,7.1112,74.75,5.6,74.9594723834,133.53,6.826752,1.991136,7.1112,6.826752,1.991136,7.1112,0.0,0.0,0.0,131.11,95.786752,9.191136,96.2267054392,6.826752,1.991136,7.1112,88.96,7.2,89.2508913121,133.77,72.596752,16.801136,74.51554584,6.826752,1.991136,7.1112,65.77,14.81,67.4168302429,133.53,105.106752,2.831136,105.1448745638,6.826752,1.991136,7.1112,98.28,0.84,98.283589678,133.48
2019-04-18 08:00:00,85.61648,8.06564,85.9955591656,8.07648,2.35564,8.413,77.54,5.71,77.7499562701,134.66,8.07648,2.35564,8.413,8.07648,2.35564,8.413,0.0,0.0,0.0,130.99,100.45648,12.48564,101.2294205268,8.07648,2.35564,8.413,92.38,10.13,92.9337468307,133.7,78.69648,9.10564,79.2215162958,8.07648,2.35564,8.413,70.62,6.75,70.94185576940001,134.66,110.11648,6.63564,110.316231289,8.07648,2.35564,8.413,102.04,4.28,102.1297214331,134.65
2019-04-18 08:30:00,90.916544,11.978992,91.7023130692,9.836544,2.868992,10.2464,81.08,9.11,81.5901862971,134.97,9.836544,2.868992,10.2464,9.836544,2.868992,10.2464,0.0,0.0,0.0,130.57,105.306544,13.498992,106.168220265,9.836544,2.868992,10.2464,95.47,10.63,96.0599698105,133.33,85.196544,4.558992,85.3184359772,9.836544,2.868992,10.2464,75.36,1.69,75.3789473262,134.97,115.276544,7.228992,115.5029866364,9.836544,2.868992,10.2464,105.44,4.36,105.5301056571,134.95
2019-04-18 09:00:00,104.849072,13.538896,105.7195800415,11.619072,3.388896,12.1032,93.23,10.15,93.7808903775,134.93,11.619072,3.388896,12.1032,11.619072,3.388896,12.1032,0.0,0.0,0.0,130.25,119.059072,12.118896,119.67426735,11.619072,3.388896,12.1032,107.44,8.73,107.7940930664,133.07,98.269072,4.058896,98.3528603981,11.619072,3.388896,12.1032,86.65,0.67,86.6525902671,134.93,130.299072,5.668896,130.4223314694,11.619072,3.388896,12.1032,118.68,2.2800000000000002,118.7018988896,134.91
2019-04-18 09:30:00,105.52584,16.14212,106.7533181957,14.95584,4.36212,15.579,90.57,11.78,91.3328708626,134.61,14.95584,4.36212,15.579,14.95584,4.36212,15.579,0.0,0.0,0.0,130.05,119.35584,12.51212,120.009873298,14.95584,4.36212,15.579,104.4,8.15,104.7176322307,132.9,99.15584,6.44212,99.3648907623,14.95584,4.36212,15.579,84.2,2.08,84.2256872931,134.61,130.19584,6.00212,130.334117551,14.95584,4.36212,15.579,115.24,1.6400000000000001,115.2516689684,134.63
2019-04-18 10:00:00,94.052224,15.140232,95.2630435392,19.132224,5.580232,19.9294,74.92,9.56,75.5274784433,135.28,19.132224,5.580232,19.9294,19.132224,5.580232,19.9294,0.0,0.0,0.0,130.78,110.802224,15.030232,111.8169965494,19.132224,5.580232,19.9294,91.67,9.45,92.1557996005,133.63,88.712224,5.730232,88.8970991979,19.132224,5.580232,19.9294,69.58,0.15,69.5801616842,135.28,120.332224,8.620232,120.6405923913,19.132224,5.580232,19.9294,101.2,3.04,101.2456497831,135.4
2019-04-18 10:30:00,86.959088,17.280984,88.6595476742,24.929088,7.270984,25.9678,62.03,10.01,62.832483637,135.41,24.929088,7.270984,25.9678,24.929088,7.270984,25.9678,0.0,0.0,0.0,130.97,105.859088,16.860984,107.1934666556,24.929088,7.270984,25.9678,80.93,9.59,81.496214636,133.88,82.499088,7.670984,82.8549546881,24.929088,7.270984,25.9678,57.57,0.4,57.5713895959,135.41,114.289088,10.470984,114.7677530572,24.929088,7.270984,25.9678,89.36,3.2,89.4172779724,135.47
2019-04-18 11:00:00,85.570304,21.694672,88.2776059929,28.610304,8.344672,29.8024,56.96,13.35,58.5035392092,135.07,28.610304,8.344672,29.8024,28.610304,8.344672,29.8024,0.0,0.0,0.0,130.97,103.860304,16.924672,105.2302583351,28.610304,8.344672,29.8024,75.25,8.58,75.7375659762,133.85,81.500304,11.974672,82.3753137876,28.610304,8.344672,29.8024,52.89,3.63,53.0144225659,135.07,111.690304,10.464672,112.1794694571,28.610304,8.344672,29.8024,83.08,2.12,83.1070442261,135.18
2019-04-18 11:30:00,83.12376,21.99068,85.9834256319,30.65376,8.94068,31.931,52.47,13.05,54.0685065449,134.96,30.65376,8.94068,31.931,30.65376,8.94068,31.931,0.0,0.0,0.0,131.01,102.58376,17.38068,104.0457392352,30.65376,8.94068,31.931,71.93,8.44,72.4234665009,133.69,79.40376,12.32068,80.3539436356,30.65376,8.94068,31.931,48.75,3.38,48.8670328545,134.96,110.09376,10.94068,110.6360450748,30.65376,8.94068,31.931,79.44,2.0,79.4651722455,135.04
2019-04-18 12:00:00,77.808704,20.100872,80.3631723697,30.448704,8.880872,31.7174,47.36,11.22,48.6709153397,135.52,30.448704,8.880872,31.7174,30.448704,8.880872,31.7174,0.0,0.0,0.0,131.64,100.308704,17.850872,101.8846883949,30.448704,8.880872,31.7174,69.86,8.97,70.4335182992,134.06,74.398704,10.520872,75.1389107222,30.448704,8.880872,31.7174,43.95,1.6400000000000001,43.9805877632,135.52,107.608704,11.440872,108.2151871443,30.448704,8.880872,31.7174,77.16,2.56,77.2024559195,135.58
2019-04-18 12:30:00,76.32368,19.48524,78.7716872144,30.22368,8.81524,31.483,46.1,10.67,47.318695037,135.37,30.22368,8.81524,31.483,30.22368,8.81524,31.483,0.0,0.0,0.0,131.37,100.16368,17.77524,101.728668271,30.22368,8.81524,31.483,69.94,8.96,70.5115962094,133.85,73.04368,9.94524,73.7176165282,30.22368,8.81524,31.483,42.82,1.13,42.8349074938,135.37,107.50368,11.37524,108.1038264753,30.22368,8.81524,31.483,77.28,2.56,77.3223900303,135.42
2019-04-18 13:00:00,76.363472,19.313096,78.7678585021,30.593472,8.923096,31.8682,45.77,10.39,46.9344756016,135.71,30.593472,8.923096,31.8682,30.593472,8.923096,31.8682,0.0,0.0,0.0,131.79,99.093472,18.163096,100.7443013243,30.593472,8.923096,31.8682,68.5,9.24,69.1203848369,134.21,73.103472,9.913096,73.7725361551,30.593472,8.923096,31.8682,42.51,0.99,42.5215263132,135.71,106.273472,11.763096,106.9225012728,30.593472,8.923096,31.8682,75.68,2.84,75.7332687793,135.76
2019-04-18 13:30:00,76.165216,18.820688,78.4560923391,31.785216,9.270688,33.1096,44.38,9.55,45.3958907832,135.98,31.785216,9.270688,33.1096,31.785216,9.270688,33.1096,0.0,0.0,0.0,132.14,96.755216,19.280688,98.6575732165,31.785216,9.270688,33.1096,64.97,10.01,65.7366031979,134.49,72.985216,9.470687999999999,73.597117374,31.785216,9.270688,33.1096,41.2,0.2,41.200485434,135.98,103.545216,12.910688,104.3470058081,31.785216,9.270688,33.1096,71.76,3.64,71.852259533,136.01
2019-04-18 14:00:00,76.47856,19.49208,78.9234522965,32.33856,9.43208,33.686,44.14,10.06,45.2718808975,135.77,32.33856,9.43208,33.686,32.33856,9.43208,33.686,0.0,0.0,0.0,132.07,95.53856,20.11208,97.63253663,32.33856,9.43208,33.686,63.2,10.68,64.0960404393,134.49,73.29856,10.512080000000001,74.0485160148,32.33856,9.43208,33.686,40.96,1.08,40.9742358074,135.77,102.17856,13.83208,103.1105453424,32.33856,9.43208,33.686,69.84,4.4,69.978465259,135.8
2019-04-18 14:30:00,76.279424,19.034832,78.6185433281,32.279424,9.414832,33.6244,44.0,9.62,45.0393650044,135.2,32.279424,9.414832,33.6244,32.279424,9.414832,33.6244,0.0,0.0,0.0,131.35,96.109424,20.004832,98.1693164128,32.279424,9.414832,33.6244,63.83,10.59,64.7025269986,133.81,73.149424,10.404832,73.885714184,32.279424,9.414832,33.6244,40.87,0.99,40.8819886992,135.2,102.799424,13.814832,103.7235323247,32.279424,9.414832,33.6244,70.52,4.4,70.6571326902,135.24
2019-04-18 15:00:00,72.65904,17.35972,74.7040559287,32.87904,9.58972,34.249,39.78,7.77,40.5317320133,135.2,32.87904,9.58972,34.249,32.87904,9.58972,34.249,0.0,0.0,0.0,131.18,94.84904,20.79972,97.1028770995,32.87904,9.58972,34.249,61.97,11.21,62.9757493008,133.7,69.79904,11.08972,70.6745206889,32.87904,9.58972,34.249,36.92,1.5,36.9504587252,135.2,101.35904,14.66972,102.4151144832,32.87904,9.58972,34.249,68.48,5.08,68.668164385,135.24
2019-04-18 15:30:00,73.637792,15.941856,75.3436605386,31.137792,9.081856,32.4352,42.5,6.86,43.0500824622,135.4,31.137792,9.081856,32.4352,31.137792,9.081856,32.4352,0.0,0.0,0.0,131.34,94.327792,21.341856,96.7119804425,31.137792,9.081856,32.4352,63.19,12.26,64.3683439277,133.94,70.587792,11.461856,71.5123102857,31.137792,9.081856,32.4352,39.45,2.38,39.521726936,135.4,100.977792,15.321856,102.133607341,31.137792,9.081856,32.4352,69.84,6.24,70.1182087621,135.46
2019-04-18 16:00:00,79.909824,17.352032,81.772079503,27.949824,8.152032,29.1144,51.96,9.2,52.768187386,134.79,27.949824,8.152032,29.1144,27.949824,8.152032,29.1144,0.0,0.0,0.0,130.87,97.699824,19.782032,99.6824177058,27.949824,8.152032,29.1144,69.75,11.63,70.7129365816,133.49,76.219824,9.592032,76.8210169711,27.949824,8.152032,29.1144,48.27,1.44,48.2914744028,134.79,105.029824,13.712032,105.9211204201,27.949824,8.152032,29.1144,77.08,5.5600000000000005,77.2802691507,134.82
2019-04-18 16:30:00,79.526576,15.068168,80.9414972505,25.776576,7.518168,26.8506,53.75,7.55,54.2776657567,135.15,25.776576,7.518168,26.8506,25.776576,7.518168,26.8506,0.0,0.0,0.0,131.09,99.896576,19.928168,101.8648996287,25.776576,7.518168,26.8506,74.12,12.41,75.1517298537,133.69,75.706576,9.408168,76.2889197378,25.776576,7.518168,26.8506,49.93,1.8900000000000001,49.965758275,135.15,107.656576,13.878168,108.5474177633,25.776576,7.518168,26.8506,81.88,6.36,82.1266339259,135.19
2019-04-18 17:00:00,72.572192,11.646056,73.5007052486,24.432192,7.126056,25.4502,48.14,4.52,48.3517321303,135.58,24.432192,7.126056,25.4502,24.432192,7.126056,25.4502,0.0,0.0,0.0,131.5,95.232192,21.026056,97.5257167317,24.432192,7.126056,25.4502,70.8,13.9,72.1515765594,134.01,69.122192,11.756056,70.1147793233,24.432192,7.126056,25.4502,44.69,4.63,44.9291998593,135.58,102.632192,15.126056,103.7408521502,24.432192,7.126056,25.4502,78.2,8.0,78.6081420719,135.66
2019-04-18 17:30:00,76.166304,9.122672,76.7106838025,21.026304,6.132672,21.9024,55.14,2.99,55.2210077778,135.27,21.026304,6.132672,21.9024,21.026304,6.132672,21.9024,0.0,0.0,0.0,131.01,97.366304,20.992672,99.6036617415,21.026304,6.132672,21.9024,76.34,14.86,77.7728435895,133.65,72.236304,12.182672,73.256406632,21.026304,6.132672,21.9024,51.21,6.05,51.5661381141,135.27,105.386304,15.212672,106.4786291242,21.026304,6.132672,21.9024,84.36,9.08,84.8472509867,135.4
2019-04-18 18:00:00,80.250464,10.115552,80.8854830268,17.950464,5.235552,18.6984,62.3,4.88,62.490834528,134.9,17.950464,5.235552,18.6984,17.950464,5.235552,18.6984,0.0,0.0,0.0,130.82,98.550464,19.805552,100.5209124742,17.950464,5.235552,18.6984,80.6,14.57,81.9063178271,133.44,75.850464,9.505552,76.4437597704,17.950464,5.235552,18.6984,57.9,4.27,58.0572381362,134.9,106.990464,13.995552,107.901968762,17.950464,5.235552,18.6984,89.04,8.76,89.4698787302,135.01
2019-04-18 18:30:00,78.655744,7.479592,79.0105711958,15.255744,4.449592,15.8914,63.4,3.03,63.4723632773,135.18,15.255744,4.449592,15.8914,15.255744,4.449592,15.8914,0.0,0.0,0.0,130.97,97.815744,19.899592,99.8194046067,15.255744,4.449592,15.8914,82.56,15.45,83.9931907954,133.61,74.155744,10.469592,74.8911658665,15.255744,4.449592,15.8914,58.9,6.02,59.206844199,135.18,106.455744,14.129592,107.3893421187,15.255744,4.449592,15.8914,91.2,9.68,91.7122805299,135.25
2019-04-18 19:00:00,80.041328,5.798304,80.2510717516,11.891328,3.468304,12.386800000000001,68.15,2.33,68.1898188882,135.09,11.891328,3.468304,12.386800000000001,11.891328,3.468304,12.386800000000001,0.0,0.0,0.0,130.97,97.151328,19.718304,99.1321947946,11.891328,3.468304,12.386800000000001,85.26,16.25,86.7947584823,133.58,75.211328,10.168304,75.8955747442,11.891328,3.468304,12.386800000000001,63.32,6.7,63.6734827067,135.09,106.091328,14.068304,107.0200310888,11.891328,3.468304,12.386800000000001,94.2,10.6,94.7945146092,135.25
2019-04-18 19:30:00,81.550832,4.883576,81.6969247551,9.440832,2.753576,9.8342,72.11,2.13,72.14145133,135.14,9.440832,2.753576,9.8342,9.440832,2.753576,9.8342,0.0,0.0,0.0,131.05,97.220832,19.293576,99.1167606898,9.440832,2.753576,9.8342,87.78,16.54,89.3246886365,133.65,76.410832,9.663575999999999,77.0194777186,9.440832,2.753576,9.8342,66.97,6.91,67.3255449291,135.14,106.400832,13.633576,107.2707389964,9.440832,2.753576,9.8342,96.96,10.88,97.5685195132,135.28
2019-04-18 20:00:00,81.672336,3.774848,81.7595251033,8.622336,2.5148479999999998,8.9816,73.05,1.26,73.0608657217,134.81,8.622336,2.5148479999999998,8.9816,8.622336,2.5148479999999998,8.9816,0.0,0.0,0.0,130.59,97.272336,19.584848,99.2243600235,8.622336,2.5148479999999998,8.9816,88.65,17.07,90.2784991014,133.3,76.492336,10.174848,77.1660871015,8.622336,2.5148479999999998,8.9816,67.87,7.66,68.300896773,134.81,106.542336,14.074848,107.4679985231,8.622336,2.5148479999999998,8.9816,97.92,11.56,98.6,134.92
2019-04-18 20:30:00,82.416656,3.418608,82.4875267351,9.286656,2.708608,9.6736,73.13,0.71,73.1334465207,134.41,9.286656,2.708608,9.6736,9.286656,2.708608,9.6736,0.0,0.0,0.0,130.17,98.866656,19.648608,100.8002155998,9.286656,2.708608,9.6736,89.58,16.94,91.1676477705,132.87,77.216656,10.908608,77.9833936958,9.286656,2.708608,9.6736,67.93,8.2,68.4231313227,134.41,108.206656,14.428608,109.1643949808,9.286656,2.708608,9.6736,98.92,11.72,99.6118707785,134.55
2019-04-18 21:00:00,81.594736,11.233048,82.364326685,9.644736,2.813048,10.0466,71.95,8.42,72.441002892,134.55,9.644736,2.813048,10.0466,9.644736,2.813048,10.0466,0.0,0.0,0.0,132.58,102.174736,11.753048,102.8484847431,9.644736,2.813048,10.0466,92.53,8.94,92.9608761792,134.84,76.464736,19.463048,78.9028902449,9.644736,2.813048,10.0466,66.82,16.65,68.8631606884,134.55,106.644736,5.173048,106.7701275738,9.644736,2.813048,10.0466,97.0,2.36,97.028705031,134.65
2019-04-18 21:30:00,78.828048,12.270264,79.7773183939,9.018048,2.630264,9.3938,69.81,9.64,70.4724463886,134.71,9.018048,2.630264,9.3938,9.018048,2.630264,9.3938,0.0,0.0,0.0,132.93,98.748048,13.110264,99.6145371216,9.018048,2.630264,9.3938,89.73,10.48,90.3399319238,135.15,73.818048,20.450264,76.598417139,9.018048,2.630264,9.3938,64.8,17.82,67.2055979811,134.71,103.018048,6.230264,103.206271143,9.018048,2.630264,9.3938,94.0,3.6,94.0689109111,134.85
2019-04-18 22:00:00,74.497792,13.831856,75.7709789648,9.297792,2.711856,9.6852,65.2,11.12,66.1414726174,135.21,9.297792,2.711856,9.6852,9.297792,2.711856,9.6852,0.0,0.0,0.0,133.63,93.807792,15.131856,95.0203920531,9.297792,2.711856,9.6852,84.51,12.42,85.417776253,135.74,69.787792,21.951856,73.1588675013,9.297792,2.711856,9.6852,60.49,19.24,63.4761191315,135.21,97.857792,8.311856,98.210154288,9.297792,2.711856,9.6852,88.56,5.6,88.7368784666,135.34
2019-04-18 22:30:00,69.430256,16.553408,71.3762969384,9.680256,2.8234079999999997,10.0836,59.75,13.73,61.3072214343,136.11,9.680256,2.8234079999999997,10.0836,9.680256,2.8234079999999997,10.0836,0.0,0.0,0.0,134.78,88.000256,18.013408,89.8249849643,9.680256,2.8234079999999997,10.0836,78.32,15.19,79.7794365736,136.71,65.110256,24.603408,69.6036861208,9.680256,2.8234079999999997,10.0836,55.43,21.78,59.555464065,136.11,91.800256,11.583408,92.528170535,9.680256,2.8234079999999997,10.0836,82.12,8.76,82.585906788,136.24
2019-04-18 23:00:00,66.255136,7.670248,66.6976442669,9.395136,2.7402480000000002,9.7866,56.86,4.93,57.0733256434,136.03,9.395136,2.7402480000000002,9.7866,9.395136,2.7402480000000002,9.7866,0.0,0.0,0.0,132.57,80.045136,26.780248,84.4061933758,9.395136,2.7402480000000002,9.7866,70.65,24.04,74.6280382966,134.91,62.135136,16.330248,64.2452498281,9.395136,2.7402480000000002,9.7866,52.74,13.59,54.4627918858,136.03,87.355136,23.540248,90.4713383425,9.395136,2.7402480000000002,9.7866,77.96,20.8,80.6870596812,136.13
