Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-04-18 23:30:00,61.247872,8.717296,61.8651200118,9.727872,2.837296,10.1332,51.52,5.88,51.8544578604,136.89,9.727872,2.837296,10.1332,9.727872,2.837296,10.1332,0.0,0.0,0.0,133.67,74.347872,29.777296,80.0892841022,9.727872,2.837296,10.1332,64.62,26.94,70.0107706,135.79,57.507872,17.407296,60.0846843713,9.727872,2.837296,10.1332,47.78,14.57,49.9521100655,136.89,81.167872,24.997296,84.9299019917,9.727872,2.837296,10.1332,71.44,22.16,74.7979892778,137.02
2019-04-19 00:00:00,57.782144,18.124792,60.5581063961,9.102144,2.654792,9.4814,48.68,15.47,51.0789907888,135.94,9.102144,2.654792,9.4814,9.102144,2.654792,9.4814,0.0,0.0,0.0,134.22,70.502144,24.874792,74.7616719024,9.102144,2.654792,9.4814,61.4,22.22,65.2969248893,136.27,52.442144,25.614792,58.3634820459,9.102144,2.654792,9.4814,43.34,22.96,49.0460722179,135.94,77.022144,19.494792,79.450975963,9.102144,2.654792,9.4814,67.92,16.84,69.9765103445,136.08
2019-04-19 00:30:00,54.821552,20.257536,58.4445919524,9.111552,2.657536,9.4912,45.71,17.6,48.981262744,135.76,9.111552,2.657536,9.4912,9.111552,2.657536,9.4912,0.0,0.0,0.0,134.74,67.581552,22.987536,71.3841227591,9.111552,2.657536,9.4912,58.47,20.33,61.9035524021,136.65,49.121552,28.367536,56.7242802475,9.111552,2.657536,9.4912,40.01,25.71,47.5584293265,135.76,73.751552,17.377536,75.7711698461,9.111552,2.657536,9.4912,64.64,14.72,66.2948565124,135.89
2019-04-19 01:00:00,53.531392,20.286656,57.2464701193,8.971392,2.616656,9.3452,44.56,17.67,47.9356078505,135.93,8.971392,2.616656,9.3452,8.971392,2.616656,9.3452,0.0,0.0,0.0,135.01,65.691392,23.016656,69.6069352602,8.971392,2.616656,9.3452,56.72,20.4,60.277013861,136.85,47.971392,28.416656,55.7562623267,8.971392,2.616656,9.3452,39.0,25.8,46.7615226442,135.93,71.691392,17.416656,73.7766602193,8.971392,2.616656,9.3452,62.72,14.8,64.4425201245,136.03
2019-04-19 01:30:00,55.064144,19.975792,58.5755257807,8.454144,2.465792,8.8064,46.61,17.51,49.7904830264,136.13,8.454144,2.465792,8.8064,8.454144,2.465792,8.8064,0.0,0.0,0.0,135.14,67.044144,22.745792,70.7975161881,8.454144,2.465792,8.8064,58.59,20.28,62.000536288,137.03,49.264144,28.165792,56.7474027867,8.454144,2.465792,8.8064,40.81,25.7,48.2280634071,136.13,73.294144,17.545792,75.3650208094,8.454144,2.465792,8.8064,64.84,15.08,66.5705039789,136.24
2019-04-19 02:00:00,57.147392,11.019656,58.2001480304,8.947392,2.609656,9.3202,48.2,8.41,48.9281933041,135.02,8.947392,2.609656,9.3202,8.947392,2.609656,9.3202,0.0,0.0,0.0,131.38,65.477392,31.459656,72.6429543642,8.947392,2.609656,9.3202,56.53,28.85,63.4662382689,133.86,51.217392,20.109656,55.0238085534,8.947392,2.609656,9.3202,42.27,17.5,45.7493486292,135.02,74.827392,29.049656,80.2684315733,8.947392,2.609656,9.3202,65.88,26.44,70.9876608996,135.1
2019-04-19 02:30:00,56.581744,11.082592,57.6568955071,9.231744,2.692592,9.6164,47.35,8.39,48.0875721991,135.08,9.231744,2.692592,9.6164,9.231744,2.692592,9.6164,0.0,0.0,0.0,131.34,64.771744,32.032592,72.2597105657,9.231744,2.692592,9.6164,55.54,29.34,62.8134316846,133.94,50.751744,20.162592,54.6101605491,9.231744,2.692592,9.6164,41.52,17.47,45.0456579484,135.08,73.991744,29.252592,79.5643910231,9.231744,2.692592,9.6164,64.76,26.56,69.9949369598,135.19
2019-04-19 03:00:00,55.184912,10.846016,56.2406487829,9.174912,2.6760159999999997,9.5572,46.01,8.17,46.7297442749,135.42,9.174912,2.6760159999999997,9.5572,9.174912,2.6760159999999997,9.5572,0.0,0.0,0.0,131.83,63.814912,32.326016,71.535405947,9.174912,2.6760159999999997,9.5572,54.64,29.65,62.1663260938,134.23,49.514912,19.996016,53.4000670996,9.174912,2.6760159999999997,9.5572,40.34,17.32,43.9010022665,135.42,72.614912,29.396016,78.3393336801,9.174912,2.6760159999999997,9.5572,63.44,26.72,68.8374316778,135.45
2019-04-19 03:30:00,54.206784,10.810312,55.2742098737,9.086784,2.650312,9.4654,45.12,8.16,45.8519356189,135.42,9.086784,2.650312,9.4654,9.086784,2.650312,9.4654,0.0,0.0,0.0,131.72,62.326784,32.330312,70.2130833805,9.086784,2.650312,9.4654,53.24,29.68,60.9540810775,134.26,48.636784,19.980312,52.5808865034,9.086784,2.650312,9.4654,39.55,17.33,43.1802200087,135.42,71.206784,29.570312,77.1025903547,9.086784,2.650312,9.4654,62.12,26.92,67.7021476764,135.5
2019-04-19 04:00:00,53.555616,10.612888,54.5970456787,8.615616,2.5128880000000002,8.9746,44.94,8.1,45.6641391028,135.57,8.615616,2.5128880000000002,8.9746,8.615616,2.5128880000000002,8.9746,0.0,0.0,0.0,131.98,61.425616,32.302888,69.4016057028,8.615616,2.5128880000000002,8.9746,52.81,29.79,60.6328310406,134.49,48.035616,19.812888,51.9612445521,8.615616,2.5128880000000002,8.9746,39.42,17.3,43.0491161349,135.57,70.215616,29.512888,76.1658932092,8.615616,2.5128880000000002,8.9746,61.6,27.0,67.257415948,135.7
2019-04-19 04:30:00,53.232768,10.546224,54.2673974832,8.592768,2.506224,8.950800000000001,44.64,8.04,45.3582539346,135.61,8.592768,2.506224,8.950800000000001,8.592768,2.506224,8.950800000000001,0.0,0.0,0.0,132.05,61.322768,32.196224,69.2609465358,8.592768,2.506224,8.950800000000001,52.73,29.69,60.5140396933,134.54,47.752768,19.766224,51.6820129531,8.592768,2.506224,8.950800000000001,39.16,17.26,42.7950137282,135.61,70.112768,29.386224,76.022038894,8.592768,2.506224,8.950800000000001,61.52,26.88,67.1360171592,135.76
2019-04-19 05:00:00,52.537008,10.519544,53.5798284391,9.427008,2.749544,9.8198,43.11,7.77,43.8046230437,135.73,9.427008,2.749544,9.8198,9.427008,2.749544,9.8198,0.0,0.0,0.0,132.22,61.437008,32.239544,69.3822322307,9.427008,2.749544,9.8198,52.01,29.49,59.7887966094,134.6,47.237008,19.789544,51.2148511325,9.427008,2.749544,9.8198,37.81,17.04,41.4723727317,135.73,70.107008,29.389544,76.0180101505,9.427008,2.749544,9.8198,60.68,26.64,66.2702950046,135.83
2019-04-19 05:30:00,53.241504,10.561272,54.2788928999,9.981504,2.911272,10.3974,43.26,7.65,43.9311973431,135.73,9.981504,2.911272,10.3974,9.981504,2.911272,10.3974,0.0,0.0,0.0,132.08,62.601504,32.141272,70.3705170426,9.981504,2.911272,10.3974,52.62,29.23,60.1934988184,134.55,47.941504,19.831272,51.8812794264,9.981504,2.911272,10.3974,37.96,16.92,41.5601732431,135.73,71.381504,29.231272,77.1348583718,9.981504,2.911272,10.3974,61.4,26.32,66.8034609882,135.79
2019-04-19 06:00:00,53.423408,10.719744,54.4882871245,9.873408,2.879744,10.2848,43.55,7.84,44.2500632768,135.78,9.873408,2.879744,10.2848,9.873408,2.879744,10.2848,0.0,0.0,0.0,132.23,62.493408,32.439744,70.4113842659,9.873408,2.879744,10.2848,52.62,29.56,60.3544364567,134.63,48.083408,19.959744,52.0615549656,9.873408,2.879744,10.2848,38.21,17.08,41.8536796471,135.78,71.233408,29.599744,77.1384680958,9.873408,2.879744,10.2848,61.36,26.72,66.9253912951,135.86
2019-04-19 06:30:00,56.091776,10.821768,57.1261586095,10.291776,3.001768,10.7206,45.8,7.82,46.4628066307,135.27,10.291776,3.001768,10.7206,10.291776,3.001768,10.7206,0.0,0.0,0.0,131.48,65.361776,31.951768,72.7535376473,10.291776,3.001768,10.7206,55.07,28.95,62.2158131025,134.03,50.511776,19.981768,54.3204433623,10.291776,3.001768,10.7206,40.22,16.98,43.6574025796,135.27,74.531776,29.081768,80.0045927664,10.291776,3.001768,10.7206,64.24,26.08,69.3321281947,135.3
2019-04-19 07:00:00,58.251376,10.574568,59.2034145492,11.501376,3.354568,11.9806,46.75,7.22,47.3042376537,134.77,11.501376,3.354568,11.9806,11.501376,3.354568,11.9806,0.0,0.0,0.0,130.77,68.481376,31.044568,75.1895209531,11.501376,3.354568,11.9806,56.98,27.69,63.3518468555,133.43,52.531376,19.724568,56.1124232879,11.501376,3.354568,11.9806,41.03,16.37,44.175081211,134.77,77.981376,28.074568,82.8810977922,11.501376,3.354568,11.9806,66.48,24.72,70.9272077556,134.83
2019-04-19 07:30:00,60.645152,9.762336,61.4258713026,13.105152,3.822336,13.6512,47.54,5.94,47.9096566467,134.77,13.105152,3.822336,13.6512,13.105152,3.822336,13.6512,0.0,0.0,0.0,130.77,72.045152,30.072336,78.0695159406,13.105152,3.822336,13.6512,58.94,26.25,64.5212065913,133.46,54.815152,19.062336,58.0351061217,13.105152,3.822336,13.6512,41.71,15.24,44.4070005742,134.77,81.785152,26.862336,86.0836580487,13.105152,3.822336,13.6512,68.68,23.04,72.4415902642,134.83
2019-04-19 08:00:00,62.934992,8.126456,63.4574858087,14.524992,4.236456,15.1302,48.41,3.89,48.566039575,133.96,14.524992,4.236456,15.1302,14.524992,4.236456,15.1302,0.0,0.0,0.0,129.56,76.354992,28.336456,81.4434745204,14.524992,4.236456,15.1302,61.83,24.1,66.3608235332,132.56,57.004992,17.546456,59.6443394722,14.524992,4.236456,15.1302,42.48,13.31,44.5163621604,133.96,86.604992,24.876456,90.1069514657,14.524992,4.236456,15.1302,72.08,20.64,74.9769031102,134.01
2019-04-19 08:30:00,65.713664,6.553152,66.0396050673,15.473664,4.513152,16.1184,50.24,2.04,50.2814001396,133.63,15.473664,4.513152,16.1184,15.473664,4.513152,16.1184,0.0,0.0,0.0,129.08,80.203664,26.943152,84.6082806746,15.473664,4.513152,16.1184,64.73,22.43,68.5060420693,132.25,59.593664,16.123152,61.7362196718,15.473664,4.513152,16.1184,44.12,11.61,45.6219957915,133.63,90.913664,23.233152,93.8353539651,15.473664,4.513152,16.1184,75.44,18.72,77.727935776,133.64
2019-04-19 09:00:00,67.223152,10.016336,67.9652790157,15.793152,4.606336,16.4512,51.43,5.41,51.7137602578,133.7,15.793152,4.606336,16.4512,15.793152,4.606336,16.4512,0.0,0.0,0.0,130.11,80.993152,22.996336,84.1945493504,15.793152,4.606336,16.4512,65.2,18.39,67.7438713095,133.05,60.953152,19.206336,63.9075119315,15.793152,4.606336,16.4512,45.16,14.6,47.4614116941,133.7,90.273152,19.166336,92.2853748309,15.793152,4.606336,16.4512,74.48,14.56,75.8898148634,133.72
2019-04-19 09:30:00,65.668784,15.721312,67.5244314529,18.998784,5.541312,19.790399999999998,46.67,10.18,47.7673664755,134.18,18.998784,5.541312,19.790399999999998,18.998784,5.541312,19.790399999999998,0.0,0.0,0.0,132.17,82.468784,17.691312,84.3450227027,18.998784,5.541312,19.790399999999998,63.47,12.15,64.6224682289,134.72,59.958784,24.421312,64.7414570315,18.998784,5.541312,19.790399999999998,40.96,18.88,45.1018403172,134.18,89.158784,11.501312,89.8975469191,18.998784,5.541312,19.790399999999998,70.16,5.96,70.4126920377,134.18
2019-04-19 10:00:00,61.255728,16.302504,63.3879787458,24.865728,7.252504,25.9018,36.39,9.05,37.4984613018,134.23,24.865728,7.252504,25.9018,24.865728,7.252504,25.9018,0.0,0.0,0.0,132.45,81.56572800000001,18.512504,83.6401864448,24.865728,7.252504,25.9018,56.7,11.26,57.8072452206,134.8,56.755728,25.072504,62.047104023,24.865728,7.252504,25.9018,31.89,17.82,36.5311442471,134.23,87.545728,12.292504,88.4045255948,24.865728,7.252504,25.9018,62.68,5.04,62.8823027568,134.23
2019-04-19 10:30:00,60.777072,16.527896,62.9843141352,25.947072,7.567896,27.0282,34.83,8.96,35.964016739,134.05,25.947072,7.567896,27.0282,25.947072,7.567896,27.0282,0.0,0.0,0.0,132.36,80.097072,18.527896,82.2120664693,25.947072,7.567896,27.0282,54.15,10.96,55.2480234941,134.59,56.437072,25.287896,61.8435184966,25.947072,7.567896,27.0282,30.49,17.72,35.2652591086,134.05,85.827072,12.247896,86.6965815042,25.947072,7.567896,27.0282,59.88,4.68,60.062607336,134.04
2019-04-19 11:00:00,57.846384,16.928112,60.2724241902,28.416384,8.288112,29.6004,29.43,8.64,30.6720475352,134.07,28.416384,8.288112,29.6004,28.416384,8.288112,29.6004,0.0,0.0,0.0,132.43,77.746384,19.088112,80.0553323945,28.416384,8.288112,29.6004,49.33,10.8,50.4984049253,134.66,54.146384,25.688112,59.9308768366,28.416384,8.288112,29.6004,25.73,17.4,31.0611155627,134.07,82.976384,12.848112,83.9651968597,28.416384,8.288112,29.6004,54.56,4.5600000000000005,54.7502255703,134.08
2019-04-19 11:30:00,54.77112,17.18616,57.4041782591,31.22112,9.10616,32.522,23.55,8.08,24.8975681543,134.3,31.22112,9.10616,32.522,31.22112,9.10616,32.522,0.0,0.0,0.0,132.7,75.99112,19.59616,78.4771291881,31.22112,9.10616,32.522,44.77,10.49,45.982529291,134.96,51.76112,26.01616,57.9314605789,31.22112,9.10616,32.522,20.54,16.91,26.6052569993,134.3,80.70112,13.34616,81.7972539637,31.22112,9.10616,32.522,49.48,4.24,49.6613330469,134.36
2019-04-19 12:00:00,52.85488,17.27184,55.6053486348,32.47488,9.47184,33.828,20.38,7.8,21.8216498001,134.3,32.47488,9.47184,33.828,32.47488,9.47184,33.828,0.0,0.0,0.0,132.79,74.35488,20.20184,77.0503894812,32.47488,9.47184,33.828,41.88,10.73,43.2327109953,135.04,50.20488,26.11184,56.5893820783,32.47488,9.47184,33.828,17.73,16.64,24.3154786093,134.3,78.79488,13.95184,80.020540823,32.47488,9.47184,33.828,46.32,4.48,46.5361450917,134.33
2019-04-19 12:30:00,51.90472,18.03596,54.9490292125,33.41472,9.74596,34.807,18.49,8.29,20.2633708943,133.93,33.41472,9.74596,34.807,33.41472,9.74596,34.807,0.0,0.0,0.0,132.41,73.62472,20.58596,76.4485522701,33.41472,9.74596,34.807,40.21,10.84,41.6455243694,134.61,49.52472,26.76596,56.2948888071,33.41472,9.74596,34.807,16.11,17.02,23.4352832285,133.93,77.89472,14.42596,79.2192888494,33.41472,9.74596,34.807,44.48,4.68,44.7255273865,133.95
2019-04-19 13:00:00,51.349568,17.463624,54.2379599266,33.509568,9.773624,34.9058,17.84,7.69,19.4268293862,134.1,33.509568,9.773624,34.9058,33.509568,9.773624,34.9058,0.0,0.0,0.0,132.6,72.639568,20.473624,75.4697033181,33.509568,9.773624,34.9058,39.13,10.7,40.5665736783,134.86,49.049568,26.283624,55.6479021308,33.509568,9.773624,34.9058,15.54,16.51,22.6731493181,134.1,76.829568,14.213624,78.1332811693,33.509568,9.773624,34.9058,43.32,4.44,43.546940191,134.16
2019-04-19 13:30:00,49.785136,17.640248,52.8179715252,34.115136,9.950248,35.5366,15.67,7.69,17.4552284431,134.3,34.115136,9.950248,35.5366,34.115136,9.950248,35.5366,0.0,0.0,0.0,132.85,71.415136,21.020248,74.4444254184,34.115136,9.950248,35.5366,37.3,11.07,38.9080313046,135.13,47.745136,26.480248,54.5967173537,34.115136,9.950248,35.5366,13.63,16.53,21.424700698,134.3,75.395136,14.830248,76.8398515628,34.115136,9.950248,35.5366,41.28,4.88,41.5674488031,134.35
2019-04-19 14:00:00,49.279088,17.415984,52.2660981211,33.449088,9.755984,34.8428,15.83,7.66,17.5859176616,134.03,33.449088,9.755984,34.8428,33.449088,9.755984,34.8428,0.0,0.0,0.0,132.54,69.889088,20.955984,72.9632639544,33.449088,9.755984,34.8428,36.44,11.2,38.1223503997,134.88,47.229088,26.255984,54.0366861412,33.449088,9.755984,34.8428,13.78,16.5,21.4974044945,134.03,73.769088,14.755984,75.2304287384,33.449088,9.755984,34.8428,40.32,5.0,40.6288370496,134.12
2019-04-19 14:30:00,49.230144,17.413792,52.2192228023,32.790144,9.563792,34.1564,16.44,7.85,18.2180158085,134.19,32.790144,9.563792,34.1564,32.790144,9.563792,34.1564,0.0,0.0,0.0,132.75,70.290144,21.083792,73.3841306322,32.790144,9.563792,34.1564,37.5,11.52,39.229585774,135.04,47.100144,26.233792,53.9132210828,32.790144,9.563792,34.1564,14.31,16.67,21.9696381399,134.19,74.310144,14.923792,75.7939118199,32.790144,9.563792,34.1564,41.52,5.36,41.8645434706,134.29
2019-04-19 15:00:00,48.958208,17.346144,51.9403007523,31.598208,9.216144,32.9148,17.36,8.13,19.1694157449,134.34,31.598208,9.216144,32.9148,31.598208,9.216144,32.9148,0.0,0.0,0.0,132.89,70.238208,20.746144,73.2380253278,31.598208,9.216144,32.9148,38.64,11.53,40.3235725104,135.2,46.718208,26.186144,53.5565597879,31.598208,9.216144,32.9148,15.12,16.97,22.7287329167,134.34,74.358208,14.576144,75.7733928954,31.598208,9.216144,32.9148,42.76,5.36,43.094630756,134.47
2019-04-19 15:30:00,49.87024,16.87632,52.6483714316,29.61024,8.63632,30.844,20.26,8.24,21.871561444,134.49,29.61024,8.63632,30.844,29.61024,8.63632,30.844,0.0,0.0,0.0,133.03,71.33024,20.41632,74.1945365967,29.61024,8.63632,30.844,41.72,11.78,43.3512029822,135.34,47.31024,25.73632,53.857376245,29.61024,8.63632,30.844,17.7,17.1,24.6109731624,134.49,75.77024,14.19632,77.0886812133,29.61024,8.63632,30.844,46.16,5.5600000000000005,46.4936468778,134.59
2019-04-19 16:00:00,51.472544,16.926992,54.1843690007,27.452544,8.006992,28.5964,24.02,8.92,25.6227789281,134.49,27.452544,8.006992,28.5964,27.452544,8.006992,28.5964,0.0,0.0,0.0,132.96,71.842544,20.046992,74.5870834437,27.452544,8.006992,28.5964,44.39,12.04,45.9938441533,135.25,48.452544,25.726992,54.8591572797,27.452544,8.006992,28.5964,21.0,17.72,27.4772342131,134.49,76.532544,13.886992,77.7822527182,27.452544,8.006992,28.5964,49.08,5.88,49.4309700492,134.59
2019-04-19 16:30:00,54.34744,18.37092,57.3684140987,25.23744,7.36092,26.289,29.11,11.01,31.1225352438,135.11,25.23744,7.36092,26.289,25.23744,7.36092,26.289,0.0,0.0,0.0,133.62,73.61744,20.82092,76.5051513416,25.23744,7.36092,26.289,48.38,13.46,50.2174869941,135.83,50.65744,27.02092,57.4134683241,25.23744,7.36092,26.289,25.42,19.66,32.1355255131,135.11,78.71744,14.72092,80.0820881708,25.23744,7.36092,26.289,53.48,7.36,53.9840717249,135.23
2019-04-19 17:00:00,58.272256,18.714408,61.2036345826,22.712256,6.624408,23.6586,35.56,12.09,37.5590428526,134.92,22.712256,6.624408,23.6586,22.712256,6.624408,23.6586,0.0,0.0,0.0,133.3,77.282256,20.324408,79.9101286008,22.712256,6.624408,23.6586,54.57,13.7,56.2634419495,135.54,53.842256,27.234408,60.3382259457,22.712256,6.624408,23.6586,31.13,20.61,37.3342871902,134.92,83.032256,14.264408,84.2486134725,22.712256,6.624408,23.6586,60.32,7.64,60.8019078648,135.06
2019-04-19 17:30:00,61.830416,18.384288,64.5056771765,20.380416,5.944288,21.2296,41.45,12.44,43.2765074839,134.59,20.380416,5.944288,21.2296,20.380416,5.944288,21.2296,0.0,0.0,0.0,132.83,80.850416,19.754288,83.2287309873,20.380416,5.944288,21.2296,60.47,13.81,62.0269054524,135.18,56.710416,26.844288,62.743024163,20.380416,5.944288,21.2296,36.33,20.9,41.912753429,134.59,87.180416,13.744288,88.2571832009,20.380416,5.944288,21.2296,66.8,7.8,67.2538474736,134.79
2019-04-19 18:00:00,64.273216,18.274688,66.8207341809,17.193216,5.014688,17.9096,47.08,13.26,48.9116959428,134.35,17.193216,5.014688,17.9096,17.193216,5.014688,17.9096,0.0,0.0,0.0,132.48,82.903216,19.084688,85.0715495286,17.193216,5.014688,17.9096,65.71,14.07,67.1994717241,134.89,58.503216,26.634688,64.280890529,17.193216,5.014688,17.9096,41.31,21.62,46.6255348495,134.35,89.833216,13.094688,90.7825839615,17.193216,5.014688,17.9096,72.64,8.08,73.0880017513,134.52
2019-04-19 18:30:00,67.45568,17.15124,69.6019669104,13.37568,3.90124,13.933,54.08,13.25,55.6795195741,134.21,13.37568,3.90124,13.933,13.37568,3.90124,13.933,0.0,0.0,0.0,132.27,85.09568,17.67124,86.9111470284,13.37568,3.90124,13.933,71.72,13.77,73.0299342736,134.66,60.86568,25.51124,65.9958662963,13.37568,3.90124,13.933,47.49,21.61,52.1755900781,134.21,92.61568,11.66124,93.3469265707,13.37568,3.90124,13.933,79.24,7.76,79.619063044,134.36
2019-04-19 19:00:00,69.573584,16.407712,71.4821418515,10.243584,2.987712,10.6704,59.33,13.42,60.8288196499,134.1,10.243584,2.987712,10.6704,10.243584,2.987712,10.6704,0.0,0.0,0.0,132.18,85.863584,17.037712,87.5376415465,10.243584,2.987712,10.6704,75.62,14.05,76.9141527939,134.61,62.373584,24.757712,67.1074383692,10.243584,2.987712,10.6704,52.13,21.77,56.4930951533,134.1,93.763584,11.067712,94.4145324272,10.243584,2.987712,10.6704,83.52,8.08,83.9099326659,134.3
2019-04-19 19:30:00,70.825936,14.989648,72.3947702354,7.815936,2.279648,8.1416,63.01,12.71,64.2791116927,133.96,7.815936,2.279648,8.1416,7.815936,2.279648,8.1416,0.0,0.0,0.0,132.18,86.455936,16.269648,87.9734637017,7.815936,2.279648,8.1416,78.64,13.99,79.874712519,134.57,63.205936,23.419648,67.4052687709,7.815936,2.279648,8.1416,55.39,21.14,59.2870280922,133.96,94.695936,10.319648,95.256576832,7.815936,2.279648,8.1416,86.88,8.04,87.2512234871,134.24
2019-04-19 20:00:00,71.564992,14.856456,73.090781668,7.084992,2.066456,7.3802,64.48,12.79,65.7362495127,133.96,7.084992,2.066456,7.3802,7.084992,2.066456,7.3802,0.0,0.0,0.0,132.28,86.814992,16.196456,88.312898395,7.084992,2.066456,7.3802,79.73,14.13,80.9724014711,134.57,63.784992,23.286456,67.9027557429,7.084992,2.066456,7.3802,56.7,21.22,60.5407168772,133.96,95.204992,10.186456,95.7483910442,7.084992,2.066456,7.3802,88.12,8.12,88.493326302,134.24
2019-04-19 20:30:00,72.840336,14.993848,74.3675334164,6.870336,2.003848,7.1566,65.97,12.99,67.2367533422,133.96,6.870336,2.003848,7.1566,6.870336,2.003848,7.1566,0.0,0.0,0.0,132.17,88.400336,16.193848,89.8713531553,6.870336,2.003848,7.1566,81.53,14.19,82.755646333,134.49,64.860336,23.393848,68.9502379277,6.870336,2.003848,7.1566,57.99,21.39,61.8091595154,133.96,96.950336,10.243848,97.4900203732,6.870336,2.003848,7.1566,90.08,8.24,90.4560887945,134.17
2019-04-19 21:00:00,72.945712,15.305416,74.5341039935,6.395712,1.865416,6.6622,66.55,13.44,67.8935644962,134.02,6.395712,1.865416,6.6622,6.395712,1.865416,6.6622,0.0,0.0,0.0,132.17,89.115712,16.135416,90.5646828226,6.395712,1.865416,6.6622,82.72,14.27,83.9418328368,134.46,64.905712,23.675416,69.0889048473,6.395712,1.865416,6.6622,58.51,21.81,62.4427433734,134.02,97.755712,10.185416,98.2849018299,6.395712,1.865416,6.6622,91.36,8.32,91.7380618936,134.17
2019-04-19 21:30:00,71.439616,15.524888,73.107050834,6.8396159999999995,1.994888,7.1246,64.6,13.53,66.0016734636,134.4,6.8396159999999995,1.994888,7.1246,6.8396159999999995,1.994888,7.1246,0.0,0.0,0.0,132.7,87.509616,16.744888,89.0972736205,6.8396159999999995,1.994888,7.1246,80.67,14.75,82.0073862527,134.95,63.619616,23.934888,67.9730417413,6.8396159999999995,1.994888,7.1246,56.78,21.94,60.8714382942,134.4,95.999616,10.754888,96.6001754038,6.8396159999999995,1.994888,7.1246,89.16,8.76,89.5893029329,134.57
2019-04-19 22:00:00,67.882064,9.084352,68.4872255546,6.632064,1.934352,6.9084,61.25,7.15,61.6659144098,134.4,6.632064,1.934352,6.9084,6.632064,1.934352,6.9084,0.0,0.0,0.0,130.99,82.512064,24.704352,86.1309799856,6.632064,1.934352,6.9084,75.88,22.77,79.2227700854,133.48,62.862064,16.874352,65.0875014558,6.632064,1.934352,6.9084,56.23,14.94,58.1808946305,134.4,90.512064,19.734352,92.6384281948,6.632064,1.934352,6.9084,83.88,17.8,85.7478536175,134.6
2019-04-19 22:30:00,64.372864,8.358751999999999,64.9132833445,6.612864,1.9287519999999998,6.8884,57.76,6.43,58.1168004969,135.39,6.612864,1.9287519999999998,6.8884,6.612864,1.9287519999999998,6.8884,0.0,0.0,0.0,131.75,78.122864,28.278752,83.083510363,6.612864,1.9287519999999998,6.8884,71.51,26.35,76.2102525911,134.22,60.182864,16.858752,62.4995571044,6.612864,1.9287519999999998,6.8884,53.57,14.93,55.6115977113,135.39,85.652864,23.608752,88.8469824046,6.612864,1.9287519999999998,6.8884,79.04,21.68,81.9594045854,135.54
2019-04-19 23:00:00,60.675472,8.959096,61.3333376196,6.065472,1.769096,6.3182,54.61,7.19,55.0812872036,136.0,6.065472,1.769096,6.3182,6.065472,1.769096,6.3182,0.0,0.0,0.0,132.64,73.455472,29.679096,79.2247127235,6.065472,1.769096,6.3182,67.39,27.91,72.9409363801,134.87,56.735472,17.479096,59.3669317048,6.065472,1.769096,6.3182,50.67,15.71,53.0495334569,136.0,80.625472,25.049096,84.4270332633,6.065472,1.769096,6.3182,74.56,23.28,78.1098713352,136.17
2019-04-19 23:30:00,57.161952,9.699736,57.9790792866,5.621952,1.639736,5.8562,51.54,8.06,52.1664183168,136.58,5.621952,1.639736,5.8562,5.621952,1.639736,5.8562,0.0,0.0,0.0,133.41,68.711952,31.319736,75.5132982379,5.621952,1.639736,5.8562,63.09,29.68,69.7226684802,135.56,53.431952,18.229736,56.4561490819,5.621952,1.639736,5.8562,47.81,16.59,50.6065628155,136.58,75.421952,26.839736,80.0552451251,5.621952,1.639736,5.8562,69.8,25.2,74.2097028696,136.74
2019-04-20 00:00:00,54.088128,10.530704,55.1037323353,5.488128,1.600704,5.7168,48.6,8.93,49.4136104732,136.2,5.488128,1.600704,5.7168,5.488128,1.600704,5.7168,0.0,0.0,0.0,132.98,65.038128,32.210704,72.5774589382,5.488128,1.600704,5.7168,59.55,30.61,66.9565127527,135.21,50.548128,18.950704,53.9837237174,5.488128,1.600704,5.7168,45.06,17.35,48.2848433776,136.2,71.368128,27.880704,76.6207762279,5.488128,1.600704,5.7168,65.88,26.28,70.9282228736,136.36
2019-04-20 00:30:00,49.398224,9.533232,50.309711256599996,2.308224,0.6732319999999999,2.4044,47.09,8.86,47.9162571577,136.63,2.308224,0.6732319999999999,2.4044,2.308224,0.6732319999999999,2.4044,0.0,0.0,0.0,133.64,59.498224,31.693232,67.4129039113,2.308224,0.6732319999999999,2.4044,57.19,31.02,65.0610213569,135.69,45.958224,18.023232,49.3659320277,2.308224,0.6732319999999999,2.4044,43.65,17.35,46.9717468272,136.63,65.588224,27.353232,71.063453535,2.308224,0.6732319999999999,2.4044,63.28,26.68,68.6744552217,136.8
2019-04-20 01:00:00,47.974464,11.062552,49.2334160184,2.134464,0.622552,2.2234,45.84,10.44,47.013819245,137.03,2.134464,0.622552,2.2234,2.134464,0.622552,2.2234,0.0,0.0,0.0,133.98,57.834464,32.612552,66.39581142,2.134464,0.622552,2.2234,55.7,31.99,64.2327805719,135.99,44.584464,19.462552,48.6473571792,2.134464,0.622552,2.2234,42.45,18.84,46.4429553323,137.03,63.774464,28.302552,69.7726071478,2.134464,0.622552,2.2234,61.64,27.68,67.5697565483,137.14
2019-04-20 01:30:00,49.028048,11.235264,50.2989129887,2.178048,0.6352639999999999,2.2688,46.85,10.6,48.0341805384,137.12,2.178048,0.6352639999999999,2.2688,2.178048,0.6352639999999999,2.2688,0.0,0.0,0.0,134.08,58.818048,32.825264,67.3577072591,2.178048,0.6352639999999999,2.2688,56.64,32.19,65.1481826301,136.14,45.568048,19.655264,49.6263680057,2.178048,0.6352639999999999,2.2688,43.39,19.02,47.3756530298,137.12,64.818048,28.555264,70.8292485393,2.178048,0.6352639999999999,2.2688,62.64,27.92,68.5805803417,137.3
2019-04-20 02:00:00,50.254752,10.955136,51.4349599335,2.074752,0.605136,2.1612,48.18,10.35,49.279152793,137.12,2.074752,0.605136,2.1612,2.074752,0.605136,2.1612,0.0,0.0,0.0,134.08,59.894752,32.535136,68.1609594393,2.074752,0.605136,2.1612,57.82,31.93,66.0505662353,136.05,46.704752,19.395136,50.571782249,2.074752,0.605136,2.1612,44.63,18.79,48.4241778454,137.12,66.074752,28.245136,71.8586150682,2.074752,0.605136,2.1612,64.0,27.64,69.7134821968,137.23
2019-04-20 02:30:00,49.95008,19.14544,53.4935357291,1.8700800000000002,0.54544,1.948,48.08,18.6,51.5523656101,136.5,1.8700800000000002,0.54544,1.948,1.8700800000000002,0.54544,1.948,0.0,0.0,0.0,134.12,59.66008,29.33544,66.4822772293,1.8700800000000002,0.54544,1.948,57.79,28.79,64.5642950864,136.16,45.58008,18.44544,49.1709055194,1.8700800000000002,0.54544,1.948,43.71,17.9,47.2331885437,136.5,65.79008,24.70544,70.2758378961,1.8700800000000002,0.54544,1.948,63.92,24.16,68.3335349591,136.62
2019-04-20 03:00:00,48.865248,28.354864,56.4961129155,2.005248,0.5848639999999999,2.0888,46.86,27.77,54.4704736532,135.91,2.005248,0.5848639999999999,2.0888,2.005248,0.5848639999999999,2.0888,0.0,0.0,0.0,134.33,58.795248,26.124864,64.3380890795,2.005248,0.5848639999999999,2.0888,56.79,25.54,62.2687377421,136.3,43.735248,17.634864,47.1567635225,2.005248,0.5848639999999999,2.0888,41.73,17.05,45.0787688386,135.91,64.805248,21.104864,68.1552305608,2.005248,0.5848639999999999,2.0888,62.8,20.52,66.0674685454,136.02
2019-04-20 03:30:00,47.995552,28.454536,55.7963585797,2.175552,0.634536,2.2662,45.82,27.82,53.6043356455,136.19,2.175552,0.634536,2.2662,2.175552,0.634536,2.2662,0.0,0.0,0.0,134.61,57.835552,26.244536,63.5116268489,2.175552,0.634536,2.2662,55.66,25.61,61.2691414988,136.51,42.975552,17.684536,46.4719365127,2.175552,0.634536,2.2662,40.8,17.05,44.2192548558,136.19,63.735552,21.234536,67.1798043156,2.175552,0.634536,2.2662,61.56,20.6,64.9152801735,136.23
2019-04-20 04:00:00,46.648608,28.778344,54.8113648044,2.428608,0.708344,2.5298,44.22,28.07,52.3768393472,136.35,2.428608,0.708344,2.5298,2.428608,0.708344,2.5298,0.0,0.0,0.0,134.74,56.688608,26.578344,62.6099564507,2.428608,0.708344,2.5298,54.26,25.87,60.111600378,136.73,41.808608,17.968344,45.5062752706,2.428608,0.708344,2.5298,39.38,17.26,42.9964184555,136.35,62.468608,21.548344,66.0806939628,2.428608,0.708344,2.5298,60.04,20.84,63.553970765,136.43
2019-04-20 04:30:00,46.646608,28.797344,54.8196411823,2.356608,0.687344,2.4548,44.29,28.11,52.4573750773,136.46,2.356608,0.687344,2.4548,2.356608,0.687344,2.4548,0.0,0.0,0.0,134.94,56.506608,26.547344,62.4320288083,2.356608,0.687344,2.4548,54.15,25.86,60.0080169644,136.84,41.786608,17.977344,45.4896197548,2.356608,0.687344,2.4548,39.43,17.29,43.0542564679,136.46,62.276608,21.527344,65.8923549714,2.356608,0.687344,2.4548,59.92,20.84,63.4406179037,136.55
2019-04-20 05:00:00,46.721728,28.640504,54.8014446587,2.401728,0.700504,2.5018000000000002,44.32,27.94,52.3918505113,136.46,2.401728,0.700504,2.5018000000000002,2.401728,0.700504,2.5018000000000002,0.0,0.0,0.0,134.94,56.451728,26.410504,62.3242514253,2.401728,0.700504,2.5018000000000002,54.05,25.71,59.8532087695,136.84,41.871728,17.830504,45.5100920522,2.401728,0.700504,2.5018000000000002,39.47,17.13,43.026942722,136.46,62.161728,21.340504,65.7228844385,2.401728,0.700504,2.5018000000000002,59.76,20.64,63.2239448311,136.55
2019-04-20 05:30:00,47.064736,28.683048,55.1163008312,2.684736,0.783048,2.7966,44.38,27.9,52.421316275,136.43,2.684736,0.783048,2.7966,2.684736,0.783048,2.7966,0.0,0.0,0.0,134.89,57.094736,26.483048,62.9377526631,2.684736,0.783048,2.7966,54.41,25.7,60.1742311958,136.75,42.194736,17.873048,45.8240285322,2.684736,0.783048,2.7966,39.51,17.09,43.0477432626,136.43,62.884736,21.463048,66.4466135423,2.684736,0.783048,2.7966,60.2,20.68,63.6529842191,136.45
2019-04-20 06:00:00,47.707472,23.460096,53.1636999179,2.777472,0.8100959999999999,2.8932,44.93,22.65,50.3162737094,136.07,2.777472,0.8100959999999999,2.8932,2.777472,0.8100959999999999,2.8932,0.0,0.0,0.0,133.24,56.467472,29.780096,63.8390907817,2.777472,0.8100959999999999,2.8932,53.69,28.97,61.0071881011,135.44,42.827472,13.280096,44.8391938786,2.777472,0.8100959999999999,2.8932,40.05,12.47,41.9464348902,136.07,63.697472,26.930096,69.1563302219,2.777472,0.8100959999999999,2.8932,60.92,26.12,66.28348814,136.1
2019-04-20 06:30:00,50.246992,17.092456,53.074591446,3.196992,0.932456,3.3302,47.05,16.16,49.7478451795,135.26,3.196992,0.932456,3.3302,3.196992,0.932456,3.3302,0.0,0.0,0.0,131.0,57.706992,33.602456,66.7774061709,3.196992,0.932456,3.3302,54.51,32.67,63.5505232079,133.59,45.156992,7.692456,45.8075081815,3.196992,0.932456,3.3302,41.96,6.76,42.5010493988,135.26,66.756992,31.452456,73.7953451738,3.196992,0.932456,3.3302,63.56,30.52,70.5077584383,135.27
2019-04-20 07:00:00,51.874736,16.433048,54.4153774373,3.884736,1.133048,4.0466,47.99,15.3,50.3699324995,135.15,3.884736,1.133048,4.0466,3.884736,1.133048,4.0466,0.0,0.0,0.0,130.78,59.774736,32.843048,68.2032614015,3.884736,1.133048,4.0466,55.89,31.71,64.2589775829,133.43,46.694736,7.143048,47.2379244341,3.884736,1.133048,4.0466,42.81,6.01,43.2298068467,135.15,69.084736,30.493048,75.5150761406,3.884736,1.133048,4.0466,65.2,29.36,71.5055913898,135.15
2019-04-20 07:30:00,53.610832,16.333576,56.0437954878,5.360832,1.5635759999999999,5.5842,48.25,14.77,50.4600376536,134.68,5.360832,1.5635759999999999,5.5842,5.360832,1.5635759999999999,5.5842,0.0,0.0,0.0,130.23,62.430832,32.313576,70.297766523,5.360832,1.5635759999999999,5.5842,57.07,30.75,64.8270576226,133.04,48.410832,7.133576,48.9335933841,5.360832,1.5635759999999999,5.5842,43.05,5.57,43.4088401135,134.68,71.920832,29.923576,77.8975383193,5.360832,1.5635759999999999,5.5842,66.56,28.36,72.3500048376,134.7
2019-04-20 08:00:00,54.382736,15.582048,56.5710367124,7.892736,2.302048,8.2216,46.49,13.28,48.3495449823,134.39,7.892736,2.302048,8.2216,7.892736,2.302048,8.2216,0.0,0.0,0.0,129.68,64.592736,31.562048,71.8914766709,7.892736,2.302048,8.2216,56.7,29.26,63.8046832137,132.6,49.382736,6.582048,49.8194537377,7.892736,2.302048,8.2216,41.49,4.28,41.7101726201,134.39,74.012736,28.942048,79.4702915097,7.892736,2.302048,8.2216,66.12,26.64,71.2849493231,134.4
2019-04-20 08:30:00,55.747968,13.779824,57.4257737048,10.147968,2.9598240000000002,10.5708,45.6,10.82,46.8661114239,133.97,10.147968,2.9598240000000002,10.5708,10.147968,2.9598240000000002,10.5708,0.0,0.0,0.0,129.24,67.067968,30.169824,73.5413530732,10.147968,2.9598240000000002,10.5708,56.92,27.21,63.0893850026,132.24,50.837968,5.069824,51.0901370693,10.147968,2.9598240000000002,10.5708,40.69,2.11,40.7446708172,133.97,76.547968,27.279824,81.2636462534,10.147968,2.9598240000000002,10.5708,66.4,24.32,70.7136648746,133.97
2019-04-20 09:00:00,54.752768,12.876224,56.2464465381,12.192768,3.556224,12.7008,42.56,9.32,43.5685207461,133.77,12.192768,3.556224,12.7008,12.192768,3.556224,12.7008,0.0,0.0,0.0,129.06,67.692768,29.386224,73.7960771348,12.192768,3.556224,12.7008,55.5,25.83,61.216328704,131.99,50.192768,4.326224,50.378866339,12.192768,3.556224,12.7008,38.0,0.77,38.0078005152,133.77,76.912768,26.316224,81.2903286193,12.192768,3.556224,12.7008,64.72,22.76,68.6053642218,133.72
2019-04-20 09:30:00,53.174672,12.259696,54.5696425526,14.124672,4.119696,14.7132,39.05,8.14,39.8893732716,133.7,14.124672,4.119696,14.7132,14.124672,4.119696,14.7132,0.0,0.0,0.0,129.16,67.674672,28.789696,73.5439176688,14.124672,4.119696,14.7132,53.55,24.67,58.9594046781,131.99,48.994672,4.399696,49.1918205526,14.124672,4.119696,14.7132,34.87,0.28,34.8711241574,133.7,76.564672,25.559696,80.7183192223,14.124672,4.119696,14.7132,62.44,21.44,66.018385318,133.67
2019-04-20 10:00:00,50.364528,13.210904,52.0683556986,16.254528,4.7409040000000005,16.9318,34.11,8.47,35.1458816933,133.7,16.254528,4.7409040000000005,16.9318,16.254528,4.7409040000000005,16.9318,0.0,0.0,0.0,129.39,66.494528,26.280904,71.4997074749,16.254528,4.7409040000000005,16.9318,50.24,21.54,54.6628685672,132.09,46.734528,5.9909040000000005,47.1169506454,16.254528,4.7409040000000005,16.9318,30.48,1.25,30.5056207936,133.7,74.494528,25.340904,78.686695937,16.254528,4.7409040000000005,16.9318,58.24,20.6,61.7758658377,133.67
2019-04-20 10:30:00,47.833632,18.828976,51.4060958206,18.133632,5.288976,18.8892,29.7,13.54,32.6407965589,134.08,18.133632,5.288976,18.8892,18.133632,5.288976,18.8892,0.0,0.0,0.0,131.4,67.553632,12.738976,68.7442703498,18.133632,5.288976,18.8892,49.42,7.45,49.9783843276,133.74,44.663632,9.738976,45.7131018086,18.133632,5.288976,18.8892,26.53,4.45,26.9006208107,134.08,73.413632,25.768976,77.8048937248,18.133632,5.288976,18.8892,55.28,20.48,58.951749762,134.04
2019-04-20 11:00:00,44.97728,19.30004,48.9433065924,19.81728,5.78004,20.643,25.16,13.52,28.5624928884,134.0,19.81728,5.78004,20.643,19.81728,5.78004,20.643,0.0,0.0,0.0,131.3,65.73728,13.08004,67.0259459329,19.81728,5.78004,20.643,45.92,7.3,46.4966278347,133.67,42.31728,10.20004,43.529220101,19.81728,5.78004,20.643,22.5,4.42,22.9300327082,134.0,71.13728,26.06004,75.7604005441,19.81728,5.78004,20.643,51.32,20.28,55.1817071139,133.99
2019-04-20 11:30:00,42.835328,19.190304,46.9375445936,21.155328,6.170304,22.0368,21.68,13.02,25.2891834585,133.94,21.155328,6.170304,22.0368,21.155328,6.170304,22.0368,0.0,0.0,0.0,131.25,63.625328,13.160304,64.9721168231,21.155328,6.170304,22.0368,42.47,6.99,43.0413870594,133.67,40.545328,10.140304,41.7941310215,21.155328,6.170304,22.0368,19.39,3.9699999999999998,19.7922459564,133.94,68.635328,26.130304,73.4411399476,21.155328,6.170304,22.0368,47.48,19.96,51.5048735558,133.93
2019-04-20 12:00:00,41.168896,19.340928,45.4857064775,22.528896,6.570928,23.4676,18.64,12.77,22.5947449643,134.25,22.528896,6.570928,23.4676,22.528896,6.570928,23.4676,0.0,0.0,0.0,131.66,61.648896,13.500928,63.1099155037,22.528896,6.570928,23.4676,39.12,6.93,39.729073737,133.96,39.198896,10.290928,40.5272333958,22.528896,6.570928,23.4676,16.67,3.7199999999999998,17.0800263466,134.25,66.248896,26.490928,71.34903985,22.528896,6.570928,23.4676,43.72,19.92,48.0441963196,134.26
2019-04-20 12:30:00,40.257392,19.354656,44.6683368788,23.467392,6.844656,24.4452,16.79,12.51,20.9381040211,134.25,23.467392,6.844656,24.4452,23.467392,6.844656,24.4452,0.0,0.0,0.0,131.66,60.447392,13.774656,61.9970027301,23.467392,6.844656,24.4452,36.98,6.93,37.6237332013,133.96,38.497392,10.324656,39.8578437992,23.467392,6.844656,24.4452,15.03,3.48,15.4276148513,134.25,64.747392,26.804656,70.0764893105,23.467392,6.844656,24.4452,41.28,19.96,45.8523718034,134.26
2019-04-20 13:00:00,39.445456,19.347008,43.9346186691,23.475456,6.847008,24.4536,15.97,12.5,20.2803081831,134.25,23.475456,6.847008,24.4536,23.475456,6.847008,24.4536,0.0,0.0,0.0,131.66,59.345456,13.877008,60.9463247364,23.475456,6.847008,24.4536,35.87,7.03,36.5523980062,134.02,37.755456,10.317008,39.139687171,23.475456,6.847008,24.4536,14.28,3.47,14.6955537493,134.25,63.515456,26.887008,68.9719098625,23.475456,6.847008,24.4536,40.04,20.04,44.7750287549,134.26
2019-04-20 13:30:00,38.622688,19.060784,43.07000714,23.282688,6.790784,24.2528,15.34,12.27,19.6435358324,134.29,23.282688,6.790784,24.2528,23.282688,6.790784,24.2528,0.0,0.0,0.0,131.72,58.302688,14.470784,60.071682327,23.282688,6.790784,24.2528,35.02,7.68,35.8522356346,134.23,37.022688,10.030784,38.3574771642,23.282688,6.790784,24.2528,13.74,3.24,14.1168410064,134.29,62.402688,26.710784,67.8790207024,23.282688,6.790784,24.2528,39.12,19.92,43.8996674247,134.41
2019-04-20 14:00:00,38.118192,17.234056,41.833111856,22.848192,6.664056,23.8002,15.27,10.57,18.5714242857,134.34,22.848192,6.664056,23.8002,22.848192,6.664056,23.8002,0.0,0.0,0.0,131.27,56.728192,25.914056,62.3668667319,22.848192,6.664056,23.8002,33.88,19.25,38.966869261,133.9,36.548192,8.394055999999999,37.4997401938,22.848192,6.664056,23.8002,13.7,1.73,13.8087979202,134.34,61.368192,21.144056,64.9085979935,22.848192,6.664056,23.8002,38.52,14.48,41.1516804031,134.53
2019-04-20 14:30:00,37.919856,17.371208,41.7094035733,22.289856,6.501208,23.2186,15.63,10.87,19.0382194546,134.41,22.289856,6.501208,23.2186,22.289856,6.501208,23.2186,0.0,0.0,0.0,131.4,56.579856,26.141208,62.3269031854,22.289856,6.501208,23.2186,34.29,19.64,39.5162460262,133.97,36.279856,8.481208,37.2580037109,22.289856,6.501208,23.2186,13.99,1.98,14.1294196625,134.41,61.289856,21.421208,64.9254541815,22.289856,6.501208,23.2186,39.0,14.92,41.7565132644,134.6
2019-04-20 15:00:00,37.926544,17.448992,41.7479348184,21.596544,6.298992,22.4964,16.33,11.15,19.7735024717,134.57,21.596544,6.298992,22.4964,21.596544,6.298992,22.4964,0.0,0.0,0.0,131.55,56.486544,26.158992,62.2496788387,21.596544,6.298992,22.4964,34.89,19.86,40.146378417,134.06,36.216544,8.518992,37.2049900417,21.596544,6.298992,22.4964,14.62,2.22,14.7875893911,134.57,61.276544,21.458992,64.9253662465,21.596544,6.298992,22.4964,39.68,15.16,42.4773822169,134.68
2019-04-20 15:30:00,39.93944,17.10192,43.446916291,20.02944,5.84192,20.864,19.91,11.26,22.8734715336,134.68,20.02944,5.84192,20.864,20.02944,5.84192,20.864,0.0,0.0,0.0,131.55,57.82944,26.04192,63.4225963518,20.02944,5.84192,20.864,37.8,20.2,42.8588380617,134.15,37.85944,8.17192,38.73135001,20.02944,5.84192,20.864,17.83,2.33,17.9815961472,134.68,62.98944,21.32192,66.5003295029,20.02944,5.84192,20.864,42.96,15.48,45.6639025927,134.76
2019-04-20 16:00:00,42.641696,17.466328,46.0802219131,17.541696,5.116328,18.2726,25.1,12.35,27.9737823685,134.66,17.541696,5.116328,18.2726,17.541696,5.116328,18.2726,0.0,0.0,0.0,131.58,59.311696,25.896328,64.7185992299,17.541696,5.116328,18.2726,41.77,20.78,46.6534168095,134.15,39.981696,8.426328,40.8599928855,17.541696,5.116328,18.2726,22.44,3.31,22.6828062638,134.66,64.981696,21.276328,68.3761869966,17.541696,5.116328,18.2726,47.44,16.16,50.116855448,134.84
2019-04-20 16:30:00,45.869104,17.293072,49.0206593281,15.439104,4.5030719999999995,16.0824,30.43,12.79,33.0086200863,134.59,15.439104,4.5030719999999995,16.0824,15.439104,4.5030719999999995,16.0824,0.0,0.0,0.0,131.48,62.299104,25.423072,67.2867813848,15.439104,4.5030719999999995,16.0824,46.86,20.92,51.3176967527,134.04,42.589104,8.233072,43.3775893069,15.439104,4.5030719999999995,16.0824,27.15,3.73,27.4050250867,134.59,68.679104,20.783072,71.7548284647,15.439104,4.5030719999999995,16.0824,53.24,16.28,55.6734766294,134.84
2019-04-20 17:00:00,49.62416,17.55788,52.6387348423,13.60416,3.96788,14.171,36.02,13.59,38.4984220456,134.49,13.60416,3.96788,14.171,13.60416,3.96788,14.171,0.0,0.0,0.0,131.34,64.82416,25.33788,69.6001428346,13.60416,3.96788,14.171,51.22,21.37,55.4992369317,133.92,45.72416,8.44788,46.4980159168,13.60416,3.96788,14.171,32.12,4.48,32.4309235144,134.49,71.72416,20.80788,74.6814769391,13.60416,3.96788,14.171,58.12,16.84,60.5104949575,134.65
2019-04-20 17:30:00,54.948768,17.294224,57.6060525334,11.088768,3.234224,11.5508,43.86,14.06,46.0584758758,134.43,11.088768,3.234224,11.5508,11.088768,3.234224,11.5508,0.0,0.0,0.0,131.18,68.898768,24.694224,73.190470219,11.088768,3.234224,11.5508,57.81,21.46,61.6646389757,133.83,50.198768,8.184224,50.8615555326,11.088768,3.234224,11.5508,39.11,4.95,39.4220065446,134.43,76.688768,20.154224,79.292874096,11.088768,3.234224,11.5508,65.6,16.92,67.7469290817,134.56
2019-04-20 18:00:00,59.119248,16.931864,61.4961259154,8.509248,2.481864,8.8638,50.61,14.45,52.6324481665,134.28,8.509248,2.481864,8.8638,8.509248,2.481864,8.8638,0.0,0.0,0.0,130.97,72.099248,23.881864,75.9515963643,8.509248,2.481864,8.8638,63.59,21.4,67.0943224126,133.66,53.639248,7.821864,54.2065538698,8.509248,2.481864,8.8638,45.13,5.34,45.4448291888,134.28,80.669248,19.361864,82.9602877914,8.509248,2.481864,8.8638,72.16,16.88,74.1080292546,134.49
2019-04-20 18:30:00,62.096064,16.786352,64.3249778683,5.816064,1.696352,6.0584,56.28,15.09,58.2678856661,134.21,5.816064,1.696352,6.0584,5.816064,1.696352,6.0584,0.0,0.0,0.0,130.83,74.276064,23.206352,77.8168905603,5.816064,1.696352,6.0584,68.46,21.51,71.7596801832,133.53,55.986064,7.626352,56.503102632,5.816064,1.696352,6.0584,50.17,5.93,50.5192418787,134.21,83.496064,18.696352,85.5636972179,5.816064,1.696352,6.0584,77.68,17.0,79.5184406286,134.45
2019-04-20 19:00:00,63.955344,17.057392,66.1909408303,4.105344,1.197392,4.2764,59.85,15.86,61.9157661666,133.73,4.105344,1.197392,4.2764,4.105344,1.197392,4.2764,0.0,0.0,0.0,130.17,75.895344,22.977392,79.29731259,4.105344,1.197392,4.2764,71.79,21.78,75.0211470187,133.03,57.455344,7.877392,57.9928431695,4.105344,1.197392,4.2764,53.35,6.68,53.7665779086,133.73,85.545344,18.557392,87.5350368591,4.105344,1.197392,4.2764,81.44,17.36,83.2697015727,133.98
2019-04-20 19:30:00,64.388816,17.100488,66.6209150021,3.498816,1.020488,3.6446,60.89,16.08,62.977444375,133.64,3.498816,1.020488,3.6446,3.498816,1.020488,3.6446,0.0,0.0,0.0,130.14,76.498816,22.880488,79.8472640766,3.498816,1.020488,3.6446,73.0,21.86,76.2027532311,132.99,57.768816,7.920488,58.3092636911,3.498816,1.020488,3.6446,54.27,6.9,54.7068816512,133.64,86.338816,18.500488,88.2986931077,3.498816,1.020488,3.6446,82.84,17.48,84.6641364451,133.94
2019-04-20 20:00:00,65.665568,17.061624,67.8458976968,2.885568,0.8416239999999999,3.0058,62.78,16.22,64.8414743818,133.45,2.885568,0.8416239999999999,3.0058,2.885568,0.8416239999999999,3.0058,0.0,0.0,0.0,129.88,77.245568,22.601624,80.484229406,2.885568,0.8416239999999999,3.0058,74.36,21.76,77.4784305468,132.72,58.835568,7.881624,59.3611325596,2.885568,0.8416239999999999,3.0058,55.95,7.04,56.3911704081,133.45,87.245568,18.201624,89.1240049138,2.885568,0.8416239999999999,3.0058,84.36,17.36,86.1276912497,133.7
2019-04-20 20:30:00,66.579104,17.138072,68.7494770985,3.079104,0.898072,3.2074,63.5,16.24,65.5437838395,133.22,3.079104,0.898072,3.2074,3.079104,0.898072,3.2074,0.0,0.0,0.0,129.61,78.809104,22.398072,81.9301440411,3.079104,0.898072,3.2074,75.73,21.5,78.7228232471,132.5,59.679104,7.968072,60.208683972,3.079104,0.898072,3.2074,56.6,7.07,57.0398536113,133.22,88.999104,17.978072,90.796759775,3.079104,0.898072,3.2074,85.92,17.08,87.6012146035,133.52
2019-04-20 21:00:00,67.283168,17.178424,69.4415073802,3.423168,0.998424,3.5658000000000003,63.86,16.18,65.8778566743,133.28,3.423168,0.998424,3.5658000000000003,3.423168,0.998424,3.5658000000000003,0.0,0.0,0.0,129.65,80.183168,22.368424,83.2447405111,3.423168,0.998424,3.5658000000000003,76.76,21.37,79.6791974106,132.55,60.353168,8.038424,60.8861326415,3.423168,0.998424,3.5658000000000003,56.93,7.04,57.3636339504,133.28,90.503168,17.958424,92.2676997145,3.423168,0.998424,3.5658000000000003,87.08,16.96,88.716221741,133.56
2019-04-20 21:30:00,65.965136,17.335248,68.2049117786,3.515136,1.025248,3.6616,62.45,16.31,64.5447023388,133.58,3.515136,1.025248,3.6616,3.515136,1.025248,3.6616,0.0,0.0,0.0,130.01,78.675136,22.895248,81.9388150122,3.515136,1.025248,3.6616,75.16,21.87,78.2772157144,132.83,59.175136,8.125248,59.7303639339,3.515136,1.025248,3.6616,55.66,7.1,56.1110113971,133.58,88.795136,18.465248,90.6947714092,3.515136,1.025248,3.6616,85.28,17.44,87.0449998564,133.81
2019-04-20 22:00:00,63.779248,18.326864,66.3601267292,3.109248,0.906864,3.2388,60.67,17.42,63.1213537561,133.15,3.109248,0.906864,3.2388,3.109248,0.906864,3.2388,0.0,0.0,0.0,129.57,75.509248,24.026864,79.2397420945,3.109248,0.906864,3.2388,72.4,23.12,76.0019368174,132.47,57.169248,9.046864,57.8806415403,3.109248,0.906864,3.2388,54.06,8.14,54.6693991187,133.15,85.269248,19.826864,87.5439843197,3.109248,0.906864,3.2388,82.16,18.92,84.310331514,133.39
2019-04-20 22:30:00,61.064112,18.681615999999998,63.8578777499,2.714112,0.791616,2.8272,58.35,17.89,61.030931502,133.21,2.714112,0.791616,2.8272,2.714112,0.791616,2.8272,0.0,0.0,0.0,129.78,71.844112,24.801616,76.0045826597,2.714112,0.791616,2.8272,69.13,24.01,73.1808513205,132.6,54.654112,9.311616,55.4416643964,2.714112,0.791616,2.8272,51.94,8.52,52.6341524108,133.21,81.154112,20.711616,83.7553636004,2.714112,0.791616,2.8272,78.44,19.92,80.9298461632,133.48
2019-04-20 23:00:00,58.13712,19.31416,61.2614193306,2.5171200000000002,0.73416,2.622,55.62,18.58,58.6412892082,133.36,2.5171200000000002,0.73416,2.622,2.5171200000000002,0.73416,2.622,0.0,0.0,0.0,129.98,68.40712,25.81416,73.1156954641,2.5171200000000002,0.73416,2.622,65.89,25.08,70.5017623893,132.82,52.03712,9.85416,52.9619328122,2.5171200000000002,0.73416,2.622,49.52,9.12,50.3528032983,133.36,77.31712,21.85416,80.3463835801,2.5171200000000002,0.73416,2.622,74.8,21.12,77.724477483,133.55
2019-04-20 23:30:00,54.569328,19.872304,58.0751239744,2.339328,0.682304,2.4368,52.23,19.19,55.6437687437,133.92,2.339328,0.682304,2.4368,2.339328,0.682304,2.4368,0.0,0.0,0.0,130.65,64.209328,27.122304,69.7026339279,2.339328,0.682304,2.4368,61.87,26.44,67.2827652523,133.37,48.879328,10.292304,49.9511784382,2.339328,0.682304,2.4368,46.54,9.61,47.5218234078,133.92,72.579328,23.282304,76.2222049831,2.339328,0.682304,2.4368,70.24,22.6,73.7862968308,134.09
2019-04-21 00:00:00,51.192896,20.632928,55.1944772484,2.512896,0.7329279999999999,2.6176,48.68,19.9,52.590421181,134.75,2.512896,0.7329279999999999,2.6176,2.512896,0.7329279999999999,2.6176,0.0,0.0,0.0,131.79,60.812896,28.422928,67.1272757975,2.512896,0.7329279999999999,2.6176,58.3,27.69,64.5416617388,134.33,45.902896,10.882928,47.175353555,2.512896,0.7329279999999999,2.6176,43.39,10.15,44.5613576992,134.75,68.712896,24.612928,72.9880695829,2.512896,0.7329279999999999,2.6176,66.2,23.88,70.3753820594,134.96
2019-04-21 00:30:00,51.168576,22.269168,55.804471266,4.968576,1.449168,5.1756,46.2,20.82,50.6745735059,135.54,4.968576,1.449168,5.1756,4.968576,1.449168,5.1756,0.0,0.0,0.0,132.77,60.358576,30.199168,67.4918324291,4.968576,1.449168,5.1756,55.39,28.75,62.4068473807,135.1,46.118576,12.329168,47.7381549271,4.968576,1.449168,5.1756,41.15,10.88,42.5640329386,135.54,67.888576,26.409168,72.844374565,4.968576,1.449168,5.1756,62.92,24.96,67.6899401684,135.72
2019-04-21 01:00:00,50.27872,21.77796,54.7926019331,4.75872,1.38796,4.957,45.52,20.39,49.8780763462,135.93,4.75872,1.38796,4.957,4.75872,1.38796,4.957,0.0,0.0,0.0,133.37,59.01872,30.33796,66.3596347745,4.75872,1.38796,4.957,54.26,28.95,61.500000813,135.6,45.32872,11.83796,46.8490144379,4.75872,1.38796,4.957,40.57,10.45,41.8942406543,135.93,66.39872,26.54796,71.5093294459,4.75872,1.38796,4.957,61.64,25.16,66.5771372169,136.17
2019-04-21 01:30:00,51.016048,21.864264,55.5039025096,4.506048,1.314264,4.6938,46.51,20.55,50.8476410466,136.3,4.506048,1.314264,4.6938,4.506048,1.314264,4.6938,0.0,0.0,0.0,133.8,59.726048,30.504264,67.0649754483,4.506048,1.314264,4.6938,55.22,29.19,62.4604234696,135.93,45.976048,11.894264,47.4896884155,4.506048,1.314264,4.6938,41.47,10.58,42.7983329115,136.3,67.226048,26.674264,72.3246699933,4.506048,1.314264,4.6938,62.72,25.36,67.6529969772,136.49
2019-04-21 02:00:00,51.491728,22.565504,56.2192140038,4.441728,1.295504,4.6268,47.05,21.27,51.634440057,135.89,4.441728,1.295504,4.6268,4.441728,1.295504,4.6268,0.0,0.0,0.0,133.26,60.141728,30.795504,67.5676735832,4.441728,1.295504,4.6268,55.7,29.5,63.0296755505,135.5,46.371728,12.555503999999999,48.0414179474,4.441728,1.295504,4.6268,41.93,11.26,43.4155790011,135.89,67.721728,27.095504,72.9410637455,4.441728,1.295504,4.6268,63.28,25.8,68.3373865465,136.09
