Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-04-21 02:30:00,50.9428,22.8254,55.8226455572,4.3728,1.2754,4.555,46.57,21.55,51.3143975898,136.02,4.3728,1.2754,4.555,4.3728,1.2754,4.555,0.0,0.0,0.0,133.26,59.4728,31.1254,67.1252893104,4.3728,1.2754,4.555,55.1,29.85,62.6660394472,135.57,45.8928,12.7854,47.6404822079,4.3728,1.2754,4.555,41.52,11.51,43.0858503456,136.02,66.9728,27.4354,72.3744230581,4.3728,1.2754,4.555,62.6,26.16,67.8461907553,136.14
2019-04-21 03:00:00,49.443744,23.113592,54.5795012425,4.263744,1.243592,4.4414,45.18,21.87,50.1949130889,136.26,4.263744,1.243592,4.4414,4.263744,1.243592,4.4414,0.0,0.0,0.0,133.48,57.913744,31.293592,65.8277346136,4.263744,1.243592,4.4414,53.65,30.05,61.4924792149,135.76,44.543744,13.013592,46.4058046615,4.263744,1.243592,4.4414,40.28,11.77,41.9644051548,136.26,65.223744,27.643591999999998,70.8399954831,4.263744,1.243592,4.4414,60.96,26.4,66.4310288946,136.36
2019-04-21 03:30:00,48.684192,23.342056,53.9907596631,4.224192,1.232056,4.4002,44.46,22.11,49.6542415107,136.4,4.224192,1.232056,4.4002,4.224192,1.232056,4.4002,0.0,0.0,0.0,133.78,57.054192,31.462056,65.153985239,4.224192,1.232056,4.4002,52.83,30.23,60.8675759333,135.96,43.874192,13.182056,45.8116941843,4.224192,1.232056,4.4002,39.65,11.95,41.4116529494,136.4,64.264192,27.752056,70.000449896,4.224192,1.232056,4.4002,60.04,26.52,65.6362095188,136.55
2019-04-21 04:00:00,47.91096,23.50028,53.3640632655,4.32096,1.26028,4.501,43.59,22.24,48.9357303001,136.54,4.32096,1.26028,4.501,4.32096,1.26028,4.501,0.0,0.0,0.0,133.89,56.22096,31.54028,64.4638317648,4.32096,1.26028,4.501,51.9,30.28,60.0873397647,135.96,43.19096,13.32028,45.198328343,4.32096,1.26028,4.501,38.87,12.06,40.6979176371,136.54,63.32096,27.86028,69.1790371211,4.32096,1.26028,4.501,59.0,26.6,64.719085284,136.55
2019-04-21 04:30:00,47.648608,24.093344,53.393623865,4.228608,1.233344,4.4048,43.42,22.86,49.0701131036,136.72,4.228608,1.233344,4.4048,4.228608,1.233344,4.4048,0.0,0.0,0.0,134.05,55.738608,31.983344,64.262949786,4.228608,1.233344,4.4048,51.51,30.75,59.9903542247,136.17,42.938608,13.833344,45.1119215197,4.228608,1.233344,4.4048,38.71,12.6,40.7090174286,136.72,62.748608,28.353344,68.8570978325,4.228608,1.233344,4.4048,58.52,27.12,64.4987193671,136.78
2019-04-21 05:00:00,47.344176,24.324968,53.2275780899,4.474176,1.304968,4.6606000000000005,42.87,23.02,48.6596064513,136.72,4.474176,1.304968,4.6606000000000005,4.474176,1.304968,4.6606000000000005,0.0,0.0,0.0,134.14,55.624176,32.194968,64.26947113680001,4.474176,1.304968,4.6606000000000005,51.15,30.89,59.7537831438,136.2,42.684176,14.044968,44.9355094209,4.474176,1.304968,4.6606000000000005,38.21,12.74,40.2779306817,136.72,62.594176,28.544968,68.7956834928,4.474176,1.304968,4.6606000000000005,58.12,27.24,64.1868522363,136.82
2019-04-21 05:30:00,47.660608,24.034344,53.3777411141,4.540608,1.324344,4.7298,43.12,22.71,48.7347771104,136.5,4.540608,1.324344,4.7298,4.540608,1.324344,4.7298,0.0,0.0,0.0,133.89,55.850608,31.874344,64.3060200868,4.540608,1.324344,4.7298,51.31,30.55,59.7161502443,135.98,42.990608,13.794344,45.149488398,4.540608,1.324344,4.7298,38.45,12.47,40.4215709739,136.5,62.860608,28.204344,68.8980482931,4.540608,1.324344,4.7298,58.32,26.88,64.2164838651,136.62
2019-04-21 06:00:00,47.324256,24.195408,53.150757043,4.544256,1.325408,4.7336,42.78,22.87,48.5094351647,136.73,4.544256,1.325408,4.7336,4.544256,1.325408,4.7336,0.0,0.0,0.0,133.93,55.594256,32.105408,64.198742379,4.544256,1.325408,4.7336,51.05,30.78,59.6113319764,136.16,42.694256,13.945408,44.9140724014,4.544256,1.325408,4.7336,38.15,12.62,40.1831668737,136.73,62.544256,28.485408,68.7255587647,4.544256,1.325408,4.7336,58.0,27.16,64.0442472046,136.77
2019-04-21 06:30:00,48.666464,24.033552,54.2774017433,4.846464,1.413552,5.0484,43.82,22.62,49.3138601207,136.49,4.846464,1.413552,5.0484,4.846464,1.413552,5.0484,0.0,0.0,0.0,133.93,56.986464,31.963552,65.3385470888,4.846464,1.413552,5.0484,52.14,30.55,60.430804231,135.92,43.946464,13.833552,46.0723220496,4.846464,1.413552,5.0484,39.1,12.42,41.0251922604,136.49,64.126464,28.333552,70.1070150133,4.846464,1.413552,5.0484,59.28,26.92,65.1061041685,136.52
2019-04-21 07:00:00,49.54096,23.62528,54.8858868271,5.64096,1.64528,5.876,43.9,21.98,49.0951158467,136.16,5.64096,1.64528,5.876,5.64096,1.64528,5.876,0.0,0.0,0.0,133.39,58.44096,31.53528,66.4064732568,5.64096,1.64528,5.876,52.8,29.89,60.6733228034,135.56,44.83096,13.51528,46.823901674300004,5.64096,1.64528,5.876,39.19,11.87,40.9481745625,136.16,65.64096,27.84528,71.3028417947,5.64096,1.64528,5.876,60.0,26.2,65.4709095706,136.17
2019-04-21 07:30:00,50.878448,23.267464,55.9463256334,7.568448,2.207464,7.8838,43.31,21.06,48.1589005273,135.94,7.568448,2.207464,7.8838,7.568448,2.207464,7.8838,0.0,0.0,0.0,133.12,60.578448,31.417464,68.2407899008,7.568448,2.207464,7.8838,53.01,29.21,60.5250708385,135.36,46.238448,13.267464,48.1042583816,7.568448,2.207464,7.8838,38.67,11.06,40.220548231,135.94,67.808448,27.647464,73.2281905129,7.568448,2.207464,7.8838,60.24,25.44,65.3915223863,135.94
2019-04-21 08:00:00,51.445328,23.540304,56.5753275328,10.835328,3.160304,11.2868,40.61,20.38,45.436950822,135.97,10.835328,3.160304,11.2868,10.835328,3.160304,11.2868,0.0,0.0,0.0,133.12,62.695328,31.860304,70.3262619794,10.835328,3.160304,11.2868,51.86,28.7,59.2718280467,135.43,47.115328,13.610304,49.0417628916,10.835328,3.160304,11.2868,36.28,10.45,37.7550115879,135.97,69.795328,28.080304,75.2322489585,10.835328,3.160304,11.2868,58.96,24.92,64.0100617091,136.0
2019-04-21 08:30:00,52.039568,23.718624,57.1899445889,14.429568,4.208624,15.0308,37.61,19.51,42.3692364812,135.49,14.429568,4.208624,15.0308,14.429568,4.208624,15.0308,0.0,0.0,0.0,132.42,64.869568,31.888624,72.2837823659,14.429568,4.208624,15.0308,50.44,27.68,57.5358670744,134.92,48.049568,13.918624,50.024884598,14.429568,4.208624,15.0308,33.62,9.71,34.9941209348,135.49,71.749568,28.008624,77.0226169807,14.429568,4.208624,15.0308,57.32,23.8,62.0646630539,135.49
2019-04-21 09:00:00,51.958304,23.488672,57.0209002637,18.098304,5.278672,18.8524,33.86,18.21,38.446114238,135.2,18.098304,5.278672,18.8524,18.098304,5.278672,18.8524,0.0,0.0,0.0,132.16,66.338304,31.528672,73.4494910512,18.098304,5.278672,18.8524,48.24,26.25,54.9195784762,134.59,48.378304,13.838672,50.3186758633,18.098304,5.278672,18.8524,30.28,8.56,31.466680791,135.2,72.938304,27.518672,77.9568694795,18.098304,5.278672,18.8524,54.84,22.24,59.1780635033,135.18
2019-04-21 09:30:00,52.35776,22.62768,57.0381182579,21.31776,6.21768,22.206,31.04,16.41,35.1108202695,134.78,21.31776,6.21768,22.206,21.31776,6.21768,22.206,0.0,0.0,0.0,131.78,67.96776,30.61768,74.5456821553,21.31776,6.21768,22.206,46.65,24.4,52.6458212967,134.15,49.09776,13.18768,50.8380265235,21.31776,6.21768,22.206,27.78,6.97,28.6410422296,134.78,74.31776,26.45768,78.8868701521,21.31776,6.21768,22.206,53.0,20.24,56.7332142576,134.75
2019-04-21 10:00:00,51.27104,22.56072,56.0152267656,24.31104,7.09072,25.324,26.96,15.47,31.0831546018,134.78,24.31104,7.09072,25.324,24.31104,7.09072,25.324,0.0,0.0,0.0,131.84,68.42104,30.45072,74.8911547728,24.31104,7.09072,25.324,44.11,23.36,49.9137425966,134.12,48.47104,13.23072,50.2443396852,24.31104,7.09072,25.324,24.16,6.14,24.9280003209,134.78,74.47104,26.17072,78.9356851114,24.31104,7.09072,25.324,50.16,19.08,53.6663022762,134.75
2019-04-21 10:30:00,50.300256,21.908408,54.8643244264,26.840256,7.828408,27.9586,23.46,14.08,27.3608844886,134.84,26.840256,7.828408,27.9586,26.840256,7.828408,27.9586,0.0,0.0,0.0,132.03,68.340256,29.978408,74.6263729278,26.840256,7.828408,27.9586,41.5,22.15,47.0411787692,134.2,47.880256,12.688408,49.5329649042,26.840256,7.828408,27.9586,21.04,4.86,21.5940084283,134.84,74.040256,25.508408,78.3111638736,26.840256,7.828408,27.9586,47.2,17.68,50.4026031074,134.83
2019-04-21 11:00:00,48.724448,21.740464,53.3546587267,29.144448,8.500464000000001,30.3588,19.58,13.24,23.6362856642,134.88,29.144448,8.500464000000001,30.3588,29.144448,8.500464000000001,30.3588,0.0,0.0,0.0,132.07,67.644448,30.020464,74.0067537729,29.144448,8.500464000000001,30.3588,38.5,21.52,44.1062399214,134.26,46.734448,12.600464,48.4033090075,29.144448,8.500464000000001,30.3588,17.59,4.1,18.0615087963,134.88,72.904448,25.500464,77.2355630678,29.144448,8.500464000000001,30.3588,43.76,17.0,46.9461137902,134.87
2019-04-21 11:30:00,48.07872,21.37796,52.617302198,30.67872,8.94796,31.957,17.4,12.43,21.3837531785,134.62,30.67872,8.94796,31.957,30.67872,8.94796,31.957,0.0,0.0,0.0,131.81,67.37872,29.76796,73.6615459477,30.67872,8.94796,31.957,36.7,20.82,42.1943408528,134.02,46.30872,12.34796,47.9267113852,30.67872,8.94796,31.957,15.63,3.4,15.9955274999,134.62,72.43872,25.22796,76.7060500938,30.67872,8.94796,31.957,41.76,16.28,44.8211557191,134.63
2019-04-21 12:00:00,47.307072,21.457896,51.9461294223,31.227072,9.107896,32.5282,16.08,12.35,20.275327371,134.55,31.227072,9.107896,32.5282,31.227072,9.107896,32.5282,0.0,0.0,0.0,131.68,66.477072,30.017896,72.9402164924,31.227072,9.107896,32.5282,35.25,20.91,40.9852485658,133.96,45.697072,12.447896,47.3621420989,31.227072,9.107896,32.5282,14.47,3.34,14.850471373,134.55,71.307072,25.467896,75.7186386822,31.227072,9.107896,32.5282,40.08,16.36,43.2903684438,134.58
2019-04-21 12:30:00,47.509552,21.231536,52.0378290493,31.479551999999998,9.181536,32.7912,16.03,12.05,20.0540120674,134.5,31.479551999999998,9.181536,32.7912,31.479551999999998,9.181536,32.7912,0.0,0.0,0.0,131.61,66.479552,29.921536,72.9028747768,31.479551999999998,9.181536,32.7912,35.0,20.74,40.683505257,133.94,45.899552,12.251536,47.5065154285,31.479551999999998,9.181536,32.7912,14.42,3.07,14.7431780834,134.5,71.279552,25.381536,75.6637092868,31.479551999999998,9.181536,32.7912,39.8,16.2,42.9706876836,134.58
2019-04-21 13:00:00,47.128512,21.035816,51.6100978309,31.288512,9.125816,32.5922,15.84,11.91,19.8180145322,134.56,31.288512,9.125816,32.5922,31.288512,9.125816,32.5922,0.0,0.0,0.0,131.65,66.508512,29.775816,72.8696190941,31.288512,9.125816,32.5922,35.22,20.65,40.827330307,133.98,45.508512,12.065816,47.0808727638,31.288512,9.125816,32.5922,14.22,2.94,14.5207437826,134.56,71.368512,25.205816,75.6888212705,31.288512,9.125816,32.5922,40.08,16.08,43.1853308428,134.63
2019-04-21 13:30:00,46.244096,20.509528,50.5881127701,31.404096,9.159528,32.7126,14.84,11.35,18.6828290149,134.77,31.404096,9.159528,32.7126,31.404096,9.159528,32.7126,0.0,0.0,0.0,131.93,65.084096,29.809528,71.5859449314,31.404096,9.159528,32.7126,33.68,20.65,39.5065171839,134.23,44.734096,11.559528,46.203485069,31.404096,9.159528,32.7126,13.33,2.4,13.5443309174,134.77,69.684096,25.199528,74.1005360761,31.404096,9.159528,32.7126,38.28,16.04,41.5046985292,134.83
2019-04-21 14:00:00,45.01536,20.84948,49.6093081206,31.09536,9.06948,32.391,13.92,11.78,18.2355367346,135.0,31.09536,9.06948,32.391,31.09536,9.06948,32.391,0.0,0.0,0.0,132.13,63.95536,30.19948,70.7269161282,31.09536,9.06948,32.391,32.86,21.13,39.067332901,134.54,43.59536,11.83948,45.1744252891,31.09536,9.06948,32.391,12.5,2.77,12.8032378717,135.0,68.49536,25.62948,73.1333343052,31.09536,9.06948,32.391,37.4,16.56,40.9022444372,135.13
2019-04-21 14:30:00,44.479056,21.906808,49.5811925976,31.429056,9.166808,32.7386,13.05,12.74,18.2376012677,135.05,31.429056,9.166808,32.7386,31.429056,9.166808,32.7386,0.0,0.0,0.0,132.25,63.219056,30.836808,70.3388780772,31.429056,9.166808,32.7386,31.79,21.67,38.4732764396,134.58,43.159056,12.766808,45.007727129,31.429056,9.166808,32.7386,11.73,3.6,12.27,135.05,67.589056,26.326808,72.5353797153,31.429056,9.166808,32.7386,36.16,17.16,40.0251321047,135.19
2019-04-21 15:00:00,44.210592,22.547256,49.6281694013,30.950592,9.027256,32.2402,13.26,13.52,18.937212044,135.19,30.950592,9.027256,32.2402,30.950592,9.027256,32.2402,0.0,0.0,0.0,132.37,62.890592,31.247256,70.2254766423,30.950592,9.027256,32.2402,31.94,22.22,38.9087650793,134.72,42.870592,13.317256,44.891390776,30.950592,9.027256,32.2402,11.92,4.29,12.6684845187,135.19,67.270592,26.787256,72.407800906,30.950592,9.027256,32.2402,36.32,17.76,40.4296920592,135.36
2019-04-21 15:30:00,45.066608,22.497344,50.3699279698,28.996608,8.457343999999999,30.2048,16.07,14.04,21.3393181709,135.03,28.996608,8.457343999999999,30.2048,28.996608,8.457343999999999,30.2048,0.0,0.0,0.0,132.05,62.756608,31.027344,70.0077704499,28.996608,8.457343999999999,30.2048,33.76,22.57,40.6096355561,134.55,43.426608,13.237344,45.3993123137,28.996608,8.457343999999999,30.2048,14.43,4.78,15.2010953553,135.03,67.396608,26.617344,72.4623058667,28.996608,8.457343999999999,30.2048,38.4,18.16,42.4775893855,135.18
2019-04-21 16:00:00,47.01008,22.47544,52.1065545282,26.59008,7.75544,27.698,20.42,14.72,25.172500869,134.9,26.59008,7.75544,27.698,26.59008,7.75544,27.698,0.0,0.0,0.0,131.9,64.32008,30.60544,71.23037027,26.59008,7.75544,27.698,37.73,22.85,44.1098107001,134.42,44.89008,13.16544,46.7808517751,26.59008,7.75544,27.698,18.3,5.41,19.0829269243,134.9,69.47008,26.27544,74.2730823542,26.59008,7.75544,27.698,42.88,18.52,46.7085088608,135.11
2019-04-21 16:30:00,49.604736,21.483048,54.056925412,23.564736,6.873048,24.5466,26.04,14.61,29.8585615863,134.34,23.564736,6.873048,24.5466,23.564736,6.873048,24.5466,0.0,0.0,0.0,131.28,65.604736,29.853048,72.0776377285,23.564736,6.873048,24.5466,42.04,22.98,47.9107712315,133.9,46.904736,12.263048,48.4813016067,23.564736,6.873048,24.5466,23.34,5.39,23.9542835418,134.34,71.364736,25.553048,75.8016082048,23.564736,6.873048,24.5466,47.8,18.68,51.3203897101,134.54
2019-04-21 17:00:00,52.913008,20.852544,56.8736758692,20.683008,6.032544,21.5448,32.23,14.82,35.4740087952,134.13,20.683008,6.032544,21.5448,20.683008,6.032544,21.5448,0.0,0.0,0.0,130.92,68.183008,28.802544,74.0169515773,20.683008,6.032544,21.5448,47.5,22.77,52.6756385818,133.57,49.543008,11.642544000000001,50.8926170724,20.683008,6.032544,21.5448,28.86,5.61,29.4001989789,134.13,74.643008,24.512544,78.5648996476,20.683008,6.032544,21.5448,53.96,18.48,57.0367600763,134.28
2019-04-21 17:30:00,55.122928,20.652104,58.8646463586,18.212928,5.312104,18.9718,36.91,15.34,39.9707855815,134.08,18.212928,5.312104,18.9718,18.212928,5.312104,18.9718,0.0,0.0,0.0,130.77,70.422928,27.912104,75.7527183525,18.212928,5.312104,18.9718,52.21,22.6,56.8915116691,133.46,51.242928,11.432104,52.5026729975,18.212928,5.312104,18.9718,33.03,6.12,33.5921910569,134.08,77.532928,23.592104,81.0428423453,18.212928,5.312104,18.9718,59.32,18.28,62.072705757,134.28
2019-04-21 18:00:00,56.96832,20.18076,60.4371786056,15.56832,4.54076,16.217,41.4,15.64,44.2557295726,133.84,15.56832,4.54076,16.217,15.56832,4.54076,16.217,0.0,0.0,0.0,130.42,72.39832,26.97076,77.2589065015,15.56832,4.54076,16.217,56.83,22.43,61.0962666617,133.18,52.60832,10.95076,53.7359700554,15.56832,4.54076,16.217,37.04,6.41,37.5905533346,133.84,80.08832,22.66076,83.2324999276,15.56832,4.54076,16.217,64.52,18.12,67.0161532767,134.07
2019-04-21 18:30:00,58.839168,19.301424,61.9240878767,12.999168,3.791424,13.5408,45.84,15.51,48.3928269478,133.91,12.999168,3.791424,13.5408,12.999168,3.791424,13.5408,0.0,0.0,0.0,130.5,74.579168,25.911424,78.9522272851,12.999168,3.791424,13.5408,61.58,22.12,65.432337571,133.23,53.969168,10.111424,54.9082142299,12.999168,3.791424,13.5408,40.97,6.32,41.4545932316,133.91,82.87916799999999,21.511424,85.6253341651,12.999168,3.791424,13.5408,69.88,17.72,72.0916971641,134.13
2019-04-21 19:00:00,60.701552,19.247536,63.6800287161,10.551552,3.077536,10.9912,50.15,16.17,52.6924226052,133.69,10.551552,3.077536,10.9912,10.551552,3.077536,10.9912,0.0,0.0,0.0,130.23,75.171552,25.597536,79.4103020984,10.551552,3.077536,10.9912,64.62,22.52,68.4316797982,133.02,55.361552,10.037536,56.2641410563,10.551552,3.077536,10.9912,44.81,6.96,45.347300912,133.69,83.911552,21.317536,86.5770518103,10.551552,3.077536,10.9912,73.36,18.24,75.5935658638,133.94
2019-04-21 19:30:00,61.71608,19.33844,64.6749549068,9.28608,2.70844,9.673,52.43,16.63,55.0041980216,133.34,9.28608,2.70844,9.673,9.28608,2.70844,9.673,0.0,0.0,0.0,129.74,75.68608,25.24844,79.7863799668,9.28608,2.70844,9.673,66.4,22.54,70.1214061468,132.6,56.13608,10.10844,57.0389343957,9.28608,2.70844,9.673,46.85,7.4,47.4308180406,133.34,84.68608,20.98844,87.2481905795,9.28608,2.70844,9.673,75.4,18.28,77.5842664462,133.55
2019-04-21 20:00:00,62.145472,19.459096,65.120780917,8.945472,2.609096,9.318200000000001,53.2,16.85,55.8046817032,133.42,8.945472,2.609096,9.318200000000001,8.945472,2.609096,9.318200000000001,0.0,0.0,0.0,129.85,76.265472,25.399096,80.3836817831,8.945472,2.609096,9.318200000000001,67.32,22.79,71.0729660279,132.71,56.475472,10.189096,57.3872513275,8.945472,2.609096,9.318200000000001,47.53,7.58,48.1306274632,133.42,85.345472,21.169096,87.9316792536,8.945472,2.609096,9.318200000000001,76.4,18.56,78.622093587,133.66
2019-04-21 20:30:00,63.654864,19.804752,66.6646076463,9.204864,2.684752,9.5884,54.45,17.12,57.0779896282,133.1,9.204864,2.684752,9.5884,9.204864,2.684752,9.5884,0.0,0.0,0.0,129.49,78.634864,25.124752,82.5511659479,9.204864,2.684752,9.5884,69.43,22.44,72.9662833095,132.4,57.854864,10.554752,58.8097617598,9.204864,2.684752,9.5884,48.65,7.87,49.2824451504,133.1,88.004864,21.244752,90.5328425225,9.204864,2.684752,9.5884,78.8,18.56,80.9562449722,133.36
2019-04-21 21:00:00,64.664272,28.727496,70.7583005712,9.694272,2.827496,10.0982,54.97,25.9,60.766034098,133.45,9.694272,2.827496,10.0982,9.694272,2.827496,10.0982,0.0,0.0,0.0,132.1,84.224272,16.087496,85.7469271839,9.694272,2.827496,10.0982,74.53,13.26,75.7003863927,134.53,58.774272,18.487496,61.6133310046,9.694272,2.827496,10.0982,49.08,15.66,51.5177833374,133.45,89.974272,10.187496,90.5491838543,9.694272,2.827496,10.0982,80.28,7.36,80.6166732134,133.67
2019-04-21 21:30:00,64.019776,29.460768,70.4731762463,9.259776,2.700768,9.6456,54.76,26.76,60.9487916205,133.95,9.259776,2.700768,9.6456,9.259776,2.700768,9.6456,0.0,0.0,0.0,132.81,82.929776,17.100768,84.6745771386,9.259776,2.700768,9.6456,73.67,14.4,75.0641652188,135.12,58.149776,19.100768,61.2065011828,9.259776,2.700768,9.6456,48.89,16.4,51.5673549836,133.95,88.539776,10.820768,89.198547938,9.259776,2.700768,9.6456,79.28,8.12,79.6947476312,134.22
2019-04-21 22:00:00,61.394592,29.904256,68.2902661714,8.654592,2.524256,9.0152,52.74,27.38,59.4236653195,134.34,8.654592,2.524256,9.0152,8.654592,2.524256,9.0152,0.0,0.0,0.0,133.46,79.294592,17.914256,81.2930063934,8.654592,2.524256,9.0152,70.64,15.39,72.2970379753,135.55,55.734592,19.404256,59.0158444515,8.654592,2.524256,9.0152,47.08,16.88,50.0146058667,134.34,84.734592,11.604256,85.5254923325,8.654592,2.524256,9.0152,76.08,9.08,76.6199243017,134.56
2019-04-21 22:30:00,59.232704,32.022872,67.3348168059,8.752704,2.552872,9.1174,50.48,29.47,58.4526415143,134.54,8.752704,2.552872,9.1174,8.752704,2.552872,9.1174,0.0,0.0,0.0,133.62,76.212704,19.532872,78.6759768898,8.752704,2.552872,9.1174,67.46,16.98,69.5641574376,135.71,53.802704,21.262872,57.8518857376,8.752704,2.552872,9.1174,45.05,18.71,48.7808015514,134.54,81.392704,13.392872,82.4872189181,8.752704,2.552872,9.1174,72.64,10.84,73.4443680618,134.74
2019-04-21 23:00:00,55.842368,32.164024,64.4429554235,8.722368,2.544024,9.0858,47.12,29.62,55.6564353871,134.54,8.722368,2.544024,9.0858,8.722368,2.544024,9.0858,0.0,0.0,0.0,133.71,72.352368,20.114024,75.0961990828,8.722368,2.544024,9.0858,63.63,17.57,66.0112248031,135.79,50.772368,21.384024,55.0918309258,8.722368,2.544024,9.0858,42.05,18.84,46.0776312325,134.54,77.242368,13.984024,78.4980021496,8.722368,2.544024,9.0858,68.52,11.44,69.4684388769,134.77
2019-04-21 23:30:00,52.2696,32.6978,61.6543364979,8.5296,2.4878,8.885,43.74,30.21,53.1585524634,134.78,8.5296,2.4878,8.885,8.5296,2.4878,8.885,0.0,0.0,0.0,134.2,68.3496,20.9278,71.4817503493,8.5296,2.4878,8.885,59.82,18.44,62.5976517131,136.07,47.5496,21.8178,52.3161624835,8.5296,2.4878,8.885,39.02,19.33,43.5454854147,134.78,72.9696,14.8478,74.4648889679,8.5296,2.4878,8.885,64.44,12.36,65.6146568992,134.98
2019-04-22 00:00:00,49.604144,30.320792,58.1370925441,8.574144,2.500792,8.9314,41.03,27.82,49.5723037593,135.38,8.574144,2.500792,8.9314,8.574144,2.500792,8.9314,0.0,0.0,0.0,134.25,64.204144,23.930792,68.5190113218,8.574144,2.500792,8.9314,55.63,21.43,59.6149461125,136.22,45.184144,19.630792,49.2643366297,8.574144,2.500792,8.9314,36.61,17.13,40.4194136524,135.38,69.374144,19.300792,72.0089746321,8.574144,2.500792,8.9314,60.8,16.8,63.078363961,135.55
2019-04-22 00:30:00,48.943744,23.423592,54.2600657843,7.863744,2.293592,8.1914,41.08,21.13,46.1957065105,135.2,7.863744,2.293592,8.1914,7.863744,2.293592,8.1914,0.0,0.0,0.0,132.42,59.853744,30.883592,67.3518145683,7.863744,2.293592,8.1914,51.99,28.59,59.3325222791,134.72,44.533744,13.473592,46.5273256919,7.863744,2.293592,8.1914,36.67,11.18,38.3364226291,135.2,66.943744,27.133592,72.233625657,7.863744,2.293592,8.1914,59.08,24.84,64.0895623327,135.46
2019-04-22 01:00:00,47.82096,23.31528,53.201940724,7.56096,2.20528,7.876,40.26,21.11,45.458769231,135.48,7.56096,2.20528,7.876,7.56096,2.20528,7.876,0.0,0.0,0.0,132.75,58.37096,31.09528,66.1368687617,7.56096,2.20528,7.876,50.81,28.89,58.4490222331,135.06,43.49096,13.34528,45.4924180496,7.56096,2.20528,7.876,35.93,11.14,37.6173430747,135.48,65.28096,27.36528,70.7846190072,7.56096,2.20528,7.876,57.72,25.16,62.9652602631,135.71
2019-04-22 01:30:00,48.372752,23.109136,53.6092837363,6.922752,2.019136,7.2112,41.45,21.09,46.5068876619,135.68,6.922752,2.019136,7.2112,6.922752,2.019136,7.2112,0.0,0.0,0.0,132.98,59.252752,30.889136,66.8208600843,6.922752,2.019136,7.2112,52.33,28.87,59.765423114,135.21,43.892752,13.119136,45.8114113243,6.922752,2.019136,7.2112,36.97,11.1,38.600400257,135.68,66.402752,27.139136,71.7346372124,6.922752,2.019136,7.2112,59.48,25.12,64.5669017377,135.89
2019-04-22 02:00:00,49.01808,22.70944,54.0230583362,6.7180800000000005,1.95944,6.998,42.3,20.75,47.115310675,135.81,6.7180800000000005,1.95944,6.998,6.7180800000000005,1.95944,6.998,0.0,0.0,0.0,133.16,59.83808,30.60944,67.2126002711,6.7180800000000005,1.95944,6.998,53.12,28.65,60.3535988985,135.24,44.46808,12.74944,46.2596839505,6.7180800000000005,1.95944,6.998,37.75,10.79,39.2617702097,135.81,67.07808,26.79944,72.2335019281,6.7180800000000005,1.95944,6.998,60.36,24.84,65.2713964919,135.95
2019-04-22 02:30:00,49.096784,22.705312,54.0927480552,6.086784,1.775312,6.3404,43.01,20.93,47.8322589891,136.0,6.086784,1.775312,6.3404,6.086784,1.775312,6.3404,0.0,0.0,0.0,133.41,59.386784,30.765312,66.8826923525,6.086784,1.775312,6.3404,53.3,28.99,60.673800771,135.46,44.446784,12.715312,46.2298147,6.086784,1.775312,6.3404,38.36,10.94,39.8895124061,136.0,66.646784,26.975312,71.8989657439,6.086784,1.775312,6.3404,60.56,25.2,65.5938533706,136.09
2019-04-22 03:00:00,48.007584,22.759712,53.1293949885,6.307584,1.839712,6.5704,41.7,20.92,46.6533642946,136.03,6.307584,1.839712,6.5704,6.307584,1.839712,6.5704,0.0,0.0,0.0,133.58,57.547584,31.189712,65.4562644739,6.307584,1.839712,6.5704,51.24,29.35,59.0504877203,135.55,43.497584,12.759712,45.3304540476,6.307584,1.839712,6.5704,37.19,10.92,38.7600632094,136.03,64.507584,27.439712,70.1011140294,6.307584,1.839712,6.5704,58.2,25.6,63.5814438339,136.17
2019-04-22 03:30:00,47.945536,22.537448,52.9784011148,5.7855360000000005,1.6874479999999998,6.0266,42.16,20.85,47.0339037291,136.21,5.7855360000000005,1.6874479999999998,6.0266,5.7855360000000005,1.6874479999999998,6.0266,0.0,0.0,0.0,133.78,56.695536,31.257448,64.7411141223,5.7855360000000005,1.6874479999999998,6.0266,50.91,29.57,58.8745530769,135.84,43.395536,12.537448,45.1703458818,5.7855360000000005,1.6874479999999998,6.0266,37.61,10.85,39.1437683418,136.21,63.665536,27.487448,69.3459463251,5.7855360000000005,1.6874479999999998,6.0266,57.88,25.8,63.369822471,136.39
2019-04-22 04:00:00,47.65432,22.43876,52.6728788372,5.58432,1.6287600000000002,5.817,42.07,20.81,46.9354982929,136.53,5.58432,1.6287600000000002,5.817,5.58432,1.6287600000000002,5.817,0.0,0.0,0.0,134.16,56.37432,31.39876,64.52864546079999,5.58432,1.6287600000000002,5.817,50.79,29.77,58.8716994829,136.16,43.09432,12.39876,44.842498434,5.58432,1.6287600000000002,5.817,37.51,10.77,39.0255429174,136.53,63.30432,27.62876,69.070871645,5.58432,1.6287600000000002,5.817,57.72,26.0,63.3055953293,136.68
2019-04-22 04:30:00,47.636096,22.875528,52.8439913651,5.676096,1.6555279999999999,5.9126,41.96,21.22,47.0205274322,136.73,5.676096,1.6555279999999999,5.9126,5.676096,1.6555279999999999,5.9126,0.0,0.0,0.0,134.35,56.376096,31.625528,64.6408401978,5.676096,1.6555279999999999,5.9126,50.7,29.97,58.8955932138,136.32,43.096096,12.785528,44.9526775251,5.676096,1.6555279999999999,5.9126,37.42,11.13,39.040149846,136.73,63.276096,27.855528,69.1360598035,5.676096,1.6555279999999999,5.9126,57.6,26.2,63.2787484073,136.85
2019-04-22 05:00:00,48.040608,22.549344,53.0695103787,5.620608,1.639344,5.8548,42.42,20.91,47.2935989326,136.68,5.620608,1.639344,5.8548,5.620608,1.639344,5.8548,0.0,0.0,0.0,134.28,56.510608,31.329344,64.6140589346,5.620608,1.639344,5.8548,50.89,29.69,58.9176391245,136.18,43.450608,12.489344,45.2099441398,5.620608,1.639344,5.8548,37.83,10.85,39.3551953368,136.68,63.460608,27.519344,69.1705360824,5.620608,1.639344,5.8548,57.84,25.88,63.3659214405,136.76
2019-04-22 05:30:00,48.8396,22.6378,53.8309995913,5.6496,1.6478000000000002,5.885,43.19,20.99,48.0203727599,136.36,5.6496,1.6478000000000002,5.885,5.6496,1.6478000000000002,5.885,0.0,0.0,0.0,133.85,57.3996,31.2078,65.334836504,5.6496,1.6478000000000002,5.885,51.75,29.56,59.5974504488,135.86,44.1796,12.6078,45.9433746801,5.6496,1.6478000000000002,5.885,38.53,10.96,40.0584884887,136.36,64.4496,27.4478,70.0509290802,5.6496,1.6478000000000002,5.885,58.8,25.8,64.2112139739,136.42
2019-04-22 06:00:00,48.652736,22.842048,53.748003471,5.732736,1.672048,5.9716000000000005,42.92,21.17,47.8570297866,136.27,5.732736,1.672048,5.9716000000000005,5.732736,1.672048,5.9716000000000005,0.0,0.0,0.0,133.79,57.032736,31.442048,65.1255353765,5.732736,1.672048,5.9716000000000005,51.3,29.77,59.3122491565,135.8,44.032736,12.792048,45.8532259681,5.732736,1.672048,5.9716000000000005,38.3,11.12,39.8816298564,136.27,64.012736,27.712048,69.753766741,5.732736,1.672048,5.9716000000000005,58.28,26.04,63.8329068741,136.38
2019-04-22 06:30:00,51.00336,22.71348,55.8322926719,5.94336,1.7334800000000001,6.191,45.06,20.98,49.7047683829,135.68,5.94336,1.7334800000000001,6.191,5.94336,1.7334800000000001,6.191,0.0,0.0,0.0,132.94,59.30336,30.95348,66.8954888718,5.94336,1.7334800000000001,6.191,53.36,29.22,60.8366501379,135.2,46.15336,12.75348,47.8830229977,5.94336,1.7334800000000001,6.191,40.21,11.02,41.692739176,135.68,66.58336,27.21348,71.9299473279,5.94336,1.7334800000000001,6.191,60.64,25.48,65.775679396,135.75
2019-04-22 07:00:00,52.727856,22.260208,57.2341127175,6.617856,1.930208,6.8936,46.11,20.33,50.3928665587,135.78,6.617856,1.930208,6.8936,6.617856,1.930208,6.8936,0.0,0.0,0.0,133.03,61.737856,30.460208,68.8432068899,6.617856,1.930208,6.8936,55.12,28.53,62.0658948216,135.26,47.777856,12.370208,49.3532731429,6.617856,1.930208,6.8936,41.16,10.44,42.4633865819,135.78,69.217856,26.650208,74.1710534891,6.617856,1.930208,6.8936,62.6,24.72,67.3040741709,135.83
2019-04-22 07:30:00,54.964368,21.950024,59.1851780705,8.434368,2.4600239999999998,8.7858,46.53,19.49,50.4470118045,135.6,8.434368,2.4600239999999998,8.7858,8.434368,2.4600239999999998,8.7858,0.0,0.0,0.0,132.72,64.924368,29.820024,71.4451355346,8.434368,2.4600239999999998,8.7858,56.49,27.36,62.7669475122,135.01,50.004368,12.160024,51.461665371,8.434368,2.4600239999999998,8.7858,41.57,9.7,42.6867063616,135.6,72.634368,25.900024,77.1139589047,8.434368,2.4600239999999998,8.7858,64.2,23.44,68.3452529442,135.62
2019-04-22 08:00:00,56.037168,22.035424,60.213985986,11.367168,3.315424,11.8408,44.67,18.72,48.4339478052,135.27,11.367168,3.315424,11.8408,11.367168,3.315424,11.8408,0.0,0.0,0.0,132.29,67.327168,29.545424,73.5246872162,11.367168,3.315424,11.8408,55.96,26.23,61.8023826402,134.62,51.307168,12.355424,52.7738760221,11.367168,3.315424,11.8408,39.94,9.04,40.9502771663,135.27,74.927168,25.515424,79.1524943789,11.367168,3.315424,11.8408,63.56,22.2,67.3254305593,135.27
2019-04-22 08:30:00,57.341136,21.768248,61.3340239896,14.531136,4.238248,15.1366,42.81,17.53,46.2601015995,134.73,14.531136,4.238248,15.1366,14.531136,4.238248,15.1366,0.0,0.0,0.0,131.62,69.701136,29.308248,75.6123122284,14.531136,4.238248,15.1366,55.17,25.07,60.5989587369,134.04,52.821136,12.268248,54.2271363555,14.531136,4.238248,15.1366,38.29,8.03,39.1229472305,134.73,77.211136,25.198248,81.2189092803,14.531136,4.238248,15.1366,62.68,20.96,66.0916333585,134.73
2019-04-22 09:00:00,57.06616,21.05388,60.8260838802,18.11616,5.28388,18.871,38.95,15.77,42.0213683737,134.11,18.11616,5.28388,18.871,18.11616,5.28388,18.871,0.0,0.0,0.0,130.97,71.63616,28.62388,77.143152164,18.11616,5.28388,18.871,53.52,23.34,58.3878925806,133.42,52.98616,11.78388,54.2806869835,18.11616,5.28388,18.871,34.87,6.5,35.4706484294,134.11,78.95616,24.36388,82.6297395046,18.11616,5.28388,18.871,60.84,19.08,63.7616812827,134.1
2019-04-22 09:30:00,57.289728,19.964504,60.6687263282,19.969728,5.824504,20.8018,37.32,14.14,39.9089213084,133.68,19.969728,5.824504,20.8018,19.969728,5.824504,20.8018,0.0,0.0,0.0,130.37,74.559728,27.424504,79.4434167133,19.969728,5.824504,20.8018,54.59,21.6,58.7079900865,132.9,53.409728,10.904504,54.5115332065,19.969728,5.824504,20.8018,33.44,5.08,33.8236603578,133.68,81.969728,23.024504,85.1420230723,19.969728,5.824504,20.8018,62.0,17.2,64.3415884168,133.65
2019-04-22 10:00:00,58.551984,20.653912,62.0879932937,22.401984,6.533912,23.3354,36.15,14.12,38.8097526403,133.46,22.401984,6.533912,23.3354,22.401984,6.533912,23.3354,0.0,0.0,0.0,130.12,74.061984,27.493912,79.0005865236,22.401984,6.533912,23.3354,51.66,20.96,55.7501318384,132.68,54.801984,11.623912,56.0211815345,22.401984,6.533912,23.3354,32.4,5.09,32.7973794685,133.46,81.081984,23.053912,84.2957352888,22.401984,6.533912,23.3354,58.68,16.52,60.961076106,133.45
2019-04-22 10:30:00,56.561488,25.669184,62.1136774954,24.271488,7.079184,25.2828,32.29,18.59,37.2589881774,133.53,24.271488,7.079184,25.2828,24.271488,7.079184,25.2828,0.0,0.0,0.0,131.64,76.151488,14.639184,77.5458240836,24.271488,7.079184,25.2828,51.88,7.5600000000000005,52.4279314869,133.94,53.231488,16.129184,55.6214157605,24.271488,7.079184,25.2828,28.96,9.05,30.3411288518,133.53,81.271488,23.479184,84.5950757612,24.271488,7.079184,25.2828,57.0,16.4,59.3123933087,133.53
2019-04-22 11:00:00,53.640336,26.848848,59.9845503869,27.150336,7.918848,28.2816,26.49,18.93,32.5586394065,133.86,27.150336,7.918848,28.2816,27.150336,7.918848,28.2816,0.0,0.0,0.0,132.35,74.900336,11.918848,75.8427272094,27.150336,7.918848,28.2816,47.75,4.0,47.9172463733,134.53,50.950336,17.208848,53.7780734872,27.150336,7.918848,28.2816,23.8,9.29,25.5488571173,133.86,79.190336,23.718848,82.6661542969,27.150336,7.918848,28.2816,52.04,15.8,54.3856745844,133.87
2019-04-22 11:30:00,52.346064,18.601352,55.5528641253,29.696064,8.661352,30.9334,22.65,9.94,24.7351187586,135.11,29.696064,8.661352,30.9334,29.696064,8.661352,30.9334,0.0,0.0,0.0,132.13,72.686064,19.481352,75.2514915172,29.696064,8.661352,30.9334,42.99,10.82,44.3307173414,134.32,51.036064,10.961352,52.1999144279,29.696064,8.661352,30.9334,21.34,2.3,21.4635877709,135.11,76.576064,31.861352,82.9399742525,29.696064,8.661352,30.9334,46.88,23.2,52.3065426118,135.14
2019-04-22 12:00:00,52.905296,17.531128,55.7342874163,28.015296,8.171128,29.1826,24.89,9.36,26.5917600019,135.95,28.015296,8.171128,29.1826,28.015296,8.171128,29.1826,0.0,0.0,0.0,132.6,74.735296,20.701128,77.5493466683,28.015296,8.171128,29.1826,46.72,12.53,48.3710584958,134.79,51.675296,8.661128,52.3961005698,28.015296,8.171128,29.1826,23.66,0.49,23.6650734205,135.95,78.935296,33.291128,85.6684315143,28.015296,8.171128,29.1826,50.92,25.12,56.7790524754,136.02
2019-04-22 12:30:00,51.113424,18.136832,54.2358441254,31.703424,9.246832,33.0244,19.41,8.89,21.3490093447,135.95,31.703424,9.246832,33.0244,31.703424,9.246832,33.0244,0.0,0.0,0.0,132.64,73.683424,21.696832,76.8114541667,31.703424,9.246832,33.0244,41.98,12.45,43.78724586,134.85,50.223424,9.596832,51.1320985558,31.703424,9.246832,33.0244,18.52,0.35000000000000003,18.5233069402,135.95,77.463424,34.286832,84.7122712858,31.703424,9.246832,33.0244,45.76,25.04,52.1630060483,136.02
2019-04-22 13:00:00,51.130496,17.079728,53.9077427626,32.330496,9.429728,33.6776,18.8,7.65,20.296859363,136.09,32.330496,9.429728,33.6776,32.330496,9.429728,33.6776,0.0,0.0,0.0,132.57,71.990496,27.529728,77.0747522739,32.330496,9.429728,33.6776,39.66,18.1,43.595018064,134.82,50.270496,10.799728,51.4174765324,32.330496,9.429728,33.6776,17.94,1.37,17.992234436,136.09,75.930496,31.269728,82.117209597,32.330496,9.429728,33.6776,43.6,21.84,48.7641835777,136.22
2019-04-22 13:30:00,48.042688,15.475784,50.473753186,35.402688,10.325784,36.8778,12.64,5.15,13.6488864015,136.09,35.402688,10.325784,36.8778,35.402688,10.325784,36.8778,0.0,0.0,0.0,132.38,68.522688,33.225784,76.1532106556,35.402688,10.325784,36.8778,33.12,22.9,40.2659210748,134.67,47.542688,13.875784,49.5262007818,35.402688,10.325784,36.8778,12.14,3.55,12.6484030613,136.09,72.122688,28.325784,77.4856900567,35.402688,10.325784,36.8778,36.72,18.0,40.8944788449,136.16
2019-04-22 14:00:00,46.860496,15.359728,49.3135613153,35.930496,10.479728,37.4276,10.93,4.88,11.9699331661,136.13,35.930496,10.479728,37.4276,35.930496,10.479728,37.4276,0.0,0.0,0.0,132.41,67.790496,33.279728,75.5188164875,35.930496,10.479728,37.4276,31.86,22.8,39.1777947312,134.76,46.440496,14.289728,48.5892580211,35.930496,10.479728,37.4276,10.51,3.81,11.1792754685,136.13,71.250496,28.319728,76.6722907851,35.930496,10.479728,37.4276,35.32,17.84,39.5697864538,136.25
2019-04-22 14:30:00,47.034272,15.852496,49.6339034532,34.534272,10.072496,35.9732,12.5,5.78,13.7716520432,135.86,34.534272,10.072496,35.9732,34.534272,10.072496,35.9732,0.0,0.0,0.0,132.09,67.564272,33.572496,75.4456316731,34.534272,10.072496,35.9732,33.03,23.5,40.5367845296,134.56,46.524272,13.012496,48.3097602693,34.534272,10.072496,35.9732,11.99,2.94,12.3451893465,135.86,71.134272,28.712496,76.710443093,34.534272,10.072496,35.9732,36.6,18.64,41.0732224205,136.05
2019-04-22 15:00:00,47.357088,16.089984,50.0158111897,33.737088,9.839984,35.1428,13.62,6.25,14.9855563794,135.92,33.737088,9.839984,35.1428,33.737088,9.839984,35.1428,0.0,0.0,0.0,132.06,67.927088,33.569984,75.7696054492,33.737088,9.839984,35.1428,34.19,23.73,41.6181330672,134.5,46.777088,12.339984,48.3773828031,33.737088,9.839984,35.1428,13.04,2.5,13.2774847016,135.92,71.657088,28.759984,77.2131785405,33.737088,9.839984,35.1428,37.92,18.92,42.3779754118,136.05
2019-04-22 15:30:00,47.9292,15.3506,50.327419296,32.7792,9.5606,34.145,15.15,5.79,16.2187114161,136.37,32.7792,9.5606,34.145,32.7792,9.5606,34.145,0.0,0.0,0.0,132.52,68.5292,33.0306,76.074120363,32.7792,9.5606,34.145,35.75,23.47,42.7656801653,134.92,47.2392,12.5306,48.8728754321,32.7792,9.5606,34.145,14.46,2.9699999999999998,14.7618596389,136.37,72.3792,28.0806,77.6354860164,32.7792,9.5606,34.145,39.6,18.52,43.7167061888,136.48
2019-04-22 16:00:00,48.982624,15.972432,51.5210252025,31.962623999999998,9.322432,33.2944,17.02,6.65,18.2730101516,136.06,31.962623999999998,9.322432,33.2944,31.962623999999998,9.322432,33.2944,0.0,0.0,0.0,132.15,69.592624,33.162432,77.0900785533,31.962623999999998,9.322432,33.2944,37.63,23.84,44.5461838994,134.6,48.182624,11.452432,49.5249780842,31.962623999999998,9.322432,33.2944,16.22,2.13,16.3592573181,136.06,73.642624,28.322432,78.9011801179,31.962623999999998,9.322432,33.2944,41.68,19.0,45.8063576373,136.24
2019-04-22 16:30:00,51.485968,15.793824,53.8539671467,31.075968,9.063824,32.3708,20.41,6.73,21.4909515843,136.25,31.075968,9.063824,32.3708,31.075968,9.063824,32.3708,0.0,0.0,0.0,132.28,73.215968,32.723824,80.1961758899,31.075968,9.063824,32.3708,42.14,23.66,48.3277891073,134.72,50.485968,11.123824,51.6969285865,31.075968,9.063824,32.3708,19.41,2.06,19.5190086838,136.25,77.755968,27.823824,82.5842342194,31.075968,9.063824,32.3708,46.68,18.76,50.308647368,136.43
2019-04-22 17:00:00,54.607792,15.661856,56.8093714142,29.697792,8.661856,30.935200000000002,24.91,7.0,25.874854589,136.25,29.697792,8.661856,30.935200000000002,29.697792,8.661856,30.935200000000002,0.0,0.0,0.0,132.24,76.907792,32.201856,83.3772630887,29.697792,8.661856,30.935200000000002,47.21,23.54,52.7533477611,134.66,53.327792,10.431856,54.3385408269,29.697792,8.661856,30.935200000000002,23.63,1.77,23.6961980073,136.25,81.937792,27.301856,86.3666202817,29.697792,8.661856,30.935200000000002,52.24,18.64,55.4659102513,136.43
2019-04-22 17:30:00,59.73192,14.75556,61.5274639312,26.76192,7.80556,27.877,32.97,6.95,33.6945603918,136.55,26.76192,7.80556,27.877,26.76192,7.80556,27.877,0.0,0.0,0.0,132.46,81.84192,30.78556,87.4405545145,26.76192,7.80556,27.877,55.08,22.98,59.6815448862,134.85,57.93192,9.62556,58.726133537,26.76192,7.80556,27.877,31.17,1.82,31.223089213,136.55,87.68192,25.76556,91.38918523,26.76192,7.80556,27.877,60.92,17.96,63.5122665317,136.74
2019-04-22 18:00:00,63.678112,14.213616,65.2451440927,22.298112,6.503616,23.2272,41.38,7.71,42.0921429723,136.2,22.298112,6.503616,23.2272,22.298112,6.503616,23.2272,0.0,0.0,0.0,131.87,85.448112,29.313616,90.3364152895,22.298112,6.503616,23.2272,63.15,22.81,67.1432692085,134.37,61.348112,7.533616,61.8089493197,22.298112,6.503616,23.2272,39.05,1.03,39.063581505,136.2,92.098112,24.303616,95.2508686818,22.298112,6.503616,23.2272,69.8,17.8,72.0338809172,136.4
2019-04-22 18:30:00,66.969824,13.882032,68.3934802378,18.109824,5.282032,18.8644,48.86,8.6,49.6110834391,135.84,18.109824,5.282032,18.8644,18.109824,5.282032,18.8644,0.0,0.0,0.0,131.42,86.959824,28.682032,91.5678434264,18.109824,5.282032,18.8644,68.85,23.4,72.7178279379,134.03,64.199824,5.4320319999999995,64.4292198717,18.109824,5.282032,18.8644,46.09,0.15,46.090244087,135.84,94.229824,23.802032,97.1894873862,18.109824,5.282032,18.8644,76.12,18.52,78.3405693112,136.07
2019-04-22 19:00:00,67.923024,13.589632,69.2691510501,15.153024,4.419632,15.7844,52.77,9.17,53.5608233693,135.65,15.153024,4.419632,15.7844,15.153024,4.419632,15.7844,0.0,0.0,0.0,131.24,86.943024,28.199632,91.4019073499,15.153024,4.419632,15.7844,71.79,23.78,75.6260041256,133.85,64.923024,4.889632,65.1068932326,15.153024,4.419632,15.7844,49.77,0.47000000000000003,49.7722191589,135.65,94.513024,23.339632,97.3521963159,15.153024,4.419632,15.7844,79.36,18.92,81.5841651303,135.88
2019-04-22 19:30:00,68.634576,13.072168,69.8683519121,12.384576,3.612168,12.9006,56.25,9.46,57.0399342566,135.54,12.384576,3.612168,12.9006,12.384576,3.612168,12.9006,0.0,0.0,0.0,131.21,86.224576,27.852168,90.6113721819,12.384576,3.612168,12.9006,73.84,24.24,77.7169428117,133.79,65.404576,4.362168,65.5498823142,12.384576,3.612168,12.9006,53.02,0.75,53.0253043367,135.54,93.984576,23.052168,96.7703620712,12.384576,3.612168,12.9006,81.6,19.44,83.8836909059,135.8
2019-04-22 20:00:00,69.815616,13.112888,71.03638553,11.255616,3.282888,11.7246,58.56,9.83,59.3793103699,135.66,11.255616,3.282888,11.7246,11.255616,3.282888,11.7246,0.0,0.0,0.0,131.36,86.705616,27.902888,91.0847682364,11.255616,3.282888,11.7246,75.45,24.62,79.3652751523,133.91,66.455616,4.412888,66.6019705297,11.255616,3.282888,11.7246,55.2,1.13,55.2115649117,135.66,94.655616,23.122888,97.4389736697,11.255616,3.282888,11.7246,83.4,19.84,85.7273911886,135.91
2019-04-22 20:30:00,71.712944,13.039192,72.8887293425,10.042944,2.929192,10.4614,61.67,10.11,62.4932076309,135.62,10.042944,2.929192,10.4614,10.042944,2.929192,10.4614,0.0,0.0,0.0,131.18,88.482944,27.449192,92.6428060907,10.042944,2.929192,10.4614,78.44,24.52,82.1831126205,133.82,68.172944,4.329192,68.3102642141,10.042944,2.929192,10.4614,58.13,1.4,58.1468563209,135.62,96.762944,22.689192,99.387457786,10.042944,2.929192,10.4614,86.72,19.76,88.9427681152,135.82
2019-04-22 21:00:00,72.840288,12.467584,73.8995819117,9.900288,2.887584,10.3128,62.94,9.58,63.6649039896,135.68,9.900288,2.887584,10.3128,9.900288,2.887584,10.3128,0.0,0.0,0.0,131.25,90.140288,26.697584,94.0108106132,9.900288,2.887584,10.3128,80.24,23.81,83.6981104924,133.85,69.220288,3.787584,69.3238347422,9.900288,2.887584,10.3128,59.32,0.9,59.3268269841,135.68,98.580288,21.807584,100.9635771062,9.900288,2.887584,10.3128,88.68,18.92,90.6758446335,135.9
2019-04-22 21:30:00,70.896304,12.522672,71.99377219510001,9.746304,2.842672,10.1524,61.15,9.68,61.9114278627,136.41,9.746304,2.842672,10.1524,9.746304,2.842672,10.1524,0.0,0.0,0.0,132.17,87.966304,27.432672,92.14457191,9.746304,2.842672,10.1524,78.22,24.59,81.9941247895,134.62,67.346304,3.7426719999999998,67.450220579,9.746304,2.842672,10.1524,57.6,0.9,57.6070308209,136.41,96.186304,22.562672,98.7971621301,9.746304,2.842672,10.1524,86.44,19.72,88.6608820168,136.64
2019-04-22 22:00:00,68.044784,12.844312,69.2464365896,8.414784,2.454312,8.7654,59.63,10.39,60.5284148149,136.83,8.414784,2.454312,8.7654,8.414784,2.454312,8.7654,0.0,0.0,0.0,132.87,83.404784,28.384312,88.1023675153,8.414784,2.454312,8.7654,74.99,25.93,79.3464870048,135.2,64.554784,3.954312,64.6757815622,8.414784,2.454312,8.7654,56.14,1.5,56.1600356125,136.83,91.334784,23.574312,94.3281026768,8.414784,2.454312,8.7654,82.92,21.12,85.5674050092,137.09
2019-04-22 22:30:00,65.03936,13.09648,66.344827512,7.11936,2.07648,7.416,57.92,11.02,58.9590264506,137.02,7.11936,2.07648,7.416,7.11936,2.07648,7.416,0.0,0.0,0.0,133.22,79.02936,29.26648,84.2743531188,7.11936,2.07648,7.416,71.91,27.19,76.8787629973,135.45,61.60936,4.12648,61.7473973281,7.11936,2.07648,7.416,54.49,2.05,54.5285484861,137.02,86.59936,24.55648,90.0137204119,7.11936,2.07648,7.416,79.48,22.48,82.5979467057,137.27
2019-04-22 23:00:00,61.035712,21.250416,64.6292373429,6.515712,1.9004159999999999,6.7872,54.52,19.35,57.8519913227,135.61,6.515712,1.9004159999999999,6.7872,6.515712,1.9004159999999999,6.7872,0.0,0.0,0.0,133.0,74.645712,25.130416,78.7624284054,6.515712,1.9004159999999999,6.7872,68.13,23.23,71.981454556,135.29,56.035712,12.170416,57.3421315,6.515712,1.9004159999999999,6.7872,49.52,10.27,50.5737412102,135.61,81.795712,20.020416,84.2101867852,6.515712,1.9004159999999999,6.7872,75.28,18.12,77.4300510138,135.85
2019-04-22 23:30:00,57.396864,24.610752,62.4506934392,5.796864,1.6907519999999998,6.0384,51.6,22.92,56.4613708654,133.65,5.796864,1.6907519999999998,6.0384,5.796864,1.6907519999999998,6.0384,0.0,0.0,0.0,131.52,70.266864,22.180752,73.6845841115,5.796864,1.6907519999999998,6.0384,64.47,20.49,67.6477715819,134.04,51.756864,14.650752,53.7904964216,5.796864,1.6907519999999998,6.0384,45.96,12.96,47.7523109388,133.65,77.076864,17.010752,78.9316707519,5.796864,1.6907519999999998,6.0384,71.28,15.32,72.9077554174,133.82
2019-04-23 00:00:00,54.637424,24.563832,59.9051746002,5.327424,1.5538319999999999,5.5494,49.31,23.01,54.4144852038,134.19,5.327424,1.5538319999999999,5.5494,5.327424,1.5538319999999999,5.5494,0.0,0.0,0.0,132.3,66.567424,22.803832,70.365024635,5.327424,1.5538319999999999,5.5494,61.24,21.25,64.8220649162,134.68,49.247424,14.533832,51.3472593547,5.327424,1.5538319999999999,5.5494,43.92,12.98,45.7978907811,134.19,73.007424,17.593832,75.097449248,5.327424,1.5538319999999999,5.5494,67.68,16.04,69.554755409,134.39
2019-04-23 00:30:00,52.639648,24.774064,58.1780610595,4.779648,1.394064,4.9788,47.86,23.38,53.2654109155,134.5,4.779648,1.394064,4.9788,4.779648,1.394064,4.9788,0.0,0.0,0.0,132.67,64.109648,23.194064,68.1763270609,4.779648,1.394064,4.9788,59.33,21.8,63.2082977148,135.03,47.419648,14.664064,49.6352474502,4.779648,1.394064,4.9788,42.64,13.27,44.6571662782,134.5,70.339648,18.034064,72.6146923502,4.779648,1.394064,4.9788,65.56,16.64,67.6387699474,134.7
2019-04-23 01:00:00,51.928368,26.107024,58.121700812,4.858368,1.417024,5.0608,47.07,24.69,53.1524317412,135.2,4.858368,1.417024,5.0608,4.858368,1.417024,5.0608,0.0,0.0,0.0,133.48,63.238368,23.967024,67.62772676,4.858368,1.417024,5.0608,58.38,22.55,62.5837590753,135.72,46.778368,15.787024,49.3704956378,4.858368,1.417024,5.0608,41.92,14.37,44.3145946614,135.2,69.418368,18.777024,71.9130478153,4.858368,1.417024,5.0608,64.56,17.36,66.8532961042,135.42
2019-04-23 01:30:00,52.380256,26.188408,58.5621373602,4.520256,1.318408,4.7086,47.86,24.87,53.9360408261,135.51,4.520256,1.318408,4.7086,4.520256,1.318408,4.7086,0.0,0.0,0.0,133.83,63.670256,23.988408,68.0392917179,4.520256,1.318408,4.7086,59.15,22.67,63.3454923416,135.99,47.130256,15.818408,49.7140127356,4.520256,1.318408,4.7086,42.61,14.5,45.0095778696,135.51,69.920256,18.758408,72.3928178054,4.520256,1.318408,4.7086,65.4,17.44,67.6854016757,135.69
2019-04-23 02:00:00,53.11048,26.00764,59.1364559658,4.62048,1.34764,4.813,48.49,24.66,54.400328124,135.57,4.62048,1.34764,4.813,4.62048,1.34764,4.813,0.0,0.0,0.0,133.9,64.68048,23.65764,68.8712452581,4.62048,1.34764,4.813,60.06,22.31,64.0698033398,136.03,47.80048,15.66764,50.302692089,4.62048,1.34764,4.813,43.18,14.32,45.4925796147,135.57,71.02048,18.38764,73.3622101916,4.62048,1.34764,4.813,66.4,17.04,68.5515980849,135.77
2019-04-23 02:30:00,51.721408,25.928744,57.8567525093,5.241408,1.528744,5.4598,46.48,24.4,52.4952416891,136.27,5.241408,1.528744,5.4598,5.241408,1.528744,5.4598,0.0,0.0,0.0,134.79,63.591408,24.298744,68.0756647518,5.241408,1.528744,5.4598,58.35,22.77,62.635416499,136.79,46.601408,15.538744,49.1237599607,5.241408,1.528744,5.4598,41.36,14.01,43.6684061994,136.27,69.761408,19.008744,72.3048158465,5.241408,1.528744,5.4598,64.52,17.48,66.8459482691,136.42
2019-04-23 03:00:00,50.575232,24.662776,56.2681669497,5.735232,1.6727759999999998,5.9742,44.84,22.99,50.3901349472,136.43,5.735232,1.6727759999999998,5.9742,5.735232,1.6727759999999998,5.9742,0.0,0.0,0.0,134.65,62.065232,25.672776,67.1653515643,5.735232,1.6727759999999998,5.9742,56.33,24.0,61.2296406979,136.66,45.625232,14.402776,47.8445582231,5.735232,1.6727759999999998,5.9742,39.89,12.73,41.8720073558,136.43,68.495232,21.672776,71.8422301037,5.735232,1.6727759999999998,5.9742,62.76,20.0,65.8697016845,136.61
2019-04-23 03:30:00,50.900016,17.297088,53.7587284269,6.230016,1.817088,6.4896,44.67,15.48,47.2762022586,135.25,6.230016,1.817088,6.4896,6.230016,1.817088,6.4896,0.0,0.0,0.0,131.07,59.280016,33.547088,68.1140764471,6.230016,1.817088,6.4896,53.05,31.73,61.8150095042,133.73,46.010016,7.977088,46.6964185487,6.230016,1.817088,6.4896,39.78,6.16,40.2541178018,135.25,68.070016,31.257088,74.9034887604,6.230016,1.817088,6.4896,61.84,29.44,68.4901394363,135.38
2019-04-23 04:00:00,49.618928,17.435104,52.592973555,7.388928,2.155104,7.6968,42.23,15.28,44.9093676197,135.28,7.388928,2.155104,7.6968,7.388928,2.155104,7.6968,0.0,0.0,0.0,131.04,58.948928,33.675104,67.8895333742,7.388928,2.155104,7.6968,51.56,31.52,60.4313163848,133.73,44.988928,8.115104,45.714970803,7.388928,2.155104,7.6968,37.6,5.96,38.0694313065,135.28,67.508928,31.315104,74.4183518915,7.388928,2.155104,7.6968,60.12,29.16,66.8185602958,135.34
2019-04-23 04:30:00,50.64648,17.14564,53.4699813671,6.63648,1.93564,6.913,44.01,15.21,46.5641943987,135.28,6.63648,1.93564,6.913,6.63648,1.93564,6.913,0.0,0.0,0.0,131.07,59.16648,33.28564,67.8867158272,6.63648,1.93564,6.913,52.53,31.35,61.1737149436,133.73,45.826480000000004,7.83564,46.4915424932,6.63648,1.93564,6.913,39.19,5.9,39.6316300447,135.28,67.87648,30.93564,74.5937689046,6.63648,1.93564,6.913,61.24,29.0,67.7594096787,135.44
2019-04-23 05:00:00,51.496,16.873,54.189815879,6.456,1.883,6.725,45.04,14.99,47.4689551181,134.99,6.456,1.883,6.725,6.456,1.883,6.725,0.0,0.0,0.0,130.71,59.546,32.963,68.0608954173,6.456,1.883,6.725,53.09,31.08,61.5184078142,133.43,46.566,7.6129999999999995,47.1842147863,6.456,1.883,6.725,40.11,5.73,40.517218562,134.99,68.336,30.563,74.8592403448,6.456,1.883,6.725,61.88,28.68,68.2032022709,135.06
