Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-04-23 05:30:00,53.384736,16.618048,55.9114438833,6.644736,1.938048,6.9216,46.74,14.68,48.9911216446,134.8,6.644736,1.938048,6.9216,6.644736,1.938048,6.9216,0.0,0.0,0.0,130.43,61.944736,32.388048,69.9009010769,6.644736,1.938048,6.9216,55.3,30.45,63.1291731294,133.19,48.264736,7.408048,48.829948969,6.644736,1.938048,6.9216,41.62,5.47,41.9779144313,134.8,71.084736,29.938048,77.1318767452,6.644736,1.938048,6.9216,64.44,28.0,70.2603273548,134.94
2019-04-23 06:00:00,54.656016,16.335088,57.0448523967,8.006016,2.335088,8.3396,46.65,14.0,48.7054668389,134.6,8.006016,2.335088,8.3396,8.006016,2.335088,8.3396,0.0,0.0,0.0,130.12,64.626016,31.785088000000002,72.0195373715,8.006016,2.335088,8.3396,56.62,29.45,63.8210537362,132.95,49.556016,7.255088,50.084279207,8.006016,2.335088,8.3396,41.55,4.92,41.8402784408,134.6,74.006016,29.255088,79.5785811515,8.006016,2.335088,8.3396,66.0,26.92,71.2789337743,134.68
2019-04-23 06:30:00,60.839008,19.670544,63.9399342796,8.779008,2.560544,9.1448,52.06,17.11,54.7995958014,134.36,8.779008,2.560544,9.1448,8.779008,2.560544,9.1448,0.0,0.0,0.0,131.39,74.329008,21.830544,77.468536075,8.779008,2.560544,9.1448,65.55,19.27,68.3237542879,134.0,55.169008,10.260544,56.1150443899,8.779008,2.560544,9.1448,46.39,7.7,47.0246967029,134.36,82.259008,17.640544,84.1292647642,8.779008,2.560544,9.1448,73.48,15.08,75.0114444602,134.43
2019-04-23 07:00:00,67.029008,20.065544,69.9679495875,8.659008,2.525544,9.0198,58.37,17.54,60.9484085108,134.39,8.659008,2.525544,9.0198,8.659008,2.525544,9.0198,0.0,0.0,0.0,132.08,82.249008,17.145544,84.0170756218,8.659008,2.525544,9.0198,73.59,14.62,75.0282113608,134.59,60.659008,10.635544,61.5843328105,8.659008,2.525544,9.0198,52.0,8.11,52.6286243408,134.39,89.939008,11.245544,90.6393260118,8.659008,2.525544,9.0198,81.28,8.72,81.7464176585,134.5
2019-04-23 07:30:00,73.828192,17.964056,75.9822955823,9.408192,2.744056,9.8002,64.42,15.22,66.1935404704,134.0,9.408192,2.744056,9.8002,9.408192,2.744056,9.8002,0.0,0.0,0.0,131.35,90.518192,14.144056,91.6165782109,9.408192,2.744056,9.8002,81.11,11.4,81.9072164098,133.99,66.808192,8.834056,67.3897252088,9.408192,2.744056,9.8002,57.4,6.09,57.7221629879,134.0,99.008192,7.984056,99.3295889115,9.408192,2.744056,9.8002,89.6,5.24,89.7530924258,134.1
2019-04-23 08:00:00,78.160144,15.918792,79.7647544273,10.590144,3.088792,11.0314,67.57,12.83,68.7772767707,133.12,10.590144,3.088792,11.0314,10.590144,3.088792,11.0314,0.0,0.0,0.0,130.05,95.740144,11.998792,96.489098776,10.590144,3.088792,11.0314,85.15,8.91,85.6148970682,132.94,70.870144,7.568792,71.2731641147,10.590144,3.088792,11.0314,60.28,4.48,60.4462471953,133.12,104.630144,5.648792,104.7825170747,10.590144,3.088792,11.0314,94.04,2.56,94.0748382938,133.22
2019-04-23 08:30:00,80.939616,3.544888,81.0172060069,10.679616,3.114888,11.1246,70.26,0.43,70.2613158146,135.05,10.679616,3.114888,11.1246,10.679616,3.114888,11.1246,0.0,0.0,0.0,130.32,97.739616,17.844888,99.3552845276,10.679616,3.114888,11.1246,87.06,14.73,88.2973187588,133.1,76.779616,10.724888,77.5250453448,10.679616,3.114888,11.1246,66.1,7.61,66.5366222467,135.05,106.839616,12.114888,107.5242952001,10.679616,3.114888,11.1246,96.16,9.0,96.5802547108,135.18
2019-04-23 09:00:00,80.800448,4.263464,80.9128514037,12.080448,3.5234639999999997,12.5838,68.72,0.74,68.7239841686,135.27,12.080448,3.5234639999999997,12.5838,12.080448,3.5234639999999997,12.5838,0.0,0.0,0.0,130.5,98.330448,17.363464,99.8517245017,12.080448,3.5234639999999997,12.5838,86.25,13.84,87.3533519677,133.31,76.760448,12.283464,77.7370559322,12.080448,3.5234639999999997,12.5838,64.68,8.76,65.2705140167,135.27,107.360448,11.483464,107.9728472358,12.080448,3.5234639999999997,12.5838,95.28,7.96,95.6119239426,135.37
2019-04-23 09:30:00,88.827312,5.604216,89.0039245995,14.517312,4.234216,15.1222,74.31,1.37,74.3226277792,134.99,14.517312,4.234216,15.1222,14.517312,4.234216,15.1222,0.0,0.0,0.0,130.03,107.007312,17.224216,108.3846780605,14.517312,4.234216,15.1222,92.49,12.99,93.3977526496,132.91,84.447312,13.534216,85.5249876163,14.517312,4.234216,15.1222,69.93,9.3,70.5456937027,134.99,116.637312,11.314216,117.1847858482,14.517312,4.234216,15.1222,102.12,7.08,102.3651346895,135.03
2019-04-23 10:00:00,91.502352,6.346936,91.7222111493,15.932352,4.646936,16.5962,75.57,1.7000000000000002,75.5891189259,135.18,15.932352,4.646936,16.5962,15.932352,4.646936,16.5962,0.0,0.0,0.0,130.34,108.182352,17.546936,109.5961506954,15.932352,4.646936,16.5962,92.25,12.9,93.1475845097,133.15,87.082352,14.256936,88.241692266,15.932352,4.646936,16.5962,71.15,9.61,71.7960625661,135.18,117.812352,11.566936,118.3788169066,15.932352,4.646936,16.5962,101.88,6.92,102.1147433038,135.26
2019-04-23 10:30:00,87.935104,7.121072,88.2229685622,18.415104,5.371072,19.1824,69.52,1.75,69.5420225475,135.37,18.415104,5.371072,19.1824,18.415104,5.371072,19.1824,0.0,0.0,0.0,130.59,105.375104,18.381072,106.9662393042,18.415104,5.371072,19.1824,86.96,13.01,87.927820967,133.34,83.855104,15.081072,85.2004530476,18.415104,5.371072,19.1824,65.44,9.71,66.1564637809,135.37,114.495104,12.411072,115.1658089372,18.415104,5.371072,19.1824,96.08,7.04,96.3375731478,135.44
2019-04-23 11:00:00,81.329696,9.500328,81.8826946525,24.309696,7.090328,25.3226,57.02,2.41,57.07090765,135.29,24.309696,7.090328,25.3226,24.309696,7.090328,25.3226,0.0,0.0,0.0,130.62,101.799696,19.680328,103.684586202,24.309696,7.090328,25.3226,77.49,12.59,78.5061029475,133.34,78.049696,17.470328,79.9810440424,24.309696,7.090328,25.3226,53.74,10.38,54.7332805521,135.29,109.949696,13.730328,110.8036892774,24.309696,7.090328,25.3226,85.64,6.64,85.8970267239,135.34
2019-04-23 11:30:00,76.976848,10.748664,77.7236701771,27.046848,7.888664,28.1738,49.93,2.86,50.0118435973,135.26,27.046848,7.888664,28.1738,27.046848,7.888664,28.1738,0.0,0.0,0.0,130.68,98.756848,20.088664,100.7793106158,27.046848,7.888664,28.1738,71.71,12.2,72.7403883685,133.34,74.126848,18.708664,76.4513159016,27.046848,7.888664,28.1738,47.08,10.82,48.3073369169,135.26,106.286848,14.128664,107.2217944459,27.046848,7.888664,28.1738,79.24,6.24,79.4853143669,135.31
2019-04-23 12:00:00,77.265472,11.449096,78.1091221472,27.905472,8.139096,29.0682,49.36,3.31,49.4708570777,135.34,27.905472,8.139096,29.0682,27.905472,8.139096,29.0682,0.0,0.0,0.0,130.89,98.715472,20.029096,100.7269035499,27.905472,8.139096,29.0682,70.81,11.89,71.801310573,133.44,74.445472,19.409096,76.9340061926,27.905472,8.139096,29.0682,46.54,11.27,47.8851177298,135.34,106.145472,14.019096,107.0672511964,27.905472,8.139096,29.0682,78.24,5.88,78.4606398139,135.41
2019-04-23 12:30:00,77.199696,11.770328,78.0918285336,29.829696,8.700328,31.0726,47.37,3.07,47.4693774975,135.25,29.829696,8.700328,31.0726,29.829696,8.700328,31.0726,0.0,0.0,0.0,130.7,99.659696,20.670328,101.7807322947,29.829696,8.700328,31.0726,69.83,11.97,70.8484989255,133.33,74.549696,19.740328,77.1189841948,29.829696,8.700328,31.0726,44.72,11.04,46.0625661465,135.25,106.989696,14.660328,107.9894451659,29.829696,8.700328,31.0726,77.16,5.96,77.3898391263,135.31
2019-04-23 13:00:00,75.858656,12.079608,76.8144037246,29.758656,8.679608,30.9986,46.1,3.4,46.2252095723,135.37,29.758656,8.679608,30.9986,29.758656,8.679608,30.9986,0.0,0.0,0.0,130.87,100.048656,20.469608,102.1211947594,29.758656,8.679608,30.9986,70.29,11.79,71.2719313615,133.46,73.258656,20.049608,75.9527317473,29.758656,8.679608,30.9986,43.5,11.37,44.9613934393,135.37,107.398656,14.439608,108.3650016832,29.758656,8.679608,30.9986,77.64,5.76,77.8533698693,135.45
2019-04-23 13:30:00,79.36808,10.07444,80.0049152503,26.51808,7.73444,27.623,52.85,2.34,52.9017778529,135.47,26.51808,7.73444,27.623,26.51808,7.73444,27.623,0.0,0.0,0.0,130.98,99.74808,20.47444,101.8277081987,26.51808,7.73444,27.623,73.23,12.74,74.3299434952,133.59,76.35808,18.06444,78.4657911054,26.51808,7.73444,27.623,49.84,10.33,50.8992583443,135.47,107.43808,14.53444,108.41674677,26.51808,7.73444,27.623,80.92,6.8,81.2052116554,135.57
2019-04-23 14:00:00,80.961568,8.534624,81.4101670545,22.781568,6.644624,23.7308,58.18,1.8900000000000001,58.2106905989,135.32,22.781568,6.644624,23.7308,22.781568,6.644624,23.7308,0.0,0.0,0.0,130.83,99.861568,19.664624,101.7793210848,22.781568,6.644624,23.7308,77.08,13.02,78.1719054392,133.42,77.591568,16.534624,79.33375836,22.781568,6.644624,23.7308,54.81,9.89,55.6951362329,135.32,107.941568,13.764624,108.8156559331,22.781568,6.644624,23.7308,85.16,7.12,85.4571237522,135.43
2019-04-23 14:30:00,81.446848,8.553664,81.8947752727,21.886848,6.383664,22.7988,59.56,2.17,59.5995176155,135.39,21.886848,6.383664,22.7988,21.886848,6.383664,22.7988,0.0,0.0,0.0,130.83,100.746848,19.073664,102.536491262,21.886848,6.383664,22.7988,78.86,12.69,79.8744996854,133.47,78.016848,16.543664,79.7516231208,21.886848,6.383664,22.7988,56.13,10.16,57.0421116369,135.39,109.006848,13.103664,109.7916158963,21.886848,6.383664,22.7988,87.12,6.72,87.3787891882,135.5
2019-04-23 15:00:00,79.728368,9.277024,80.2662808297,22.618368,6.597024,23.5608,57.11,2.68,57.1728475765,135.49,22.618368,6.597024,23.5608,22.618368,6.597024,23.5608,0.0,0.0,0.0,130.97,100.148368,18.927024,101.9211845033,22.618368,6.597024,23.5608,77.53,12.33,78.5043298169,133.6,76.458368,17.257024,78.3816746093,22.618368,6.597024,23.5608,53.84,10.66,54.8851637512,135.49,108.298368,12.917024,109.0659709556,22.618368,6.597024,23.5608,85.68,6.32,85.9127743703,135.58
2019-04-23 15:30:00,80.157568,8.927624,80.6531969482,22.277568,6.497624,23.2058,57.88,2.43,57.9309873902,135.28,22.277568,6.497624,23.2058,22.277568,6.497624,23.2058,0.0,0.0,0.0,130.67,100.947568,18.767624,102.6773353556,22.277568,6.497624,23.2058,78.67,12.27,79.6211140339,133.34,76.837568,16.887624,78.6714922988,22.277568,6.497624,23.2058,54.56,10.39,55.5404870342,135.28,109.157568,12.777624,109.9028767902,22.277568,6.497624,23.2058,86.88,6.28,87.1066748303,135.37
2019-04-23 16:00:00,85.770448,6.6134640000000005,86.0250408672,17.840448,5.203464,18.5838,67.93,1.4100000000000001,67.9446318704,135.0,17.840448,5.203464,18.5838,17.840448,5.203464,18.5838,0.0,0.0,0.0,130.2,104.180448,17.743464,105.6806333261,17.840448,5.203464,18.5838,86.34,12.54,87.2459007633,132.97,81.830448,14.543464,83.1127821999,17.840448,5.203464,18.5838,63.99,9.34,64.6680423393,135.0,113.200448,11.843464,113.8183160432,17.840448,5.203464,18.5838,95.36,6.64,95.5908949639,135.07
2019-04-23 16:30:00,90.357968,6.549824,90.5950471909,16.867968,4.919824,17.5708,73.49,1.63,73.5080743864,134.84,16.867968,4.919824,17.5708,16.867968,4.919824,17.5708,0.0,0.0,0.0,129.92,108.847968,17.039824,110.1736617331,16.867968,4.919824,17.5708,91.98,12.12,92.7750763945,132.78,86.067968,14.419824,87.2675566281,16.867968,4.919824,17.5708,69.2,9.5,69.8490515326,134.84,118.307968,11.039824,118.8219382363,16.867968,4.919824,17.5708,101.44,6.12,101.6244458779,134.96
2019-04-23 17:00:00,92.237712,5.606416,92.4079402181,16.307712,4.756416,16.9872,75.93,0.85,75.9347575225,134.89,16.307712,4.756416,16.9872,16.307712,4.756416,16.9872,0.0,0.0,0.0,129.95,111.727712,17.586416,113.1033317656,16.307712,4.756416,16.9872,95.42,12.83,96.2786855955,132.78,87.807712,13.226416,88.7982678146,16.307712,4.756416,16.9872,71.5,8.47,71.9999368055,134.89,121.587712,11.676416,122.1470851064,16.307712,4.756416,16.9872,105.28,6.92,105.5071789027,135.02
2019-04-23 17:30:00,93.564704,5.798872,93.7442304949,14.704704,4.288872,15.3174,78.86,1.51,78.8744553072,135.17,14.704704,4.288872,15.3174,14.704704,4.288872,15.3174,0.0,0.0,0.0,130.25,112.084704,19.208872,113.7187831199,14.704704,4.288872,15.3174,97.38,14.92,98.516347882,133.07,88.944704,10.848872,89.6038971994,14.704704,4.288872,15.3174,74.24,6.5600000000000005,74.5292640511,135.17,122.184704,13.488872,122.927017207,14.704704,4.288872,15.3174,107.48,9.2,107.8730290666,135.29
2019-04-23 18:00:00,96.264736,6.058048,96.4551675273,12.644736,3.688048,13.1716,83.62,2.37,83.6535791225,134.89,12.644736,3.688048,13.1716,12.644736,3.688048,13.1716,0.0,0.0,0.0,129.89,114.124736,19.158048,115.7215890413,12.644736,3.688048,13.1716,101.48,15.47,102.6523808784,132.79,91.364736,9.378048,91.844775402,12.644736,3.688048,13.1716,78.72,5.69,78.9253729798,134.89,124.684736,13.488048,125.412163805,12.644736,3.688048,13.1716,112.04,9.8,112.4677802751,135.01
2019-04-23 18:30:00,97.234496,6.1867280000000004,97.431118313,10.754496,3.136728,11.2026,86.48,3.05,86.5337673975,134.78,10.754496,3.136728,11.2026,10.754496,3.136728,11.2026,0.0,0.0,0.0,129.75,114.474496,19.176728,116.0696219139,10.754496,3.136728,11.2026,103.72,16.04,104.9529418359,132.65,92.154496,8.156728,92.5147736563,10.754496,3.136728,11.2026,81.4,5.02,81.55464671,134.78,125.234496,13.616728,125.9725933281,10.754496,3.136728,11.2026,114.48,10.48,114.9586917114,134.91
2019-04-23 19:00:00,98.469456,6.004008,98.6523282898,8.859456,2.584008,9.2286,89.61,3.42,89.6752390574,134.75,8.859456,2.584008,9.2286,8.859456,2.584008,9.2286,0.0,0.0,0.0,129.75,114.349456,19.224008,115.9541313239,8.859456,2.584008,9.2286,105.49,16.64,106.7943336512,132.65,93.199456,7.2240079999999995,93.4790077519,8.859456,2.584008,9.2286,84.34,4.64,84.4675393272,134.75,125.299456,13.704008,126.0466322801,8.859456,2.584008,9.2286,116.44,11.12,116.9697738734,134.86
2019-04-23 19:30:00,98.361728,5.875504,98.5370543623,7.5617280000000004,2.205504,7.8768,90.8,3.67,90.874137685,134.75,7.5617280000000004,2.205504,7.8768,7.5617280000000004,2.205504,7.8768,0.0,0.0,0.0,129.75,114.051728,19.165504,115.650824482,7.5617280000000004,2.205504,7.8768,106.49,16.96,107.8320995808,132.67,93.011728,6.625504,93.2474066599,7.5617280000000004,2.205504,7.8768,85.45,4.42,85.5642384411,134.75,125.121728,13.605504,125.859272828,7.5617280000000004,2.205504,7.8768,117.56,11.4,118.1114456774,134.86
2019-04-23 20:00:00,98.768352,5.639936,98.9292486319,6.5483519999999995,1.909936,6.8212,92.22,3.73,92.2954023774,134.88,6.5483519999999995,1.909936,6.8212,6.5483519999999995,1.909936,6.8212,0.0,0.0,0.0,129.92,114.318352,19.089936,115.9012996497,6.5483519999999995,1.909936,6.8212,107.77,17.18,109.1307715541,132.81,93.338352,6.279936,93.5493749324,6.5483519999999995,1.909936,6.8212,86.79,4.37,86.8999482163,134.88,125.548352,13.589936,126.2817288859,6.5483519999999995,1.909936,6.8212,119.0,11.68,119.5718294583,134.99
2019-04-23 20:30:00,99.193568,6.415624,99.4008257706,7.013568,2.045624,7.3058,92.18,4.37,92.283526699,134.38,7.013568,2.045624,7.3058,7.013568,2.045624,7.3058,0.0,0.0,0.0,129.39,114.863568,19.645624,116.5314970128,7.013568,2.045624,7.3058,107.85,17.6,109.2766329093,132.37,93.773568,5.765624,93.9506491492,7.013568,2.045624,7.3058,86.76,3.7199999999999998,86.8397144168,134.38,126.093568,14.245624,126.8957276433,7.013568,2.045624,7.3058,119.08,12.2,119.7033266037,134.56
2019-04-23 21:00:00,97.523184,12.580512,98.3312803724,7.613184,2.220512,7.9304,89.91,10.36,90.504904287,134.87,7.613184,2.220512,7.9304,7.613184,2.220512,7.9304,0.0,0.0,0.0,131.59,117.723184,5.130512,117.8349277781,7.613184,2.220512,7.9304,110.11,2.91,110.1484461988,134.16,92.223184,4.270512,92.3220068014,7.613184,2.220512,7.9304,84.61,2.05,84.6348308913,134.87,124.813184,15.020512,125.7137489735,7.613184,2.220512,7.9304,117.2,12.8,117.8969041154,135.03
2019-04-23 21:30:00,94.247472,14.525096,95.3601824254,7.457472,2.175096,7.7682,86.79,12.35,87.6642834911,135.95,7.457472,2.175096,7.7682,7.457472,2.175096,7.7682,0.0,0.0,0.0,133.07,113.977472,6.645096,114.1710183206,7.457472,2.175096,7.7682,106.52,4.47,106.6137481754,135.4,89.117472,5.725096,89.3011788269,7.457472,2.175096,7.7682,81.66,3.55,81.7371280386,135.95,120.697472,17.495096,121.9588378562,7.457472,2.175096,7.7682,113.24,15.32,114.2716062721,136.09
2019-04-23 22:00:00,88.92192,17.07556,90.5465769966,7.32192,2.13556,7.627,81.6,14.94,82.9563957751,136.16,7.32192,2.13556,7.627,7.32192,2.13556,7.627,0.0,0.0,0.0,133.39,107.51192,9.34556,107.9173407465,7.32192,2.13556,7.627,100.19,7.21,100.4490925793,135.68,84.09192,8.08556,84.4797448493,7.32192,2.13556,7.627,76.77,5.95,77.0002298698,136.16,113.80192,20.49556,115.6328023331,7.32192,2.13556,7.627,106.48,18.36,108.0512841201,136.32
2019-04-23 22:30:00,83.533504,18.432272,85.5429420911,7.173504,2.092272,7.4724,76.36,16.34,78.0887008472,136.57,7.173504,2.092272,7.4724,7.173504,2.092272,7.4724,0.0,0.0,0.0,134.14,100.873504,11.582272,101.5362636397,7.173504,2.092272,7.4724,93.7,9.49,94.1793507092,136.25,79.013504,9.282272,79.5568626068,7.173504,2.092272,7.4724,71.84,7.19,72.1989037313,136.57,106.733504,22.972272,109.1776815881,7.173504,2.092272,7.4724,99.56,20.88,101.7259455596,136.74
2019-04-23 23:00:00,78.275568,11.671624,79.1409587541,7.445568,2.171624,7.7558,70.83,9.5,71.464249104,137.01,7.445568,2.171624,7.7558,7.445568,2.171624,7.7558,0.0,0.0,0.0,132.82,91.015568,26.551624,94.8094001426,7.445568,2.171624,7.7558,83.57,24.38,87.0536001553,135.16,74.115568,6.391624,74.3906598796,7.445568,2.171624,7.7558,66.67,4.22,66.8034228165,137.01,100.245568,28.171624,104.1288351152,7.445568,2.171624,7.7558,92.8,26.0,96.3734403246,137.15
2019-04-23 23:30:00,73.770576,9.815168,74.4206651827,7.320576,2.135168,7.6256,66.45,7.68,66.8923381263,137.14,7.320576,2.135168,7.6256,7.320576,2.135168,7.6256,0.0,0.0,0.0,132.52,84.210576,32.175168,90.1480035613,7.320576,2.135168,7.6256,76.89,30.04,82.5498255601,134.9,69.260576,5.995168,69.5195614716,7.320576,2.135168,7.6256,61.94,3.86,62.0601579115,137.14,94.520576,28.535168,98.73396123,7.320576,2.135168,7.6256,87.2,26.4,91.1087262561,137.29
2019-04-24 00:00:00,70.525648,20.707064,73.5027178091,6.915648,2.017064,7.2038,63.61,18.69,66.2989306098,135.35,6.915648,2.017064,7.2038,6.915648,2.017064,7.2038,0.0,0.0,0.0,132.2,80.615648,27.107064,85.051017755,6.915648,2.017064,7.2038,73.7,25.09,77.8536967652,134.68,63.585648,11.097064,64.5467230849,6.915648,2.017064,7.2038,56.67,9.08,57.3928157525,135.35,90.515648,22.857064,93.3569917444,6.915648,2.017064,7.2038,83.6,20.84,86.1583751007,135.49
2019-04-24 00:30:00,68.398048,20.650264,71.4473678555,6.618048,1.930264,6.8938,61.78,18.72,64.553906156,135.66,6.618048,1.930264,6.8938,6.618048,1.930264,6.8938,0.0,0.0,0.0,132.65,77.498048,27.580264,82.2594578521,6.618048,1.930264,6.8938,70.88,25.65,75.3783583,135.03,61.668048,11.000264,62.6414715041,6.618048,1.930264,6.8938,55.05,9.07,55.7921804557,135.66,87.058048,23.370264,90.1402959891,6.618048,1.930264,6.8938,80.44,21.44,83.2482264075,135.76
2019-04-24 01:00:00,66.651216,20.858688,69.8388821457,6.921216,2.018688,7.2096,59.73,18.84,62.6308111076,136.05,6.921216,2.018688,7.2096,6.921216,2.018688,7.2096,0.0,0.0,0.0,133.23,76.051216,28.168688,81.100323296,6.921216,2.018688,7.2096,69.13,26.15,73.9106176405,135.45,60.131216,11.168688,61.1596495189,6.921216,2.018688,7.2096,53.21,9.15,53.9909862847,136.05,85.321216,23.978688,88.6266741897,6.921216,2.018688,7.2096,78.4,21.96,81.4174526745,136.21
2019-04-24 01:30:00,67.887008,21.364544,71.1694428496,7.147008,2.084544,7.4448,60.74,19.28,63.7264937055,135.69,7.147008,2.084544,7.4448,7.147008,2.084544,7.4448,0.0,0.0,0.0,132.68,77.117008,28.524544,82.2233697514,7.147008,2.084544,7.4448,69.97,26.44,74.7988937084,135.09,61.257008,11.654544,62.3558291177,7.147008,2.084544,7.4448,54.11,9.57,54.9497679704,135.69,86.507008,24.404544,89.8835034974,7.147008,2.084544,7.4448,79.36,22.32,82.4390198874,135.8
2019-04-24 02:00:00,68.452752,21.329136,71.69875381680001,6.922752,2.019136,7.2112,61.53,19.31,64.4888905161,135.77,6.922752,2.019136,7.2112,6.922752,2.019136,7.2112,0.0,0.0,0.0,132.75,77.532752,28.609136,82.6426663132,6.922752,2.019136,7.2112,70.61,26.59,75.4506474459,135.17,61.732752,11.609136,62.8148446481,6.922752,2.019136,7.2112,54.81,9.59,55.642647313,135.77,87.042752,24.499136,90.4248214844,6.922752,2.019136,7.2112,80.12,22.48,83.213969981,135.84
2019-04-24 02:30:00,68.193024,21.369632,71.4629253115,6.753024,1.9696319999999998,7.0344,61.44,19.4,64.4300675151,136.3,6.753024,1.9696319999999998,7.0344,6.753024,1.9696319999999998,7.0344,0.0,0.0,0.0,133.48,76.833024,29.289632,82.2264928091,6.753024,1.9696319999999998,7.0344,70.08,27.32,75.2169448994,135.79,61.453024,11.599632,62.5381933004,6.753024,1.9696319999999998,7.0344,54.7,9.63,55.5412180277,136.3,86.233024,25.209632,89.8424174528,6.753024,1.9696319999999998,7.0344,79.48,23.24,82.8080189354,136.42
2019-04-24 03:00:00,66.309824,21.312032,69.6505238091,6.589824,1.922032,6.8644,59.72,19.39,62.7889361273,136.34,6.589824,1.922032,6.8644,6.589824,1.922032,6.8644,0.0,0.0,0.0,133.53,75.269824,29.062032,80.6854888376,6.589824,1.922032,6.8644,68.68,27.14,73.8479654425,135.76,59.739824,11.532032,60.842701564,6.589824,1.922032,6.8644,53.15,9.61,54.0118005625,136.34,84.509824,24.922032,88.1079907359,6.589824,1.922032,6.8644,77.92,23.0,81.2436237498,136.42
2019-04-24 03:30:00,66.829632,20.801976,69.9922989961,5.869632,1.711976,6.1142,60.96,19.09,63.8791804894,136.66,5.869632,1.711976,6.1142,5.869632,1.711976,6.1142,0.0,0.0,0.0,133.93,74.579632,29.041976,80.034729207,5.869632,1.711976,6.1142,68.71,27.33,73.9458788574,136.12,60.119632,11.021976,61.1216337049,5.869632,1.711976,6.1142,54.25,9.31,55.0430613247,136.66,83.789632,24.911976,87.414581043,5.869632,1.711976,6.1142,77.92,23.2,81.3004698633,136.75
2019-04-24 04:00:00,66.126112,20.902616,69.3511502708,5.666112,1.652616,5.9022,60.46,19.25,63.4505642213,136.58,5.666112,1.652616,5.9022,5.666112,1.652616,5.9022,0.0,0.0,0.0,133.85,74.036112,29.032616,79.52508203,5.666112,1.652616,5.9022,68.37,27.38,73.6486340674,136.04,59.466112,11.122616,60.4973641003,5.666112,1.652616,5.9022,53.8,9.47,54.6271077397,136.58,83.226112,24.892616,86.8690281398,5.666112,1.652616,5.9022,77.56,23.24,80.966975984,136.7
2019-04-24 04:30:00,65.777904,21.476472,69.1951696594,6.227904,1.816472,6.4874,59.55,19.66,62.7113873232,136.4,6.227904,1.816472,6.4874,6.227904,1.816472,6.4874,0.0,0.0,0.0,133.49,74.137904,29.256472,79.7017563382,6.227904,1.816472,6.4874,67.91,27.44,73.244260526,135.75,59.217904,11.656472,60.3542334359,6.227904,1.816472,6.4874,52.99,9.84,53.8958783211,136.4,83.267904,25.176472,86.9907959437,6.227904,1.816472,6.4874,77.04,23.36,80.5037340749,136.44
2019-04-24 05:00:00,66.857632,21.155976,70.1250189102,5.677632,1.655976,5.9142,61.18,19.5,64.2124785381,136.02,5.677632,1.655976,5.9142,5.677632,1.655976,5.9142,0.0,0.0,0.0,133.0,74.977632,28.555976,80.2314717903,5.677632,1.655976,5.9142,69.3,26.9,74.3377427691,135.34,60.137632,11.385976,61.206006503,5.677632,1.655976,5.9142,54.46,9.73,55.3223688936,136.02,84.277632,24.455976,87.7542820473,5.677632,1.655976,5.9142,78.6,22.8,81.8400879765,136.05
2019-04-24 05:30:00,70.120592,20.782256,73.1354878761,5.150592,1.502256,5.3652,64.97,19.28,67.7703423335,135.58,5.150592,1.502256,5.3652,5.150592,1.502256,5.3652,0.0,0.0,0.0,132.33,77.890592,27.482256,82.5967234033,5.150592,1.502256,5.3652,72.74,25.98,77.2403262551,134.76,63.020592,11.102256,63.9910548774,5.150592,1.502256,5.3652,57.87,9.6,58.660863444,135.58,87.630592,23.342256,90.6861707728,5.150592,1.502256,5.3652,82.48,21.84,85.3225409842,135.61
2019-04-24 06:00:00,72.792832,20.494576,75.6229068206,4.952832,1.444576,5.1592,67.84,19.05,70.4639489384,135.45,4.952832,1.444576,5.1592,4.952832,1.444576,5.1592,0.0,0.0,0.0,132.04,80.812832,26.854576,85.1579829963,4.952832,1.444576,5.1592,75.86,25.41,80.0025480844,134.58,65.392832,10.884576,66.2925069045,4.952832,1.444576,5.1592,60.44,9.44,61.1727651819,135.45,90.99283199999999,22.644576,93.7681838237,4.952832,1.444576,5.1592,86.04,21.2,88.6133263116,135.48
2019-04-24 06:30:00,81.060768,17.145224,82.8541297387,5.400768,1.575224,5.6258,75.66,15.57,77.245456177,135.06,5.400768,1.575224,5.6258,5.400768,1.575224,5.6258,0.0,0.0,0.0,131.47,89.360768,23.095224,92.2970001092,5.400768,1.575224,5.6258,83.96,21.52,86.6740560952,134.08,72.780768,7.965224,73.2153329846,5.400768,1.575224,5.6258,67.38,6.39,67.6823204389,135.06,100.600768,18.455224,102.279566948,5.400768,1.575224,5.6258,95.2,16.88,96.6849233335,135.09
2019-04-24 07:00:00,87.883616,13.216888,88.8719083268,6.263616,1.8268879999999998,6.5246,81.62,11.39,82.4109003712,134.22,6.263616,1.8268879999999998,6.5246,6.263616,1.8268879999999998,6.5246,0.0,0.0,0.0,130.3,97.593616,19.186888,99.4618045034,6.263616,1.8268879999999998,6.5246,91.33,17.36,92.965254262,133.15,78.983616,4.596888,79.117273561,6.263616,1.8268879999999998,6.5246,72.72,2.77,72.7727373403,134.22,109.743616,14.066888,110.6414867523,6.263616,1.8268879999999998,6.5246,103.48,12.24,104.2013819486,134.24
2019-04-24 07:30:00,95.508272,13.924496,96.5179859367,6.838272,1.9944959999999998,7.1232,88.67,11.93,89.468954392,133.67,6.838272,1.9944959999999998,7.1232,6.838272,1.9944959999999998,7.1232,0.0,0.0,0.0,130.49,108.588272,9.244496,108.9810695591,6.838272,1.9944959999999998,7.1232,101.75,7.25,102.0079653753,133.3,85.828272,5.334496,85.9938900276,6.838272,1.9944959999999998,7.1232,78.99,3.34,79.0605824669,133.67,119.358272,10.074496,119.7826889182,6.838272,1.9944959999999998,7.1232,112.52,8.08,112.8097371684,133.69
2019-04-24 08:00:00,99.735216,14.005688,100.7138153727,7.185216,2.095688,7.4846,92.55,11.91,93.3131855635,133.32,7.185216,2.095688,7.4846,7.185216,2.095688,7.4846,0.0,0.0,0.0,130.59,114.795216,7.365688,115.0312782516,7.185216,2.095688,7.4846,107.61,5.27,107.7389669525,133.38,89.655216,5.435688,89.8198444668,7.185216,2.095688,7.4846,82.47,3.34,82.5376065803,133.32,124.505216,7.415688,124.7258643575,7.185216,2.095688,7.4846,117.32,5.32,117.4405585818,133.36
2019-04-24 08:30:00,100.10952,10.64736,100.6741390308,8.69952,2.53736,9.062,91.41,8.11,91.7690590559,134.36,8.69952,2.53736,9.062,8.69952,2.53736,9.062,0.0,0.0,0.0,130.78,115.82952,5.73736,115.9715266917,8.69952,2.53736,9.062,107.13,3.2,107.177781746,133.57,92.46952,4.55736,92.5817566219,8.69952,2.53736,9.062,83.77,2.02,83.7943512416,134.36,125.53952,10.17736,125.9513784696,8.69952,2.53736,9.062,116.84,7.64,117.0895178912,134.42
2019-04-24 09:00:00,96.691872,10.604296,97.2716258964,11.671872,3.404296,12.1582,85.02,7.2,85.3243247849,135.45,11.671872,3.404296,12.1582,11.671872,3.404296,12.1582,0.0,0.0,0.0,131.51,113.671872,4.694296,113.768760646,11.671872,3.404296,12.1582,102.0,1.29,102.0081570268,134.3,90.651872,5.684296,90.829913124,11.671872,3.404296,12.1582,78.98,2.2800000000000002,79.0129027438,135.45,122.871872,13.204296,123.5793282133,11.671872,3.404296,12.1582,111.2,9.8,111.6309992789,135.6
2019-04-24 09:30:00,89.433936,12.953648,90.3671727175,18.903936,5.513648,19.6916,70.53,7.44,70.9213261297,135.31,18.903936,5.513648,19.6916,18.903936,5.513648,19.6916,0.0,0.0,0.0,131.17,109.233936,6.513648,109.4279689308,18.903936,5.513648,19.6916,90.33,1.0,90.33553509,134.24,84.373936,7.453648,84.7025261999,18.903936,5.513648,19.6916,65.47,1.94,65.498736629,135.31,117.383936,15.673648,118.4257221742,18.903936,5.513648,19.6916,98.48,10.16,99.0027070337,135.41
2019-04-24 10:00:00,86.206496,13.647728,87.2801262153,19.946496,5.817728,20.7776,66.26,7.83,66.721034914,135.43,19.946496,5.817728,20.7776,19.946496,5.817728,20.7776,0.0,0.0,0.0,131.42,105.806496,7.327728,106.0599367973,19.946496,5.817728,20.7776,85.86,1.51,85.8732769842,134.34,81.406496,7.417728,81.7437476489,19.946496,5.817728,20.7776,61.46,1.6,61.4808230264,135.43,113.506496,15.457728,114.5542054624,19.946496,5.817728,20.7776,93.56,9.64,94.0553198921,135.48
2019-04-24 10:30:00,85.82568,13.59124,86.8951618458,20.33568,5.93124,21.183,65.49,7.66,65.9364519822,135.48,20.33568,5.93124,21.183,20.33568,5.93124,21.183,0.0,0.0,0.0,131.8,105.29568,7.73124,105.579128139,20.33568,5.93124,21.183,84.96,1.8,84.9790656574,134.34,81.07568,7.6912400000000005,81.4396774318,20.33568,5.93124,21.183,60.74,1.76,60.7654934975,135.48,112.89568,15.25124,113.9211783831,20.33568,5.93124,21.183,92.56,9.32,93.028038784,135.53
2019-04-24 11:00:00,88.490192,14.065056,89.6010037917,17.640192,5.145056,18.3752,70.85,8.92,71.409305416,134.96,17.640192,5.145056,18.3752,17.640192,5.145056,18.3752,0.0,0.0,0.0,131.21,108.160192,8.205056,108.4709642137,17.640192,5.145056,18.3752,90.52,3.06,90.5717063989,133.8,83.350192,6.025056,83.5676720164,17.640192,5.145056,18.3752,65.71,0.88,65.715892294,134.96,116.280192,12.985056,117.0029688977,17.640192,5.145056,18.3752,98.64,7.84,98.9510747794,135.01
2019-04-24 11:30:00,88.772464,13.976552,89.8659800505,17.782464,5.186552,18.5234,70.99,8.79,71.5321200581,134.99,17.782464,5.186552,18.5234,17.782464,5.186552,18.5234,0.0,0.0,0.0,131.14,108.432464,8.346551999999999,108.7532260643,17.782464,5.186552,18.5234,90.65,3.16,90.7050610495,133.8,83.612464,5.8265519999999995,83.8152303842,17.782464,5.186552,18.5234,65.83,0.64,65.8331109701,134.99,116.542464,12.906552,117.2549572501,17.782464,5.186552,18.5234,98.76,7.72,99.0612739672,135.05
2019-04-24 12:00:00,87.400336,13.588848,88.4504127909,18.030336,5.258848,18.7816,69.37,8.33,69.8683461948,135.03,18.030336,5.258848,18.7816,18.030336,5.258848,18.7816,0.0,0.0,0.0,131.19,106.030336,8.048848,106.3353944197,18.030336,5.258848,18.7816,88.0,2.79,88.0442167323,133.89,82.380336,6.338848,82.6238509962,18.030336,5.258848,18.7816,64.35,1.08,64.3590622989,135.03,113.910336,13.418848,114.697995315,18.030336,5.258848,18.7816,95.88,8.16,96.226607547,135.09
2019-04-24 12:30:00,87.520448,13.983464,88.6305031214,20.480448,5.973464,21.3338,67.04,8.01,67.5168253104,135.03,20.480448,5.973464,21.3338,20.480448,5.973464,21.3338,0.0,0.0,0.0,131.14,108.000448,8.693464,108.3497719634,20.480448,5.973464,21.3338,87.52,2.7199999999999998,87.5622567092,133.85,82.640448,7.343464,82.966078063,20.480448,5.973464,21.3338,62.16,1.37,62.1750954965,135.03,115.840448,14.213464,116.7091768102,20.480448,5.973464,21.3338,95.36,8.24,95.7153446423,135.11
2019-04-24 13:00:00,87.590848,14.885664,88.8467199512,22.270848,6.495664,23.1988,65.32,8.39,65.8566207757,135.33,22.270848,6.495664,23.1988,22.270848,6.495664,23.1988,0.0,0.0,0.0,131.34,112.370848,9.895664,112.805725237,22.270848,6.495664,23.1988,90.1,3.4,90.164128122,134.07,82.840848,7.535664,83.1828848338,22.270848,6.495664,23.1988,60.57,1.04,60.5789278545,135.33,120.470848,13.935664,121.2741850064,22.270848,6.495664,23.1988,98.2,7.44,98.4814378449,135.42
2019-04-24 13:30:00,83.489552,17.471536,85.2980648278,27.159552,7.921536,28.2912,56.33,9.55,57.1338026041,135.54,27.159552,7.921536,28.2912,27.159552,7.921536,28.2912,0.0,0.0,0.0,131.87,107.209552,11.421536,107.8162303396,27.159552,7.921536,28.2912,80.05,3.5,80.1264781455,134.48,79.329552,8.271536,79.759614645,27.159552,7.921536,28.2912,52.17,0.35000000000000003,52.1711740332,135.54,114.319552,15.441536,115.3577089037,27.159552,7.921536,28.2912,87.16,7.52,87.4838042154,135.69
2019-04-24 14:00:00,82.825392,16.498656,84.4526566175,24.715392,7.208656,25.7452,58.11,9.29,58.8479073545,135.85,24.715392,7.208656,25.7452,24.715392,7.208656,25.7452,0.0,0.0,0.0,132.09,108.245392,11.348656,108.8386736516,24.715392,7.208656,25.7452,83.53,4.14,83.6325325457,134.67,78.475392,7.938656,78.87591146,24.715392,7.208656,25.7452,53.76,0.73,53.7649560588,135.85,115.715392,14.008656,116.5602607609,24.715392,7.208656,25.7452,91.0,6.8,91.2537122533,135.95
2019-04-24 14:30:00,87.84536,15.20448,89.1514637322,22.33536,6.51448,23.266,65.51,8.69,66.0838573329,136.1,22.33536,6.51448,23.266,22.33536,6.51448,23.266,0.0,0.0,0.0,132.39,109.37536,9.85448,109.8183962331,22.33536,6.51448,23.266,87.04,3.34,87.1040596069,134.96,83.03536,7.38448,83.363070692,22.33536,6.51448,23.266,60.7,0.87,60.706234441,136.1,117.13536,14.19448,117.9922701909,22.33536,6.51448,23.266,94.8,7.68,95.1105798531,136.22
2019-04-24 15:00:00,82.924128,16.168704,84.4857265673,29.104128,8.488704,30.3168,53.82,7.68,54.3651984269,135.47,29.104128,8.488704,30.3168,29.104128,8.488704,30.3168,0.0,0.0,0.0,131.65,108.024128,11.188704,108.602022667,29.104128,8.488704,30.3168,78.92,2.7,78.9661725044,134.34,78.904128,10.178704,79.5579501405,29.104128,8.488704,30.3168,49.8,1.69,49.8286674516,135.47,115.064128,16.848704,116.291153485,29.104128,8.488704,30.3168,85.96,8.36,86.3655672129,135.6
2019-04-24 15:30:00,82.888768,16.219224,84.4607073598,29.208768,8.519224,30.4258,53.68,7.7,54.2294421878,135.39,29.208768,8.519224,30.4258,29.208768,8.519224,30.4258,0.0,0.0,0.0,131.85,107.748768,11.229224,108.3323242489,29.208768,8.519224,30.4258,78.54,2.71,78.5867399756,134.26,78.848768,10.179224,79.5031119917,29.208768,8.519224,30.4258,49.64,1.6600000000000001,49.6677480867,135.39,114.768768,16.839224,115.9975412376,29.208768,8.519224,30.4258,85.56,8.32,85.9635736809,135.54
2019-04-24 16:00:00,79.86032,18.43676,81.960873774,31.36032,9.14676,32.667,48.5,9.29,49.3817182771,134.97,31.36032,9.14676,32.667,31.36032,9.14676,32.667,0.0,0.0,0.0,131.38,107.12032,13.38676,107.9535469552,31.36032,9.14676,32.667,75.76,4.24,75.8785556004,133.8,76.19032,10.39676,76.8964074596,31.36032,9.14676,32.667,44.83,1.25,44.8474235603,134.97,113.84032,15.74676,114.9242311621,31.36032,9.14676,32.667,82.48,6.6,82.7436426561,135.08
2019-04-24 16:30:00,83.232992,18.505456,85.2653672897,32.692992,9.535456,34.0552,50.54,8.97,51.3298402491,135.16,32.692992,9.535456,34.0552,32.692992,9.535456,34.0552,0.0,0.0,0.0,131.68,108.392992,12.555456,109.1177354516,32.692992,9.535456,34.0552,75.7,3.02,75.7602164728,134.13,79.412992,10.175456,80.0622458041,32.692992,9.535456,34.0552,46.72,0.64,46.724383356,135.16,115.092992,17.495456,116.4151527429,32.692992,9.535456,34.0552,82.4,7.96,82.7835829135,135.29
2019-04-24 17:00:00,87.35056,17.04808,88.998636866,31.33056,9.13808,32.636,56.02,7.91,56.5756882415,135.29,31.33056,9.13808,32.636,31.33056,9.13808,32.636,0.0,0.0,0.0,131.52,117.11056,11.86808,117.7103843609,31.33056,9.13808,32.636,85.78,2.73,85.8234309498,134.07,83.18056,10.64808,83.8593296515,31.33056,9.13808,32.636,51.85,1.51,51.8719828038,135.29,124.77056,17.33808,125.9694473307,31.33056,9.13808,32.636,93.44,8.2,93.7991130022,135.36
2019-04-24 17:30:00,94.320704,14.401872000000001,95.4138832674,27.640704,8.061872,28.7924,66.68,6.34,66.9807285717,135.51,27.640704,8.061872,28.7924,27.640704,8.061872,28.7924,0.0,0.0,0.0,131.73,121.560704,9.651872000000001,121.9432793969,27.640704,8.061872,28.7924,93.92,1.5899999999999999,93.9334578305,134.22,89.430704,11.051872,90.1110131595,27.640704,8.061872,28.7924,61.79,2.99,61.8623003129,135.51,130.000704,17.581872,131.1842416738,27.640704,8.061872,28.7924,102.36,9.52,102.8017509579,135.66
2019-04-24 18:00:00,95.256784,12.570312,96.0826084253,25.886784,7.550312,26.9654,69.37,5.02,69.5514004172,135.96,25.886784,7.550312,26.9654,25.886784,7.550312,26.9654,0.0,0.0,0.0,132.26,121.636784,7.900312,121.8930767171,25.886784,7.550312,26.9654,95.75,0.35000000000000003,95.7506396845,134.68,90.186784,11.830312,90.959399131,25.886784,7.550312,26.9654,64.3,4.28,64.4422873585,135.96,130.206784,18.510312,131.5159239406,25.886784,7.550312,26.9654,104.32,10.96,104.8941561766,136.09
2019-04-24 18:30:00,95.17384,9.49612,95.6464119317,21.96384,6.40612,22.879,73.21,3.09,73.2751813372,136.05,21.96384,6.40612,22.879,21.96384,6.40612,22.879,0.0,0.0,0.0,132.37,119.79384,7.87612,120.0524775596,21.96384,6.40612,22.879,97.83,1.47,97.8410435349,134.77,89.83384,12.52612,90.70293540669999,21.96384,6.40612,22.879,67.87,6.12,68.1453688815,136.05,128.60384,19.32612,130.0478626391,21.96384,6.40612,22.879,106.64,12.92,107.4198119529,136.14
2019-04-24 19:00:00,93.998032,7.268176,94.2786105235,18.028032,5.258176,18.7792,75.97,2.01,75.9965854496,136.05,18.028032,5.258176,18.7792,18.028032,5.258176,18.7792,0.0,0.0,0.0,132.37,117.848032,7.678176,118.0978959718,18.028032,5.258176,18.7792,99.82,2.42,99.8493304935,134.7,88.478032,12.408176,89.3438580891,18.028032,5.258176,18.7792,70.45,7.15,70.8118987177,136.05,126.828032,19.178176,128.2698410995,18.028032,5.258176,18.7792,108.8,13.92,109.686856095,136.11
2019-04-24 19:30:00,95.482976,5.6083680000000005,95.647543081,13.742976,4.008368,14.3156,81.74,1.6,81.7556579082,135.58,13.742976,4.008368,14.3156,13.742976,4.008368,14.3156,0.0,0.0,0.0,132.37,116.652976,13.138368,117.3905171782,13.742976,4.008368,14.3156,102.91,9.13,103.3142052188,134.73,89.592976,14.128368,90.7001220004,13.742976,4.008368,14.3156,75.85,10.12,76.5221333994,135.58,124.622976,10.168368,125.0371219074,13.742976,4.008368,14.3156,110.88,6.16,111.0509792843,135.64
2019-04-24 20:00:00,97.240912,6.009016,97.4263990912,10.590912,3.089016,11.0322,86.65,2.92,86.6991862707,135.47,10.590912,3.089016,11.0322,10.590912,3.089016,11.0322,0.0,0.0,0.0,132.37,116.880912,14.779016,117.8115737264,10.590912,3.089016,11.0322,106.29,11.69,106.9309132104,134.76,91.000912,14.779016,92.1931955123,10.590912,3.089016,11.0322,80.41,11.69,81.2553025962,135.47,124.790912,8.249016,125.0632559258,10.590912,3.089016,11.0322,114.2,5.16,114.3165149924,135.56
2019-04-24 20:30:00,98.699776,5.410768,98.8479751578,8.299776,2.420768,8.6456,90.4,2.99,90.4494339396,135.35,8.299776,2.420768,8.6456,8.299776,2.420768,8.6456,0.0,0.0,0.0,132.2,117.349776,14.310768,118.2191524585,8.299776,2.420768,8.6456,109.05,11.89,109.6962834375,134.63,92.199776,14.190768,93.285457553,8.299776,2.420768,8.6456,83.9,11.77,84.7215610102,135.35,125.499776,7.740768,125.7382728738,8.299776,2.420768,8.6456,117.2,5.32,117.3206818937,135.42
2019-04-24 21:00:00,99.57736,4.57048,99.6821945585,7.88736,2.30048,8.216,91.69,2.27,91.7180952702,135.06,7.88736,2.30048,8.216,7.88736,2.30048,8.216,0.0,0.0,0.0,131.91,118.15736,13.78048,118.9582420482,7.88736,2.30048,8.216,110.27,11.48,110.8659699818,134.38,93.01736,13.38048,93.9748184696,7.88736,2.30048,8.216,85.13,11.08,85.8480244385,135.06,126.40736,7.22048,126.6134115866,7.88736,2.30048,8.216,118.52,4.92,118.6220755172,135.11
2019-04-24 21:30:00,97.56944,4.22192,97.6607404764,8.26944,2.41192,8.614,89.3,1.81,89.3183413415,135.53,8.26944,2.41192,8.614,8.26944,2.41192,8.614,0.0,0.0,0.0,132.75,116.04944,14.19192,116.9139988094,8.26944,2.41192,8.614,107.78,11.78,108.4218465071,134.94,91.13944,13.10192,92.0763695592,8.26944,2.41192,8.614,82.87,10.69,83.5566454568,135.53,124.10944,7.61192,124.3426492528,8.26944,2.41192,8.614,115.84,5.2,115.9566539704,135.62
2019-04-24 22:00:00,91.701504,6.791272,91.9526356949,9.501504,2.7712719999999997,9.8974,82.2,4.02,82.2982405644,136.71,9.501504,2.7712719999999997,9.8974,9.501504,2.7712719999999997,9.8974,0.0,0.0,0.0,134.31,109.711504,17.371272,111.0782390968,9.501504,2.7712719999999997,9.8974,100.21,14.6,101.2679816131,136.23,85.731504,15.661272,87.1502508244,9.501504,2.7712719999999997,9.8974,76.23,12.89,77.3121271212,136.71,117.221504,10.851272,117.7226872954,9.501504,2.7712719999999997,9.8974,107.72,8.08,108.0226124476,136.83
2019-04-24 22:30:00,85.044592,6.899256,85.3239846807,9.974592,2.909256,10.3902,75.07,3.99,75.1759602533,137.17,9.974592,2.909256,10.3902,9.974592,2.909256,10.3902,0.0,0.0,0.0,133.81,100.544592,24.369256,103.4556698226,9.974592,2.909256,10.3902,90.57,21.46,93.0776906675,135.85,79.614592,13.269256,80.712802046,9.974592,2.909256,10.3902,69.64,10.36,70.406386074,137.17,109.894592,19.869256,111.6763568749,9.974592,2.909256,10.3902,99.92,16.96,101.3491391182,137.25
2019-04-24 23:00:00,79.95376,4.49568,80.0800529271,8.45376,2.46568,8.806000000000001,71.5,2.03,71.5288116775,137.24,8.45376,2.46568,8.806000000000001,8.45376,2.46568,8.806000000000001,0.0,0.0,0.0,132.82,91.65376,30.56568,96.6161089881,8.45376,2.46568,8.806000000000001,83.2,28.1,87.8171395572,135.01,74.81376,9.82568,75.4562301788,8.45376,2.46568,8.806000000000001,66.36,7.36,66.7669019799,137.24,102.81376,26.62568,106.2054428021,8.45376,2.46568,8.806000000000001,94.36,24.16,97.4038767196,137.36
2019-04-24 23:30:00,74.710944,3.928192,74.8141420171,8.290944,2.418192,8.6364,66.42,1.51,66.4371620405,137.02,8.290944,2.418192,8.6364,8.290944,2.418192,8.6364,0.0,0.0,0.0,132.72,85.280944,31.878192,91.0442668965,8.290944,2.418192,8.6364,76.99,29.46,82.4339232355,134.95,69.860944,10.928192,70.7105146139,8.290944,2.418192,8.6364,61.57,8.51,62.1553296186,137.02,95.610944,28.138192,99.6654928328,8.290944,2.418192,8.6364,87.32,25.72,91.0291206153,137.11
2019-04-25 00:00:00,71.60296,19.44128,74.1953317184,7.03296,2.05128,7.326,64.57,17.39,66.870748463,135.74,7.03296,2.05128,7.326,7.03296,2.05128,7.326,0.0,0.0,0.0,132.75,81.41296,26.24128,85.5375638652,7.03296,2.05128,7.326,74.38,24.19,78.2147076962,135.03,64.53296,9.94128,65.2941955644,7.03296,2.05128,7.326,57.5,7.89,58.0387982301,135.74,91.39296,21.85128,93.9688862081,7.03296,2.05128,7.326,84.36,19.8,86.6524644774,135.83
2019-04-25 00:30:00,68.703776,20.042768,71.5676001118,7.243776,2.112768,7.5456,61.46,17.93,64.022000125,136.44,7.243776,2.112768,7.5456,7.243776,2.112768,7.5456,0.0,0.0,0.0,133.68,78.383776,27.732768,83.1451908469,7.243776,2.112768,7.5456,71.14,25.62,75.612723797,135.83,61.963776,10.412768,62.8325972215,7.243776,2.112768,7.5456,54.72,8.3,55.3458977703,136.44,87.923776,23.392768,90.9824817248,7.243776,2.112768,7.5456,80.68,21.28,83.4392042148,136.54
2019-04-25 01:00:00,66.141088,20.676984,69.2977718917,8.801088,2.5669839999999997,9.1678,57.34,18.11,60.1319191445,136.6,8.801088,2.5669839999999997,9.1678,8.801088,2.5669839999999997,9.1678,0.0,0.0,0.0,133.8,76.611088,28.616984,81.7813583759,8.801088,2.5669839999999997,9.1678,67.81,26.05,72.6415762494,136.01,59.861088,11.016984,60.8664422568,8.801088,2.5669839999999997,9.1678,51.06,8.45,51.7544790332,136.6,85.721088,24.286984,89.0952440915,8.801088,2.5669839999999997,9.1678,76.92,21.72,79.9277473722,136.65
2019-04-25 01:30:00,68.4188,20.0434,71.2942499575,8.3088,2.4234,8.655,60.11,17.62,62.6392568602,136.62,8.3088,2.4234,8.655,8.3088,2.4234,8.655,0.0,0.0,0.0,133.87,78.3188,28.1134,83.2117641503,8.3088,2.4234,8.655,70.01,25.69,74.574635098,136.05,61.8388,10.4334,62.7127819587,8.3088,2.4234,8.655,53.53,8.01,54.1259734324,136.62,87.7088,23.7834,90.8761999261,8.3088,2.4234,8.655,79.4,21.36,82.2229262432,136.71
2019-04-25 02:00:00,68.331536,21.155448,71.5314741369,8.761536,2.555448,9.1266,59.57,18.6,62.4062889459,136.39,8.761536,2.555448,9.1266,8.761536,2.555448,9.1266,0.0,0.0,0.0,133.59,78.741536,28.945448,83.8931966941,8.761536,2.555448,9.1266,69.98,26.39,74.7905909858,135.78,61.761536,11.465448,62.8167479811,8.761536,2.555448,9.1266,53.0,8.91,53.7437261455,136.39,88.161536,24.715448,91.5604161181,8.761536,2.555448,9.1266,79.4,22.16,82.4343714721,136.5
2019-04-25 02:30:00,67.527824,21.361032,70.825847699,8.677824,2.5310319999999997,9.0394,58.85,18.83,61.7890880334,136.43,8.677824,2.5310319999999997,9.0394,8.677824,2.5310319999999997,9.0394,0.0,0.0,0.0,133.62,77.627824,29.151032,82.9208159972,8.677824,2.5310319999999997,9.0394,68.95,26.62,73.9102624809,135.81,61.017824,11.631032,62.1164692419,8.677824,2.5310319999999997,9.0394,52.34,9.1,53.1251879997,136.43,86.877824,24.971032,90.3952915926,8.677824,2.5310319999999997,9.0394,78.2,22.44,81.355968435,136.5
2019-04-25 03:00:00,66.497856,21.655208000000002,69.9350619226,8.897856,2.595208,9.2686,57.6,19.06,60.6716045609,136.71,8.897856,2.595208,9.2686,8.897856,2.595208,9.2686,0.0,0.0,0.0,134.06,76.707856,29.595208,82.2190458998,8.897856,2.595208,9.2686,67.81,27.0,72.9876434748,136.13,60.127856,11.865207999999999,61.2873741324,8.897856,2.595208,9.2686,51.23,9.27,52.0619419538,136.71,85.777856,25.355208,89.4467839147,8.897856,2.595208,9.2686,76.88,22.76,80.1782514152,136.89
2019-04-25 03:30:00,64.776192,23.703056,68.9767345832,10.056192,2.933056,10.4752,54.72,20.77,58.5292345756,137.06,10.056192,2.933056,10.4752,10.056192,2.933056,10.4752,0.0,0.0,0.0,134.32,75.746192,30.843056,81.784960145,10.056192,2.933056,10.4752,65.69,27.91,71.3732737094,136.41,58.726192,13.683056,60.2991844748,10.056192,2.933056,10.4752,48.67,10.75,49.8430677226,137.06,84.576192,26.733056,88.7005554454,10.056192,2.933056,10.4752,74.52,23.8,78.2283222369,137.22
2019-04-25 04:00:00,64.88368,23.69524,69.0750050959,9.34368,2.7252400000000003,9.733,55.54,20.97,59.3669310307,137.01,9.34368,2.7252400000000003,9.733,9.34368,2.7252400000000003,9.733,0.0,0.0,0.0,134.24,75.14368,30.93524,81.2623019475,9.34368,2.7252400000000003,9.733,65.8,28.21,71.5922069781,136.38,58.74368,13.67524,60.3144437842,9.34368,2.7252400000000003,9.733,49.4,10.95,50.5990365521,137.01,83.98368,26.84524,88.169866831,9.34368,2.7252400000000003,9.733,74.64,24.12,78.4404487494,137.09
2019-04-25 04:30:00,66.273392,22.567656,70.010439111,8.803392,2.567656,9.1702,57.47,20.0,60.8506442037,136.57,8.803392,2.567656,9.1702,8.803392,2.567656,9.1702,0.0,0.0,0.0,133.69,75.733392,29.767656,81.3735829834,8.803392,2.567656,9.1702,66.93,27.2,72.2458642415,135.89,59.923392,12.687656,61.2518532255,8.803392,2.567656,9.1702,51.12,10.12,52.1120792139,136.57,84.723392,25.647656,88.520367206,8.803392,2.567656,9.1702,75.92,23.08,79.350695019,136.68
2019-04-25 05:00:00,66.521904,22.703472,70.2894825179,9.611904,2.803472,10.0124,56.91,19.9,60.2889550415,136.42,9.611904,2.803472,10.0124,9.611904,2.803472,10.0124,0.0,0.0,0.0,133.48,76.491904,29.823472,82.1002488405,9.611904,2.803472,10.0124,66.88,27.02,72.1319263572,135.69,60.191904,12.833472,61.5448073416,9.611904,2.803472,10.0124,50.58,10.03,51.5648843691,136.42,85.451904,25.683472,89.2281829424,9.611904,2.803472,10.0124,75.84,22.88,79.2161599675,136.56
2019-04-25 05:30:00,69.169152,21.344336,72.3875145842,9.889152,2.8843360000000002,10.3012,59.28,18.46,62.0877604685,135.92,9.889152,2.8843360000000002,10.3012,9.889152,2.8843360000000002,10.3012,0.0,0.0,0.0,132.82,79.389152,28.354336,84.3006869799,9.889152,2.8843360000000002,10.3012,69.5,25.47,74.0200709267,135.19,62.629152,11.694336,63.7116015708,9.889152,2.8843360000000002,10.3012,52.74,8.81,53.4707742603,135.92,88.729152,24.084336,91.9397501367,9.889152,2.8843360000000002,10.3012,78.84,21.2,81.640587945,136.08
2019-04-25 06:00:00,70.677856,19.925208,73.4327804363,11.297856,3.295208,11.7686,59.38,16.63,61.6647492495,135.92,11.297856,3.295208,11.7686,11.297856,3.295208,11.7686,0.0,0.0,0.0,132.82,82.317856,27.315208,86.7314821995,11.297856,3.295208,11.7686,71.02,24.02,74.9720001067,135.19,64.177856,10.465208,65.0255163704,11.297856,3.295208,11.7686,52.88,7.17,53.3638763585,135.92,91.817856,22.855208,94.6196555329,11.297856,3.295208,11.7686,80.52,19.56,82.8617161299,136.13
2019-04-25 06:30:00,76.874176,18.494968,79.0677100781,13.594176,3.964968,14.1606,63.28,14.53,64.9267225416,134.93,13.594176,3.964968,14.1606,13.594176,3.964968,14.1606,0.0,0.0,0.0,131.16,90.954176,24.724968,94.2549000023,13.594176,3.964968,14.1606,77.36,20.76,80.097111059,134.0,69.974176,9.394968,70.6020589686,13.594176,3.964968,14.1606,56.38,5.43,56.6408801132,134.93,101.314176,20.004968,103.2703297334,13.594176,3.964968,14.1606,87.72,16.04,89.1744357986,135.03
2019-04-25 07:00:00,84.892896,15.357928,86.2709090234,13.912896,4.057928,14.4926,70.98,11.3,71.8738505995,134.47,13.912896,4.057928,14.4926,13.912896,4.057928,14.4926,0.0,0.0,0.0,130.48,98.722896,20.957928,100.922965378,13.912896,4.057928,14.4926,84.81,16.9,86.4774311598,133.35,77.132896,6.667928,77.4205716148,13.912896,4.057928,14.4926,63.22,2.61,63.2738532097,134.47,110.032896,15.737928,111.1526903853,13.912896,4.057928,14.4926,96.12,11.68,96.8270458085,134.58
2019-04-25 07:30:00,93.478944,11.457192,94.178448808,13.738944,4.007192,14.3114,79.74,7.45,80.0872655295,133.76,13.738944,4.007192,14.3114,13.738944,4.007192,14.3114,0.0,0.0,0.0,129.62,107.828944,17.217192,109.1948390013,13.738944,4.007192,14.3114,94.09,13.21,95.0128001903,132.5,84.698944,5.077192,84.8509810982,13.738944,4.007192,14.3114,70.96,1.07,70.9680667625,133.76,120.338944,11.607192,120.8974290428,13.738944,4.007192,14.3114,106.6,7.6,106.8705759318,133.98
2019-04-25 08:00:00,97.67696,11.71328,98.3767728847,13.41696,3.9132800000000003,13.975999999999999,84.26,7.8,84.6202552584,133.51,13.41696,3.9132800000000003,13.975999999999999,13.41696,3.9132800000000003,13.975999999999999,0.0,0.0,0.0,130.02,113.56696,11.33328,114.1310546661,13.41696,3.9132800000000003,13.975999999999999,100.15,7.42,100.4244935262,132.84,88.41696,6.84328,88.6813920549,13.41696,3.9132800000000003,13.975999999999999,75.0,2.93,75.0572108461,133.51,124.81696,10.03328,125.2195680044,13.41696,3.9132800000000003,13.975999999999999,111.4,6.12,111.5679810698,133.73
