Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-04-25 08:30:00,97.56824,16.82032,99.007497805,15.25824,4.45032,15.894,82.31,12.37,83.2343258518,133.51,15.25824,4.45032,15.894,15.25824,4.45032,15.894,0.0,0.0,0.0,131.42,117.81824,5.61032,117.9517416879,15.25824,4.45032,15.894,102.56,1.16,102.5665598526,134.1,88.53824,8.11032,88.9089266204,15.25824,4.45032,15.894,73.28,3.66,73.3713431797,133.51,125.45824,13.05032,126.1351689102,15.25824,4.45032,15.894,110.2,8.6,110.5350623106,133.7
2019-04-25 09:00:00,93.198,17.654,94.8553157182,20.208,5.894,21.05,72.99,11.76,73.9313039247,133.64,20.208,5.894,21.05,20.208,5.894,21.05,0.0,0.0,0.0,131.49,116.658,7.484,116.8978152918,20.208,5.894,21.05,96.45,1.5899999999999999,96.463104864,134.3,85.218,8.964,85.6881603257,20.208,5.894,21.05,65.01,3.07,65.0824477106,133.64,123.808,14.974,124.7102302941,20.208,5.894,21.05,103.6,9.08,103.9971461147,133.76
2019-04-25 09:30:00,94.931424,18.280832,96.6755609308,22.151424,6.460832,23.0744,72.78,11.82,73.733579867,133.48,22.151424,6.460832,23.0744,22.151424,6.460832,23.0744,0.0,0.0,0.0,131.27,117.811424,8.350832,118.1070193511,22.151424,6.460832,23.0744,95.66,1.8900000000000001,95.6786689916,134.07,86.981424,9.620832,87.5118765051,22.151424,6.460832,23.0744,64.83,3.16,64.9069680389,133.48,124.951424,15.820832,125.9490257398,22.151424,6.460832,23.0744,102.8,9.36,103.2252372242,133.61
2019-04-25 10:00:00,89.932016,18.348088,91.7846383393,24.062016,7.018088,25.0646,65.87,11.33,66.8373084437,133.6,24.062016,7.018088,25.0646,24.062016,7.018088,25.0646,0.0,0.0,0.0,131.3,113.622016,9.468088,114.01582,24.062016,7.018088,25.0646,89.56,2.45,89.5935047869,134.17,82.732016,9.688088,83.2973320132,24.062016,7.018088,25.0646,58.67,2.67,58.7307227948,133.6,120.302016,16.978088,121.494158402,24.062016,7.018088,25.0646,96.24,9.96,96.7540138702,133.63
2019-04-25 10:30:00,94.911312,16.346216,96.3086492641,19.461312,5.676216,20.2722,75.45,10.67,76.2007309676,133.56,19.461312,5.676216,20.2722,19.461312,5.676216,20.2722,0.0,0.0,0.0,131.33,118.261312,8.906216,118.596199768,19.461312,5.676216,20.2722,98.8,3.23,98.852783977,134.07,86.671312,7.816216,87.0230403764,19.461312,5.676216,20.2722,67.21,2.14,67.2440607043,133.56,125.581312,16.476216,126.6575367569,19.461312,5.676216,20.2722,106.12,10.8,106.668150823,133.57
2019-04-25 11:00:00,96.275648,15.567064,97.5260676917,17.235648,5.027064,17.9538,79.04,10.54,79.7396588907,133.31,17.235648,5.027064,17.9538,17.235648,5.027064,17.9538,0.0,0.0,0.0,131.1,117.045648,8.667064,117.3661012138,17.235648,5.027064,17.9538,99.81,3.64,99.8763520559,133.84,87.655648,7.077064,87.9408748032,17.235648,5.027064,17.9538,70.42,2.05,70.4498325051,133.31,124.475648,16.227064,125.5288992666,17.235648,5.027064,17.9538,107.24,11.2,107.8232702157,133.35
2019-04-25 11:30:00,98.5236,15.0198,99.6618991842,16.5936,4.8398,17.285,81.93,10.18,82.5600224079,133.23,16.5936,4.8398,17.285,16.5936,4.8398,17.285,0.0,0.0,0.0,130.95,118.7436,8.6698,119.0596823992,16.5936,4.8398,17.285,102.15,3.83,102.2217755667,133.77,89.6336,6.5898,89.8755123101,16.5936,4.8398,17.285,73.04,1.75,73.0609615321,133.23,126.3536,16.2798,127.3980538352,16.5936,4.8398,17.285,109.76,11.44,110.354570363,133.28
2019-04-25 12:00:00,92.88568,14.29624,93.9794234245,22.13568,6.45624,23.058,70.75,7.84,71.1830604849,133.13,22.13568,6.45624,23.058,22.13568,6.45624,23.058,0.0,0.0,0.0,131.0,117.20568,11.66624,117.7848571761,22.13568,6.45624,23.058,95.07,5.21,95.2126514703,133.72,85.22568,7.13624,85.523929124,22.13568,6.45624,23.058,63.09,0.68,63.0936644997,133.13,124.29568,19.29624,125.7845815066,22.13568,6.45624,23.058,102.16,12.84,102.9637373059,133.15
2019-04-25 12:30:00,87.374384,17.547112,89.1189324382,25.944384,7.567112,27.0254,61.43,9.98,62.2354023045,133.47,25.944384,7.567112,27.0254,25.944384,7.567112,27.0254,0.0,0.0,0.0,131.46,114.454384,11.397112,115.0204337444,25.944384,7.567112,27.0254,88.51,3.83,88.5928270234,134.05,80.724384,9.067112,81.232005344,25.944384,7.567112,27.0254,54.78,1.5,54.8005328441,133.47,121.064384,18.967112,122.5411621086,25.944384,7.567112,27.0254,95.12,11.4,95.8007014588,133.47
2019-04-25 13:00:00,85.569216,17.787688,87.3984700738,24.609216,7.177688,25.6346,60.96,10.61,61.8764389732,133.79,24.609216,7.177688,25.6346,24.609216,7.177688,25.6346,0.0,0.0,0.0,131.99,106.659216,9.707688,107.1000819983,24.609216,7.177688,25.6346,82.05,2.5300000000000002,82.0889968266,134.51,78.959216,9.197688,79.4931145187,24.609216,7.177688,25.6346,54.35,2.02,54.3875252241,133.79,112.769216,17.217688,114.0760485699,24.609216,7.177688,25.6346,88.16,10.04,88.7298551785,133.82
2019-04-25 13:30:00,76.94584,18.82212,79.2144841213,37.51584,10.94212,39.079,39.43,7.88,40.2096916178,133.87,37.51584,10.94212,39.079,37.51584,10.94212,39.079,0.0,0.0,0.0,132.49,105.56584,14.30212,106.530264298,37.51584,10.94212,39.079,68.05,3.36,68.1329002759,134.82,72.67584,11.53212,73.5851038689,37.51584,10.94212,39.079,35.16,0.59,35.1649498791,133.87,110.67584,21.82212,112.8066774664,37.51584,10.94212,39.079,73.16,10.88,73.9645861207,133.9
2019-04-25 14:00:00,73.90752,19.23136,76.3686239237,37.06752,10.81136,38.612,36.84,8.42,37.7899722149,133.94,37.06752,10.81136,38.612,37.06752,10.81136,38.612,0.0,0.0,0.0,132.42,106.44752,14.49136,107.4293908984,37.06752,10.81136,38.612,69.38,3.68,69.477527302,134.75,69.88752,11.07136,70.7590309713,37.06752,10.81136,38.612,32.82,0.26,32.8210298437,133.94,111.58752,22.05136,113.7454926474,37.06752,10.81136,38.612,74.52,11.24,75.3629086488,133.93
2019-04-25 14:30:00,71.479744,18.801592,73.9111200297,38.679744,11.281592,40.2914,32.8,7.52,33.6510089002,133.78,38.679744,11.281592,40.2914,38.679744,11.281592,40.2914,0.0,0.0,0.0,132.23,103.639744,15.321592,104.7661573114,38.679744,11.281592,40.2914,64.96,4.04,65.0855068352,134.64,67.889744,12.251592,68.9863671092,38.679744,11.281592,40.2914,29.21,0.97,29.2261013479,133.78,108.519744,22.881592,110.90582532170001,38.679744,11.281592,40.2914,69.84,11.6,70.7967908877,133.78
2019-04-25 15:00:00,74.74704,19.01372,77.1274369923,35.56704,10.37372,37.049,39.18,8.64,40.1213409547,133.78,35.56704,10.37372,37.049,35.56704,10.37372,37.049,0.0,0.0,0.0,132.14,103.66704,13.73372,104.572798793,35.56704,10.37372,37.049,68.1,3.36,68.1828394833,134.57,70.43704,11.14372,71.3131060844,35.56704,10.37372,37.049,34.87,0.77,34.8785005412,133.78,108.72704,21.25372,110.7848809224,35.56704,10.37372,37.049,73.16,10.88,73.9645861207,133.78
2019-04-25 15:30:00,77.674672,20.754696,80.3997019669,37.044672,10.804696,38.5882,40.63,9.95,41.8306036294,133.78,37.044672,10.804696,38.5882,37.044672,10.804696,38.5882,0.0,0.0,0.0,132.19,102.554672,13.144696,103.3936351134,37.044672,10.804696,38.5882,65.51,2.34,65.5517787707,134.62,73.194672,12.174696,74.2002913194,37.044672,10.804696,38.5882,36.15,1.37,36.1759505749,133.78,107.444672,20.604696,109.4025184282,37.044672,10.804696,38.5882,70.4,9.8,71.0788294783,133.78
2019-04-25 16:00:00,76.878624,19.640432,79.3477749989,36.378624,10.610432,37.8944,40.5,9.03,41.494468306,133.71,36.378624,10.610432,37.8944,36.378624,10.610432,37.8944,0.0,0.0,0.0,132.0,104.468624,13.860432,105.384083123,36.378624,10.610432,37.8944,68.09,3.25,68.1675186581,134.48,72.408624,11.620432,73.3351434814,36.378624,10.610432,37.8944,36.03,1.01,36.0441534788,133.71,109.498624,21.370432,111.5645285105,36.378624,10.610432,37.8944,73.12,10.76,73.9074556456,133.7
2019-04-25 16:30:00,83.53456,20.45508,86.0025174759,33.03456,9.63508,34.411,50.5,10.82,51.6461266699,133.49,33.03456,9.63508,34.411,33.03456,9.63508,34.411,0.0,0.0,0.0,131.8,104.60456,11.32508,105.2158325054,33.03456,9.63508,34.411,71.57,1.69,71.5899504121,134.31,77.97456,11.84508,78.8691189719,33.03456,9.63508,34.411,44.94,2.21,44.9943074177,133.49,109.95456,18.71508,111.5359111865,33.03456,9.63508,34.411,76.92,9.08,77.4540689699,133.48
2019-04-25 17:00:00,81.73152,22.36336,84.7358320429,33.85152,9.87336,35.262,47.88,12.49,49.4822644995,133.56,33.85152,9.87336,35.262,33.85152,9.87336,35.262,0.0,0.0,0.0,131.8,108.25152,10.29336,108.7398033951,33.85152,9.87336,35.262,74.4,0.42,74.4011854744,134.27,76.45152,13.52336,77.63836793749999,33.85152,9.87336,35.262,42.6,3.65,42.7560814388,133.56,113.77152,17.31336,115.0813242781,33.85152,9.87336,35.262,79.92,7.44,80.2655592393,133.55
2019-04-25 17:30:00,83.810176,23.172968,86.9547701226,33.850176,9.872968,35.2606,49.96,13.3,51.7000154739,133.72,33.850176,9.872968,35.2606,33.850176,9.872968,35.2606,0.0,0.0,0.0,131.99,113.910176,10.482968,114.3915242247,33.850176,9.872968,35.2606,80.06,0.61,80.0623238484,134.44,78.320176,14.222968,79.6011481538,33.850176,9.872968,35.2606,44.47,4.35,44.6822492719,133.72,119.890176,16.472968,121.0165814095,33.850176,9.872968,35.2606,86.04,6.6,86.2927667884,133.76
2019-04-25 18:00:00,88.096544,23.328992,91.133105579,27.596544,8.048992,28.7464,60.5,15.28,62.3997467944,133.79,27.596544,8.048992,28.7464,27.596544,8.048992,28.7464,0.0,0.0,0.0,131.94,116.216544,9.768992,116.6264048318,27.596544,8.048992,28.7464,88.62,1.72,88.6366899201,134.4,81.446544,14.228992,82.6801290691,27.596544,8.048992,28.7464,53.85,6.18,54.2034583767,133.79,122.796544,13.528992,123.5395679241,27.596544,8.048992,28.7464,95.2,5.48,95.3575922515,133.85
2019-04-25 18:30:00,91.276976,22.910368,94.1082956471,23.006976,6.710368,23.9656,68.27,16.2,70.1657530423,133.52,23.006976,6.710368,23.9656,23.006976,6.710368,23.9656,0.0,0.0,0.0,131.65,116.796976,9.710368,117.1999353645,23.006976,6.710368,23.9656,93.79,3.0,93.8379672627,134.16,83.806976,13.750368,84.9275093618,23.006976,6.710368,23.9656,60.8,7.04,61.2062219059,133.52,123.766976,10.830368,124.239934076,23.006976,6.710368,23.9656,100.76,4.12,100.84419666,133.57
2019-04-25 19:00:00,92.994832,22.485576,95.6746565542,18.704832,5.455576,19.4842,74.29,17.03,76.2169600548,133.37,18.704832,5.455576,19.4842,18.704832,5.455576,19.4842,0.0,0.0,0.0,131.4,117.384832,8.585576,117.6983895341,18.704832,5.455576,19.4842,98.68,3.13,98.7296272656,133.95,84.854832,13.275576,85.8870387886,18.704832,5.455576,19.4842,66.15,7.82,66.6106215254,133.37,124.744832,9.415576,125.099664996,18.704832,5.455576,19.4842,106.04,3.96,106.1139161468,133.4
2019-04-25 19:30:00,96.264544,21.267992,98.5859519163,13.604544,3.9679919999999997,14.1714,82.66,17.3,84.4509656546,133.59,13.604544,3.9679919999999997,14.1714,13.604544,3.9679919999999997,14.1714,0.0,0.0,0.0,131.65,117.534544,7.527992,117.7753781435,13.604544,3.9679919999999997,14.1714,103.93,3.56,103.9909539335,134.2,87.184544,12.037992,88.0116921998,13.604544,3.9679919999999997,14.1714,73.58,8.07,74.0212219569,133.59,125.244544,7.487992,125.4681865094,13.604544,3.9679919999999997,14.1714,111.64,3.52,111.69547887,133.63
2019-04-25 20:00:00,96.55528,21.24904,98.8657867859,10.62528,3.09904,11.068,85.93,18.15,87.8258925375,133.71,10.62528,3.09904,11.068,10.62528,3.09904,11.068,0.0,0.0,0.0,131.82,116.37528,7.38904,116.609620989,10.62528,3.09904,11.068,105.75,4.29,105.8369812495,134.32,87.09528,11.92904,87.9084170805,10.62528,3.09904,11.068,76.47,8.83,76.9781124736,133.71,124.22528,5.89904,124.3652638963,10.62528,3.09904,11.068,113.6,2.8,113.6345018029,133.78
2019-04-25 20:30:00,97.658528,21.477904,99.9924419712,8.838528,2.577904,9.2068,88.82,18.9,90.8086031167,133.94,8.838528,2.577904,9.2068,8.838528,2.577904,9.2068,0.0,0.0,0.0,132.16,116.238528,7.897904,116.5065332039,8.838528,2.577904,9.2068,107.4,5.32,107.5316809131,134.64,87.898528,12.077904,88.7244441493,8.838528,2.577904,9.2068,79.06,9.5,79.6287234608,133.94,124.238528,4.257904,124.3114700504,8.838528,2.577904,9.2068,115.4,1.6800000000000002,115.4122281216,134.02
2019-04-25 21:00:00,99.296048,14.519264,100.3519515282,8.466048,2.469264,8.8188,90.83,12.05,91.6258227794,134.32,8.466048,2.469264,8.8188,8.466048,2.469264,8.8188,0.0,0.0,0.0,131.33,117.106048,12.009264,117.7202144918,8.466048,2.469264,8.8188,108.64,9.54,109.0580634341,133.9,91.886048,7.079264,92.1583517422,8.466048,2.469264,8.8188,83.42,4.61,83.5472830199,134.32,125.226048,6.949264,125.4187201651,8.466048,2.469264,8.8188,116.76,4.48,116.8459156325,134.4
2019-04-25 21:30:00,96.195072,11.911896,96.9297949209,8.715072,2.541896,9.0782,87.48,9.37,87.9803801992,135.93,8.715072,2.541896,9.0782,8.715072,2.541896,9.0782,0.0,0.0,0.0,132.42,114.425072,17.281896,115.7227766326,8.715072,2.541896,9.0782,105.71,14.74,106.7327114806,134.83,90.865072,3.3218959999999997,90.9257735881,8.715072,2.541896,9.0782,82.15,0.78,82.1537028989,135.93,122.315072,10.941896,122.8035094223,8.715072,2.541896,9.0782,113.6,8.4,113.9101400227,136.02
2019-04-25 22:00:00,89.256096,15.135528,90.5302981382,10.476096,3.055528,10.9126,78.78,12.08,79.7007829322,136.84,10.476096,3.055528,10.9126,10.476096,3.055528,10.9126,0.0,0.0,0.0,133.64,108.206096,20.885528,110.203287117,10.476096,3.055528,10.9126,97.73,17.83,99.3431517519,135.88,84.436096,6.215528,84.6645563151,10.476096,3.055528,10.9126,73.96,3.16,74.0274759802,136.84,115.516096,14.655528,116.4420582781,10.476096,3.055528,10.9126,105.04,11.6,105.6785768261,136.91
2019-04-25 22:30:00,83.616752,20.651136,86.1291508905,10.906752000000001,3.181136,11.3612,72.71,17.47,74.7793086355,136.7,10.906752000000001,3.181136,11.3612,10.906752000000001,3.181136,11.3612,0.0,0.0,0.0,134.41,101.926752,20.501136,103.9680688989,10.906752000000001,3.181136,11.3612,91.02,17.32,92.6532395548,136.5,77.936752,11.651136,78.8028316902,10.906752000000001,3.181136,11.3612,67.03,8.47,67.5630209508,136.7,108.786752,14.181136,109.7071648935,10.906752000000001,3.181136,11.3612,97.88,11.0,98.4961643923,136.75
2019-04-25 23:00:00,78.465104,28.946072,83.6340100077,12.055104,3.516072,12.5574,66.41,25.43,71.1123969502,134.69,12.055104,3.516072,12.5574,12.055104,3.516072,12.5574,0.0,0.0,0.0,133.47,96.765104,16.326072,98.13269577,12.055104,3.516072,12.5574,84.71,12.81,85.673100796,135.72,71.195104,18.666072,73.6013931762,12.055104,3.516072,12.5574,59.14,15.15,61.0496691228,134.69,103.135104,9.756072,103.5955144683,12.055104,3.516072,12.5574,91.08,6.24,91.2935046978,134.76
2019-04-25 23:30:00,73.896192,29.313056,79.4978140842,11.016192,3.213056,11.4752,62.88,26.1,68.0816010388,135.18,11.016192,3.213056,11.4752,11.016192,3.213056,11.4752,0.0,0.0,0.0,134.18,90.896192,17.203056,92.5097987018,11.016192,3.213056,11.4752,79.88,13.99,81.0958352815,136.34,67.006192,18.913056,69.6242303627,11.016192,3.213056,11.4752,55.99,15.7,58.1495494394,135.18,96.896192,10.693056,97.4844268113,11.016192,3.213056,11.4752,85.88,7.48,86.2051320978,135.26
2019-04-26 00:00:00,69.419968,28.230824,74.9407191108,10.459968,3.050824,10.8958,58.96,25.18,64.1117305959,135.77,10.459968,3.050824,10.8958,10.459968,3.050824,10.8958,0.0,0.0,0.0,134.61,85.039968,20.090824,87.3809897314,10.459968,3.050824,10.8958,74.58,17.04,76.5018823298,136.61,62.939968,17.860824,65.4251374152,10.459968,3.050824,10.8958,52.48,14.81,54.5296845764,135.77,91.539968,14.850824,92.7367926711,10.459968,3.050824,10.8958,81.08,11.8,81.9341589326,135.88
2019-04-26 00:30:00,67.339472,20.786096,70.4745789357,10.649472,3.106096,11.0932,56.69,17.68,59.3829815688,135.97,10.649472,3.106096,11.0932,10.649472,3.106096,11.0932,0.0,0.0,0.0,133.06,79.209472,28.336096,84.1253516548,10.649472,3.106096,11.0932,68.56,25.23,73.0549553419,135.34,61.139472,11.216096,62.1597606649,10.649472,3.106096,11.0932,50.49,8.11,51.1371899893,135.97,88.409472,24.026096,91.6159812932,10.649472,3.106096,11.0932,77.76,20.92,80.5249278174,136.06
2019-04-26 01:00:00,65.952816,21.487488,69.3648764064,9.762816,2.847488,10.1696,56.19,18.64,59.2010616459,135.91,9.762816,2.847488,10.1696,9.762816,2.847488,10.1696,0.0,0.0,0.0,133.02,77.092816,28.947488,82.3484021722,9.762816,2.847488,10.1696,67.33,26.1,72.211764277,135.31,59.802816,11.817488,60.9592472408,9.762816,2.847488,10.1696,50.04,8.97,50.8376091098,135.91,86.122816,24.767488,89.6134359212,9.762816,2.847488,10.1696,76.36,21.92,79.4439173254,136.01
2019-04-26 01:30:00,66.302144,21.629792,69.7411084007,10.662144,3.109792,11.1064,55.64,18.52,58.6412823871,135.61,10.662144,3.109792,11.1064,10.662144,3.109792,11.1064,0.0,0.0,0.0,132.6,78.312144,28.839792,83.4537326935,10.662144,3.109792,11.1064,67.65,25.73,72.377865401,134.97,60.202144,11.979792,61.3825183465,10.662144,3.109792,11.1064,49.54,8.87,50.3278104034,135.61,87.422144,24.629792,90.8254254904,10.662144,3.109792,11.1064,76.76,21.52,79.7195584534,135.74
2019-04-26 02:00:00,67.930208,21.267144,71.1814903809,10.550208,3.077144,10.9898,57.38,18.19,60.194189919,135.53,10.550208,3.077144,10.9898,10.550208,3.077144,10.9898,0.0,0.0,0.0,132.5,79.430208,28.577144,84.4145194982,10.550208,3.077144,10.9898,68.88,25.5,73.4486514512,134.81,61.630208,11.677144,62.726694717,10.550208,3.077144,10.9898,51.08,8.6,51.7989034633,135.53,88.630208,24.357144,91.9161804796,10.550208,3.077144,10.9898,78.08,21.28,80.9278987742,135.6
2019-04-26 02:30:00,67.960752,21.423136,71.2573825542,8.890751999999999,2.593136,9.2612,59.07,18.83,61.9986596629,135.9,8.890751999999999,2.593136,9.2612,8.890751999999999,2.593136,9.2612,0.0,0.0,0.0,133.0,78.410752,29.023136,83.6097389811,8.890751999999999,2.593136,9.2612,69.52,26.43,74.374560839,135.25,61.490752,11.743136,62.6020273205,8.890751999999999,2.593136,9.2612,52.6,9.15,53.3899100954,135.9,87.770752,24.873136,91.2270672614,8.890751999999999,2.593136,9.2612,78.88,22.28,81.9661686307,136.01
2019-04-26 03:00:00,66.700784,21.312312,70.0229193122,8.510784,2.482312,8.8654,58.19,18.83,61.1608126172,136.18,8.510784,2.482312,8.8654,8.510784,2.482312,8.8654,0.0,0.0,0.0,133.41,76.760784,29.272312,82.1528222894,8.510784,2.482312,8.8654,68.25,26.79,73.3196194753,135.56,60.350784,11.592312,61.4540383288,8.510784,2.482312,8.8654,51.84,9.11,52.6343775493,136.18,85.910784,25.122312,89.5086217508,8.510784,2.482312,8.8654,77.4,22.64,80.6432241419,136.29
2019-04-26 03:30:00,65.177856,22.305208,68.8888613397,8.657856,2.525208,9.0186,56.52,19.78,59.8812057327,136.11,8.657856,2.525208,9.0186,8.657856,2.525208,9.0186,0.0,0.0,0.0,133.22,75.437856,30.175208,81.2490818146,8.657856,2.525208,9.0186,66.78,27.65,72.2778728243,135.5,59.037856,12.485208,60.343590048,8.657856,2.525208,9.0186,50.38,9.96,51.355097118,136.11,84.457856,26.165208,88.4180272897,8.657856,2.525208,9.0186,75.8,23.64,79.4008161167,136.16
2019-04-26 04:00:00,66.00808,21.54444,69.4350741355,9.23808,2.69444,9.623,56.77,18.85,59.817684676,136.01,9.23808,2.69444,9.623,9.23808,2.69444,9.623,0.0,0.0,0.0,133.18,76.19808,29.53444,81.7216650699,9.23808,2.69444,9.623,66.96,26.84,72.1389437128,135.39,59.86808,11.84444,61.0284995867,9.23808,2.69444,9.623,50.63,9.15,51.4501642369,136.01,85.19808,25.41444,88.9078545248,9.23808,2.69444,9.623,75.96,22.72,79.2850553383,136.12
2019-04-26 04:30:00,65.664848,22.022664,69.2594397358,8.854848,2.582664,9.2238,56.81,19.44,60.0440646526,135.81,8.854848,2.582664,9.2238,8.854848,2.582664,9.2238,0.0,0.0,0.0,132.86,75.854848,29.752664,81.4811572095,8.854848,2.582664,9.2238,67.0,27.17,72.2994391403,135.16,59.574848,12.272664,60.8258234295,8.854848,2.582664,9.2238,50.72,9.69,51.6373362985,135.81,84.894848,25.742664,88.7120057645,8.854848,2.582664,9.2238,76.04,23.16,79.4887866306,135.86
2019-04-26 05:00:00,66.437744,22.115592,70.0219482542,8.967744,2.615592,9.3414,57.47,19.5,60.6881446413,135.57,8.967744,2.615592,9.3414,8.967744,2.615592,9.3414,0.0,0.0,0.0,132.57,76.447744,29.595592,81.9765614583,8.967744,2.615592,9.3414,67.48,26.98,72.673728403,134.89,60.267744,12.395592,61.529274885,8.967744,2.615592,9.3414,51.3,9.78,52.2239255514,135.57,85.527744,25.575592,89.2698487726,8.967744,2.615592,9.3414,76.56,22.96,79.9286882164,135.65
2019-04-26 05:30:00,68.925376,22.066568,72.3715474482,9.005376,2.626568,9.3806,59.92,19.44,62.9946029434,135.57,9.005376,2.626568,9.3806,9.005376,2.626568,9.3806,0.0,0.0,0.0,132.49,79.195376,29.296568,84.4404907397,9.005376,2.626568,9.3806,70.19,26.67,75.0861172255,134.89,62.475376,12.376568,63.6894971075,9.005376,2.626568,9.3806,53.47,9.75,54.351664188,135.57,88.645376,25.266568,92.1759303977,9.005376,2.626568,9.3806,79.64,22.64,82.7955264492,135.65
2019-04-26 06:00:00,71.827984,20.656912,74.7393289967,7.977984,2.326912,8.3104,63.85,18.33,66.4289951753,135.01,7.977984,2.326912,8.3104,7.977984,2.326912,8.3104,0.0,0.0,0.0,131.74,81.477984,27.496912,85.9926860043,7.977984,2.326912,8.3104,73.5,25.17,77.6902754532,134.21,64.937984,11.156912,65.8894411219,7.977984,2.326912,8.3104,56.96,8.83,57.6403547872,135.01,91.377984,23.326912,94.3084343172,7.977984,2.326912,8.3104,83.4,21.0,86.0032557523,135.09
2019-04-26 06:30:00,80.234896,17.018928,82.020012475,7.5048960000000005,2.1889279999999998,7.8176,72.73,14.83,74.226557242,133.55,7.5048960000000005,2.1889279999999998,7.8176,7.5048960000000005,2.1889279999999998,7.8176,0.0,0.0,0.0,129.8,90.184896,23.408928,93.1734585418,7.5048960000000005,2.1889279999999998,7.8176,82.68,21.22,85.3596555757,132.63,72.444896,8.058928,72.891764123,7.5048960000000005,2.1889279999999998,7.8176,64.94,5.87,65.204758262,133.55,101.264896,18.908928,103.0151771342,7.5048960000000005,2.1889279999999998,7.8176,93.76,16.72,95.2391516132,133.61
2019-04-26 07:00:00,86.604672,8.389696,87.0100925824,8.604672,2.509696,8.9632,78.0,5.88,78.2213167877,134.34,8.604672,2.509696,8.9632,8.604672,2.509696,8.9632,0.0,0.0,0.0,129.45,97.804672,24.749696,100.8875677035,8.604672,2.509696,8.9632,89.2,22.24,91.930721742,132.38,80.394672,8.769696,80.8715701215,8.604672,2.509696,8.9632,71.79,6.26,72.0624153078,134.34,109.764672,20.389696,111.6423885549,8.604672,2.509696,8.9632,101.16,17.88,102.7279903434,134.4
2019-04-26 07:30:00,93.008048,6.480264,93.2335283805,9.978048,2.9102639999999997,10.3938,83.03,3.5700000000000003,83.1067133269,135.3,9.978048,2.9102639999999997,10.3938,9.978048,2.9102639999999997,10.3938,0.0,0.0,0.0,130.3,108.138048,20.580264,110.0789929621,9.978048,2.9102639999999997,10.3938,98.16,17.67,99.7377285685,133.11,88.148048,9.500264,88.6585212051,9.978048,2.9102639999999997,10.3938,78.17,6.59,78.4472880347,135.3,118.698048,15.990264,119.7702598386,9.978048,2.9102639999999997,10.3938,108.72,13.08,109.5039944477,135.39
2019-04-26 08:00:00,94.311264,8.589952,94.7016461982,13.131264,3.829952,13.6784,81.18,4.76,81.3194318721,135.09,13.131264,3.829952,13.6784,13.131264,3.829952,13.6784,0.0,0.0,0.0,131.13,114.391264,14.229952,115.2729491834,13.131264,3.829952,13.6784,101.26,10.4,101.7926696771,133.87,89.581264,7.339952,89.8814650259,13.131264,3.829952,13.6784,76.45,3.51,76.5305337757,135.09,121.971264,7.669952,122.2121819028,13.131264,3.829952,13.6784,108.84,3.84,108.9077187347,135.18
2019-04-26 08:30:00,93.863024,8.114632,94.2131335161,16.233024,4.7346319999999995,16.9094,77.63,3.38,77.7035475381,135.3,16.233024,4.7346319999999995,16.9094,16.233024,4.7346319999999995,16.9094,0.0,0.0,0.0,131.26,115.233024,13.524632,116.023986705,16.233024,4.7346319999999995,16.9094,99.0,8.79,99.3894566843,134.08,89.333024,9.574632,89.8446590228,16.233024,4.7346319999999995,16.9094,73.1,4.84,73.2600546,135.3,122.673024,6.854632,122.8643837618,16.233024,4.7346319999999995,16.9094,106.44,2.12,106.4611102704,135.34
2019-04-26 09:00:00,90.042128,8.202704,90.4149830928,19.792127999999998,5.772704,20.6168,70.25,2.43,70.2920151938,135.52,19.792127999999998,5.772704,20.6168,19.792127999999998,5.772704,20.6168,0.0,0.0,0.0,131.49,111.242128,14.012704,112.1212152778,19.792127999999998,5.772704,20.6168,91.45,8.24,91.8204775636,134.35,85.952128,11.562704,86.7263767923,19.792127999999998,5.772704,20.6168,66.16,5.79,66.4128729991,135.52,118.112128,7.292704,118.3370538433,19.792127999999998,5.772704,20.6168,98.32,1.52,98.3317486878,135.49
2019-04-26 09:30:00,86.7912,8.4866,87.2051304511,22.8912,6.6766,23.845,63.9,1.81,63.9256294455,135.81,22.8912,6.6766,23.845,22.8912,6.6766,23.845,0.0,0.0,0.0,132.16,109.5212,14.5266,110.4803844897,22.8912,6.6766,23.845,86.63,7.85,86.9849377766,134.68,83.0912,13.0966,84.1169926293,22.8912,6.6766,23.845,60.2,6.42,60.5413610683,135.81,116.0512,7.7966,116.3128023607,22.8912,6.6766,23.845,93.16,1.12,93.16673226,135.77
2019-04-26 10:00:00,82.581536,8.970448,83.0673162287,26.881536,7.840448,28.0016,55.7,1.13,55.7114611189,135.81,26.881536,7.840448,28.0016,26.881536,7.840448,28.0016,0.0,0.0,0.0,132.16,107.311536,14.750448,108.3205496426,26.881536,7.840448,28.0016,80.43,6.91,80.7262844432,134.61,79.381536,14.940448,80.7752761936,26.881536,7.840448,28.0016,52.5,7.1,52.977919929,135.81,113.361536,8.160448,113.654875636,26.881536,7.840448,28.0016,86.48,0.32,86.4805920424,135.77
2019-04-26 10:30:00,81.875072,11.781896,82.7184410416,30.315072,8.841896,31.5782,51.56,2.94,51.6437527684,135.99,30.315072,8.841896,31.5782,30.315072,8.841896,31.5782,0.0,0.0,0.0,132.31,105.745072,16.881896,107.0841662658,30.315072,8.841896,31.5782,75.43,8.04,75.8572771723,134.77,78.905072,14.291896,80.1889560887,30.315072,8.841896,31.5782,48.59,5.45,48.8946888731,135.99,111.435072,10.161896,111.8974503819,30.315072,8.841896,31.5782,81.12,1.32,81.1307389341,135.96
2019-04-26 11:00:00,77.000928,11.241104,77.8171274977,36.140928,10.541104,37.6468,40.86,0.7000000000000001,40.8659956443,136.13,36.140928,10.541104,37.6468,36.140928,10.541104,37.6468,0.0,0.0,0.0,132.58,103.280928,16.871104,104.6498171939,36.140928,10.541104,37.6468,67.14,6.33,67.4377379514,134.98,74.690928,18.171104,76.8695241697,36.140928,10.541104,37.6468,38.55,7.63,39.2978294566,136.13,108.340928,11.141104,108.9122622951,36.140928,10.541104,37.6468,72.2,0.6000000000000001,72.2024930318,136.09
2019-04-26 11:30:00,79.116384,11.723112,79.9802073778,33.096384,9.653112,34.4754,46.02,2.07,46.0665312347,136.4,33.096384,9.653112,34.4754,33.096384,9.653112,34.4754,0.0,0.0,0.0,132.89,104.346384,17.363112,105.781120774,33.096384,9.653112,34.4754,71.25,7.71,71.6659375157,135.26,76.496384,15.983112,78.1482989852,33.096384,9.653112,34.4754,43.4,6.33,43.859194019,136.4,109.616384,10.733112,110.1405980302,33.096384,9.653112,34.4754,76.52,1.08,76.5276211573,136.38
2019-04-26 12:00:00,77.508768,11.544224,78.3637558099,32.688768,9.534224,34.0508,44.82,2.01,44.8650476429,136.03,32.688768,9.534224,34.0508,32.688768,9.534224,34.0508,0.0,0.0,0.0,132.47,100.698768,17.344224,102.1815246651,32.688768,9.534224,34.0508,68.01,7.8100000000000005,68.4569660444,134.93,74.978768,15.884224,76.6428354308,32.688768,9.534224,34.0508,42.29,6.35,42.764080722,136.03,105.728768,10.614224,106.2602189623,32.688768,9.534224,34.0508,73.04,1.08,73.0479842295,135.99
2019-04-26 12:30:00,75.871696,11.381328,76.7205896807,36.141696,10.541328,37.6476,39.73,0.84,39.7388789474,136.49,36.141696,10.541328,37.6476,36.141696,10.541328,37.6476,0.0,0.0,0.0,133.11,101.481696,17.871328,103.04328696,36.141696,10.541328,37.6476,65.34,7.33,65.7498631177,135.49,73.651696,18.061328,75.8339231004,36.141696,10.541328,37.6476,37.51,7.52,38.2563785531,136.49,106.381696,11.261328,106.9760849543,36.141696,10.541328,37.6476,70.24,0.72,70.2436901081,136.48
2019-04-26 13:00:00,74.758224,12.098232,75.730834362,36.028224,10.508232,37.5294,38.73,1.5899999999999999,38.7626237502,136.75,36.028224,10.508232,37.5294,36.028224,10.508232,37.5294,0.0,0.0,0.0,133.42,101.068224,18.778232,102.79789832270001,36.028224,10.508232,37.5294,65.04,8.27,65.5636675301,135.71,72.568224,17.358232,74.6153828153,36.028224,10.508232,37.5294,36.54,6.85,37.176526196,136.75,105.988224,11.988232,106.6640583006,36.028224,10.508232,37.5294,69.96,1.48,69.9756529087,136.73
2019-04-26 13:30:00,73.801568,12.899624,74.9204360545,38.261568,11.159624,39.8558,35.54,1.74,35.5825687662,136.82,38.261568,11.159624,39.8558,38.261568,11.159624,39.8558,0.0,0.0,0.0,133.62,101.771568,20.079624,103.7335208752,38.261568,11.159624,39.8558,63.51,8.92,64.133349359,135.88,71.781568,17.899624,73.9796596632,38.261568,11.159624,39.8558,33.52,6.74,34.1909052235,136.82,106.621568,13.359624,107.4552851944,38.261568,11.159624,39.8558,68.36,2.2,68.3953916576,136.83
2019-04-26 14:00:00,74.187904,12.636472,75.256398562,34.787904,10.146472,36.2374,39.4,2.49,39.4786030655,136.95,34.787904,10.146472,36.2374,34.787904,10.146472,36.2374,0.0,0.0,0.0,133.71,103.397904,19.326472,105.1885881242,34.787904,10.146472,36.2374,68.61,9.18,69.2214164836,135.98,71.927904,16.176472,73.7244981007,34.787904,10.146472,36.2374,37.14,6.03,37.6263272191,136.95,108.587904,12.546472,109.3103236422,34.787904,10.146472,36.2374,73.8,2.4,73.8390140779,136.99
2019-04-26 14:30:00,76.5212,12.9116,77.6028573185,30.2112,8.8116,31.47,46.31,4.1,46.4911400161,137.08,30.2112,8.8116,31.47,30.2112,8.8116,31.47,0.0,0.0,0.0,133.78,102.6612,19.2216,104.4451621283,30.2112,8.8116,31.47,72.45,10.41,73.1940612345,136.09,73.8412,13.3016,75.0296966541,30.2112,8.8116,31.47,43.63,4.49,43.8604263545,137.08,108.1712,12.5716,108.8992820729,30.2112,8.8116,31.47,77.96,3.76,78.0506194722,137.17
2019-04-26 15:00:00,77.574592,12.934256,78.645484945,27.854592,8.124256,29.0152,49.72,4.8100000000000005,49.952122077,137.13,27.854592,8.124256,29.0152,27.854592,8.124256,29.0152,0.0,0.0,0.0,133.78,102.914592,18.614256,104.5844337029,27.854592,8.124256,29.0152,75.06,10.49,75.7894695852,136.07,74.674592,11.964256,75.6269668306,27.854592,8.124256,29.0152,46.82,3.84,46.9772072393,137.13,108.614592,11.924256,109.2671838956,27.854592,8.124256,29.0152,80.76,3.8,80.8493512652,137.2
2019-04-26 15:30:00,81.325824,14.120032,82.5425039174,28.045824,8.180032,29.2144,53.28,5.94,53.6100923334,136.87,28.045824,8.180032,29.2144,28.045824,8.180032,29.2144,0.0,0.0,0.0,133.52,107.485824,19.780032,109.290676761,28.045824,8.180032,29.2144,79.44,11.6,80.2824613474,135.86,78.245824,10.890032,79.0000112051,28.045824,8.180032,29.2144,50.2,2.71,50.2730951902,136.87,113.525824,13.180032,114.2883456806,28.045824,8.180032,29.2144,85.48,5.0,85.626108168,136.98
2019-04-26 16:00:00,83.22656,14.60608,84.4985080484,28.30656,8.25608,29.486,54.92,6.35,55.28588337,136.62,28.30656,8.25608,29.486,28.30656,8.25608,29.486,0.0,0.0,0.0,133.17,109.97656,20.09608,111.7975678662,28.30656,8.25608,29.486,81.67,11.84,82.5237814209,135.54,80.05656,10.55608,80.7495116022,28.30656,8.25608,29.486,51.75,2.3,51.801085896000004,136.62,116.18656,13.57608,116.9770348094,28.30656,8.25608,29.486,87.88,5.32,88.0408814131,136.69
2019-04-26 16:30:00,86.392272,14.281496,87.56475198,23.422272,6.831496,24.3982,62.97,7.45,63.4091744151,136.71,23.422272,6.831496,24.3982,23.422272,6.831496,24.3982,0.0,0.0,0.0,133.27,111.272272,19.251496,112.9253674525,23.422272,6.831496,24.3982,87.85,12.42,88.7236095974,135.65,82.662272,8.081496,83.0563771772,23.422272,6.831496,24.3982,59.24,1.25,59.2531864122,136.71,117.902272,12.711496,118.5855297805,23.422272,6.831496,24.3982,94.48,5.88,94.662795226,136.81
2019-04-26 17:00:00,88.798944,14.502192,89.975363452,21.778944,6.352192,22.6864,67.02,8.15,67.5137237901,136.47,21.778944,6.352192,22.6864,21.778944,6.352192,22.6864,0.0,0.0,0.0,133.16,109.428944,20.012192,111.2437935959,21.778944,6.352192,22.6864,87.65,13.66,88.7080498038,135.54,84.798944,6.902192,85.0793815088,21.778944,6.352192,22.6864,63.02,0.55,63.022399986,136.47,116.058944,13.632192,116.856814697,21.778944,6.352192,22.6864,94.28,7.28,94.560651436,136.61
2019-04-26 17:30:00,93.74736,13.53048,94.7187489149,21.56736,6.29048,22.466,72.18,7.24,72.542194618,136.53,21.56736,6.29048,22.466,21.56736,6.29048,22.466,0.0,0.0,0.0,133.16,115.33736,19.30048,116.9410755039,21.56736,6.29048,22.466,93.77,13.01,94.6682259261,135.54,89.41736,7.70048,89.7483240044,21.56736,6.29048,22.466,67.85,1.4100000000000001,67.8646491187,136.53,122.40736,12.77048,123.0717146285,21.56736,6.29048,22.466,100.84,6.48,101.0479885995,136.61
2019-04-26 18:00:00,105.9788,13.1784,106.7950199026,18.2688,5.3284,19.03,87.71,7.85,88.0605848266,136.36,18.2688,5.3284,19.03,18.2688,5.3284,19.03,0.0,0.0,0.0,132.72,127.1688,18.2484,128.4714279363,18.2688,5.3284,19.03,108.9,12.92,109.6637424129,135.24,100.7088,6.0484,100.8902648426,18.2688,5.3284,19.03,82.44,0.72,82.4431440449,136.36,135.3888,11.7284,135.8958517836,18.2688,5.3284,19.03,117.12,6.4,117.2947330446,136.47
2019-04-26 18:30:00,107.193792,12.489856,107.9189767661,16.593792,4.839856,17.2852,90.6,7.65,90.9223982306,136.3,16.593792,4.839856,17.2852,16.593792,4.839856,17.2852,0.0,0.0,0.0,132.62,128.763792,17.579856,129.958322039,16.593792,4.839856,17.2852,112.17,12.74,112.8911710454,135.11,101.763792,5.749856,101.9261016925,16.593792,4.839856,17.2852,85.17,0.91,85.1748613148,136.3,137.193792,11.079856,137.6404728716,16.593792,4.839856,17.2852,120.6,6.24,120.7613249348,136.37
2019-04-26 19:00:00,107.212224,13.045232,108.002958538,16.372224,4.775232,17.0544,90.84,8.27,91.2156702546,136.35,16.372224,4.775232,17.0544,16.372224,4.775232,17.0544,0.0,0.0,0.0,132.71,128.562224,18.255232,129.8518345469,16.372224,4.775232,17.0544,112.19,13.48,112.9969313743,135.2,101.762224,5.045232,101.8872150928,16.372224,4.775232,17.0544,85.39,0.27,85.3904268639,136.35,137.052224,11.775231999999999,137.557145187,16.372224,4.775232,17.0544,120.68,7.0,120.882845764,136.44
2019-04-26 19:30:00,105.864192,13.582056,106.7319042883,17.424192,5.082056,18.1502,88.44,8.5,88.8475300726,136.2,17.424192,5.082056,18.1502,17.424192,5.082056,18.1502,0.0,0.0,0.0,132.55,128.424192,18.702056,129.7788117894,17.424192,5.082056,18.1502,111.0,13.62,111.832483653,135.04,100.584192,5.242056,100.7206971352,17.424192,5.082056,18.1502,83.16,0.16,83.16015392,136.2,136.784192,12.242056,137.3309255638,17.424192,5.082056,18.1502,119.36,7.16,119.5745591671,136.29
2019-04-26 20:00:00,105.241616,14.220888,106.1980762246,16.871616,4.920888,17.5746,88.37,9.3,88.8580153953,136.48,16.871616,4.920888,17.5746,16.871616,4.920888,17.5746,0.0,0.0,0.0,132.94,127.701616,19.730888,129.2169132516,16.871616,4.920888,17.5746,110.83,14.81,111.8151376156,135.39,99.931616,5.560888,100.0862195895,16.871616,4.920888,17.5746,83.06,0.64,83.0624656509,136.48,136.071616,13.360888,136.725996098,16.871616,4.920888,17.5746,119.2,8.44,119.4984250942,136.57
2019-04-26 20:30:00,106.344512,13.798816,107.2360133328,12.064512,3.518816,12.5672,94.28,10.28,94.8387937502,136.15,12.064512,3.518816,12.5672,12.064512,3.518816,12.5672,0.0,0.0,0.0,132.62,125.584512,19.148816,127.036005953,12.064512,3.518816,12.5672,113.52,15.63,114.5909564495,135.1,100.664512,5.128816,100.795082865,12.064512,3.518816,12.5672,88.6,1.6099999999999999,88.6146268965,136.15,134.144512,12.878816,134.7613223491,12.064512,3.518816,12.5672,122.08,9.36,122.4382946631,136.27
2019-04-26 21:00:00,105.204624,13.938432,106.1239501602,12.714624,3.708432,13.2444,92.49,10.23,93.0540326907,135.88,12.714624,3.708432,13.2444,12.714624,3.708432,13.2444,0.0,0.0,0.0,132.25,125.994624,18.948432,127.4114922295,12.714624,3.708432,13.2444,113.28,15.24,114.3005511798,134.78,99.634624,5.268432,99.7738175844,12.714624,3.708432,13.2444,86.92,1.56,86.9339979525,135.88,134.554624,12.628432,135.1459364338,12.714624,3.708432,13.2444,121.84,8.92,122.166083673,136.03
2019-04-26 21:30:00,102.542624,15.437432,103.6981390554,14.322624,4.177432,14.9194,88.22,11.26,88.9356846266,136.04,14.322624,4.177432,14.9194,14.322624,4.177432,14.9194,0.0,0.0,0.0,132.48,124.062624,20.577432,125.7575659015,14.322624,4.177432,14.9194,109.74,16.4,110.9586751904,134.95,97.252624,6.687432,97.4822785005,14.322624,4.177432,14.9194,82.93,2.51,82.9679757497,136.04,132.362624,14.337432,133.1368701319,14.322624,4.177432,14.9194,118.04,10.16,118.4764415401,136.18
2019-04-26 22:00:00,94.886912,18.662016,96.7046891835,19.686912,5.742016,20.5072,75.2,12.92,76.3018112498,135.99,19.686912,5.742016,20.5072,19.686912,5.742016,20.5072,0.0,0.0,0.0,132.48,118.136912,24.052016,120.5604804675,19.686912,5.742016,20.5072,98.45,18.31,100.1381975072,134.98,90.366912,9.752016,90.8915870721,19.686912,5.742016,20.5072,70.68,4.01,70.7936614394,135.99,125.606912,18.022016,126.8932204764,19.686912,5.742016,20.5072,105.92,12.28,106.6294743493,136.09
2019-04-26 22:30:00,87.206288,21.220584,89.7510437379,23.076288,6.730584,24.0378,64.13,14.49,65.74661208,136.71,23.076288,6.730584,24.0378,23.076288,6.730584,24.0378,0.0,0.0,0.0,133.47,111.006288,27.510584,114.3644534266,23.076288,6.730584,24.0378,87.93,20.78,90.3520519966,135.83,83.366288,12.100584,84.2399080486,23.076288,6.730584,24.0378,60.29,5.37,60.5286791529,136.71,117.716288,21.530584,119.66908752,23.076288,6.730584,24.0378,94.64,14.8,95.7902374984,136.83
2019-04-26 23:00:00,81.047104,18.237072,83.0736050856,22.447104,6.547072,23.3824,58.6,11.69,59.7546324564,137.48,22.447104,6.547072,23.3824,22.447104,6.547072,23.3824,0.0,0.0,0.0,133.42,102.047104,33.617072,107.441700306,22.447104,6.547072,23.3824,79.6,27.07,84.0770176683,135.73,77.537104,10.547072,78.2511547805,22.447104,6.547072,23.3824,55.09,4.0,55.2350260252,137.48,110.367104,29.867072,114.3369565591,22.447104,6.547072,23.3824,87.92,23.32,90.9601495161,137.62
2019-04-26 23:30:00,76.109664,14.631152,77.503235823,20.609664,6.011152,21.4684,55.5,8.62,56.1654199664,137.12,20.609664,6.011152,21.4684,20.609664,6.011152,21.4684,0.0,0.0,0.0,131.91,93.119664,39.511152,101.1553407183,20.609664,6.011152,21.4684,72.51,33.5,79.8745898268,134.42,72.769664,6.451152,73.0550570515,20.609664,6.011152,21.4684,52.16,0.44,52.1618557952,137.12,102.929664,36.411152,109.1800701645,20.609664,6.011152,21.4684,82.32,30.4,87.7538739886,137.34
2019-04-27 00:00:00,71.366304,15.437672,73.0169231302,20.906304,6.097672,21.7774,50.46,9.34,51.3171238477,137.82,20.906304,6.097672,21.7774,20.906304,6.097672,21.7774,0.0,0.0,0.0,132.67,88.306304,41.107672,97.4055646429,20.906304,6.097672,21.7774,67.4,35.01,75.9503791959,135.21,68.326304,6.477672,68.6326748192,20.906304,6.097672,21.7774,47.42,0.38,47.4215225399,137.82,97.386304,38.177672,104.6022315542,20.906304,6.097672,21.7774,76.48,32.08,82.9356184037,137.94
2019-04-27 00:30:00,67.34128,27.26204,72.6503050028,20.92128,6.10204,21.793,46.42,21.16,51.0153114271,136.03,20.92128,6.10204,21.793,20.92128,6.10204,21.793,0.0,0.0,0.0,132.72,84.85128,34.46204,91.5825961556,20.92128,6.10204,21.793,63.93,28.36,69.9380761817,135.21,62.26128,17.88204,64.7783477854,20.92128,6.10204,21.793,41.34,11.78,42.9856255043,136.03,93.48128,30.66204,98.3814535743,20.92128,6.10204,21.793,72.56,24.56,76.6038328023,136.23
2019-04-27 01:00:00,65.488896,26.400928,70.6102294187,19.648896,5.7309280000000005,20.4676,45.84,20.67,50.284734264,135.41,19.648896,5.7309280000000005,20.4676,19.648896,5.7309280000000005,20.4676,0.0,0.0,0.0,132.52,81.468896,33.650928,88.1451415038,19.648896,5.7309280000000005,20.4676,61.82,27.92,67.8324317712,134.84,60.408896,16.450928,62.6088472023,19.648896,5.7309280000000005,20.4676,40.76,10.72,42.1461267497,135.41,89.808896,29.730928,94.6021452213,19.648896,5.7309280000000005,20.4676,70.16,24.0,74.1513695086,135.8
2019-04-27 01:30:00,67.272624,26.317432,72.2372007135,20.562624,5.997432,21.4194,46.71,20.32,50.9384579665,135.74,20.562624,5.997432,21.4194,20.562624,5.997432,21.4194,0.0,0.0,0.0,132.94,83.172624,33.807432,89.7809993344,20.562624,5.997432,21.4194,62.61,27.81,68.508453493,135.23,62.062624,16.387432,64.1896971898,20.562624,5.997432,21.4194,41.5,10.39,42.7808613752,135.74,91.602624,29.877432,96.3519676322,20.562624,5.997432,21.4194,71.04,23.88,74.9462207186,136.1
2019-04-27 02:00:00,68.144032,26.351176,73.0615738525,22.564032,6.581176,23.5042,45.58,19.77,49.682887396,135.96,22.564032,6.581176,23.5042,22.564032,6.581176,23.5042,0.0,0.0,0.0,133.17,84.924032,33.921176,91.4480037637,22.564032,6.581176,23.5042,62.36,27.34,68.0899787047,135.47,63.074032,16.461176,65.1866844382,22.564032,6.581176,23.5042,40.51,9.88,41.6974159871,135.96,93.324032,29.941176,98.0094330613,22.564032,6.581176,23.5042,70.76,23.36,74.5162210529,136.22
2019-04-27 02:30:00,66.551024,26.708632,71.7104582244,23.241024,6.778632,24.2094,43.31,19.93,47.6755807516,136.39,23.241024,6.778632,24.2094,23.241024,6.778632,24.2094,0.0,0.0,0.0,133.56,83.841024,34.328632,90.5967564561,23.241024,6.778632,24.2094,60.6,27.55,66.5684797783,135.83,61.701024,16.738632,63.9311986739,23.241024,6.778632,24.2094,38.46,9.96,39.7287452608,136.39,92.001024,30.258632,96.8492293597,23.241024,6.778632,24.2094,68.76,23.48,72.6584337844,136.61
2019-04-27 03:00:00,65.163008,27.407544,70.6922278594,23.443008,6.837544,24.4198,41.72,20.57,46.5154092748,136.99,23.443008,6.837544,24.4198,23.443008,6.837544,24.4198,0.0,0.0,0.0,134.2,82.173008,35.067544,89.3427998552,23.443008,6.837544,24.4198,58.73,28.23,65.1624569825,136.38,60.483008,17.337544,62.9188738669,23.443008,6.837544,24.4198,37.04,10.5,38.499501295499996,136.99,90.083008,31.037544,95.2799951085,23.443008,6.837544,24.4198,66.64,24.2,70.8980225394,137.14
2019-04-27 03:30:00,62.281056,28.217808,68.375248627,24.781056,7.227808,25.8136,37.5,20.99,42.9747611977,136.87,24.781056,7.227808,25.8136,24.781056,7.227808,25.8136,0.0,0.0,0.0,134.2,79.851056,35.827808,87.5204145923,24.781056,7.227808,25.8136,55.07,28.6,62.0537259155,136.29,58.111056,18.097808,60.8639916851,24.781056,7.227808,25.8136,33.33,10.87,35.0577494999,136.87,87.301056,31.907808,92.949354974,24.781056,7.227808,25.8136,62.52,24.68,67.2149745221,137.02
2019-04-27 04:00:00,60.828816,28.185488,67.0415288441,25.458816,7.425488,26.5196,35.37,20.76,41.0123700851,137.02,25.458816,7.425488,26.5196,25.458816,7.425488,26.5196,0.0,0.0,0.0,134.3,78.658816,35.975488,86.4953471082,25.458816,7.425488,26.5196,53.2,28.55,60.3766718195,136.42,56.888816,18.055488,59.6853251042,25.458816,7.425488,26.5196,31.43,10.63,33.178936089,137.02,85.858816,31.985488,91.6231833518,25.458816,7.425488,26.5196,60.4,24.56,65.2024048636,137.15
2019-04-27 04:30:00,60.026016,28.105088,66.2798503945,26.486016,7.7250879999999995,27.5896,33.54,20.38,39.2463501488,137.07,26.486016,7.7250879999999995,27.5896,26.486016,7.7250879999999995,27.5896,0.0,0.0,0.0,134.33,77.87601599999999,36.045088,85.8132987186,26.486016,7.7250879999999995,27.5896,51.39,28.32,58.6766946922,136.46,56.286016,18.005088,59.0956748928,26.486016,7.7250879999999995,27.5896,29.8,10.28,31.5232993197,137.07,84.846016,32.005088,90.6817075763,26.486016,7.7250879999999995,27.5896,58.36,24.28,63.2092398309,137.15
2019-04-27 05:00:00,59.616752,28.461136,66.0620419109,26.986752,7.871136,28.1112,32.63,20.59,38.5832217421,137.19,26.986752,7.871136,28.1112,26.986752,7.871136,28.1112,0.0,0.0,0.0,134.58,77.906752,36.431136,86.0040096591,26.986752,7.871136,28.1112,50.92,28.56,58.382531634,136.6,55.986752,18.321136,58.9082373174,26.986752,7.871136,28.1112,29.0,10.45,30.8253548236,137.19,84.786752,32.431136,90.7775957875,26.986752,7.871136,28.1112,57.8,24.56,62.8015413824,137.36
2019-04-27 05:30:00,60.168864,28.686752,66.6574972179,26.868864,7.836752,27.9884,33.3,20.85,39.2888342917,137.4,26.868864,7.836752,27.9884,26.868864,7.836752,27.9884,0.0,0.0,0.0,134.81,79.158864,36.516752,87.1756785256,26.868864,7.836752,27.9884,52.29,28.68,59.6388002897,136.77,56.448864,18.506752,59.4051691057,26.868864,7.836752,27.9884,29.58,10.67,31.445592696,137.4,86.228864,32.516752,92.1561508927,26.868864,7.836752,27.9884,59.36,24.68,64.2861726968,137.61
2019-04-27 06:00:00,60.700864,28.767752,67.1727507661,26.700864,7.787752,27.8134,34.0,20.98,39.9519761714,137.37,26.700864,7.787752,27.8134,26.700864,7.787752,27.8134,0.0,0.0,0.0,134.76,79.480864,36.607752,87.5062012013,26.700864,7.787752,27.8134,52.78,28.82,60.1358528667,136.65,56.910864,18.587752,59.8694493514,26.700864,7.787752,27.8134,30.21,10.8,32.0824578236,137.37,86.620864,32.627752,92.5621103945,26.700864,7.787752,27.8134,59.92,24.84,64.8647207656,137.53
2019-04-27 06:30:00,65.04856,27.26708,70.5323245739,26.69856,7.7870800000000004,27.811,38.35,19.48,43.0138686937,136.42,26.69856,7.7870800000000004,27.811,26.69856,7.7870800000000004,27.811,0.0,0.0,0.0,133.58,83.40856,34.82708,90.3875731647,26.69856,7.7870800000000004,27.811,56.71,27.04,62.8266320918,135.72,60.79856,17.33708,63.2221420153,26.69856,7.7870800000000004,27.811,34.1,9.55,35.4120389133,136.42,91.05856,30.74708,96.1095431151,26.69856,7.7870800000000004,27.811,64.36,22.96,68.3327973963,136.59
2019-04-27 07:00:00,69.414544,25.812992,74.0586893938,26.684544,7.782992,27.7964,42.73,18.03,46.3781608087,136.01,26.684544,7.782992,27.7964,26.684544,7.782992,27.7964,0.0,0.0,0.0,133.14,87.504544,33.522992,93.7061162,26.684544,7.782992,27.7964,60.82,25.74,66.0425620339,135.36,64.724544,16.082992,66.6927974198,26.684544,7.782992,27.7964,38.04,8.3,38.93496629,136.01,95.724544,29.302992,100.1092086881,26.684544,7.782992,27.7964,69.04,21.52,72.3161945901,136.32
2019-04-27 07:30:00,74.593776,23.832768,78.3085707217,27.643776,8.062768,28.7956,46.95,15.77,49.5277235495,135.37,27.643776,8.062768,28.7956,27.643776,8.062768,28.7956,0.0,0.0,0.0,132.25,93.273776,31.502768,98.4500974147,27.643776,8.062768,28.7956,65.63,23.44,69.6902468069,134.71,69.413776,14.432768,70.8983574614,27.643776,8.062768,28.7956,41.77,6.37,42.2529265259,135.37,102.083776,27.102768,105.6203453681,27.643776,8.062768,28.7956,74.44,19.04,76.8364184485,135.62
2019-04-27 08:00:00,79.06872,22.23296,82.1350533743,28.87872,8.42296,30.082,50.19,13.81,52.0552802317,134.68,28.87872,8.42296,30.082,28.87872,8.42296,30.082,0.0,0.0,0.0,131.22,98.78872,29.52296,103.1058503015,28.87872,8.42296,30.082,69.91,21.1,73.024777302,133.86,73.59872,13.12296,74.7595055147,28.87872,8.42296,30.082,44.72,4.7,44.966302939,134.68,108.19872,24.86296,111.0186010973,28.87872,8.42296,30.082,79.32,16.44,81.0057775717,134.87
2019-04-27 08:30:00,83.778288,20.331584,86.2100623371,31.548288,9.201584,32.8628,52.23,11.13,53.4027134142,134.06,31.548288,9.201584,32.8628,31.548288,9.201584,32.8628,0.0,0.0,0.0,130.31,104.398288,27.731584,108.0187173062,31.548288,9.201584,32.8628,72.85,18.53,75.1696973521,133.22,78.098288,11.601584,78.9552996311,31.548288,9.201584,32.8628,46.55,2.4,46.6118278981,134.06,114.188288,22.841584,116.4504318412,31.548288,9.201584,32.8628,82.64,13.64,83.7580993099,134.18
2019-04-27 09:00:00,83.556128,19.449704,85.7899616041,33.736128,9.839704,35.1418,49.82,9.61,50.7383927613,133.78,33.736128,9.839704,35.1418,33.736128,9.839704,35.1418,0.0,0.0,0.0,129.72,107.586128,26.329704,110.7611314982,33.736128,9.839704,35.1418,73.85,16.49,75.6686368319,132.81,78.176128,10.889704,78.9309359015,33.736128,9.839704,35.1418,44.44,1.05,44.4524026347,133.78,117.496128,21.239704,119.4004402044,33.736128,9.839704,35.1418,83.76,11.4,84.5322281736,133.81
2019-04-27 09:30:00,86.081392,18.886656,88.128949974,33.931392,9.896656,35.3452,52.15,8.99,52.9192082329,133.67,33.931392,9.896656,35.3452,33.931392,9.896656,35.3452,0.0,0.0,0.0,129.54,109.791392,25.626656,112.7425175124,33.931392,9.896656,35.3452,75.86,15.73,77.4736890822,132.64,80.481392,10.426656,81.1539870468,33.931392,9.896656,35.3452,46.55,0.53,46.553017088,133.67,119.971392,20.456656,121.7029567148,33.931392,9.896656,35.3452,86.04,10.56,86.6856112628,133.69
2019-04-27 10:00:00,83.679648,18.674064,85.7379971523,37.899648,11.054064,39.4788,45.78,7.62,46.4098351645,133.62,37.899648,11.054064,39.4788,37.899648,11.054064,39.4788,0.0,0.0,0.0,129.45,110.249648,25.354064,113.1274212799,37.899648,11.054064,39.4788,72.35,14.3,73.7496610162,132.57,78.789648,11.734064,79.6586272159,37.899648,11.054064,39.4788,40.89,0.68,40.8956538033,133.62,119.979648,20.014064,121.6374888429,37.899648,11.054064,39.4788,82.08,8.96,82.5675965497,133.63
2019-04-27 10:30:00,82.837808,18.503944,84.8793165489,38.687808,11.283944,40.2998,44.15,7.22,44.7364605216,133.58,38.687808,11.283944,40.2998,38.687808,11.283944,40.2998,0.0,0.0,0.0,129.45,109.827808,25.313944,112.7073341488,38.687808,11.283944,40.2998,71.14,14.03,72.5102785817,132.49,78.137808,12.353944,79.1083874908,38.687808,11.283944,40.2998,39.45,1.07,39.4645081054,133.58,119.407808,19.963944,121.0652042141,38.687808,11.283944,40.2998,80.72,8.68,81.1853484318,133.57
2019-04-27 11:00:00,83.519056,17.641808,85.3619710682,35.629056,10.391808,37.1136,47.89,7.25,48.4356748688,133.76,35.629056,10.391808,37.1136,35.629056,10.391808,37.1136,0.0,0.0,0.0,129.66,108.729056,24.091808,111.3661655592,35.629056,10.391808,37.1136,73.1,13.7,74.3727100488,132.65,78.399056,11.441808,79.2295838182,35.629056,10.391808,37.1136,42.77,1.05,42.7828867656,133.76,118.549056,18.671808,120.0104790945,35.629056,10.391808,37.1136,82.92,8.28,83.3323754612,133.74
