Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-04-27 11:30:00,82.829072,17.558896,84.6697702673,36.819072,10.738896,38.3532,46.01,6.82,46.5127133158,133.76,36.819072,10.738896,38.3532,36.819072,10.738896,38.3532,0.0,0.0,0.0,129.69,107.669072,24.288896,110.3747232578,36.819072,10.738896,38.3532,70.85,13.55,72.1340765519,132.68,77.929072,12.188896,78.8765456171,36.819072,10.738896,38.3532,41.11,1.45,41.1355636889,133.76,117.219072,18.818896,118.7200980761,36.819072,10.738896,38.3532,80.4,8.08,80.8049899449,133.74
2019-04-27 12:00:00,78.701872,18.719296,80.8974455656,39.871872,11.629296,41.5332,38.83,7.09,39.4719774017,134.0,39.871872,11.629296,41.5332,39.871872,11.629296,41.5332,0.0,0.0,0.0,130.03,105.981872,25.799296,109.076857613,39.871872,11.629296,41.5332,66.11,14.17,67.6115448722,132.98,74.601872,12.899296,75.7088577592,39.871872,11.629296,41.5332,34.73,1.27,34.7532128011,134.0,114.871872,20.389296,116.6673491949,39.871872,11.629296,41.5332,75.0,8.76,75.509851013,133.96
2019-04-27 12:30:00,76.818816,19.120488,79.1626398814,40.698816,11.870488,42.3946,36.12,7.25,36.8404248075,134.0,40.698816,11.870488,42.3946,40.698816,11.870488,42.3946,0.0,0.0,0.0,130.1,105.988816,26.340488,109.212867489,40.698816,11.870488,42.3946,65.29,14.47,66.8742476593,133.04,73.018816,13.020488,74.1706181571,40.698816,11.870488,42.3946,32.32,1.15,32.3404529962,134.0,114.778816,20.990488,116.6823773705,40.698816,11.870488,42.3946,74.08,9.12,74.6392711647,133.99
2019-04-27 13:00:00,78.249632,19.831976,80.7236779402,39.949632,11.651976,41.6142,38.3,8.18,39.1637893979,134.37,39.949632,11.651976,41.6142,39.949632,11.651976,41.6142,0.0,0.0,0.0,130.59,104.91963200000001,27.221976,108.3935660284,39.949632,11.651976,41.6142,64.97,15.57,66.8096235583,133.42,74.219632,12.121976,75.2030323615,39.949632,11.651976,41.6142,34.27,0.47000000000000003,34.273222784,134.37,113.709632,21.931976,115.8054056633,39.949632,11.651976,41.6142,73.76,10.28,74.4729212533,134.33
2019-04-27 13:30:00,75.4536,20.4798,78.1835530083,42.7536,12.4698,44.535,32.7,8.01,33.66675066,134.7,42.7536,12.4698,44.535,42.7536,12.4698,44.535,0.0,0.0,0.0,131.02,103.4536,28.4698,107.2994728086,42.7536,12.4698,44.535,60.7,16.0,62.7733223591,133.83,72.0336,13.1098,73.2168449539,42.7536,12.4698,44.535,29.28,0.64,29.2869937003,134.7,111.6336,23.1898,114.0167859265,42.7536,12.4698,44.535,68.88,10.72,69.7092016882,134.65
2019-04-27 14:00:00,78.218192,21.114056,81.01783088010001,40.128192,11.704056,41.8002,38.09,9.41,39.2351398621,134.85,40.128192,11.704056,41.8002,40.128192,11.704056,41.8002,0.0,0.0,0.0,131.22,104.998192,29.044056,108.9411653701,40.128192,11.704056,41.8002,64.87,17.34,67.1475427696,133.97,74.208192,12.444056,75.2443372596,40.128192,11.704056,41.8002,34.08,0.74,34.0880330908,134.85,113.768192,23.944056,116.2605665249,40.128192,11.704056,41.8002,73.64,12.24,74.6502993966,134.83
2019-04-27 14:30:00,80.337136,21.046248,83.0481786408,36.707136,10.706248,38.2366,43.63,10.34,44.8385158095,135.1,36.707136,10.706248,38.2366,36.707136,10.706248,38.2366,0.0,0.0,0.0,131.44,106.397136,28.796248,110.2251080647,36.707136,10.706248,38.2366,69.69,18.09,71.999612499,134.17,75.707136,12.266248,76.6944018904,36.707136,10.706248,38.2366,39.0,1.56,39.03118753,135.1,115.787136,23.786248,118.2051033458,36.707136,10.706248,38.2366,79.08,13.08,80.1544309443,135.06
2019-04-27 15:00:00,81.158192,21.479056,83.952379212,34.968192,10.199056,36.4252,46.19,11.28,47.5473921472,135.03,34.968192,10.199056,36.4252,34.968192,10.199056,36.4252,0.0,0.0,0.0,131.37,104.658192,28.989056,108.5988145445,34.968192,10.199056,36.4252,69.69,18.79,72.178668594,134.12,76.238192,12.609056,77.2738650039,34.968192,10.199056,36.4252,41.27,2.41,41.3403072074,135.03,114.048192,23.999056,116.5458913362,34.968192,10.199056,36.4252,79.08,13.8,80.275067113,134.99
2019-04-27 15:30:00,81.589456,21.274008,84.3173929078,34.779456,10.144008,36.2286,46.81,11.13,48.1149976619,134.77,34.779456,10.144008,36.2286,34.779456,10.144008,36.2286,0.0,0.0,0.0,131.16,103.729456,28.824008,107.6597579379,34.779456,10.144008,36.2286,68.95,18.68,71.4355996685,133.87,76.599456,12.434008,77.6020696531,34.779456,10.144008,36.2286,41.82,2.29,41.8826515397,134.77,113.019456,23.904008,115.519691105,34.779456,10.144008,36.2286,78.24,13.76,79.4407653538,134.74
2019-04-27 16:00:00,79.527136,21.611248,82.4112334605,37.787136,11.021248,39.3616,41.74,10.59,43.0624627721,134.87,37.787136,11.021248,39.3616,37.787136,11.021248,39.3616,0.0,0.0,0.0,131.34,102.647136,29.641248,106.8411817232,37.787136,11.021248,39.3616,64.86,18.62,67.4798043862,134.02,75.087136,12.811247999999999,76.1722132277,37.787136,11.021248,39.3616,37.3,1.79,37.3429257022,134.87,111.387136,24.661248,114.0844915806,37.787136,11.021248,39.3616,73.6,13.64,74.8532537703,134.85
2019-04-27 16:30:00,80.761376,20.859568,83.4117583471,38.501376,11.229568,40.1056,42.26,9.63,43.3433328206,134.67,38.501376,11.229568,40.1056,38.501376,11.229568,40.1056,0.0,0.0,0.0,131.12,105.351376,29.209568,109.3257119247,38.501376,11.229568,40.1056,66.85,17.98,69.2257387104,133.82,76.251376,12.169568,77.2163889806,38.501376,11.229568,40.1056,37.75,0.9400000000000001,37.7617014977,134.67,114.381376,24.189568,116.9112243357,38.501376,11.229568,40.1056,75.88,12.96,76.978802277,134.65
2019-04-27 17:00:00,86.720992,20.329456,89.071977831,34.420992,10.039456,35.8552,52.3,10.29,53.3026650366,134.63,34.420992,10.039456,35.8552,34.420992,10.039456,35.8552,0.0,0.0,0.0,130.96,110.080992,27.969456,113.5786743568,34.420992,10.039456,35.8552,75.66,17.93,77.7555174891,133.72,81.130992,11.639456,81.9616666429,34.420992,10.039456,35.8552,46.71,1.6,46.7373950922,134.63,120.260992,22.959456,122.4330135896,34.420992,10.039456,35.8552,85.84,12.92,86.8068660879,134.62
2019-04-27 17:30:00,90.725232,19.647776,92.8283513976,32.495232,9.477776,33.8492,58.23,10.17,59.1114354419,134.14,32.495232,9.477776,33.8492,32.495232,9.477776,33.8492,0.0,0.0,0.0,130.25,113.105232,26.567776,116.1836487091,32.495232,9.477776,33.8492,80.61,17.09,82.4017002252,133.12,84.445232,11.027776,85.1622513267,32.495232,9.477776,33.8492,51.95,1.55,51.9731180515,134.14,123.895232,21.477776,125.7430847969,32.495232,9.477776,33.8492,91.4,12.0,92.1843804557,134.11
2019-04-27 18:00:00,94.138016,18.811088,95.9990785797,30.278016,8.831088,31.5396,63.86,9.98,64.635129767,133.69,30.278016,8.831088,31.5396,30.278016,8.831088,31.5396,0.0,0.0,0.0,129.54,117.878016,25.131088,120.5271680583,30.278016,8.831088,31.5396,87.6,16.3,89.1035913979,132.53,87.268016,10.291088,87.8727096931,30.278016,8.831088,31.5396,56.99,1.46,57.0086984591,133.69,129.638016,20.031088,131.1764448324,30.278016,8.831088,31.5396,99.36,11.2,99.9892474219,133.66
2019-04-27 18:30:00,97.03896,22.64928,99.6471256103,28.48896,8.30928,29.676,68.55,14.34,70.033835394,133.52,28.48896,8.30928,29.676,28.48896,8.30928,29.676,0.0,0.0,0.0,130.28,120.88896,16.13928,121.9615390556,28.48896,8.30928,29.676,92.4,7.83,92.7311646643,133.16,89.65896,13.68928,90.6979905797,28.48896,8.30928,29.676,61.17,5.38,61.4061340584,133.52,131.00896,20.18928,132.5554775451,28.48896,8.30928,29.676,102.52,11.88,103.2060308315,133.5
2019-04-27 19:00:00,97.327568,25.557624,100.627270843,27.077568,7.897624,28.2058,70.25,17.66,72.435751532,133.39,27.077568,7.897624,28.2058,27.077568,7.897624,28.2058,0.0,0.0,0.0,130.77,123.557568,8.747624,123.8668379177,27.077568,7.897624,28.2058,96.48,0.85,96.4837442267,133.53,89.757568,16.257624,91.2180429049,27.077568,7.897624,28.2058,62.68,8.36,63.23505357,133.39,132.317568,19.977624,133.8172046567,27.077568,7.897624,28.2058,105.24,12.08,105.9310341685,133.37
2019-04-27 19:30:00,96.726416,25.967288,100.1513834067,26.356416,7.687288,27.4546,70.37,18.28,72.7055383035,133.39,26.356416,7.687288,27.4546,26.356416,7.687288,27.4546,0.0,0.0,0.0,130.85,122.906416,9.127288,123.2448557961,26.356416,7.687288,27.4546,96.55,1.44,96.5607378804,133.58,89.146416,16.597288,90.6782964915,26.356416,7.687288,27.4546,62.79,8.91,63.4190208061,133.39,131.676416,20.407288,133.2483993679,26.356416,7.687288,27.4546,105.32,12.72,106.0853467732,133.37
2019-04-27 20:00:00,95.233488,26.800184,98.9326392,26.263488,7.660184,27.3578,68.97,19.14,71.5765359598,133.47,26.263488,7.660184,27.3578,26.263488,7.660184,27.3578,0.0,0.0,0.0,130.96,121.383488,9.850184,121.7824999082,26.263488,7.660184,27.3578,95.12,2.19,95.1452074463,133.67,87.803488,17.320184,89.4954818902,26.263488,7.660184,27.3578,61.54,9.66,62.2935566491,133.47,130.063488,21.220184,131.783182234,26.263488,7.660184,27.3578,103.8,13.56,104.6819640626,133.46
2019-04-27 20:30:00,94.427824,27.426032,98.3300624257,24.877824,7.256032,25.9144,69.55,20.17,72.4156847651,133.4,24.877824,7.256032,25.9144,24.877824,7.256032,25.9144,0.0,0.0,0.0,130.85,120.237824,10.326032,120.680409583,24.877824,7.256032,25.9144,95.36,3.07,95.4094046727,133.61,86.927824,17.856032,88.742799506,24.877824,7.256032,25.9144,62.05,10.6,62.9488879965,133.4,128.917824,21.736032,130.7373719791,24.877824,7.256032,25.9144,104.04,14.48,105.0428103204,133.42
2019-04-27 21:00:00,93.010816,27.866488,97.0955871625,25.530816,7.446488,26.5946,67.48,20.42,70.5019630932,133.4,25.530816,7.446488,26.5946,25.530816,7.446488,26.5946,0.0,0.0,0.0,130.92,119.180816,10.816488,119.6706451686,25.530816,7.446488,26.5946,93.65,3.37,93.7106151938,133.65,85.740816,18.246488,87.6608342002,25.530816,7.446488,26.5946,60.21,10.8,61.1709416308,133.4,127.730816,22.326488,129.6673953715,25.530816,7.446488,26.5946,102.2,14.88,103.2775600022,133.42
2019-04-27 21:30:00,91.391088,22.931984,94.2242370943,24.761088,7.221984,25.7928,66.63,15.71,68.4570011029,133.81,24.761088,7.221984,25.7928,24.761088,7.221984,25.7928,0.0,0.0,0.0,130.92,116.621088,14.321984,117.4972229119,24.761088,7.221984,25.7928,91.86,7.1,92.1339763605,133.65,85.051088,19.551984,87.2695115623,24.761088,7.221984,25.7928,60.29,12.33,61.5378988917,133.81,125.001088,26.101984,127.6972418258,24.761088,7.221984,25.7928,100.24,18.88,102.002509773,133.86
2019-04-27 22:00:00,86.77912,13.57016,87.8337344669,24.06912,7.02016,25.072,62.71,6.55,63.0511427335,135.35,24.06912,7.02016,25.072,24.06912,7.02016,25.072,0.0,0.0,0.0,131.75,111.37912,19.97016,113.1552723579,24.06912,7.02016,25.072,87.31,12.95,88.2651607374,134.34,82.30912,21.98016,85.1934191637,24.06912,7.02016,25.072,58.24,14.96,60.1306843467,135.35,119.30912,32.46016,123.6459789172,24.06912,7.02016,25.072,95.24,25.44,98.5791620983,135.43
2019-04-27 22:30:00,82.033984,13.634912,83.1593972811,24.393984,7.114912,25.4104,57.64,6.52,58.0075857108,135.39,24.393984,7.114912,25.4104,24.393984,7.114912,25.4104,0.0,0.0,0.0,131.65,104.823984,27.684912,108.418273248,24.393984,7.114912,25.4104,80.43,20.57,83.0187316212,134.22,77.923984,22.064912,80.9877004489,24.393984,7.114912,25.4104,53.53,14.95,55.578443663,135.39,112.793984,30.514912,116.8488026509,24.393984,7.114912,25.4104,88.4,23.4,91.4446280544,135.51
2019-04-27 23:00:00,76.361872,14.139296,77.6598685726,25.231872,7.359296,26.2832,51.13,6.78,51.5775658596,135.91,25.231872,7.359296,26.2832,25.231872,7.359296,26.2832,0.0,0.0,0.0,132.06,98.231872,34.589296,104.143747169,25.231872,7.359296,26.2832,73.0,27.23,77.9132395681,134.61,72.701872,22.609296,76.1363412433,25.231872,7.359296,26.2832,47.47,15.25,49.8594364188,135.91,105.951872,29.959296,110.1061242489,25.231872,7.359296,26.2832,80.72,22.6,83.8240920022,136.06
2019-04-27 23:30:00,71.724288,15.674584,73.417069355,23.364288,6.814584,24.3378,48.36,8.86,49.164918387,137.3,23.364288,6.814584,24.3378,23.364288,6.814584,24.3378,0.0,0.0,0.0,133.89,92.024288,36.904584,99.1484639423,23.364288,6.814584,24.3378,68.66,30.09,74.9640160344,136.08,68.194288,24.204584,72.3624405506,23.364288,6.814584,24.3378,44.83,17.39,48.084727305,137.3,99.284288,32.374584,104.4293231465,23.364288,6.814584,24.3378,75.92,25.56,80.1071782052,137.49
2019-04-28 00:00:00,66.426544,19.458992,69.2180476281,24.956544,7.278992,25.9964,41.47,12.18,43.2216762748,137.53,24.956544,7.278992,25.9964,24.956544,7.278992,25.9964,0.0,0.0,0.0,134.65,87.426544,37.058992,94.9566716131,24.956544,7.278992,25.9964,62.47,29.78,69.2051248102,136.75,62.976544,27.118992,68.567374321,24.956544,7.278992,25.9964,38.02,19.84,42.8852655349,137.53,94.036544,32.438992,99.4744178643,24.956544,7.278992,25.9964,69.08,25.16,73.5191947725,137.72
2019-04-28 00:30:00,62.497376,27.512568,68.2851624062,25.277376,7.372568,26.3306,37.22,20.14,42.3195935708,135.23,25.277376,7.372568,26.3306,25.277376,7.372568,26.3306,0.0,0.0,0.0,133.8,84.607376,30.122568,89.8096719542,25.277376,7.372568,26.3306,59.33,22.75,63.5422017245,136.0,57.867376,35.172568,67.7181123839,25.277376,7.372568,26.3306,32.59,27.8,42.8362941908,135.23,90.877376,24.932568,94.2355050696,25.277376,7.372568,26.3306,65.6,17.56,67.9095987324,135.33
2019-04-28 01:00:00,60.68664,27.83652,66.7663097692,24.53664,7.15652,25.559,36.15,20.68,41.6471475614,135.7,24.53664,7.15652,25.559,24.53664,7.15652,25.559,0.0,0.0,0.0,134.4,82.41664,30.56652,87.9023019824,24.53664,7.15652,25.559,57.88,23.41,62.434946144,136.49,56.14664,35.49652,66.4262607362,24.53664,7.15652,25.559,31.61,28.34,42.4540657652,135.7,88.57664,25.35652,92.1345443371,24.53664,7.15652,25.559,64.04,18.2,66.5759836578,135.75
2019-04-28 01:30:00,62.0552,28.1336,68.1347730311,24.8352,7.2436,25.87,37.22,20.89,42.6816178231,135.88,24.8352,7.2436,25.87,24.8352,7.2436,25.87,0.0,0.0,0.0,134.53,84.1452,30.7836,89.5993566495,24.8352,7.2436,25.87,59.31,23.54,63.8107177518,136.64,57.3952,35.7936,67.6416349891,24.8352,7.2436,25.87,32.56,28.55,43.3042272763,135.88,90.3952,25.523600000000002,93.9294753525,24.8352,7.2436,25.87,65.56,18.28,68.0607963515,135.95
2019-04-28 02:00:00,64.082496,27.765728,69.8391147206,24.842496,7.245728,25.8776,39.24,20.52,44.2814633905,135.88,24.842496,7.245728,25.8776,24.842496,7.245728,25.8776,0.0,0.0,0.0,134.58,86.212496,30.205728,91.3508646405,24.842496,7.245728,25.8776,61.37,22.96,65.524335174,136.64,59.192496,35.505728,69.024693433,24.842496,7.245728,25.8776,34.35,28.26,44.4808958993,135.88,92.722496,24.925728,96.0143384126,24.842496,7.245728,25.8776,67.88,17.68,70.1446847594,136.07
2019-04-28 02:30:00,64.036192,27.428056,69.6629897564,24.336192,7.098056,25.3502,39.7,20.33,44.6026781707,136.17,24.336192,7.098056,25.3502,24.336192,7.098056,25.3502,0.0,0.0,0.0,134.76,86.206192,29.938056,91.2567517294,24.336192,7.098056,25.3502,61.87,22.84,65.951213029,136.86,59.076192,35.238056,68.7874774351,24.336192,7.098056,25.3502,34.74,28.14,44.7071269486,136.17,92.736192,24.578056,95.9379077498,24.336192,7.098056,25.3502,68.4,17.48,70.5982322725,136.33
2019-04-28 03:00:00,64.177648,21.973064,67.8349912977,23.187648,6.763064,24.1538,40.99,15.21,43.7209812333,136.09,23.187648,6.763064,24.1538,23.187648,6.763064,24.1538,0.0,0.0,0.0,133.46,82.797648,34.863064,89.8380974075,23.187648,6.763064,24.1538,59.61,28.1,65.9011540111,135.72,59.077648,30.393064,66.4372398021,23.187648,6.763064,24.1538,35.89,23.63,42.9705596892,136.09,91.067648,31.963064,96.5140092034,23.187648,6.763064,24.1538,67.88,25.2,72.4067289691,136.3
2019-04-28 03:30:00,63.428928,17.055104,65.6818504587,21.548928,6.285104,22.4468,41.88,10.77,43.2426560239,135.78,21.548928,6.285104,22.4468,21.548928,6.285104,22.4468,0.0,0.0,0.0,132.11,80.168928,38.825104,89.0755057088,21.548928,6.285104,22.4468,58.62,32.54,67.0459245592,134.6,58.238928,25.955104,63.7608042471,21.548928,6.285104,22.4468,36.69,19.67,41.6300972855,135.78,89.908928,36.485104,97.0297796968,21.548928,6.285104,22.4468,68.36,30.2,74.7337246496,135.99
2019-04-28 04:00:00,64.763024,16.454632,66.8206868558,19.353024,5.644632,20.1594,45.41,10.81,46.6789481458,135.93,19.353024,5.644632,20.1594,19.353024,5.644632,20.1594,0.0,0.0,0.0,132.4,79.673024,38.494632,88.4851820709,19.353024,5.644632,20.1594,60.32,32.85,68.6849685157,134.78,59.143024,25.414632,64.3723605871,19.353024,5.644632,20.1594,39.79,19.77,44.4308113813,135.93,89.673024,36.124632,96.6759549756,19.353024,5.644632,20.1594,70.32,30.48,76.6415866224,136.24
2019-04-28 04:30:00,65.540912,16.379016,67.5565193813,18.510912,5.399016,19.2822,47.03,10.98,48.2947336673,135.93,18.510912,5.399016,19.2822,18.510912,5.399016,19.2822,0.0,0.0,0.0,132.47,79.250912,38.589016,88.1465779749,18.510912,5.399016,19.2822,60.74,33.19,69.2164987557,134.87,59.750912,25.329016,64.8978469316,18.510912,5.399016,19.2822,41.24,19.93,45.8033022827,135.93,89.310912,36.279016,96.3981639047,18.510912,5.399016,19.2822,70.8,30.88,77.2412739408,136.31
2019-04-28 05:00:00,65.669584,16.280712,67.6576370114,17.659584,5.150712,18.3954,48.01,11.13,49.2832324427,136.04,17.659584,5.150712,18.3954,17.659584,5.150712,18.3954,0.0,0.0,0.0,132.51,78.669584,38.400712,87.5415223128,17.659584,5.150712,18.3954,61.01,33.25,69.4822466534,135.0,59.759584,25.250712,64.8753137669,17.659584,5.150712,18.3954,42.1,20.1,46.652116779400004,136.04,88.779584,36.070712,95.8275054429,17.659584,5.150712,18.3954,71.12,30.92,77.5506337821,136.41
2019-04-28 05:30:00,66.887632,15.905976,68.7528573012,16.237632,4.735976,16.9142,50.65,11.17,51.8670550542,135.99,16.237632,4.735976,16.9142,16.237632,4.735976,16.9142,0.0,0.0,0.0,132.3,78.667632,37.955976,87.3455919815,16.237632,4.735976,16.9142,62.43,33.22,70.7182670885,134.8,60.667632,24.835976,65.5544603849,16.237632,4.735976,16.9142,44.43,20.1,48.7650992001,135.99,89.037632,35.655976,95.9116704926,16.237632,4.735976,16.9142,72.8,30.92,79.094161605,136.34
2019-04-28 06:00:00,65.958688,15.608784,67.7804002691,15.218688,4.438784,15.8528,50.74,11.17,51.954946829,135.95,15.218688,4.438784,15.8528,15.218688,4.438784,15.8528,0.0,0.0,0.0,132.34,78.028688,37.648784,86.6366382524,15.218688,4.438784,15.8528,62.81,33.21,71.0492800808,134.75,59.708688,24.568784,64.5658777523,15.218688,4.438784,15.8528,44.49,20.13,48.8321308157,135.95,88.418688,35.318784,95.2117686575,15.218688,4.438784,15.8528,73.2,30.88,79.4469281974,136.34
2019-04-28 06:30:00,68.088832,14.872576,69.6942075068,14.888832,4.342576,15.5092,53.2,10.53,54.2321021167,135.69,14.888832,4.342576,15.5092,14.888832,4.342576,15.5092,0.0,0.0,0.0,132.06,80.488832,36.812576,88.5077275072,14.888832,4.342576,15.5092,65.6,32.47,73.196044292,134.46,61.558832,23.852576,66.0184457484,14.888832,4.342576,15.5092,46.67,19.51,50.5838808317,135.69,91.368832,34.422576,97.63799055449999,14.888832,4.342576,15.5092,76.48,30.08,82.1827037764,136.09
2019-04-28 07:00:00,70.566096,13.920528000000001,71.9260384317,13.956096,4.070528,14.5376,56.61,9.85,57.4605482048,135.69,13.956096,4.070528,14.5376,13.956096,4.070528,14.5376,0.0,0.0,0.0,131.96,82.446096,35.830528,89.8954141344,13.956096,4.070528,14.5376,68.49,31.76,75.4955475508,134.46,63.626096,22.960528,67.6421905192,13.956096,4.070528,14.5376,49.67,18.89,53.1407658959,135.69,93.796096,33.310528,99.5354153077,13.956096,4.070528,14.5376,79.84,29.24,85.0258972314,136.03
2019-04-28 07:30:00,72.447328,13.551304,73.7038206231,15.707328,4.581304,16.3618,56.74,8.97,57.4446559743,135.06,15.707328,4.581304,16.3618,15.707328,4.581304,16.3618,0.0,0.0,0.0,131.12,86.177328,34.761304,92.9240556422,15.707328,4.581304,16.3618,70.47,30.18,76.6606372267,133.78,65.527328,22.601304,69.3155801918,15.707328,4.581304,16.3618,49.82,18.02,52.9787957583,135.06,97.827328,32.061304,102.9471384634,15.707328,4.581304,16.3618,82.12,27.48,86.5958705713,135.45
2019-04-28 08:00:00,71.974192,13.677056,73.2621742435,18.984192,5.537056,19.7752,52.99,8.14,53.6115631184,134.92,18.984192,5.537056,19.7752,18.984192,5.537056,19.7752,0.0,0.0,0.0,130.53,88.314192,34.307056,94.7437100815,18.984192,5.537056,19.7752,69.33,28.77,75.0623860532,133.58,65.514192,22.777056,69.3606778617,18.984192,5.537056,19.7752,46.53,17.24,49.6211497247,134.92,99.784192,31.497056,104.6372281254,18.984192,5.537056,19.7752,80.8,25.96,84.8679067728,135.19
2019-04-28 08:30:00,75.081632,12.422976,76.102442776,21.301632,6.212976,22.1892,53.78,6.21,54.1373484759,135.23,21.301632,6.212976,22.1892,21.301632,6.212976,22.1892,0.0,0.0,0.0,130.6,93.721632,33.182976,99.4226040745,21.301632,6.212976,22.1892,72.42,26.97,77.2789576793,133.76,68.441632,21.752976,71.8153810523,21.301632,6.212976,22.1892,47.14,15.54,49.6353825411,135.23,105.661632,29.972976,109.83059577,21.301632,6.212976,22.1892,84.36,23.76,87.642154241,135.3
2019-04-28 09:00:00,77.665616,11.087888,78.4531017166,22.655616,6.607888,23.5996,55.01,4.48,55.1921235323,134.89,22.655616,6.607888,23.5996,22.655616,6.607888,23.5996,0.0,0.0,0.0,130.15,96.915616,31.697888,101.9676062694,22.655616,6.607888,23.5996,74.26,25.09,78.3840270718,133.35,70.925616,20.587888,73.8532608439,22.655616,6.607888,23.5996,48.27,13.98,50.2536894168,134.89,109.135616,28.287888,112.7421273846,22.655616,6.607888,23.5996,86.48,21.68,89.1561147651,134.89
2019-04-28 09:30:00,81.779136,10.052248,82.3946283125,24.179136,7.052248,25.1866,57.6,3.0,57.6780720898,134.0,24.179136,7.052248,25.1866,24.179136,7.052248,25.1866,0.0,0.0,0.0,129.26,99.119136,30.552248,103.7209862045,24.179136,7.052248,25.1866,74.94,23.5,78.5382301812,132.47,74.769136,19.542248,77.2808071586,24.179136,7.052248,25.1866,50.59,12.49,52.1090030609,134.0,111.499136,27.132248,114.7528483755,24.179136,7.052248,25.1866,87.32,20.08,89.5990446378,133.97
2019-04-28 10:00:00,82.393744,16.128592,83.9574924009,25.503744,7.438592,26.5664,56.89,8.69,57.5498757601,134.0,25.503744,7.438592,26.5664,25.503744,7.438592,26.5664,0.0,0.0,0.0,131.17,103.963744,14.118592,104.9180380419,25.503744,7.438592,26.5664,78.46,6.68,78.7438505536,133.88,75.473744,24.958592,79.493505068,25.503744,7.438592,26.5664,49.97,17.52,52.9523493341,134.0,113.343744,26.518591999999998,116.4046391928,25.503744,7.438592,26.5664,87.84,19.08,89.8883307221,133.97
2019-04-28 10:30:00,82.511136,14.868248,83.8400403304,25.811136,7.528248,26.8866,56.7,7.34,57.1731195581,133.84,25.811136,7.528248,26.8866,25.811136,7.528248,26.8866,0.0,0.0,0.0,131.01,105.461136,13.088248,106.2701907504,25.811136,7.528248,26.8866,79.65,5.5600000000000005,79.84382318,133.75,75.611136,23.808248,79.2709061386,25.811136,7.528248,26.8866,49.8,16.28,52.3934957795,133.84,114.971136,25.768248,117.8234472341,25.811136,7.528248,26.8866,89.16,18.24,91.0066107489,133.82
2019-04-28 11:00:00,84.111648,15.240064,85.4811609654,26.571648,7.750064,27.6788,57.54,7.49,58.0254401104,133.94,26.571648,7.750064,27.6788,26.571648,7.750064,27.6788,0.0,0.0,0.0,130.96,107.691648,12.980064,108.4710703847,26.571648,7.750064,27.6788,81.12,5.23,81.2884204546,133.73,77.081648,24.170064,80.7822533244,26.571648,7.750064,27.6788,50.51,16.42,53.1119242732,133.94,117.371648,25.590063999999998,120.128910466,26.571648,7.750064,27.6788,90.8,17.84,92.5359692228,133.91
2019-04-28 11:30:00,84.24368,16.46524,85.8376476157,24.70368,7.20524,25.733,59.54,9.26,60.2557814653,133.85,24.70368,7.20524,25.733,24.70368,7.20524,25.733,0.0,0.0,0.0,131.47,108.97368,18.17524,110.4789675993,24.70368,7.20524,25.733,84.27,10.97,84.9810202339,134.12,76.97368,25.20524,80.9953797213,24.70368,7.20524,25.733,52.27,18.0,55.282482759,133.85,117.78368,12.56524,118.452017841,24.70368,7.20524,25.733,93.08,5.36,93.2341997338,133.79
2019-04-28 12:00:00,87.425904,16.255472,88.924288359,22.235904,6.485472,23.1624,65.19,9.77,65.9180476046,133.85,22.235904,6.485472,23.1624,22.235904,6.485472,23.1624,0.0,0.0,0.0,131.41,110.705904,17.685472,112.1096476683,22.235904,6.485472,23.1624,88.47,11.2,89.1761229254,134.12,79.505904,24.945472,83.3274585245,22.235904,6.485472,23.1624,57.27,18.46,60.1716253728,133.85,119.955904,11.405472,120.4969032631,22.235904,6.485472,23.1624,97.72,4.92,97.8437775232,133.82
2019-04-28 12:30:00,86.115296,16.896128,87.7571840168,24.295296,7.086128,25.3076,61.82,9.81,62.593518035,133.7,24.295296,7.086128,25.3076,24.295296,7.086128,25.3076,0.0,0.0,0.0,131.18,111.805296,17.986128,113.2427702508,24.295296,7.086128,25.3076,87.51,10.9,88.1862239808,133.91,78.595296,25.546128,82.6427565436,24.295296,7.086128,25.3076,54.3,18.46,57.3520845306,133.7,120.935296,11.726128,121.5024604544,24.295296,7.086128,25.3076,96.64,4.64,96.7513266059,133.66
2019-04-28 13:00:00,86.913136,16.874248,88.5360573717,25.523136,7.444248,26.5866,61.39,9.43,62.1100394461,133.7,25.523136,7.444248,26.5866,25.523136,7.444248,26.5866,0.0,0.0,0.0,131.27,112.643136,18.704248,114.1854849846,25.523136,7.444248,26.5866,87.12,11.26,87.8446469627,134.04,79.443136,25.544248,83.4489093002,25.523136,7.444248,26.5866,53.92,18.1,56.8768529368,133.7,121.763136,12.484248,122.4014613339,25.523136,7.444248,26.5866,96.24,5.04,96.371879716,133.69
2019-04-28 13:30:00,87.212272,17.051496,88.863569044,23.902272,6.971496,24.8982,63.31,10.08,64.1074293666,133.86,23.902272,6.971496,24.8982,23.902272,6.971496,24.8982,0.0,0.0,0.0,131.53,108.612272,18.791496,110.2258860292,23.902272,6.971496,24.8982,84.71,11.82,85.5306757836,134.21,79.502272,25.721496,83.5595991472,23.902272,6.971496,24.8982,55.6,18.75,58.6764220109,133.86,117.462272,12.571496,118.1330938183,23.902272,6.971496,24.8982,93.56,5.6,93.727443153,133.81
2019-04-28 14:00:00,86.396288,17.555584,88.1618801397,23.436288,6.835584,24.4128,62.96,10.72,63.8661099489,134.35,23.436288,6.835584,24.4128,23.436288,6.835584,24.4128,0.0,0.0,0.0,132.18,108.166288,19.425584,109.8967659826,23.436288,6.835584,24.4128,84.73,12.59,85.6602650008,134.72,78.736288,26.205584,82.9827432711,23.436288,6.835584,24.4128,55.3,19.37,58.5942565445,134.35,116.996288,13.275584,117.7470701815,23.436288,6.835584,24.4128,93.56,6.44,93.781379815,134.33
2019-04-28 14:30:00,84.035088,17.603984,85.8591653106,22.265088,6.493984,23.1928,61.77,11.11,62.7611743039,134.06,22.265088,6.493984,23.1928,22.265088,6.493984,23.1928,0.0,0.0,0.0,131.95,105.235088,19.823984,107.0860125693,22.265088,6.493984,23.1928,82.97,13.33,84.0339800319,134.51,76.515088,26.183984,80.8712539148,22.265088,6.493984,23.1928,54.25,19.69,57.7127247667,134.06,113.905088,13.733984,114.7300805752,22.265088,6.493984,23.1928,91.64,7.24,91.9255524868,134.03
2019-04-28 15:00:00,85.409376,18.583568,87.4077256787,22.229376,6.483568,23.1556,63.18,12.1,64.328239522,134.3,22.229376,6.483568,23.1556,22.229376,6.483568,23.1556,0.0,0.0,0.0,132.26,104.539376,20.623568,106.5542711088,22.229376,6.483568,23.1556,82.31,14.14,83.5157212745,134.82,77.709376,27.073568,82.2904927836,22.229376,6.483568,23.1556,55.48,20.59,59.1775168455,134.3,113.149376,14.603568,114.0878849288,22.229376,6.483568,23.1556,90.92,8.12,91.2818755285,134.29
2019-04-28 15:30:00,86.77464,17.75552,88.572550136,20.86464,6.08552,21.734,65.91,11.67,66.9351701275,134.33,20.86464,6.08552,21.734,20.86464,6.08552,21.734,0.0,0.0,0.0,132.19,105.19464,20.04552,107.0875116753,20.86464,6.08552,21.734,84.33,13.96,85.4776608243,134.73,78.75464,26.31552,83.0349318925,20.86464,6.08552,21.734,57.89,20.23,61.3229565497,134.33,114.02464,14.00552,114.8815612603,20.86464,6.08552,21.734,93.16,7.92,93.4960533926,134.32
2019-04-28 16:00:00,87.578496,17.478728,89.3056487246,20.738496,6.048728,21.6026,66.84,11.43,67.8102536494,134.25,20.738496,6.048728,21.6026,20.738496,6.048728,21.6026,0.0,0.0,0.0,132.16,106.158496,19.778728,107.9852969356,20.738496,6.048728,21.6026,85.42,13.73,86.516410582,134.69,79.448496,26.068728,83.6160397065,20.738496,6.048728,21.6026,58.71,20.02,62.0295453796,134.25,115.098496,13.728728,115.9143725082,20.738496,6.048728,21.6026,94.36,7.68,94.6720233226,134.24
2019-04-28 16:30:00,93.465824,16.325032,94.8808037793,18.565824,5.415032,19.3394,74.9,10.91,75.6904095642,134.03,18.565824,5.415032,19.3394,18.565824,5.415032,19.3394,0.0,0.0,0.0,131.98,110.055824,18.795032,111.6491720713,18.565824,5.415032,19.3394,91.49,13.38,92.4632061958,134.53,84.355824,24.965032,87.97248357,18.565824,5.415032,19.3394,65.79,19.55,68.6332761858,134.03,119.605824,12.695032,120.2776661405,18.565824,5.415032,19.3394,101.04,7.28,101.301924957,134.03
2019-04-28 17:00:00,97.695392,15.868656,98.9757741131,16.795392,4.898656,17.4952,80.9,10.97,81.6403754278,133.75,16.795392,4.898656,17.4952,16.795392,4.898656,17.4952,0.0,0.0,0.0,131.56,113.045392,18.068656,114.4802908019,16.795392,4.898656,17.4952,96.25,13.17,97.1468548127,134.23,87.895392,24.458656,91.2350030863,16.795392,4.898656,17.4952,71.1,19.56,73.7414645908,133.75,123.075392,11.978656,123.6569460868,16.795392,4.898656,17.4952,106.28,7.08,106.5155613044,133.75
2019-04-28 17:30:00,100.6884,14.9312,101.789462264,15.8784,4.6312,16.54,84.81,10.3,85.4331674468,133.44,15.8784,4.6312,16.54,15.8784,4.6312,16.54,0.0,0.0,0.0,131.07,116.9584,16.6312,118.1349404029,15.8784,4.6312,16.54,101.08,12.0,101.7898148146,133.79,90.4484,23.5912,93.4743696422,15.8784,4.6312,16.54,74.57,18.96,76.9426182294,133.44,127.4784,10.4712,127.9077343088,15.8784,4.6312,16.54,111.6,5.84,111.7526984014,133.44
2019-04-28 18:00:00,103.852768,14.276224,104.8294233169,12.672768,3.696224,13.2008,91.18,10.58,91.7917686941,133.26,12.672768,3.696224,13.2008,12.672768,3.696224,13.2008,0.0,0.0,0.0,130.77,119.682768,15.566224,120.6908127645,12.672768,3.696224,13.2008,107.01,11.87,107.6663224969,133.53,92.852768,22.876224,95.6292745437,12.672768,3.696224,13.2008,80.18,19.18,82.4421300064,133.26,130.832768,9.376224,131.1683146154,12.672768,3.696224,13.2008,118.16,5.68,118.2964411975,133.26
2019-04-28 18:30:00,103.83304,13.76672,104.7416954952,11.30304,3.29672,11.774000000000001,92.53,10.47,93.1204692858,133.14,11.30304,3.29672,11.774000000000001,11.30304,3.29672,11.774000000000001,0.0,0.0,0.0,130.47,119.04304,15.84672,120.0931467953,11.30304,3.29672,11.774000000000001,107.74,12.55,108.4684751437,133.29,93.02304,21.61672,95.5016678095,11.30304,3.29672,11.774000000000001,81.72,18.32,83.7483181921,133.14,130.30304,9.776720000000001,130.6693020078,11.30304,3.29672,11.774000000000001,119.0,6.48,119.1762996573,133.15
2019-04-28 19:00:00,103.494448,3.055464,103.5395413699,9.104448,2.655464,9.4838,94.39,0.4,94.3908475436,135.13,9.104448,2.655464,9.4838,9.104448,2.655464,9.4838,0.0,0.0,0.0,130.9,117.894448,23.275464,120.1700798603,9.104448,2.655464,9.4838,108.79,20.62,110.7269095568,133.65,96.774448,12.005464,97.5162804436,9.104448,2.655464,9.4838,87.67,9.35,88.1671787005,135.13,129.264448,17.975464,130.5082940765,9.104448,2.655464,9.4838,120.16,15.32,121.1326875785,135.15
2019-04-28 19:30:00,103.994736,2.908048,104.0353875317,7.844736,2.288048,8.1716,96.15,0.62,96.1519989392,135.13,7.844736,2.288048,8.1716,7.844736,2.288048,8.1716,0.0,0.0,0.0,130.9,118.124736,23.118048,120.3656819795,7.844736,2.288048,8.1716,110.28,20.83,112.2299750512,133.71,97.164736,11.858048,97.8856436068,7.844736,2.288048,8.1716,89.32,9.57,89.8312156213,135.13,129.644736,17.808048,130.8620806272,7.844736,2.288048,8.1716,121.8,15.52,122.7848133932,135.15
2019-04-28 20:00:00,103.588784,3.041312,103.6334200404,6.518784,1.901312,6.7904,97.07,1.1400000000000001,97.0766939074,135.13,6.518784,1.901312,6.7904,6.518784,1.901312,6.7904,0.0,0.0,0.0,130.94,117.408784,23.211312,119.681191359,6.518784,1.901312,6.7904,110.89,21.31,112.9190338251,133.67,96.688784,11.961312,97.4258381342,6.518784,1.901312,6.7904,90.17,10.06,90.7294467083,135.13,129.038784,17.981312,130.2855915189,6.518784,1.901312,6.7904,122.52,16.08,123.5706955552,135.18
2019-04-28 20:30:00,104.656464,3.4735519999999998,104.7140917951,5.806464,1.693552,6.0484,98.85,1.78,98.8660250035,134.95,5.806464,1.693552,6.0484,5.806464,1.693552,6.0484,0.0,0.0,0.0,130.74,118.886464,23.083552,121.1067367877,5.806464,1.693552,6.0484,113.08,21.39,115.085266216,133.5,97.656464,12.353552,98.4347256206,5.806464,1.693552,6.0484,91.85,10.66,92.4665242128,134.95,130.686464,17.893552,131.9057658937,5.806464,1.693552,6.0484,124.88,16.2,125.9263848445,135.01
2019-04-28 21:00:00,106.165808,3.297944,106.2170194598,5.375808,1.567944,5.5998,100.79,1.73,100.8048461137,134.52,5.375808,1.567944,5.5998,5.375808,1.567944,5.5998,0.0,0.0,0.0,130.16,120.595808,22.347944,122.6490094057,5.375808,1.567944,5.5998,115.22,20.78,117.0788486448,133.01,99.035808,12.127944,99.7756397718,5.375808,1.567944,5.5998,93.66,10.56,94.2534307068,134.52,132.655808,17.127944,133.7569806096,5.375808,1.567944,5.5998,127.28,15.56,128.2275789368,134.61
2019-04-28 21:30:00,104.513328,3.6143039999999997,104.5758046732,5.603328,1.634304,5.8368,98.91,1.98,98.9298160314,135.1,5.603328,1.634304,5.8368,5.603328,1.634304,5.8368,0.0,0.0,0.0,130.96,119.033328,23.244304,121.2816179114,5.603328,1.634304,5.8368,113.43,21.61,115.4701563176,133.68,97.473328,12.494304,98.2708364869,5.603328,1.634304,5.8368,91.87,10.86,92.5096562527,135.1,130.923328,18.034304,132.1595775393,5.603328,1.634304,5.8368,125.32,16.4,126.3885374549,135.19
2019-04-28 22:00:00,99.159232,5.079776,99.2892613279,5.519232,1.609776,5.7492,93.64,3.47,93.7042715142,135.38,5.519232,1.609776,5.7492,5.519232,1.609776,5.7492,0.0,0.0,0.0,131.46,112.919232,25.219776,115.7012966952,5.519232,1.609776,5.7492,107.4,23.61,109.9645038183,134.06,92.499232,13.889776,93.5362699594,5.519232,1.609776,5.7492,86.98,12.28,87.8425796525,135.38,124.159232,20.169776,125.7868624091,5.519232,1.609776,5.7492,118.64,18.56,120.0829846398,135.47
2019-04-28 22:30:00,94.846384,7.003112,95.1045747352,5.496384,1.6031119999999999,5.7254000000000005,89.35,5.4,89.5130297778,136.22,5.496384,1.6031119999999999,5.7254000000000005,5.496384,1.6031119999999999,5.7254000000000005,0.0,0.0,0.0,132.49,107.616384,27.353112,111.0381864104,5.496384,1.6031119999999999,5.7254000000000005,102.12,25.75,105.3164607267,134.87,88.446384,15.803112,89.8470989602,5.496384,1.6031119999999999,5.7254000000000005,82.95,14.2,84.15665452,136.22,118.336384,22.403112,120.4383626818,5.496384,1.6031119999999999,5.7254000000000005,112.84,20.8,114.7410371227,136.29
2019-04-28 23:00:00,89.4932,11.2726,90.2003567454,5.0832,1.4826000000000001,5.295,84.41,9.79,84.975833035,136.61,5.0832,1.4826000000000001,5.295,5.0832,1.4826000000000001,5.295,0.0,0.0,0.0,133.73,100.7732,27.2426,104.3905986811,5.0832,1.4826000000000001,5.295,95.69,25.76,99.096688643,135.94,82.3032,19.2226,84.5181937869,5.0832,1.4826000000000001,5.295,77.22,17.74,79.2315341263,136.61,110.8432,22.2026,113.0449929586,5.0832,1.4826000000000001,5.295,105.76,20.72,107.7705711222,136.73
2019-04-28 23:30:00,83.535056,20.044808,85.9063438209,5.125056,1.494808,5.3386,78.41,18.55,80.5743793026,135.63,5.125056,1.494808,5.3386,5.125056,1.494808,5.3386,0.0,0.0,0.0,134.27,94.285056,22.464808,96.924400351,5.125056,1.494808,5.3386,89.16,20.97,91.5928299596,136.36,73.945056,28.164808,79.127288065,5.125056,1.494808,5.3386,68.82,26.67,73.8070545409,135.63,103.605056,16.854808,104.9671004719,5.125056,1.494808,5.3386,98.48,15.36,99.6706576681,135.75
2019-04-29 00:00:00,80.367936,11.980648,81.2560217055,5.007936,1.460648,5.2166,75.36,10.52,76.0907353099,135.51,5.007936,1.460648,5.2166,5.007936,1.460648,5.2166,0.0,0.0,0.0,132.06,86.417936,31.020648,91.8168844213,5.007936,1.460648,5.2166,81.41,29.56,86.6105172597,134.56,71.137936,21.020648,74.1786598738,5.007936,1.460648,5.2166,66.13,19.56,68.9620946608,135.51,99.287936,28.860648,103.3974430928,5.007936,1.460648,5.2166,94.28,27.4,98.1808453824,135.61
2019-04-29 00:30:00,77.889584,11.550712,78.7413883761,5.179584,1.5107119999999998,5.3954,72.71,10.04,73.3999025885,135.21,5.179584,1.5107119999999998,5.3954,5.179584,1.5107119999999998,5.3954,0.0,0.0,0.0,131.51,83.119584,33.170712,89.4939181113,5.179584,1.5107119999999998,5.3954,77.94,31.66,84.1249023774,134.04,68.989584,20.570712,71.9910889811,5.179584,1.5107119999999998,5.3954,63.81,19.06,66.5957934107,135.21,95.979584,30.670712,100.7609702186,5.179584,1.5107119999999998,5.3954,90.8,29.16,95.3674242076,135.31
2019-04-29 01:00:00,76.597664,11.950152,77.5242430668,4.697664,1.370152,4.8934,71.9,10.58,72.6742485341,135.47,4.697664,1.370152,4.8934,4.697664,1.370152,4.8934,0.0,0.0,0.0,131.87,81.407664,33.760152,88.1303331493,4.697664,1.370152,4.8934,76.71,32.39,83.2678581447,134.35,67.767664,20.940152,70.9291636057,4.697664,1.370152,4.8934,63.07,19.57,66.0364278259,135.47,94.097664,31.370152,99.1889953914,4.697664,1.370152,4.8934,89.4,30.0,94.299310708,135.61
2019-04-29 01:30:00,78.742544,11.496992,79.5774406515,4.652544,1.356992,4.8464,74.09,10.14,74.7806639446,135.21,4.652544,1.356992,4.8464,4.652544,1.356992,4.8464,0.0,0.0,0.0,131.5,83.672544,33.176992,90.0100406488,4.652544,1.356992,4.8464,79.02,31.82,85.1861068485,134.02,69.662544,20.506992,72.6182260692,4.652544,1.356992,4.8464,65.01,19.15,67.7718422355,135.21,96.732544,30.716992,101.4924562036,4.652544,1.356992,4.8464,92.08,29.36,96.647483154,135.28
2019-04-29 02:00:00,81.19808,11.13944,81.958619554,4.79808,1.39944,4.998,76.4,9.74,77.0183588503,134.91,4.79808,1.39944,4.998,4.79808,1.39944,4.998,0.0,0.0,0.0,131.2,86.17808,32.53944,92.116646856,4.79808,1.39944,4.998,81.38,31.14,87.1344019317,133.71,71.84808,20.16944,74.6254173161,4.79808,1.39944,4.998,67.05,18.77,69.6276913304,134.91,99.59808,29.99944,104.0179981542,4.79808,1.39944,4.998,94.8,28.6,99.0201999594,135.09
2019-04-29 02:30:00,81.064128,10.783704,81.7782435637,4.504128,1.313704,4.6918,76.56,9.47,77.1434669949,134.91,4.504128,1.313704,4.6918,4.504128,1.313704,4.6918,0.0,0.0,0.0,131.2,85.894128,32.563704,91.8596540549,4.504128,1.313704,4.6918,81.39,31.25,87.1831096027,133.76,71.694128,19.843704,74.3896537035,4.504128,1.313704,4.6918,67.19,18.53,69.6983285309,134.91,99.304128,30.033704,103.7464853082,4.504128,1.313704,4.6918,94.8,28.72,99.0549261773,135.03
2019-04-29 03:00:00,80.46904,11.02472,81.2207538108,4.43904,1.29472,4.624,76.03,9.73,76.6500737116,135.23,4.43904,1.29472,4.624,4.43904,1.29472,4.624,0.0,0.0,0.0,131.46,85.09904,32.87472,91.2282512383,4.43904,1.29472,4.624,80.66,31.58,86.6217755533,134.05,71.14904,20.08472,73.9295737199,4.43904,1.29472,4.624,66.71,18.79,69.3057587795,135.23,98.43904,30.37472,103.0187760129,4.43904,1.29472,4.624,94.0,29.08,98.3953576141,135.3
2019-04-29 03:30:00,79.985216,10.890688,80.7232424007,4.425216,1.290688,4.6096,75.56,9.6,76.1674051022,135.43,4.425216,1.290688,4.6096,4.425216,1.290688,4.6096,0.0,0.0,0.0,131.67,84.515216,32.820688,90.6643220695,4.425216,1.290688,4.6096,80.09,31.53,86.0729283805,134.22,70.725216,19.990688,73.4961480961,4.425216,1.290688,4.6096,66.3,18.7,68.8867186038,135.43,97.705216,30.290688,102.29288838,4.425216,1.290688,4.6096,93.28,29.0,97.6839720732,135.46
2019-04-29 04:00:00,79.234288,10.329584,79.9047727015,4.524288,1.3195839999999999,4.7128,74.71,9.01,75.2513401874,135.43,4.524288,1.3195839999999999,4.7128,4.524288,1.3195839999999999,4.7128,0.0,0.0,0.0,131.67,83.834288,32.599584,89.949545421,4.524288,1.3195839999999999,4.7128,79.31,31.28,85.2555833949,134.22,70.094288,19.509584,72.7587319714,4.524288,1.3195839999999999,4.7128,65.57,18.19,68.0463151096,135.43,96.964288,30.039584,101.5108356494,4.524288,1.3195839999999999,4.7128,92.44,28.72,96.7987189998,135.46
2019-04-29 04:30:00,79.603312,9.127216,80.1248610188,4.653312,1.357216,4.8472,74.95,7.77,75.3516781499,135.32,4.653312,1.357216,4.8472,4.653312,1.357216,4.8472,0.0,0.0,0.0,131.67,84.303312,31.827216,90.1111540958,4.653312,1.357216,4.8472,79.65,30.47,85.279208486,134.18,70.423312,18.447216,72.7993313925,4.653312,1.357216,4.8472,65.77,17.09,67.9541095152,135.32,97.453312,29.117216,101.7101778946,4.653312,1.357216,4.8472,92.8,27.76,96.8630868804,135.34
2019-04-29 05:00:00,80.954,9.782,81.5428576885,4.464,1.302,4.65,76.49,8.48,76.9586284961,135.53,4.464,1.302,4.65,4.464,1.302,4.65,0.0,0.0,0.0,131.78,85.404,31.952,91.1853799685,4.464,1.302,4.65,80.94,30.65,86.5488653883,134.25,71.604,19.042,74.0927161062,4.464,1.302,4.65,67.14,17.74,69.4441300615,135.53,98.744,29.222,102.9771956309,4.464,1.302,4.65,94.28,27.92,98.3272332571,135.56
2019-04-29 05:30:00,83.71616,9.06388,84.2053998613,4.43616,1.2938800000000001,4.621,79.28,7.77,79.6598474766,135.14,4.43616,1.2938800000000001,4.621,4.43616,1.2938800000000001,4.621,0.0,0.0,0.0,131.18,88.35616,30.62388,93.5127426408,4.43616,1.2938800000000001,4.621,83.92,29.33,88.8977800623,133.75,74.05616,18.34388,76.2942512081,4.43616,1.2938800000000001,4.621,69.62,17.05,71.677380672,135.14,102.19616,27.77388,105.902991124,4.43616,1.2938800000000001,4.621,97.76,26.48,101.2828119673,135.16
2019-04-29 06:00:00,86.941632,7.117976,87.2325223593,4.621632,1.347976,4.8142,82.32,5.77,82.5219685902,135.03,4.621632,1.347976,4.8142,4.621632,1.347976,4.8142,0.0,0.0,0.0,131.07,91.761632,29.117976,96.2707309292,4.621632,1.347976,4.8142,87.14,27.77,91.4579274858,133.7,76.971632,16.637976,78.7493135089,4.621632,1.347976,4.8142,72.35,15.29,73.9479992968,135.03,106.141632,26.027976,109.2863284143,4.621632,1.347976,4.8142,101.52,24.68,104.4768529388,135.08
2019-04-29 06:30:00,97.392352,5.446936,97.5445505391,5.132352,1.496936,5.3462,92.26,3.95,92.3445185163,133.87,5.132352,1.496936,5.3462,5.132352,1.496936,5.3462,0.0,0.0,0.0,129.91,103.832352,19.726936,105.689684103,5.132352,1.496936,5.3462,98.7,18.23,100.3694320996,132.74,86.232352,15.006936,87.5284334349,5.132352,1.496936,5.3462,81.1,13.51,82.2175778043,133.87,118.732352,20.696936,120.5227554084,5.132352,1.496936,5.3462,113.6,19.2,115.2111105753,133.94
2019-04-29 07:00:00,106.37256000000001,8.64408,106.7232010389,6.08256,1.77408,6.336,100.29,6.87,100.5250267346,134.06,6.08256,1.77408,6.336,6.08256,1.77408,6.336,0.0,0.0,0.0,131.82,118.21256,10.50408,118.6783258999,6.08256,1.77408,6.336,112.13,8.73,112.4693282633,134.28,94.25256,17.93408,95.9436099592,6.08256,1.77408,6.336,88.17,16.16,89.6386886339,134.06,129.96256,4.69408,130.0473044273,6.08256,1.77408,6.336,123.88,2.92,123.9144091702,134.14
2019-04-29 07:30:00,116.27168,7.68424,116.5253239189,6.8716800000000005,2.00424,7.158,109.4,5.68,109.5473523185,133.99,6.8716800000000005,2.00424,7.158,6.8716800000000005,2.00424,7.158,0.0,0.0,0.0,130.39,129.37168,8.89424,129.6770569191,6.8716800000000005,2.00424,7.158,122.5,6.89,122.6936106731,133.23,105.47168,9.24424,105.8760183195,6.8716800000000005,2.00424,7.158,98.6,7.24,98.8654520042,133.99,142.15168,5.12424,142.244008529,6.8716800000000005,2.00424,7.158,135.28,3.12,135.31597392769999,134.09
2019-04-29 08:00:00,120.594688,13.051784,121.2989193662,7.754688,2.261784,8.0778,112.84,10.79,113.3547074453,134.61,7.754688,2.261784,8.0778,7.754688,2.261784,8.0778,0.0,0.0,0.0,129.81,134.474688,10.371784,134.8740731795,7.754688,2.261784,8.0778,126.72,8.11,126.9792522422,132.76,112.554688,3.341784,112.6042863797,7.754688,2.261784,8.0778,104.8,1.08,104.8055647378,134.61,147.674688,3.901784,147.7262244636,7.754688,2.261784,8.0778,139.92,1.6400000000000001,139.9296108763,134.83
2019-04-29 08:30:00,122.946976,15.495368,123.9195922242,8.246976,2.405368,8.5906,114.7,13.09,115.4445239065,134.02,8.246976,2.405368,8.5906,8.246976,2.405368,8.5906,0.0,0.0,0.0,129.06,137.116976,7.345368,137.3135810415,8.246976,2.405368,8.5906,128.87,4.94,128.9646482568,132.05,114.826976,5.615368,114.9641977969,8.246976,2.405368,8.5906,106.58,3.21,106.6283287874,134.02,150.526976,4.285368,150.5879639367,8.246976,2.405368,8.5906,142.28,1.88,142.292420037,134.24
2019-04-29 09:00:00,119.828128,13.000704,120.5313177746,10.048128,2.930704,10.4668,109.78,10.07,110.2408876053,134.07,10.048128,2.930704,10.4668,10.048128,2.930704,10.4668,0.0,0.0,0.0,130.18,138.848128,7.780704,139.0659627797,10.048128,2.930704,10.4668,128.8,4.85,128.8912817067,132.97,112.018128,6.760704,112.2219591666,10.048128,2.930704,10.4668,101.97,3.83,102.0419021775,134.07,148.808128,10.850704,149.2032061859,10.048128,2.930704,10.4668,138.76,7.92,138.9858410055,134.36
2019-04-29 09:30:00,117.777104,10.032072,118.2035900269,13.927104,4.062072,14.5074,103.85,5.97,104.0214564405,134.45,13.927104,4.062072,14.5074,13.927104,4.062072,14.5074,0.0,0.0,0.0,131.8,142.127104,10.192072,142.4920770537,13.927104,4.062072,14.5074,128.2,6.13,128.346472098,134.33,110.337104,7.502072,110.5918514331,13.927104,4.062072,14.5074,96.41,3.44,96.4713517061,134.45,148.167104,17.942072,149.2494846068,13.927104,4.062072,14.5074,134.24,13.88,134.9556667947,134.73
2019-04-29 10:00:00,115.443584,10.217712,115.8948779079,16.963584,4.947712,17.6704,98.48,5.27,98.6209070127,134.84,16.963584,4.947712,17.6704,16.963584,4.947712,17.6704,0.0,0.0,0.0,132.09,138.733584,10.227712,139.110076638,16.963584,4.947712,17.6704,121.77,5.28,121.88441779,134.83,108.373584,9.047712,108.7506082808,16.963584,4.947712,17.6704,91.41,4.1,91.501902166,134.84,144.483584,17.947712,145.5940466211,16.963584,4.947712,17.6704,127.52,13.0,128.1809283786,135.08
2019-04-29 10:30:00,112.953424,11.241832,113.5114742219,17.903424,5.221832,18.6494,95.05,6.02,95.240447815,135.02,17.903424,5.221832,18.6494,17.903424,5.221832,18.6494,0.0,0.0,0.0,132.24,137.593424,11.191832,138.047844719,17.903424,5.221832,18.6494,119.69,5.97,119.8387958885,134.98,106.113424,8.621832,106.4631144577,17.903424,5.221832,18.6494,88.21,3.4,88.2755011314,135.02,143.223424,18.941832,144.4705581833,17.903424,5.221832,18.6494,125.32,13.72,126.0687939182,135.18
2019-04-29 11:00:00,109.745824,11.190032,110.3148344585,18.685824,5.450032,19.4644,91.06,5.74,91.2407321321,135.13,18.685824,5.450032,19.4644,18.685824,5.450032,19.4644,0.0,0.0,0.0,132.34,132.735824,10.700032,133.166398381,18.685824,5.450032,19.4644,114.05,5.25,114.1707712158,135.13,103.175824,9.080032,103.5745993919,18.685824,5.450032,19.4644,84.49,3.63,84.567943099,135.13,138.085824,18.410032,139.3076597607,18.685824,5.450032,19.4644,119.4,12.96,120.1012972453,135.15
2019-04-29 11:30:00,107.36888,11.30884,107.9628003277,19.53888,5.69884,20.353,87.83,5.61,88.0089824961,135.16,19.53888,5.69884,20.353,19.53888,5.69884,20.353,0.0,0.0,0.0,132.52,131.10888,10.98884,131.56858675,19.53888,5.69884,20.353,111.57,5.29,111.6953400998,135.15,101.03888,9.44884,101.4797312225,19.53888,5.69884,20.353,81.5,3.75,81.5862273916,135.16,136.33888,18.69884,137.6151765504,19.53888,5.69884,20.353,116.8,13.0,117.5212321242,135.18
2019-04-29 12:00:00,111.972624,10.647432,112.4777148312,17.922624,5.227432,18.6694,94.05,5.42,94.2060449228,135.16,17.922624,5.227432,18.6694,17.922624,5.227432,18.6694,0.0,0.0,0.0,132.63,132.742624,10.187432,133.1329711122,17.922624,5.227432,18.6694,114.82,4.96,114.9270812298,135.15,105.202624,9.167432,105.6012968953,17.922624,5.227432,18.6694,87.28,3.94,87.3688846215,135.16,138.122624,17.907432,139.2786249985,17.922624,5.227432,18.6694,120.2,12.68,120.8669615735,135.15
2019-04-29 12:30:00,111.233984,11.189912,111.7954083452,17.793984,5.189912,18.5354,93.44,6.0,93.6324388233,135.2,17.793984,5.189912,18.5354,17.793984,5.189912,18.5354,0.0,0.0,0.0,132.82,131.903984,10.529912,132.3236186091,17.793984,5.189912,18.5354,114.11,5.34,114.2348795246,135.23,104.493984,8.599912,104.8472754944,17.793984,5.189912,18.5354,86.7,3.41,86.7670334862,135.2,137.273984,18.229912,138.4791550189,17.793984,5.189912,18.5354,119.48,13.04,120.189483733,135.21
2019-04-29 13:00:00,110.702928,10.957104,111.2438600366,17.372928,5.067104,18.0968,93.33,5.89,93.5156724833,135.44,17.372928,5.067104,18.0968,17.372928,5.067104,18.0968,0.0,0.0,0.0,133.14,133.342928,9.887104,133.7089797774,17.372928,5.067104,18.0968,115.97,4.82,116.0701223399,135.5,103.982928,8.597104,104.337718552,17.372928,5.067104,18.0968,86.61,3.5300000000000002,86.6819069933,135.44,138.772928,17.627104,139.8879563834,17.372928,5.067104,18.0968,121.4,12.56,122.0479971159,135.43
2019-04-29 13:30:00,108.644144,11.620792,109.2638679171,18.174144,5.300792,18.9314,90.47,6.32,90.6904807574,135.72,18.174144,5.300792,18.9314,18.174144,5.300792,18.9314,0.0,0.0,0.0,133.53,131.804144,10.230792,132.2006107419,18.174144,5.300792,18.9314,113.63,4.93,113.7368972673,135.83,102.114144,8.450792,102.4632338465,18.174144,5.300792,18.9314,83.94,3.15,83.9990839236,135.72,137.134144,17.980792,138.3079257727,18.174144,5.300792,18.9314,118.96,12.68,119.6338748014,135.72
2019-04-29 14:00:00,108.460784,12.057312,109.1289166012,18.950784,5.527312,19.7404,89.51,6.53,89.7478746266,135.63,18.950784,5.527312,19.7404,18.950784,5.527312,19.7404,0.0,0.0,0.0,133.46,130.710784,10.397312,131.1236559539,18.950784,5.527312,19.7404,111.76,4.87,111.8660560671,135.78,102.010784,8.477312,102.3624192321,18.950784,5.527312,19.7404,83.06,2.95,83.1123703187,135.63,135.950784,18.167312,137.1592756452,18.950784,5.527312,19.7404,117.0,12.64,117.6807953746,135.62
