Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-04-29 14:30:00,106.038608,11.523344,106.6628981583,19.588608,5.713344,20.4048,86.45,5.8100000000000005,86.6450148595,135.63,19.588608,5.713344,20.4048,19.588608,5.713344,20.4048,0.0,0.0,0.0,133.59,126.518608,10.003344,126.9134550055,19.588608,5.713344,20.4048,106.93,4.29,107.0160221649,135.81,99.808608,9.323344,100.2431193361,19.588608,5.713344,20.4048,80.22,3.61,80.3011861681,135.63,131.548608,17.673344,132.7304914286,19.588608,5.713344,20.4048,111.96,11.96,112.5969946313,135.62
2019-04-29 15:00:00,97.3464,7.5902,97.6418595122,16.0464,4.6802,16.715,81.3,2.91,81.3520626659,136.1,16.0464,4.6802,16.715,16.0464,4.6802,16.715,0.0,0.0,0.0,134.26,115.4064,6.8402,115.6089334654,16.0464,4.6802,16.715,99.36,2.16,99.3834754876,136.31,91.4564,11.0302,92.119153345,16.0464,4.6802,16.715,75.41,6.35,75.6768828639,136.1,120.0864,14.4802,120.9562716729,16.0464,4.6802,16.715,104.04,9.8,104.5005339699,136.1
2019-04-29 15:30:00,96.09704,6.31872,96.3045550283,14.32704,4.17872,14.924,81.77,2.14,81.7979981418,136.5,14.32704,4.17872,14.924,14.32704,4.17872,14.924,0.0,0.0,0.0,134.59,117.71704,5.77872,117.8587931009,14.32704,4.17872,14.924,103.39,1.6,103.4023795664,136.65,90.14704,11.28872,90.8511090741,14.32704,4.17872,14.924,75.82,7.11,76.1526394815,136.5,122.56704,13.41872,123.2993971632,14.32704,4.17872,14.924,108.24,9.24,108.6336743372,136.51
2019-04-29 16:00:00,97.874464,6.272552,98.0752548397,15.814464,4.612552,16.4734,82.06,1.6600000000000001,82.0767884362,136.43,15.814464,4.612552,16.4734,15.814464,4.612552,16.4734,0.0,0.0,0.0,134.36,121.414464,6.472552,121.586866058,15.814464,4.612552,16.4734,105.6,1.8599999999999999,105.6163794115,136.47,91.904464,12.162552,92.7057612788,15.814464,4.612552,16.4734,76.09,7.55,76.4636554188,136.43,126.374464,14.132552,127.1622356571,15.814464,4.612552,16.4734,110.56,9.52,110.9691128197,136.44
2019-04-29 16:30:00,99.33168,4.97924,99.4563999077,14.91168,4.34924,15.533,84.42,0.63,84.4223507135,136.43,14.91168,4.34924,15.533,14.91168,4.34924,15.533,0.0,0.0,0.0,134.46,122.09168,5.00924,122.1943976236,14.91168,4.34924,15.533,107.18,0.66,107.1820320763,136.54,93.17168,12.92924,94.0644842701,14.91168,4.34924,15.533,78.26,8.58,78.7289273393,136.43,127.11168,12.50924,127.725722851,14.91168,4.34924,15.533,112.2,8.16,112.4963359403,136.47
2019-04-29 17:00:00,102.001632,4.557976,102.1034185318,13.741632,4.007976,14.3142,88.26,0.55,88.2617136702,136.32,13.741632,4.007976,14.3142,13.741632,4.007976,14.3142,0.0,0.0,0.0,134.34,123.821632,4.637976,123.908463684,13.741632,4.007976,14.3142,110.08,0.63,110.081802765,136.41,95.551632,13.447976,96.4933284552,13.741632,4.007976,14.3142,81.81,9.44,82.3528366239,136.32,129.021632,11.087976,129.4971997215,13.741632,4.007976,14.3142,115.28,7.08,115.4972068926,136.35
2019-04-29 17:30:00,102.36992,5.15456,102.4996098022,11.80992,3.44456,12.302,90.56,1.71,90.57614310619999,136.38,11.80992,3.44456,12.302,11.80992,3.44456,12.302,0.0,0.0,0.0,134.31,124.69992,5.16456,124.8068216405,11.80992,3.44456,12.302,112.89,1.72,112.9031022603,136.41,95.77992,14.19456,96.8260223742,11.80992,3.44456,12.302,83.97,10.75,84.6553211558,136.38,129.96992,9.28456,130.3011249345,11.80992,3.44456,12.302,118.16,5.84,118.3042315389,136.4
2019-04-29 18:00:00,103.051408,5.828744,103.2161176726,10.521408,3.068744,10.9598,92.53,2.76,92.5711537143,136.38,10.521408,3.068744,10.9598,10.521408,3.068744,10.9598,0.0,0.0,0.0,134.31,125.081408,5.6187439999999995,125.2075433486,10.521408,3.068744,10.9598,114.56,2.55,114.5883768102,136.41,96.331408,14.808744,97.4630138366,10.521408,3.068744,10.9598,85.81,11.74,86.609374204,136.38,130.481408,7.988744,130.7257352795,10.521408,3.068744,10.9598,119.96,4.92,120.060851238,136.42
2019-04-29 18:30:00,102.043056,7.258808,102.3009069921,9.253056,2.698808,9.6386,92.79,4.5600000000000005,92.9019789886,136.67,9.253056,2.698808,9.6386,9.253056,2.698808,9.6386,0.0,0.0,0.0,134.72,124.083056,6.958808,124.2780342421,9.253056,2.698808,9.6386,114.83,4.26,114.9089922504,136.77,95.283056,16.158808,96.6435090251,9.253056,2.698808,9.6386,86.03,13.46,87.0765898505,136.67,129.493056,5.898808,129.6273408199,9.253056,2.698808,9.6386,120.24,3.2,120.2825739665,136.74
2019-04-29 19:00:00,101.48024,6.81132,101.7085698975,7.41024,2.16132,7.719,94.07,4.65,94.184857594,136.6,7.41024,2.16132,7.719,7.41024,2.16132,7.719,0.0,0.0,0.0,134.69,122.99024,6.73132,123.1743065911,7.41024,2.16132,7.719,115.58,4.57,115.6703129589,136.75,94.64024,15.70132,95.9338651207,7.41024,2.16132,7.719,87.23,13.54,88.2745971387,136.6,128.45024,5.04132,128.5491309321,7.41024,2.16132,7.719,121.04,2.88,121.0742582055,136.67
2019-04-29 19:30:00,101.313824,6.469032,101.5201423783,6.133824,1.789032,6.3894,95.18,4.68,95.2949883257,136.49,6.133824,1.789032,6.3894,6.133824,1.789032,6.3894,0.0,0.0,0.0,134.63,121.923824,6.559032,122.1001218655,6.133824,1.789032,6.3894,115.79,4.77,115.8882090637,136.7,94.413824,15.359032,95.6549529626,6.133824,1.789032,6.3894,88.28,13.57,89.316870187,136.49,127.373824,4.429032,127.4508037042,6.133824,1.789032,6.3894,121.24,2.64,121.2687395828,136.56
2019-04-29 20:00:00,100.859552,6.406536,101.0628167684,5.199552,1.5165359999999999,5.4162,95.66,4.89,95.784903299,136.49,5.199552,1.5165359999999999,5.4162,5.199552,1.5165359999999999,5.4162,0.0,0.0,0.0,134.68,120.929552,6.746536,121.1175969664,5.199552,1.5165359999999999,5.4162,115.73,5.23,115.8481152199,136.74,93.899552,15.286536,95.1357138444,5.199552,1.5165359999999999,5.4162,88.7,13.77,89.7624804693,136.49,126.399552,3.676536,126.4530097023,5.199552,1.5165359999999999,5.4162,121.2,2.16,121.2192459967,136.59
2019-04-29 20:30:00,100.302928,7.582104,100.5890931783,5.012928,1.462104,5.2218,95.29,6.12,95.4863262462,136.54,5.012928,1.462104,5.2218,5.012928,1.462104,5.2218,0.0,0.0,0.0,134.72,120.262928,7.642104,120.5054920104,5.012928,1.462104,5.2218,115.25,6.18,115.4155747722,136.77,93.382928,16.382103999999998,94.8089899394,5.012928,1.462104,5.2218,88.37,14.92,89.6206633539,136.54,125.692928,2.662104,125.7211157559,5.012928,1.462104,5.2218,120.68,1.2,120.6859660441,136.63
2019-04-29 21:00:00,100.859072,7.843896,101.1636254251,5.019072,1.463896,5.2282,95.84,6.38,96.0521212676,135.7,5.019072,1.463896,5.2282,5.019072,1.463896,5.2282,0.0,0.0,0.0,133.71,121.019072,7.683896,121.2627644641,5.019072,1.463896,5.2282,116.0,6.22,116.1666406504,135.91,93.899072,16.523896,95.3418840882,5.019072,1.463896,5.2282,88.88,15.06,90.1468690527,135.7,126.499072,2.503896,126.5238503684,5.019072,1.463896,5.2282,121.48,1.04,121.48445168,135.8
2019-04-29 21:30:00,104.753248,4.608864,104.85458785349999,4.933248,1.438864,5.1388,99.82,3.17,99.8703224186,135.14,4.933248,1.438864,5.1388,4.933248,1.438864,5.1388,0.0,0.0,0.0,133.38,121.613248,6.938864,121.8110418752,4.933248,1.438864,5.1388,116.68,5.5,116.8095561159,135.64,97.563248,13.328864,98.4695180035,4.933248,1.438864,5.1388,92.63,11.89,93.3899834029,135.14,127.133248,3.158864,127.1724858953,4.933248,1.438864,5.1388,122.2,1.72,122.2121041468,135.22
2019-04-29 22:00:00,99.254384,5.982112,99.4344930454,5.184384,1.5121120000000001,5.4004,94.07,4.47,94.1761424141,135.68,5.184384,1.5121120000000001,5.4004,5.184384,1.5121120000000001,5.4004,0.0,0.0,0.0,134.07,116.084384,8.412112,116.3887788275,5.184384,1.5121120000000001,5.4004,110.9,6.9,111.1144455055,136.19,92.444384,14.762112,93.6156188028,5.184384,1.5121120000000001,5.4004,87.26,13.25,88.2602407656,135.68,121.344384,3.072112,121.3832665588,5.184384,1.5121120000000001,5.4004,116.16,1.56,116.1704747343,135.76
2019-04-29 22:30:00,89.299456,6.309008,89.5220443457,5.139456,1.499008,5.3536,84.16,4.8100000000000005,84.297341002,136.19,5.139456,1.499008,5.3536,5.139456,1.499008,5.3536,0.0,0.0,0.0,133.63,105.099456,15.649008,106.2581154683,5.139456,1.499008,5.3536,99.96,14.15,100.9565456026,135.84,83.169456,15.049008,84.5200038637,5.139456,1.499008,5.3536,78.03,13.55,79.1977487054,136.19,112.339456,10.579008,112.8364692138,5.139456,1.499008,5.3536,107.2,9.08,107.5838575252,136.28
2019-04-29 23:00:00,84.16992,2.20456,84.1987857252,5.08992,1.48456,5.302,79.08,0.72,79.0832776256,135.74,5.08992,1.48456,5.302,5.08992,1.48456,5.302,0.0,0.0,0.0,132.0,96.15992,22.734560000000002,98.8108821578,5.08992,1.48456,5.302,91.07,21.25,93.5163483034,134.47,78.39992,10.90456,79.1546390605,5.08992,1.48456,5.302,73.31,9.42,73.9127357091,135.74,105.68992,17.44456,107.1198948058,5.08992,1.48456,5.302,100.6,15.96,101.8581444952,135.8
2019-04-29 23:30:00,78.718816,3.925488,78.8166318012,5.298816,1.545488,5.5196000000000005,73.42,2.38,73.4585651915,136.27,5.298816,1.545488,5.5196000000000005,5.298816,1.545488,5.5196000000000005,0.0,0.0,0.0,132.69,89.668816,24.905488,93.0633112207,5.298816,1.545488,5.5196000000000005,84.37,23.36,87.5441974091,135.06,73.258816,12.855488,74.3782071136,5.298816,1.545488,5.5196000000000005,67.96,11.31,68.8946855715,136.27,98.498816,19.785488,100.4663241529,5.298816,1.545488,5.5196000000000005,93.2,18.24,94.9680872715,136.34
2019-04-30 00:00:00,83.223424,14.526832,84.481756316,5.063424,1.476832,5.2744,78.16,13.05,79.2419592135,136.63,5.063424,1.476832,5.2744,5.063424,1.476832,5.2744,0.0,0.0,0.0,133.73,67.183424,14.766832,68.7871484195,5.063424,1.476832,5.2744,62.12,13.29,63.5257310072,135.79,78.563424,11.886832,79.4575884708,5.063424,1.476832,5.2744,73.5,10.41,74.2335375689,136.63,92.383424,25.556832,95.8532664641,5.063424,1.476832,5.2744,87.32,24.08,90.579406048,136.58
2019-04-30 00:30:00,75.924048,19.943264,78.4996486851,2.274048,0.663264,2.3688000000000002,73.65,19.28,76.1317338565,136.8,2.274048,0.663264,2.3688000000000002,2.274048,0.663264,2.3688000000000002,0.0,0.0,0.0,134.27,68.794048,10.273264,69.5568903376,2.274048,0.663264,2.3688000000000002,66.52,9.61,67.210583244,135.83,72.884048,14.243264,74.262743164,2.274048,0.663264,2.3688000000000002,70.61,13.58,71.904022836,136.8,79.314048,24.503264,83.0128192317,2.274048,0.663264,2.3688000000000002,77.04,23.84,80.6443252808,136.35
2019-04-30 01:00:00,76.186224,9.532232,76.7802329658,2.9562239999999997,0.862232,3.0794,73.23,8.67,73.741452386,135.99,2.9562239999999997,0.862232,3.0794,2.9562239999999997,0.862232,3.0794,0.0,0.0,0.0,133.27,69.146224,1.432232,69.1610553849,2.9562239999999997,0.862232,3.0794,66.19,0.5700000000000001,66.1924542527,132.95,69.056224,30.652232,75.5534340697,2.9562239999999997,0.862232,3.0794,66.1,29.79,72.502786843,135.99,79.196224,27.742232,83.914678884,2.9562239999999997,0.862232,3.0794,76.24,26.88,80.8397921818,133.44
2019-04-30 01:30:00,78.429184,9.323512,78.9814204666,3.029184,0.883512,3.1554,75.4,8.44,75.8709008777,135.65,3.029184,0.883512,3.1554,3.029184,0.883512,3.1554,0.0,0.0,0.0,132.88,71.189184,1.473512,71.2044321387,3.029184,0.883512,3.1554,68.16,0.59,68.1625535026,132.54,71.039184,29.953512,77.0959048492,3.029184,0.883512,3.1554,68.01,29.07,73.9623214887,135.65,81.469184,27.003512,85.8278369875,3.029184,0.883512,3.1554,78.44,26.12,82.674591018,133.03
2019-04-30 02:00:00,80.345968,9.123824,80.8623443776,2.995968,0.8738239999999999,3.1208,77.35,8.25,77.788720262,135.42,2.995968,0.8738239999999999,3.1208,2.995968,0.8738239999999999,3.1208,0.0,0.0,0.0,132.61,72.925968,1.373824,72.9389073206,2.995968,0.8738239999999999,3.1208,69.93,0.5,69.9317874789,132.3,72.795968,29.693824,78.6191843051,2.995968,0.8738239999999999,3.1208,69.8,28.82,75.5157758353,135.42,83.515968,26.753824,87.6965450266,2.995968,0.8738239999999999,3.1208,80.52,25.88,84.5768573547,132.83
2019-04-30 02:30:00,80.050768,9.295224,80.5886260374,3.000768,0.875224,3.1258,77.05,8.42,77.5087020921,135.61,3.000768,0.875224,3.1258,3.000768,0.875224,3.1258,0.0,0.0,0.0,132.86,72.630768,1.365224,72.6435977691,3.000768,0.875224,3.1258,69.63,0.49,69.6317240918,132.5,72.510768,29.965224,78.4584356543,3.000768,0.875224,3.1258,69.51,29.09,75.3516303739,135.61,83.120768,26.995224,87.3945318182,3.000768,0.875224,3.1258,80.12,26.12,84.2702130055,133.02
2019-04-30 03:00:00,79.461056,9.122808,79.9830297403,2.821056,0.822808,2.9386,76.64,8.3,77.0881287878,135.84,2.821056,0.822808,2.9386,2.821056,0.822808,2.9386,0.0,0.0,0.0,133.07,72.111056,1.352808,72.1237442658,2.821056,0.822808,2.9386,69.29,0.53,69.2920269584,132.71,71.891056,29.922808,77.8697526091,2.821056,0.822808,2.9386,69.07,29.1,74.949815877,135.84,82.501056,26.942808,86.7890496782,2.821056,0.822808,2.9386,79.68,26.12,83.851993417,133.2
2019-04-30 03:30:00,77.61824,9.94532,78.2527991231,2.65824,0.77532,2.769,74.96,9.17,75.5188089154,136.02,2.65824,0.77532,2.769,2.65824,0.77532,2.769,0.0,0.0,0.0,133.37,70.40824,1.31532,70.4205248958,2.65824,0.77532,2.769,67.75,0.54,67.7521519953,132.93,70.27824,31.10532,76.8542253217,2.65824,0.77532,2.769,67.62,30.33,74.1105478323,136.02,80.61824,28.25532,85.4263643672,2.65824,0.77532,2.769,77.96,27.48,82.6614299417,133.5
2019-04-30 04:00:00,78.341008,9.181544,78.877210173,2.371008,0.6915439999999999,2.4698,75.97,8.49,76.4429264223,136.12,2.371008,0.6915439999999999,2.4698,2.371008,0.6915439999999999,2.4698,0.0,0.0,0.0,133.43,71.041008,1.261544,71.0522083465,2.371008,0.6915439999999999,2.4698,68.67,0.5700000000000001,68.6723656211,132.88,70.921008,29.461544,76.7969527429,2.371008,0.6915439999999999,2.4698,68.55,28.77,74.3425544355,136.12,81.451008,26.411544,85.6261429744,2.371008,0.6915439999999999,2.4698,79.08,25.72,83.157469899,133.43
2019-04-30 04:30:00,77.575104,10.386072,78.2672808535,2.215104,0.646072,2.3074,75.36,9.74,75.9868225418,136.12,2.215104,0.646072,2.3074,2.215104,0.646072,2.3074,0.0,0.0,0.0,133.53,70.335104,1.696072,70.3555507044,2.215104,0.646072,2.3074,68.12,1.05,68.1280918564,133.01,70.235104,30.526072,76.5820534175,2.215104,0.646072,2.3074,68.02,29.88,74.2935717273,136.12,80.695104,27.606072,85.2865465407,2.215104,0.646072,2.3074,78.48,26.96,82.9816365228,133.6
2019-04-30 05:00:00,77.948928,9.985104,78.5858618216,1.868928,0.5451039999999999,1.9468,76.08,9.44,76.6634202211,135.96,1.868928,0.5451039999999999,1.9468,1.868928,0.5451039999999999,1.9468,0.0,0.0,0.0,133.37,70.628928,1.3351039999999998,70.6415456592,1.868928,0.5451039999999999,1.9468,68.76,0.79,68.7645380992,132.72,70.708928,30.015104,76.815746869,1.868928,0.5451039999999999,1.9468,68.84,29.47,74.8827516856,135.96,81.268928,27.065104,85.6572151824,1.868928,0.5451039999999999,1.9468,79.4,26.52,83.7118295105,133.35
2019-04-30 05:30:00,81.157536,8.058448,81.5566320648,1.777536,0.518448,1.8516,79.38,7.54,79.7372936586,135.23,1.777536,0.518448,1.8516,1.777536,0.518448,1.8516,0.0,0.0,0.0,132.4,73.557536,1.418448,73.5712110619,1.777536,0.518448,1.8516,71.78,0.9,71.7856420184,131.95,73.827536,28.358448,79.0867033375,1.777536,0.518448,1.8516,72.05,27.84,77.2416215521,135.23,84.817536,25.238447999999998,88.4929018089,1.777536,0.518448,1.8516,83.04,24.72,86.6413296297,132.61
2019-04-30 06:00:00,83.29824,7.50532,83.6356778857,1.93824,0.56532,2.019,81.36,6.94,81.6554541963,135.71,1.93824,0.56532,2.019,1.93824,0.56532,2.019,0.0,0.0,0.0,132.91,75.53824,1.9853200000000002,75.5643249014,1.93824,0.56532,2.019,73.6,1.42,73.613697095,132.29,75.53824,28.10532,80.5973617099,1.93824,0.56532,2.019,73.6,27.54,78.583787132,135.71,86.77824,24.88532,90.2759219781,1.93824,0.56532,2.019,84.84,24.32,88.2569430697,132.96
2019-04-30 06:30:00,92.909232,4.194776,93.0038791477,2.279232,0.6647759999999999,2.3742,90.63,3.5300000000000002,90.6987199469,135.12,2.279232,0.6647759999999999,2.3742,2.279232,0.6647759999999999,2.3742,0.0,0.0,0.0,132.09,84.279232,5.074776,84.4318796306,2.279232,0.6647759999999999,2.3742,82.0,4.41,82.1185003516,131.39,84.669232,23.454776,87.8578702489,2.279232,0.6647759999999999,2.3742,82.39,22.79,85.4838943895,135.12,97.199232,19.584776,99.1526810145,2.279232,0.6647759999999999,2.3742,94.92,18.92,96.7872553594,132.15
2019-04-30 07:00:00,101.574608,9.151344,101.9860190779,2.644608,0.7713439999999999,2.7548,98.93,8.38,99.2842852621,135.15,2.644608,0.7713439999999999,2.7548,2.644608,0.7713439999999999,2.7548,0.0,0.0,0.0,132.0,92.114608,2.551344,92.1499341465,2.644608,0.7713439999999999,2.7548,89.47,1.78,89.487704742,132.94,96.824608,10.711344,97.4152842455,2.644608,0.7713439999999999,2.7548,94.18,9.94,94.7030939305,135.15,106.084608,5.091344,106.2067127739,2.644608,0.7713439999999999,2.7548,103.44,4.32,103.5301695159,133.67
2019-04-30 07:30:00,110.853872,5.2552959999999995,110.9783720976,3.343872,0.9752959999999999,3.4832,107.51,4.28,107.5951602071,134.18,3.343872,0.9752959999999999,3.4832,3.343872,0.9752959999999999,3.4832,0.0,0.0,0.0,131.05,100.583872,4.555296,100.6869704985,3.343872,0.9752959999999999,3.4832,97.24,3.58,97.305878548,132.41,106.363872,6.655296,106.571882932,3.343872,0.9752959999999999,3.4832,103.02,5.68,103.1764643705,134.18,115.903872,2.575296,115.9324790302,3.343872,0.9752959999999999,3.4832,112.56,1.6,112.5713711385,133.12
2019-04-30 08:00:00,115.434416,3.326288,115.482330203,4.684416,1.366288,4.8796,110.75,1.96,110.7673422088,133.61,4.684416,1.366288,4.8796,4.684416,1.366288,4.8796,0.0,0.0,0.0,130.44,104.864416,6.996288,105.0975441616,4.684416,1.366288,4.8796,100.18,5.63,100.3380750264,131.83,110.554416,2.576288,110.5844299934,4.684416,1.366288,4.8796,105.87,1.21,105.8769143865,133.61,120.364416,7.286288,120.5847528995,4.684416,1.366288,4.8796,115.68,5.92,115.8313808948,132.55
2019-04-30 08:30:00,115.789792,3.337856,115.8378919615,6.129792,1.7878560000000001,6.3852,109.66,1.55,109.6709537663,133.42,6.129792,1.7878560000000001,6.3852,6.129792,1.7878560000000001,6.3852,0.0,0.0,0.0,130.18,105.299792,8.407856,105.6349290612,6.129792,1.7878560000000001,6.3852,99.17,6.62,99.3907103305,131.77,111.249792,2.747856,111.283722676,6.129792,1.7878560000000001,6.3852,105.12,0.96,105.1243834702,133.42,120.929792,8.867856,121.2544987339,6.129792,1.7878560000000001,6.3852,114.8,7.08,115.0181133561,132.46
2019-04-30 09:00:00,115.922096,3.883528,115.9871291599,7.212096,2.103528,7.5126,108.71,1.78,108.7245717398,133.13,7.212096,2.103528,7.5126,7.212096,2.103528,7.5126,0.0,0.0,0.0,129.74,105.552096,11.083528,106.1324152317,7.212096,2.103528,7.5126,98.34,8.98,98.7491569584,131.55,113.262096,3.843528,113.3272919371,7.212096,2.103528,7.5126,106.05,1.74,106.0642734383,133.13,123.092096,11.143528,123.5954785336,7.212096,2.103528,7.5126,115.88,9.04,116.2320781884,132.19
2019-04-30 09:30:00,116.184848,13.232664,116.9359752229,7.894848,2.302664,8.2238,108.29,10.93,108.840199375,135.39,7.894848,2.302664,8.2238,7.894848,2.302664,8.2238,0.0,0.0,0.0,132.36,110.644848,20.292664,112.4903311452,7.894848,2.302664,8.2238,102.75,17.99,104.3130030246,132.22,115.534848,7.832664,115.8000506378,7.894848,2.302664,8.2238,107.64,5.53,107.7819581377,135.39,125.414848,3.9826639999999998,125.4780686471,7.894848,2.302664,8.2238,117.52,1.6800000000000002,117.5320075554,132.85
2019-04-30 10:00:00,111.217152,13.618336,112.0478200341,9.937152,2.898336,10.3512,101.28,10.72,101.8457500341,136.02,9.937152,2.898336,10.3512,9.937152,2.898336,10.3512,0.0,0.0,0.0,133.07,106.717152,21.288336,108.8197766063,9.937152,2.898336,10.3512,96.78,18.39,98.5117277282,132.91,108.237152,11.828336,108.8815439163,9.937152,2.898336,10.3512,98.3,8.93,98.7047866114,136.02,117.337152,6.018336,117.4913937601,9.937152,2.898336,10.3512,107.4,3.12,107.4453088785,133.5
2019-04-30 10:30:00,105.145696,13.813328,106.0491650969,13.725696,4.003328,14.2976,91.42,9.81,91.9448340039,136.51,13.725696,4.003328,14.2976,13.725696,4.003328,14.2976,0.0,0.0,0.0,133.64,101.135696,21.623328,103.4214548302,13.725696,4.003328,14.2976,87.41,17.62,89.1682258431,133.48,101.285696,14.763328,102.3559869663,13.725696,4.003328,14.2976,87.56,10.76,88.2186556234,136.51,109.485696,8.443328,109.8107800551,13.725696,4.003328,14.2976,95.76,4.44,95.8628770693,134.06
2019-04-30 11:00:00,99.8776,13.9518,100.8473485274,16.2576,4.7418,16.935,83.62,9.21,84.125670874,136.9,16.2576,4.7418,16.935,16.2576,4.7418,16.935,0.0,0.0,0.0,134.05,96.1976,21.8418,98.6460464134,16.2576,4.7418,16.935,79.94,17.1,81.7484776617,133.8,95.1476,15.8418,96.4573916971,16.2576,4.7418,16.935,78.89,11.1,79.6670703616,136.9,102.4976,9.5018,102.9370788832,16.2576,4.7418,16.935,86.24,4.76,86.3712637397,134.34
2019-04-30 11:30:00,94.25088,14.57484,95.3711399837,17.57088,5.12484,18.303,76.68,9.45,77.2601119595,137.02,17.57088,5.12484,18.303,17.57088,5.12484,18.303,0.0,0.0,0.0,134.23,90.89088,22.52484,93.6403784924,17.57088,5.12484,18.303,73.32,17.4,75.3563693393,133.52,90.42088,13.22484,91.3828864339,17.57088,5.12484,18.303,72.85,8.1,73.2989256401,137.02,97.21088,6.84484,97.4515624554,17.57088,5.12484,18.303,79.64,1.72,79.6585714158,134.02
2019-04-30 12:00:00,93.829664,14.626152,94.9627830715,18.809664,5.486152,19.5934,75.02,9.14,75.5747312268,137.45,18.809664,5.486152,19.5934,18.809664,5.486152,19.5934,0.0,0.0,0.0,135.02,90.589664,22.596152,93.3652682149,18.809664,5.486152,19.5934,71.78,17.11,73.7910597566,133.74,92.769664,12.486152,93.6061672671,18.809664,5.486152,19.5934,73.96,7.0,74.2905216027,137.45,99.689664,6.206152,99.88265831,18.809664,5.486152,19.5934,80.88,0.72,80.8832046843,134.22
2019-04-30 12:30:00,95.466208,12.235144,96.2470551165,16.166208,4.7151440000000004,16.8398,79.3,7.52,79.6557618757,137.72,16.166208,4.7151440000000004,16.8398,16.166208,4.7151440000000004,16.8398,0.0,0.0,0.0,135.54,91.976208,20.305144,94.1908791281,16.166208,4.7151440000000004,16.8398,75.81,15.59,77.3964094774,133.95,94.996208,13.245144,95.9151363131,16.166208,4.7151440000000004,16.8398,78.83,8.53,79.2901620631,137.72,102.286208,6.7151440000000004,102.5063973904,16.166208,4.7151440000000004,16.8398,86.12,2.0,86.1432202788,134.42
2019-04-30 13:00:00,92.904928,11.593104,93.6254543756,16.844928,4.913104,17.5468,76.06,6.68,76.3527733615,138.09,16.844928,4.913104,17.5468,16.844928,4.913104,17.5468,0.0,0.0,0.0,135.96,89.574928,19.753104,91.7270562257,16.844928,4.913104,17.5468,72.73,14.84,74.2285558259,134.54,90.014928,15.873104,91.4037345705,16.844928,4.913104,17.5468,73.17,10.96,73.9862858914,138.09,96.844928,9.553104,97.3149622379,16.844928,4.913104,17.5468,80.0,4.64,80.134447025,135.01
2019-04-30 13:30:00,92.03152,10.23336,92.5987166779,13.69152,3.99336,14.262,78.34,6.24,78.5881237847,138.2,13.69152,3.99336,14.262,13.69152,3.99336,14.262,0.0,0.0,0.0,136.04,88.62152,18.40336,90.5121951253,13.69152,3.99336,14.262,74.93,14.41,76.3030340157,134.89,87.83152,17.72336,89.601860445,13.69152,3.99336,14.262,74.14,13.73,75.4006133927,138.2,94.81152,11.55336,95.5128496696,13.69152,3.99336,14.262,81.12,7.5600000000000005,81.471516495,135.42
2019-04-30 14:00:00,92.886816,10.079488,93.4320965459,12.066816,3.519488,12.5696,80.82,6.5600000000000005,81.0857940702,138.13,12.066816,3.519488,12.5696,12.066816,3.519488,12.5696,0.0,0.0,0.0,135.88,89.316816,18.229488,91.1581474862,12.066816,3.519488,12.5696,77.25,14.71,78.6380734759,134.89,89.306816,16.789488,90.8713062048,12.066816,3.519488,12.5696,77.24,13.27,78.3716179494,138.13,96.506816,10.559488,97.0827910666,12.066816,3.519488,12.5696,84.44,7.04,84.7329640695,135.33
2019-04-30 14:30:00,91.312864,9.918752,91.8499905995,11.652864,3.398752,12.1384,79.66,6.52,79.9263786243,138.17,11.652864,3.398752,12.1384,11.652864,3.398752,12.1384,0.0,0.0,0.0,135.98,87.822864,18.058752,89.6603254788,11.652864,3.398752,12.1384,76.17,14.66,77.5679347411,134.89,87.912864,16.688752,89.4828816031,11.652864,3.398752,12.1384,76.26,13.29,77.4093773389,138.17,95.052864,10.478752,95.6287153426,11.652864,3.398752,12.1384,83.4,7.08,83.6999784946,135.36
2019-04-30 15:00:00,93.420496,11.814728,94.1646264295,13.970496,4.074728,14.5526,79.45,7.74,79.82612417,137.99,13.970496,4.074728,14.5526,13.970496,4.074728,14.5526,0.0,0.0,0.0,135.75,89.930496,19.904728,92.1069612329,13.970496,4.074728,14.5526,75.96,15.83,77.5919486803,134.45,92.440496,13.914728,93.481896408,13.970496,4.074728,14.5526,78.47,9.84,79.0845528533,137.99,99.730496,7.434728,100.0072348025,13.970496,4.074728,14.5526,85.76,3.36,85.8257956561,134.91
2019-04-30 15:30:00,94.11944,12.78692,94.9840739756,15.10944,4.40692,15.739,79.01,8.38,79.4531591568,138.23,15.10944,4.40692,15.739,15.10944,4.40692,15.739,0.0,0.0,0.0,136.01,90.65944,20.86692,93.0299006309,15.10944,4.40692,15.739,75.55,16.46,77.3222742811,134.63,93.60944,13.63692,94.5975308568,15.10944,4.40692,15.739,78.5,9.23,79.0407673293,138.23,100.90944,7.08692,101.1579928439,15.10944,4.40692,15.739,85.8,2.68,85.8418452737,135.13
2019-04-30 16:00:00,94.785552,12.249535999999999,95.5738039431,15.975552,4.659536,16.6412,78.81,7.59,79.1746436683,138.15,15.975552,4.659536,16.6412,15.975552,4.659536,16.6412,0.0,0.0,0.0,135.93,91.365552,20.339536,93.6021410918,15.975552,4.659536,16.6412,75.39,15.68,77.0033408366,134.96,91.385552,17.749536,93.0933141668,15.975552,4.659536,16.6412,75.41,13.09,76.5376783029,138.15,98.455552,11.539536,99.1294941514,15.975552,4.659536,16.6412,82.48,6.88,82.7664473081,135.49
2019-04-30 16:30:00,96.686736,10.964048,97.3063989,13.556736,3.9540480000000002,14.1216,83.13,7.01,83.425038208,138.13,13.556736,3.9540480000000002,14.1216,13.556736,3.9540480000000002,14.1216,0.0,0.0,0.0,135.93,93.056736,19.064048,94.989441735,13.556736,3.9540480000000002,14.1216,79.5,15.11,80.9231864177,135.11,92.886736,18.844048,94.7789210202,13.556736,3.9540480000000002,14.1216,79.33,14.89,80.7153083374,138.13,100.356736,12.754048,101.1639273702,13.556736,3.9540480000000002,14.1216,86.8,8.8,87.2449425468,135.6
2019-04-30 17:00:00,99.06872,8.76296,99.4555214676,11.11872,3.24296,11.582,87.95,5.52,88.1230554395,138.13,11.11872,3.24296,11.582,11.11872,3.24296,11.582,0.0,0.0,0.0,135.93,95.20872,16.92296,96.7010182945,11.11872,3.24296,11.582,84.09,13.68,85.1954840352,135.08,94.97872,19.65296,96.9907010471,11.11872,3.24296,11.582,83.86,16.41,85.4504985357,138.13,102.83872,13.64296,103.7397353419,11.11872,3.24296,11.582,91.72,10.4,92.3077374872,135.6
2019-04-30 17:30:00,102.864048,6.758264,103.0858210582,8.634048,2.518264,8.9938,94.23,4.24,94.3253438902,138.22,8.634048,2.518264,8.9938,8.634048,2.518264,8.9938,0.0,0.0,0.0,136.01,98.704048,14.928264,99.8265603817,8.634048,2.518264,8.9938,90.07,12.41,90.9209161854,135.2,98.854048,20.218264,100.9004509661,8.634048,2.518264,8.9938,90.22,17.7,91.939862954,138.22,107.274048,14.318264,108.2253854615,8.634048,2.518264,8.9938,98.64,11.8,99.3432916709,135.72
2019-04-30 18:00:00,104.08816,6.01488,104.261804289,8.10816,2.36488,8.446,95.98,3.65,96.0493774056,138.24,8.10816,2.36488,8.446,8.10816,2.36488,8.446,0.0,0.0,0.0,136.07,99.83816,14.22488,100.8464446731,8.10816,2.36488,8.446,91.73,11.86,92.4935268005,135.23,100.48816,20.56488,102.5708759327,8.10816,2.36488,8.446,92.38,18.2,94.1557454434,138.24,109.10816,14.68488,110.0919446608,8.10816,2.36488,8.446,101.0,12.32,101.7486235779,135.75
2019-04-30 18:30:00,106.205792,6.115856,106.3817369146,5.985792,1.7458559999999999,6.2352,100.22,4.37,100.3152296513,137.9,5.985792,1.7458559999999999,6.2352,5.985792,1.7458559999999999,6.2352,0.0,0.0,0.0,135.7,101.755792,14.245856,102.7481660115,5.985792,1.7458559999999999,6.2352,95.77,12.5,96.5823115275,134.76,103.455792,18.175856,105.0402905541,5.985792,1.7458559999999999,6.2352,97.47,16.43,98.8450595629,137.9,112.545792,12.185856,113.2035793752,5.985792,1.7458559999999999,6.2352,106.56,10.44,107.0701975341,135.3
2019-04-30 19:00:00,109.40976,4.93868,109.5211675586,4.34976,1.26868,4.531,105.06,3.67,105.1240814466,137.72,4.34976,1.26868,4.531,4.34976,1.26868,4.531,0.0,0.0,0.0,135.46,104.73976,13.03868,105.548209369,4.34976,1.26868,4.531,100.39,11.77,101.0776186898,134.25,108.55976,15.72868,109.6932671854,4.34976,1.26868,4.531,104.21,14.46,105.2084393003,137.72,118.22976,9.58868,118.617953674,4.34976,1.26868,4.531,113.88,8.32,114.183522454,134.76
2019-04-30 19:30:00,110.699712,4.212416,110.7798297771,3.5397119999999997,1.032416,3.6872,107.16,3.18,107.2071732675,137.57,3.5397119999999997,1.032416,3.6872,3.5397119999999997,1.032416,3.6872,0.0,0.0,0.0,135.34,105.909712,12.302416,106.6218389232,3.5397119999999997,1.032416,3.6872,102.37,11.27,102.988493532,134.05,110.399712,15.392416,111.4675866788,3.5397119999999997,1.032416,3.6872,106.86,14.36,107.8205416421,137.57,120.259712,9.272416,120.6166490531,3.5397119999999997,1.032416,3.6872,116.72,8.24,117.0104952558,134.57
2019-04-30 20:00:00,108.295824,2.600032,108.3270310783,2.845824,0.830032,2.9644,105.45,1.77,105.4648538614,137.65,2.845824,0.830032,2.9644,2.845824,0.830032,2.9644,0.0,0.0,0.0,135.46,103.585824,10.780032,104.1452448443,2.845824,0.830032,2.9644,100.74,9.95,101.2301837398,134.4,105.695824,17.910032,107.2025021036,2.845824,0.830032,2.9644,102.85,17.08,104.2585675137,137.65,115.245824,12.030032,115.8720053307,2.845824,0.830032,2.9644,112.4,11.2,112.9566288449,134.87
2019-04-30 20:30:00,107.56208,1.7914400000000001,107.5769971286,2.54208,0.7414400000000001,2.648,105.02,1.05,105.025248869,137.61,2.54208,0.7414400000000001,2.648,2.54208,0.7414400000000001,2.648,0.0,0.0,0.0,135.46,102.86208,10.02144,103.3491014068,2.54208,0.7414400000000001,2.648,100.32,9.28,100.7483042041,134.43,104.14208,19.01144,105.86315543,2.54208,0.7414400000000001,2.648,101.6,18.27,103.229612515,137.61,113.62208,13.22144,114.3887386905,2.54208,0.7414400000000001,2.648,111.08,12.48,111.7788745694,134.91
2019-04-30 21:00:00,110.933296,3.525128,110.9892908746,2.863296,0.835128,2.9826,108.07,2.69,108.1034735797,136.97,2.863296,0.835128,2.9826,2.863296,0.835128,2.9826,0.0,0.0,0.0,134.74,106.113296,11.585128,106.7438371933,2.863296,0.835128,2.9826,103.25,10.75,103.808116253,133.65,109.783296,16.365128,110.9963490169,2.863296,0.835128,2.9826,106.92,15.53,108.0419700857,136.97,119.663296,10.355128,120.1105036434,2.863296,0.835128,2.9826,116.8,9.52,117.1873303732,134.08
2019-04-30 21:30:00,108.965136,2.450248,108.9926813082,2.915136,0.850248,3.0366,106.05,1.6,106.0620690916,137.28,2.915136,0.850248,3.0366,2.915136,0.850248,3.0366,0.0,0.0,0.0,135.05,104.195136,10.480248,104.7208764488,2.915136,0.850248,3.0366,101.28,9.63,101.736794229,134.06,107.105136,18.470248,108.6860626702,2.915136,0.850248,3.0366,104.19,17.62,105.6693924464,137.28,116.755136,12.650248,117.438454336,2.915136,0.850248,3.0366,113.84,11.8,114.4499261686,134.55
2019-04-30 22:00:00,100.378224,2.028232,100.3987130318,3.628224,1.058232,3.7794,96.75,0.97,96.7548624101,137.77,3.628224,1.058232,3.7794,3.628224,1.058232,3.7794,0.0,0.0,0.0,135.69,96.028224,8.538232,96.4070599608,3.628224,1.058232,3.7794,92.4,7.48,92.7022675019,134.8,97.128224,23.098232,99.8369681978,3.628224,1.058232,3.7794,93.5,22.04,96.0625400455,137.77,105.828224,17.618232,107.2847384011,3.628224,1.058232,3.7794,102.2,16.56,103.5329590034,135.29
2019-04-30 22:30:00,94.166928,4.564104,94.2774701309,4.196928,1.224104,4.3718,89.97,3.34,90.0319748756,137.77,4.196928,1.224104,4.3718,4.196928,1.224104,4.3718,0.0,0.0,0.0,135.69,89.696928,7.574104,90.0161426859,4.196928,1.224104,4.3718,85.5,6.35,85.7354798202,135.04,90.996928,24.284104,94.1815194851,4.196928,1.224104,4.3718,86.8,23.06,89.8109325194,137.77,99.116928,18.824104,100.8886133692,4.196928,1.224104,4.3718,94.92,17.6,96.5379013652,135.5
2019-04-30 23:00:00,89.040896,15.851928,90.4409463783,4.120896,1.201928,4.2926,84.92,14.65,86.1744097746,136.15,4.120896,1.201928,4.2926,4.120896,1.201928,4.2926,0.0,0.0,0.0,133.74,80.970896,6.741928,81.2510897908,4.120896,1.201928,4.2926,76.85,5.54,77.0494263444,135.04,85.630896,18.151928,87.5336668938,4.120896,1.201928,4.2926,81.51,16.95,83.253724241,136.15,93.280896,12.201928,94.0755685897,4.120896,1.201928,4.2926,89.16,11.0,89.8359927869,135.5
2019-04-30 23:30:00,82.250656,18.190608,84.2381661234,4.150656,1.210608,4.3236,78.1,16.98,79.9245294012,136.15,4.150656,1.210608,4.3236,4.150656,1.210608,4.3236,0.0,0.0,0.0,133.74,74.840656,8.830608,75.3598263544,4.150656,1.210608,4.3236,70.69,7.62,71.0995112501,135.02,79.010656,20.330608,81.5844187526,4.150656,1.210608,4.3236,74.86,19.12,77.2631477485,136.15,86.070656,14.610608,87.3019340588,4.150656,1.210608,4.3236,81.92,13.4,83.0087127957,135.5
2019-05-01 00:00:00,77.724128,18.523704,79.9009867476,4.264128,1.243704,4.4418,73.46,17.28,75.4650250116,136.94,4.264128,1.243704,4.4418,4.264128,1.243704,4.4418,0.0,0.0,0.0,134.68,70.784128,9.043704,71.3595218507,4.264128,1.243704,4.4418,66.52,7.8,66.9757448633,135.94,74.644128,21.653704,77.7214818554,4.264128,1.243704,4.4418,70.38,20.41,73.279686817,136.94,81.304128,15.923704,82.8488115722,4.264128,1.243704,4.4418,77.04,14.68,78.4261691019,136.42
2019-05-01 00:30:00,77.96592,19.27256,80.3126157612,7.10592,2.07256,7.402,70.86,17.2,72.9176220128,137.1,7.10592,2.07256,7.402,7.10592,2.07256,7.402,0.0,0.0,0.0,134.96,71.28592,9.76256,71.951302754,7.10592,2.07256,7.402,64.18,7.69,64.6390632667,136.17,74.94592,22.91256,78.3701239657,7.10592,2.07256,7.402,67.84,20.84,70.9688044143,137.1,81.38592,17.23256,83.1903185377,7.10592,2.07256,7.402,74.28,15.16,75.8112392723,136.67
2019-05-01 01:00:00,77.148176,15.211968,78.6336126002,6.658176,1.941968,6.9356,70.49,13.27,71.7281883223,136.81,6.658176,1.941968,6.9356,6.658176,1.941968,6.9356,0.0,0.0,0.0,134.54,70.518176,6.571968,70.8237524405,6.658176,1.941968,6.9356,63.86,4.63,64.0276229451,135.05,72.548176,26.831968,77.3510979087,6.658176,1.941968,6.9356,65.89,24.89,70.4343964267,136.81,80.458176,23.141968,83.7201813672,6.658176,1.941968,6.9356,73.8,21.2,76.7846338794,135.55
2019-05-01 01:30:00,78.851232,10.325776,79.5244518241,6.671232,1.945776,6.9492,72.18,8.38,72.6648250531,136.13,6.671232,1.945776,6.9492,6.671232,1.945776,6.9492,0.0,0.0,0.0,133.81,72.071232,2.235776,72.1059025068,6.671232,1.945776,6.9492,65.4,0.29,65.4006429632,133.26,72.141232,32.355776,79.0648695379,6.671232,1.945776,6.9492,65.47,30.41,72.1878729428,136.13,82.231232,29.465775999999998,87.3510587888,6.671232,1.945776,6.9492,75.56,27.52,80.4155706316,133.77
2019-05-01 02:00:00,79.891312,10.486216,80.5765627157,6.741312,1.966216,7.0222,73.15,8.52,73.6445035288,136.16,6.741312,1.966216,7.0222,6.741312,1.966216,7.0222,0.0,0.0,0.0,133.81,73.031312,2.186216,73.0640272148,6.741312,1.966216,7.0222,66.29,0.22,66.2903650616,133.23,73.051312,31.816216,79.6791427256,6.741312,1.966216,7.0222,66.31,29.85,72.7189012568,136.16,83.261312,28.886216,88.1297881012,6.741312,1.966216,7.0222,76.52,26.92,81.1171794381,133.68
2019-05-01 02:30:00,79.267152,10.853336,80.0067265205,7.417152,2.163336,7.7262,71.85,8.69,72.3736043043,136.16,7.417152,2.163336,7.7262,7.417152,2.163336,7.7262,0.0,0.0,0.0,133.87,72.527152,2.323336,72.5643553503,7.417152,2.163336,7.7262,65.11,0.16,65.1101965901,133.14,72.527152,32.073336,79.3025009656,7.417152,2.163336,7.7262,65.11,29.91,71.6513796099,136.16,82.537152,29.123336,87.5245688938,7.417152,2.163336,7.7262,75.12,26.96,79.811377635,133.68
2019-05-01 03:00:00,77.95184,10.81512,78.6985144714,7.25184,2.11512,7.554,70.7,8.7,71.2332787396,136.4,7.25184,2.11512,7.554,7.25184,2.11512,7.554,0.0,0.0,0.0,133.97,71.32184,2.44512,71.3637406026,7.25184,2.11512,7.554,64.07,0.33,64.0708498461,133.35,71.27184,32.10512,78.1691365387,7.25184,2.11512,7.554,64.02,29.99,70.6962552049,136.4,81.13184,29.11512,86.1978287105,7.25184,2.11512,7.554,73.88,27.0,78.6591024612,133.86
2019-05-01 03:30:00,77.005872,11.406296,77.8460526354,6.775872,1.976296,7.0582,70.23,9.43,70.8602695451,136.83,6.775872,1.976296,7.0582,6.775872,1.976296,7.0582,0.0,0.0,0.0,134.61,70.415872,2.656296,70.4659558791,6.775872,1.976296,7.0582,63.64,0.68,63.6436328316,133.74,70.355872,32.336296,77.4311614525,6.775872,1.976296,7.0582,63.58,30.36,70.4566959203,136.83,80.135872,29.376296,85.3505989896,6.775872,1.976296,7.0582,73.36,27.4,78.3099584983,134.26
2019-05-01 04:00:00,76.884832,10.840576,77.645318466,6.104832,1.780576,6.3592,70.78,9.06,71.3574943506,136.74,6.104832,1.780576,6.3592,6.104832,1.780576,6.3592,0.0,0.0,0.0,134.41,70.234832,2.260576,70.2712019957,6.104832,1.780576,6.3592,64.13,0.48,64.131796326,133.63,70.054832,31.750576,76.9140985963,6.104832,1.780576,6.3592,63.95,29.97,70.6243824752,136.74,79.864832,28.740576,84.8788083045,6.104832,1.780576,6.3592,73.76,26.96,78.5326632682,134.26
2019-05-01 04:30:00,77.299392,10.585656,78.0208441157,5.779392,1.6856559999999998,6.0202,71.52,8.9,72.0716338097,136.74,5.779392,1.6856559999999998,6.0202,5.779392,1.6856559999999998,6.0202,0.0,0.0,0.0,134.36,70.579392,2.075656,70.6099066911,5.779392,1.6856559999999998,6.0202,64.8,0.39,64.8011736005,133.63,70.349392,31.515656,77.086143553,5.779392,1.6856559999999998,6.0202,64.57,29.83,71.1274475853,136.74,80.299392,28.485656,85.2022590858,5.779392,1.6856559999999998,6.0202,74.52,26.8,79.1926158174,134.2
2019-05-01 05:00:00,78.856976,9.470368,79.4236144602,5.966976,1.740368,6.2156,72.89,7.73,73.2987380519,136.37,5.966976,1.740368,6.2156,5.966976,1.740368,6.2156,0.0,0.0,0.0,134.0,72.016976,2.640368,72.0653618277,5.966976,1.740368,6.2156,66.05,0.9,66.0561314338,133.31,71.816976,30.650368,78.0840771241,5.966976,1.740368,6.2156,65.85,28.91,71.9166920819,136.37,81.926976,27.540368,86.4320615633,5.966976,1.740368,6.2156,75.96,25.8,80.2219521079,133.84
2019-05-01 05:30:00,81.333136,8.834248,81.8115086606,6.083136,1.774248,6.3366,75.25,7.06,75.5804610994,135.98,6.083136,1.774248,6.3366,6.083136,1.774248,6.3366,0.0,0.0,0.0,133.54,74.273136,3.134248,74.3392375654,6.083136,1.774248,6.3366,68.19,1.3599999999999999,68.2035607575,132.85,74.323136,29.344248,79.9062790747,6.083136,1.774248,6.3366,68.24,27.57,73.5989300194,135.98,84.803136,26.054248,88.7152507424,6.083136,1.774248,6.3366,78.72,24.28,82.3793469263,133.39
2019-05-01 06:00:00,83.534624,8.538432,83.9698649983,6.234624,1.818432,6.4944,77.3,6.72,77.5915485088,135.92,6.234624,1.818432,6.4944,6.234624,1.818432,6.4944,0.0,0.0,0.0,133.46,76.284624,3.4784319999999997,76.3638877219,6.234624,1.818432,6.4944,70.05,1.6600000000000001,70.0696660474,132.82,76.294624,29.148432,81.6731335224,6.234624,1.818432,6.4944,70.06,27.33,75.2019447887,135.92,87.034624,25.818432,90.7833531313,6.234624,1.818432,6.4944,80.8,24.0,84.2890265693,133.39
2019-05-01 06:30:00,93.401616,4.155888,93.4940280258,6.431616,1.875888,6.6996,86.97,2.2800000000000002,86.9998810344,135.0,6.431616,1.875888,6.6996,6.431616,1.875888,6.6996,0.0,0.0,0.0,132.29,85.241616,7.435888,85.5653290103,6.431616,1.875888,6.6996,78.81,5.5600000000000005,79.0058839581,131.87,85.381616,24.915888,88.9428008644,6.431616,1.875888,6.6996,78.95,23.04,82.2432009348,135.0,97.471616,21.035888,99.7157184681,6.431616,1.875888,6.6996,91.04,19.16,93.0343334474,132.44
2019-05-01 07:00:00,101.337808,2.733944,101.3746801723,7.247808,2.113944,7.5498,94.09,0.62,94.0920427029,134.7,7.247808,2.113944,7.5498,7.247808,2.113944,7.5498,0.0,0.0,0.0,131.99,92.487808,10.093944,93.0369944383,7.247808,2.113944,7.5498,85.24,7.98,85.6127210174,131.43,92.817808,21.173944,95.2023181779,7.247808,2.113944,7.5498,85.57,19.06,87.6670320018,134.7,105.847808,16.753944,107.1655406274,7.247808,2.113944,7.5498,98.6,14.64,99.6809390004,132.01
2019-05-01 07:30:00,108.835632,8.679976,109.1812107288,9.085632,2.649976,9.4642,99.75,6.03,99.9320939438,134.57,9.085632,2.649976,9.4642,9.085632,2.649976,9.4642,0.0,0.0,0.0,131.76,99.415632,4.959976,99.5392849476,9.085632,2.649976,9.4642,90.33,2.31,90.3595318713,132.83,104.075632,10.089976,104.5635920953,9.085632,2.649976,9.4642,94.99,7.44,95.2809199158,134.57,113.565632,4.929976,113.6725887579,9.085632,2.649976,9.4642,104.48,2.2800000000000002,104.5048745275,133.44
2019-05-01 08:00:00,114.294896,6.058928,114.4553793413,9.904896,2.888928,10.3176,104.39,3.17,104.438120435,133.8,9.904896,2.888928,10.3176,9.904896,2.888928,10.3176,0.0,0.0,0.0,130.83,104.424896,7.508928,104.6945218448,9.904896,2.888928,10.3176,94.52,4.62,94.6328420793,132.31,110.274896,6.958928,110.4942503786,9.904896,2.888928,10.3176,100.37,4.07,100.4524852853,133.8,119.584896,6.248928,119.7480540655,9.904896,2.888928,10.3176,109.68,3.36,109.7314540139,132.91
2019-05-01 08:30:00,117.54808,12.03944,118.1630197109,10.79808,3.1494400000000002,11.248,106.75,8.89,107.1195341663,135.04,10.79808,3.1494400000000002,11.248,10.79808,3.1494400000000002,11.248,0.0,0.0,0.0,132.28,111.21808,18.84944,112.80408994,10.79808,3.1494400000000002,11.248,100.42,15.7,101.6398858716,132.11,116.53808,8.25944,116.8304003211,10.79808,3.1494400000000002,11.248,105.74,5.11,105.8634011356,135.04,126.27808,6.86944,126.4647883579,10.79808,3.1494400000000002,11.248,115.48,3.7199999999999998,115.5399013328,132.7
2019-05-01 09:00:00,109.977184,13.422512,110.7932526328,13.757184,4.012512,14.330400000000001,96.22,9.41,96.6790385761,136.57,13.757184,4.012512,14.330400000000001,13.757184,4.012512,14.330400000000001,0.0,0.0,0.0,133.84,105.707184,21.232512,107.8184970914,13.757184,4.012512,14.330400000000001,91.95,17.22,93.5485483586,133.45,106.377184,14.662512,107.3829340907,13.757184,4.012512,14.330400000000001,92.62,10.65,93.2302896059,136.57,114.997184,8.332512,115.2986690477,13.757184,4.012512,14.330400000000001,101.24,4.32,101.3321271858,134.03
2019-05-01 09:30:00,108.461776,15.926768,109.6249004196,18.571776,5.416768,19.3456,89.89,10.51,90.5023325666,136.38,18.571776,5.416768,19.3456,18.571776,5.416768,19.3456,0.0,0.0,0.0,133.46,104.501776,23.686768,107.1526208986,18.571776,5.416768,19.3456,85.93,18.27,87.8507700592,133.14,105.411776,14.266768,106.3728498661,18.571776,5.416768,19.3456,86.84,8.85,87.2897937906,136.38,113.531776,7.896768,113.8060767559,18.571776,5.416768,19.3456,94.96,2.48,94.9923786417,133.67
2019-05-01 10:00:00,108.243152,17.681336,109.6777534309,19.993152,5.831336,20.8262,88.25,11.85,89.0420406325,136.42,19.993152,5.831336,20.8262,19.993152,5.831336,20.8262,0.0,0.0,0.0,133.58,104.363152,25.381336,107.4052126878,19.993152,5.831336,20.8262,84.37,19.55,86.6054236177,133.03,107.993152,12.891335999999999,108.7598612667,19.993152,5.831336,20.8262,88.0,7.06,88.2827480315,136.42,116.113152,6.431336,116.2911267041,19.993152,5.831336,20.8262,96.12,0.6000000000000001,96.1218726409,133.55
2019-05-01 10:30:00,106.097008,16.914544,107.4368507789,21.547007999999998,6.284544,22.4448,84.55,10.63,85.2156053784,136.68,21.547007999999998,6.284544,22.4448,21.547007999999998,6.284544,22.4448,0.0,0.0,0.0,134.18,102.397008,24.714544,105.337343485,21.547007999999998,6.284544,22.4448,80.85,18.43,82.9239856736,133.28,105.407008,14.454544,106.3934733795,21.547007999999998,6.284544,22.4448,83.86,8.17,84.2570382817,136.68,113.187008,7.964544,113.4668794897,21.547007999999998,6.284544,22.4448,91.64,1.6800000000000002,91.6553980953,133.74
2019-05-01 11:00:00,103.741072,17.524896,105.2108929699,22.851072,6.664896,23.8032,80.89,10.86,81.6157564445,136.61,22.851072,6.664896,23.8032,22.851072,6.664896,23.8032,0.0,0.0,0.0,134.23,100.201072,25.334896,103.3543022098,22.851072,6.664896,23.8032,77.35,18.67,79.571297589,133.41,99.881072,15.934896,101.1442012891,22.851072,6.664896,23.8032,77.03,9.27,77.5857834916,136.61,107.051072,9.544896,107.4757510139,22.851072,6.664896,23.8032,84.2,2.88,84.2492397592,133.89
2019-05-01 11:30:00,102.379184,19.288512,104.1803436915,25.229184,7.358512,26.2804,77.15,11.93,78.0669417872,136.54,25.229184,7.358512,26.2804,25.229184,7.358512,26.2804,0.0,0.0,0.0,134.13,99.039184,27.038512,102.6637282518,25.229184,7.358512,26.2804,73.81,19.68,76.3886018985,133.34,99.549184,15.608512,100.7653992297,25.229184,7.358512,26.2804,74.32,8.25,74.7764996506,136.54,106.549184,9.278512,106.9524165038,25.229184,7.358512,26.2804,81.32,1.92,81.3426628529,133.81
2019-05-01 12:00:00,103.149568,15.918624,104.3706662269,20.669567999999998,6.028624,21.5308,82.48,9.89,83.070828213,136.7,20.669567999999998,6.028624,21.5308,20.669567999999998,6.028624,21.5308,0.0,0.0,0.0,134.31,99.569568,23.748624,102.3625713511,20.669567999999998,6.028624,21.5308,78.9,17.72,80.8653720699,133.59,99.179568,16.728624,100.5804830452,20.669567999999998,6.028624,21.5308,78.51,10.7,79.2357880001,136.7,106.549568,10.428624,107.0587065097,20.669567999999998,6.028624,21.5308,85.88,4.4,85.9926415457,134.06
2019-05-01 12:30:00,104.829264,15.793952,106.0123743275,19.659264,5.733952,20.4784,85.17,10.06,85.7620691215,136.7,19.659264,5.733952,20.4784,19.659264,5.733952,20.4784,0.0,0.0,0.0,134.31,101.119264,23.603952,103.8376237301,19.659264,5.733952,20.4784,81.46,17.87,83.3970533053,133.44,102.329264,15.163952,103.4467191893,19.659264,5.733952,20.4784,82.67,9.43,83.206092325,136.7,110.099264,8.773952,110.4483144599,19.659264,5.733952,20.4784,90.44,3.04,90.4910780132,133.9
2019-05-01 13:00:00,108.844464,15.607552,109.9577783646,18.574464,5.417552,19.3484,90.27,10.19,90.8433211634,136.7,18.574464,5.417552,19.3484,18.574464,5.417552,19.3484,0.0,0.0,0.0,134.2,104.894464,23.387552,107.4701175509,18.574464,5.417552,19.3484,86.32,17.97,88.1706487444,133.27,108.614464,13.977552,109.5101536385,18.574464,5.417552,19.3484,90.04,8.56,90.4459794574,136.7,116.974464,7.537552,117.2170632555,18.574464,5.417552,19.3484,98.4,2.12,98.4228347489,133.72
2019-05-01 13:30:00,107.036032,13.777176,107.9190563563,15.796032,4.607176,16.4542,91.24,9.17,91.6996537616,137.07,15.796032,4.607176,16.4542,15.796032,4.607176,16.4542,0.0,0.0,0.0,134.65,103.046032,21.627176,105.2911176343,15.796032,4.607176,16.4542,87.25,17.02,88.894560576,133.66,105.946032,14.377176,106.9170935177,15.796032,4.607176,16.4542,90.15,9.77,90.6778660975,137.07,114.356032,7.967176,114.6332323029,15.796032,4.607176,16.4542,98.56,3.36,98.6172560965,134.2
2019-05-01 14:00:00,103.618384,12.269112,104.342228326,14.328384,4.179112,14.9254,89.29,8.09,89.6557427051,137.35,14.328384,4.179112,14.9254,14.328384,4.179112,14.9254,0.0,0.0,0.0,135.0,99.668384,20.209112,101.696582917,14.328384,4.179112,14.9254,85.34,16.03,86.8324622477,134.04,99.828384,15.359112,101.0030126951,14.328384,4.179112,14.9254,85.5,11.18,86.227851649,137.35,107.768384,9.019112,108.1451292072,14.328384,4.179112,14.9254,93.44,4.84,93.56526706,134.56
2019-05-01 14:30:00,103.773632,14.158976,104.7351101582,17.653632,5.148976,18.3892,86.12,9.01,86.5900369558,137.21,17.653632,5.148976,18.3892,17.653632,5.148976,18.3892,0.0,0.0,0.0,134.91,99.983632,22.078976,102.3924208578,17.653632,5.148976,18.3892,82.33,16.93,84.0526846686,133.85,100.163632,14.548976,101.214751287,17.653632,5.148976,18.3892,82.51,9.4,83.0437240254,137.21,107.893632,8.068976,108.19493611,17.653632,5.148976,18.3892,90.24,2.92,90.2872305478,134.32
2019-05-01 15:00:00,105.837664,15.190152,106.9221765527,17.897664,5.220152,18.6434,87.94,9.97,88.5033586933,137.11,17.897664,5.220152,18.6434,17.897664,5.220152,18.6434,0.0,0.0,0.0,134.74,101.987664,23.030152,104.5555905216,17.897664,5.220152,18.6434,84.09,17.81,85.955361671,133.63,104.467664,12.930152,105.264816783,17.897664,5.220152,18.6434,86.57,7.71,86.9126515532,137.11,112.537664,6.420152,112.7206466016,17.897664,5.220152,18.6434,94.64,1.2,94.6476074711,134.11
2019-05-01 15:30:00,107.6048,15.0414,108.6509857157,18.9648,5.5314,19.755,88.64,9.51,89.1486943258,137.37,18.9648,5.5314,19.755,18.9648,5.5314,19.755,0.0,0.0,0.0,135.02,103.7748,22.9314,106.2782114123,18.9648,5.5314,19.755,84.81,17.4,86.5765331946,133.82,105.5048,13.2514,106.3337313603,18.9648,5.5314,19.755,86.54,7.72,86.883657842,137.37,113.5648,6.7314,113.7641223981,18.9648,5.5314,19.755,94.6,1.2,94.6076106875,134.33
2019-05-01 16:00:00,111.316576,11.613168,111.9207119498,15.336576,4.473168,15.9756,95.98,7.14,96.2452076729,137.57,15.336576,4.473168,15.9756,15.336576,4.473168,15.9756,0.0,0.0,0.0,135.27,107.126576,19.593168,108.9036065416,15.336576,4.473168,15.9756,91.79,15.12,93.02697727,134.24,101.826576,15.773168,103.0409841211,15.336576,4.473168,15.9756,86.49,11.3,87.2250543135,137.57,109.896576,9.433168,110.3006893679,15.336576,4.473168,15.9756,94.56,4.96,94.6899952477,134.79
2019-05-01 16:30:00,116.716608,10.237344,117.1647122439,10.276608,2.997344,10.7048,106.44,7.24,106.6859465909,137.38,10.276608,2.997344,10.7048,10.276608,2.997344,10.7048,0.0,0.0,0.0,135.03,112.046608,18.147344,113.5066890477,10.276608,2.997344,10.7048,101.77,15.15,102.8914738936,134.29,106.036608,15.917344,107.2246430452,10.276608,2.997344,10.7048,95.76,12.92,96.6276564965,137.38,114.996608,9.677344,115.403079848,10.276608,2.997344,10.7048,104.72,6.68,104.9328394736,134.84
