Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-05-01 17:00:00,121.40856,10.87208,121.8943828271,9.53856,2.78208,9.936,111.87,8.09,112.1621371052,137.2,9.53856,2.78208,9.936,9.53856,2.78208,9.936,0.0,0.0,0.0,135.03,116.48856,18.69208,117.9787203931,9.53856,2.78208,9.936,106.95,15.91,108.1269189425,134.07,112.05856,14.47208,112.9892117363,9.53856,2.78208,9.936,102.52,11.69,103.1843326286,137.2,121.57856,8.10208,121.8482250671,9.53856,2.78208,9.936,112.04,5.32,112.1662337783,134.61
2019-05-01 17:30:00,123.498256,9.312408,123.84886022,9.848256,2.872408,10.2586,113.65,6.44,113.8323157104,137.5,9.848256,2.872408,10.2586,9.848256,2.872408,10.2586,0.0,0.0,0.0,135.46,118.428256,17.232408,119.6754264863,9.848256,2.872408,10.2586,108.58,14.36,109.5254582278,134.37,113.878256,16.412408,115.0548752811,9.848256,2.872408,10.2586,104.03,13.54,104.9074473048,137.5,123.488256,10.232408,123.9114665533,9.848256,2.872408,10.2586,113.64,7.36,113.8780892007,134.92
2019-05-01 18:00:00,121.357456,7.723008,121.6029480702,10.947456,3.193008,11.4036,110.41,4.53,110.5028913649,137.64,10.947456,3.193008,11.4036,10.947456,3.193008,11.4036,0.0,0.0,0.0,135.65,116.457456,15.763008,117.5194089468,10.947456,3.193008,11.4036,105.51,12.57,106.256129235,134.68,110.257456,19.173008,111.912067443,10.947456,3.193008,11.4036,99.31,15.98,100.5874569715,137.64,119.507456,13.153008,120.2290882401,10.947456,3.193008,11.4036,108.56,9.96,109.0159401189,135.17
2019-05-01 18:30:00,123.302176,7.918968,123.5562085066,9.802176,2.858968,10.2106,113.5,5.06,113.6127352016,137.43,9.802176,2.858968,10.2106,9.802176,2.858968,10.2106,0.0,0.0,0.0,135.46,118.262176,15.928968,119.3301064015,9.802176,2.858968,10.2106,108.46,13.07,109.2446634852,134.29,114.162176,16.888968,115.4046778478,9.802176,2.858968,10.2106,104.36,14.03,105.2988627669,137.43,123.842176,10.698968,124.3034692705,9.802176,2.858968,10.2106,114.04,7.84,114.3091737351,134.75
2019-05-01 19:00:00,121.70528,6.54904,121.8813566744,8.94528,2.6090400000000002,9.318,112.76,3.94,112.8288136958,137.53,8.94528,2.6090400000000002,9.318,8.94528,2.6090400000000002,9.318,0.0,0.0,0.0,135.59,116.68528,14.59904,117.5950106833,8.94528,2.6090400000000002,9.318,107.74,11.99,108.4051091969,134.51,111.97528,18.03904,113.4190032367,8.94528,2.6090400000000002,9.318,103.03,15.43,104.1790084422,137.53,121.50528,11.96904,122.0933699527,8.94528,2.6090400000000002,9.318,112.56,9.36,112.948497998,134.96
2019-05-01 19:30:00,118.919168,4.531424,119.0054718123,7.719168,2.251424,8.0408,111.2,2.2800000000000002,111.2233716446,137.01,7.719168,2.251424,8.0408,7.719168,2.251424,8.0408,0.0,0.0,0.0,134.96,113.959168,12.591424,114.652675196,7.719168,2.251424,8.0408,106.24,10.34,106.7419936108,134.09,107.899168,19.861424,109.7119255979,7.719168,2.251424,8.0408,100.18,17.61,101.7159992332,137.01,117.199168,14.011424,118.0337451003,7.719168,2.251424,8.0408,109.48,11.76,110.1097997455,134.58
2019-05-01 20:00:00,120.077232,4.563776,120.1639284318,6.287232,1.8337759999999999,6.5492,113.79,2.73,113.8227437729,136.93,6.287232,1.8337759999999999,6.5492,6.287232,1.8337759999999999,6.5492,0.0,0.0,0.0,134.87,115.007232,12.623776,115.6979824059,6.287232,1.8337759999999999,6.5492,108.72,10.79,109.2541189155,133.86,110.287232,17.543776,111.6738896007,6.287232,1.8337759999999999,6.5492,104.0,15.71,105.1798654686,136.93,119.967232,11.593776,120.5261481824,6.287232,1.8337759999999999,6.5492,113.68,9.76,114.0982033163,134.33
2019-05-01 20:30:00,121.48744,4.10592,121.556804239,5.19744,1.51592,5.414,116.29,2.59,116.318838543,136.93,5.19744,1.51592,5.414,5.19744,1.51592,5.414,0.0,0.0,0.0,134.87,116.29744,12.16592,116.9320493278,5.19744,1.51592,5.414,111.1,10.65,111.609285008,133.76,113.69744,16.91592,114.9489287118,5.19744,1.51592,5.414,108.5,15.4,109.5874536614,136.93,123.71744,10.87592,124.1945674979,5.19744,1.51592,5.414,118.52,9.36,118.8890238836,134.27
2019-05-01 21:00:00,119.618912,3.058016,119.6579941747,4.758912,1.388016,4.9572,114.86,1.67,114.8721397903,137.05,4.758912,1.388016,4.9572,4.758912,1.388016,4.9572,0.0,0.0,0.0,134.97,114.488912,11.168016,115.0323239456,4.758912,1.388016,4.9572,109.73,9.78,110.1649731085,133.9,111.178912,17.778016,112.591333265,4.758912,1.388016,4.9572,106.42,16.39,107.6747347338,137.05,120.998912,11.868016,121.5795480702,4.758912,1.388016,4.9572,116.24,10.48,116.7114733006,134.41
2019-05-01 21:30:00,114.096176,3.030968,114.1364277733,5.146176,1.5009679999999999,5.3606,108.95,1.53,108.9607424718,137.46,5.146176,1.5009679999999999,5.3606,5.146176,1.5009679999999999,5.3606,0.0,0.0,0.0,135.49,109.236176,11.220968,109.8109842865,5.146176,1.5009679999999999,5.3606,104.09,9.72,104.5428452836,134.59,103.416176,20.490968,105.4266817653,5.146176,1.5009679999999999,5.3606,98.27,18.99,100.0880262569,137.46,112.546176,14.700968,113.5022475212,5.146176,1.5009679999999999,5.3606,107.4,13.2,108.2081327812,135.1
2019-05-01 22:00:00,108.043584,3.627712,108.1044695557,5.4435839999999995,1.587712,5.6704,102.6,2.04,102.6202786977,137.66,5.4435839999999995,1.587712,5.6704,5.4435839999999995,1.587712,5.6704,0.0,0.0,0.0,135.63,103.463584,8.467712,103.8095147886,5.4435839999999995,1.587712,5.6704,98.02,6.88,98.2611561096,134.78,98.023584,23.307712,100.7565008269,5.4435839999999995,1.587712,5.6704,92.58,21.72,95.0937158807,137.66,106.643584,17.827712,108.1234540862,5.4435839999999995,1.587712,5.6704,101.2,16.24,102.494768647,135.26
2019-05-01 22:30:00,100.652496,5.540728,100.8048838985,5.282496,1.540728,5.5026,95.37,4.0,95.4538469628,137.45,5.282496,1.540728,5.5026,5.282496,1.540728,5.5026,0.0,0.0,0.0,135.39,96.382496,6.030728,96.5709853703,5.282496,1.540728,5.5026,91.1,4.49,91.2105810748,134.65,90.822496,26.290728,94.5511933211,5.282496,1.540728,5.5026,85.54,24.75,89.048605267,137.45,98.802496,21.060728,101.0222128035,5.282496,1.540728,5.5026,93.52,19.52,95.5354426378,135.14
2019-05-01 23:00:00,94.064032,12.716176,94.9196673412,5.404032,1.576176,5.6292,88.66,11.14,89.3571217083,136.63,5.404032,1.576176,5.6292,5.404032,1.576176,5.6292,0.0,0.0,0.0,134.37,87.664032,7.406176,87.9763260738,5.404032,1.576176,5.6292,82.26,5.83,82.4663355558,134.89,84.594032,23.816176,87.8826518107,5.404032,1.576176,5.6292,79.19,22.24,82.2537154176,136.63,92.004032,18.336176,93.8134172417,5.404032,1.576176,5.6292,86.6,16.76,88.2069022243,135.37
2019-05-01 23:30:00,88.872096,17.998528,90.6763279892,5.652096,1.648528,5.8876,83.22,16.35,84.8109126233,136.05,5.652096,1.648528,5.8876,5.652096,1.648528,5.8876,0.0,0.0,0.0,133.67,81.012096,8.728528,81.4809603488,5.652096,1.648528,5.8876,75.36,7.08,75.6918489667,135.2,79.772096,21.498528,82.6182425763,5.652096,1.648528,5.8876,74.12,19.85,76.7319809467,136.05,86.772096,15.848528,88.2075534407,5.652096,1.648528,5.8876,81.12,14.2,82.35347230080001,135.71
2019-05-02 00:00:00,83.513376,19.345568,85.7247628877,5.573376,1.625568,5.8056,77.94,17.72,79.9289809769,136.44,5.573376,1.625568,5.8056,5.573376,1.625568,5.8056,0.0,0.0,0.0,134.21,76.143376,9.885568,76.7824079029,5.573376,1.625568,5.8056,70.57,8.26,71.0517593026,135.61,74.913376,22.615568,78.2526537549,5.573376,1.625568,5.8056,69.34,20.99,72.4473305236,136.44,81.493376,16.985568,83.244698643,5.573376,1.625568,5.8056,75.92,15.36,77.4582209969,136.14
2019-05-02 00:30:00,80.239904,19.547472,82.5865961008,6.059904,1.767472,6.3124,74.18,17.78,76.2810644918,136.72,6.059904,1.767472,6.3124,6.059904,1.767472,6.3124,0.0,0.0,0.0,134.58,73.259904,10.037472,73.9443329691,6.059904,1.767472,6.3124,67.2,8.27,67.7069634528,135.9,72.109904,22.907472,75.6610238387,6.059904,1.767472,6.3124,66.05,21.14,69.3505738981,136.72,78.379904,17.287472,80.263728042,6.059904,1.767472,6.3124,72.32,15.52,73.9665654198,136.44
2019-05-02 01:00:00,79.169328,20.082304,81.6766884118,6.419328,1.872304,6.6868,72.75,18.21,74.9944437942,137.07,6.419328,1.872304,6.6868,6.419328,1.872304,6.6868,0.0,0.0,0.0,134.98,72.299328,10.482304,73.0552635092,6.419328,1.872304,6.6868,65.88,8.61,66.4402475914,136.2,71.119328,22.942304,74.7282284548,6.419328,1.872304,6.6868,64.7,21.07,68.0443597957,137.07,77.259328,17.272304,79.1665096394,6.419328,1.872304,6.6868,70.84,15.4,72.494590143,136.75
2019-05-02 01:30:00,80.356944,20.666192,82.9718623438,6.466944,1.8861919999999999,6.7364,73.89,18.78,76.2392320266,137.17,6.466944,1.8861919999999999,6.7364,6.466944,1.8861919999999999,6.7364,0.0,0.0,0.0,135.04,73.386944,11.016192,74.2091640961,6.466944,1.8861919999999999,6.7364,66.92,9.13,67.5399385549,136.26,72.196944,23.096192,75.8012718089,6.466944,1.8861919999999999,6.7364,65.73,21.21,69.0673367085,137.17,78.426944,17.446192,80.343980238,6.466944,1.8861919999999999,6.7364,71.96,15.56,73.6230616044,136.75
2019-05-02 02:00:00,83.335328,10.455304,83.9886318176,6.635328,1.935304,6.9118,76.7,8.52,77.1717590832,136.38,6.635328,1.935304,6.9118,6.635328,1.935304,6.9118,0.0,0.0,0.0,134.08,76.145328,3.9253039999999997,76.2464359018,6.635328,1.935304,6.9118,69.51,1.99,69.5384799949,133.83,71.765328,30.395304,77.9367487659,6.635328,1.935304,6.9118,65.13,28.46,71.0766382154,136.38,81.315328,27.855304,85.9540605712,6.635328,1.935304,6.9118,74.68,25.92,79.0502928521,134.37
2019-05-02 02:30:00,82.152064,10.254352,82.7895727396,7.352064,2.144352,7.6584,74.8,8.11,75.2383685363,136.57,7.352064,2.144352,7.6584,7.352064,2.144352,7.6584,0.0,0.0,0.0,134.36,75.132064,2.624352,75.1778841437,7.352064,2.144352,7.6584,67.78,0.48,67.7816995951,133.75,70.382064,32.174352,77.3874916218,7.352064,2.144352,7.6584,63.03,30.03,69.8182053622,136.57,80.032064,29.184352,85.1871919349,7.352064,2.144352,7.6584,72.68,27.04,77.5470437863,134.32
2019-05-02 03:00:00,80.321104,10.644072,81.0233053912,8.311104,2.424072,8.657399999999999,72.01,8.22,72.4776413799,136.79,8.311104,2.424072,8.657399999999999,8.311104,2.424072,8.657399999999999,0.0,0.0,0.0,134.59,73.571104,3.034072,73.6336399798,8.311104,2.424072,8.657399999999999,65.26,0.61,65.2628508418,133.97,68.901104,32.534072,76.1959839711,8.311104,2.424072,8.657399999999999,60.59,30.11,67.6591472012,136.79,78.231104,29.544072,83.6239070087,8.311104,2.424072,8.657399999999999,69.92,27.12,74.9953385218,134.55
2019-05-02 03:30:00,78.929648,12.124064,79.8553834208,8.619648,2.514064,8.9788,70.31,9.61,70.9637104441,137.04,8.619648,2.514064,8.9788,8.619648,2.514064,8.9788,0.0,0.0,0.0,134.89,72.339648,3.334064,72.4164391248,8.619648,2.514064,8.9788,63.72,0.8200000000000001,63.72527599,134.16,67.699648,33.524064,75.5453850768,8.619648,2.514064,8.9788,59.08,31.01,66.7238075952,137.04,76.819648,30.634064,82.7025041701,8.619648,2.514064,8.9788,68.2,28.12,73.7697390534,134.71
2019-05-02 04:00:00,78.203968,12.162824,79.1441400143,9.163968,2.672824,9.5458,69.04,9.49,69.6891792174,137.0,9.163968,2.672824,9.5458,9.163968,2.672824,9.5458,0.0,0.0,0.0,134.89,71.753968,3.402824,71.8346095898,9.163968,2.672824,9.5458,62.59,0.73,62.5942569251,134.07,67.133968,32.992824,74.8030487007,9.163968,2.672824,9.5458,57.97,30.32,65.4203584521,137.0,76.083968,29.992824,81.7822699497,9.163968,2.672824,9.5458,66.92,27.32,72.2818704794,134.63
2019-05-02 04:30:00,78.004656,12.292608,78.9673006321,9.814656,2.862608,10.2236,68.19,9.43,68.8389497305,137.0,9.814656,2.862608,10.2236,9.814656,2.862608,10.2236,0.0,0.0,0.0,134.78,71.644656,3.642608,71.7371962541,9.814656,2.862608,10.2236,61.83,0.78,61.834919746,133.97,67.054656,32.852608,74.6700793068,9.814656,2.862608,10.2236,57.24,29.99,64.6205671594,137.0,75.894656,29.822608,81.5437720324,9.814656,2.862608,10.2236,66.08,26.96,71.3681161304,134.5
2019-05-02 05:00:00,79.17632,11.16476,79.9596242775,9.37632,2.73476,9.767,69.8,8.43,70.3072179794,136.76,9.37632,2.73476,9.767,9.37632,2.73476,9.767,0.0,0.0,0.0,134.42,72.65632,3.18476,72.7260856378,9.37632,2.73476,9.767,63.28,0.45,63.2816000114,133.74,68.01632,31.98476,75.1614572677,9.37632,2.73476,9.767,58.64,29.25,65.5302380585,136.76,77.09632,28.89476,82.3331628993,9.37632,2.73476,9.767,67.72,26.16,72.5971349297,134.26
2019-05-02 05:30:00,81.781936,10.452648,82.4472128463,8.271936,2.412648,8.6166,73.51,8.04,73.948371855,136.31,8.271936,2.412648,8.6166,8.271936,2.412648,8.6166,0.0,0.0,0.0,133.89,74.911936,2.902648,74.9681500417,8.271936,2.412648,8.6166,66.64,0.49,66.6418014462,133.44,70.191936,32.262648,77.2514487592,8.271936,2.412648,8.6166,61.92,29.85,68.7394275507,136.31,79.711936,29.292648,84.9238009496,8.271936,2.412648,8.6166,71.44,26.88,76.3296010732,133.96
2019-05-02 06:00:00,84.079024,10.117632,84.6855876409,7.329024,2.137632,7.6344,76.75,7.98,77.1637408373,136.44,7.329024,2.137632,7.6344,7.329024,2.137632,7.6344,0.0,0.0,0.0,133.98,76.909024,2.687632,76.9559701284,7.329024,2.137632,7.6344,69.58,0.55,69.5821737229,133.58,72.069024,31.957632,78.836758326,7.329024,2.137632,7.6344,64.74,29.82,71.2776262231,136.44,82.049024,28.937632,87.0024648221,7.329024,2.137632,7.6344,74.72,26.8,79.3808440368,134.07
2019-05-02 06:30:00,92.823024,7.8596319999999995,93.1551802085,8.433024,2.459632,8.7844,84.39,5.4,84.5625927937,135.29,8.433024,2.459632,8.7844,8.433024,2.459632,8.7844,0.0,0.0,0.0,132.6,84.923024,5.239632,85.0845094527,8.433024,2.459632,8.7844,76.49,2.7800000000000002,76.5405023501,132.24,79.683024,28.139632,84.5057584007,8.433024,2.459632,8.7844,71.25,25.68,75.7365493008,135.29,90.593024,24.659632,93.8892616216,8.433024,2.459632,8.7844,82.16,22.2,85.1064368893,132.79
2019-05-02 07:00:00,101.682288,5.003584,101.8053217949,9.852288,2.873584,10.2628,91.83,2.13,91.8546993899,134.84,9.852288,2.873584,10.2628,9.852288,2.873584,10.2628,0.0,0.0,0.0,131.99,93.072288,8.803584,93.4877205027,9.852288,2.873584,10.2628,83.22,5.93,83.4310092232,131.82,87.552288,25.403584,91.163288741,9.852288,2.873584,10.2628,77.7,22.53,80.9004999985,134.84,99.372288,21.513584,101.6744113279,9.852288,2.873584,10.2628,89.52,18.64,91.4400349956,132.29
2019-05-02 07:30:00,109.36216,9.54188,109.7776366743,11.73216,3.42188,12.221,97.63,6.12,97.8216300212,134.66,11.73216,3.42188,12.221,11.73216,3.42188,12.221,0.0,0.0,0.0,131.68,100.17216,5.62188,100.329792055,11.73216,3.42188,12.221,88.44,2.2,88.4673589523,133.1,98.07216,12.96188,98.925016554,11.73216,3.42188,12.221,86.34,9.54,86.8654545835,134.66,106.89216,7.70188,107.169271832,11.73216,3.42188,12.221,95.16,4.28,95.2562018978,133.64
2019-05-02 08:00:00,112.100912,8.914016,112.4547649167,15.510912,4.524016,16.1572,96.59,4.39,96.6897109314,134.6,15.510912,4.524016,16.1572,15.510912,4.524016,16.1572,0.0,0.0,0.0,131.24,103.010912,8.074016,103.3268490057,15.510912,4.524016,16.1572,87.5,3.55,87.5719846755,133.31,101.690912,10.704016,102.2527141054,15.510912,4.524016,16.1572,86.18,6.18,86.4013009161,134.6,109.710912,5.364016,109.8419631995,15.510912,4.524016,16.1572,94.2,0.84,94.2037451485,133.82
2019-05-02 08:30:00,113.272048,7.647264,113.5298969646,19.362048,5.647264,20.1688,93.91,2.0,93.9312945721,134.1,19.362048,5.647264,20.1688,19.362048,5.647264,20.1688,0.0,0.0,0.0,130.82,104.432048,11.337264,105.0456386742,19.362048,5.647264,20.1688,85.07,5.69,85.2600785831,132.58,105.482048,8.177264,105.798535419,19.362048,5.647264,20.1688,86.12,2.5300000000000002,86.1571546652,134.1,113.442048,10.087264,113.8896446102,19.362048,5.647264,20.1688,94.08,4.44,94.1847121353,133.08
2019-05-02 09:00:00,107.058352,9.154936,107.4490743847,24.188352,7.054936,25.1962,82.87,2.1,82.8966036699,134.59,24.188352,7.054936,25.1962,24.188352,7.054936,25.1962,0.0,0.0,0.0,131.61,99.268352,12.734936,100.0818879904,24.188352,7.054936,25.1962,75.08,5.68,75.2945469473,133.28,97.908352,10.954936,98.5193179743,24.188352,7.054936,25.1962,73.72,3.9,73.8230885293,134.59,104.788352,10.014936,105.2658427884,24.188352,7.054936,25.1962,80.6,2.96,80.6543340435,133.74
2019-05-02 09:30:00,105.682352,9.641936,106.1212818151,26.612352,7.761936,27.7212,79.07,1.88,79.0923466588,134.65,26.612352,7.761936,27.7212,26.612352,7.761936,27.7212,0.0,0.0,0.0,131.79,98.272352,13.671936,99.2188339057,26.612352,7.761936,27.7212,71.66,5.91,71.9032940831,133.32,96.922352,11.461936,97.5977371361,26.612352,7.761936,27.7212,70.31,3.7,70.4072872649,134.65,103.492352,10.961936,104.0712782825,26.612352,7.761936,27.7212,76.88,3.2,76.9465684745,133.82
2019-05-02 10:00:00,104.70304,9.11172,105.098763202,28.70304,8.37172,29.899,76.0,0.74,76.0036025462,134.36,28.70304,8.37172,29.899,28.70304,8.37172,29.899,0.0,0.0,0.0,131.43,97.58304,15.34172,98.781668685,28.70304,8.37172,29.899,68.88,6.97,69.231750664,133.11,96.29304,11.69172,97.0002364379,28.70304,8.37172,29.899,67.59,3.32,67.6714895654,134.36,102.62304,11.93172,103.3143469272,28.70304,8.37172,29.899,73.92,3.56,74.005675458,133.6
2019-05-02 10:30:00,104.853056,8.443808,105.1924961491,27.853056,8.123808,29.0136,77.0,0.32,77.0006649322,135.89,27.853056,8.123808,29.0136,27.853056,8.123808,29.0136,0.0,0.0,0.0,133.25,97.653056,15.793808,98.9220082554,27.853056,8.123808,29.0136,69.8,7.67,70.2201459697,134.82,96.353056,12.293808,97.1341809853,27.853056,8.123808,29.0136,68.5,4.17,68.6268089015,135.89,102.773056,10.883808,103.347754287,27.853056,8.123808,29.0136,74.92,2.76,74.9708209906,135.28
2019-05-02 11:00:00,105.778496,8.458728,106.116164157,26.018496,7.588728,27.1026,79.76,0.87,79.7647447185,135.67,26.018496,7.588728,27.1026,26.018496,7.588728,27.1026,0.0,0.0,0.0,132.99,98.328496,15.958728,99.6151300004,26.018496,7.588728,27.1026,72.31,8.37,72.7928087108,134.57,97.038496,11.118728,97.6734140812,26.018496,7.588728,27.1026,71.02,3.5300000000000002,71.1076739881,135.67,103.698496,11.028728,104.2833204015,26.018496,7.588728,27.1026,77.68,3.44,77.756131591,135.07
2019-05-02 11:30:00,109.425248,8.184864,109.7309295439,23.125248,6.744864,24.0888,86.3,1.44,86.3120130689,135.49,23.125248,6.744864,24.0888,23.125248,6.744864,24.0888,0.0,0.0,0.0,132.72,101.335248,15.764864,102.5541974965,23.125248,6.744864,24.0888,78.21,9.02,78.7284224407,134.41,100.065248,9.584864,100.5232484314,23.125248,6.744864,24.0888,76.94,2.84,76.9923970272,135.49,107.245248,11.104864,107.8186496996,23.125248,6.744864,24.0888,84.12,4.36,84.2329151817,134.91
2019-05-02 12:00:00,113.465088,14.943984,114.4449599268,20.825088,6.073984,21.6928,92.64,8.87,93.0636690659,135.65,20.825088,6.073984,21.6928,20.825088,6.073984,21.6928,0.0,0.0,0.0,132.9,104.755088,16.893984,106.1086007696,20.825088,6.073984,21.6928,83.93,10.82,84.624566764,134.03,102.915088,10.233984,103.4226753017,20.825088,6.073984,21.6928,82.09,4.16,82.1953386756,135.65,110.545088,10.913984,111.0825437577,20.825088,6.073984,21.6928,89.72,4.84,89.8504535325,134.56
2019-05-02 12:30:00,112.52368,30.27524,116.5253994535,21.58368,6.29524,22.483,90.94,23.98,94.0485193929,137.03,21.58368,6.29524,22.483,21.58368,6.29524,22.483,0.0,0.0,0.0,134.6,103.89368,20.31524,105.8612569366,21.58368,6.29524,22.483,82.31,14.02,83.495487902,134.15,100.98368,16.17524,102.2709245847,21.58368,6.29524,22.483,79.4,9.88,80.0123390484,137.03,108.34368,9.73524,108.7801815305,21.58368,6.29524,22.483,86.76,3.44,86.8281705439,134.68
2019-05-02 13:00:00,113.542448,31.134464,117.7337774235,19.592448,5.7144639999999995,20.4088,93.95,25.42,97.3282019766,137.64,19.592448,5.7144639999999995,20.4088,19.592448,5.7144639999999995,20.4088,0.0,0.0,0.0,135.35,104.642448,20.984464,106.7257684573,19.592448,5.7144639999999995,20.4088,85.05,15.27,86.4099265131,134.81,101.542448,17.024464,102.9597062948,19.592448,5.7144639999999995,20.4088,81.95,11.31,82.7267707577,137.64,109.192448,10.594464,109.7052112148,19.592448,5.7144639999999995,20.4088,89.6,4.88,89.7327944511,135.28
2019-05-02 13:30:00,111.688672,9.346696,112.079080025,18.228672,5.316696,18.9882,93.46,4.03,93.5468465529,135.07,18.228672,5.316696,18.9882,18.228672,5.316696,18.9882,0.0,0.0,0.0,132.3,102.868672,13.216696,103.7142455606,18.228672,5.316696,18.9882,84.64,7.9,85.0078796348,133.8,101.418672,10.566696,101.9676521972,18.228672,5.316696,18.9882,83.19,5.25,83.3554953197,135.07,109.148672,8.116696,109.4500495812,18.228672,5.316696,18.9882,90.92,2.8,90.9631046084,134.25
2019-05-02 14:00:00,109.206864,6.2857520000000005,109.387612749,18.876864,5.505752,19.6634,90.33,0.78,90.3333675892,134.85,18.876864,5.505752,19.6634,18.876864,5.505752,19.6634,0.0,0.0,0.0,132.02,100.706864,12.425752,101.4705463151,18.876864,5.505752,19.6634,81.83,6.92,82.1220755948,133.71,99.606864,9.605752,100.0689653559,18.876864,5.505752,19.6634,80.73,4.1,80.8340454264,134.85,107.076864,8.345752,107.4016125601,18.876864,5.505752,19.6634,88.2,2.84,88.2457115105,134.18
2019-05-02 14:30:00,110.846544,6.908992,111.0616517399,20.636544,6.018992,21.4964,90.21,0.89,90.2143902047,134.71,20.636544,6.018992,21.4964,20.636544,6.018992,21.4964,0.0,0.0,0.0,131.92,102.326544,13.538992,103.218340964,20.636544,6.018992,21.4964,81.69,7.52,82.0353978475,133.37,102.666544,8.308992,103.0022262136,20.636544,6.018992,21.4964,82.03,2.29,82.0619582998,134.71,110.236544,11.058992,110.7898774127,20.636544,6.018992,21.4964,89.6,5.04,89.7416380506,133.86
2019-05-02 15:00:00,112.376928,6.474104,112.5632620766,19.316928,5.634104,20.1218,93.06,0.84,93.0637910253,134.71,19.316928,5.634104,20.1218,19.316928,5.634104,20.1218,0.0,0.0,0.0,131.88,103.586928,12.794104,104.3740425089,19.316928,5.634104,20.1218,84.27,7.16,84.5736276862,133.29,105.326928,7.094104,105.5655629146,19.316928,5.634104,20.1218,86.01,1.46,86.0223906899,134.71,113.236928,11.314104,113.8007504905,19.316928,5.634104,20.1218,93.92,5.68,94.0915979246,133.74
2019-05-02 15:30:00,106.153792,8.759856,106.5146122986,24.993792,7.289856,26.0352,81.16,1.47,81.1733115008,134.8,24.993792,7.289856,26.0352,24.993792,7.289856,26.0352,0.0,0.0,0.0,131.93,98.503792,13.579856,99.4354540763,24.993792,7.289856,26.0352,73.51,6.29,73.7786161432,133.56,97.523792,11.029856,98.1455436046,24.993792,7.289856,26.0352,72.53,3.74,72.6263622936,134.8,104.233792,10.489856,104.7603000836,24.993792,7.289856,26.0352,79.24,3.2,79.3045875092,134.04
2019-05-02 16:00:00,108.120576,8.035168,108.4187385988,23.400576,6.825168,24.3756,84.72,1.21,84.7286403762,134.62,23.400576,6.825168,24.3756,23.400576,6.825168,24.3756,0.0,0.0,0.0,131.71,100.170576,13.305168,101.0503428578,23.400576,6.825168,24.3756,76.77,6.48,77.0429964371,133.41,98.970576,10.455168,99.5212814009,23.400576,6.825168,24.3756,75.57,3.63,75.6571331733,134.62,106.000576,10.105168,106.4811557631,23.400576,6.825168,24.3756,82.6,3.2800000000000002,82.6650978346,133.91
2019-05-02 16:30:00,112.111424,7.870832,112.3873720116,18.791424,5.480832,19.5744,93.32,2.39,93.3505998909,134.58,18.791424,5.480832,19.5744,18.791424,5.480832,19.5744,0.0,0.0,0.0,131.68,103.321424,10.860832,103.8906845156,18.791424,5.480832,19.5744,84.53,5.38,84.7010348225,133.37,102.011424,10.290832,102.5291756027,18.791424,5.480832,19.5744,83.22,4.8100000000000005,83.3588897479,134.58,109.711424,7.480832,109.966173906,18.791424,5.480832,19.5744,90.92,2.0,90.9419946999,133.85
2019-05-02 17:00:00,119.9376,6.7468,120.1272125873,12.5376,3.6568,13.06,107.4,3.09,107.4444419223,134.14,12.5376,3.6568,13.06,12.5376,3.6568,13.06,0.0,0.0,0.0,131.14,109.8076,8.3168,110.1221057735,12.5376,3.6568,13.06,97.27,4.66,97.3815613964,133.0,108.2576,8.7168,108.6079672952,12.5376,3.6568,13.06,95.72,5.06,95.8536488612,134.14,117.1376,5.4168,117.2627777941,12.5376,3.6568,13.06,104.6,1.76,104.6148058355,133.55
2019-05-02 17:30:00,120.3872,9.0996,120.7306118762,12.3072,3.5896,12.82,108.08,5.51,108.2203608384,134.43,12.3072,3.5896,12.82,12.3072,3.5896,12.82,0.0,0.0,0.0,131.72,110.1572,6.0796,110.324839669,12.3072,3.5896,12.82,97.85,2.49,97.8816765283,133.26,108.5172,10.6396,109.0375338312,12.3072,3.5896,12.82,96.21,7.05,96.4679563378,134.43,117.4272,4.0296,117.4963189891,12.3072,3.5896,12.82,105.12,0.44,105.1209208483,133.76
2019-05-02 18:00:00,115.936432,9.994375999999999,116.3664204851,13.386432,3.904376,13.9442,102.55,6.09,102.7306702013,134.77,13.386432,3.904376,13.9442,13.386432,3.904376,13.9442,0.0,0.0,0.0,132.08,106.226432,5.924376,106.391508526,13.386432,3.904376,13.9442,92.84,2.02,92.8619728414,133.61,104.676432,11.614376,105.3187976865,13.386432,3.904376,13.9442,91.29,7.71,91.6149998636,134.77,113.106432,5.024376,113.2179725749,13.386432,3.904376,13.9442,99.72,1.12,99.7262894126,134.06
2019-05-02 18:30:00,115.720688,10.639784,116.2087889738,11.690688,3.409784,12.1778,104.03,7.23,104.2809368964,134.98,11.690688,3.409784,12.1778,11.690688,3.409784,12.1778,0.0,0.0,0.0,132.28,105.920688,4.409784,106.0124442758,11.690688,3.409784,12.1778,94.23,1.0,94.2353060164,133.83,104.470688,12.519784,105.218200149,11.690688,3.409784,12.1778,92.78,9.11,93.2261792631,134.98,113.050688,5.969784,113.2081992538,11.690688,3.409784,12.1778,101.36,2.56,101.3923231808,134.3
2019-05-02 19:00:00,119.016496,8.692728,119.3335235389,7.586496,2.212728,7.9026,111.43,6.48,111.6182570192,134.48,7.586496,2.212728,7.9026,7.586496,2.212728,7.9026,0.0,0.0,0.0,131.62,108.476496,3.802728,108.5431293297,7.586496,2.212728,7.9026,100.89,1.5899999999999999,100.9025282141,133.31,107.086496,10.802728,107.6299984103,7.586496,2.212728,7.9026,99.5,8.59,99.8701061379,134.48,116.306496,4.252728,116.3842201814,7.586496,2.212728,7.9026,108.72,2.04,108.7391373885,133.8
2019-05-02 19:30:00,119.745216,8.705688,120.0612583577,7.185216,2.095688,7.4846,112.56,6.61,112.7539165617,134.45,7.185216,2.095688,7.4846,7.185216,2.095688,7.4846,0.0,0.0,0.0,131.62,109.085216,3.555688,109.1431503436,7.185216,2.095688,7.4846,101.9,1.46,101.9104587371,133.27,107.825216,10.275688,108.3137432153,7.185216,2.095688,7.4846,100.64,8.18,100.9718871766,134.45,117.145216,3.695688,117.2034971384,7.185216,2.095688,7.4846,109.96,1.6,109.9716399805,133.7
2019-05-02 20:00:00,119.490928,8.776104,119.8127784325,5.780928,1.6861039999999998,6.0218,113.71,7.09,113.930821993,134.7,5.780928,1.6861039999999998,6.0218,5.780928,1.6861039999999998,6.0218,0.0,0.0,0.0,131.98,108.730928,2.736104,108.765348199,5.780928,1.6861039999999998,6.0218,102.95,1.05,102.9553544018,133.58,107.460928,10.936104,108.0159683441,5.780928,1.6861039999999998,6.0218,101.68,9.25,102.0998770812,134.7,116.860928,4.446104,116.9454759014,5.780928,1.6861039999999998,6.0218,111.08,2.76,111.1142835103,134.05
2019-05-02 20:30:00,118.558128,8.775704,118.8824742995,4.888128,1.425704,5.0918,113.67,7.35,113.9073807969,134.57,4.888128,1.425704,5.0918,4.888128,1.425704,5.0918,0.0,0.0,0.0,131.8,107.788128,2.245704,107.8115194411,4.888128,1.425704,5.0918,102.9,0.8200000000000001,102.90326719789999,133.54,106.688128,11.855704,107.3448385973,4.888128,1.425704,5.0918,101.8,10.43,102.3329121055,134.57,116.088128,5.425704,116.2148515743,4.888128,1.425704,5.0918,111.2,4.0,111.271919189,134.09
2019-05-02 21:00:00,118.851296,9.439128,119.2255329125,4.591296,1.339128,4.7826,114.26,8.1,114.5467485353,133.52,4.591296,1.339128,4.7826,4.591296,1.339128,4.7826,0.0,0.0,0.0,130.59,108.041296,1.729128,108.0551318772,4.591296,1.339128,4.7826,103.45,0.39,103.4507351351,132.35,107.091296,10.409128,107.5959833111,4.591296,1.339128,4.7826,102.5,9.07,102.9005097169,133.52,116.591296,4.019128,116.6605489994,4.591296,1.339128,4.7826,112.0,2.68,112.0320596972,132.81
2019-05-02 21:30:00,116.301568,10.494624,116.7741060859,4.541568,1.324624,4.7308,111.76,9.17,112.1355719654,133.93,4.541568,1.324624,4.7308,4.541568,1.324624,4.7308,0.0,0.0,0.0,131.17,105.721568,2.204624,105.7445521403,4.541568,1.324624,4.7308,101.18,0.88,101.1838267709,132.81,104.421568,11.784624,105.0844480711,4.541568,1.324624,4.7308,99.88,10.46,100.4262216754,133.93,113.661568,5.484624,113.793818552,4.541568,1.324624,4.7308,109.12,4.16,109.1992673968,133.34
2019-05-02 22:00:00,110.89864,11.16252,111.4590068438,4.56864,1.3325200000000001,4.759,106.33,9.83,106.783415379,134.56,4.56864,1.3325200000000001,4.759,4.56864,1.3325200000000001,4.759,0.0,0.0,0.0,132.0,100.80864,2.74252,100.8459385132,4.56864,1.3325200000000001,4.759,96.24,1.4100000000000001,96.2503283111,133.6,99.52864,13.47252,100.4363429014,4.56864,1.3325200000000001,4.759,94.96,12.14,95.7328637407,134.56,108.32864000000001,7.21252,108.5684792608,4.56864,1.3325200000000001,4.759,103.76,5.88,103.9264740093,134.14
2019-05-02 22:30:00,103.295936,14.009648,104.2416453784,4.455936,1.299648,4.6416,98.84,12.71,99.6538493988,135.16,4.455936,1.299648,4.6416,4.455936,1.299648,4.6416,0.0,0.0,0.0,132.72,93.935936,5.219648,94.0808418194,4.455936,1.299648,4.6416,89.48,3.92,89.5658238392,134.3,92.555936,17.129648,94.1277118039,4.455936,1.299648,4.6416,88.1,15.83,89.5108870473,135.16,100.735936,11.179648,101.3543947306,4.455936,1.299648,4.6416,96.28,9.88,96.785602235,134.84
2019-05-02 23:00:00,96.356016,15.065088,97.5266050667,4.6460159999999995,1.3550879999999998,4.8396,91.71,13.71,92.7291119336,134.9,4.6460159999999995,1.3550879999999998,4.8396,4.6460159999999995,1.3550879999999998,4.8396,0.0,0.0,0.0,132.41,87.666016,6.145088,87.8811269149,4.6460159999999995,1.3550879999999998,4.8396,83.02,4.79,83.1580693619,134.06,86.306016,18.025088,88.1682039921,4.6460159999999995,1.3550879999999998,4.8396,81.66,16.67,83.3441329669,134.9,93.926016,12.155088,94.7092532223,4.6460159999999995,1.3550879999999998,4.8396,89.28,10.8,89.9308534375,134.62
2019-05-02 23:30:00,88.889312,19.020216,90.9014763605,5.109312,1.490216,5.3222000000000005,83.78,17.53,85.5943298356,136.34,5.109312,1.490216,5.3222000000000005,5.109312,1.490216,5.3222000000000005,0.0,0.0,0.0,134.15,80.969312,9.570216,81.5329290535,5.109312,1.490216,5.3222000000000005,75.86,8.08,76.2890948957,135.37,79.629312,20.700216,82.2759155041,5.109312,1.490216,5.3222000000000005,74.52,19.21,76.9561855863,136.34,86.629312,14.930216,87.9064789842,5.109312,1.490216,5.3222000000000005,81.52,13.44,82.6204817221,135.91
2019-05-03 00:00:00,84.01912,14.20516,85.2114962678,5.46912,1.59516,5.697,78.55,12.61,79.5557326658,136.52,5.46912,1.59516,5.697,5.46912,1.59516,5.697,0.0,0.0,0.0,134.31,76.61912,5.45516,76.8130738885,5.46912,1.59516,5.697,71.15,3.86,71.2546286216,134.69,73.39912,27.91516,78.5282558994,5.46912,1.59516,5.697,67.93,26.32,72.8507192827,136.52,81.94912,24.63516,85.5718959531,5.46912,1.59516,5.697,76.48,23.04,79.8751025038,135.26
2019-05-03 00:30:00,82.000256,10.203408,82.6326298679,5.360256,1.563408,5.5836,76.64,8.64,77.1254769839,136.07,5.360256,1.563408,5.5836,5.360256,1.563408,5.5836,0.0,0.0,0.0,133.83,74.810256,2.163408,74.8415308299,5.360256,1.563408,5.5836,69.45,0.6000000000000001,69.4525917443,133.26,69.980256,31.513408,76.7484925819,5.360256,1.563408,5.5836,64.62,29.95,71.2232188264,136.07,79.920256,28.523408,84.8577169328,5.360256,1.563408,5.5836,74.56,26.96,79.2845205573,133.84
2019-05-03 01:00:00,79.925296,10.571128,80.621347594,5.935296,1.731128,6.1826,73.99,8.84,74.5162109879,136.32,5.935296,1.731128,6.1826,5.935296,1.731128,6.1826,0.0,0.0,0.0,134.12,72.985296,2.221128,73.0190854626,5.935296,1.731128,6.1826,67.05,0.49,67.051790431,133.44,68.215296,31.441128,75.1123900451,5.935296,1.731128,6.1826,62.28,29.71,69.0034962882,136.32,77.775296,28.451128,82.8158399846,5.935296,1.731128,6.1826,71.84,26.72,76.6481832792,134.0
2019-05-03 01:30:00,80.905856,10.664208,81.6056546286,5.945856,1.734208,6.1936,74.96,8.93,75.4900423897,136.25,5.945856,1.734208,6.1936,5.945856,1.734208,6.1936,0.0,0.0,0.0,134.03,73.885856,2.164208,73.9175453673,5.945856,1.734208,6.1936,67.94,0.43,67.9413607459,133.38,69.035856,31.544208,75.9011625207,5.945856,1.734208,6.1936,63.09,29.81,69.7781068817,136.25,78.745856,28.534208,83.7562586519,5.945856,1.734208,6.1936,72.8,26.8,77.5762850361,133.96
2019-05-03 02:00:00,82.285296,10.661128,82.9730654372,5.455296,1.5911279999999999,5.6826,76.83,9.07,77.3635172417,136.11,5.455296,1.5911279999999999,5.6826,5.455296,1.5911279999999999,5.6826,0.0,0.0,0.0,133.91,75.075296,2.091128,75.1044132245,5.455296,1.5911279999999999,5.6826,69.62,0.5,69.6217954379,133.29,70.165296,31.511128,76.9163178435,5.455296,1.5911279999999999,5.6826,64.71,29.92,71.2922892044,136.11,80.135296,28.551128,85.0695749083,5.455296,1.5911279999999999,5.6826,74.68,26.96,79.3973803094,133.85
2019-05-03 02:30:00,81.93648,10.90564,82.6590572085,4.95648,1.44564,5.163,76.98,9.46,77.559087153,136.31,4.95648,1.44564,5.163,4.95648,1.44564,5.163,0.0,0.0,0.0,134.07,74.71648,2.19564,74.748733893,4.95648,1.44564,5.163,69.76,0.75,69.7640315636,133.41,69.82648,31.72564,76.6958508826,4.95648,1.44564,5.163,64.87,30.28,71.5890724902,136.31,79.75648,28.80564,84.7989445559,4.95648,1.44564,5.163,74.8,27.36,79.6467802237,133.98
2019-05-03 03:00:00,81.736016,10.175088,82.3669152473,4.886016,1.425088,5.0896,76.85,8.75,77.3465254553,136.28,4.886016,1.425088,5.0896,4.886016,1.425088,5.0896,0.0,0.0,0.0,134.02,74.526016,1.785088,74.5473916378,4.886016,1.425088,5.0896,69.64,0.36,69.6409304935,133.41,69.616016,31.095088,76.2449616791,4.886016,1.425088,5.0896,64.73,29.67,71.2059112715,136.28,79.566016,28.065088,84.3706113914,4.886016,1.425088,5.0896,74.68,26.64,79.2892930981,133.98
2019-05-03 03:30:00,79.295728,11.682504,80.151689806,4.945728,1.442504,5.1518,74.35,10.24,75.0518494109,136.8,4.945728,1.442504,5.1518,4.945728,1.442504,5.1518,0.0,0.0,0.0,134.6,72.335728,2.8525039999999997,72.3919493063,4.945728,1.442504,5.1518,67.39,1.4100000000000001,67.4047490908,133.82,67.505728,32.292504,74.8320060362,4.945728,1.442504,5.1518,62.56,30.85,69.7529648115,136.8,77.145728,29.402504,82.5588916478,4.945728,1.442504,5.1518,72.2,27.96,77.4248125603,134.4
2019-05-03 04:00:00,78.895936,11.684648,79.7565026578,4.815936,1.404648,5.0166,74.08,10.28,74.7898709719,136.8,4.815936,1.404648,5.0166,4.815936,1.404648,5.0166,0.0,0.0,0.0,134.64,71.945936,2.824648,72.0013634818,4.815936,1.404648,5.0166,67.13,1.42,67.1450169409,133.88,67.085936,32.324648,74.4674806699,4.815936,1.404648,5.0166,62.27,30.92,69.5240915079,136.8,76.655936,29.404648,82.1021671336,4.815936,1.404648,5.0166,71.84,28.0,77.1037327242,134.4
2019-05-03 04:30:00,78.583712,11.874416,79.4757922077,4.643712,1.354416,4.8372,73.94,10.52,74.6846302796,136.77,4.643712,1.354416,4.8372,4.643712,1.354416,4.8372,0.0,0.0,0.0,134.5,71.653712,3.024416,71.7175120561,4.643712,1.354416,4.8372,67.01,1.67,67.0308063505,133.82,66.863712,33.104416,74.6100418249,4.643712,1.354416,4.8372,62.22,31.75,69.8526370297,136.77,76.443712,30.354416,82.249812614,4.643712,1.354416,4.8372,71.8,29.0,77.4353924249,134.4
2019-05-03 05:00:00,79.738096,11.441528,80.5547796017,4.668096,1.3615279999999998,4.8626000000000005,75.07,10.08,75.7437211919,136.77,4.668096,1.3615279999999998,4.8626000000000005,4.668096,1.3615279999999998,4.8626000000000005,0.0,0.0,0.0,134.44,72.698096,2.641528,72.7460709056,4.668096,1.3615279999999998,4.8626000000000005,68.03,1.28,68.0420406807,133.86,67.858096,32.701528,75.3266959735,4.668096,1.3615279999999998,4.8626000000000005,63.19,31.34,70.5348970369,136.77,77.588096,29.881528,83.1433602672,4.668096,1.3615279999999998,4.8626000000000005,72.92,28.52,78.2988939896,134.4
2019-05-03 05:30:00,82.054992,10.371456,82.7078521767,4.564992,1.331456,4.7552,77.49,9.04,78.0155221735,136.46,4.564992,1.331456,4.7552,4.564992,1.331456,4.7552,0.0,0.0,0.0,134.09,74.784992,1.801456,74.8066860124,4.564992,1.331456,4.7552,70.22,0.47000000000000003,70.2215728961,133.6,69.884992,31.981456,76.8552251621,4.564992,1.331456,4.7552,65.32,30.65,72.1534815515,136.46,79.924992,29.091456,85.0547891562,4.564992,1.331456,4.7552,75.36,27.76,80.3103181416,134.17
2019-05-03 06:00:00,85.068928,9.025104,85.5463325531,4.508928,1.315104,4.6968,80.56,7.71,80.9281020413,136.37,4.508928,1.315104,4.6968,4.508928,1.315104,4.6968,0.0,0.0,0.0,133.99,77.498928,2.135104,77.5283335964,4.508928,1.315104,4.6968,72.99,0.8200000000000001,72.9946059651,133.53,72.498928,30.805104,78.7721333569,4.508928,1.315104,4.6968,67.99,29.49,74.1100546485,136.37,82.908928,27.715104,87.4186326354,4.508928,1.315104,4.6968,78.4,26.4,82.7255704121,134.08
2019-05-03 06:30:00,94.09352,5.9043600000000005,94.2785870333,4.88352,1.42436,5.087,89.21,4.48,89.3224187984,135.15,4.88352,1.42436,5.087,4.88352,1.42436,5.087,0.0,0.0,0.0,132.52,85.71352,5.02436,85.8606528289,4.88352,1.42436,5.087,80.83,3.6,80.9101285378,132.26,80.34352,27.11436,84.7954581579,4.88352,1.42436,5.087,75.46,25.69,79.7131588886,135.15,91.84352,23.62436,94.8332354789,4.88352,1.42436,5.087,86.96,22.2,89.7489921949,132.84
2019-05-03 07:00:00,102.888224,2.588232,102.9207733296,5.308224,1.548232,5.5294,97.58,1.04,97.5855419619,134.65,5.308224,1.548232,5.5294,5.308224,1.548232,5.5294,0.0,0.0,0.0,131.94,93.738224,8.168232,94.0934357577,5.308224,1.548232,5.5294,88.43,6.62,88.6774452722,131.81,88.038224,24.378232,91.3511197552,5.308224,1.548232,5.5294,82.73,22.83,85.8222686719,134.65,100.628224,20.468232,102.688791923,5.308224,1.548232,5.5294,95.32,18.92,97.1795698694,132.37
2019-05-03 07:30:00,112.614512,7.928816,112.893287826,5.824512,1.6988159999999999,6.0672,106.79,6.23,106.9715709897,134.61,5.824512,1.6988159999999999,6.0672,5.824512,1.6988159999999999,6.0672,0.0,0.0,0.0,131.84,102.524512,3.738816,102.5926620471,5.824512,1.6988159999999999,6.0672,96.7,2.04,96.7215157036,133.22,100.164512,12.618816,100.9562478574,5.824512,1.6988159999999999,6.0672,94.34,10.92,94.9699004948,134.61,109.784512,6.978816,110.006104139,5.824512,1.6988159999999999,6.0672,103.96,5.28,104.0939959844,133.82
2019-05-03 08:00:00,118.14936,6.56148,118.3314171647,6.51936,1.90148,6.791,111.63,4.66,111.7272236297,134.19,6.51936,1.90148,6.791,6.51936,1.90148,6.791,0.0,0.0,0.0,131.22,107.58936,5.15148,107.7126182552,6.51936,1.90148,6.791,101.07,3.25,101.1222398882,133.09,105.96936,8.77148,106.331764399,6.51936,1.90148,6.791,99.45,6.87,99.6870071775,134.19,115.15936,2.50148,115.1865252441,6.51936,1.90148,6.791,108.64,0.6000000000000001,108.6416568357,133.65
2019-05-03 08:30:00,121.144544,5.047992,121.2496711921,7.124544,2.077992,7.4214,114.02,2.9699999999999998,114.0586748126,133.64,7.124544,2.077992,7.4214,7.124544,2.077992,7.4214,0.0,0.0,0.0,130.47,110.334544,6.777992,110.5425383065,7.124544,2.077992,7.4214,103.21,4.7,103.3169594016,132.39,108.574544,6.087992,108.7450929992,7.124544,2.077992,7.4214,101.45,4.01,101.5292204245,133.64,117.924544,4.917992,118.0270508101,7.124544,2.077992,7.4214,110.8,2.84,110.8363911358,132.92
2019-05-03 09:00:00,120.253344,8.966391999999999,120.5871590539,7.873344,2.296392,8.2014,112.38,6.67,112.5777655667,134.85,7.873344,2.296392,8.2014,7.873344,2.296392,8.2014,0.0,0.0,0.0,131.92,113.083344,14.646392,114.0278890835,7.873344,2.296392,8.2014,105.21,12.35,105.9323680468,132.65,108.573344,11.126392,109.1419608871,7.873344,2.296392,8.2014,100.7,8.83,101.0863932485,134.85,117.833344,7.416392,118.0665059554,7.873344,2.296392,8.2014,109.96,5.12,110.079135171,133.2
2019-05-03 09:30:00,121.855904,11.670472,122.4134847815,7.475904,2.180472,7.7874,114.38,9.49,114.7730129429,135.54,7.475904,2.180472,7.7874,7.475904,2.180472,7.7874,0.0,0.0,0.0,132.69,116.755904,19.300472,118.3403960543,7.475904,2.180472,7.7874,109.28,17.12,110.612896174,132.7,110.505904,14.060472,111.3968208331,7.475904,2.180472,7.7874,103.03,11.88,103.712657376,135.54,120.035904,7.900472,120.2956179872,7.475904,2.180472,7.7874,112.56,5.72,112.7052438886,133.24
2019-05-03 10:00:00,122.583744,11.978591999999999,123.167613273,7.7437439999999995,2.258592,8.0664,114.84,9.72,115.2506138812,135.7,7.7437439999999995,2.258592,8.0664,7.7437439999999995,2.258592,8.0664,0.0,0.0,0.0,132.88,117.483744,19.618592,119.1105337756,7.7437439999999995,2.258592,8.0664,109.74,17.36,111.1046227661,132.89,111.143744,14.118592,112.0368978078,7.7437439999999995,2.258592,8.0664,103.4,11.86,104.0779496339,135.7,120.663744,7.938592,120.9246060942,7.7437439999999995,2.258592,8.0664,112.92,5.68,113.0627648698,133.41
2019-05-03 10:30:00,120.860832,12.418576,121.4971676279,10.040832,2.928576,10.4592,110.82,9.49,111.2255928283,136.18,10.040832,2.928576,10.4592,10.040832,2.928576,10.4592,0.0,0.0,0.0,133.5,115.910832,20.128576,117.6455717259,10.040832,2.928576,10.4592,105.87,17.2,107.2580854761,133.45,109.800832,15.858576,110.9401511656,10.040832,2.928576,10.4592,99.76,12.93,100.5944456717,136.18,119.000832,9.688576,119.3945833009,10.040832,2.928576,10.4592,108.96,6.76,109.1694975714,133.97
2019-05-03 11:00:00,121.492688,14.035784,122.3007623441,11.642688,3.395784,12.1278,109.85,10.64,110.3640888152,135.84,11.642688,3.395784,12.1278,11.642688,3.395784,12.1278,0.0,0.0,0.0,133.01,116.562688,21.665784,118.5591263046,11.642688,3.395784,12.1278,104.92,18.27,106.4988229982,132.88,113.312688,13.535784,114.1182838562,11.642688,3.395784,12.1278,101.67,10.14,102.1744023716,135.84,122.642688,7.235784,122.8559542308,11.642688,3.395784,12.1278,111.0,3.84,111.0664017604,133.36
2019-05-03 11:30:00,117.341376,13.129568,118.0736383679,13.541376,3.949568,14.1056,103.8,9.18,104.2051457463,136.22,13.541376,3.949568,14.1056,13.541376,3.949568,14.1056,0.0,0.0,0.0,133.36,112.681376,20.869568,114.5976935447,13.541376,3.949568,14.1056,99.14,16.92,100.5734855715,133.26,108.111376,15.769568,109.2554295929,13.541376,3.949568,14.1056,94.57,11.82,95.3058093717,136.22,116.741376,9.549568,117.13130717,13.541376,3.949568,14.1056,103.2,5.6,103.3518263022,133.73
2019-05-03 12:00:00,114.972768,13.181224,115.725891864,16.392768,4.781224,17.0758,98.58,8.4,98.937234649,137.96,16.392768,4.781224,17.0758,16.392768,4.781224,17.0758,0.0,0.0,0.0,135.37,110.572768,21.161224,112.57945827,16.392768,4.781224,17.0758,94.18,16.38,95.5938115152,134.9,105.032768,17.281224,106.4449296899,16.392768,4.781224,17.0758,88.64,12.5,89.5170352503,137.96,113.192768,11.061224,113.7319366048,16.392768,4.781224,17.0758,96.8,6.28,97.0034968442,135.37
2019-05-03 12:30:00,117.219392,9.785656,117.627143654,13.699392,3.995656,14.270199999999999,103.52,5.79,103.6817944482,136.12,13.699392,3.995656,14.270199999999999,13.699392,3.995656,14.270199999999999,0.0,0.0,0.0,133.16,108.899392,11.225656,109.4764492053,13.699392,3.995656,14.270199999999999,95.2,7.23,95.4741478098,134.31,106.359392,11.155656,106.9428301823,13.699392,3.995656,14.270199999999999,92.66,7.16,92.9362211412,136.12,114.819392,7.915656,115.0919214765,13.699392,3.995656,14.270199999999999,101.12,3.92,101.1959524882,134.87
2019-05-03 13:00:00,112.5448,10.2864,113.0139019413,16.2048,4.7264,16.88,96.34,5.5600000000000005,96.5003067353,136.51,16.2048,4.7264,16.88,16.2048,4.7264,16.88,0.0,0.0,0.0,133.88,103.3648,7.4064,103.629805751,16.2048,4.7264,16.88,87.16,2.68,87.2011926524,135.14,102.0648,10.4164,102.5949549832,16.2048,4.7264,16.88,85.86,5.69,86.0483335109,136.51,109.9248,6.0064,110.0887755223,16.2048,4.7264,16.88,93.72,1.28,93.7287405229,135.53
2019-05-03 13:30:00,110.073872,11.160296,110.6381918863,18.583872,5.4202960000000004,19.3582,91.49,5.74,91.6698843678,136.95,18.583872,5.4202960000000004,19.3582,18.583872,5.4202960000000004,19.3582,0.0,0.0,0.0,134.27,101.393872,7.980296,101.7074353398,18.583872,5.4202960000000004,19.3582,82.81,2.56,82.8495606506,135.63,100.283872,12.420296,101.0500803366,18.583872,5.4202960000000004,19.3582,81.7,7.0,81.9993292655,136.95,107.823872,5.660296,107.9723405502,18.583872,5.4202960000000004,19.3582,89.24,0.24,89.2403227247,136.1
2019-05-03 14:00:00,109.583088,10.262984,110.0626276999,21.953088,6.402984,22.8678,87.63,3.86,87.7149730662,136.95,21.953088,6.732984,22.9623854658,21.953088,6.402984,22.8678,0.0,0.33,0.33,134.27,101.283088,10.652984,101.8417889813,21.953088,6.402984,22.8678,79.33,4.25,79.443762499,135.63,102.413088,10.212984,102.9210650736,21.953088,6.402984,22.8678,80.46,3.81,80.5501564244,136.95,109.793088,9.722984,110.222768022,21.953088,6.402984,22.8678,87.84,3.32,87.9027189568,136.1
2019-05-03 14:30:00,111.521616,9.970888,111.9664657063,19.031616,5.550888,19.8246,92.49,4.42,92.595553349,136.95,19.031616,6.290888,20.0443927172,19.031616,5.550888,19.8246,0.0,0.74,0.74,134.27,102.761616,9.250888,103.1771711752,19.031616,5.550888,19.8246,83.73,3.7,83.8117109955,135.63,103.871616,10.120888,104.3635232462,19.031616,5.550888,19.8246,84.84,4.57,84.962994886,136.95,111.671616,7.910888,111.951471491,19.031616,5.550888,19.8246,92.64,2.36,92.6700555735,136.1
2019-05-03 15:00:00,110.519696,11.570328,111.1236954657,17.109696,4.990328,17.8226,93.41,6.58,93.6414678441,136.42,17.109696,5.720328,18.0406166646,17.109696,4.990328,17.8226,0.0,0.73,0.73,133.9,101.699696,6.810328,101.9274680052,17.109696,4.990328,17.8226,84.59,1.82,84.6095768811,135.07,100.519696,12.720328,101.3213503086,17.109696,4.990328,17.8226,83.41,7.73,83.7674220685,136.42,108.149696,5.990328,108.315468768,17.109696,4.990328,17.8226,91.04,1.0,91.0454919257,135.46
2019-05-03 15:30:00,110.635152,9.117336,111.0101917564,18.745152,5.4673359999999995,19.5262,91.89,3.65,91.9624629944,136.49,56.525152,6.147336,56.8584430715,18.745152,5.4673359999999995,19.5262,37.78,0.68,37.7861191445,134.17,114.985152,7.377336,115.2215703196,18.745152,5.4673359999999995,19.5262,96.24,1.9100000000000001,96.2589512721,135.9,101.605152,15.327336,102.7547280752,18.745152,5.4673359999999995,19.5262,82.86,9.86,83.4445876016,136.49,51.545152,6.107336,51.9057053484,18.745152,5.4673359999999995,19.5262,32.8,0.64,32.8062433082,136.2
2019-05-03 16:00:00,96.760528,5.113904,96.8955715859,14.550528,4.243904,15.1568,82.21,0.87,82.2146033257,136.15,126.850528,4.763904,126.9399512967,14.550528,4.243904,15.1568,112.3,0.52,112.3012039116,134.05,121.220528,4.803904,121.3156787157,14.550528,4.243904,15.1568,106.67,0.56,106.67146994390001,136.14,88.740528,14.523904,89.9212160567,14.550528,4.243904,15.1568,74.19,10.28,74.8988284288,136.15,14.550528,4.843904,15.3356209864,14.550528,4.243904,15.1568,0.0,0.6000000000000001,0.6000000000000001,136.2
2019-05-03 16:30:00,109.766496,6.362728,109.9507523927,11.666496,3.4027279999999998,12.1526,98.1,2.96,98.1446463135,134.21,133.306496,4.452728,133.3808406873,11.666496,3.4027279999999998,12.1526,121.64,1.05,121.6445317308,131.98,127.186496,4.382728,127.2619859561,11.666496,3.4027279999999998,12.1526,115.52,0.98,115.5241567812,134.41,100.256496,10.192728,100.7732935568,11.666496,3.4027279999999998,12.1526,88.59,6.79,88.8498294877,134.21,11.666496,4.002728,12.3340569303,11.666496,3.4027279999999998,12.1526,0.0,0.6000000000000001,0.6000000000000001,134.25
2019-05-03 17:00:00,114.077728,6.068504,114.2390247089,10.897728,3.178504,11.3518,103.18,2.89,103.2204655095,133.42,137.277728,4.418504,137.3488179142,10.897728,3.178504,11.3518,126.38,1.24,126.3860830946,131.02,130.887728,4.358504,130.960276031,10.897728,3.178504,11.3518,119.99,1.18,119.9958020099,133.54,104.097728,9.948504,104.5720311871,10.897728,3.178504,11.3518,93.2,6.77,93.4455611573,133.42,10.897728,3.738504,11.5211495833,10.897728,3.178504,11.3518,0.0,0.56,0.56,133.43
2019-05-03 17:30:00,108.066464,3.673552,108.1288843268,9.646464,2.813552,10.0484,98.42,0.86,98.4237572947,133.78,135.816464,3.103552,135.8519191196,9.646464,2.813552,10.0484,126.17,0.29,126.1703332801,131.08,129.466464,3.083552,129.503179859,9.646464,2.813552,10.0484,119.82,0.27,119.8203042059,133.62,98.516464,12.903552,99.3579153026,9.646464,2.813552,10.0484,88.87,10.09,89.4409581791,133.78,9.686464,3.373552,10.2571164525,9.646464,2.813552,10.0484,0.04,0.56,0.5614267539000001,133.81
2019-05-03 18:00:00,109.336224,3.707232,109.3990559725,8.116224,2.367232,8.4544,101.22,1.34,101.2288694,134.03,136.706224,2.8172319999999997,136.7352495755,8.116224,2.367232,8.4544,128.59,0.45,128.5907873839,131.31,130.246224,2.767232,130.2756172091,8.116224,2.367232,8.4544,122.13,0.4,122.130655038,133.86,99.516224,13.037232,100.3665694215,8.116224,2.367232,8.4544,91.4,10.67,92.0206982151,134.03,8.116224,2.967232,8.6416177745,8.116224,2.367232,8.4544,0.0,0.6000000000000001,0.6000000000000001,134.05
2019-05-03 18:30:00,108.718864,4.351752,108.805924172,7.548864,2.201752,7.8634,101.17,2.15,101.1928426323,134.08,135.488864,3.521752,135.534626591,7.548864,2.201752,7.8634,127.94,1.32,127.9468092607,131.38,129.058864,3.431752,129.1044821017,7.548864,2.201752,7.8634,121.51,1.23,121.5162252541,133.9,98.898864,13.591752,99.8284579813,7.548864,2.201752,7.8634,91.35,11.39,92.0573440851,134.08,7.548864,2.761752,8.0381976711,7.548864,2.201752,7.8634,0.0,0.56,0.56,134.1
