Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-05-03 19:00:00,106.7308,5.5144,106.8731597549,7.9008,2.3044000000000002,8.23,98.83,3.21,98.8821166845,134.13,133.3308,4.9544,133.4228177937,7.9008,2.3044000000000002,8.23,125.43,2.65,125.4579905785,131.48,127.0508,4.7844,127.1408520657,7.9008,2.3044000000000002,8.23,119.15,2.48,119.1758066891,134.0,97.1208,14.644400000000001,98.2186756376,7.9008,2.3044000000000002,8.23,89.22,12.34,90.0693288528,134.13,7.9008,2.9044,8.4177300978,7.9008,2.3044000000000002,8.23,0.0,0.6000000000000001,0.6000000000000001,134.17
2019-05-03 19:30:00,106.333664,5.588152,106.4803998041,6.473664,1.8881519999999998,6.7434,99.86,3.7,99.9285224548,134.13,131.833664,5.348152,131.9420997767,6.473664,1.8881519999999998,6.7434,125.36,3.46,125.407739793,131.54,125.543664,5.118152,125.6479488509,6.473664,1.8881519999999998,6.7434,119.07,3.23,119.1138018871,134.08,96.623664,14.708152,97.7366982256,6.473664,1.8881519999999998,6.7434,90.15,12.82,91.0569871015,134.13,6.473664,2.448152,6.9211107346,6.473664,1.8881519999999998,6.7434,0.0,0.56,0.56,134.17
2019-05-03 20:00:00,104.678912,6.228016,104.8640205256,5.7189119999999996,1.668016,5.9572,98.96,4.5600000000000005,99.065004921,134.29,129.128912,6.518016,129.2933116866,5.7189119999999996,1.668016,5.9572,123.41,4.85,123.5052654748,131.79,122.958912,6.238016,123.1170454642,5.7189119999999996,1.668016,5.9572,117.24,4.57,117.3290351959,134.28,95.048912,15.258016,96.2657920792,5.7189119999999996,1.668016,5.9572,89.33,13.59,90.3578275525,134.29,5.7189119999999996,2.228016,6.1375898983,5.7189119999999996,1.668016,5.9572,0.0,0.56,0.56,134.3
2019-05-03 20:30:00,103.173424,7.086832,103.4165296637,5.543424,1.616832,5.7744,97.63,5.47,97.7831161295,134.29,127.193424,7.466832,127.4124039839,5.543424,1.616832,5.7744,121.65,5.85,121.7905784533,131.79,121.093424,7.106832,121.3017905767,5.543424,1.616832,5.7744,115.55,5.49,115.6803466454,134.28,93.643424,16.006832,95.0016290867,5.543424,1.616832,5.7744,88.1,14.39,89.2674750399,134.29,5.583424,2.216832,6.0074093984,5.543424,1.616832,5.7744,0.04,0.6000000000000001,0.6013318551,134.3
2019-05-03 21:00:00,100.032784,8.113312,100.3612659665,6.902784,2.013312,7.1904,93.13,6.1,93.3295606976,134.29,124.822784,8.403312,125.1053278565,6.902784,2.013312,7.1904,117.92,6.39,118.093007837,131.79,118.932784,8.033312,119.2037801904,6.902784,2.013312,7.1904,112.03,6.02,112.1916275842,134.28,90.932784,16.973312,92.5033217038,6.902784,2.013312,7.1904,84.03,14.96,85.351288801,134.29,6.902784,2.573312,7.3668420371,6.902784,2.013312,7.1904,0.0,0.56,0.56,134.3
2019-05-03 21:30:00,96.326144,9.726792,96.8159929997,7.806144,2.276792,8.1314,88.52,7.45,88.832949405,134.35,121.496144,10.356792,121.9367711045,7.806144,2.276792,8.1314,113.69,8.08,113.9767629826,131.91,115.836144,9.876792,116.2564547756,7.806144,2.276792,8.1314,108.03,7.6,108.2970031903,134.39,87.646144,18.436792,89.5642889623,7.806144,2.276792,8.1314,79.84,16.16,81.4590154618,134.35,7.806144,2.836792,8.3056169548,7.806144,2.276792,8.1314,0.0,0.56,0.56,134.35
2019-05-03 22:00:00,91.616768,11.468224,92.3317515294,7.776768,2.268224,8.1008,83.84,9.2,84.3432605488,134.38,115.716768,12.678224,116.4092254083,7.776768,2.268224,8.1008,107.94,10.41,108.4408211883,132.0,110.366768,12.108224,111.028971747,7.776768,2.268224,8.1008,102.59,9.84,103.0608252441,134.46,83.336768,20.008224,85.704993602,7.776768,2.268224,8.1008,75.56,17.74,77.6145682201,134.38,7.776768,2.868224,8.2888376411,7.776768,2.268224,8.1008,0.0,0.6000000000000001,0.6000000000000001,134.35
2019-05-03 22:30:00,87.068592,13.196256,88.0629370693,6.158592,1.796256,6.4152000000000005,80.91,11.4,81.7091677843,134.76,108.108592,15.356256,109.1937830765,6.158592,1.796256,6.4152000000000005,101.95,13.56,102.8478298264,132.67,103.068592,14.606256,104.098402347,6.158592,1.796256,6.4152000000000005,96.91,12.81,97.7529754023,135.05,79.068592,21.556256,81.95434347,6.158592,1.796256,6.4152000000000005,72.91,19.76,75.5402257079,134.76,6.158592,2.356256,6.5939516043,6.158592,1.796256,6.4152000000000005,0.0,0.56,0.56,134.72
2019-05-03 23:00:00,81.0324,15.1332,82.4333888179,5.7024,1.6632,5.94,75.33,13.47,76.5248312641,135.84,101.4424,17.2632,102.9008191998,5.7024,1.6632,5.94,95.74,15.6,97.0026164596,134.04,96.7124,16.4232,98.0969408901,5.7024,1.6632,5.94,91.01,14.76,92.199119844,136.15,73.5524,23.4732,77.2071671803,5.7024,1.6632,5.94,67.85,21.81,71.2691981153,135.84,5.7024,2.2232,6.1204561921,5.7024,1.6632,5.94,0.0,0.56,0.56,135.81
2019-05-03 23:30:00,76.488096,8.466528,76.9552527517,5.268096,1.5365280000000001,5.4876000000000005,71.22,6.93,71.5563644968,136.24,92.668096,27.946528,96.7904150395,5.268096,1.5365280000000001,5.4876000000000005,87.4,26.41,91.3030563563,132.66,88.408096,26.586528,92.3192011959,5.268096,1.5365280000000001,5.4876000000000005,83.14,25.05,86.8318035054,135.02,69.388096,17.416528,71.5405012149,5.268096,1.5365280000000001,5.4876000000000005,64.12,15.88,66.0571631241,136.24,5.268096,2.136528,5.6848559665,5.268096,1.5365280000000001,5.4876000000000005,0.0,0.6000000000000001,0.6000000000000001,136.22
2019-05-04 00:00:00,72.868032,7.428176,73.2456680374,5.068032,1.478176,5.2792,67.8,5.95,68.0605796331,136.38,87.558032,30.178176,92.6128029724,5.068032,1.478176,5.2792,82.49,28.7,87.3400830089,132.69,83.558032,28.708176,88.3521594584,5.068032,1.478176,5.2792,78.49,27.23,83.0791971555,135.02,66.108032,16.488176,68.1331919311,5.068032,1.478176,5.2792,61.04,15.01,62.8584258473,136.38,5.068032,2.078176,5.4775691543,5.068032,1.478176,5.2792,0.0,0.6000000000000001,0.6000000000000001,136.37
2019-05-04 00:30:00,69.334528,7.780904,69.7697587787,4.974528,1.450904,5.1818,64.36,6.33,64.6705381144,136.64,83.944528,30.840904,89.4306722589,4.974528,1.450904,5.1818,78.97,29.39,84.2616935505,132.99,80.114528,29.320904,85.311505719,4.974528,1.450904,5.1818,75.14,27.87,80.142101919,135.28,62.894528,16.850904,65.112783829,4.974528,1.450904,5.1818,57.92,15.4,59.9323485273,136.64,4.974528,2.010904,5.3656000335,4.974528,1.450904,5.1818,0.0,0.56,0.56,136.62
2019-05-04 01:00:00,67.391936,8.737648,67.9560117311,5.751936,1.677648,5.9916,61.64,7.06,62.0429947698,136.03,81.841936,31.457648,87.679450876,5.751936,1.677648,5.9916,76.09,29.78,81.7100758781,132.25,78.171936,29.917648,83.7013574552,5.751936,1.677648,5.9916,72.42,28.24,77.7312935696,134.69,61.211936,17.627648,63.6995689379,5.751936,1.677648,5.9916,55.46,15.95,57.7080072434,136.03,5.751936,2.277648,6.1864729984,5.751936,1.677648,5.9916,0.0,0.6000000000000001,0.6000000000000001,135.99
2019-05-04 01:30:00,68.603936,8.908648,69.1799396059,6.303936,1.838648,6.5666,62.3,7.07,62.6998795852,136.1,83.663936,31.618648,89.4393262964,6.303936,1.838648,6.5666,77.36,29.78,82.8940166719,132.32,79.943936,30.078648,85.4152092351,6.303936,1.838648,6.5666,73.64,28.24,78.8691777566,134.77,62.343936,17.798648,64.8348534864,6.303936,1.838648,6.5666,56.04,15.96,58.26837221,136.1,6.303936,2.438648,6.7591873151,6.303936,1.838648,6.5666,0.0,0.6000000000000001,0.6000000000000001,136.07
2019-05-04 02:00:00,70.4964,8.7302,71.0349125783,6.2064,1.8102,6.465,64.29,6.92,64.6613524449,136.01,85.4864,31.2502,91.0192264579,6.2064,1.8102,6.465,79.28,29.44,84.5696872408,132.14,81.6764,29.7202,86.9156177278,6.2064,1.8102,6.465,75.47,27.91,80.465452214,134.61,64.0464,17.6202,66.4259949192,6.2064,1.8102,6.465,57.84,15.81,59.9618353622,136.01,6.2064,2.3702,6.6435870582,6.2064,1.8102,6.465,0.0,0.56,0.56,135.97
2019-05-04 02:30:00,69.729248,8.341864,70.2264531472,5.869248,1.7118639999999998,6.1138,63.86,6.63,64.2032436875,136.62,84.649248,31.361864,90.2721535166,5.869248,1.7118639999999998,6.1138,78.78,29.65,84.1748828333,132.9,80.859248,29.821864,86.1833020925,5.869248,1.7118639999999998,6.1138,74.99,28.11,80.0854056617,135.23,63.309248,17.361864,65.6467455696,5.869248,1.7118639999999998,6.1138,57.44,15.65,59.5338231596,136.62,5.909248,2.311864,6.345386283,5.869248,1.7118639999999998,6.1138,0.04,0.6000000000000001,0.6013318551,136.55
2019-05-04 03:00:00,67.878688,8.423784,68.3993890432,6.938688,2.023784,7.2278,60.94,6.4,61.2751466747,136.98,83.008688,31.803784,88.8927610112,6.938688,2.023784,7.2278,76.07,29.78,81.6914518172,133.41,79.348688,30.273784,84.9277121145,6.938688,2.023784,7.2278,72.41,28.25,77.7256109658,135.64,61.728688,17.523784,64.1678574356,6.938688,2.023784,7.2278,54.79,15.5,56.9402678252,136.98,6.938688,2.623784,7.4181961177,6.938688,2.023784,7.2278,0.0,0.6000000000000001,0.6000000000000001,136.95
2019-05-04 03:30:00,66.845328,10.975304,67.7403511455,7.835328,2.285304,8.1618,59.01,8.69,59.6464265485,137.16,81.905328,33.465304,88.4782986195,7.835328,2.285304,8.1618,74.07,31.18,80.3651497852,133.51,78.365328,31.855304,84.592464354,7.835328,2.285304,8.1618,70.53,29.57,76.4778778471,135.75,60.865328,19.855304,64.0220372175,7.835328,2.285304,8.1618,53.03,17.57,55.8648887943,137.16,7.835328,2.845304,8.335953438,7.835328,2.285304,8.1618,0.0,0.56,0.56,137.13
2019-05-04 04:00:00,65.13224,11.28232,66.1021893132,8.92224,2.60232,9.294,56.21,8.68,56.8762384481,137.16,80.58224,33.90232,87.4234791392,8.92224,2.60232,9.294,71.66,31.3,78.1974782202,133.57,77.17224,32.28232,83.652273198,8.92224,2.60232,9.294,68.25,29.68,74.4242225354,135.84,59.41224,20.15232,62.736992781,8.92224,2.60232,9.294,50.49,17.55,53.4531813833,137.16,8.92224,3.20232,9.4795158104,8.92224,2.60232,9.294,0.0,0.6000000000000001,0.6000000000000001,137.13
2019-05-04 04:30:00,64.89584,11.36712,65.8838482968,9.79584,2.85712,10.204,55.1,8.51,55.7532967635,137.42,80.23584,34.11712,87.1881178694,9.79584,2.85712,10.204,70.44,31.26,77.0647857325,133.88,76.87584,32.50712,83.4662064934,9.79584,2.85712,10.204,67.08,29.65,73.3406360758,136.08,59.27584,20.29712,62.6545951068,9.79584,2.85712,10.204,49.48,17.44,52.4635492509,137.42,9.79584,3.45712,10.3879815171,9.79584,2.85712,10.204,0.0,0.6000000000000001,0.6000000000000001,137.37
2019-05-04 05:00:00,64.514032,11.191176,65.4774980063,9.364032,2.731176,9.7542,55.15,8.46,55.7951082085,137.18,79.814032,33.841176,86.6920117263,9.364032,2.731176,9.7542,70.45,31.11,77.0132105551,133.58,76.464032,32.241176,82.9833815867,9.364032,2.731176,9.7542,67.1,29.51,73.3024563026,135.81,58.894032,20.091176,62.2267013289,9.364032,2.731176,9.7542,49.53,17.36,52.4841928584,137.18,9.364032,3.331176,9.9389048109,9.364032,2.731176,9.7542,0.0,0.6000000000000001,0.6000000000000001,137.13
2019-05-04 05:30:00,64.20568,11.51624,65.2303083543,10.13568,2.95624,10.558,54.07,8.56,54.7433877286,136.67,79.54568,33.98624,86.5019058518,10.13568,2.95624,10.558,69.41,31.03,76.0303163218,132.91,76.23568,32.38624,82.829629037,10.13568,2.95624,10.558,66.1,29.43,72.3556141567,135.29,58.69568,20.30624,62.1089867378,10.13568,2.95624,10.558,48.56,17.35,51.5664241537,136.67,10.17568,3.55624,10.7792071323,10.13568,2.95624,10.558,0.04,0.6000000000000001,0.6013318551,136.63
2019-05-04 06:00:00,64.3588,11.5084,65.3796482707,11.3088,3.2984,11.78,53.05,8.21,53.6815294119,136.67,79.7988,34.2284,86.8299018081,11.3088,3.2984,11.78,68.49,30.93,75.1501497004,132.99,76.5488,32.6284,83.2125667673,11.3088,3.2984,11.78,65.24,29.33,71.529759541,135.29,58.9588,20.3384,62.3681858963,11.3088,3.2984,11.78,47.65,17.04,50.6051785888,136.67,11.3088,3.8584,11.9488998657,11.3088,3.2984,11.78,0.0,0.56,0.56,136.63
2019-05-04 06:30:00,66.90944,10.88692,67.7893663357,12.70944,3.70692,13.239,54.2,7.18,54.6735072956,136.6,83.13944,33.52692,89.6449711261,12.70944,3.70692,13.239,70.43,29.82,76.4827908748,132.82,79.76944,31.98692,85.943740953,12.70944,3.70692,13.239,67.06,28.28,72.7791316244,135.21,61.41944,19.79692,64.5311215725,12.70944,3.70692,13.239,48.71,16.09,51.2986569025,136.6,12.70944,4.30692,13.419367533500001,12.70944,3.70692,13.239,0.0,0.6000000000000001,0.6000000000000001,136.56
2019-05-04 07:00:00,69.128096,9.421528,69.7671759959,15.468096,4.511528,16.1126,53.66,4.91,53.8841692893,136.55,85.818096,32.441528,91.7452905606,15.468096,4.511528,16.1126,70.35,27.93,75.6915279275,132.71,82.458096,31.001528,88.0933160591,15.468096,4.511528,16.1126,66.99,26.49,72.0373528109,135.14,63.698096,18.541528,66.3418095517,15.468096,4.511528,16.1126,48.23,14.03,50.2292126158,136.55,15.468096,5.111528,16.2907861185,15.468096,4.511528,16.1126,0.0,0.6000000000000001,0.6000000000000001,136.49
2019-05-04 07:30:00,72.749536,7.654448,73.151114567,18.049536,5.264448,18.8016,54.7,2.39,54.7521880841,136.92,90.789536,31.334448,96.0447160366,18.049536,5.264448,18.8016,72.74,26.07,77.2706444906,133.05,87.289536,29.984448,92.2958840738,18.049536,5.264448,18.8016,69.24,24.72,73.5204461358,135.52,67.249536,17.074448,69.3832607098,18.049536,5.264448,18.8016,49.2,11.81,50.5975898635,136.92,18.049536,5.824448,18.9660207824,18.049536,5.264448,18.8016,0.0,0.56,0.56,136.85
2019-05-04 08:00:00,73.024944,7.955192,73.456977381,22.954944,6.695192,23.9114,50.07,1.26,50.0858512956,136.05,94.194944,30.775192,99.0949035915,22.954944,6.695192,23.9114,71.24,24.08,75.1996276587,131.86,90.754944,29.515192,95.4337802837,22.954944,6.695192,23.9114,67.8,22.82,71.5373496853,134.54,67.974944,17.315192,70.1456262771,22.954944,6.695192,23.9114,45.02,10.62,46.2556461418,136.05,22.954944,7.295192,24.086288223,22.954944,6.695192,23.9114,0.0,0.6000000000000001,0.6000000000000001,135.98
2019-05-04 08:30:00,73.472624,8.762432,73.9932881551,28.842624,8.412432,30.0444,44.63,0.35000000000000003,44.6313723741,135.27,96.832624,30.502432,101.5231768053,28.842624,8.412432,30.0444,67.99,22.09,71.4885179592,130.98,93.572624,29.362432,98.0713432925,28.842624,8.412432,30.0444,64.73,20.95,68.035839085,133.74,68.932624,17.862432,71.2093612419,28.842624,8.412432,30.0444,40.09,9.45,41.1887193294,135.27,28.882624,9.012432,30.2560721126,28.842624,8.412432,30.0444,0.04,0.6000000000000001,0.6013318551,135.21
2019-05-04 09:00:00,72.2464,11.5702,73.1670133393,34.7664,10.1402,36.215,37.48,1.43,37.507269962,134.74,97.7464,30.0902,102.2730602309,34.7664,10.1402,36.215,62.98,19.95,66.0642331372,130.42,94.7264,29.0502,99.080800244,34.7664,10.1402,36.215,59.96,18.91,62.8712151942,133.15,68.3964,18.0402,70.7355380908,34.7664,10.1402,36.215,33.63,7.9,34.5454324043,134.74,34.7664,10.7002,36.3757728303,34.7664,10.1402,36.215,0.0,0.56,0.56,134.66
2019-05-04 09:30:00,71.945632,16.569976,73.8291139627,39.325632,11.469976,40.9642,32.62,5.1,33.0162747747,134.17,99.265632,28.449976,103.2621267976,39.325632,11.469976,40.9642,59.94,16.98,62.2986677225,129.86,96.395632,27.549976,100.255269419,39.325632,11.469976,40.9642,57.07,16.08,59.2920846319,132.61,68.565632,15.959976,70.3986272983,39.325632,11.469976,40.9642,29.24,4.49,29.5827263788,134.17,39.325632,12.069976,41.136232847,39.325632,11.469976,40.9642,0.0,0.6000000000000001,0.6000000000000001,134.07
2019-05-04 10:00:00,70.363152,16.206336,72.2053909755,41.713152,12.166336,43.4512,28.65,4.04,28.9334425881,134.85,100.333152,21.206336,102.5497444014,41.713152,12.166336,43.4512,58.62,9.04,59.3129496822,132.4,97.553152,20.086336,99.599590155,41.713152,12.166336,43.4512,55.84,7.92,56.3988652368,134.74,67.333152,22.866336,71.1099337668,41.713152,12.166336,43.4512,25.62,10.7,27.764624975,134.85,41.713152,12.726336,43.6113136441,41.713152,12.166336,43.4512,0.0,0.56,0.56,134.72
2019-05-04 10:30:00,67.894608,15.391344,69.6173201553,44.164608,12.881344,46.0048,23.73,2.51,23.8623762438,134.85,100.054608,19.101344,101.8616018166,44.164608,12.881344,46.0048,55.89,6.22,56.2350469014,132.95,97.364608,18.731344,99.1500385226,44.164608,12.881344,46.0048,53.2,5.85,53.5206735757,135.25,65.324608,24.351344,69.7157970976,44.164608,12.881344,46.0048,21.16,11.47,24.0687868411,134.85,44.164608,13.441344,46.1647303503,44.164608,12.881344,46.0048,0.0,0.56,0.56,134.72
2019-05-04 11:00:00,70.73256,15.69908,72.4538208585,41.24256,12.02908,42.961,29.49,3.67,29.7174864348,135.05,100.54256,18.88908,102.3015332954,41.24256,12.02908,42.961,59.3,6.86,59.6954738653,133.07,97.67256,18.49908,99.4089781549,41.24256,12.02908,42.961,56.43,6.47,56.7996989429,135.36,67.62256,24.59908,71.9578026193,41.24256,12.02908,42.961,26.38,12.57,29.2217265061,135.05,41.24256,12.62908,43.13284615,41.24256,12.02908,42.961,0.0,0.6000000000000001,0.6000000000000001,134.93
2019-05-04 11:30:00,69.720016,15.747088,71.4762296958,40.310016,11.757088,41.9896,29.41,3.99,29.6794238489,134.68,99.560016,18.937088,101.3450052437,40.310016,11.757088,41.9896,59.25,7.18,59.6834558316,132.73,96.690016,18.507088,98.4452715996,40.310016,11.757088,41.9896,56.38,6.75,56.7826285056,135.0,66.650016,24.567088,71.0335585875,40.310016,11.757088,41.9896,26.34,12.81,29.2897883229,134.68,40.310016,12.317088,42.1498285491,40.310016,11.757088,41.9896,0.0,0.56,0.56,134.59
2019-05-04 12:00:00,69.137984,16.086912,70.9848545063,41.577984,12.126912,43.3104,27.56,3.96,27.8430458104,134.56,101.297984,19.486912,103.155326095,41.577984,12.126912,43.3104,59.72,7.36,60.1718206472,132.61,98.407984,19.066912,100.2381087619,41.577984,12.126912,43.3104,56.83,6.94,57.2521833645,134.89,66.237984,24.896912,70.7624671102,41.577984,12.126912,43.3104,24.66,12.77,27.7702808772,134.56,41.577984,12.686912,43.4705243769,41.577984,12.126912,43.3104,0.0,0.56,0.56,134.49
2019-05-04 12:30:00,68.17672,16.90696,70.2417998517,42.12672,12.28696,43.882,26.05,4.62,26.4565095959,134.93,100.37672,20.49696,102.4480906957,42.12672,12.28696,43.882,58.25,8.21,58.8257307647,132.97,97.56672,20.02696,99.6009235821,42.12672,12.28696,43.882,55.44,7.74,55.9776848396,135.3,65.40672,25.67696,70.2662457799,42.12672,12.28696,43.882,23.28,13.39,26.8561073129,134.93,42.12672,12.88696,44.0537657414,42.12672,12.28696,43.882,0.0,0.6000000000000001,0.6000000000000001,134.84
2019-05-04 13:00:00,66.966704,17.994872,69.3423021173,40.096704,11.694872,41.7674,26.87,6.3,27.5986756929,135.76,95.136704,21.454872,97.52591440489999,40.096704,11.694872,41.7674,55.04,9.76,55.8986511465,134.0,92.486704,20.904872,94.8198507177,40.096704,11.694872,41.7674,52.39,9.21,53.1933849271,136.17,64.096704,26.724872,69.4449871991,40.096704,11.694872,41.7674,24.0,15.03,28.3178547916,135.76,40.096704,12.254872,41.9276467191,40.096704,11.694872,41.7674,0.0,0.56,0.56,135.71
2019-05-04 13:30:00,65.176688,19.212784,67.9494792304,39.506688,11.522784,41.1528,25.67,7.69,26.7971080529,135.0,93.076688,22.102784,95.6650558438,39.506688,11.522784,41.1528,53.57,10.58,54.6047736008,133.02,90.476688,21.532784,93.0037195936,39.506688,11.522784,41.1528,50.97,10.01,51.9436329111,135.35,62.456688,27.722784,68.332939558,39.506688,11.522784,41.1528,22.95,16.2,28.091680263,135.0,39.506688,12.082784,41.3130979947,39.506688,11.522784,41.1528,0.0,0.56,0.56,134.92
2019-05-04 14:00:00,68.331264,19.309952,71.0072945977,35.211264,10.269952,36.6784,33.12,9.04,34.3315598247,135.58,92.651264,21.689952,95.1562438233,35.211264,10.269952,36.6784,57.44,11.42,58.5642382346,133.67,89.891264,21.059952,92.3252994675,35.211264,10.269952,36.6784,54.68,10.79,55.7344283186,135.9,64.881264,27.789952,70.5822913371,35.211264,10.269952,36.6784,29.67,17.52,34.4566292606,135.58,35.211264,10.869952,36.8509018744,35.211264,10.269952,36.6784,0.0,0.6000000000000001,0.6000000000000001,135.51
2019-05-04 14:30:00,63.54808,18.71444,66.2464243277,38.99808,11.37444,40.623,24.55,7.34,25.623779971,135.98,97.01808,22.23444,99.533301809,38.99808,11.37444,40.623,58.02,10.86,59.0276206534,134.35,94.20808,21.63444,96.6602882853,38.99808,11.37444,40.623,55.21,10.26,56.1552464156,136.45,60.90808,27.41444,66.7933060254,38.99808,11.37444,40.623,21.91,16.04,27.1538155698,135.98,38.99808,11.93444,40.7833434358,38.99808,11.37444,40.623,0.0,0.56,0.56,135.94
2019-05-04 15:00:00,66.523616,13.811888,67.9423265413,35.903616,10.471888,37.3996,30.62,3.34,30.8016233338,136.22,89.253616,29.691888,94.0628310337,35.903616,10.471888,37.3996,53.35,19.22,56.7065331333,133.05,86.693616,28.691888,91.3181662768,35.903616,10.471888,37.3996,50.79,18.22,53.9591743821,135.38,63.333616,22.041888,67.0596133469,35.903616,10.471888,37.3996,27.43,11.57,29.7702838414,136.22,35.943616,11.071888,37.6102410926,35.903616,10.471888,37.3996,0.04,0.6000000000000001,0.6013318551,136.18
2019-05-04 15:30:00,62.18736,14.16048,63.7792045858,39.32736,11.47048,40.966,22.86,2.69,23.0177257782,135.88,95.07736,32.44048,100.4593904381,39.32736,11.47048,40.966,55.75,20.97,59.563440129,132.07,92.40736,31.36048,97.5838095588,39.32736,11.47048,40.966,53.08,19.89,56.6841997386,134.53,59.73736,18.40048,62.5070383557,39.32736,11.47048,40.966,20.41,6.93,21.5544195004,135.88,39.32736,12.07048,41.1380326705,39.32736,11.47048,40.966,0.0,0.6000000000000001,0.6000000000000001,135.86
2019-05-04 16:00:00,62.393632,12.313976,63.597164395,37.213632,10.853976,38.7642,25.18,1.46,25.2222917278,135.85,91.193632,33.113976,97.0196574096,37.213632,10.853976,38.7642,53.98,22.26,58.3896223656,132.07,88.623632,31.963976,94.211697313,37.213632,10.853976,38.7642,51.41,21.11,55.5753560492,134.56,59.733632,18.883976,62.6475166426,37.213632,10.853976,38.7642,22.52,8.03,23.908812183,135.85,37.213632,11.453976,38.9364607128,37.213632,10.853976,38.7642,0.0,0.6000000000000001,0.6000000000000001,135.83
2019-05-04 16:30:00,69.453392,10.442656,70.2340567292,32.443392,9.462655999999999,33.7952,37.01,0.98,37.0229725981,136.2,90.083392,32.912656,95.90756195,32.443392,9.462655999999999,33.7952,57.64,23.45,62.2275831123,132.53,87.323392,31.702656,92.9001247999,32.443392,9.462655999999999,33.7952,54.88,22.24,59.2151332009,134.84,65.663392,19.192656,68.410811231,32.443392,9.462655999999999,33.7952,33.22,9.73,34.6156221958,136.2,32.443392,10.022656,33.9562559444,32.443392,9.462655999999999,33.7952,0.0,0.56,0.56,136.17
2019-05-04 17:00:00,68.893792,11.594856,69.8626886242,35.193792,10.264856,36.6602,33.7,1.33,33.7262345956,135.68,95.363792,32.094856,100.6197426268,35.193792,10.264856,36.6602,60.17,21.83,64.0076386067,131.71,92.493792,30.964856,97.5393452184,35.193792,10.264856,36.6602,57.3,20.7,60.9243793567,134.23,65.403792,19.024856,68.1146177689,35.193792,10.264856,36.6602,30.21,8.76,31.4544384785,135.68,35.193792,10.864856,36.8327040989,35.193792,10.264856,36.6602,0.0,0.6000000000000001,0.6000000000000001,135.62
2019-05-04 17:30:00,74.671584,10.161712,75.3598424085,31.891584,9.301712,33.2204,42.78,0.86,42.7886433531,136.08,101.361584,31.321712,106.0906233067,31.891584,9.301712,33.2204,69.47,22.02,72.8763425262,132.13,98.051584,30.171712,102.5887193112,31.891584,9.301712,33.2204,66.16,20.87,69.3736441309,134.58,70.311584,18.101712,72.6043443736,31.891584,9.301712,33.2204,38.42,8.8,39.4149261067,136.08,31.891584,9.901712,33.3933680625,31.891584,9.301712,33.2204,0.0,0.6000000000000001,0.6000000000000001,136.05
2019-05-04 18:00:00,76.889408,9.797744,77.5111401676,32.289408,9.417744,33.6348,44.6,0.38,44.6016188047,135.63,103.579408,31.307744,108.2075255978,32.289408,9.417744,33.6348,71.29,21.89,74.5750373785,131.51,100.169408,30.177744,104.6164735211,32.289408,9.417744,33.6348,67.88,20.76,70.9836037406,134.02,72.339408,18.917744,74.7721270785,32.289408,9.417744,33.6348,40.05,9.5,41.1612985704,135.63,32.329408,9.977744,33.8340951846,32.289408,9.417744,33.6348,0.04,0.56,0.5614267539000001,135.6
2019-05-04 18:30:00,80.905104,9.656072,81.4792954052,27.895104,8.136072,29.0574,53.01,1.52,53.0317876372,135.45,105.685104,31.186072,110.1903457399,27.895104,8.136072,29.0574,77.79,23.05,81.133141194,131.26,101.965104,29.976072,106.2800419942,27.895104,8.136072,29.0574,74.07,21.84,77.2227330519,133.84,75.555104,18.896072,77.8821884482,27.895104,8.136072,29.0574,47.66,10.76,48.8595251717,135.45,27.895104,8.736072,29.2310756073,27.895104,8.136072,29.0574,0.0,0.6000000000000001,0.6000000000000001,135.43
2019-05-04 19:00:00,86.180624,8.046432,86.5554447794,19.530624,5.696432,20.3444,66.65,2.35,66.6914162393,134.76,107.850624,28.646432,111.5902108768,19.530624,5.696432,20.3444,88.32,22.95,91.2530815918,130.29,103.600624,27.456432,107.1771661846,19.530624,5.696432,20.3444,84.07,21.76,86.8404427672,133.08,79.560624,17.166432,81.3915184702,19.530624,5.696432,20.3444,60.03,11.47,61.1159700897,134.76,19.530624,6.256432,20.5082474922,19.530624,5.696432,20.3444,0.0,0.56,0.56,134.74
2019-05-04 19:30:00,86.304,10.402,86.9286030027,14.064,4.102,14.65,72.24,6.3,72.5141889564,134.45,109.104,22.232,111.3460580353,14.064,4.102,14.65,95.04,18.13,96.7538035428,131.12,104.524,20.592,106.5330795575,14.064,4.102,14.65,90.46,16.49,91.9507025531,133.73,79.124,19.162,81.4112376764,14.064,4.102,14.65,65.06,15.06,66.7802905055,134.45,14.064,4.702,14.8291908073,14.064,4.102,14.65,0.0,0.6000000000000001,0.6000000000000001,134.43
2019-05-04 20:00:00,82.7172,17.0446,84.4550387188,16.7472,4.8846,17.445,65.97,12.16,67.0813424135,135.22,109.2872,18.6246,110.8628333077,16.7472,4.8846,17.445,92.54,13.74,93.5544718333,133.24,104.7672,17.8546,106.2777160886,16.7472,4.8846,17.445,88.02,12.97,88.9704518366,135.42,76.1172,25.3546,80.2289466278,16.7472,4.8846,17.445,59.37,20.47,62.7998232482,135.22,16.7472,5.4446,17.6100078648,16.7472,4.8846,17.445,0.0,0.56,0.56,135.22
2019-05-04 20:30:00,84.113856,17.348208,85.8842307528,13.193856,3.848208,13.7436,70.92,13.5,72.1934650782,134.85,109.093856,18.738208,110.6914172644,13.193856,3.848208,13.7436,95.9,14.89,97.0490705777,132.75,104.403856,17.908208,105.9286036037,13.193856,3.848208,13.7436,91.21,14.06,92.287310612,135.07,77.053856,25.498207999999998,81.1631402527,13.193856,3.848208,13.7436,63.86,21.65,67.4301275396,134.85,13.193856,4.408208,13.9107919947,13.193856,3.848208,13.7436,0.0,0.56,0.56,134.85
2019-05-04 21:00:00,83.889648,17.479064,85.691252295,12.339648,3.599064,12.8538,71.55,13.88,72.8838589813,134.58,109.729648,18.679064,111.308144725,12.339648,3.599064,12.8538,97.39,15.08,98.550588532,132.39,104.969648,17.829064,106.4730131271,12.339648,3.599064,12.8538,92.63,14.23,93.7166463335,134.72,76.759648,25.549064,80.8999272704,12.339648,3.599064,12.8538,64.42,21.95,68.0568798873,134.58,12.379648,4.159064,13.0596132393,12.339648,3.599064,12.8538,0.04,0.56,0.5614267539000001,134.59
2019-05-04 21:30:00,86.270352,17.115936,87.9518555766,10.340352,3.015936,10.7712,75.93,14.1,77.2280706738,134.66,110.480352,18.355936,111.9948595449,10.340352,3.015936,10.7712,100.14,15.34,101.3081201089,132.49,105.580352,17.485936,107.0185436559,10.340352,3.015936,10.7712,95.24,14.47,96.3329564583,134.81,78.720352,25.185936,82.651226193,10.340352,3.015936,10.7712,68.38,22.17,71.8841658503,134.66,10.340352,3.575936,10.9412155522,10.340352,3.015936,10.7712,0.0,0.56,0.56,134.66
2019-05-04 22:00:00,82.788944,17.652192,84.6499210339,11.218944,3.272192,11.6864,71.57,14.38,73.0003376705,134.91,107.148944,19.092192,108.8366114673,11.218944,3.272192,11.6864,95.93,15.82,97.2257028774,132.84,102.448944,18.212192,104.0551299272,11.218944,3.272192,11.6864,91.23,14.94,92.4452080965,135.11,75.648944,25.732192,79.905622039,11.218944,3.272192,11.6864,64.43,22.46,68.2325179075,134.91,11.218944,3.872192,11.8683855414,11.218944,3.272192,11.6864,0.0,0.6000000000000001,0.6000000000000001,134.91
2019-05-04 22:30:00,79.45096,17.85028,81.4314898611,9.60096,2.80028,10.001,69.85,15.05,71.4529565518,135.52,102.43096,19.97028,104.3595402912,9.60096,2.80028,10.001,92.83,17.17,94.4045433229,133.69,97.89096,19.03028,99.7235759818,9.60096,2.80028,10.001,88.29,16.23,89.7693544591,135.83,72.48096,25.97028,76.9931490835,9.60096,2.80028,10.001,62.88,23.17,67.0130084387,135.52,9.60096,3.36028,10.1720162505,9.60096,2.80028,10.001,0.0,0.56,0.56,135.52
2019-05-04 23:00:00,73.882688,19.255784,76.3507485462,10.922688,3.185784,11.3778,62.96,16.07,64.9785079853,136.23,96.562688,21.765784,98.9853628923,10.922688,3.185784,11.3778,85.64,18.58,87.6323342152,134.67,92.372688,20.755784,94.675847278,10.922688,3.185784,11.3778,81.45,17.57,83.3235104877,136.62,67.542688,27.355784,72.8721731563,10.922688,3.185784,11.3778,56.62,24.17,61.5630839059,136.23,10.922688,3.745784,11.5471213261,10.922688,3.185784,11.3778,0.0,0.56,0.56,136.23
2019-05-04 23:30:00,69.94408,14.62744,71.4572342594,10.65408,3.10744,11.098,59.29,11.52,60.398795517799996,136.06,89.57408,28.59744,94.0283435056,10.65408,3.10744,11.098,78.92,25.49,82.9343505431,133.29,85.74408,27.24744,89.969273875,10.65408,3.10744,11.098,75.09,24.14,78.8748863708,135.46,63.97408,23.12744,68.0261816715,10.65408,3.10744,11.098,53.32,20.02,56.954567859,136.06,10.65408,3.70744,11.2807150483,10.65408,3.10744,11.098,0.0,0.6000000000000001,0.6000000000000001,136.05
2019-05-05 00:00:00,66.3388,11.1284,67.2657243475,11.0688,3.2284,11.53,55.27,7.9,55.8317373901,135.77,84.1688,33.4984,90.5898984214,11.0688,3.2284,11.53,73.1,30.27,79.1194217623,131.97,80.6588,31.9284,86.7482838101,11.0688,3.2284,11.53,69.59,28.7,75.2758799351,134.4,60.7488,19.8684,63.9153347797,11.0688,3.2284,11.53,49.68,16.64,52.3926712432,135.77,11.0688,3.7884,11.6991584313,11.0688,3.2284,11.53,0.0,0.56,0.56,135.76
2019-05-05 00:30:00,63.883696,11.007328,64.8250559916,9.693696,2.827328,10.0976,54.19,8.18,54.8039095321,136.32,80.353696,34.107328,87.2927619231,9.693696,2.827328,10.0976,70.66,31.28,77.2740189197,132.79,76.983696,32.487328,83.5578597763,9.693696,2.827328,10.0976,67.29,29.66,73.536791472,135.03,58.393696,19.827328,61.6680360329,9.693696,2.827328,10.0976,48.7,17.0,51.5818766623,136.32,9.693696,3.427328,10.2817469022,9.693696,2.827328,10.0976,0.0,0.6000000000000001,0.6000000000000001,136.31
2019-05-05 01:00:00,62.747392,11.339656,63.763806356,9.187392,2.679656,9.5702,53.56,8.66,54.2555914169,136.61,77.947392,34.959656,85.428177244,9.187392,2.679656,9.5702,68.76,32.28,75.9600947867,133.16,74.657392,33.289656,81.7430570559,9.187392,2.679656,9.5702,65.47,30.61,72.2723529436,135.34,57.317392,20.149656,60.7560043337,9.187392,2.679656,9.5702,48.13,17.47,51.2025175162,136.61,9.187392,3.279656,9.7552198971,9.187392,2.679656,9.5702,0.0,0.6000000000000001,0.6000000000000001,136.59
2019-05-05 01:30:00,64.08176,11.57468,65.1187007072,9.82176,2.86468,10.231,54.26,8.71,54.9546331077,136.09,79.80176,34.88468,87.0934084636,9.82176,2.86468,10.231,69.98,32.02,76.9576558895,132.47,76.45176,33.22468,83.3591684711,9.82176,2.86468,10.231,66.63,30.36,73.2208064692,134.82,58.59176,20.31468,62.0135514497,9.82176,2.86468,10.231,48.77,17.45,51.797832001,136.09,9.82176,3.42468,10.4017019088,9.82176,2.86468,10.231,0.0,0.56,0.56,136.08
2019-05-05 02:00:00,65.152192,12.026056,66.252804811,10.752192,3.136056,11.2002,54.4,8.89,55.121611914,135.82,81.722192,35.016056,88.9080471222,10.752192,3.136056,11.2002,70.97,31.88,77.8015121961,132.05,78.322192,33.356056,85.129267773,10.752192,3.136056,11.2002,67.57,30.22,74.01995204,134.55,59.642192,20.696056,63.1309575448,10.752192,3.136056,11.2002,48.89,17.56,51.9479133363,135.82,10.752192,3.736056,11.3827829304,10.752192,3.136056,11.2002,0.0,0.6000000000000001,0.6000000000000001,135.81
2019-05-05 02:30:00,64.916496,12.117728,66.0377981523,10.826496,3.157728,11.2776,54.09,8.96,54.8270891075,135.87,81.366496,35.257728,88.6770210091,10.826496,3.157728,11.2776,70.54,32.1,77.5003329025,132.2,77.996496,33.577728,84.917119628,10.826496,3.157728,11.2776,67.17,30.42,73.737272122,134.55,59.436496,20.787728,62.966869798,10.826496,3.157728,11.2776,48.61,17.63,51.7083068762,135.87,10.826496,3.717728,11.4470309303,10.826496,3.157728,11.2776,0.0,0.56,0.56,135.81
2019-05-05 03:00:00,64.219584,11.925712,65.3175135461,10.099584,2.945712,10.5204,54.12,8.98,54.8599562523,136.18,80.049584,35.195712,87.4452631179,10.099584,2.945712,10.5204,69.95,32.25,77.0263915811,132.51,76.699584,33.525712,83.706627879,10.099584,2.945712,10.5204,66.6,30.58,73.2850353074,134.84,58.749584,20.635712,62.2683405104,10.099584,2.945712,10.5204,48.65,17.69,51.7663848458,136.18,10.139584,3.545712,10.7416589631,10.099584,2.945712,10.5204,0.04,0.6000000000000001,0.6013318551,136.15
2019-05-05 03:30:00,63.64632,12.13976,64.7937328945,9.49632,2.76976,9.892,54.15,9.37,54.9547031654,136.08,78.58632,35.40976,86.1954801274,9.49632,2.76976,9.892,69.09,32.64,76.412025886,132.41,75.27632,33.70976,82.4795263808,9.49632,2.76976,9.892,65.78,30.94,72.693135852,134.8,58.15632,20.77976,61.7572342451,9.49632,2.76976,9.892,48.66,18.01,51.8859875111,136.08,9.49632,3.3297600000000003,10.0631702361,9.49632,2.76976,9.892,0.0,0.56,0.56,136.06
2019-05-05 04:00:00,62.570624,11.976431999999999,63.7064981866,9.450624,2.756432,9.8444,53.12,9.22,53.9142170489,135.97,77.320624,35.346432,85.0167580591,9.450624,2.756432,9.8444,67.87,32.59,75.2890762329,132.41,74.090624,33.646432,81.3726179439,9.450624,2.756432,9.8444,64.64,30.89,71.6416198868,134.68,57.170624,20.656432,60.7878970809,9.450624,2.756432,9.8444,47.72,17.9,50.966738173,135.97,9.450624,3.356432,10.0289545696,9.450624,2.756432,9.8444,0.0,0.6000000000000001,0.6000000000000001,135.93
2019-05-05 04:30:00,61.910656,11.995608,63.0620641721,9.790656,2.855608,10.1986,52.12,9.14,52.9153474901,136.28,76.760656,35.565608,84.5997091127,9.790656,2.855608,10.1986,66.97,32.71,74.5313692347,132.84,73.570656,33.875608,80.9950507231,9.790656,2.855608,10.1986,63.78,31.02,70.9234009337,135.02,56.620656,20.705608,60.2878170821,9.790656,2.855608,10.1986,46.83,17.85,50.1165780955,136.28,9.790656,3.455608,10.3825898291,9.790656,2.855608,10.1986,0.0,0.6000000000000001,0.6000000000000001,136.27
2019-05-05 05:00:00,62.113856,12.098208,63.2811010018,9.353856,2.728208,9.7436,52.76,9.37,53.585581083,136.16,76.393856,35.828208,84.378206446,9.353856,2.728208,9.7436,67.04,33.1,74.7661126447,132.71,73.193856,34.118208,80.7551402282,9.353856,2.728208,9.7436,63.84,31.39,71.139846078,134.9,56.743856,20.758208,60.4215888,9.353856,2.728208,9.7436,47.39,18.03,50.7039742032,136.16,9.353856,3.288208,9.9149853212,9.353856,2.728208,9.7436,0.0,0.56,0.56,136.13
2019-05-05 05:30:00,61.87752,12.16636,63.0622533454,9.10752,2.6563600000000003,9.487,52.77,9.51,53.6200801939,136.24,75.56752,36.05636,83.7287953777,9.10752,2.6563600000000003,9.487,66.46,33.4,74.3807206203,132.79,72.41752,34.30636,80.1325373328,9.10752,2.6563600000000003,9.487,63.31,31.65,70.7804959011,135.01,56.49752,20.81636,60.2103862286,9.10752,2.6563600000000003,9.487,47.39,18.16,50.7503467968,136.24,9.10752,3.25636,9.672166303400001,9.10752,2.6563600000000003,9.487,0.0,0.6000000000000001,0.6000000000000001,136.23
2019-05-05 06:00:00,61.457536,11.748448,62.5703984453,9.217536,2.688448,9.6016,52.24,9.06,53.0198189359,136.32,75.447536,35.828448,83.5225022049,9.217536,2.688448,9.6016,66.23,33.14,74.0585747905,132.84,72.287536,34.118448,79.9347005679,9.217536,2.688448,9.6016,63.07,31.43,70.467508825,135.09,56.147536,20.468448,59.7620545363,9.217536,2.688448,9.6016,46.93,17.78,50.1851900465,136.32,9.217536,3.248448,9.7731972414,9.217536,2.688448,9.6016,0.0,0.56,0.56,136.29
2019-05-05 06:30:00,63.490768,11.260224000000001,64.4815498089,10.080768,2.9402239999999997,10.5008,53.41,8.32,54.054144152,136.26,77.590768,35.220224,85.2102778862,10.080768,2.9402239999999997,10.5008,67.51,32.28,74.8304650527,132.75,74.380768,33.550224,81.5972804615,10.080768,2.9402239999999997,10.5008,64.3,30.61,71.2141987247,135.0,58.060768,20.050224,61.4252738146,10.080768,2.9402239999999997,10.5008,47.98,17.11,50.9394984271,136.26,10.120768,3.540224,10.7220861254,10.080768,2.9402239999999997,10.5008,0.04,0.6000000000000001,0.6013318551,136.21
2019-05-05 07:00:00,65.469024,14.302632,67.0131209961,10.809024,3.152632,11.2594,54.66,11.15,55.7856442107,136.74,80.369024,32.122632,86.550814585,10.809024,3.152632,11.2594,69.56,28.97,75.3515394667,133.87,77.049024,30.592632,82.9003089985,10.809024,3.152632,11.2594,66.24,27.44,71.6986136547,135.98,59.159024,22.342632,63.2375151735,10.809024,3.152632,11.2594,48.35,19.19,52.019021521,136.74,10.809024,3.752632,11.4419074791,10.809024,3.152632,11.2594,0.0,0.6000000000000001,0.6000000000000001,136.69
2019-05-05 07:30:00,69.18992,20.86956,72.2688284408,10.48992,3.05956,10.927,58.7,17.81,61.3423679034,135.08,85.22992,24.27956,88.6207441686,10.48992,3.05956,10.927,74.74,21.22,77.6939894715,133.31,81.63992,23.15956,84.8613089517,10.48992,3.05956,10.927,71.15,20.1,73.9346501987,135.58,60.46992,29.04956,67.0856777636,10.48992,3.05956,10.927,49.98,25.99,56.3336533521,135.08,10.48992,3.65956,11.109941539,10.48992,3.05956,10.927,0.0,0.6000000000000001,0.6000000000000001,135.02
2019-05-05 08:00:00,71.9516,20.2588,74.749258993,11.4816,3.3487999999999998,11.96,60.47,16.91,62.7898797578,134.76,88.3116,23.3588,91.3486301594,11.4816,3.3487999999999998,11.96,76.83,20.01,79.3930034701,132.73,84.5816,22.2788,87.4665192402,11.4816,3.3487999999999998,11.96,73.1,18.93,75.5112898844,135.16,62.9916,28.5188,69.146681945,11.4816,3.3487999999999998,11.96,51.51,25.17,57.3306985829,134.76,11.4816,3.9488000000000003,12.1416703958,11.4816,3.3487999999999998,11.96,0.0,0.6000000000000001,0.6000000000000001,134.7
2019-05-05 08:30:00,74.48984,19.05912,76.8894421777,13.29984,3.8791200000000003,13.854,61.19,15.18,63.0448134266,133.93,91.33984,22.15912,93.9893237043,13.29984,3.8791200000000003,13.854,78.04,18.28,80.1523549249,131.75,87.54984,21.17912,90.0751331279,13.29984,3.8791200000000003,13.854,74.25,17.3,76.2387860606,134.35,65.45984,27.40912,70.9665450195,13.29984,3.8791200000000003,13.854,52.16,23.53,57.2217310119,133.93,13.33984,4.47912,14.0717393097,13.29984,3.8791200000000003,13.854,0.04,0.6000000000000001,0.6013318551,133.87
2019-05-05 09:00:00,73.883216,18.524688,76.1701626098,17.433216,5.084688,18.1596,56.45,13.44,58.0278907078,133.44,93.083216,21.854688,95.6143947765,17.433216,5.084688,18.1596,75.65,16.77,77.4864852732,131.18,89.393216,20.924688,91.8095291063,17.433216,5.084688,18.1596,71.96,15.84,73.6827469629,133.83,65.543216,27.014688,70.8922177066,17.433216,5.084688,18.1596,48.11,21.93,52.8724597499,133.44,17.433216,5.6846879999999995,18.336649033,17.433216,5.084688,18.1596,0.0,0.6000000000000001,0.6000000000000001,133.37
2019-05-05 09:30:00,74.865856,17.819208,76.9572645587,19.025856,5.549208,19.8186,55.84,12.27,57.1721829214,133.29,94.295856,20.639208,96.528158408,19.025856,5.549208,19.8186,75.27,15.09,76.7677080549,131.03,90.625856,19.819208,92.7677033319,19.025856,5.549208,19.8186,71.6,14.27,73.0081700908,133.61,66.615856,26.439208,71.6708029136,19.025856,5.549208,19.8186,47.59,20.89,51.9730718738,133.29,19.025856,6.109208,19.9826329326,19.025856,5.549208,19.8186,0.0,0.56,0.56,133.18
2019-05-05 10:00:00,72.228608,18.063344,74.4530470168,24.148608,7.043344,25.1548,48.08,11.02,49.3267351443,133.08,95.158608,20.803344,97.40605627,24.148608,7.043344,25.1548,71.01,13.76,72.3308903581,130.85,91.708608,20.033344,93.8712077962,24.148608,7.043344,25.1548,67.56,12.99,68.7974832389,133.37,65.078608,26.793344,70.3783240914,24.148608,7.043344,25.1548,40.93,19.75,45.4458733,133.08,24.148608,7.643344,25.3293500872,24.148608,7.043344,25.1548,0.0,0.6000000000000001,0.6000000000000001,133.0
2019-05-05 10:30:00,73.518768,17.604224,75.5970763382,24.528768,7.154224,25.5508,48.99,10.45,50.0921411002,133.38,93.968768,20.204224,96.1162838799,24.528768,7.154224,25.5508,69.44,13.05,70.6556161957,131.15,90.608768,19.494224,92.682110506,24.528768,7.154224,25.5508,66.08,12.34,67.2223325986,133.67,66.228768,26.484224,71.3278615387,24.528768,7.154224,25.5508,41.7,19.33,45.9623639514,133.38,24.528768,7.754224,25.725249259,24.528768,7.154224,25.5508,0.0,0.6000000000000001,0.6000000000000001,133.24
2019-05-05 11:00:00,76.007552,17.515536,77.9996279632,22.887552,6.675536,23.8412,53.12,10.84,54.2147581384,133.29,95.977552,19.595536,97.957518951,22.887552,6.675536,23.8412,73.09,12.92,74.2231399228,130.93,92.417552,18.865536,94.3234454748,22.887552,6.675536,23.8412,69.53,12.19,70.5904880278,133.5,68.147552,26.325536,73.055613674,22.887552,6.675536,23.8412,45.26,19.65,49.341565642,133.29,22.887552,7.275536,24.0161083575,22.887552,6.675536,23.8412,0.0,0.6000000000000001,0.6000000000000001,133.19
2019-05-05 11:30:00,81.797696,16.044328,83.3563646753,16.677696,4.864328,17.3726,65.12,11.18,66.0727387052,133.15,100.957696,17.684328,102.4948381063,16.677696,4.864328,17.3726,84.28,12.82,85.2494621684,130.62,96.837696,16.954328,98.3106739094,16.677696,4.864328,17.3726,80.16,12.09,81.0666003975,133.28,72.237696,24.834328,76.3873587094,16.677696,4.864328,17.3726,55.56,19.97,59.0399398712,133.15,16.677696,5.424328,17.5376417491,16.677696,4.864328,17.3726,0.0,0.56,0.56,133.06
2019-05-05 12:00:00,81.564592,15.679256,83.0579420455,17.414592,5.079256,18.1402,64.15,10.6,65.0198623499,133.1,101.764592,17.839256,103.3163648197,17.414592,5.079256,18.1402,84.35,12.76,85.3096717846,130.56,97.624592,17.129256,99.1159541864,17.414592,5.079256,18.1402,80.21,12.05,81.1100893847,133.28,72.164592,24.519256,76.2162860111,17.414592,5.079256,18.1402,54.75,19.44,58.098847665,133.1,17.414592,5.679256,18.3172586169,17.414592,5.079256,18.1402,0.0,0.6000000000000001,0.6000000000000001,133.06
2019-05-05 12:30:00,82.739312,16.120216,84.295047981,17.349312,5.060216,18.0722,65.39,11.06,66.3187432028,133.1,102.679312,17.880216,104.2244848248,17.349312,5.060216,18.0722,85.33,12.82,86.2876659784,130.5,98.509312,17.150216,99.9910718992,17.349312,5.060216,18.0722,81.16,12.09,82.0555525239,133.23,73.159312,24.900216,77.2806941555,17.349312,5.060216,18.0722,55.81,19.84,59.2315937655,133.1,17.349312,5.660216,18.2492923709,17.349312,5.060216,18.0722,0.0,0.6000000000000001,0.6000000000000001,133.01
2019-05-05 13:00:00,81.515632,16.534976,83.1757398024,17.845632,5.204976,18.5892,63.67,11.33,64.6702234417,133.16,102.945632,18.314976,104.5621417807,17.845632,5.204976,18.5892,85.1,13.11,86.1039029313,130.5,98.765632,17.584976,100.3188987444,17.845632,5.204976,18.5892,80.92,12.38,81.8615343125,133.26,72.165632,25.254976,76.457126906,17.845632,5.204976,18.5892,54.32,20.05,57.9022011671,133.16,17.845632,5.764976,18.7537070938,17.845632,5.204976,18.5892,0.0,0.56,0.56,133.1
2019-05-05 13:30:00,77.589264,17.293952,79.4932365918,20.619264,6.013952,21.4784,56.97,11.28,58.0759786831,133.44,99.449264,19.613952,101.3649999911,20.619264,6.013952,21.4784,78.83,13.6,79.9945554397,130.96,95.599264,18.843952,97.4387695136,20.619264,6.013952,21.4784,74.98,12.83,76.0697660046,133.61,69.209264,26.063952,73.954390115,20.619264,6.013952,21.4784,48.59,20.05,52.5641569893,133.44,20.619264,6.613952,21.6540621815,20.619264,6.013952,21.4784,0.0,0.6000000000000001,0.6000000000000001,133.35
2019-05-05 14:00:00,76.686704,16.089872,78.356458262,19.336704,5.639872,20.1424,57.35,10.45,58.294296462,133.55,98.256704,19.159872,100.107345265,19.336704,5.639872,20.1424,78.92,13.52,80.0696996373,131.25,94.386704,18.409872,96.1653434406,19.336704,5.639872,20.1424,75.05,12.77,76.1286765943,133.81,68.256704,25.009872,72.694369372,19.336704,5.639872,20.1424,48.92,19.37,52.615238287,133.55,19.336704,6.239872,20.3185659966,19.336704,5.639872,20.1424,0.0,0.6000000000000001,0.6000000000000001,133.48
2019-05-05 14:30:00,76.771472,16.432096,78.5103349375,19.001472,5.542096,19.7932,57.77,10.89,58.787456145,133.55,96.721472,19.392096,98.6463204236,19.001472,5.542096,19.7932,77.72,13.85,78.944416522,131.25,92.901472,18.622096,94.7494905485,19.001472,5.542096,19.7932,73.9,13.08,75.0486269028,133.85,68.291472,25.312096,72.8314997226,19.001472,5.542096,19.7932,49.29,19.77,53.1070334325,133.55,19.001472,6.1420960000000004,19.9695087932,19.001472,5.542096,19.7932,0.0,0.6000000000000001,0.6000000000000001,133.53
2019-05-05 15:00:00,76.216816,16.439488,77.9696082258,18.306816,5.339488,19.0696,57.91,11.1,58.9642103314,133.74,98.106816,19.439488,100.014204188,18.306816,5.339488,19.0696,79.8,14.1,81.0361030652,131.49,94.196816,18.649488,96.0252234947,18.306816,5.339488,19.0696,75.89,13.31,77.0483497552,134.01,67.706816,25.309488,72.2826612382,18.306816,5.339488,19.0696,49.4,19.97,53.2837770808,133.74,18.346816,5.939488,19.2842727382,18.306816,5.339488,19.0696,0.04,0.6000000000000001,0.6013318551,133.7
2019-05-05 15:30:00,78.315792,17.010856,80.1419521751,16.905791999999998,4.930856,17.6102,61.41,12.08,62.5868556488,134.03,100.215792,19.610856,102.116554188,16.905791999999998,4.930856,17.6102,83.31,14.68,84.5934897022,131.72,96.145792,18.790856,97.9648385316,16.905791999999998,4.930856,17.6102,79.24,13.86,80.443005911,134.26,69.305792,25.790856,73.9490436582,16.905791999999998,4.930856,17.6102,52.4,20.86,56.3994645365,134.03,16.905791999999998,5.530856,17.787528531,16.905791999999998,4.930856,17.6102,0.0,0.6000000000000001,0.6000000000000001,134.01
2019-05-05 16:00:00,81.024064,15.860352,82.5617932984,14.504064,4.230352,15.1084,66.52,11.63,67.5290108028,133.77,103.474064,18.130352,105.0504240083,14.504064,4.230352,15.1084,88.97,13.9,90.0492692919,131.37,99.104064,17.350352,100.6113821386,14.504064,4.230352,15.1084,84.6,13.12,85.6112983198,133.93,71.294064,24.700352,75.4516464404,14.504064,4.230352,15.1084,56.79,20.47,60.366588441,133.77,14.504064,4.790352,15.2746634922,14.504064,4.230352,15.1084,0.0,0.56,0.56,133.75
2019-05-05 16:30:00,83.833328,15.309304,85.2197258416,12.923328,3.769304,13.4618,70.91,11.54,71.8428820413,133.81,107.913328,17.069304,109.254965558,12.923328,3.769304,13.4618,94.99,13.3,95.9165788589,131.27,103.263328,16.309304,104.5433321958,12.923328,3.769304,13.4618,90.34,12.54,91.2061796152,133.88,73.463328,24.169304,77.3370274621,12.923328,3.769304,13.4618,60.54,20.4,63.8846742185,133.81,12.923328,4.369304,13.641965549,12.923328,3.769304,13.4618,0.0,0.6000000000000001,0.6000000000000001,133.79
2019-05-05 17:00:00,88.176992,14.572456,89.3730294442,10.396992,3.032456,10.8302,77.78,11.54,78.6314186569,133.33,110.626992,15.662456,111.73022817,10.396992,3.032456,10.8302,100.23,12.63,101.0226202392,130.63,105.716992,14.942456,106.7677825416,10.396992,3.032456,10.8302,95.32,11.91,96.0611810254,133.33,76.846992,23.392456,80.3284954245,10.396992,3.032456,10.8302,66.45,20.36,69.4991517934,133.33,10.396992,3.632456,11.0132728669,10.396992,3.032456,10.8302,0.0,0.6000000000000001,0.6000000000000001,133.32
2019-05-05 17:30:00,90.910576,13.960168,91.9761877838,8.880576,2.5901680000000002,9.2506,82.03,11.37,82.8142366988,133.15,110.420576,15.240168,111.4673329942,8.880576,2.5901680000000002,9.2506,101.54,12.65,102.3249436843,130.49,105.410576,14.500168,106.4032161388,8.880576,2.5901680000000002,9.2506,96.53,11.91,97.2619607041,133.19,78.960576,22.800168,82.1864965982,8.880576,2.5901680000000002,9.2506,70.08,20.21,72.9359342163,133.15,8.880576,3.190168,9.4361963714,8.880576,2.5901680000000002,9.2506,0.0,0.6000000000000001,0.6000000000000001,133.15
2019-05-05 18:00:00,91.869712,14.077416,92.9420121592,8.939712,2.6074159999999997,9.3122,82.93,11.47,83.7194469643,133.15,112.019712,15.257416,113.0539898436,8.939712,2.6074159999999997,9.3122,103.08,12.65,103.8533047139,130.53,106.949712,14.527416,107.9318614336,8.939712,2.6074159999999997,9.3122,98.01,11.92,98.7321958634,133.22,79.809712,22.907416,83.0321614636,8.939712,2.6074159999999997,9.3122,70.87,20.3,73.7200576505,133.15,8.939712,3.207416,9.4976822457,8.939712,2.6074159999999997,9.3122,0.0,0.6000000000000001,0.6000000000000001,133.18
2019-05-05 18:30:00,91.351232,15.110776,92.5925652482,8.471232,2.470776,8.8242,82.88,12.64,83.8383205939,134.27,111.871232,21.020776,113.8290190278,8.471232,2.470776,8.8242,103.4,18.55,105.0507615394,130.41,106.771232,20.000776,108.628389583,8.471232,2.470776,8.8242,98.3,17.53,99.8508432613,133.09,81.841232,8.550775999999999,82.28671232639999,8.471232,2.470776,8.8242,73.37,6.08,73.6214866734,134.27,8.471232,3.030776,8.9970759005,8.471232,2.470776,8.8242,0.0,0.56,0.56,134.29
2019-05-05 19:00:00,90.195504,16.303272,91.6571089426,8.205504,2.393272,8.5474,81.99,13.91,83.1615788691,133.95,109.645504,22.773272,111.9855279266,8.205504,2.393272,8.5474,101.44,20.38,103.466989905,129.89,104.655504,21.643272,106.8700413603,8.205504,2.393272,8.5474,96.45,19.25,98.352249593,132.65,81.185504,7.423272,81.5241744939,8.205504,2.393272,8.5474,72.98,5.03,73.1531359547,133.95,8.245504,2.993272,8.7720016803,8.205504,2.393272,8.5474,0.04,0.6000000000000001,0.6013318551,133.96
