Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-05-05 19:30:00,89.67304,16.35172,91.1517023966,6.62304,1.93172,6.899,83.05,14.42,84.2925791514,133.6,108.62304,22.78172,110.9863576526,6.62304,1.93172,6.899,102.0,20.85,104.1091854737,129.46,103.60304,21.64172,105.8392835473,6.62304,1.93172,6.899,96.98,19.71,98.9626419413,132.33,80.54304,7.45172,80.8870164081,6.62304,1.93172,6.899,73.92,5.52,74.1258173648,133.6,6.62304,2.49172,7.0762509424,6.62304,1.93172,6.899,0.0,0.56,0.56,133.61
2019-05-05 20:00:00,88.050608,16.814344,89.6416852436,6.220608,1.814344,6.4798,81.83,15.0,83.1934426502,133.75,106.810608,23.404344,109.3447268934,6.220608,1.814344,6.4798,100.59,21.59,102.8808835499,129.7,101.850608,22.204344,104.2428858121,6.220608,1.814344,6.4798,95.63,20.39,97.7795939857,132.52,79.040608,7.834344,79.4279211545,6.220608,1.814344,6.4798,72.82,6.02,73.0684117796,133.75,6.220608,2.374344,6.6583386306,6.220608,1.814344,6.4798,0.0,0.56,0.56,133.77
2019-05-05 20:30:00,88.802352,16.876936,90.3918618543,5.372352,1.566936,5.5962,83.43,15.31,84.8231159531,133.89,107.062352,23.396936,109.5890680221,5.372352,1.566936,5.5962,101.69,21.83,104.0067545883,129.82,102.042352,22.196936,104.4286625859,5.372352,1.566936,5.5962,96.67,20.63,98.84677941140001,132.68,79.612352,7.866936,80.0000954562,5.372352,1.566936,5.5962,74.24,6.3,74.5068292172,133.89,5.372352,2.166936,5.792907529,5.372352,1.566936,5.5962,0.0,0.6000000000000001,0.6000000000000001,133.91
2019-05-05 21:00:00,89.450416,18.204288,91.2840239262,5.260416,1.534288,5.4796,84.19,16.67,85.8245011637,133.64,108.690416,21.814288,110.8578806003,5.260416,1.534288,5.4796,103.43,20.28,105.3994463932,129.89,103.640416,20.044288,105.5609270046,5.260416,1.534288,5.4796,98.38,18.51,100.1061661437,132.71,80.180416,9.054288,80.6900194641,5.260416,1.534288,5.4796,74.92,7.52,75.2964594121,133.64,5.300416,2.094288,5.6991623946,5.260416,1.534288,5.4796,0.04,0.56,0.5614267539000001,133.65
2019-05-05 21:30:00,87.882128,26.167704,91.6952406313,5.272128,1.537704,5.4918,82.61,24.63,86.2035324102,133.86,109.702128,13.737704,110.5589498816,5.272128,1.537704,5.4918,104.43,12.2,105.1402154268,132.19,104.492128,12.987704,105.2961787966,5.272128,1.537704,5.4918,99.22,11.45,99.8784806653,134.6,78.762128,16.127704,80.3963658594,5.272128,1.537704,5.4918,73.49,14.59,74.924283113,133.86,5.272128,2.137704,5.689034368,5.272128,1.537704,5.4918,0.0,0.6000000000000001,0.6000000000000001,133.88
2019-05-05 22:00:00,83.538528,27.367904,87.9072683557,6.198528,1.807904,6.4568,77.34,25.56,81.4542153605,134.7,104.868528,15.547903999999999,106.0148361489,6.198528,1.807904,6.4568,98.67,13.74,99.6220683383,133.35,99.968528,14.737904,101.0490593959,6.198528,1.807904,6.4568,93.77,12.93,94.6572649087,135.53,74.978528,17.137904,76.912205888,6.198528,1.807904,6.4568,68.78,15.33,70.4677039501,134.7,6.198528,2.3679040000000002,6.6354139826,6.198528,1.807904,6.4568,0.0,0.56,0.56,134.72
2019-05-05 22:30:00,78.888768,30.184224,84.4661180299,7.488768,2.184224,7.8008,71.4,28.0,76.6939371789,135.37,100.098768,17.824224,101.6733313919,7.488768,2.184224,7.8008,92.61,15.64,93.9213591256,134.2,95.508768,16.914224,96.9949263539,7.488768,2.184224,7.8008,88.02,14.73,89.244009883,136.24,70.968768,19.584224,73.6213818202,7.488768,2.184224,7.8008,63.48,17.4,65.8215040849,135.37,7.488768,2.744224,7.9757389325,7.488768,2.184224,7.8008,0.0,0.56,0.56,135.4
2019-05-05 23:00:00,75.804896,30.158928,81.5839640841,6.544896,1.908928,6.8176,69.26,28.25,74.7998001334,135.79,95.974896,18.258928,97.6963106464,6.544896,1.908928,6.8176,89.43,16.35,90.9123060977,134.82,91.524896,17.328928,93.150943814,6.544896,1.908928,6.8176,84.98,15.42,86.3676837712,136.74,68.144896,19.478928,70.8742230072,6.544896,1.908928,6.8176,61.6,17.57,64.0567318867,135.79,6.544896,2.508928,7.0093069101,6.544896,1.908928,6.8176,0.0,0.6000000000000001,0.6000000000000001,135.81
2019-05-05 23:30:00,72.054064,26.025352,76.6100978047,6.464064,1.885352,6.7334,65.59,24.14,69.8912562485,135.66,88.644064,25.495352,92.2376444628,6.464064,1.885352,6.7334,82.18,23.61,85.5042952137,133.37,84.564064,24.225352,87.9656103243,6.464064,1.885352,6.7334,78.1,22.34,81.2322940708,135.6,64.82406399999999,15.805352,66.723072661,6.464064,1.885352,6.7334,58.36,13.92,59.9971332648,135.66,6.464064,2.485352,6.9253951483,6.464064,1.885352,6.7334,0.0,0.6000000000000001,0.6000000000000001,135.66
2019-05-06 00:00:00,68.371088,22.261983999999998,71.9041139708,7.241088,2.111984,7.5428,61.13,20.15,64.3653586955,135.71,83.321088,30.651984,88.7803346955,7.241088,2.111984,7.5428,76.08,28.54,81.2569873919,132.51,79.581088,29.131984,84.7456315042,7.241088,2.111984,7.5428,72.34,27.02,77.2214736974,134.88,61.641088,12.451984,62.8862118064,7.241088,2.111984,7.5428,54.4,10.34,55.3739613898,135.71,7.241088,2.671984,7.7183452838,7.241088,2.111984,7.5428,0.0,0.56,0.56,135.71
2019-05-06 00:30:00,65.165184,23.086512,69.1338429576,8.045184,2.346512,8.3804,57.12,20.74,60.7687584208,135.71,79.735184,31.626511999999998,85.7784112047,8.045184,2.346512,8.3804,71.69,29.28,77.4388436122,132.6,76.235184,30.076512,81.9536445413,8.045184,2.346512,8.3804,68.19,27.73,73.6126959159,134.93,58.865184,13.186512,60.3240746807,8.045184,2.346512,8.3804,50.82,10.84,51.9632370046,135.71,8.045184,2.946512,8.5677837601,8.045184,2.346512,8.3804,0.0,0.6000000000000001,0.6000000000000001,135.71
2019-05-06 01:00:00,63.029776,23.315768,67.2040006253,8.179776,2.385768,8.5206,54.85,20.93,58.7076434547,135.94,77.789776,31.955768,84.0976834318,8.179776,2.385768,8.5206,69.61,29.57,75.630265106,132.82,74.409776,30.395768,80.3785884218,8.179776,2.385768,8.5206,66.23,28.01,71.9094778176,135.1,56.949776,13.375768,58.4994714168,8.179776,2.385768,8.5206,48.77,10.99,49.9929295001,135.94,8.179776,2.985768,8.7076716727,8.179776,2.385768,8.5206,0.0,0.6000000000000001,0.6000000000000001,135.94
2019-05-06 01:30:00,63.910912,23.414016,68.0648280533,9.030912,2.634016,9.4072,54.88,20.78,58.6823891811,136.15,79.770912,31.944016,85.9291484859,9.030912,2.634016,9.4072,70.74,29.31,76.5716899383,133.01,76.330912,30.404016,82.1633270728,9.030912,2.634016,9.4072,67.3,27.77,72.8042780336,135.3,57.810912,13.464016,59.3580767303,9.030912,2.634016,9.4072,48.78,10.83,49.9677626075,136.15,9.030912,3.194016,9.5790975441,9.030912,2.634016,9.4072,0.0,0.56,0.56,136.16
2019-05-06 02:00:00,65.37472,23.62096,69.5111772768,10.25472,2.9909600000000003,10.682,55.12,20.63,58.8541527847,136.12,82.08472,32.05096,88.1201752971,10.25472,2.9909600000000003,10.682,71.83,29.06,77.4856922277,132.89,78.60472,30.51096,84.3185666766,10.25472,2.9909600000000003,10.682,68.35,27.52,73.6822427726,135.2,59.26472,13.70096,60.8278171694,10.25472,2.9909600000000003,10.682,49.01,10.71,50.1665645625,136.12,10.25472,3.59096,10.8652784594,10.25472,2.9909600000000003,10.682,0.0,0.6000000000000001,0.6000000000000001,136.12
2019-05-06 02:30:00,65.66408,23.71244,69.8144054834,9.57408,2.79244,9.973,56.09,20.92,59.8643007142,136.29,82.01408,31.89244,87.9968013475,9.57408,2.79244,9.973,72.44,29.1,78.0664050665,133.18,78.50408,30.36244,84.1710659277,9.57408,2.79244,9.973,68.93,27.57,74.239139273,135.4,59.40408,13.72244,60.9684351136,9.57408,2.79244,9.973,49.83,10.93,51.0146429959,136.29,9.57408,3.39244,10.1573449779,9.57408,2.79244,9.973,0.0,0.6000000000000001,0.6000000000000001,136.3
2019-05-06 03:00:00,64.931808,23.810944,69.1599648953,9.191808,2.680944,9.5748,55.74,21.13,59.6106072776,136.48,81.071808,32.090944,87.1921254426,9.191808,2.680944,9.5748,71.88,29.41,77.6639073187,133.39,77.601808,30.540944,83.3953827576,9.191808,2.680944,9.5748,68.41,27.86,73.8654702821,135.61,58.711808,13.800944,60.3120423624,9.191808,2.680944,9.5748,49.52,11.12,50.7531752701,136.48,9.231808,3.280944,9.7974931733,9.191808,2.680944,9.5748,0.04,0.6000000000000001,0.6013318551,136.5
2019-05-06 03:30:00,64.498784,23.376312,68.6042644462,8.558784,2.496312,8.9154,55.94,20.88,59.7097814432,136.37,80.668784,31.846312,86.7273907139,8.558784,2.496312,8.9154,72.11,29.35,77.8541880697,133.3,77.178784,30.286312,82.9085363173,8.558784,2.496312,8.9154,68.62,27.79,74.0336984082,135.49,58.268784,13.396312,59.7888983344,8.558784,2.496312,8.9154,49.71,10.9,50.8910021517,136.37,8.558784,3.096312,9.1016444426,8.558784,2.496312,8.9154,0.0,0.6000000000000001,0.6000000000000001,136.36
2019-05-06 04:00:00,64.036112,23.222616,68.1169107782,8.066112,2.352616,8.4022,55.97,20.87,59.7343937778,136.55,79.096112,31.992615999999998,85.3212893248,8.066112,2.352616,8.4022,71.03,29.64,76.966164644,133.47,75.646112,30.432616,81.5382019505,8.066112,2.352616,8.4022,67.58,28.08,73.1815741837,135.7,57.806112,13.222616,59.2991075687,8.066112,2.352616,8.4022,49.74,10.87,50.9138929959,136.55,8.066112,2.912616,8.5758669976,8.066112,2.352616,8.4022,0.0,0.56,0.56,136.54
2019-05-06 04:30:00,64.008592,23.461256,68.172797969,7.958592,2.321256,8.2902,56.05,21.14,59.9041075386,136.66,78.478592,32.211256,84.831918612,7.958592,2.321256,8.2902,70.52,29.89,76.5929663873,133.55,75.058592,30.641256,81.0720593193,7.958592,2.321256,8.2902,67.1,28.32,72.831534379,135.79,57.778592,13.441256,59.3214384212,7.958592,2.321256,8.2902,49.82,11.12,51.0459283391,136.66,7.958592,2.921256,8.4777899974,7.958592,2.321256,8.2902,0.0,0.6000000000000001,0.6000000000000001,136.64
2019-05-06 05:00:00,63.432704,23.567872,67.6694356956,8.392704,2.447872,8.7424,55.04,21.12,58.9529982274,136.47,78.342704,32.177872,84.693534089,8.392704,2.447872,8.7424,69.95,29.73,76.0057589923,133.46,74.962704,30.607872,80.970666413,8.392704,2.447872,8.7424,66.57,28.16,72.2810521506,135.72,57.312704,13.547872,58.8921970682,8.392704,2.447872,8.7424,48.92,11.1,50.1634966883,136.47,8.392704,3.047872,8.9289979371,8.392704,2.447872,8.7424,0.0,0.6000000000000001,0.6000000000000001,136.46
2019-05-06 05:30:00,63.677456,23.798008,67.9791408257,8.427456,2.458008,8.7786,55.25,21.34,59.2280178632,135.8,78.977456,31.748008,85.1197660253,8.427456,2.458008,8.7786,70.55,29.29,76.3885240072,132.48,75.537456,30.208008,81.3537399649,8.427456,2.458008,8.7786,67.11,27.75,72.621034143,134.89,57.577456,13.818008,59.2123364217,8.427456,2.458008,8.7786,49.15,11.36,50.4457342101,135.8,8.427456,3.058008,8.9651228413,8.427456,2.458008,8.7786,0.0,0.6000000000000001,0.6000000000000001,135.79
2019-05-06 06:00:00,64.417792,23.396856,68.5351354915,7.977792,2.326856,8.3102,56.44,21.07,60.2446553646,135.73,79.927792,31.346856,85.8549783943,7.977792,2.326856,8.3102,71.95,29.02,77.5819753551,132.41,76.417792,29.816856,82.0287988202,7.977792,2.326856,8.3102,68.44,27.49,73.7545503681,134.81,58.187792,13.466856,59.7258348486,7.977792,2.326856,8.3102,50.21,11.14,51.4309605199,135.73,7.977792,2.926856,8.4977438912,7.977792,2.326856,8.3102,0.0,0.6000000000000001,0.6000000000000001,135.69
2019-05-06 06:30:00,68.06304,22.29172,71.6205151797,7.82304,2.28172,8.149,60.24,20.01,63.4764342099,135.22,83.61304,29.69172,88.7284548192,7.82304,2.28172,8.149,75.79,27.41,80.5942442114,131.7,79.90304,28.23172,84.743883646,7.82304,2.28172,8.149,72.08,25.95,76.6089348575,134.24,61.44304,12.53172,62.7079833083,7.82304,2.28172,8.149,53.62,10.25,54.5909049201,135.22,7.82304,2.84172,8.3231801254,7.82304,2.28172,8.149,0.0,0.56,0.56,135.2
2019-05-06 07:00:00,70.984224,20.906232,73.9988553514,8.524224,2.486232,8.8794,62.46,18.42,65.11949017,135.64,86.794224,28.386232,91.318210051,8.524224,2.486232,8.8794,78.27,25.9,82.4439379215,132.14,82.954224,26.996232,87.2364592452,8.524224,2.486232,8.8794,74.43,24.51,78.3617572544,134.6,64.104224,11.286232,65.090172587,8.524224,2.486232,8.8794,55.58,8.8,56.272341341,135.64,8.564224,3.086232,9.1033378867,8.524224,2.486232,8.8794,0.04,0.6000000000000001,0.6013318551,135.58
2019-05-06 07:30:00,74.58504,20.40272,77.3252816044,9.33504,2.72272,9.724,65.25,17.68,67.6028468335,134.84,90.80504,27.38272,94.8439172746,9.33504,2.72272,9.724,81.47,24.66,85.1203647784,131.11,86.80504,26.06272,90.6332187622,9.33504,2.72272,9.724,77.47,23.34,80.9095575319,133.79,67.44504,10.95272,68.3285847651,9.33504,2.72272,9.724,58.11,8.23,58.6899054353,134.84,9.33504,3.28272,9.8954142106,9.33504,2.72272,9.724,0.0,0.56,0.56,134.81
2019-05-06 08:00:00,77.249984,19.352912,79.6372728745,10.569984,3.082912,11.0104,66.68,16.27,68.6362535399,134.77,94.419984,26.222912,97.9937472103,10.569984,3.082912,11.0104,83.85,23.14,86.9843784826,130.86,90.279984,24.972912,93.670282613,10.569984,3.082912,11.0104,79.71,21.89,82.6610924196,133.61,69.949984,10.062912,70.6700959354,10.569984,3.082912,11.0104,59.38,6.98,59.7888350781,134.77,10.569984,3.682912,11.1932302112,10.569984,3.082912,11.0104,0.0,0.6000000000000001,0.6000000000000001,134.73
2019-05-06 08:30:00,80.180976,18.487368,82.28469899,12.710976,3.7073679999999998,13.2406,67.47,14.78,69.069887071,134.94,98.680976,25.067368,101.8150674643,12.710976,3.7073679999999998,13.2406,85.97,21.36,88.5838049533,130.98,94.450976,23.897368,97.4272603776,12.710976,3.7073679999999998,13.2406,81.74,20.19,84.1965777214,133.72,72.770976,9.357368,73.3701252819,12.710976,3.7073679999999998,13.2406,60.06,5.65,60.3251697055,134.94,12.710976,4.307368,13.4209660591,12.710976,3.7073679999999998,13.2406,0.0,0.6000000000000001,0.6000000000000001,134.88
2019-05-06 09:00:00,81.331344,17.215392,83.1333701865,15.001344,4.375392,15.6264,66.33,12.84,67.5613387967,134.52,101.071344,23.745392,103.823216186,15.001344,4.375392,15.6264,86.07,19.37,88.2226830243,130.4,96.831344,22.685392,99.453185927,15.001344,4.375392,15.6264,81.83,18.31,83.8534733926,133.29,74.051344,8.315392,74.5167584663,15.001344,4.375392,15.6264,59.05,3.94,59.1812985664,134.52,15.041344,4.935392,15.8303544976,15.001344,4.375392,15.6264,0.04,0.56,0.5614267539000001,134.41
2019-05-06 09:30:00,82.04856,16.32708,83.657275472,17.57856,5.12708,18.311,64.47,11.2,65.4356240896,134.89,102.78856,23.49708,105.4400343105,17.57856,5.12708,18.311,85.21,18.37,87.1676602875,130.89,98.59856,22.47708,101.1281126067,17.57856,5.12708,18.311,81.02,17.35,82.8568820316,133.71,74.95856,7.5770800000000005,75.3405459139,17.57856,5.12708,18.311,57.38,2.45,57.4322809925,134.89,17.57856,5.72708,18.487974929700002,17.57856,5.12708,18.311,0.0,0.6000000000000001,0.6000000000000001,134.8
2019-05-06 10:00:00,82.129024,15.837632,83.6421375298,20.529024,5.987632,21.3844,61.6,9.85,62.3825496433,134.63,104.309024,22.407632,106.6886800916,20.529024,5.987632,21.3844,83.78,16.42,85.3739117061,130.58,100.179024,21.497632,102.4596751469,20.529024,5.987632,21.3844,79.65,15.51,81.1460572055,133.36,75.369024,7.217632,75.7138295848,20.529024,5.987632,21.3844,54.84,1.23,54.8537920294,134.63,20.529024,6.587632,21.5600955879,20.529024,5.987632,21.3844,0.0,0.6000000000000001,0.6000000000000001,134.58
2019-05-06 10:30:00,81.753024,16.049632,83.3135500413,22.353024,6.519632,23.2844,59.4,9.53,60.1596284895,134.67,104.913024,22.409632,107.2797008348,22.353024,6.519632,23.2844,82.56,15.89,84.0752383285,130.55,100.853024,21.509632,103.1212719022,22.353024,6.519632,23.2844,78.5,14.99,79.9183965054,133.32,75.223024,7.489632,75.594959668,22.353024,6.519632,23.2844,52.87,0.97,52.8788974923,134.67,22.353024,7.079632,23.4473638433,22.353024,6.519632,23.2844,0.0,0.56,0.56,134.58
2019-05-06 11:00:00,79.856784,15.795312,81.4039177927,23.606784,6.885312,24.5904,56.25,8.91,56.9513002485,134.69,104.696784,22.255312,107.0360476296,23.606784,6.885312,24.5904,81.09,15.37,82.5337809627,130.64,100.696784,21.395312,102.9446534965,23.606784,6.885312,24.5904,77.09,14.51,78.4436625866,133.37,73.696784,7.245312,74.0520797677,23.606784,6.885312,24.5904,50.09,0.36,50.0912936547,134.69,23.606784,7.485312,24.765099365,23.606784,6.885312,24.5904,0.0,0.6000000000000001,0.6000000000000001,134.64
2019-05-06 11:30:00,78.705344,16.097392,80.334657548,25.705344,7.497392,26.7764,53.0,8.6,53.6932025493,134.58,104.485344,22.877392,106.9605636462,25.705344,7.497392,26.7764,78.78,15.38,80.2672585803,130.56,100.605344,22.007392,102.9842732848,25.705344,7.497392,26.7764,74.9,14.51,76.2925297785,133.31,72.875344,7.537392,73.2640979012,25.705344,7.497392,26.7764,47.17,0.04,47.1700169599,134.58,25.705344,8.097392,26.950555975,25.705344,7.497392,26.7764,0.0,0.6000000000000001,0.6000000000000001,134.55
2019-05-06 12:00:00,79.914208,15.754144,81.4522786264,24.254208,7.074144,25.2648,55.66,8.68,56.3327435867,134.44,106.464208,22.064144,108.7265102701,24.254208,7.074144,25.2648,82.21,14.99,83.5654486017,130.23,102.404208,21.214144,104.5784955034,24.254208,7.074144,25.2648,78.15,14.14,79.4189026618,133.02,73.804208,7.244144,74.1588749969,24.254208,7.074144,25.2648,49.55,0.17,49.5502916238,134.44,24.254208,7.634144,25.4272837779,24.254208,7.074144,25.2648,0.0,0.56,0.56,134.32
2019-05-06 12:30:00,83.095376,15.436568,84.5170346392,20.765376,6.056568,21.6306,62.33,9.38,63.0318435396,134.51,105.915376,21.546568,108.0847883182,20.765376,6.056568,21.6306,85.15,15.49,86.5474586571,130.23,101.725376,20.666568,103.8034640811,20.765376,6.056568,21.6306,80.96,14.61,82.2676953609,133.06,76.255376,6.916568,76.5684091633,20.765376,6.056568,21.6306,55.49,0.86,55.4966638637,134.51,20.765376,6.656568,21.8062087021,20.765376,6.056568,21.6306,0.0,0.6000000000000001,0.6000000000000001,134.42
2019-05-06 13:00:00,85.935728,14.887504,87.2157504253,17.305728,5.047504,18.0268,68.63,9.84,69.33182891,134.6,107.985728,20.667504,109.9457283085,17.305728,5.047504,18.0268,90.68,15.62,92.0154704384,130.34,103.515728,19.777504,105.3881189121,17.305728,5.047504,18.0268,86.21,14.73,87.4593448409,133.13,78.395728,6.327504,78.6506673558,17.305728,5.047504,18.0268,61.09,1.28,61.1034082519,134.6,17.305728,5.647504,18.203915047,17.305728,5.047504,18.0268,0.0,0.6000000000000001,0.6000000000000001,134.51
2019-05-06 13:30:00,85.754064,14.935352,87.0449552351,16.784064,4.895352,17.4834,68.97,10.04,69.696933218,134.99,107.814064,20.765352,109.7955929893,16.784064,4.895352,17.4834,91.03,15.87,92.403018349,130.84,103.324064,19.875352,105.21830553,16.784064,4.895352,17.4834,86.54,14.98,87.8269434741,133.55,78.184064,6.315352,78.4387119632,16.784064,4.895352,17.4834,61.4,1.42,61.4164180004,134.99,16.784064,5.4553519999999995,17.6483900059,16.784064,4.895352,17.4834,0.0,0.56,0.56,134.9
2019-05-06 14:00:00,82.679264,15.968952,84.2072925794,19.059264,5.558952,19.8534,63.62,10.41,64.4660569602,135.31,105.559264,22.168952,107.8620445245,19.059264,5.558952,19.8534,86.5,16.61,88.0803161893,131.33,101.289264,21.238952,103.4920677333,19.059264,5.558952,19.8534,82.23,15.68,83.7116198625,133.9,75.699264,7.258952,76.0465052075,19.059264,5.558952,19.8534,56.64,1.7000000000000002,56.6655062626,135.31,19.059264,6.158952,20.0296838208,19.059264,5.558952,19.8534,0.0,0.6000000000000001,0.6000000000000001,135.27
2019-05-06 14:30:00,80.467328,15.606304,81.9667469161,20.147328,5.876304,20.9868,60.32,9.73,61.0997160386,135.27,104.787328,22.346304,107.1435551577,20.147328,5.876304,20.9868,84.64,16.47,86.2275507016,131.39,100.587328,21.416304,102.8419594874,20.147328,5.876304,20.9868,80.44,15.54,81.9273165678,133.97,73.827328,6.966304,74.1552678577,20.147328,5.876304,20.9868,53.68,1.09,53.6910653647,135.27,20.147328,6.476304,21.1626401718,20.147328,5.876304,20.9868,0.0,0.6000000000000001,0.6000000000000001,135.27
2019-05-06 15:00:00,80.174736,16.808048,81.9176340615,20.084736,5.858048,20.9216,60.09,10.95,61.0795432203,135.51,102.524736,23.618048,105.2099504952,20.084736,5.858048,20.9216,82.44,17.76,84.331318026,131.73,98.454736,22.638048,101.0238400482,20.084736,5.858048,20.9216,78.37,16.78,80.1462743988,134.19,73.584736,7.998048,74.018120376,20.084736,5.858048,20.9216,53.5,2.14,53.5427828937,135.51,20.124736,6.458048,21.1355478528,20.084736,5.858048,20.9216,0.04,0.6000000000000001,0.6013318551,135.46
2019-05-06 15:30:00,82.447968,17.169824,84.2168052322,18.547968,5.409824,19.3208,63.9,11.76,64.9731298307,135.34,102.587968,23.629824,105.27421223,18.547968,5.409824,19.3208,84.04,18.22,85.9923833836,131.46,98.447968,22.619824,101.0131617222,18.547968,5.409824,19.3208,79.9,17.21,81.7324543862,134.04,75.427968,8.299824,75.8832355335,18.547968,5.409824,19.3208,56.88,2.89,56.9533712786,135.34,18.547968,6.009824,19.4973101078,18.547968,5.409824,19.3208,0.0,0.6000000000000001,0.6000000000000001,135.3
2019-05-06 16:00:00,80.309472,17.451096,82.1836482794,20.849472,6.081096,21.7182,59.46,11.37,60.5373314575,135.38,102.079472,24.461096,104.9693470558,20.849472,6.081096,21.7182,81.23,18.38,83.2834755519,131.59,98.079472,23.441096,100.8417959453,20.849472,6.081096,21.7182,77.23,17.36,79.1570748575,134.14,73.759472,8.601096,74.2592658334,20.849472,6.081096,21.7182,52.91,2.52,52.9699773457,135.38,20.849472,6.681096,21.8937782587,20.849472,6.081096,21.7182,0.0,0.6000000000000001,0.6000000000000001,135.36
2019-05-06 16:30:00,80.163616,17.856888,82.128398129,21.863616,6.376888,22.7746,58.3,11.48,59.4195287763,135.34,103.313616,24.616888,106.2059057953,21.863616,6.376888,22.7746,81.45,18.24,83.4673594886,131.48,99.343616,23.616888,102.1122492102,21.863616,6.376888,22.7746,77.48,17.24,79.3748574802,134.05,73.723616,9.006888,74.2717684424,21.863616,6.376888,22.7746,51.86,2.63,51.926645376,135.34,21.863616,6.936888,22.9377008377,21.863616,6.376888,22.7746,0.0,0.56,0.56,135.32
2019-05-06 17:00:00,88.939456,15.619008000000001,90.3004996912,15.939456,4.649008,16.6036,73.0,10.97,73.8196511777,134.86,112.909456,21.499008,114.9380380866,15.939456,4.649008,16.6036,96.97,16.85,98.4230836745,130.68,108.149456,20.559008,110.086228217,15.939456,4.649008,16.6036,92.21,15.91,93.5724970277,133.41,80.869456,6.919008,81.1649036557,15.939456,4.649008,16.6036,64.93,2.27,64.9696683076,134.86,15.939456,5.249008,16.7814880913,15.939456,4.649008,16.6036,0.0,0.6000000000000001,0.6000000000000001,134.85
2019-05-06 17:30:00,93.31696,13.86328,94.3411127558,13.41696,3.9132800000000003,13.975999999999999,79.9,9.95,80.5171565568,134.57,116.86696,19.60328,118.4996832333,13.41696,3.9132800000000003,13.975999999999999,103.45,15.69,104.6330664752,130.3,111.78696,18.70328,113.3408007242,13.41696,3.9132800000000003,13.975999999999999,98.37,14.79,99.4756301815,133.07,84.48696,5.34328,84.6557561611,13.41696,3.9132800000000003,13.975999999999999,71.07,1.43,71.0843850645,134.57,13.41696,4.51328,14.1557236481,13.41696,3.9132800000000003,13.975999999999999,0.0,0.6000000000000001,0.6000000000000001,134.57
2019-05-06 18:00:00,95.941392,13.676656,96.9113079998,12.571392,3.6666559999999997,13.0952,83.37,10.01,83.9687858671,134.52,118.311392,19.386656,119.889231826,12.571392,3.6666559999999997,13.0952,105.74,15.72,106.9021328131,130.21,113.101392,18.496656,114.6038880471,12.571392,3.6666559999999997,13.0952,100.53,14.83,101.6179600268,133.04,86.731392,5.146656,86.8839595451,12.571392,3.6666559999999997,13.0952,74.16,1.48,74.1747665989,134.52,12.571392,4.226656,13.2629000509,12.571392,3.6666559999999997,13.0952,0.0,0.56,0.56,134.51
2019-05-06 18:30:00,99.526912,13.072016,100.3816906341,8.886912,2.592016,9.2572,90.64,10.48,91.2438491078,134.37,118.616912,19.002016,120.1292987763,8.886912,2.592016,9.2572,109.73,16.41,110.950263632,130.13,113.216912,18.072016,114.6501937422,8.886912,2.592016,9.2572,104.33,15.48,105.4721731074,132.96,89.506912,4.552016,89.6225872503,8.886912,2.592016,9.2572,80.62,1.96,80.643821834,134.37,8.886912,3.192016,9.4427840725,8.886912,2.592016,9.2572,0.0,0.6000000000000001,0.6000000000000001,134.41
2019-05-06 19:00:00,99.745936,12.754648,100.558106556,7.695936,2.2446479999999998,8.0166,92.05,10.51,92.6480577238,134.04,119.695936,18.454648,121.1102436944,7.695936,2.2446479999999998,8.0166,112.0,16.21,113.1669744228,129.72,114.185936,17.524648,115.52290365,7.695936,2.2446479999999998,8.0166,106.49,15.28,107.5806604367,132.6,89.575936,4.2546479999999995,89.6769220027,7.695936,2.2446479999999998,8.0166,81.88,2.01,81.9046671442,134.04,7.695936,2.844648,8.2048432746,7.695936,2.2446479999999998,8.0166,0.0,0.6000000000000001,0.6000000000000001,134.06
2019-05-06 19:30:00,100.14136,12.14248,100.8748323577,6.11136,1.78248,6.366,94.03,10.36,94.5989984091,133.91,119.12136,17.95248,120.4665511518,6.11136,1.78248,6.366,113.01,16.17,114.1609784471,129.58,113.57136,17.04248,114.8429359464,6.11136,1.78248,6.366,107.46,15.26,108.5381002229,132.48,89.73136,3.68248,89.8068907512,6.11136,1.78248,6.366,83.62,1.9,83.6415829597,133.91,6.15136,2.34248,6.5822824613,6.11136,1.78248,6.366,0.04,0.56,0.5614267539000001,133.91
2019-05-06 20:00:00,98.851616,12.570888,99.6477255682,5.351616,1.5608879999999998,5.5746,93.5,11.01,94.1460041637,134.07,117.571616,18.560888,119.0276919553,5.351616,1.5608879999999998,5.5746,112.22,17.0,113.5003453739,129.91,112.051616,17.600888,113.4255522649,5.351616,1.5608879999999998,5.5746,106.7,16.04,107.8988952677,132.75,88.511616,4.010888,88.6024457308,5.351616,1.5608879999999998,5.5746,83.16,2.45,83.1960822395,134.07,5.351616,2.160888,5.7714149704,5.351616,1.5608879999999998,5.5746,0.0,0.6000000000000001,0.6000000000000001,134.09
2019-05-06 20:30:00,98.304416,12.496288,99.0954863699,4.444416,1.296288,4.6296,93.86,11.2,94.5258673592,134.16,116.904416,18.556288,118.3679783752,4.444416,1.296288,4.6296,112.46,17.26,113.7767955253,129.91,111.364416,17.576288,112.7428891367,4.444416,1.296288,4.6296,106.92,16.28,108.1523222127,132.73,87.934416,3.926288,88.0220270996,4.444416,1.296288,4.6296,83.49,2.63,83.5314132527,134.16,4.444416,1.856288,4.8164965193,4.444416,1.296288,4.6296,0.0,0.56,0.56,134.22
2019-05-06 21:00:00,97.808224,12.728232,98.6329385747,4.348224,1.268232,4.5294,93.46,11.46,94.1599872557,133.93,116.768224,18.628232,118.2447849318,4.348224,1.268232,4.5294,112.42,17.36,113.7524768961,129.69,111.238224,17.638232,112.6279259631,4.348224,1.268232,4.5294,106.89,16.37,108.1362520157,132.56,87.468224,4.138232,87.5660617694,4.348224,1.268232,4.5294,83.12,2.87,83.1695334843,133.93,4.388224,1.868232,4.7693606154,4.348224,1.268232,4.5294,0.04,0.6000000000000001,0.6013318551,133.99
2019-05-06 21:30:00,97.06624,13.10432,97.9468128649,4.26624,1.24432,4.444,92.8,11.86,93.5547946393,133.78,115.64624,19.12432,117.2168607394,4.26624,1.24432,4.444,111.38,17.88,112.8060228889,129.57,110.13624,18.11432,111.615948459,4.26624,1.24432,4.444,105.87,16.87,107.2056612311,132.48,86.80624,4.50432,86.9230245769,4.26624,1.24432,4.444,82.54,3.26,82.6043533962,133.78,4.26624,1.8043200000000001,4.6321025895,4.26624,1.24432,4.444,0.0,0.56,0.56,133.82
2019-05-06 22:00:00,92.298688,14.713784,93.4641281248,4.778688,1.393784,4.9778,87.52,13.32,88.5278080605,134.11,110.168688,21.243784,112.1982093185,4.778688,1.393784,4.9778,105.39,19.85,107.2430631789,130.06,104.988688,20.143784,106.9036792716,4.778688,1.393784,4.9778,100.21,18.75,101.9490392304,132.89,82.598688,5.883784,82.8079837545,4.778688,1.393784,4.9778,77.82,4.49,77.9494227047,134.11,4.778688,1.993784,5.1779371993,4.778688,1.393784,4.9778,0.0,0.6000000000000001,0.6000000000000001,134.13
2019-05-06 22:30:00,86.847472,16.120096,88.3308603368,4.697472,1.370096,4.8932,82.15,14.75,83.4636747334,134.36,103.237472,23.370096,105.8495961825,4.697472,1.370096,4.8932,98.54,22.0,100.9659922944,130.59,98.387472,22.150096,100.8499945432,4.697472,1.370096,4.8932,93.69,20.78,95.966788526,133.33,77.757472,7.100096,78.0809568015,4.697472,1.370096,4.8932,73.06,5.73,73.2843537189,134.36,4.697472,1.9700959999999998,5.0938709681,4.697472,1.370096,4.8932,0.0,0.6000000000000001,0.6000000000000001,134.4
2019-05-06 23:00:00,81.582096,16.693528,83.2725180647,4.332096,1.263528,4.5126,77.25,15.43,78.7759316035,134.61,96.602096,24.353528,99.6245917314,4.332096,1.263528,4.5126,92.27,23.09,95.1151985752,130.97,92.082096,23.103528,94.9362175874,4.332096,1.263528,4.5126,87.75,21.84,90.4270319097,133.63,73.022096,7.553528,73.4117312797,4.332096,1.263528,4.5126,68.69,6.29,68.9773890489,134.61,4.332096,1.823528,4.700245751,4.332096,1.263528,4.5126,0.0,0.56,0.56,134.64
2019-05-06 23:30:00,75.834848,18.597664,78.0819907369,4.174848,1.217664,4.3488,71.66,17.38,73.7375074165,136.0,89.614848,26.687664,93.504290767,4.174848,1.217664,4.3488,85.44,25.47,89.1555634832,132.72,85.434848,25.317664,89.1072239675,4.174848,1.217664,4.3488,81.26,24.1,84.7584662438,135.09,67.864848,9.077664,68.4692746987,4.174848,1.217664,4.3488,63.69,7.86,64.1731696272,136.0,4.174848,1.817664,4.5533787719,4.174848,1.217664,4.3488,0.0,0.6000000000000001,0.6000000000000001,136.04
2019-05-07 00:00:00,72.088352,19.309936,74.629780399,4.148352,1.209936,4.3212,67.94,18.1,70.3096977664,136.43,84.758352,28.129936,89.3043757781,4.148352,1.209936,4.3212,80.61,26.92,84.9862253545,133.45,80.828352,26.699936,85.1240804323,4.148352,1.209936,4.3212,76.68,25.49,80.805708338,135.68,64.528352,9.669936,65.2488764201,4.148352,1.209936,4.3212,60.38,8.46,60.9697958009,136.43,4.148352,1.809936,4.5260018383,4.148352,1.209936,4.3212,0.0,0.6000000000000001,0.6000000000000001,136.45
2019-05-07 00:30:00,69.286848,20.148664,72.1570229899,4.006848,1.168664,4.1738,65.28,18.98,67.9832244013,136.52,81.206848,29.138664,86.2763809035,4.006848,1.168664,4.1738,77.2,27.97,82.1106625232,133.63,77.446848,27.648664,82.2341953576,4.006848,1.168664,4.1738,73.44,26.48,78.0680728595,135.73,62.036848,10.378664,62.8990236506,4.006848,1.168664,4.1738,58.03,9.21,58.7563188091,136.52,4.006848,1.768664,4.3798405496,4.006848,1.168664,4.1738,0.0,0.6000000000000001,0.6000000000000001,136.53
2019-05-07 01:00:00,68.184928,20.423104,71.1778588001,4.124928,1.203104,4.2968,64.06,19.22,66.8811782193,136.44,80.204928,29.293104,85.3868632603,4.124928,1.203104,4.2968,76.08,28.09,81.1000277435,133.54,76.494928,27.803104,81.3909491391,4.124928,1.203104,4.2968,72.37,26.6,77.1036763066,135.65,61.054928,10.643104,61.9756395355,4.124928,1.203104,4.2968,56.93,9.44,57.7073522179,136.44,4.124928,1.8031039999999998,4.5018013106,4.124928,1.203104,4.2968,0.0,0.6000000000000001,0.6000000000000001,136.44
2019-05-07 01:30:00,70.474784,20.189312,73.309641241,3.974784,1.159312,4.1404,66.5,19.03,69.1692915968,136.44,82.824784,28.969312,87.7448909191,3.974784,1.159312,4.1404,78.85,27.81,83.610517281,133.5,78.974784,27.479312,83.6189517743,3.974784,1.159312,4.1404,75.0,26.32,79.4842273662,135.6,63.084784,10.439312,63.9427025341,3.974784,1.159312,4.1404,59.11,9.28,59.8340246014,136.44,3.974784,1.759312,4.3467328604,3.974784,1.159312,4.1404,0.0,0.6000000000000001,0.6000000000000001,136.44
2019-05-07 02:00:00,72.377024,20.026632,75.0966017364,4.137024,1.206632,4.3094,68.24,18.82,70.7876401641,136.29,85.087024,28.666632,89.7862876134,4.137024,1.206632,4.3094,80.95,27.46,85.480723558,133.21,81.147024,27.206632,85.5864494464,4.137024,1.206632,4.3094,77.01,26.0,81.2806256127,135.49,64.797024,10.326632,65.6147365134,4.137024,1.206632,4.3094,60.66,9.12,61.3417476112,136.29,4.137024,1.806632,4.5142980362,4.137024,1.206632,4.3094,0.0,0.6000000000000001,0.6000000000000001,136.32
2019-05-07 02:30:00,72.580096,19.817528,75.2369905791,4.140096,1.207528,4.3126,68.44,18.61,70.9250710257,136.29,85.250096,28.287528000000002,89.8207276098,4.140096,1.207528,4.3126,81.11,27.08,85.5111600904,133.21,81.300096,26.837528,85.6151769183,4.140096,1.207528,4.3126,77.16,25.63,81.3053657516,135.46,64.960096,10.137528,65.7463576655,4.140096,1.207528,4.3126,60.82,8.93,61.4720855348,136.29,4.140096,1.807528,4.5174718992,4.140096,1.207528,4.3126,0.0,0.6000000000000001,0.6000000000000001,136.32
2019-05-07 03:00:00,71.878128,19.930704,74.5902020826,4.288128,1.250704,4.4668,67.59,18.68,70.1238226283,136.47,84.518128,28.430704,89.171850326,4.288128,1.250704,4.4668,80.23,27.18,84.7089446281,133.48,80.608128,26.980704,85.0036980843,4.288128,1.250704,4.4668,76.32,25.73,80.5405196159,135.65,64.368128,10.220704,65.1745248735,4.288128,1.250704,4.4668,60.08,8.97,60.7459241431,136.47,4.3281279999999995,1.850704,4.707206951,4.288128,1.250704,4.4668,0.04,0.6000000000000001,0.6013318551,136.5
2019-05-07 03:30:00,71.139216,19.387688,73.7337812612,4.209216,1.2276880000000001,4.3846,66.93,18.16,69.3499134823,136.68,83.719216,28.257688,88.3595159491,4.209216,1.2276880000000001,4.3846,79.51,27.03,83.9789318818,133.63,79.829216,26.817688,84.2133725535,4.209216,1.2276880000000001,4.3846,75.62,25.59,79.8325278317,135.83,63.699216,9.717688,64.4361977392,4.209216,1.2276880000000001,4.3846,59.49,8.49,60.0927632914,136.68,4.209216,1.827688,4.5888934134,4.209216,1.2276880000000001,4.3846,0.0,0.6000000000000001,0.6000000000000001,136.69
2019-05-07 04:00:00,70.148432,19.945376,72.9288731288,4.338432,1.265376,4.5192,65.81,18.68,68.409783657,136.56,82.748432,28.495376,87.5173665728,4.338432,1.265376,4.5192,78.41,27.23,83.003620403,133.57,78.928432,27.045376,83.4335049064,4.338432,1.265376,4.5192,74.59,25.78,78.9194304338,135.76,62.828432,10.215376,63.6534820289,4.338432,1.265376,4.5192,58.49,8.95,59.1707917811,136.56,4.338432,1.865376,4.7224590882,4.338432,1.265376,4.5192,0.0,0.6000000000000001,0.6000000000000001,136.58
2019-05-07 04:30:00,70.633984,19.674912,73.3229967876,4.233984,1.234912,4.4104,66.4,18.44,68.9129421807,136.73,83.103984,28.234912,87.7694845167,4.233984,1.234912,4.4104,78.87,27.0,83.3635225983,133.6,79.263984,26.794912,83.6704635379,4.233984,1.234912,4.4104,75.03,25.56,79.2642069285,135.83,63.253984,9.974912,64.035656952,4.233984,1.234912,4.4104,59.02,8.74,59.6636237585,136.73,4.233984,1.834912,4.6144904984,4.233984,1.234912,4.4104,0.0,0.6000000000000001,0.6000000000000001,136.74
2019-05-07 05:00:00,70.781328,19.473304,73.4112114198,4.331328,1.263304,4.5118,66.45,18.21,68.8999753266,136.54,83.581328,27.763304,88.0717857162,4.331328,1.263304,4.5118,79.25,26.5,83.5632245668,133.47,79.721328,26.353304,83.964199334,4.331328,1.263304,4.5118,75.39,25.09,79.4553975511,135.64,63.401328,9.793304,64.1532321508,4.331328,1.263304,4.5118,59.07,8.53,59.6827093889,136.54,4.331328,1.8233039999999998,4.699451002,4.331328,1.263304,4.5118,0.0,0.56,0.56,136.54
2019-05-07 05:30:00,73.1224,18.8732,75.5187596561,4.5024,1.3132000000000001,4.69,68.62,17.56,70.8311936932,136.19,86.4424,26.8132,90.5054485211,4.5024,1.3132000000000001,4.69,81.94,25.5,85.816161648,132.89,82.4324,25.4332,86.2667272591,4.5024,1.3132000000000001,4.69,77.93,24.12,81.5773209906,135.26,65.5224,9.3332,66.18378596,4.5024,1.3132000000000001,4.69,61.02,8.02,61.5447869441,136.19,4.5024,1.9132,4.8920282092,4.5024,1.3132000000000001,4.69,0.0,0.6000000000000001,0.6000000000000001,136.2
2019-05-07 06:00:00,75.96176,18.16468,78.1034223437,5.0217600000000004,1.46468,5.231,70.94,16.7,72.8791712357,135.68,89.67176,25.47468,93.220082936,5.0217600000000004,1.46468,5.231,84.65,24.01,87.9892186577,132.23,85.54176,24.17468,88.8921135816,5.0217600000000004,1.46468,5.231,80.52,22.71,83.6613082613,134.66,68.10176,8.75468,68.6621739898,5.0217600000000004,1.46468,5.231,63.08,7.29,63.4998464565,135.68,5.0217600000000004,2.06468,5.4296387541,5.0217600000000004,1.46468,5.231,0.0,0.6000000000000001,0.6000000000000001,135.67
2019-05-07 06:30:00,85.418576,14.114168,86.5768032685,4.8485759999999996,1.414168,5.0506,80.57,12.7,81.5647895847,135.14,100.378576,20.994168,102.5505417333,4.8485759999999996,1.414168,5.0506,95.53,19.58,97.5159335699,131.34,95.718576,19.914168,97.7681946167,4.8485759999999996,1.414168,5.0506,90.87,18.5,92.7340654776,133.95,76.488576,5.234168,76.6674557629,4.8485759999999996,1.414168,5.0506,71.64,3.8200000000000003,71.7417730475,135.14,4.8485759999999996,2.014168,5.2502916071,4.8485759999999996,1.414168,5.0506,0.0,0.6000000000000001,0.6000000000000001,135.13
2019-05-07 07:00:00,94.088192,9.699056,94.5867832264,5.208192,1.519056,5.4252,88.88,8.18,89.2556261532,134.26,111.028192,15.989056,112.1735678784,5.208192,1.519056,5.4252,105.82,14.47,106.8047438085,130.12,105.848192,15.139056,106.925351373,5.208192,1.519056,5.4252,100.64,13.62,101.557441874,132.92,84.258192,2.119056,84.2848344451,5.208192,1.519056,5.4252,79.05,0.6000000000000001,79.0522770071,134.26,5.208192,2.119056,5.6227806502,5.208192,1.519056,5.4252,0.0,0.6000000000000001,0.6000000000000001,134.27
2019-05-07 07:30:00,102.405296,13.091128,103.2386665991,6.415296,1.8711280000000001,6.6826,95.99,11.22,96.6435124569,133.71,124.345296,5.841128,124.4824140738,6.415296,1.8711280000000001,6.6826,117.93,3.9699999999999998,117.996804194,130.93,118.565296,5.331128,118.6850889595,6.415296,1.8711280000000001,6.6826,112.15,3.46,112.2033604666,133.62,91.775296,5.461128,91.9376357914,6.415296,1.8711280000000001,6.6826,85.36,3.59,85.435459266,133.71,6.415296,2.431128,6.8604960550000005,6.415296,1.8711280000000001,6.6826,0.0,0.56,0.56,133.72
2019-05-07 08:00:00,105.739712,12.912416,106.5251950517,7.859712,2.2924160000000002,8.1872,97.88,10.62,98.4544503819,133.36,129.499712,5.392416,129.6119344752,7.859712,2.2924160000000002,8.1872,121.64,3.1,121.6794953967,130.98,123.449712,5.392416,123.5674291357,7.859712,2.2924160000000002,8.1872,115.59,3.1,115.6315618679,133.69,94.909712,4.512416,95.0169212829,7.859712,2.2924160000000002,8.1872,87.05,2.22,87.0783032678,133.36,7.899712,2.892416,8.4125810546,7.859712,2.2924160000000002,8.1872,0.04,0.6000000000000001,0.6013318551,133.34
2019-05-07 08:30:00,105.589472,8.206096,105.9078684933,8.969472,2.6160959999999998,9.3432,96.62,5.59,96.7815710763,134.27,128.299472,5.676096,128.4249686832,8.969472,2.6160959999999998,9.3432,119.33,3.06,119.3692276091,130.85,122.329472,5.476096,122.4519797602,8.969472,2.6160959999999998,9.3432,113.36,2.86,113.3960722424,133.6,97.519472,9.236096,97.955872149,8.969472,2.6160959999999998,9.3432,88.55,6.62,88.7971108764,134.27,8.969472,3.176096,9.515199092,8.969472,2.6160959999999998,9.3432,0.0,0.56,0.56,134.26
2019-05-07 09:00:00,101.334336,11.395848,101.9730994145,12.774336,3.725848,13.3066,88.56,7.67,88.891520968,134.95,121.774336,4.615848,121.8617863032,12.774336,3.725848,13.3066,109.0,0.89,109.0036334257,130.85,116.324336,4.635848,116.4166750621,12.774336,3.725848,13.3066,103.55,0.91,103.5539984742,133.73,95.914336,18.865848,97.7521358901,12.774336,3.725848,13.3066,83.14,15.14,84.5072730598,134.95,12.814336,3.965848,13.4139911093,12.774336,3.725848,13.3066,0.04,0.24,0.2433105012,134.91
2019-05-07 09:30:00,101.543888,13.152384,102.3921207664,16.293888,4.752384,16.9728,85.25,8.4,85.6628420028,135.38,120.503888,6.102384,120.6583031275,16.293888,4.752384,16.9728,104.21,1.35,104.2187439955,131.29,115.263888,6.152384,115.4279676065,16.293888,4.752384,16.9728,98.97,1.4,98.9799014952,134.17,96.323888,20.652384,98.5130060668,16.293888,4.752384,16.9728,80.03,15.9,81.594184229,135.38,16.293888,4.752384,16.9728,16.293888,4.752384,16.9728,0.0,0.0,0.0,135.32
2019-05-07 10:00:00,90.748016,11.966088,91.5335439605,19.838016,5.786088,20.6646,70.91,6.18,71.1787924877,135.91,115.378016,6.756088,115.5756518526,19.838016,5.786088,20.6646,95.54,0.97,95.5449239887,131.94,110.598016,6.686088,110.7999319308,19.838016,5.786088,20.6646,90.76,0.9,90.7644622085,134.52,86.438016,19.716088,88.6580776694,19.838016,5.786088,20.6646,66.6,13.93,68.0412000188,135.91,19.838016,5.786088,20.6646,19.838016,5.786088,20.6646,0.0,0.0,0.0,135.84
2019-05-07 10:30:00,89.31088,14.48484,90.4778640121,23.57088,6.87484,24.553,65.74,7.61,66.1789974237,135.91,111.78088,7.53484,112.0345435453,23.57088,6.87484,24.553,88.21,0.66,88.2124690733,132.37,107.36088,7.52484,107.6242620017,23.57088,6.87484,24.553,83.79,0.65,83.792521146,134.77,85.32088,22.15484,88.1503800298,23.57088,6.87484,24.553,61.75,15.28,63.612427245,135.91,23.57088,6.87484,24.553,23.57088,6.87484,24.553,0.0,0.0,0.0,135.81
2019-05-07 11:00:00,89.788384,16.579112,91.306192868,26.568384000000002,7.749112,27.6754,63.22,8.83,63.8336690157,135.56,111.398384,8.759112,111.7422122604,26.568384000000002,7.749112,27.6754,84.83,1.01,84.8360124004,132.04,107.148384,8.809112,107.5098909312,26.568384000000002,7.749112,27.6754,80.58,1.06,80.5869716518,134.37,85.958384,24.139112,89.28348396,26.568384000000002,7.749112,27.6754,59.39,16.39,61.6100981983,135.56,26.568384000000002,7.749112,27.6754,26.568384000000002,7.749112,27.6754,0.0,0.0,0.0,135.47
2019-05-07 11:30:00,82.705584,14.488712,83.9650903662,27.115584,7.9087119999999995,28.2454,55.59,6.58,55.9780715995,135.94,108.845584,8.748712,109.1966167881,27.115584,7.9087119999999995,28.2454,81.73,0.84,81.7343165384,132.19,104.755584,8.808712,105.1252861413,27.115584,7.9087119999999995,28.2454,77.64,0.9,77.6452162081,134.53,79.345584,22.278712,82.4139715624,27.115584,7.9087119999999995,28.2454,52.23,14.37,54.1707467181,135.94,27.115584,7.9087119999999995,28.2454,27.115584,7.9087119999999995,28.2454,0.0,0.0,0.0,135.87
2019-05-07 12:00:00,84.470624,13.816432,85.5931078543,23.850624,6.9564319999999995,24.8444,60.62,6.86,61.0069176405,135.72,110.040624,8.396432,110.3604956524,23.850624,6.9564319999999995,24.8444,86.19,1.44,86.2020283984,131.83,105.740624,8.426432,106.0758423024,23.850624,6.9564319999999995,24.8444,81.89,1.47,81.903192856,134.25,80.810624,21.536432,83.6311835057,23.850624,6.9564319999999995,24.8444,56.96,14.58,58.7964114551,135.72,23.850624,6.9564319999999995,24.8444,23.850624,6.9564319999999995,24.8444,0.0,0.0,0.0,135.66
2019-05-07 12:30:00,84.717072,12.612896,85.6508460773,22.707072,6.622896,23.6532,62.01,5.99,62.2986372243,135.87,115.127072,7.632896,115.3798240969,22.707072,6.622896,23.6532,92.42,1.01,92.4255186623,131.87,110.527072,7.6828959999999995,110.79377480630001,22.707072,6.622896,23.6532,87.82,1.06,87.8263969431,134.29,80.957072,20.392896,83.4860330479,22.707072,6.622896,23.6532,58.25,13.77,59.855454221,135.87,22.707072,6.622896,23.6532,22.707072,6.622896,23.6532,0.0,0.0,0.0,135.82
2019-05-07 13:00:00,90.348576,9.579168,90.8549703913,14.328576,4.179168,14.9256,76.02,5.4,76.2115503057,135.89,118.748576,5.139168,118.8597297227,14.328576,4.179168,14.9256,104.42,0.96,104.4244128545,131.75,113.528576,5.199168,113.6475644987,14.328576,4.179168,14.9256,99.2,1.02,99.205243813,134.24,85.738576,17.329168,87.4723012049,14.328576,4.179168,14.9256,71.41,13.15,72.6106782781,135.89,14.328576,4.179168,14.9256,14.328576,4.179168,14.9256,0.0,0.0,0.0,135.88
2019-05-07 13:30:00,92.998752,7.817136,93.3267136933,13.018752,3.797136,13.5612,79.98,4.02,80.0809640302,136.4,116.438752,4.667136,116.532249295,13.018752,3.797136,13.5612,103.42,0.87,103.4236592855,132.45,111.248752,4.577136,111.3428713278,13.018752,3.797136,13.5612,98.23,0.78,98.2330967648,134.83,88.128752,15.677136,89.5122869903,13.018752,3.797136,13.5612,75.11,11.88,76.0437144017,136.4,13.018752,3.797136,13.5612,13.018752,3.797136,13.5612,0.0,0.0,0.0,136.41
2019-05-07 14:00:00,91.818432,10.330376,92.3977333231,15.978432,4.660376,16.6442,75.84,5.67,76.0516567867,136.31,114.808432,5.510376,114.9405946651,15.978432,4.660376,16.6442,98.83,0.85,98.833655199,132.53,109.848432,5.5703759999999996,109.9895772409,15.978432,4.660376,16.6442,93.87,0.91,93.8744107838,134.86,87.218432,18.110376,89.0788448477,15.978432,4.660376,16.6442,71.24,13.45,72.4985523993,136.31,15.978432,4.660376,16.6442,15.978432,4.660376,16.6442,0.0,0.0,0.0,136.32
2019-05-07 14:30:00,87.92192,11.22056,88.6350099182,19.68192,5.74056,20.502,68.24,5.48,68.4596815651,136.46,116.17192,6.46056,116.3514238503,19.68192,5.74056,20.502,96.49,0.72,96.4926862513,132.72,111.34192,6.45056,111.5286190787,19.68192,5.74056,20.502,91.66,0.71,91.6627497951,134.95,83.81192,19.07056,85.9541982267,19.68192,5.74056,20.502,64.13,13.33,65.5007312936,136.46,19.68192,5.74056,20.502,19.68192,5.74056,20.502,0.0,0.0,0.0,136.46
2019-05-07 15:00:00,87.257648,10.178064,87.8492465607,20.427648,5.958064,21.2788,66.83,4.22,66.96310402,136.9,116.057648,6.358064,116.231676565,20.427648,5.958064,21.2788,95.63,0.4,95.6308365539,133.02,111.257648,6.318064,111.4368977099,20.427648,5.958064,21.2788,90.83,0.36,90.8307134179,135.33,83.217648,18.128064,85.1692646618,20.427648,5.958064,21.2788,62.79,12.17,63.958525624,136.9,20.427648,5.958064,21.2788,20.427648,5.958064,21.2788,0.0,0.0,0.0,136.93
2019-05-07 15:30:00,86.773184,8.720512,87.2102791593,19.133184,5.580512,19.9304,67.64,3.14,67.7128436857,137.04,115.703184,6.260512,115.8724332973,19.133184,5.580512,19.9304,96.57,0.68,96.5723940886,133.08,110.843184,6.090512,111.0103858911,19.133184,5.580512,19.9304,91.71,0.51,91.711418046,135.41,82.703184,16.760512,84.3844263252,19.133184,5.580512,19.9304,63.57,11.18,64.54562185,137.04,19.133184,5.580512,19.9304,19.133184,5.580512,19.9304,0.0,0.0,0.0,137.05
2019-05-07 16:00:00,89.865456,10.097008,90.4309114885,18.675456,5.447008,19.4536,71.19,4.65,71.3417030915,136.83,114.035456,6.177008,114.2026297988,18.675456,5.447008,19.4536,95.36,0.73,95.3627941076,132.91,109.235456,6.217008,109.4122298283,18.675456,5.447008,19.4536,90.56,0.77,90.5632734612,135.24,85.585456,18.017008,87.4613220572,18.675456,5.447008,19.4536,66.91,12.57,68.0804891287,136.83,18.675456,5.447008,19.4536,18.675456,5.447008,19.4536,0.0,0.0,0.0,136.84
2019-05-07 16:30:00,90.232048,8.357264,90.6182451156,17.202048,5.017264,17.9188,73.03,3.34,73.1063369346,136.64,115.812048,5.987264,115.9667098445,17.202048,5.017264,17.9188,98.61,0.97,98.6147706989,132.71,110.892048,5.877264,111.0476858911,17.202048,5.017264,17.9188,93.69,0.86,93.6939469763,135.07,85.802048,16.337264,87.3435609304,17.202048,5.017264,17.9188,68.6,11.32,69.527709584,136.64,17.202048,5.017264,17.9188,17.202048,5.017264,17.9188,0.0,0.0,0.0,136.65
2019-05-07 17:00:00,91.322288,7.408584,91.6223084322,16.692288,4.868584,17.3878,74.63,2.54,74.6732113947,136.68,121.392288,6.368584,121.559230205,16.692288,4.868584,17.3878,104.7,1.5,104.7107444344,132.71,116.162288,6.178584,116.3264890454,16.692288,4.868584,17.3878,99.47,1.31,99.478625845,135.03,86.782288,15.438584,88.1448545659,16.692288,4.868584,17.3878,70.09,10.57,70.8825295824,136.68,16.692288,4.868584,17.3878,16.692288,4.868584,17.3878,0.0,0.0,0.0,136.7
2019-05-07 17:30:00,95.650016,4.122088,95.7387965784,13.070016,3.812088,13.6146,82.58,0.31,82.580581858,137.0,123.440016,7.432088,123.663549529,13.070016,3.812088,13.6146,110.37,3.62,110.4293498124,133.09,117.930016,7.122088,118.1448805968,13.070016,3.812088,13.6146,104.86,3.31,104.9122285532,135.4,90.620016,12.242088,91.4431846473,13.070016,3.812088,13.6146,77.55,8.43,78.0068420076,137.0,13.070016,3.812088,13.6146,13.070016,3.812088,13.6146,0.0,0.0,0.0,137.06
2019-05-07 18:00:00,98.491232,3.265776,98.5453604883,9.311232,2.715776,9.6992,89.18,0.55,89.1816959919,137.11,124.281232,7.105776,124.4842025319,9.311232,2.715776,9.6992,114.97,4.39,115.0537830756,133.28,118.531232,6.765776,118.7241705986,9.311232,2.715776,9.6992,109.22,4.05,109.295063475,135.54,93.041232,10.625776,93.6460248365,9.311232,2.715776,9.6992,83.73,7.91,84.1028001912,137.11,9.311232,2.715776,9.6992,9.311232,2.715776,9.6992,0.0,0.0,0.0,137.19
2019-05-07 18:30:00,99.507936,3.925648,99.5853404834,8.007936,2.335648,8.3416,91.5,1.5899999999999999,91.5138137114,136.74,125.587936,7.765648,125.8277988268,8.007936,2.335648,8.3416,117.58,5.43,117.7053155129,132.77,119.707936,7.355648,119.9337129371,8.007936,2.335648,8.3416,111.7,5.02,111.8127470372,135.12,93.917936,8.935648,94.3420611799,8.007936,2.335648,8.3416,85.91,6.6,86.1631481551,136.74,8.007936,2.335648,8.3416,8.007936,2.335648,8.3416,0.0,0.0,0.0,136.79
2019-05-07 19:00:00,100.781824,3.208032,100.8328692346,6.301824,1.838032,6.5644,94.48,1.37,94.4899322679,136.45,126.601824,6.648032,126.7762523882,6.301824,1.838032,6.5644,120.3,4.8100000000000005,120.3961216153,132.43,120.571824,6.248032,120.7336019779,6.301824,1.838032,6.5644,114.27,4.41,114.3550654759,134.86,95.011824,8.628032,95.4027758296,6.301824,1.838032,6.5644,88.71,6.79,88.9694790364,136.45,6.301824,1.838032,6.5644,6.301824,1.838032,6.5644,0.0,0.0,0.0,136.56
2019-05-07 19:30:00,100.776496,3.312728,100.8309293463,5.906496,1.722728,6.1526,94.87,1.5899999999999999,94.8833230868,136.76,125.076496,7.342728,125.291841339,5.906496,1.722728,6.1526,119.17,5.62,119.3024446522,132.89,119.086496,6.9127279999999995,119.2869621457,5.906496,1.722728,6.1526,113.18,5.19,113.2989342404,135.22,94.976496,8.322728,95.3404562282,5.906496,1.722728,6.1526,89.07,6.6,89.3141920414,136.76,5.906496,1.722728,6.1526,5.906496,1.722728,6.1526,0.0,0.0,0.0,136.85
