Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-05-07 20:00:00,99.58568,3.8262400000000003,99.6591580017,6.05568,1.76624,6.308,93.53,2.06,93.5526830187,136.88,123.71568,8.47624,124.0057100395,6.05568,1.76624,6.308,117.66,6.71,117.8511760654,133.17,117.83568,8.00624,118.1073552324,6.05568,1.76624,6.308,111.78,6.24,111.9540352109,135.41,93.87568,7.94624,94.2113901054,6.05568,1.76624,6.308,87.82,6.18,88.03717851,136.88,6.05568,1.76624,6.308,6.05568,1.76624,6.308,0.0,0.0,0.0,136.94
2019-05-07 20:30:00,98.373376,4.070568,98.4575575031,5.693376,1.660568,5.9306,92.68,2.41,92.7113288655,136.61,122.363376,8.830568,122.6815989353,5.693376,1.660568,5.9306,116.67,7.17,116.8901099324,132.82,116.523376,8.320568,116.8200710763,5.693376,1.660568,5.9306,110.83,6.66,111.0299261461,135.18,92.703376,7.490568,93.0055080668,5.693376,1.660568,5.9306,87.01,5.83,87.2050973281,136.61,5.693376,1.660568,5.9306,5.693376,1.660568,5.9306,0.0,0.0,0.0,136.7
2019-05-07 21:00:00,97.48232,4.6627600000000005,97.5937705153,5.63232,1.64276,5.867,91.85,3.02,91.8996349285,136.66,121.41232,9.47276,121.7812983582,5.63232,1.64276,5.867,115.78,7.83,116.0444625995,132.89,115.62232,8.94276,115.9676413427,5.63232,1.64276,5.867,109.99,7.3,110.2319831084,135.25,91.87232,6.90276,92.1312719862,5.63232,1.64276,5.867,86.24,5.26,86.4002615737,136.66,5.63232,1.64276,5.867,5.63232,1.64276,5.867,0.0,0.0,0.0,136.75
2019-05-07 21:30:00,95.9332,4.9376,96.0601829896,5.4432,1.5876000000000001,5.67,90.49,3.35,90.5519883824,136.57,119.3332,10.0076,119.7520967666,5.4432,1.5876000000000001,5.67,113.89,8.42,114.2008253035,132.89,113.6132,9.4476,114.0053347875,5.4432,1.5876000000000001,5.67,108.17,7.86,108.4551912082,135.25,90.3932,6.5376,90.6293044219,5.4432,1.5876000000000001,5.67,84.95,4.95,85.0940949773,136.57,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67,0.0,0.0,0.0,136.68
2019-05-07 22:00:00,90.94856,6.30208,91.1666429041,5.45856,1.5920800000000002,5.686,85.49,4.71,85.6196484459,136.79,113.33856,12.10208,113.9828474956,5.45856,1.5920800000000002,5.686,107.88,10.51,108.390749144,133.3,107.93856,11.44208,108.5433274301,5.45856,1.5920800000000002,5.686,102.48,9.85,102.9522845788,135.56,85.71856,5.32208,85.8836192996,5.45856,1.5920800000000002,5.686,80.26,3.73,80.346627185,136.79,5.45856,1.5920800000000002,5.686,5.45856,1.5920800000000002,5.686,0.0,0.0,0.0,136.87
2019-05-07 22:30:00,85.494592,7.844256,85.853698892,5.534592,1.6142560000000001,5.7652,79.96,6.23,80.202334754,136.83,106.504592,13.384256,107.342286289,5.534592,1.6142560000000001,5.7652,100.97,11.77,101.6536954567,133.92,101.424592,12.654256,102.2109488131,5.534592,1.6142560000000001,5.7652,95.89,11.04,96.5234360143,136.0,79.984592,6.9342559999999995,80.2846116244,5.534592,1.6142560000000001,5.7652,74.45,5.32,74.6398345389,136.83,5.534592,1.6142560000000001,5.7652,5.534592,1.6142560000000001,5.7652,0.0,0.0,0.0,136.87
2019-05-07 23:00:00,80.072624,8.057432,80.4769987306,5.922624,1.7274319999999999,6.1693999999999996,74.15,6.33,74.4196976613,136.04,100.592624,9.787431999999999,101.0676497617,5.922624,1.7274319999999999,6.1693999999999996,94.67,8.06,95.0124860216,134.27,95.832624,9.257432,96.278719715,5.922624,1.7274319999999999,6.1693999999999996,89.91,7.53,90.2247693264,136.33,72.822624,17.177432,74.8211115686,5.922624,1.7274319999999999,6.1693999999999996,66.9,15.45,68.660851291,136.04,5.922624,1.7274319999999999,6.1693999999999996,5.922624,1.7274319999999999,6.1693999999999996,0.0,0.0,0.0,136.11
2019-05-07 23:30:00,75.987424,5.313832,76.1729966371,6.287424,1.8338320000000001,6.5494,69.7,3.48,69.7868211054,135.99,92.577424,18.303832,94.3695379895,6.287424,1.8338320000000001,6.5494,86.29,16.47,87.8477375918,132.72,88.347424,17.393832,90.0433935338,6.287424,1.8338320000000001,6.5494,82.06,15.56,83.5221958524,135.06,69.087424,11.893832,70.1037473649,6.287424,1.8338320000000001,6.5494,62.8,10.06,63.6006572293,135.99,6.287424,1.8338320000000001,6.5494,6.287424,1.8338320000000001,6.5494,0.0,0.0,0.0,136.06
2019-05-08 00:00:00,72.158592,3.971256,72.2677886312,6.758592,1.971256,7.0402,65.4,2.0,65.4305738932,136.44,86.978592,22.511256,89.8444884954,6.758592,1.971256,7.0402,80.22,20.54,82.8078498694,132.72,83.068592,21.411256,85.7836398176,6.758592,1.971256,7.0402,76.31,19.44,78.7472520155,135.01,65.648592,9.821256,66.3791736993,6.758592,1.971256,7.0402,58.89,7.85,59.410896307,136.44,6.758592,1.971256,7.0402,6.758592,1.971256,7.0402,0.0,0.0,0.0,136.49
2019-05-08 00:30:00,69.05808,3.47444,69.1454275177,6.83808,1.99444,7.123,62.22,1.48,62.2375995681,136.99,83.13808,23.82444,86.4843586286,6.83808,1.99444,7.123,76.3,21.83,79.3614446693,133.42,79.45808,22.65444,82.6245128821,6.83808,1.99444,7.123,72.62,20.66,75.501655611,135.65,62.82808,10.39444,63.6821169513,6.83808,1.99444,7.123,55.99,8.4,56.6166062211,136.99,6.83808,1.99444,7.123,6.83808,1.99444,7.123,0.0,0.0,0.0,137.1
2019-05-08 01:00:00,67.586432,3.714376,67.6884213109,7.386432,2.154376,7.6942,60.2,1.56,60.2202092324,137.07,81.756432,24.114376,85.2385904578,7.386432,2.154376,7.6942,74.37,21.96,77.5444292003,133.55,78.156432,22.954376,81.4575425637,7.386432,2.154376,7.6942,70.77,20.8,73.7633574344,135.78,61.556432,10.494376,62.4445854194,7.386432,2.154376,7.6942,54.17,8.34,54.8082521159,137.07,7.386432,2.154376,7.6942,7.386432,2.154376,7.6942,0.0,0.0,0.0,137.1
2019-05-08 01:30:00,69.767296,4.067128,69.8857433338,7.567296,2.207128,7.8826,62.2,1.8599999999999999,62.227804075,137.07,84.147296,23.687128,87.4176610131,7.567296,2.207128,7.8826,76.58,21.48,79.5354436714,133.48,80.457296,22.537128,83.5541657736,7.567296,2.207128,7.8826,72.89,20.33,75.6720622159,135.7,63.547296,10.247128,64.3681789486,7.567296,2.207128,7.8826,55.98,8.04,56.5544162732,137.07,7.567296,2.207128,7.8826,7.567296,2.207128,7.8826,0.0,0.0,0.0,137.13
2019-05-08 02:00:00,70.908112,4.628616,71.0590207748,8.498112,2.478616,8.8522,62.41,2.15,62.4470223469,136.73,86.178112,23.268616,89.2641892275,8.498112,2.478616,8.8522,77.68,20.79,80.4139695575,133.04,82.448112,22.158616,85.3738568615,8.498112,2.478616,8.8522,73.95,19.68,76.5238845067,135.33,64.678112,10.218616,65.4803656438,8.498112,2.478616,8.8522,56.18,7.74,56.7106691902,136.73,8.498112,2.478616,8.8522,8.498112,2.478616,8.8522,0.0,0.0,0.0,136.76
2019-05-08 02:30:00,71.243344,4.086392,71.36044187,7.873344,2.296392,8.2014,63.37,1.79,63.3952758492,136.63,85.993344,23.426392,89.1271622708,7.873344,2.296392,8.2014,78.12,21.13,80.9271975296,132.89,82.223344,22.286392,85.1901494712,7.873344,2.296392,8.2014,74.35,19.99,76.9904058958,135.25,64.903344,10.336392,65.7212679576,7.873344,2.296392,8.2014,57.03,8.04,57.5939449942,136.63,7.873344,2.296392,8.2014,7.873344,2.296392,8.2014,0.0,0.0,0.0,136.69
2019-05-08 03:00:00,68.87256000000001,3.12908,68.9436049435,8.36256,2.43908,8.711,60.51,0.6900000000000001,60.5139339326,136.93,84.07256,24.89908,87.682150577,8.36256,2.43908,8.711,75.71,22.46,78.9712333701,133.32,80.42256,23.70908,83.8445503977,8.36256,2.43908,8.711,72.06,21.27,75.1335910229,135.61,62.79256,11.50908,63.8385817026,8.36256,2.43908,8.711,54.43,9.07,55.1805201135,136.93,8.36256,2.43908,8.711,8.36256,2.43908,8.711,0.0,0.0,0.0,136.98
2019-05-08 03:30:00,67.205056,2.694808,67.2590628995,8.485056,2.474808,8.8386,58.72,0.22,58.7204121239,136.9,82.415056,25.344808,86.2241308918,8.485056,2.474808,8.8386,73.93,22.87,77.3865737709,133.27,78.865056,24.134808,82.4753661106,8.485056,2.474808,8.8386,70.38,21.66,73.6376262518,135.57,61.295056,11.944808,62.4480770577,8.485056,2.474808,8.8386,52.81,9.47,53.6523718022,136.9,8.485056,2.474808,8.8386,8.485056,2.474808,8.8386,0.0,0.0,0.0,136.98
2019-05-08 04:00:00,67.91296,3.46128,68.0011073086,8.952960000000001,2.61128,9.326,58.96,0.85,58.966126717,136.72,82.89296,24.88128,86.5466400965,8.952960000000001,2.61128,9.326,73.94,22.27,77.2209589425,133.07,79.35296,23.69128,82.8140628686,8.952960000000001,2.61128,9.326,70.4,21.08,73.4882738945,135.36,61.98296,11.50128,63.0409927904,8.952960000000001,2.61128,9.326,53.03,8.89,53.7700009299,136.72,8.952960000000001,2.61128,9.326,8.952960000000001,2.61128,9.326,0.0,0.0,0.0,136.73
2019-05-08 04:30:00,68.810016,4.022088,68.9274654532,8.510016,2.482088,8.8646,60.3,1.54,60.3196618028,136.33,83.440016,23.742088,86.752077858,8.510016,2.482088,8.8646,74.93,21.26,77.8876915822,132.62,79.840016,22.602088,82.9776026217,8.510016,2.482088,8.8646,71.33,20.12,74.1133139186,134.96,62.760016,10.732088,63.6710084824,8.510016,2.482088,8.8646,54.25,8.25,54.8737186639,136.33,8.510016,2.482088,8.8646,8.510016,2.482088,8.8646,0.0,0.0,0.0,136.38
2019-05-08 05:00:00,68.93832,3.6357600000000003,69.0341271778,8.72832,2.54576,9.092,60.21,1.09,60.219865493,136.59,83.99832,24.28576,87.4386407808,8.72832,2.54576,9.092,75.27,21.74,78.3466687231,132.73,80.39832,23.11576,83.6554135678,8.72832,2.54576,9.092,71.67,20.57,74.5634883841,135.18,62.88832,11.20576,63.8788685686,8.72832,2.54576,9.092,54.16,8.66,54.8479826429,136.59,8.72832,2.54576,9.092,8.72832,2.54576,9.092,0.0,0.0,0.0,136.68
2019-05-08 05:30:00,70.787456,5.063008,70.9682885306,10.227456,2.983008,10.6536,60.56,2.08,60.5957094191,136.18,87.437456,23.063008,90.4279329066,10.227456,2.983008,10.6536,77.21,20.08,79.7783836637,132.21,83.717456,21.983008,86.5555606523,10.227456,2.983008,10.6536,73.49,19.0,75.9063903766,134.8,64.707456,10.723008,65.5899211965,10.227456,2.983008,10.6536,54.48,7.74,55.0270660675,136.18,10.227456,2.983008,10.6536,10.227456,2.983008,10.6536,0.0,0.0,0.0,136.35
2019-05-08 06:00:00,72.741744,6.827592,73.0614627056,11.991744,3.497592,12.4914,60.75,3.33,60.8411982131,136.14,90.881744,22.277592,93.5723383153,11.991744,3.497592,12.4914,78.89,18.78,81.0945158442,132.04,87.091744,21.257592,89.6485197346,11.991744,3.497592,12.4914,75.1,17.76,77.1714169884,134.74,66.661744,10.117592,67.4251717165,11.991744,3.497592,12.4914,54.67,6.62,55.0693499144,136.14,11.991744,3.497592,12.4914,11.991744,3.497592,12.4914,0.0,0.0,0.0,136.35
2019-05-08 06:30:00,81.084752,9.010136,81.5838192146,12.514752,3.650136,13.0362,68.57,5.36,68.7791719927,135.2,100.844752,18.550136,102.536683931,12.514752,3.650136,13.0362,88.33,14.9,89.5778929201,130.42,96.584752,17.700136,98.1932234593,12.514752,3.650136,13.0362,84.07,14.05,85.2359513351,133.38,74.274752,8.320136,74.7393032328,12.514752,3.650136,13.0362,61.76,4.67,61.9363100289,135.2,12.514752,3.650136,13.0362,12.514752,3.650136,13.0362,0.0,0.0,0.0,135.13
2019-05-08 07:00:00,88.832064,11.759352,89.6070195574,13.472064,3.9293519999999997,14.0334,75.36,7.83,75.7656815451,134.41,110.222064,15.499352,111.3064836604,13.472064,3.9293519999999997,14.0334,96.75,11.57,97.4393524199,129.37,105.552064,14.729352,106.5748189067,13.472064,3.9293519999999997,14.0334,92.08,10.8,92.711198892,132.25,81.392064,6.369352,81.6409010673,13.472064,3.9293519999999997,14.0334,67.92,2.44,67.9638139012,134.41,13.472064,3.9293519999999997,14.0334,13.472064,3.9293519999999997,14.0334,0.0,0.0,0.0,134.37
2019-05-08 07:30:00,95.884848,7.517664,96.1791003701,14.014848,4.087664,14.5988,81.87,3.43,81.9418196039,134.0,123.394848,8.027664,123.6556990286,14.014848,4.087664,14.5988,109.38,3.94,109.4509387808,130.88,118.034848,7.847664,118.2954402022,14.014848,4.087664,14.5988,104.02,3.76,104.0879339789,133.45,87.854848,10.427664,88.4715236311,14.014848,4.087664,14.5988,73.84,6.34,74.1116805908,134.0,14.014848,4.087664,14.5988,14.014848,4.087664,14.5988,0.0,0.0,0.0,133.65
2019-05-08 08:00:00,100.29704,8.86872,100.6883827817,14.80704,4.31872,15.424,85.49,4.55,85.6109957891,133.69,129.06704,10.04872,129.4576285431,14.80704,4.31872,15.424,114.26,5.73,114.4035860452,130.13,123.40704,9.89872,123.8034013232,14.80704,4.31872,15.424,108.6,5.58,108.7432591014,132.86,91.94704,9.57872,92.4446323028,14.80704,4.31872,15.424,77.14,5.26,77.3191257064,133.69,14.80704,4.31872,15.424,14.80704,4.31872,15.424,0.0,0.0,0.0,133.23
2019-05-08 08:30:00,103.940944,20.653192,105.9729879705,15.610944,4.553192,16.2614,88.33,16.1,89.7852933392,134.87,132.900944,8.203192,133.1538706725,15.610944,4.553192,16.2614,117.29,3.65,117.3467792485,130.22,127.090944,8.133192,127.3509201338,15.610944,4.553192,16.2614,111.48,3.58,111.5374681441,132.67,98.750944,12.773192,99.5736078224,15.610944,4.553192,16.2614,83.14,8.22,83.5453649223,134.87,15.610944,4.553192,16.2614,15.610944,4.553192,16.2614,0.0,0.0,0.0,134.75
2019-05-08 09:00:00,103.372032,23.365176,105.9797549031,16.852032,4.915176,17.5542,86.52,18.45,88.4653203238,134.97,132.132032,6.355176,132.2847766844,16.852032,4.915176,17.5542,115.28,1.44,115.2889934035,129.81,126.412032,6.395176,126.5736943857,16.852032,4.915176,17.5542,109.56,1.48,109.569995893,132.86,99.282032,14.105176,100.2790001348,16.852032,4.915176,17.5542,82.43,9.19,82.9407077375,134.97,16.852032,4.915176,17.5542,16.852032,4.915176,17.5542,0.0,0.0,0.0,135.37
2019-05-08 09:30:00,105.167872,23.597296,107.7827151241,17.887872,5.217296,18.6332,87.28,18.38,89.194298024,134.82,134.507872,6.857296,134.6825532072,17.887872,5.217296,18.6332,116.62,1.6400000000000001,116.6315308997,129.45,128.717872,6.907296,128.9030694368,17.887872,5.217296,18.6332,110.83,1.69,110.8428843003,132.55,101.067872,14.377296,102.0853632549,17.887872,5.217296,18.6332,83.18,9.16,83.68284173,134.82,17.887872,5.217296,18.6332,17.887872,5.217296,18.6332,0.0,0.0,0.0,134.72
2019-05-08 10:00:00,105.86232,24.25776,108.6060298326,17.03232,4.96776,17.742,88.83,19.29,90.900346534,135.13,135.83232,8.05776,136.0711088101,17.03232,4.96776,17.742,118.8,3.09,118.8401788117,129.62,129.91232,8.02776,130.1601160817,17.03232,4.96776,17.742,112.88,3.06,112.9214682866,132.63,101.70232,15.01776,102.8051312377,17.03232,4.96776,17.742,84.67,10.05,85.2643618401,135.13,17.03232,4.96776,17.742,17.03232,4.96776,17.742,0.0,0.0,0.0,134.77
2019-05-08 10:30:00,105.262112,22.835616,107.7106196287,15.722112,4.585616,16.3772,89.54,18.25,91.3809285354,134.98,135.372112,7.155616,135.5610989469,15.722112,4.585616,16.3772,119.65,2.5700000000000003,119.6775977366,129.65,129.442112,7.155616,129.6397439035,15.722112,4.585616,16.3772,113.72,2.5700000000000003,113.7490364794,132.87,101.052112,13.645616,101.9692707421,15.722112,4.585616,16.3772,85.33,9.06,85.809629413,134.98,15.722112,4.585616,16.3772,15.722112,4.585616,16.3772,0.0,0.0,0.0,134.77
2019-05-08 11:00:00,107.155808,21.952944,109.3814378146,11.255808,3.282944,11.7248,95.9,18.67,97.7004549631,134.35,135.465808,6.232944,135.6091247962,11.255808,3.282944,11.7248,124.21,2.95,124.2450264598,128.89,129.305808,6.212944,129.4549831242,11.255808,3.282944,11.7248,118.05,2.93,118.0863556894,132.3,102.675808,12.752944,103.4647724065,11.255808,3.282944,11.7248,91.42,9.47,91.9091796286,134.35,11.255808,3.282944,11.7248,11.255808,3.282944,11.7248,0.0,0.0,0.0,134.4
2019-05-08 11:30:00,109.893248,22.813864,112.2363503799,8.893248,2.593864,9.2638,101.0,20.22,103.0041183643,133.95,136.623248,6.523864,136.7789190466,8.893248,2.593864,9.2638,127.73,3.93,127.7904448697,128.68,130.263248,6.463864,130.4235228681,8.893248,2.593864,9.2638,121.37,3.87,121.4316836744,131.91,105.213248,13.533864,106.080125516,8.893248,2.593864,9.2638,96.32,10.94,96.9392902801,133.95,8.893248,2.593864,9.2638,8.893248,2.593864,9.2638,0.0,0.0,0.0,134.15
2019-05-08 12:00:00,115.088464,21.714552,117.1190689616,7.558464,2.204552,7.8734,107.53,19.51,109.2855937441,133.81,139.488464,12.134552,140.0152810993,7.558464,2.204552,7.8734,131.93,9.93,132.3031738092,130.03,132.908464,12.264552,133.4731397645,7.558464,2.204552,7.8734,125.35,10.06,125.7530361462,133.22,110.088464,12.404552,110.7851200126,7.558464,2.204552,7.8734,102.53,10.2,103.0361145424,133.81,7.558464,2.204552,7.8734,7.558464,2.204552,7.8734,0.0,0.0,0.0,134.1
2019-05-08 12:30:00,110.625072,15.471896,111.701773132,9.435072,2.751896,9.8282,101.19,12.72,101.9863446742,134.99,138.485072,16.511896,139.4659739017,9.435072,2.751896,9.8282,129.05,13.76,129.7815090835,132.09,131.955072,15.951896,132.9157778916,9.435072,2.751896,9.8282,122.52,13.2,123.2290160636,135.0,105.895072,6.361896,106.0860028213,9.435072,2.751896,9.8282,96.46,3.61,96.5275281979,134.99,9.435072,2.751896,9.8282,9.435072,2.751896,9.8282,0.0,0.0,0.0,135.11
2019-05-08 13:00:00,104.696544,13.758992,105.5967621966,13.196544,3.848992,13.7464,91.5,9.91,92.035091677,136.27,133.416544,14.818992,134.2370170139,13.196544,3.848992,13.7464,120.22,10.97,120.7194652904,133.6,127.346544,14.398992,128.1580010743,13.196544,3.848992,13.7464,114.15,10.55,114.6364907,136.2,100.396544,4.718992,100.5073874531,13.196544,3.848992,13.7464,87.2,0.87,87.2043399149,136.27,13.196544,3.848992,13.7464,13.196544,3.848992,13.7464,0.0,0.0,0.0,136.03
2019-05-08 13:30:00,101.597856,14.910208,102.6861171065,15.737856,4.590208,16.3936,85.86,10.32,86.477985638,136.61,133.297856,15.190208,134.1605785366,15.737856,4.590208,16.3936,117.56,10.6,118.0369162593,134.07,127.357856,14.570208,128.1885893755,15.737856,4.590208,16.3936,111.62,9.98,112.0652702669,136.5,97.537856,6.120208,97.7296797244,15.737856,4.590208,16.3936,81.8,1.53,81.8143074285,136.61,15.737856,4.590208,16.3936,15.737856,4.590208,16.3936,0.0,0.0,0.0,136.43
2019-05-08 14:00:00,98.861936,22.252648,101.3353972345,20.511936,5.982648,21.3666,78.35,16.27,80.0214683694,136.5,127.821936,6.672648,127.9959825702,20.511936,5.982648,21.3666,107.31,0.6900000000000001,107.3122183165,131.57,122.481936,6.672648,122.6635596974,20.511936,5.982648,21.3666,101.97,0.6900000000000001,101.9723344834,134.46,95.171936,13.002648,96.0560578881,20.511936,5.982648,21.3666,74.66,7.02,74.9893059042,136.5,20.511936,5.982648,21.3666,20.511936,5.982648,21.3666,0.0,0.0,0.0,136.58
2019-05-08 14:30:00,97.832224,25.635232,101.1351035619,23.812224,6.945232,24.8044,74.02,18.69,76.3431496599,136.13,126.022224,7.985232,126.2749574223,23.812224,6.945232,24.8044,102.21,1.04,102.2152909305,131.39,120.942224,8.015232,121.2075306657,23.812224,6.945232,24.8044,97.13,1.07,97.1358934689,134.29,94.342224,16.315232,95.7425820859,23.812224,6.945232,24.8044,70.53,9.37,71.1496858742,136.13,23.812224,6.945232,24.8044,23.812224,6.945232,24.8044,0.0,0.0,0.0,136.21
2019-05-08 15:00:00,95.600208,24.142144,98.6014345056,23.390208,6.822144,24.3648,72.21,17.32,74.2581073015,136.65,127.530208,7.782144,127.7674282349,23.390208,6.822144,24.3648,104.14,0.96,104.1444247188,131.82,122.360208,7.782144,122.6074315327,23.390208,6.822144,24.3648,98.97,0.96,98.9746558468,134.68,92.180208,14.852144,93.3690362396,23.390208,6.822144,24.3648,68.79,8.03,69.2570934995,136.65,23.390208,6.822144,24.3648,23.390208,6.822144,24.3648,0.0,0.0,0.0,136.69
2019-05-08 15:30:00,96.421504,22.141272,98.9309979703,19.581504,5.711272,20.3974,76.84,16.43,78.5769081855,137.11,123.071504,6.501272,123.2430997437,19.581504,5.711272,20.3974,103.49,0.79,103.4930152233,132.37,117.921504,6.331272,118.0913464686,19.581504,5.711272,20.3974,98.34,0.62,98.3419544243,135.16,92.821504,12.801272,93.7000756117,19.581504,5.711272,20.3974,73.24,7.09,73.5823735687,137.11,19.581504,5.711272,20.3974,19.581504,5.711272,20.3974,0.0,0.0,0.0,137.15
2019-05-08 16:00:00,99.015648,22.712064,101.5870877622,18.555648,5.412064,19.3288,80.46,17.3,82.2988553991,137.13,126.525648,5.722064,126.6549707601,18.555648,5.412064,19.3288,107.97,0.31,107.9704450301,132.5,121.145648,5.702064,121.2797656792,18.555648,5.412064,19.3288,102.59,0.29,102.5904098832,135.16,95.245648,13.312064,96.1714329252,18.555648,5.412064,19.3288,76.69,7.9,77.0958241411,137.13,18.555648,5.412064,19.3288,18.555648,5.412064,19.3288,0.0,0.0,0.0,137.19
2019-05-08 16:30:00,102.470608,23.644344,105.1631138141,18.940608,5.524344,19.7298,83.53,18.12,85.4727751977,136.91,133.680608,6.534344,133.8402129659,18.940608,5.524344,19.7298,114.74,1.01,114.7444451815,132.11,127.980608,6.624344,128.1519331008,18.940608,5.524344,19.7298,109.04,1.1,109.0455482814,134.92,98.570608,14.194344,99.5873694957,18.940608,5.524344,19.7298,79.63,8.67,80.1005980003,136.91,18.940608,5.524344,19.7298,18.940608,5.524344,19.7298,0.0,0.0,0.0,137.09
2019-05-08 17:00:00,105.997744,22.945592,108.452855773,18.807744,5.485592,19.5914,87.19,17.46,88.9210194498,136.91,134.857744,5.975592,134.9900693256,18.807744,5.485592,19.5914,116.05,0.49,116.0510344633,132.32,129.057744,5.8655919999999995,129.1909689409,18.807744,5.485592,19.5914,110.25,0.38,110.2506548733,135.03,101.917744,13.525592,102.8113232139,18.807744,5.485592,19.5914,83.11,8.04,83.4979862033,136.91,18.807744,5.485592,19.5914,18.807744,5.485592,19.5914,0.0,0.0,0.0,136.94
2019-05-08 17:30:00,110.815008,23.538544,113.2873737522,17.515008,5.108544,18.2448,93.3,18.43,95.1028648359,136.71,133.645008,7.028544,133.8296999701,17.515008,5.108544,18.2448,116.13,1.92,116.1458707833,132.46,127.865008,6.8085439999999995,128.0461500485,17.515008,5.108544,18.2448,110.35,1.7000000000000002,110.3630939218,135.15,106.465008,14.078544,107.391821521,17.515008,5.108544,18.2448,88.95,8.97,89.4011375767,136.71,17.515008,5.108544,18.2448,17.515008,5.108544,18.2448,0.0,0.0,0.0,136.79
2019-05-08 18:00:00,102.459232,17.744776,103.9844762324,13.559232,3.954776,14.1242,88.9,13.79,89.9631819135,137.16,130.329232,8.134776,130.5828598794,13.559232,3.954776,14.1242,116.77,4.18,116.8447914971,132.64,124.519232,7.784776,124.7623415749,13.559232,3.954776,14.1242,110.96,3.83,111.0260802695,135.26,98.299232,8.434776,98.6604503231,13.559232,3.954776,14.1242,84.74,4.48,84.8583407804,137.16,13.559232,3.954776,14.1242,13.559232,3.954776,14.1242,0.0,0.0,0.0,137.24
2019-05-08 18:30:00,102.100608,15.494344,103.269593056,11.020608,3.214344,11.479800000000001,91.08,12.28,91.9041065459,137.47,128.910608,9.304344,129.2459503126,11.020608,3.214344,11.479800000000001,117.89,6.09,118.0471947994,132.96,123.030608,8.874344,123.3502512615,11.020608,3.214344,11.479800000000001,112.01,5.66,112.1529121334,135.63,97.820608,6.214344,98.0178015507,11.020608,3.214344,11.479800000000001,86.8,3.0,86.8518278449,137.47,11.020608,3.214344,11.479800000000001,11.020608,3.214344,11.479800000000001,0.0,0.0,0.0,137.51
2019-05-08 19:00:00,107.663232,17.381776,109.0573136548,8.543232,2.4917759999999998,8.8992,99.12,14.89,100.2321630017,136.88,130.653232,7.901776,130.8919596308,8.543232,2.4917759999999998,8.8992,122.11,5.41,122.2297844226,132.59,124.563232,7.5017759999999996,124.7889234245,8.543232,2.4917759999999998,8.8992,116.02,5.01,116.128121056,135.34,103.053232,8.001776,103.3634221802,8.543232,2.4917759999999998,8.8992,94.51,5.51,94.6704822001,136.88,8.543232,2.4917759999999998,8.8992,8.543232,2.4917759999999998,8.8992,0.0,0.0,0.0,137.06
2019-05-08 19:30:00,102.06,15.78,103.2727069462,10.8,3.15,11.25,91.26,12.63,92.1298241613,137.1,127.05,10.05,127.4468712837,10.8,3.15,11.25,116.25,6.9,116.4545941558,132.85,121.25,9.57,121.6270833326,10.8,3.15,11.25,110.45,6.42,110.6364266415,135.42,97.77,6.5,97.985830098,10.8,3.15,11.25,86.97,3.35,87.0344954601,137.1,10.8,3.15,11.25,10.8,3.15,11.25,0.0,0.0,0.0,137.16
2019-05-08 20:00:00,102.051232,14.605776,103.091137569,7.631232,2.2257759999999998,7.9492,94.42,12.38,95.2281512999,137.06,125.591232,9.845776,125.9765726646,7.631232,2.2257759999999998,7.9492,117.96,7.62,118.2058627988,132.8,119.731232,9.335776,120.0946486308,7.631232,2.2257759999999998,7.9492,112.1,7.11,112.3252513908,135.42,97.641232,5.345776,97.7874608911,7.631232,2.2257759999999998,7.9492,90.01,3.12,90.0640577589,137.06,7.631232,2.2257759999999998,7.9492,7.631232,2.2257759999999998,7.9492,0.0,0.0,0.0,137.16
2019-05-08 20:30:00,107.35456,15.14508,108.41759544,6.6345600000000005,1.9350800000000001,6.911,100.72,13.21,101.5825895516,136.74,127.23456,10.02508,127.6288975405,6.6345600000000005,1.9350800000000001,6.911,120.6,8.09,120.8710391285,132.69,121.23456,9.48508,121.6050380576,6.6345600000000005,1.9350800000000001,6.911,114.6,7.55,114.8484327277,135.31,102.63456,5.8750800000000005,102.8025752177,6.6345600000000005,1.9350800000000001,6.911,96.0,3.94,96.0808180648,136.74,6.6345600000000005,1.9350800000000001,6.911,6.6345600000000005,1.9350800000000001,6.911,0.0,0.0,0.0,136.81
2019-05-08 21:00:00,97.991104,11.829072,98.7024994999,7.711104,2.249072,8.0324,90.28,9.58,90.7868646887,137.12,123.001104,11.799072,123.5657302219,7.711104,2.249072,8.0324,115.29,9.55,115.684858992,132.79,117.251104,11.199072,117.7847214323,7.711104,2.249072,8.0324,109.54,8.95,109.9050230881,135.4,93.741104,2.699072,93.7799529153,7.711104,2.249072,8.0324,86.03,0.45,86.031176907,137.12,7.711104,2.249072,8.0324,7.711104,2.249072,8.0324,0.0,0.0,0.0,137.18
2019-05-08 21:30:00,97.018208,11.701144,97.7212845517,8.438208,2.461144,8.7898,88.58,9.24,89.0606198047,137.09,122.908208,12.181144,123.5103552862,8.438208,2.461144,8.7898,114.47,9.72,114.8819363521,132.79,117.208208,11.551144,117.7760287592,8.438208,2.461144,8.7898,108.77,9.09,109.1491685722,135.37,92.838208,2.651144,92.8760541214,8.438208,2.461144,8.7898,84.4,0.19,84.4002138623,137.09,8.438208,2.461144,8.7898,8.438208,2.461144,8.7898,0.0,0.0,0.0,137.18
2019-05-08 22:00:00,93.15592,11.04756,93.8087096863,8.42592,2.45756,8.777,84.73,8.59,85.1643176454,137.53,117.85592,13.80756,118.6619846126,8.42592,2.45756,8.777,109.43,11.35,110.0170323177,133.47,112.41592,13.10756,113.1775030587,8.42592,2.45756,8.777,103.99,10.65,104.5339303767,135.91,89.14592,3.22756,89.204328349,8.42592,2.45756,8.777,80.72,0.77,80.7236724883,137.53,8.42592,2.45756,8.777,8.42592,2.45756,8.777,0.0,0.0,0.0,137.59
2019-05-08 22:30:00,87.442272,8.966496,87.9007905712,7.702272,2.246496,8.0232,79.74,6.72,80.022659291,137.84,110.292272,16.096496,111.460676682,7.702272,2.246496,8.0232,102.59,13.85,103.5206771616,134.06,105.222272,15.276496,106.3254337159,7.702272,2.246496,8.0232,97.52,13.03,98.3866418778,136.39,83.522272,4.736496,83.6564660645,7.702272,2.246496,8.0232,75.82,2.49,75.8608759507,137.84,7.702272,2.246496,8.0232,7.702272,2.246496,8.0232,0.0,0.0,0.0,137.94
2019-05-08 23:00:00,81.299472,14.491096,82.5808453018,6.929472,2.021096,7.2182,74.37,12.47,75.4082077761,136.59,102.629472,11.631096,103.2864507918,6.929472,2.021096,7.2182,95.7,9.61,96.1812980782,134.14,97.899472,11.031096,98.5189915541,6.929472,2.021096,7.2182,90.97,9.01,91.415102691,136.51,74.839472,5.501096,75.0413794279,6.929472,2.021096,7.2182,67.91,3.48,67.9991066118,136.59,6.929472,2.021096,7.2182,6.929472,2.021096,7.2182,0.0,0.0,0.0,136.68
2019-05-08 23:30:00,77.908208,9.836144,78.5266744652,5.918208,1.7261440000000001,6.1648,71.99,8.11,72.4453739034,137.04,95.428208,16.946144,96.9211776577,5.918208,1.7261440000000001,6.1648,89.51,15.22,90.7947603114,133.79,91.058208,16.106144,92.4716449444,5.918208,1.7261440000000001,6.1648,85.14,14.38,86.345839506,136.17,71.638208,5.996144,71.8887097417,5.918208,1.7261440000000001,6.1648,65.72,4.27,65.858570437,137.04,5.918208,1.7261440000000001,6.1648,5.918208,1.7261440000000001,6.1648,0.0,0.0,0.0,137.08
2019-05-09 00:00:00,75.091584,5.431712,75.2877777789,5.491584,1.601712,5.7204,69.6,3.83,69.7053003724,136.85,89.391584,23.491712,92.4268133321,5.491584,1.601712,5.7204,83.9,21.89,86.7086045327,132.36,85.341584,22.311712,88.2099679855,5.491584,1.601712,5.7204,79.85,20.71,82.491979004,135.02,69.031584,6.091712,69.2998451992,5.491584,1.601712,5.7204,63.54,4.49,63.6984434661,136.85,5.491584,1.601712,5.7204,5.491584,1.601712,5.7204,0.0,0.0,0.0,136.91
2019-05-09 00:30:00,71.127264,6.502952,71.4239180446,5.427264,1.5829520000000001,5.6533999999999995,65.7,4.92,65.8839616295,136.96,84.637264,24.952952,88.2389725174,5.427264,1.5829520000000001,5.6533999999999995,79.21,23.37,82.5855980181,132.58,80.807264,23.702952,84.2118984983,5.427264,1.5829520000000001,5.6533999999999995,75.38,22.12,78.5585055866,135.23,65.417264,5.102952,65.6159930837,5.427264,1.5829520000000001,5.6533999999999995,59.99,3.52,60.0931818096,136.96,5.427264,1.5829520000000001,5.6533999999999995,5.427264,1.5829520000000001,5.6533999999999995,0.0,0.0,0.0,137.04
2019-05-09 01:00:00,70.224528,6.320904,70.5084261645,5.454528,1.590904,5.6818,64.77,4.73,64.9424807041,137.02,83.344528,25.160904,87.0596429905,5.454528,1.590904,5.6818,77.89,23.57,81.3781113076,132.66,79.584528,23.910904,83.0989074963,5.454528,1.590904,5.6818,74.13,22.32,77.4173062047,135.29,64.594528,5.290904,64.8108533556,5.454528,1.590904,5.6818,59.14,3.7,59.2556292685,137.02,5.454528,1.590904,5.6818,5.454528,1.590904,5.6818,0.0,0.0,0.0,137.08
2019-05-09 01:30:00,71.363216,6.839688,71.6902359447,5.073216,1.479688,5.2846,66.29,5.36,66.5063433065,137.26,84.653216,25.589688,88.4364128121,5.073216,1.479688,5.2846,79.58,24.11,83.1520805512,132.88,80.833216,24.309688,84.4095358331,5.073216,1.479688,5.2846,75.76,22.83,79.1251319114,135.53,65.583216,4.619688,65.7457203027,5.073216,1.479688,5.2846,60.51,3.14,60.5914160587,137.26,5.073216,1.479688,5.2846,5.073216,1.479688,5.2846,0.0,0.0,0.0,137.33
2019-05-09 02:00:00,73.780032,6.179176,74.0383369476,5.140032,1.4991759999999998,5.3542,68.64,4.68,68.7993604621,136.98,87.180032,24.819176,90.6440813117,5.140032,1.4991759999999998,5.3542,82.04,23.32,85.2899994138,132.59,83.220032,23.559176,86.4905110395,5.140032,1.4991759999999998,5.3542,78.08,22.06,81.1364899413,135.23,67.820032,5.219176,68.0205596757,5.140032,1.4991759999999998,5.3542,62.68,3.7199999999999998,62.7902922433,136.98,5.140032,1.4991759999999998,5.3542,5.140032,1.4991759999999998,5.3542,0.0,0.0,0.0,137.05
2019-05-09 02:30:00,74.026624,5.574432,74.2362132181,5.226624,1.524432,5.4444,68.8,4.05,68.9191011259,137.1,87.486624,24.394432,90.8239929287,5.226624,1.524432,5.4444,82.26,22.87,85.3800005856,132.78,83.506624,23.184432,86.6652995093,5.226624,1.524432,5.4444,78.28,21.66,81.2213888086,135.41,68.046624,5.834432,68.2962929782,5.226624,1.524432,5.4444,62.82,4.31,62.9676782167,137.1,5.226624,1.524432,5.4444,5.226624,1.524432,5.4444,0.0,0.0,0.0,137.16
2019-05-09 03:00:00,72.449152,6.379336,72.7294682596,4.969152,1.449336,5.1762,67.48,4.93,67.6598499851,137.16,85.419152,25.449336,89.1296821,4.969152,1.449336,5.1762,80.45,24.0,83.9535734796,132.9,81.539152,24.169336,85.0458118402,4.969152,1.449336,5.1762,76.57,22.72,79.869664454,135.51,66.589152,4.969336,66.7743174009,4.969152,1.449336,5.1762,61.62,3.52,61.7204569004,137.16,4.969152,1.449336,5.1762,4.969152,1.449336,5.1762,0.0,0.0,0.0,137.24
2019-05-09 03:30:00,70.665296,7.731128,71.0869495683,4.735296,1.381128,4.9326,65.93,6.35,66.2350919075,137.59,83.445296,26.621128,87.5888228059,4.735296,1.381128,4.9326,78.71,25.24,82.6578592754,133.34,79.625296,25.291128,83.5453704199,4.735296,1.381128,4.9326,74.89,23.91,78.6142493445,135.88,64.945296,3.651128,65.0478455308,4.735296,1.381128,4.9326,60.21,2.27,60.2527758697,137.59,4.735296,1.381128,4.9326,4.735296,1.381128,4.9326,0.0,0.0,0.0,137.69
2019-05-09 04:00:00,69.988672,7.746696,70.416088412,4.308672,1.256696,4.4882,65.68,6.49,65.9998674241,137.62,82.628672,26.526696,86.7822737497,4.308672,1.256696,4.4882,78.32,25.27,82.2957793571,133.42,78.838672,25.176696,82.7611154118,4.308672,1.256696,4.4882,74.53,23.92,78.2744358012,135.84,64.278672,3.386696,64.3678287958,4.308672,1.256696,4.4882,59.97,2.13,60.0078144911,137.62,4.308672,1.256696,4.4882,4.308672,1.256696,4.4882,0.0,0.0,0.0,137.69
2019-05-09 04:30:00,70.287568,7.872624,70.72708409090001,4.157568,1.212624,4.3308,66.13,6.66,66.4645206106,137.62,82.717568,26.592624,86.8870744532,4.157568,1.212624,4.3308,78.56,25.38,82.5579675137,133.32,78.917568,25.252624,82.8593842478,4.157568,1.212624,4.3308,74.76,24.04,78.5301165159,135.82,64.557568,3.192624,64.636463657,4.157568,1.212624,4.3308,60.4,1.98,60.4324449282,137.62,4.157568,1.212624,4.3308,4.157568,1.212624,4.3308,0.0,0.0,0.0,137.69
2019-05-09 05:00:00,70.64688,8.12284,71.1123208973,4.46688,1.30284,4.6530000000000005,66.18,6.82,66.5304802327,137.38,83.46688,26.52284,87.5795700983,4.46688,1.30284,4.6530000000000005,79.0,25.22,82.9279711557,133.17,79.64688,25.18284,83.5332324539,4.46688,1.30284,4.6530000000000005,75.18,23.88,78.88147311,135.72,64.91688,3.11284,64.9914693002,4.46688,1.30284,4.6530000000000005,60.45,1.81,60.4770915306,137.38,4.46688,1.30284,4.6530000000000005,4.46688,1.30284,4.6530000000000005,0.0,0.0,0.0,137.54
2019-05-09 05:30:00,72.134704,6.323872,72.4113725753,4.504704,1.313872,4.6924,67.63,5.01,67.8153153793,136.79,85.514704,24.723872,89.017045822,4.504704,1.313872,4.6924,81.01,23.41,84.3246595012,132.42,81.584704,23.473872,84.8945616246,4.504704,1.313872,4.6924,77.08,22.16,80.2021944837,135.06,66.304704,4.713872,66.4720569996,4.504704,1.313872,4.6924,61.8,3.4,61.8934568432,136.79,4.504704,1.313872,4.6924,4.504704,1.313872,4.6924,0.0,0.0,0.0,136.87
2019-05-09 06:00:00,75.642256,5.249408,75.8241859641,4.832256,1.409408,5.0336,70.81,3.84,70.9140444482,136.52,89.362256,23.229408,92.3321081393,4.832256,1.409408,5.0336,84.53,21.82,87.3008207292,131.97,85.242256,22.049408,88.047819968,4.832256,1.409408,5.0336,80.41,20.64,83.0167314461,134.72,69.542256,5.839408,69.7869905882,4.832256,1.409408,5.0336,64.71,4.43,64.8614600514,136.52,4.832256,1.409408,5.0336,4.832256,1.409408,5.0336,0.0,0.0,0.0,136.59
2019-05-09 06:30:00,82.911552,3.012536,82.9662631929,4.911552,1.432536,5.1162,78.0,1.58,78.0160009229,135.79,98.341552,19.722536,100.2997471385,4.911552,1.432536,5.1162,93.43,18.29,95.2034085524,130.89,93.771552,18.702536,95.6184543763,4.911552,1.432536,5.1162,88.86,17.27,90.5226629082,133.86,76.231552,8.092536,76.6598895071,4.911552,1.432536,5.1162,71.32,6.66,71.6302868904,135.79,4.911552,1.432536,5.1162,4.911552,1.432536,5.1162,0.0,0.0,0.0,135.86
2019-05-09 07:00:00,92.013104,5.420072,92.1726016135,5.623104,1.640072,5.8574,86.39,3.7800000000000002,86.4726575283,134.94,109.293104,14.090072,110.1976075553,5.623104,1.640072,5.8574,103.67,12.45,104.4149002777,129.63,104.193104,13.370072,105.0474261771,5.623104,1.640072,5.8574,98.57,11.73,99.2654914862,132.81,84.643104,12.810072,85.6069681708,5.623104,1.640072,5.8574,79.02,11.17,79.8055718606,134.94,5.623104,1.640072,5.8574,5.623104,1.640072,5.8574,0.0,0.0,0.0,134.99
2019-05-09 07:30:00,97.931536,4.485448,98.0342031491,5.881536,1.7154479999999999,6.1266,92.05,2.77,92.0916684614,134.19,121.091536,3.565448,121.1440155777,5.881536,1.7154479999999999,6.1266,115.21,1.85,115.224852354,130.67,115.391536,3.265448,115.4377309682,5.881536,1.7154479999999999,6.1266,109.51,1.55,109.5209687685,133.67,90.071536,7.295448,90.3665046293,5.881536,1.7154479999999999,6.1266,84.19,5.58,84.3747148143,134.19,5.881536,1.7154479999999999,6.1266,5.881536,1.7154479999999999,6.1266,0.0,0.0,0.0,134.24
2019-05-09 08:00:00,103.178416,3.148288,103.2264367573,6.028416,1.7582879999999999,6.2796,97.15,1.3900000000000001,97.1599433923,133.64,127.318416,6.148288,127.4667819398,6.028416,1.7582879999999999,6.2796,121.29,4.39,121.3694203661,130.03,121.218416,6.068288,121.3702125598,6.028416,1.7582879999999999,6.2796,115.19,4.31,115.270604232,133.14,94.898416,9.638288,95.38661308,6.028416,1.7582879999999999,6.2796,88.87,7.88,89.2186712522,133.64,6.028416,1.7582879999999999,6.2796,6.028416,1.7582879999999999,6.2796,0.0,0.0,0.0,133.68
2019-05-09 08:30:00,106.201392,18.491656,107.7992439879,7.171392,2.091656,7.4702,99.03,16.4,100.3787871017,134.74,131.781392,5.931656,131.9148203211,7.171392,2.091656,7.4702,124.61,3.84,124.66915296089999,129.9,125.551392,5.861656,125.6881499752,7.171392,2.091656,7.4702,118.38,3.77,118.4400156197,133.02,100.831392,12.521656,101.6059126313,7.171392,2.091656,7.4702,93.66,10.43,94.2389542599,134.74,7.171392,2.091656,7.4702,7.171392,2.091656,7.4702,0.0,0.0,0.0,134.78
2019-05-09 09:00:00,105.207392,21.549656,107.3917268935,7.747392,2.259656,8.0702,97.46,19.29,99.3506703551,135.47,130.117392,3.869656,130.1749205432,7.747392,2.259656,8.0702,122.37,1.6099999999999999,122.3805907814,130.55,123.967392,3.8996560000000002,124.0287127894,7.747392,2.259656,8.0702,116.22,1.6400000000000001,116.2315705822,133.57,100.717392,12.179656,101.4511560878,7.747392,2.259656,8.0702,92.97,9.92,93.4977395449,135.47,7.747392,2.259656,8.0702,7.747392,2.259656,8.0702,0.0,0.0,0.0,135.52
2019-05-09 09:30:00,106.596,21.828,108.8079445629,8.256,2.408,8.6,98.34,19.42,100.239173979,135.44,131.666,4.688,131.7494322568,8.256,2.408,8.6,123.41,2.2800000000000002,123.4310597054,130.48,125.476,4.698,125.563919101,8.256,2.408,8.6,117.22,2.29,117.2423664893,133.46,102.076,12.458,102.8334164559,8.256,2.408,8.6,93.82,10.05,94.3567427373,135.44,8.256,2.408,8.6,8.256,2.408,8.6,0.0,0.0,0.0,135.5
2019-05-09 10:00:00,106.386352,22.528936,108.74561531,9.356352,2.728936,9.7462,97.03,19.8,99.0295960812,135.56,131.876352,5.408936,131.9872297061,9.356352,2.728936,9.7462,122.52,2.68,122.5493076276,130.62,125.746352,5.388936,125.8617720856,9.356352,2.728936,9.7462,116.39,2.66,116.4203921141,133.59,101.896352,13.128936,102.7386758305,9.356352,2.728936,9.7462,92.54,10.4,93.12256225,135.56,9.356352,2.728936,9.7462,9.356352,2.728936,9.7462,0.0,0.0,0.0,135.63
2019-05-09 10:30:00,106.094336,22.775848,108.511508069,9.894336,2.885848,10.3066,96.2,19.89,98.2346787036,135.68,131.774336,5.475848,131.8880606407,9.894336,2.885848,10.3066,121.88,2.59,121.9075161752,130.79,125.644336,5.455848,125.7627347281,9.894336,2.885848,10.3066,115.75,2.5700000000000003,115.7785273701,133.71,101.664336,13.375848,102.5404823669,9.894336,2.885848,10.3066,91.77,10.49,92.3675971323,135.68,9.894336,2.885848,10.3066,9.894336,2.885848,10.3066,0.0,0.0,0.0,135.75
2019-05-09 11:00:00,106.768224,23.258232,109.2721328239,10.588224,3.088232,11.0294,96.18,20.17,98.2721796848,135.28,134.058224,6.998232,134.2407638281,10.588224,3.088232,11.0294,123.47,3.91,123.5318946669,130.14,127.848224,6.9282319999999995,128.0358105321,10.588224,3.088232,11.0294,117.26,3.84,117.3228588128,133.17,102.368224,13.868232,103.3033452688,10.588224,3.088232,11.0294,91.78,10.78,92.4109127755,135.28,10.588224,3.088232,11.0294,10.588224,3.088232,11.0294,0.0,0.0,0.0,135.32
2019-05-09 11:30:00,106.418496,23.253728,108.9294824958,10.778496,3.143728,11.2276,95.64,20.11,97.7313752078,135.4,133.008496,6.613728,133.1728253295,10.778496,3.143728,11.2276,122.23,3.47,122.2792451727,130.37,126.858496,6.563728,127.0281879452,10.778496,3.143728,11.2276,116.08,3.42,116.1303698436,133.4,102.028496,13.873728,102.9674430324,10.778496,3.143728,11.2276,91.25,10.73,91.8786993813,135.4,10.778496,3.143728,11.2276,10.778496,3.143728,11.2276,0.0,0.0,0.0,135.5
2019-05-09 12:00:00,104.884048,23.443264,107.4720901064,11.874048,3.463264,12.3688,93.01,19.98,95.1318059326,135.27,132.954048,7.033264,133.139947732,11.874048,3.463264,12.3688,121.08,3.5700000000000003,121.1326186458,130.23,126.854048,6.983264,127.0461155253,11.874048,3.463264,12.3688,114.98,3.52,115.0338680563,133.29,100.624048,14.073264,101.6034241329,11.874048,3.463264,12.3688,88.75,10.61,89.3819590298,135.27,11.874048,3.463264,12.3688,11.874048,3.463264,12.3688,0.0,0.0,0.0,135.43
2019-05-09 12:30:00,103.808928,23.745104,106.4900159474,14.108928,4.115104,14.6968,89.7,19.63,91.8228016345,135.35,131.348928,7.005104,131.5355935433,14.108928,4.115104,14.6968,117.24,2.89,117.2756142597,130.29,125.448928,6.965104,125.6421354884,14.108928,4.115104,14.6968,111.34,2.85,111.3764701362,133.34,99.678928,14.395104,100.7129967105,14.108928,4.115104,14.6968,85.57,10.28,86.1852847068,135.35,14.108928,4.115104,14.6968,14.108928,4.115104,14.6968,0.0,0.0,0.0,135.43
2019-05-09 13:00:00,102.627264,22.367952,105.0365678838,12.747264,3.717952,13.2784,89.88,18.65,91.7945363298,135.75,128.867264,5.167952,128.9708473211,12.747264,3.717952,13.2784,116.12,1.45,116.1290527818,130.84,123.027264,5.207952,123.1374453664,12.747264,3.717952,13.2784,110.28,1.49,110.2900652824,133.77,98.497264,13.017952,99.3538025934,12.747264,3.717952,13.2784,85.75,9.3,86.2528405329,135.75,12.747264,3.717952,13.2784,12.747264,3.717952,13.2784,0.0,0.0,0.0,135.82
2019-05-09 13:30:00,100.326048,23.404264,103.0197819872,14.106048,4.114264,14.6938,86.22,19.29,88.3515280004,135.82,126.626048,5.294264,126.7366768674,14.106048,4.114264,14.6938,112.52,1.18,112.5261871744,130.97,120.946048,5.354264,121.0645062345,14.106048,4.114264,14.6938,106.84,1.24,106.8471955645,133.99,96.386048,14.034264,97.4024168852,14.106048,4.114264,14.6938,82.28,9.92,82.8758396639,135.82,14.106048,4.114264,14.6938,14.106048,4.114264,14.6938,0.0,0.0,0.0,136.0
2019-05-09 14:00:00,97.910448,23.288464,100.6419812158,15.560448,4.538464,16.2088,82.35,18.75,84.4575929091,135.97,125.460448,5.648464,125.5875358382,15.560448,4.538464,16.2088,109.9,1.11,109.9056054075,131.14,119.930448,5.728464,120.0671797673,15.560448,4.538464,16.2088,104.37,1.19,104.3767838171,134.08,94.140448,13.948464,95.168185848,15.560448,4.538464,16.2088,78.58,9.41,79.1414208869,135.97,15.560448,4.538464,16.2088,15.560448,4.538464,16.2088,0.0,0.0,0.0,136.03
2019-05-09 14:30:00,100.156528,24.436904,103.0945797708,15.006528,4.376904,15.6318,85.15,20.06,87.4810042238,135.78,128.186528,6.486904,128.350558566,15.006528,4.376904,15.6318,113.18,2.11,113.1996665189,130.98,122.496528,6.486904,122.6681674093,15.006528,4.376904,15.6318,107.49,2.11,107.5107073737,133.89,96.246528,15.046904,97.4156223202,15.006528,4.376904,15.6318,81.24,10.67,81.9376988937,135.78,15.006528,4.376904,15.6318,15.006528,4.376904,15.6318,0.0,0.0,0.0,135.83
2019-05-09 15:00:00,102.002016,21.238088,104.189575534,9.662016,2.818088,10.0646,92.34,18.42,94.1592905666,136.18,128.432016,3.578088,128.4818487085,9.662016,2.818088,10.0646,118.77,0.76,118.7724315656,131.39,122.462016,3.5980879999999997,122.514862772,9.662016,2.818088,10.0646,112.8,0.78,112.8026967763,134.26,97.752016,11.868088,98.4698336794,9.662016,2.818088,10.0646,88.09,9.05,88.5536594388,136.18,9.662016,2.818088,10.0646,9.662016,2.818088,10.0646,0.0,0.0,0.0,136.2
2019-05-09 15:30:00,102.552064,20.954352,104.67096397,9.272064,2.704352,9.6584,93.28,18.25,95.0485186628,136.38,128.482064,3.144352,128.5205342317,9.272064,2.704352,9.6584,119.21,0.44,119.2108120096,131.62,122.512064,3.244352,122.5550147707,9.272064,2.704352,9.6584,113.24,0.54,113.2412875236,134.41,98.202064,11.544352,98.8782960865,9.272064,2.704352,9.6584,88.93,8.84,89.3682857618,136.38,9.272064,2.704352,9.6584,9.272064,2.704352,9.6584,0.0,0.0,0.0,136.38
2019-05-09 16:00:00,104.932,21.216,107.0553281252,9.072,2.646,9.45,95.86,18.57,97.6421246184,135.91,130.172,3.2560000000000002,130.2127148937,9.072,2.646,9.45,121.1,0.61,121.1015363239,131.15,124.122,3.346,124.1670914534,9.072,2.646,9.45,115.05,0.7000000000000001,115.0521294892,133.98,100.452,11.846,101.1480697789,9.072,2.646,9.45,91.38,9.2,91.8419533764,135.91,9.072,2.646,9.45,9.072,2.646,9.45,0.0,0.0,0.0,135.93
2019-05-09 16:30:00,111.123424,23.361832,113.5525893843,9.983424,2.911832,10.3994,101.14,20.45,103.186734128,135.52,133.833424,3.741832,133.8857224885,9.983424,2.911832,10.3994,123.85,0.8300000000000001,123.8527811557,130.93,127.633424,3.781832,127.6894403435,9.983424,2.911832,10.3994,117.65,0.87,117.6532167006,133.84,106.443424,13.911832,107.348691573,9.983424,2.911832,10.3994,96.46,11.0,97.0851770354,135.52,9.983424,2.911832,10.3994,9.983424,2.911832,10.3994,0.0,0.0,0.0,135.53
2019-05-09 17:00:00,107.79064,19.99852,109.6301184611,8.36064,2.43852,8.709,99.43,17.56,100.9687005958,135.99,134.52064,2.6985200000000003,134.5477037939,8.36064,2.43852,8.709,126.16,0.26,126.1602679135,131.18,128.19064,2.59852,128.2169742655,8.36064,2.43852,8.709,119.83,0.16,119.8301068179,134.03,103.18064,10.63852,103.7276365228,8.36064,2.43852,8.709,94.82,8.2,95.1739060878,135.99,8.36064,2.43852,8.709,8.36064,2.43852,8.709,0.0,0.0,0.0,136.03
2019-05-09 17:30:00,109.228592,19.966256,111.0384468955,8.558592,2.496256,8.9152,100.67,17.47,102.1746044768,135.99,135.828592,3.636256,135.8772562366,8.558592,2.496256,8.9152,127.27,1.1400000000000001,127.2751055784,131.33,129.458592,3.4562559999999998,129.5047209493,8.558592,2.496256,8.9152,120.9,0.96,120.9038113543,134.13,104.578592,10.606256,105.1150539696,8.558592,2.496256,8.9152,96.02,8.11,96.3618830244,135.99,8.558592,2.496256,8.9152,8.558592,2.496256,8.9152,0.0,0.0,0.0,136.03
2019-05-09 18:00:00,113.340176,19.922968,115.0778873183,7.450176,2.172968,7.7606,105.89,17.75,107.3673814527,135.87,136.500176,3.882968,136.5553934802,7.450176,2.172968,7.7606,129.05,1.71,129.0613288325,131.3,130.010176,3.682968,130.06233166,7.450176,2.172968,7.7606,122.56,1.51,122.5693016216,134.13,108.430176,10.522968,108.9395975893,7.450176,2.172968,7.7606,100.98,8.35,101.3246411294,135.87,7.450176,2.172968,7.7606,7.450176,2.172968,7.7606,0.0,0.0,0.0,135.91
2019-05-09 18:30:00,108.066656,16.813608,109.3668119358,6.766656,1.973608,7.0486,101.3,14.84,102.3812267948,136.33,134.406656,5.063608,134.5020048292,6.766656,1.973608,7.0486,127.64,3.09,127.6773969816,131.59,127.986656,4.793608,128.0763943579,6.766656,1.973608,7.0486,121.22,2.8200000000000003,121.2527970811,134.36,103.396656,7.513608,103.6692952477,6.766656,1.973608,7.0486,96.63,5.54,96.7886796067,136.33,6.766656,1.973608,7.0486,6.766656,1.973608,7.0486,0.0,0.0,0.0,136.35
2019-05-09 19:00:00,106.290896,16.451928,107.556592115,7.720896,2.251928,8.0426,98.57,14.2,99.5875740241,136.47,133.980896,5.671928,134.1008995503,7.720896,2.251928,8.0426,126.26,3.42,126.3063102145,131.73,127.650896,5.381928,127.7643001726,7.720896,2.251928,8.0426,119.93,3.13,119.9708372897,134.48,101.710896,7.181928,101.9641429862,7.720896,2.251928,8.0426,93.99,4.93,94.119206329,136.47,7.720896,2.251928,8.0426,7.720896,2.251928,8.0426,0.0,0.0,0.0,136.49
2019-05-09 19:30:00,90.774192,14.452056,91.9174404337,7.344192,2.142056,7.6502,83.43,12.31,84.333273386,137.09,118.374192,7.532056,118.6135793206,7.344192,2.142056,7.6502,111.03,5.39,111.1607529661,132.56,112.794192,7.152056,113.0207133846,7.344192,2.142056,7.6502,105.45,5.01,105.5689471388,135.16,86.854192,5.262056,87.0134466696,7.344192,2.142056,7.6502,79.51,3.12,79.5711913949,137.09,7.344192,2.142056,7.6502,7.344192,2.142056,7.6502,0.0,0.0,0.0,137.12
2019-05-09 20:00:00,85.3328,16.0754,86.8337793776,7.0128,2.0454,7.305,78.32,14.03,79.5667223153,137.25,108.4328,7.6354,108.7012946059,7.0128,2.0454,7.305,101.42,5.59,101.5739361254,133.13,103.3728,7.2654,103.627804266,7.0128,2.0454,7.305,96.36,5.22,96.5012849655,135.62,81.6328,6.7954,81.9151481534,7.0128,2.0454,7.305,74.62,4.75,74.7710298177,137.25,7.0128,2.0454,7.305,7.0128,2.0454,7.305,0.0,0.0,0.0,137.3
2019-05-09 20:30:00,94.696448,13.711464,95.6839668327,6.416448,1.871464,6.6838,88.28,11.84,89.0704440317,135.33,119.286448,5.621464,119.4188324091,6.416448,1.871464,6.6838,112.87,3.75,112.9322779368,132.54,113.686448,5.481464,113.8185174145,6.416448,1.871464,6.6838,107.27,3.61,107.330727194,135.13,86.536448,5.531464,86.7130551096,6.416448,1.871464,6.6838,80.12,3.66,80.2035535372,135.33,6.416448,1.871464,6.6838,6.416448,1.871464,6.6838,0.0,0.0,0.0,135.4
2019-05-09 21:00:00,104.592128,6.352704,104.7848752811,6.112128,1.7827039999999998,6.3668,98.48,4.57,98.5859792263,134.7,128.932128,5.662704,129.0564211777,6.112128,1.7827039999999998,6.3668,122.82,3.88,122.8812711523,131.04,122.782128,5.412704,122.9013763991,6.112128,1.7827039999999998,6.3668,116.67,3.63,116.7264571552,133.87,97.292128,9.812704,97.7857215066,6.112128,1.7827039999999998,6.3668,91.18,8.03,91.5329082899,134.7,6.112128,1.7827039999999998,6.3668,6.112128,1.7827039999999998,6.3668,0.0,0.0,0.0,134.74
2019-05-09 21:30:00,107.142944,4.974192,107.2583471579,5.362944,1.564192,5.5864,101.78,3.41,101.8371076769,135.6,127.662944,5.844192,127.796642565,5.362944,1.564192,5.5864,122.3,4.28,122.374868335,131.75,121.532944,5.5141919999999995,121.6579746285,5.362944,1.564192,5.5864,116.17,3.95,116.2371343418,134.5,100.872944,12.684192,101.6672983703,5.362944,1.564192,5.5864,95.51,11.12,96.155158468,135.6,5.362944,1.564192,5.5864,5.362944,1.564192,5.5864,0.0,0.0,0.0,135.67
2019-05-09 22:00:00,96.06024,3.85632,96.1376144534,5.13024,1.49632,5.344,90.93,2.36,90.9606206003,136.65,118.66024,10.16632,119.0949479164,5.13024,1.49632,5.344,113.53,8.67,113.8605717534,132.73,112.98024,9.61632,113.3887482989,5.13024,1.49632,5.344,107.85,8.12,108.1552444406,135.47,90.45024,7.41632,90.7537752295,5.13024,1.49632,5.344,85.32,5.92,85.52513548659999,136.65,5.13024,1.49632,5.344,5.13024,1.49632,5.344,0.0,0.0,0.0,136.72
