Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-05-09 22:30:00,95.613488,3.515184,95.6780832066,4.783488,1.395184,4.9828,90.83,2.12,90.8547373558,136.82,113.013488,12.315184,113.6825062482,4.783488,1.395184,4.9828,108.23,10.92,108.779498528,133.6,107.583488,11.665184,108.2140628939,4.783488,1.395184,4.9828,102.8,10.27,103.3117268271,135.96,90.003488,7.645184,90.3276075769,4.783488,1.395184,4.9828,85.22,6.25,85.4488788692,136.82,4.783488,1.395184,4.9828,4.783488,1.395184,4.9828,0.0,0.0,0.0,136.9
2019-05-09 23:00:00,83.678496,13.543728,84.7674658166,4.538496,1.323728,4.7276,79.14,12.22,80.077887085,136.58,103.678496,11.373728,104.3004900345,4.538496,1.323728,4.7276,99.14,10.05,99.6480913013,134.16,98.738496,10.753728,99.3223703817,4.538496,1.323728,4.7276,94.2,9.43,94.6708239111,136.43,76.918496,7.263728,77.2607065161,4.538496,1.323728,4.7276,72.38,5.94,72.6233295849,136.58,4.538496,1.323728,4.7276,4.538496,1.323728,4.7276,0.0,0.0,0.0,136.62
2019-05-09 23:30:00,78.303952,20.825736,81.0260462985,4.613952,1.345736,4.8062000000000005,73.69,19.48,76.2212995166,135.31,97.423952,8.065736,97.7572632622,4.613952,1.345736,4.8062000000000005,92.81,6.72,93.0529661,133.86,92.823952,7.645736,93.1383022386,4.613952,1.345736,4.8062000000000005,88.21,6.3,88.4346883299,136.15,70.083952,11.125736,70.9615552921,4.613952,1.345736,4.8062000000000005,65.47,9.78,66.1964447686,135.31,4.613952,1.345736,4.8062000000000005,4.613952,1.345736,4.8062000000000005,0.0,0.0,0.0,135.36
2019-05-10 00:00:00,74.277584,20.179712,76.9699958509,4.627584,1.349712,4.8204,69.65,18.83,72.1504774759,135.85,91.837584,11.499712,92.5547687104,4.627584,1.349712,4.8204,87.21,10.15,87.7986708328,134.16,87.527584,10.909712,88.2048738835,4.627584,1.349712,4.8204,82.9,9.56,83.4494074275,136.43,66.497584,10.479712,67.3182964835,4.627584,1.349712,4.8204,61.87,9.13,62.5400175887,135.85,4.627584,1.349712,4.8204,4.627584,1.349712,4.8204,0.0,0.0,0.0,135.9
2019-05-10 00:30:00,72.66152,12.96336,73.8088422291,4.33152,1.26336,4.5120000000000005,68.33,11.7,69.324446626,135.5,86.59152,20.71336,89.034457478,4.33152,1.26336,4.5120000000000005,82.26,19.45,84.5281615794,131.91,82.58152,19.67336,84.8925705772,4.33152,1.26336,4.5120000000000005,78.25,18.41,80.3865075743,134.56,65.05152,4.07336,65.1789269319,4.33152,1.26336,4.5120000000000005,60.72,2.81,60.7849858106,135.5,4.33152,1.26336,4.5120000000000005,4.33152,1.26336,4.5120000000000005,0.0,0.0,0.0,135.53
2019-05-10 01:00:00,71.2668,12.2774,72.3166048221,4.2768,1.2474,4.455,66.99,11.03,67.8919803806,135.75,85.2068,20.3174,87.5956363582,4.2768,1.2474,4.455,80.93,19.07,83.1464358827,132.16,81.2668,19.2974,83.5265372741,4.2768,1.2474,4.455,76.99,18.05,79.0775733062,134.83,63.8068,3.4274,63.8987855675,4.2768,1.2474,4.455,59.53,2.18,59.5699026355,135.75,4.2768,1.2474,4.455,4.2768,1.2474,4.455,0.0,0.0,0.0,135.78
2019-05-10 01:30:00,72.70152,12.22836,73.7227495323,3.73152,1.08836,3.887,68.97,11.14,69.8638712068,135.9,86.71152,20.13836,89.0193307333,3.73152,1.08836,3.887,82.98,19.05,85.1386099252,132.39,82.66152,19.10836,84.8413596697,3.73152,1.08836,3.887,78.93,18.02,80.9608874704,134.94,65.02152,3.36836,65.1087084206,3.73152,1.08836,3.887,61.29,2.2800000000000002,61.3323935616,135.9,3.73152,1.08836,3.887,3.73152,1.08836,3.887,0.0,0.0,0.0,135.93
2019-05-10 02:00:00,73.996624,12.179432,74.9922591155,3.906624,1.139432,4.0694,70.09,11.04,70.9541380048,135.77,88.266624,20.009432,90.5062112859,3.906624,1.139432,4.0694,84.36,18.87,86.4447019776,132.05,84.136624,18.979432,86.2507410818,3.906624,1.139432,4.0694,80.23,17.84,82.1895279217,134.78,66.196624,3.349432,66.2813074986,3.906624,1.139432,4.0694,62.29,2.21,62.3291921976,135.77,3.906624,1.139432,4.0694,3.906624,1.139432,4.0694,0.0,0.0,0.0,135.8
2019-05-10 02:30:00,74.084384,12.137112,75.0720017074,3.864384,1.127112,4.0254,70.22,11.01,71.0779044429,135.69,88.094384,20.047112,90.3465947996,3.864384,1.127112,4.0254,84.23,18.92,86.328786045,132.08,84.004384,19.037112,86.1344772116,3.864384,1.127112,4.0254,80.14,17.91,82.1169148227,134.73,66.264384,3.307112,66.3468580769,3.864384,1.127112,4.0254,62.4,2.18,62.4380685159,135.69,3.864384,1.127112,4.0254,3.864384,1.127112,4.0254,0.0,0.0,0.0,135.72
2019-05-10 03:00:00,72.515488,12.861184,73.6471727479,4.015488,1.171184,4.1828,68.5,11.69,69.4903309821,135.84,86.295488,20.911184,88.792955044,4.015488,1.171184,4.1828,82.28,19.74,84.6148095785,132.29,82.275488,19.851184,84.6364308784,4.015488,1.171184,4.1828,78.26,18.68,80.4584986189,134.91,64.885488,3.931184,65.004467236,4.015488,1.171184,4.1828,60.87,2.76,60.9325405674,135.84,4.015488,1.171184,4.1828,4.015488,1.171184,4.1828,0.0,0.0,0.0,135.88
2019-05-10 03:30:00,72.223392,12.942656,73.3739101883,4.123392,1.202656,4.2952,68.1,11.74,69.1045410954,135.98,85.333392,21.142656,87.9135921969,4.123392,1.202656,4.2952,81.21,19.94,83.622172299,132.52,81.373392,20.072656,83.812531548,4.123392,1.202656,4.2952,77.25,18.87,79.521314124,135.1,64.643392,4.002656,64.7671937351,4.123392,1.202656,4.2952,60.52,2.8,60.5847373519,135.98,4.123392,1.202656,4.2952,4.123392,1.202656,4.2952,0.0,0.0,0.0,136.05
2019-05-10 04:00:00,71.99072,12.70396,73.1030393746,4.23072,1.23396,4.407,67.76,11.47,68.7239296024,136.08,85.00072,20.93396,87.5405796291,4.23072,1.23396,4.407,80.77,19.7,83.1377345133,132.65,81.07072,19.87396,83.4711682403,4.23072,1.23396,4.407,76.84,18.64,79.0685474762,135.16,64.45072,3.78396,64.5617042975,4.23072,1.23396,4.407,60.22,2.55,60.2739653582,136.08,4.23072,1.23396,4.407,4.23072,1.23396,4.407,0.0,0.0,0.0,136.1
2019-05-10 04:30:00,72.371536,12.105448,73.376979321,4.201536,1.225448,4.3766,68.17,10.88,69.0327697547,135.88,85.491536,20.265448,87.8606345884,4.201536,1.225448,4.3766,81.29,19.04,83.4900335369,132.4,81.531536,19.245448,83.7721829203,4.201536,1.225448,4.3766,77.33,18.02,79.4018217675,134.97,64.771536,3.275448,64.8543015952,4.201536,1.225448,4.3766,60.57,2.05,60.6046813373,135.88,4.201536,1.225448,4.3766,4.201536,1.225448,4.3766,0.0,0.0,0.0,135.94
2019-05-10 05:00:00,72.8352,11.9486,73.8087759077,4.3152,1.2586,4.495,68.52,10.69,69.3488752612,135.99,86.3652,20.0586,88.6639453498,4.3152,1.2586,4.495,82.05,18.8,84.1762585294,132.46,82.3752,19.0386,84.5466845299,4.3152,1.2586,4.495,78.06,17.78,80.0593030197,135.06,65.2152,3.1386,65.2906817318,4.3152,1.2586,4.495,60.9,1.88,60.9290111523,135.99,4.3152,1.2586,4.495,4.3152,1.2586,4.495,0.0,0.0,0.0,136.02
2019-05-10 05:30:00,73.959472,11.321096,74.8209243004,4.289472,1.251096,4.4682,69.67,10.07,70.3939898003,135.99,87.439472,19.391096,89.563808917,4.289472,1.251096,4.4682,83.15,18.14,85.1057113242,132.46,83.369472,18.401096,85.3760457948,4.289472,1.251096,4.4682,79.08,17.15,80.9182853254,135.06,66.229472,2.571096,66.2793595023,4.289472,1.251096,4.4682,61.94,1.32,61.9540636278,135.99,4.289472,1.251096,4.4682,4.289472,1.251096,4.4682,0.0,0.0,0.0,136.02
2019-05-10 06:00:00,75.38,11.135,76.197983077,4.44,1.295,4.625,70.94,9.84,71.6191957509,135.66,89.51,18.905,91.4846387379,4.44,1.295,4.625,85.07,17.61,86.873569053,131.92,85.36,17.945,87.2258713055,4.44,1.295,4.625,80.92,16.65,82.6151856501,134.65,67.53,2.455,67.5746100618,4.44,1.295,4.625,63.09,1.16,63.1006632295,135.66,4.44,1.295,4.625,4.44,1.295,4.625,0.0,0.0,0.0,135.67
2019-05-10 06:30:00,84.06112,7.56116,84.4004919192,4.70112,1.3711600000000002,4.897,79.36,6.19,79.6010408223,134.71,99.25112,14.71116,100.3354526067,4.70112,1.3711600000000002,4.897,94.55,13.34,95.4864288787,130.69,94.61112,13.95116,95.6341931163,4.70112,1.3711600000000002,4.897,89.91,12.58,90.7858166235,133.59,75.28112,3.42116,75.3588174284,4.70112,1.3711600000000002,4.897,70.58,2.05,70.6097649054,134.71,4.70112,1.3711600000000002,4.897,4.70112,1.3711600000000002,4.897,0.0,0.0,0.0,134.72
2019-05-10 07:00:00,90.341488,4.599184,90.4584818993,5.791488,1.689184,6.0328,84.55,2.91,84.6000626477,133.9,107.591488,11.149184,108.1676134244,5.791488,1.689184,6.0328,101.8,9.46,102.2386013206,129.55,102.591488,10.579184,103.1355057396,5.791488,1.689184,6.0328,96.8,8.89,97.2073664904,132.65,81.011488,6.469184,81.2693763333,5.791488,1.689184,6.0328,75.22,4.78,75.3717241411,133.9,5.791488,1.689184,6.0328,5.791488,1.689184,6.0328,0.0,0.0,0.0,133.92
2019-05-10 07:30:00,97.062032,9.085176,97.4862989292,6.772032,1.9751759999999998,7.0542,90.29,7.11,90.5695103222,133.75,119.252032,7.875176,119.5117798929,6.772032,1.9751759999999998,7.0542,112.48,5.9,112.6346323295,131.06,113.702032,7.585176,113.9547584609,6.772032,1.9751759999999998,7.0542,106.93,5.61,107.0770610355,133.87,87.122032,3.325176,87.1854647016,6.772032,1.9751759999999998,7.0542,80.35,1.35,80.3613402078,133.75,6.772032,1.9751759999999998,7.0542,6.772032,1.9751759999999998,7.0542,0.0,0.0,0.0,133.76
2019-05-10 08:00:00,107.322448,5.019464,107.4397638845,7.232448,2.109464,7.5338,100.09,2.91,100.1322934922,133.16,128.772448,11.039464,129.244779892,7.232448,2.109464,7.5338,121.54,8.93,121.8676187508,130.84,122.682448,10.709464,123.1489978296,7.232448,2.109464,7.5338,115.45,8.6,115.7698687051,133.75,96.322448,6.739464,96.5579326815,7.232448,2.109464,7.5338,89.09,4.63,89.2102292341,133.16,7.232448,2.109464,7.5338,7.232448,2.109464,7.5338,0.0,0.0,0.0,133.18
2019-05-10 08:30:00,105.333408,14.434744,106.317866209,8.553408,2.494744,8.9098,96.78,11.94,97.5137528762,134.9,129.303408,6.734744,129.4786781565,8.553408,2.494744,8.9098,120.75,4.24,120.8244184757,131.11,123.243408,6.6347439999999995,123.4218677682,8.553408,2.494744,8.9098,114.69,4.14,114.764697098,134.01,98.093408,5.894744,98.2703653187,8.553408,2.494744,8.9098,89.54,3.4,89.6045289034,134.9,8.553408,2.494744,8.9098,8.553408,2.494744,8.9098,0.0,0.0,0.0,134.9
2019-05-10 09:00:00,101.36488,15.48184,102.5403640875,10.39488,3.03184,10.828,90.97,12.45,91.8179906119,135.24,125.44488,6.29184,125.6025683209,10.39488,3.03184,10.828,115.05,3.26,115.0961776081,131.36,119.66488,6.24184,119.8275597348,10.39488,3.03184,10.828,109.27,3.21,109.3171395528,134.26,94.83488,5.61184,95.0007748011,10.39488,3.03184,10.828,84.44,2.58,84.4794057744,135.24,10.39488,3.03184,10.828,10.39488,3.03184,10.828,0.0,0.0,0.0,135.24
2019-05-10 09:30:00,100.472784,16.318312,101.7893296532,12.062784,3.518312,12.5654,88.41,12.8,89.331786616,135.24,126.362784,7.398312,126.5791775952,12.062784,3.518312,12.5654,114.3,3.88,114.3658358077,131.21,120.612784,7.318312,120.8346033004,12.062784,3.518312,12.5654,108.55,3.8,108.6164927624,134.19,94.102784,6.458312,94.3241419279,12.062784,3.518312,12.5654,82.04,2.94,82.0926622787,135.24,12.062784,3.518312,12.5654,12.062784,3.518312,12.5654,0.0,0.0,0.0,135.24
2019-05-10 10:00:00,101.316144,19.916792,103.2552160358,15.486144,4.516792,16.1314,85.83,15.4,87.2006244244,134.9,125.146144,9.446792,125.5021881768,15.486144,4.516792,16.1314,109.66,4.93,109.7707634118,130.97,119.636144,9.316792,119.9983731738,15.486144,4.516792,16.1314,104.15,4.8,104.2605510248,134.03,95.146144,9.906792,95.6605103781,15.486144,4.516792,16.1314,79.66,5.39,79.8421423811,134.9,15.486144,4.516792,16.1314,15.486144,4.516792,16.1314,0.0,0.0,0.0,134.87
2019-05-10 10:30:00,98.805232,20.182776,100.8455170924,18.935232,5.522776,19.7242,79.87,14.66,81.2042640506,134.98,121.655232,9.862776,122.0543724059,18.935232,5.522776,19.7242,102.72,4.34,102.8116433095,131.11,116.475232,9.742776,116.8819975601,18.935232,5.522776,19.7242,97.54,4.22,97.6312449987,134.13,93.025232,10.232776,93.5863424508,18.935232,5.522776,19.7242,74.09,4.71,74.2395595353,134.98,18.935232,5.522776,19.7242,18.935232,5.522776,19.7242,0.0,0.0,0.0,134.95
2019-05-10 11:00:00,92.384416,21.176288,94.7803539407,22.924416,6.686288,23.8796,69.46,14.49,70.9552795781,135.2,117.484416,11.116288,118.0091516017,22.924416,6.686288,23.8796,94.56,4.43,94.6637126887,131.55,112.754416,10.986288,113.2883791548,22.924416,6.686288,23.8796,89.83,4.3,89.9328577329,134.34,87.364416,11.266288,88.0878563045,22.924416,6.686288,23.8796,64.44,4.58,64.6025541291,135.2,22.924416,6.686288,23.8796,22.924416,6.686288,23.8796,0.0,0.0,0.0,135.15
2019-05-10 11:30:00,95.21912,22.91516,97.9376606388,23.70912,6.91516,24.697,71.51,16.0,73.2781010944,135.17,117.62912,11.56516,118.1962892725,23.70912,6.91516,24.697,93.92,4.65,94.0350408093,131.87,112.91912,11.43516,113.4966543375,23.70912,6.91516,24.697,89.21,4.52,89.3244339473,134.48,90.03912,13.01516,90.9749279758,23.70912,6.91516,24.697,66.33,6.1,66.6099009157,135.17,23.70912,6.91516,24.697,23.70912,6.91516,24.697,0.0,0.0,0.0,135.15
2019-05-10 12:00:00,89.78928,17.02104,91.3883504917,20.60928,6.01104,21.468,69.18,11.01,70.0506423953,135.87,111.74928,8.31104,112.0579089864,20.60928,6.01104,21.468,91.14,2.3,91.1690166668,132.44,107.16928,8.29104,107.4895153957,20.60928,6.01104,21.468,86.56,2.2800000000000002,86.5900225199,134.92,84.75928,7.28104,85.0714352154,20.60928,6.01104,21.468,64.15,1.27,64.1625700857,135.87,20.60928,6.01104,21.468,20.60928,6.01104,21.468,0.0,0.0,0.0,135.85
2019-05-10 12:30:00,85.06104,19.98572,87.3773971334,25.87104,7.54572,26.949,59.19,12.44,60.4831356661,135.77,109.45104,10.10572,109.9165853445,25.87104,7.54572,26.949,83.58,2.56,83.6191963606,132.51,105.26104,10.06572,105.7412183635,25.87104,7.54572,26.949,79.39,2.52,79.4299848924,134.92,80.74104,10.19572,81.3822354485,25.87104,7.54572,26.949,54.87,2.65,54.9339548913,135.77,25.87104,7.54572,26.949,25.87104,7.54572,26.949,0.0,0.0,0.0,135.77
2019-05-10 13:00:00,87.601216,18.838688,89.603957559,23.961216,6.988688,24.959600000000002,63.64,11.85,64.7338559025,136.03,112.181216,7.848688,112.455445073,23.961216,6.988688,24.959600000000002,88.22,0.86,88.2241916937,133.18,107.771216,7.898688,108.0602807244,23.961216,6.988688,24.959600000000002,83.81,0.91,83.8149401956,135.35,82.981216,9.028688,83.4709495324,23.961216,6.988688,24.959600000000002,59.02,2.04,59.0552453216,136.03,23.961216,6.988688,24.959600000000002,23.961216,6.988688,24.959600000000002,0.0,0.0,0.0,136.0
2019-05-10 13:30:00,94.194384,20.072112,96.3092501127,22.464384,6.552112,23.4004,71.73,13.52,72.9930359692,136.24,116.224384,7.302112,116.4535455701,22.464384,6.552112,23.4004,93.76,0.75,93.7629996321,133.59,111.514384,7.362112,111.7571408546,22.464384,6.552112,23.4004,89.05,0.81,89.0536838093,135.66,88.984384,10.072112,89.5525992699,22.464384,6.552112,23.4004,66.52,3.52,66.613067787,136.24,22.464384,6.552112,23.4004,22.464384,6.552112,23.4004,0.0,0.0,0.0,136.19
2019-05-10 14:00:00,84.180816,17.696488,86.0207851043,23.370816,6.816488,24.3446,60.81,10.88,61.775646496,136.6,113.220816,7.316488,113.4569705763,23.370816,6.816488,24.3446,89.85,0.5,89.8513911968,133.68,108.760816,7.306488,109.0059625153,23.370816,6.816488,24.3446,85.39,0.49,85.3914058908,135.83,79.710816,7.946488,80.105935229,23.370816,6.816488,24.3446,56.34,1.13,56.3513309515,136.6,23.370816,6.816488,24.3446,23.370816,6.816488,24.3446,0.0,0.0,0.0,136.57
2019-05-10 14:30:00,88.981504,19.411272,91.0741760037,21.741504,6.341272,22.6474,67.24,13.07,68.4984853847,136.3,109.201504,6.921272,109.4206218314,21.741504,6.341272,22.6474,87.46,0.58,87.4619231437,133.66,104.851504,6.8212720000000004,105.073153768,21.741504,6.341272,22.6474,83.11,0.48,83.1113861032,135.83,84.051504,9.461272,84.5823326264,21.741504,6.341272,22.6474,62.31,3.12,62.3880637622,136.3,21.741504,6.341272,22.6474,21.741504,6.341272,22.6474,0.0,0.0,0.0,136.29
2019-05-10 15:00:00,80.34736,15.61548,81.8507267811,22.16736,6.46548,23.091,58.18,9.15,58.8951177943,137.17,104.22736,8.80548,104.598657021,22.16736,6.46548,23.091,82.06,2.34,82.0933566131,134.37,100.14736,8.59548,100.5155509929,22.16736,6.46548,23.091,77.98,2.13,78.0090847274,136.44,76.03736,7.79548,76.4359184167,22.16736,6.46548,23.091,53.87,1.33,53.8864157279,137.17,22.16736,6.46548,23.091,22.16736,6.46548,23.091,0.0,0.0,0.0,137.17
2019-05-10 15:30:00,79.173536,16.171448,80.8081959529,23.113536,6.741448,24.0766,56.06,9.43,56.8475900984,136.02,103.373536,9.681448,103.8259041883,23.113536,6.741448,24.0766,80.26,2.94,80.3138294442,134.21,99.403536,9.571448,99.8632844749,23.113536,6.741448,24.0766,76.29,2.83,76.3424717965,136.33,73.473536,8.801448,73.9988241747,23.113536,6.741448,24.0766,50.36,2.06,50.402115035,136.02,23.113536,6.741448,24.0766,23.113536,6.741448,24.0766,0.0,0.0,0.0,136.03
2019-05-10 16:00:00,83.135712,15.700416,84.6052579472,19.715712,5.7504159999999995,20.5372,63.42,9.95,64.1957856872,135.03,106.505712,8.900416,106.8769577299,19.715712,5.7504159999999995,20.5372,86.79,3.15,86.8471450308,133.42,102.215712,8.850416,102.5981561386,19.715712,5.7504159999999995,20.5372,82.5,3.1,82.5582218801,135.62,76.115712,7.070416,76.4433934077,19.715712,5.7504159999999995,20.5372,56.4,1.32,56.4154446938,135.03,19.715712,5.7504159999999995,20.5372,19.715712,5.7504159999999995,20.5372,0.0,0.0,0.0,135.05
2019-05-10 16:30:00,90.875552,11.444536,91.593358687,16.335552,4.764536,17.0162,74.54,6.68,74.8387199249,134.44,114.575552,9.104536,114.9367203807,16.335552,4.764536,17.0162,98.24,4.34,98.3358184997,132.94,109.705552,9.004536,110.0744739174,16.335552,4.764536,17.0162,93.37,4.24,93.4662211711,135.21,82.635552,6.434536,82.8856906099,16.335552,4.764536,17.0162,66.3,1.67,66.3210290933,134.44,16.335552,4.764536,17.0162,16.335552,4.764536,17.0162,0.0,0.0,0.0,134.46
2019-05-10 17:00:00,96.619168,11.371424,97.2860365561,14.439168,4.211424,15.0408,82.18,7.16,82.4913207556,134.27,120.229168,8.641424,120.539317431,14.439168,4.211424,15.0408,105.79,4.43,105.8827134144,132.58,114.979168,8.531424,115.2952482518,14.439168,4.211424,15.0408,100.54,4.32,100.6327680231,134.94,87.519168,5.681424,87.7033827516,14.439168,4.211424,15.0408,73.08,1.47,73.0947829876,134.27,14.439168,4.211424,15.0408,14.439168,4.211424,15.0408,0.0,0.0,0.0,134.3
2019-05-10 17:30:00,101.802624,11.407432,102.4397567262,10.962624,3.197432,11.4194,90.84,8.21,91.2102499722,134.24,126.332624,7.807432,126.5736460767,10.962624,3.197432,11.4194,115.37,4.61,115.4620673641,132.39,120.612624,7.707432,120.8586346779,10.962624,3.197432,11.4194,109.65,4.51,109.7427109197,134.74,91.772624,4.377432,91.876963526,10.962624,3.197432,11.4194,80.81,1.18,80.8186148112,134.24,10.962624,3.197432,11.4194,10.962624,3.197432,11.4194,0.0,0.0,0.0,134.28
2019-05-10 18:00:00,105.22672,10.50696,105.7499825551,12.84672,3.74696,13.382,92.38,6.76,92.6270047017,134.14,128.67672,8.60696,128.9642509783,12.84672,3.74696,13.382,115.83,4.86,115.9319132077,132.55,122.91672,8.47696,123.2086803208,12.84672,3.74696,13.382,110.07,4.73,110.1715834505,134.81,95.00672,5.25696,95.1520492349,12.84672,3.74696,13.382,82.16,1.51,82.1738748022,134.14,12.84672,3.74696,13.382,12.84672,3.74696,13.382,0.0,0.0,0.0,134.21
2019-05-10 18:30:00,98.786224,13.587232,99.7162520635,10.036224,2.927232,10.4544,88.75,10.66,89.3879080189,134.56,125.066224,6.357232,125.2276917631,10.036224,2.927232,10.4544,115.03,3.43,115.0811270365,132.89,119.346224,6.327232,119.513827852,10.036224,2.927232,10.4544,109.31,3.4,109.3628643553,134.95,88.966224,5.017232,89.1075845804,10.036224,2.927232,10.4544,78.93,2.09,78.9576658723,134.56,10.036224,2.927232,10.4544,10.036224,2.927232,10.4544,0.0,0.0,0.0,134.59
2019-05-10 19:00:00,101.019856,12.536208,101.7947337404,8.489856,2.4762079999999997,8.8436,92.53,10.06,93.0752625567,134.41,125.639856,5.616208,125.7653179855,8.489856,2.4762079999999997,8.8436,117.15,3.14,117.1920735374,132.96,119.819856,5.586208,119.9500046339,8.489856,2.4762079999999997,8.8436,111.33,3.11,111.3734304042,135.0,90.769856,4.2762080000000005,90.8705271973,8.489856,2.4762079999999997,8.8436,82.28,1.8,82.2996865122,134.41,8.489856,2.4762079999999997,8.8436,8.489856,2.4762079999999997,8.8436,0.0,0.0,0.0,134.48
2019-05-10 19:30:00,103.470576,12.145168,104.1809253343,7.320576,2.135168,7.6256,96.15,10.01,96.6696570802,134.17,125.490576,4.635168,125.5761499935,7.320576,2.135168,7.6256,118.17,2.5,118.1964419938,132.77,119.610576,4.635168,119.7003536897,7.320576,2.135168,7.6256,112.29,2.5,112.3178262788,134.9,92.830576,3.745168,92.9060930394,7.320576,2.135168,7.6256,85.51,1.6099999999999999,85.5251553638,134.17,7.320576,2.135168,7.6256,7.320576,2.135168,7.6256,0.0,0.0,0.0,134.28
2019-05-10 20:00:00,97.85496,14.60228,98.938464602,7.34496,2.14228,7.651,90.51,12.46,91.3636235052,134.28,122.02496,3.25228,122.0682931322,7.34496,2.14228,7.651,114.68,1.11,114.6853717786,132.73,116.30496,3.32228,116.3524012,7.34496,2.14228,7.651,108.96,1.18,108.9663893134,134.9,87.80496,5.87228,88.0011060896,7.34496,2.14228,7.651,80.46,3.73,80.5464120864,134.28,7.34496,2.14228,7.651,7.34496,2.14228,7.651,0.0,0.0,0.0,134.35
2019-05-10 20:30:00,94.60992,15.72456,95.9077616755,8.20992,2.3945600000000002,8.552,86.4,13.33,87.4222448808,134.18,120.12992,2.92456,120.1655138981,8.20992,2.3945600000000002,8.552,111.92,0.53,111.9212549072,132.52,114.57992,2.91456,114.6169827172,8.20992,2.3945600000000002,8.552,106.37,0.52,106.3712710275,134.82,85.02992,6.87456,85.3073670347,8.20992,2.3945600000000002,8.552,76.82,4.48,76.9505217656,134.18,8.20992,2.3945600000000002,8.552,8.20992,2.3945600000000002,8.552,0.0,0.0,0.0,134.39
2019-05-10 21:00:00,94.845424,15.977832,96.1818359627,6.575424,1.917832,6.8494,88.27,14.06,89.3827528106,134.18,118.275424,3.007832,118.3136635208,6.575424,1.917832,6.8494,111.7,1.09,111.7053181366,132.62,112.755424,2.8378319999999997,112.7911296684,6.575424,1.917832,6.8494,106.18,0.92,106.1839856099,134.87,85.045424,7.057832,85.3377825812,6.575424,1.917832,6.8494,78.47,5.14,78.6381618554,134.18,6.575424,1.917832,6.8494,6.575424,1.917832,6.8494,0.0,0.0,0.0,134.26
2019-05-10 21:30:00,91.612448,17.504464,93.269753342,6.872448,2.004464,7.1588,84.74,15.5,86.1459087827,134.28,116.002448,4.354464,116.084147491,6.872448,2.004464,7.1588,109.13,2.35,109.1552994591,132.8,110.582448,4.124464,110.6593376492,6.872448,2.004464,7.1588,103.71,2.12,103.7316658499,134.96,82.222448,8.414464,82.651885396,6.872448,2.004464,7.1588,75.35,6.41,75.6221568061,134.28,6.872448,2.004464,7.1588,6.872448,2.004464,7.1588,0.0,0.0,0.0,134.36
2019-05-10 22:00:00,92.7424,16.6082,94.2177534491,6.3024000000000004,1.8382,6.565,86.44,14.77,87.6927961694,134.28,112.6324,5.6582,112.7744330821,6.3024000000000004,1.8382,6.565,106.33,3.8200000000000003,106.3985963253,133.09,107.3324,5.3482,107.465563475,6.3024000000000004,1.8382,6.565,101.03,3.51,101.0909540958,135.27,83.1724,7.6082,83.5196553453,6.3024000000000004,1.8382,6.565,76.87,5.77,77.086249098,134.28,6.3024000000000004,1.8382,6.565,6.3024000000000004,1.8382,6.565,0.0,0.0,0.0,134.36
2019-05-10 22:30:00,89.957328,16.831304,91.5183787839,5.147328,1.501304,5.3618,84.81,15.33,86.1843663317,133.83,107.077328,7.191304,107.3185399865,5.147328,1.501304,5.3618,101.93,5.69,102.0886918322,132.81,102.007328,6.791304,102.233149104,5.147328,1.501304,5.3618,96.86,5.29,97.0043488716,134.96,80.547328,7.801304,80.9242385941,5.147328,1.501304,5.3618,75.4,6.3,75.6627385177,133.83,5.147328,1.501304,5.3618,5.147328,1.501304,5.3618,0.0,0.0,0.0,133.96
2019-05-10 23:00:00,77.790624,22.066432,80.8598083322,4.890624,1.426432,5.0944,72.9,20.64,75.7655568184,134.84,98.470624,9.796432,98.9567272644,4.890624,1.426432,5.0944,93.58,8.37,93.9535699162,133.62,93.830624,9.276432,94.2880596411,4.890624,1.426432,5.0944,88.94,7.85,89.2857553028,135.74,69.710624,12.306432,70.7885539267,4.890624,1.426432,5.0944,64.82,10.88,65.72675863,134.84,4.890624,1.426432,5.0944,4.890624,1.426432,5.0944,0.0,0.0,0.0,134.91
2019-05-10 23:30:00,73.55624,23.73432,77.2906099652,4.74624,1.38432,4.944,68.81,22.35,72.3487290835,135.33,92.74624,11.44432,93.4496521898,4.74624,1.38432,4.944,88.0,10.06,88.5731539463,134.22,88.39624,10.83432,89.0577213722,4.74624,1.38432,4.944,83.65,9.45,84.1820942956,136.28,65.88624,13.72432,67.3004723668,4.74624,1.38432,4.944,61.14,12.34,62.3728723084,135.33,4.74624,1.38432,4.944,4.74624,1.38432,4.944,0.0,0.0,0.0,135.38
2019-05-11 00:00:00,70.060032,24.279176,74.1477340927,4.660032,1.359176,4.8542000000000005,65.4,22.92,69.299974026,135.56,87.740032,12.869176,88.6787962609,4.660032,1.359176,4.8542000000000005,83.08,11.51,83.87351489,134.34,83.640032,12.189176,84.5235527206,4.660032,1.359176,4.8542000000000005,78.98,10.83,79.7190648465,136.58,62.770032,14.159176,64.3471769566,4.660032,1.359176,4.8542000000000005,58.11,12.8,59.5030427793,135.56,4.660032,1.359176,4.8542000000000005,4.660032,1.359176,4.8542000000000005,0.0,0.0,0.0,135.69
2019-05-11 00:30:00,67.380512,24.761816,71.7863561479,4.600512,1.3418160000000001,4.7922,62.78,23.42,67.0061549412,135.37,83.980512,13.691816,85.089319078,4.600512,1.3418160000000001,4.7922,79.38,12.35,80.3349668575,134.58,80.060512,12.971816,81.104584285,4.600512,1.3418160000000001,4.7922,75.46,11.63,76.3509561171,136.83,60.390512,14.581816,62.1260275366,4.600512,1.3418160000000001,4.7922,55.79,13.24,57.3395299946,135.37,4.600512,1.3418160000000001,4.7922,4.600512,1.3418160000000001,4.7922,0.0,0.0,0.0,135.76
2019-05-11 01:00:00,64.795632,24.094976,69.1306140195,4.1656320000000004,1.214976,4.3392,60.63,22.88,64.8034821595,135.55,81.235632,14.854976,82.5826750499,4.1656320000000004,1.214976,4.3392,77.07,13.64,78.2677104558,134.46,77.445632,14.084976,78.7160241933,4.1656320000000004,1.214976,4.3392,73.28,12.87,74.4015813004,136.65,58.035632,13.964976,59.6921698074,4.1656320000000004,1.214976,4.3392,53.87,12.75,55.3582821265,135.55,4.1656320000000004,1.214976,4.3392,4.1656320000000004,1.214976,4.3392,0.0,0.0,0.0,135.76
2019-05-11 01:30:00,67.237984,15.121912,68.9174775722,3.777984,1.101912,3.9354,63.46,14.02,64.9902454219,134.76,80.947984,23.771912,84.3663434896,3.777984,1.101912,3.9354,77.17,22.67,80.4309505104,131.25,77.197984,22.561912,80.4274120357,3.777984,1.101912,3.9354,73.42,21.46,76.4920126549,134.17,60.197984,6.031912,60.4994317332,3.777984,1.101912,3.9354,56.42,4.93,56.6349830052,134.76,3.777984,1.101912,3.9354,3.777984,1.101912,3.9354,0.0,0.0,0.0,135.04
2019-05-11 02:00:00,68.481984,15.273912,70.1646244226,3.921984,1.143912,4.0854,64.56,14.13,66.0882024268,134.7,82.321984,23.733912,85.6750116926,3.921984,1.143912,4.0854,78.4,22.59,81.5896323071,131.48,78.511984,22.513912,81.6762380693,3.921984,1.143912,4.0854,74.59,21.37,77.5908821963,134.21,61.311984,6.183912,61.6230488506,3.921984,1.143912,4.0854,57.39,5.04,57.6108817846,134.7,3.921984,1.143912,4.0854,3.921984,1.143912,4.0854,0.0,0.0,0.0,135.04
2019-05-11 02:30:00,68.543504,15.452272,70.263679455,4.053504,1.182272,4.2224,64.49,14.27,66.0499280847,135.07,82.123504,23.832272,85.5116781377,4.053504,1.182272,4.2224,78.07,22.65,81.2892821964,131.59,78.333504,22.612272,81.5319121199,4.053504,1.182272,4.2224,74.28,21.43,77.3095291668,134.24,61.383504,6.332272,61.7092556429,4.053504,1.182272,4.2224,57.33,5.15,57.560849542,135.07,4.053504,1.182272,4.2224,4.053504,1.182272,4.2224,0.0,0.0,0.0,135.11
2019-05-11 03:00:00,67.357952,15.237736,69.0599905592,4.517952,1.317736,4.7062,62.84,13.92,64.3632814577,135.19,80.897952,23.937736,84.3652407251,4.517952,1.317736,4.7062,76.38,22.62,79.6590785787,131.83,77.197952,22.717736,80.4712328846,4.517952,1.317736,4.7062,72.68,21.4,75.7650473503,134.4,60.377952,6.137736,60.689116742,4.517952,1.317736,4.7062,55.86,4.82,56.067566382,135.19,4.517952,1.317736,4.7062,4.517952,1.317736,4.7062,0.0,0.0,0.0,135.22
2019-05-11 03:30:00,66.714016,15.789088,68.5569488143,4.454016,1.299088,4.6396,62.26,14.49,63.9239211876,135.5,79.714016,24.359088,83.3528014829,4.454016,1.299088,4.6396,75.26,23.06,78.7136023823,132.29,76.054016,23.119088,79.4902860712,4.454016,1.299088,4.6396,71.6,21.82,74.8510013293,134.78,59.774016,6.599088,60.1371844303,4.454016,1.299088,4.6396,55.32,5.3,55.5733065419,135.5,4.454016,1.299088,4.6396,4.454016,1.299088,4.6396,0.0,0.0,0.0,135.53
2019-05-11 04:00:00,65.560016,15.687088,67.4106848195,4.550016,1.327088,4.7396,61.01,14.36,62.6771864397,135.6,78.140016,24.527088,81.8989630352,4.550016,1.327088,4.7396,73.59,23.2,77.1604050015,132.48,74.570016,23.277088,78.1185644517,4.550016,1.327088,4.7396,70.02,21.95,73.3798535022,134.94,58.760016,6.497088,59.1181159443,4.550016,1.327088,4.7396,54.21,5.17,54.4559730424,135.6,4.550016,1.327088,4.7396,4.550016,1.327088,4.7396,0.0,0.0,0.0,135.64
2019-05-11 04:30:00,64.9908,15.5694,66.8297112144,4.1808,1.2194,4.355,60.81,14.35,62.4802256718,135.82,77.1808,24.7794,81.0610544775,4.1808,1.2194,4.355,73.0,23.56,76.7077153877,132.79,73.6408,23.5194,77.3054306048,4.1808,1.2194,4.355,69.46,22.3,72.951912929,135.19,58.2108,6.3794,58.559320189,4.1808,1.2194,4.355,54.03,5.16,54.2758371654,135.82,4.1808,1.2194,4.355,4.1808,1.2194,4.355,0.0,0.0,0.0,135.89
2019-05-11 05:00:00,64.3532,15.8026,66.265047476,4.1232,1.2026,4.295,60.23,14.6,61.9742922509,135.92,76.8332,24.9526,80.7834937905,4.1232,1.2026,4.295,72.71,23.75,76.4905654313,132.79,73.3132,23.6826,77.043434743,4.1232,1.2026,4.295,69.19,22.48,72.7503024049,135.26,57.6532,6.5526,58.0243745076,4.1232,1.2026,4.295,53.53,5.35,53.7966857715,135.92,4.1232,1.2026,4.295,4.1232,1.2026,4.295,0.0,0.0,0.0,136.04
2019-05-11 05:30:00,64.062576,15.911168,66.0089305388,4.152576,1.211168,4.3256,59.91,14.7,61.687098327,136.18,76.322576,25.391168,80.4353592625,4.152576,1.211168,4.3256,72.17,24.18,76.1129509348,133.16,72.822576,24.101168,76.7071957136,4.152576,1.211168,4.3256,68.67,22.89,72.3845356413,135.51,57.392576,6.621168,57.7732433363,4.152576,1.211168,4.3256,53.24,5.41,53.5141635457,136.18,4.152576,1.211168,4.3256,4.152576,1.211168,4.3256,0.0,0.0,0.0,136.31
2019-05-11 06:00:00,64.489376,15.758568,66.3868366642,4.589376,1.338568,4.7806,59.9,14.42,61.6112522191,136.12,76.639376,25.318568,80.7132197304,4.589376,1.338568,4.7806,72.05,23.98,75.9357814209,133.0,73.149376,24.048568,77.0010703305,4.589376,1.338568,4.7806,68.56,22.71,72.2233874863,135.47,57.839376,6.508568,58.2044231436,4.589376,1.338568,4.7806,53.25,5.17,53.5003869145,136.12,4.589376,1.338568,4.7806,4.589376,1.338568,4.7806,0.0,0.0,0.0,136.14
2019-05-11 06:30:00,67.92696,15.24828,69.6173968042,5.61696,1.63828,5.851,62.31,13.61,63.7790576914,135.52,80.42696,24.41828,84.052057042,5.61696,1.63828,5.851,74.81,22.78,78.2014354088,132.13,76.78696,23.19828,80.214695792,5.61696,1.63828,5.851,71.17,21.56,74.3639865795,134.85,61.01696,6.15828,61.3269420418,5.61696,1.63828,5.851,55.4,4.52,55.5840840529,135.52,5.61696,1.63828,5.851,5.61696,1.63828,5.851,0.0,0.0,0.0,135.59
2019-05-11 07:00:00,70.350272,13.795496,71.6901421421,6.910272,2.015496,7.1982,63.44,11.78,64.5244294822,134.87,84.080272,22.835496,87.1260696758,6.910272,2.015496,7.1982,77.17,20.82,79.9292268197,131.28,80.310272,21.705496,83.1917564745,6.910272,2.015496,7.1982,73.4,19.69,75.9951057635,134.11,63.340272,4.965496,63.5346063776,6.910272,2.015496,7.1982,56.43,2.95,56.5070561965,134.87,6.910272,2.015496,7.1982,6.910272,2.015496,7.1982,0.0,0.0,0.0,134.89
2019-05-11 07:30:00,74.449952,11.478736,75.3296537425,7.949952,2.318736,8.2812,66.5,9.16,67.1279047789,135.52,89.199952,20.648736,91.5587338008,7.949952,2.318736,8.2812,81.25,18.33,83.2919647985,131.98,85.229952,19.638736,87.4632761198,7.949952,2.318736,8.2812,77.28,17.32,79.197100957,134.73,67.109952,2.8487359999999997,67.1703874802,7.949952,2.318736,8.2812,59.16,0.53,59.1623740227,135.52,7.949952,2.318736,8.2812,7.949952,2.318736,8.2812,0.0,0.0,0.0,135.56
2019-05-11 08:00:00,78.414592,11.744256,79.2891908618,9.374592,2.7342560000000002,9.7652,69.04,9.01,69.6254385983,135.25,93.994592,20.054256,96.1101269844,9.374592,2.7342560000000002,9.7652,84.62,17.32,86.3743410973,131.59,89.854592,19.104256,91.8630518805,9.374592,2.7342560000000002,9.7652,80.48,16.37,82.1279934005,134.33,70.794592,3.174256,70.8657191991,9.374592,2.7342560000000002,9.7652,61.42,0.44,61.4215760136,135.25,9.374592,2.7342560000000002,9.7652,9.374592,2.7342560000000002,9.7652,0.0,0.0,0.0,135.29
2019-05-11 08:30:00,80.585824,10.925032,81.3230063018,12.085824,3.525032,12.5894,68.5,7.4,68.8985486059,134.55,97.665824,18.705032,99.440894001,12.085824,3.525032,12.5894,85.58,15.18,86.9158719682,130.65,93.485824,17.855032,95.1756347847,12.085824,3.525032,12.5894,81.4,14.33,82.6517325892,133.55,73.025824,4.515032,73.1652682961,12.085824,3.525032,12.5894,60.94,0.99,60.9480409857,134.55,12.085824,3.525032,12.5894,12.085824,3.525032,12.5894,0.0,0.0,0.0,134.58
2019-05-11 09:00:00,80.827648,10.083064,81.4541396176,14.787648,4.313064,15.4038,66.04,5.77,66.2915869474,134.42,101.007648,17.523064,102.5163534586,14.787648,4.313064,15.4038,86.22,13.21,87.2260998784,130.37,96.777648,16.793064,98.2238267984,14.787648,4.313064,15.4038,81.99,12.48,82.9343746585,133.38,73.557648,6.683064,73.8606182192,14.787648,4.313064,15.4038,58.77,2.37,58.8177677237,134.42,14.787648,4.313064,15.4038,14.787648,4.313064,15.4038,0.0,0.0,0.0,134.45
2019-05-11 09:30:00,84.029776,6.895768,84.312246269,19.699776,5.745768,20.5206,64.33,1.15,64.3402782089,133.83,104.719776,16.895768,106.0740235015,19.699776,5.745768,20.5206,85.02,11.15,85.7480198022,129.88,100.549776,16.255768,101.8553260606,19.699776,5.745768,20.5206,80.85,10.51,81.5302557337,133.02,76.959776,12.205768,77.9216779493,19.699776,5.745768,20.5206,57.26,6.46,57.6232522512,133.83,19.699776,5.745768,20.5206,19.699776,5.745768,20.5206,0.0,0.0,0.0,133.86
2019-05-11 10:00:00,81.21328,8.79304,81.6879085349,24.83328,7.24304,25.868,56.38,1.55,56.4013022899,133.83,101.94328,17.46304,103.4281881462,24.83328,7.24304,25.868,77.11,10.22,77.7843203994,129.83,98.13328,16.88304,99.5749852282,24.83328,7.24304,25.868,73.3,9.64,73.9311815136,133.05,75.02328,14.64304,76.4389374756,24.83328,7.24304,25.868,50.19,7.4,50.7325940594,133.83,24.83328,7.24304,25.868,24.83328,7.24304,25.868,0.0,0.0,0.0,133.86
2019-05-11 10:30:00,71.866608,10.347344,72.6076915573,27.796608,8.107344,28.9548,44.07,2.24,44.1268908943,134.22,96.856608,18.297344,98.5697484562,27.796608,8.107344,28.9548,69.06,10.19,69.8077338122,130.24,93.486608,17.707344,95.1488092773,27.796608,8.107344,28.9548,65.69,9.6,66.3877707112,133.21,67.046608,13.707343999999999,68.4334634798,27.796608,8.107344,28.9548,39.25,5.6,39.6474778517,134.22,27.796608,8.107344,28.9548,27.796608,8.107344,28.9548,0.0,0.0,0.0,134.21
2019-05-11 11:00:00,74.819264,9.653952,75.439519184,24.939264,7.2739519999999995,25.9784,49.88,2.38,49.9367479918,134.31,96.679264,17.773952,98.2995089371,24.939264,7.2739519999999995,25.9784,71.74,10.5,72.5043281467,130.57,93.159264,17.173952,94.7290509628,24.939264,7.2739519999999995,25.9784,68.22,9.9,68.9345950884,133.21,69.339264,12.703952,70.4934318109,24.939264,7.2739519999999995,25.9784,44.4,5.43,44.7308048217,134.31,24.939264,7.2739519999999995,25.9784,24.939264,7.2739519999999995,25.9784,0.0,0.0,0.0,134.26
2019-05-11 11:30:00,72.69016,10.34088,73.4220209474,26.06016,7.60088,27.146,46.63,2.74,46.7104324536,134.46,98.14016,18.19088,99.8118185387,26.06016,7.60088,27.146,72.08,10.59,72.8537885082,130.73,94.61016,17.59088,96.2316030959,26.06016,7.60088,27.146,68.55,9.99,69.2741120477,133.36,67.57016,12.74088,68.7608649277,26.06016,7.60088,27.146,41.51,5.14,41.8270211705,134.46,26.06016,7.60088,27.146,26.06016,7.60088,27.146,0.0,0.0,0.0,134.41
2019-05-11 12:00:00,72.345216,11.315688,73.2248255239,26.145216,7.625688,27.2346,46.2,3.69,46.3471261245,134.57,95.555216,18.945688,97.4152883207,26.145216,7.625688,27.2346,69.41,11.32,70.3270253885,130.86,92.165216,18.305688,93.9655535475,26.145216,7.625688,27.2346,66.02,10.68,66.8782685183,133.46,67.285216,11.925688,68.3339031992,26.145216,7.625688,27.2346,41.14,4.3,41.3641100472,134.57,26.145216,7.625688,27.2346,26.145216,7.625688,27.2346,0.0,0.0,0.0,134.52
2019-05-11 12:30:00,73.228448,11.957464,74.198292041,23.648448,6.897464,24.6338,49.58,5.06,49.8375360547,134.42,93.408448,19.277464,95.376929999,23.648448,6.897464,24.6338,69.76,12.38,70.8499964714,130.71,89.998448,18.577464,91.8958258632,23.648448,6.897464,24.6338,66.35,11.68,67.3702078073,133.27,67.788448,9.957464,68.515872406,23.648448,6.897464,24.6338,44.14,3.06,44.2459399267,134.42,23.648448,6.897464,24.6338,23.648448,6.897464,24.6338,0.0,0.0,0.0,134.39
2019-05-11 13:00:00,68.56136,12.49748,69.6910832991,27.35136,7.97748,28.491,41.21,4.52,41.4571405189,134.16,91.10136,20.42748,93.3634817956,27.35136,7.97748,28.491,63.75,12.45,64.9543301097,130.43,87.97136,19.73748,90.1583512327,27.35136,7.97748,28.491,60.62,11.76,61.7501578945,133.08,64.04136,11.49748,65.065258295,27.35136,7.97748,28.491,36.69,3.52,36.8584657847,134.16,27.35136,7.97748,28.491,27.35136,7.97748,28.491,0.0,0.0,0.0,134.1
2019-05-11 13:30:00,73.876512,10.399816,74.6049274386,27.016512,7.879816,28.1422,46.86,2.52,46.9277103639,133.91,91.536512,20.509816,93.8061063123,27.016512,7.879816,28.1422,64.52,12.63,65.7445609918,130.37,88.386512,19.809816,90.5792708818,27.016512,7.879816,28.1422,61.37,11.93,62.518811569,133.12,68.756512,13.169816,70.0064425312,27.016512,7.879816,28.1422,41.74,5.29,42.0738838236,133.91,27.016512,7.879816,28.1422,27.016512,7.879816,28.1422,0.0,0.0,0.0,133.87
2019-05-11 14:00:00,76.169712,9.497416,76.7595331984,23.819712,6.947416,24.8122,52.35,2.55,52.4120692207,134.17,89.189712,20.037416,91.4128151114,23.819712,6.947416,24.8122,65.37,13.09,66.667720825,130.74,85.969712,19.317416,88.1133017329,23.819712,6.947416,24.8122,62.15,12.37,63.3690728984,133.45,70.429712,12.237416,71.4849542405,23.819712,6.947416,24.8122,46.61,5.29,46.9092336326,134.17,23.819712,6.947416,24.8122,23.819712,6.947416,24.8122,0.0,0.0,0.0,134.13
2019-05-11 14:30:00,66.653312,13.197216,67.9472627169,24.333312,7.097216,25.3472,42.32,6.1,42.7573666168,134.89,85.333312,21.917216,88.1029993478,24.333312,7.097216,25.3472,61.0,14.82,62.7744565886,131.36,82.343312,21.097216,85.0030208527,24.333312,7.097216,25.3472,58.01,14.0,59.6754564289,133.97,62.023312,9.277216,62.7132997709,24.333312,7.097216,25.3472,37.69,2.18,37.7529932588,134.89,24.333312,7.097216,25.3472,24.333312,7.097216,25.3472,0.0,0.0,0.0,134.86
2019-05-11 15:00:00,64.851984,15.648912,66.7133290694,26.841984,7.828912,27.9604,38.01,7.82,38.8060884398,135.38,84.051984,23.348912,87.2347849537,26.841984,7.828912,27.9604,57.21,15.52,59.277774081,131.91,81.271984,22.508912,84.3314087557,26.841984,7.828912,27.9604,54.43,14.68,56.3748818181,134.39,60.661984,8.628912,61.2726237819,26.841984,7.828912,27.9604,33.82,0.8,33.8294605337,135.38,26.841984,7.828912,27.9604,26.841984,7.828912,27.9604,0.0,0.0,0.0,135.38
2019-05-11 15:30:00,61.202672,15.223696,63.0676460623,28.572672,8.333696,29.7632,32.63,6.89,33.3494977473,135.56,84.542672,23.903696,87.8569864687,28.572672,8.333696,29.7632,55.97,15.57,58.0953165066,132.19,81.842672,23.063696,85.0303300786,28.572672,8.333696,29.7632,53.27,14.73,55.2690311115,134.67,57.602672,9.923696,58.4512409093,28.572672,8.333696,29.7632,29.03,1.5899999999999999,29.07351028,135.56,28.572672,8.333696,29.7632,28.572672,8.333696,29.7632,0.0,0.0,0.0,135.56
2019-05-11 16:00:00,62.545952,14.681736,64.2460075301,27.365952,7.981736,28.5062,35.18,6.7,35.8123219018,135.5,87.775952,23.291736,90.8136703112,27.365952,7.981736,28.5062,60.41,15.31,62.3198539793,132.09,84.855952,22.461736,87.7784835478,27.365952,7.981736,28.5062,57.49,14.48,59.2854999136,134.55,58.675952,9.731736,59.4775085951,27.365952,7.981736,28.5062,31.31,1.75,31.3588679643,135.5,27.365952,7.981736,28.5062,27.365952,7.981736,28.5062,0.0,0.0,0.0,135.5
2019-05-11 16:30:00,70.04712,13.904160000000001,71.4137569772,21.95712,6.40416,22.872,48.09,7.5,48.6713272883,135.3,94.97712,21.60416,97.4032497035,21.95712,6.40416,22.872,73.02,15.2,74.5852559156,131.74,91.44712,20.78416,93.7792997585,21.95712,6.40416,22.872,69.49,14.38,70.962275189,134.21,64.72712,7.37416,65.1458233442,21.95712,6.40416,22.872,42.77,0.97,42.7809981183,135.3,21.95712,6.40416,22.872,21.95712,6.40416,22.872,0.0,0.0,0.0,135.29
2019-05-11 17:00:00,78.84736,12.33548,79.8064549131,14.48736,4.22548,15.091,64.36,8.11,64.8689579075,135.05,99.69736,19.34548,101.5569356932,14.48736,4.22548,15.091,85.21,15.12,86.5410798407,131.29,95.55736,18.51548,97.3346395165,14.48736,4.22548,15.091,81.07,14.29,82.3197971329,133.86,71.75736,4.50548,71.8986652463,14.48736,4.22548,15.091,57.27,0.28,57.2706844729,135.05,14.48736,4.22548,15.091,14.48736,4.22548,15.091,0.0,0.0,0.0,135.04
2019-05-11 17:30:00,83.175472,9.829096,83.7542253895,11.105472,3.239096,11.568200000000001,72.07,6.59,72.3706639461,134.45,99.945472,17.989096,101.5514891481,11.105472,3.239096,11.568200000000001,88.84,14.75,90.0561386025,130.74,95.595472,17.169096,97.1250334587,11.105472,3.239096,11.568200000000001,84.49,13.93,85.6306312017,133.44,75.235472,4.839096,75.3909351127,11.105472,3.239096,11.568200000000001,64.13,1.6,64.1499563523,134.45,11.105472,3.239096,11.568200000000001,11.105472,3.239096,11.568200000000001,0.0,0.0,0.0,134.47
2019-05-11 18:00:00,86.426976,10.530368,87.066129067,9.806976,2.860368,10.2156,76.62,7.67,77.0029434502,134.28,103.196976,17.800368,104.7209098341,9.806976,2.860368,10.2156,93.39,14.94,94.5774587309,130.5,98.626976,16.980368,100.0780360135,9.806976,2.860368,10.2156,88.82,14.12,89.9353478895,133.23,77.986976,3.450368,78.0632657846,9.806976,2.860368,10.2156,68.18,0.59,68.1825527536,134.28,9.806976,2.860368,10.2156,9.806976,2.860368,10.2156,0.0,0.0,0.0,134.32
2019-05-11 18:30:00,90.229712,8.632416,90.6417096794,9.539712,2.782416,9.9372,80.69,5.85,80.9017836639,133.87,107.149712,16.942416,108.4809026585,9.539712,2.782416,9.9372,97.61,14.16,98.6317276539,130.16,102.359712,16.162416,103.6278646488,9.539712,2.782416,9.9372,92.82,13.38,93.7794049885,132.85,81.339712,4.992416,81.4927786111,9.539712,2.782416,9.9372,71.8,2.21,71.8340037865,133.87,9.539712,2.782416,9.9372,9.539712,2.782416,9.9372,0.0,0.0,0.0,133.93
2019-05-11 19:00:00,86.623328,10.169304,87.2182073746,9.803328,2.859304,10.2118,76.82,7.31,77.1670169179,133.99,104.833328,17.859304,106.3436946834,9.803328,2.859304,10.2118,95.03,15.0,96.2065533111,130.16,100.153328,17.019304,101.5891028512,9.803328,2.859304,10.2118,90.35,14.16,91.4528736563,132.9,78.163328,4.579304,78.2973554417,9.803328,2.859304,10.2118,68.36,1.72,68.3816349614,133.99,9.803328,2.859304,10.2118,9.803328,2.859304,10.2118,0.0,0.0,0.0,134.02
2019-05-11 19:30:00,83.5584,12.0762,84.4265409513,7.8384,2.2862,8.165,75.72,9.79,76.3502619511,133.99,101.8084,18.5362,103.4820806758,7.8384,2.2862,8.165,93.97,16.25,95.3646863362,129.98,97.1884,17.6462,98.7773935119,7.8384,2.2862,8.165,89.35,15.36,90.6606425082,132.79,75.2284,3.5862,75.3138300513,7.8384,2.2862,8.165,67.39,1.3,67.4025377861,133.99,7.8384,2.2862,8.165,7.8384,2.2862,8.165,0.0,0.0,0.0,134.02
2019-05-11 20:00:00,83.715984,11.245912,84.4679614635,5.505984,1.605912,5.7354,78.21,9.64,78.8018635566,133.93,100.765984,18.205912,102.397454867,5.505984,1.605912,5.7354,95.26,16.6,96.6955407452,130.09,96.085984,17.295912,97.6302457907,5.505984,1.605912,5.7354,90.58,15.69,91.9288447659,132.79,75.115984,2.7859119999999997,75.1676283912,5.505984,1.605912,5.7354,69.61,1.18,69.6200007182,133.93,5.505984,1.605912,5.7354,5.505984,1.605912,5.7354,0.0,0.0,0.0,133.94
2019-05-11 20:30:00,82.87544,11.71492,83.6993303784,4.64544,1.35492,4.839,78.23,10.36,78.9130058989,134.08,100.06544,18.62492,101.7839865961,4.64544,1.35492,4.839,95.42,17.27,96.9702495614,130.19,95.36544,17.67492,96.9895352262,4.64544,1.35492,4.839,90.72,16.32,92.1762485676,132.97,74.26544,3.17492,74.3332744832,4.64544,1.35492,4.839,69.62,1.82,69.6437850781,134.08,4.64544,1.35492,4.839,4.64544,1.35492,4.839,0.0,0.0,0.0,134.15
2019-05-11 21:00:00,82.503536,15.311448,83.9122988147,4.393536,1.281448,4.5766,78.11,14.03,79.3600214214,133.76,100.843536,16.081448,102.1177346143,4.393536,1.281448,4.5766,96.45,14.8,97.5789039701,130.7,96.143536,14.601448,97.2459860266,4.393536,1.281448,4.5766,91.75,13.32,92.7118379712,133.39,73.913536,6.411448,74.191087534,4.393536,1.281448,4.5766,69.52,5.13,69.7090187852,133.76,4.393536,1.281448,4.5766,4.393536,1.281448,4.5766,0.0,0.0,0.0,133.82
2019-05-11 21:30:00,82.840592,21.302256,85.5356638695,4.430592,1.292256,4.6152,78.41,20.01,80.9229769596,133.55,104.060592,9.082256,104.4561830695,4.430592,1.292256,4.6152,99.63,7.79,99.9340832749,131.97,99.100592,8.582256,99.4715157862,4.430592,1.292256,4.6152,94.67,7.29,94.9502659291,134.35,74.170592,11.772256,75.099019494,4.430592,1.292256,4.6152,69.74,10.48,70.5230316989,133.55,4.430592,1.292256,4.6152,4.430592,1.292256,4.6152,0.0,0.0,0.0,133.63
2019-05-11 22:00:00,80.81824,21.74532,83.6925734973,4.33824,1.26532,4.519,76.48,20.48,79.1746221968,133.73,101.56824,9.79532,102.0394809405,4.33824,1.26532,4.519,97.23,8.53,97.6034517832,132.23,96.72824,9.26532,97.1709759558,4.33824,1.26532,4.519,92.39,8.0,92.7357110287,134.62,72.35824,12.13532,73.368800504,4.33824,1.26532,4.519,68.02,10.87,68.8830697632,133.73,4.33824,1.26532,4.519,4.33824,1.26532,4.519,0.0,0.0,0.0,133.79
2019-05-11 22:30:00,77.68168,22.77924,80.9526848387,4.11168,1.19924,4.283,73.57,21.58,76.6696895781,134.39,97.11168,11.33924,97.7714516421,4.11168,1.19924,4.283,93.0,10.14,93.5511603349,133.22,92.49168,10.72924,93.111908262,4.11168,1.19924,4.283,88.38,9.53,88.8923241906,135.39,69.54168,12.97924,70.7425326674,4.11168,1.19924,4.283,65.43,11.78,66.481977257,134.39,4.11168,1.19924,4.283,4.11168,1.19924,4.283,0.0,0.0,0.0,134.45
2019-05-11 23:00:00,73.612032,24.230176,77.497307593,4.252032,1.240176,4.4292,69.36,22.99,73.0708539706,135.36,92.482032,12.620176,93.3391401563,4.252032,1.240176,4.4292,88.23,11.38,88.9608751081,134.42,88.102032,11.940176,88.9074566358,4.252032,1.240176,4.4292,83.85,10.7,84.5299503135,136.41,65.952032,14.150176,67.4529317803,4.252032,1.240176,4.4292,61.7,12.91,63.0361650166,135.36,4.252032,1.240176,4.4292,4.252032,1.240176,4.4292,0.0,0.0,0.0,135.44
2019-05-11 23:30:00,70.544656,16.862608,72.532034569,4.294656,1.252608,4.4736,66.25,15.61,68.0641946988,135.66,85.274656,23.002608,88.322629777,4.294656,1.252608,4.4736,80.98,21.75,83.8500023852,132.85,81.304656,21.862608,84.1927592839,4.294656,1.252608,4.4736,77.01,20.61,79.7202119917,135.07,63.214656,7.552608,63.6642334502,4.294656,1.252608,4.4736,58.92,6.3,59.2558554069,135.66,4.294656,1.252608,4.4736,4.294656,1.252608,4.4736,0.0,0.0,0.0,135.7
2019-05-12 00:00:00,67.440416,16.479288,69.4246112214,4.420416,1.289288,4.6046,63.02,15.19,64.8248139218,135.46,80.870416,25.319288,84.7413153594,4.420416,1.289288,4.6046,76.45,24.03,80.1376528231,132.41,77.150416,24.039288,80.8088736249,4.420416,1.289288,4.6046,72.73,22.75,76.2050877567,134.74,60.450416,7.239288,60.8823462534,4.420416,1.289288,4.6046,56.03,5.95,56.3450388233,135.46,4.420416,1.289288,4.6046,4.420416,1.289288,4.6046,0.0,0.0,0.0,135.51
2019-05-12 00:30:00,65.286896,16.794928,67.4125240281,4.576896,1.3349280000000001,4.7676,60.71,15.46,62.6475514286,135.57,77.826896,25.834928,82.0028612047,4.576896,1.3349280000000001,4.7676,73.25,24.5,77.2386723086,132.56,74.276896,24.534928,78.2241648812,4.576896,1.3349280000000001,4.7676,69.7,23.2,73.4597168522,134.83,58.536896,7.474928,59.0122253598,4.576896,1.3349280000000001,4.7676,53.96,6.14,54.3082056415,135.57,4.576896,1.3349280000000001,4.7676,4.576896,1.3349280000000001,4.7676,0.0,0.0,0.0,135.6
2019-05-12 01:00:00,63.280208,17.102144,65.550500028,4.430208,1.292144,4.6148,58.85,15.81,60.9366769688,135.51,75.480208,26.262144,79.9184710014,4.430208,1.292144,4.6148,71.05,24.97,75.3100484663,132.56,72.050208,24.942144,76.2452819534,4.430208,1.292144,4.6148,67.62,23.65,71.6364913993,134.77,56.730208,7.742144,57.2560677434,4.430208,1.292144,4.6148,52.3,6.45,52.6962285178,135.51,4.430208,1.292144,4.6148,4.430208,1.292144,4.6148,0.0,0.0,0.0,135.55
2019-05-12 01:30:00,64.839104,17.048072,67.0428681251,4.5191040000000005,1.318072,4.7074,60.32,15.73,62.337270553,135.3,77.229104,26.188072,81.5484495237,4.5191040000000005,1.318072,4.7074,72.71,24.87,76.8456960408,132.19,73.719104,24.878072,77.8037580134,4.5191040000000005,1.318072,4.7074,69.2,23.56,73.1007086149,134.62,58.129104,7.738072,58.6418834121,4.5191040000000005,1.318072,4.7074,53.61,6.42,53.9930412183,135.3,4.5191040000000005,1.318072,4.7074,4.5191040000000005,1.318072,4.7074,0.0,0.0,0.0,135.3
