Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-05-12 02:00:00,66.099152,16.909336,68.2277329176,4.729152,1.379336,4.9262,61.37,15.53,63.3044848332,135.21,78.709152,26.009336,82.895211971,4.729152,1.379336,4.9262,73.98,24.63,77.9722854609,132.05,75.139152,24.699336,79.094559624,4.729152,1.379336,4.9262,70.41,23.32,74.1713590276,134.56,59.279152,7.619336,59.7668147296,4.729152,1.379336,4.9262,54.55,6.24,54.9057383158,135.21,4.729152,1.379336,4.9262,4.729152,1.379336,4.9262,0.0,0.0,0.0,135.21
2019-05-12 02:30:00,66.037536,17.023448,68.1964364374,4.537536,1.323448,4.7266,61.5,15.7,63.4723561876,135.38,78.507536,26.173448,82.7555592634,4.537536,1.323448,4.7266,73.97,24.85,78.0325790936,132.27,74.937536,24.863447999999998,78.9545777533,4.537536,1.323448,4.7266,70.4,23.54,74.2313383956,134.63,59.187536,7.713448,59.6880364713,4.537536,1.323448,4.7266,54.65,6.39,55.0223100206,135.38,4.537536,1.323448,4.7266,4.537536,1.323448,4.7266,0.0,0.0,0.0,135.39
2019-05-12 03:00:00,65.001936,16.952648,67.1762157163,4.191936,1.222648,4.3666,60.81,15.73,62.8115355647,135.53,77.131936,26.222648,81.4675568508,4.191936,1.222648,4.3666,72.94,25.0,77.1054057768,132.45,73.631936,24.902648,77.7290413972,4.191936,1.222648,4.3666,69.44,23.68,73.3665864001,134.88,58.211936,7.612648,58.7075966331,4.191936,1.222648,4.3666,54.02,6.39,54.3966221378,135.53,4.191936,1.222648,4.3666,4.191936,1.222648,4.3666,0.0,0.0,0.0,135.53
2019-05-12 03:30:00,63.601776,17.206768,65.8882294144,3.931776,1.146768,4.0956,59.67,16.06,61.7934664831,135.95,75.631776,26.586768,80.1687081947,3.931776,1.146768,4.0956,71.7,25.44,76.079455834,132.94,72.181776,25.246768,76.4696546413,3.931776,1.146768,4.0956,68.25,24.1,72.3800559547,135.2,56.951776,7.796768,57.4829921003,3.931776,1.146768,4.0956,53.02,6.65,53.4354086725,135.95,3.931776,1.146768,4.0956,3.931776,1.146768,4.0956,0.0,0.0,0.0,135.96
2019-05-12 04:00:00,62.085152,17.592336,64.5295001127,3.985152,1.162336,4.1512,58.1,16.43,60.3784307514,136.29,74.285152,27.162336,79.0953620931,3.985152,1.162336,4.1512,70.3,26.0,74.9539191771,133.31,70.905152,25.792336,75.4505478872,3.985152,1.162336,4.1512,66.92,24.63,71.3086481431,135.54,55.595152,8.102336,56.1824596699,3.985152,1.162336,4.1512,51.61,6.94,52.0745206411,136.29,3.985152,1.162336,4.1512,3.985152,1.162336,4.1512,0.0,0.0,0.0,136.28
2019-05-12 04:30:00,61.7684,17.5812,64.2217551302,3.8784,1.1312,4.04,57.89,16.45,60.1818461,136.34,73.8684,27.0912,78.6795630135,3.8784,1.1312,4.04,69.99,25.96,74.6493248462,133.31,70.5084,25.7412,75.060268105,3.8784,1.1312,4.04,66.63,24.61,71.0296346605,135.54,55.2984,8.0912,55.8872128487,3.8784,1.1312,4.04,51.42,6.96,51.8889005472,136.34,3.8784,1.1312,4.04,3.8784,1.1312,4.04,0.0,0.0,0.0,136.31
2019-05-12 05:00:00,60.943664,17.673152,63.4544756763,3.953664,1.153152,4.1184,56.99,16.52,59.3360809289,136.5,72.893664,27.363152,77.8603129888,3.953664,1.153152,4.1184,68.94,26.21,73.7542385223,133.58,69.583664,25.983152,74.2765809897,3.953664,1.153152,4.1184,65.63,24.83,70.1699779108,135.77,54.583664,8.153152,55.1892223464,3.953664,1.153152,4.1184,50.63,7.0,51.1116121835,136.5,3.953664,1.153152,4.1184,3.953664,1.153152,4.1184,0.0,0.0,0.0,136.51
2019-05-12 05:30:00,60.15544,18.06492,62.8093806386,4.16544,1.21492,4.339,55.99,16.85,58.4705276186,136.84,71.58544,27.73492,76.7704435795,4.16544,1.21492,4.339,67.42,26.52,72.4483733427,134.02,68.33544,26.34492,73.2378807025,4.16544,1.21492,4.339,64.17,25.13,68.9152073203,136.12,53.89544,8.474920000000001,54.5577008478,4.16544,1.21492,4.339,49.73,7.26,50.2571437708,136.84,4.16544,1.21492,4.339,4.16544,1.21492,4.339,0.0,0.0,0.0,136.82
2019-05-12 06:00:00,60.091552,18.037536,62.7403165972,4.791552,1.3975360000000001,4.9912,55.3,16.64,57.7492822466,136.81,71.881552,27.627536,77.0080402514,4.791552,1.3975360000000001,4.9912,67.09,26.23,72.0352760805,134.1,68.671552,26.247536,73.5167681564,4.791552,1.3975360000000001,4.9912,63.88,24.85,68.5432483911,136.07,53.911552,8.457536,54.5709204086,4.791552,1.3975360000000001,4.9912,49.12,7.06,49.6247720398,136.81,4.791552,1.3975360000000001,4.9912,4.791552,1.3975360000000001,4.9912,0.0,0.0,0.0,136.77
2019-05-12 06:30:00,62.159904,17.152472,64.4830284726,5.219904,1.522472,5.4374,56.94,15.63,59.0462572904,136.2,74.269904,26.812472,78.9615558036,5.219904,1.522472,5.4374,69.05,25.29,73.5356145007,133.36,70.959904,25.492472,75.4000935302,5.219904,1.522472,5.4374,65.74,23.97,69.9736271748,135.51,55.819904,7.742472,56.3543037863,5.219904,1.522472,5.4374,50.6,6.22,50.9808630763,136.2,5.219904,1.522472,5.4374,5.219904,1.522472,5.4374,0.0,0.0,0.0,136.17
2019-05-12 07:00:00,63.35688,16.59284,65.4936377261,6.38688,1.86284,6.6530000000000005,56.97,14.73,58.8434686265,136.27,75.98688,26.40284,80.4432464052,6.38688,1.86284,6.6530000000000005,69.6,24.54,73.7995365839,133.29,72.64688,25.11284,76.8649719092,6.38688,1.86284,6.6530000000000005,66.26,23.25,70.2207241489,135.51,57.00688,7.30284,57.4727399677,6.38688,1.86284,6.6530000000000005,50.62,5.44,50.9114721846,136.27,6.38688,1.86284,6.6530000000000005,6.38688,1.86284,6.6530000000000005,0.0,0.0,0.0,136.25
2019-05-12 07:30:00,64.341472,16.547096,66.4351669311,9.281472,2.707096,9.6682,55.06,13.84,56.772785734,136.34,78.251472,26.227096,82.5297124359,9.281472,2.707096,9.6682,68.97,23.52,72.870098806,132.96,74.931472,24.967096,78.9815255535,9.281472,2.707096,9.6682,65.65,22.26,69.3212095971,135.55,58.211472,7.327096,58.6707917809,9.281472,2.707096,9.6682,48.93,4.62,49.1476276131,136.34,9.281472,2.707096,9.6682,9.281472,2.707096,9.6682,0.0,0.0,0.0,136.32
2019-05-12 08:00:00,64.87792,16.09856,66.8454047605,12.81792,3.73856,13.352,52.06,12.36,53.5071322349,136.29,80.00792,25.87856,84.0890428677,12.81792,3.73856,13.352,67.19,22.14,70.7437325846,132.85,76.75792,24.70856,80.6367857742,12.81792,3.73856,13.352,63.94,20.97,67.2908946292,135.5,59.09792,7.02856,59.5144083731,12.81792,3.73856,13.352,46.28,3.29,46.3967940703,136.29,12.81792,3.73856,13.352,12.81792,3.73856,13.352,0.0,0.0,0.0,136.27
2019-05-12 08:30:00,65.773072,15.640896,67.6072084027,16.563072,4.830896,17.2532,49.21,10.81,50.3833325615,136.2,82.583072,25.320896,86.3777260363,16.563072,4.830896,17.2532,66.02,20.49,69.1265542321,132.85,79.393072,24.220896,83.0054918945,16.563072,4.830896,17.2532,62.83,19.39,65.7539428476,135.43,60.303072,6.7308959999999995,60.677553128,16.563072,4.830896,17.2532,43.74,1.9,43.7812471271,136.2,16.563072,4.830896,17.2532,16.563072,4.830896,17.2532,0.0,0.0,0.0,136.19
2019-05-12 09:00:00,65.87916799999999,14.821424,67.5258423551,20.199168,5.891424,21.0408,45.68,8.93,46.5446806843,135.8,84.129168,24.371424,87.5881454088,20.199168,5.891424,21.0408,63.93,18.48,66.5473913839,132.56,81.049168,23.381424,84.3543633831,20.199168,5.891424,21.0408,60.85,17.49,63.3136841449,134.95,60.829168,6.321424,61.156750085,20.199168,5.891424,21.0408,40.63,0.43,40.6322753485,135.8,20.199168,5.891424,21.0408,20.199168,5.891424,21.0408,0.0,0.0,0.0,135.75
2019-05-12 09:30:00,66.033568,14.100624,67.5222903936,23.453568,6.840624,24.4308,42.58,7.26,43.1944903894,135.66,85.573568,23.410624,88.7180525954,23.453568,6.840624,24.4308,62.12,16.57,64.2919847259,132.48,82.573568,22.510624,85.5869284711,23.453568,6.840624,24.4308,59.12,15.67,61.1614527296,134.72,61.333568,8.080624,61.863584182,23.453568,6.840624,24.4308,37.88,1.24,37.9002902364,135.66,23.453568,6.840624,24.4308,23.453568,6.840624,24.4308,0.0,0.0,0.0,135.52
2019-05-12 10:00:00,65.585888,13.548384,66.9706459112,26.085888,7.608384,27.1728,39.5,5.94,39.9441309832,135.91,85.985888,23.038384,89.0187624744,26.085888,7.608384,27.1728,59.9,15.43,61.8554354928,132.74,83.075888,22.188384,85.9879500367,26.085888,7.608384,27.1728,56.99,14.58,58.8254749237,134.98,61.225888,10.038384,62.0433599567,26.085888,7.608384,27.1728,35.14,2.43,35.2239194298,135.91,26.085888,7.608384,27.1728,26.085888,7.608384,27.1728,0.0,0.0,0.0,135.78
2019-05-12 10:30:00,64.578528,12.792904,65.8334616392,28.398528,8.282904,29.5818,36.18,4.51,36.4600123423,135.54,85.618528,22.542904,88.5365170856,28.398528,8.282904,29.5818,57.22,14.26,58.9701280311,132.4,82.858528,21.752904,85.6663556757,28.398528,8.282904,29.5818,54.46,13.47,56.1010917897,134.61,60.588528,11.972904,61.760182605,28.398528,8.282904,29.5818,32.19,3.69,32.4008055455,135.54,28.398528,8.282904,29.5818,28.398528,8.282904,29.5818,0.0,0.0,0.0,135.48
2019-05-12 11:00:00,63.224784,12.874312,64.5222536906,29.534784,8.614312,30.7654,33.69,4.26,33.9582640899,135.51,84.724784,22.464312,87.6523492981,29.534784,8.614312,30.7654,55.19,13.85,56.9013057847,132.28,82.054784,21.704312,84.8767620535,29.534784,8.614312,30.7654,52.52,13.09,54.1266893501,134.61,59.504784,12.524312,60.8085332002,29.534784,8.614312,30.7654,29.97,3.91,30.2239805453,135.51,29.534784,8.614312,30.7654,29.534784,8.614312,30.7654,0.0,0.0,0.0,135.48
2019-05-12 11:30:00,63.633808,11.866944,64.7308726998,30.503808,8.896944,31.7748,33.13,2.9699999999999998,33.2628591675,135.17,85.793808,21.736944,88.5046452205,30.503808,8.896944,31.7748,55.29,12.84,56.7613398362,131.89,83.133808,21.016944,85.7492971848,30.503808,8.896944,31.7748,52.63,12.12,54.0075115146,134.26,59.983808,13.926944,61.5793552366,30.503808,8.896944,31.7748,29.48,5.03,29.9060411957,135.17,30.503808,8.896944,31.7748,30.503808,8.896944,31.7748,0.0,0.0,0.0,135.07
2019-05-12 12:00:00,64.665456,11.567008,65.69183262600001,27.795456,8.107008,28.9536,36.87,3.46,37.031992925,135.13,87.735456,20.987008,90.2106686835,27.795456,8.107008,28.9536,59.94,12.88,61.3082213084,131.85,84.845456,20.277008,87.2347892602,27.795456,8.107008,28.9536,57.05,12.17,58.3336215231,134.18,60.615456,12.687008,61.9289405535,27.795456,8.107008,28.9536,32.82,4.58,33.1380264953,135.13,27.795456,8.107008,28.9536,27.795456,8.107008,28.9536,0.0,0.0,0.0,135.07
2019-05-12 12:30:00,67.633184,12.570512,68.7914627692,27.533184,8.030512,28.6804,40.1,4.54,40.3561841605,135.51,88.293184,21.640512,90.9065349713,27.533184,8.030512,28.6804,60.76,13.61,62.2656381964,132.25,85.343184,20.880512,87.860428161,27.533184,8.030512,28.6804,57.81,12.85,59.2209304216,134.54,63.213184,11.660512,64.2796559692,27.533184,8.030512,28.6804,35.68,3.63,35.8641785073,135.51,27.533184,8.030512,28.6804,27.533184,8.030512,28.6804,0.0,0.0,0.0,135.49
2019-05-12 13:00:00,68.389856,11.891208,69.4159436398,26.849856,7.831208,27.9686,41.54,4.06,41.7379347836,135.32,88.979856,21.581208,91.5596161663,26.849856,7.831208,27.9686,62.13,13.75,63.6333198882,132.11,85.979856,20.811208,88.4626588805,26.849856,7.831208,27.9686,59.13,12.98,60.5378996993,134.45,63.829856,11.871208,64.9243875317,26.849856,7.831208,27.9686,36.98,4.04,37.2000268817,135.32,26.849856,7.831208,27.9686,26.849856,7.831208,27.9686,0.0,0.0,0.0,135.3
2019-05-12 13:30:00,68.671776,13.231768,69.9349161964,25.891776,7.551768,26.9706,42.78,5.68,43.1554260783,135.76,87.981776,22.041768,90.7007852484,25.891776,7.551768,26.9706,62.09,14.49,63.7583578835,132.56,84.961776,21.241768,87.5769152736,25.891776,7.551768,26.9706,59.07,13.69,60.6356413341,134.81,63.951776,10.191768,64.7587969972,25.891776,7.551768,26.9706,38.06,2.64,38.1514508243,135.76,25.891776,7.551768,26.9706,25.891776,7.551768,26.9706,0.0,0.0,0.0,135.78
2019-05-12 14:00:00,65.592912,13.115016,66.8912083111,28.062912,8.185016,29.2322,37.53,4.93,37.8524213228,135.89,87.652912,22.245016,90.4315969057,28.062912,8.185016,29.2322,59.59,14.06,61.2262337565,132.7,84.772912,21.465016,87.4482333775,28.062912,8.185016,29.2322,56.71,13.28,58.2441627977,135.0,61.462912,11.525016,62.5341150519,28.062912,8.185016,29.2322,33.4,3.34,33.5665845745,135.89,28.062912,8.185016,29.2322,28.062912,8.185016,29.2322,0.0,0.0,0.0,135.93
2019-05-12 14:30:00,66.319392,14.065656,67.7945752547,27.619392,8.055656,28.7702,38.7,6.01,39.1638877028,136.2,89.369392,23.225656,92.3380708217,27.619392,8.055656,28.7702,61.75,15.17,63.5860943918,133.02,86.359392,22.395656,89.2160859614,27.619392,8.055656,28.7702,58.74,14.34,60.465057678,135.3,62.079392,10.455656,62.9537262875,27.619392,8.055656,28.7702,34.46,2.4,34.5434740581,136.2,27.619392,8.055656,28.7702,27.619392,8.055656,28.7702,0.0,0.0,0.0,136.24
2019-05-12 15:00:00,62.918016,14.136088,64.4864770422,28.958016,8.446088,30.1646,33.96,5.69,34.4333806066,136.49,89.148016,23.676088,92.2384187837,28.958016,8.446088,30.1646,60.19,15.23,62.0869470984,133.43,86.228016,22.836088,89.200659518,28.958016,8.446088,30.1646,57.27,14.39,59.0501905162,135.59,59.188016,11.176088,60.2339288192,28.958016,8.446088,30.1646,30.23,2.73,30.3530196191,136.49,28.958016,8.446088,30.1646,28.958016,8.446088,30.1646,0.0,0.0,0.0,136.53
2019-05-12 15:30:00,64.983456,14.776008,66.6421785817,25.323456,7.386008,26.3786,39.66,7.39,40.3426288187,136.76,85.323456,23.396008,88.4729638597,25.323456,7.386008,26.3786,60.0,16.01,62.0992761633,133.59,82.413456,22.526008,85.4365189265,25.323456,7.386008,26.3786,57.09,15.14,59.0634209981,135.82,60.633456,8.606008,61.2411574042,25.323456,7.386008,26.3786,35.31,1.22,35.3310698961,136.76,25.323456,7.386008,26.3786,25.323456,7.386008,26.3786,0.0,0.0,0.0,136.86
2019-05-12 16:00:00,64.163104,14.055072,65.6844651637,26.623104,7.765072,27.7324,37.54,6.29,38.0633117319,136.5,86.303104,23.045072,89.3269338079,26.623104,7.765072,27.7324,59.68,15.28,61.605038755,133.41,83.413104,22.205072,86.3180811965,26.623104,7.765072,27.7324,56.79,14.44,58.5970792787,135.61,60.033104,9.955072,60.8529131135,26.623104,7.765072,27.7324,33.41,2.19,33.481699479,136.5,26.623104,7.765072,27.7324,26.623104,7.765072,27.7324,0.0,0.0,0.0,136.61
2019-05-12 16:30:00,69.433728,14.686504,70.9699653637,24.433728,7.126504,25.4518,45.0,7.5600000000000005,45.6306212975,136.38,89.483728,23.246504,92.4539751714,24.433728,7.126504,25.4518,65.05,16.12,67.0175864979,133.17,86.333728,22.376504,89.1864368704,24.433728,7.126504,25.4518,61.9,15.25,63.7508627393,135.44,64.493728,8.146504,65.0062033868,24.433728,7.126504,25.4518,40.06,1.02,40.0729834178,136.38,24.433728,7.126504,25.4518,24.433728,7.126504,25.4518,0.0,0.0,0.0,136.48
2019-05-12 17:00:00,72.160288,14.342584,73.5718484207,23.220288,6.772584,24.1878,48.94,7.57,49.5220001615,135.96,93.800288,22.762584,96.5226877954,23.220288,6.772584,24.1878,70.58,15.99,72.3686154351,132.66,90.360288,21.882584,92.972195467,23.220288,6.772584,24.1878,67.14,15.11,68.8192683774,134.99,66.800288,7.712584,67.2440512524,23.220288,6.772584,24.1878,43.58,0.9400000000000001,43.590136499,135.96,23.220288,6.772584,24.1878,23.220288,6.772584,24.1878,0.0,0.0,0.0,136.04
2019-05-12 17:30:00,76.38848,13.57664,77.5855980862,20.62848,6.01664,21.488,55.76,7.5600000000000005,56.2701626086,135.32,96.81848,21.40664,99.1567562277,20.62848,6.01664,21.488,76.19,15.39,77.728811904,131.86,93.09848,20.54664,95.3388241673,20.62848,6.01664,21.488,72.47,14.53,73.9122574408,134.26,70.26848,6.87664,70.6041603533,20.62848,6.01664,21.488,49.64,0.86,49.6474490785,135.32,20.62848,6.01664,21.488,20.62848,6.01664,21.488,0.0,0.0,0.0,135.4
2019-05-12 18:00:00,79.294848,12.917664,80.3401453979,17.614848,5.137664,18.3488,61.68,7.78,62.1687284734,134.83,99.804848,20.167664,101.8221113291,17.614848,5.137664,18.3488,82.19,15.03,83.5529592534,131.16,95.794848,19.327664,97.7251835457,17.614848,5.137664,18.3488,78.18,14.19,79.4573376096,133.72,72.524848,5.717664,72.7498815053,17.614848,5.137664,18.3488,54.91,0.58,54.9130631089,134.83,17.614848,5.137664,18.3488,17.614848,5.137664,18.3488,0.0,0.0,0.0,134.94
2019-05-12 18:30:00,82.934928,11.753104,83.7635823971,13.004928,3.793104,13.5468,69.93,7.96,70.3815778453,134.28,101.734928,18.873104,103.4707187071,13.004928,3.793104,13.5468,88.73,15.08,90.0023294143,130.48,97.394928,18.013104,99.0466754406,13.004928,3.793104,13.5468,84.39,14.22,85.5796734044,133.16,75.254928,4.103104,75.3667012063,13.004928,3.793104,13.5468,62.25,0.31,62.2507718828,134.28,13.004928,3.793104,13.5468,13.004928,3.793104,13.5468,0.0,0.0,0.0,134.41
2019-05-12 19:00:00,84.968128,11.055704,85.6843706096,10.408128,3.035704,10.8418,74.56,8.02,74.990092679,133.84,103.398128,17.985704,104.9507428382,10.408128,3.035704,10.8418,92.99,14.95,94.1840888898,129.93,98.838128,17.125704,100.3108433024,10.408128,3.035704,10.8418,88.43,14.09,89.5454800646,132.68,76.758128,3.315704,76.82970849270001,10.408128,3.035704,10.8418,66.35,0.28,66.3505908037,133.84,10.408128,3.035704,10.8418,10.408128,3.035704,10.8418,0.0,0.0,0.0,133.95
2019-05-12 19:30:00,86.1608,11.2344,86.8901329266,8.3808,2.4444,8.73,77.78,8.79,78.275107793,133.93,104.2508,17.8244,105.7635974048,8.3808,2.4444,8.73,95.87,15.38,97.0958356471,130.0,99.5508,16.9544,100.9842238174,8.3808,2.4444,8.73,91.17,14.51,92.3174360563,132.76,77.6108,2.9144,77.6655007323,8.3808,2.4444,8.73,69.23,0.47000000000000003,69.2315953882,133.93,8.3808,2.4444,8.73,8.3808,2.4444,8.73,0.0,0.0,0.0,134.07
2019-05-12 20:00:00,85.203456,11.546008,85.9822028973,7.803456,2.276008,8.1286,77.4,9.27,77.9531455427,134.2,103.323456,18.196008,104.9134465496,7.803456,2.276008,8.1286,95.52,15.92,96.8375794823,130.37,98.633456,17.286008,100.1367300998,7.803456,2.276008,8.1286,90.83,15.01,92.0618759314,133.01,76.673456,3.136008,76.7375618661,7.803456,2.276008,8.1286,68.87,0.86,68.8753693275,134.2,7.803456,2.276008,8.1286,7.803456,2.276008,8.1286,0.0,0.0,0.0,134.34
2019-05-12 20:30:00,84.971616,12.675888,85.9118947657,7.8716159999999995,2.295888,8.1996,77.1,10.38,77.7955937056,134.1,103.881616,17.855888,105.4050420001,7.8716159999999995,2.295888,8.1996,96.01,15.56,97.2627045686,130.43,99.221616,16.335888,100.5573981286,7.8716159999999995,2.295888,8.1996,91.35,14.04,92.4226384605,133.11,76.471616,4.155888,76.5844596424,7.8716159999999995,2.295888,8.1996,68.6,1.8599999999999999,68.6252111108,134.1,7.8716159999999995,2.295888,8.1996,7.8716159999999995,2.295888,8.1996,0.0,0.0,0.0,134.27
2019-05-12 21:00:00,82.768352,22.494936,85.7707539808,9.788352,2.854936,10.1962,72.98,19.64,75.576517517,133.86,106.518352,9.374936,106.9301114645,9.788352,2.854936,10.1962,96.73,6.52,96.9494883947,132.09,101.728352,8.904936,102.1173613339,9.788352,2.854936,10.1962,91.94,6.05,92.1388414297,134.52,74.688352,12.984936,75.8086966475,9.788352,2.854936,10.1962,64.9,10.13,65.6858196265,133.86,9.788352,2.854936,10.1962,9.788352,2.854936,10.1962,0.0,0.0,0.0,133.94
2019-05-12 21:30:00,83.259584,22.540712,86.2568375569,11.659584,3.400712,12.1454,71.6,19.14,74.1140985238,133.67,108.089584,9.500712,108.5063210039,11.659584,3.400712,12.1454,96.43,6.1,96.6227452518,132.01,103.319584,9.060712,103.716117069,11.659584,3.400712,12.1454,91.66,5.66,91.8345860774,134.35,75.319584,13.090712,76.4487179395,11.659584,3.400712,12.1454,63.66,9.69,64.3932581875,133.67,11.659584,3.400712,12.1454,11.659584,3.400712,12.1454,0.0,0.0,0.0,133.84
2019-05-12 22:00:00,80.189536,23.174448,83.4710532101,12.049536,3.514448,12.5516,68.14,19.66,70.9194980242,134.08,104.699536,10.554448,105.2301725324,12.049536,3.514448,12.5516,92.65,7.04,92.9170818526,132.64,100.119536,10.074448,100.6251260439,12.049536,3.514448,12.5516,88.07,6.5600000000000005,88.31397681,134.87,72.629536,13.604448,73.8926958837,12.049536,3.514448,12.5516,60.58,10.09,61.4145300397,134.08,12.049536,3.514448,12.5516,12.049536,3.514448,12.5516,0.0,0.0,0.0,134.23
2019-05-12 22:30:00,77.033808,23.816944,80.6315967626,10.583808,3.086944,11.0248,66.45,20.73,69.6084434534,133.65,99.443808,11.766944,100.1375649826,10.583808,3.086944,11.0248,88.86,8.68,89.2829322995,132.19,95.053808,11.196944,95.711012795,10.583808,3.086944,11.0248,84.47,8.11,84.8584291629,134.52,69.663808,14.176944,71.0917146104,10.583808,3.086944,11.0248,59.08,11.09,60.1118499133,133.65,10.583808,3.086944,11.0248,10.583808,3.086944,11.0248,0.0,0.0,0.0,133.78
2019-05-12 23:00:00,72.922752,23.894136,76.7375885368,9.682752,2.824136,10.0862,63.24,21.07,66.6576514738,134.1,93.782752,12.534136,94.6166430284,9.682752,2.824136,10.0862,84.1,9.71,84.658691816,132.9,89.602752,11.924136,90.3926887824,9.682752,2.824136,10.0862,79.92,9.1,80.4364121527,135.1,65.912752,14.154136,67.4153576132,9.682752,2.824136,10.0862,56.23,11.33,57.3601063458,134.1,9.682752,2.824136,10.0862,9.682752,2.824136,10.0862,0.0,0.0,0.0,134.21
2019-05-12 23:30:00,69.1092,24.8656,73.4464402677,9.1392,2.6656,9.52,59.97,22.2,63.9471727287,135.06,88.3392,13.3956,89.3490702582,9.1392,2.6656,9.52,79.2,10.73,79.9235440906,134.09,84.4192,12.7356,85.3744507215,9.1392,2.6656,9.52,75.28,10.07,75.950531927,136.05,62.4692,14.8856,64.2182375654,9.1392,2.6656,9.52,53.33,12.22,54.7121311959,135.06,9.1392,2.6656,9.52,9.1392,2.6656,9.52,0.0,0.0,0.0,135.11
2019-05-13 00:00:00,65.810848,26.120664,70.805061982,8.470848,2.470664,8.8238,57.34,23.65,62.0257857669,135.62,83.710848,14.710664,84.9935862768,8.470848,2.470664,8.8238,75.24,12.24,76.2290968069,134.85,80.000848,13.980664,81.2132664446,8.470848,2.470664,8.8238,71.53,11.51,72.4501276741,136.73,59.440848,15.900663999999999,61.5308502022,8.470848,2.470664,8.8238,50.97,13.43,52.7096366901,135.62,8.470848,2.470664,8.8238,8.470848,2.470664,8.8238,0.0,0.0,0.0,135.75
2019-05-13 00:30:00,64.295792,23.970856,68.6188808294,8.745792,2.550856,9.1102,55.55,21.42,59.5367021257,135.78,80.395792,18.060856,82.3995017628,8.745792,2.550856,9.1102,71.65,15.51,73.3094987024,134.53,76.915792,17.210856,78.8178445737,8.745792,2.550856,9.1102,68.17,14.66,69.7285056487,136.46,58.105792,13.980856,59.7640979053,8.745792,2.550856,9.1102,49.36,11.43,50.6661080013,135.78,8.745792,2.550856,9.1102,8.745792,2.550856,9.1102,0.0,0.0,0.0,135.91
2019-05-13 01:00:00,64.135072,16.956896,66.3388557514,8.835072,2.576896,9.2032,55.3,14.38,57.1390794466,135.56,77.965072,25.576896,82.0532148119,8.835072,2.576896,9.2032,69.13,23.0,72.8557266109,132.51,74.625072,24.346896,78.4963229447,8.835072,2.576896,9.2032,65.79,21.77,69.2983188829,134.83,57.995072,7.746896,58.5101937607,8.835072,2.576896,9.2032,49.16,5.17,49.431108626,135.56,8.835072,2.576896,9.2032,8.835072,2.576896,9.2032,0.0,0.0,0.0,135.7
2019-05-13 01:30:00,65.471168,16.547424,67.5299272939,9.351168,2.727424,9.7408,56.12,13.82,57.7965985158,135.81,79.761168,25.307424,83.6798041958,9.351168,2.727424,9.7408,70.41,22.58,73.9420347299,132.79,76.361168,24.087424,80.0701690599,9.351168,2.727424,9.7408,67.01,21.36,70.3319962748,134.95,59.241168,7.3774239999999995,59.6987635624,9.351168,2.727424,9.7408,49.89,4.65,50.1062331452,135.81,9.351168,2.727424,9.7408,9.351168,2.727424,9.7408,0.0,0.0,0.0,135.82
2019-05-13 02:00:00,66.792992,16.590456,68.8225763148,10.012992,2.9204559999999997,10.4302,56.78,13.67,58.4023740956,135.62,81.672992,25.250456,85.4872104495,10.012992,2.9204559999999997,10.4302,71.66,22.33,75.0585404867,132.5,78.192992,24.060456,81.8110600154,10.012992,2.9204559999999997,10.4302,68.18,21.14,71.3821546327,134.88,60.502992,7.450456,60.959997831,10.012992,2.9204559999999997,10.4302,50.49,4.53,50.6928101411,135.62,10.012992,2.9204559999999997,10.4302,10.012992,2.9204559999999997,10.4302,0.0,0.0,0.0,135.82
2019-05-13 02:30:00,66.513504,16.482272,68.5252617991,8.613504,2.512272,8.9724,57.9,13.97,59.5614883964,135.79,80.863504,25.222272,84.7057807,8.613504,2.512272,8.9724,72.25,22.71,75.7351081071,132.75,77.373504,24.002272,81.0109139709,8.613504,2.512272,8.9724,68.76,21.49,72.0399729317,135.06,60.103504,7.312272,60.5466804613,8.613504,2.512272,8.9724,51.49,4.8,51.713248786,135.79,8.613504,2.512272,8.9724,8.613504,2.512272,8.9724,0.0,0.0,0.0,135.87
2019-05-13 03:00:00,65.206688,16.527784,67.2687134103,7.946688,2.317784,8.2778,57.26,14.21,58.996878731,135.94,79.716688,25.287784,83.6314675545,7.946688,2.317784,8.2778,71.77,22.97,75.3561795741,132.9,76.236688,24.057784,79.9425391653,7.946688,2.317784,8.2778,68.29,21.74,71.6669498444,135.18,58.866688,7.307784,59.3185524358,7.946688,2.317784,8.2778,50.92,4.99,51.1639179501,135.94,7.946688,2.317784,8.2778,7.946688,2.317784,8.2778,0.0,0.0,0.0,136.02
2019-05-13 03:30:00,65.506144,16.406792,67.5295322469,7.086144,2.066792,7.3814,58.42,14.34,60.1542350961,135.91,79.166144,25.196792,83.0792193206,7.086144,2.066792,7.3814,72.08,23.13,75.7002199468,132.9,75.686144,23.966792,79.3901726435,7.086144,2.066792,7.3814,68.6,21.9,72.0109019524,135.18,59.016144,7.176792,59.4509175374,7.086144,2.066792,7.3814,51.93,5.11,52.1808106491,135.91,7.086144,2.066792,7.3814,7.086144,2.066792,7.3814,0.0,0.0,0.0,135.96
2019-05-13 04:00:00,65.40424,16.32832,67.4116358205,6.47424,1.8883200000000002,6.744,58.93,14.44,60.6733755448,136.12,78.55424,25.21832,82.5029228913,6.47424,1.8883200000000002,6.744,72.08,23.33,75.7615687536,133.12,75.06424,23.96832,78.7979726287,6.47424,1.8883200000000002,6.744,68.59,22.08,72.0563286603,135.18,58.88424,7.07832,59.3081472852,6.47424,1.8883200000000002,6.744,52.41,5.19,52.6663478893,136.12,6.47424,1.8883200000000002,6.744,6.47424,1.8883200000000002,6.744,0.0,0.0,0.0,136.13
2019-05-13 04:30:00,66.290928,15.916104,68.1748450797,5.780928,1.6861039999999998,6.0218,60.51,14.23,62.1607030205,135.86,79.120928,24.686104,82.8825975599,5.780928,1.6861039999999998,6.0218,73.34,23.0,76.8619255549,132.8,75.560928,23.446104,79.1149393794,5.780928,1.6861039999999998,6.0218,69.78,21.76,73.0940900484,135.18,59.580928,6.716104,59.9582607676,5.780928,1.6861039999999998,6.0218,53.8,5.03,54.0346268609,135.86,5.780928,1.6861039999999998,6.0218,5.780928,1.6861039999999998,6.0218,0.0,0.0,0.0,135.94
2019-05-13 05:00:00,67.010592,15.762256,68.8394374933,5.630592,1.642256,5.8652,61.38,14.12,62.9831628294,135.86,80.250592,24.182256,83.8149093038,5.630592,1.642256,5.8652,74.62,22.54,77.9499583066,132.74,76.630592,22.982256,80.0026982115,5.630592,1.642256,5.8652,71.0,21.34,74.1376800284,134.96,60.200592,6.572256,60.5582845371,5.630592,1.642256,5.8652,54.57,4.93,54.7922421516,135.86,5.630592,1.642256,5.8652,5.630592,1.642256,5.8652,0.0,0.0,0.0,135.87
2019-05-13 05:30:00,68.18128,14.92704,69.7961565246,5.20128,1.5170400000000002,5.418,62.98,13.41,64.3918356626,135.66,81.41128,23.35704,84.6956187108,5.20128,1.5170400000000002,5.418,76.21,21.84,79.2776746632,132.43,77.71128,22.17704,80.8137620854,5.20128,1.5170400000000002,5.418,72.51,20.66,75.3958599659,134.81,61.22128,5.84704,61.4998618015,5.20128,1.5170400000000002,5.418,56.02,4.33,56.187091934,135.66,5.20128,1.5170400000000002,5.418,5.20128,1.5170400000000002,5.418,0.0,0.0,0.0,135.68
2019-05-13 06:00:00,71.011248,13.507864,72.2845746502,5.581248,1.627864,5.8138000000000005,65.43,11.88,66.4997691725,135.03,84.481248,22.037864,87.3083542012,5.581248,1.627864,5.8138000000000005,78.9,20.41,81.4971048566,131.69,80.641248,20.927864,83.3125823066,5.581248,1.627864,5.8138000000000005,75.06,19.3,77.501571597,134.12,63.791248,4.647864,63.9603467874,5.581248,1.627864,5.8138000000000005,58.21,3.02,58.2882878458,135.03,5.581248,1.627864,5.8138000000000005,5.581248,1.627864,5.8138000000000005,0.0,0.0,0.0,135.02
2019-05-13 06:30:00,79.896112,9.707616,80.4837034506,6.026112,1.757616,6.2772,73.87,7.95,74.2965638506,133.86,94.966112,17.157616,96.5036072652,6.026112,1.757616,6.2772,88.94,15.4,90.2634122998,130.07,90.626112,16.297616,92.0798808835,6.026112,1.757616,6.2772,84.6,14.54,85.8403844353,132.81,71.756112,2.747616,71.808697266,6.026112,1.757616,6.2772,65.73,0.99,65.737455077,133.86,6.026112,1.757616,6.2772,6.026112,1.757616,6.2772,0.0,0.0,0.0,133.85
2019-05-13 07:00:00,86.606768,6.758224,86.8700515427,7.536768,2.198224,7.8508,79.07,4.5600000000000005,79.2013794072,134.38,103.206768,13.868224,104.134358393,7.536768,2.198224,7.8508,95.67,11.67,96.3791357089,130.37,98.526768,13.178224,99.4041729522,7.536768,2.198224,7.8508,90.99,10.98,91.6500981996,133.17,77.906768,5.568224,78.105503127,7.536768,2.198224,7.8508,70.37,3.37,70.4506479743,134.38,7.536768,2.198224,7.8508,7.536768,2.198224,7.8508,0.0,0.0,0.0,134.36
2019-05-13 07:30:00,91.959776,7.310768,92.2499199497,10.219776,2.980768,10.6456,81.74,4.33,81.854605857,133.86,112.009776,10.010768,112.4562376906,10.219776,2.980768,10.6456,101.79,7.03,102.032470322,129.93,107.039776,9.530768,107.4632457392,10.219776,2.980768,10.6456,96.82,6.55,97.0413051231,133.06,82.969776,7.310768,83.2912423862,10.219776,2.980768,10.6456,72.75,4.33,72.8787445007,133.86,10.219776,2.980768,10.6456,10.219776,2.980768,10.6456,0.0,0.0,0.0,133.84
2019-05-13 08:00:00,92.411392,12.391656,93.2385033653,13.891392,4.051656,14.4702,78.52,8.34,78.9616742477,133.82,117.021392,9.671656,117.4203862853,13.891392,4.051656,14.4702,103.13,5.62,103.2830155447,131.24,111.901392,9.521656,112.3057588217,13.891392,4.051656,14.4702,98.01,5.47,98.1625233987,134.18,83.751392,4.891656,83.8941235151,13.891392,4.051656,14.4702,69.86,0.84,69.8650499177,133.82,13.891392,4.051656,14.4702,13.891392,4.051656,14.4702,0.0,0.0,0.0,133.79
2019-05-13 08:30:00,92.770896,10.091928,93.3181984149,17.320896,5.051928,18.0426,75.45,5.04,75.6181466316,133.36,117.680896,13.341928,118.4347935622,17.320896,5.051928,18.0426,100.36,8.29,100.7018058428,131.08,112.680896,13.041928,113.4331354117,17.320896,5.051928,18.0426,95.36,7.99,95.694146634,133.75,84.470896,7.891928,84.8387576441,17.320896,5.051928,18.0426,67.15,2.84,67.2100297575,133.36,17.320896,5.051928,18.0426,17.320896,5.051928,18.0426,0.0,0.0,0.0,133.32
2019-05-13 09:00:00,87.923776,11.182768,88.6320748163,20.923776,6.102768,21.7956,67.0,5.08,67.1923090837,133.76,113.783776,14.572768,114.7131781793,20.923776,6.102768,21.7956,92.86,8.47,93.2454851454,131.75,109.153776,14.262768,110.0816668028,20.923776,6.102768,21.7956,88.23,8.16,88.6065375692,134.14,80.563776,8.982768,81.0630132941,20.923776,6.102768,21.7956,59.64,2.88,59.7094967321,133.76,20.923776,6.102768,21.7956,20.923776,6.102768,21.7956,0.0,0.0,0.0,133.7
2019-05-13 09:30:00,87.293808,10.271944,87.8960849451,23.903808,6.971944,24.8998,63.39,3.3,63.4758387105,133.48,113.553808,16.801944,114.7901242855,23.903808,6.971944,24.8998,89.65,9.83,90.187312855,131.46,109.123808,16.431944,110.3540405062,23.903808,6.971944,24.8998,85.22,9.46,85.7434545607,133.88,80.333808,11.411944,81.1403301302,23.903808,6.971944,24.8998,56.43,4.44,56.6044035389,133.48,23.903808,6.971944,24.8998,23.903808,6.971944,24.8998,0.0,0.0,0.0,133.4
2019-05-13 10:00:00,85.148272,10.144496,85.7504462011,26.518272,7.734496,27.6232,58.63,2.41,58.6795109046,133.69,112.088272,18.224496,113.5601733637,26.518272,7.734496,27.6232,85.57,10.49,86.2105851969,131.78,107.818272,17.804496,109.2784510088,26.518272,7.734496,27.6232,81.3,10.07,81.9212725731,134.12,78.698272,13.004496,79.7654996349,26.518272,7.734496,27.6232,52.18,5.27,52.4454507083,133.69,26.518272,7.734496,27.6232,26.518272,7.734496,27.6232,0.0,0.0,0.0,133.6
2019-05-13 10:30:00,75.297584,9.754712,75.9268105641,28.987584,8.454712,30.1954,46.31,1.3,46.3282430058,134.02,118.367584,18.834712,119.8567116107,28.987584,8.454712,30.1954,89.38,10.38,89.9807134891,132.12,113.937584,18.424712,115.4176895456,28.987584,8.454712,30.1954,84.95,9.97,85.5330544293,134.4,70.167584,14.834712,71.7186065434,28.987584,8.454712,30.1954,41.18,6.38,41.6712946763,134.02,28.987584,8.454712,30.1954,28.987584,8.454712,30.1954,0.0,0.0,0.0,133.96
2019-05-13 11:00:00,71.024064,10.130352,71.7428860496,31.304064,9.130352,32.6084,39.72,1.0,39.7325861227,133.86,116.954064,19.950352,118.6434559133,31.304064,9.130352,32.6084,85.65,10.82,86.3307297548,131.82,112.704064,19.520352,114.3820361085,31.304064,9.130352,32.6084,81.4,10.39,82.0604173765,134.26,66.664064,15.760352,68.5017235123,31.304064,9.130352,32.6084,35.36,6.63,35.9761935174,133.86,31.304064,9.130352,32.6084,31.304064,9.130352,32.6084,0.0,0.0,0.0,133.79
2019-05-13 11:30:00,71.382704,10.172872,72.1039371677,31.552704,9.202872,32.8674,39.83,0.97,39.8418096979,133.76,115.732704,21.262872,117.6697433533,31.552704,9.202872,32.8674,84.18,12.06,85.0394967059,131.59,111.532704,20.772872,113.4506777092,31.552704,9.202872,32.8674,79.98,11.57,80.8125318252,134.05,67.032704,16.002872,68.9164372106,31.552704,9.202872,32.8674,35.48,6.8,36.1257581235,133.76,31.552704,9.202872,32.8674,31.552704,9.202872,32.8674,0.0,0.0,0.0,133.75
2019-05-13 12:00:00,71.064576,10.502168,71.8364078637,32.544576,9.492168,33.9006,38.52,1.01,38.5332388984,133.85,114.944576,20.892168,116.8278144774,32.544576,9.492168,33.9006,82.4,11.4,83.1848543907,131.72,110.864576,20.432168,112.7316623706,32.544576,9.492168,33.9006,78.32,10.94,79.0803768327,134.23,66.834576,16.142168,68.7563097966,32.544576,9.492168,33.9006,34.29,6.65,34.928879169,133.85,32.544576,9.492168,33.9006,32.544576,9.492168,33.9006,0.0,0.0,0.0,133.85
2019-05-13 12:30:00,70.092512,10.962816,70.9446514765,32.752512,9.552816,34.1172,37.34,1.4100000000000001,37.3666121022,133.9,113.772512,20.442816,115.5945206868,32.752512,9.552816,34.1172,81.02,10.89,81.7485932601,131.84,109.752512,20.002816,111.5604165385,32.752512,9.552816,34.1172,77.0,10.45,77.7058717215,134.31,66.002512,15.852816,67.8796240815,32.752512,9.552816,34.1172,33.25,6.3,33.8415794549,133.9,32.752512,9.552816,34.1172,32.752512,9.552816,34.1172,0.0,0.0,0.0,133.92
2019-05-13 13:00:00,69.1108,11.7194,70.0974108866,32.9808,9.6194,34.355,36.13,2.1,36.1909781575,133.99,112.6108,20.0894,114.388706912,32.9808,9.6194,34.355,79.63,10.47,80.3153646571,132.02,108.6508,19.6794,110.4186357686,32.9808,9.6194,34.355,75.67,10.06,76.3357878062,134.44,65.1408,15.3094,66.9156301099,32.9808,9.6194,34.355,32.16,5.69,32.6594810124,133.99,32.9808,9.6194,34.355,32.9808,9.6194,34.355,0.0,0.0,0.0,134.02
2019-05-13 13:30:00,68.479328,11.487304,69.4361326437,32.939328,9.607304,34.3118,35.54,1.88,35.5896895182,134.06,111.489328,20.077304,113.2826923841,32.939328,9.607304,34.3118,78.55,10.47,79.2447058169,132.11,107.589328,19.657304,109.3703483584,32.939328,9.607304,34.3118,74.65,10.05,75.3234691182,134.56,64.579328,15.527304,66.4197769828,32.939328,9.607304,34.3118,31.64,5.92,32.1890664667,134.06,32.939328,9.607304,34.3118,32.939328,9.607304,34.3118,0.0,0.0,0.0,134.12
2019-05-13 14:00:00,67.73536,11.12448,68.6427931366,33.61536,9.80448,35.016,34.12,1.32,34.1455238648,134.41,112.04536,20.54448,113.9132931488,33.61536,9.80448,35.016,78.43,10.74,79.1619384553,132.59,108.16536,20.11448,110.0197137317,33.61536,9.80448,35.016,74.55,10.31,75.2595415878,134.96,63.99536,16.24448,66.024913722,33.61536,9.80448,35.016,30.38,6.44,31.0550800997,134.41,33.61536,9.80448,35.016,33.61536,9.80448,35.016,0.0,0.0,0.0,134.48
2019-05-13 14:30:00,66.684208,11.859144,67.7305167041,33.494208,9.769144,34.8898,33.19,2.09,33.2557393543,134.64,110.734208,19.459144,112.4309704067,33.494208,9.769144,34.8898,77.24,9.69,77.8454475226,132.91,106.914208,19.079144,108.6032301916,33.494208,9.769144,34.8898,73.42,9.31,74.0079218733,135.25,63.034208,15.549144,64.9237033549,33.494208,9.769144,34.8898,29.54,5.78,30.1001661125,134.64,33.494208,9.769144,34.8898,33.494208,9.769144,34.8898,0.0,0.0,0.0,134.69
2019-05-13 15:00:00,66.55768,11.92724,67.6179252935,33.00768,9.62724,34.383,33.55,2.3,33.6287451446,134.58,111.56768,19.36724,113.2362009509,33.00768,9.62724,34.383,78.56,9.74,79.1614881113,132.8,107.69768,18.98724,109.3586099043,33.00768,9.62724,34.383,74.69,9.36,75.2742034166,135.16,62.84768,15.21724,64.6637091002,33.00768,9.62724,34.383,29.84,5.59,30.3590793668,134.58,33.00768,9.62724,34.383,33.00768,9.62724,34.383,0.0,0.0,0.0,134.67
2019-05-13 15:30:00,66.78704,12.10372,67.8749493539,31.48704,9.18372,32.799,35.3,2.92,35.4205646482,134.74,111.00704,18.24372,112.4962054871,31.48704,9.18372,32.799,79.52,9.06,80.0344550803,133.02,107.11704,17.88372,108.5996671238,31.48704,9.18372,32.799,75.63,8.7,76.1287521243,135.35,62.84704,14.25372,64.4431452569,31.48704,9.18372,32.799,31.36,5.07,31.7671921957,134.74,31.48704,9.18372,32.799,31.48704,9.18372,32.799,0.0,0.0,0.0,134.83
2019-05-13 16:00:00,70.635904,12.065472,71.6589600014,28.955904,8.445472,30.1624,41.68,3.62,41.8369071515,134.62,115.355904,17.405472,116.6616262667,28.955904,8.445472,30.1624,86.4,8.96,86.8633501541,132.79,111.125904,17.065472,112.4286301366,28.955904,8.445472,30.1624,82.17,8.62,82.6209011086,135.12,66.005904,12.845472000000001,67.2442229025,28.955904,8.445472,30.1624,37.05,4.4,37.3103537909,134.62,28.955904,8.445472,30.1624,28.955904,8.445472,30.1624,0.0,0.0,0.0,134.73
2019-05-13 16:30:00,74.210928,12.541104,75.2631458561,26.540928,7.741104,27.6468,47.67,4.8,47.9110519609,134.44,118.040928,15.421104,119.0439882215,26.540928,7.741104,27.6468,91.5,7.68,91.8217425232,132.58,113.550928,15.151104,114.5572747672,26.540928,7.741104,27.6468,87.01,7.41,87.3249574864,134.95,68.890928,11.041104,69.7700934372,26.540928,7.741104,27.6468,42.35,3.3,42.4783768522,134.44,26.540928,7.741104,27.6468,26.540928,7.741104,27.6468,0.0,0.0,0.0,134.56
2019-05-13 17:00:00,75.7848,13.3114,76.9449756709,26.1648,7.6314,27.255,49.62,5.68,49.9440366811,134.33,122.2648,14.0714,123.0718717539,26.1648,7.6314,27.255,96.1,6.44,96.3155418403,132.47,117.5548,13.8714,118.3703794917,26.1648,7.6314,27.255,91.39,6.24,91.602782163,134.78,70.2748,10.1214,70.9999313591,26.1648,7.6314,27.255,44.11,2.49,44.1802240827,134.33,26.1648,7.6314,27.255,26.1648,7.6314,27.255,0.0,0.0,0.0,134.39
2019-05-13 17:30:00,79.027264,14.022952,80.2617694679,22.467264,6.552952,23.4034,56.56,7.47,57.0511568682,134.14,124.807264,11.532952,125.3389888622,22.467264,6.552952,23.4034,102.34,4.98,102.4610950556,132.22,119.757264,11.392952,120.2979702075,22.467264,6.552952,23.4034,97.29,4.84,97.4103161888,134.61,72.747264,7.412952,73.1239788089,22.467264,6.552952,23.4034,50.28,0.86,50.2873542752,134.14,22.467264,6.552952,23.4034,22.467264,6.552952,23.4034,0.0,0.0,0.0,134.3
2019-05-13 18:00:00,81.1896,13.8878,82.3688177468,18.8496,5.4978,19.635,62.34,8.39,62.9020484563,133.98,126.7596,9.7478,127.133849926,18.8496,5.4978,19.635,107.91,4.25,107.9936599991,132.0,121.4396,9.6678,121.8238187096,18.8496,5.4978,19.635,102.59,4.17,102.6747145114,134.35,74.2696,5.7578,74.4924542823,18.8496,5.4978,19.635,55.42,0.26,55.4206098848,133.98,18.8496,5.4978,19.635,18.8496,5.4978,19.635,0.0,0.0,0.0,134.11
2019-05-13 18:30:00,83.009376,14.213568,84.2174686107,14.549376,4.243568,15.1556,68.46,9.97,69.1821689455,134.2,126.569376,6.903568,126.7575094113,14.549376,4.243568,15.1556,112.02,2.66,112.0515774097,132.17,121.069376,6.893568,121.2654735891,14.549376,4.243568,15.1556,106.52,2.65,106.5529581945,134.6,75.409376,5.653568,75.6210077944,14.549376,4.243568,15.1556,60.86,1.4100000000000001,60.8763311969,134.2,14.549376,4.243568,15.1556,14.549376,4.243568,15.1556,0.0,0.0,0.0,134.33
2019-05-13 19:00:00,84.047696,13.824328,85.1770347427,11.397696,3.324328,11.8726,72.65,10.5,73.4048533818,134.23,127.177696,5.264328,127.2866038087,11.397696,3.324328,11.8726,115.78,1.94,115.7962520982,132.21,121.467696,5.304328,121.5834572098,11.397696,3.324328,11.8726,110.07,1.98,110.0878072268,134.65,75.967696,5.234328,76.1478103767,11.397696,3.324328,11.8726,64.57,1.9100000000000001,64.5982430102,134.23,11.397696,3.324328,11.8726,11.397696,3.324328,11.8726,0.0,0.0,0.0,134.37
2019-05-13 19:30:00,85.268112,12.948616,86.2456815172,8.978112,2.618616,9.3522,76.29,10.33,76.9861870727,134.27,127.538112,4.488616,127.6170744302,8.978112,2.618616,9.3522,118.56,1.87,118.5747464682,132.37,121.708112,4.538616,121.7927073424,8.978112,2.618616,9.3522,112.73,1.92,112.7463493866,134.75,76.798112,4.378616,76.9228333126,8.978112,2.618616,9.3522,67.82,1.76,67.8428330776,134.27,8.978112,2.618616,9.3522,8.978112,2.618616,9.3522,0.0,0.0,0.0,134.46
2019-05-13 20:00:00,85.549008,12.970544,86.5266882611,8.059008,2.350544,8.3948,77.49,10.62,78.2143497064,134.67,127.159008,3.540544,127.2082889098,8.059008,2.350544,8.3948,119.1,1.19,119.1059448558,132.89,121.279008,3.630544,121.3333368502,8.059008,2.350544,8.3948,113.22,1.28,113.2272352396,135.16,76.929008,4.350544,77.051927328,8.059008,2.350544,8.3948,68.87,2.0,68.8990341006,134.67,8.059008,2.350544,8.3948,8.059008,2.350544,8.3948,0.0,0.0,0.0,134.8
2019-05-13 20:30:00,83.379568,13.783624,84.5111865402,8.069568,2.353624,8.4058,75.31,11.43,76.1724425235,134.42,124.819568,2.763624,124.8501588838,8.069568,2.353624,8.4058,116.75,0.41000000000000003,116.7507199121,132.73,119.069568,2.693624,119.1000320485,8.069568,2.353624,8.4058,111.0,0.34,111.0005207195,135.02,74.989568,5.093624,75.1623596907,8.069568,2.353624,8.4058,66.92,2.74,66.9760703535,134.42,8.069568,2.353624,8.4058,8.069568,2.353624,8.4058,0.0,0.0,0.0,134.59
2019-05-13 21:00:00,81.595168,13.759424,82.74716424,6.375168,1.859424,6.6408000000000005,75.22,11.9,76.1554883117,134.31,123.175168,2.649424,123.2036584658,6.375168,1.859424,6.6408000000000005,116.8,0.79,116.8026716304,132.63,117.425168,2.459424,117.4509210106,6.375168,1.859424,6.6408000000000005,111.05,0.6000000000000001,111.0516208797,134.93,73.215168,5.019424,73.3870250287,6.375168,1.859424,6.6408000000000005,66.84,3.16,66.9146560927,134.31,6.375168,1.859424,6.6408000000000005,6.375168,1.859424,6.6408000000000005,0.0,0.0,0.0,134.53
2019-05-13 21:30:00,83.204528,13.695904,84.3242033231,6.294528,1.835904,6.5568,76.91,11.86,77.8190702849,133.96,124.754528,2.535904,124.7802991886,6.294528,1.835904,6.5568,118.46,0.7000000000000001,118.4620681906,132.13,118.924528,2.3559039999999998,118.9478610303,6.294528,1.835904,6.5568,112.63,0.52,112.6312003843,134.52,74.634528,5.005904,74.8022181799,6.294528,1.835904,6.5568,68.34,3.17,68.4134818585,133.96,6.294528,1.835904,6.5568,6.294528,1.835904,6.5568,0.0,0.0,0.0,134.13
2019-05-13 22:00:00,80.645472,14.299096,81.9033351001,6.785472,1.979096,7.0682,73.86,12.32,74.8804513875,134.17,121.055472,3.789096,121.1147577698,6.785472,1.979096,7.0682,114.27,1.81,114.2843340095,132.58,115.425472,3.599096,115.4815702978,6.785472,1.979096,7.0682,108.64,1.62,108.6520777528,134.85,72.415472,5.529096,72.6262451705,6.785472,1.979096,7.0682,65.63,3.55,65.725941606,134.17,6.785472,1.979096,7.0682,6.785472,1.979096,7.0682,0.0,0.0,0.0,134.32
2019-05-13 22:30:00,76.929856,15.276208,78.431914901,7.529856,2.196208,7.8436,69.4,13.08,70.6218549742,134.87,114.989856,6.346208,115.1648441968,7.529856,2.196208,7.8436,107.46,4.15,107.5401046122,133.73,109.679856,6.006208,109.8441866769,7.529856,2.196208,7.8436,102.15,3.81,102.2210281694,135.81,69.199856,6.336208,69.4893344495,7.529856,2.196208,7.8436,61.67,4.14,61.8088060069,134.87,7.529856,2.196208,7.8436,7.529856,2.196208,7.8436,0.0,0.0,0.0,135.03
2019-05-13 23:00:00,72.433856,18.113208,74.6642605205,6.833856,1.993208,7.1186,65.6,16.12,67.5515684496,134.85,107.123856,8.983208,107.4998537221,6.833856,1.993208,7.1186,100.29,6.99,100.5332989611,133.8,102.203856,8.513208,102.5578026857,6.833856,1.993208,7.1186,95.37,6.52,95.5926111161,135.87,65.093856,8.813208,65.6877669296,6.833856,1.993208,7.1186,58.26,6.82,58.6578213029,134.85,6.833856,1.993208,7.1186,6.833856,1.993208,7.1186,0.0,0.0,0.0,135.03
2019-05-13 23:30:00,66.77864,18.52252,69.2998593606,5.28864,1.5425200000000001,5.509,61.49,16.98,63.7913826469,135.29,99.46864,10.08252,99.9783354182,5.28864,1.5425200000000001,5.509,94.18,8.54,94.5663999526,134.47,94.86864,9.53252,95.3463569991,5.28864,1.5425200000000001,5.509,89.58,7.99,89.9356241986,136.4,59.85864,9.05252,60.5392839485,5.28864,1.5425200000000001,5.509,54.57,7.51,55.0843444184,135.29,5.28864,1.5425200000000001,5.509,5.28864,1.5425200000000001,5.509,0.0,0.0,0.0,135.41
2019-05-14 00:00:00,64.668208,20.111144,67.7232252549,6.758208,1.971144,7.0398,57.91,18.14,60.6846578634,135.38,95.568208,12.251144,96.3502615961,6.758208,1.971144,7.0398,88.81,10.28,89.4029893236,134.69,91.228208,11.631143999999999,91.9666757344,6.758208,1.971144,7.0398,84.47,9.66,85.0205651593,136.64,58.158208,10.501144,59.098656356,6.758208,1.971144,7.0398,51.4,8.53,52.1029835998,135.38,6.758208,1.971144,7.0398,6.758208,1.971144,7.0398,0.0,0.0,0.0,135.48
2019-05-14 00:30:00,63.342944,16.589192,65.4792321717,6.202944,1.809192,6.4614,57.14,14.78,59.0205726844,135.38,91.092944,17.189192,92.7005543036,6.202944,1.809192,6.4614,84.89,15.38,86.2719913993,133.53,87.012944,16.019192,88.4752334604,6.202944,1.809192,6.4614,80.81,14.21,82.0498641071,135.68,56.922944,7.339192,57.394122459,6.202944,1.809192,6.4614,50.72,5.53,51.0205772214,135.38,6.202944,1.809192,6.4614,6.202944,1.809192,6.4614,0.0,0.0,0.0,135.48
2019-05-14 01:00:00,62.832976,11.863368,63.943118264,5.942976,1.733368,6.1906,56.89,10.13,57.7848509559,134.79,88.602976,20.383368,90.9173748361,5.942976,1.733368,6.1906,82.66,18.65,84.7378197737,131.3,84.602976,19.373368,86.792804631,5.942976,1.733368,6.1906,78.66,17.64,80.61367874,133.81,56.482976,3.153368,56.5709316483,5.942976,1.733368,6.1906,50.54,1.42,50.5599446202,134.79,5.942976,1.733368,6.1906,5.942976,1.733368,6.1906,0.0,0.0,0.0,134.92
2019-05-14 01:30:00,64.110144,11.583792,65.1482524769,5.670144,1.653792,5.9064,58.44,9.93,59.277639123,134.93,89.900144,20.153792,92.1314887712,5.670144,1.653792,5.9064,84.23,18.5,86.2377115884,131.46,85.840144,19.133792,87.9467584294,5.670144,1.653792,5.9064,80.17,17.48,82.0535148546,133.91,57.580144,2.913792,57.653821789,5.670144,1.653792,5.9064,51.91,1.26,51.9252895996,134.93,5.670144,1.653792,5.9064,5.670144,1.653792,5.9064,0.0,0.0,0.0,135.03
2019-05-14 02:00:00,65.444464,11.437552,66.4364016485,5.614464,1.637552,5.8484,59.83,9.8,60.6272950081,134.89,91.374464,19.877552,93.5115487242,5.614464,1.637552,5.8484,85.76,18.24,87.6782481577,131.34,87.234464,18.887552,89.255763567,5.614464,1.637552,5.8484,81.62,17.25,83.4229398907,133.86,58.784464,2.787552,58.8505195722,5.614464,1.637552,5.8484,53.17,1.15,53.1824350702,134.89,5.614464,1.637552,5.8484,5.614464,1.637552,5.8484,0.0,0.0,0.0,134.94
2019-05-14 02:30:00,65.014064,12.000352,66.1123057072,5.624064,1.640352,5.8584,59.39,10.36,60.2868285781,135.2,90.864064,20.540352,93.1567720935,5.624064,1.640352,5.8584,85.24,18.9,87.3101803915,131.71,86.724064,19.510352,88.8916031571,5.624064,1.640352,5.8584,81.1,17.87,83.0454508086,134.2,58.384064,3.260352,58.475027356300004,5.624064,1.640352,5.8584,52.76,1.62,52.7848652551,135.2,5.624064,1.640352,5.8584,5.624064,1.640352,5.8584,0.0,0.0,0.0,135.27
2019-05-14 03:00:00,63.822208,11.838144,64.9108302779,5.822208,1.698144,6.0648,58.0,10.14,58.879704483,135.45,89.972208,20.188144,92.2093236639,5.822208,1.698144,6.0648,84.15,18.49,86.1574291631,131.98,85.902208,19.188144,88.0191695566,5.822208,1.698144,6.0648,80.08,17.49,81.9677162058,134.43,57.352208,3.088144,57.4352887678,5.822208,1.698144,6.0648,51.53,1.3900000000000001,51.5487439226,135.45,5.822208,1.698144,6.0648,5.822208,1.698144,6.0648,0.0,0.0,0.0,135.52
2019-05-14 03:30:00,62.742832,12.979576,64.0713068426,5.792832,1.689576,6.0342,56.95,11.29,58.0583034544,135.78,88.112832,21.919576,90.7983423587,5.792832,1.689576,6.0342,82.32,20.23,84.7693063555,132.41,84.152832,20.829576,86.6923893428,5.792832,1.689576,6.0342,78.36,19.14,80.663679559,134.83,56.382832,4.069576,56.5295072786,5.792832,1.689576,6.0342,50.59,2.38,50.6459524543,135.78,5.792832,1.689576,6.0342,5.792832,1.689576,6.0342,0.0,0.0,0.0,135.82
2019-05-14 04:00:00,62.924208,12.189144,64.0939247034,5.654208,1.649144,5.8898,57.27,10.54,58.2318169045,135.7,88.554208,20.869144,90.9800468553,5.654208,1.649144,5.8898,82.9,19.22,85.0988742581,132.3,84.554208,19.839144,86.8504791303,5.654208,1.649144,5.8898,78.9,18.19,80.9696616024,134.73,56.524208,3.359144,56.623934325,5.654208,1.649144,5.8898,50.87,1.71,50.8987327937,135.7,5.654208,1.649144,5.8898,5.654208,1.649144,5.8898,0.0,0.0,0.0,135.79
2019-05-14 04:30:00,63.11576,11.92168,64.2318115454,5.28576,1.54168,5.506,57.83,10.38,58.7541768728,135.6,88.88576,20.32168,91.1792136882,5.28576,1.54168,5.506,83.6,18.78,85.683419633,132.14,84.83576,19.31168,87.0060179482,5.28576,1.54168,5.506,79.55,17.77,81.5105845888,134.58,56.64576,3.12168,56.731710815,5.28576,1.54168,5.506,51.36,1.58,51.3842972123,135.6,5.28576,1.54168,5.506,5.28576,1.54168,5.506,0.0,0.0,0.0,135.66
2019-05-14 05:00:00,62.693744,12.728592,63.972826974,5.583744,1.6285919999999998,5.8164,57.11,11.1,58.1787083047,135.6,88.823744,21.208592,91.3206541413,5.583744,1.6285919999999998,5.8164,83.24,19.58,85.5118354381,132.18,84.823744,20.138592,87.1815945823,5.583744,1.6285919999999998,5.8164,79.24,18.51,81.3732001337,134.58,56.303744,3.8385920000000002,56.4344431793,5.583744,1.6285919999999998,5.8164,50.72,2.21,50.7681248423,135.6,5.583744,1.6285919999999998,5.8164,5.583744,1.6285919999999998,5.8164,0.0,0.0,0.0,135.62
