Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-05-14 05:30:00,63.722015999999996,12.108088,64.862170162,5.582016,1.628088,5.8146,58.14,10.48,59.0769836738,135.27,90.272016,20.178088,92.49968707,5.582016,1.628088,5.8146,84.69,18.55,86.6977427619,131.69,86.162016,19.178088,88.2705616869,5.582016,1.628088,5.8146,80.58,17.55,82.4690178188,134.18,57.252016,3.338088,57.3492473147,5.582016,1.628088,5.8146,51.67,1.71,51.6982881728,135.27,5.582016,1.628088,5.8146,5.582016,1.628088,5.8146,0.0,0.0,0.0,135.29
2019-05-14 06:00:00,66.249424,10.209832,67.0315362333,6.239424,1.819832,6.4994,60.01,8.39,60.5936646853,134.92,93.869424,18.709832,95.7158637612,6.239424,1.819832,6.4994,87.63,16.89,89.242865261,131.25,89.629424,17.779832,91.3759053171,6.239424,1.819832,6.4994,83.39,15.96,84.9035552848,133.84,59.579424,3.039832,59.6569220021,6.239424,1.819832,6.4994,53.34,1.22,53.3539501818,134.92,6.239424,1.819832,6.4994,6.239424,1.819832,6.4994,0.0,0.0,0.0,134.93
2019-05-14 06:30:00,73.050416,8.339288,73.5248733567,6.580416,1.9192879999999999,6.8546,66.47,6.42,66.7793179061,133.97,103.200416,15.269288,104.3239043489,6.580416,1.9192879999999999,6.8546,96.62,13.35,97.5379254444,129.79,98.490416,14.499288,99.5519532524,6.580416,1.9192879999999999,6.8546,91.91,12.58,92.7669364591,132.64,65.730416,3.629288,65.8305348521,6.580416,1.9192879999999999,6.8546,59.15,1.71,59.1747125046,133.97,6.580416,1.9192879999999999,6.8546,6.580416,1.9192879999999999,6.8546,0.0,0.0,0.0,133.98
2019-05-14 07:00:00,77.7044,12.0642,78.6353527429,7.9344,2.3142,8.265,69.77,9.75,70.4479623552,134.33,113.8644,5.6642,114.0051961491,7.9344,2.3142,8.265,105.93,3.35,105.982958064,132.14,108.6644,5.0842,108.7832749875,7.9344,2.3142,8.265,100.73,2.77,100.7680792712,134.63,70.0144,4.8042,70.1790320894,7.9344,2.3142,8.265,62.08,2.49,62.1299163045,134.33,7.9344,2.3142,8.265,7.9344,2.3142,8.265,0.0,0.0,0.0,134.33
2019-05-14 07:30:00,82.964784,11.754312,83.7933125897,10.814784,3.154312,11.2654,72.15,8.6,72.66073561420001,133.84,122.974784,5.834312,123.113105299,10.814784,3.154312,11.2654,112.16,2.68,112.192013976,131.53,117.404784,5.824312,117.5491638267,10.814784,3.154312,11.2654,106.59,2.67,106.6234355102,134.35,74.994784,4.014312,75.1021459616,10.814784,3.154312,11.2654,64.18,0.86,64.185761661,133.84,10.814784,3.154312,11.2654,10.814784,3.154312,11.2654,0.0,0.0,0.0,133.83
2019-05-14 08:00:00,84.0956,9.5908,84.640731235,14.2656,4.1608,14.86,69.83,5.43,70.0408009663,133.9,126.5056,10.7708,126.9632898282,14.2656,4.1608,14.86,112.24,6.61,112.4344684694,131.32,120.9156,10.5708,121.37678582,14.2656,4.1608,14.86,106.65,6.41,106.8424569167,134.24,76.4156,6.7508,76.713214142,14.2656,4.1608,14.86,62.15,2.59,62.2039436049,133.9,14.2656,4.1608,14.86,14.2656,4.1608,14.86,0.0,0.0,0.0,133.87
2019-05-14 08:30:00,85.794224,7.531232,86.1241448561,17.764224,5.181232,18.5044,68.03,2.35,68.0705766099,133.55,128.324224,15.451232,129.251100713,17.764224,5.181232,18.5044,110.56,10.27,111.0359693973,131.36,122.814224,15.041232,123.731856354,17.764224,5.181232,18.5044,105.05,9.86,105.5117154633,133.94,78.324224,11.631232,79.183139765,17.764224,5.181232,18.5044,60.56,6.45,60.9025130844,133.55,17.764224,5.181232,18.5044,17.764224,5.181232,18.5044,0.0,0.0,0.0,133.53
2019-05-14 09:00:00,81.975504,8.903272,82.4575739903,21.405504,6.243272,22.2974,60.57,2.66,60.6283803181,133.94,123.495504,15.213272,124.4290285792,21.405504,6.243272,22.2974,102.09,8.97,102.4833108364,132.14,118.395504,14.893272,119.3285586868,21.405504,6.243272,22.2974,96.99,8.65,97.3749587933,134.5,75.315504,12.523272,76.3495742251,21.405504,6.243272,22.2974,53.91,6.28,54.2745474417,133.94,21.405504,6.243272,22.2974,21.405504,6.243272,22.2974,0.0,0.0,0.0,133.9
2019-05-14 09:30:00,84.93944,9.96692,85.5222074189,24.22944,7.06692,25.239,60.71,2.9,60.7792242464,133.39,124.09944,18.55692,125.4792026122,24.22944,7.06692,25.239,99.87,11.49,100.528786922,131.61,119.11944,18.09692,120.4862626999,24.22944,7.06692,25.239,94.89,11.03,95.528911854,133.99,78.29944,15.98692,79.9148541599,24.22944,7.06692,25.239,54.07,8.92,54.8008330229,133.39,24.22944,7.06692,25.239,24.22944,7.06692,25.239,0.0,0.0,0.0,133.36
2019-05-14 10:00:00,78.064416,9.296288,78.6159908416,27.244416,7.946288,28.3796,50.82,1.35,50.8379277705,133.57,121.004416,19.966288,122.640618671,27.244416,7.946288,28.3796,93.76,12.02,94.5273399605,131.69,116.334416,19.496288,117.9567784904,27.244416,7.946288,28.3796,89.09,11.55,89.8355753585,134.02,72.494416,16.166288,74.2750915104,27.244416,7.946288,28.3796,45.25,8.22,45.9905522907,133.57,27.244416,7.946288,28.3796,27.244416,7.946288,28.3796,0.0,0.0,0.0,133.53
2019-05-14 10:30:00,77.816256,11.691408,78.6896353968,28.976256,8.451408,30.1836,48.84,3.24,48.9473513073,133.7,118.556256,20.781408,120.363834914,28.976256,8.451408,30.1836,89.58,12.33,90.4245834936,132.13,114.076256,20.271408,115.8633771529,28.976256,8.451408,30.1836,85.1,11.82,85.9169505977,134.39,72.496256,18.821407999999998,74.899616375,28.976256,8.451408,30.1836,43.52,10.37,44.7384320244,133.7,28.976256,8.451408,30.1836,28.976256,8.451408,30.1836,0.0,0.0,0.0,133.67
2019-05-14 11:00:00,77.51688,10.97784,78.2903548082,30.26688,8.82784,31.528,47.25,2.15,47.2988900504,134.05,115.98688,19.92784,117.6863421948,30.26688,8.82784,31.528,85.72,11.1,86.4356893881,132.58,111.71688,19.47784,113.402149574,30.26688,8.82784,31.528,81.45,10.65,82.1433198745,134.81,72.34688,18.25784,74.6151443556,30.26688,8.82784,31.528,42.08,9.43,43.1236744724,134.05,30.26688,8.82784,31.528,30.26688,8.82784,31.528,0.0,0.0,0.0,134.04
2019-05-14 11:30:00,67.747296,11.127128,68.6550004941,31.807296,9.277128,33.1326,35.94,1.85,35.9875825807,134.52,112.387296,20.007128,114.154235458,31.807296,9.277128,33.1326,80.58,10.73,81.2912621381,132.67,108.377296,19.577128,110.1312954114,31.807296,9.277128,33.1326,76.57,10.3,77.2596589431,134.89,63.797296,15.257128,65.596302729,31.807296,9.277128,33.1326,31.99,5.98,32.5441315754,134.52,31.807296,9.277128,33.1326,31.807296,9.277128,33.1326,0.0,0.0,0.0,134.51
2019-05-14 12:00:00,67.96184,11.72012,68.9650122091,33.77184,9.85012,35.179,34.19,1.87,34.2411010337,134.56,112.93184,20.42012,114.7631551788,33.77184,9.85012,35.179,79.16,10.57,79.8625725857,132.75,108.99184,20.00012,110.8116690002,33.77184,9.85012,35.179,75.22,10.15,75.9017186894,134.95,64.21184,15.80012,66.1271819164,33.77184,9.85012,35.179,30.44,5.95,31.016061968,134.56,33.77184,9.85012,35.179,33.77184,9.85012,35.179,0.0,0.0,0.0,134.57
2019-05-14 12:30:00,69.414576,11.022168,70.28421976999999,33.984576,9.912168,35.4006,35.43,1.11,35.4473835424,134.19,112.594576,20.432168,114.4334393165,33.984576,9.912168,35.4006,78.61,10.52,79.310796869,132.53,108.704576,20.012168,110.5313155237,33.984576,9.912168,35.4006,74.72,10.1,75.3995251974,134.89,65.544576,17.332168,67.7974593226,33.984576,9.912168,35.4006,31.56,7.42,32.4205181945,134.19,33.984576,9.912168,35.4006,33.984576,9.912168,35.4006,0.0,0.0,0.0,134.27
2019-05-14 13:00:00,67.499008,11.240544,68.4285460199,33.019008,9.630544,34.394800000000004,34.48,1.6099999999999999,34.5175679908,134.31,111.099008,20.210544,112.9223435258,33.019008,9.630544,34.394800000000004,78.08,10.58,78.7935454209,132.62,107.219008,19.790544,109.0301853081,33.019008,9.630544,34.394800000000004,74.2,10.16,74.892360091,134.89,63.709008,16.470544,65.803620873,33.019008,9.630544,34.394800000000004,30.69,6.84,31.4429912699,134.31,33.019008,9.630544,34.394800000000004,33.019008,9.630544,34.394800000000004,0.0,0.0,0.0,134.37
2019-05-14 13:30:00,67.970528,10.598904,68.7919286152,32.910528,9.598904,34.2818,35.06,1.0,35.0742583671,134.21,110.520528,20.648904,112.4329326568,32.910528,9.598904,34.2818,77.61,11.05,78.3926948127,132.68,106.680528,20.198904,108.5759217191,32.910528,9.598904,34.2818,73.77,10.6,74.5276653331,134.97,64.130528,18.088904,66.6328227639,32.910528,9.598904,34.2818,31.22,8.49,32.3538019404,134.21,32.910528,9.598904,34.2818,32.910528,9.598904,34.2818,0.0,0.0,0.0,134.26
2019-05-14 14:00:00,70.690608,11.309344,71.5895475689,32.500608,9.479344,33.8548,38.19,1.83,38.2338201073,133.98,110.220608,20.539344,112.1180051546,32.500608,9.479344,33.8548,77.72,11.06,78.5030063119,132.51,106.370608,20.089344,108.251041513,32.500608,9.479344,33.8548,73.87,10.61,74.6280711261,134.91,66.520608,18.689344,69.0961856244,32.500608,9.479344,33.8548,34.02,9.21,35.24463789,133.98,32.500608,9.479344,33.8548,32.500608,9.479344,33.8548,0.0,0.0,0.0,134.03
2019-05-14 14:30:00,72.203392,12.457656,73.270205468,32.083392,9.357656,33.4202,40.12,3.1,40.239587473,133.74,112.313392,21.607656,114.3730248807,32.083392,9.357656,33.4202,80.23,12.25,81.1598139475,132.23,108.333392,21.107656,110.3705439148,32.083392,9.357656,33.4202,76.25,11.75,77.1500162022,134.65,67.823392,19.647656,70.6119174692,32.083392,9.357656,33.4202,35.74,10.29,37.191823026,133.74,32.083392,9.357656,33.4202,32.083392,9.357656,33.4202,0.0,0.0,0.0,133.85
2019-05-14 15:00:00,71.989648,12.204064,73.0167692882,31.659648,9.234064,32.9788,40.33,2.9699999999999998,40.4392111694,133.86,112.049648,20.484064,113.906630601,31.659648,9.234064,32.9788,80.39,11.25,81.173361394,132.53,108.039648,20.014064,109.877788009,31.659648,9.234064,32.9788,76.38,10.78,77.136974273,134.93,67.599648,19.434064,70.3377228326,31.659648,9.234064,32.9788,35.94,10.2,37.3593843632,133.86,31.659648,9.234064,32.9788,31.659648,9.234064,32.9788,0.0,0.0,0.0,134.01
2019-05-14 15:30:00,69.771952,10.444736,70.5493996856,31.181952,9.094736,32.4812,38.59,1.35,38.6136064102,134.23,112.351952,19.524736,114.0358559142,31.181952,9.094736,32.4812,81.17,10.43,81.8373618832,132.85,108.331952,19.114736,110.005386034,31.181952,9.094736,32.4812,77.15,10.02,77.7979620556,135.17,65.551952,17.884736,67.9479373697,31.181952,9.094736,32.4812,34.37,8.79,35.4762032918,134.23,31.181952,9.094736,32.4812,31.181952,9.094736,32.4812,0.0,0.0,0.0,134.33
2019-05-14 16:00:00,77.952656,9.896608,78.5783648809,29.782656,8.686608,31.0236,48.17,1.21,48.1851948216,134.03,116.322656,18.276608,117.7497120968,29.782656,8.686608,31.0236,86.54,9.59,87.0697404383,132.68,112.022656,17.916608,113.4463763173,29.782656,8.686608,31.0236,82.24,9.23,82.756332084,135.02,72.702656,17.086608,74.6835213578,29.782656,8.686608,31.0236,42.92,8.4,43.7342703152,134.03,29.782656,8.686608,31.0236,29.782656,8.686608,31.0236,0.0,0.0,0.0,134.13
2019-05-14 16:30:00,74.940288,9.612584,75.5542754361,27.300288,7.962584,28.4378,47.64,1.65,47.6685651137,134.29,119.200288,17.022584,120.4096218137,27.300288,7.962584,28.4378,91.9,9.06,92.3455120729,132.68,114.630288,16.692584,115.8393080416,27.300288,7.962584,28.4378,87.33,8.73,87.7652653389,135.02,69.730288,14.062584,71.1341643187,27.300288,7.962584,28.4378,42.43,6.1,42.8662442955,134.29,27.300288,7.962584,28.4378,27.300288,7.962584,28.4378,0.0,0.0,0.0,134.46
2019-05-14 17:00:00,75.87352,12.65936,76.9223662715,24.92352,7.26936,25.962,50.95,5.39,51.2343107692,134.71,121.55352,13.87936,122.3433482393,24.92352,7.26936,25.962,96.63,6.61,96.8558155198,133.07,116.77352,13.66936,117.5708568311,24.92352,7.26936,25.962,91.85,6.4,92.0727022521,135.29,70.27352,10.05936,70.9898467163,24.92352,7.26936,25.962,45.35,2.79,45.4357414378,134.71,24.92352,7.26936,25.962,24.92352,7.26936,25.962,0.0,0.0,0.0,134.88
2019-05-14 17:30:00,80.039136,11.382248,80.8444114405,21.539136,6.282248,22.4366,58.5,5.1,58.7218868907,134.56,123.789136,11.102248,124.2860012322,21.539136,6.282248,22.4366,102.25,4.82,102.3635428265,133.11,118.719136,10.982248,119.2260165556,21.539136,6.282248,22.4366,97.18,4.7,97.2935886891,135.33,73.609136,9.272248,74.190831547,21.539136,6.282248,22.4366,52.07,2.99,52.155776286,134.56,21.539136,6.282248,22.4366,21.539136,6.282248,22.4366,0.0,0.0,0.0,134.66
2019-05-14 18:00:00,85.573728,10.251504,86.1855919402,18.313728,5.341504,19.0768,67.26,4.91,67.438977602,134.32,126.353728,9.441504,126.7059847729,18.313728,5.341504,19.0768,108.04,4.1,108.1177672725,132.97,120.983728,9.381504,121.3469202662,18.313728,5.341504,19.0768,102.67,4.04,102.7494549864,135.21,78.183728,8.461504,78.6402719599,18.313728,5.341504,19.0768,59.87,3.12,59.9512410214,134.32,18.313728,5.341504,19.0768,18.313728,5.341504,19.0768,0.0,0.0,0.0,134.52
2019-05-14 18:30:00,85.098272,10.769496,85.7770245548,14.878271999999999,4.339496,15.4982,70.22,6.43,70.5137809226,134.45,126.808272,7.409496,127.0245585649,14.878271999999999,4.339496,15.4982,111.93,3.07,111.9720938449,133.01,121.238272,7.389496,121.4632588427,14.878271999999999,4.339496,15.4982,106.36,3.05,106.4037222093,135.26,77.368272,6.089496,77.6075477889,14.878271999999999,4.339496,15.4982,62.49,1.75,62.5144991182,134.45,14.878271999999999,4.339496,15.4982,14.878271999999999,4.339496,15.4982,0.0,0.0,0.0,134.6
2019-05-14 19:00:00,89.365024,9.240632,89.8415093054,11.385024,3.320632,11.8594,77.98,5.92,78.2043911811,134.08,128.095024,6.070632,128.238791894,11.385024,3.320632,11.8594,116.71,2.75,116.7423941848,132.7,122.295024,6.080632,122.4460982665,11.385024,3.320632,11.8594,110.91,2.76,110.9443360429,135.0,80.795024,5.460632,80.9793455456,11.385024,3.320632,11.8594,69.41,2.14,69.4429816468,134.08,11.385024,3.320632,11.8594,11.385024,3.320632,11.8594,0.0,0.0,0.0,134.28
2019-05-14 19:30:00,91.316768,8.978224,91.7570739734,8.736768,2.548224,9.1008,82.58,6.43,82.8299541229,133.61,128.546768,5.008224,128.644292026,8.736768,2.548224,9.1008,119.81,2.46,119.8352523258,131.77,122.576768,4.9582239999999995,122.6770069677,8.736768,2.548224,9.1008,113.84,2.41,113.8655070686,134.2,82.946768,4.738224,83.0819901562,8.736768,2.548224,9.1008,74.21,2.19,74.2423073456,133.61,8.736768,2.548224,9.1008,8.736768,2.548224,9.1008,0.0,0.0,0.0,133.82
2019-05-14 20:00:00,89.216448,10.826464,89.8709458973,7.256448,2.116464,7.5588,81.96,8.71,82.4215123618,135.29,126.846448,5.436464,126.9628942291,7.256448,2.116464,7.5588,119.59,3.32,119.6360752449,132.17,120.876448,5.126464,120.9851078201,7.256448,2.116464,7.5588,113.62,3.01,113.6598631884,134.59,83.296448,2.966464,83.3492540943,7.256448,2.116464,7.5588,76.04,0.85,76.0447506407,135.29,7.256448,2.116464,7.5588,7.256448,2.116464,7.5588,0.0,0.0,0.0,135.5
2019-05-14 20:30:00,83.007744,6.625592,83.2717481101,6.807744,1.985592,7.0914,76.2,4.64,76.34113963,135.87,123.427744,7.475592,123.6539221565,6.807744,1.985592,7.0914,116.62,5.49,116.7491520312,132.66,117.637744,7.045592,117.8485433938,6.807744,1.985592,7.0914,110.83,5.06,110.9454483068,134.96,77.457744,6.715592,77.74832012,6.807744,1.985592,7.0914,70.65,4.73,70.8081591344,135.87,6.807744,1.985592,7.0914,6.807744,1.985592,7.0914,0.0,0.0,0.0,136.09
2019-05-14 21:00:00,90.05032,9.46176,90.5460382038,7.24032,2.11176,7.542,82.81,7.35,83.1355435419,135.55,125.66032,7.62176,125.8912516738,7.24032,2.11176,7.542,118.42,5.51,118.5481189222,132.78,119.77032,7.19176,119.9860448752,7.24032,2.11176,7.542,112.53,5.08,112.6446061736,134.96,84.06032,4.34176,84.1723724176,7.24032,2.11176,7.542,76.82,2.23,76.8523604062,135.55,7.24032,2.11176,7.542,7.24032,2.11176,7.542,0.0,0.0,0.0,135.75
2019-05-14 21:30:00,88.68688,9.57784,89.202565564,7.94688,2.31784,8.278,80.74,7.26,81.0657461571,135.6,126.86688,7.88784,127.111853345,7.94688,2.31784,8.278,118.92,5.57,119.050372952,132.75,120.95688,7.44784,121.1859609856,7.94688,2.31784,8.278,113.01,5.13,113.1263762347,134.96,82.80688,4.58784,82.9338751729,7.94688,2.31784,8.278,74.86,2.27,74.8944090036,135.6,7.94688,2.31784,8.278,7.94688,2.31784,8.278,0.0,0.0,0.0,135.79
2019-05-14 22:00:00,82.292224,6.605232,82.5568847561,8.932224,2.605232,9.3044,73.36,4.0,73.4689703208,136.5,121.812224,10.425232,122.2575289219,8.932224,2.605232,9.3044,112.88,7.82,113.1505492695,133.75,116.222224,9.905232,116.6435552119,8.932224,2.605232,9.3044,107.29,7.3,107.5380588443,135.75,76.892224,8.005232,77.3078123545,8.932224,2.605232,9.3044,67.96,5.4,68.1742003987,136.5,8.932224,2.605232,9.3044,8.932224,2.605232,9.3044,0.0,0.0,0.0,136.68
2019-05-14 22:30:00,76.059744,3.696592,76.1495203515,9.279744,2.706592,9.6664,66.78,0.99,66.7873378718,136.67,113.709744,14.236592,114.5974974959,9.279744,2.706592,9.6664,104.43,11.53,105.0645791882,134.01,108.529744,13.516592,109.3682019236,9.279744,2.706592,9.6664,99.25,10.81,99.8369600899,135.96,71.119744,11.946592,72.1161496964,9.279744,2.706592,9.6664,61.84,9.24,62.526499982,136.67,9.279744,2.706592,9.6664,9.279744,2.706592,9.6664,0.0,0.0,0.0,136.87
2019-05-14 23:00:00,70.88552,3.21036,70.9581803388,9.15552,2.67036,9.537,61.73,0.54,61.7323618534,136.62,106.74552,15.18036,107.819522211,9.15552,2.67036,9.537,97.59,12.51,98.3885572615,134.07,101.92552,14.43036,102.941958972,9.15552,2.67036,9.537,92.77,11.76,93.5124082676,135.96,66.28552,12.32036,67.420778935,9.15552,2.67036,9.537,57.13,9.65,57.9392733817,136.62,9.15552,2.67036,9.537,9.15552,2.67036,9.537,0.0,0.0,0.0,136.77
2019-05-14 23:30:00,66.481968,2.276824,66.5209440453,6.331968,1.8468239999999998,6.5958,60.15,0.43,60.1515369712,137.06,100.071968,15.406824,101.2510197734,6.331968,1.8468239999999998,6.5958,93.74,13.56,94.7156861349,134.74,95.461968,14.606824,96.5730119744,6.331968,1.8468239999999998,6.5958,89.13,12.76,90.038738885,136.55,61.961968,11.376824,62.9977587122,6.331968,1.8468239999999998,6.5958,55.63,9.53,56.4403915649,137.06,6.331968,1.8468239999999998,6.5958,6.331968,1.8468239999999998,6.5958,0.0,0.0,0.0,137.2
2019-05-15 00:00:00,63.794128,3.603704,63.8958328047,7.384128,2.153704,7.6918,56.41,1.45,56.4286328029,137.09,95.564128,17.353704,97.1269972918,7.384128,2.153704,7.6918,88.18,15.2,89.4804582018,134.91,91.224128,16.493704,92.7032027548,7.384128,2.153704,7.6918,83.84,14.34,85.0575170105,136.71,59.544128,12.653704,60.873798996,7.384128,2.153704,7.6918,52.16,10.5,53.2063492452,137.09,7.384128,2.153704,7.6918,7.384128,2.153704,7.6918,0.0,0.0,0.0,137.24
2019-05-15 00:30:00,61.988048,5.280264,62.2125331646,7.578048,2.210264,7.8938,54.41,3.07,54.4965411746,137.11,90.378048,23.080264,93.2785620955,7.578048,2.210264,7.8938,82.8,20.87,85.3896767765,133.51,86.328048,21.950264,89.0749457545,7.578048,2.210264,7.8938,78.75,19.74,81.186391101,135.54,57.878048,9.460264,58.646099915,7.578048,2.210264,7.8938,50.3,7.25,50.8198042106,137.11,7.578048,2.210264,7.8938,7.578048,2.210264,7.8938,0.0,0.0,0.0,137.29
2019-05-15 01:00:00,60.83224,6.55232,61.1841018631,7.24224,2.11232,7.5440000000000005,53.59,4.44,53.7736152774,136.96,87.05224,27.81232,91.3871852767,7.24224,2.11232,7.5440000000000005,79.81,25.7,83.8458472436,132.11,83.20224,26.44232,87.3029726183,7.24224,2.11232,7.5440000000000005,75.96,24.33,79.7613346177,134.4,56.79224,7.08232,57.2321394044,7.24224,2.11232,7.5440000000000005,49.55,4.97,49.7986284952,136.96,7.24224,2.11232,7.5440000000000005,7.24224,2.11232,7.5440000000000005,0.0,0.0,0.0,137.13
2019-05-15 01:30:00,62.653296,7.070128,63.0509493156,6.823296,1.990128,7.1076,55.83,5.08,56.0606394898,136.96,89.273296,26.360128,93.0837135426,6.823296,1.990128,7.1076,82.45,24.37,85.9761559969,131.93,85.293296,25.060128,88.8985734302,6.823296,1.990128,7.1076,78.47,23.07,81.7909885012,134.24,58.463296,6.360128,58.8082324795,6.823296,1.990128,7.1076,51.64,4.37,51.8245742867,136.96,6.823296,1.990128,7.1076,6.823296,1.990128,7.1076,0.0,0.0,0.0,137.03
2019-05-15 02:00:00,63.598736,6.865048,63.968180409,6.668736,1.9450479999999999,6.9466,56.93,4.92,57.1422024427,137.0,90.118736,26.655048,93.978072773,6.668736,1.9450479999999999,6.9466,83.45,24.71,87.0315264717,131.97,86.068736,25.335048,89.7200756453,6.668736,1.9450479999999999,6.9466,79.4,23.39,82.7734987783,134.31,59.328736,6.465048,59.6799443783,6.668736,1.9450479999999999,6.9466,52.66,4.52,52.8536280685,137.0,6.668736,1.9450479999999999,6.9466,6.668736,1.9450479999999999,6.9466,0.0,0.0,0.0,137.11
2019-05-15 02:30:00,63.001152,6.765336,63.363356323,6.361152,1.8553359999999999,6.6262,56.64,4.91,56.8524203531,137.11,88.921152,26.805336,92.8735554993,6.361152,1.8553359999999999,6.6262,82.56,24.95,86.2476440258,132.13,84.921152,25.475336,88.6599954958,6.361152,1.8553359999999999,6.6262,78.56,23.62,82.0340051442,134.52,58.751152,6.415336,59.1003756107,6.361152,1.8553359999999999,6.6262,52.39,4.5600000000000005,52.5880756446,137.11,6.361152,1.8553359999999999,6.6262,6.361152,1.8553359999999999,6.6262,0.0,0.0,0.0,137.29
2019-05-15 03:00:00,62.08568,6.75124,62.4516685334,6.41568,1.8712400000000002,6.683,55.67,4.88,55.8834796698,137.33,87.79568,27.17124,91.904067972,6.41568,1.8712400000000002,6.683,81.38,25.3,85.2220300157,132.41,83.86568,25.82124,87.7507191822,6.41568,1.8712400000000002,6.683,77.45,23.95,81.068520401,134.67,57.90568,6.47124,58.2661541841,6.41568,1.8712400000000002,6.683,51.49,4.6,51.6950684302,137.33,6.41568,1.8712400000000002,6.683,6.41568,1.8712400000000002,6.683,0.0,0.0,0.0,137.42
2019-05-15 03:30:00,60.573376,6.040568,60.8738231246,6.653376,1.9405679999999998,6.9306,53.92,4.1,54.0756544112,137.56,86.223376,28.100568,90.6868926073,6.653376,1.9405679999999998,6.9306,79.57,26.16,83.759957617,132.71,82.373376,26.720568,86.5988558116,6.653376,1.9405679999999998,6.9306,75.72,24.78,79.6716185351,134.96,56.513376,7.310568,56.9842616114,6.653376,1.9405679999999998,6.9306,49.86,5.37,50.1483449378,137.56,6.653376,1.9405679999999998,6.9306,6.653376,1.9405679999999998,6.9306,0.0,0.0,0.0,137.71
2019-05-15 04:00:00,61.36048,5.26764,61.5861716378,6.5404800000000005,1.9076400000000002,6.813,54.82,3.36,54.9228731951,137.72,86.56048,27.69764,90.8838597299,6.5404800000000005,1.9076400000000002,6.813,80.02,25.79,84.073328113,132.71,82.69048,26.33764,86.7835627489,6.5404800000000005,1.9076400000000002,6.813,76.15,24.43,79.9727916232,135.01,57.22048,7.9976400000000005,57.7766871411,6.5404800000000005,1.9076400000000002,6.813,50.68,6.09,51.0445932494,137.72,6.5404800000000005,1.9076400000000002,6.813,6.5404800000000005,1.9076400000000002,6.813,0.0,0.0,0.0,137.85
2019-05-15 04:30:00,61.521648,5.430064,61.7608190334,6.651648,1.940064,6.9288,54.87,3.49,54.9808784943,137.41,87.161648,27.170064,91.298221559,6.651648,1.940064,6.9288,80.51,25.23,84.370688038,132.27,83.261648,25.820064,87.1732627165,6.651648,1.940064,6.9288,76.61,23.88,80.2455388168,134.64,57.421648,7.870064,57.958464148,6.651648,1.940064,6.9288,50.77,5.93,51.1151425705,137.41,6.651648,1.940064,6.9288,6.651648,1.940064,6.9288,0.0,0.0,0.0,137.49
2019-05-15 05:00:00,61.404768,5.087224,61.6151392205,6.504768,1.897224,6.7758,54.9,3.19,54.9926004113,137.38,86.804768,27.847224,91.1621392467,6.504768,1.897224,6.7758,80.3,25.95,84.3889358862,132.27,82.904768,26.477224,87.0301324133,6.504768,1.897224,6.7758,76.4,24.58,80.2566906868,134.67,57.294768,8.097224,57.8641121653,6.504768,1.897224,6.7758,50.79,6.2,51.1670216057,137.38,6.504768,1.897224,6.7758,6.504768,1.897224,6.7758,0.0,0.0,0.0,137.47
2019-05-15 05:30:00,62.275216,5.470688,62.5150458293,6.105216,1.780688,6.3596,56.17,3.69,56.2910738928,137.24,87.675216,27.010688,91.7415977999,6.105216,1.780688,6.3596,81.57,25.23,85.382772267,132.04,83.705216,25.670688,87.5531119264,6.105216,1.780688,6.3596,77.6,23.89,81.1941629675,134.47,58.095216,7.500688,58.577422635,6.105216,1.780688,6.3596,51.99,5.72,52.3037140173,137.24,6.105216,1.780688,6.3596,6.105216,1.780688,6.3596,0.0,0.0,0.0,137.29
2019-05-15 06:00:00,66.138256,9.762408,66.8548690574,6.008256,1.752408,6.2586,60.13,8.01,60.6611655015,135.67,92.778256,19.602408,94.8264688038,6.008256,1.752408,6.2586,86.77,17.85,88.586993402,131.85,88.528256,18.602408,90.4616034227,6.008256,1.752408,6.2586,82.52,16.85,84.2227576134,134.28,59.818256,3.122408,59.8996926753,6.008256,1.752408,6.2586,53.81,1.37,53.8274372416,135.67,6.008256,1.752408,6.2586,6.008256,1.752408,6.2586,0.0,0.0,0.0,135.7
2019-05-15 06:30:00,72.882912,8.075016,73.3288807019,6.462912,1.8850159999999998,6.7322,66.42,6.19,66.7078143848,134.26,102.722912,14.545016,103.7475500443,6.462912,1.8850159999999998,6.7322,96.26,12.66,97.0889447878,130.14,98.002912,13.795016,98.9690518643,6.462912,1.8850159999999998,6.7322,91.54,11.91,92.3115361155,132.9,65.612912,3.905016,65.7290146821,6.462912,1.8850159999999998,6.7322,59.15,2.02,59.1844819188,134.26,6.462912,1.8850159999999998,6.7322,6.462912,1.8850159999999998,6.7322,0.0,0.0,0.0,134.27
2019-05-15 07:00:00,77.872608,10.950344,78.6387506923,8.092608,2.360344,8.4298,69.78,8.59,70.3067315412,134.33,113.442608,5.440344,113.5729838152,8.092608,2.360344,8.4298,105.35,3.08,105.3950136392,131.97,108.302608,5.080344,108.4216989111,8.092608,2.360344,8.4298,100.21,2.7199999999999998,100.246907683,134.4,70.192608,4.890344,70.3627577791,8.092608,2.360344,8.4298,62.1,2.5300000000000002,62.1515156694,134.33,8.092608,2.360344,8.4298,8.092608,2.360344,8.4298,0.0,0.0,0.0,134.33
2019-05-15 07:30:00,82.052368,12.134024,82.9447143153,10.882368,3.174024,11.3358,71.17,8.96,71.7317956,133.88,121.362368,5.174024,121.4726096325,10.882368,3.174024,11.3358,110.48,2.0,110.4981013412,131.85,115.872368,5.184024,115.9882742813,10.882368,3.174024,11.3358,104.99,2.01,105.0092386412,134.43,74.192368,4.044024,74.3025006279,10.882368,3.174024,11.3358,63.31,0.87,63.3159774465,133.88,10.882368,3.174024,11.3358,10.882368,3.174024,11.3358,0.0,0.0,0.0,133.87
2019-05-15 08:00:00,84.82992,11.54956,85.6125438438,14.32992,4.17956,14.927,70.5,7.37,70.8841794761,133.74,124.73992,8.51956,125.0305184513,14.32992,4.17956,14.927,110.41,4.34,110.4952655094,131.27,119.26992,8.41956,119.566729517,14.32992,4.17956,14.927,104.94,4.24,105.0256216359,133.94,77.63992,6.87956,77.9441179525,14.32992,4.17956,14.927,63.31,2.7,63.3675476881,133.74,14.32992,4.17956,14.927,14.32992,4.17956,14.927,0.0,0.0,0.0,133.74
2019-05-15 08:30:00,87.126784,19.560312,89.2954774651,17.966784,5.240312,18.7154,69.16,14.32,70.6269636895,134.88,125.116784,7.710312,125.3541325591,17.966784,5.240312,18.7154,107.15,2.47,107.1784651877,131.6,119.796784,7.700312,120.0440096866,17.966784,5.240312,18.7154,101.83,2.46,101.8597098955,134.0,82.086784,9.710312,82.6591208918,17.966784,5.240312,18.7154,64.12,4.47,64.2756197948,134.88,17.966784,5.240312,18.7154,17.966784,5.240312,18.7154,0.0,0.0,0.0,134.88
2019-05-15 09:00:00,85.398272,22.664496,88.3546503559,20.758272,6.054496,21.6232,64.64,16.61,66.7399557986,134.7,124.988272,11.424496,125.5093113932,20.758272,6.054496,21.6232,104.23,5.37,104.3682413381,131.3,119.798272,11.274496,120.3276370342,20.758272,6.054496,21.6232,99.04,5.22,99.177467199,133.74,80.698272,12.704496,81.692198663,20.758272,6.054496,21.6232,59.94,6.65,60.3077615237,134.7,20.758272,6.054496,21.6232,20.758272,6.054496,21.6232,0.0,0.0,0.0,134.67
2019-05-15 09:30:00,84.147808,23.258944,87.3031045679,23.687808,6.908944,24.6748,60.46,16.35,62.6317339693,134.84,123.457808,11.848944,124.0251096757,23.687808,6.908944,24.6748,99.77,4.94,99.8922244221,131.61,118.497808,11.698944000000001,119.0739089453,23.687808,6.908944,24.6748,94.81,4.79,94.9309233074,133.93,79.727808,13.328944,80.8343003721,23.687808,6.908944,24.6748,56.04,6.42,56.4065421738,134.84,23.687808,6.908944,24.6748,23.687808,6.908944,24.6748,0.0,0.0,0.0,134.81
2019-05-15 10:00:00,77.74888,24.07384,81.3906512666,26.13888,7.62384,27.228,51.61,16.45,54.1682065422,135.1,121.21888,13.45384,121.9632021521,26.13888,7.62384,27.228,95.08,5.83,95.258570743,131.8,116.50888,13.27384,117.2625854533,26.13888,7.62384,27.228,90.37,5.65,90.5464488536,134.1,73.92888,14.14384,75.2696984716,26.13888,7.62384,27.228,47.79,6.52,48.2327119287,135.1,26.13888,7.62384,27.228,26.13888,7.62384,27.228,0.0,0.0,0.0,135.08
2019-05-15 10:30:00,78.183856,25.898208,82.3615961273,28.073856,8.188208,29.2436,50.11,17.71,53.1474947669,135.2,120.683856,14.798208,121.5877463359,28.073856,8.188208,29.2436,92.61,6.61,92.8455933257,131.96,116.113856,14.568208,117.0241865578,28.073856,8.188208,29.2436,88.04,6.38,88.2708672213,134.23,74.483856,15.868208,76.1553992161,28.073856,8.188208,29.2436,46.41,7.68,47.0411575113,135.2,28.073856,8.188208,29.2436,28.073856,8.188208,29.2436,0.0,0.0,0.0,135.18
2019-05-15 11:00:00,77.588784,26.371312,81.9479438375,29.558784,8.621312,30.790399999999998,48.03,17.75,51.2049157796,135.23,119.088784,15.061312,120.0374174737,29.558784,8.621312,30.790399999999998,89.53,6.44,89.7613196204,132.05,114.658784,14.841312,115.6153159847,29.558784,8.621312,30.790399999999998,85.1,6.22,85.3270086198,134.29,74.038784,16.361312,75.8250226941,29.558784,8.621312,30.790399999999998,44.48,7.74,45.1483997502,135.23,29.558784,8.621312,30.790399999999998,29.558784,8.621312,30.790399999999998,0.0,0.0,0.0,135.23
2019-05-15 11:30:00,73.405424,24.317832,77.3286054821,29.855424,8.707832,31.0994,43.55,15.61,46.263101928,135.58,116.895424,14.487832,117.7898018854,29.855424,8.707832,31.0994,87.04,5.78,87.2317029525,132.25,112.585424,14.307832,113.4909324739,29.855424,8.707832,31.0994,82.73,5.6,82.9193156026,134.48,70.145424,14.437832,71.6158606804,29.855424,8.707832,31.0994,40.29,5.73,40.6954174324,135.58,29.855424,8.707832,31.0994,29.855424,8.707832,31.0994,0.0,0.0,0.0,135.6
2019-05-15 12:00:00,69.773776,24.202768,73.8522430002,31.243776,9.112768,32.5456,38.53,15.09,41.3795722549,135.72,115.123776,14.652768,116.0525200526,31.243776,9.112768,32.5456,83.88,5.54,84.0627503714,132.34,110.983776,14.482768,111.9247475055,31.243776,9.112768,32.5456,79.74,5.37,79.9206137364,134.57,66.863776,14.362767999999999,68.388987751,31.243776,9.112768,32.5456,35.62,5.25,36.0048177332,135.72,31.243776,9.112768,32.5456,31.243776,9.112768,32.5456,0.0,0.0,0.0,135.73
2019-05-15 12:30:00,71.368176,26.306968,76.0622975654,31.498176,9.186968,32.8106,39.87,17.12,43.3902212486,135.51,116.278176,15.136968,117.2592939349,31.498176,9.186968,32.8106,84.78,5.95,84.9885339325,132.34,112.098176,14.946968,113.0902865631,31.498176,9.186968,32.8106,80.6,5.76,80.8055542645,134.57,68.368176,16.346968,70.2953117381,31.498176,9.186968,32.8106,36.87,7.16,37.5587872541,135.51,31.498176,9.186968,32.8106,31.498176,9.186968,32.8106,0.0,0.0,0.0,135.57
2019-05-15 13:00:00,74.25992,26.90956,78.9851893572,31.36992,9.14956,32.677,42.89,17.76,46.4216511986,135.51,116.79992,14.86956,117.7426223871,31.36992,9.14956,32.677,85.43,5.72,85.6212783133,132.48,112.58992,14.68956,113.5441467386,31.36992,9.14956,32.677,81.22,5.54,81.4087218915,134.72,71.04992,16.87956,73.0274652292,31.36992,9.14956,32.677,39.68,7.73,40.4259236134,135.51,31.36992,9.14956,32.677,31.36992,9.14956,32.677,0.0,0.0,0.0,135.59
2019-05-15 13:30:00,75.504848,26.987664,80.1830161548,31.054848,9.057664,32.3488,44.45,17.93,47.9300260797,135.62,115.984848,14.697664,116.9123872506,31.054848,9.057664,32.3488,84.93,5.64,85.1170635067,132.64,111.794848,14.517664,112.733538077,31.054848,9.057664,32.3488,80.74,5.46,80.9244042301,134.92,72.194848,16.937664,74.1551113513,31.054848,9.057664,32.3488,41.14,7.88,41.8878741404,135.62,31.054848,9.057664,32.3488,31.054848,9.057664,32.3488,0.0,0.0,0.0,135.72
2019-05-15 14:00:00,75.670608,25.404344,79.8211852152,29.980608,8.744344,31.2298,45.69,16.66,48.6326197115,135.76,116.160608,13.834344,116.9815195868,29.980608,8.744344,31.2298,86.18,5.09,86.3301830185,132.72,111.920608,13.674344,112.7528721538,29.980608,8.744344,31.2298,81.94,4.93,82.0881751533,134.92,72.260608,15.404344,73.88429659,29.980608,8.744344,31.2298,42.28,6.66,42.801331755,135.76,29.980608,8.744344,31.2298,29.980608,8.744344,31.2298,0.0,0.0,0.0,135.87
2019-05-15 14:30:00,69.869504,20.600272,72.843110832,28.869504,8.420272,30.0724,41.0,12.18,42.7709293797,136.33,114.709504,12.880272,115.4303760486,28.869504,8.420272,30.0724,85.84,4.46,85.955786309,132.85,110.479504,12.770272,111.2151098144,28.869504,8.420272,30.0724,81.61,4.35,81.7258502556,135.06,66.749504,10.840272,67.6240177842,28.869504,8.420272,30.0724,37.88,2.42,37.9572232915,136.33,28.869504,8.420272,30.0724,28.869504,8.420272,30.0724,0.0,0.0,0.0,136.45
2019-05-15 15:00:00,69.779024,20.062632,72.6059322174,28.569024,8.332632,29.7594,41.21,11.73,42.8469018717,136.49,113.549024,11.512632,114.1311594041,28.569024,8.332632,29.7594,84.98,3.18,85.0394778912,133.18,109.379024,11.452632,109.9769688204,28.569024,8.332632,29.7594,80.81,3.12,80.8702077406,135.35,66.639024,10.302632,67.4307329472,28.569024,8.332632,29.7594,38.07,1.97,38.1209365048,136.49,28.569024,8.332632,29.7594,28.569024,8.332632,29.7594,0.0,0.0,0.0,136.64
2019-05-15 15:30:00,70.361872,19.994296,73.1475556931,27.511872,8.024296,28.6582,42.85,11.97,44.4904866235,136.74,114.221872,11.444296,114.7937626969,27.511872,8.024296,28.6582,86.71,3.42,86.7774192979,133.41,109.981872,11.374296,110.5684709948,27.511872,8.024296,28.6582,82.47,3.35,82.5380118491,135.64,67.091872,10.184296,67.8604389426,27.511872,8.024296,28.6582,39.58,2.16,39.6388950401,136.74,27.511872,8.024296,28.6582,27.511872,8.024296,28.6582,0.0,0.0,0.0,136.88
2019-05-15 16:00:00,73.999456,20.794008,76.865533609,25.899456,7.554008,26.9786,48.1,13.24,49.8889526849,136.4,115.089456,11.754008,115.688113419,25.899456,7.554008,26.9786,89.19,4.2,89.2888352483,133.1,110.719456,11.634008,111.3290082552,25.899456,7.554008,26.9786,84.82,4.08,84.9180711039,135.35,70.379456,10.904008,71.2191351908,25.899456,7.554008,26.9786,44.48,3.35,44.6059738152,136.4,25.899456,7.554008,26.9786,25.899456,7.554008,26.9786,0.0,0.0,0.0,136.58
2019-05-15 16:30:00,77.968672,19.521696,80.3754342331,22.668672,6.611696,23.6132,55.3,12.91,56.7869536073,136.45,116.138672,9.601696,116.5349033552,22.668672,6.611696,23.6132,93.47,2.99,93.5178111378,133.35,111.558672,9.561696,111.9676887714,22.668672,6.611696,23.6132,88.89,2.95,88.9389374796,135.5,73.828672,9.631696,74.4542972374,22.668672,6.611696,23.6132,51.16,3.02,51.2490585279,136.45,22.668672,6.611696,23.6132,22.668672,6.611696,23.6132,0.0,0.0,0.0,136.62
2019-05-15 17:00:00,79.946064,18.866352,82.1420257048,22.376064,6.526352,23.3084,57.57,12.34,58.8776740369,136.41,119.606064,7.886352,119.8657794929,22.376064,6.526352,23.3084,97.23,1.3599999999999999,97.2395110025,133.42,114.826064,7.926352,115.0993137675,22.376064,6.526352,23.3084,92.45,1.4,92.4605997169,135.54,75.666064,9.006352,76.2001812176,22.376064,6.526352,23.3084,53.29,2.48,53.3476756757,136.41,22.376064,6.526352,23.3084,22.376064,6.526352,23.3084,0.0,0.0,0.0,136.55
2019-05-15 17:30:00,83.30704,16.65872,84.9563173966,20.087040000000002,5.85872,20.924,63.22,10.8,64.1358589246,136.71,122.56704,7.45872,122.7937775231,20.087040000000002,5.85872,20.924,102.48,1.6,102.4924894809,133.91,117.53704,7.28872,117.762817609,20.087040000000002,5.85872,20.924,97.45,1.43,97.4604914824,135.99,78.63704,6.828720000000001,78.9329809193,20.087040000000002,5.85872,20.924,58.55,0.97,58.5580344615,136.71,20.087040000000002,5.85872,20.924,20.087040000000002,5.85872,20.924,0.0,0.0,0.0,136.87
2019-05-15 18:00:00,86.81296,15.50128,88.1860516499,17.59296,5.13128,18.326,69.22,10.37,69.9924660231,136.46,125.34296,7.89128,125.5911219856,17.59296,5.13128,18.326,107.75,2.76,107.7853426956,133.71,120.04296,7.63128,120.2852803962,17.59296,5.13128,18.326,102.45,2.5,102.4804981448,135.81,81.71296,5.74128,81.9144073286,17.59296,5.13128,18.326,64.12,0.61,64.1229015251,136.46,17.59296,5.13128,18.326,17.59296,5.13128,18.326,0.0,0.0,0.0,136.64
2019-05-15 18:30:00,88.362656,13.131608,89.333073965,14.302656,4.171608,14.8986,74.06,8.96,74.6000348525,135.92,127.192656,7.561608,127.4172266841,14.302656,4.171608,14.8986,112.89,3.39,112.9408880787,132.9,121.642656,7.251608,121.8586130617,14.302656,4.171608,14.8986,107.34,3.08,107.3841794679,135.18,82.922656,4.861608,83.0650474655,14.302656,4.171608,14.8986,68.62,0.6900000000000001,68.6234690175,135.92,14.302656,4.171608,14.8986,14.302656,4.171608,14.8986,0.0,0.0,0.0,136.1
2019-05-15 19:00:00,84.501104,8.584071999999999,84.9359927788,11.431104,3.334072,11.9074,73.07,5.25,73.258360615,136.32,127.111104,7.324072,127.3219336594,11.431104,3.334072,11.9074,115.68,3.99,115.7487904904,132.98,121.421104,7.004072,121.6229481683,11.431104,3.334072,11.9074,109.99,3.67,110.0512108066,135.18,79.101104,7.524072,79.4581418955,11.431104,3.334072,11.9074,67.67,4.19,67.7995943941,136.32,11.431104,3.334072,11.9074,11.431104,3.334072,11.9074,0.0,0.0,0.0,136.47
2019-05-15 19:30:00,92.187824,8.346032,92.5648483173,10.717824,3.126032,11.1644,81.47,5.22,81.6370583742,136.17,118.697824,8.116032,118.9749696271,10.717824,3.126032,11.1644,107.98,4.99,108.0952381005,133.34,113.367824,7.746032,113.632145673,10.717824,3.126032,11.1644,102.65,4.62,102.7539142807,135.48,86.207824,7.386032,86.5236521855,10.717824,3.126032,11.1644,75.49,4.26,75.6101031609,136.17,10.717824,3.126032,11.1644,10.717824,3.126032,11.1644,0.0,0.0,0.0,136.4
2019-05-15 20:00:00,94.297616,9.188888,94.7442665598,10.487616,3.058888,10.9246,83.81,6.13,84.0338800723,135.92,116.687616,8.758888,117.0158871554,10.487616,3.058888,10.9246,106.2,5.7,106.3528560971,133.34,111.467616,8.348888,111.7798432078,10.487616,3.058888,10.9246,100.98,5.29,101.1184676506,135.48,88.157616,6.438888,88.3924461562,10.487616,3.058888,10.9246,77.67,3.38,77.743509697,135.92,10.487616,3.058888,10.9246,10.487616,3.058888,10.9246,0.0,0.0,0.0,136.16
2019-05-15 20:30:00,94.94936,9.32648,95.4063110785,10.47936,3.05648,10.916,84.47,6.27,84.7023836737,136.02,116.20936,9.52648,116.5991816987,10.47936,3.05648,10.916,105.73,6.47,105.9277763384,133.53,110.98936,9.08648,111.3606849476,10.47936,3.05648,10.916,100.51,6.03,100.6907195326,135.69,88.74936,6.31648,88.973854699,10.47936,3.05648,10.916,78.27,3.26,78.3378612167,136.02,10.47936,3.05648,10.916,10.47936,3.05648,10.916,0.0,0.0,0.0,136.24
2019-05-15 21:00:00,89.13952,6.6223600000000005,89.3851759399,9.53952,2.78236,9.937,79.6,3.84,79.6925692897,136.21,112.89952,10.352360000000001,113.3731580834,9.53952,2.78236,9.937,103.36,7.57,103.6368394925,133.58,107.81952,9.852360000000001,108.2687299759,9.53952,2.78236,9.937,98.28,7.07,98.5339702844,135.75,83.26952,8.31236,83.6833812044,9.53952,2.78236,9.937,73.73,5.53,73.9370935323,136.21,9.53952,2.78236,9.937,9.53952,2.78236,9.937,0.0,0.0,0.0,136.46
2019-05-15 21:30:00,90.731968,6.816824,90.9876865658,9.931968,2.896824,10.3458,80.8,3.92,80.8950332221,135.91,115.251968,9.776824,115.6659086136,9.931968,2.896824,10.3458,105.32,6.88,105.5444778281,133.1,110.081968,9.306824,110.4746878326,9.931968,2.896824,10.3458,100.15,6.41,100.3549231478,135.32,84.771968,8.316824,85.178965244,9.931968,2.896824,10.3458,74.84,5.42,75.0360046911,135.91,9.931968,2.896824,10.3458,9.931968,2.896824,10.3458,0.0,0.0,0.0,136.12
2019-05-15 22:00:00,89.587392,7.279656,89.8826690572,9.907392,2.889656,10.3202,79.68,4.39,79.8008427274,135.01,112.237392,10.299656,112.7089840105,9.907392,2.889656,10.3202,102.33,7.41,102.5979385758,132.2,107.217392,9.809656,107.6652148938,9.907392,2.889656,10.3202,97.31,6.92,97.5557404769,134.53,83.707392,7.749656,84.0653593554,9.907392,2.889656,10.3202,73.8,4.86,73.9598512708,135.01,9.907392,2.889656,10.3202,9.907392,2.889656,10.3202,0.0,0.0,0.0,135.17
2019-05-15 22:30:00,82.647008,4.134544,82.7503618448,7.627008,2.224544,7.9448,75.02,1.9100000000000001,75.044310244,135.38,103.747008,11.984544,104.4369233741,7.627008,2.224544,7.9448,96.12,9.76,96.6142432564,132.7,99.027008,11.374544,99.678124805,7.627008,2.224544,7.9448,91.4,9.15,91.8568587532,134.92,77.097008,9.444544,77.6733419773,7.627008,2.224544,7.9448,69.47,7.22,69.8441787123,135.38,7.627008,2.224544,7.9448,7.627008,2.224544,7.9448,0.0,0.0,0.0,135.56
2019-05-15 23:00:00,78.417312,3.534216,78.4969139778,7.797312,2.274216,8.1222,70.62,1.26,70.6312395474,136.47,98.297312,14.564216,99.3704077385,7.797312,2.274216,8.1222,90.5,12.29,91.3306854239,133.95,93.867312,13.854216,94.8842008086,7.797312,2.274216,8.1222,86.07,11.58,86.8455024742,136.05,73.137312,12.224216,74.1518567765,7.797312,2.274216,8.1222,65.34,9.95,66.0932530596,136.47,7.797312,2.274216,8.1222,7.797312,2.274216,8.1222,0.0,0.0,0.0,136.69
2019-05-15 23:30:00,72.52296,4.88128,72.687045762,8.23296,2.40128,8.576,64.29,2.48,64.3378154743,136.65,91.35296,16.78128,92.8815087044,8.23296,2.40128,8.576,83.12,14.38,84.3547200813,134.28,87.31296,15.96128,88.7598751869,8.23296,2.40128,8.576,79.08,13.56,80.2341573147,136.24,67.66296,13.83128,69.0621492744,8.23296,2.40128,8.576,59.43,11.43,60.5191688641,136.65,8.23296,2.40128,8.576,8.23296,2.40128,8.576,0.0,0.0,0.0,136.81
2019-05-16 00:00:00,70.106768,6.198224,70.3802308902,8.256768,2.408224,8.6008,61.85,3.79,61.9660116515,137.18,86.526768,21.528224,89.1647128023,8.256768,2.408224,8.6008,78.27,19.12,80.5715042679,134.21,82.756768,20.498224,85.2576086749,8.256768,2.408224,8.6008,74.5,18.09,76.6648426595,136.2,65.406768,11.088224,66.3399880289,8.256768,2.408224,8.6008,57.15,8.68,57.8054054566,137.18,8.256768,2.408224,8.6008,8.256768,2.408224,8.6008,0.0,0.0,0.0,137.35
2019-05-16 00:30:00,67.983264,8.245952,68.4815296885,8.043264,2.345952,8.3784,59.94,5.9,60.2296737497,137.29,81.453264,28.845952,86.4102028874,8.043264,2.345952,8.3784,73.41,26.5,78.0466405427,132.89,77.943264,27.445952,82.6343311473,8.043264,2.345952,8.3784,69.9,25.1,74.2699131547,135.12,63.453264,6.005952,63.7368666604,8.043264,2.345952,8.3784,55.41,3.66,55.5307455379,137.29,8.043264,2.345952,8.3784,8.043264,2.345952,8.3784,0.0,0.0,0.0,137.43
2019-05-16 01:00:00,66.217248,9.280864,66.8644776341,8.677248,2.5308640000000002,9.0388,57.54,6.75,57.9345674015,137.35,79.317248,28.670864,84.3400514157,8.677248,2.5308640000000002,9.0388,70.64,26.14,75.3213727968,133.34,75.967248,27.290864,80.7205923328,8.677248,2.5308640000000002,9.0388,67.29,24.76,71.7007789358,135.5,61.407248,6.670864,61.7685238082,8.677248,2.5308640000000002,9.0388,52.73,4.14,52.8922725925,137.35,8.677248,2.5308640000000002,9.0388,8.677248,2.5308640000000002,9.0388,0.0,0.0,0.0,137.5
2019-05-16 01:30:00,67.590192,14.315056,69.0894701303,9.240192,2.695056,9.6252,58.35,11.62,59.4957721187,135.86,81.010192,22.765056,84.1480777116,9.240192,2.695056,9.6252,71.77,20.07,74.5234043774,132.85,77.590192,21.675056,80.5608214159,9.240192,2.695056,9.6252,68.35,18.98,70.9363299022,135.04,61.030192,5.375056,61.2664309599,9.240192,2.695056,9.6252,51.79,2.68,51.8592952131,135.86,9.240192,2.695056,9.6252,9.240192,2.695056,9.6252,0.0,0.0,0.0,135.97
2019-05-16 02:00:00,67.83312,14.82216,69.4336272709,8.85312,2.58216,9.222,58.98,12.24,60.2366831756,135.92,81.18312,23.20216,84.433637856,8.85312,2.58216,9.222,72.33,20.62,75.2117896343,132.85,77.75312,22.09216,80.8307565423,8.85312,2.58216,9.222,68.9,19.51,71.6090085115,135.18,61.21312,5.82216,61.489378003,8.85312,2.58216,9.222,52.36,3.24,52.4601486845,135.92,8.85312,2.58216,9.222,8.85312,2.58216,9.222,0.0,0.0,0.0,136.12
2019-05-16 02:30:00,67.424704,15.068872,69.0880714222,8.944704,2.608872,9.3174,58.48,12.46,59.7926584122,136.36,80.674704,23.688872,84.0807381159,8.944704,2.608872,9.3174,71.73,21.08,74.7633553287,133.37,77.254704,22.558872,80.4810039453,8.944704,2.608872,9.3174,68.31,19.95,71.1636044618,135.53,60.614704,5.9588719999999995,60.9069002373,8.944704,2.608872,9.3174,51.67,3.35,51.7784839485,136.36,8.944704,2.608872,9.3174,8.944704,2.608872,9.3174,0.0,0.0,0.0,136.44
2019-05-16 03:00:00,66.074016,14.779088,67.7066985791,9.014016,2.629088,9.3896,57.06,12.15,58.3392329398,136.53,79.794016,23.709088,83.2418515123,9.014016,2.629088,9.3896,70.78,21.08,73.8523852018,133.6,76.414016,22.579088,79.6800919688,9.014016,2.629088,9.3896,67.4,19.95,70.2905576874,135.7,59.664016,5.729088,59.9384455467,9.014016,2.629088,9.3896,50.65,3.1,50.7447780565,136.53,9.014016,2.629088,9.3896,9.014016,2.629088,9.3896,0.0,0.0,0.0,136.59
2019-05-16 03:30:00,63.95872,16.04796,65.9412987755,10.27872,2.99796,10.707,53.68,13.05,55.2435055006,136.19,78.26872,24.79796,82.1031750336,10.27872,2.99796,10.707,67.99,21.8,71.399440474,133.14,75.04872,23.62796,78.6803080027,10.27872,2.99796,10.707,64.77,20.63,67.9760972696,135.32,57.91872,6.91796,58.3304062818,10.27872,2.99796,10.707,47.64,3.92,47.8010041736,136.19,10.27872,2.99796,10.707,10.27872,2.99796,10.707,0.0,0.0,0.0,136.23
2019-05-16 04:00:00,64.379536,15.709448,66.2684797776,10.009536,2.919448,10.4266,54.37,12.79,55.854104594,136.32,78.319536,24.619448,82.0979106864,10.009536,2.919448,10.4266,68.31,21.7,71.6738871556,133.32,75.079536,23.479448,78.665247755,10.009536,2.919448,10.4266,65.07,20.56,68.2408858383,135.55,58.249536,6.609448,58.6233165821,10.009536,2.919448,10.4266,48.24,3.69,48.3809228932,136.32,10.009536,2.919448,10.4266,10.009536,2.919448,10.4266,0.0,0.0,0.0,136.36
2019-05-16 04:30:00,65.566288,14.880584,67.2336961819,9.156288,2.670584,9.5378,56.41,12.21,57.7163079207,136.34,79.086288,23.730584,82.5698587052,9.156288,2.670584,9.5378,69.93,21.06,73.0323798051,133.25,75.766288,22.600584,79.0652692049,9.156288,2.670584,9.5378,66.61,19.93,69.5276707506,135.51,59.226288,5.860584,59.5155411223,9.156288,2.670584,9.5378,50.07,3.19,50.1715158232,136.34,9.156288,2.670584,9.5378,9.156288,2.670584,9.5378,0.0,0.0,0.0,136.4
2019-05-16 05:00:00,66.891712,14.543416,68.4544526181,8.891712,2.593416,9.2622,58.0,11.95,59.2182615415,136.22,80.071712,23.223416,83.3714946089,8.891712,2.593416,9.2622,71.18,20.63,74.1093064331,133.08,76.681712,22.113416,79.806566913,8.891712,2.593416,9.2622,67.79,19.52,70.5444150872,135.36,60.381712,5.553416,60.6365531121,8.891712,2.593416,9.2622,51.49,2.96,51.5750104217,136.22,8.891712,2.593416,9.2622,8.891712,2.593416,9.2622,0.0,0.0,0.0,136.27
2019-05-16 05:30:00,67.241168,15.447424,68.9927357208,9.591168,2.797424,9.9908,57.65,12.65,59.0215638559,136.08,80.761168,23.837424,84.205635439,9.591168,2.797424,9.9908,71.17,21.04,74.2148940577,132.92,77.371168,22.717424,80.6373300084,9.591168,2.797424,9.9908,67.78,19.92,70.6465483941,135.19,60.761168,6.387424,61.0959795901,9.591168,2.797424,9.9908,51.17,3.59,51.2957795535,136.08,9.591168,2.797424,9.9908,9.591168,2.797424,9.9908,0.0,0.0,0.0,136.11
2019-05-16 06:00:00,69.18144,15.24292,70.8407951014,10.74144,3.13292,11.189,58.44,12.11,59.6815356706,135.54,83.47144,23.54292,86.7280253309,10.74144,3.13292,11.189,72.73,20.41,75.5395326965,132.26,80.00144,22.43292,83.0871006944,10.74144,3.13292,11.189,69.26,19.3,71.8988011027,134.68,62.63144,6.32292,62.9497942316,10.74144,3.13292,11.189,51.89,3.19,51.9879620682,135.54,10.74144,3.13292,11.189,10.74144,3.13292,11.189,0.0,0.0,0.0,135.58
2019-05-16 06:30:00,77.242512,11.102816,78.0363901215,11.632512,3.392816,12.1172,65.61,7.71,66.0614577496,133.68,93.892512,16.642816,95.3561069574,11.632512,3.392816,12.1172,82.26,13.25,83.3202862453,130.07,89.962512,15.412816,91.2732625822,11.632512,3.392816,12.1172,78.33,12.02,79.246888267,132.85,69.922512,5.042816,70.1041202612,11.632512,3.392816,12.1172,58.29,1.65,58.3133483861,133.68,11.632512,3.392816,12.1172,11.632512,3.392816,12.1172,0.0,0.0,0.0,133.71
2019-05-16 07:00:00,81.572496,17.530728,83.4349958224,12.002496,3.500728,12.5026,69.57,14.03,70.9705981375,133.72,102.792496,4.900728,102.9092530769,12.002496,3.500728,12.5026,90.79,1.4,90.8007934987,131.91,98.452496,4.740728,98.5665687269,12.002496,3.500728,12.5026,86.45,1.24,86.4588925444,134.41,73.672496,8.580728,74.1705167832,12.002496,3.500728,12.5026,61.67,5.08,61.8788760402,133.72,12.002496,3.500728,12.5026,12.002496,3.500728,12.5026,0.0,0.0,0.0,133.73
2019-05-16 07:30:00,88.312064,14.554352,89.5033508316,13.832063999999999,4.034352,14.4084,74.48,10.52,75.2192847613,133.94,111.192064,6.8143519999999995,111.4006754457,13.832063999999999,4.034352,14.4084,97.36,2.7800000000000002,97.3996817243,131.8,106.572064,6.774352,106.7871559235,13.832063999999999,4.034352,14.4084,92.74,2.74,92.780467772,134.47,79.802064,6.004352,80.0276306134,13.832063999999999,4.034352,14.4084,65.97,1.97,65.9994075731,133.94,13.832063999999999,4.034352,14.4084,13.832063999999999,4.034352,14.4084,0.0,0.0,0.0,133.94
2019-05-16 08:00:00,92.521872,11.479296,93.2312771287,17.551872,5.119296,18.2832,74.97,6.36,75.2392882741,133.85,114.731872,10.449296,115.2067282737,17.551872,5.119296,18.2832,97.18,5.33,97.3260566344,131.91,110.081872,10.289296,110.5616938872,17.551872,5.119296,18.2832,92.53,5.17,92.6743211467,134.58,84.011872,7.349296,84.3327148184,17.551872,5.119296,18.2832,66.46,2.23,66.4974022049,133.85,17.551872,5.119296,18.2832,17.551872,5.119296,18.2832,0.0,0.0,0.0,133.85
