Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-05-16 08:30:00,93.869888,14.015384,94.910414928,21.069888,6.145384,21.9478,72.8,7.87,73.2241551675,134.07,115.309888,10.885384,115.8225446768,21.069888,6.145384,21.9478,94.24,4.74,94.3591288641,131.65,110.779888,10.735384,111.298841211,21.069888,6.145384,21.9478,89.71,4.59,89.8273466156,134.28,86.889888,10.625384,87.5371430982,21.069888,6.145384,21.9478,65.82,4.48,65.9722881216,134.07,21.069888,6.145384,21.9478,21.069888,6.145384,21.9478,0.0,0.0,0.0,134.07
2019-05-16 09:00:00,87.209392,19.690656,89.4046977889,22.939392,6.690656,23.8952,64.27,13.0,65.571586072,135.34,111.139392,8.570656,111.4693706737,22.939392,6.690656,23.8952,88.2,1.88,88.2200340059,132.3,106.919392,8.590656,107.2639536665,22.939392,6.690656,23.8952,83.98,1.9,84.001490463,134.65,82.289392,9.860656,82.8780825821,22.939392,6.690656,23.8952,59.35,3.17,59.4345976684,135.34,22.939392,6.690656,23.8952,22.939392,6.690656,23.8952,0.0,0.0,0.0,135.33
2019-05-16 09:30:00,88.607488,23.952184,91.787766331,25.927488,7.562184,27.0078,62.68,16.39,64.7874563477,134.89,111.657488,11.472184,112.2452922496,25.927488,7.562184,27.0078,85.73,3.91,85.8191179167,132.02,107.567488,11.362184,108.1659082146,25.927488,7.562184,27.0078,81.64,3.8,81.7283891925,134.33,83.857488,14.002184,85.0184653498,25.927488,7.562184,27.0078,57.93,6.44,58.2868638717,134.89,25.927488,7.562184,27.0078,25.927488,7.562184,27.0078,0.0,0.0,0.0,134.86
2019-05-16 10:00:00,81.861872,21.804296,84.7159572418,29.191872,8.514296,30.4082,52.67,13.29,54.3208339406,135.51,107.151872,11.274296,107.74336835,29.191872,8.514296,30.4082,77.96,2.76,78.0088405246,132.52,103.461872,11.234296,104.0700166444,29.191872,8.514296,30.4082,74.27,2.7199999999999998,74.3197907694,134.76,77.771872,12.044296,78.6989780145,29.191872,8.514296,30.4082,48.58,3.5300000000000002,48.7080824915,135.51,29.191872,8.514296,30.4082,29.191872,8.514296,30.4082,0.0,0.0,0.0,135.5
2019-05-16 10:30:00,80.14936,22.98648,83.3804423783,31.83936,9.28648,33.166,48.31,13.7,50.2149987554,135.59,105.97936,12.30648,106.6914907385,31.83936,9.28648,33.166,74.14,3.02,74.201482465,132.62,102.48936,12.25648,103.2196212704,31.83936,9.28648,33.166,70.65,2.9699999999999998,70.7123991956,134.88,76.35936,13.18648,77.4895806828,31.83936,9.28648,33.166,44.52,3.9,44.6904956339,135.59,31.83936,9.28648,33.166,31.83936,9.28648,33.166,0.0,0.0,0.0,135.58
2019-05-16 11:00:00,81.887712,26.661416,86.1186883302,33.227712,9.691416,34.6122,48.66,16.97,51.5342264908,134.81,106.947712,15.011416,107.9960911902,33.227712,9.691416,34.6122,73.72,5.32,73.9117094918,131.84,103.477712,14.831416,104.5351987673,33.227712,9.691416,34.6122,70.25,5.14,70.4377888636,134.22,78.067712,16.761416,79.8468078463,33.227712,9.691416,34.6122,44.84,7.07,45.3939478345,134.81,33.227712,9.691416,34.6122,33.227712,9.691416,34.6122,0.0,0.0,0.0,134.8
2019-05-16 11:30:00,81.810768,24.220224,85.3206950942,30.240768,8.820224,31.5008,51.57,15.4,53.8203019315,135.23,106.680768,14.360224,107.6429388971,30.240768,8.820224,31.5008,76.44,5.54,76.6404932134,132.09,102.960768,14.180224,103.9326632962,30.240768,8.820224,31.5008,72.72,5.36,72.917268188,134.42,77.920768,14.340224,79.2293386952,30.240768,8.820224,31.5008,47.68,5.52,47.9984666422,135.23,30.240768,8.820224,31.5008,30.240768,8.820224,31.5008,0.0,0.0,0.0,135.24
2019-05-16 12:00:00,83.075552,25.699536,86.959838378,30.375552,8.859536,31.6412,52.7,16.84,55.3251805239,135.19,107.845552,14.629536,108.8332964205,30.375552,8.859536,31.6412,77.47,5.77,77.6845789073,132.28,104.075552,14.439536,105.0724546396,30.375552,8.859536,31.6412,73.7,5.58,73.9109355914,134.5,79.115552,15.699536,80.6582047834,30.375552,8.859536,31.6412,48.74,6.84,49.2176106694,135.19,30.375552,8.859536,31.6412,30.375552,8.859536,31.6412,0.0,0.0,0.0,135.24
2019-05-16 12:30:00,86.625184,26.126512,90.4793740712,30.365184,8.856512,31.6304,56.26,17.27,58.8510025403,135.19,110.235184,14.076512,111.1303018155,30.365184,8.856512,31.6304,79.87,5.22,80.040397925,132.31,106.345184,13.916512,107.2518879379,30.365184,8.856512,31.6304,75.98,5.06,76.1483026731,134.6,82.435184,16.096512,83.9920071178,30.365184,8.856512,31.6304,52.07,7.24,52.5709282779,135.19,30.365184,8.856512,31.6304,30.365184,8.856512,31.6304,0.0,0.0,0.0,135.24
2019-05-16 13:00:00,86.318816,24.830488,89.8192135902,28.938816,8.440488,30.1446,57.38,16.39,59.6749235441,135.33,111.358816,13.710488,112.1996585651,28.938816,8.440488,30.1446,82.42,5.27,82.5883121271,132.23,107.338816,13.550488,108.1907442683,28.938816,8.440488,30.1446,78.4,5.11,78.5663547583,134.6,82.068816,14.850488,83.4016040222,28.938816,8.440488,30.1446,53.13,6.41,53.5152781923,135.33,28.938816,8.440488,30.1446,28.938816,8.440488,30.1446,0.0,0.0,0.0,135.37
2019-05-16 13:30:00,86.954864,19.874752,89.1972765297,23.124864,6.744752,24.0884,63.83,13.13,65.1664468879,135.81,113.414864,10.614752,113.9105102094,23.124864,6.744752,24.0884,90.29,3.87,90.372899699,132.51,109.004864,10.534752,109.5127452645,23.124864,6.744752,24.0884,85.88,3.79,85.963588222,134.9,82.204864,10.024752,82.8138594555,23.124864,6.744752,24.0884,59.08,3.2800000000000002,59.1709793733,135.81,23.124864,6.744752,24.0884,23.124864,6.744752,24.0884,0.0,0.0,0.0,135.89
2019-05-16 14:00:00,85.666416,19.647288,87.8905612454,24.436416,7.127288,25.4546,61.23,12.52,62.4969063234,136.1,112.676416,10.237288,113.140517889,24.436416,7.127288,25.4546,88.24,3.11,88.2947886344,132.94,108.356416,10.207288,108.8361227566,24.436416,7.127288,25.4546,83.92,3.08,83.9765014751,135.22,81.146416,9.807288,81.7369177762,24.436416,7.127288,25.4546,56.71,2.68,56.773290375,136.1,24.436416,7.127288,25.4546,24.436416,7.127288,25.4546,0.0,0.0,0.0,136.19
2019-05-16 14:30:00,81.170304,22.369672,84.196321041,30.170304,8.799672,31.4274,51.0,13.57,52.7744720485,136.2,109.300304,13.009672,110.0718311833,30.170304,8.799672,31.4274,79.13,4.21,79.24191441400001,133.21,105.430304,12.909672,106.2177416098,30.170304,8.799672,31.4274,75.26,4.11,75.3721414052,135.33,77.370304,12.469672,78.3687224653,30.170304,8.799672,31.4274,47.2,3.67,47.3424640254,136.2,30.170304,8.799672,31.4274,30.170304,8.799672,31.4274,0.0,0.0,0.0,136.28
2019-05-16 15:00:00,77.052112,23.795616,80.642788298,34.442112,10.045616,35.8772,42.61,13.75,44.7735926635,135.8,108.792112,13.845616,109.6696161926,34.442112,10.045616,35.8772,74.35,3.8,74.447044938,132.7,105.192112,13.755616,106.0876873089,34.442112,10.045616,35.8772,70.75,3.71,70.8472060141,135.0,73.812112,14.005616,75.1291232309,34.442112,10.045616,35.8772,39.37,3.96,39.5686555243,135.8,34.442112,10.045616,35.8772,34.442112,10.045616,35.8772,0.0,0.0,0.0,135.92
2019-05-16 15:30:00,74.202224,23.035232,77.6955079772,35.572224,10.375232,37.0544,38.63,12.66,40.6515989845,135.95,104.532224,12.965232,105.3332003463,35.572224,10.375232,37.0544,68.96,2.59,69.008620476,132.91,101.222224,12.945232,102.0466445457,35.572224,10.375232,37.0544,65.65,2.5700000000000003,65.7002846265,135.21,71.172224,13.315232,72.40704988,35.572224,10.375232,37.0544,35.6,2.94,35.7211925893,135.95,35.572224,10.375232,37.0544,35.572224,10.375232,37.0544,0.0,0.0,0.0,136.09
2019-05-16 16:00:00,78.77424,22.28832,81.8666604669,34.07424,9.938320000000001,35.494,44.7,12.35,46.3746967645,135.88,106.72424,12.26832,107.4270686522,34.07424,9.938320000000001,35.494,72.65,2.33,72.6873537832,132.85,103.23424,12.24832,103.9583072736,34.07424,9.938320000000001,35.494,69.16,2.31,69.1985671817,135.1,75.29424,12.55832,76.3343564747,34.07424,9.938320000000001,35.494,41.22,2.62,41.3031814755,135.88,34.07424,9.938320000000001,35.494,34.07424,9.938320000000001,35.494,0.0,0.0,0.0,135.99
2019-05-16 16:30:00,83.510432,20.781376,86.0572939458,32.610432,9.511376,33.9692,50.9,11.27,52.13274307,135.88,111.520432,11.201376,112.0815666279,32.610432,9.511376,33.9692,78.91,1.69,78.9280951246,132.85,107.750432,11.231376,108.3342023695,32.610432,9.511376,33.9692,75.14,1.72,75.1596833415,135.06,79.570432,11.101376,80.3411115044,32.610432,9.511376,33.9692,46.96,1.5899999999999999,46.9869098792,135.88,32.610432,9.511376,33.9692,32.610432,9.511376,33.9692,0.0,0.0,0.0,136.05
2019-05-16 17:00:00,86.4664,18.6752,88.4601685732,30.3264,8.8452,31.59,56.14,9.83,56.9941093447,135.8,115.9564,9.4452,116.3404422546,30.3264,8.8452,31.59,85.63,0.6000000000000001,85.6321020412,132.63,111.7864,9.4752,112.1872481167,30.3264,8.8452,31.59,81.46,0.63,81.4624361286,134.91,82.2464,9.5952,82.8042159313,30.3264,8.8452,31.59,51.92,0.75,51.9254167051,135.8,30.3264,8.8452,31.59,30.3264,8.8452,31.59,0.0,0.0,0.0,135.92
2019-05-16 17:30:00,89.205616,15.737888,90.5832382102,28.655616,8.357887999999999,29.8496,60.55,7.38,60.9980893143,135.92,119.365616,10.117888,119.7936640254,28.655616,8.357887999999999,29.8496,90.71,1.76,90.7270725859,132.76,114.955616,9.897888,115.38094226,28.655616,8.357887999999999,29.8496,86.3,1.54,86.3137393466,135.02,84.675616,10.447888,85.3177490833,28.655616,8.357887999999999,29.8496,56.02,2.09,56.0589734119,135.92,28.655616,8.357887999999999,29.8496,28.655616,8.357887999999999,29.8496,0.0,0.0,0.0,136.06
2019-05-16 18:00:00,89.251888,13.016384,90.1960407335,26.901888,7.846384,28.0228,62.35,5.17,62.5639784541,136.05,118.291888,11.786384,118.8776245321,26.901888,7.846384,28.0228,91.39,3.94,91.4748910904,132.9,113.821888,11.486384,114.3999965266,26.901888,7.846384,28.0228,86.92,3.64,86.9961838243,135.15,84.571888,12.026384,85.4227027903,26.901888,7.846384,28.0228,57.67,4.18,57.8212876024,136.05,26.901888,7.846384,28.0228,26.901888,7.846384,28.0228,0.0,0.0,0.0,136.2
2019-05-16 18:30:00,89.69392,10.70656,90.3306687233,23.47392,6.84656,24.452,66.22,3.86,66.3324053536,136.11,118.16392,11.92656,118.7642826072,23.47392,6.84656,24.452,94.69,5.08,94.8261699111,132.98,113.55392,11.55656,114.1404697134,23.47392,6.84656,24.452,90.08,4.71,90.2030515005,135.19,84.75392,12.27656,85.6384310973,23.47392,6.84656,24.452,61.28,5.43,61.5201048439,136.11,23.47392,6.84656,24.452,23.47392,6.84656,24.452,0.0,0.0,0.0,136.25
2019-05-16 19:00:00,91.065616,9.457888,91.5554371017,20.015616,5.8378879999999995,20.8496,71.05,3.62,71.1421597929,136.04,118.355616,11.507888,118.9137642368,20.015616,5.8378879999999995,20.8496,98.34,5.67,98.503322279,132.98,113.545616,11.097888,114.0866777099,20.015616,5.8378879999999995,20.8496,93.53,5.26,93.6777908578,135.16,85.775616,11.507888,86.5441377934,20.015616,5.8378879999999995,20.8496,65.76,5.67,66.0039885158,136.04,20.015616,5.8378879999999995,20.8496,20.015616,5.8378879999999995,20.8496,0.0,0.0,0.0,136.19
2019-05-16 19:30:00,92.787968,8.999824,93.2234082063,17.347968,5.059824,18.0708,75.44,3.94,75.542816998,135.93,118.977968,10.689824,119.4572275191,17.347968,5.059824,18.0708,101.63,5.63,101.7858231779,132.87,114.027968,10.279824,114.4904025134,17.347968,5.059824,18.0708,96.68,5.22,96.8208180094,135.07,87.187968,10.449824,87.8119615178,17.347968,5.059824,18.0708,69.84,5.39,70.0476816176,135.93,17.347968,5.059824,18.0708,17.347968,5.059824,18.0708,0.0,0.0,0.0,136.1
2019-05-16 20:00:00,92.487536,7.968448,92.8301700897,15.697536,4.578448,16.3516,76.79,3.39,76.8647916799,136.19,118.627536,10.878448,119.12528249,15.697536,4.578448,16.3516,102.93,6.3,103.1226206998,133.13,113.597536,10.448447999999999,114.0770364748,15.697536,4.578448,16.3516,97.9,5.87,98.0758221989,135.33,86.787536,10.508448,87.4214154788,15.697536,4.578448,16.3516,71.09,5.93,71.336897886,136.19,15.697536,4.578448,16.3516,15.697536,4.578448,16.3516,0.0,0.0,0.0,136.32
2019-05-16 20:30:00,92.673872,6.760296,92.9201170548,12.823872,3.740296,13.3582,79.85,3.02,79.9070891724,136.27,117.253872,10.810296,117.7511486084,12.823872,3.740296,13.3582,104.43,7.07,104.6690489113,133.3,112.153872,10.340296,112.6295375377,12.823872,3.740296,13.3582,99.33,6.6,99.5490276196,135.4,86.763872,10.020296,87.3405737121,12.823872,3.740296,13.3582,73.94,6.28,74.2062126779,136.27,12.823872,3.740296,13.3582,12.823872,3.740296,13.3582,0.0,0.0,0.0,136.38
2019-05-16 21:00:00,92.173568,5.390624,92.3310644635,11.453568,3.340624,11.9308,80.72,2.05,80.7460271469,135.93,116.113568,11.390624,116.6709346358,11.453568,3.340624,11.9308,104.66,8.05,104.9691292714,132.9,110.993568,10.870624,111.5246277892,11.453568,3.340624,11.9308,99.54,7.53,99.8244083378,135.12,86.203568,10.480624,86.8383476084,11.453568,3.340624,11.9308,74.75,7.14,75.0902263947,135.93,11.453568,3.340624,11.9308,11.453568,3.340624,11.9308,0.0,0.0,0.0,136.07
2019-05-16 21:30:00,90.625216,5.235688,90.7763306368,11.985216,3.495688,12.4846,78.64,1.74,78.6592473902,135.74,115.135216,11.665688,115.7247002151,11.985216,3.495688,12.4846,103.15,8.17,103.473046732,132.65,110.085216,11.125688,110.6459927663,11.985216,3.495688,12.4846,98.1,7.63,98.3962748279,134.93,84.825216,10.905688,85.5233962153,11.985216,3.495688,12.4846,72.84,7.41,73.2159388385,135.74,11.985216,3.495688,12.4846,11.985216,3.495688,12.4846,0.0,0.0,0.0,135.91
2019-05-16 22:00:00,86.899904,4.737472,87.0289432095,12.779904,3.727472,13.3124,74.12,1.01,74.1268810891,136.38,110.899904,13.547471999999999,111.7243156381,12.779904,3.727472,13.3124,98.12,9.82,98.6101759455,133.52,106.099904,12.947472,106.8869807788,12.779904,3.727472,13.3124,93.32,9.22,93.7743611015,135.65,81.389904,11.887472,82.2534404367,12.779904,3.727472,13.3124,68.61,8.16,69.0935431137,136.38,12.779904,3.727472,13.3124,12.779904,3.727472,13.3124,0.0,0.0,0.0,136.49
2019-05-16 22:30:00,81.047648,4.7830639999999995,81.1886626787,13.107648,3.823064,13.6538,67.94,0.96,67.9467821166,136.89,104.037648,16.093064,105.2749681087,13.107648,3.823064,13.6538,90.93,12.27,91.754115984,134.37,99.627648,15.363064,100.805218027,13.107648,3.823064,13.6538,86.52,11.54,87.286207387,136.32,75.937648,13.613064,77.1481814124,13.107648,3.823064,13.6538,62.83,9.79,63.588151412,136.89,13.107648,3.823064,13.6538,13.107648,3.823064,13.6538,0.0,0.0,0.0,137.06
2019-05-16 23:00:00,76.547728,6.068504,76.7878988042,12.337728,3.598504,12.8518,64.21,2.47,64.2574898358,135.68,97.887728,17.058504,99.3629702239,12.337728,3.598504,12.8518,85.55,13.46,86.6023908446,132.9,93.767728,16.278504,95.170250114,12.337728,3.598504,12.8518,81.43,12.68,82.411329925,135.13,71.667728,14.878504,73.1958545135,12.337728,3.598504,12.8518,59.33,11.28,60.3927752302,135.68,12.337728,3.598504,12.8518,12.337728,3.598504,12.8518,0.0,0.0,0.0,135.81
2019-05-16 23:30:00,71.729088,6.125984,71.9902058983,11.609088,3.385984,12.0928,60.12,2.74,60.1824060669,136.77,91.479088,18.345984,93.3005823682,11.609088,3.385984,12.0928,79.87,14.96,81.258959506,134.39,87.639088,17.495984,89.3684463421,11.609088,3.385984,12.0928,76.03,14.11,77.3282160663,136.36,67.119088,15.045984,68.7848355997,11.609088,3.385984,12.0928,55.51,11.66,56.7213866192,136.77,11.609088,3.385984,12.0928,11.609088,3.385984,12.0928,0.0,0.0,0.0,136.9
2019-05-17 00:00:00,68.185408,6.765744,68.5202536189,11.025408,3.215744,11.4848,57.16,3.55,57.2701327046,136.89,86.625408,19.405744,88.7724293424,11.025408,3.215744,11.4848,75.6,16.19,77.3141390691,134.56,83.015408,18.515744,85.0552217167,11.025408,3.215744,11.4848,71.99,15.3,73.597894671,136.57,63.785408,15.615744,65.6690926875,11.025408,3.215744,11.4848,52.76,12.4,54.1975792817,136.89,11.025408,3.215744,11.4848,11.025408,3.215744,11.4848,0.0,0.0,0.0,136.97
2019-05-17 00:30:00,66.207968,6.754824,66.551654179,10.987968,3.204824,11.4458,55.22,3.55,55.3339940724,137.16,82.517968,25.234824,86.2902739894,10.987968,3.204824,11.4458,71.53,22.03,74.8455863762,133.92,79.117968,24.084824,82.7026698938,10.987968,3.204824,11.4458,68.13,20.88,71.2577806278,136.01,61.937968,12.994824,63.286470361,10.987968,3.204824,11.4458,50.95,9.79,51.8820450638,137.16,10.987968,3.204824,11.4458,10.987968,3.204824,11.4458,0.0,0.0,0.0,137.27
2019-05-17 01:00:00,65.413456,6.911008,65.7775209128,10.803456,3.151008,11.2536,54.61,3.76,54.7392884499,137.29,80.023456,30.981008,85.8112834473,10.803456,3.151008,11.2536,69.22,27.83,74.6050755646,132.77,76.783456,29.531008,82.2665153559,10.803456,3.151008,11.2536,65.98,26.38,71.0581789803,135.02,61.173456,8.781008,61.8004678015,10.803456,3.151008,11.2536,50.37,5.63,50.6836640349,137.29,10.803456,3.151008,11.2536,10.803456,3.151008,11.2536,0.0,0.0,0.0,137.39
2019-05-17 01:30:00,66.606032,6.7121759999999995,66.943385076,9.676032,2.822176,10.0792,56.93,3.89,57.062746166,137.52,81.056032,30.602176,86.6404841833,9.676032,2.822176,10.0792,71.38,27.78,76.5952531166,133.05,77.696032,29.162176,82.9885889602,9.676032,2.822176,10.0792,68.02,26.34,72.9418672643,135.27,62.216032,8.382176,62.7781451806,9.676032,2.822176,10.0792,52.54,5.5600000000000005,52.8333720294,137.52,9.676032,2.822176,10.0792,9.676032,2.822176,10.0792,0.0,0.0,0.0,137.64
2019-05-17 02:00:00,68.037808,7.243944,68.4223504574,9.887808,2.883944,10.2998,58.15,4.36,58.3132240577,137.61,81.947808,30.703944,87.5110016693,9.887808,2.883944,10.2998,72.06,27.82,77.2437440833,133.18,78.547808,29.243944,83.8150726438,9.887808,2.883944,10.2998,68.66,26.36,73.5462113232,135.37,63.557808,8.023944,64.0623027613,9.887808,2.883944,10.2998,53.67,5.14,53.9155682526,137.61,9.887808,2.883944,10.2998,9.887808,2.883944,10.2998,0.0,0.0,0.0,137.71
2019-05-17 02:30:00,66.91184,6.61012,67.2375491716,10.49184,3.06012,10.929,56.42,3.55,56.5315743634,137.91,80.68184,31.86012,86.7446053204,10.49184,3.06012,10.929,70.19,28.8,75.8688084788,133.52,77.38184,30.38012,83.1318281587,10.49184,3.06012,10.929,66.89,27.32,72.2540967697,135.71,62.57184,8.96012,63.2101171602,10.49184,3.06012,10.929,52.08,5.9,52.4131319423,137.91,10.49184,3.06012,10.929,10.49184,3.06012,10.929,0.0,0.0,0.0,138.01
2019-05-17 03:00:00,65.518368,7.557024,65.9527494281,12.058368,3.517024,12.5608,53.46,4.04,53.6124351247,137.98,79.958368,32.027024,86.1340285806,12.058368,3.517024,12.5608,67.9,28.51,73.6425834691,133.6,76.788368,30.547024,82.641237499,12.058368,3.517024,12.5608,64.73,27.03,70.1469443383,135.81,61.348368,8.957024,61.998794627,12.058368,3.517024,12.5608,49.29,5.44,49.5892901744,137.98,12.058368,3.517024,12.5608,12.058368,3.517024,12.5608,0.0,0.0,0.0,138.16
2019-05-17 03:30:00,64.069424,7.159832,64.4682424606,12.479424,3.639832,12.9994,51.59,3.52,51.7099458518,137.98,78.939424,32.659832,85.4289019461,12.479424,3.639832,12.9994,66.46,29.02,72.5195973513,133.55,75.849424,31.159832,82.0004283611,12.479424,3.639832,12.9994,63.37,27.52,69.0876783515,135.81,60.029424,9.559832,60.7858711679,12.479424,3.639832,12.9994,47.55,5.92,47.9171044618,137.98,12.479424,3.639832,12.9994,12.479424,3.639832,12.9994,0.0,0.0,0.0,138.1
2019-05-17 04:00:00,63.805472,7.344096,64.2267390049,12.665472,3.694096,13.1932,51.14,3.65,51.270089721,137.98,78.595472,32.604096,85.0898072326,12.665472,3.694096,13.1932,65.93,28.91,71.9899506876,133.51,75.535472,31.114096,81.6926832719,12.665472,3.694096,13.1932,62.87,27.42,68.5893089337,135.77,59.765472,9.494096,60.5148700919,12.665472,3.694096,13.1932,47.1,5.8,47.4557688801,137.98,12.665472,3.694096,13.1932,12.665472,3.694096,13.1932,0.0,0.0,0.0,138.14
2019-05-17 04:30:00,64.662288,7.363584,65.0802109609,12.492288,3.6435839999999997,13.0128,52.17,3.7199999999999998,52.3024597892,137.8,78.992288,32.133584,85.2780674274,12.492288,3.6435839999999997,13.0128,66.5,28.49,72.3459058966,133.31,75.882288,30.663584,81.8436131646,12.492288,3.6435839999999997,13.0128,63.39,27.02,68.9084356229,135.56,60.602288,9.363584,61.321399333,12.492288,3.6435839999999997,13.0128,48.11,5.72,48.4488441555,137.8,12.492288,3.6435839999999997,13.0128,12.492288,3.6435839999999997,13.0128,0.0,0.0,0.0,137.95
2019-05-17 05:00:00,64.42608,7.5784400000000005,64.8702746795,13.36608,3.89844,13.923,51.06,3.68,51.1924408482,137.68,79.24608,32.28844,85.571517183,13.36608,3.89844,13.923,65.88,28.39,71.7367862397,133.14,76.16608,30.81844,82.1647612216,13.36608,3.89844,13.923,62.8,26.92,68.3266156048,135.46,60.43608,9.64844,61.2014065214,13.36608,3.89844,13.923,47.07,5.75,47.4199051032,137.68,13.36608,3.89844,13.923,13.36608,3.89844,13.923,0.0,0.0,0.0,137.78
2019-05-17 05:30:00,65.1308,8.894400000000001,65.735313645,14.6208,4.2644,15.23,50.51,4.63,50.7217606161,137.37,80.9008,31.4344,86.793207937,14.6208,4.2644,15.23,66.28,27.17,71.6327250633,132.71,77.8008,30.0244,83.3932196045,14.6208,4.2644,15.23,63.18,25.76,68.2296856214,135.14,61.1908,9.0744,61.8599930488,14.6208,4.2644,15.23,46.57,4.8100000000000005,46.8177423633,137.37,14.6208,4.2644,15.23,14.6208,4.2644,15.23,0.0,0.0,0.0,137.42
2019-05-17 06:00:00,67.936112,8.877616,68.5137021297,13.946112,4.067616,14.5272,53.99,4.8100000000000005,54.2038393474,137.2,83.436112,30.767616,88.9282349988,13.946112,4.067616,14.5272,69.49,26.7,74.4429318337,132.38,80.196112,29.387616,85.4110552217,13.946112,4.067616,14.5272,66.25,25.32,70.9236554331,134.87,63.726112,8.667616,64.3128674354,13.946112,4.067616,14.5272,49.78,4.6,49.9920833733,137.2,13.946112,4.067616,14.5272,13.946112,4.067616,14.5272,0.0,0.0,0.0,137.26
2019-05-17 06:30:00,75.387904,12.271472,76.3801354709,15.227904,4.441472,15.862400000000001,60.16,7.83,60.6674088782,135.95,92.637904,27.171472,96.5405103993,15.227904,4.441472,15.862400000000001,77.41,22.73,80.6781321053,130.81,88.957904,25.961472,92.6688011818,15.227904,4.441472,15.862400000000001,73.73,21.52,76.8064014259,133.53,70.817904,6.121472,71.081980462,15.227904,4.441472,15.862400000000001,55.59,1.6800000000000002,55.615380067,135.95,15.227904,4.441472,15.862400000000001,15.227904,4.441472,15.862400000000001,0.0,0.0,0.0,135.98
2019-05-17 07:00:00,81.743792,15.154856,83.1367379136,17.193792,5.014856,17.9102,64.55,10.14,65.3415801768,135.49,101.303792,24.294856,104.1762847372,17.193792,5.014856,17.9102,84.11,19.28,86.2914277318,130.07,97.273792,23.274856,100.0195457492,17.193792,5.014856,17.9102,80.08,18.26,82.135461282,132.94,76.863792,5.674856,77.0729946949,17.193792,5.014856,17.9102,59.67,0.66,59.6736499638,135.49,17.193792,5.014856,17.9102,17.193792,5.014856,17.9102,0.0,0.0,0.0,135.55
2019-05-17 07:30:00,89.603776,11.947768,90.3968242453,17.683776,5.157768,18.4206,71.92,6.79,72.2398124305,135.59,114.213776,12.387768,114.8836081615,17.683776,5.157768,18.4206,96.53,7.23,96.8003811976,131.89,109.583776,11.327768,110.1677007579,17.683776,5.157768,18.4206,91.9,6.17,92.1068884503,134.48,84.243776,8.487767999999999,84.6702781403,17.683776,5.157768,18.4206,66.56,3.33,66.6432479701,135.59,17.683776,5.157768,18.4206,17.683776,5.157768,18.4206,0.0,0.0,0.0,135.63
2019-05-17 08:00:00,93.8304,13.2122,94.7560351271,18.3504,5.3522,19.115,75.48,7.86,75.8881413661,135.47,121.0204,7.1122,121.2292068975,18.3504,5.3522,19.115,102.67,1.76,102.6850841164,132.04,115.9904,6.9322,116.197367823,18.3504,5.3522,19.115,97.64,1.58,97.6527828585,134.59,88.2504,7.0322,88.5301357561,18.3504,5.3522,19.115,69.9,1.6800000000000002,69.9201859265,135.47,18.3504,5.3522,19.115,18.3504,5.3522,19.115,0.0,0.0,0.0,135.53
2019-05-17 08:30:00,95.558128,14.155704,96.6009305473,18.568128,5.415704,19.3418,76.99,8.74,77.4844997403,135.26,123.608128,5.905704,123.7491278652,18.568128,5.415704,19.3418,105.04,0.49,105.0411428917,131.66,118.448128,5.915704,118.5957612249,18.568128,5.415704,19.3418,99.88,0.5,99.881251494,134.28,89.848128,6.225704,90.0635636392,18.568128,5.415704,19.3418,71.28,0.81,71.2846021242,135.26,18.568128,5.415704,19.3418,18.568128,5.415704,19.3418,0.0,0.0,0.0,135.37
2019-05-17 09:00:00,96.804144,14.555792,97.8923560669,17.814144,5.195792,18.5564,78.99,9.36,79.5426281939,135.34,124.144144,6.025792,124.2902999382,17.814144,5.195792,18.5564,106.33,0.8300000000000001,106.3332393939,131.66,118.924144,6.085792,119.0797585251,17.814144,5.195792,18.5564,101.11,0.89,101.1139169452,134.34,90.974144,5.405792,91.1346117766,17.814144,5.195792,18.5564,73.16,0.21,73.1603013936,135.34,17.814144,5.195792,18.5564,17.814144,5.195792,18.5564,0.0,0.0,0.0,135.47
2019-05-17 09:30:00,96.126416,15.637288,97.3900027159,20.116416,5.867288,20.9546,76.01,9.77,76.635324753,135.0,125.506416,7.747288,125.7453018149,20.116416,5.867288,20.9546,105.39,1.88,105.4067668606,131.11,120.326416,7.757288,120.5762078709,20.116416,5.867288,20.9546,100.21,1.8900000000000001,100.2278214869,133.94,90.516416,5.977288,90.7135576269,20.116416,5.867288,20.9546,70.4,0.11,70.4000859374,135.0,20.116416,5.867288,20.9546,20.116416,5.867288,20.9546,0.0,0.0,0.0,135.08
2019-05-17 10:00:00,95.637056,15.875808,96.9457980523,21.277056,6.205808,22.1636,74.36,9.67,74.9861220493,134.95,124.617056,7.795808,124.8606634152,21.277056,6.205808,22.1636,103.34,1.5899999999999999,103.3522312289,131.05,119.537056,7.805808,119.7916457675,21.277056,6.205808,22.1636,98.26,1.6,98.2730258006,133.9,90.147056,6.305808,90.3673332571,21.277056,6.205808,22.1636,68.87,0.1,68.8700726005,134.95,21.277056,6.205808,22.1636,21.277056,6.205808,22.1636,0.0,0.0,0.0,135.0
2019-05-17 10:30:00,97.115808,15.562944,98.3548950965,19.895808,5.802944,20.7248,77.22,9.76,77.8343497435,135.24,125.975808,7.452944,126.1960798738,19.895808,5.802944,20.7248,106.08,1.65,106.0928315203,131.38,120.765808,7.472944,120.9967986102,19.895808,5.802944,20.7248,100.87,1.67,100.883823282,134.17,91.425808,5.962944,91.6200582274,19.895808,5.802944,20.7248,71.53,0.16,71.5301789457,135.24,19.895808,5.802944,20.7248,19.895808,5.802944,20.7248,0.0,0.0,0.0,135.33
2019-05-17 11:00:00,97.991824,15.363032,99.1888114813,18.421824,5.373032,19.1894,79.57,9.99,80.1946693989,135.06,125.631824,7.293032,125.8433292524,18.421824,5.373032,19.1894,107.21,1.92,107.2271910478,131.19,120.341824,7.303032,120.5632152858,18.421824,5.373032,19.1894,101.92,1.9300000000000002,101.9382720081,133.98,92.161824,5.713032,92.3387271823,18.421824,5.373032,19.1894,73.74,0.34,73.7407838309,135.06,18.421824,5.373032,19.1894,18.421824,5.373032,19.1894,0.0,0.0,0.0,135.16
2019-05-17 11:30:00,98.0616,14.8738,99.1832008003,18.0816,5.2738,18.835,79.98,9.6,80.5540836954,135.06,125.3316,6.8938,125.5210517682,18.0816,5.2738,18.835,107.25,1.62,107.2622342672,131.22,120.0416,6.9138,120.2405354321,18.0816,5.2738,18.835,101.96,1.6400000000000001,101.9731886331,133.98,92.2216,5.3438,92.376294064,18.0816,5.2738,18.835,74.14,0.07,74.1400330456,135.06,18.0816,5.2738,18.835,18.0816,5.2738,18.835,0.0,0.0,0.0,135.16
2019-05-17 12:00:00,95.755232,15.757776,97.0431448369,20.255232,5.907776,21.0992,75.5,9.85,76.1398220381,135.09,123.905232,7.317776,124.1211358414,20.255232,5.907776,21.0992,103.65,1.4100000000000001,103.659590005,131.27,118.775232,7.337776,119.0016751701,20.255232,5.907776,21.0992,98.52,1.43,98.5303775493,134.1,90.235232,6.237776,90.4505773532,20.255232,5.907776,21.0992,69.98,0.33,69.9807780751,135.09,20.255232,5.907776,21.0992,20.255232,5.907776,21.0992,0.0,0.0,0.0,135.16
2019-05-17 12:30:00,96.756544,12.728992,97.5902456404,17.996544,5.248992,18.7464,78.76,7.48,79.1143981839,135.14,122.106544,6.978992,122.3058233158,17.996544,5.248992,18.7464,104.11,1.73,104.1243727472,131.48,116.956544,6.898992,117.159844977,17.996544,5.248992,18.7464,98.96,1.65,98.9737546019,134.21,90.996544,7.218992,91.2824455492,17.996544,5.248992,18.7464,73.0,1.97,73.026576669,135.14,17.996544,5.248992,18.7464,17.996544,5.248992,18.7464,0.0,0.0,0.0,135.24
2019-05-17 13:00:00,97.170416,10.079288,97.6917693166,15.940415999999999,4.649288,16.6046,81.23,5.43,81.4112879151,135.5,122.340416,7.919288,122.5964620594,15.940415999999999,4.649288,16.6046,106.4,3.27,106.4502367306,131.87,117.090416,7.649288,117.3400065023,15.940415999999999,4.649288,16.6046,101.15,3.0,101.1944786043,134.59,91.240416,8.589288,91.6438180141,15.940415999999999,4.649288,16.6046,75.3,3.94,75.4030078976,135.5,15.940415999999999,4.649288,16.6046,15.940415999999999,4.649288,16.6046,0.0,0.0,0.0,135.6
2019-05-17 13:30:00,94.469216,10.167688,95.0148127974,17.889216,5.217688,18.6346,76.58,4.95,76.7398130047,135.91,120.959216,9.187688,121.3076483414,17.889216,5.217688,18.6346,103.07,3.9699999999999998,103.1464289251,132.3,115.869216,8.877688,116.2088144707,17.889216,5.217688,18.6346,97.98,3.66,98.048335019,135.02,88.889216,9.627688,89.4090884492,17.889216,5.217688,18.6346,71.0,4.41,71.136826609,135.91,17.889216,5.217688,18.6346,17.889216,5.217688,18.6346,0.0,0.0,0.0,135.97
2019-05-17 14:00:00,86.977168,10.305424,87.5855554137,22.407168,6.535424,23.3408,64.57,3.77,64.6799644403,136.38,114.717168,11.805424,115.3230101487,22.407168,6.535424,23.3408,92.31,5.27,92.460310404,133.07,110.157168,11.445424,110.75016655659999,22.407168,6.535424,23.3408,87.75,4.91,87.8872607378,135.53,82.237168,12.075424,83.118997019,22.407168,6.535424,23.3408,59.83,5.54,60.0859426156,136.38,22.407168,6.535424,23.3408,22.407168,6.535424,23.3408,0.0,0.0,0.0,136.47
2019-05-17 14:30:00,83.316384,10.453112,83.9695623028,25.176384,7.343112,26.2254,58.14,3.11,58.2231199782,136.69,110.756384,13.723112,111.6033171537,25.176384,7.343112,26.2254,85.58,6.38,85.8174853978,133.56,106.556384,13.323112,107.3860711849,25.176384,7.343112,26.2254,81.38,5.98,81.5994166646,135.93,79.006384,13.513112,80.1536830637,25.176384,7.343112,26.2254,53.83,6.17,54.1824491879,136.69,25.176384,7.343112,26.2254,25.176384,7.343112,26.2254,0.0,0.0,0.0,136.77
2019-05-17 15:00:00,81.835504,11.048272,82.5779270091,26.565504,7.748272,27.6724,55.27,3.3,55.3684287297,137.03,109.445504,14.408272,110.389839423,26.565504,7.748272,27.6724,82.88,6.66,83.1471587007,134.11,105.375504,13.988272,106.2998993264,26.565504,7.748272,27.6724,78.81,6.24,79.0566486768,136.35,77.705504,13.768272,78.9158454669,26.565504,7.748272,27.6724,51.14,6.02,51.4931063347,137.03,26.565504,7.748272,27.6724,26.565504,7.748272,27.6724,0.0,0.0,0.0,137.18
2019-05-17 15:30:00,83.603008,9.802544,84.1757258093,25.723008,7.502544,26.7948,57.88,2.3,57.9256799701,137.22,109.803008,15.182544,110.8476892324,25.723008,7.502544,26.7948,84.08,7.68,84.4300230961,134.29,105.663008,14.702544,106.6810013999,25.723008,7.502544,26.7948,79.94,7.2,80.2635882577,136.48,79.313008,14.512544,80.6298156476,25.723008,7.502544,26.7948,53.59,7.01,54.0465373544,137.22,25.723008,7.502544,26.7948,25.723008,7.502544,26.7948,0.0,0.0,0.0,137.31
2019-05-17 16:00:00,84.559056,10.341808,85.189124566,25.549056,7.451808,26.6136,59.01,2.89,59.0807261296,137.09,114.699056,14.601808,115.6247648394,25.549056,7.451808,26.6136,89.15,7.15,89.4362622206,134.24,110.299056,14.161808,111.2044898389,25.549056,7.451808,26.6136,84.75,6.71,85.0152139326,136.36,80.179056,13.901807999999999,81.3753112849,25.549056,7.451808,26.6136,54.63,6.45,55.0094482794,137.09,25.549056,7.451808,26.6136,25.549056,7.451808,26.6136,0.0,0.0,0.0,137.16
2019-05-17 16:30:00,85.968112,9.628616,86.5056444801,26.258112,7.658616,27.3522,59.71,1.97,59.7424890677,137.19,115.398112,15.698616,116.4610269467,26.258112,7.658616,27.3522,89.14,8.04,89.5018502602,134.24,110.998112,15.198616,112.0338288013,26.258112,7.658616,27.3522,84.74,7.54,85.0747859239,136.42,81.548112,14.948616,82.9069097909,26.258112,7.658616,27.3522,55.29,7.29,55.7685233801,137.19,26.258112,7.658616,27.3522,26.258112,7.658616,27.3522,0.0,0.0,0.0,137.25
2019-05-17 17:00:00,87.937552,8.820536,88.3788148092,25.647552,7.480536,26.7162,62.29,1.34,62.3044115613,136.96,116.847552,16.060536,117.9461369651,25.647552,7.480536,26.7162,91.2,8.58,91.6027095669,134.09,112.367552,15.540536,113.437097114,25.647552,7.480536,26.7162,86.72,8.06,87.0937540814,136.24,83.317552,15.360536,84.721665101,25.647552,7.480536,26.7162,57.67,7.88,58.2058699789,136.96,25.647552,7.480536,26.7162,25.647552,7.480536,26.7162,0.0,0.0,0.0,137.03
2019-05-17 17:30:00,91.694576,7.307168,91.9852704078,21.864576,6.377168,22.7756,69.83,0.93,69.8361926225,136.86,119.074576,15.497168,120.0787944043,21.864576,6.377168,22.7756,97.21,9.12,97.6368705971,133.91,114.264576,14.947168,115.2380629813,21.864576,6.377168,22.7756,92.4,8.57,92.7965780619,136.1,86.534576,14.637167999999999,87.7637711733,21.864576,6.377168,22.7756,64.67,8.26,65.1953717682,136.86,21.864576,6.377168,22.7756,21.864576,6.377168,22.7756,0.0,0.0,0.0,136.93
2019-05-17 18:00:00,94.427104,5.592072,94.592543253,18.487104,5.392072,19.2574,75.94,0.2,75.9402633654,136.89,121.497104,15.042072,122.4247124172,18.487104,5.392072,19.2574,103.01,9.65,103.4610197127,133.88,116.407104,14.462072,117.3020263602,18.487104,5.392072,19.2574,97.92,9.07,98.3391646294,136.07,88.867104,14.562072,90.0522965519,18.487104,5.392072,19.2574,70.38,9.17,70.9748779499,136.89,18.487104,5.392072,19.2574,18.487104,5.392072,19.2574,0.0,0.0,0.0,136.96
2019-05-17 18:30:00,94.808032,4.798176,94.9293707165,16.108032,4.698176,16.7792,78.7,0.1,78.7000635324,137.01,122.158032,14.558176,123.0224583991,16.108032,4.698176,16.7792,106.05,9.86,106.5073804954,133.95,116.898032,13.958176,117.7284186708,16.108032,4.698176,16.7792,100.79,9.26,101.2144836474,136.14,89.058032,13.958176,90.1452369289,16.108032,4.698176,16.7792,72.95,9.26,73.5353663212,137.01,16.108032,4.698176,16.7792,16.108032,4.698176,16.7792,0.0,0.0,0.0,137.05
2019-05-17 19:00:00,94.880704,4.611872,94.9927226417,13.720704,4.001872,14.2924,81.16,0.61,81.162292353,136.9,121.980704,14.051872,122.7874067445,13.720704,4.001872,14.2924,108.26,10.05,108.7254804542,133.88,116.610704,13.441872,117.3828786929,13.720704,4.001872,14.2924,102.89,9.44,103.3221452545,136.08,88.940704,13.771872,90.0006293667,13.720704,4.001872,14.2924,75.22,9.77,75.8518378156,136.9,13.720704,4.001872,14.2924,13.720704,4.001872,14.2924,0.0,0.0,0.0,137.0
2019-05-17 19:30:00,94.17032,4.69176,94.2871241517,12.04032,3.5117599999999998,12.542,82.13,1.18,82.1384763677,136.95,120.59032,14.40176,121.447255913,12.04032,3.5117599999999998,12.542,108.55,10.89,109.0948880562,134.04,115.22032,13.74176,116.0368825365,12.04032,3.5117599999999998,12.542,103.18,10.23,103.6858973053,136.18,88.16032,13.83176,89.2387786066,12.04032,3.5117599999999998,12.542,76.12,10.32,76.8163836691,136.95,12.04032,3.5117599999999998,12.542,12.04032,3.5117599999999998,12.542,0.0,0.0,0.0,137.06
2019-05-17 20:00:00,94.01688,4.89284,94.1441108525,9.26688,2.70284,9.653,84.75,2.19,84.7782908533,137.02,118.56688,14.72284,119.4774750763,9.26688,2.70284,9.653,109.3,12.02,109.9589487036,134.14,113.15688,14.02284,114.0224518812,9.26688,2.70284,9.653,103.89,11.32,104.5049017989,136.27,87.80688,13.98284,88.9132610458,9.26688,2.70284,9.653,78.54,11.28,79.3458883623,137.02,9.26688,2.70284,9.653,9.26688,2.70284,9.653,0.0,0.0,0.0,137.11
2019-05-17 20:30:00,93.285792,5.480856,93.4466627096,8.025792,2.340856,8.3602,85.26,3.14,85.3178011906,136.62,117.065792,15.460856,118.0823345164,8.025792,2.340856,8.3602,109.04,13.12,109.826481324,133.64,111.655792,14.680856,112.6167990135,8.025792,2.340856,8.3602,103.63,12.34,104.36212196,135.86,87.055792,14.450856,88.2470291844,8.025792,2.340856,8.3602,79.03,12.11,79.952442114,136.62,8.025792,2.340856,8.3602,8.025792,2.340856,8.3602,0.0,0.0,0.0,136.72
2019-05-17 21:00:00,92.407072,5.927896,92.5970134864,7.707072,2.247896,8.0282,84.7,3.68,84.7799056381,136.62,115.677072,16.357896,116.8279322253,7.707072,2.247896,8.0282,107.97,14.11,108.8880755639,133.67,110.327072,15.537896,111.4158383184,7.707072,2.247896,8.0282,102.62,13.29,103.4769950279,135.91,86.217072,14.857896,87.4879453285,7.707072,2.247896,8.0282,78.51,12.61,79.5162385931,136.62,7.707072,2.247896,8.0282,7.707072,2.247896,8.0282,0.0,0.0,0.0,136.68
2019-05-17 21:30:00,91.522944,6.119192,91.7272794165,7.162944,2.089192,7.4614,84.36,4.03,84.456204627,136.66,114.162944,16.729192,115.382163473,7.162944,2.089192,7.4614,107.0,14.64,107.9968962517,133.81,108.842944,15.879192,109.9951598806,7.162944,2.089192,7.4614,101.68,13.79,102.6108498162,136.01,85.362944,15.029192,86.6758837308,7.162944,2.089192,7.4614,78.2,12.94,79.2633812047,136.66,7.162944,2.089192,7.4614,7.162944,2.089192,7.4614,0.0,0.0,0.0,136.78
2019-05-17 22:00:00,87.729536,6.534448,87.972555365,6.769536,1.974448,7.0516,80.96,4.5600000000000005,81.0883172843,137.26,109.349536,18.594448,110.9192252039,6.769536,1.974448,7.0516,102.58,16.62,103.9176635611,134.6,104.259536,17.684448,105.7487141671,6.769536,1.974448,7.0516,97.49,15.71,98.7476794664,136.7,81.799536,15.474448,83.2503611447,6.769536,1.974448,7.0516,75.03,13.5,76.2348404603,137.26,6.769536,1.974448,7.0516,6.769536,1.974448,7.0516,0.0,0.0,0.0,137.38
2019-05-17 22:30:00,84.333744,3.9435919999999998,84.4258982476,6.663744,1.943592,6.9414,77.67,2.0,77.6957457008,136.01,100.713744,30.413592,105.2057261219,6.663744,1.943592,6.9414,94.05,28.47,98.264659975,130.91,96.103744,28.893591999999998,100.3532225167,6.663744,1.943592,6.9414,89.44,26.95,93.4120768423,133.64,78.683744,9.153592,79.2143914725,6.663744,1.943592,6.9414,72.02,7.21,72.3800006908,136.01,6.663744,1.943592,6.9414,6.663744,1.943592,6.9414,0.0,0.0,0.0,136.08
2019-05-17 23:00:00,78.809904,3.347472,78.8809643531,6.779904,1.9774720000000001,7.0624,72.03,1.37,72.0430274211,136.24,95.379904,31.097472,100.3213778406,6.779904,1.9774720000000001,7.0624,88.6,29.12,93.2627170953,131.27,91.039904,29.557472,95.7178576409,6.779904,1.9774720000000001,7.0624,84.26,27.58,88.658919461,133.92,73.549904,9.787472,74.1982680833,6.779904,1.9774720000000001,7.0624,66.77,7.8100000000000005,67.2252110447,136.24,6.779904,1.9774720000000001,7.0624,6.779904,1.9774720000000001,7.0624,0.0,0.0,0.0,136.35
2019-05-17 23:30:00,74.241792,3.143856,74.3083273255,6.561792,1.913856,6.8352,67.68,1.23,67.691175939,137.18,89.601792,32.523856,95.3219929435,6.561792,1.913856,6.8352,83.04,30.61,88.5020547784,132.51,85.541792,30.913856,90.956388843,6.561792,1.913856,6.8352,78.98,29.0,84.1358449176,134.96,69.241792,9.973856,69.9564404675,6.561792,1.913856,6.8352,62.68,8.06,63.1960916513,137.18,6.561792,1.913856,6.8352,6.561792,1.913856,6.8352,0.0,0.0,0.0,137.3
2019-05-18 00:00:00,70.324528,2.715904,70.3769520011,6.534528,1.905904,6.8068,63.79,0.81,63.7951424483,137.52,84.794528,34.095904,91.3927931968,6.534528,1.905904,6.8068,78.26,32.19,84.621650303,132.99,80.984528,32.425904,87.2349300773,6.534528,1.905904,6.8068,74.45,30.52,80.4628665907,135.38,65.604528,10.885904,66.5015563728,6.534528,1.905904,6.8068,59.07,8.98,59.7486845043,137.52,6.534528,1.905904,6.8068,6.534528,1.905904,6.8068,0.0,0.0,0.0,137.62
2019-05-18 00:30:00,67.615664,2.964152,67.6806044243,6.425664,1.874152,6.6934000000000005,61.19,1.09,61.1997075156,138.13,81.085664,35.464152,88.5019264389,6.425664,1.874152,6.6934000000000005,74.66,33.59,81.8682093367,133.74,77.455664,33.724152,84.4789814913,6.425664,1.874152,6.6934000000000005,71.03,31.85,77.8439682956,135.99,63.055664,12.224152,64.2296400005,6.425664,1.874152,6.6934000000000005,56.63,10.35,57.5680414814,138.13,6.425664,1.874152,6.6934000000000005,6.425664,1.874152,6.6934000000000005,0.0,0.0,0.0,138.26
2019-05-18 01:00:00,65.054608,3.016344,65.1244988707,6.604608,1.9263439999999998,6.8798,58.45,1.09,58.4601625041,138.45,78.334608,35.926344,86.1801195388,6.604608,1.9263439999999998,6.8798,71.73,34.0,79.3800535399,134.14,74.864608,34.156344,82.2883063773,6.604608,1.9263439999999998,6.8798,68.26,32.23,75.4864259321,136.32,60.674608,12.236344,61.8961725023,6.604608,1.9263439999999998,6.8798,54.07,10.31,55.0441731703,138.45,6.604608,1.9263439999999998,6.8798,6.604608,1.9263439999999998,6.8798,0.0,0.0,0.0,138.55
2019-05-18 01:30:00,65.859088,3.350984,65.9442838005,6.689088,1.950984,6.9678,59.17,1.4,59.1865601298,138.66,79.149088,36.470984,87.1476379781,6.689088,1.950984,6.9678,72.46,34.52,80.2625815683,134.42,75.639088,34.680984,83.2108303328,6.689088,1.950984,6.9678,68.95,32.73,76.3240158797,136.57,61.439088,12.630984,62.7240248316,6.689088,1.950984,6.9678,54.75,10.68,55.781940626,138.66,6.689088,1.950984,6.9678,6.689088,1.950984,6.9678,0.0,0.0,0.0,138.77
2019-05-18 02:00:00,66.605344,3.277392,66.6859291581,6.265344,1.8273920000000001,6.5264,60.34,1.45,60.3574195936,138.62,79.895344,36.197392,87.7126968031,6.265344,1.8273920000000001,6.5264,73.63,34.37,81.2568384814,134.3,76.325344,34.417392,83.7264295716,6.265344,1.8273920000000001,6.5264,70.06,32.59,77.2690863153,136.46,62.115344,12.577392,63.3759161651,6.265344,1.8273920000000001,6.5264,55.85,10.75,56.8751703294,138.62,6.265344,1.8273920000000001,6.5264,6.265344,1.8273920000000001,6.5264,0.0,0.0,0.0,138.67
2019-05-18 02:30:00,65.95968,3.07824,66.0314693703,6.19968,1.80824,6.458,59.76,1.27,59.7734932892,138.87,79.01968,36.40824,87.0038491516,6.19968,1.80824,6.458,72.82,34.6,80.622034209,134.67,75.47968,34.62824,83.0439467896,6.19968,1.80824,6.458,69.28,32.82,76.660751366,136.79,61.50968,12.41824,62.7507244452,6.19968,1.80824,6.458,55.31,10.61,56.3184534589,138.87,6.19968,1.80824,6.458,6.19968,1.80824,6.458,0.0,0.0,0.0,139.03
2019-05-18 03:00:00,64.289168,3.151424,64.3663622971,6.279168,1.831424,6.5408,58.01,1.32,58.0250161568,139.13,76.809168,37.131424,85.3134862558,6.279168,1.831424,6.5408,70.53,35.3,78.8705959151,135.01,73.379168,35.301424,81.4290662651,6.279168,1.831424,6.5408,67.1,33.47,74.9843376979,137.09,59.949168,12.521424,61.2428673633,6.279168,1.831424,6.5408,53.67,10.69,54.7242633573,139.13,6.279168,1.831424,6.5408,6.279168,1.831424,6.5408,0.0,0.0,0.0,139.25
2019-05-18 03:30:00,63.437264,3.692952,63.5446642786,6.387264,1.862952,6.6533999999999995,57.05,1.83,57.0793430235,139.08,75.287264,39.002952,84.7903437033,6.387264,1.862952,6.6533999999999995,68.9,37.14,78.2725341355,134.34,71.937264,37.442952,81.0983637707,6.387264,1.862952,6.6533999999999995,65.55,35.58,74.5837710229,136.69,59.177264,11.282952,60.2432865999,6.387264,1.862952,6.6533999999999995,52.79,9.42,53.6238799417,139.08,6.387264,1.862952,6.6533999999999995,6.387264,1.862952,6.6533999999999995,0.0,0.0,0.0,139.19
2019-05-18 04:00:00,63.43192,4.93056,63.6232575148,6.24192,1.82056,6.502,57.19,3.11,57.2744986883,138.85,73.93192,42.66056,85.3572034125,6.24192,1.82056,6.502,67.69,40.84,79.0559403208,133.46,70.66192,40.58056,81.4855127492,6.24192,1.82056,6.502,64.42,38.76,75.1816067932,135.85,59.16192,8.34056,59.746947363,6.24192,1.82056,6.502,52.92,6.52,53.3201350336,138.85,6.24192,1.82056,6.502,6.24192,1.82056,6.502,0.0,0.0,0.0,138.96
2019-05-18 04:30:00,63.13,4.91,63.3206522392,6.0,1.75,6.25,57.13,3.16,57.2173269211,138.93,73.27,42.66,84.7842467679,6.0,1.75,6.25,67.27,40.91,78.7329727624,133.61,70.02,40.57,80.9241947751,6.0,1.75,6.25,64.02,38.82,74.8702397485,135.91,58.88,8.24,59.4537803676,6.0,1.75,6.25,52.88,6.49,53.2767726125,138.93,6.0,1.75,6.25,6.0,1.75,6.25,0.0,0.0,0.0,139.03
2019-05-18 05:00:00,62.327216,4.866688,62.5169297583,6.057216,1.7666879999999998,6.3096,56.27,3.1,56.3553271661,139.03,72.497216,42.776688,84.176548777,6.057216,1.7666879999999998,6.3096,66.44,41.01,78.077485231,133.76,69.307216,40.696688,80.3723248627,6.057216,1.7666879999999998,6.3096,63.25,38.93,74.2705015467,136.03,58.117216,8.316688,58.7092675383,6.057216,1.7666879999999998,6.3096,52.06,6.55,52.4704307205,139.03,6.057216,1.7666879999999998,6.3096,6.057216,1.7666879999999998,6.3096,0.0,0.0,0.0,139.18
2019-05-18 05:30:00,62.54952,4.63736,62.7211890831,5.81952,1.6973600000000002,6.062,56.73,2.94,56.8061308311,139.03,72.17952,42.94736,83.9902306129,5.81952,1.6973600000000002,6.062,66.36,41.25,78.1358566856,133.88,68.98952,40.84736,80.1751874884,5.81952,1.6973600000000002,6.062,63.17,39.15,74.3180422239,136.03,58.29952,8.39736,58.9011857877,5.81952,1.6973600000000002,6.062,52.48,6.7,52.9059580766,139.03,5.81952,1.6973600000000002,6.062,5.81952,1.6973600000000002,6.062,0.0,0.0,0.0,139.22
2019-05-18 06:00:00,63.175024,4.650632,63.3459709484,5.865024,1.710632,6.1094,57.31,2.94,57.3853613738,139.08,72.675024,42.980632,84.4333692359,5.865024,1.710632,6.1094,66.81,41.27,78.5289055062,133.83,69.465024,40.870632,80.596514313,5.865024,1.710632,6.1094,63.6,39.16,74.689126384,136.03,58.875024,8.410632,59.4727431824,5.865024,1.710632,6.1094,53.01,6.7,53.4317330806,139.08,5.865024,1.710632,6.1094,5.865024,1.710632,6.1094,0.0,0.0,0.0,139.2
2019-05-18 06:30:00,67.062128,5.227704,67.2655773855,6.472128,1.8877039999999998,6.7418,60.59,3.34,60.6819882667,138.42,76.892128,41.927704,87.5804299549,6.472128,1.8877039999999998,6.7418,70.42,40.04,81.0072712786,132.96,73.492128,39.887704,83.6189081988,6.472128,1.8877039999999998,6.7418,67.02,38.0,77.0433670085,135.32,62.542128,8.137704,63.0693269439,6.472128,1.8877039999999998,6.7418,56.07,6.25,56.4172615429,138.42,6.472128,1.8877039999999998,6.7418,6.472128,1.8877039999999998,6.7418,0.0,0.0,0.0,138.53
2019-05-18 07:00:00,70.323504,6.357272,70.6102692398,7.053504,2.057272,7.3474,63.27,4.3,63.4159514633,137.85,81.303504,40.167272,90.6844501698,7.053504,2.057272,7.3474,74.25,38.11,83.4591792435,132.16,77.723504,38.207272,86.6068052044,7.053504,2.057272,7.3474,70.67,36.15,79.3792882306,134.66,65.623504,7.347272,66.0335269623,7.053504,2.057272,7.3474,58.57,5.29,58.8084092626,137.85,7.053504,2.057272,7.3474,7.053504,2.057272,7.3474,0.0,0.0,0.0,137.93
2019-05-18 07:30:00,75.355632,8.474976,75.8307094278,7.045632,2.054976,7.3392,68.31,6.42,68.6110231668,137.07,87.315632,37.574976,95.0573427619,7.045632,2.054976,7.3392,80.27,35.52,87.7778064205,131.16,83.425632,35.734976,90.7569533662,7.045632,2.054976,7.3392,76.38,33.68,83.4760253007,133.87,70.315632,5.284976,70.5139636872,7.045632,2.054976,7.3392,63.27,3.23,63.3523937985,137.07,7.045632,2.054976,7.3392,7.045632,2.054976,7.3392,0.0,0.0,0.0,137.18
2019-05-18 08:00:00,79.132928,9.532104,79.7049640896,8.132928,2.372104,8.4718,71.0,7.16,71.3601121075,136.5,92.132928,36.592104,99.1335387092,8.132928,2.372104,8.4718,84.0,34.22,90.7028577279,130.42,88.052928,34.822104,94.6884209202,8.132928,2.372104,8.4718,79.92,32.45,86.2566455411,133.29,73.912928,4.842104,74.07136354,8.132928,2.372104,8.4718,65.78,2.47,65.8263571831,136.5,8.132928,2.372104,8.4718,8.132928,2.372104,8.4718,0.0,0.0,0.0,136.68
2019-05-18 08:30:00,84.517056,11.875808,85.3473348767,9.277056,2.705808,9.6636,75.24,9.17,75.7967446531,136.01,98.657056,34.145808,104.3989985707,9.277056,2.705808,9.6636,89.38,31.44,94.7483931262,129.66,94.327056,32.495808,99.7675850725,9.277056,2.705808,9.6636,85.05,29.79,90.1162948639,132.73,78.997056,3.625808,79.0802209172,9.277056,2.705808,9.6636,69.72,0.92,69.7260697301,136.01,9.277056,2.705808,9.6636,9.277056,2.705808,9.6636,0.0,0.0,0.0,136.13
2019-05-18 09:00:00,86.3804,14.1172,87.526389392,10.3104,3.0072,10.74,76.07,11.11,76.8770251766,136.63,100.9804,32.9272,106.2131897836,10.3104,3.0072,10.74,90.67,29.92,95.4790830496,130.4,96.5604,31.3672,101.5273957314,10.3104,3.0072,10.74,86.25,28.36,90.7929077627,133.39,80.8204,4.1972,80.9293120198,10.3104,3.0072,10.74,70.51,1.19,70.5200411231,136.63,10.3104,3.0072,10.74,10.3104,3.0072,10.74,0.0,0.0,0.0,136.81
2019-05-18 09:30:00,87.386928,15.319104,88.7195025496,11.516928,3.359104,11.9968,75.87,11.96,76.8068909669,136.31,102.036928,32.209104,106.9998180193,11.516928,3.359104,11.9968,90.52,28.85,95.0062782136,129.96,97.626928,30.699104,102.3398849771,11.516928,3.359104,11.9968,86.11,27.34,90.3460441857,133.0,81.836928,5.379104,82.013520497,11.516928,3.359104,11.9968,70.32,2.02,70.3490071003,136.31,11.516928,3.359104,11.9968,11.516928,3.359104,11.9968,0.0,0.0,0.0,136.39
2019-05-18 10:00:00,85.579472,16.861096,87.224667303,14.369472,4.191096,14.9682,71.21,12.67,72.3283692613,136.27,102.579472,31.821096,107.4017235729,14.369472,4.191096,14.9682,88.21,27.63,92.4360373447,129.79,98.269472,30.371096,102.8556882209,14.369472,4.191096,14.9682,83.9,26.18,87.8897172598,132.93,80.369472,6.921096,80.6669300234,14.369472,4.191096,14.9682,66.0,2.73,66.0564372336,136.27,14.369472,4.191096,14.9682,14.369472,4.191096,14.9682,0.0,0.0,0.0,136.39
2019-05-18 10:30:00,83.295056,17.219808,85.0563821333,17.245056,5.029808,17.9636,66.05,12.19,67.1654568956,136.27,101.635056,32.779808,106.7904509806,17.245056,5.029808,17.9636,84.39,27.75,88.8354354973,129.75,97.525056,31.329808,102.4338489813,17.245056,5.029808,17.9636,80.28,26.3,84.4782125758,132.86,78.455056,7.329808,78.7967124776,17.245056,5.029808,17.9636,61.21,2.3,61.2531966513,136.27,17.245056,5.029808,17.9636,17.245056,5.029808,17.9636,0.0,0.0,0.0,136.32
