Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-05-18 11:00:00,80.578448,18.267464,82.6231597258,19.568448,5.707464,20.3838,61.01,12.56,62.2894348987,136.22,100.868448,33.267464,106.21284274,19.568448,5.707464,20.3838,81.3,27.56,85.8442985876,129.59,96.928448,31.817464,102.0170331223,19.568448,5.707464,20.3838,77.36,26.11,81.6474231069,132.81,76.078448,8.387464,76.5394003272,19.568448,5.707464,20.3838,56.51,2.68,56.573514121,136.22,19.568448,5.707464,20.3838,19.568448,5.707464,20.3838,0.0,0.0,0.0,136.29
2019-05-18 11:30:00,81.9944,16.5592,83.6497981827,16.6944,4.8692,17.39,65.3,11.69,66.3381195091,136.27,100.9644,32.7592,106.1460091195,16.6944,4.8692,17.39,84.27,27.89,88.765336703,129.8,96.8644,31.3092,101.7987131156,16.6944,4.8692,17.39,80.17,26.44,84.4174300722,132.78,77.1644,6.7192,77.4563895105,16.6944,4.8692,17.39,60.47,1.85,60.4982925379,136.27,16.6944,4.8692,17.39,16.6944,4.8692,17.39,0.0,0.0,0.0,136.33
2019-05-18 12:00:00,83.572272,15.601496,85.0160650976,15.742272,4.591496,16.3982,67.83,11.01,68.717748799,136.17,101.362272,32.841496,106.5498664688,15.742272,4.591496,16.3982,85.62,28.25,90.1601181233,129.87,97.202272,31.361496,102.1363065385,15.742272,4.591496,16.3982,81.46,26.77,85.7459299326,132.7,78.572272,5.811496,78.7868987396,15.742272,4.591496,16.3982,62.83,1.22,62.8418435439,136.17,15.742272,4.591496,16.3982,15.742272,4.591496,16.3982,0.0,0.0,0.0,136.23
2019-05-18 12:30:00,84.287376,14.867568,85.5885876224,13.877376,4.047568,14.4556,70.41,10.82,71.2365110038,136.1,101.317376,32.697568,106.4628650405,13.877376,4.047568,14.4556,87.44,28.65,92.0139994783,129.79,97.067376,31.187568,101.9545971562,13.877376,4.047568,14.4556,83.19,27.14,87.5051752755,132.64,79.107376,5.067568,79.2695224096,13.877376,4.047568,14.4556,65.23,1.02,65.2379743708,136.1,13.877376,4.047568,14.4556,13.877376,4.047568,14.4556,0.0,0.0,0.0,136.11
2019-05-18 13:00:00,83.861328,14.973304,85.1875704936,13.691328,3.993304,14.261800000000001,70.17,10.98,71.0238642993,136.21,99.311328,33.153304,104.699003984,13.691328,3.993304,14.261800000000001,85.62,29.16,90.4493781073,129.94,95.141328,31.623304,100.259192344,13.691328,3.993304,14.261800000000001,81.45,27.63,86.0088332673,132.82,78.711328,5.183304,78.8818090302,13.691328,3.993304,14.261800000000001,65.02,1.19,65.0308888145,136.21,13.691328,3.993304,14.261800000000001,13.691328,3.993304,14.261800000000001,0.0,0.0,0.0,136.23
2019-05-18 13:30:00,81.92216,14.42188,83.1819146317,13.89216,4.05188,14.471,68.03,10.37,68.8158252148,136.55,95.67216,34.17188,101.5917298888,13.89216,4.05188,14.471,81.78,30.12,87.1503459546,130.49,91.69216,32.59188,97.3122954585,13.89216,4.05188,14.471,77.8,28.54,82.8696060085,133.27,76.90216,4.59188,77.0391301522,13.89216,4.05188,14.471,63.01,0.54,63.0123138759,136.55,13.89216,4.05188,14.471,13.89216,4.05188,14.471,0.0,0.0,0.0,136.62
2019-05-18 14:00:00,80.850128,14.366704,82.1166571497,14.080128,4.106704,14.6668,66.77,10.26,67.5536860578,136.8,95.110128,34.906704,101.3134464537,14.080128,4.106704,14.6668,81.03,30.8,86.686220935,130.8,91.160128,33.306704,97.0541367914,14.080128,4.106704,14.6668,77.08,29.2,82.4255203199,133.59,75.960128,4.536704,76.0954842876,14.080128,4.106704,14.6668,61.88,0.43,61.8814940026,136.8,14.080128,4.106704,14.6668,14.080128,4.106704,14.6668,0.0,0.0,0.0,136.85
2019-05-18 14:30:00,78.66224,14.16232,79.9269623444,15.88224,4.63232,16.544,62.78,9.53,63.4992070817,137.07,93.44224,36.23232,100.2209221111,15.88224,4.63232,16.544,77.56,31.6,83.7503050741,131.08,89.66224,34.59232,96.1038286688,15.88224,4.63232,16.544,73.78,29.96,79.6309613153,133.81,74.05224,4.89232,74.2136715437,15.88224,4.63232,16.544,58.17,0.26,58.1705810526,137.07,15.88224,4.63232,16.544,15.88224,4.63232,16.544,0.0,0.0,0.0,137.11
2019-05-18 15:00:00,76.9296,13.8628,78.1686675082,16.0896,4.6928,16.76,60.84,9.17,61.5271850486,137.36,93.0996,37.1628,100.2427514786,16.0896,4.6928,16.76,77.01,32.47,83.5753612017,131.46,89.3596,35.4628,96.1392131027,16.0896,4.6928,16.76,73.27,30.77,79.4687724833,134.16,72.4196,5.3328,72.6156816397,16.0896,4.6928,16.76,56.33,0.64,56.3336356008,137.36,16.0896,4.6928,16.76,16.0896,4.6928,16.76,0.0,0.0,0.0,137.43
2019-05-18 15:30:00,78.8948,13.0464,79.9662304976,13.8048,4.0264,14.38,65.09,9.02,65.7120118395,137.33,91.5448,36.7664,98.6520074606,13.8048,4.0264,14.38,77.74,32.74,84.3529205185,131.59,87.7748,35.0664,94.5201984975,13.8048,4.0264,14.38,73.97,31.04,80.2187166439,134.21,74.0748,4.8564,74.2338239349,13.8048,4.0264,14.38,60.27,0.8300000000000001,60.2757148444,137.33,13.8048,4.0264,14.38,13.8048,4.0264,14.38,0.0,0.0,0.0,137.43
2019-05-18 16:00:00,81.437232,12.628776,82.4106105977,12.887232,3.758776,13.4242,68.55,8.87,69.1214829123,137.3,92.847232,36.808776,99.8773972462,12.887232,3.758776,13.4242,79.96,33.05,86.5211193871,131.66,88.967232,35.088776,95.6367636995,12.887232,3.758776,13.4242,76.08,31.33,82.2784011755,134.21,76.367232,4.738776,76.5141171374,12.887232,3.758776,13.4242,63.48,0.98,63.4875641366,137.3,12.887232,3.758776,13.4242,12.887232,3.758776,13.4242,0.0,0.0,0.0,137.43
2019-05-18 16:30:00,83.597984,12.476912,84.5239389872,11.817984,3.446912,12.3104,71.78,9.03,72.3457621426,137.22,95.757984,36.256912,102.3921636041,11.817984,3.446912,12.3104,83.94,32.81,90.1244678209,131.47,91.687984,34.556912,97.9840118436,11.817984,3.446912,12.3104,79.87,31.11,85.7149286881,134.13,78.297984,4.266912,78.4141622188,11.817984,3.446912,12.3104,66.48,0.8200000000000001,66.4850569677,137.22,11.817984,3.446912,12.3104,11.817984,3.446912,12.3104,0.0,0.0,0.0,137.36
2019-05-18 17:00:00,83.779152,13.079336,84.7939581576,13.129152,3.829336,13.6762,70.65,9.25,71.2529648506,137.05,98.099152,36.139336,104.5442261899,13.129152,3.829336,13.6762,84.97,32.31,90.9056488894,131.16,93.989152,34.459336,100.1069754375,13.129152,3.829336,13.6762,80.86,30.63,86.4669676813,133.88,78.579152,4.429336,78.7038890173,13.129152,3.829336,13.6762,65.45,0.6000000000000001,65.4527501332,137.05,13.129152,3.829336,13.6762,13.129152,3.829336,13.6762,0.0,0.0,0.0,137.15
2019-05-18 17:30:00,84.681728,13.075504,85.6852604706,13.081728,3.815504,13.6268,71.6,9.26,72.1963129252,136.79,100.191728,35.915504,106.4345140788,13.081728,3.815504,13.6268,87.11,32.1,92.8362111463,130.86,95.951728,34.235504,101.8764145439,13.081728,3.815504,13.6268,82.87,30.42,88.2769126103,133.6,79.421728,4.335504,79.5399740598,13.081728,3.815504,13.6268,66.34,0.52,66.3420379548,136.79,13.081728,3.815504,13.6268,13.081728,3.815504,13.6268,0.0,0.0,0.0,136.89
2019-05-18 18:00:00,84.400032,12.089176,85.2614425046,12.820032,3.739176,13.3542,71.58,8.35,72.065379344,137.01,101.060032,36.429176,107.4253923981,12.820032,3.739176,13.3542,88.24,32.69,94.1006572772,131.0,96.770032,34.719176,102.80982577259999,12.820032,3.739176,13.3542,83.95,30.98,89.4838694961,133.78,79.130032,5.139176,79.29674075450001,12.820032,3.739176,13.3542,66.31,1.4,66.3247774214,137.01,12.820032,3.739176,13.3542,12.820032,3.739176,13.3542,0.0,0.0,0.0,137.09
2019-05-18 18:30:00,85.185168,11.129424,85.9091201547,11.175168,3.259424,11.6408,74.01,7.87,74.427259791,137.05,100.545168,36.509424,106.9685413987,11.175168,3.259424,11.6408,89.37,33.25,95.3549128257,131.14,96.205168,34.779424,102.2987912132,11.175168,3.259424,11.6408,85.03,31.52,90.684129262,133.86,79.735168,5.149424,79.9012739793,11.175168,3.259424,11.6408,68.56,1.8900000000000001,68.5860459569,137.05,11.175168,3.259424,11.6408,11.175168,3.259424,11.6408,0.0,0.0,0.0,137.18
2019-05-18 19:00:00,85.950992,10.224456,86.5569900486,8.860992,2.584456,9.2302,77.09,7.64,77.4676558313,136.96,101.240992,36.134456,107.4962202664,8.860992,2.584456,9.2302,92.38,33.55,98.2836044313,131.07,96.750992,34.374456,102.6759839411,8.860992,2.584456,9.2302,87.89,31.79,93.462592517,133.8,80.300992,4.674456,80.4369309153,8.860992,2.584456,9.2302,71.44,2.09,71.4705652699,136.96,8.860992,2.584456,9.2302,8.860992,2.584456,9.2302,0.0,0.0,0.0,137.11
2019-05-18 19:30:00,86.091264,9.474952,86.6110873533,7.491264,2.184952,7.8034,78.6,7.29,78.937342874,135.73,101.121264,34.744952,106.9239062251,7.491264,2.184952,7.8034,93.63,32.56,99.1298668414,129.42,96.561264,33.034952,102.0557972823,7.491264,2.184952,7.8034,89.07,30.85,94.261272005,132.45,80.321264,4.454952,80.4447142321,7.491264,2.184952,7.8034,72.83,2.27,72.865367631,135.73,7.491264,2.184952,7.8034,7.491264,2.184952,7.8034,0.0,0.0,0.0,135.81
2019-05-18 20:00:00,84.92544,8.93992,85.3946867715,7.16544,2.08992,7.464,77.76,6.85,78.0611305324,135.63,99.85544,35.25992,105.8979265897,7.16544,2.08992,7.464,92.69,33.17,98.4463559508,129.42,95.35544,33.51992,101.0754419946,7.16544,2.08992,7.464,88.19,31.43,93.6232930418,132.45,79.23544,4.74992,79.3776838412,7.16544,2.08992,7.464,72.07,2.66,72.1190716801,135.63,7.16544,2.08992,7.464,7.16544,2.08992,7.464,0.0,0.0,0.0,135.76
2019-05-18 20:30:00,83.961552,8.002536,84.3420582905,6.111552,1.782536,6.3662,77.85,6.22,78.0980851238,135.75,98.441552,35.672536,104.7056301487,6.111552,1.782536,6.3662,92.33,33.89,98.3532460064,129.45,93.941552,33.892536,99.8685094946,6.111552,1.782536,6.3662,87.83,32.11,93.5155655493,132.56,78.261552,5.032536,78.4231913406,6.111552,1.782536,6.3662,72.15,3.25,72.223161105,135.75,6.111552,1.782536,6.3662,6.111552,1.782536,6.3662,0.0,0.0,0.0,135.82
2019-05-18 21:00:00,83.334544,7.192992,83.644398244,4.604544,1.342992,4.7964,78.73,5.85,78.9470417432,135.75,97.744544,35.542992,104.0062505914,4.604544,1.342992,4.7964,93.14,34.2,99.2204595837,129.5,93.204544,33.742992,99.1245505985,4.604544,1.342992,4.7964,88.6,32.4,94.3383273119,132.51,77.55454399999999,4.972992,77.7138208074,4.604544,1.342992,4.7964,72.95,3.63,73.0402587619,135.75,4.604544,1.342992,4.7964,4.604544,1.342992,4.7964,0.0,0.0,0.0,135.87
2019-05-18 21:30:00,84.362896,6.427928,84.6074256781,4.072896,1.1879279999999999,4.2426,80.29,5.24,80.4608084722,135.64,98.992896,34.327928,104.7759519128,4.072896,1.1879279999999999,4.2426,94.92,33.14,100.5388780522,129.54,94.332896,33.207928,100.0073084819,4.072896,1.1879279999999999,4.2426,90.26,32.02,95.7713318274,132.58,78.472896,5.687928,78.6787641715,4.072896,1.1879279999999999,4.2426,74.4,4.5,74.5359644735,135.64,4.072896,1.1879279999999999,4.2426,4.072896,1.1879279999999999,4.2426,0.0,0.0,0.0,135.78
2019-05-18 22:00:00,81.581712,5.628416,81.7756369558,5.171712,1.508416,5.3872,76.41,4.12,76.5209938514,136.47,99.311712,27.088416,102.9397805601,5.171712,1.508416,5.3872,94.14,25.58,97.5534520148,132.77,94.701712,25.698416,98.1265654175,5.171712,1.508416,5.3872,89.53,24.19,92.7403741636,135.19,75.931712,14.518416,77.307239573,5.171712,1.508416,5.3872,70.76,13.01,71.9460749451,136.47,5.171712,1.508416,5.3872,5.171712,1.508416,5.3872,0.0,0.0,0.0,136.6
2019-05-18 22:30:00,77.684656,7.027608,78.0018785161,5.614656,1.637608,5.8486,72.07,5.39,72.2712736846,136.52,94.374656,29.037608,98.7408647596,5.614656,1.637608,5.8486,88.76,27.4,92.8929362223,132.93,90.024656,27.567608,94.1510047677,5.614656,1.637608,5.8486,84.41,25.93,88.3029614452,135.35,72.324656,15.817608,74.0341312393,5.614656,1.637608,5.8486,66.71,14.18,68.2004142216,136.52,5.614656,1.637608,5.8486,5.614656,1.637608,5.8486,0.0,0.0,0.0,136.69
2019-05-18 23:00:00,74.07336,7.88848,74.492219583,5.82336,1.69848,6.066,68.25,6.19,68.5301291404,136.6,90.34336,30.07848,95.2188933731,5.82336,1.69848,6.066,84.52,28.38,89.1574719247,133.07,86.21336,28.54848,90.8171743273,5.82336,1.69848,6.066,80.39,26.85,84.7553809501,135.46,68.99336,16.61848,70.9665949697,5.82336,1.69848,6.066,63.17,14.92,64.9080526591,136.6,5.82336,1.69848,6.066,5.82336,1.69848,6.066,0.0,0.0,0.0,136.75
2019-05-18 23:30:00,70.227264,12.467952,71.3254403141,5.787264,1.6879520000000001,6.0284,64.44,10.78,65.3354574485,137.11,85.607264,29.677952,90.6056537115,5.787264,1.6879520000000001,6.0284,79.82,27.99,84.5852971857,134.15,81.727264,28.177952,86.448497152,5.787264,1.6879520000000001,6.0284,75.94,26.49,80.4276302026,136.3,64.877264,17.007952,67.0695893484,5.787264,1.6879520000000001,6.0284,59.09,15.32,61.0436769862,137.11,5.787264,1.6879520000000001,6.0284,5.787264,1.6879520000000001,6.0284,0.0,0.0,0.0,137.25
2019-05-19 00:00:00,66.980624,26.496432,72.0309995777,5.850624,1.706432,6.0944,61.13,24.79,65.9653014849,135.75,82.060624,25.236432,85.853500286,5.850624,1.706432,6.0944,76.21,23.53,79.7597956366,133.91,78.340624,23.956432,81.921694336,5.850624,1.706432,6.0944,72.49,22.25,75.8278484463,136.09,60.160624,16.176432,62.2974929858,5.850624,1.706432,6.0944,54.31,14.47,56.2045994559,135.75,5.850624,1.706432,6.0944,5.850624,1.706432,6.0944,0.0,0.0,0.0,135.9
2019-05-19 00:30:00,64.272752,26.744136,69.6149083174,5.842752,1.704136,6.0862,58.43,25.04,63.5693833539,136.08,78.712752,25.764136,82.8220262445,5.842752,1.704136,6.0862,72.87,24.06,76.739302186,134.31,75.152752,24.444136,79.0281716729,5.842752,1.704136,6.0862,69.31,22.74,72.9450731715,136.45,57.742752,16.384136,60.0222068988,5.842752,1.704136,6.0862,51.9,14.68,53.9361882228,136.08,5.842752,1.704136,6.0862,5.842752,1.704136,6.0862,0.0,0.0,0.0,136.18
2019-05-19 01:00:00,62.142928,27.137104,67.8097774213,5.852928,1.707104,6.0968,56.29,25.43,61.7677019161,136.5,76.132928,26.327104,80.5564344474,5.852928,1.707104,6.0968,70.28,24.62,74.4675956373,134.86,72.702928,24.997104,76.8802376958,5.852928,1.707104,6.0968,66.85,23.29,70.7908652299,136.89,55.842928,16.657104,58.2742801009,5.852928,1.707104,6.0968,49.99,14.95,52.1776063077,136.5,5.852928,1.707104,6.0968,5.852928,1.707104,6.0968,0.0,0.0,0.0,136.6
2019-05-19 01:30:00,62.939552,25.111536,67.7641235924,5.799552,1.691536,6.0412,57.14,23.42,61.7533480874,136.56,76.159552,28.751536,81.405946854,5.799552,1.691536,6.0412,70.36,27.06,75.3841707522,134.32,72.739552,27.351536,77.7119614134,5.799552,1.691536,6.0412,66.94,25.66,71.68960315140001,136.47,56.549552,14.901536,58.4799761163,5.799552,1.691536,6.0412,50.75,13.21,52.4410774107,136.56,5.799552,1.691536,6.0412,5.799552,1.691536,6.0412,0.0,0.0,0.0,136.63
2019-05-19 02:00:00,64.621856,17.232208,66.8799915179,5.801856,1.692208,6.0436,58.82,15.54,60.8381788025,136.29,75.351856,36.522208,83.7363354813,5.801856,1.692208,6.0436,69.55,34.83,77.7838762212,132.25,72.001856,34.722208,79.9368437946,5.801856,1.692208,6.0436,66.2,33.03,73.9825715963,134.77,58.071856,7.872208,58.6030043435,5.801856,1.692208,6.0436,52.27,6.18,52.6340697647,136.29,5.801856,1.692208,6.0436,5.801856,1.692208,6.0436,0.0,0.0,0.0,136.36
2019-05-19 02:30:00,64.111072,17.349896,66.417230025,5.691072,1.6598959999999998,5.9282,58.42,15.69,60.4902678123,136.68,74.501072,36.769896,83.0808941996,5.691072,1.6598959999999998,5.9282,68.81,35.11,77.2497779932,132.74,71.191072,34.949896,79.3074016906,5.691072,1.6598959999999998,5.9282,65.5,33.29,73.4743091155,135.14,57.611072,7.919896,58.1529050834,5.691072,1.6598959999999998,5.9282,51.92,6.26,52.2960227933,136.68,5.691072,1.6598959999999998,5.9282,5.691072,1.6598959999999998,5.9282,0.0,0.0,0.0,136.74
2019-05-19 03:00:00,62.257136,17.761248,64.7411222751,5.867136,1.7112479999999999,6.1116,56.39,16.05,58.6296392621,136.91,72.807136,37.061248,81.6970939253,5.867136,1.7112479999999999,6.1116,66.94,35.35,75.7006347397,132.97,69.577136,35.231248,77.9885805077,5.867136,1.7112479999999999,6.1116,63.71,33.52,71.9899611057,135.35,56.217135999999996,8.281248,56.8238105769,5.867136,1.7112479999999999,6.1116,50.35,6.57,50.7768392084,136.91,5.867136,1.7112479999999999,6.1116,5.867136,1.7112479999999999,6.1116,0.0,0.0,0.0,136.97
2019-05-19 03:30:00,61.238768,17.964224,63.8192764773,5.808768,1.694224,6.0508,55.43,16.27,57.7684844877,137.36,71.498768,37.264224,80.6268951147,5.808768,1.694224,6.0508,65.69,35.57,74.702081631,133.48,68.348768,35.434224,76.9879102041,5.808768,1.694224,6.0508,62.54,33.74,71.0608133925,135.76,55.058768,8.394224,55.6949811944,5.808768,1.694224,6.0508,49.25,6.7,49.7036467475,137.36,5.808768,1.694224,6.0508,5.808768,1.694224,6.0508,0.0,0.0,0.0,137.42
2019-05-19 04:00:00,60.404112,17.931615999999998,63.0095199068,5.834112,1.701616,6.0772,54.57,16.23,56.9323967526,137.44,70.484112,37.351616,79.769375466,5.834112,1.701616,6.0772,64.65,35.65,73.8278064147,133.58,67.374112,35.511616,76.1600015672,5.834112,1.701616,6.0772,61.54,33.81,70.2160074342,135.84,54.304112,8.341616,54.9410514788,5.834112,1.701616,6.0772,48.47,6.64,48.9226992305,137.44,5.834112,1.701616,6.0772,5.834112,1.701616,6.0772,0.0,0.0,0.0,137.55
2019-05-19 04:30:00,60.091424,18.075832,62.7512146563,5.711424,1.665832,5.9494,54.38,16.41,56.8020466181,137.37,70.041424,37.385832,79.3945937094,5.711424,1.665832,5.9494,64.33,35.72,73.5817049272,133.54,66.961424,35.535832,75.806514628,5.711424,1.665832,5.9494,61.25,33.87,69.9909951351,135.81,54.001424,8.485832,54.6640936883,5.711424,1.665832,5.9494,48.29,6.82,48.7692167253,137.37,5.711424,1.665832,5.9494,5.711424,1.665832,5.9494,0.0,0.0,0.0,137.4
2019-05-19 05:00:00,59.162224,18.285232,61.9234887415,5.812224,1.6952319999999999,6.0544,53.35,16.59,55.8699436191,137.62,68.912224,37.835232,78.6155162619,5.812224,1.6952319999999999,6.0544,63.1,36.14,72.7166390863,133.82,65.902224,35.975232,75.0820913774,5.812224,1.6952319999999999,6.0544,60.09,34.28,69.1803910079,136.04,53.182224,8.645232,53.8803209523,5.812224,1.6952319999999999,6.0544,47.37,6.95,47.8771281511,137.62,5.812224,1.6952319999999999,6.0544,5.812224,1.6952319999999999,6.0544,0.0,0.0,0.0,137.66
2019-05-19 05:30:00,58.531248,18.532864,61.3952281572,5.941248,1.732864,6.1888,52.59,16.8,55.2082249307,137.58,68.161248,38.052864,78.0639237261,5.941248,1.732864,6.1888,62.22,36.32,72.0449220973,133.76,65.191248,36.182864,74.559362008,5.941248,1.732864,6.1888,59.25,34.45,68.5373255971,135.99,52.661248,8.872864,53.4035088405,5.941248,1.732864,6.1888,46.72,7.14,47.2624375165,137.58,5.941248,1.732864,6.1888,5.941248,1.732864,6.1888,0.0,0.0,0.0,137.61
2019-05-19 06:00:00,58.421808,18.515944,61.2857881747,6.671808,1.945944,6.9498,51.75,16.57,54.3380842504,137.46,68.011808,38.195944,78.0034368825,6.671808,1.945944,6.9498,61.34,36.25,71.250670874,133.64,65.071808,36.335944,74.529464125,6.671808,1.945944,6.9498,58.4,34.39,67.7733878451,135.86,52.631808,8.885944,53.376654205,6.671808,1.945944,6.9498,45.96,6.94,46.4810197823,137.46,6.671808,1.945944,6.9498,6.671808,1.945944,6.9498,0.0,0.0,0.0,137.54
2019-05-19 06:30:00,59.984752,18.155136,62.6719988167,7.3547519999999995,2.145136,7.6612,52.63,16.01,55.0112443051,137.42,69.914752,37.675136,79.4196979334,7.3547519999999995,2.145136,7.6612,62.56,35.53,71.9453577377,133.56,66.914752,35.845136,75.9108543627,7.3547519999999995,2.145136,7.6612,59.56,33.7,68.4330592623,135.86,54.124752,8.605136,54.8045358035,7.3547519999999995,2.145136,7.6612,46.77,6.46,47.2140286356,137.42,7.3547519999999995,2.145136,7.6612,7.3547519999999995,2.145136,7.6612,0.0,0.0,0.0,137.43
2019-05-19 07:00:00,60.842272,18.166496,63.4964852495,8.662272,2.526496,9.0232,52.18,15.64,54.4734981436,137.05,71.762272,37.196496,80.8294686193,8.662272,2.526496,9.0232,63.1,34.67,71.9973534236,133.05,68.742272,35.416496,77.3293485595,8.662272,2.526496,9.0232,60.08,32.89,68.4934923916,135.41,55.012272,8.676496,55.6922943812,8.662272,2.526496,9.0232,46.35,6.15,46.7562295315,137.05,8.662272,2.526496,9.0232,8.662272,2.526496,9.0232,0.0,0.0,0.0,137.06
2019-05-19 07:30:00,63.090624,17.381432,65.441126328,10.050624,2.931432,10.4694,53.04,14.45,54.9731216141,136.32,74.700624,36.491432,83.1372830648,10.050624,2.931432,10.4694,64.65,33.56,72.8415822179,132.17,71.600624,34.761432,79.5927541418,10.050624,2.931432,10.4694,61.55,31.83,69.2932276633,134.73,57.190624,8.091432,57.7601830444,10.050624,2.931432,10.4694,47.14,5.16,47.4215689323,136.32,10.050624,2.931432,10.4694,10.050624,2.931432,10.4694,0.0,0.0,0.0,136.38
2019-05-19 08:00:00,64.702464,16.831552,66.8558897211,12.862464,3.751552,13.3984,51.84,13.08,53.4646799298,135.86,77.652464,35.821552,85.5165992832,12.862464,3.751552,13.3984,64.79,32.07,72.2926621449,131.48,74.542464,34.151552,81.9933377977,12.862464,3.751552,13.3984,61.68,30.4,68.7646886127,134.2,58.932464,7.731552,59.4374646956,12.862464,3.751552,13.3984,46.07,3.98,46.2415970745,135.86,12.862464,3.751552,13.3984,12.862464,3.751552,13.3984,0.0,0.0,0.0,135.92
2019-05-19 08:30:00,64.941408,16.443744,66.9909187111,17.361408,5.063744,18.0848,47.58,11.38,48.9219868771,135.33,80.561408,34.893744,87.7935864929,17.361408,5.063744,18.0848,63.2,29.83,69.8861137852,130.7,77.521408,33.333744,84.3842828219,17.361408,5.063744,18.0848,60.16,28.27,66.4711854866,133.63,59.661408,7.553744,60.1376974365,17.361408,5.063744,18.0848,42.3,2.49,42.3732238566,135.33,17.361408,5.063744,18.0848,17.361408,5.063744,18.0848,0.0,0.0,0.0,135.39
2019-05-19 09:00:00,65.201776,15.631768,67.0494128562,21.091776,6.151768,21.9706,44.11,9.48,45.1172084686,134.97,82.171776,33.941768,88.9058175035,21.091776,6.151768,21.9706,61.08,27.79,67.1047725575,130.18,79.221776,32.481768,85.6221644494,21.091776,6.151768,21.9706,58.13,26.33,63.8150906918,133.31,60.331776,6.961768,60.7321118437,21.091776,6.151768,21.9706,39.24,0.81,39.2483592014,134.97,21.091776,6.151768,21.9706,21.091776,6.151768,21.9706,0.0,0.0,0.0,135.09
2019-05-19 09:30:00,67.047712,15.041416,68.7141897989,22.187712,6.471416,23.1122,44.86,8.57,45.6712655835,134.76,84.237712,33.091416,90.5043310338,22.187712,6.471416,23.1122,62.05,26.62,67.51908545,129.77,81.247712,31.681416,87.2060939671,22.187712,6.471416,23.1122,59.06,25.21,64.2154786636,133.0,62.107712,7.101416,62.512382766,22.187712,6.471416,23.1122,39.92,0.63,39.9249708829,134.76,22.187712,6.471416,23.1122,22.187712,6.471416,23.1122,0.0,0.0,0.0,134.83
2019-05-19 10:00:00,69.29576,13.19168,70.540220975,23.04576,6.72168,24.006,46.25,6.47,46.7003576003,134.76,87.73576,31.11168,93.088668565,23.04576,6.72168,24.006,64.69,24.39,69.1351444636,129.9,84.60576,29.82168,89.707676501,23.04576,6.72168,24.006,61.56,23.1,65.7513771719,132.92,64.20576,8.56168,64.7740841819,23.04576,6.72168,24.006,41.16,1.8399999999999999,41.2011067813,134.76,23.04576,6.72168,24.006,23.04576,6.72168,24.006,0.0,0.0,0.0,134.77
2019-05-19 10:30:00,71.467168,12.780424,72.6009320847,22.287168,6.500424,23.2158,49.18,6.28,49.5793384385,134.88,89.327168,30.370424,94.3488505327,22.287168,6.500424,23.2158,67.04,23.87,71.1627606266,130.34,86.077168,29.100424,90.8631582539,22.287168,6.500424,23.2158,63.79,22.6,67.6751364978,133.0,66.037168,8.510424,66.5832927552,22.287168,6.500424,23.2158,43.75,2.01,43.7961482325,134.88,22.287168,6.500424,23.2158,22.287168,6.500424,23.2158,0.0,0.0,0.0,134.9
2019-05-19 11:00:00,70.653872,12.615296,71.7712708663,23.983872,6.995296,24.9832,46.67,5.62,47.0071622202,134.96,90.203872,30.465296,95.2096254806,23.983872,6.995296,24.9832,66.22,23.47,70.2561691241,130.43,87.003872,29.225296,91.7812163206,23.983872,6.995296,24.9832,63.02,22.23,66.8258430549,133.09,65.503872,9.585296,66.201473899,23.983872,6.995296,24.9832,41.52,2.59,41.6007031191,134.96,23.983872,6.995296,24.9832,23.983872,6.995296,24.9832,0.0,0.0,0.0,134.97
2019-05-19 11:30:00,69.943344,12.581392,71.0659045855,23.833344,6.951392,24.8264,46.11,5.63,46.4524380415,135.06,90.383344,30.161392,95.2830438221,23.833344,6.951392,24.8264,66.55,23.21,70.4812499889,130.52,87.173344,28.921392,91.8457338114,23.833344,6.951392,24.8264,63.34,21.97,67.0420502371,133.12,64.863344,9.551392,65.5628132709,23.833344,6.951392,24.8264,41.03,2.6,41.1122962141,135.06,23.833344,6.951392,24.8264,23.833344,6.951392,24.8264,0.0,0.0,0.0,135.06
2019-05-19 12:00:00,71.443536,12.006448,72.4453837712,22.273536,6.496448,23.2016,49.17,5.51,49.4777626818,134.91,90.093536,29.806448,94.8960988206,22.273536,6.496448,23.2016,67.82,23.31,71.7140746297,130.52,86.813536,28.556448,91.3896096676,22.273536,6.496448,23.2016,64.54,22.06,68.2059762777,133.04,66.003536,9.186448,66.6397598387,22.273536,6.496448,23.2016,43.73,2.69,43.8126579883,134.91,22.273536,6.496448,23.2016,22.273536,6.496448,23.2016,0.0,0.0,0.0,134.92
2019-05-19 12:30:00,70.606976,12.335368,71.6764003251,24.806976,7.235368,25.8406,45.8,5.1,46.0830771542,135.09,91.186976,30.235368,96.0689443583,24.806976,7.235368,25.8406,66.38,23.0,70.2517216871,130.58,87.976976,29.015368,92.6382204399,24.806976,7.235368,25.8406,63.17,21.78,66.8192883829,133.24,65.546976,10.305368,66.3521414301,24.806976,7.235368,25.8406,40.74,3.07,40.8555075847,135.09,24.806976,7.235368,25.8406,24.806976,7.235368,25.8406,0.0,0.0,0.0,135.1
2019-05-19 13:00:00,67.119856,12.526208,68.2787006051,29.609856,8.636208,30.8436,37.51,3.89,37.7111681071,135.19,89.289856,31.256208,94.6024784191,29.609856,8.636208,30.8436,59.68,22.62,63.8229331824,130.87,86.419856,30.036208,91.4907935373,29.609856,8.636208,30.8436,56.81,21.4,60.7069691222,133.48,62.979856,12.826208,64.2726526093,29.609856,8.636208,30.8436,33.37,4.19,33.6320234301,135.19,29.609856,8.636208,30.8436,29.609856,8.636208,30.8436,0.0,0.0,0.0,135.21
2019-05-19 13:30:00,67.967296,12.332128,69.0770201048,27.607296,8.052128,28.7576,40.36,4.28,40.5863031083,135.27,90.967296,30.762128,96.0278993868,27.607296,8.052128,28.7576,63.36,22.71,67.307010779,130.82,87.917296,29.552128,92.7511682152,27.607296,8.052128,28.7576,60.31,21.5,64.0276979127,133.52,63.507296,11.892128,64.6111395473,27.607296,8.052128,28.7576,35.9,3.84,36.1047863863,135.27,27.607296,8.052128,28.7576,27.607296,8.052128,28.7576,0.0,0.0,0.0,135.35
2019-05-19 14:00:00,68.555328,12.185304,69.6298400886,25.355328,7.395304,26.4118,43.2,4.79,43.4647454841,135.34,92.495328,30.135304,97.2806365573,25.355328,7.395304,26.4118,67.14,22.74,70.8864387595,130.87,89.265328,28.915304,93.8317301789,25.355328,7.395304,26.4118,63.91,21.52,67.4358843643,133.52,63.795328,10.775304,64.698926196,25.355328,7.395304,26.4118,38.44,3.38,38.5883142933,135.34,25.355328,7.395304,26.4118,25.355328,7.395304,26.4118,0.0,0.0,0.0,135.41
2019-05-19 14:30:00,71.128352,11.784936,72.0980386332,24.188352,7.054936,25.1962,46.94,4.73,47.1777118987,135.34,93.598352,29.884936,98.2535541181,24.188352,7.054936,25.1962,69.41,22.83,73.0681668033,130.94,90.248352,28.664936,94.6913068587,24.188352,7.054936,25.1962,66.06,21.61,69.5047890436,133.52,65.958352,10.474936,66.7849420361,24.188352,7.054936,25.1962,41.77,3.42,41.9097757093,135.34,24.188352,7.054936,25.1962,24.188352,7.054936,25.1962,0.0,0.0,0.0,135.41
2019-05-19 15:00:00,75.038048,12.085264,76.0050146609,20.178048,5.885264,21.0188,54.86,6.2,55.2092347348,135.58,97.108048,29.335264,101.44225303260001,20.178048,5.885264,21.0188,76.93,23.45,80.424669101,130.98,93.398048,28.075264,97.5264877809,20.178048,5.885264,21.0188,73.22,22.19,76.5085910209,133.63,68.998048,7.965264,69.4562888326,20.178048,5.885264,21.0188,48.82,2.08,48.8642896193,135.58,20.178048,5.885264,21.0188,20.178048,5.885264,21.0188,0.0,0.0,0.0,135.67
2019-05-19 15:30:00,82.914512,10.808816,83.6160678549,13.024512,3.798816,13.5672,69.89,7.01,70.2406734022,135.26,99.544512,27.898816,103.3801422108,13.024512,3.798816,13.5672,86.52,24.1,89.8138096286,130.57,95.344512,26.598816,98.9852159725,13.024512,3.798816,13.5672,82.32,22.8,85.419098567,133.33,75.204512,5.078816,75.375811751,13.024512,3.798816,13.5672,62.18,1.28,62.1931732588,135.26,13.024512,3.798816,13.5672,13.024512,3.798816,13.5672,0.0,0.0,0.0,135.36
2019-05-19 16:00:00,88.087504,10.039272,88.6577427146,8.877504,2.5892720000000002,9.2474,79.21,7.45,79.559578933,135.03,101.607504,27.079272,105.1540386346,8.877504,2.5892720000000002,9.2474,92.73,24.49,95.9093999564,130.25,97.087504,25.759272,100.4466202862,8.877504,2.5892720000000002,9.2474,88.21,23.17,91.2022642263,133.22,79.347504,3.429272,79.4215732498,8.877504,2.5892720000000002,9.2474,70.47,0.84,70.4750062079,135.03,8.877504,2.5892720000000002,9.2474,8.877504,2.5892720000000002,9.2474,0.0,0.0,0.0,135.2
2019-05-19 16:30:00,90.854256,9.470408,91.3465076563,8.504256,2.480408,8.8586,82.35,6.99,82.646128766,134.93,103.844256,26.360408,107.1377646496,8.504256,2.480408,8.8586,95.34,23.88,98.2851463854,130.32,99.184256,25.060408,102.3012252488,8.504256,2.480408,8.8586,90.68,22.58,93.4490171163,133.14,81.764256,3.690408,81.8474964213,8.504256,2.480408,8.8586,73.26,1.21,73.2699918111,134.93,8.504256,2.480408,8.8586,8.504256,2.480408,8.8586,0.0,0.0,0.0,135.06
2019-05-19 17:00:00,92.996128,9.724704,93.5032068481,8.896128,2.594704,9.2668,84.1,7.13,84.4016996274,134.56,107.726128,23.764704,110.3162717376,8.896128,2.594704,9.2668,98.83,21.17,101.0719436837,130.09,102.876128,23.234704,105.4672896316,8.896128,2.594704,9.2668,93.98,20.64,96.2198004571,132.88,83.706128,4.924704,83.8508710404,8.896128,2.594704,9.2668,74.81,2.33,74.8462757925,134.56,8.896128,2.594704,9.2668,8.896128,2.594704,9.2668,0.0,0.0,0.0,134.67
2019-05-19 17:30:00,92.650944,18.168192,94.4154681429,9.010944,2.628192,9.3864,83.64,15.54,85.0713888449,135.1,112.680944,15.138192,113.6932715589,9.010944,2.628192,9.3864,103.67,12.51,104.4220714217,132.68,107.600944,14.398192,108.5599884053,9.010944,2.628192,9.3864,98.59,11.77,99.2900851042,135.08,83.370944,9.018192,83.8572721378,9.010944,2.628192,9.3864,74.36,6.39,74.6340518798,135.1,9.010944,2.628192,9.3864,9.010944,2.628192,9.3864,0.0,0.0,0.0,135.25
2019-05-19 18:00:00,92.372528,18.564904,94.2196348414,9.582528,2.794904,9.9818,82.79,15.77,84.2785678568,135.19,114.342528,15.454903999999999,115.3822679924,9.582528,2.794904,9.9818,104.76,12.66,105.5221929264,132.77,109.202528,14.684904,110.1854733033,9.582528,2.794904,9.9818,99.62,11.89,100.327047699,135.17,83.172528,9.374904,83.6992128931,9.582528,2.794904,9.9818,73.59,6.58,73.8835874873,135.19,9.582528,2.794904,9.9818,9.582528,2.794904,9.9818,0.0,0.0,0.0,135.3
2019-05-19 18:30:00,92.494128,18.113704,94.2511007208,9.304128,2.713704,9.6918,83.19,15.4,84.6034047778,135.19,114.744128,15.163704,115.7417505893,9.304128,2.713704,9.6918,105.44,12.45,106.1724827816,132.72,109.574128,14.423704,110.5193773238,9.304128,2.713704,9.6918,100.27,11.71,100.9514586324,135.1,83.234128,8.963704,83.7153991409,9.304128,2.713704,9.6918,73.93,6.25,74.1937153673,135.19,9.304128,2.713704,9.6918,9.304128,2.713704,9.6918,0.0,0.0,0.0,135.22
2019-05-19 19:00:00,92.144544,17.567992,93.8043246971,8.084544,2.357992,8.4214,84.06,15.21,85.4249828797,135.1,113.884544,14.937992,114.8600581886,8.084544,2.357992,8.4214,105.8,12.58,106.5452786378,132.72,108.674544,14.177992,109.5954924746,8.084544,2.357992,8.4214,100.59,11.82,101.2820838056,135.07,82.824544,8.457992,83.2552864236,8.084544,2.357992,8.4214,74.74,6.1,74.9885164542,135.1,8.084544,2.357992,8.4214,8.084544,2.357992,8.4214,0.0,0.0,0.0,135.25
2019-05-19 19:30:00,91.625904,18.110472,93.3985839287,6.9959039999999995,2.040472,7.2874,84.63,16.07,86.142218453,135.25,112.235904,15.550472,113.3080549922,6.9959039999999995,2.040472,7.2874,105.24,13.51,106.1036177517,132.9,107.075904,14.750472,108.0871206094,6.9959039999999995,2.040472,7.2874,100.08,12.71,100.8838465761,135.25,82.205904,8.890471999999999,82.6852534908,6.9959039999999995,2.040472,7.2874,75.21,6.85,75.5212989825,135.25,6.9959039999999995,2.040472,7.2874,6.9959039999999995,2.040472,7.2874,0.0,0.0,0.0,135.37
2019-05-19 20:00:00,89.876384,18.598112,91.7804672623,6.576384,1.9181119999999998,6.8504000000000005,83.3,16.68,84.9535896828,135.12,109.796384,16.248112,110.9921036968,6.576384,1.9181119999999998,6.8504000000000005,103.22,14.33,104.2099673736,132.9,104.746384,15.408112,105.8735796905,6.576384,1.9181119999999998,6.8504000000000005,98.17,13.49,99.092527468,135.17,80.596384,9.308112,81.132102542,6.576384,1.9181119999999998,6.8504000000000005,74.02,7.39,74.3879862612,135.12,6.576384,1.9181119999999998,6.8504000000000005,6.576384,1.9181119999999998,6.8504000000000005,0.0,0.0,0.0,135.27
2019-05-19 20:30:00,88.78696,19.85828,90.9806328325,6.57696,1.9182800000000002,6.851,82.21,17.94,84.1446831357,134.02,108.43696,17.11828,109.7798242128,6.57696,1.9182800000000002,6.851,101.86,15.2,102.9878614207,131.45,103.45696,16.23828,104.7235613881,6.57696,1.9182800000000002,6.851,96.88,14.32,97.9326135667,134.01,79.61696,10.52828,80.3100554065,6.57696,1.9182800000000002,6.851,73.04,8.61,73.5457252327,134.02,6.57696,1.9182800000000002,6.851,6.57696,1.9182800000000002,6.851,0.0,0.0,0.0,134.16
2019-05-19 21:00:00,86.750368,20.618024,89.166861904,6.850368,1.998024,7.1358,79.9,18.62,82.0409312478,133.73,105.940368,17.898024,107.4416159367,6.850368,1.998024,7.1358,99.09,15.9,100.3575512854,131.05,101.100368,16.978024,102.5160363489,6.850368,1.998024,7.1358,94.25,14.98,95.4330283497,133.74,77.83036799999999,11.238024,78.6375188217,6.850368,1.998024,7.1358,70.98,9.24,71.5788935371,133.73,6.850368,1.998024,7.1358,6.850368,1.998024,7.1358,0.0,0.0,0.0,133.8
2019-05-19 21:30:00,87.189504,20.585272,89.5866230588,6.189504,1.805272,6.4474,81.0,18.78,83.1485922912,133.77,105.889504,17.885272,107.389338446,6.189504,1.805272,6.4474,99.7,16.08,100.9883973534,131.09,101.019504,16.955272,102.4325213836,6.189504,1.805272,6.4474,94.83,15.15,96.0325538555,133.79,78.139504,11.195272,78.9374195203,6.189504,1.805272,6.4474,71.95,9.39,72.5601447077,133.77,6.189504,1.805272,6.4474,6.189504,1.805272,6.4474,0.0,0.0,0.0,133.89
2019-05-19 22:00:00,83.823248,20.858864,86.3795642073,5.893248,1.718864,6.1388,77.93,19.14,80.2460248237,133.63,101.993248,18.288864,103.6200037831,5.893248,1.718864,6.1388,96.1,16.57,97.5180747349,130.97,97.293248,17.348864,98.8279271688,5.893248,1.718864,6.1388,91.4,15.63,92.7267863133,133.69,75.123248,11.418864,75.9861358744,5.893248,1.718864,6.1388,69.23,9.7,69.906243641,133.63,5.893248,1.718864,6.1388,5.893248,1.718864,6.1388,0.0,0.0,0.0,133.82
2019-05-19 22:30:00,80.090656,21.085608,82.8197805071,5.950656,1.735608,6.1986,74.14,19.35,76.6235087946,133.95,97.260656,18.975608,99.0944443676,5.950656,1.735608,6.1986,91.31,17.24,92.9232678074,131.57,92.800656,17.985608,94.5274766888,5.950656,1.735608,6.1986,86.85,16.25,88.3571445894,134.17,71.780656,11.575608,72.7080275923,5.950656,1.735608,6.1986,65.83,9.84,66.5613589104,133.95,5.950656,1.735608,6.1986,5.950656,1.735608,6.1986,0.0,0.0,0.0,134.17
2019-05-19 23:00:00,74.902976,22.073368,78.0877031838,6.182976,1.8033679999999999,6.4406,68.72,20.27,71.647130438,135.13,90.982976,20.493368,93.2624257341,6.182976,1.8033679999999999,6.4406,84.8,18.69,86.8352238438,133.06,86.872976,19.473368,89.0287932096,6.182976,1.8033679999999999,6.4406,80.69,17.67,82.6020883513,135.4,67.162976,12.303368,68.2805844243,6.182976,1.8033679999999999,6.4406,60.98,10.5,61.8773819744,135.13,6.182976,1.8033679999999999,6.4406,6.182976,1.8033679999999999,6.4406,0.0,0.0,0.0,135.32
2019-05-19 23:30:00,70.40728,23.45504,74.2113466958,6.25728,1.82504,6.518,64.15,21.63,67.6984445907,136.04,85.45728,21.88504,88.215087603,6.25728,1.82504,6.518,79.2,20.06,81.7009400191,134.22,81.66728,20.78504,84.2707690151,6.25728,1.82504,6.518,75.41,18.96,77.7569913255,136.35,63.13728,13.41504,64.5467227983,6.25728,1.82504,6.518,56.88,11.59,58.0487941305,136.04,6.25728,1.82504,6.518,6.25728,1.82504,6.518,0.0,0.0,0.0,136.2
2019-05-20 00:00:00,67.48648,23.73064,71.5371809453,6.03648,1.76064,6.288,61.45,21.97,65.259354885,136.0,81.60648,22.44064,84.63568929,6.03648,1.76064,6.288,75.57,20.68,78.3484990284,134.27,77.99648,21.32064,80.858027322,6.03648,1.76064,6.288,71.96,19.56,74.5710077711,136.4,60.51648,13.67064,62.0413632152,6.03648,1.76064,6.288,54.48,11.91,55.7666432556,136.0,6.03648,1.76064,6.288,6.03648,1.76064,6.288,0.0,0.0,0.0,136.15
2019-05-20 00:30:00,65.1676,24.0718,69.4713440564,5.9376,1.7318,6.185,59.23,22.34,63.3029896608,136.34,78.6376,23.1018,81.9607546146,5.9376,1.7318,6.185,72.7,21.37,75.7757672347,134.61,75.1676,21.9418,78.304601889,5.9376,1.7318,6.185,69.23,20.21,72.119602051,136.7,58.4476,13.9218,60.0827634268,5.9376,1.7318,6.185,52.51,12.19,53.9063651158,136.34,5.9376,1.7318,6.185,5.9376,1.7318,6.185,0.0,0.0,0.0,136.44
2019-05-20 01:00:00,63.485696,24.983328,68.2246309961,6.045696,1.763328,6.2976,57.44,23.22,61.9558068304,136.73,76.745696,23.913328,80.3850055082,6.045696,1.763328,6.2976,70.7,22.15,74.0885449985,135.15,73.385696,22.723328,76.8232387549,6.045696,1.763328,6.2976,67.34,20.96,70.5265708794,137.12,56.935696,14.703327999999999,58.8035826568,6.045696,1.763328,6.2976,50.89,12.94,52.5093867799,136.73,6.045696,1.763328,6.2976,6.045696,1.763328,6.2976,0.0,0.0,0.0,136.88
2019-05-20 01:30:00,65.717872,19.232296,68.474228069,6.007872,1.7522959999999999,6.2582,59.71,17.48,62.2160308924,136.25,77.027872,29.612296,82.5238216471,6.007872,1.7522959999999999,6.2582,71.02,27.86,76.2890555716,133.25,73.667872,28.172296,78.8709935713,6.007872,1.7522959999999999,6.2582,67.66,26.42,72.6353357533,135.53,58.947872,9.612296,59.7264417802,6.007872,1.7522959999999999,6.2582,52.94,7.86,53.5203064266,136.25,6.007872,1.7522959999999999,6.2582,6.007872,1.7522959999999999,6.2582,0.0,0.0,0.0,136.41
2019-05-20 02:00:00,67.322544,14.856992,68.9424045267,6.092544,1.776992,6.3464,61.23,13.08,62.611494951,135.81,77.252544,33.576992,84.2340189368,6.092544,1.776992,6.3464,71.16,31.8,77.9421939645,131.68,73.902544,31.916992,80.5001887451,6.092544,1.776992,6.3464,67.81,30.14,74.2065745066,134.26,60.412544,5.786992,60.6890826176,6.092544,1.776992,6.3464,54.32,4.01,54.4678115955,135.81,6.092544,1.776992,6.3464,6.092544,1.776992,6.3464,0.0,0.0,0.0,135.97
2019-05-20 02:30:00,67.0952,15.0536,68.7631931777,5.8752,1.7136,6.12,61.22,13.34,62.6565559219,135.81,76.6952,33.6636,83.7579349554,5.8752,1.7136,6.12,70.82,31.95,77.6934675504,131.68,73.3552,32.0136,80.0365913317,5.8752,1.7136,6.12,67.48,30.3,73.9705373781,134.26,60.1752,5.9336,60.4670348537,5.8752,1.7136,6.12,54.3,4.22,54.4637347232,135.81,5.8752,1.7136,6.12,5.8752,1.7136,6.12,0.0,0.0,0.0,135.88
2019-05-20 03:00:00,66.083696,15.362328,67.8458252113,5.973696,1.742328,6.2226,60.11,13.62,61.6337285908,136.06,75.393696,34.112328,82.7517994857,5.973696,1.742328,6.2226,69.42,32.37,76.5960397149,132.1,72.123696,32.442328,79.0843358116,5.973696,1.742328,6.2226,66.15,30.7,72.926761206,134.54,59.293696,6.192328,59.6161665272,5.973696,1.742328,6.2226,53.32,4.45,53.5053726274,136.06,5.973696,1.742328,6.2226,5.973696,1.742328,6.2226,0.0,0.0,0.0,136.25
2019-05-20 03:30:00,65.305104,15.356072,67.086254596,6.295104,1.836072,6.5574,59.01,13.52,60.5389998266,136.23,74.835104,34.446072,82.3821865874,6.295104,1.836072,6.5574,68.54,32.61,75.9021982554,132.38,71.615104,32.766072,78.7549274347,6.295104,1.836072,6.5574,65.32,30.93,72.2728669696,134.82,58.615104,6.166072,58.9385346004,6.295104,1.836072,6.5574,52.32,4.33,52.4988695116,136.23,6.295104,1.836072,6.5574,6.295104,1.836072,6.5574,0.0,0.0,0.0,136.44
2019-05-20 04:00:00,64.76912,14.93016,66.467650652,6.7891200000000005,1.9801600000000001,7.072,57.98,12.95,59.4086096454,136.32,74.46912,34.37016,82.0180329684,6.7891200000000005,1.9801600000000001,7.072,67.68,32.39,75.0312901395,132.43,71.30912,32.71016,78.4534585751,6.7891200000000005,1.9801600000000001,7.072,64.52,30.73,71.4644198185,134.82,58.17912,5.79016,58.4665370687,6.7891200000000005,1.9801600000000001,7.072,51.39,3.81,51.5310411306,136.32,6.7891200000000005,1.9801600000000001,7.072,6.7891200000000005,1.9801600000000001,7.072,0.0,0.0,0.0,136.54
2019-05-20 04:30:00,65.81568,14.98124,67.4991947048,6.65568,1.94124,6.933,59.16,13.04,60.580089138299996,136.5,75.37568,34.20124,82.7720843824,6.65568,1.94124,6.933,68.72,32.26,75.9153871096,132.52,72.15568,32.54124,79.1541183831,6.65568,1.94124,6.933,65.5,30.6,72.2952972191,134.96,59.10568,5.81124,59.3906719831,6.65568,1.94124,6.933,52.45,3.87,52.5925793245,136.5,6.65568,1.94124,6.933,6.65568,1.94124,6.933,0.0,0.0,0.0,136.64
2019-05-20 05:00:00,65.5384,14.7562,67.1790690096,6.8784,2.0062,7.165,58.66,12.75,60.0296435105,136.67,75.5984,33.9962,82.8906490323,6.8784,2.0062,7.165,68.72,31.99,75.8010455073,132.71,72.3784,32.3562,79.2815014048,6.8784,2.0062,7.165,65.5,30.35,72.1898365423,135.12,58.8984,5.6162,59.1655577596,6.8784,2.0062,7.165,52.02,3.61,52.1451100296,136.67,6.8784,2.0062,7.165,6.8784,2.0062,7.165,0.0,0.0,0.0,136.81
2019-05-20 05:30:00,66.797616,14.658888,68.3871661986,7.847616,2.288888,8.1746,58.95,12.37,60.2338725303,136.46,77.367616,33.578888,84.3403208723,7.847616,2.288888,8.1746,69.52,31.29,76.2370939897,132.44,74.087616,31.958888,80.6867112154,7.847616,2.288888,8.1746,66.24,29.67,72.5813095776,134.9,60.167616,5.578888,60.4257065034,7.847616,2.288888,8.1746,52.32,3.29,52.4233392679,136.46,7.847616,2.288888,8.1746,7.847616,2.288888,8.1746,0.0,0.0,0.0,136.59
2019-05-20 06:00:00,69.713904,13.609472,71.0298960934,8.843904,2.579472,9.2124,60.87,11.03,61.8612786806,136.43,81.023904,32.409472,87.2653819949,8.843904,2.579472,9.2124,72.18,29.83,78.1010966632,132.32,77.603904,30.859472,83.5145072916,8.843904,2.579472,9.2124,68.76,28.28,74.3484767833,134.79,62.883904,4.679472,63.0577738307,8.843904,2.579472,9.2124,54.04,2.1,54.0807877162,136.43,8.843904,2.579472,9.2124,8.843904,2.579472,9.2124,0.0,0.0,0.0,136.51
2019-05-20 06:30:00,78.778544,11.024992,79.5462723411,9.068544,2.6449920000000002,9.4464,69.71,8.38,70.2118828974,135.96,91.158544,28.854992,95.6163725913,9.068544,2.6449920000000002,9.4464,82.09,26.21,86.1726882487,131.55,87.248544,27.474992,91.4723106493,9.068544,2.6449920000000002,9.4464,78.18,24.83,82.0282957278,134.18,70.978544,3.354992,71.0577911258,9.068544,2.6449920000000002,9.4464,61.91,0.71,61.9140710986,135.96,9.068544,2.6449920000000002,9.4464,9.068544,2.6449920000000002,9.4464,0.0,0.0,0.0,136.1
2019-05-20 07:00:00,86.21368,8.25524,86.6080112149,10.30368,3.00524,10.733,75.91,5.25,76.0913306494,135.73,101.04368,24.93524,104.0749319567,10.30368,3.00524,10.733,90.74,21.93,93.3524102528,131.02,96.69368,23.75524,99.5689669495,10.30368,3.00524,10.733,86.39,20.75,88.8470292131,133.74,77.75368,5.91524,77.9783612151,10.30368,3.00524,10.733,67.45,2.91,67.5127439822,135.73,10.30368,3.00524,10.733,10.30368,3.00524,10.733,0.0,0.0,0.0,135.84
2019-05-20 07:30:00,92.990064,9.578352,93.4820668886,11.480064,3.348352,11.9584,81.51,6.23,81.7477400299,134.76,112.320064,14.298352,113.2264971059,11.480064,3.348352,11.9584,100.84,10.95,101.4327762609,130.84,107.370064,14.228352,108.3087099175,11.480064,3.348352,11.9584,95.89,10.88,96.5052666957,133.61,83.960064,6.268352,84.1937324489,11.480064,3.348352,11.9584,72.48,2.92,72.5387951375,134.76,11.480064,3.348352,11.9584,11.480064,3.348352,11.9584,0.0,0.0,0.0,134.85
2019-05-20 08:00:00,95.010112,11.614616,95.717400127,12.530112,3.654616,13.0522,82.48,7.96,82.8632125856,134.56,118.060112,6.854616,118.258935417,12.530112,3.654616,13.0522,105.53,3.2,105.5785058618,131.36,112.880112,6.5846160000000005,113.0719985363,12.530112,3.654616,13.0522,100.35,2.93,100.3927656756,134.14,85.860112,4.084616,85.9572156396,12.530112,3.654616,13.0522,73.33,0.43,73.3312607283,134.56,12.530112,3.654616,13.0522,12.530112,3.654616,13.0522,0.0,0.0,0.0,134.64
2019-05-20 08:30:00,93.781872,11.044296,94.429952822,15.991872,4.664296,16.6582,77.79,6.38,78.0511915348,134.05,117.221872,5.994296,117.3750350787,15.991872,4.664296,16.6582,101.23,1.33,101.2387366575,130.63,112.271872,5.824296,112.4228431693,15.991872,4.664296,16.6582,96.28,1.16,96.2869876982,133.6,85.131872,6.384296,85.3709251774,15.991872,4.664296,16.6582,69.14,1.72,69.1613909635,134.05,15.991872,4.664296,16.6582,15.991872,4.664296,16.6582,0.0,0.0,0.0,134.14
2019-05-20 09:00:00,90.138832,10.802576,90.7838349188,20.408832,5.952576,21.2592,69.73,4.85,69.8984649331,133.89,114.808832,6.692576,115.0037324556,20.408832,5.952576,21.2592,94.4,0.74,94.4029003792,130.43,110.188832,6.592576,110.3858720844,20.408832,5.952576,21.2592,89.78,0.64,89.7822811027,133.51,82.398832,9.052576,82.8946116898,20.408832,5.952576,21.2592,61.99,3.1,62.0674641016,133.89,20.408832,5.952576,21.2592,20.408832,5.952576,21.2592,0.0,0.0,0.0,133.94
2019-05-20 09:30:00,88.446272,10.523496,89.0701240527,23.086272,6.733496,24.0482,65.36,3.79,65.4697922709,133.85,112.006272,7.123496,112.2325672993,23.086272,6.733496,24.0482,88.92,0.39,88.920855259,130.66,107.636272,7.123496,107.8717351549,23.086272,6.733496,24.0482,84.55,0.39,84.550899463,133.51,81.176272,10.803495999999999,81.8920183024,23.086272,6.733496,24.0482,58.09,4.07,58.232405068,133.85,23.086272,6.733496,24.0482,23.086272,6.733496,24.0482,0.0,0.0,0.0,133.89
2019-05-20 10:00:00,75.880704,12.086872,76.8373198015,27.280704,7.956872,28.4174,48.6,4.13,48.7751668372,134.01,100.620704,8.436872,100.9737930485,27.280704,7.956872,28.4174,73.34,0.48,73.3415707495,131.07,97.050704,8.386872,97.4124158865,27.280704,7.956872,28.4174,69.77,0.43,69.7713250555,133.71,70.450704,11.806872,71.4332130071,27.280704,7.956872,28.4174,43.17,3.85,43.3413359277,134.01,27.280704,7.956872,28.4174,27.280704,7.956872,28.4174,0.0,0.0,0.0,134.02
2019-05-20 10:30:00,72.364448,12.605464,73.4541425449,29.504448,8.605464,30.7338,42.86,4.0,43.0462495463,134.23,97.724448,9.485464,98.1837143532,29.504448,8.605464,30.7338,68.22,0.88,68.2256755188,131.37,94.414448,9.455464,94.8867419116,29.504448,8.605464,30.7338,64.91,0.85,64.9155651597,133.94,67.584448,12.605464,68.7499478845,29.504448,8.605464,30.7338,38.08,4.0,38.2895077012,134.23,29.504448,8.605464,30.7338,29.504448,8.605464,30.7338,0.0,0.0,0.0,134.24
2019-05-20 11:00:00,69.809216,12.752688,70.9644818889,31.209216,9.102688,32.5096,38.6,3.65,38.7721871965,133.93,95.609216,9.562688,96.0862486827,31.209216,9.102688,32.5096,64.4,0.46,64.4016428362,131.03,92.499216,9.622688,92.998392916,31.209216,9.102688,32.5096,61.29,0.52,61.2922058667,133.64,65.489216,13.422688,66.8506242711,31.209216,9.102688,32.5096,34.28,4.32,34.5511331218,133.93,31.209216,9.102688,32.5096,31.209216,9.102688,32.5096,0.0,0.0,0.0,133.94
2019-05-20 11:30:00,70.172784,13.083312,71.3820192149,30.182784,8.803312,31.4404,39.99,4.28,40.2183850994,133.74,94.362784,9.193312,94.8095564263,30.182784,8.803312,31.4404,64.18,0.39,64.1811849376,130.83,91.252784,9.163312,91.7117052211,30.182784,8.803312,31.4404,61.07,0.36,61.0710610682,133.43,65.722784,12.523312,66.9052888803,30.182784,8.803312,31.4404,35.54,3.7199999999999998,35.7341573288,133.74,30.182784,8.803312,31.4404,30.182784,8.803312,31.4404,0.0,0.0,0.0,133.76
2019-05-20 12:00:00,71.758592,12.736256000000001,72.8800915389,29.438592,8.586256,30.6652,42.32,4.15,42.522992604,133.68,95.198592,9.026256,95.6255468803,29.438592,8.586256,30.6652,65.76,0.44,65.761472003,130.71,92.008592,9.066256,92.4541940621,29.438592,8.586256,30.6652,62.57,0.48,62.5718411108,133.34,67.058592,12.416256,68.1983736909,29.438592,8.586256,30.6652,37.62,3.83,37.8144588749,133.68,29.438592,8.586256,30.6652,29.438592,8.586256,30.6652,0.0,0.0,0.0,133.71
2019-05-20 12:30:00,70.764176,12.549968,71.86842353750001,28.354176,8.269968,29.5356,42.41,4.28,42.625420819,133.95,95.824176,8.789968,96.2264841066,28.354176,8.269968,29.5356,67.47,0.52,67.4720038238,131.01,92.564176,8.789968,92.9805905337,28.354176,8.269968,29.5356,64.21,0.52,64.2121055565,133.61,66.034176,11.989968,67.1138713877,28.354176,8.269968,29.5356,37.68,3.7199999999999998,37.863185286,133.95,28.354176,8.269968,29.5356,28.354176,8.269968,29.5356,0.0,0.0,0.0,134.0
2019-05-20 13:00:00,70.827024,12.641632,71.9463563241,28.497024,8.311632,29.6844,42.33,4.33,42.5508848322,134.02,96.547024,8.621632,96.9312146917,28.497024,8.311632,29.6844,68.05,0.31,68.0507060948,131.06,93.237024,8.641632,93.6366405207,28.497024,8.311632,29.6844,64.74,0.33,64.7408410511,133.69,66.117024,12.011632,67.1992571828,28.497024,8.311632,29.6844,37.62,3.7,37.8015131972,134.02,28.497024,8.311632,29.6844,28.497024,8.311632,29.6844,0.0,0.0,0.0,134.05
2019-05-20 13:30:00,73.330128,11.816704,74.2761211017,24.400128,7.116704,25.4168,48.93,4.7,49.1552123381,134.24,97.030128,7.326704,97.3063529848,24.400128,7.116704,25.4168,72.63,0.21,72.6303035929,131.24,93.510128,7.326704,93.7967197192,24.400128,7.116704,25.4168,69.11,0.21,69.1103190558,133.86,67.890128,10.476704,68.693746488,24.400128,7.116704,25.4168,43.49,3.36,43.6196022449,134.24,24.400128,7.116704,25.4168,24.400128,7.116704,25.4168,0.0,0.0,0.0,134.28
