Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-05-20 14:00:00,71.97544,11.06492,72.8209888549,25.76544,7.51492,26.839,46.21,3.55,46.3461605745,134.24,97.11544,8.04492,97.4480857903,25.76544,7.51492,26.839,71.35,0.53,71.3519684382,131.34,93.66544,8.07492,94.0128660525,25.76544,7.51492,26.839,67.9,0.56,67.9023092391,133.97,66.82544,11.90492,67.877585044,25.76544,7.51492,26.839,41.06,4.39,41.2940153049,134.24,25.76544,7.51492,26.839,25.76544,7.51492,26.839,0.0,0.0,0.0,134.33
2019-05-20 14:30:00,75.389936,11.271648,76.2278984278,24.759936,7.221648,25.7916,50.63,4.05,50.7917257041,134.17,97.839936,7.671648,98.1402428136,24.759936,7.221648,25.7916,73.08,0.45,73.0813854548,131.34,94.289936,7.691648,94.6031367336,24.759936,7.221648,25.7916,69.53,0.47000000000000003,69.5315885048,133.86,69.769936,11.151648,70.6555250675,24.759936,7.221648,25.7916,45.01,3.93,45.1812461094,134.17,24.759936,7.221648,25.7916,24.759936,7.221648,25.7916,0.0,0.0,0.0,134.25
2019-05-20 15:00:00,78.856672,9.895696,79.4751503191,20.076672,5.855696,20.9132,58.78,4.04,58.9186727617,134.04,100.216672,6.685696,100.4394338781,20.076672,5.855696,20.9132,80.14,0.8300000000000001,80.1442979881,131.13,96.306672,6.595696,96.5322654735,20.076672,5.855696,20.9132,76.23,0.74,76.2335916772,133.77,72.346672,9.735696,72.9987994838,20.076672,5.855696,20.9132,52.27,3.88,52.4138082951,134.04,20.076672,5.855696,20.9132,20.076672,5.855696,20.9132,0.0,0.0,0.0,134.13
2019-05-20 15:30:00,79.75376,9.81068,80.3549107161,19.61376,5.72068,20.431,60.14,4.09,60.2789158828,134.42,99.66376,6.10068,99.8503047256,19.61376,5.72068,20.431,80.05,0.38,80.0509019312,131.52,95.76376,6.09068,95.9572514831,19.61376,5.72068,20.431,76.15,0.37,76.1508988785,134.15,73.08376,9.580680000000001,73.7090591786,19.61376,5.72068,20.431,53.47,3.86,53.609145675,134.42,19.61376,5.72068,20.431,19.61376,5.72068,20.431,0.0,0.0,0.0,134.53
2019-05-20 16:00:00,82.50401600000001,10.159088,83.1271298982,18.854016,5.499088,19.6396,63.65,4.66,63.8203580372,134.36,102.994016,6.009088,103.169164339,18.854016,5.499088,19.6396,84.14,0.51,84.141545624,131.39,98.894016,6.009088,99.0764126278,18.854016,5.499088,19.6396,80.04,0.51,80.0416247961,134.02,75.454016,8.839088,75.9699809609,18.854016,5.499088,19.6396,56.6,3.34,56.6984620603,134.36,18.854016,5.499088,19.6396,18.854016,5.499088,19.6396,0.0,0.0,0.0,134.45
2019-05-20 16:30:00,84.204832,10.010576,84.7977910325,16.184832,4.720576,16.8592,68.02,5.29,68.2253948321,134.24,105.734832,5.8005759999999995,105.8938212551,16.184832,4.720576,16.8592,89.55,1.08,89.556512326,131.28,101.354832,5.680576,101.5138951742,16.184832,4.720576,16.8592,85.17,0.96,85.1754101839,133.93,76.634832,7.470576,76.9980972586,16.184832,4.720576,16.8592,60.45,2.75,60.5125193658,134.24,16.184832,4.720576,16.8592,16.184832,4.720576,16.8592,0.0,0.0,0.0,134.33
2019-05-20 17:00:00,85.032512,12.027816,85.8789639828,15.592512,4.547816,16.2422,69.44,7.48,69.8417067375,134.52,105.292512,7.527816,105.5612670301,15.592512,4.547816,16.2422,89.7,2.98,89.7494869066,131.62,100.902512,7.277816,101.1646357856,15.592512,4.547816,16.2422,85.31,2.73,85.3536701027,134.22,77.312512,5.357816,77.4979399987,15.592512,4.547816,16.2422,61.72,0.81,61.725314904,134.52,15.592512,4.547816,16.2422,15.592512,4.547816,16.2422,0.0,0.0,0.0,134.6
2019-05-20 17:30:00,83.928896,13.600928,85.0237897664,16.288896,4.750928,16.9676,67.64,8.85,68.2165089989,134.44,105.068896,8.920928,105.4469338722,16.288896,4.750928,16.9676,88.78,4.17,88.877878575,131.57,100.738896,8.620928,101.107099488,16.288896,4.750928,16.9676,84.45,3.87,84.5386266744,134.12,76.388896,5.110928,76.559682713,16.288896,4.750928,16.9676,60.1,0.36,60.1010781933,134.44,16.288896,4.750928,16.9676,16.288896,4.750928,16.9676,0.0,0.0,0.0,134.56
2019-05-20 18:00:00,84.47512,13.98316,85.6246148172,14.68512,4.28316,15.297,69.79,9.7,70.4608692822,134.51,108.27512,9.23316,108.6680857225,14.68512,4.28316,15.297,93.59,4.95,93.7208119897,131.57,103.69512,8.87316,104.0740643974,14.68512,4.28316,15.297,89.01,4.59,89.128268243,134.15,76.72512,5.44316,76.9179564848,14.68512,4.28316,15.297,62.04,1.16,62.0508436687,134.51,14.68512,4.28316,15.297,14.68512,4.28316,15.297,0.0,0.0,0.0,134.64
2019-05-20 18:30:00,85.625264,14.276952,86.8073567935,10.995264,3.206952,11.4534,74.63,11.07,75.4465492915,134.71,107.985264,9.376952,108.3916254605,10.995264,3.206952,11.4534,96.99,6.17,97.1860535262,131.75,103.225264,8.966952,103.6140017374,10.995264,3.206952,11.4534,92.23,5.76,92.4096883449,134.32,77.335264,5.586952,77.536811197,10.995264,3.206952,11.4534,66.34,2.38,66.3826784636,134.71,10.995264,3.206952,11.4534,10.995264,3.206952,11.4534,0.0,0.0,0.0,134.84
2019-05-20 19:00:00,85.213472,14.063096,86.3661188164,8.993472,2.623096,9.3682,76.22,11.44,77.073743908,134.39,106.373472,9.303096,106.7795071187,8.993472,2.623096,9.3682,97.38,6.68,97.6088459106,131.46,101.603472,8.863096,101.9893131321,8.993472,2.623096,9.3682,92.61,6.24,92.8199854557,134.08,76.743472,5.363096,76.9306394964,8.993472,2.623096,9.3682,67.75,2.74,67.8053840045,134.39,8.993472,2.623096,9.3682,8.993472,2.623096,9.3682,0.0,0.0,0.0,134.56
2019-05-20 19:30:00,84.132144,14.449792,85.3640096462,8.262144,2.409792,8.6064,75.87,12.04,76.8193888286,134.36,104.272144,9.989792,104.7495869136,8.262144,2.409792,8.6064,96.01,7.58,96.3087560921,131.6,99.582144,9.489792,100.0332922373,8.262144,2.409792,8.6064,91.32,7.08,91.5940434745,134.13,75.702144,5.689792,75.9156659669,8.262144,2.409792,8.6064,67.44,3.2800000000000002,67.5197156392,134.36,8.262144,2.409792,8.6064,8.262144,2.409792,8.6064,0.0,0.0,0.0,134.56
2019-05-20 20:00:00,83.252144,14.574792,84.5183059605,7.182144,2.094792,7.4814,76.07,12.48,77.0869333934,134.68,103.942144,10.234792,104.4448192425,7.182144,2.094792,7.4814,96.76,8.14,97.1017878311,131.96,99.192144,9.724792,99.6677129805,7.182144,2.094792,7.4814,92.01,7.63,92.3258197906,134.46,74.782144,5.744792,75.0024779348,7.182144,2.094792,7.4814,67.6,3.65,67.6984674863,134.68,7.182144,2.094792,7.4814,7.182144,2.094792,7.4814,0.0,0.0,0.0,134.84
2019-05-20 20:30:00,83.069632,14.666976,84.3545134868,5.989632,1.746976,6.2392,77.08,12.92,78.1553120396,134.74,103.539632,10.576976,104.0784695122,5.989632,1.746976,6.2392,97.55,8.83,97.9488203094,132.09,98.769632,10.006976,99.2752727223,5.989632,1.746976,6.2392,92.78,8.26,93.1469591559,134.54,74.499632,5.776976,74.723280307,5.989632,1.746976,6.2392,68.51,4.03,68.6284270547,134.74,5.989632,1.746976,6.2392,5.989632,1.746976,6.2392,0.0,0.0,0.0,134.89
2019-05-20 21:00:00,82.427296,14.952128,83.7724612125,5.527296,1.612128,5.7576,76.9,13.34,78.0484823683,134.86,102.677296,10.862128,103.2502442542,5.527296,1.612128,5.7576,97.15,9.25,97.5893692981,132.26,97.927296,10.292128,98.4666603508,5.527296,1.612128,5.7576,92.4,8.68,92.8068014749,134.67,73.867296,6.012128,74.1115584875,5.527296,1.612128,5.7576,68.34,4.4,68.4814982313,134.86,5.527296,1.612128,5.7576,5.527296,1.612128,5.7576,0.0,0.0,0.0,135.01
2019-05-20 21:30:00,82.278704,15.480872,83.722413545,6.208704,1.8108719999999998,6.4674,76.07,13.67,77.2885101422,134.23,102.318704,11.290872,102.93979298,6.208704,1.8108719999999998,6.4674,96.11,9.48,96.5764075745,131.5,97.608704,10.700872,98.1935219764,6.208704,1.8108719999999998,6.4674,91.4,8.89,91.8313241764,134.06,73.798704,6.560872,74.0897682105,6.208704,1.8108719999999998,6.4674,67.59,4.75,67.7567015136,134.23,6.208704,1.8108719999999998,6.4674,6.208704,1.8108719999999998,6.4674,0.0,0.0,0.0,134.4
2019-05-20 22:00:00,80.198496,16.223728,81.8230292209,7.178496,2.093728,7.4776,73.02,14.13,74.3745742845,133.42,99.558496,12.413728,100.3294312186,7.178496,2.093728,7.4776,92.38,10.32,92.9546491575,130.52,95.028496,11.783728,95.756312051,7.178496,2.093728,7.4776,87.85,9.69,88.3827958372,133.28,72.068496,7.333728,72.4406769852,7.178496,2.093728,7.4776,64.89,5.24,65.1012265629,133.42,7.178496,2.093728,7.4776,7.178496,2.093728,7.4776,0.0,0.0,0.0,133.57
2019-05-20 22:30:00,73.868928,17.960104,76.0209435587,8.468928,2.470104,8.8218,65.4,15.49,67.2093750901,134.0,93.028928,14.950104,94.2225400551,8.468928,2.470104,8.8218,84.56,12.48,85.4759849314,131.44,88.898928,14.220104,90.0290550729,8.468928,2.470104,8.8218,80.43,11.75,81.2837462227,134.0,66.558928,8.820104,67.1407858986,8.468928,2.470104,8.8218,58.09,6.35,58.436038537900004,134.0,8.468928,2.470104,8.8218,8.468928,2.470104,8.8218,0.0,0.0,0.0,134.17
2019-05-20 23:00:00,69.897984,17.586912,72.0765401567,7.977984,2.326912,8.3104,61.92,15.26,63.772674399,134.56,87.517984,15.536912,88.8864059231,7.977984,2.326912,8.3104,79.54,13.21,80.6294964638,132.3,83.647984,14.766912,84.9414322771,7.977984,2.326912,8.3104,75.67,12.44,76.6857385698,134.68,62.957984,8.386912,63.514156235,7.977984,2.326912,8.3104,54.98,6.06,55.3129641223,134.56,7.977984,2.326912,8.3104,7.977984,2.326912,8.3104,0.0,0.0,0.0,134.7
2019-05-20 23:30:00,66.048832,18.437576,68.5739922807,7.808832,2.277576,8.1342,58.24,16.16,60.4404103229,135.33,82.058832,16.667576,83.7344612386,7.808832,2.277576,8.1342,74.25,14.39,75.63157145,133.28,78.478832,15.857576,80.0649098462,7.808832,2.277576,8.1342,70.67,13.58,71.9629439364,135.52,59.478832,9.047576,60.1630292419,7.808832,2.277576,8.1342,51.67,6.77,52.1116282609,135.33,7.808832,2.277576,8.1342,7.808832,2.277576,8.1342,0.0,0.0,0.0,135.46
2019-05-21 00:00:00,61.984224,20.121232,65.1683051957,7.684224,2.241232,8.0044,54.3,17.88,57.1680365239,136.49,76.884224,18.791232,79.1472949643,7.684224,2.241232,8.0044,69.2,16.55,71.1515460127,134.85,73.574224,17.881232,75.7159487495,7.684224,2.241232,8.0044,65.89,15.64,67.7207626951,136.8,55.834224,10.411232,56.7966048408,7.684224,2.241232,8.0044,48.15,8.17,48.8382165932,136.49,7.684224,2.241232,8.0044,7.684224,2.241232,8.0044,0.0,0.0,0.0,136.65
2019-05-21 00:30:00,56.543024,12.344632,57.874895268,5.193024,1.514632,5.4094,51.35,10.83,52.4796284286,136.53,68.283024,28.104632,73.8406507721,5.193024,1.514632,5.4094,63.09,26.59,68.4644155748,132.93,65.303024,26.754632,70.5712071386,5.193024,1.514632,5.4094,60.11,25.24,65.1940925238,135.26,50.723024,3.344632,50.8331754558,5.193024,1.514632,5.4094,45.53,1.83,45.5667620092,136.53,5.193024,1.514632,5.4094,5.193024,1.514632,5.4094,0.0,0.0,0.0,136.65
2019-05-21 01:00:00,55.057024,10.986632,56.1425148567,5.577024,1.6266319999999999,5.8094,49.48,9.36,50.3575217818,136.47,66.817024,29.746631999999998,73.1394340391,5.577024,1.6266319999999999,5.8094,61.24,28.12,67.3874765813,132.48,63.937024,28.286632,69.914780897,5.577024,1.6266319999999999,5.8094,58.36,26.66,64.161087896,134.86,49.467024,2.296632,49.520308783,5.577024,1.6266319999999999,5.8094,43.89,0.67,43.8951136233,136.47,5.577024,1.6266319999999999,5.8094,5.577024,1.6266319999999999,5.8094,0.0,0.0,0.0,136.65
2019-05-21 01:30:00,56.38976,10.60868,57.3789954966,5.30976,1.54868,5.531,51.08,9.06,51.877258987,136.56,68.20976,29.33868,74.2517979809,5.30976,1.54868,5.531,62.9,27.79,68.765500798,132.6,65.25976,27.90868,70.97697298840001,5.30976,1.54868,5.531,59.95,26.36,65.4893281383,134.92,50.60976,2.04868,50.6512082482,5.30976,1.54868,5.531,45.3,0.5,45.3027592979,136.56,5.30976,1.54868,5.531,5.30976,1.54868,5.531,0.0,0.0,0.0,136.67
2019-05-21 02:00:00,56.83616,10.61388,57.8187126474,5.63616,1.64388,5.871,51.2,8.97,51.9798124275,136.65,68.65616,29.44388,74.7034830205,5.63616,1.64388,5.871,63.02,27.8,68.8793176505,132.73,65.69616,28.00388,71.4157036918,5.63616,1.64388,5.871,60.06,26.36,65.5900388779,134.99,51.04616,2.16388,51.0920035563,5.63616,1.64388,5.871,45.41,0.52,45.4129772202,136.65,5.63616,1.64388,5.871,5.63616,1.64388,5.871,0.0,0.0,0.0,136.76
2019-05-21 02:30:00,55.285072,11.536896,56.4760051293,5.9550719999999995,1.736896,6.2032,49.33,9.8,50.294024496,136.73,67.395072,30.516896,73.9822726831,5.9550719999999995,1.736896,6.2032,61.44,28.78,67.8466064,132.82,64.515072,29.036896,70.7483981761,5.9550719999999995,1.736896,6.2032,58.56,27.3,64.6108628638,135.12,49.705072,2.6568959999999997,49.7760311684,5.9550719999999995,1.736896,6.2032,43.75,0.92,43.7596720737,136.73,5.9550719999999995,1.736896,6.2032,5.9550719999999995,1.736896,6.2032,0.0,0.0,0.0,136.89
2019-05-21 03:00:00,54.92016,10.87588,55.9866835971,6.26016,1.8258800000000002,6.521,48.66,9.05,49.4944249386,136.73,66.81016,30.08588,73.2718066831,6.26016,1.8258800000000002,6.521,60.55,28.26,66.8201324452,132.82,63.97016,28.62588,70.0829678039,6.26016,1.8258800000000002,6.521,57.71,26.8,63.62927078,135.17,49.41016,2.51588,49.4741706691,6.26016,1.8258800000000002,6.521,43.15,0.6900000000000001,43.1555164492,136.73,6.26016,1.8258800000000002,6.521,6.26016,1.8258800000000002,6.521,0.0,0.0,0.0,136.82
2019-05-21 03:30:00,53.722944,11.699192,54.9820498479,5.242944,1.529192,5.4614,48.48,10.17,49.5352329156,136.98,64.822944,31.119192,71.9056199442,5.242944,1.529192,5.4614,59.58,29.59,66.5232628484,133.16,62.042944,29.609192,68.7461355356,5.242944,1.529192,5.4614,56.8,28.08,63.3618686593,135.4,48.232944,2.749192,48.3112299943,5.242944,1.529192,5.4614,42.99,1.22,43.0073075186,136.98,5.242944,1.529192,5.4614,5.242944,1.529192,5.4614,0.0,0.0,0.0,137.06
2019-05-21 04:00:00,53.790736,11.206048,54.9455984698,5.780736,1.686048,6.0216,48.01,9.52,48.9447698942,136.98,64.920736,30.636048,71.786275846,5.780736,1.686048,6.0216,59.14,28.95,65.8455928669,133.16,62.150736,29.146048,68.6455104093,5.780736,1.686048,6.0216,56.37,27.46,62.7026993039,135.43,48.330736,2.4260479999999998,48.3915876078,5.780736,1.686048,6.0216,42.55,0.74,42.5564342961,136.98,5.780736,1.686048,6.0216,5.780736,1.686048,6.0216,0.0,0.0,0.0,137.1
2019-05-21 04:30:00,54.494336,10.500848,55.4968509449,5.454336,1.5908479999999998,5.6815999999999995,49.04,8.91,49.842850038899996,136.84,65.224336,29.930848,71.7639858748,5.454336,1.5908479999999998,5.6815999999999995,59.77,28.34,66.1483824443,132.93,62.434336,28.460848,68.6153494536,5.454336,1.5908479999999998,5.6815999999999995,56.98,26.87,62.9977563093,135.29,48.924336,1.8608479999999998,48.9597120939,5.454336,1.5908479999999998,5.6815999999999995,43.47,0.27,43.4708385012,136.84,5.454336,1.5908479999999998,5.6815999999999995,5.454336,1.5908479999999998,5.6815999999999995,0.0,0.0,0.0,136.9
2019-05-21 05:00:00,53.315248,11.144864,54.4676386755,5.605248,1.6348639999999999,5.8388,47.71,9.51,48.6485786021,136.98,64.525248,30.274864,71.2746449986,5.605248,1.6348639999999999,5.8388,58.92,28.64,65.5119531078,133.11,61.785248,28.804864,68.1699131617,5.605248,1.6348639999999999,5.8388,56.18,27.17,62.4051384102,135.37,47.895248,2.274864,47.9492417792,5.605248,1.6348639999999999,5.8388,42.29,0.64,42.2948424752,136.98,5.605248,1.6348639999999999,5.8388,5.605248,1.6348639999999999,5.8388,0.0,0.0,0.0,137.03
2019-05-21 05:30:00,54.3068,11.1424,55.4380880262,5.5968,1.6324,5.83,48.71,9.51,49.6296705611,137.06,66.1468,30.0824,72.6660164038,5.5968,1.6324,5.83,60.55,28.45,66.9007100112,133.2,63.3068,28.6224,69.4765622926,5.5968,1.6324,5.83,57.71,26.99,63.7095298994,135.4,48.8168,2.3824,48.8748994065,5.5968,1.6324,5.83,43.22,0.75,43.2265069142,137.06,5.5968,1.6324,5.83,5.5968,1.6324,5.83,0.0,0.0,0.0,137.19
2019-05-21 06:00:00,56.816752,10.736136,57.8222096088,6.226752,1.816136,6.4862,50.59,8.92,51.3703659711,136.92,69.476752,29.516136,75.4865640551,6.226752,1.816136,6.4862,63.25,27.7,69.0496379426,132.94,66.486752,28.096136,72.1795057453,6.226752,1.816136,6.4862,60.26,26.28,65.7412047349,135.26,51.156752,2.106136,51.2000887113,6.226752,1.816136,6.4862,44.93,0.29,44.9309358905,136.92,6.226752,1.816136,6.4862,6.226752,1.816136,6.4862,0.0,0.0,0.0,137.01
2019-05-21 06:30:00,65.41776,7.70268,65.869678932,5.59776,1.6326800000000001,5.831,59.82,6.07,60.1271760521,135.39,78.30776,24.73268,82.1207083274,5.59776,1.6326800000000001,5.831,72.71,23.1,76.2912452382,130.87,74.82776,23.49268,78.4289466983,5.59776,1.6326800000000001,5.831,69.23,21.86,72.5992596381,133.49,58.79776,3.8526800000000003,58.9238468211,5.59776,1.6326800000000001,5.831,53.2,2.22,53.2462994019,135.39,5.59776,1.6326800000000001,5.831,5.59776,1.6326800000000001,5.831,0.0,0.0,0.0,135.44
2019-05-21 07:00:00,71.677568,4.162624,71.7983369791,6.557568,1.912624,6.8308,65.12,2.25,65.1588589526,134.62,86.377568,20.962623999999998,88.8848460569,6.557568,1.912624,6.8308,79.82,19.05,82.0617749016,129.78,82.527568,19.952624,84.9052806631,6.557568,1.912624,6.8308,75.97,18.04,78.0825364598,132.64,64.487568,7.462624,64.917926519,6.557568,1.912624,6.8308,57.93,5.55,58.1952523837,134.62,6.557568,1.912624,6.8308,6.557568,1.912624,6.8308,0.0,0.0,0.0,134.68
2019-05-21 07:30:00,73.948992,10.538456,74.6961342553,9.148992,2.668456,9.5302,64.8,7.87,65.2761587412,134.78,93.868992,12.748456000000001,94.7307277998,9.148992,2.668456,9.5302,84.72,10.08,85.3175527075,131.18,89.778992,11.488456,90.5110602402,9.148992,2.668456,9.5302,80.63,8.82,81.1109690486,134.01,66.768992,5.238456,66.9741719916,9.148992,2.668456,9.5302,57.62,2.5700000000000003,57.6772858238,134.78,9.148992,2.668456,9.5302,9.148992,2.668456,9.5302,0.0,0.0,0.0,134.83
2019-05-21 08:00:00,74.543936,11.518648,75.4286261715,11.823936,3.448648,12.3166,62.72,8.07,63.2370405696,134.39,96.933936,7.008648,97.1869800706,11.823936,3.448648,12.3166,85.11,3.56,85.1844216979,131.27,92.773936,6.7386479999999995,93.018345383,11.823936,3.448648,12.3166,80.95,3.29,81.0168291159,134.01,67.573936,3.828648,67.6823121062,11.823936,3.448648,12.3166,55.75,0.38,55.7512950522,134.39,11.823936,3.448648,12.3166,11.823936,3.448648,12.3166,0.0,0.0,0.0,134.42
2019-05-21 08:30:00,73.416,10.398,74.1486848164,14.496,4.228,15.1,58.92,6.17,59.2421750107,133.91,96.526,5.918,96.7072458506,14.496,4.228,15.1,82.03,1.69,82.0474070279,130.8,92.526,5.7379999999999995,92.7037503017,14.496,4.228,15.1,78.03,1.51,78.0446090387,133.53,66.856,6.208,67.1436072906,14.496,4.228,15.1,52.36,1.98,52.3974236008,133.91,14.496,4.228,15.1,14.496,4.228,15.1,0.0,0.0,0.0,133.94
2019-05-21 09:00:00,70.203536,10.091448,70.9251280552,17.353536,5.061448,18.0766,52.85,5.03,53.0888255662,133.91,94.063536,5.791448,94.2416557301,17.353536,5.061448,18.0766,76.71,0.73,76.7134733929,130.97,90.333536,5.6414480000000005,90.5095224924,17.353536,5.061448,18.0766,72.98,0.58,72.9823047046,133.53,64.293536,8.091448,64.8006967719,17.353536,5.061448,18.0766,46.94,3.03,47.0376923329,133.91,17.353536,5.061448,18.0766,17.353536,5.061448,18.0766,0.0,0.0,0.0,133.94
2019-05-21 09:30:00,67.456368,10.626024,68.2881685931,19.426368,5.666024,20.2358,48.03,4.96,48.2854274083,133.99,92.186368,6.576024,92.420617487,19.426368,5.666024,20.2358,72.76,0.91,72.7656904042,131.07,88.646368,6.516024,88.8855282279,19.426368,5.666024,20.2358,69.22,0.85,69.2252186707,133.61,62.126368,8.766024,62.7417626278,19.426368,5.666024,20.2358,42.7,3.1,42.8123813867,133.99,19.426368,5.666024,20.2358,19.426368,5.666024,20.2358,0.0,0.0,0.0,133.98
2019-05-21 10:00:00,66.705664,9.459152,67.3730002764,19.985664,5.829152,20.8184,46.72,3.63,46.8608077182,133.63,90.035664,6.729152,90.286777983,19.985664,5.829152,20.8184,70.05,0.9,70.055781346,130.68,86.605664,6.729152,86.8666939829,19.985664,5.829152,20.8184,66.62,0.9,66.6260789781,133.24,61.525664,10.089152,62.3474002563,19.985664,5.829152,20.8184,41.54,4.26,41.75786393,133.63,19.985664,5.829152,20.8184,19.985664,5.829152,20.8184,0.0,0.0,0.0,133.61
2019-05-21 10:30:00,65.78712,9.49416,66.4686710564,20.03712,5.8441600000000005,20.872,45.75,3.65,45.8953701369,133.74,87.03712,6.57416,87.2850493361,20.03712,5.8441600000000005,20.872,67.0,0.73,67.0039767477,130.83,83.77712,6.5941600000000005,84.0362349323,20.03712,5.8441600000000005,20.872,63.74,0.75,63.7444123041,133.4,60.72712,10.10416,61.5619781424,20.03712,5.8441600000000005,20.872,40.69,4.26,40.9123905437,133.74,20.03712,5.8441600000000005,20.872,20.03712,5.8441600000000005,20.872,0.0,0.0,0.0,133.73
2019-05-21 11:00:00,69.591648,7.265064,69.9698408336,19.251648,5.615064,20.0538,50.34,1.65,50.3670338614,133.52,90.511648,8.365064,90.8973746563,19.251648,5.615064,20.0538,71.26,2.75,71.3130429865,130.55,87.031648,8.305064,87.4270086509,19.251648,5.615064,20.0538,67.78,2.69,67.8333583129,133.18,64.011648,11.795064,65.0892818707,19.251648,5.615064,20.0538,44.76,6.18,45.1846212776,133.52,19.251648,5.615064,20.0538,19.251648,5.615064,20.0538,0.0,0.0,0.0,133.51
2019-05-21 11:30:00,70.601408,7.683744,71.0182985817,22.401408,6.533744,23.3348,48.2,1.15,48.2137169279,133.18,93.481408,9.573744,93.9703688183,22.401408,6.533744,23.3348,71.08,3.04,71.1449787406,130.15,90.011408,9.503744,90.5117380242,22.401408,6.533744,23.3348,67.61,2.9699999999999998,67.6752022531,132.82,65.281408,12.953744,66.5542013255,22.401408,6.533744,23.3348,42.88,6.42,43.3579381429,133.18,22.401408,6.533744,23.3348,22.401408,6.533744,23.3348,0.0,0.0,0.0,133.2
2019-05-21 12:00:00,69.707744,10.175592,70.4465204685,23.607744,6.885592,24.5914,46.1,3.29,46.2172489445,133.37,93.847744,10.805592,94.4677716068,23.607744,6.885592,24.5914,70.24,3.92,70.3492999254,130.07,90.417744,10.675592,91.0457944916,23.607744,6.885592,24.5914,66.81,3.79,66.9174132794,132.71,64.867744,13.855592,66.3310006054,23.607744,6.885592,24.5914,41.26,6.97,41.8445755146,133.37,23.607744,6.885592,24.5914,23.607744,6.885592,24.5914,0.0,0.0,0.0,133.39
2019-05-21 12:30:00,68.728416,19.208288,71.3621292687,21.628416,6.308288,22.5296,47.1,12.9,48.8346188682,135.18,92.608416,11.588288,93.3306334105,21.628416,6.308288,22.5296,70.98,5.28,71.176111161,130.78,89.148416,11.238288,89.8539881835,21.628416,6.308288,22.5296,67.52,4.93,67.6997437218,133.36,65.208416,9.508288,65.8979897866,21.628416,6.308288,22.5296,43.58,3.2,43.6973271494,135.18,21.628416,6.308288,22.5296,21.628416,6.308288,22.5296,0.0,0.0,0.0,135.2
2019-05-21 13:00:00,68.716432,19.619376,71.4623533159,21.666432,6.319376,22.5692,47.05,13.3,48.8936856864,135.36,93.286432,11.829376,94.0334649571,21.666432,6.319376,22.5692,71.62,5.51,71.8316399646,131.03,89.796432,11.479376,90.5272073649,21.666432,6.319376,22.5692,68.13,5.16,68.3251234906,133.58,65.206432,9.869375999999999,65.9490967095,21.666432,6.319376,22.5692,43.54,3.55,43.6844835153,135.36,21.666432,6.319376,22.5692,21.666432,6.319376,22.5692,0.0,0.0,0.0,135.4
2019-05-21 13:30:00,69.877552,18.410536,72.2621623626,19.407552,5.6605360000000005,20.2162,50.47,12.75,52.0555799122,135.55,93.767552,11.540536,94.4750643251,19.407552,5.6605360000000005,20.2162,74.36,5.88,74.592117546,131.26,90.127552,11.150536,90.8147019078,19.407552,5.6605360000000005,20.2162,70.72,5.49,70.9327745122,133.82,66.127552,8.670536,66.6935628681,19.407552,5.6605360000000005,20.2162,46.72,3.01,46.8168612788,135.55,19.407552,5.6605360000000005,20.2162,19.407552,5.6605360000000005,20.2162,0.0,0.0,0.0,135.65
2019-05-21 14:00:00,69.064512,20.148816,71.9436001601,21.424512,6.248816,22.3172,47.64,13.9,49.6264002321,135.46,93.814512,11.318816,94.4948583651,21.424512,6.248816,22.3172,72.39,5.07,72.5673273588,131.18,90.274512,10.988816,90.9408686671,21.424512,6.248816,22.3172,68.85,4.74,69.01297052,133.72,65.504512,10.338816,66.3153994834,21.424512,6.248816,22.3172,44.08,4.09,44.2693404062,135.46,21.424512,6.248816,22.3172,21.424512,6.248816,22.3172,0.0,0.0,0.0,135.51
2019-05-21 14:30:00,70.256704,19.629872,72.9474902356,19.576704,5.709872,20.3924,50.68,13.92,52.556910107,135.55,93.516704,11.379872,94.2065571697,19.576704,5.709872,20.3924,73.94,5.67,74.1570799048,131.36,89.906704,11.009872,90.5783235968,19.576704,5.709872,20.3924,70.33,5.3,70.5294186847,133.85,66.496704,9.809872,67.21640597,19.576704,5.709872,20.3924,46.92,4.1,47.0987940398,135.55,19.576704,5.709872,20.3924,19.576704,5.709872,20.3924,0.0,0.0,0.0,135.59
2019-05-21 15:00:00,69.64656,19.67108,72.3712284558,20.02656,5.84108,20.861,49.62,13.83,51.5112929366,135.68,91.96656,11.47108,92.6791985,20.02656,5.84108,20.861,71.94,5.63,72.1599646619,131.44,88.45656,11.09108,89.1491730898,20.02656,5.84108,20.861,68.43,5.25,68.6310964505,134.01,65.96656,9.84108,66.6965808254,20.02656,5.84108,20.861,45.94,4.0,46.1138113801,135.68,20.02656,5.84108,20.861,20.02656,5.84108,20.861,0.0,0.0,0.0,135.75
2019-05-21 15:30:00,71.418144,19.967792,74.1570226598,19.638144,5.727792,20.4564,51.78,14.24,53.7023835598,135.64,92.338144,11.337792,93.0315987437,19.638144,5.727792,20.4564,72.7,5.61,72.9161305885,131.44,88.768144,10.967792,89.4431431165,19.638144,5.727792,20.4564,69.13,5.24,69.3283095135,134.05,67.578144,10.097792,68.3284051457,19.638144,5.727792,20.4564,47.94,4.37,48.1387629671,135.64,19.638144,5.727792,20.4564,19.638144,5.727792,20.4564,0.0,0.0,0.0,135.75
2019-05-21 16:00:00,73.907456,21.303008,76.916384485,21.987456,6.413008,22.9036,51.92,14.89,54.0129475219,135.46,98.877456,10.743008,99.4593561507,21.987456,6.413008,22.9036,76.89,4.33,77.0118237675,131.11,95.117456,10.433008,95.6879203026,21.987456,6.413008,22.9036,73.13,4.02,73.240407563,133.74,70.077456,11.403008,70.9991438743,21.987456,6.413008,22.9036,48.09,4.99,48.3481974845,135.46,21.987456,6.413008,22.9036,21.987456,6.413008,22.9036,0.0,0.0,0.0,135.56
2019-05-21 16:30:00,75.363888,19.887384,77.9437210867,22.653888,6.607384,23.5978,52.71,13.28,54.3571752393,135.99,100.853888,12.867384,101.6714133654,22.653888,6.607384,23.5978,78.2,6.26,78.4501599743,131.85,97.023888,12.457384,97.820351966,22.653888,6.607384,23.5978,74.37,5.85,74.5997278815,134.32,71.443888,10.027384,72.1441443392,22.653888,6.607384,23.5978,48.79,3.42,48.9097178483,135.99,22.653888,6.607384,23.5978,22.653888,6.607384,23.5978,0.0,0.0,0.0,136.11
2019-05-21 17:00:00,79.271936,17.592648,81.2006225397,20.031936,5.842648,20.8666,59.24,11.75,60.3940402689,136.06,104.291936,13.482648,105.1598293633,20.031936,5.842648,20.8666,84.26,7.64,84.6056570213,131.85,100.171936,13.012648,101.013592006,20.031936,5.842648,20.8666,80.14,7.17,80.4601050211,134.32,74.891936,7.792648,75.2962644537,20.031936,5.842648,20.8666,54.86,1.9500000000000002,54.8946454584,136.06,20.031936,5.842648,20.8666,20.031936,5.842648,20.8666,0.0,0.0,0.0,136.17
2019-05-21 17:30:00,81.231664,12.512152,82.1896415851,17.081664,4.982152,17.7934,64.15,7.53,64.5904280834,136.49,105.831664,16.442152,107.1012860212,17.081664,4.982152,17.7934,88.75,11.46,89.4868375796,132.36,101.501664,15.772152,102.7197574641,17.081664,4.982152,17.7934,84.42,10.79,85.106759426,134.76,76.491664,7.062152,76.8169815364,17.081664,4.982152,17.7934,59.41,2.08,59.4464002274,136.49,17.081664,4.982152,17.7934,17.081664,4.982152,17.7934,0.0,0.0,0.0,136.66
2019-05-21 18:00:00,82.891312,11.421216,83.6744511784,16.701312,4.871216,17.3972,66.19,6.55,66.5132964151,136.57,108.371312,17.301216,109.7436710689,16.701312,4.871216,17.3972,91.67,12.43,92.5088849787,132.46,103.881312,16.581216,105.1963103292,16.701312,4.871216,17.3972,87.18,11.71,87.9629268499,134.84,78.001312,7.881216,78.398458144,16.701312,4.871216,17.3972,61.3,3.01,61.3738551828,136.57,16.701312,4.871216,17.3972,16.701312,4.871216,17.3972,0.0,0.0,0.0,136.76
2019-05-21 18:30:00,84.60544,9.89992,85.1826795399,14.60544,4.25992,15.214,70.0,5.64,70.2268438704,136.78,109.05544,17.68992,110.480868313,14.60544,4.25992,15.214,94.45,13.43,95.4000387841,132.69,104.42544,16.91992,105.7873159315,14.60544,4.25992,15.214,89.82,12.66,90.7078166422,135.05,79.43544,8.14992,79.8524284164,14.60544,4.25992,15.214,64.83,3.89,64.9466011428,136.78,14.60544,4.25992,15.214,14.60544,4.25992,15.214,0.0,0.0,0.0,136.98
2019-05-21 19:00:00,86.377712,9.151416,86.861139442,13.067712,3.811416,13.6122,73.31,5.34,73.50422913,136.9,110.917712,17.371416,112.2697863593,13.067712,3.811416,13.6122,97.85,13.56,98.7851005972,132.79,106.127712,16.581416,107.415243848,13.067712,3.811416,13.6122,93.06,12.77,93.9320845079,135.1,80.977712,8.031416,81.3750175651,13.067712,3.811416,13.6122,67.91,4.22,68.0409913214,136.9,13.067712,3.811416,13.6122,13.067712,3.811416,13.6122,0.0,0.0,0.0,137.06
2019-05-21 19:30:00,89.440944,7.473192,89.7526103369,10.090944,2.943192,10.5114,79.35,4.53,79.4792010529,136.86,113.000944,17.363192,114.3271349301,10.090944,2.943192,10.5114,102.91,14.42,103.9153718176,132.71,107.950944,16.533192,109.209673327,10.090944,2.943192,10.5114,97.86,13.59,98.7991280326,135.06,83.620944,7.9131920000000004,83.9945288878,10.090944,2.943192,10.5114,73.53,4.97,73.6977733721,136.86,10.090944,2.943192,10.5114,10.090944,2.943192,10.5114,0.0,0.0,0.0,137.06
2019-05-21 20:00:00,91.74768,6.30224,91.9638788569,7.68768,2.24224,8.008,84.06,4.06,84.1579895197,136.65,114.05768,17.11224,115.3342235627,7.68768,2.24224,8.008,106.37,14.87,107.4043472118,132.51,108.83768,16.24224,110.0429504694,7.68768,2.24224,8.008,101.15,14.0,102.1142619814,134.9,85.55768,7.67224,85.9009887813,7.68768,2.24224,8.008,77.87,5.43,78.059091719,136.65,7.68768,2.24224,8.008,7.68768,2.24224,8.008,0.0,0.0,0.0,136.84
2019-05-21 20:30:00,91.994432,5.448376,92.155630973,5.994432,1.748376,6.2442,86.0,3.7,86.0795562256,136.73,113.044432,17.308376,114.3618095605,5.994432,1.748376,6.2442,107.05,15.56,108.1749328634,132.74,107.784432,16.408376,109.0262288833,5.994432,1.748376,6.2442,101.79,14.66,102.8402630296,135.03,85.704432,7.548376,86.0361996178,5.994432,1.748376,6.2442,79.71,5.8,79.920736358,136.73,5.994432,1.748376,6.2442,5.994432,1.748376,6.2442,0.0,0.0,0.0,136.97
2019-05-21 21:00:00,92.150512,4.591816,92.2648450713,5.320512,1.551816,5.5422,86.83,3.04,86.8832003324,136.59,112.400512,17.901816,113.817178466,5.320512,1.551816,5.5422,107.08,16.35,108.3210455082,132.6,107.150512,16.961816,108.4847243803,5.320512,1.551816,5.5422,101.83,15.41,102.9894023674,134.9,85.760512,7.941816,86.1274512561,5.320512,1.551816,5.5422,80.44,6.39,80.6934055546,136.59,5.320512,1.551816,5.5422,5.320512,1.551816,5.5422,0.0,0.0,0.0,136.8
2019-05-21 21:30:00,92.444544,3.997992,92.5309551199,4.964544,1.447992,5.1714,87.48,2.55,87.5171577464,135.49,112.594544,18.017992,114.0270992978,4.964544,1.447992,5.1714,107.63,16.57,108.8980339584,131.3,107.304544,17.077992,108.6550641885,4.964544,1.447992,5.1714,102.34,15.63,103.5266753064,133.84,86.034544,8.127992,86.4176313911,4.964544,1.447992,5.1714,81.07,6.68,81.3447435302,135.49,4.964544,1.447992,5.1714,4.964544,1.447992,5.1714,0.0,0.0,0.0,135.7
2019-05-21 22:00:00,91.335648,5.302064,91.4894118368,5.595648,1.632064,5.8288,85.74,3.67,85.8185090758,134.79,111.355648,17.482064,112.7195763974,5.595648,1.632064,5.8288,105.76,15.85,106.9411057545,130.55,106.145648,16.562064,107.4299797695,5.595648,1.632064,5.8288,100.55,14.93,101.6523851171,133.18,85.035648,7.172064,85.3375646055,5.595648,1.632064,5.8288,79.44,5.54,79.6329404204,134.79,5.595648,1.632064,5.8288,5.595648,1.632064,5.8288,0.0,0.0,0.0,134.98
2019-05-21 22:30:00,84.963088,3.827984,85.0492785625,6.473088,1.8879839999999999,6.7428,78.49,1.94,78.5139713682,135.7,104.373088,20.837984,106.4329041032,6.473088,1.8879839999999999,6.7428,97.9,18.95,99.7171625148,131.87,99.553088,19.787984,101.5006484764,6.473088,1.8879839999999999,6.7428,93.08,17.9,94.7855284313,134.22,79.163088,9.207984,79.6968096666,6.473088,1.8879839999999999,6.7428,72.69,7.32,73.0576382044,135.7,6.473088,1.8879839999999999,6.7428,6.473088,1.8879839999999999,6.7428,0.0,0.0,0.0,135.87
2019-05-21 23:00:00,78.263152,2.5013360000000002,78.3031138765,6.793152,1.981336,7.0762,71.47,0.52,71.4718916778,136.78,96.323152,23.931336,99.2514909407,6.793152,1.981336,7.0762,89.53,21.95,92.1814699384,133.31,91.933152,22.731336,94.7017321542,6.793152,1.981336,7.0762,85.14,20.75,87.6320837365,135.39,72.943152,11.611336,73.861536319,6.793152,1.981336,7.0762,66.15,9.63,66.8472841632,136.78,6.793152,1.981336,7.0762,6.793152,1.981336,7.0762,0.0,0.0,0.0,136.93
2019-05-21 23:30:00,73.237424,8.773832,73.7611035853,6.527424,1.903832,6.7994,66.71,6.87,67.062813839,136.49,90.077424,21.633831999999998,92.6388957268,6.527424,1.903832,6.7994,83.55,19.73,85.847978427,134.04,86.007424,20.533832,88.4246302775,6.527424,1.903832,6.7994,79.48,18.63,81.6342287279,136.06,66.707424,17.033832,68.8478892147,6.527424,1.903832,6.7994,60.18,15.13,62.0527944576,136.49,6.527424,1.903832,6.7994,6.527424,1.903832,6.7994,0.0,0.0,0.0,136.61
2019-05-22 00:00:00,68.950608,14.424344,70.4432256743,6.460608,1.884344,6.7298,62.49,12.54,63.7357960647,135.92,85.230608,17.374344,86.9834718178,6.460608,1.884344,6.7298,78.77,15.49,80.2785961512,134.61,81.430608,16.514344,83.0883113139,6.460608,1.884344,6.7298,74.97,14.63,76.3841462609,136.51,61.110608,23.194344,65.3642410169,6.460608,1.884344,6.7298,54.65,21.31,58.6578093693,135.92,6.460608,1.884344,6.7298,6.460608,1.884344,6.7298,0.0,0.0,0.0,136.07
2019-05-22 00:30:00,71.37368,8.52024,71.8804332652,9.94368,2.90024,10.358,61.43,5.62,61.6865406714,136.07,83.80368,27.32024,88.1444966813,9.94368,2.90024,10.358,73.86,24.42,77.792261826,133.08,80.25368,26.06024,84.3788436896,9.94368,2.90024,10.358,70.31,23.16,74.0262230564,135.29,63.69368,18.11024,66.2183181967,9.94368,2.90024,10.358,53.75,15.21,55.8605997104,136.07,9.94368,2.90024,10.358,9.94368,2.90024,10.358,0.0,0.0,0.0,136.18
2019-05-22 01:00:00,70.720544,6.675992,71.0349506429,8.900544,2.595992,9.2714,61.82,4.08,61.9544897485,135.87,81.160544,30.235992,86.6097518447,8.900544,2.595992,9.2714,72.26,27.64,77.3658658583,132.3,77.710544,28.805992,82.8777040215,8.900544,2.595992,9.2714,68.81,26.21,73.6327386425,134.64,62.990544,16.425992,65.0970187228,8.900544,2.595992,9.2714,54.09,13.83,55.8300725416,135.87,8.900544,2.595992,9.2714,8.900544,2.595992,9.2714,0.0,0.0,0.0,135.99
2019-05-22 01:30:00,71.304928,6.403104,71.5918465883,9.164928,2.673104,9.5468,62.14,3.73,62.2518473621,135.87,82.134928,29.883104,87.4022099391,9.164928,2.673104,9.5468,72.97,27.21,77.8781419912,132.33,78.654928,28.463104,83.6465539517,9.164928,2.673104,9.5468,69.49,25.79,74.121415259,134.6,63.524928,16.183104,65.5538658851,9.164928,2.673104,9.5468,54.36,13.51,56.0136563706,135.87,9.164928,2.673104,9.5468,9.164928,2.673104,9.5468,0.0,0.0,0.0,136.04
2019-05-22 02:00:00,71.467536,6.488448,71.7614705769,8.737536,2.548448,9.1016,62.73,3.94,62.8536116703,135.87,82.617536,29.748448,87.8101783002,8.737536,2.548448,9.1016,73.88,27.2,78.7279772381,132.24,79.107536,28.328448,84.0268005941,8.737536,2.548448,9.1016,70.37,25.78,74.9436141376,134.57,63.607536,16.248448,65.6500624402,8.737536,2.548448,9.1016,54.87,13.7,56.5544595943,135.87,8.737536,2.548448,9.1016,8.737536,2.548448,9.1016,0.0,0.0,0.0,135.98
2019-05-22 02:30:00,70.432544,6.856992,70.765539591,8.492544,2.476992,8.8464,61.94,4.38,62.0946696585,136.02,81.622544,30.236992,87.0431810898,8.492544,2.476992,8.8464,73.13,27.76,78.2215731113,132.41,78.142544,28.806992,83.2832514428,8.492544,2.476992,8.8464,69.65,26.33,74.4606701555,134.74,62.652544,16.586992,64.8110297193,8.492544,2.476992,8.8464,54.16,14.11,55.9678273654,136.02,8.492544,2.476992,8.8464,8.492544,2.476992,8.8464,0.0,0.0,0.0,136.13
2019-05-22 03:00:00,69.894448,6.990464,70.2431523222,7.784448,2.270464,8.1088,62.11,4.72,62.2890881295,135.97,80.474448,30.450464,86.0428238653,7.784448,2.270464,8.1088,72.69,28.18,77.9611986824,132.47,77.034448,28.990464,82.3088888371,7.784448,2.270464,8.1088,69.25,26.72,74.2261470103,134.71,62.084448,16.690464,64.2888036286,7.784448,2.270464,8.1088,54.3,14.42,56.1820825531,135.97,7.784448,2.270464,8.1088,7.784448,2.270464,8.1088,0.0,0.0,0.0,136.1
2019-05-22 03:30:00,69.772064,7.534352,70.1776843083,6.872064,2.004352,7.1584,62.9,5.53,63.1426234805,136.25,79.332064,31.284352,85.2777055189,6.872064,2.004352,7.1584,72.46,29.28,78.1522232569,132.75,75.902064,29.774352,81.5330323027,6.872064,2.004352,7.1584,69.03,27.77,74.4064096701,135.0,61.872064,17.174352,64.2114527965,6.872064,2.004352,7.1584,55.0,15.17,57.0537369504,136.25,6.872064,2.004352,7.1584,6.872064,2.004352,7.1584,0.0,0.0,0.0,136.34
2019-05-22 04:00:00,70.95912,6.08516,71.2195611009,5.94912,1.73516,6.197,65.01,4.35,65.1553727639,136.34,79.82912,30.14516,85.3312315123,5.94912,1.73516,6.197,73.88,28.41,79.154169189,132.79,76.31912,28.66516,81.524839622,5.94912,1.73516,6.197,70.37,26.93,75.346942871,135.09,62.81912,15.88516,64.7964516451,5.94912,1.73516,6.197,56.87,14.15,58.6039196641,136.34,5.94912,1.73516,6.197,5.94912,1.73516,6.197,0.0,0.0,0.0,136.4
2019-05-22 04:30:00,71.648976,6.016368,71.9011296557,5.198976,1.516368,5.4156,66.45,4.5,66.6021959097,136.44,80.128976,30.276368,85.6581067622,5.198976,1.516368,5.4156,74.93,28.76,80.259843633,133.0,76.568976,28.786368,81.8013634869,5.198976,1.516368,5.4156,71.37,27.27,76.4024201187,135.19,63.338976,15.836368,65.2887159635,5.198976,1.516368,5.4156,58.14,14.32,59.8775584005,136.44,5.198976,1.516368,5.4156,5.198976,1.516368,5.4156,0.0,0.0,0.0,136.52
2019-05-22 05:00:00,71.794496,6.051728,72.0491017826,5.354496,1.561728,5.5776,66.44,4.49,66.5915437574,136.48,80.214496,30.271728,85.7364734791,5.354496,1.561728,5.5776,74.86,28.71,80.1765782508,133.0,76.654496,28.801728,81.8868200189,5.354496,1.561728,5.5776,71.3,27.24,76.3263231133,135.25,63.484496,15.861728,65.4360424194,5.354496,1.561728,5.5776,58.13,14.3,59.8630679134,136.48,5.354496,1.561728,5.5776,5.354496,1.561728,5.5776,0.0,0.0,0.0,136.52
2019-05-22 05:30:00,72.343712,5.949416,72.587934374,5.723712,1.669416,5.9622,66.62,4.28,66.7573426673,136.28,81.633712,29.809416,86.9060654797,5.723712,1.669416,5.9622,75.91,28.14,80.9579378443,132.64,78.013712,28.349416,83.0049917027,5.723712,1.669416,5.9622,72.29,26.68,77.0562554242,135.03,64.013712,15.769416,65.9274586572,5.723712,1.669416,5.9622,58.29,14.1,59.971110545,136.28,5.723712,1.669416,5.9622,5.723712,1.669416,5.9622,0.0,0.0,0.0,136.3
2019-05-22 06:00:00,75.536912,4.612016,75.677577697,6.486912,1.892016,6.7572,69.05,2.7199999999999998,69.1035520071,136.01,85.516912,28.352016,90.0942786712,6.486912,1.892016,6.7572,79.03,26.46,83.3419012262,132.32,81.756912,26.972016,86.091127922,6.486912,1.892016,6.7572,75.27,25.08,79.3383847832,134.74,66.946912,14.562016,68.5123444083,6.486912,1.892016,6.7572,60.46,12.67,61.7732992481,136.01,6.486912,1.892016,6.7572,6.486912,1.892016,6.7572,0.0,0.0,0.0,136.04
2019-05-22 06:30:00,82.442688,3.190784,82.5044114408,7.202688,2.100784,7.5028,75.24,1.09,75.2478949872,134.82,93.962688,24.780784,97.17548040450001,7.202688,2.100784,7.5028,86.76,22.68,89.675414691,130.71,89.782688,23.560783999999998,92.8226352093,7.202688,2.100784,7.5028,82.58,21.46,85.3228457097,133.38,73.162688,12.140784,74.1631819134,7.202688,2.100784,7.5028,65.96,10.04,66.7197362105,134.82,7.202688,2.100784,7.5028,7.202688,2.100784,7.5028,0.0,0.0,0.0,134.82
2019-05-22 07:00:00,88.655632,6.494976,88.8932269555,8.965632,2.614976,9.3392,79.69,3.88,79.7844001043,134.19,103.215632,17.714976,104.7248158931,8.965632,2.614976,9.3392,94.25,15.1,95.4519381679,130.39,98.685632,16.244976,100.013765095,8.965632,2.614976,9.3392,89.72,13.63,90.7494093645,133.13,78.885632,11.384976,79.7029523579,8.965632,2.614976,9.3392,69.92,8.77,70.4678600498,134.19,8.965632,2.614976,9.3392,8.965632,2.614976,9.3392,0.0,0.0,0.0,134.18
2019-05-22 07:30:00,92.544368,6.290024,92.7578807996,11.074368,3.230024,11.5358,81.47,3.06,81.5274462988,133.76,111.214368,7.6800239999999995,111.4792286405,11.074368,3.230024,11.5358,100.14,4.45,100.2388253124,131.3,106.314368,7.340024,106.5674471664,11.074368,3.230024,11.5358,95.24,4.11,95.3286405022,133.91,82.534368,15.890024,84.0500729558,11.074368,3.230024,11.5358,71.46,12.66,72.5727717536,133.76,11.074368,3.230024,11.5358,11.074368,3.230024,11.5358,0.0,0.0,0.0,133.74
2019-05-22 08:00:00,94.55408,5.42744,94.7097204599,13.53408,3.9474400000000003,14.098,81.02,1.48,81.0335165225,133.34,115.34408,5.48744,115.4745374046,13.53408,3.9474400000000003,14.098,101.81,1.54,101.8216465198,130.49,110.35408,5.38744,110.4855080198,13.53408,3.9474400000000003,14.098,96.82,1.44,96.8307079392,133.25,84.96408,13.11744,85.9707050244,13.53408,3.9474400000000003,14.098,71.43,9.17,72.0162051208,133.34,13.53408,3.9474400000000003,14.098,13.53408,3.9474400000000003,14.098,0.0,0.0,0.0,133.33
2019-05-22 08:30:00,93.397888,5.789384,93.5771470497,15.837888,4.619384,16.4978,77.56,1.17,77.5688242788,134.91,114.947888,9.369384,115.3291043588,15.837888,4.619384,16.4978,99.11,4.75,99.2237602593,130.93,110.077888,9.029384,110.447594822,15.837888,4.619384,16.4978,94.24,4.41,94.3431274657,133.54,86.677888,13.439384,87.7135868064,15.837888,4.619384,16.4978,70.84,8.82,71.3869595935,134.91,15.837888,4.619384,16.4978,15.837888,4.619384,16.4978,0.0,0.0,0.0,134.9
2019-05-22 09:00:00,92.36940799999999,6.912744,92.6277148799,16.089408,4.692744,16.7598,76.28,2.22,76.3122978294,134.64,113.459408,8.272744,113.7606063495,16.089408,4.692744,16.7598,97.37,3.58,97.4357906521,130.64,108.669408,7.992744,108.9629487107,16.089408,4.692744,16.7598,92.58,3.3,92.638795329,133.28,85.779408,14.462744,86.9901017406,16.089408,4.692744,16.7598,69.69,9.77,70.3715070181,134.64,16.089408,4.692744,16.7598,16.089408,4.692744,16.7598,0.0,0.0,0.0,134.63
2019-05-22 09:30:00,92.24224,7.62732,92.5570464665,18.64224,5.43732,19.419,73.6,2.19,73.6325749923,134.58,112.13224,8.94732,112.4886384601,18.64224,5.43732,19.419,93.49,3.51,93.5558667321,130.64,107.54224,8.67732,107.8917479078,18.64224,5.43732,19.419,88.9,3.24,88.959022027,133.25,85.87224,15.18732,87.2049097895,18.64224,5.43732,19.419,67.23,9.75,67.9333158325,134.58,18.64224,5.43732,19.419,18.64224,5.43732,19.419,0.0,0.0,0.0,134.56
2019-05-22 10:00:00,90.201376,9.849568,90.7375458235,22.181376,6.469568,23.1056,68.02,3.38,68.1039264654,134.55,110.921376,8.909568,111.2786235343,22.181376,6.469568,23.1056,88.74,2.44,88.7735388503,130.56,106.571376,8.699568,106.9258652802,22.181376,6.469568,23.1056,84.39,2.23,84.4194586573,133.17,84.321376,17.319568,86.0817163295,22.181376,6.469568,23.1056,62.14,10.85,63.080124445,134.55,22.181376,6.469568,23.1056,22.181376,6.469568,23.1056,0.0,0.0,0.0,134.52
2019-05-22 10:30:00,87.046144,10.601792,87.6893903439,24.006144,7.001792,25.0064,63.04,3.6,63.1427082093,134.82,110.756144,9.281792,111.1443885065,24.006144,7.001792,25.0064,86.75,2.2800000000000002,86.7799567873,130.89,106.486144,9.071792,106.8718684878,24.006144,7.001792,25.0064,82.48,2.07,82.5059712991,133.39,81.596144,18.101792,83.5799353271,24.006144,7.001792,25.0064,57.59,11.1,58.6499624893,134.82,24.006144,7.001792,25.0064,24.006144,7.001792,25.0064,0.0,0.0,0.0,134.78
2019-05-22 11:00:00,87.388304,10.938672,88.0702573013,26.018304,7.588672,27.1024,61.37,3.35,61.4613651004,134.92,110.158304,10.148672,110.6248050101,26.018304,7.588672,27.1024,84.14,2.56,84.1789356074,131.04,106.038304,9.918672,106.5011829485,26.018304,7.588672,27.1024,80.02,2.33,80.0539149574,133.57,82.088304,18.468672,84.1402489837,26.018304,7.588672,27.1024,56.07,10.88,57.1158410601,134.92,26.018304,7.588672,27.1024,26.018304,7.588672,27.1024,0.0,0.0,0.0,134.91
2019-05-22 11:30:00,88.943872,10.210296,89.527998474,25.303872,7.3802959999999995,26.3582,63.64,2.83,63.702892399,135.01,110.043872,9.860296,110.4847464674,25.303872,7.3802959999999995,26.3582,84.74,2.48,84.7762820605,131.04,105.883872,9.650296,106.3227283444,25.303872,7.3802959999999995,26.3582,80.58,2.27,80.61196747380001,133.61,83.463872,17.770296,85.3346433118,25.303872,7.3802959999999995,26.3582,58.16,10.39,59.0807726761,135.01,25.303872,7.3802959999999995,26.3582,25.303872,7.3802959999999995,26.3582,0.0,0.0,0.0,135.04
2019-05-22 12:00:00,82.700688,11.594784,83.5095372498,27.650688,8.064784,28.8028,55.05,3.5300000000000002,55.1630619165,135.01,106.570688,10.294784,107.0667741104,27.650688,8.064784,28.8028,78.92,2.23,78.9514996691,131.16,102.700688,10.084784,103.1946422253,27.650688,8.064784,28.8028,75.05,2.02,75.077179622,133.64,77.960688,19.144784,80.2769682278,27.650688,8.064784,28.8028,50.31,11.08,51.515652961,135.01,27.650688,8.064784,28.8028,27.650688,8.064784,28.8028,0.0,0.0,0.0,135.04
2019-05-22 12:30:00,81.108576,11.819168,81.9651989137,29.928576,8.729168,31.1756,51.18,3.09,51.2731947513,135.08,108.208576,10.839168,108.750096473,29.928576,8.729168,31.1756,78.28,2.11,78.3084318576,131.12,104.378576,10.639168,104.9193929811,29.928576,8.729168,31.1756,74.45,1.9100000000000001,74.4744963058,133.7,76.698576,19.439168,79.1236552047,29.928576,8.729168,31.1756,46.77,10.71,47.9805898255,135.08,29.928576,8.729168,31.1756,29.928576,8.729168,31.1756,0.0,0.0,0.0,135.13
2019-05-22 13:00:00,80.544016,12.144088,81.4543883825,29.294016,8.544088,30.5146,51.25,3.6,51.376283439,135.08,104.834016,10.934088,105.402681138,29.294016,8.544088,30.5146,75.54,2.39,75.5777989889,131.31,101.134016,10.724088,101.7010091185,29.294016,8.544088,30.5146,71.84,2.18,71.8730686697,133.81,76.134016,19.714088,78.6449849511,29.294016,8.544088,30.5146,46.84,11.17,48.1534474363,135.08,29.294016,8.544088,30.5146,29.294016,8.544088,30.5146,0.0,0.0,0.0,135.13
2019-05-22 13:30:00,78.915824,12.485032,79.8973297529,30.085824,8.775032,31.3394,48.83,3.71,48.9707361595,135.28,105.915824,11.035032,106.4891248196,30.085824,8.775032,31.3394,75.83,2.26,75.8636704886,131.57,102.215824,10.825032,102.7874311081,30.085824,8.775032,31.3394,72.13,2.05,72.159125549,134.0,74.705824,20.085031999999998,77.358701191,30.085824,8.775032,31.3394,44.62,11.31,46.0310818904,135.28,30.085824,8.775032,31.3394,30.085824,8.775032,31.3394,0.0,0.0,0.0,135.38
2019-05-22 14:00:00,68.82176,13.64968,70.1623005153,32.02176,9.33968,33.356,36.8,4.31,37.0515330317,135.41,109.82176,10.07968,110.2833573954,32.02176,9.33968,33.356,77.8,0.74,77.8035192006,131.35,106.01176,9.92968,106.4757803597,32.02176,9.33968,33.356,73.99,0.59,73.9923523075,133.91,65.66176,21.25968,69.0176841107,32.02176,9.33968,33.356,33.64,11.92,35.6894382136,135.41,32.02176,9.33968,33.356,32.02176,9.33968,33.356,0.0,0.0,0.0,135.51
2019-05-22 14:30:00,73.16072,13.56896,74.4083841136,30.51072,8.89896,31.782,42.65,4.67,42.9049111408,135.38,105.97072,10.16896,106.4575091048,30.51072,8.89896,31.782,75.46,1.27,75.4706863623,131.48,102.27072,10.08896,102.7671507983,30.51072,8.89896,31.782,71.76,1.19,71.7698662393,134.0,69.51072,21.02896,72.6220170031,30.51072,8.89896,31.782,39.0,12.13,40.8428316844,135.38,30.51072,8.89896,31.782,30.51072,8.89896,31.782,0.0,0.0,0.0,135.45
2019-05-22 15:00:00,77.070912,14.779016,78.4751221117,29.550912,8.619016,30.7822,47.52,6.16,47.917595933,135.31,100.030912,9.199016,100.4530002087,29.550912,8.619016,30.7822,70.48,0.58,70.4823864522,131.59,96.580912,9.239016,97.0218118744,29.550912,8.619016,30.7822,67.03,0.62,67.0328673115,134.08,73.000912,22.179016,76.295752854,29.550912,8.619016,30.7822,43.45,13.56,45.5167672402,135.31,29.550912,8.619016,30.7822,29.550912,8.619016,30.7822,0.0,0.0,0.0,135.45
2019-05-22 15:30:00,78.822368,13.599024,79.9868686153,29.482368,8.599024,30.7108,49.34,5.0,49.592697043,135.87,101.752368,10.419024,102.2844096367,29.482368,8.599024,30.7108,72.27,1.82,72.2929132073,132.25,98.242368,10.259024,98.7765682927,29.482368,8.599024,30.7108,68.76,1.6600000000000001,68.7800348939,134.73,74.592368,21.139024,77.5298632755,29.482368,8.599024,30.7108,45.11,12.54,46.8205478396,135.87,29.482368,8.599024,30.7108,29.482368,8.599024,30.7108,0.0,0.0,0.0,135.97
2019-05-22 16:00:00,81.787056,10.600808,82.4712050318,27.877056,8.130808,29.0386,53.91,2.47,53.9665544574,136.13,103.187056,11.380808,103.8127704894,27.877056,8.130808,29.0386,75.31,3.25,75.3800941894,132.56,99.527056,11.120808,100.1464290257,27.877056,8.130808,29.0386,71.65,2.99,71.712360162,134.92,77.127056,18.370808,79.2847359446,27.877056,8.130808,29.0386,49.25,10.24,50.3032812051,136.13,27.877056,8.130808,29.0386,27.877056,8.130808,29.0386,0.0,0.0,0.0,136.25
2019-05-22 16:30:00,85.548032,9.008176,86.0210033301,24.508032,7.148176,25.5292,61.04,1.8599999999999999,61.0683322189,136.04,108.718032,10.808176,109.2539571384,24.508032,7.148176,25.5292,84.21,3.66,84.289499346,132.39,104.618032,10.518176,105.1454451982,24.508032,7.148176,25.5292,80.11,3.37,80.1808518289,134.78,80.268032,16.798176,82.006924574,24.508032,7.148176,25.5292,55.76,9.65,56.5888690468,136.04,24.508032,7.148176,25.5292,24.508032,7.148176,25.5292,0.0,0.0,0.0,136.15
