Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-05-22 17:00:00,87.882944,8.124192,88.2576588278,25.282944,7.374192,26.3364,62.6,0.75,62.6044926503,135.83,111.932944,12.984192,112.6835089727,25.282944,7.374192,26.3364,86.65,5.61,86.8314148221,132.23,107.702944,12.594192,108.4367918116,25.282944,7.374192,26.3364,82.42,5.22,82.5851366772,134.57,82.462944,15.314192,83.8728895994,25.282944,7.374192,26.3364,57.18,7.94,57.7286410718,135.83,25.282944,7.374192,26.3364,25.282944,7.374192,26.3364,0.0,0.0,0.0,136.05
2019-05-22 17:30:00,93.753552,8.753536,94.1613132083,19.863552,5.793536,20.6912,73.89,2.96,73.9492643642,136.05,114.793552,13.733536,115.6121515752,19.863552,5.793536,20.6912,94.93,7.94,95.2614743745,132.33,110.153552,13.223536,110.9444316879,19.863552,5.793536,20.6912,90.29,7.43,90.5951930292,134.73,87.363552,10.983536,88.0512821095,19.863552,5.793536,20.6912,67.5,5.19,67.6992326397,136.05,19.863552,5.793536,20.6912,19.863552,5.793536,20.6912,0.0,0.0,0.0,136.17
2019-05-22 18:00:00,93.136048,9.749264,93.6449229035,18.066048,5.269264,18.8188,75.07,4.48,75.2035590913,136.11,114.456048,14.999264,115.434677824,18.066048,5.269264,18.8188,96.39,9.73,96.8798482658,132.46,109.756048,14.409264,110.6978634012,18.066048,5.269264,18.8188,91.69,9.14,92.1444284805,134.83,86.616048,9.049264,87.0874787216,18.066048,5.269264,18.8188,68.55,3.7800000000000002,68.654139715,136.11,18.066048,5.269264,18.8188,18.066048,5.269264,18.8188,0.0,0.0,0.0,136.26
2019-05-22 18:30:00,95.546128,9.759704,96.0432943935,15.736128,4.589704,16.3918,79.81,5.17,79.9772780232,135.87,116.306128,15.299704,117.3081256897,15.736128,4.589704,16.3918,100.57,10.71,101.1386622415,132.23,111.396128,14.639704,112.3539864295,15.736128,4.589704,16.3918,95.66,10.05,96.1864756606,134.63,88.636128,7.699704,88.9699310358,15.736128,4.589704,16.3918,72.9,3.11,72.9663079784,135.87,15.736128,4.589704,16.3918,15.736128,4.589704,16.3918,0.0,0.0,0.0,136.06
2019-05-22 19:00:00,98.673328,8.739304,99.0595835495,11.723328,3.419304,12.2118,86.95,5.32,87.112598974,135.18,119.373328,14.249304,120.2207723411,11.723328,3.419304,12.2118,107.65,10.83,108.193398135,131.37,114.113328,13.579304,114.9184455358,11.723328,3.419304,12.2118,102.39,10.16,102.8928457183,133.93,91.123328,6.269304,91.338738104,11.723328,3.419304,12.2118,79.4,2.85,79.4511327798,135.18,11.723328,3.419304,12.2118,11.723328,3.419304,12.2118,0.0,0.0,0.0,135.38
2019-05-22 19:30:00,98.65488,8.51184,99.0213955062,9.67488,2.82184,10.078,88.98,5.69,89.1617434778,134.95,118.88488,13.98184,119.7042461335,9.67488,2.82184,10.078,109.21,11.16,109.7787306358,131.12,113.52488,13.29184,114.3003560344,9.67488,2.82184,10.078,103.85,10.47,104.3764504091,133.71,90.92488,5.30184,91.0793242751,9.67488,2.82184,10.078,81.25,2.48,81.287839804,134.95,9.67488,2.82184,10.078,9.67488,2.82184,10.078,0.0,0.0,0.0,135.14
2019-05-22 20:00:00,98.46272,8.48996,98.8280661078,8.02272,2.33996,8.357,90.44,6.15,90.6488615483,135.01,118.25272,14.34996,119.1202213707,8.02272,2.33996,8.357,110.23,12.01,110.8823385396,131.33,112.85272,13.61996,113.6716311214,8.02272,2.33996,8.357,104.83,11.28,105.4351331388,133.84,90.61272,4.39996,90.71948343,8.02272,2.33996,8.357,82.59,2.06,82.6156867671,135.01,8.02272,2.33996,8.357,8.02272,2.33996,8.357,0.0,0.0,0.0,135.23
2019-05-22 20:30:00,98.017824,9.261032,98.4543576252,6.757824,1.9710320000000001,7.0394,91.26,7.29,91.5507056226,134.86,117.027824,15.211032,118.0122327756,6.757824,1.9710320000000001,7.0394,110.27,13.24,111.0620119573,131.09,111.617824,14.421032,112.5455676535,6.757824,1.9710320000000001,7.0394,104.86,12.45,105.5965060975,133.69,90.077824,2.961032,90.1264782796,6.757824,1.9710320000000001,7.0394,83.32,0.99,83.3258813335,134.86,6.757824,1.9710320000000001,7.0394,6.757824,1.9710320000000001,7.0394,0.0,0.0,0.0,135.04
2019-05-22 21:00:00,97.506128,9.864704,98.0038641206,6.256128,1.824704,6.5168,91.25,8.04,91.6035157622,134.93,116.006128,16.034704,117.1090665402,6.256128,1.824704,6.5168,109.75,14.21,110.666104115,131.18,110.646128,15.184704,111.6832166306,6.256128,1.824704,6.5168,104.39,13.36,105.2414447829,133.77,89.546128,2.264704,89.5747616463,6.256128,1.824704,6.5168,83.29,0.44,83.2911621962,134.93,6.256128,1.824704,6.5168,6.256128,1.824704,6.5168,0.0,0.0,0.0,135.07
2019-05-22 21:30:00,98.264976,9.579368,98.7307945859,5.654976,1.649368,5.8906,92.61,7.93,92.9488945604,134.72,116.214976,15.779368,117.2813246052,5.654976,1.649368,5.8906,110.56,14.13,111.4592773169,131.03,110.814976,14.939368,111.8174566967,5.654976,1.649368,5.8906,105.16,13.29,105.99646079,133.61,90.184976,2.029368,90.2078058186,5.654976,1.649368,5.8906,84.53,0.38,84.5308541303,134.72,5.654976,1.649368,5.8906,5.654976,1.649368,5.8906,0.0,0.0,0.0,134.88
2019-05-22 22:00:00,95.37192,9.80556,95.8746688724,5.64192,1.6455600000000001,5.877,89.73,8.16,90.100269145,135.19,112.96192,16.59556,114.1744629144,5.64192,1.6455600000000001,5.877,107.32,14.95,108.3562868504,131.77,107.70192,15.71556,108.8424659671,5.64192,1.6455600000000001,5.877,102.06,14.07,103.025280878,134.19,87.52192,2.17556,87.5489551154,5.64192,1.6455600000000001,5.877,81.88,0.53,81.8817152971,135.19,5.64192,1.6455600000000001,5.877,5.64192,1.6455600000000001,5.877,0.0,0.0,0.0,135.39
2019-05-22 22:30:00,90.529264,11.993952,91.3203291987,5.739264,1.6739519999999999,5.9784,84.79,10.32,85.4157274745,134.65,106.529264,19.603952,108.3180456914,5.739264,1.6739519999999999,5.9784,100.79,17.93,102.372403508,131.31,101.579264,18.573952,103.263442552,5.739264,1.6739519999999999,5.9784,95.84,16.9,97.3186292546,133.86,83.149264,3.443952,83.2205558088,5.739264,1.6739519999999999,5.9784,77.41,1.77,77.4302331134,134.65,5.739264,1.6739519999999999,5.9784,5.739264,1.6739519999999999,5.9784,0.0,0.0,0.0,134.86
2019-05-22 23:00:00,84.56344,12.48892,85.4806908454,6.13344,1.78892,6.389,78.43,10.7,79.1565215254,134.91,100.03344,20.47892,102.1081548291,6.13344,1.78892,6.389,93.9,18.69,95.7419766873,131.75,95.43344,19.41892,97.3890955097,6.13344,1.78892,6.389,89.3,17.63,91.0236612096,134.14,77.72344,3.83892,77.8181883122,6.13344,1.78892,6.389,71.59,2.05,71.619345152,134.91,6.13344,1.78892,6.389,6.13344,1.78892,6.389,0.0,0.0,0.0,135.1
2019-05-22 23:30:00,78.929888,13.730384,80.1152336605,6.549888,1.910384,6.8228,72.38,11.82,73.3387810098,136.31,93.679888,22.210384,96.276801843,6.549888,1.910384,6.8228,87.13,20.3,89.4635506785,133.52,89.409888,21.090384,91.8636618552,6.549888,1.910384,6.8228,82.86,19.18,85.0508788902,135.6,72.589888,4.810384,72.7491005723,6.549888,1.910384,6.8228,66.04,2.9,66.1036428648,136.31,6.549888,1.910384,6.8228,6.549888,1.910384,6.8228,0.0,0.0,0.0,136.46
2019-05-23 00:00:00,73.61608,15.75344,75.2827875839,6.28608,1.83344,6.548,67.33,13.92,68.7538747999,137.21,86.91608,25.30344,90.5244112845,6.28608,1.83344,6.548,80.63,23.47,83.9764121644,134.77,82.97608,24.68344,86.5696370698,6.28608,1.83344,6.548,76.69,22.85,80.0217382965,136.68,67.45608,8.56344,67.9974649057,6.28608,1.83344,6.548,61.17,6.73,61.5391078908,137.21,6.28608,1.83344,6.548,6.28608,1.83344,6.548,0.0,0.0,0.0,137.41
2019-05-23 00:30:00,71.975552,11.669536,72.915417822,5.895552,1.719536,6.1412,66.08,9.95,66.8249122708,135.65,83.575552,24.739536,87.1602979206,5.895552,1.719536,6.1412,77.68,23.02,81.0191508225,133.3,79.805552,23.499536,83.1934752384,5.895552,1.719536,6.1412,73.91,21.78,77.0522971754,135.41,63.775552,20.739536,67.063025479,5.895552,1.719536,6.1412,57.88,19.02,60.9249932294,135.65,5.895552,1.719536,6.1412,5.895552,1.719536,6.1412,0.0,0.0,0.0,135.83
2019-05-23 01:00:00,69.833088,11.937984,70.846140626,5.753088,1.677984,5.9928,64.08,10.26,64.896178624,136.03,81.243088,25.387984,85.1175016043,5.753088,1.677984,5.9928,75.49,23.71,79.1258756666,133.74,77.583088,24.117984,81.2453856895,5.753088,1.677984,5.9928,71.83,22.44,75.2535879543,135.83,61.873088,21.027984,65.3487194194,5.753088,1.677984,5.9928,56.12,19.35,59.3622514735,136.03,5.753088,1.677984,5.9928,5.753088,1.677984,5.9928,0.0,0.0,0.0,136.17
2019-05-23 01:30:00,70.5044,11.5092,71.4376098704,5.6544,1.6492,5.89,64.85,9.86,65.5952902273,136.23,82.0644,25.1292,85.8256514103,5.6544,1.6492,5.89,76.41,23.48,79.9362151969,133.97,78.3644,23.8692,81.9189715267,5.6544,1.6492,5.89,72.71,22.22,76.0294186483,136.01,62.4444,20.6792,65.7794223447,5.6544,1.6492,5.89,56.79,19.03,59.8936140169,136.23,5.6544,1.6492,5.89,5.6544,1.6492,5.89,0.0,0.0,0.0,136.36
2019-05-23 02:00:00,70.873776,11.692768,71.8318379829,5.323776,1.552768,5.5456,65.55,10.14,66.3296472175,136.42,82.393776,25.362768,86.2090733285,5.323776,1.552768,5.5456,77.07,23.81,80.6641246156,134.12,78.663776,24.092768,82.270596962,5.323776,1.552768,5.5456,73.34,22.54,76.7255316045,136.19,62.723776,20.872768,66.1055558912,5.323776,1.552768,5.5456,57.4,19.32,60.5642006469,136.42,5.323776,1.552768,5.5456,5.323776,1.552768,5.5456,0.0,0.0,0.0,136.51
2019-05-23 02:30:00,71.18192,11.26556,72.0678747918,4.92192,1.4355600000000002,5.127,66.26,9.83,66.9851961257,136.47,82.40192,24.83556,86.063241051,4.92192,1.4355600000000002,5.127,77.48,23.4,80.9364590281,134.23,78.66192,23.57556,82.1188448981,4.92192,1.4355600000000002,5.127,73.74,22.14,76.991994389,136.19,62.94192,20.47556,66.1886232717,4.92192,1.4355600000000002,5.127,58.02,19.04,61.0642448574,136.47,4.92192,1.4355600000000002,5.127,4.92192,1.4355600000000002,5.127,0.0,0.0,0.0,136.56
2019-05-23 03:00:00,69.50016,11.67588,70.4740974671,5.06016,1.47588,5.271,64.44,10.2,65.2422685075,136.55,80.67016,25.37588,84.5671922213,5.06016,1.47588,5.271,75.61,23.9,79.2974280794,134.33,77.00016,24.10588,80.6853028166,5.06016,1.47588,5.271,71.94,22.63,75.4153863611,136.32,61.49016,20.86588,64.9340028413,5.06016,1.47588,5.271,56.43,19.39,59.6683919676,136.55,5.06016,1.47588,5.271,5.06016,1.47588,5.271,0.0,0.0,0.0,136.66
2019-05-23 03:30:00,68.237584,12.244712,69.3274898011,5.227584,1.524712,5.4454,63.01,10.72,63.9154011174,136.71,79.337584,26.004712,83.4907017647,5.227584,1.524712,5.4454,74.11,24.48,78.0484625089,134.49,75.757584,24.704712,79.6839653162,5.227584,1.524712,5.4454,70.53,23.18,74.2414527067,136.44,60.377584,21.384712,64.0527794635,5.227584,1.524712,5.4454,55.15,19.86,58.6169096763,136.71,5.227584,1.524712,5.4454,5.227584,1.524712,5.4454,0.0,0.0,0.0,136.75
2019-05-23 04:00:00,68.971472,11.812096,69.9756354866,5.081472,1.4820959999999999,5.2932,63.89,10.33,64.7197110624,136.64,79.751472,25.412096,83.7022813864,5.081472,1.4820959999999999,5.2932,74.67,23.93,78.4108015518,134.34,76.141472,24.132096,79.8741623786,5.081472,1.4820959999999999,5.2932,71.06,22.65,74.5824785053,136.41,61.031472,20.982096,64.5375001611,5.081472,1.4820959999999999,5.2932,55.95,19.5,59.2507594888,136.64,5.081472,1.4820959999999999,5.2932,5.081472,1.4820959999999999,5.2932,0.0,0.0,0.0,136.75
2019-05-23 04:30:00,69.468096,11.951528,70.4886897552,4.9080960000000005,1.431528,5.1126,64.56,10.52,65.4114974603,136.64,80.158096,25.351528,84.0715191149,4.9080960000000005,1.431528,5.1126,75.25,23.92,78.9602995182,134.29,76.518096,24.081528,80.2180715692,4.9080960000000005,1.431528,5.1126,71.61,22.65,75.1066881176,136.36,61.438096,21.121528,64.9673655396,4.9080960000000005,1.431528,5.1126,56.53,19.69,59.8609806134,136.64,4.9080960000000005,1.431528,5.1126,4.9080960000000005,1.431528,5.1126,0.0,0.0,0.0,136.7
2019-05-23 05:00:00,68.973712,11.514416,69.9282112089,5.123712,1.494416,5.3372,63.85,10.02,64.6314389442,136.69,79.973712,25.014416,83.794484418,5.123712,1.494416,5.3372,74.85,23.52,78.4583513719,134.35,76.353712,23.754416,79.9635017722,5.123712,1.494416,5.3372,71.23,22.26,74.627210185,136.41,61.033712,20.734416,64.4595222396,5.123712,1.494416,5.3372,55.91,19.24,59.1278758286,136.69,5.123712,1.494416,5.3372,5.123712,1.494416,5.3372,0.0,0.0,0.0,136.77
2019-05-23 05:30:00,70.322272,11.386496,71.2381515089,5.542272,1.616496,5.7732,64.78,9.77,65.5126041308,136.57,82.072272,24.736496,85.7190297752,5.542272,1.616496,5.7732,76.53,23.12,79.9460774522,134.3,78.362272,23.506496,81.8119858407,5.542272,1.616496,5.7732,72.82,21.89,76.038966984,136.27,62.272272,20.616496,65.5963090986,5.542272,1.616496,5.7732,56.73,19.0,59.8271919782,136.57,5.542272,1.616496,5.7732,5.542272,1.616496,5.7732,0.0,0.0,0.0,136.64
2019-05-23 06:00:00,73.647968,10.484824,74.390555347,6.187968,1.804824,6.4458,67.46,8.68,68.0161304398,136.29,85.477968,23.724823999999998,88.7093585099,6.187968,1.804824,6.4458,79.29,21.92,82.2641507584,134.07,81.637968,22.554824,84.6963866103,6.187968,1.804824,6.4458,75.45,20.75,78.251293919,135.96,65.317968,19.794824,68.2515347874,6.187968,1.804824,6.4458,59.13,17.99,61.806124292,136.29,6.187968,1.804824,6.4458,6.187968,1.804824,6.4458,0.0,0.0,0.0,136.32
2019-05-23 06:30:00,81.449744,8.706592,81.9137689398,7.119744,2.0765919999999998,7.4164,74.33,6.63,74.625101675,134.97,94.289744,20.766592,96.5495063006,7.119744,2.0765919999999998,7.4164,87.17,18.69,89.1511357191,132.25,90.019744,19.726592,92.1558068803,7.119744,2.0765919999999998,7.4164,82.9,17.65,84.7580822105,134.47,72.369744,18.076592,74.593183502,7.119744,2.0765919999999998,7.4164,65.25,16.0,67.1830521784,134.97,7.119744,2.0765919999999998,7.4164,7.119744,2.0765919999999998,7.4164,0.0,0.0,0.0,135.01
2019-05-23 07:00:00,87.253248,5.253864,87.4112828729,8.173248,2.383864,8.5138,79.08,2.87,79.132062402,134.26,101.933248,16.943864,103.3319000845,8.173248,2.383864,8.5138,93.76,14.56,94.8837773278,131.23,97.323248,16.113864,98.6482195191,8.173248,2.383864,8.5138,89.15,13.73,90.2010831421,133.68,77.613248,14.973864,79.0444992912,8.173248,2.383864,8.5138,69.44,12.59,70.5721028452,134.26,8.173248,2.383864,8.5138,8.173248,2.383864,8.5138,0.0,0.0,0.0,134.27
2019-05-23 07:30:00,92.224496,4.3117280000000004,92.3252330666,10.634496,3.101728,11.0776,81.59,1.21,81.5989718072,133.39,108.884496,13.111728,109.6711032147,10.634496,3.101728,11.0776,98.25,10.01,98.7586077261,129.99,104.064496,12.491728,104.8115575505,10.634496,3.101728,11.0776,93.43,9.39,93.9006762489,132.67,82.274496,12.241728,83.1802416231,10.634496,3.101728,11.0776,71.64,9.14,72.2206978643,133.39,10.634496,3.101728,11.0776,10.634496,3.101728,11.0776,0.0,0.0,0.0,133.4
2019-05-23 08:00:00,92.054368,9.220024,92.5149474974,14.434368,4.210024,15.0358,77.62,5.01,77.7815177275,133.89,115.054368,8.700023999999999,115.3828324036,14.434368,4.210024,15.0358,100.62,4.49,100.720129567,132.0,110.004368,8.520024,110.3338197836,14.434368,4.210024,15.0358,95.57,4.31,95.6671364681,134.48,82.554368,17.530024,84.395055645,14.434368,4.210024,15.0358,68.12,13.32,69.4100626711,133.89,14.434368,4.210024,15.0358,14.434368,4.210024,15.0358,0.0,0.0,0.0,133.89
2019-05-23 08:30:00,91.15864,9.47752,91.6499919913,15.96864,4.65752,16.634,75.19,4.82,75.344332899,133.75,114.53864,9.37752,114.9218775273,15.96864,4.65752,16.634,98.57,4.72,98.6829433084,132.43,109.62864,9.26752,110.0196602213,15.96864,4.65752,16.634,93.66,4.61,93.7733848168,134.71,81.93864,18.84752,84.0783547365,15.96864,4.65752,16.634,65.97,14.19,67.4788633574,133.75,15.96864,4.65752,16.634,15.96864,4.65752,16.634,0.0,0.0,0.0,133.77
2019-05-23 09:00:00,86.980912,9.999016,87.5537513378,19.950912,5.8190159999999995,20.7822,67.03,4.18,67.1602062236,133.8,111.110912,11.029016,111.656947654,19.950912,5.8190159999999995,20.7822,91.16,5.21,91.3087602588,132.57,106.590912,10.879016,107.1446476037,19.950912,5.8190159999999995,20.7822,86.64,5.06,86.7876327595,134.81,78.740912,19.409016,81.0977257676,19.950912,5.8190159999999995,20.7822,58.79,13.59,60.3403032806,133.8,19.950912,5.8190159999999995,20.7822,19.950912,5.8190159999999995,20.7822,0.0,0.0,0.0,133.82
2019-05-23 09:30:00,85.00128,9.48704,85.5290683312,22.72128,6.62704,23.668,62.28,2.86,62.3456333675,133.54,109.84128,13.03704,110.6122561202,22.72128,6.62704,23.668,87.12,6.41,87.3554949617,132.27,105.52128,12.83704,106.2992480162,22.72128,6.62704,23.668,82.8,6.21,83.0325484373,134.51,77.32128,18.97704,79.6160058531,22.72128,6.62704,23.668,54.6,12.35,55.9793042115,133.54,22.72128,6.62704,23.668,22.72128,6.62704,23.668,0.0,0.0,0.0,133.54
2019-05-23 10:00:00,79.941152,10.065336,80.5723201346,26.521152,7.735336,27.6262,53.42,2.33,53.4707892218,133.5,105.461152,14.655336,106.4745671719,26.521152,7.735336,27.6262,78.94,6.92,79.242728373,132.27,101.541152,14.405336,102.5578824604,26.521152,7.735336,27.6262,75.02,6.67,75.3159299219,134.51,73.331152,19.595336,75.9041174549,26.521152,7.735336,27.6262,46.81,11.86,48.2890846879,133.5,26.521152,7.735336,27.6262,26.521152,7.735336,27.6262,0.0,0.0,0.0,133.5
2019-05-23 10:30:00,76.094512,10.608816000000001,76.8304739894,29.104512,8.488816,30.3172,46.99,2.12,47.0377986305,133.83,101.884512,15.678816,103.0838447898,29.104512,8.488816,30.3172,72.78,7.19,73.1342908628,132.66,98.254512,15.428816,99.4585214626,29.104512,8.488816,30.3172,69.15,6.94,69.4973819651,134.84,70.254512,20.158816,73.0894952704,29.104512,8.488816,30.3172,41.15,11.67,42.7727880784,133.83,29.104512,8.488816,30.3172,29.104512,8.488816,30.3172,0.0,0.0,0.0,133.86
2019-05-23 11:00:00,74.129584,9.965712,74.7964614115,31.459584,9.175712,32.7704,42.67,0.79,42.677312474,133.67,100.119584,17.265712,101.5974207901,31.459584,9.175712,32.7704,68.66,8.09,69.1349672742,132.52,96.709584,16.965712,98.1864502929,31.459584,9.175712,32.7704,65.25,7.79,65.7133669812,134.73,68.809584,19.625712,71.5536681223,31.459584,9.175712,32.7704,37.35,10.45,38.7843396231,133.67,31.459584,9.175712,32.7704,31.459584,9.175712,32.7704,0.0,0.0,0.0,133.69
2019-05-23 11:30:00,73.457024,10.346632,74.1821216243,32.697024,9.536632,34.0594,40.76,0.81,40.7680475373,133.58,99.797024,18.256632,101.4531941894,32.697024,9.536632,34.0594,67.1,8.72,67.664232797,132.38,96.487024,17.926632,98.1382185249,32.697024,9.536632,34.0594,63.79,8.39,64.3393829625,134.59,68.367024,19.866632,71.1950352036,32.697024,9.536632,34.0594,35.67,10.33,37.135667491,133.58,32.697024,9.536632,34.0594,32.697024,9.536632,34.0594,0.0,0.0,0.0,133.64
2019-05-23 12:00:00,71.59648,11.37564,72.4945593393,33.75648,9.84564,35.163,37.84,1.53,37.870918922,133.63,98.84648,18.09564,100.4891974065,33.75648,9.84564,35.163,65.09,8.25,65.6107506435,132.38,95.63648,17.77564,97.2744040547,33.75648,9.84564,35.163,61.88,7.93,62.3860505241,134.59,66.83648,20.91564,70.0326999008,33.75648,9.84564,35.163,33.08,11.07,34.8831090931,133.63,33.75648,9.84564,35.163,33.75648,9.84564,35.163,0.0,0.0,0.0,133.66
2019-05-23 12:30:00,72.44528,11.30904,73.3226634814,32.94528,9.60904,34.318,39.5,1.7000000000000002,39.5365653541,133.63,101.11528,18.00904,102.7065011146,32.94528,9.60904,34.318,68.17,8.4,68.6855800005,132.34,97.74528,17.69904,99.3347662161,32.94528,9.60904,34.318,64.8,8.09,65.3030481678,134.56,67.49528,20.85904,70.6449741454,32.94528,9.60904,34.318,34.55,11.25,36.3354510086,133.63,32.94528,9.60904,34.318,32.94528,9.60904,34.318,0.0,0.0,0.0,133.66
2019-05-23 13:00:00,75.614496,10.846728,76.3885038055,30.194496,8.806728,31.4526,45.42,2.04,45.4657893366,133.55,103.554496,17.206728,104.9743070007,30.194496,8.806728,31.4526,73.36,8.4,73.839349943,132.17,99.934496,16.886728,101.3511967039,30.194496,8.806728,31.4526,69.74,8.08,70.2065096697,134.47,69.964496,20.376728,72.8714055341,30.194496,8.806728,31.4526,39.77,11.57,41.4188097366,133.55,30.194496,8.806728,31.4526,30.194496,8.806728,31.4526,0.0,0.0,0.0,133.66
2019-05-23 13:30:00,75.999056,10.711808,76.7502400226,29.869056,8.711808,31.1136,46.13,2.0,46.1733353788,133.67,102.499056,16.561808,103.8284641373,29.869056,8.711808,31.1136,72.63,7.85,73.0529903563,132.37,98.919056,16.281808,100.2500718787,29.869056,8.711808,31.1136,69.05,7.57,69.4637128291,134.7,70.269056,20.251808,73.1291731008,29.869056,8.711808,31.1136,40.4,11.54,42.0158493904,133.67,29.869056,8.711808,31.1136,29.869056,8.711808,31.1136,0.0,0.0,0.0,133.8
2019-05-23 14:00:00,83.568816,16.275488,85.1389365524,30.498816,8.895488,31.7696,53.07,7.38,53.5806802868,134.77,109.888816,13.965488,110.772680463,30.498816,8.895488,31.7696,79.39,5.07,79.5517253113,132.37,105.938816,13.805488,106.8345647925,30.498816,8.895488,31.7696,75.44,4.91,75.599614417,134.7,78.738816,13.085488,79.8187392865,30.498816,8.895488,31.7696,48.24,4.19,48.4216243015,134.77,30.498816,8.895488,31.7696,30.498816,8.895488,31.7696,0.0,0.0,0.0,134.91
2019-05-23 14:30:00,86.765584,20.828712,89.2306102772,29.755584,8.678712,30.9954,57.01,12.15,58.2903302444,135.5,110.795584,11.268712,111.367164389,29.755584,8.678712,30.9954,81.04,2.59,81.0813770233,132.46,106.795584,11.248712,107.386359858,29.755584,8.678712,30.9954,77.04,2.5700000000000003,77.0828547733,134.75,82.575584,11.078712,83.3154543438,29.755584,8.678712,30.9954,52.82,2.4,52.8744966879,135.5,29.755584,8.678712,30.9954,29.755584,8.678712,30.9954,0.0,0.0,0.0,135.64
2019-05-23 15:00:00,86.66592,20.17256,88.9826604817,28.46592,8.30256,29.652,58.2,11.87,59.3981220242,135.53,111.75592,10.75256,112.2720054225,28.46592,8.30256,29.652,83.29,2.45,83.3260259463,132.46,107.64592,10.75256,108.1816141458,28.46592,8.30256,29.652,79.18,2.45,79.2178950743,134.78,82.41592,10.43256,83.0735949481,28.46592,8.30256,29.652,53.95,2.13,53.9920308935,135.53,28.46592,8.30256,29.652,28.46592,8.30256,29.652,0.0,0.0,0.0,135.71
2019-05-23 15:30:00,80.338464,19.109552,82.5799235621,27.838464,8.119552,28.9984,52.5,10.99,53.6379539133,135.53,104.498464,9.359552,104.9167774572,27.838464,8.119552,28.9984,76.66,1.24,76.6700280423,132.54,100.678464,9.379552,101.1144357108,27.838464,8.119552,28.9984,72.84,1.26,72.8508970432,134.88,76.478464,9.429552,77.0575882488,27.838464,8.119552,28.9984,48.64,1.31,48.6576376327,135.53,27.838464,8.119552,28.9984,27.838464,8.119552,28.9984,0.0,0.0,0.0,135.68
2019-05-23 16:00:00,83.273568,16.620624,84.9160306986,24.653568,7.190624,25.6808,58.62,9.43,59.3736414581,135.53,104.123568,7.490624,104.3926571218,24.653568,7.190624,25.6808,79.47,0.30000000000000004,79.4705662494,132.54,100.183568,7.510624,100.4647041009,24.653568,7.190624,25.6808,75.53,0.32,75.5306778733,134.88,79.013568,7.650624,79.3830962843,24.653568,7.190624,25.6808,54.36,0.46,54.3619462492,135.53,24.653568,7.190624,25.6808,24.653568,7.190624,25.6808,0.0,0.0,0.0,135.68
2019-05-23 16:30:00,83.614944,16.515192,85.2303374798,25.354944,7.395192,26.4114,58.26,9.12,58.9695005914,135.71,107.294944,8.265192,107.6128171119,25.354944,7.395192,26.4114,81.94,0.87,81.9446184932,132.79,103.244944,8.105192,103.5626023182,25.354944,7.395192,26.4114,77.89,0.71,77.8932359066,135.09,79.334944,8.015192,79.7388026138,25.354944,7.395192,26.4114,53.98,0.62,53.9835604606,135.71,25.354944,7.395192,26.4114,25.354944,7.395192,26.4114,0.0,0.0,0.0,135.9
2019-05-23 17:00:00,86.357552,13.975536,87.4810973521,21.687552,6.325536,22.5912,64.67,7.65,65.1208983353,135.58,109.677552,8.675536,110.0201360552,21.687552,6.325536,22.5912,87.99,2.35,88.0213758129,132.67,105.327552,8.445536,105.6656059872,21.687552,6.325536,22.5912,83.64,2.12,83.6668632136,134.96,81.637552,8.175536,82.0458974321,21.687552,6.325536,22.5912,59.95,1.85,59.9785378281,135.58,21.687552,6.325536,22.5912,21.687552,6.325536,22.5912,0.0,0.0,0.0,135.8
2019-05-23 17:30:00,82.395936,11.354648,83.1746253404,21.135936,6.164648,22.0166,61.26,5.19,61.4794575448,135.9,117.085936,10.234648,117.5323973578,21.135936,6.164648,22.0166,95.95,4.07,96.0362816856,132.71,112.365936,9.914648,112.8024991661,21.135936,6.164648,22.0166,91.23,3.75,91.3070391591,135.01,77.875936,10.334648,78.558680979,21.135936,6.164648,22.0166,56.74,4.17,56.8930268135,135.9,21.135936,6.164648,22.0166,21.135936,6.164648,22.0166,0.0,0.0,0.0,136.08
2019-05-23 18:00:00,79.780032,9.384176,80.3300458429,18.460031999999998,5.384176,19.2292,61.32,4.0,61.4503246533,135.9,122.760032,10.394176,123.1992871382,18.460031999999998,5.384176,19.2292,104.3,5.01,104.4202571343,132.55,117.600032,10.004176,118.0247900394,18.460031999999998,5.384176,19.2292,99.14,4.62,99.2475893914,134.93,75.260032,10.664176,76.0118218858,18.460031999999998,5.384176,19.2292,56.8,5.28,57.0448805766,135.9,18.460031999999998,5.384176,19.2292,18.460031999999998,5.384176,19.2292,0.0,0.0,0.0,136.14
2019-05-23 18:30:00,80.760736,7.766048,81.1332729575,15.620736,4.556048,16.2716,65.14,3.21,65.2190439979,136.03,122.730736,11.036048,123.2259222508,15.620736,4.556048,16.2716,107.11,6.48,107.3058362812,132.78,117.450736,10.576048,117.9259436182,15.620736,4.556048,16.2716,101.83,6.02,102.0077903888,135.11,75.950736,10.596048,76.6863125477,15.620736,4.556048,16.2716,60.33,6.04,60.6315965483,136.03,15.620736,4.556048,16.2716,15.620736,4.556048,16.2716,0.0,0.0,0.0,136.26
2019-05-23 19:00:00,81.98128,7.14704,82.2922259463,13.12128,3.82704,13.668,68.86,3.32,68.9399883957,135.89,124.01128,10.26704,124.43556436,13.12128,3.82704,13.668,110.89,6.44,111.0768459221,132.62,118.56128,9.80704,118.9661933021,13.12128,3.82704,13.668,105.44,5.98,105.6094408659,134.96,76.91128,9.77704,77.5302231546,13.12128,3.82704,13.668,63.79,5.95,64.0668916056,135.89,13.12128,3.82704,13.668,13.12128,3.82704,13.668,0.0,0.0,0.0,136.09
2019-05-23 19:30:00,82.312592,5.518256,82.4973572367,10.862592,3.168256,11.3152,71.45,2.35,71.4886354605,135.7,124.902592,10.058256,125.3069271911,10.862592,3.168256,11.3152,114.04,6.89,114.2479483404,132.33,119.262592,9.568256,119.6457996481,10.862592,3.168256,11.3152,108.4,6.4,108.5887655331,134.71,77.062592,10.018256,77.7110580229,10.862592,3.168256,11.3152,66.2,6.85,66.5534559583,135.7,10.862592,3.168256,11.3152,10.862592,3.168256,11.3152,0.0,0.0,0.0,135.96
2019-05-23 20:00:00,88.46592,3.76756,88.5461095125,8.66592,2.5275600000000003,9.027,79.8,1.24,79.8096335037,135.79,119.99592,10.91756,120.491551293,8.66592,2.5275600000000003,9.027,111.33,8.39,111.6456940504,132.69,114.47592,10.35756,114.9435309576,8.66592,2.5275600000000003,9.027,105.81,7.83,106.0993166802,135.0,82.61592,10.45756,83.2751511473,8.66592,2.5275600000000003,9.027,73.95,7.93,74.3739699088,135.79,8.66592,2.5275600000000003,9.027,8.66592,2.5275600000000003,9.027,0.0,0.0,0.0,136.06
2019-05-23 20:30:00,91.8636,2.8648,91.908259063,7.5936,2.2148,7.91,84.27,0.65,84.272506786,135.97,113.7436,13.0048,114.4846337462,7.5936,2.2148,7.91,106.15,10.79,106.6969849621,133.15,108.5136,12.3448,109.2135315426,7.5936,2.2148,7.91,100.92,10.13,101.4271329576,135.36,85.6636,11.9748,86.4965213173,7.5936,2.2148,7.91,78.07,9.76,78.6777128544,135.97,7.5936,2.2148,7.91,7.5936,2.2148,7.91,0.0,0.0,0.0,136.25
2019-05-23 21:00:00,91.371424,3.200832,91.4274709772,7.511424,2.190832,7.8244,83.86,1.01,83.8660819402,135.65,112.901424,13.520832,113.7081546733,7.511424,2.190832,7.8244,105.39,11.33,105.9972688327,132.84,107.701424,12.810832,108.4606571442,7.511424,2.190832,7.8244,100.19,10.62,100.7512803889,135.1,85.211424,12.230832,86.0847258898,7.511424,2.190832,7.8244,77.7,10.04,78.3459737319,135.65,7.511424,2.190832,7.8244,7.511424,2.190832,7.8244,0.0,0.0,0.0,135.88
2019-05-23 21:30:00,91.35824,3.33532,91.419102902,7.21824,2.10532,7.519,84.14,1.23,84.1489898929,135.82,112.75824,13.62532,113.5784752187,7.21824,2.10532,7.519,105.54,11.52,106.1668592358,133.14,107.53824,12.92532,108.3122198064,7.21824,2.10532,7.519,100.32,10.82,100.9018077142,135.26,85.16824,12.36532,86.0612005691,7.21824,2.10532,7.519,77.95,10.26,78.6223257097,135.82,7.21824,2.10532,7.519,7.21824,2.10532,7.519,0.0,0.0,0.0,136.11
2019-05-23 22:00:00,90.412016,3.328088,90.4732491233,7.502016,2.188088,7.8146,82.91,1.1400000000000001,82.9178370437,136.06,111.202016,14.388088,112.1289678841,7.502016,2.188088,7.8146,103.7,12.2,104.4151808886,133.5,106.082016,13.648088,106.9563669198,7.502016,2.188088,7.8146,98.58,11.46,99.2438814235,135.6,84.322016,12.418088,85.231515837,7.502016,2.188088,7.8146,76.82,10.23,77.498163204,136.06,7.502016,2.188088,7.8146,7.502016,2.188088,7.8146,0.0,0.0,0.0,136.32
2019-05-23 22:30:00,84.964976,6.094368,85.1832640135,8.414976,2.454368,8.7656,76.55,3.64,76.6364932653,135.68,105.314976,17.024368,106.6821131947,8.414976,2.454368,8.7656,96.9,14.57,97.9892591053,133.04,100.514976,16.174368,101.80800843,8.414976,2.454368,8.7656,92.1,13.72,93.1163165079,135.24,79.334976,14.914368,80.7246975204,8.414976,2.454368,8.7656,70.92,12.46,72.0062358411,135.68,8.414976,2.454368,8.7656,8.414976,2.454368,8.7656,0.0,0.0,0.0,135.92
2019-05-23 23:00:00,78.608688,7.598784,78.9751058712,10.178688,2.968784,10.6028,68.43,4.63,68.586454931,136.4,98.308688,19.288784,100.1831089779,10.178688,2.968784,10.6028,88.13,16.32,89.6283398262,134.06,93.958688,18.358784,95.7354688746,10.178688,2.968784,10.6028,83.78,15.39,85.1818085039,136.09,73.508688,16.428784,75.3221889963,10.178688,2.968784,10.6028,63.33,13.46,64.7445789236,136.4,10.178688,2.968784,10.6028,10.178688,2.968784,10.6028,0.0,0.0,0.0,136.65
2019-05-23 23:30:00,73.02224,6.92732,73.3500872324,11.44224,3.33732,11.919,61.58,3.59,61.6845564141,137.17,90.87224,28.45732,95.2238576419,11.44224,3.33732,11.919,79.43,25.12,83.307498462,133.46,87.01224,27.12732,91.1428625851,11.44224,3.33732,11.919,75.57,23.79,79.2261888519,135.59,68.38224,12.78732,69.5675664387,11.44224,3.33732,11.919,56.94,9.45,57.7188539387,137.17,11.44224,3.33732,11.919,11.44224,3.33732,11.919,0.0,0.0,0.0,137.4
2019-05-24 00:00:00,69.535968,5.568824,69.7586026698,11.515968,3.358824,11.9958,58.02,2.21,58.062074541,137.49,85.515968,32.788824,91.5865042584,11.515968,3.358824,11.9958,74.0,29.43,79.6374591508,133.16,81.975968,31.238824,87.7264125246,11.515968,3.358824,11.9958,70.46,27.88,75.7753653901,135.35,65.135968,10.518824,65.9798452987,11.515968,3.358824,11.9958,53.62,7.16,54.0959333037,137.49,11.515968,3.358824,11.9958,11.515968,3.358824,11.9958,0.0,0.0,0.0,137.72
2019-05-24 00:30:00,67.611712,4.468416,67.7592085337,9.971712,2.908416,10.3872,57.64,1.56,57.6611064757,137.82,81.691712,33.568416,88.3197280467,9.971712,2.908416,10.3872,71.72,30.66,77.998679476,133.64,78.251712,31.958416,84.5261544385,9.971712,2.908416,10.3872,68.28,29.05,74.2028361992,135.71,63.261712,10.718416,64.1632967258,9.971712,2.908416,10.3872,53.29,7.8100000000000005,53.8592628988,137.82,9.971712,2.908416,10.3872,9.971712,2.908416,10.3872,0.0,0.0,0.0,138.05
2019-05-24 01:00:00,66.847104,10.172072,67.6166130619,9.127104,2.662072,9.5074,57.72,7.51,58.2065159583,137.05,80.187104,30.662072,85.849486354,9.127104,2.662072,9.5074,71.06,28.0,76.3775071602,133.49,76.767104,29.172072,82.1230664389,9.127104,2.662072,9.5074,67.64,26.51,72.6494989659,135.6,61.597104,9.852072,62.380017184,9.127104,2.662072,9.5074,52.47,7.19,52.9603342134,137.05,9.127104,2.662072,9.5074,9.127104,2.662072,9.5074,0.0,0.0,0.0,137.31
2019-05-24 01:30:00,67.223408,18.369744,69.6881200619,8.673408,2.529744,9.0348,58.55,15.84,60.6548275078,135.73,80.243408,26.749744,84.5845927549,8.673408,2.529744,9.0348,71.57,24.22,75.5570863652,132.8,76.813408,25.459744,80.922791679,8.673408,2.529744,9.0348,68.14,22.93,71.8946764371,135.08,60.673408,8.989744,61.3357802226,8.673408,2.529744,9.0348,52.0,6.46,52.3997290069,135.73,8.673408,2.529744,9.0348,8.673408,2.529744,9.0348,0.0,0.0,0.0,135.91
2019-05-24 02:00:00,67.000512,18.501816,69.5081707683,8.440512,2.461816,8.7922,58.56,16.04,60.717009149,135.84,79.730512,26.831816,84.1243180872,8.440512,2.461816,8.7922,71.29,24.37,75.3403013002,133.0,76.330512,25.541816,80.4905673154,8.440512,2.461816,8.7922,67.89,23.08,71.7059167712,135.18,60.450512,9.081816,61.1289111871,8.440512,2.461816,8.7922,52.01,6.62,52.429614723,135.84,8.440512,2.461816,8.7922,8.440512,2.461816,8.7922,0.0,0.0,0.0,136.04
2019-05-24 02:30:00,66.834992,18.331456,69.3033796775,7.444992,2.171456,7.7552,59.39,16.16,61.5493111253,136.45,78.434992,27.201456,83.0178726454,7.444992,2.171456,7.7552,70.99,25.03,75.273375107,133.67,75.024992,25.871456,79.3604540068,7.444992,2.171456,7.7552,67.58,23.7,71.6152665289,135.84,60.194992,8.851456,60.8422988981,7.444992,2.171456,7.7552,52.75,6.68,53.1712789013,136.45,7.444992,2.171456,7.7552,7.444992,2.171456,7.7552,0.0,0.0,0.0,136.57
2019-05-24 03:00:00,65.271664,18.432152,67.8242902556,7.961664,2.322152,8.2934,57.31,16.11,59.5312371785,136.55,77.121664,27.312152,81.8150640469,7.961664,2.322152,8.2934,69.16,24.99,73.536424308,133.97,73.801664,25.982152,78.2416630173,7.961664,2.322152,8.2934,65.84,23.66,69.9621411908,135.92,58.861664,8.922152,59.5340262804,7.961664,2.322152,8.2934,50.9,6.6,51.326114211,136.55,7.961664,2.322152,8.2934,7.961664,2.322152,8.2934,0.0,0.0,0.0,136.78
2019-05-24 03:30:00,64.301856,18.772208,66.9860021067,8.201856,2.392208,8.5436,56.1,16.38,58.4424024147,136.51,75.981856,27.932208,80.9533858771,8.201856,2.392208,8.5436,67.78,25.54,72.432175171,133.91,72.731856,26.582208,77.4373079294,8.201856,2.392208,8.5436,64.53,24.19,68.9149983676,135.97,58.021856,9.242208,58.7533333727,8.201856,2.392208,8.5436,49.82,6.85,50.288715434,136.51,8.201856,2.392208,8.5436,8.201856,2.392208,8.5436,0.0,0.0,0.0,136.75
2019-05-24 04:00:00,64.382496,18.360728,66.9493997276,8.402496,2.450728,8.7526,55.98,15.91,58.1969801622,136.7,75.662496,27.880728,80.6358995408,8.402496,2.450728,8.7526,67.26,25.43,71.9068320815,134.06,72.442496,26.540728,77.1513154099,8.402496,2.450728,8.7526,64.04,24.09,68.4211202773,136.12,58.132496,8.860728,58.8039079644,8.402496,2.450728,8.7526,49.73,6.41,50.141410032,136.7,8.402496,2.450728,8.7526,8.402496,2.450728,8.7526,0.0,0.0,0.0,136.82
2019-05-24 04:30:00,64.726336,18.391848,67.2886219568,8.646336,2.521848,9.0066,56.08,15.87,58.282272605,136.51,76.176336,27.661848,81.0432723991,8.646336,2.521848,9.0066,67.53,25.14,72.0577580834,133.9,72.946336,26.321848,77.5500329978,8.646336,2.521848,9.0066,64.3,23.8,68.5633283906,135.92,58.446336,8.911847999999999,59.1218675838,8.646336,2.521848,9.0066,49.8,6.39,50.2082871646,136.51,8.646336,2.521848,9.0066,8.646336,2.521848,9.0066,0.0,0.0,0.0,136.73
2019-05-24 05:00:00,64.400336,18.123848,66.9019965565,8.790336,2.563848,9.1566,55.61,15.56,57.7458717139,136.51,75.850336,27.403848,80.6488955691,8.790336,2.563848,9.1566,67.06,24.84,71.5127205468,133.9,72.640336,26.103848,77.1882717425,8.790336,2.563848,9.1566,63.85,23.54,68.0511138777,135.92,58.180336,8.663848,58.8218816363,8.790336,2.563848,9.1566,49.39,6.1,49.7652700184,136.51,8.790336,2.563848,9.1566,8.790336,2.563848,9.1566,0.0,0.0,0.0,136.73
2019-05-24 05:30:00,65.352464,18.231552,67.8478742423,9.022464,2.631552,9.3984,56.33,15.6,58.4502258336,136.31,77.302464,27.181552,81.9420997388,9.022464,2.631552,9.3984,68.28,24.55,72.5593612155,133.53,74.032464,25.871552,78.4228469822,9.022464,2.631552,9.3984,65.01,23.24,69.0391026883,135.68,59.062464,8.811552,59.7161460779,9.022464,2.631552,9.3984,50.04,6.18,50.4201745336,136.31,9.022464,2.631552,9.3984,9.022464,2.631552,9.3984,0.0,0.0,0.0,136.42
2019-05-24 06:00:00,67.468336,17.772848,69.7699827192,9.678336,2.822848,10.0816,57.79,14.95,59.6924333563,136.25,79.818336,26.802848,84.1983338476,9.678336,2.822848,10.0816,70.14,23.98,74.1259738553,133.47,76.458336,25.532848,80.6089540366,9.678336,2.822848,10.0816,66.78,22.71,70.5358951173,135.62,61.038336,8.422848,61.6167414757,9.678336,2.822848,10.0816,51.36,5.6,51.6643939285,136.25,9.678336,2.822848,10.0816,9.678336,2.822848,10.0816,0.0,0.0,0.0,136.37
2019-05-24 06:30:00,74.523024,16.454632,76.3179927695,10.473024,3.054632,10.9094,64.05,13.4,65.4367060601,135.83,88.263024,24.544632,91.6122282539,10.473024,3.054632,10.9094,77.79,21.49,80.7038053626,132.77,84.493024,23.384632,87.6693339683,10.473024,3.054632,10.9094,74.02,20.33,76.7611184129,135.08,67.443024,7.344632,67.8417652002,10.473024,3.054632,10.9094,56.97,4.29,57.1312961519,135.83,10.473024,3.054632,10.9094,10.473024,3.054632,10.9094,0.0,0.0,0.0,135.96
2019-05-24 07:00:00,80.883472,13.803096,82.0527970392,11.393472,3.323096,11.8682,69.49,10.48,70.27581732,135.29,96.453472,21.053096,98.7243896514,11.393472,3.323096,11.8682,85.06,17.73,86.8881838917,131.88,92.313472,20.073096,94.4706636778,11.393472,3.323096,11.8682,80.92,16.75,82.6353973791,134.36,73.233472,5.123096,73.4124480848,11.393472,3.323096,11.8682,61.84,1.8,61.8661910901,135.29,11.393472,3.323096,11.8682,11.393472,3.323096,11.8682,0.0,0.0,0.0,135.37
2019-05-24 07:30:00,88.04896,10.14428,88.6314039932,13.24896,3.86428,13.801,74.8,6.28,75.0631627365,134.16,105.14896,16.85428,106.4911758945,13.24896,3.86428,13.801,91.9,12.99,92.8135232604,130.18,100.65896,16.09428,101.9374910276,13.24896,3.86428,13.801,87.41,12.23,88.2614355197,133.05,79.76896,5.70428,79.9726565133,13.24896,3.86428,13.801,66.52,1.8399999999999999,66.5454431197,134.16,13.24896,3.86428,13.801,13.24896,3.86428,13.801,0.0,0.0,0.0,134.21
2019-05-24 08:00:00,88.381712,14.708416,89.5972349868,17.411712,5.078416,18.1372,70.97,9.63,71.6203727999,133.74,109.701712,9.508416,110.1130128121,17.411712,5.078416,18.1372,92.29,4.43,92.3962607469,131.14,105.201712,9.028416,105.5884108376,17.411712,5.078416,18.1372,87.79,3.95,87.878817698,133.83,80.521712,8.358416,80.9543650549,17.411712,5.078416,18.1372,63.11,3.2800000000000002,63.1951778224,133.74,17.411712,5.078416,18.1372,17.411712,5.078416,18.1372,0.0,0.0,0.0,133.78
2019-05-24 08:30:00,86.754,17.342,88.4703423753,21.504,6.272,22.4,65.25,11.07,66.1823798303,133.85,110.714,8.232,111.0196181762,21.504,6.272,22.4,89.21,1.96,89.2315286208,132.16,106.314,8.252,106.633775606,21.504,6.272,22.4,84.81,1.98,84.8331096919,134.56,79.504,8.692,79.9777273996,21.504,6.272,22.4,58.0,2.42,58.0504642531,133.85,21.504,6.272,22.4,21.504,6.272,22.4,0.0,0.0,0.0,133.91
2019-05-24 09:00:00,83.590144,17.518792,85.40620731,25.710144,7.498792,26.7814,57.88,10.02,58.7409124887,133.63,108.580144,10.368792,109.0741010442,25.710144,7.498792,26.7814,82.87,2.87,82.9196828262,132.02,104.520144,10.338792,105.0302390828,25.710144,7.498792,26.7814,78.81,2.84,78.8611545693,134.34,77.150144,8.968792,77.6697106288,25.710144,7.498792,26.7814,51.44,1.47,51.460999796,133.63,25.710144,7.498792,26.7814,25.710144,7.498792,26.7814,0.0,0.0,0.0,133.66
2019-05-24 09:30:00,81.321712,17.543416,83.1925013902,28.811712,8.403416,30.0122,52.51,9.14,53.2995281405,133.4,107.911712,12.433416,108.6256296654,28.811712,8.403416,30.0122,79.1,4.03,79.2025940232,131.72,104.021712,12.343416,104.7514987289,28.811712,8.403416,30.0122,75.21,3.94,75.3131309932,134.08,75.491712,9.103416,76.0386136352,28.811712,8.403416,30.0122,46.68,0.7000000000000001,46.6852482054,133.4,28.811712,8.403416,30.0122,28.811712,8.403416,30.0122,0.0,0.0,0.0,133.43
2019-05-24 10:00:00,78.903904,17.789472,80.8844322505,31.883904,9.299472,33.2124,47.02,8.49,47.7803359134,133.49,106.063904,13.979472,106.981201008,31.883904,9.299472,33.2124,74.18,4.68,74.3274834768,131.82,102.413904,13.849472,103.3460962359,31.883904,9.299472,33.2124,70.53,4.55,70.6766114072,134.16,73.693904,9.579471999999999,74.3139137077,31.883904,9.299472,33.2124,41.81,0.28,41.8109375642,133.49,31.883904,9.299472,33.2124,31.883904,9.299472,33.2124,0.0,0.0,0.0,133.52
2019-05-24 10:30:00,76.21848,17.95664,78.3051570051,34.54848,10.07664,35.988,41.67,7.88,42.4085286234,133.84,104.57848,15.37664,105.7028832946,34.54848,10.07664,35.988,70.03,5.3,70.2302705391,132.24,101.12848,15.21664,102.2668841806,34.54848,10.07664,35.988,66.58,5.14,66.7781101859,134.54,71.58848,10.58664,72.3670326544,34.54848,10.07664,35.988,37.04,0.51,37.0435109027,133.84,34.54848,10.07664,35.988,34.54848,10.07664,35.988,0.0,0.0,0.0,133.89
2019-05-24 11:00:00,75.535456,17.647008,77.569465671,35.475456,10.347008,36.9536,40.06,7.3,40.7196954802,133.71,104.335456,16.237008,105.5913244898,35.475456,10.347008,36.9536,68.86,5.89,69.1114440596,132.07,100.965456,16.047008,102.2327235822,35.475456,10.347008,36.9536,65.49,5.7,65.7375851397,134.41,71.105456,11.367008,72.0082963542,35.475456,10.347008,36.9536,35.63,1.02,35.644597066,133.71,35.475456,10.347008,36.9536,35.475456,10.347008,36.9536,0.0,0.0,0.0,133.78
2019-05-24 11:30:00,75.745952,17.401736,77.7191717673,36.245952,10.571736,37.7562,39.5,6.83,40.0861434912,133.6,105.935952,16.271736,107.1783341847,36.245952,10.571736,37.7562,69.69,5.7,69.9227151933,131.97,102.535952,16.091736,103.7909698386,36.245952,10.571736,37.7562,66.29,5.52,66.5194294924,134.35,71.345952,12.011736,72.350028808,36.245952,10.571736,37.7562,35.1,1.44,35.1295260429,133.6,36.245952,10.571736,37.7562,36.245952,10.571736,37.7562,0.0,0.0,0.0,133.65
2019-05-24 12:00:00,81.325824,17.475032,83.1821278441,35.365824,10.315032,36.8394,45.96,7.16,46.5143762723,133.88,107.475824,14.455032,108.4435368964,35.365824,10.315032,36.8394,72.11,4.14,72.2287456627,131.97,103.935824,14.305032,104.9156301562,35.365824,10.315032,36.8394,68.57,3.99,68.6859883819,134.41,76.885824,14.225032,78.1906737889,35.365824,10.315032,36.8394,41.52,3.91,41.7036988767,133.88,35.365824,10.315032,36.8394,35.365824,10.315032,36.8394,0.0,0.0,0.0,133.96
2019-05-24 12:30:00,83.66656,22.29108,86.585134462,34.18656,9.97108,35.611,49.48,12.32,50.9907128799,135.08,108.42656,10.45108,108.9290777827,34.18656,9.97108,35.611,74.24,0.48,74.2415517079,132.42,104.77656,10.38108,105.289573783,34.18656,9.97108,35.611,70.59,0.41000000000000003,70.5911906685,134.72,79.97656,12.62108,80.9663004577,34.18656,9.97108,35.611,45.79,2.65,45.8666174903,135.08,34.18656,9.97108,35.611,34.18656,9.97108,35.611,0.0,0.0,0.0,135.2
2019-05-24 13:00:00,75.202,18.561,77.4587085162,33.432,9.751,34.825,41.77,8.81,42.6889798426,135.64,105.662,11.551,106.2915041055,33.432,9.751,34.825,72.23,1.8,72.2524248728,132.8,102.142,11.361,102.771885674,33.432,9.751,34.825,68.71,1.6099999999999999,68.7288600226,135.04,72.032,10.551,72.8006361579,33.432,9.751,34.825,38.6,0.8,38.6082892654,135.64,33.432,9.751,34.825,33.432,9.751,34.825,0.0,0.0,0.0,135.81
2019-05-24 13:30:00,73.169328,17.657304,75.2697212996,33.659328,9.817304,35.0618,39.51,7.84,40.2803388764,135.96,102.789328,12.637304,103.5632531503,33.659328,9.817304,35.0618,69.13,2.8200000000000003,69.1874938121,133.14,99.379328,12.397304,100.1496079882,33.659328,9.817304,35.0618,65.72,2.58,65.7706226213,135.36,70.169328,11.397304,71.0889100383,33.659328,9.817304,35.0618,36.51,1.58,36.544171902,135.96,33.659328,9.817304,35.0618,33.659328,9.817304,35.0618,0.0,0.0,0.0,136.07
2019-05-24 14:00:00,74.012096,19.738528,76.5989545746,33.972096,9.908528,35.3876,40.04,9.83,41.2290007155,135.85,101.852096,12.508528,102.6173120498,33.972096,9.908528,35.3876,67.88,2.6,67.9297755038,133.24,98.542096,12.298528,99.3065882761,33.972096,9.908528,35.3876,64.57,2.39,64.6142167019,135.52,70.982096,11.228528,71.8647186984,33.972096,9.908528,35.3876,37.01,1.32,37.0335321027,135.85,33.972096,10.388528,35.524988679,33.972096,9.908528,35.3876,0.0,0.48,0.48,136.05
2019-05-24 14:30:00,81.064976,19.209368,83.3098442733,31.094976,9.069368,32.3906,49.97,10.14,50.9884349632,135.78,103.984976,12.549368,104.7394952772,31.094976,9.069368,32.3906,72.89,3.48,72.9730258383,133.28,100.424976,12.289368,101.1741289581,31.094976,9.069368,32.3906,69.33,3.22,69.4047354292,135.54,77.334976,9.779368,77.9508470217,31.094976,9.069368,32.3906,46.24,0.71,46.2454505871,135.78,31.094976,9.629368,32.5518395873,31.094976,9.069368,32.3906,0.0,0.56,0.56,135.91
2019-05-24 15:00:00,78.961216,19.168688,81.2546136034,32.361216,9.438687999999999,33.7096,46.6,9.73,47.6049671778,135.81,103.321216,13.448688,104.1928062999,32.361216,9.438687999999999,33.7096,70.96,4.01,71.0732136603,133.39,99.831216,13.168688,100.6960080226,32.361216,9.438687999999999,33.7096,67.47,3.73,67.5730256833,135.59,75.451216,10.008688,76.1121529807,32.361216,9.438687999999999,33.7096,43.09,0.5700000000000001,43.0937698513,135.81,32.361216,10.038688,33.8824963331,32.361216,9.438687999999999,33.7096,0.0,0.6000000000000001,0.6000000000000001,135.94
2019-05-24 15:30:00,77.15616,20.50888,79.8353755224,35.03616,10.21888,36.496,42.12,10.29,43.3587188464,135.77,101.24616,14.42888,102.2691424272,35.03616,10.21888,36.496,66.21,4.21,66.3437125883,133.46,97.98616,14.12888,98.9995596031,35.03616,10.21888,36.496,62.95,3.91,63.0713136061,135.69,73.97616,10.87888,74.7718013585,35.03616,10.21888,36.496,38.94,0.66,38.9455928187,135.77,35.03616,10.778880000000001,36.6567423757,35.03616,10.21888,36.496,0.0,0.56,0.56,135.91
2019-05-24 16:00:00,71.658048,15.305264,73.2743266723,33.378048,9.735264,34.7688,38.28,5.57,38.6831138871,136.48,99.968048,16.275264,101.2842279884,33.378048,9.735264,34.7688,66.59,6.54,66.9103855915,133.93,96.718048,15.855264,98.0090312443,33.378048,9.735264,34.7688,63.34,6.12,63.6349746602,136.12,68.748048,13.585264,70.0774821306,33.378048,9.735264,34.7688,35.37,3.85,35.578917915,136.48,33.378048,10.335264,34.9415479085,33.378048,9.735264,34.7688,0.0,0.6000000000000001,0.6000000000000001,136.66
2019-05-24 16:30:00,75.635808,10.907944,76.418313866,28.175808,8.217944,29.3498,47.46,2.69,47.5361725426,136.86,103.545808,16.137944,104.7958376603,28.175808,8.217944,29.3498,75.37,7.92,75.784980702,134.23,99.865808,15.647944,101.0843101521,28.175808,8.217944,29.3498,71.69,7.43,72.0739966978,136.35,72.065808,14.787944,73.5674110625,28.175808,8.217944,29.3498,43.89,6.57,44.3790153113,136.86,28.175808,8.777944,29.5114970362,28.175808,8.217944,29.3498,0.0,0.56,0.56,137.07
2019-05-24 17:00:00,77.985056,9.709808,78.5872084421,25.645056,7.479808,26.7136,52.34,2.23,52.3874841923,136.65,106.385056,15.899808,107.5666492671,25.645056,7.479808,26.7136,80.74,8.42,81.1778541229,133.93,102.425056,15.379808,103.57331022380001,25.645056,7.479808,26.7136,76.78,7.9,77.1853509417,136.09,74.065056,14.479808,75.4671939322,25.645056,7.479808,26.7136,48.42,7.0,48.9233727374,136.65,25.645056,8.079808,26.8877703531,25.645056,7.479808,26.7136,0.0,0.6000000000000001,0.6000000000000001,136.81
2019-05-24 17:30:00,82.812256,7.289408,83.1324558328,21.632255999999998,6.309408,22.5336,61.18,0.98,61.1878484668,136.76,108.232256,15.829408,109.3836888959,21.632255999999998,6.309408,22.5336,86.6,9.52,87.1216987897,134.1,103.992256,15.249408,105.1043945433,21.632255999999998,6.309408,22.5336,82.36,8.94,82.8437879385,136.21,78.262256,14.499408,79.5940547187,21.632255999999998,6.309408,22.5336,56.63,8.19,57.2191663693,136.76,21.632255999999998,6.869408,22.6967677417,21.632255999999998,6.309408,22.5336,0.0,0.56,0.56,136.97
2019-05-24 18:00:00,82.367296,6.122128,82.5945028534,20.167296,5.882128,21.0076,62.2,0.24,62.2004630208,136.51,108.547296,16.112128,109.7365761157,20.167296,5.882128,21.0076,88.38,10.23,88.9700921659,133.77,104.217296,15.492128,105.3624734691,20.167296,5.882128,21.0076,84.05,9.61,84.597603985,135.91,77.737296,14.982128,79.1678681587,20.167296,5.882128,21.0076,57.57,9.1,58.2847741696,136.51,20.167296,6.482128,21.1834324735,20.167296,5.882128,21.0076,0.0,0.6000000000000001,0.6000000000000001,136.74
2019-05-24 18:30:00,84.432928,6.022104,84.6474161876,17.732928,5.172104,18.4718,66.7,0.85,66.7054158221,136.54,108.712928,16.302104,109.928428121,17.732928,5.172104,18.4718,90.98,11.13,91.6582636755,133.86,104.242928,15.642104,105.4099779696,17.732928,5.172104,18.4718,86.51,10.47,87.1412703603,135.96,79.502928,15.072104,80.9189957894,17.732928,5.172104,18.4718,61.77,9.9,62.558315994,136.54,17.732928,5.732104,18.6363556448,17.732928,5.172104,18.4718,0.0,0.56,0.56,136.76
2019-05-24 19:00:00,85.936016,5.550088,86.1150528233,15.806016,4.610088,16.4646,70.13,0.9400000000000001,70.1362994461,136.6,110.196016,15.960088,111.345796289,15.806016,4.610088,16.4646,94.39,11.35,95.0699458294,133.94,105.526016,15.280088,106.6265498932,15.806016,4.610088,16.4646,89.72,10.67,90.3522401493,136.03,80.776016,14.630088,82.0902200979,15.806016,4.610088,16.4646,64.97,10.02,65.7381266846,136.6,15.806016,5.210088,16.6425706776,15.806016,4.610088,16.4646,0.0,0.6000000000000001,0.6000000000000001,136.83
2019-05-24 19:30:00,84.697184,6.542512,84.9494993558,14.477184,4.222512,15.0804,70.22,2.32,70.2583148104,136.43,110.277184,16.652512,111.5274112803,14.477184,4.222512,15.0804,95.8,12.43,96.6030273853,133.66,105.547184,15.912512,106.7399460768,14.477184,4.222512,15.0804,91.07,11.69,91.8172151614,135.79,79.517184,15.522512,81.0180901409,14.477184,4.222512,15.0804,65.04,11.3,66.0143287476,136.43,14.477184,4.782512,15.2466808716,14.477184,4.222512,15.0804,0.0,0.56,0.56,136.65
