Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-05-24 20:00:00,85.647344,6.573392,85.8992259374,10.777344,3.143392,11.2264,74.87,3.43,74.9485276707,136.05,109.157344,16.863392,110.4522509453,10.777344,3.143392,11.2264,98.38,13.72,99.3320834373,133.22,104.317344,16.063392,105.5468655231,10.777344,3.143392,11.2264,93.54,12.92,94.4280572711,135.44,80.137344,15.433392,81.6099472613,10.777344,3.143392,11.2264,69.36,12.29,70.4404266029,136.05,10.817344,3.743392,11.4467425445,10.777344,3.143392,11.2264,0.04,0.6000000000000001,0.6013318551,136.27
2019-05-24 20:30:00,85.618704,6.550872,85.8689489781,8.848704,2.580872,9.2174,76.77,3.9699999999999998,76.872581588,135.97,107.098704,17.250872,108.479145384,8.848704,2.580872,9.2174,98.25,14.67,99.339173542,133.26,102.238704,16.390872,103.5442575932,8.848704,2.580872,9.2174,93.39,13.81,94.4055517435,135.44,79.958704,15.390872,81.4264900771,8.848704,2.580872,9.2174,71.11,12.81,72.2546067735,135.97,8.848704,3.140872,9.3896027286,8.848704,2.580872,9.2174,0.0,0.56,0.56,136.2
2019-05-24 21:00:00,83.382432,7.357376,83.7063972934,9.762432,2.8473759999999997,10.1692,73.62,4.51,73.758013124,136.24,105.392432,18.237376,106.9587144941,9.762432,2.8473759999999997,10.1692,95.63,15.39,96.8604614897,133.59,100.662432,17.347376,102.1462513763,9.762432,2.8473759999999997,10.1692,90.9,14.5,92.0492259609,135.75,77.932432,16.177376,79.5937902834,9.762432,2.8473759999999997,10.1692,68.17,13.33,69.4610523963,136.24,9.762432,3.407376,10.3399849981,9.762432,2.8473759999999997,10.1692,0.0,0.56,0.56,136.47
2019-05-24 21:30:00,83.344512,8.133816,83.740471955,9.784512,2.853816,10.1922,73.56,5.28,73.7492508437,136.36,104.934512,19.173816,106.6718661535,9.784512,2.853816,10.1922,95.15,16.32,96.5394473777,133.75,100.254512,18.243816,101.9009519023,9.784512,2.853816,10.1922,90.47,15.39,91.76967364,135.89,77.904512,16.903816,79.7173255028,9.784512,2.853816,10.1922,68.12,14.05,69.5538417343,136.36,9.784512,3.4538159999999998,10.3761996916,9.784512,2.853816,10.1922,0.0,0.6000000000000001,0.6000000000000001,136.6
2019-05-24 22:00:00,81.973696,8.252328,82.3880316145,9.573696,2.792328,9.9726,72.4,5.46,72.6055893165,136.59,103.363696,19.752328,105.2340634595,9.573696,2.792328,9.9726,93.79,16.96,95.3110995635,134.09,98.743696,18.782328,100.5141449988,9.573696,2.792328,9.9726,89.17,15.99,90.5923230743,136.19,76.613696,17.042328,78.4863004507,9.573696,2.792328,9.9726,67.04,14.25,68.5377567476,136.59,9.573696,3.352328,10.1436560529,9.573696,2.792328,9.9726,0.0,0.56,0.56,136.81
2019-05-24 22:30:00,77.924832,9.750576,78.5324975699,9.224832,2.690576,9.6092,68.7,7.06,69.0618099966,136.26,98.094832,21.740576,100.4751148789,9.224832,2.690576,9.6092,88.87,19.05,90.8888298967,133.84,93.724832,20.680576,95.9793225498,9.224832,2.690576,9.6092,84.5,17.99,86.3938082272,135.96,72.794832,18.370576,75.0770645969,9.224832,2.690576,9.6092,63.57,15.68,65.4752418858,136.26,9.224832,3.250576,9.780785743500001,9.224832,2.690576,9.6092,0.0,0.56,0.56,136.48
2019-05-24 23:00:00,74.151968,9.841824,74.8022450059,8.131968,2.371824,8.4708,66.02,7.47,66.441262029,136.5,92.761968,22.401824,95.4286352504,8.131968,2.371824,8.4708,84.63,20.03,86.9680274584,134.3,88.591968,21.291824,91.114645164,8.131968,2.371824,8.4708,80.46,18.92,82.6545703516,136.29,69.181968,18.481824,71.6081176594,8.131968,2.371824,8.4708,61.05,16.11,63.1398020269,136.5,8.131968,2.971824,8.6579813721,8.131968,2.371824,8.4708,0.0,0.6000000000000001,0.6000000000000001,136.68
2019-05-24 23:30:00,70.30848,4.84664,70.4753309974,7.66848,2.23664,7.9879999999999995,62.64,2.61,62.6943514202,136.94,85.20848,31.22664,90.7501410996,7.66848,2.23664,7.9879999999999995,77.54,28.99,82.7820735425,133.36,81.42848,29.70664,86.6780353677,7.66848,2.23664,7.9879999999999995,73.76,27.47,78.7092021304,135.49,65.61848,13.56664,67.0062582032,7.66848,2.23664,7.9879999999999995,57.95,11.33,59.0471963771,136.94,7.66848,2.79664,8.1625229433,7.66848,2.23664,7.9879999999999995,0.0,0.56,0.56,137.11
2019-05-25 00:00:00,66.861728,8.785504,67.4364571406,7.801728,2.2755039999999997,8.1268,59.06,6.51,59.4177052738,136.85,80.271728,33.225504,86.8762593127,7.801728,2.2755039999999997,8.1268,72.47,30.95,78.8023058038,133.11,76.781728,31.595504,83.0283664038,7.801728,2.2755039999999997,8.1268,68.98,29.32,74.9526703994,135.41,61.711728,11.235504,62.7261821162,7.801728,2.2755039999999997,8.1268,53.91,8.96,54.6495169238,136.85,7.841728,2.875504,8.3523183177,7.801728,2.2755039999999997,8.1268,0.04,0.6000000000000001,0.6013318551,137.08
2019-05-25 00:30:00,63.798912,20.683016,67.0677890141,8.238912,2.403016,8.5822,55.56,18.28,58.4899307574,135.8,77.108912,29.393016,82.5211106287,8.238912,2.403016,8.5822,68.87,26.99,73.9698384478,133.03,73.798912,27.973016,78.9225508744,8.238912,2.403016,8.5822,65.56,25.57,70.3700113685,135.32,57.578912,11.003016,58.620793821,8.238912,2.403016,8.5822,49.34,8.6,50.083885632,135.8,8.238912,3.003016,8.7691377022,8.238912,2.403016,8.5822,0.0,0.6000000000000001,0.6000000000000001,136.02
2019-05-25 01:00:00,62.00352,21.30936,65.5631399187,8.60352,2.50936,8.962,53.4,18.8,56.6127194189,134.88,74.98352,29.54936,80.5958618541,8.60352,2.50936,8.962,66.38,27.04,71.6761187565,131.88,71.80352,28.12936,77.1168358946,8.60352,2.50936,8.962,63.2,25.62,68.1954866542,134.27,56.00352,11.65936,57.2043261301,8.60352,2.50936,8.962,47.4,9.15,48.2750712066,134.88,8.60352,3.06936,9.1346333917,8.60352,2.50936,8.962,0.0,0.56,0.56,135.01
2019-05-25 01:30:00,61.90352,20.97436,65.3603057352,8.96352,2.61436,9.337,52.94,18.36,56.0333222288,134.95,74.56352,29.54436,80.2034146567,8.96352,2.61436,9.337,65.6,26.93,70.9125158206,132.02,71.42352,28.13436,76.7649752283,8.96352,2.61436,9.337,62.46,25.52,67.4723795341,134.42,55.97352,11.35436,57.1135398325,8.96352,2.61436,9.337,47.01,8.74,47.8155591832,134.95,8.96352,3.21436,9.5224367155,8.96352,2.61436,9.337,0.0,0.6000000000000001,0.6000000000000001,135.14
2019-05-25 02:00:00,62.062944,21.069192,65.5417414285,8.842944,2.579192,9.2114,53.22,18.49,56.3404694691,135.06,74.392944,29.879192,80.1690478399,8.842944,2.579192,9.2114,65.55,27.3,71.0076932452,132.15,71.252944,28.439192,76.7187699998,8.842944,2.579192,9.2114,62.41,25.86,67.555515689,134.59,56.092944,11.429192,57.2454783923,8.842944,2.579192,9.2114,47.25,8.85,48.071665251,135.06,8.842944,3.179192,9.3970697752,8.842944,2.579192,9.2114,0.0,0.6000000000000001,0.6000000000000001,135.24
2019-05-25 02:30:00,61.767984,21.176912,65.2973617329,7.977984,2.326912,8.3104,53.79,18.85,56.9972508109,135.36,72.937984,30.336912,78.9954285999,7.977984,2.326912,8.3104,64.96,28.01,70.7415132719,132.54,69.827984,28.876912,75.5633733773,7.977984,2.326912,8.3104,61.85,26.55,67.307689011,134.92,55.747984,11.476912,56.9171084044,7.977984,2.326912,8.3104,47.77,9.15,48.638414859,135.36,8.017984,2.8869119999999997,8.5218735217,7.977984,2.326912,8.3104,0.04,0.56,0.5614267539000001,135.56
2019-05-25 03:00:00,60.180112,21.189616,63.8016121,8.090112,2.359616,8.4272,52.09,18.83,55.388960994,135.69,71.500112,30.459616,77.7177857564,8.090112,2.359616,8.4272,63.41,28.1,69.3573218918,132.96,68.450112,28.979616,74.3319310681,8.090112,2.359616,8.4272,60.36,26.62,65.969341364,135.32,54.330112,11.449616,55.5234614958,8.090112,2.359616,8.4272,46.24,9.09,47.1250007958,135.69,8.090112,2.959616,8.6144784543,8.090112,2.359616,8.4272,0.0,0.6000000000000001,0.6000000000000001,135.94
2019-05-25 03:30:00,59.118384,20.594112,62.6027217926,7.968384,2.324112,8.3004,51.15,18.27,54.3149647887,136.12,70.798384,30.104112,76.9328846224,7.968384,2.324112,8.3004,62.83,27.78,68.6974329943,133.43,67.798384,28.644112,73.6009920129,7.968384,2.324112,8.3004,59.83,26.32,65.3633788906,135.7,53.388384,10.874112,54.4845469644,7.968384,2.324112,8.3004,45.42,8.55,46.2177336095,136.12,7.968384,2.924112,8.4879664561,7.968384,2.324112,8.3004,0.0,0.6000000000000001,0.6000000000000001,136.32
2019-05-25 04:00:00,58.372864,20.943752,62.0163849269,7.932864,2.313752,8.2634,50.44,18.63,53.770535612,136.43,69.582864,30.533752,75.9874000979,7.932864,2.313752,8.2634,61.65,28.22,67.8018502697,133.81,66.632864,29.063752,72.6955311223,7.932864,2.313752,8.2634,58.7,26.75,64.5077708497,135.89,52.712864,11.143752,53.8779104988,7.932864,2.313752,8.2634,44.78,8.83,45.6422753596,136.43,7.932864,2.913752,8.4510521215,7.932864,2.313752,8.2634,0.0,0.6000000000000001,0.6000000000000001,136.45
2019-05-25 04:30:00,57.71008,20.85044,61.3611781324,8.23008,2.40044,8.573,49.48,18.45,52.8078867216,136.35,69.12008,30.50044,75.5503957594,8.23008,2.40044,8.573,60.89,28.1,67.0611817671,133.71,66.22008,29.04044,72.3079950669,8.23008,2.40044,8.573,57.99,26.64,63.8163748579,135.85,52.16008,11.07044,53.3219334552,8.23008,2.40044,8.573,43.93,8.67,44.7773804504,136.35,8.23008,3.00044,8.7599575912,8.23008,2.40044,8.573,0.0,0.6000000000000001,0.6000000000000001,136.45
2019-05-25 05:00:00,56.078864,22.221752,60.3211840855,8.508863999999999,2.481752,8.8634,47.57,19.74,51.5031309728,137.0,68.038864,31.571752,75.0070832572,8.508863999999999,2.481752,8.8634,59.53,29.09,66.2574448647,134.49,65.198864,30.061752,71.7955486099,8.508863999999999,2.481752,8.8634,56.69,27.58,63.0429417144,136.52,50.728864,12.241752,52.1850374606,8.508863999999999,2.481752,8.8634,42.22,9.76,43.333428205,137.0,8.508863999999999,3.081752,9.0497492761,8.508863999999999,2.481752,8.8634,0.0,0.6000000000000001,0.6000000000000001,137.16
2019-05-25 05:30:00,56.597136,22.806248,61.0193473518,7.667136,2.236248,7.9866,48.93,20.57,53.0779596443,137.32,68.347136,31.926248,75.4361737548,7.667136,2.236248,7.9866,60.68,29.69,67.5541153447,134.74,65.457136,30.376248,72.1619920448,7.667136,2.236248,7.9866,57.79,28.14,64.2770853415,136.75,51.107136,12.716248,52.665380596,7.667136,2.236248,7.9866,43.44,10.48,44.6862842492,137.32,7.667136,2.836248,8.1749175629,7.667136,2.236248,7.9866,0.0,0.6000000000000001,0.6000000000000001,137.37
2019-05-25 06:00:00,58.20552,22.59036,62.4356222312,7.47552,2.18036,7.787,50.73,20.41,54.6818159903,137.2,69.48552,31.82036,76.4249488073,7.47552,2.18036,7.787,62.01,29.64,68.729685726,134.66,66.52552,30.29036,73.0968584838,7.47552,2.18036,7.787,59.05,28.11,65.3993470915,136.75,52.50552,12.52036,53.9776717264,7.47552,2.18036,7.787,45.03,10.34,46.2019101337,137.2,7.47552,2.78036,7.9758260387,7.47552,2.18036,7.787,0.0,0.6000000000000001,0.6000000000000001,137.37
2019-05-25 06:30:00,60.898304,20.978672,64.4104658341,7.298304,2.128672,7.6024,53.6,18.85,56.8179769087,136.32,71.738304,30.338672,77.8897893149,7.298304,2.128672,7.6024,64.44,28.21,70.3442797959,133.67,68.658304,28.858672,74.4767457517,7.298304,2.128672,7.6024,61.36,26.73,66.9293844287,135.82,54.888304,11.178672,56.0150749681,7.298304,2.128672,7.6024,47.59,9.05,48.4428591229,136.32,7.298304,2.728672,7.7917194611,7.298304,2.128672,7.6024,0.0,0.6000000000000001,0.6000000000000001,136.43
2019-05-25 07:00:00,61.846288,20.220584,65.0679287874,10.116288,2.950584,10.5378,51.73,17.27,54.5366463949,135.99,74.666288,29.670584,80.3454922108,10.116288,2.950584,10.5378,64.55,26.72,69.8617270041,133.15,71.566288,28.270584,76.9477712335,10.116288,2.950584,10.5378,61.45,25.32,66.4620560922,135.49,56.056288,10.610584,57.0516600737,10.116288,2.950584,10.5378,45.94,7.66,46.5742332197,135.99,10.116288,3.5505839999999997,10.7212839548,10.116288,2.950584,10.5378,0.0,0.6000000000000001,0.6000000000000001,136.1
2019-05-25 07:30:00,63.490608,20.549344,66.7332963598,14.740608,4.299344,15.354800000000001,48.75,16.25,51.3870119777,135.45,78.170608,29.429344,83.5268234962,14.740608,4.299344,15.354800000000001,63.43,25.13,68.2266941893,132.29,75.120608,28.099344,80.2039829405,14.740608,4.299344,15.354800000000001,60.38,23.8,64.9013435916,134.88,58.040608,11.099344,59.0923651095,14.740608,4.299344,15.354800000000001,43.3,6.8,43.8306970056,135.45,14.740608,4.859344,15.5209132566,14.740608,4.299344,15.354800000000001,0.0,0.56,0.56,135.55
2019-05-25 08:00:00,63.121136,20.638248,66.4094503097,20.771136,6.058248,21.6366,42.35,14.58,44.7894954202,135.24,80.191136,29.318248,85.3825389571,20.771136,6.058248,21.6366,59.42,23.26,63.8103753319,131.97,77.331136,28.088248,82.2742625051,20.771136,6.058248,21.6366,56.56,22.03,60.6988838448,134.6,58.411136,11.368248,59.5071245432,20.771136,6.058248,21.6366,37.64,5.31,38.0127044552,135.24,20.771136,6.658248,21.8122066091,20.771136,6.058248,21.6366,0.0,0.6000000000000001,0.6000000000000001,135.3
2019-05-25 08:30:00,64.935328,20.100304,67.9751354788,24.995328,7.290304,26.0368,39.94,12.81,41.9440067232,134.43,84.015328,28.280304,88.6473402493,24.995328,7.290304,26.0368,59.02,20.99,62.6413641295,131.14,81.155328,27.150304,85.5764352499,24.995328,7.290304,26.0368,56.16,19.86,59.5681559224,133.73,60.495328,11.100304,61.5052961843,24.995328,7.290304,26.0368,35.5,3.81,35.7038667374,134.43,24.995328,7.890304,26.2111296788,24.995328,7.290304,26.0368,0.0,0.6000000000000001,0.6000000000000001,134.51
2019-05-25 09:00:00,63.698512,18.885816,66.4392540371,29.608512,8.635816,30.8422,34.09,10.25,35.597620707,133.89,85.118512,27.225816,89.3666948139,29.608512,8.635816,30.8422,55.51,18.59,58.5401417832,130.49,82.448512,26.225816,86.5190762542,29.608512,8.635816,30.8422,52.84,17.59,55.6908762725,133.13,59.908512,10.195816,60.7699306727,29.608512,8.635816,30.8422,30.3,1.56,30.3401318389,133.89,29.648512,9.195816,31.0418635993,29.608512,8.635816,30.8422,0.04,0.56,0.5614267539000001,133.94
2019-05-25 09:30:00,62.95456,18.16008,65.521486021,33.15456,9.67008,34.536,29.8,8.49,30.9858048145,133.34,85.78456,26.64008,89.8258570613,33.15456,9.67008,34.536,52.63,16.97,55.2982621788,129.82,83.23456,25.72008,87.11781961,33.15456,9.67008,34.536,50.08,16.05,52.5890568465,132.63,59.654560000000004,9.97008,60.4819727191,33.15456,9.67008,34.536,26.5,0.30000000000000004,26.5016980588,133.34,33.15456,10.27008,34.7087797538,33.15456,9.67008,34.536,0.0,0.6000000000000001,0.6000000000000001,133.37
2019-05-25 10:00:00,61.184288,18.009584,63.7797947153,35.244288,10.279584,36.7128,25.94,7.73,27.0672588195,133.4,85.874288,26.259584,89.7995495053,35.244288,10.279584,36.7128,50.63,15.98,53.0919702027,129.89,83.424288,25.379584,87.1993985777,35.244288,10.279584,36.7128,48.18,15.1,50.4908150063,132.66,58.314288,10.979584,59.3389201937,35.244288,10.279584,36.7128,23.07,0.7000000000000001,23.0806174094,133.4,35.244288,10.839584,36.8735191963,35.244288,10.279584,36.7128,0.0,0.56,0.56,133.46
2019-05-25 10:30:00,59.26096,17.80028,61.8765815814,35.76096,10.43028,37.251,23.5,7.37,24.6285789277,133.27,83.73096,25.81028,87.618743521,35.76096,10.43028,37.251,47.97,15.38,50.3752449126,129.64,81.43096,24.97028,85.1734473284,35.76096,10.43028,37.251,45.67,14.54,47.9287022566,132.46,56.65096,11.42028,57.7906053282,35.76096,10.43028,37.251,20.89,0.99,20.9134454359,133.27,35.76096,10.99028,37.4116628152,35.76096,10.43028,37.251,0.0,0.56,0.56,133.34
2019-05-25 11:00:00,58.303872,20.525296,61.8112389949,35.983872,10.495296,37.4832,22.32,10.03,24.4700490396,133.4,82.853872,22.245296,85.7882118914,35.983872,10.495296,37.4832,46.87,11.75,48.3203828627,130.66,80.623872,21.045296,83.3253456038,35.983872,10.495296,37.4832,44.64,10.55,45.86972967,133.3,55.823872,13.455296,57.4225537182,35.983872,10.495296,37.4832,19.84,2.96,20.0595912222,133.4,35.983872,11.095296,37.6556056576,35.983872,10.495296,37.4832,0.0,0.6000000000000001,0.6000000000000001,133.5
2019-05-25 11:30:00,55.56712,26.19416,61.4315785504,36.35712,10.60416,37.872,19.21,15.59,24.7400929667,134.44,81.46712,15.56416,82.9405492965,36.35712,10.60416,37.872,45.11,4.96,45.3818653209,133.44,79.27712,15.21416,80.7238033048,36.35712,10.60416,37.872,42.92,4.61,43.1668680819,135.61,53.39712,16.82416,55.9848620968,36.35712,10.60416,37.872,17.04,6.22,18.1397353895,134.44,36.39712,11.16416,38.0708394024,36.35712,10.60416,37.872,0.04,0.56,0.5614267539000001,134.5
2019-05-25 12:00:00,54.023264,26.605952,60.2195129094,36.363264,10.605952,37.8784,17.66,16.0,23.8301405787,134.69,79.843264,16.005952,81.4317954217,36.363264,10.605952,37.8784,43.48,5.4,43.8140434108,133.79,77.743264,15.645952,79.3020233749,36.363264,10.605952,37.8784,41.38,5.04,41.6858009399,135.85,52.033264,17.165952,54.7917007453,36.363264,10.605952,37.8784,15.67,6.5600000000000005,16.9877161502,134.69,36.363264,11.205952,38.0507598999,36.363264,10.605952,37.8784,0.0,0.6000000000000001,0.6000000000000001,134.78
2019-05-25 12:30:00,54.035088,26.743984,60.2912217106,35.465088,10.343984,36.9428,18.57,16.4,24.7750862763,134.73,79.165088,16.073984,80.780468677,35.465088,10.343984,36.9428,43.7,5.73,44.0740615328,133.84,77.045088,15.703984,78.6292610826,35.465088,10.343984,36.9428,41.58,5.36,41.9240503768,135.9,51.945088,17.243984,54.732505438,35.465088,10.343984,36.9428,16.48,6.9,17.8661803416,134.73,35.465088,10.903984,37.1034949017,35.465088,10.343984,36.9428,0.0,0.56,0.56,134.83
2019-05-25 13:00:00,53.424336,26.865848,59.7991092392,34.854336,10.165848,36.3066,18.57,16.7,24.974685183200002,134.91,78.874336,16.275848,80.5361043729,34.854336,10.165848,36.3066,44.02,6.11,44.4420127807,134.02,76.764336,15.875848,78.3888119009,34.854336,10.165848,36.3066,41.91,5.71,42.2971890319,136.11,51.324336,17.335848,54.1730476503,34.854336,10.165848,36.3066,16.47,7.17,17.9630119969,134.91,34.854336,10.765848,36.4791477581,34.854336,10.165848,36.3066,0.0,0.6000000000000001,0.6000000000000001,135.02
2019-05-25 13:30:00,54.249472,27.541096,60.8400951771,33.569472,9.791096,34.9682,20.68,17.75,27.2529796536,135.21,79.609472,16.421096,81.2854256676,33.569472,9.791096,34.9682,46.04,6.63,46.5149277114,134.37,77.369472,16.001096,79.0067735752,33.569472,9.791096,34.9682,43.8,6.21,44.2380390614,136.36,51.919472,17.861096,54.9058314123,33.569472,9.791096,34.9682,18.35,8.07,20.0461317964,135.21,33.569472,10.391096,35.1409209674,33.569472,9.791096,34.9682,0.0,0.6000000000000001,0.6000000000000001,135.36
2019-05-25 14:00:00,53.838608,28.848344,61.0804605657,33.148608,9.668344,34.5298,20.69,19.18,28.21255926,135.71,78.348608,17.318344,80.239824367,33.148608,9.668344,34.5298,45.2,7.65,45.8428020522,134.91,76.148608,16.838344,77.988078121,33.148608,9.668344,34.5298,43.0,7.17,43.5936795878,136.85,51.518608,18.968344,54.8995905664,33.148608,9.668344,34.5298,18.37,9.3,20.5899708596,135.71,33.148608,10.228344,34.690765822,33.148608,9.668344,34.5298,0.0,0.56,0.56,135.87
2019-05-25 14:30:00,55.350448,28.488464,62.2516238734,30.920448,9.018464,32.2088,24.43,19.47,31.239491033,135.83,78.490448,16.968464,80.3036686445,30.920448,9.018464,32.2088,47.57,7.95,48.229735641,135.11,76.200448,16.478464,77.9618371461,30.920448,9.018464,32.2088,45.28,7.46,45.8904129421,137.03,52.600448,18.578464,55.7850020561,30.920448,9.018464,32.2088,21.68,9.56,23.6942187041,135.83,30.920448,9.618464,32.3819232635,30.920448,9.018464,32.2088,0.0,0.6000000000000001,0.6000000000000001,136.04
2019-05-25 15:00:00,56.066448,21.781464,60.1488051861,29.216448,8.521464,30.4338,26.85,13.26,29.9457860141,135.44,79.776448,24.391464,83.4219705567,29.216448,8.521464,30.4338,50.56,15.87,52.9921739505,133.01,77.336448,23.541464,80.8401306068,29.216448,8.521464,30.4338,48.12,15.02,50.4096697073,135.31,53.076448,12.561464,54.5426412096,29.216448,8.521464,30.4338,23.86,4.04,24.1996115671,135.44,29.216448,9.121464,30.6072203776,29.216448,8.521464,30.4338,0.0,0.6000000000000001,0.6000000000000001,135.64
2019-05-25 15:30:00,59.951232,18.645776,62.7838767596,26.831232,7.825776,27.9492,33.12,10.82,34.8426003622,135.2,81.441232,27.105776,85.8335445047,26.831232,7.825776,27.9492,54.61,19.28,57.9134742525,132.02,78.801232,26.065776,83.0003544764,26.831232,7.825776,27.9492,51.97,18.24,55.0779311521,134.47,56.291232,9.775776,57.1337780694,26.831232,7.825776,27.9492,29.46,1.9500000000000002,29.5244661256,135.2,26.871232,8.385776,28.1493223421,26.831232,7.825776,27.9492,0.04,0.56,0.5614267539000001,135.34
2019-05-25 16:00:00,65.208384,18.804112,67.8655138638,21.648384,6.314112,22.5504,43.56,12.49,45.3152700533,135.2,83.948384,26.414112,88.0058889448,21.648384,6.314112,22.5504,62.3,20.1,65.4622028349,131.93,80.938384,25.334112,84.8106080356,21.648384,6.314112,22.5504,59.29,19.02,62.2660782449,134.39,60.398384,9.764112,61.1825356859,21.648384,6.314112,22.5504,38.75,3.45,38.9032774969,135.2,21.648384,6.914112,22.7257007496,21.648384,6.314112,22.5504,0.0,0.6000000000000001,0.6000000000000001,135.41
2019-05-25 16:30:00,70.238512,17.945816,72.4948334703,17.368512,5.065816,18.0922,52.87,12.88,54.4162778955,134.7,88.348512,25.345816,91.912294941,17.368512,5.065816,18.0922,70.98,20.28,73.8203142773,131.29,84.918512,24.245816,88.3120222495,17.368512,5.065816,18.0922,67.55,19.18,70.2201886924,133.89,64.388512,8.945816,65.0069850207,17.368512,5.065816,18.0922,47.02,3.88,47.1798134799,134.7,17.368512,5.6658159999999995,18.2692824172,17.368512,5.065816,18.0922,0.0,0.6000000000000001,0.6000000000000001,134.94
2019-05-25 17:00:00,74.588912,16.553016,76.4035871674,14.478912,4.223016,15.0822,60.11,12.33,61.3615596282,134.15,92.108912,23.583016,95.0800205799,14.478912,4.223016,15.0822,77.63,19.36,80.0076652578,130.53,88.328912,22.533016,91.1577396887,14.478912,4.223016,15.0822,73.85,18.31,76.0859947691,133.28,67.948912,7.713016,68.3852707664,14.478912,4.223016,15.0822,53.47,3.49,53.5837755295,134.15,14.478912,4.783016,15.2484797524,14.478912,4.223016,15.0822,0.0,0.56,0.56,134.33
2019-05-25 17:30:00,78.712304,16.095672,80.3411317951,12.602304,3.675672,13.1274,66.11,12.42,67.2665481499,133.78,96.032304,22.735672,98.6869504688,12.602304,3.675672,13.1274,83.43,19.06,85.5794864439,130.01,91.962304,21.695672,94.4868643808,12.602304,3.675672,13.1274,79.36,18.02,81.3801572867,132.86,71.402304,7.295672,71.7740610976,12.602304,3.675672,13.1274,58.8,3.62,58.911326585,133.78,12.602304,4.275672,13.3078712483,12.602304,3.675672,13.1274,0.0,0.6000000000000001,0.6000000000000001,134.02
2019-05-25 18:00:00,79.419696,16.105328,81.0362246327,11.709696,3.415328,12.1976,67.71,12.69,68.888897509,133.68,96.169696,23.155328,98.9180450854,11.709696,3.415328,12.1976,84.46,19.74,86.7361470207,130.01,92.059696,22.095328,94.6741313509,11.709696,3.415328,12.1976,80.35,18.68,82.4928172631,132.86,71.949696,7.315328,72.3206248469,11.709696,3.415328,12.1976,60.24,3.9,60.3661130105,133.68,11.709696,3.975328,12.3660912628,11.709696,3.415328,12.1976,0.0,0.56,0.56,133.91
2019-05-25 18:30:00,79.872512,15.772816,81.4149857075,10.672512,3.112816,11.1172,69.2,12.66,70.34852948,133.54,96.202512,23.222816,98.9657642727,10.672512,3.112816,11.1172,85.53,20.11,87.8623525749,129.87,92.022512,22.122816,94.6443960441,10.672512,3.112816,11.1172,81.35,19.01,83.5416219618,132.73,72.232512,6.9928159999999995,72.5702092145,10.672512,3.112816,11.1172,61.56,3.88,61.6821530104,133.54,10.672512,3.712816,11.2998900455,10.672512,3.112816,11.1172,0.0,0.6000000000000001,0.6000000000000001,133.76
2019-05-25 19:00:00,80.879712,15.712416,82.391794675,9.299712,2.712416,9.6872,71.58,13.0,72.7509202691,133.48,96.939712,23.092416,99.6522324856,9.299712,2.712416,9.6872,87.64,20.38,89.9784085212,129.79,92.659712,21.982416,95.2315538103,9.299712,2.712416,9.6872,83.36,19.27,85.5582988377,132.7,72.979712,6.912416,73.3063425534,9.299712,2.712416,9.6872,63.68,4.2,63.8183547265,133.48,9.299712,3.2724159999999998,9.8586687621,9.299712,2.712416,9.6872,0.0,0.56,0.56,133.72
2019-05-25 19:30:00,81.077376,15.857568,82.6135785566,8.117376,2.367568,8.4556,72.96,13.49,74.1966421073,133.58,95.997376,23.317568,98.7886895162,8.117376,2.367568,8.4556,87.88,20.95,90.3426637863,129.91,91.707376,22.177568,94.3508735264,8.117376,2.367568,8.4556,83.59,19.81,85.905321139,132.81,73.007376,7.017568,73.3438696214,8.117376,2.367568,8.4556,64.89,4.65,65.056395535,133.58,8.117376,2.967568,8.6428151062,8.117376,2.367568,8.4556,0.0,0.6000000000000001,0.6000000000000001,133.81
2019-05-25 20:00:00,80.65704,15.89372,82.2080801199,7.24704,2.11372,7.549,73.41,13.78,74.6921448346,133.58,96.33704,23.19372,99.0897266289,7.24704,2.11372,7.549,89.09,21.08,91.549956308,129.88,91.97704,22.04372,94.5817185221,7.24704,2.11372,7.549,84.73,19.93,87.0423908219,132.76,72.55704,7.02372,72.8962049506,7.24704,2.11372,7.549,65.31,4.91,65.4943066228,133.58,7.24704,2.6737200000000003,7.7245302381,7.24704,2.11372,7.549,0.0,0.56,0.56,133.77
2019-05-25 20:30:00,80.132912,16.380016,81.7899046934,7.062912,2.060016,7.3572,73.07,14.32,74.4599711254,133.34,95.772912,23.560016,98.6282161802,7.062912,2.060016,7.3572,88.71,21.5,91.2782235804,129.75,91.422912,22.390016,94.1247133065,7.062912,2.060016,7.3572,84.36,20.33,86.7751029962,132.57,72.052912,7.4600159999999995,72.4380698694,7.062912,2.060016,7.3572,64.99,5.4,65.2139563284,133.34,7.062912,2.620016,7.5332071364,7.062912,2.060016,7.3572,0.0,0.56,0.56,133.56
2019-05-25 21:00:00,78.179552,17.151536,80.0388501796,7.239552,2.111536,7.5412,70.94,15.04,72.516792538,133.34,94.069552,24.441536,97.1929487953,7.239552,2.111536,7.5412,86.83,22.33,89.6553277837,129.79,89.839552,23.231536,92.7946623922,7.239552,2.111536,7.5412,82.6,21.12,85.2573422058,132.61,70.349552,8.151536,70.8202443215,7.239552,2.111536,7.5412,63.11,6.04,63.3983730075,133.34,7.239552,2.7115359999999997,7.7306882384,7.239552,2.111536,7.5412,0.0,0.6000000000000001,0.6000000000000001,133.6
2019-05-25 21:30:00,77.469296,17.048128,79.3229505946,7.879296,2.298128,8.2076,69.59,14.75,71.136000731,133.29,94.389296,24.438128,97.5015963947,7.879296,2.298128,8.2076,86.51,22.14,89.2981505968,129.64,90.179296,23.228128,93.1227757181,7.879296,2.298128,8.2076,82.3,20.93,84.9196967729,132.54,69.769296,8.078128,70.2353957511,7.879296,2.298128,8.2076,61.89,5.78,62.1593154724,133.29,7.879296,2.858128,8.3816586139,7.879296,2.298128,8.2076,0.0,0.56,0.56,133.51
2019-05-25 22:00:00,76.445184,17.916512,78.5166705805,7.805184,2.276512,8.1304,68.64,15.64,70.3992840873,133.29,93.145184,24.946512,96.4279718928,7.805184,2.276512,8.1304,85.34,22.67,88.2997423552,129.67,88.975184,23.726512,92.0843675089,7.805184,2.276512,8.1304,81.17,21.45,83.9563660481,132.57,68.865184,8.846512,69.4310761973,7.805184,2.276512,8.1304,61.06,6.57,61.412445807,133.29,7.845184,2.836512,8.3422246625,7.805184,2.276512,8.1304,0.04,0.56,0.5614267539000001,133.55
2019-05-25 22:30:00,73.91752,18.36136,76.1638976419,7.30752,2.13136,7.612,66.61,16.23,68.558770409,133.82,90.01752,25.70136,93.6147093827,7.30752,2.13136,7.612,82.71,23.57,86.0028429763,130.3,85.97752,24.43136,89.3813475889,7.30752,2.13136,7.612,78.67,22.3,81.7695475101,133.1,66.56752,9.17136,67.1963433767,7.30752,2.13136,7.612,59.26,7.04,59.6767056732,133.82,7.34752,2.73136,7.8387739858,7.30752,2.13136,7.612,0.04,0.6000000000000001,0.6013318551,134.03
2019-05-25 23:00:00,70.56864,18.567520000000002,72.9704443621,7.08864,2.06752,7.384,63.48,16.5,65.5893314496,134.24,85.25864,26.57752,89.3050965175,7.08864,2.06752,7.384,78.17,24.51,81.9224572385,130.94,81.43864,25.26752,85.2683977333,7.08864,2.06752,7.384,74.35,23.2,77.8855731185,133.57,63.54864,9.28752,64.2237313896,7.08864,2.06752,7.384,56.46,7.22,56.9197680951,134.24,7.08864,2.62752,7.5599390474,7.08864,2.06752,7.384,0.0,0.56,0.56,134.39
2019-05-25 23:30:00,66.220928,19.801104,69.1179790272,7.820928,2.281104,8.1468,58.4,17.52,60.971390012,134.61,80.490928,28.121104,85.2618670947,7.820928,2.281104,8.1468,72.67,25.84,77.127391373,131.55,76.980928,26.741104,81.4932507566,7.820928,2.281104,8.1468,69.16,24.46,73.3580070613,134.06,59.740928,10.351104,60.6310467691,7.820928,2.281104,8.1468,51.92,8.07,52.5434229947,134.61,7.820928,2.881104,8.3347270525,7.820928,2.281104,8.1468,0.0,0.6000000000000001,0.6000000000000001,134.82
2019-05-26 00:00:00,62.579488,21.798184,66.2672856245,8.839488,2.578184,9.2078,53.74,19.22,57.0736016035,134.51,76.749488,29.758184,82.3166655255,8.839488,2.578184,9.2078,67.91,27.18,73.1472521699,131.31,73.479488,28.318184,78.7474107625,8.839488,2.578184,9.2078,64.64,25.74,69.5764126698,133.93,56.579488,12.158184,57.8710627215,8.839488,2.578184,9.2078,47.74,9.58,48.6917241428,134.51,8.839488,3.138184,9.3800184925,8.839488,2.578184,9.2078,0.0,0.56,0.56,134.67
2019-05-26 00:30:00,59.810368,22.018024,63.7343980999,9.010368,2.628024,9.3858,50.8,19.39,54.3747377005,134.58,73.410368,30.218024,79.3864667583,9.010368,2.628024,9.3858,64.4,27.59,70.0611739839,131.52,70.33036799999999,28.758024,75.9827915215,9.010368,2.628024,9.3858,61.32,26.13,66.6552271019,134.06,54.110368,12.328024,55.4969557799,9.010368,2.628024,9.3858,45.1,9.7,46.1313342534,134.58,9.010368,3.228024,9.571147812,9.010368,2.628024,9.3858,0.0,0.6000000000000001,0.6000000000000001,134.77
2019-05-26 01:00:00,58.196384,22.078112,62.2435710749,8.256384,2.408112,8.6004,49.94,19.67,53.6741325035,135.07,70.906384,30.708112,77.2703269992,8.256384,2.408112,8.6004,62.65,28.3,68.7452725647,132.17,67.946384,29.228112,73.9661654391,8.256384,2.408112,8.6004,59.69,26.82,65.4385857121,134.64,52.596384,12.308112,54.0173049206,8.256384,2.408112,8.6004,44.34,9.9,45.4317686206,135.07,8.256384,2.968112,8.7736859757,8.256384,2.408112,8.6004,0.0,0.56,0.56,135.29
2019-05-26 01:30:00,57.390288,22.602584,61.6808070651,8.580288,2.502584,8.9378,48.81,20.1,52.7866090974,135.38,70.170288,31.482584,76.9091828933,8.580288,2.502584,8.9378,61.59,28.98,68.0673820563,132.47,67.240288,29.952584,73.609874464,8.580288,2.502584,8.9378,58.66,27.45,64.7649449934,134.91,51.900288,12.762584,53.4464539969,8.580288,2.502584,8.9378,43.32,10.26,44.5184231527,135.38,8.580288,3.102584,9.1239996515,8.580288,2.502584,8.9378,0.0,0.6000000000000001,0.6000000000000001,135.53
2019-05-26 02:00:00,56.796688,22.377784,61.0461217812,9.146688,2.667784,9.5278,47.65,19.71,51.5655563337,135.7,70.296688,31.337784,76.9654536126,9.146688,2.667784,9.5278,61.15,28.67,67.5373333794,132.82,67.416688,29.837784,73.7245086448,9.146688,2.667784,9.5278,58.27,27.17,64.2930929416,135.17,51.446688,12.537784,52.9524100849,9.146688,2.667784,9.5278,42.3,9.87,43.4362394781,135.7,9.146688,3.267784,9.7128941948,9.146688,2.667784,9.5278,0.0,0.6000000000000001,0.6000000000000001,135.79
2019-05-26 02:30:00,56.464128,23.053704,60.9891057396,8.584128,2.503704,8.9418,47.88,20.55,52.1037129195,134.92,69.074128,31.633704,75.9731951923,8.584128,2.503704,8.9418,60.49,29.13,67.1386401411,131.89,66.184128,30.103704,72.7088151027,8.584128,2.503704,8.9418,57.6,27.6,63.8711202344,134.39,51.094128,13.213704,52.7751067216,8.584128,2.503704,8.9418,42.51,10.71,43.8383872879,134.92,8.584128,3.063704,9.1144684826,8.584128,2.503704,8.9418,0.0,0.56,0.56,135.01
2019-05-26 03:00:00,55.566976,22.715368,60.0306318904,8.486976,2.475368,8.8406,47.08,20.24,51.246307184,135.27,67.856976,31.445368,74.7889053304,8.486976,2.475368,8.8406,59.37,28.97,66.0610157355,132.33,65.046976,29.925368,71.6005358687,8.486976,2.475368,8.8406,56.56,27.45,62.8691983407,134.75,50.286976,12.855368,51.904146671,8.486976,2.475368,8.8406,41.8,10.38,43.0695298326,135.27,8.486976,3.075368,9.026995622,8.486976,2.475368,8.8406,0.0,0.6000000000000001,0.6000000000000001,135.36
2019-05-26 03:30:00,54.531568,22.744624,59.0847681678,8.861568,2.584624,9.2308,45.67,20.16,49.9216836655,135.67,66.491568,31.704624,73.6635038406,8.861568,2.584624,9.2308,57.63,29.12,64.5692752011,132.86,63.761568,30.184624,70.5453689468,8.861568,2.584624,9.2308,54.9,27.6,61.4472944889,135.23,49.411568,12.854624,51.0562866883,8.861568,2.584624,9.2308,40.55,10.27,41.8303167571,135.67,8.861568,3.144624,9.4029807785,8.861568,2.584624,9.2308,0.0,0.56,0.56,135.82
2019-05-26 04:00:00,53.24552,23.06536,58.0266855162,9.99552,2.91536,10.412,43.25,20.15,47.7135724925,135.83,65.59552,32.24536,73.0926500108,9.99552,2.91536,10.412,55.6,29.33,62.8618238679,133.11,62.95552,30.71536,70.0487747102,9.99552,2.91536,10.412,52.96,27.8,59.8130554311,135.39,48.37552,13.14536,50.129745908,9.99552,2.91536,10.412,38.38,10.23,39.7199861531,135.83,9.99552,3.5153600000000003,10.595667794,9.99552,2.91536,10.412,0.0,0.6000000000000001,0.6000000000000001,135.97
2019-05-26 04:30:00,53.16096,23.49028,58.119539938,9.60096,2.80028,10.001,43.56,20.69,48.2239535916,135.86,65.38096,32.500280000000004,73.0132736603,9.60096,2.80028,10.001,55.78,29.7,63.194132639,133.16,62.75096,30.96028,69.9730085004,9.60096,2.80028,10.001,53.15,28.16,60.1490490365,135.46,48.26096,13.51028,50.116343899,9.60096,2.80028,10.001,38.66,10.71,40.1160778242,135.86,9.64096,3.40028,10.2230139294,9.60096,2.80028,10.001,0.04,0.6000000000000001,0.6013318551,136.05
2019-05-26 05:00:00,51.649312,23.565216,56.771214847,9.789312,2.855216,10.1972,41.86,20.71,46.7029303149,136.04,63.919312,32.835216,71.859793044,9.789312,2.855216,10.1972,54.13,29.98,61.8777609485,133.33,61.379312,31.275216,68.8880183881,9.789312,2.855216,10.1972,51.59,28.42,58.9001230899,135.63,46.929312,13.575216,48.8533193779,9.789312,2.855216,10.1972,37.14,10.72,38.6561508689,136.04,9.789312,3.455216,10.3811919855,9.789312,2.855216,10.1972,0.0,0.6000000000000001,0.6000000000000001,136.2
2019-05-26 05:30:00,50.382336,23.834848,55.7358032148,11.262336,3.284848,11.7316,39.12,20.55,44.1891038606,136.07,63.072336,33.164848,71.2602744266,11.262336,3.284848,11.7316,51.81,29.88,59.8087827999,133.42,60.652336,31.604848,68.3927794388,11.262336,3.284848,11.7316,49.39,28.32,56.9332459992,135.71,45.952336,13.824848,47.9869107787,11.262336,3.284848,11.7316,34.69,10.54,36.2558643532,136.07,11.262336,3.844848,11.9005490764,11.262336,3.284848,11.7316,0.0,0.56,0.56,136.25
2019-05-26 06:00:00,50.707584,24.059712,56.1260083797,12.307584,3.589712,12.8204,38.4,20.47,43.5152950122,136.16,63.917584,33.439712,72.1364809444,12.307584,3.589712,12.8204,51.61,29.85,59.6205887257,133.54,61.507584,31.879712,69.2784160235,12.307584,3.589712,12.8204,49.2,28.29,56.7535382157,135.82,46.367584,14.059712,48.4523306717,12.307584,3.589712,12.8204,34.06,10.47,35.6329131562,136.16,12.307584,4.189712,13.0011657385,12.307584,3.589712,12.8204,0.0,0.6000000000000001,0.6000000000000001,136.39
2019-05-26 06:30:00,51.680272,23.765496,56.8827681651,13.390272,3.905496,13.9482,38.29,19.86,43.1340202161,135.92,65.650272,33.005496,73.4800719915,13.390272,3.905496,13.9482,52.26,29.1,59.8156969365,133.27,63.190272,31.495496,70.6043677383,13.390272,3.905496,13.9482,49.8,27.59,56.9319602684,135.53,47.350272,13.845496,49.3330114422,13.390272,3.905496,13.9482,33.96,9.94,35.3848159526,135.92,13.390272,4.505496,14.1279467171,13.390272,3.905496,13.9482,0.0,0.6000000000000001,0.6000000000000001,136.14
2019-05-26 07:00:00,52.56912,24.03016,57.8010464196,14.94912,4.3601600000000005,15.572,37.62,19.67,42.4520117309,135.58,66.95912,33.00016,74.6494093158,14.94912,4.3601600000000005,15.572,52.01,28.64,59.3741500992,132.76,64.51912,31.50016,71.7981679822,14.94912,4.3601600000000005,15.572,49.57,27.14,56.5134010656,135.15,48.31912,14.17016,50.354054375,14.94912,4.3601600000000005,15.572,33.37,9.81,34.7820787188,135.58,14.94912,4.96016,15.7505357369,14.94912,4.3601600000000005,15.572,0.0,0.6000000000000001,0.6000000000000001,135.76
2019-05-26 07:30:00,55.040496,23.984728,60.0393485737,16.370496,4.774728,17.0526,38.67,19.21,43.1786173933,135.3,68.950496,32.804728,76.3565391948,16.370496,4.774728,17.0526,52.58,28.03,59.5847069306,132.4,66.480496,31.334728,73.4950442359,16.370496,4.774728,17.0526,50.11,26.56,56.7137170357,134.86,50.690496,14.204728,52.6431446846,16.370496,4.774728,17.0526,34.32,9.43,35.5919555518,135.3,16.370496,5.334728,17.2177949262,16.370496,4.774728,17.0526,0.0,0.56,0.56,135.48
2019-05-26 08:00:00,55.745024,23.935632,60.6664831682,19.185024,5.595632,19.9844,36.56,18.34,40.9021906504,134.43,70.735024,32.105632,77.6802112922,19.185024,5.595632,19.9844,51.55,26.51,57.967082038,131.16,68.305024,30.705632,74.8893326193,19.185024,5.595632,19.9844,49.12,25.11,55.1659904289,133.86,51.645024,14.325632,53.5950766037,19.185024,5.595632,19.9844,32.46,8.73,33.6134571266,134.43,19.185024,6.195632,20.1606299941,19.185024,5.595632,19.9844,0.0,0.6000000000000001,0.6000000000000001,134.58
2019-05-26 08:30:00,57.575904,22.990472,61.9963428292,22.595904,6.590472,23.5374,34.98,16.4,38.6336692536,135.01,75.765904,31.310472,81.9805944465,22.595904,6.590472,23.5374,53.17,24.72,58.6355463861,131.59,73.285904,30.000472,79.1887116029,22.595904,6.590472,23.5374,50.69,23.41,55.8346147117,134.44,53.605904,13.530472,55.2871288475,22.595904,6.590472,23.5374,31.01,6.94,31.7770939515,135.01,22.595904,7.150472,23.7002980445,22.595904,6.590472,23.5374,0.0,0.56,0.56,135.1
2019-05-26 09:00:00,56.041456,22.620008,60.434340838,28.251456,8.240008,29.4286,27.79,14.38,31.2900703099,134.21,80.161456,30.940008,85.9252182021,28.251456,8.240008,29.4286,51.91,22.7,56.6563156232,130.82,77.741456,29.730008,83.2322494991,28.251456,8.240008,29.4286,49.49,21.49,53.9544270658,133.61,52.861456,13.430008,54.5407979894,28.251456,8.240008,29.4286,24.61,5.19,25.1513061291,134.21,28.251456,8.840008,29.6022044375,28.251456,8.240008,29.4286,0.0,0.6000000000000001,0.6000000000000001,134.35
2019-05-26 09:30:00,59.514144,22.815792,63.7376945036,29.574144,8.625792,30.8064,29.94,14.19,33.1324568965,133.97,82.284144,30.105792,87.6187141298,29.574144,8.625792,30.8064,52.71,21.48,56.9186656555,130.46,79.824144,28.955792,84.9136729607,29.574144,8.625792,30.8064,50.25,20.33,54.2067468126,133.24,56.094144,13.685792,57.7395349285,29.574144,8.625792,30.8064,26.52,5.06,26.9984073604,133.97,29.614144,9.185792,31.0060687531,29.574144,8.625792,30.8064,0.04,0.56,0.5614267539000001,134.05
2019-05-26 10:00:00,55.268544,21.949992,59.4677568492,35.828544,10.449992,37.3214,19.44,11.5,22.5868014557,133.67,80.318544,29.889992,85.6999424273,35.828544,10.449992,37.3214,44.49,19.44,48.5517630988,130.22,78.268544,28.839992,83.4128894023,35.828544,10.449992,37.3214,42.44,18.39,46.2530615203,133.04,52.998544,13.099992,54.5935477554,35.828544,10.449992,37.3214,17.17,2.65,17.3732955999,133.67,35.828544,11.009992,37.48205556,35.828544,10.449992,37.3214,0.0,0.56,0.56,133.81
2019-05-26 10:30:00,59.94296,20.25628,63.2730221579,34.03296,9.92628,35.451,25.91,10.33,27.8933146112,133.42,85.44296,28.40628,90.0411914459,34.03296,9.92628,35.451,51.41,18.48,54.6305637899,129.91,83.09296,27.39628,87.4928349032,34.03296,9.92628,35.451,49.06,17.47,52.0776775596,132.76,56.98296,11.58628,58.1489433662,34.03296,9.92628,35.451,22.95,1.6600000000000001,23.0099565406,133.42,34.03296,10.52628,35.6236569852,34.03296,9.92628,35.451,0.0,0.6000000000000001,0.6000000000000001,133.53
2019-05-26 11:00:00,65.74283199999999,26.889575999999998,71.0293548953,27.872832,8.129576,29.0342,37.87,18.76,42.2619746344,134.11,92.052832,17.669576,93.7333334265,27.872832,8.129576,29.0342,64.18,9.54,64.8851600907,132.77,89.042832,16.599576,90.5768836622,27.872832,8.129576,29.0342,61.17,8.47,61.7536217561,135.13,61.382832,17.289576,63.7713219449,27.872832,8.129576,29.0342,33.51,9.16,34.7393969435,134.11,27.912832,8.689576,29.2341396542,27.872832,8.129576,29.0342,0.04,0.56,0.5614267539000001,134.28
2019-05-26 11:30:00,62.769616,28.384888,68.8892339888,32.279616,9.414888,33.6246,30.49,18.97,35.9096226658,133.98,92.599616,16.974888,94.1426349002,32.279616,9.414888,33.6246,60.32,7.5600000000000005,60.7919073562,132.77,89.759616,16.494888,91.2626429302,32.279616,9.414888,33.6246,57.48,7.08,57.9143919937,135.17,59.229616,18.734888,62.1220044741,32.279616,9.414888,33.6246,26.95,9.32,28.5160463599,133.98,32.279616,9.974888,33.7856774347,32.279616,9.414888,33.6246,0.0,0.56,0.56,134.12
2019-05-26 12:00:00,65.74904,27.704720000000002,71.3476542796,31.55904,9.20472,32.874,34.19,18.5,38.8742343976,134.12,93.68904,16.59472,95.1473643776,31.55904,9.20472,32.874,62.13,7.39,62.5679550569,132.95,90.77904,16.13472,92.2017531981,31.55904,9.20472,32.874,59.22,6.93,59.6240999932,135.3,61.79904,18.09472,64.3936350643,31.55904,9.20472,32.874,30.24,8.89,31.5196716353,134.12,31.55904,9.80472,33.047020138,31.55904,9.20472,32.874,0.0,0.6000000000000001,0.6000000000000001,134.21
2019-05-26 12:30:00,61.93408,28.35744,68.117359526,36.09408,10.52744,37.598,25.84,17.83,31.3944979256,133.88,94.66408,17.61744,96.2894710464,36.09408,10.52744,37.598,58.57,7.09,58.9975677465,132.81,91.92408,17.15744,93.5115727127,36.09408,10.52744,37.598,55.83,6.63,56.2222891743,135.16,58.91408,18.80744,61.8432584976,36.09408,10.52744,37.598,22.82,8.28,24.2757245,133.88,36.09408,11.08744,37.7586273162,36.09408,10.52744,37.598,0.0,0.56,0.56,134.08
2019-05-26 13:00:00,68.782128,28.217704,74.3452752449,28.552128,8.327704,29.7418,40.23,19.89,44.8783355306,133.96,96.282128,16.567704,97.6971698057,28.552128,8.327704,29.7418,67.73,8.24,68.2293961574,132.71,93.062128,16.067704,94.4390320774,28.552128,8.327704,29.7418,64.51,7.74,64.9726688693,135.16,64.192128,18.497704,66.8041492008,28.552128,8.327704,29.7418,35.64,10.17,37.0626294264,133.96,28.552128,8.887704,29.9034328417,28.552128,8.327704,29.7418,0.0,0.56,0.56,134.11
2019-05-26 13:30:00,68.089584,27.845712,73.5634088802,26.659584,7.775712,27.7704,41.43,20.07,46.0353103606,133.96,95.949584,16.485712,97.3555410335,26.659584,7.775712,27.7704,69.29,8.71,69.8352933695,132.85,92.659584,15.945712,94.0216158032,26.659584,7.775712,27.7704,66.0,8.17,66.503751022,135.22,63.369584,18.095712,65.902647664,26.659584,7.775712,27.7704,36.71,10.32,38.1330106338,133.96,26.659584,8.375712,27.9443370034,26.659584,7.775712,27.7704,0.0,0.6000000000000001,0.6000000000000001,134.18
2019-05-26 14:00:00,67.047328,28.826304,72.9815044668,25.427328,7.416304,26.4868,41.62,21.41,46.8039795317,134.42,92.767328,17.276304,94.3623220579,25.427328,7.416304,26.4868,67.34,9.86,68.0580281818,133.37,89.567328,16.676304000000002,91.1065604672,25.427328,7.416304,26.4868,64.14,9.26,64.8049936348,135.68,62.287328,18.916304,65.0963730664,25.427328,7.416304,26.4868,36.86,11.5,38.6122985589,134.42,25.427328,7.976304,26.6490231476,25.427328,7.416304,26.4868,0.0,0.56,0.56,134.61
2019-05-26 14:30:00,63.19864,30.56252,70.2006818101,27.60864,8.05252,28.759,35.59,22.51,42.1111410437,134.79,91.15864,18.75252,93.0674736576,27.60864,8.05252,28.759,63.55,10.7,64.4444916188,133.8,88.14864,18.12252,89.9922689179,27.60864,8.05252,28.759,60.54,10.07,61.3717891217,136.04,59.09864,20.45252,62.5376272671,27.60864,8.05252,28.759,31.49,12.4,33.8434646572,134.79,27.60864,8.61252,28.9207970741,27.60864,8.05252,28.759,0.0,0.56,0.56,134.97
2019-05-26 15:00:00,61.870528,30.623904,69.0346705011,28.230528,8.233904,29.4068,33.64,22.39,40.4099208116,135.15,91.990528,18.833904,93.8987389777,28.230528,8.233904,29.4068,63.76,10.6,64.6351112013,134.17,88.970528,18.213904,90.815753873,28.230528,8.233904,29.4068,60.74,9.98,61.5544311971,136.36,58.010528,20.483904,61.520823157,28.230528,8.233904,29.4068,29.78,12.25,32.2011009129,135.15,28.230528,8.833904,29.5804085678,28.230528,8.233904,29.4068,0.0,0.6000000000000001,0.6000000000000001,135.28
2019-05-26 15:30:00,62.92928,31.34104,70.3018852493,26.84928,7.83104,27.968,36.08,23.51,43.0637492562,134.93,89.07928,19.34104,91.1547802016,26.84928,7.83104,27.968,62.23,11.51,63.285488068,133.93,86.12928,18.66104,88.127676057,26.84928,7.83104,27.968,59.28,10.83,60.2611591326,136.16,58.79928,21.12104,62.4776252686,26.84928,7.83104,27.968,31.95,13.29,34.6038523867,134.93,26.84928,8.39104,28.1299375897,26.84928,7.83104,27.968,0.0,0.56,0.56,135.09
2019-05-26 16:00:00,65.208864,30.326752,71.9159775783,25.668864,7.486752,26.7384,39.54,22.84,45.6626455651,135.0,89.488864,18.896752,91.4622545981,25.668864,7.486752,26.7384,63.82,11.41,64.8319404306,134.11,86.458864,18.236752,88.3612714241,25.668864,7.486752,26.7384,60.79,10.75,61.7331888047,136.3,60.708864,20.166752,63.9708062666,25.668864,7.486752,26.7384,35.04,12.68,37.2637088868,135.0,25.668864,8.086752,26.9125646671,25.668864,7.486752,26.7384,0.0,0.6000000000000001,0.6000000000000001,135.17
2019-05-26 16:30:00,67.474864,30.804752,74.1740521854,24.324864,7.094752,25.3384,43.15,23.71,49.2350139636,134.87,91.204864,18.824752,93.1273241596,24.324864,7.094752,25.3384,66.88,11.73,67.9008637648,133.84,88.014864,18.134752,89.8637052154,24.324864,7.094752,25.3384,63.69,11.04,64.6397532483,136.05,62.584864,20.584752,65.883208914,24.324864,7.094752,25.3384,38.26,13.49,40.5685555572,134.87,24.324864,7.654752,25.5008673735,24.324864,7.094752,25.3384,0.0,0.56,0.56,135.04
2019-05-26 17:00:00,65.088512,31.400816,72.2670439401,26.848512,7.830816,27.9672,38.24,23.57,44.9204018237,134.64,91.358512,19.380816,93.3916149538,26.848512,7.830816,27.9672,64.51,11.55,65.5358115842,133.59,88.268512,18.700816,90.2277713886,26.848512,7.830816,27.9672,61.42,10.87,62.3744603183,135.84,60.718512,21.210816,64.3166884633,26.848512,7.830816,27.9672,33.87,13.38,36.4170468325,134.64,26.848512,8.430816,28.141095484,26.848512,7.830816,27.9672,0.0,0.6000000000000001,0.6000000000000001,134.76
2019-05-26 17:30:00,64.160944,31.843192,71.6283157119,29.290944,8.543192,30.511400000000002,34.87,23.3,41.9381318134,134.48,90.640944,20.233192,92.8717545205,29.290944,8.543192,30.511400000000002,61.35,11.69,62.4538117332,133.46,87.740944,19.543192,89.8910986003,29.290944,8.543192,30.511400000000002,58.45,11.0,59.4760666151,135.71,60.180944,21.693192,63.9714045483,29.290944,8.543192,30.511400000000002,30.89,13.15,33.5725274592,134.48,29.330944,9.103192,30.7111116783,29.290944,8.543192,30.511400000000002,0.04,0.56,0.5614267539000001,134.61
2019-05-26 18:00:00,68.25376,31.37568,75.1199643876,25.49376,7.43568,26.556,42.76,23.94,49.0055221378,134.28,91.25376,19.88568,93.3953370528,25.49376,7.43568,26.556,65.76,12.45,66.9281711987,133.2,88.12376,19.17568,90.185940035,25.49376,7.43568,26.556,62.63,11.74,63.7208325432,135.51,63.38376,21.19568,66.8338079298,25.49376,7.43568,26.556,37.89,13.76,40.3111609855,134.28,25.49376,7.99568,26.7182091017,25.49376,7.43568,26.556,0.0,0.56,0.56,134.44
2019-05-26 18:30:00,68.30312,31.85216,75.3649540463,25.65312,7.48216,26.722,42.65,24.37,49.121475955,134.87,91.75312,20.11216,93.9315389505,25.65312,7.48216,26.722,66.1,12.63,67.2958163633,133.86,88.60312,19.36216,90.6940246852,25.65312,7.48216,26.722,62.95,11.88,64.0611965233,136.06,63.44312,21.582160000000002,67.0135740399,25.65312,7.48216,26.722,37.79,14.1,40.3347753186,134.87,25.65312,8.08216,26.896168426,25.65312,7.48216,26.722,0.0,0.6000000000000001,0.6000000000000001,135.01
2019-05-26 19:00:00,68.889072,31.068896,75.5710297646,22.899072,6.678896,23.8532,45.99,24.39,52.057201231,134.68,92.289072,19.538896,94.3347299117,22.899072,6.678896,23.8532,69.39,12.86,70.5716068968,133.69,88.989072,18.798896,90.953028681,22.899072,6.678896,23.8532,66.09,12.12,67.1921312357,135.89,63.649072,20.818896,66.9673860705,22.899072,6.678896,23.8532,40.75,14.14,43.1335379954,134.68,22.899072,7.238896,24.0160178581,22.899072,6.678896,23.8532,0.0,0.56,0.56,134.86
2019-05-26 19:30:00,67.422064,31.144352,74.2677950091,21.272064,6.204352,22.1584,46.15,24.94,52.4578506994,134.85,92.002064,19.444352,94.0343692751,21.272064,6.204352,22.1584,70.73,13.24,71.9585331979,133.77,88.662064,18.674352,90.6073562983,21.272064,6.204352,22.1584,67.39,12.47,68.5340280445,136.02,62.132064,20.834352,65.532156993,21.272064,6.204352,22.1584,40.86,14.63,43.4001900917,134.85,21.272064,6.764352,22.3216747759,21.272064,6.204352,22.1584,0.0,0.56,0.56,134.99
2019-05-26 20:00:00,67.778128,30.755704,74.4297518719,20.248128,5.905704,21.0918,47.53,24.85,53.6341626205,135.07,92.888128,19.015704,94.8145628158,20.248128,5.905704,21.0918,72.64,13.11,73.8135604073,134.03,89.428128,18.255704,91.2724537093,20.248128,5.905704,21.0918,69.18,12.35,70.2737141469,136.24,62.318128,20.435704,65.5832835058,20.248128,5.905704,21.0918,42.07,14.53,44.5084913247,135.07,20.248128,6.505704,21.2676014642,20.248128,5.905704,21.0918,0.0,0.6000000000000001,0.6000000000000001,135.23
2019-05-26 20:30:00,20.46952,26.74736,33.6811893495,17.09952,4.98736,17.812,3.37,21.76,22.0194118904,135.15,43.10952,14.34736,45.4343202172,17.09952,4.98736,17.812,26.01,9.36,27.6428960133,134.24,41.97952,13.77736,44.1825276325,17.09952,4.98736,17.812,24.88,8.79,26.3870896463,136.39,20.18952,16.56736,26.1169319638,17.09952,4.98736,17.812,3.09,11.58,11.9851783466,135.15,17.13952,5.54736,18.0148924171,17.09952,4.98736,17.812,0.04,0.56,0.5614267539000001,135.33
