Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-05-26 21:00:00,18.5032,26.3676,32.2120899663,14.5632,4.2476,15.17,3.94,22.12,22.4681552425,135.29,39.5032,13.8776,41.8699246715,14.5632,4.2476,15.17,24.94,9.63,26.734631099,134.4,38.5132,13.3176,40.7507674038,14.5632,4.2476,15.17,23.95,9.07,25.6099082388,136.53,18.0132,16.1376,24.1846543907,14.5632,4.2476,15.17,3.45,11.89,12.3804119479,135.29,14.5632,4.8476,15.3488116804,14.5632,4.2476,15.17,0.0,0.6000000000000001,0.6000000000000001,135.39
2019-05-26 21:30:00,65.622304,30.235672,72.2529075094,12.362304,3.605672,12.8774,53.26,26.63,59.5464902408,135.32,87.942304,17.995672,89.7646536425,12.362304,3.605672,12.8774,75.58,14.39,76.9376923231,134.28,84.432304,17.175672,86.1615788353,12.362304,3.605672,12.8774,72.07,13.57,73.3364152383,136.41,59.552304,19.705672,62.7279078296,12.362304,3.605672,12.8774,47.19,16.1,49.8608674213,135.32,12.362304,4.165672,13.045282036,12.362304,3.605672,12.8774,0.0,0.56,0.56,135.48
2019-05-26 22:00:00,71.33848,30.85164,77.7238857714,11.62848,3.39164,12.113,59.71,27.46,65.721653205,134.56,93.04848,18.49164,94.8681209901,11.62848,3.39164,12.113,81.42,15.1,82.8083715575,133.32,89.15848,17.62164,90.8832039059,11.62848,3.39164,12.113,77.53,14.23,78.8250835712,135.6,64.54848,20.35164,67.6808356996,11.62848,3.39164,12.113,52.92,16.96,55.5712875503,134.56,11.62848,3.9916400000000003,12.2945002745,11.62848,3.39164,12.113,0.0,0.6000000000000001,0.6000000000000001,134.73
2019-05-26 22:30:00,71.724976,30.374368,77.8914270867,9.614976,2.804368,10.0156,62.11,27.57,67.9540800835,134.36,90.804976,18.264368,92.6235974512,9.614976,2.804368,10.0156,81.19,15.46,82.6488215282,133.11,86.904976,17.384368,88.6266952127,9.614976,2.804368,10.0156,77.29,14.58,78.6531658613,135.43,64.694976,19.884368,67.6818144733,9.614976,2.804368,10.0156,55.08,17.08,57.6674327502,134.36,9.614976,3.364368,10.186595875,9.614976,2.804368,10.0156,0.0,0.56,0.56,134.52
2019-05-26 23:00:00,68.481392,30.541656,74.9832901484,8.611392,2.511656,8.9702,59.87,28.03,66.1067152413,135.3,87.111392,18.961656,89.1512143184,8.611392,2.511656,8.9702,78.5,16.45,80.2050653014,134.32,83.341392,18.041656,85.2718533381,8.611392,2.511656,8.9702,74.73,15.53,76.3266257606,136.46,61.711392,19.921656,64.8472688736,8.611392,2.511656,8.9702,53.1,17.41,55.8812857762,135.3,8.611392,3.071656,9.142819191,8.611392,2.511656,8.9702,0.0,0.56,0.56,135.41
2019-05-26 23:30:00,64.524144,30.965792,71.569864001,8.694144,2.535792,9.0564,55.83,28.43,62.6518459425,135.22,82.224144,19.705792,84.5525167862,8.694144,2.535792,9.0564,73.53,17.17,75.5080777136,134.32,78.664144,18.725792,80.8622460564,8.694144,2.535792,9.0564,69.97,16.19,71.8186396418,136.46,58.244144,20.285792,61.6757137564,8.694144,2.535792,9.0564,49.55,17.75,52.6333069453,135.22,8.694144,3.135792,9.2423661126,8.694144,2.535792,9.0564,0.0,0.6000000000000001,0.6000000000000001,135.36
2019-05-27 00:00:00,60.962784,31.968312,68.8362840743,9.422784,2.748312,9.8154,51.54,29.22,59.246772064,135.59,77.612784,21.248312,80.468844922,9.422784,2.748312,9.8154,68.19,18.5,70.6549793008,134.91,74.342784,20.228312,77.0456626893,9.422784,2.748312,9.8154,64.92,17.48,67.2321113754,136.95,55.132784,21.148312,59.0497669093,9.422784,2.748312,9.8154,45.71,18.4,49.2743756937,135.59,9.422784,3.308312,9.9866804595,9.422784,2.748312,9.8154,0.0,0.56,0.56,135.75
2019-05-27 00:30:00,56.972048,32.917264,65.797876277,11.682048,3.407264,12.1688,45.29,29.51,54.0557508504,135.29,74.422048,22.177264,77.6561154517,11.682048,3.407264,12.1688,62.74,18.77,65.4875598874,134.51,71.412048,21.147264,74.4774286226,11.682048,3.407264,12.1688,59.73,17.74,62.3087513918,136.6,51.822048,22.047264,56.3170179324,11.682048,3.407264,12.1688,40.14,18.64,44.2568548363,135.29,11.722048,3.967264,12.375200724,11.682048,3.407264,12.1688,0.04,0.56,0.5614267539000001,135.38
2019-05-27 01:00:00,54.76272,33.38996,64.1392620054,12.58272,3.66996,13.107,42.18,29.72,51.5987480468,135.79,72.52272,22.79996,76.0222539274,12.58272,3.66996,13.107,59.94,19.13,62.9186816454,135.2,69.65272,21.73996,72.9666174644,12.58272,3.66996,13.107,57.07,18.07,59.8624239402,137.16,49.97272,22.44996,54.7838794555,12.58272,3.66996,13.107,37.39,18.78,41.8413730654,135.79,12.58272,4.26996,13.2874903951,12.58272,3.66996,13.107,0.0,0.6000000000000001,0.6000000000000001,135.92
2019-05-27 01:30:00,55.383312,32.907216,64.4220157474,11.853312,3.457216,12.3472,43.53,29.45,52.5562879207,135.96,72.823312,22.247216,76.1457378348,11.853312,3.457216,12.3472,60.97,18.79,63.7997257047,135.43,69.903312,21.217216,73.0523324977,11.853312,3.457216,12.3472,58.05,17.76,60.7060137054,137.33,50.483312,21.987216,55.0636219107,11.853312,3.457216,12.3472,38.63,18.53,42.8443438507,135.96,11.853312,4.017216,12.5155515164,11.853312,3.457216,12.3472,0.0,0.56,0.56,136.07
2019-05-27 02:00:00,54.96232,33.29276,64.259353313,12.11232,3.53276,12.617,42.85,29.76,52.17068238,135.91,72.56232,22.61276,76.0041261946,12.11232,3.53276,12.617,60.45,19.08,63.3896592513,135.43,69.64232,21.55276,72.901126182,12.11232,3.53276,12.617,57.53,18.02,60.286161762,137.29,50.14232,22.35276,54.89898118,12.11232,3.53276,12.617,38.03,18.82,42.4319843986,135.91,12.11232,4.13276,12.7979686279,12.11232,3.53276,12.617,0.0,0.6000000000000001,0.6000000000000001,136.04
2019-05-27 02:30:00,53.761088,33.806984,63.5072180946,12.641088,3.686984,13.1678,41.12,30.12,50.9712546442,135.59,71.301088,23.166984,74.9703561259,12.641088,3.686984,13.1678,58.66,19.48,61.809918298,135.02,68.481088,22.086984,71.954807177,12.641088,3.686984,13.1678,55.84,18.4,58.7934145972,136.94,49.131088,22.846984,54.1834705972,12.641088,3.686984,13.1678,36.49,19.16,41.2143870511,135.59,12.641088,4.246984,13.3354407096,12.641088,3.686984,13.1678,0.0,0.56,0.56,135.71
2019-05-27 03:00:00,52.051536,33.715448,62.0168834577,12.601536,3.675448,13.1266,39.45,30.04,49.5853214167,135.8,69.551536,23.185448,73.3142629979,12.601536,3.675448,13.1266,56.95,19.51,60.1991910245,135.27,66.821536,22.125448,70.3892969321,12.601536,3.675448,13.1266,54.22,18.45,57.2731254604,137.19,47.611536,22.735448,52.7613395967,12.601536,3.675448,13.1266,35.01,19.06,39.8620584014,135.8,12.601536,4.275448,13.307071998,12.601536,3.675448,13.1266,0.0,0.6000000000000001,0.6000000000000001,135.91
2019-05-27 03:30:00,51.454223999999996,30.276232,59.7008156691,13.804224,4.026232,14.3794,37.65,26.25,45.8975489542,135.8,67.964224,28.226232,73.5924990528,13.804224,4.026232,14.3794,54.16,24.2,59.320701277,134.26,65.364224,26.956232,70.7044568805,13.804224,4.026232,14.3794,51.56,22.93,56.4288800172,136.31,47.234224,19.686232,51.1724500805,13.804224,4.026232,14.3794,33.43,15.66,36.9161279118,135.8,13.804224,4.586232,14.5461377761,13.804224,4.026232,14.3794,0.0,0.56,0.56,135.84
2019-05-27 04:00:00,52.438656,24.564608,57.9071032714,13.078656,3.8146079999999998,13.6236,39.36,20.75,44.4946300131,135.67,66.468656,33.744608,74.5438179833,13.078656,3.8146079999999998,13.6236,53.39,29.93,61.2070012335,132.84,63.928656,32.174608,71.5686974726,13.078656,3.8146079999999998,13.6236,50.85,28.36,58.2238104215,135.17,48.048656,14.594608000000001,50.2162914409,13.078656,3.8146079999999998,13.6236,34.97,10.78,36.5938423782,135.67,13.078656,4.414608,13.8036229505,13.078656,3.8146079999999998,13.6236,0.0,0.6000000000000001,0.6000000000000001,135.8
2019-05-27 04:30:00,52.085808,25.332944,57.9196809964,12.695808,3.702944,13.2248,39.39,21.63,44.9380573679,135.02,66.145808,34.172944,74.4517160151,12.695808,3.702944,13.2248,53.45,30.47,61.5249819179,131.98,63.595808,32.582944,71.4568053784,12.695808,3.702944,13.2248,50.9,28.88,58.5223410331,134.46,47.705808,15.342944,50.1123741956,12.695808,3.702944,13.2248,35.01,11.64,36.8943044385,135.02,12.695808,4.262944,13.3923945701,12.695808,3.702944,13.2248,0.0,0.56,0.56,135.08
2019-05-27 05:00:00,50.630944,25.013192,56.4725797566,12.970944,3.783192,13.5114,37.66,21.23,43.2317996387,135.35,64.520944,34.163192,73.0073688218,12.970944,3.783192,13.5114,51.55,30.38,59.8360000334,132.37,62.080944,32.583192,70.1121102866,12.970944,3.783192,13.5114,49.11,28.8,56.9318197496,134.81,46.430944,15.003192,48.7947572073,12.970944,3.783192,13.5114,33.46,11.22,35.2910753591,135.35,12.970944,4.383192,13.6915214772,12.970944,3.783192,13.5114,0.0,0.6000000000000001,0.6000000000000001,135.42
2019-05-27 05:30:00,50.335344,25.562392,56.4542535188,14.065344,4.102392,14.6514,36.27,21.46,42.1431429772,134.91,64.935344,34.452392,73.5089532977,14.065344,4.102392,14.6514,50.87,30.35,59.2357949217,131.95,62.505344,32.872392,70.6223207234,14.065344,4.102392,14.6514,48.44,28.77,56.3395642511,134.41,46.305344,15.582392,48.856891258,14.065344,4.102392,14.6514,32.24,11.48,34.2229162989,134.91,14.065344,4.662392,14.8179553583,14.065344,4.102392,14.6514,0.0,0.56,0.56,135.0
2019-05-27 06:00:00,50.553616,25.506888,56.6239298011,15.143616,4.416888,15.7746,35.41,21.09,41.2147570659,134.7,65.513616,34.446888,74.0177139223,15.143616,4.416888,15.7746,50.37,30.03,58.6424573155,131.66,63.133616,32.876888,71.1810595159,15.143616,4.416888,15.7746,47.99,28.46,55.7943697876,134.21,46.603616,15.566888,49.1347639282,15.143616,4.416888,15.7746,31.46,11.15,33.3774489738,134.7,15.143616,5.016888,15.9530019357,15.143616,4.416888,15.7746,0.0,0.6000000000000001,0.6000000000000001,134.82
2019-05-27 06:30:00,54.59176,24.10468,59.6765938857,14.62176,4.26468,15.231,39.97,19.84,44.6231610265,134.34,69.68176,32.76468,77.0004670908,14.62176,4.26468,15.231,55.06,28.5,61.9988193436,131.12,67.07176,31.27468,74.0049092872,14.62176,4.26468,15.231,52.45,27.01,58.9961236015,133.75,50.13176,14.35468,52.1464303534,14.62176,4.26468,15.231,35.51,10.09,36.915690431,134.34,14.62176,4.82468,15.3971881394,14.62176,4.26468,15.231,0.0,0.56,0.56,134.41
2019-05-27 07:00:00,57.149776,22.815768,61.5358120632,15.379776,4.485768,16.0206,41.77,18.33,45.6149295736,134.88,72.929776,31.785768,79.5555609292,15.379776,4.485768,16.0206,57.55,27.3,63.6968798294,131.75,70.199776,30.365768,76.4858706996,15.379776,4.485768,16.0206,54.82,25.88,60.6218343503,134.29,52.509776,13.175768,54.1375787966,15.379776,4.485768,16.0206,37.13,8.69,38.1333581002,134.88,15.419776,5.085768,16.2368262921,15.379776,4.485768,16.0206,0.04,0.6000000000000001,0.6013318551,134.95
2019-05-27 07:30:00,60.76552,22.38036,64.7559181434,14.43552,4.21036,15.037,46.33,18.17,49.7656287009,134.44,76.58552,30.81036,82.5507126377,14.43552,4.21036,15.037,62.15,26.6,67.6031249278,131.19,73.60552,29.41036,79.2637486484,14.43552,4.21036,15.037,59.17,25.2,64.3127429053,133.79,55.615520000000004,12.81036,57.0718090497,14.43552,4.21036,15.037,41.18,8.6,42.0684252142,134.44,14.47552,4.77036,15.2412930488,14.43552,4.21036,15.037,0.04,0.56,0.5614267539000001,134.52
2019-05-27 08:00:00,63.716576,21.758168,67.3291907859,15.696576,4.578168,16.3506,48.02,17.18,51.0007137205,134.44,80.136576,30.048168,85.5848305084,15.696576,4.578168,16.3506,64.44,25.47,69.2909409663,131.07,77.046576,28.698168,82.2177579351,15.696576,4.578168,16.3506,61.35,24.12,65.9211415253,133.73,58.396576,12.318168,59.6816332836,15.696576,4.578168,16.3506,42.7,7.74,43.3958246839,134.44,15.696576,5.178168,16.5286394467,15.696576,4.578168,16.3506,0.0,0.6000000000000001,0.6000000000000001,134.49
2019-05-27 08:30:00,67.982944,20.429192,70.9861434414,16.282944,4.749192,16.9614,51.7,15.68,54.0254791742,135.08,85.672944,28.519192,90.2950588125,16.282944,4.749192,16.9614,69.39,23.77,73.3483810319,131.76,82.352944,27.269192,86.7503096121,16.282944,4.749192,16.9614,66.07,22.52,69.8025450825,134.32,62.222944,11.089192,63.2033617717,16.282944,4.749192,16.9614,45.94,6.34,46.3754159011,135.08,16.282944,5.309192,17.1266396295,16.282944,4.749192,16.9614,0.0,0.56,0.56,135.11
2019-05-27 09:00:00,67.922864,20.723752,71.0140081316,18.492864,5.393752,19.2634,49.43,15.33,51.7526211897,134.93,85.962864,28.573752,90.587379311,18.492864,5.393752,19.2634,67.47,23.18,71.3408249181,131.51,82.712864,27.333752,87.1122945943,18.492864,5.393752,19.2634,64.22,21.94,67.8643647285,134.16,62.402864,11.423752,63.4398892272,18.492864,5.393752,19.2634,43.91,6.03,44.3221050944,134.93,18.492864,5.993752,19.4399352355,18.492864,5.393752,19.2634,0.0,0.6000000000000001,0.6000000000000001,134.98
2019-05-27 09:30:00,63.88776,20.73768,67.1691688917,26.83776,7.82768,27.956,37.05,12.91,39.2348136226,135.19,83.80776,29.19768,88.7482121149,26.83776,7.82768,27.956,56.97,21.37,60.8461814743,131.69,81.10776,28.06768,85.8269386195,26.83776,7.82768,27.956,54.27,20.24,57.9214165918,134.42,59.68776,11.62768,60.8097988485,26.83776,7.82768,27.956,32.85,3.8,33.0690565333,135.19,26.83776,8.42768,28.1298978313,26.83776,7.82768,27.956,0.0,0.6000000000000001,0.6000000000000001,135.22
2019-05-27 10:00:00,60.766752,20.396136,64.0983659102,34.786752,10.146136,36.2362,25.98,10.25,27.9288900603,134.71,84.856752,28.976136,89.6676352843,34.786752,10.146136,36.2362,50.07,18.83,53.4936800005,131.28,82.526752,27.966136,87.1364995765,34.786752,10.146136,36.2362,47.74,17.82,50.9574332164,133.96,57.796752,12.036136,59.0367098639,34.786752,10.146136,36.2362,23.01,1.8900000000000001,23.0874901191,134.71,34.786752,10.706136,36.3969705162,34.786752,10.146136,36.2362,0.0,0.56,0.56,134.72
2019-05-27 10:30:00,61.151024,18.753632,63.9620703968,36.561024,10.663632,38.0844,24.59,8.09,25.8866027126,134.43,88.971024,27.953632,93.2590405998,36.561024,10.663632,38.0844,52.41,17.29,55.1883339122,131.03,86.511024,27.023632,90.6335145517,36.561024,10.663632,38.0844,49.95,16.36,52.560937016,133.68,58.321024,11.283632,59.4025436452,36.561024,10.663632,38.0844,21.76,0.62,21.7688309286,134.43,36.561024,11.263632,38.2567364233,36.561024,10.663632,38.0844,0.0,0.6000000000000001,0.6000000000000001,134.46
2019-05-27 11:00:00,61.910608,18.954344,64.7471276537,35.980608,10.494344,37.4798,25.93,8.46,27.2751993577,134.23,84.700608,27.854344,89.1630948052,35.980608,10.494344,37.4798,48.72,17.36,51.7204795028,130.87,82.460608,26.924344,86.7448682722,35.980608,10.494344,37.4798,46.48,16.43,49.2984310095,133.5,58.930608,11.464344,60.0353874194,35.980608,10.494344,37.4798,22.95,0.97,22.970489764,134.23,35.980608,11.054344,37.6404393348,35.980608,10.494344,37.4798,0.0,0.56,0.56,134.27
2019-05-27 11:30:00,64.045024,17.805632,66.4740974371,33.105024,9.655632,34.4844,30.94,8.15,31.9954074829,134.28,85.305024,26.615632,89.3607239586,33.105024,9.655632,34.4844,52.2,16.96,54.8860783806,130.91,82.855024,25.705632,86.7509914558,33.105024,9.655632,34.4844,49.75,16.05,52.2748983739,133.54,60.505024,10.385632,61.3898955959,33.105024,9.655632,34.4844,27.4,0.73,27.4097227275,134.28,33.105024,10.255632,34.6571868703,33.105024,9.655632,34.4844,0.0,0.6000000000000001,0.6000000000000001,134.32
2019-05-27 12:00:00,59.628448,18.347464,62.387348446,37.808448,11.027464,39.3838,21.82,7.32,23.0150993915,134.33,85.428448,27.297464,89.6837291181,37.808448,11.027464,39.3838,47.62,16.27,50.3227314441,130.95,83.208448,26.407464,87.298338893,37.808448,11.027464,39.3838,45.4,15.38,47.9343759738,133.58,57.108448,12.207464,58.3986045234,37.808448,11.027464,39.3838,19.3,1.18,19.3360388911,134.33,37.808448,11.627464,39.5559939736,37.808448,11.027464,39.3838,0.0,0.6000000000000001,0.6000000000000001,134.37
2019-05-27 12:30:00,62.965968,17.503824,65.3536302037,35.875968,10.463824,37.3708,27.09,7.04,27.9898142187,134.53,87.795968,26.353824,91.6660026208,35.875968,10.463824,37.3708,51.92,15.89,54.2971316001,131.13,85.365968,25.493824,89.0914336775,35.875968,10.463824,37.3708,49.49,15.03,51.7219585863,133.71,59.885968,11.863824,61.0498114919,35.875968,10.463824,37.3708,24.01,1.4,24.0507816921,134.53,35.875968,11.023824,37.5314504852,35.875968,10.463824,37.3708,0.0,0.56,0.56,134.58
2019-05-27 13:00:00,70.655104,17.756072,72.8520542889,28.615104,8.346072,29.8074,42.04,9.41,43.0802704263,134.89,88.035104,25.936072,91.7761372421,28.615104,8.346072,29.8074,59.42,17.59,61.9688994577,131.43,85.215104,24.996072,88.8055041378,28.615104,8.346072,29.8074,56.6,16.65,58.9981567509,134.04,65.955104,9.226072,66.5972683239,28.615104,8.346072,29.8074,37.34,0.88,37.3503681374,134.89,28.615104,8.946072,29.9809336272,28.615104,8.346072,29.8074,0.0,0.6000000000000001,0.6000000000000001,134.93
2019-05-27 13:30:00,68.02296,17.73628,70.2972169819,30.91296,9.01628,32.201,37.11,8.72,38.1207358271,134.89,91.09296,26.59628,94.8962036722,30.91296,9.01628,32.201,60.18,17.58,62.6952055583,131.56,88.25296,25.64628,91.9038444604,30.91296,9.01628,32.201,57.34,16.63,59.7028684403,134.15,63.84296,9.58628,64.5586578686,30.91296,9.01628,32.201,32.93,0.5700000000000001,32.9349328222,134.89,30.95296,9.61628,32.4123213269,30.91296,9.01628,32.201,0.04,0.6000000000000001,0.6013318551,134.93
2019-05-27 14:00:00,65.619504,19.020272,68.3204951106,31.989504,9.330272,33.3224,33.63,9.69,34.9981856673,135.19,87.479504,27.740272,91.7724703314,31.989504,9.330272,33.3224,55.49,18.41,58.4642471943,131.83,84.829504,26.740272,88.9442909664,31.989504,9.330272,33.3224,52.84,17.41,55.6342852924,134.43,61.829504,10.250272,62.6734045745,31.989504,9.330272,33.3224,29.84,0.92,29.854178937,135.19,31.989504,9.890272,33.48351604,31.989504,9.330272,33.3224,0.0,0.56,0.56,135.2
2019-05-27 14:30:00,63.144256,18.990408,65.9380971958,31.064256,9.060408,32.3586,32.08,9.93,33.5817107962,135.26,88.474256,27.490408,92.6467296064,31.064256,9.060408,32.3586,57.41,18.43,60.2957129488,131.96,85.724256,26.500408,89.7269173154,31.064256,9.060408,32.3586,54.66,17.44,57.3748132895,134.43,59.544256,10.190408,60.4099564459,31.064256,9.060408,32.3586,28.48,1.13,28.5024086701,135.26,31.064256,9.660408,32.5316996722,31.064256,9.060408,32.3586,0.0,0.6000000000000001,0.6000000000000001,135.33
2019-05-27 15:00:00,66.81008,19.62044,69.6315191232,28.15008,8.21044,29.323,38.66,11.41,40.3086057809,135.26,89.74008,27.16044,93.760180564,28.15008,8.21044,29.323,61.59,18.95,64.4393559869,131.85,86.81008,26.14044,90.660424624,28.15008,8.21044,29.323,58.66,17.93,61.3390617796,134.4,62.51008,10.67044,63.4142601581,28.15008,8.21044,29.323,34.36,2.46,34.4479491407,135.26,28.15008,8.81044,29.4966245018,28.15008,8.21044,29.323,0.0,0.6000000000000001,0.6000000000000001,135.39
2019-05-27 15:30:00,68.260544,19.160992,70.8988397761,23.180544,6.760992,24.1464,45.08,12.4,46.7543195865,135.49,89.540544,27.210992,93.5839040938,23.180544,6.760992,24.1464,66.36,20.45,69.4395571702,132.09,86.330544,26.120992,90.1957263422,23.180544,6.760992,24.1464,63.15,19.36,66.0509810677,134.65,63.230544,10.110992,64.0338492811,23.180544,6.760992,24.1464,40.05,3.35,40.1898619057,135.49,23.180544,7.3609919999999995,24.3212216667,23.180544,6.760992,24.1464,0.0,0.6000000000000001,0.6000000000000001,135.56
2019-05-27 16:00:00,66.745296,19.546128,69.5484410891,24.775296,7.226128,25.8076,41.97,12.32,43.7408653321,135.43,87.555296,27.726128,91.8404487768,24.775296,7.226128,25.8076,62.78,20.5,66.0422470847,132.19,84.525296,26.636128,88.6228468213,24.775296,7.226128,25.8076,59.75,19.41,62.8236468219,134.7,62.085296,10.486128,62.964615935,24.775296,7.226128,25.8076,37.31,3.26,37.4521521411,135.43,24.775296,7.826128,25.9819855161,24.775296,7.226128,25.8076,0.0,0.6000000000000001,0.6000000000000001,135.59
2019-05-27 16:30:00,72.000592,18.117256,74.2450012682,23.990592,6.997256,24.9902,48.01,11.12,49.2809750309,135.37,89.190592,27.227256,93.2538748289,23.990592,6.997256,24.9902,65.2,20.23,68.2663379712,132.23,86.030592,26.137256,89.9133967275,23.990592,6.997256,24.9902,62.04,19.14,64.925350981,134.7,66.700592,9.237256,67.3371804545,23.990592,6.997256,24.9902,42.71,2.24,42.7687000036,135.37,23.990592,7.557256,25.1527458294,23.990592,6.997256,24.9902,0.0,0.56,0.56,135.5
2019-05-27 17:00:00,78.478432,17.655376,80.4398942744,18.018432,5.255376,18.7692,60.46,12.4,61.7184866956,134.68,96.588432,25.195376,99.8204997383,18.018432,5.255376,18.7692,78.57,19.94,81.0607704133,131.22,92.768432,24.105376,95.8491060357,18.018432,5.255376,18.7692,74.75,18.85,77.0901096121,133.8,71.808432,8.755376,72.3402205913,18.018432,5.255376,18.7692,53.79,3.5,53.9037484782,134.68,18.018432,5.855376,18.945957876,18.018432,5.255376,18.7692,0.0,0.6000000000000001,0.6000000000000001,134.82
2019-05-27 17:30:00,78.308816,18.140488,80.3825103378,20.538816,5.990488,21.3946,57.77,12.15,59.0338496119,134.68,95.028816,25.800488,98.4689852258,20.538816,5.990488,21.3946,74.49,19.81,77.0791554183,131.14,91.388816,24.730488,94.6758296853,20.538816,5.990488,21.3946,70.85,18.74,73.2864932986,133.8,71.928816,9.260488,72.5224876101,20.538816,5.990488,21.3946,51.39,3.27,51.4939316813,134.68,20.538816,6.590488,21.5702919489,20.538816,5.990488,21.3946,0.0,0.6000000000000001,0.6000000000000001,134.78
2019-05-27 18:00:00,80.339632,16.361976,81.9888451469,18.349632,5.351976,19.1142,61.99,11.01,62.9601477127,134.25,99.599632,23.761976,102.3949129496,18.349632,5.351976,19.1142,81.25,18.41,83.309606889,130.6,95.639632,22.751976,98.3086548631,18.349632,5.351976,19.1142,77.29,17.4,79.224390815,133.28,73.519632,7.661976,73.9178068238,18.349632,5.351976,19.1142,55.17,2.31,55.2183393448,134.25,18.349632,5.911976,19.2784972122,18.349632,5.351976,19.1142,0.0,0.56,0.56,134.36
2019-05-27 18:30:00,82.622592,16.148256,84.1858591489,15.902592,4.638256,16.5652,66.72,11.51,67.7055278393,134.31,100.632592,23.808256,103.4105972635,15.902592,4.638256,16.5652,84.73,19.17,86.8715246787,130.64,96.472592,22.748256,99.1183341176,15.902592,4.638256,16.5652,80.57,18.11,82.5802458219,133.39,75.282592,7.408256,75.6462220815,15.902592,4.638256,16.5652,59.38,2.77,59.4445733436,134.31,15.942592,5.238256,16.7811074009,15.902592,4.638256,16.5652,0.04,0.6000000000000001,0.6013318551,134.46
2019-05-27 19:00:00,82.477984,15.416912,83.906489739,13.017984,3.796912,13.5604,69.46,11.62,70.4252511533,134.29,100.257984,23.306912,102.9314116425,13.017984,3.796912,13.5604,87.24,19.51,89.394953437,130.64,95.977984,22.236912,98.5203210916,13.017984,3.796912,13.5604,82.96,18.44,84.9846762658,133.36,74.837984,6.6869119999999995,75.1361340587,13.017984,3.796912,13.5604,61.82,2.89,61.887514896,134.29,13.017984,4.356912,13.7277306792,13.017984,3.796912,13.5604,0.0,0.56,0.56,134.46
2019-05-27 19:30:00,84.956912,14.147016,86.1267377664,8.766912,2.557016,9.1322,76.19,11.59,77.0664920702,134.29,101.616912,22.037016,103.9789732523,8.766912,2.557016,9.1322,92.85,19.48,94.871454611,130.6,97.066912,20.957016,99.3034839512,8.766912,2.557016,9.1322,88.3,18.4,90.1967294307,133.36,76.576912,5.427016,76.7689778108,8.766912,2.557016,9.1322,67.81,2.87,67.8707079674,134.29,8.766912,3.157016,9.3180199635,8.766912,2.557016,9.1322,0.0,0.6000000000000001,0.6000000000000001,134.43
2019-05-27 20:00:00,84.691456,14.405008,85.9077818063,7.491456,2.185008,7.8036,77.2,12.22,78.1611693874,134.5,100.351456,22.485008,102.8396339262,7.491456,2.185008,7.8036,92.86,20.3,95.0529831199,130.95,95.771456,21.375008,98.1277878654,7.491456,2.185008,7.8036,88.28,19.19,90.3416542908,133.69,76.181456,5.625008,76.3888405023,7.491456,2.185008,7.8036,68.69,3.44,68.7760837792,134.5,7.531456,2.785008,8.0298878597,7.491456,2.185008,7.8036,0.04,0.6000000000000001,0.6013318551,134.67
2019-05-27 20:30:00,84.615856,14.739208,85.8899722848,6.785856,1.9792079999999999,7.0686,77.83,12.76,78.8690465265,134.45,100.315856,22.599208,102.8299332259,6.785856,1.9792079999999999,7.0686,93.53,20.62,95.7760163089,130.86,95.725856,21.459208,98.1016672382,6.785856,1.9792079999999999,7.0686,88.94,19.48,91.0483058601,133.6,76.045856,5.889208,76.273553645,6.785856,1.9792079999999999,7.0686,69.26,3.91,69.3702796592,134.45,6.785856,2.539208,7.2453722416,6.785856,1.9792079999999999,7.0686,0.0,0.56,0.56,134.58
2019-05-27 21:00:00,84.065376,14.951568,85.384640467,7.685376,2.241568,8.0056,76.38,12.71,77.4302815441,134.5,100.605376,23.141568,103.2326200849,7.685376,2.241568,8.0056,92.92,20.9,95.2414636595,130.99,96.045376,21.991568,98.5309256735,7.685376,2.241568,8.0056,88.36,19.75,90.5403341059,133.72,75.645376,6.111568,75.8918584145,7.685376,2.241568,8.0056,67.96,3.87,68.0700998971,134.5,7.685376,2.841568,8.1938704505,7.685376,2.241568,8.0056,0.0,0.6000000000000001,0.6000000000000001,134.66
2019-05-27 21:30:00,86.19872,15.89296,87.6516144016,8.47872,2.47296,8.832,77.72,13.42,78.8701134778,134.02,101.44872,23.66296,104.1718698383,8.47872,2.47296,8.832,92.97,21.19,95.3542710108,130.3,96.87872,22.50296,99.4578785094,8.47872,2.47296,8.832,88.4,20.03,90.6408346166,133.15,77.63872,7.02296,77.9557105695,8.47872,2.47296,8.832,69.16,4.55,69.3095094486,134.02,8.47872,3.07296,9.0184131642,8.47872,2.47296,8.832,0.0,0.6000000000000001,0.6000000000000001,134.19
2019-05-27 22:00:00,82.426192,17.743056,84.314252436,9.816192,2.863056,10.2252,72.61,14.88,74.1190022869,133.17,98.716192,25.403056,101.9323394077,9.816192,2.863056,10.2252,88.9,22.54,91.7129303861,129.46,94.336192,24.183056,97.3865356123,9.816192,2.863056,10.2252,84.52,21.32,87.1674985301,132.22,74.416192,8.713056,74.92454188479999,9.816192,2.863056,10.2252,64.6,5.85,64.8643392011,133.17,9.816192,3.423056,10.3959096649,9.816192,2.863056,10.2252,0.0,0.56,0.56,133.44
2019-05-27 22:30:00,80.381744,16.672592,82.0926311704,6.591744,1.9225919999999999,6.8664000000000005,73.79,14.75,75.2497614614,133.91,94.641744,25.002592,97.8886577397,6.591744,1.9225919999999999,6.8664000000000005,88.05,23.08,91.0246609442,130.54,90.321744,23.752592,93.3927356164,6.591744,1.9225919999999999,6.8664000000000005,83.73,21.83,86.5289650926,133.15,72.251744,7.632592,72.6537746554,6.591744,1.9225919999999999,6.8664000000000005,65.66,5.71,65.9078121318,133.91,6.591744,2.522592,7.0579429978,6.591744,1.9225919999999999,6.8664000000000005,0.0,0.6000000000000001,0.6000000000000001,133.78
2019-05-27 23:00:00,75.735808,16.707944,77.5568694966,4.655808,1.357944,4.8498,71.08,15.35,72.7185595292,134.8,89.255808,25.597944,92.8539390589,4.655808,1.357944,4.8498,84.6,24.24,88.0041908093,131.65,85.105808,24.287944,88.5036879406,4.655808,1.357944,4.8498,80.45,22.93,83.6539742033,134.12,67.875808,7.527944,68.2919852729,4.655808,1.357944,4.8498,63.22,6.17,63.520369174,134.8,4.655808,1.9179439999999999,5.0353805536,4.655808,1.357944,4.8498,0.0,0.56,0.56,134.87
2019-05-27 23:30:00,70.184256,18.915408,72.6885303888,5.024256,1.465408,5.2336,65.16,17.45,67.4561198113,135.58,83.194256,27.475408,87.6138246863,5.024256,1.465408,5.2336,78.17,26.01,82.3836694983,132.58,79.364256,26.105408,83.5474563184,5.024256,1.465408,5.2336,74.34,24.64,78.3170811509,134.89,62.944256,9.375408,63.6386489373,5.024256,1.465408,5.2336,57.92,7.91,58.4576299554,135.58,5.024256,2.065408,5.4322240896,5.024256,1.465408,5.2336,0.0,0.6000000000000001,0.6000000000000001,135.64
2019-05-28 00:00:00,65.739296,19.388128,68.5387083765,5.479296,1.598128,5.7076,60.26,17.79,62.8311363895,136.5,78.669296,28.598128,83.7060992894,5.479296,1.598128,5.7076,73.19,27.0,78.0113844256,133.79,75.139296,27.168128,79.9000687259,5.479296,1.598128,5.7076,69.66,25.57,74.2047202003,135.89,59.009296,9.718128,59.8041723146,5.479296,1.598128,5.7076,53.53,8.12,54.1423614188,136.5,5.479296,2.198128,5.9037658626,5.479296,1.598128,5.7076,0.0,0.6000000000000001,0.6000000000000001,136.61
2019-05-28 00:30:00,63.284,19.842,66.3217130358,5.664,1.6520000000000001,5.9,57.62,18.19,60.423013,137.05,75.624,29.172,81.0555054268,5.664,1.6520000000000001,5.9,69.96,27.52,75.1781351192,134.55,72.254,27.732,77.3931801905,5.664,1.6520000000000001,5.9,66.59,26.08,71.5149949311,136.49,56.854,10.062,57.7375195172,5.664,1.6520000000000001,5.9,51.19,8.41,51.8762392623,137.05,5.664,2.252,6.09527686,5.664,1.6520000000000001,5.9,0.0,0.6000000000000001,0.6000000000000001,137.18
2019-05-28 01:00:00,61.80376,17.03068,64.1073226036,6.65376,1.94068,6.931,55.15,15.09,57.1771860098,136.87,72.56376,35.59068,80.8220005209,6.65376,1.94068,6.931,65.91,33.65,74.003044532,133.11,69.37376,34.22068,77.3548545096,6.65376,1.94068,6.931,62.72,32.28,70.5393280376,135.33,55.65376,7.59068,56.1690254945,6.65376,1.94068,6.931,49.0,5.65,49.3246642158,136.87,6.65376,2.54068,7.1223294644,6.65376,1.94068,6.931,0.0,0.6000000000000001,0.6000000000000001,136.89
2019-05-28 01:30:00,61.789248,16.786864,64.0289775911,6.949248,2.0268639999999998,7.2388,54.84,14.76,56.7915768402,136.81,72.549248,35.826864,80.9132718992,6.949248,2.0268639999999998,7.2388,65.6,33.8,73.7956638293,133.01,69.409248,34.076864,77.3231942434,6.949248,2.0268639999999998,7.2388,62.46,32.05,70.2029493682,135.23,55.679248,7.386864,56.1671115298,6.949248,2.0268639999999998,7.2388,48.73,5.36,49.0238972339,136.81,6.949248,2.626864,7.4291629569,6.949248,2.0268639999999998,7.2388,0.0,0.6000000000000001,0.6000000000000001,136.83
2019-05-28 02:00:00,62.224592,16.964256,64.4956264502,6.734592,1.964256,7.0152,55.49,15.0,57.4816501155,136.95,72.744592,36.054256,81.1891928828,6.734592,1.964256,7.0152,66.01,34.09,74.292988902,133.2,69.584592,34.304256,77.5809088856,6.734592,1.964256,7.0152,62.85,32.34,70.6823747479,135.35,56.034592,7.534256,56.5388407564,6.734592,1.964256,7.0152,49.3,5.57,49.6136563861,136.95,6.774592,2.524256,7.229589554,6.734592,1.964256,7.0152,0.04,0.56,0.5614267539000001,137.0
2019-05-28 02:30:00,62.232288,16.758584,64.4492653752,6.372288,1.858584,6.6378,55.86,14.9,57.8130573487,136.99,72.052288,35.988584,80.540116615,6.372288,1.858584,6.6378,65.68,34.13,74.0183713682,133.2,68.912288,34.238584,76.9492304817,6.372288,1.858584,6.6378,62.54,32.38,70.4252511533,135.35,55.992288,7.338584,56.4711530837,6.372288,1.858584,6.6378,49.62,5.48,49.9216866702,136.99,6.372288,2.458584,6.8301310119,6.372288,1.858584,6.6378,0.0,0.6000000000000001,0.6000000000000001,137.04
2019-05-28 03:00:00,61.049072,17.083896,63.3943900878,6.459072,1.883896,6.7282,54.59,15.2,56.666640098,137.22,71.159072,36.283896,79.8757449846,6.459072,1.883896,6.7282,64.7,34.4,73.2765310314,133.49,68.069072,34.523896,76.3236395749,6.459072,1.883896,6.7282,61.61,32.64,69.7220316686,135.65,54.939072,7.613896,55.4641600001,6.459072,1.883896,6.7282,48.48,5.73,48.8174487248,137.22,6.459072,2.483896,6.9202131788,6.459072,1.883896,6.7282,0.0,0.6000000000000001,0.6000000000000001,137.24
2019-05-28 03:30:00,60.533584,17.147712,62.9154894976,6.643584,1.9377119999999999,6.9204,53.89,15.21,55.995323019,137.39,70.683584,36.587712,79.5916435091,6.643584,1.9377119999999999,6.9204,64.04,34.65,72.8130764355,133.72,67.623584,34.797712,76.0514948797,6.643584,1.9377119999999999,6.9204,60.98,32.86,69.2700512487,135.83,54.523584,7.657712,55.0587119835,6.643584,1.9377119999999999,6.9204,47.88,5.72,48.2204603877,137.39,6.643584,2.497712,7.0975892809,6.643584,1.9377119999999999,6.9204,0.0,0.56,0.56,137.44
2019-05-28 04:00:00,59.40352,17.31936,61.876800331,7.40352,2.15936,7.712,52.0,15.16,54.1648003781,137.44,69.60352,36.88936,78.7748365762,7.40352,2.15936,7.712,62.2,34.73,71.2391247841,133.85,66.64352,35.10936,75.3261303772,7.40352,2.15936,7.712,59.24,32.95,67.787020144,135.88,53.57352,7.81936,54.1411528876,7.40352,2.15936,7.712,46.17,5.66,46.5156371557,137.44,7.40352,2.75936,7.9010237311000004,7.40352,2.15936,7.712,0.0,0.6000000000000001,0.6000000000000001,137.49
2019-05-28 04:30:00,58.56736,17.51048,61.1289830375,8.84736,2.58048,9.216,49.72,14.93,51.9132285646,137.37,69.00736,37.03048,78.3152104205,8.84736,2.58048,9.216,60.16,34.45,69.3255227171,133.62,66.14736,35.27048,74.9631909299,8.84736,2.58048,9.216,57.3,32.69,65.9691299018,135.81,52.99736,8.04048,53.6038196923,8.84736,2.58048,9.216,44.15,5.46,44.4863361045,137.37,8.84736,3.18048,9.4016611298,8.84736,2.58048,9.216,0.0,0.6000000000000001,0.6000000000000001,137.37
2019-05-28 05:00:00,57.458352,18.094936,60.2402599878,9.308352,2.714936,9.6962,48.15,15.38,50.5466804053,137.4,68.658352,37.414936,78.1910911501,9.308352,2.714936,9.6962,59.35,34.7,68.7496363627,133.62,65.838352,35.624936,74.8586979521,9.308352,2.714936,9.6962,56.53,32.91,65.4118414356,135.81,52.058352,8.564936,52.7582234504,9.308352,2.714936,9.6962,42.75,5.85,43.1484066913,137.4,9.308352,3.314936,9.8810028661,9.308352,2.714936,9.6962,0.0,0.6000000000000001,0.6000000000000001,137.43
2019-05-28 05:30:00,59.363552,18.278536,62.1138968699,9.183552,2.678536,9.5662,50.18,15.6,52.5489524158,136.59,70.203552,37.268536,79.4825923646,9.183552,2.678536,9.5662,61.02,34.59,70.1420594223,132.68,67.293552,35.488536,76.0779753161,9.183552,2.678536,9.5662,58.11,32.81,66.7328120193,134.99,53.773552,8.808536,54.4902303276,9.183552,2.678536,9.5662,44.59,6.13,45.0093879096,136.59,9.183552,3.238536,9.737851034,9.183552,2.678536,9.5662,0.0,0.56,0.56,136.59
2019-05-28 06:00:00,62.466176,16.795968,64.6848335015,9.346176,2.725968,9.7356,53.12,14.07,54.9517906897,136.02,73.406176,35.655968,81.607687928,9.346176,2.725968,9.7356,64.06,32.93,72.0282479309,131.96,70.346176,33.955968,78.1126893702,9.346176,2.725968,9.7356,61.0,31.23,68.5296497875,134.39,56.556176,7.555968,57.0586864216,9.346176,2.725968,9.7356,47.21,4.83,47.4564326514,136.02,9.386176,3.325968,9.9580300783,9.346176,2.725968,9.7356,0.04,0.6000000000000001,0.6013318551,136.02
2019-05-28 06:30:00,69.404272,14.202496,70.8425286426,10.294272,3.002496,10.7232,59.11,11.2,60.1617162322,135.85,81.504272,32.652496,87.8016619961,10.294272,3.002496,10.7232,71.21,29.65,77.1361562434,131.56,78.094272,31.102496,84.0599820167,10.294272,3.002496,10.7232,67.8,28.1,73.3924383026,134.09,62.854272,5.312496,63.0783807845,10.294272,3.002496,10.7232,52.56,2.31,52.6107374972,135.85,10.294272,3.562496,10.8932737852,10.294272,3.002496,10.7232,0.0,0.56,0.56,135.85
2019-05-28 07:00:00,74.465648,12.547064,75.5153067072,11.715648,3.417064,12.2038,62.75,9.13,63.4107199139,135.35,87.295648,30.397064,92.4365277342,11.715648,3.417064,12.2038,75.58,26.98,80.2512105828,130.78,83.645648,28.977064,88.5226788309,11.715648,3.417064,12.2038,71.93,25.56,76.3363511048,133.54,67.505648,4.147064,67.6329110102,11.715648,3.417064,12.2038,55.79,0.73,55.7947757411,135.35,11.715648,3.977064,12.3722854041,11.715648,3.417064,12.2038,0.0,0.56,0.56,135.35
2019-05-28 07:30:00,78.696688,12.647784,79.7065564573,14.186688,4.137784,14.7778,64.51,8.51,65.068888111,134.49,94.546688,23.437784,97.4084489693,14.186688,4.137784,14.7778,80.36,19.3,82.645142628,130.15,90.606688,23.007784,93.4822444902,14.186688,4.137784,14.7778,76.42,18.87,78.7152672612,133.21,71.576688,6.707784,71.8903097172,14.186688,4.137784,14.7778,57.39,2.5700000000000003,57.4475151769,134.49,14.186688,4.7377839999999996,14.9568951872,14.186688,4.137784,14.7778,0.0,0.6000000000000001,0.6000000000000001,134.48
2019-05-28 08:00:00,80.181824,16.793032,81.9214918304,17.461824,5.093032,18.1894,62.72,11.7,63.8019466788,134.64,99.921824,14.883032,101.0241335177,17.461824,5.093032,18.1894,82.46,9.79,83.0391215031,131.93,95.881824,14.293032,96.9412963464,17.461824,5.093032,18.1894,78.42,9.2,78.9578140528,134.61,73.261824,7.9930319999999995,73.6965631245,17.461824,5.093032,18.1894,55.8,2.9,55.8753076054,134.64,17.461824,5.653032,18.3540749753,17.461824,5.093032,18.1894,0.0,0.56,0.56,134.64
2019-05-28 08:30:00,83.099376,15.458568,84.5249881171,20.189376,5.888568,21.0306,62.91,9.57,63.6337410499,134.34,104.159376,12.998568,104.9673205277,20.189376,5.888568,21.0306,83.97,7.11,84.2704752568,131.6,100.049376,12.538568,100.832005462,20.189376,5.888568,21.0306,79.86,6.65,80.1363968494,134.22,76.159376,6.928568,76.4738884015,20.189376,5.888568,21.0306,55.97,1.04,55.9796614852,134.34,20.229376,6.448568,21.2323263586,20.189376,5.888568,21.0306,0.04,0.56,0.5614267539000001,134.33
2019-05-28 09:00:00,85.653856,13.943208,86.781311911,20.273856,5.913208,21.1186,65.38,8.03,65.871278263,133.81,108.493856,11.073208,109.0574744122,20.273856,5.913208,21.1186,88.22,5.16,88.3707757123,130.88,104.163856,10.713208,104.7133311591,20.273856,5.913208,21.1186,83.89,4.8,84.0272104738,133.56,78.433856,6.463208,78.6997002833,20.273856,5.913208,21.1186,58.16,0.55,58.1626005265,133.81,20.273856,6.473208,21.2821911212,20.273856,5.913208,21.1186,0.0,0.56,0.56,133.78
2019-05-28 09:30:00,87.909856,13.961208,89.011561669,21.089856,6.151208,21.9686,66.82,7.8100000000000005,67.2748727238,133.81,109.759856,10.511208,110.2620128728,21.089856,6.151208,21.9686,88.67,4.36,88.7771282482,130.81,105.409856,10.191208,105.901361948,21.089856,6.151208,21.9686,84.32,4.04,84.4167282,133.53,80.539856,6.6112079999999995,80.8107448036,21.089856,6.151208,21.9686,59.45,0.46,59.4517796201,133.81,21.089856,6.711208,22.1319303026,21.089856,6.151208,21.9686,0.0,0.56,0.56,133.78
2019-05-28 10:00:00,86.907776,13.989768,88.0265592759,22.387776,6.529768,23.3206,64.52,7.46,64.9498421861,133.87,111.227776,10.289768,111.7027192122,22.387776,6.529768,23.3206,88.84,3.76,88.9195321625,130.86,106.857776,10.009768,107.3255782518,22.387776,6.529768,23.3206,84.47,3.48,84.5416542303,133.53,79.767776,7.329768,80.103830039,22.387776,6.529768,23.3206,57.38,0.8,57.3855765851,133.87,22.387776,7.089768,23.4835543417,22.387776,6.529768,23.3206,0.0,0.56,0.56,133.86
2019-05-28 10:30:00,85.19992,14.24456,86.3824858267,21.64992,6.31456,22.552,63.55,7.93,64.0428559638,134.15,109.12992,10.41456,109.6257383063,21.64992,6.31456,22.552,87.48,4.1,87.5760263999,131.23,104.80992,10.10456,105.2958758129,21.64992,6.31456,22.552,83.16,3.79,83.2463194382,133.84,78.17992,6.68456,78.4651721058,21.64992,6.31456,22.552,56.53,0.37,56.5312108485,134.15,21.64992,6.91456,22.7273002356,21.64992,6.31456,22.552,0.0,0.6000000000000001,0.6000000000000001,134.15
2019-05-28 11:00:00,79.802544,14.361992,81.0846029964,28.772544,8.391992,29.9714,51.03,5.97,51.3780283779,133.94,106.432544,11.291992,107.029881368,28.772544,8.391992,29.9714,77.66,2.9,77.7141274158,131.08,102.632544,11.051992,103.2258960488,28.772544,8.391992,29.9714,73.86,2.66,73.9078832061,133.67,74.172544,10.581992,74.9235933343,28.772544,8.391992,29.9714,45.4,2.19,45.4527897934,133.94,28.772544,8.951992,30.1329960177,28.772544,8.391992,29.9714,0.0,0.56,0.56,133.93
2019-05-28 11:30:00,79.61072,14.05396,80.8417004435,29.43072,8.58396,30.657,50.18,5.47,50.477255274,133.68,103.83072,11.11396,104.4238407769,29.43072,8.58396,30.657,74.4,2.5300000000000002,74.4430043725,130.77,100.18072,10.90396,100.7723821461,29.43072,8.58396,30.657,70.75,2.32,70.7880279426,133.43,74.10072,11.18396,74.939960407,29.43072,8.58396,30.657,44.67,2.6,44.7456020185,133.68,29.43072,9.14396,30.8184893238,29.43072,8.58396,30.657,0.0,0.56,0.56,133.69
2019-05-28 12:00:00,82.361248,15.062864,83.7273255515,28.261248,8.242864,29.4388,54.1,6.82,54.5281798706,133.89,102.371248,11.332864,102.9966320979,28.261248,8.242864,29.4388,74.11,3.09,74.1743904592,130.92,98.731248,11.092864,99.3524582653,28.261248,8.242864,29.4388,70.47,2.85,70.5276073605,133.62,76.391248,9.642864,76.9974518872,28.261248,8.242864,29.4388,48.13,1.4,48.1503572157,133.89,28.261248,8.802864,29.6004823123,28.261248,8.242864,29.4388,0.0,0.56,0.56,133.91
2019-05-28 12:30:00,78.77024,14.69132,80.1285566637,31.17024,9.09132,32.469,47.6,5.6,47.9282797521,133.7,106.03024,11.49132,106.6511239031,31.17024,9.09132,32.469,74.86,2.4,74.8984619335,130.78,102.38024,11.281320000000001,102.9999112786,31.17024,9.09132,32.469,71.21,2.19,71.2436677888,133.46,73.53024,11.59132,74.438262297,31.17024,9.09132,32.469,42.36,2.5,42.4337082989,133.7,31.17024,9.65132,32.6302289204,31.17024,9.09132,32.469,0.0,0.56,0.56,133.72
2019-05-28 13:00:00,80.254944,14.120192,81.4876423672,26.434944,7.710192,27.5364,53.82,6.41,54.2003736149,133.7,108.714944,10.690192,109.2392752352,26.434944,7.710192,27.5364,82.28,2.98,82.3339468263,130.73,104.674944,10.450192,105.1952965405,26.434944,7.710192,27.5364,78.24,2.74,78.2879633149,133.4,74.324944,9.470192,74.9258422517,26.434944,7.710192,27.5364,47.89,1.76,47.9223298682,133.7,26.434944,8.270192,27.6984176443,26.434944,7.710192,27.5364,0.0,0.56,0.56,133.76
2019-05-28 13:30:00,82.333216,12.719688,83.3099569062,24.993216,7.289688,26.0346,57.34,5.43,57.5965320137,133.7,109.413216,9.949688,109.8646809796,24.993216,7.289688,26.0346,84.42,2.66,84.4618967346,130.89,105.263216,9.729688,105.7119268164,24.993216,7.289688,26.0346,80.27,2.44,80.307076276,133.52,76.013216,9.899688,76.655155268,24.993216,7.289688,26.0346,51.02,2.61,51.0867154943,133.7,24.993216,7.849688,26.1969167598,24.993216,7.289688,26.0346,0.0,0.56,0.56,133.76
2019-05-28 14:00:00,80.772576,12.561168,81.7434521855,26.232576,7.651168,27.3256,54.54,4.91,54.7605670168,133.7,111.662576,9.801168,112.0918987845,26.232576,7.651168,27.3256,85.43,2.15,85.457050031,130.7,107.462576,9.591168,107.889738827,26.232576,7.651168,27.3256,81.23,1.94,81.2531630154,133.45,74.782576,10.741168,75.5500255672,26.232576,7.651168,27.3256,48.55,3.09,48.648233267,133.7,26.232576,8.251168,27.4996330332,26.232576,7.651168,27.3256,0.0,0.6000000000000001,0.6000000000000001,133.76
2019-05-28 14:30:00,84.549984,12.887912,85.5265927658,21.249984,6.197912,22.1354,63.3,6.69,63.6525419759,133.77,112.699984,8.847912,113.0467688188,21.249984,6.197912,22.1354,91.45,2.65,91.4883872412,130.62,108.209984,8.627912,108.5534039207,21.249984,6.197912,22.1354,86.96,2.43,86.9939451916,133.37,77.589984,7.667912,77.9679581082,21.249984,6.197912,22.1354,56.34,1.47,56.3591740536,133.77,21.249984,6.757912,22.2986814543,21.249984,6.197912,22.1354,0.0,0.56,0.56,133.84
2019-05-28 15:00:00,86.389216,10.922688,87.0769875124,19.449216,5.672688,20.2596,66.94,5.25,67.145559049,133.7,111.019216,7.662688,111.2833460525,19.449216,5.672688,20.2596,91.57,1.99,91.5916207958,130.62,106.489216,7.462688,106.7503856503,19.449216,5.672688,20.2596,87.04,1.79,87.0584039596,133.37,79.049216,8.412688,79.4956091215,19.449216,5.672688,20.2596,59.6,2.74,59.6629499774,133.7,19.489216,6.232688,20.4615722759,19.449216,5.672688,20.2596,0.04,0.56,0.5614267539000001,133.76
2019-05-28 15:30:00,95.646944,9.286192,96.0966766252,16.546944,4.826192,17.2364,79.1,4.46,79.2256372647,133.62,114.086944,6.946192,114.2982080986,16.546944,4.826192,17.2364,97.54,2.12,97.5630360331,130.69,109.276944,6.736192,109.484367709,16.546944,4.826192,17.2364,92.73,1.9100000000000001,92.749668463,133.46,86.956944,8.216192,87.3442380515,16.546944,4.826192,17.2364,70.41,3.39,70.4915611971,133.62,16.546944,5.386192,17.4015062566,16.546944,4.826192,17.2364,0.0,0.56,0.56,133.69
2019-05-28 16:00:00,98.726944,7.936192,99.0454068346,13.906944,4.056192,14.4864,84.82,3.88,84.9086968455,133.49,115.936944,6.076192,116.0960597664,13.906944,4.056192,14.4864,102.03,2.02,102.0499941205,130.59,110.876944,5.876192,111.032546324,13.906944,4.056192,14.4864,96.97,1.82,96.9870780053,133.38,89.386944,7.916192,89.7367920835,13.906944,4.056192,14.4864,75.48,3.86,75.5786345471,133.49,13.906944,4.616192,14.6530652083,13.906944,4.056192,14.4864,0.0,0.56,0.56,133.56
2019-05-28 16:30:00,97.560544,7.435992,97.8435165077,18.020544,5.255992,18.7714,79.54,2.18,79.569868669,133.83,116.140544,7.155992,116.3607931484,18.020544,5.255992,18.7714,98.12,1.9,98.1383941177,131.21,111.290544,6.965992,111.5083415192,18.020544,5.255992,18.7714,93.27,1.71,93.2856741413,133.92,88.790544,10.735992,89.4372530215,18.020544,5.255992,18.7714,70.77,5.48,70.981851906,133.83,18.020544,5.815992,18.9358329365,18.020544,5.255992,18.7714,0.0,0.56,0.56,133.92
2019-05-28 17:00:00,96.744608,8.351344,97.1043980656,18.724608,5.461344,19.5048,78.02,2.89,78.0735070302,133.77,115.814608,8.261344,116.1088852366,18.724608,5.461344,19.5048,97.09,2.8,97.1303665184,131.17,111.004608,8.021344,111.2940472658,18.724608,5.461344,19.5048,92.28,2.56,92.3155024901,133.82,88.164608,10.251344,88.7585948379,18.724608,5.461344,19.5048,69.44,4.79,69.6050120322,133.77,18.724608,6.061344,19.6812305469,18.724608,5.461344,19.5048,0.0,0.6000000000000001,0.6000000000000001,133.81
2019-05-28 17:30:00,102.013456,8.961008,102.4062735844,13.443456,3.921008,14.0036,88.57,5.04,88.7132825455,133.63,117.513456,8.261008,117.8034659687,13.443456,3.921008,14.0036,104.07,4.34,104.1604555482,130.94,112.393456,7.951008,112.6743425978,13.443456,3.921008,14.0036,98.95,4.03,99.0320321916,133.61,92.243456,6.771008,92.4916305628,13.443456,3.921008,14.0036,78.8,2.85,78.8515218623,133.63,13.483456,4.481008,14.2085544092,13.443456,3.921008,14.0036,0.04,0.56,0.5614267539000001,133.67
2019-05-28 18:00:00,99.803376,11.485568,100.4620930166,9.653376,2.815568,10.0556,90.15,8.67,90.5659505554,133.77,118.133376,8.625568,118.447857509,9.653376,2.815568,10.0556,108.48,5.8100000000000005,108.6354753292,130.85,112.763376,8.215568,113.0622595055,9.653376,2.815568,10.0556,103.11,5.4,103.2513055608,133.57,89.863376,3.145568,89.9184127093,9.653376,2.815568,10.0556,80.21,0.33,80.2106788402,133.77,9.653376,3.375568,10.2265403495,9.653376,2.815568,10.0556,0.0,0.56,0.56,133.87
2019-05-28 18:30:00,97.722672,13.008696,98.5847188688,10.692672,3.118696,11.1382,87.03,9.89,87.5901421394,133.94,116.002672,10.368696,116.465144004,10.692672,3.118696,11.1382,105.31,7.25,105.5592658178,131.13,110.792672,9.898696,111.2339891913,10.692672,3.118696,11.1382,100.1,6.78,100.3293496441,133.8,88.112672,4.578696,88.2315557159,10.692672,3.118696,11.1382,77.42,1.46,77.4337652449,133.94,10.692672,3.678696,11.3077866428,10.692672,3.118696,11.1382,0.0,0.56,0.56,134.02
2019-05-28 19:00:00,95.355168,14.134424,96.3970435549,10.575168,3.084424,11.0158,84.78,11.05,85.4970812367,134.09,115.765168,11.104424,116.2965276973,10.575168,3.084424,11.0158,105.19,8.02,105.4952913641,131.25,110.585168,10.594424,111.0914992314,10.575168,3.084424,11.0158,100.01,7.51,100.2915759174,133.89,85.985168,5.554424,86.1643820959,10.575168,3.084424,11.0158,75.41,2.47,75.4504406879,134.09,10.575168,3.644424,11.1855265643,10.575168,3.084424,11.0158,0.0,0.56,0.56,134.18
2019-05-28 19:30:00,94.071248,14.812864,95.2303556654,9.301248,2.7128639999999997,9.6888,84.77,12.1,85.6292175604,134.09,114.761248,11.212864,115.307728976,9.301248,2.7128639999999997,9.6888,105.46,8.5,105.8019924198,131.22,109.561248,10.672864,110.0798668662,9.301248,2.7128639999999997,9.6888,100.26,7.96,100.575490056,133.89,84.711248,6.102864,84.9307982226,9.301248,2.7128639999999997,9.6888,75.41,3.39,75.4861589962,134.09,9.301248,3.272864,9.8602663818,9.301248,2.7128639999999997,9.6888,0.0,0.56,0.56,134.18
2019-05-28 20:00:00,94.242048,14.932264,95.4176929055,7.482048,2.182264,7.7938,86.76,12.75,87.6918473976,134.43,113.812048,11.582264,114.3998737295,7.482048,2.182264,7.7938,106.33,9.4,106.7446902661,131.73,108.572048,10.992264,109.1270794751,7.482048,2.182264,7.7938,101.09,8.81,101.4731698529,134.26,84.642048,6.122264,84.8631746173,7.482048,2.182264,7.7938,77.16,3.94,77.2605280852,134.43,7.482048,2.782264,7.982608298,7.482048,2.182264,7.7938,0.0,0.6000000000000001,0.6000000000000001,134.54
2019-05-28 20:30:00,93.451568,14.984624,94.6453090125,6.461568,1.884624,6.7308,86.99,13.1,87.9708480123,134.76,112.061568,12.064624,112.7091397132,6.461568,1.884624,6.7308,105.6,10.18,106.0895489669,132.19,106.871568,11.444624,107.4826100599,6.461568,1.884624,6.7308,100.41,9.56,100.8640753688,134.67,83.831568,6.104624,84.053543813,6.461568,1.884624,6.7308,77.37,4.22,77.485000484,134.76,6.461568,2.444624,6.9085488722,6.461568,1.884624,6.7308,0.0,0.56,0.56,134.88
2019-05-28 21:00:00,91.53304,15.97172,92.9160548635,6.38304,1.86172,6.649,85.15,14.11,86.311149917,134.42,110.05304,13.25172,110.8480026712,6.38304,1.86172,6.649,103.67,11.39,104.2938205264,131.8,104.94304,12.56172,105.6921872884,6.38304,1.86172,6.649,98.56,10.7,99.1391123624,134.36,82.10304,7.01172,82.4019016443,6.38304,1.86172,6.649,75.72,5.15,75.894933296,134.42,6.38304,2.42172,6.8269998828,6.38304,1.86172,6.649,0.0,0.56,0.56,134.56
2019-05-28 21:30:00,91.574128,16.113704,92.9810323429,5.704128,1.663704,5.9418,85.87,14.45,87.0773185164,132.98,110.194128,13.213704,110.9835475153,5.704128,1.663704,5.9418,104.49,11.55,105.1264124756,130.02,105.054128,12.513704,105.7967986172,5.704128,1.663704,5.9418,99.35,10.85,99.940707422,132.89,82.064128,7.263704,82.3849652558,5.704128,1.663704,5.9418,76.36,5.6,76.5650677529,132.98,5.704128,2.223704,6.122249237,5.704128,1.663704,5.9418,0.0,0.56,0.56,133.05
