Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-05-28 22:00:00,89.984624,17.168432,91.6077923201,5.754624,1.678432,5.9944,84.23,15.49,85.64247194,133.36,108.354624,14.258431999999999,109.2887342103,5.754624,1.678432,5.9944,102.6,12.58,103.3683529907,130.53,103.294624,13.508431999999999,104.1741670588,5.754624,1.678432,5.9944,97.54,11.83,98.2547734209,133.32,80.634624,8.188432,81.0493245267,5.754624,1.678432,5.9944,74.88,6.51,75.1624540579,133.36,5.794624,2.238432,6.2119437473,5.754624,1.678432,5.9944,0.04,0.56,0.5614267539000001,133.49
2019-05-28 22:30:00,85.996128,18.229704,87.907088104,6.136128,1.789704,6.3918,79.86,16.44,81.5346135086,133.84,103.346128,15.569704,104.512381349,6.136128,1.789704,6.3918,97.21,13.78,98.1818338594,131.16,98.576128,14.759704,99.674981182,6.136128,1.789704,6.3918,92.44,12.97,93.3454578434,133.84,77.116128,9.059704,77.6464772818,6.136128,1.789704,6.3918,70.98,7.27,71.3513370583,133.84,6.136128,2.349704,6.5706297811,6.136128,1.789704,6.3918,0.0,0.56,0.56,133.95
2019-05-28 23:00:00,80.596464,19.138552,82.8376374721,6.406464,1.868552,6.6734,74.19,17.27,76.1735452766,134.02,96.846464,17.388552,98.3951184255,6.406464,1.868552,6.6734,90.44,15.52,91.7619964909,131.52,92.406464,16.498552,93.8677623419,6.406464,1.868552,6.6734,86.0,14.63,87.2355254469,134.15,72.336464,9.848552,73.0038218213,6.406464,1.868552,6.6734,65.93,7.98,66.4111835461,134.02,6.406464,2.428552,6.8513243829,6.406464,1.868552,6.6734,0.0,0.56,0.56,134.1
2019-05-28 23:30:00,75.419184,20.398512,78.1290765787,6.269184,1.828512,6.5304,69.15,18.57,71.600051676,134.49,90.139184,18.948512,92.1092753158,6.269184,1.828512,6.5304,83.87,17.12,85.599481891,132.18,86.049184,17.998512,87.9113673041,6.269184,1.828512,6.5304,79.78,16.17,81.4021946879,134.68,67.709184,10.878512,68.5775154207,6.269184,1.828512,6.5304,61.44,9.05,62.1029475951,134.49,6.269184,2.388512,6.708774672,6.269184,1.828512,6.5304,0.0,0.56,0.56,134.58
2019-05-29 00:00:00,72.039504,21.310272,75.1253474486,6.069504,1.7702719999999998,6.3224,65.97,19.54,68.8029977545,135.38,85.629504,20.360272,88.0167747148,6.069504,1.7702719999999998,6.3224,79.56,18.59,81.7030091245,133.32,81.749504,19.330272,84.0038143172,6.069504,1.7702719999999998,6.3224,75.68,17.56,77.6905142215,135.64,64.669504,11.600272,65.7016823078,6.069504,1.7702719999999998,6.3224,58.6,9.83,59.4187588224,135.38,6.069504,2.330272,6.5014649426,6.069504,1.7702719999999998,6.3224,0.0,0.56,0.56,135.46
2019-05-29 00:30:00,69.80584,21.68212,73.0956197443,5.59584,1.63212,5.829,64.21,20.05,67.2675746553,135.69,82.17584,20.82212,84.7728102696,5.59584,1.63212,5.829,76.58,19.19,78.9477833761,133.79,78.47584,19.77212,80.9283275065,5.59584,1.63212,5.829,72.88,18.14,75.1036217502,135.98,62.61584,11.86212,63.7295324775,5.59584,1.63212,5.829,57.02,10.23,57.930417744,135.69,5.59584,2.19212,6.0098931272,5.59584,1.63212,5.829,0.0,0.56,0.56,135.78
2019-05-29 01:00:00,67.983712,22.659416,71.6605486356,5.723712,1.669416,5.9622,62.26,20.99,65.7030265665,135.91,80.103712,21.749416,83.0038660095,5.723712,1.669416,5.9622,74.38,20.08,77.0427855156,134.09,76.503712,20.659416,79.2441128365,5.723712,1.669416,5.9622,70.78,18.99,73.2832074898,136.23,60.993712,12.719416,62.3058299593,5.723712,1.669416,5.9622,55.27,11.05,56.3637773752,135.91,5.723712,2.269416,6.1572013155,5.723712,1.669416,5.9622,0.0,0.6000000000000001,0.6000000000000001,136.02
2019-05-29 01:30:00,68.200544,22.625992,71.8557563169,5.300544,1.545992,5.5214,62.9,21.08,66.3383478842,136.08,80.140544,21.835992,83.0621293926,5.300544,1.545992,5.5214,74.84,20.29,77.5416642844,134.27,76.530544,20.735992,79.2900090122,5.300544,1.545992,5.5214,71.23,19.19,73.769702453,136.39,61.150544,12.665992,62.4485098689,5.300544,1.545992,5.5214,55.85,11.12,56.9462632663,136.08,5.300544,2.105992,5.7035926397,5.300544,1.545992,5.5214,0.0,0.56,0.56,136.15
2019-05-29 02:00:00,68.123792,22.559856,71.7620940274,5.313792,1.5498560000000001,5.5352,62.81,21.01,66.2307798535,136.02,80.263792,21.679856,83.1401976327,5.313792,1.5498560000000001,5.5352,74.95,20.13,77.6061814548,134.18,76.653792,20.579856,79.3683457114,5.313792,1.5498560000000001,5.5352,71.34,19.03,73.8345210589,136.32,61.073792,12.609856,62.3619799044,5.313792,1.5498560000000001,5.5352,55.76,11.06,56.8462945142,136.02,5.313792,2.109856,5.7173313495,5.313792,1.5498560000000001,5.5352,0.0,0.56,0.56,136.04
2019-05-29 02:30:00,68.082832,22.314576,71.6464396547,4.952832,1.444576,5.1592,63.13,20.87,66.4902534211,136.27,79.892832,21.524576,82.7415976215,4.952832,1.444576,5.1592,74.94,20.08,77.5835678478,134.48,76.292832,20.434576,78.9820746175,4.952832,1.444576,5.1592,71.34,18.99,73.8242216349,136.56,60.982832,12.354576,62.2217112179,4.952832,1.444576,5.1592,56.03,10.91,57.082300234,136.27,4.952832,2.044576,5.358249326,4.952832,1.444576,5.1592,0.0,0.6000000000000001,0.6000000000000001,136.34
2019-05-29 03:00:00,66.615488,23.066184,70.4959011986,5.095488,1.486184,5.3078,61.52,21.58,65.1951439909,136.66,78.245488,23.146184,81.5971949648,5.095488,1.486184,5.3078,73.15,21.66,76.2894363592,134.85,74.725488,21.876184,77.8618390692,5.095488,1.486184,5.3078,69.63,20.39,72.5540419274,136.93,59.705488,12.986184,61.1014424723,5.095488,1.486184,5.3078,54.61,11.5,55.8077243758,136.66,5.095488,2.046184,5.4909805062,5.095488,1.486184,5.3078,0.0,0.56,0.56,136.72
2019-05-29 03:30:00,66.79424,14.86332,68.4279824239,5.15424,1.50332,5.369,61.64,13.36,63.0712232322,136.14,74.92424,33.88332,82.2296851131,5.15424,1.50332,5.369,69.77,32.38,76.9176007166,132.04,71.59424,32.21332,78.5075358587,5.15424,1.50332,5.369,66.44,30.71,73.1941097357,134.57,59.90424,5.73332,60.1779771029,5.15424,1.50332,5.369,54.75,4.23,54.9131623566,136.14,5.15424,2.10332,5.5668792874,5.15424,1.50332,5.369,0.0,0.6000000000000001,0.6000000000000001,136.17
2019-05-29 04:00:00,66.139456,14.654008,67.7433951795,5.259456,1.534008,5.4786,60.88,13.12,62.2776749727,136.14,74.159456,33.684008,81.4508275536,5.259456,1.534008,5.4786,68.9,32.15,76.0317861161,132.0,70.869456,32.024008,77.7689969211,5.259456,1.534008,5.4786,65.61,30.49,72.3485466336,134.55,59.319456,5.524008,59.5761069937,5.259456,1.534008,5.4786,54.06,3.99,54.2070447451,136.14,5.299456,2.094008,5.6981666701,5.259456,1.534008,5.4786,0.04,0.56,0.5614267539000001,136.17
2019-05-29 04:30:00,66.858416,14.568288,68.4272080775,5.068416,1.478288,5.2796,61.79,13.09,63.1613188589,135.97,74.688416,33.468288,81.8442776634,5.068416,1.478288,5.2796,69.62,31.99,76.6179123965,131.69,71.358416,31.808288,78.1267605851,5.068416,1.478288,5.2796,66.29,30.33,72.8990603506,134.34,59.968416,5.488288,60.2190353852,5.068416,1.478288,5.2796,54.9,4.01,55.0462541868,135.97,5.068416,2.078288,5.4779669367,5.068416,1.478288,5.2796,0.0,0.6000000000000001,0.6000000000000001,136.02
2019-05-29 05:00:00,65.376192,15.093056,67.0958032953,5.976192,1.743056,6.2252,59.4,13.35,60.8817090759,136.26,73.686192,34.003056,81.1533283902,5.976192,1.743056,6.2252,67.71,32.26,75.00234463,132.02,70.436192,32.323056,77.498626392,5.976192,1.743056,6.2252,64.46,30.58,71.3458337957,134.64,58.756192,5.943056,59.0559904917,5.976192,1.743056,6.2252,52.78,4.2,52.9468450429,136.26,6.016192,2.3030559999999998,6.441943272,5.976192,1.743056,6.2252,0.04,0.56,0.5614267539000001,136.28
2019-05-29 05:30:00,66.287536,14.983448,67.9598494916,6.937536,2.023448,7.2266,59.35,12.96,60.7485316695,135.77,74.997536,33.913448,82.3088838542,6.937536,2.023448,7.2266,68.06,31.89,75.1607324339,131.74,71.717536,32.283448,78.6487506873,6.937536,2.023448,7.2266,64.78,30.26,71.4990629309,134.14,59.727536,5.913448,60.0195586778,6.937536,2.023448,7.2266,52.79,3.89,52.9331295126,135.77,6.937536,2.5834479999999997,7.4029459893,6.937536,2.023448,7.2266,0.0,0.56,0.56,135.79
2019-05-29 06:00:00,68.89864,14.53252,70.4146059522,7.20864,2.10252,7.509,61.69,12.43,62.9298101062,135.42,77.90864,33.08252,84.6416523716,7.20864,2.10252,7.509,70.7,30.98,77.1897039766,131.23,74.49864,31.47252,80.873771255,7.20864,2.10252,7.509,67.29,29.37,73.4203037313,133.75,62.08864,5.56252,62.3373150352,7.20864,2.10252,7.509,54.88,3.46,54.9889625289,135.42,7.20864,2.70252,7.6985781155,7.20864,2.10252,7.509,0.0,0.6000000000000001,0.6000000000000001,135.42
2019-05-29 06:30:00,75.152256,11.474408,76.0231781817,7.832256,2.284408,8.1586,67.32,9.19,67.9443779867,134.73,84.592256,29.574408,89.6130313276,7.832256,2.284408,8.1586,76.76,27.29,81.4668134887,130.36,80.872256,28.144408,85.6296063999,7.832256,2.284408,8.1586,73.04,25.86,77.4827800224,132.99,67.722256,3.184408,67.7970826219,7.832256,2.284408,8.1586,59.89,0.9,59.896762016,134.73,7.832256,2.844408,8.3327601022,7.832256,2.284408,8.1586,0.0,0.56,0.56,134.73
2019-05-29 07:00:00,80.321856,9.042208,80.8292154904,9.641856,2.812208,10.0436,70.68,6.23,70.9540365307,134.45,90.451856,26.772208,94.3307445907,9.641856,2.812208,10.0436,80.81,23.96,84.2872333156,129.8,86.521856,25.502208,90.2019632744,9.641856,2.812208,10.0436,76.88,22.69,80.1584087916,132.59,72.531856,4.762208,72.6880234966,9.641856,2.812208,10.0436,62.89,1.9500000000000002,62.9202240937,134.45,9.641856,3.372208,10.2145569615,9.641856,2.812208,10.0436,0.0,0.56,0.56,134.43
2019-05-29 07:30:00,84.182688,6.605784,84.4414669529,12.602688,3.675784,13.1278,71.58,2.93,71.6399420714,134.82,97.642688,24.385784,100.641745718,12.602688,3.675784,13.1278,85.04,20.71,87.5254574395,129.8,93.512688,23.265784,96.3634760795,12.602688,3.675784,13.1278,80.91,19.59,83.2477999709,132.85,76.292688,8.575784,76.7731614139,12.602688,3.675784,13.1278,63.69,4.9,63.8782130307,134.82,12.602688,4.275784,13.3082708734,12.602688,3.675784,13.1278,0.0,0.6000000000000001,0.6000000000000001,134.76
2019-05-29 08:00:00,86.124656,12.137608,86.9757316674,14.014656,4.087608,14.5986,72.11,8.05,72.5579396069,134.51,104.844656,13.507608,105.7111979198,14.014656,4.087608,14.5986,90.83,9.42,91.3171687034,131.37,100.354656,13.577608,101.268990416,14.014656,4.087608,14.5986,86.34,9.49,86.8599775501,133.96,78.204656,6.227608,78.4522231774,14.014656,4.087608,14.5986,64.19,2.14,64.2256623166,134.51,14.014656,4.647608,14.7651902433,14.014656,4.087608,14.5986,0.0,0.56,0.56,134.47
2019-05-29 08:30:00,89.538544,11.769992,90.3088233415,14.948544,4.359992,15.5714,74.59,7.41,74.957162433,133.61,109.538544,9.529992,109.952323164,14.948544,4.359992,15.5714,94.59,5.17,94.731182828,130.83,104.868544,9.159992,105.2678344706,14.948544,4.359992,15.5714,89.92,4.8,90.0480227434,133.41,81.318544,5.409992,81.4983043487,14.948544,4.359992,15.5714,66.37,1.05,66.3783051908,133.61,14.948544,4.919992,15.737385075,14.948544,4.359992,15.5714,0.0,0.56,0.56,133.56
2019-05-29 09:00:00,88.820896,10.291928,89.4151852215,18.760896,5.471928,19.5426,70.06,4.82,70.2256078649,133.19,110.270896,8.021928,110.5622984271,18.760896,5.471928,19.5426,91.51,2.55,91.5455220095,130.37,105.780896,7.791928,106.0674884237,18.760896,5.471928,19.5426,87.02,2.32,87.0509207303,132.98,81.100896,8.531928,81.5484465051,18.760896,5.471928,19.5426,62.34,3.06,62.415055876,133.19,18.760896,6.031928,19.7067342327,18.760896,5.471928,19.5426,0.0,0.56,0.56,133.17
2019-05-29 09:30:00,88.957376,10.222568,89.5428145711,19.277376,5.622568,20.0806,69.68,4.6,69.8316718975,133.08,110.507376,7.622568,110.7699584424,19.277376,5.622568,20.0806,91.23,2.0,91.2519199798,130.14,106.027376,7.422568,106.286871142,19.277376,5.622568,20.0806,86.75,1.8,86.768672342,132.81,81.287376,8.862568,81.7690810057,19.277376,5.622568,20.0806,62.01,3.24,62.0945867206,133.08,19.277376,6.182568,20.244539326,19.277376,5.622568,20.0806,0.0,0.56,0.56,133.05
2019-05-29 10:00:00,88.279408,10.447744,88.8954961262,19.329408,5.637744,20.1348,68.95,4.8100000000000005,69.1175708485,133.0,109.879408,7.487744,110.1342390569,19.329408,5.637744,20.1348,90.55,1.85,90.568896427,130.02,105.439408,7.287744,105.6909644766,19.329408,5.637744,20.1348,86.11,1.65,86.1258068177,132.69,80.669408,8.677744,81.1348052811,19.329408,5.637744,20.1348,61.34,3.04,61.4152847425,133.0,19.329408,6.197744,20.2987202631,19.329408,5.637744,20.1348,0.0,0.56,0.56,132.99
2019-05-29 10:30:00,83.065488,9.671184,83.6265932383,22.975488,6.701184,23.9328,60.09,2.9699999999999998,60.1633526326,133.07,104.045488,8.921184,104.4272526552,22.975488,6.701184,23.9328,81.07,2.22,81.100390258,129.89,31.275488,6.971184,32.042995428,22.975488,6.701184,23.9328,8.3,0.27,8.3043904051,132.62,76.425488,11.411184,77.2727011067,22.975488,6.701184,23.9328,53.45,4.71,53.6571206831,133.07,98.975488,15.021184,100.1088567191,22.975488,6.701184,23.9328,76.0,8.32,76.4540541763,133.06
2019-05-29 11:00:00,82.748592,9.066256,83.2437774001,23.438592,6.836256,24.4152,59.31,2.23,59.3519081412,133.07,105.078592,9.876256,105.5417023232,23.438592,6.836256,24.4152,81.64,3.04,81.6965800998,129.8,23.438592,6.836256,24.4152,23.438592,6.836256,24.4152,0.0,0.0,0.0,132.56,76.218592,12.206256,77.1898079542,23.438592,6.836256,24.4152,52.78,5.37,53.0524768508,133.07,110.358592,15.236256,111.4053963016,23.438592,6.836256,24.4152,86.92,8.4,87.3249471801,133.06
2019-05-29 11:30:00,87.902336,8.724848,88.3342722101,19.662336,5.7348479999999995,20.4816,68.24,2.99,68.3054734264,133.0,108.252336,9.014848,108.6270488135,19.662336,5.7348479999999995,20.4816,88.59,3.2800000000000002,88.6506993768,129.58,19.662336,5.7348479999999995,20.4816,19.662336,5.7348479999999995,20.4816,0.0,0.0,0.0,132.33,80.382336,10.384848,81.0503856178,19.662336,5.7348479999999995,20.4816,60.72,4.65,60.8977906003,133.0,113.902336,13.854848,114.7418797099,19.662336,5.7348479999999995,20.4816,94.24,8.12,94.5891748563,133.01
2019-05-29 12:00:00,92.579712,10.497416,93.1729511,18.539712,5.407416,19.3122,74.04,5.09,74.214753924,134.78,108.949712,14.357416,109.8916518171,18.539712,5.407416,19.3122,90.41,8.95,90.8519157751,130.77,18.539712,5.407416,19.3122,18.539712,5.407416,19.3122,0.0,0.0,0.0,133.37,86.889712,15.687416,88.2944906107,18.539712,5.407416,19.3122,68.35,10.28,69.1187449249,134.78,113.939712,12.647416,114.6395006188,18.539712,5.407416,19.3122,95.4,7.24,95.6743309357,134.78
2019-05-29 12:30:00,89.224128,9.868704,89.7682367879,19.984128,5.828704,20.8168,69.24,4.04,69.357762363,136.19,109.154128,19.578704,110.8961194531,19.984128,5.828704,20.8168,89.17,13.75,90.2238959478,131.99,19.984128,5.828704,20.8168,19.984128,5.828704,20.8168,0.0,0.0,0.0,134.37,84.974128,17.748704,86.8079427417,19.984128,5.828704,20.8168,64.99,11.92,66.0740985561,136.19,113.624128,12.748704,114.3370977305,19.984128,5.828704,20.8168,93.64,6.92,93.8953459976,136.24
2019-05-29 13:00:00,91.22816,10.32988,91.8111300323,19.98816,5.82988,20.821,71.24,4.5,71.3819837214,136.09,111.29816,18.95988,112.9015388248,19.98816,5.82988,20.821,91.31,13.13,92.2491896983,131.71,19.98816,5.82988,20.821,19.98816,5.82988,20.821,0.0,0.0,0.0,134.22,86.83816,18.16988,88.7187160153,19.98816,5.82988,20.821,66.85,12.34,67.9793946722,136.09,115.86816,12.06988,116.4951179449,19.98816,5.82988,20.821,95.88,6.24,96.0828392586,136.11
2019-05-29 13:30:00,90.050928,11.866104,90.8293678157,22.580928,6.586104,23.5218,67.47,5.28,67.6762831426,136.09,111.120928,18.686104,112.6811036611,22.580928,6.586104,23.5218,88.54,12.1,89.3629766738,131.71,22.580928,6.586104,23.5218,22.580928,6.586104,23.5218,0.0,0.0,0.0,134.18,85.910928,19.676104,88.1353312721,22.580928,6.586104,23.5218,63.33,13.09,64.6686709311,136.09,115.540928,11.746104,116.1364585403,22.580928,6.586104,23.5218,92.96,5.16,93.103099841,136.14
2019-05-29 14:00:00,86.213808,12.021944,87.0479627987,26.303808,7.671944,27.3998,59.91,4.35,60.067716787,136.3,110.783808,20.531944,112.6703725005,26.303808,7.671944,27.3998,84.48,12.86,85.4532035678,131.91,26.303808,7.671944,27.3998,26.303808,7.671944,27.3998,0.0,0.0,0.0,134.41,82.543808,19.941944,84.9185572748,26.303808,7.671944,27.3998,56.24,12.27,57.5629264371,136.3,115.023808,13.631944,115.8287801198,26.303808,7.671944,27.3998,88.72,5.96,88.9199640126,136.35
2019-05-29 14:30:00,89.304304,13.326672,90.293183018,26.354304,7.686672,27.4524,62.95,5.64,63.2021526532,135.95,112.794304,20.176672,114.5846984018,26.354304,7.686672,27.4524,86.44,12.49,87.3376991911,131.66,26.354304,7.686672,27.4524,26.354304,7.686672,27.4524,0.0,0.0,0.0,134.22,85.454304,21.126672,88.0271227629,26.354304,7.686672,27.4524,59.1,13.44,60.6089399346,135.95,117.194304,13.286672,117.9450742629,26.354304,7.686672,27.4524,90.84,5.6,91.0124475003,135.98
2019-05-29 15:00:00,95.121536,13.985448,96.1441592961,24.121536,7.035448,25.1266,71.0,6.95,71.3393474879,135.9,114.461536,19.655448,116.1369013689,24.121536,7.035448,25.1266,90.34,12.62,91.2172132878,131.82,24.121536,7.035448,25.1266,24.121536,7.035448,25.1266,0.0,0.0,0.0,134.35,90.741536,21.655448,93.289789279,24.121536,7.035448,25.1266,66.62,14.62,68.2053428992,135.9,119.001536,12.755448,119.6831944094,24.121536,7.035448,25.1266,94.88,5.72,95.0522635186,135.98
2019-05-29 15:30:00,98.338624,13.285432,99.231989165,21.378624,6.235432,22.2694,76.96,7.05,77.2822366395,135.47,117.308624,18.185432,118.7098277389,21.378624,6.235432,22.2694,95.93,11.95,96.6714404568,131.33,21.378624,6.235432,22.2694,21.378624,6.235432,22.2694,0.0,0.0,0.0,133.92,93.618624,20.875432,95.9178316104,21.378624,6.235432,22.2694,72.24,14.64,73.7085286788,135.47,122.098624,11.275432,122.6181444546,21.378624,6.235432,22.2694,100.72,5.04,100.8460212403,135.52
2019-05-29 16:00:00,99.697808,11.443944,100.3524627215,18.767808,5.473944,19.5498,80.93,5.97,81.1498971041,135.34,118.477808,17.533943999999998,119.7682352741,18.767808,5.473944,19.5498,99.71,12.06,100.4366850309,131.09,18.767808,5.473944,19.5498,18.767808,5.473944,19.5498,0.0,0.0,0.0,133.63,94.707808,19.093944,96.6133924135,18.767808,5.473944,19.5498,75.94,13.62,77.1517206548,135.34,123.447808,10.633944,123.904971914,18.767808,5.473944,19.5498,104.68,5.16,104.8070989962,135.4
2019-05-29 16:30:00,97.595024,8.710632,97.982977192,18.345024,5.350632,19.1094,79.25,3.36,79.3211957802,135.77,118.965024,18.310632,120.3659261567,18.345024,5.350632,19.1094,100.62,12.96,101.4512000915,131.27,18.345024,5.350632,19.1094,18.345024,5.350632,19.1094,0.0,0.0,0.0,133.85,92.695024,16.570632,94.1645013752,18.345024,5.350632,19.1094,74.35,11.22,75.1918273485,135.77,123.985024,11.430632,124.5108249278,18.345024,5.350632,19.1094,105.64,6.08,105.814819378,135.79
2019-05-29 17:00:00,105.094064,10.015352,105.5702115358,17.984064,5.245352,18.7334,87.11,4.77,87.2405009156,135.1,128.204064,14.545352,129.0265449081,17.984064,5.245352,18.7334,110.22,9.3,110.6116558053,131.08,78.024064,7.635352,78.3967675561,17.984064,5.245352,18.7334,60.04,2.39,60.0875502912,133.72,99.704064,17.675352,101.2586709692,17.984064,5.245352,18.7334,81.72,12.43,82.6599255988,135.1,64.384064,7.445352,64.8131233899,17.984064,5.245352,18.7334,46.4,2.2,46.4521258932,135.17
2019-05-29 17:30:00,105.92968,6.15824,106.1085341752,15.07968,4.39824,15.708,90.85,1.76,90.8670462819,135.47,129.93968,10.90824,130.3967412875,15.07968,4.39824,15.708,114.86,6.51,115.0443379745,131.92,124.34968,10.40824,124.7845117633,15.07968,4.39824,15.708,109.27,6.01,109.4351543152,134.36,100.26968,12.56824,101.0542892905,15.07968,4.39824,15.708,85.19,8.17,85.5808681891,135.47,15.07968,4.95824,15.8739060347,15.07968,4.39824,15.708,0.0,0.56,0.56,135.55
2019-05-29 18:00:00,103.742016,6.183088,103.9261105832,14.102016,4.113088,14.6896,89.64,2.07,89.663897417,135.75,128.902016,12.033088,129.4624460439,14.102016,4.113088,14.6896,114.8,7.92,115.0728743015,132.18,123.322016,11.453088,123.8527062887,14.102016,4.113088,14.6896,109.22,7.34,109.4663601295,134.55,98.172016,10.203088,98.7007990355,14.102016,4.113088,14.6896,84.07,6.09,84.2902900695,135.75,14.102016,4.673088,14.8561302741,14.102016,4.113088,14.6896,0.0,0.56,0.56,135.83
2019-05-29 18:30:00,107.681104,4.929072,107.7938584032,12.991104,3.789072,13.532399999999999,94.69,1.1400000000000001,94.6968621444,135.72,129.911104,12.189072,130.4816784791,12.991104,3.789072,13.532399999999999,116.92,8.4,117.221356416,132.3,124.191104,11.579072,124.7297286982,12.991104,3.789072,13.532399999999999,111.2,7.79,111.4725262116,134.68,101.791104,10.689072,102.3507943973,12.991104,3.789072,13.532399999999999,88.8,6.9,89.0676709025,135.72,12.991104,4.389072,13.7125029138,12.991104,3.789072,13.532399999999999,0.0,0.6000000000000001,0.6000000000000001,135.78
2019-05-29 19:00:00,107.690496,4.589728,107.788257857,12.890496,3.759728,13.4276,94.8,0.8300000000000001,94.8036333692,135.6,129.020496,12.339728,129.6092484169,12.890496,3.759728,13.4276,116.13,8.58,116.4465254956,132.26,123.350496,11.739728,123.9078935216,12.890496,3.759728,13.4276,110.46,7.98,110.7478758261,134.6,101.800496,10.959728,102.3887524276,12.890496,3.759728,13.4276,88.91,7.2,89.201054366,135.6,12.890496,4.319728,13.5950335461,12.890496,3.759728,13.4276,0.0,0.56,0.56,135.67
2019-05-29 19:30:00,101.805776,7.238768,102.0628031612,12.475776,3.638768,12.9956,89.33,3.6,89.4025105911,136.28,125.245776,13.778768,126.0014240135,12.475776,3.638768,12.9956,112.77,10.14,113.2249641201,132.88,119.705776,13.098768,120.420307801,12.475776,3.638768,12.9956,107.23,9.46,107.6464792736,135.08,96.225776,8.358768,96.588140935,12.475776,3.638768,12.9956,83.75,4.72,83.882899926,136.28,12.475776,4.198768,13.1633825258,12.475776,3.638768,12.9956,0.0,0.56,0.56,136.31
2019-05-29 20:00:00,95.924944,10.665192,96.5160152607,13.354944,3.8951919999999998,13.9114,82.57,6.77,82.8470747824,137.22,121.264944,16.465192,122.3776498831,13.354944,3.8951919999999998,13.9114,107.91,12.57,108.6396474589,133.9,116.004944,15.665192,117.0578714689,13.354944,3.8951919999999998,13.9114,102.65,11.77,103.3225793329,135.94,90.774944,5.755192,90.9572025359,13.354944,3.8951919999999998,13.9114,77.42,1.8599999999999999,77.4423398407,137.22,13.354944,4.495192,14.0911773944,13.354944,3.8951919999999998,13.9114,0.0,0.6000000000000001,0.6000000000000001,137.24
2019-05-29 20:30:00,93.9116,12.2338,94.7050921387,13.0416,3.8038,13.585,80.87,8.43,81.3081902394,136.78,118.2716,18.0738,119.6446138069,13.0416,3.8038,13.585,105.23,14.27,106.1931532633,133.44,113.1216,17.2038,114.4223191558,13.0416,3.8038,13.585,100.08,13.4,100.9730974072,135.55,88.8916,4.0138,88.9821731641,13.0416,3.8038,13.585,75.85,0.21,75.8502907048,136.78,13.0416,4.3638,13.752311842,13.0416,3.8038,13.585,0.0,0.56,0.56,136.84
2019-05-29 21:00:00,90.947184,13.222512,91.9033465175,13.757184,4.012512,14.330400000000001,77.19,9.21,77.7375083213,136.93,115.147184,19.382512,116.7671004802,13.757184,4.012512,14.330400000000001,101.39,15.37,102.548373951,133.66,110.217184,18.472512,111.7544690314,13.757184,4.012512,14.330400000000001,96.46,14.46,97.5378039531,135.78,86.147184,4.492512,86.2642450567,13.757184,4.012512,14.330400000000001,72.39,0.48,72.3915913625,136.93,13.797184,4.612512,14.5477679828,13.757184,4.012512,14.330400000000001,0.04,0.6000000000000001,0.6013318551,137.01
2019-05-29 21:30:00,89.357152,14.348336,90.5017975486,14.017152,4.088336,14.6012,75.34,10.26,76.0354075415,136.12,113.667152,20.118336,115.4338290416,14.017152,4.088336,14.6012,99.65,16.03,100.9310824276,132.66,108.827152,19.158336,110.5006373317,14.017152,4.088336,14.6012,94.81,15.07,96.0002135414,134.95,84.637152,5.6083359999999995,84.8227618706,14.017152,4.088336,14.6012,70.62,1.52,70.6363560782,136.12,14.017152,4.6483360000000005,14.7677885196,14.017152,4.088336,14.6012,0.0,0.56,0.56,136.19
2019-05-29 22:00:00,88.456096,13.135528,89.4260757017,13.836096,4.035528,14.4126,74.62,9.1,75.1728301982,135.78,112.006096,18.955528,113.5987569603,13.836096,4.035528,14.4126,98.17,14.92,99.2973076171,132.27,107.216096,18.065528,108.7274323407,13.836096,4.035528,14.4126,93.38,14.03,94.4280959249,134.63,83.796096,4.5255279999999996,83.9182108277,13.836096,4.035528,14.4126,69.96,0.49,69.9617159595,135.78,13.836096,4.595528,14.5793151458,13.836096,4.035528,14.4126,0.0,0.56,0.56,135.87
2019-05-29 22:30:00,84.13088,13.66484,85.2334020311,13.97088,4.07484,14.553,70.16,9.59,70.812383804,136.69,106.07088,20.61484,108.0555561376,13.97088,4.07484,14.553,92.1,16.54,93.5734022038,133.59,101.63088,19.64484,103.5121031967,13.97088,4.07484,14.553,87.66,15.57,89.0320195211,135.67,79.69088,4.86484,79.8392323573,13.97088,4.07484,14.553,65.72,0.79,65.7247480026,136.69,13.97088,4.6348400000000005,14.7196205726,13.97088,4.07484,14.553,0.0,0.56,0.56,136.79
2019-05-29 23:00:00,78.59192,14.47556,79.9139019608,13.80192,4.02556,14.377,64.79,10.45,65.6273311967,137.31,99.39192,22.24556,101.8509631815,13.80192,4.02556,14.377,85.59,18.22,87.507808223,134.47,95.27192,21.21556,97.6055261069,13.80192,4.02556,14.377,81.47,17.19,83.2637796404,136.46,74.45192,5.53556,74.6574230482,13.80192,4.02556,14.377,60.65,1.51,60.668794285,137.31,13.84192,4.62556,14.5943329618,13.80192,4.02556,14.377,0.04,0.6000000000000001,0.6013318551,137.42
2019-05-29 23:30:00,71.710464,17.375552,73.7855030097,13.870464,4.045552,14.4484,57.84,13.33,59.3561664867,136.8,91.130464,25.405552,94.6055153851,13.870464,4.045552,14.4484,77.26,21.36,80.1583258308,133.93,87.430464,24.205552,90.7193186862,13.870464,4.045552,14.4484,73.56,20.16,76.2725324085,136.03,68.010464,8.285552,68.5133095496,13.870464,4.045552,14.4484,54.14,4.24,54.3057750152,136.8,13.870464,4.605552,14.6150908584,13.870464,4.045552,14.4484,0.0,0.56,0.56,136.89
2019-05-30 00:00:00,67.732512,18.412816,70.1906330993,13.552512,3.952816,14.1172,54.18,14.46,56.0764121534,137.5,86.112512,26.732816,90.1665579594,13.552512,3.952816,14.1172,72.56,22.78,76.0518375846,134.85,82.672512,25.492816,86.513744041,13.552512,3.952816,14.1172,69.12,21.54,72.3985220844,136.8,64.252512,9.172816,64.9039740823,13.552512,3.952816,14.1172,50.7,5.22,50.9680134987,137.5,13.552512,4.512816,14.2841201955,13.552512,3.952816,14.1172,0.0,0.56,0.56,137.61
2019-05-30 00:30:00,65.04128,16.00204,66.980843442,12.28128,3.58204,12.793,52.76,12.42,54.2021586286,137.66,81.18128,31.83204,87.1990767898,12.28128,3.58204,12.793,68.9,28.25,74.4665864667,134.16,77.91128,30.33204,83.6074171458,12.28128,3.58204,12.793,65.63,26.75,70.8721341572,136.25,61.68128,8.01204,62.199462115,12.28128,3.58204,12.793,49.4,4.43,49.5982348476,137.66,12.28128,4.18204,12.9737926991,12.28128,3.58204,12.793,0.0,0.6000000000000001,0.6000000000000001,137.74
2019-05-30 01:00:00,64.832,9.911,65.5851823585,12.792,3.731,13.325,52.04,6.18,52.4056676324,137.38,79.042,37.491,87.4826431071,12.792,3.731,13.325,66.25,33.76,74.3559015815,132.41,75.942,35.721,83.9236391311,12.792,3.731,13.325,63.15,31.99,70.7904131927,134.82,61.522,6.301,61.8438281884,12.792,3.731,13.325,48.73,2.5700000000000003,48.7977233075,137.38,12.792,4.291,13.4925144061,12.792,3.731,13.325,0.0,0.56,0.56,137.5
2019-05-30 01:30:00,65.622336,9.454848,66.2999632941,13.182336,3.844848,13.7316,52.44,5.61,52.7392235438,137.44,80.122336,37.034848,88.2675970698,13.182336,3.844848,13.7316,66.94,33.19,74.7163951218,132.46,76.972336,35.284848,84.6744412894,13.182336,3.844848,13.7316,63.79,31.44,71.117070384,134.9,62.292336,6.954848,62.6793828547,13.182336,3.844848,13.7316,49.11,3.11,49.2083753034,137.44,13.182336,4.444848,13.9115296125,13.182336,3.844848,13.7316,0.0,0.6000000000000001,0.6000000000000001,137.59
2019-05-30 02:00:00,65.412384,9.661112,66.12198625,13.272384,3.871112,13.8254,52.14,5.79,52.4604965665,137.71,79.892384,37.401112,88.2135828546,13.272384,3.871112,13.8254,66.62,33.53,74.5820709018,132.79,76.762384,35.651112,84.63725766,13.272384,3.871112,13.8254,63.49,31.78,70.999637323,135.15,62.112384,6.831112,62.4868973251,13.272384,3.871112,13.8254,48.84,2.96,48.9296147543,137.71,13.272384,4.431112,13.9925312435,13.272384,3.871112,13.8254,0.0,0.56,0.56,137.81
2019-05-30 02:30:00,64.759392,10.360656,65.5829401976,13.099392,3.820656,13.645199999999999,51.66,6.54,52.0723266236,137.58,78.289392,38.160656,87.0945725409,13.099392,3.820656,13.645199999999999,65.19,34.34,73.6815560368,132.69,75.229392,36.360656,83.5557222782,13.099392,3.820656,13.645199999999999,62.13,32.54,70.1355009963,135.08,61.489392,6.080656,61.7893170857,13.099392,3.820656,13.645199999999999,48.39,2.26,48.4427466191,137.58,13.099392,4.420656,13.8252041663,13.099392,3.820656,13.645199999999999,0.0,0.6000000000000001,0.6000000000000001,137.67
2019-05-30 03:00:00,64.191072,9.649896,64.9123579707,13.371072,3.899896,13.9282,50.82,5.75,51.1442557869,137.98,77.531072,37.879896,86.2899394277,13.371072,3.899896,13.9282,64.16,33.98,72.6026583535,133.2,74.521072,36.109896,82.8089050837,13.371072,3.899896,13.9282,61.15,32.21,69.114445668,135.5,60.971072,6.919896,61.3625014278,13.371072,3.899896,13.9282,47.6,3.02,47.6957063057,137.98,13.371072,4.499896,14.1079633697,13.371072,3.899896,13.9282,0.0,0.6000000000000001,0.6000000000000001,138.08
2019-05-30 03:30:00,62.131712,10.528416,63.01743552,14.291712,4.168416,14.8872,47.84,6.36,48.2609075754,138.14,75.851712,38.838416,85.2168103764,14.291712,4.168416,14.8872,61.56,34.67,70.6515569538,133.43,72.971712,37.018416,81.8244087993,14.291712,4.168416,14.8872,58.68,32.85,67.2492743455,135.64,59.101712,6.668416,59.4767192545,14.291712,4.168416,14.8872,44.81,2.5,44.8796847137,138.14,14.331712,4.728416,15.0915833073,14.291712,4.168416,14.8872,0.04,0.56,0.5614267539000001,138.24
2019-05-30 04:00:00,61.587232,10.248776,62.434161762,16.487232,4.808776,17.1742,45.1,5.44,45.4269039227,138.09,76.407232,38.468776,85.5447942825,16.487232,4.808776,17.1742,59.92,33.66,68.7270107018,133.36,73.597232,36.718776,82.2485323213,16.487232,4.808776,17.1742,57.11,31.91,65.4201819013,135.57,58.727232,8.188776,59.2953946842,16.487232,4.808776,17.1742,42.24,3.38,42.3750162242,138.09,16.487232,5.408776,17.3517629318,16.487232,4.808776,17.1742,0.0,0.6000000000000001,0.6000000000000001,138.21
2019-05-30 04:30:00,61.091456,10.425008,61.974565654,15.891456,4.635008,16.5536,45.2,5.79,45.5693328896,137.96,76.151456,38.595008,85.3734085851,15.891456,4.635008,16.5536,60.26,33.96,69.1704358812,133.15,73.341456,36.825008,82.0673527196,15.891456,4.635008,16.5536,57.45,32.19,65.8536149349,135.43,58.231456,7.665008,58.7337621434,15.891456,4.635008,16.5536,42.34,3.03,42.448280295,137.96,15.891456,5.195008,16.7190454847,15.891456,4.635008,16.5536,0.0,0.56,0.56,137.99
2019-05-30 05:00:00,60.477696,10.229328,61.3367007981,16.317696,4.759328,16.9976,44.16,5.47,44.4974886932,137.96,76.017696,38.409328,85.1702212194,16.317696,4.759328,16.9976,59.7,33.65,68.5303764764,133.21,73.217696,36.649328,81.8779839175,16.317696,4.759328,16.9976,56.9,31.89,65.2271576876,135.43,57.687696,8.089328,58.252102943,16.317696,4.759328,16.9976,41.37,3.33,41.5038046449,137.96,16.317696,5.359328,17.1752612603,16.317696,4.759328,16.9976,0.0,0.6000000000000001,0.6000000000000001,138.06
2019-05-30 05:30:00,60.395072,17.601896,62.9078013022,16.635072,4.851896,17.3282,43.76,12.75,45.5796017973,136.29,77.065072,31.991896,83.4416366812,16.635072,4.851896,17.3282,60.43,27.14,66.244731866,132.74,74.245072,30.541896,80.2816176192,16.635072,4.851896,17.3282,57.61,25.69,63.0784289595,135.06,56.075072,10.741896,57.0946760169,16.635072,4.851896,17.3282,39.44,5.89,39.8773833144,136.29,16.635072,5.451896,17.5056788055,16.635072,4.851896,17.3282,0.0,0.6000000000000001,0.6000000000000001,136.36
2019-05-30 06:00:00,62.89896,20.13428,66.0429284647,16.84896,4.91428,17.551,46.05,15.22,48.5000092783,135.41,80.67896,28.29428,85.4965547107,16.84896,4.91428,17.551,63.83,23.38,67.9771527794,132.29,77.66896,27.03428,82.2394044397,16.84896,4.91428,17.551,60.82,22.12,64.7175926623,134.65,57.72896,10.80428,58.731297355,16.84896,4.91428,17.551,40.88,5.89,41.3021367486,135.41,16.84896,5.51428,17.7283596816,16.84896,4.91428,17.551,0.0,0.6000000000000001,0.6000000000000001,135.51
2019-05-30 06:30:00,71.941712,16.218416,73.7471826109,15.731712,4.588416,16.3872,56.21,11.63,57.4005313564,135.24,89.071712,23.848416,92.209092959,15.731712,4.588416,16.3872,73.34,19.26,75.826797374,131.94,85.611712,22.778416,88.5901883226,15.731712,4.588416,16.3872,69.88,18.19,72.208659453,134.4,65.641712,7.338416,66.0506374207,15.731712,4.588416,16.3872,49.91,2.75,49.9857039562,135.24,15.731712,5.148416,16.5527323956,15.731712,4.588416,16.3872,0.0,0.56,0.56,135.33
2019-05-30 07:00:00,76.090752,13.663136,77.3077216407,16.570752,4.833136,17.2612,59.52,8.83,60.1714159714,134.35,93.990752,21.273136,96.3680848456,16.570752,4.833136,17.2612,77.42,16.44,79.1462570183,130.61,90.320752,20.333136,92.5811787646,16.570752,4.833136,17.2612,73.75,15.5,75.3612134987,133.45,69.440752,5.523136,69.6600536147,16.570752,4.833136,17.2612,52.87,0.6900000000000001,52.8745023617,134.35,16.570752,5.433136,17.4387152233,16.570752,4.833136,17.2612,0.0,0.6000000000000001,0.6000000000000001,134.43
2019-05-30 07:30:00,79.604288,18.974584,81.8344518278,19.284288,5.624584,20.0878,60.32,13.35,61.7796479433,134.19,101.584288,12.404584,102.3388551464,19.284288,5.624584,20.0878,82.3,6.78,82.5788011538,131.91,97.684288,11.374584,98.3442996988,19.284288,5.624584,20.0878,78.4,5.75,78.6105749884,134.61,72.844288,10.024584,73.53082740319999,19.284288,5.624584,20.0878,53.56,4.4,53.7404279849,134.19,19.284288,6.184584,20.2517367877,19.284288,5.624584,20.0878,0.0,0.56,0.56,134.28
2019-05-30 08:00:00,80.549504,20.475272,83.1111265603,23.949504,6.985272,24.947400000000002,56.6,13.49,58.1853942154,134.19,104.499504,8.655272,104.8573319785,23.949504,6.985272,24.947400000000002,80.55,1.67,80.5673097478,132.53,100.599504,8.445272,100.9533695535,23.949504,6.985272,24.947400000000002,76.65,1.46,76.6639035009,135.11,74.209504,11.515272,75.0976162948,23.949504,6.985272,24.947400000000002,50.26,4.53,50.4637345031,134.19,23.949504,7.585272,25.1220041629,23.949504,6.985272,24.947400000000002,0.0,0.6000000000000001,0.6000000000000001,134.28
2019-05-30 08:30:00,81.13728,19.43504,83.432481598,29.29728,8.54504,30.518,51.84,10.89,52.9714800624,133.44,108.46728,10.26504,108.9519246126,29.29728,8.54504,30.518,79.17,1.72,79.1886816407,131.53,104.63728,10.27504,105.1405574115,29.29728,8.54504,30.518,75.34,1.73,75.3598600052,134.28,75.32728,10.80504,76.0982785719,29.29728,8.54504,30.518,46.03,2.26,46.0854478116,133.44,29.29728,9.10504,30.6795105698,29.29728,8.54504,30.518,0.0,0.56,0.56,133.54
2019-05-30 09:00:00,79.491936,19.087648,81.7514904769,33.111936,9.657648,34.4916,46.38,9.43,47.3289478015,133.44,110.151936,12.327648,110.8396134501,33.111936,9.657648,34.4916,77.04,2.67,77.0862536384,131.46,106.461936,12.277648,107.1675531926,33.111936,9.657648,34.4916,73.35,2.62,73.3967771772,133.99,74.531936,12.307648,75.5412978655,33.111936,9.657648,34.4916,41.42,2.65,41.5046852777,133.44,33.111936,10.257648,34.664385876,33.111936,9.657648,34.4916,0.0,0.6000000000000001,0.6000000000000001,133.54
2019-05-30 09:30:00,84.237696,12.669328,85.1851002192,32.877696,9.589328,34.2476,51.36,3.08,51.4522691434,135.36,113.177696,13.149328,113.9389999022,32.877696,9.589328,34.2476,80.3,3.56,80.3788753343,132.0,109.317696,12.859328,110.0714357831,32.877696,9.589328,34.2476,76.44,3.27,76.5099111227,134.35,81.017696,20.629328,83.6028482701,32.877696,9.589328,34.2476,48.14,11.04,49.3896871826,135.36,32.877696,10.149328,34.4085999878,32.877696,9.589328,34.2476,0.0,0.56,0.56,135.42
2019-05-30 10:00:00,86.735792,14.830856,87.9946129235,33.945792,9.900856,35.3602,52.79,4.93,53.0197038845,135.26,111.795792,12.710856,112.5160653825,33.945792,9.900856,35.3602,77.85,2.81,77.9006970444,132.07,108.035792,12.460856,108.7520357755,33.945792,9.900856,35.3602,74.09,2.56,74.1342140985,134.46,83.395792,22.660856,86.4197461114,33.945792,9.900856,35.3602,49.45,12.76,51.0697571954,135.26,33.985792000000004,10.460856,35.5592964795,33.945792,9.900856,35.3602,0.04,0.56,0.5614267539000001,135.36
2019-05-30 10:30:00,85.987552,16.225536,87.5050119561,34.647552,10.105536,36.0912,51.34,6.12,51.7034815075,135.26,112.437552,11.855536,113.0608545589,34.647552,10.105536,36.0912,77.79,1.75,77.8096819168,132.11,108.677552,11.665536,109.3018528611,34.647552,10.105536,36.0912,74.03,1.56,74.0464347555,134.46,82.767552,23.995536,86.1757124253,34.647552,10.105536,36.0912,48.12,13.89,50.0845934395,135.26,34.687552,10.665536,36.2902179922,34.647552,10.105536,36.0912,0.04,0.56,0.5614267539000001,135.36
2019-05-30 11:00:00,84.197392,14.749656,85.4795482658,33.187392,9.679656,34.5702,51.01,5.07,51.2613402088,135.26,112.147392,11.759656,112.7622589417,33.187392,9.679656,34.5702,78.96,2.08,78.9873913989,131.99,108.327392,11.539656,108.9402933635,33.187392,9.679656,34.5702,75.14,1.8599999999999999,75.163017502,134.37,81.027392,22.579656,84.1146783826,33.187392,9.679656,34.5702,47.84,12.9,49.5487194587,135.26,33.187392,10.279656,34.7429750488,33.187392,9.679656,34.5702,0.0,0.6000000000000001,0.6000000000000001,135.36
2019-05-30 11:30:00,79.758208,14.616144,81.0863947207,34.958208,10.196144,36.4148,44.8,4.42,45.0175121481,135.5,108.728208,11.796144,109.3662298343,34.958208,10.196144,36.4148,73.77,1.6,73.7873491867,132.14,105.148208,11.616144,105.7879031224,34.958208,10.196144,36.4148,70.19,1.42,70.2043624001,134.52,76.988208,22.546143999999998,80.2216478285,34.958208,10.196144,36.4148,42.03,12.35,43.8068875863,135.5,34.958208,10.756143999999999,36.575551128,34.958208,10.196144,36.4148,0.0,0.56,0.56,135.65
2019-05-30 12:00:00,82.686656,14.368608,83.9258004211,33.766656,9.848608,35.1736,48.92,4.52,49.1283706223,135.59,111.936656,11.148608,112.4904725601,33.766656,9.848608,35.1736,78.17,1.3,78.1808090263,132.23,108.156656,10.988608,108.713438649,33.766656,9.848608,35.1736,74.39,1.1400000000000001,74.3987345322,134.59,79.676656,22.298608,82.7381256138,33.766656,9.848608,35.1736,45.91,12.45,47.5681679277,135.59,33.766656,10.408608,35.3344899202,33.766656,9.848608,35.1736,0.0,0.56,0.56,135.75
2019-05-30 12:30:00,85.406896,13.304928,86.4370232796,32.176896,9.384928,33.5176,53.23,3.92,53.3741444896,135.72,114.196896,11.084928,114.733633625,32.176896,9.384928,33.5176,82.02,1.7000000000000002,82.0376157625,132.38,110.206896,10.884928,110.743133347,32.176896,9.384928,33.5176,78.03,1.5,78.0444162,134.7,82.136896,21.274928,84.8474645816,32.176896,9.384928,33.5176,49.96,11.89,51.3553668082,135.72,32.176896,9.984928,33.6905242369,32.176896,9.384928,33.5176,0.0,0.6000000000000001,0.6000000000000001,135.88
2019-05-30 13:00:00,85.482352,12.766936,86.4304758652,32.252352,9.406936,33.5962,53.23,3.36,53.3359400405,135.86,115.332352,11.636936,115.9179438108,32.252352,9.406936,33.5962,83.08,2.23,83.1099229936,132.46,111.292352,11.406936,111.8754030277,32.252352,9.406936,33.5962,79.04,2.0,79.0652995947,134.84,82.202352,20.756936,84.7825280729,32.252352,9.406936,33.5962,49.95,11.35,51.2232857205,135.86,32.252352,9.966936,33.7572810333,32.252352,9.406936,33.5962,0.0,0.56,0.56,136.02
2019-05-30 13:30:00,82.643888,13.387384,83.7211698086,33.453888,9.757384,34.8478,49.19,3.63,49.3237569534,135.74,112.083888,12.097384,112.7348422132,33.453888,9.757384,34.8478,78.63,2.34,78.6648110657,132.39,108.243888,11.867384,108.8924886866,33.453888,9.757384,34.8478,74.79,2.11,74.8197580857,134.78,79.593888,21.387384,82.4172748962,33.453888,9.757384,34.8478,46.14,11.63,47.5831535315,135.74,33.453888,10.357384,35.020537198,33.453888,9.757384,34.8478,0.0,0.6000000000000001,0.6000000000000001,135.92
2019-05-30 14:00:00,81.370784,15.127312,82.7649687798,33.590784,9.797312,34.9904,47.78,5.33,48.0763694553,135.6,113.670784,11.677312,114.2690104566,33.590784,9.797312,34.9904,80.08,1.88,80.1020648922,132.35,109.770784,11.467312,110.3681306559,33.590784,9.797312,34.9904,76.18,1.67,76.1983024745,134.74,78.420784,23.007312,81.7261021256,33.590784,9.797312,34.9904,44.83,13.21,46.7357785856,135.6,33.590784,10.357312,35.1513112359,33.590784,9.797312,34.9904,0.0,0.56,0.56,135.74
2019-05-30 14:30:00,84.680784,17.597312,86.4898870879,34.310784,10.007312,35.7404,50.37,7.59,50.9386395578,135.13,113.380784,11.247312,113.937281904,34.310784,10.007312,35.7404,79.07,1.24,79.0797224325,132.07,109.540784,11.077312,110.09945595,34.310784,10.007312,35.7404,75.23,1.07,75.2376089466,134.47,81.590784,25.277312,85.4166174446,34.310784,10.007312,35.7404,47.28,15.27,49.6847189788,135.13,34.310784,10.567312,35.9012253496,34.310784,10.007312,35.7404,0.0,0.56,0.56,135.25
2019-05-30 15:00:00,88.934656,14.592608,90.1238994167,31.414656,9.162608,32.7236,57.52,5.43,57.775732795,135.47,111.974656,11.462608,112.5598283957,31.414656,9.162608,32.7236,80.56,2.3,80.5928259835,132.38,108.064656,11.242608,108.6478997084,31.414656,9.162608,32.7236,76.65,2.08,76.6782165938,134.75,85.364656,22.412608,88.2578579581,31.414656,9.162608,32.7236,53.95,13.25,55.5532627305,135.47,31.414656,9.762608,32.8966430895,31.414656,9.162608,32.7236,0.0,0.6000000000000001,0.6000000000000001,135.6
2019-05-30 15:30:00,86.010272,12.610496,86.9298078848,28.630272,8.350496,29.8232,57.38,4.26,57.5379179324,135.85,113.730272,11.210496,114.2814507685,28.630272,8.350496,29.8232,85.1,2.86,85.1480451919,132.67,109.590272,10.950496,110.1360117295,28.630272,8.350496,29.8232,80.96,2.6,81.001738253,135.01,82.490272,20.550496,85.0115748618,28.630272,8.350496,29.8232,53.86,12.2,55.2244474848,135.85,28.630272,8.910496,29.984819722,28.630272,8.350496,29.8232,0.0,0.56,0.56,136.01
2019-05-30 16:00:00,88.59832,8.46576,89.0018617738,22.88832,6.67576,23.842,65.71,1.79,65.7343760904,136.08,116.10832,10.43576,116.5763572085,22.88832,6.67576,23.842,93.22,3.76,93.2957984049,132.74,111.55832,10.12576,112.0169173688,22.88832,6.67576,23.842,88.67,3.45,88.7370914556,135.01,84.54832,16.53576,86.1501582912,22.88832,6.67576,23.842,61.66,9.86,62.4433759497,136.08,22.88832,7.27576,24.0169081274,22.88832,6.67576,23.842,0.0,0.6000000000000001,0.6000000000000001,136.24
2019-05-30 16:30:00,92.023248,6.998864,92.2890148921,20.053248,5.848864,20.8888,71.97,1.15,71.9791872697,135.71,119.923248,9.938864,120.3343942042,20.053248,5.848864,20.8888,99.87,4.09,99.9537142882,132.23,115.023248,9.608864,115.4239050104,20.053248,5.848864,20.8888,94.97,3.76,95.044402781,134.58,87.593248,15.048864,88.87657398260001,20.053248,5.848864,20.8888,67.54,9.2,68.1637117534,135.71,20.093248,6.408864,21.0905702379,20.053248,5.848864,20.8888,0.04,0.56,0.5614267539000001,135.88
2019-05-30 17:00:00,95.473936,7.258648,95.7494669756,18.543936,5.408648,19.3166,76.93,1.85,76.952241033,135.46,121.183936,9.858648,121.5842888076,18.543936,5.408648,19.3166,102.64,4.45,102.7364205139,132.08,116.123936,9.508648,116.5125868691,18.543936,5.408648,19.3166,97.58,4.1,97.6660964716,134.5,90.753936,15.198648,92.0178015414,18.543936,5.408648,19.3166,72.21,9.79,72.8706264554,135.46,18.543936,5.968648,19.4808193185,18.543936,5.408648,19.3166,0.0,0.56,0.56,135.66
2019-05-30 17:30:00,96.175248,6.599864,96.4014342875,17.725248,5.169864,18.4638,78.45,1.43,78.4630320597,135.75,121.065248,11.459864,121.606425637,17.725248,5.169864,18.4638,103.34,6.29,103.5312498717,132.43,115.955248,11.009864,116.4767643955,17.725248,5.169864,18.4638,98.23,5.84,98.4034476022,134.79,91.365248,13.159864,92.3081283669,17.725248,5.169864,18.4638,73.64,7.99,74.0721924881,135.75,17.725248,5.769864,18.6407013613,17.725248,5.169864,18.4638,0.0,0.6000000000000001,0.6000000000000001,135.94
2019-05-30 18:00:00,97.001456,6.195008,97.1990771059,14.931456,4.355008,15.5536,82.07,1.8399999999999999,82.0906237033,136.03,122.391456,11.825008,122.9613732682,14.931456,4.355008,15.5536,107.46,7.47,107.7193227792,132.65,117.101456,11.315008,117.6468461259,14.931456,4.355008,15.5536,102.17,6.96,102.4067893257,134.95,91.981456,10.715008,92.6034537386,14.931456,4.355008,15.5536,77.05,6.36,77.3120436931,136.03,14.931456,4.915008,15.7195954757,14.931456,4.355008,15.5536,0.0,0.56,0.56,136.19
2019-05-30 18:30:00,96.520384,7.3401119999999995,96.7990793948,14.640384,4.270112,15.2504,81.88,3.07,81.9375329138,136.0,120.110384,13.280112,120.84231758519999,14.640384,4.270112,15.2504,105.47,9.01,105.8541496589,132.71,114.900384,12.680112,115.5979389249,14.640384,4.270112,15.2504,100.26,8.41,100.6121051365,135.02,91.490384,9.480112,91.980230963,14.640384,4.270112,15.2504,76.85,5.21,77.0264019671,136.0,14.640384,4.830112,15.4165763255,14.640384,4.270112,15.2504,0.0,0.56,0.56,136.22
2019-05-30 19:00:00,93.776304,8.867672,94.1946431524,17.066304,4.977672,17.7774,76.71,3.89,76.8085685324,136.26,118.326304,14.947672,119.2667058173,17.066304,4.977672,17.7774,101.26,9.97,101.749636363,133.09,113.336304,14.317672,114.2370935199,17.066304,4.977672,17.7774,96.27,9.34,96.722016625,135.31,89.076304,9.457672,89.5769808263,17.066304,4.977672,17.7774,72.01,4.48,72.149223835,136.26,17.066304,5.577672,17.9546416606,17.066304,4.977672,17.7774,0.0,0.6000000000000001,0.6000000000000001,136.45
2019-05-30 19:30:00,90.252384,11.201112,90.9448059414,18.552384,5.411112,19.3254,71.7,5.79,71.9334004479,136.62,114.332384,17.451112,115.6565404167,18.552384,5.411112,19.3254,95.78,12.04,96.5337764723,133.47,109.602384,16.711112,110.8690391532,18.552384,5.411112,19.3254,91.05,11.3,91.7485285986,135.69,85.822384,8.161112,86.2095432334,18.552384,5.411112,19.3254,67.27,2.75,67.3261865844,136.62,18.552384,5.971112,19.4896159685,18.552384,5.411112,19.3254,0.0,0.56,0.56,136.76
2019-05-30 20:00:00,87.266656,12.158608,88.1095965143,19.606656,5.718608,20.4236,67.66,6.44,67.965794338,136.51,112.476656,18.428608,113.9763648208,19.606656,5.718608,20.4236,92.87,12.71,93.7356975757,133.41,107.916656,17.658608,109.3518681995,19.606656,5.718608,20.4236,88.31,11.94,89.1135214207,135.59,83.096656,7.888608,83.4702604199,19.606656,5.718608,20.4236,63.49,2.17,63.5270729689,136.51,19.606656,6.318608,20.5996545253,19.606656,5.718608,20.4236,0.0,0.6000000000000001,0.6000000000000001,136.68
2019-05-30 20:30:00,86.728608,12.223344,87.5857384747,18.148608,5.293344,18.9048,68.58,6.93,68.9292485089,137.11,111.678608,18.883344,113.2638166646,18.148608,5.293344,18.9048,93.53,13.59,94.5121632384,134.16,107.098608,18.083344,108.6145439882,18.148608,5.293344,18.9048,88.95,12.79,89.8648240414,136.23,82.498608,7.063344,82.8004296511,18.148608,5.293344,18.9048,64.35,1.77,64.3743380548,137.11,18.148608,5.853344,19.0691795398,18.148608,5.293344,18.9048,0.0,0.56,0.56,137.27
2019-05-30 21:00:00,85.158752,13.127136,86.1645793918,17.818752,5.197136,18.5612,67.34,7.93,67.8053132136,137.11,110.068752,19.627136,111.804984837,17.818752,5.197136,18.5612,92.25,14.43,93.3717698236,134.21,105.548752,18.777136,107.2059694472,17.818752,5.197136,18.5612,87.73,13.58,88.7748235706,136.2,80.978752,6.047136,81.2042248241,17.818752,5.197136,18.5612,63.16,0.85,63.1657193421,137.11,17.858752,5.757136,18.763785277,17.818752,5.197136,18.5612,0.04,0.56,0.5614267539000001,137.31
2019-05-30 21:30:00,85.11848,13.27164,86.1469213948,17.38848,5.07164,18.113,67.73,8.2,68.22457695,136.94,109.80848,20.13164,111.6386367213,17.38848,5.07164,18.113,92.42,15.06,93.6389876067,133.98,105.27848,19.25164,107.0242215286,17.38848,5.07164,18.113,87.89,14.18,89.0265381782,136.08,80.91848,5.63164,81.1142143807,17.38848,5.07164,18.113,63.53,0.56,63.5324680774,136.94,17.38848,5.67164,18.2900720884,17.38848,5.07164,18.113,0.0,0.6000000000000001,0.6000000000000001,137.1
2019-05-30 22:00:00,84.23184,13.57512,85.3187362354,15.89184,4.63512,16.554,68.34,8.94,68.9222692604,136.51,108.54184,20.44512,110.4505951202,15.89184,4.63512,16.554,92.65,15.81,93.9892472573,133.49,104.02184,19.52512,105.8384311486,15.89184,4.63512,16.554,88.13,14.89,89.3790187908,135.66,79.97184,5.14512,80.1371789671,15.89184,4.63512,16.554,64.08,0.51,64.0820294622,136.51,15.89184,5.19512,16.7194452779,15.89184,4.63512,16.554,0.0,0.56,0.56,136.68
2019-05-30 22:30:00,81.42608,14.42844,82.6945366091,14.08608,4.10844,14.673,67.34,10.32,68.1261917327,136.45,103.62608,21.77844,105.8898715884,14.08608,4.10844,14.673,89.54,17.67,91.2668641951,133.62,99.25608,20.76844,101.4056089031,14.08608,4.10844,14.673,85.17,16.66,86.7841258526,135.71,77.21608,5.59844,77.4187673694,14.08608,4.10844,14.673,63.13,1.49,63.1475811097,136.45,14.08608,4.66844,14.8395411587,14.08608,4.10844,14.673,0.0,0.56,0.56,136.65
