Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-05-30 23:00:00,76.543824,15.554032,78.108161571,12.973824,3.784032,13.5144,63.57,11.77,64.6504276861,136.57,97.063824,23.204032,99.7988628721,12.973824,3.784032,13.5144,84.09,19.42,86.303328441,133.82,92.963824,22.124032,95.5601662025,12.973824,3.784032,13.5144,79.99,18.34,82.0655573307,135.85,72.543824,6.584032,72.841992545,12.973824,3.784032,13.5144,59.57,2.8,59.6357686292,136.57,12.973824,4.384032,13.6945188218,12.973824,3.784032,13.5144,0.0,0.6000000000000001,0.6000000000000001,136.74
2019-05-30 23:30:00,71.325504,16.048272,73.1086489756,12.885504,3.758272,13.4224,58.44,12.29,59.7183196348,137.14,90.895504,24.178272,94.0562676504,12.885504,3.758272,13.4224,78.01,20.42,80.6383066538,134.59,87.115504,23.048272,90.1128951891,12.885504,3.758272,13.4224,74.23,19.29,76.6954822659,136.51,67.645504,6.958272,68.0024393727,12.885504,3.758272,13.4224,54.76,3.2,54.8534192189,137.14,12.925504,4.318272,13.6277704237,12.885504,3.758272,13.4224,0.04,0.56,0.5614267539000001,137.33
2019-05-31 00:00:00,68.332064,13.674352,69.6868629881,12.152064,3.544352,12.6584,56.18,10.13,57.0859816417,136.61,85.982064,24.004352,89.2699515214,12.152064,3.544352,12.6584,73.83,20.46,76.6125348752,134.27,82.402064,23.514352,85.6914517408,12.152064,3.544352,12.6584,70.25,19.97,73.0333033622,136.22,63.692064,13.864352,65.1835813143,12.152064,3.544352,12.6584,51.54,10.32,52.5630478568,136.61,12.152064,4.144352,12.839326811,12.152064,3.544352,12.6584,0.0,0.6000000000000001,0.6000000000000001,136.76
2019-05-31 00:30:00,65.209728,11.989504,66.3027663978,12.169728,3.5495039999999998,12.6768,53.04,8.44,53.7073104894,135.76,82.129728,24.559504,85.7231675691,12.169728,3.5495039999999998,12.6768,69.96,21.01,73.0467090292,133.52,78.779728,23.419504,82.1870957715,12.169728,3.5495039999999998,12.6768,66.61,19.87,69.5104956104,135.59,59.799728,20.739504,63.294032065,12.169728,3.5495039999999998,12.6768,47.63,17.19,50.6370714003,135.76,12.169728,4.109504,12.844855107,12.169728,3.5495039999999998,12.6768,0.0,0.56,0.56,135.9
2019-05-31 01:00:00,62.658432,12.470376,63.8873178204,13.098432,3.820376,13.6442,49.56,8.65,50.3092049232,135.87,79.468432,25.440376,83.4412632668,13.098432,3.820376,13.6442,66.37,21.62,69.8025880609,133.65,76.318432,24.260376,80.0816390104,13.098432,3.820376,13.6442,63.22,20.44,66.4421703438,135.75,57.578432,21.210376,61.3608660438,13.098432,3.820376,13.6442,44.48,17.39,47.7585856156,135.87,13.098432,4.420376,13.8242050346,13.098432,3.820376,13.6442,0.0,0.6000000000000001,0.6000000000000001,136.01
2019-05-31 01:30:00,62.8424,12.4482,64.0634444984,12.782399999999999,3.7282,13.315,50.06,8.72,50.8137973389,136.14,79.6724,25.6782,83.7081912181,12.782399999999999,3.7282,13.315,66.89,21.95,70.3993934633,133.98,76.5024,24.4782,80.3230943191,12.782399999999999,3.7282,13.315,63.72,20.75,67.0134382046,136.05,57.7024,21.2382,61.4868124479,12.782399999999999,3.7282,13.315,44.92,17.51,48.2120991039,136.14,12.782399999999999,4.2882,13.482522353,12.782399999999999,3.7282,13.315,0.0,0.56,0.56,136.27
2019-05-31 02:00:00,63.077616,12.253888,64.2568549756,13.247616,3.863888,13.7996,49.83,8.39,50.5313862861,136.3,79.777616,25.763888,83.8346344867,13.247616,3.863888,13.7996,66.53,21.9,70.0417796747,134.21,76.647616,24.583888,80.4936307274,13.247616,3.863888,13.7996,63.4,20.72,66.6999130434,136.26,57.977616,21.083888,61.6922547022,13.247616,3.863888,13.7996,44.73,17.22,47.9301710825,136.3,13.247616,4.463888,13.9794715837,13.247616,3.863888,13.7996,0.0,0.6000000000000001,0.6000000000000001,136.47
2019-05-31 02:30:00,63.092624,11.862432,64.1981035246,11.802624,3.442432,12.2944,51.29,8.42,51.9765379763,136.34,79.042624,25.292432,82.9906231166,11.802624,3.442432,12.2944,67.24,21.85,70.7010615196,134.21,75.832624,24.112432,79.5738414284,11.802624,3.442432,12.2944,64.03,20.67,67.2836518034,136.26,57.852624,20.712432,61.4486040772,11.802624,3.442432,12.2944,46.05,17.27,49.1818604772,136.34,11.802624,4.042432,12.4757039785,11.802624,3.442432,12.2944,0.0,0.6000000000000001,0.6000000000000001,136.47
2019-05-31 03:00:00,62.584784,11.664312,63.6624800236,11.294784,3.294312,11.7654,51.29,8.37,51.9684615897,136.66,77.854784,25.344312,81.8761353658,11.294784,3.294312,11.7654,66.56,22.05,70.1173024296,134.66,74.684784,24.164312,78.4966937874,11.294784,3.294312,11.7654,63.39,20.87,66.7371635597,136.59,57.354784,20.564312,60.9299776442,11.294784,3.294312,11.7654,46.06,17.27,49.1912238108,136.66,11.294784,3.854312,11.9343146682,11.294784,3.294312,11.7654,0.0,0.56,0.56,136.82
2019-05-31 03:30:00,59.471392,13.441656,60.971506316,13.171392,3.841656,13.7202,46.3,9.6,47.2847755625,136.92,75.721392,27.331656,80.5030969971,13.171392,3.841656,13.7202,62.55,23.49,66.8152871729,134.97,72.741392,26.061656,77.2691401761,13.171392,3.841656,13.7202,59.57,22.22,63.5791892053,136.9,54.721392,22.241656,59.06879044,13.171392,3.841656,13.7202,41.55,18.4,45.4418584567,136.92,13.171392,4.441656,13.9001393964,13.171392,3.841656,13.7202,0.0,0.6000000000000001,0.6000000000000001,137.06
2019-05-31 04:00:00,57.70584,13.30212,59.219172289,15.43584,4.50212,16.079,42.27,8.8,43.176300212,136.89,75.78584,26.96212,80.439104044,15.43584,4.50212,16.079,60.35,22.46,64.3938980028,134.93,72.91584,25.74212,77.3264279855,15.43584,4.50212,16.079,57.48,21.24,61.2787728337,136.78,53.33584,22.18212,57.7646801792,15.43584,4.50212,16.079,37.9,17.68,41.8209564692,136.89,15.43584,5.10212,16.257207171,15.43584,4.50212,16.079,0.0,0.6000000000000001,0.6000000000000001,137.01
2019-05-31 04:30:00,58.589856,12.641208,59.9380627465,15.569856,4.541208,16.2186,43.02,8.1,43.7759111841,136.81,76.419856,26.341208,80.8322561232,15.569856,4.541208,16.2186,60.85,21.8,64.6371603646,134.84,73.529856,25.171208,77.7189129849,15.569856,4.541208,16.2186,57.96,20.63,61.5220163844,136.74,54.159856,21.561208,58.2938735405,15.569856,4.541208,16.2186,38.59,17.02,42.1766345267,136.81,15.569856,5.141208,16.3967202684,15.569856,4.541208,16.2186,0.0,0.6000000000000001,0.6000000000000001,136.97
2019-05-31 05:00:00,58.073808,12.721944,59.4509464581,14.783808,4.311944,15.3998,43.29,8.41,44.0993446663,136.96,75.943808,26.481944,80.4285728554,14.783808,4.311944,15.3998,61.16,22.17,65.0542427517,134.95,73.033808,25.281944,77.2859224141,14.783808,4.311944,15.3998,58.25,20.97,61.909638991,136.9,53.633808,21.641944,57.8356213823,14.783808,4.311944,15.3998,38.85,17.33,42.5399976493,136.96,14.783808,4.871944,15.5658863326,14.783808,4.311944,15.3998,0.0,0.56,0.56,137.08
2019-05-31 05:30:00,59.255728,12.587504,60.5779378797,14.185728,4.137504,14.7768,45.07,8.45,45.8552875904,136.68,76.955728,26.357504,81.3443426989,14.185728,4.137504,14.7768,62.77,22.22,66.5867952375,134.64,73.985728,25.167504,78.1491599781,14.185728,4.137504,14.7768,59.8,21.03,63.3900694115,136.54,54.645728,21.447504,58.7039267552,14.185728,4.137504,14.7768,40.46,17.31,44.0073596118,136.68,14.185728,4.7375039999999995,14.955895929,14.185728,4.137504,14.7768,0.0,0.6000000000000001,0.6000000000000001,136.77
2019-05-31 06:00:00,61.569008,12.040544,62.7352966512,13.579008,3.960544,14.1448,47.99,8.08,48.6654548936,136.68,78.969008,25.770544,83.0675939375,13.579008,3.960544,14.1448,65.39,21.81,68.9313295969,134.6,75.839008,24.590544,79.7260935243,13.579008,3.960544,14.1448,62.26,20.63,65.5889053118,136.54,56.699008,20.970544,60.4528016211,13.579008,3.960544,14.1448,43.12,17.01,46.3537970397,136.68,13.619008000000001,4.560544,14.3623097195,13.579008,3.960544,14.1448,0.04,0.6000000000000001,0.6013318551,136.81
2019-05-31 06:30:00,68.384416,9.751288,69.076160644,13.444416,3.921288,14.0046,54.94,5.83,55.248461517,136.87,86.194416,23.161288,89.252017408,13.444416,3.921288,14.0046,72.75,19.24,75.2511800572,134.75,82.704416,22.101288,85.6065847769,13.444416,3.921288,14.0046,69.26,18.18,71.6062846404,136.64,62.844416,18.931288,65.633941583,13.444416,3.921288,14.0046,49.4,15.01,51.6300309897,136.87,13.444416,4.521288,14.1843000095,13.444416,3.921288,14.0046,0.0,0.6000000000000001,0.6000000000000001,136.98
2019-05-31 07:00:00,72.546448,8.876464,73.0874731439,14.696448,4.286464,15.3088,57.85,4.59,58.0318067959,136.41,91.886448,21.516464,94.3720167694,14.696448,4.286464,15.3088,77.19,17.23,79.0896263741,133.96,88.166448,20.556464,90.5311590842,14.696448,4.286464,15.3088,73.47,16.27,75.2499421927,136.1,66.766448,18.146464,69.1885303662,14.696448,4.286464,15.3088,52.07,13.86,53.8830632017,136.41,14.696448,4.886464,15.4875147858,14.696448,4.286464,15.3088,0.0,0.6000000000000001,0.6000000000000001,136.54
2019-05-31 07:30:00,78.365072,7.451896,78.718582708,15.675072,4.571896,16.3282,62.69,2.88,62.7561192235,135.59,99.855072,18.561896,101.5656407809,15.675072,4.571896,16.3282,84.18,13.99,85.3345914621,132.67,95.765072,17.751896,97.3965031547,15.675072,4.571896,16.3282,80.09,13.18,81.1672378488,135.11,72.145072,16.761896,74.0666765246,15.675072,4.571896,16.3282,56.47,12.19,57.7707278819,135.59,15.675072,5.131896,16.4937636324,15.675072,4.571896,16.3282,0.0,0.56,0.56,135.75
2019-05-31 08:00:00,81.8792,5.5356000000000005,82.0661090829,16.5792,4.8356,17.27,65.3,0.7000000000000001,65.3037518065,134.42,104.3092,15.5956,105.4686301419,16.5792,4.8356,17.27,87.73,10.76,88.3873888063,131.14,100.0192,14.9456,101.1296758029,16.5792,4.8356,17.27,83.44,10.11,84.0502569895,133.89,75.4492,14.1056,76.7564312094,16.5792,4.8356,17.27,58.87,9.27,59.5953840494,134.42,16.6192,5.4356,17.4855241843,16.5792,4.8356,17.27,0.04,0.6000000000000001,0.6013318551,134.55
2019-05-31 08:30:00,86.162048,7.307264,86.4713514565,17.682048,5.157264,18.4188,68.48,2.15,68.5137424171,133.56,108.792048,13.247264,109.5956190343,17.682048,5.157264,18.4188,91.11,8.09,91.4684656043,130.0,104.342048,12.727264,105.1153948276,17.682048,5.157264,18.4188,86.66,7.57,86.9900022991,132.92,79.442048,12.477264,80.4159257073,17.682048,5.157264,18.4188,61.76,7.32,62.1922824794,133.56,17.682048,5.717264,18.583377764,17.682048,5.157264,18.4188,0.0,0.56,0.56,133.66
2019-05-31 09:00:00,88.251504,14.436272,89.4244592241,18.021504,5.256272,18.7724,70.23,9.18,70.8274332445,134.29,111.481504,14.886272,112.4710043885,18.021504,5.256272,18.7724,93.46,9.63,93.95482159,129.82,106.911504,14.316272,107.8657746068,18.021504,5.256272,18.7724,88.89,9.06,89.350521543,132.75,83.081504,11.086272,83.8179081925,18.021504,5.256272,18.7724,65.06,5.83,65.3206896779,134.29,18.021504,5.816272,18.9368325335,18.021504,5.256272,18.7724,0.0,0.56,0.56,134.38
2019-05-31 09:30:00,88.593296,20.290128,90.8870804372,19.303296,5.630128,20.1076,69.29,14.66,70.8238639161,135.38,110.943296,19.500128,112.6439963751,19.303296,5.630128,20.1076,91.64,13.87,92.6836905825,130.08,106.473296,18.710128,108.1047253865,19.303296,5.630128,20.1076,87.17,13.08,88.1458751162,132.99,85.303296,11.290128,86.0471922768,19.303296,5.630128,20.1076,66.0,5.66,66.2422493579,135.38,19.303296,6.230128,20.2837800067,19.303296,5.630128,20.1076,0.0,0.6000000000000001,0.6000000000000001,135.5
2019-05-31 10:00:00,86.817824,21.441032,89.4262400938,22.597824,6.591032,23.5394,64.22,14.85,65.9145727438,135.14,109.117824,20.431032,111.0140828142,22.597824,6.591032,23.5394,86.52,13.84,87.6199520657,129.82,104.887824,19.631032,106.7091047701,22.597824,6.591032,23.5394,82.29,13.04,83.3167792224,132.79,83.777824,12.491032,84.7038940935,22.597824,6.591032,23.5394,61.18,5.9,61.4638300141,135.14,22.597824,7.151032,23.70229753,22.597824,6.591032,23.5394,0.0,0.56,0.56,135.24
2019-05-31 10:30:00,88.587648,23.743064,91.7142544334,23.667648,6.903064,24.6538,64.92,16.84,67.0685619348,134.71,111.707648,18.033064,113.1538334257,23.667648,6.903064,24.6538,88.04,11.13,88.7407375448,129.96,107.367648,17.823064,108.8369121548,23.667648,6.903064,24.6538,83.7,10.92,84.4093383459,132.86,85.527648,14.743064,86.7890344947,23.667648,6.903064,24.6538,61.86,7.84,62.3548330124,134.71,23.667648,7.463064,24.8164237174,23.667648,6.903064,24.6538,0.0,0.56,0.56,134.8
2019-05-31 11:00:00,94.335728,15.877504,95.662556471,21.145728,6.167504,22.0268,73.19,9.71,73.8312955325,135.15,116.415728,8.447504,116.7218147974,21.145728,6.167504,22.0268,95.27,2.2800000000000002,95.2972785551,132.52,111.685728,8.217504,111.9876297226,21.145728,6.167504,22.0268,90.54,2.05,90.5632050007,134.84,90.865728,7.067504,91.140167532,21.145728,6.167504,22.0268,69.72,0.9,69.7258087081,135.15,21.145728,6.727504,22.190113175,21.145728,6.167504,22.0268,0.0,0.56,0.56,135.23
2019-05-31 11:30:00,94.383392,15.867656,95.7079264866,21.283392,6.207656,22.1702,73.1,9.66,73.7355111191,134.84,117.613392,8.457656,117.9170976693,21.283392,6.207656,22.1702,96.33,2.25,96.3562732779,132.09,112.783392,8.217656,113.082374317,21.283392,6.207656,22.1702,91.5,2.01,91.5220743865,134.52,90.953392,7.107656,91.2306872172,21.283392,6.207656,22.1702,69.67,0.9,69.6758128765,134.84,21.283392,6.767656,22.3334713549,21.283392,6.207656,22.1702,0.0,0.56,0.56,134.89
2019-05-31 12:00:00,93.780224,18.129232,95.5164879296,24.580224,7.169232,25.6044,69.2,10.96,70.0625549063,134.67,117.340224,9.289232,117.7073404658,24.580224,7.169232,25.6044,92.76,2.12,92.7842227968,132.14,112.720224,9.079232,113.0852835356,24.580224,7.169232,25.6044,88.14,1.9100000000000001,88.1606924882,134.54,90.540224,9.369232,91.0237038921,24.580224,7.169232,25.6044,65.96,2.2,65.9966787043,134.67,24.580224,7.729232,25.7668088672,24.580224,7.169232,25.6044,0.0,0.56,0.56,134.78
2019-05-31 12:30:00,89.363776,16.357768,90.8485609953,25.843776,7.537768,26.9206,63.52,8.82,64.1294222647,134.88,116.833776,10.157768,117.2745132804,25.843776,7.537768,26.9206,90.99,2.62,91.0277128132,132.14,112.283776,9.917768,112.7209318402,25.843776,7.537768,26.9206,86.44,2.38,86.4727587163,134.52,86.373776,9.407768,86.8846089894,25.843776,7.537768,26.9206,60.53,1.87,60.5588787875,134.88,25.883776,8.097768,27.1209090298,25.843776,7.537768,26.9206,0.04,0.56,0.5614267539000001,134.96
2019-05-31 13:00:00,84.02904,14.33472,85.2429689816,26.75904,7.80472,27.874,57.27,6.53,57.6410773668,135.39,113.41904,11.71472,114.0224245453,26.75904,7.80472,27.874,86.66,3.91,86.7481625166,132.52,109.09904,11.41472,109.6945593984,26.75904,7.80472,27.874,82.34,3.61,82.4190979082,134.9,81.33904,9.86472,81.9350482321,26.75904,7.80472,27.874,54.58,2.06,54.6188612111,135.39,26.75904,8.36472,28.0359548152,26.75904,7.80472,27.874,0.0,0.56,0.56,135.48
2019-05-31 13:30:00,83.075136,13.030248,84.0908174794,24.755136,7.220248,25.7866,58.32,5.8100000000000005,58.6086896288,135.58,109.605136,12.020248,110.2622882021,24.755136,7.220248,25.7866,84.85,4.8,84.9856605552,132.87,105.375136,11.660248,106.018303469,24.755136,7.220248,25.7866,80.62,4.44,80.742169899,135.18,80.315136,10.020248,80.9377936485,24.755136,7.220248,25.7866,55.56,2.8,55.6305096148,135.58,24.755136,7.780248,25.9489694847,24.755136,7.220248,25.7866,0.0,0.56,0.56,135.71
2019-05-31 14:00:00,81.092704,13.012872,82.130149639,26.032704,7.592872,27.1174,55.06,5.42,55.3261240283,136.15,108.392704,12.992872,109.1686447806,26.032704,7.592872,27.1174,82.36,5.4,82.5368378362,133.57,104.302704,12.632872,105.0649490395,26.032704,7.592872,27.1174,78.27,5.04,78.4321012086,135.78,78.462704,10.792872,79.2015277946,26.032704,7.592872,27.1174,52.43,3.2,52.5275632406,136.15,26.032704,8.152872,27.279497785,26.032704,7.592872,27.1174,0.0,0.56,0.56,136.28
2019-05-31 14:30:00,82.366688,10.727784,83.0623659767,23.546688,6.867784,24.5278,58.82,3.86,58.946518133,136.09,104.686688,13.407784,105.5417989055,23.546688,6.867784,24.5278,81.14,6.54,81.4031399886,133.53,100.636688,12.977784,101.4700243873,23.546688,6.867784,24.5278,77.09,6.11,77.3317541505,135.72,79.566688,11.597784,80.4075023428,23.546688,6.867784,24.5278,56.02,4.73,56.2193320843,136.09,23.546688,7.427784,24.6904534369,23.546688,6.867784,24.5278,0.0,0.56,0.56,136.24
2019-05-31 15:00:00,79.935568,12.206624,80.8622081133,26.525568,7.736624,27.6308,53.41,4.47,53.5967256463,135.94,102.695568,14.416624,103.7025493149,26.525568,7.736624,27.6308,76.17,6.68,76.4623521741,133.46,98.895568,13.976624,99.8783229158,26.525568,7.736624,27.6308,72.37,6.24,72.6385193957,135.66,77.385568,11.846624,78.2870911126,26.525568,7.736624,27.6308,50.86,4.11,51.0257944573,135.94,26.525568,8.296624,27.7927999223,26.525568,7.736624,27.6308,0.0,0.56,0.56,136.09
2019-05-31 15:30:00,82.321712,13.893416,83.485874702,28.331712,8.263416,29.5122,53.99,5.63,54.282750483,135.66,104.711712,15.063416,105.7896456727,28.331712,8.263416,29.5122,76.38,6.8,76.6820996061,133.33,100.901712,14.613416,101.9544379207,28.331712,8.263416,29.5122,72.57,6.35,72.8472882131,135.51,79.751712,11.243416,80.5403623674,28.331712,8.263416,29.5122,51.42,2.98,51.5062792288,135.66,28.331712,8.823416,29.6738702356,28.331712,8.263416,29.5122,0.0,0.56,0.56,135.78
2019-05-31 16:00:00,76.982096,13.333528,78.128266802,30.252096,8.823528,31.5126,46.73,4.51,46.9471298377,136.16,102.702096,15.943528,103.932269329,30.252096,8.823528,31.5126,72.45,7.12,72.7990171637,133.73,99.102096,15.483528,100.3043621729,30.252096,8.823528,31.5126,68.85,6.66,69.1713676314,135.92,74.722096,12.893528,75.8263456519,30.252096,8.823528,31.5126,44.47,4.07,44.6558596379,136.16,30.252096,9.383528,31.6739626526,30.252096,8.823528,31.5126,0.0,0.56,0.56,136.29
2019-05-31 16:30:00,75.565264,10.271952,76.260226339,29.115264,8.491952,30.3284,46.45,1.78,46.4840929781,136.66,102.175264,17.171952,103.6082067645,29.115264,8.491952,30.3284,73.06,8.68,73.5738132762,134.21,98.575264,16.631952,99.9685175443,29.115264,8.491952,30.3284,69.46,8.14,69.9353358468,136.29,73.305264,15.231952,74.8710497578,29.115264,8.491952,30.3284,44.19,6.74,44.7010480861,136.66,29.115264,9.051952,30.4899398622,29.115264,8.491952,30.3284,0.0,0.56,0.56,136.8
2019-05-31 17:00:00,77.31384,10.12612,77.9741506001,28.92384,8.43612,30.129,48.39,1.69,48.4195022692,136.31,105.14384,16.90612,106.4943377997,28.92384,8.43612,30.129,76.22,8.47,76.6891732906,133.75,101.38384,16.36612,102.6963139407,28.92384,8.43612,30.129,72.46,7.93,72.8926368024,135.87,74.95384,15.21612,76.4827329441,28.92384,8.43612,30.129,46.03,6.78,46.5266515021,136.31,28.92384,8.99612,30.2905710643,28.92384,8.43612,30.129,0.0,0.56,0.56,136.44
2019-05-31 17:30:00,79.334736,8.518048,79.7907104738,27.284736,7.958048,28.4216,52.05,0.56,52.0530124008,136.26,107.864736,17.318048,109.2461260589,27.284736,7.958048,28.4216,80.58,9.36,81.1217973174,133.64,103.874736,16.748048,105.2162434745,27.284736,7.958048,28.4216,76.59,8.79,77.0927506319,135.81,76.824736,15.868048,78.4463830192,27.284736,7.958048,28.4216,49.54,7.91,50.1675163826,136.26,27.284736,8.518048,28.5834560598,27.284736,7.958048,28.4216,0.0,0.56,0.56,136.44
2019-05-31 18:00:00,81.658272,7.684496,82.0190518404,24.358272,7.104496,25.3732,57.3,0.58,57.3029353524,136.31,107.948272,17.844496,109.4132325877,24.358272,7.104496,25.3732,83.59,10.74,84.2771362826,133.72,103.808272,17.184496,105.2210256479,24.358272,7.104496,25.3732,79.45,10.08,80.0868834454,135.88,78.908272,16.144496,80.5429086954,24.358272,7.104496,25.3732,54.55,9.04,55.2939788765,136.31,24.358272,7.664496,25.53565965,24.358272,7.104496,25.3732,0.0,0.56,0.56,136.44
2019-05-31 18:30:00,81.10392,7.91156,81.4888864877,23.11392,6.74156,24.077,57.99,1.17,58.0018016962,136.38,108.35392,17.93156,109.8276505412,23.11392,6.74156,24.077,85.24,11.19,85.97135395,133.79,104.12392,17.25156,105.5433893648,23.11392,6.74156,24.077,81.01,10.51,81.6889233617,135.92,78.30392,16.34156,79.9909399282,23.11392,6.74156,24.077,55.19,9.6,56.0187120523,136.38,23.11392,7.30156,24.2397622967,23.11392,6.74156,24.077,0.0,0.56,0.56,136.56
2019-05-31 19:00:00,82.135552,7.439536,82.4717866803,20.055552,5.849536,20.8912,62.08,1.5899999999999999,62.100358292,136.22,108.745552,17.179536,110.0941939294,20.055552,5.849536,20.8912,88.69,11.33,89.410765571,133.57,104.335552,16.489536,105.6305458125,20.055552,5.849536,20.8912,84.28,10.64,84.948972919,135.71,79.175552,15.849536,80.7463672614,20.055552,5.849536,20.8912,59.12,10.0,59.9597731817,136.22,20.095552,6.409536,21.0929694903,20.055552,5.849536,20.8912,0.04,0.56,0.5614267539000001,136.37
2019-05-31 19:30:00,82.562144,7.214792,82.8767810999,17.502144,5.104792,18.2314,65.06,2.11,65.0942063474,136.13,108.992144,17.174792,110.3370333748,17.502144,5.104792,18.2314,91.49,12.07,92.282744866,133.46,104.462144,16.444792,105.7486203834,17.502144,5.104792,18.2314,86.96,11.34,87.6962781422,135.67,79.472144,15.604792,80.9896981432,17.502144,5.104792,18.2314,61.97,10.5,62.8532489216,136.13,17.542144,5.664792,18.4341174055,17.502144,5.104792,18.2314,0.04,0.56,0.5614267539000001,136.32
2019-05-31 20:00:00,83.259488,6.648184,83.524491573,15.079488,4.398184,15.7078,68.18,2.25,68.2171158874,136.51,109.539488,16.688184,110.8034066106,15.079488,4.398184,15.7078,94.46,12.29,95.2561583311,133.95,104.839488,15.938184,106.044066092,15.079488,4.398184,15.7078,89.76,11.54,90.4987801023,136.08,80.009488,15.088184,81.4197240627,15.079488,4.398184,15.7078,64.93,10.69,65.8041108138,136.51,15.079488,4.958184,15.8737061495,15.079488,4.398184,15.7078,0.0,0.56,0.56,136.73
2019-05-31 20:30:00,82.2524,7.5232,82.5957374445,13.862400000000001,4.0432,14.44,68.39,3.48,68.4784820217,136.2,107.0524,18.2132,108.5906856042,13.862400000000001,4.0432,14.44,93.19,14.17,94.2611531862,133.73,102.4324,17.3832,103.896930715,13.862400000000001,4.0432,14.44,88.57,13.34,89.5689706316,135.86,79.0024,15.8732,80.5812489603,13.862400000000001,4.0432,14.44,65.14,11.83,66.2055020372,136.2,13.862400000000001,4.6032,14.6066965464,13.862400000000001,4.0432,14.44,0.0,0.56,0.56,136.42
2019-05-31 21:00:00,80.452768,9.046224,80.9597557279,13.392768,3.906224,13.950800000000001,67.06,5.14,67.2566963209,136.07,105.372768,19.516224,107.1648414136,13.392768,3.906224,13.950800000000001,91.98,15.61,93.2951901225,133.54,100.802768,18.606224,102.5055589127,13.392768,3.906224,13.950800000000001,87.41,14.7,88.6374531448,135.69,77.242768,17.306224,79.157757658,13.392768,3.906224,13.950800000000001,63.85,13.4,65.2409572278,136.07,13.392768,4.466224,14.1178394778,13.392768,3.906224,13.950800000000001,0.0,0.56,0.56,136.24
2019-05-31 21:30:00,80.573056,8.563808,81.0268854186,12.493056,3.643808,13.0136,68.08,4.92,68.257547568,136.67,104.593056,19.743808,106.440242943,12.493056,3.643808,13.0136,92.1,16.1,93.4966309553,134.35,100.033056,18.813808,101.786893381,12.493056,3.643808,13.0136,87.54,15.17,88.8446987726,136.39,77.283056,16.903808,79.1101097812,12.493056,3.643808,13.0136,64.79,13.26,66.1329849621,136.67,12.493056,4.203808,13.1813675284,12.493056,3.643808,13.0136,0.0,0.56,0.56,136.86
2019-05-31 22:00:00,80.19056,9.11308,80.7067168221,12.25056,3.57308,12.761,67.94,5.54,68.1654986045,136.63,103.86056,20.52308,105.8688468635,12.25056,3.57308,12.761,91.61,16.95,93.1648785756,134.3,99.33056,19.54308,101.2348365228,12.25056,3.57308,12.761,87.08,15.97,88.5322952374,136.39,76.90056,17.42308,78.849602694,12.25056,3.57308,12.761,64.65,13.85,66.1169040413,136.63,12.25056,4.13308,12.9289818083,12.25056,3.57308,12.761,0.0,0.56,0.56,136.79
2019-05-31 22:30:00,77.360528,6.373904,77.6226638595,12.150528,3.543904,12.6568,65.21,2.83,65.2713796392,136.97,98.420528,28.573904,102.4844784423,12.150528,3.543904,12.6568,86.27,25.03,89.8276894949,133.35,94.200528,27.233904,98.0582735039,12.150528,3.543904,12.6568,82.05,23.69,85.4015140381,135.52,74.190528,13.453904,75.4005436171,12.150528,3.543904,12.6568,62.04,9.91,62.8265047571,136.97,12.150528,4.143904,12.8377284221,12.150528,3.543904,12.6568,0.0,0.6000000000000001,0.6000000000000001,137.18
2019-05-31 23:00:00,73.8936,4.9248,74.0575301776,12.8736,3.7548,13.41,61.02,1.17,61.0312157834,137.01,92.6436,33.1748,98.4042884025,12.8736,3.7548,13.41,79.77,29.42,85.0222870782,132.65,88.7736,31.6048,94.2317114352,12.8736,3.7548,13.41,75.9,27.85,80.8482065355,135.02,70.8936,11.2248,71.7767278162,12.8736,3.7548,13.41,58.02,7.47,58.4988999897,137.01,12.8736,4.3148,13.57744733,12.8736,3.7548,13.41,0.0,0.56,0.56,137.21
2019-05-31 23:30:00,68.234256,6.085408,68.5050792453,13.424256,3.915408,13.9836,54.81,2.17,54.8529397571,137.34,86.974256,33.595408,93.2371848859,13.424256,3.915408,13.9836,73.55,29.68,79.31270327,133.46,83.424256,32.005408,89.352966545,13.424256,3.915408,13.9836,70.0,28.09,75.4257787497,135.62,65.124256,13.295408,66.4675604595,13.424256,3.915408,13.9836,51.7,9.38,52.544023447,137.34,13.424256,4.475408,14.1506157435,13.424256,3.915408,13.9836,0.0,0.56,0.56,137.48
2019-06-01 00:00:00,65.288016,13.056088,66.580676379,12.398016,3.616088,12.9146,52.89,9.44,53.7258382903,135.99,83.378016,26.216088,87.4023845334,12.398016,3.616088,12.9146,70.98,22.6,74.4910759756,133.81,79.968016,24.986088,83.7805954653,12.398016,3.616088,12.9146,67.57,21.37,70.8687646287,135.95,59.938016,21.776088,63.7711829167,12.398016,3.616088,12.9146,47.54,18.16,50.8904431107,135.99,12.398016,4.216088,13.0952739093,12.398016,3.616088,12.9146,0.0,0.6000000000000001,0.6000000000000001,136.18
2019-06-01 00:30:00,62.175744,14.119592,63.7588113142,12.375744,3.609592,12.8914,49.8,10.51,50.8969557046,135.72,79.435744,27.259592,83.9828719492,12.375744,3.609592,12.8914,67.06,23.65,71.1081296337,133.58,76.225744,25.989592,80.5346070996,12.375744,3.609592,12.8914,63.85,22.38,67.6586055133,135.7,57.115744,22.699592,61.4612047526,12.375744,3.609592,12.8914,44.74,19.09,48.6425297451,135.72,12.375744,4.169592,13.0592701557,12.375744,3.609592,12.8914,0.0,0.56,0.56,135.91
2019-06-01 01:00:00,60.278048,13.885264,61.8566376959,12.258048,3.5752639999999998,12.7688,48.02,10.31,49.1143207222,135.94,77.118048,27.335264,81.8193741438,12.258048,3.5752639999999998,12.7688,64.86,23.76,69.0750114007,133.98,74.018048,26.055264,78.47004659,12.258048,3.5752639999999998,12.7688,61.76,22.48,65.7240290913,135.94,55.398048,22.505264,59.7949047154,12.258048,3.5752639999999998,12.7688,43.14,18.93,47.1105561419,135.94,12.258048,4.175264,12.9496166059,12.258048,3.5752639999999998,12.7688,0.0,0.6000000000000001,0.6000000000000001,136.09
2019-06-01 01:30:00,60.554224,13.246232,61.9861009133,11.404224,3.326232,11.8794,49.15,9.92,50.1410899363,136.32,76.904224,26.966232,81.4950141869,11.404224,3.326232,11.8794,65.5,23.64,69.6354765906,134.55,73.784224,25.696232,78.130711313,11.404224,3.326232,11.8794,62.38,22.37,66.269761581,136.32,55.554224,21.976232,59.7430044203,11.404224,3.326232,11.8794,44.15,18.65,47.9274973267,136.32,11.404224,3.8862319999999997,12.0482000398,11.404224,3.326232,11.8794,0.0,0.56,0.56,136.52
2019-06-01 02:00:00,60.9736,13.1448,62.3743991073,9.9936,2.9148,10.41,50.98,10.23,51.9962815978,136.32,76.7736,26.9948,81.3812317675,9.9936,2.9148,10.41,66.78,24.08,70.988835742,134.55,73.5736,25.6948,77.9313631602,9.9936,2.9148,10.41,63.58,22.78,67.5377287151,136.32,55.7936,21.8448,59.9176191783,9.9936,2.9148,10.41,45.8,18.93,49.5578944266,136.32,10.0336,3.5148,10.6314132645,9.9936,2.9148,10.41,0.04,0.6000000000000001,0.6013318551,136.56
2019-06-01 02:30:00,60.264864,13.119752,61.6764276323,9.564864,2.789752,9.9634,50.7,10.33,51.7416553659,136.65,75.634864,27.199752,80.376981538,9.564864,2.789752,9.9634,66.07,24.41,70.4350267978,134.93,72.484864,25.889752,76.9697003224,9.564864,2.789752,9.9634,62.92,23.1,67.0263858492,136.65,55.114864,21.869752,59.2953142017,9.564864,2.789752,9.9634,45.55,19.08,49.3847030972,136.65,9.564864,3.389752,10.1477604406,9.564864,2.789752,9.9634,0.0,0.6000000000000001,0.6000000000000001,136.76
2019-06-01 03:00:00,59.1444,13.1642,60.591717363,8.894400000000001,2.5942,9.265,50.25,10.57,51.3496582267,136.78,73.7944,27.7742,78.8480796025,8.894400000000001,2.5942,9.265,64.9,25.18,69.613521675,135.21,70.4044,26.3142,75.1612710177,8.894400000000001,2.5942,9.265,61.51,23.72,65.9250976488,136.87,54.0344,21.9142,58.3090777238,8.894400000000001,2.5942,9.265,45.14,19.32,49.1007331921,136.78,8.894400000000001,3.1542,9.4371250389,8.894400000000001,2.5942,9.265,0.0,0.56,0.56,136.95
2019-06-01 03:30:00,58.610864,9.952752,59.4499003464,8.580864,2.502752,8.9384,50.03,7.45,50.5816508232,136.72,71.250864,33.222752,78.6157545992,8.580864,2.502752,8.9384,62.67,30.72,69.7943214022,133.93,68.240864,32.122752,75.4233830819,8.580864,2.502752,8.9384,59.66,29.62,66.6082577463,135.8,53.570864,18.942752,56.8213456638,8.580864,2.502752,8.9384,44.99,16.44,47.8996210841,136.72,8.580864,3.102752,9.1245984547,8.580864,2.502752,8.9384,0.0,0.6000000000000001,0.6000000000000001,136.85
2019-06-01 04:00:00,59.229568,5.543624,59.4884315856,8.309568,2.4236240000000002,8.6558,50.92,3.12,51.0154956851,136.2,69.559568,38.773624,79.6362192626,8.309568,2.4236240000000002,8.6558,61.25,36.35,71.2241883071,132.06,66.649568,36.903624,76.1842659538,8.309568,2.4236240000000002,8.6558,58.34,34.48,67.7674405596,134.29,54.129568,14.883624,56.1385108035,8.309568,2.4236240000000002,8.6558,45.82,12.46,47.4839341251,136.2,8.309568,3.023624,8.8425800782,8.309568,2.4236240000000002,8.6558,0.0,0.6000000000000001,0.6000000000000001,136.32
2019-06-01 04:30:00,58.193888,4.847384,58.3954256102,8.253888,2.407384,8.5978,49.94,2.44,49.9995719982,135.92,68.453888,38.377384,78.4777572628,8.253888,2.407384,8.5978,60.2,35.97,70.127604408,131.8,65.583888,36.507384,75.0602121748,8.253888,2.407384,8.5978,57.33,34.1,66.7048641405,134.05,53.193888,14.207384,55.0585096119,8.253888,2.407384,8.5978,44.94,11.8,46.4633576058,135.92,8.253888,3.007384,8.7847040724,8.253888,2.407384,8.5978,0.0,0.6000000000000001,0.6000000000000001,136.09
2019-06-01 05:00:00,56.302336,4.754848,56.5027576191,8.382336,2.444848,8.7316,47.92,2.31,47.9756448628,136.28,66.702336,38.604848,77.0683846785,8.382336,2.444848,8.7316,58.32,36.16,68.6204634202,132.21,63.932336,36.744848,73.7395920857,8.382336,2.444848,8.7316,55.55,34.3,65.2862351495,134.41,51.492336,14.174848,53.4077427211,8.382336,2.444848,8.7316,43.11,11.73,44.6773432514,136.28,8.382336,3.044848,8.9182204593,8.382336,2.444848,8.7316,0.0,0.6000000000000001,0.6000000000000001,136.33
2019-06-01 05:30:00,57.200048,4.796264,57.4007808271,8.490048,2.476264,8.8438,48.71,2.32,48.7652181375,136.35,67.530048,38.756264,77.8611288264,8.490048,2.476264,8.8438,59.04,36.28,69.2961759407,132.31,64.700048,36.876264,74.471169306,8.490048,2.476264,8.8438,56.21,34.4,65.9008656999,134.48,52.330048,14.226264,54.2293325709,8.490048,2.476264,8.8438,43.84,11.75,45.3873121037,136.35,8.490048,3.036264,9.0166409555,8.490048,2.476264,8.8438,0.0,0.56,0.56,136.5
2019-06-01 06:00:00,57.810768,4.510224,57.9864382186,9.360768,2.7302239999999998,9.7508,48.45,1.78,48.4826866005,136.33,68.400768,38.520224,78.5014185859,9.360768,2.7302239999999998,9.7508,59.04,35.79,69.0408987485,132.31,65.580768,36.690224,75.1465878709,9.360768,2.7302239999999998,9.7508,56.22,33.96,65.6808191179,134.43,52.960768,14.000224,54.7800074772,9.360768,2.7302239999999998,9.7508,43.6,11.27,45.0330201075,136.33,9.400768,3.330224,9.9732056471,9.360768,2.7302239999999998,9.7508,0.04,0.6000000000000001,0.6013318551,136.45
2019-06-01 06:30:00,61.946304,3.572672,62.0492430613,8.546304,2.4926719999999998,8.9024,53.4,1.08,53.4109202317,136.42,72.016304,37.302672,81.1038678496,8.546304,2.4926719999999998,8.9024,63.47,34.81,72.389066854,132.31,68.956304,35.512672,77.5636624581,8.546304,2.4926719999999998,8.9024,60.41,33.02,68.845395634,134.51,56.656304,13.132672,58.1584375375,8.546304,2.4926719999999998,8.9024,48.11,10.64,49.2725247983,136.42,8.546304,3.092672,9.0886705386,8.546304,2.4926719999999998,8.9024,0.0,0.6000000000000001,0.6000000000000001,136.54
2019-06-01 07:00:00,64.193104,3.175072,64.2715775702,9.343104,2.725072,9.7324,54.85,0.45,54.8518459124,136.24,75.043104,36.355072,83.3856025827,9.343104,2.725072,9.7324,65.7,33.63,73.8069569892,132.02,71.863104,34.605072,79.7609975153,9.343104,2.725072,9.7324,62.52,31.88,70.1789484105,134.3,58.773104000000004,12.385072,60.0638640302,9.343104,2.725072,9.7324,49.43,9.66,50.3650722227,136.24,9.343104,3.325072,9.9171415317,9.343104,2.725072,9.7324,0.0,0.6000000000000001,0.6000000000000001,136.34
2019-06-01 07:30:00,66.9572,4.7996,67.1290011247,11.3472,3.3096,11.82,55.61,1.49,55.6299577566,135.53,77.5572,35.2396,85.1877261112,11.3472,3.3096,11.82,66.21,31.93,73.5070676874,131.04,74.3672,33.5996,81.6052299549,11.3472,3.3096,11.82,63.02,30.29,69.9214166046,133.59,61.4672,11.5096,62.5354904674,11.3472,3.3096,11.82,50.12,8.2,50.7863603736,135.53,11.3472,3.9096,12.0018298605,11.3472,3.3096,11.82,0.0,0.6000000000000001,0.6000000000000001,135.67
2019-06-01 08:00:00,68.897728,7.183504,69.2712036367,14.377728,4.193504,14.9768,54.52,2.99,54.6019276217,135.1,82.017728,33.903504,88.7488326107,14.377728,4.193504,14.9768,67.64,29.71,73.8772881202,130.1,78.717728,32.353504,85.1071672808,14.377728,4.193504,14.9768,64.34,28.16,70.2326220499,133.06,63.547728,10.923504,64.4797384734,14.377728,4.193504,14.9768,49.17,6.73,49.6284374124,135.1,14.377728,4.7535039999999995,15.143145734,14.377728,4.193504,14.9768,0.0,0.56,0.56,135.19
2019-06-01 08:30:00,70.645488,9.321184,71.2577676181,16.495488,4.811184,17.1828,54.15,4.51,54.3374879802,134.44,84.835488,32.401184,90.8124261806,16.495488,4.811184,17.1828,68.34,27.59,73.6991431429,129.41,81.525488,30.961184,87.2066517435,16.495488,4.811184,17.1828,65.03,26.15,70.0908225091,132.31,65.345488,10.091184,66.1200786182,16.495488,4.811184,17.1828,48.85,5.28,49.1345184163,134.44,16.535488,5.411184,17.3983699144,16.495488,4.811184,17.1828,0.04,0.6000000000000001,0.6013318551,134.5
2019-06-01 09:00:00,68.604496,9.521728,69.2621121214,21.434496,6.251728,22.3276,47.17,3.27,47.283208436,134.66,87.204496,24.331728,90.535391478,21.434496,6.251728,22.3276,65.77,18.08,68.2098182082,131.43,83.934496,24.001728,87.2988119378,21.434496,6.251728,22.3276,62.5,17.75,64.9716284235,133.82,63.954496,15.601728,65.8300195595,21.434496,6.251728,22.3276,42.52,9.35,43.5358806044,134.66,21.434496,6.8117280000000004,22.4908260658,21.434496,6.251728,22.3276,0.0,0.56,0.56,134.73
2019-06-01 09:30:00,67.776352,8.658936,68.3272351488,24.236352,7.068936,25.2462,43.54,1.5899999999999999,43.5690222521,134.76,87.946352,21.428936,90.5193908961,24.236352,7.068936,25.2462,63.71,14.36,65.3082973289,132.31,84.826352,20.638936,87.3010634119,24.236352,7.068936,25.2462,60.59,13.57,62.0910057899,134.49,63.456352,17.878936,65.9269668773,24.236352,7.068936,25.2462,39.22,10.81,40.6824839458,134.76,24.236352,7.668936,25.4207265364,24.236352,7.068936,25.2462,0.0,0.6000000000000001,0.6000000000000001,134.82
2019-06-01 10:00:00,66.655184,8.351512,67.1763448452,26.885184,7.841512,28.0054,39.77,0.51,39.7732699184,134.46,87.905184,20.661512,90.3007167867,26.885184,7.841512,28.0054,61.02,12.82,62.3521675646,131.91,84.905184,19.931512,87.2132755988,26.885184,7.841512,28.0054,58.02,12.09,59.2662509359,134.17,62.695184,17.581512,65.1137133099,26.885184,7.841512,28.0054,35.81,9.74,37.110964687,134.46,26.885184,8.401512,28.1673307681,26.885184,7.841512,28.0054,0.0,0.56,0.56,134.51
2019-06-01 10:30:00,64.423632,8.703976,65.0089498322,29.293632,8.543976,30.5142,35.13,0.16,35.1303643591,134.4,85.943632,20.683976,88.3975946761,29.293632,8.543976,30.5142,56.65,12.14,57.9361898989,131.82,83.163632,19.993976,85.5333196112,29.293632,8.543976,30.5142,53.87,11.45,55.0734001129,134.08,60.913632,17.773976,63.4538004085,29.293632,8.543976,30.5142,31.62,9.23,32.9396007869,134.4,29.293632,9.143976,30.6876061764,29.293632,8.543976,30.5142,0.0,0.6000000000000001,0.6000000000000001,134.43
2019-06-01 11:00:00,62.729024,9.497632,63.4439553118,30.609024,8.927632,31.8844,32.12,0.5700000000000001,32.1250571984,134.55,85.889024,21.107632,88.4446525931,30.609024,8.927632,31.8844,55.28,12.18,56.6059254849,131.9,83.179024,20.407632,85.6459075347,30.609024,8.927632,31.8844,52.57,11.48,53.8088775203,134.17,59.499024,18.647632,62.352770878,30.609024,8.927632,31.8844,28.89,9.72,30.4813139481,134.55,30.609024,9.487632,32.045709716,30.609024,8.927632,31.8844,0.0,0.56,0.56,134.64
2019-06-01 11:30:00,61.568288,9.596584,62.3117044521,32.388288,9.446584,33.7378,29.18,0.15,29.1803855355,134.51,84.338288,21.296584,86.9855810628,32.388288,9.446584,33.7378,51.95,11.85,53.2843785738,131.94,81.798288,20.616584,84.3564073178,32.388288,9.446584,33.7378,49.41,11.17,50.6568554097,134.17,58.598288,18.546584,61.4632828167,32.388288,9.446584,33.7378,26.21,9.1,27.744803117,134.51,32.388288,10.006584,33.8988631508,32.388288,9.446584,33.7378,0.0,0.56,0.56,134.57
2019-06-01 12:00:00,61.51768,10.34724,62.3818108762,32.52768,9.48724,33.883,28.99,0.86,29.0027533176,134.29,84.91768,20.88724,87.4487802739,32.52768,9.48724,33.883,52.39,11.4,53.6159687034,131.67,82.33768,20.22724,84.7858171265,32.52768,9.48724,33.883,49.81,10.74,50.9547220579,134.0,58.58768,17.92724,61.2690964663,32.52768,9.48724,33.883,26.06,8.44,27.3926486489,134.29,32.52768,10.08724,34.0558714027,32.52768,9.48724,33.883,0.0,0.6000000000000001,0.6000000000000001,134.44
2019-06-01 12:30:00,62.241888,10.221384,63.0755841248,32.301888,9.421384,33.6478,29.94,0.8,29.9506861357,134.29,85.381888,20.971384,87.9196550569,32.301888,9.421384,33.6478,53.08,11.55,54.3220848274,131.67,82.771888,20.311384,85.2275645732,32.301888,9.421384,33.6478,50.47,10.89,51.6315116959,134.0,59.231888,17.921384,61.8837018973,32.301888,9.421384,33.6478,26.93,8.5,28.239598085,134.29,32.301888,9.981384,33.8088744995,32.301888,9.421384,33.6478,0.0,0.56,0.56,134.44
2019-06-01 13:00:00,62.980352,9.075936,63.6309464987,29.780352,8.685936,31.0212,33.2,0.39,33.2022905836,134.57,86.420352,20.995936,88.9342823006,29.780352,8.685936,31.0212,56.64,12.31,57.9622782506,131.98,83.620352,20.275936,86.0434590732,29.780352,8.685936,31.0212,53.84,11.59,55.0733483638,134.27,59.660352,18.115936,62.3501783311,29.780352,8.685936,31.0212,29.88,9.43,31.3327193202,134.57,29.780352,9.285936,31.1945183108,29.780352,8.685936,31.0212,0.0,0.6000000000000001,0.6000000000000001,134.8
2019-06-01 13:30:00,61.983424,9.076832,62.6445027909,30.023424,8.756832,31.2744,31.96,0.32,31.9616019624,134.7,84.373424,21.166832,86.9879845404,30.023424,8.756832,31.2744,54.35,12.41,55.7488170278,132.15,81.703424,20.466832,84.2279093023,30.023424,8.756832,31.2744,51.68,11.71,52.9900603887,134.44,58.773424,18.276832,61.549638152,30.023424,8.756832,31.2744,28.75,9.52,30.2851927516,134.7,30.023424,9.316832,31.4357972255,30.023424,8.756832,31.2744,0.0,0.56,0.56,134.9
2019-06-01 14:00:00,60.18656,9.23608,60.8911091901,30.22656,8.81608,31.486,29.96,0.42,29.9629437806,134.81,82.20656,21.24608,84.9076817632,30.22656,8.81608,31.486,51.98,12.43,53.4455358285,132.3,79.66656,20.53608,82.2708415175,30.22656,8.81608,31.486,49.44,11.72,50.810156465,134.52,57.16656,18.36608,60.0443875545,30.22656,8.81608,31.486,26.94,9.55,28.5826188443,134.81,30.22656,9.416080000000001,31.6592402309,30.22656,8.81608,31.486,0.0,0.6000000000000001,0.6000000000000001,135.0
2019-06-01 14:30:00,59.313776,9.657768,60.0948958408,30.403776,8.867768,31.6706,28.91,0.79,28.9207918287,135.21,81.26377600000001,22.027768,84.1963410894,30.403776,8.867768,31.6706,50.86,13.16,52.5349902446,132.75,78.753776,21.277768000000002,81.577574402,30.403776,8.867768,31.6706,48.35,12.41,49.9172375037,134.96,56.403776,18.727768,59.4316013693,30.403776,8.867768,31.6706,26.0,9.86,27.8068265,135.21,30.403776,9.427768,31.8319400056,30.403776,8.867768,31.6706,0.0,0.56,0.56,135.38
2019-06-01 15:00:00,58.014688,11.151784,59.0767831734,31.034688,9.051784,32.3278,26.98,2.1,27.0616037958,135.63,79.584688,23.471784,82.9737742193,31.034688,9.051784,32.3278,48.55,14.42,50.6462130865,133.25,77.214688,22.671784,80.4743302717,31.034688,9.051784,32.3278,46.18,13.62,48.1466177421,135.39,55.244688,20.371784,58.881110176,31.034688,9.051784,32.3278,24.21,11.32,26.7257647225,135.63,31.034688,9.651784,32.500904505,31.034688,9.051784,32.3278,0.0,0.6000000000000001,0.6000000000000001,135.87
2019-06-01 15:30:00,57.250848,11.320664,58.3593782534,31.270848,9.120664,32.5738,25.98,2.2,26.0729821846,135.63,78.860848,23.790664,82.3712877211,31.270848,9.120664,32.5738,47.59,14.67,49.7997690758,133.32,76.520848,22.970664,79.8942525044,31.270848,9.120664,32.5738,45.25,13.85,47.3221406955,135.39,54.590848,20.530664,58.3238274605,31.270848,9.120664,32.5738,23.32,11.41,25.9617121932,135.63,31.310848,9.680664,32.7732277623,31.270848,9.120664,32.5738,0.04,0.56,0.5614267539000001,135.87
2019-06-01 16:00:00,58.65256,11.30408,59.7319430389,30.32256,8.84408,31.586,28.33,2.46,28.436604931,135.61,81.24256,23.61408,84.6048363251,30.32256,8.84408,31.586,50.92,14.77,53.0188579658,133.23,78.74256,22.78408,81.9725872277,30.32256,8.84408,31.586,48.42,13.94,50.3867045956,135.39,55.76256,20.504080000000002,59.4127965543,30.32256,8.84408,31.586,25.44,11.66,27.9848030188,135.61,30.32256,9.44408,31.7592237311,30.32256,8.84408,31.586,0.0,0.6000000000000001,0.6000000000000001,135.84
2019-06-01 16:30:00,62.6556,11.1058,63.632248153,27.1056,7.9058,28.235,35.55,3.2,35.6937319427,135.53,83.8456,23.4458,87.0619904264,27.1056,7.9058,28.235,56.74,15.54,58.8295775949,133.16,81.0656,22.5858,84.1531334235,27.1056,7.9058,28.235,53.96,14.68,55.9212303155,135.34,59.0756,20.2458,62.4485302709,27.1056,7.9058,28.235,31.97,12.34,34.2688853043,135.53,27.1456,8.5058,28.4470074525,27.1056,7.9058,28.235,0.04,0.6000000000000001,0.6013318551,135.82
2019-06-01 17:00:00,66.877552,10.760536,67.7377007029,23.487552,6.850536,24.4662,43.39,3.91,43.5658145798,135.4,88.827552,22.510536,91.6354637972,23.487552,6.850536,24.4662,65.34,15.66,67.19041003,132.98,85.567552,21.630536,88.2591980641,23.487552,6.850536,24.4662,62.08,14.78,63.815161208,135.11,62.557552,19.850535999999998,65.6314794266,23.487552,6.850536,24.4662,39.07,13.0,41.1760233631,135.4,23.487552,7.410536,24.6288680771,23.487552,6.850536,24.4662,0.0,0.56,0.56,135.67
2019-06-01 17:30:00,74.235552,9.609536,74.8549287815,17.655552,5.149536,18.3912,56.58,4.46,56.7555107457,135.16,94.595552,21.079536,96.9157639198,17.655552,5.149536,18.3912,76.94,15.93,78.5718047394,132.58,90.795552,20.179536,93.0109990064,17.655552,5.149536,18.3912,73.14,15.03,74.6683366629,134.86,68.655552,18.679536,71.1513168227,17.655552,5.149536,18.3912,51.0,13.53,52.7642009321,135.16,17.655552,5.749536,18.5681361649,17.655552,5.149536,18.3912,0.0,0.6000000000000001,0.6000000000000001,135.43
2019-06-01 18:00:00,76.94376,8.70068,77.434127072,14.81376,4.32068,15.431,62.13,4.38,62.2841978354,134.74,97.39376,19.51068,99.3288030785,14.81376,4.32068,15.431,82.58,15.19,83.9654244317,131.98,93.31376,18.64068,95.1574104114,14.81376,4.32068,15.431,78.5,14.32,79.7954409725,134.35,70.87376,17.76068,73.0652558375,14.81376,4.32068,15.431,56.06,13.44,57.6485663308,134.74,14.81376,4.88068,15.5970677565,14.81376,4.32068,15.431,0.0,0.56,0.56,135.04
2019-06-01 18:30:00,77.366144,8.826792,77.8680454002,14.046144,4.096792,14.6314,63.32,4.73,63.4964195841,134.57,97.096144,19.886792,99.111783738,14.046144,4.096792,14.6314,83.05,15.79,84.5377229407,131.92,92.996144,18.976792,94.9125989186,14.046144,4.096792,14.6314,78.95,14.88,80.3400080906,134.23,71.176144,17.816792,73.372212396,14.046144,4.096792,14.6314,57.13,13.72,58.7543640932,134.57,14.046144,4.696792,14.8106048614,14.046144,4.096792,14.6314,0.0,0.6000000000000001,0.6000000000000001,134.86
2019-06-01 19:00:00,77.526848,8.238664,77.9633743839,11.926848,3.478664,12.4238,65.6,4.76,65.7724684043,134.35,96.576848,19.348664,98.4959814825,11.926848,3.478664,12.4238,84.65,15.87,86.124789695,131.65,92.396848,18.448664,94.2206491366,11.926848,3.478664,12.4238,80.47,14.97,81.8506065952,134.04,71.136848,17.218664,73.1910755032,11.926848,3.478664,12.4238,59.21,13.74,60.7833176126,134.35,11.926848,4.038664,12.5920812466,11.926848,3.478664,12.4238,0.0,0.56,0.56,134.66
2019-06-01 19:30:00,77.36576,8.02168,77.7805127934,10.565760000000001,3.08168,11.006,66.8,4.94,66.982412617,134.11,96.14576,19.21168,98.0463962336,10.565760000000001,3.08168,11.006,85.58,16.13,87.086814731,131.37,91.89576,18.29168,93.69853928,10.565760000000001,3.08168,11.006,81.33,15.21,82.7400326323,133.8,70.86576,16.96168,72.8673762997,10.565760000000001,3.08168,11.006,60.3,13.88,61.8768486593,134.11,10.565760000000001,3.64168,11.1757378996,10.565760000000001,3.08168,11.006,0.0,0.56,0.56,134.41
2019-06-01 20:00:00,78.62296,8.54128,79.0855442113,8.47296,2.47128,8.826,70.15,6.07,70.4121253762,133.44,96.60296,19.22128,98.496647078,8.47296,2.47128,8.826,88.13,16.75,89.7076328971,130.5,92.24296,18.26128,94.0331750862,8.47296,2.47128,8.826,83.77,15.79,85.2451582203,133.1,71.78296,17.29128,73.8361815806,8.47296,2.47128,8.826,63.31,14.82,65.0214464619,133.44,8.47296,3.07128,9.0124254227,8.47296,2.47128,8.826,0.0,0.6000000000000001,0.6000000000000001,133.75
2019-06-01 20:30:00,77.26696,8.92828,77.7810856918,8.01696,2.33828,8.351,69.25,6.59,69.562853593,133.61,95.44696,19.63828,97.4463145255,8.01696,2.33828,8.351,87.43,17.3,89.1251642355,130.67,91.13696,18.65828,93.0272911064,8.01696,2.33828,8.351,83.12,16.32,84.7070056135,133.26,70.50696,17.63828,72.6797105787,8.01696,2.33828,8.351,62.49,15.3,64.3357606623,133.61,8.01696,2.89828,8.5247683018,8.01696,2.33828,8.351,0.0,0.56,0.56,133.9
2019-06-01 21:00:00,76.568832,9.517576,77.1580863342,8.288832,2.417576,8.6342,68.28,7.1,68.6481492831,133.71,94.868832,20.217576,96.9992044522,8.288832,2.417576,8.6342,86.58,17.8,88.390816265,130.89,90.588832,19.207576,92.6027400184,8.288832,2.417576,8.6342,82.3,16.79,83.9952028392,133.37,69.908832,18.197576,72.2384701103,8.288832,2.417576,8.6342,61.62,15.78,63.6084334031,133.71,8.288832,2.977576,8.8074227081,8.288832,2.417576,8.6342,0.0,0.56,0.56,134.02
2019-06-01 21:30:00,77.213984,9.709912,77.8221158553,8.433984,2.459912,8.7854,68.78,7.25,69.1610504547,133.71,95.523984,20.399912,97.6779807779,8.433984,2.459912,8.7854,87.09,17.94,88.9185678022,130.89,91.203984,19.379912,93.2402685893,8.433984,2.459912,8.7854,82.77,16.92,84.4817098549,133.37,70.493984,18.389912,72.8532129941,8.433984,2.459912,8.7854,62.06,15.93,64.0719010175,133.71,8.433984,3.019912,8.9583455281,8.433984,2.459912,8.7854,0.0,0.56,0.56,134.02
2019-06-01 22:00:00,74.787232,10.243776,75.4855285267,10.127232,2.953776,10.5492,64.66,7.29,65.0696526808,134.24,94.117232,21.363776,96.5114722938,10.127232,2.953776,10.5492,83.99,18.41,85.9839996744,131.55,90.007232,20.323776,92.273277189,10.127232,2.953776,10.5492,79.88,17.37,81.7467510058,133.95,68.467232,18.953776,71.0422936173,10.127232,2.953776,10.5492,58.34,16.0,60.4942608848,134.24,10.167232,3.513776,10.7572872194,10.127232,2.953776,10.5492,0.04,0.56,0.5614267539000001,134.54
2019-06-01 22:30:00,71.805808,11.557943999999999,72.7300497184,12.095808,3.5279439999999997,12.5998,59.71,8.03,60.2475310697,134.8,91.805808,23.037944,94.6522754416,12.095808,3.5279439999999997,12.5998,79.71,19.51,82.0629282929,132.34,87.885808,21.947944,90.5849186876,12.095808,3.5279439999999997,12.5998,75.79,18.42,77.9962851679,134.54,65.905808,20.267944,68.9519041225,12.095808,3.5279439999999997,12.5998,53.81,16.74,56.3537372319,134.8,12.095808,4.127944,12.7807860807,12.095808,3.5279439999999997,12.5998,0.0,0.6000000000000001,0.6000000000000001,135.09
2019-06-01 23:00:00,69.233344,12.111392,70.2847190903,11.833344,3.451392,12.3264,57.4,8.66,58.0495960365,135.24,88.253344,23.771392,91.3987516589,11.833344,3.451392,12.3264,76.42,20.32,79.0753994615,132.95,84.523344,22.651392,87.5058926043,11.833344,3.451392,12.3264,72.69,19.2,75.1829508599,135.01,63.553344,20.841392,66.8834146413,11.833344,3.451392,12.3264,51.72,17.39,54.5652865841,135.24,11.833344,4.011392,12.4947707462,11.833344,3.451392,12.3264,0.0,0.56,0.56,135.51
2019-06-01 23:30:00,66.464704,12.538872,67.637121382,10.864704,3.168872,11.3174,55.6,9.37,56.384012805,136.07,83.454704,25.298872,87.2050488458,10.864704,3.168872,11.3174,72.59,22.13,75.8883719683,134.14,79.944704,24.088872,83.4950863936,10.864704,3.168872,11.3174,69.08,20.92,72.1782016955,136.03,60.894704,21.298872,64.5120680471,10.864704,3.168872,11.3174,50.03,18.13,53.213699364,136.07,10.864704,3.768872,11.4998343101,10.864704,3.168872,11.3174,0.0,0.6000000000000001,0.6000000000000001,136.37
