Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-06-02 00:00:00,63.485232,12.762776,64.7554100699,10.295232,3.002776,10.7242,53.19,9.76,54.0780334332,136.41,79.415232,25.902776,83.5328251535,10.295232,3.002776,10.7242,69.12,22.9,72.8147265325,134.52,76.105232,24.642776,79.9954545381,10.295232,3.002776,10.7242,65.81,21.64,69.2765883975,136.39,58.115232,21.542776,61.9796046147,10.295232,3.002776,10.7242,47.82,18.54,51.2882442671,136.41,10.295232,3.602776,10.9074193483,10.295232,3.002776,10.7242,0.0,0.6000000000000001,0.6000000000000001,136.7
2019-06-02 00:30:00,60.429232,13.964776,62.0218271969,9.959232,2.904776,10.3742,50.47,11.06,51.6676349372,137.04,75.979232,27.464776,80.7908263112,9.959232,2.904776,10.3742,66.02,24.56,70.4402867683,135.28,72.859232,25.794776,77.2906084626,9.959232,2.904776,10.3742,62.9,22.89,66.9355070198,137.03,55.279232,22.694776,59.7565590392,9.959232,2.904776,10.3742,45.32,19.79,49.452467077,137.04,9.959232,3.464776,10.5447131189,9.959232,2.904776,10.3742,0.0,0.56,0.56,137.32
2019-06-02 01:00:00,60.048912,5.483016,60.2987172073,9.918912,2.893016,10.3322,50.13,2.59,50.1968624518,136.57,71.718912,37.533016,80.9464614947,9.918912,2.893016,10.3322,61.8,34.64,70.8460979871,132.39,68.798912,36.063016,77.6777407975,9.918912,2.893016,10.3322,58.88,33.17,67.5803469953,134.66,54.948912,14.903016,56.9340216029,9.918912,2.893016,10.3322,45.03,12.01,46.6040878035,136.57,9.918912,3.493016,10.5159866888,9.918912,2.893016,10.3322,0.0,0.6000000000000001,0.6000000000000001,136.84
2019-06-02 01:30:00,60.728864,4.996752,60.9340828542,9.108864,2.656752,9.4884,51.62,2.34,51.6730103632,136.75,71.348864,37.696752,80.6951392925,9.108864,2.656752,9.4884,62.24,35.04,71.4256200533,132.6,68.418864,35.876752,77.2546586629,9.108864,2.656752,9.4884,59.31,33.22,67.9797359512,134.81,55.498864,14.486752,57.3584334584,9.108864,2.656752,9.4884,46.39,11.83,47.8746383798,136.75,9.108864,3.256752,9.673563819,9.108864,2.656752,9.4884,0.0,0.6000000000000001,0.6000000000000001,137.0
2019-06-02 02:00:00,60.441184,5.019512,60.6492557583,9.221184,2.689512,9.6054,51.22,2.33,51.2729685117,136.91,71.151184,37.809512,80.5732597223,9.221184,2.689512,9.6054,61.93,35.12,71.1950791839,132.75,68.241184,35.999512,77.15454658,9.221184,2.689512,9.6054,59.02,33.31,67.7710594576,135.03,55.231184,14.539512,57.1128802919,9.221184,2.689512,9.6054,46.01,11.85,47.5114996606,136.91,9.221184,3.289512,9.7903587044,9.221184,2.689512,9.6054,0.0,0.6000000000000001,0.6000000000000001,137.19
2019-06-02 02:30:00,59.34664,5.34652,59.5869864601,8.69664,2.53652,9.059,50.65,2.81,50.7278877936,136.35,69.73664,37.93652,79.3875211113,8.69664,2.53652,9.059,61.04,35.4,70.5623242248,132.21,66.86664,36.10652,75.992291263,8.69664,2.53652,9.059,58.17,33.57,67.1616989064,134.46,54.21664,14.75652,56.1889574151,8.69664,2.53652,9.059,45.52,12.22,47.1317175583,136.35,8.69664,3.13652,9.24496106,8.69664,2.53652,9.059,0.0,0.6000000000000001,0.6000000000000001,136.61
2019-06-02 03:00:00,58.090144,5.428792,58.343265357,8.430144,2.458792,8.7814,49.66,2.9699999999999998,49.7487336522,136.83,68.200144,38.308792,78.2229070421,8.430144,2.458792,8.7814,59.77,35.85,69.6970257615,132.69,65.390144,36.458792,74.8673122694,8.430144,2.458792,8.7814,56.96,34.0,66.3358244088,134.97,53.050144,14.858792,55.091755083,8.430144,2.458792,8.7814,44.62,12.4,46.310953348,136.83,8.470144,3.058792,9.0055287396,8.430144,2.458792,8.7814,0.04,0.6000000000000001,0.6013318551,137.07
2019-06-02 03:30:00,58.272544,5.171992,58.5016143835,7.652544,2.231992,7.9714,50.62,2.94,50.7053054423,136.9,67.482544,38.241992,77.5650932884,7.652544,2.231992,7.9714,59.83,36.01,69.8308599403,132.82,64.672544,36.381992,74.2036878418,7.652544,2.231992,7.9714,57.02,34.15,66.4642979351,135.04,53.132544,14.621992,55.1078023692,7.652544,2.231992,7.9714,45.48,12.39,47.1374850835,136.9,7.652544,2.831992,8.1597554105,7.652544,2.231992,7.9714,0.0,0.6000000000000001,0.6000000000000001,137.14
2019-06-02 04:00:00,58.17856,5.08208,58.4001059999,7.61856,2.22208,7.936,50.56,2.86,50.6408254277,137.21,66.84856,38.54208,77.163604794,7.61856,2.22208,7.936,59.23,36.32,69.479027771,133.21,64.06856,36.68208,73.8265221557,7.61856,2.22208,7.936,56.45,34.46,66.1369344618,135.4,53.03856,14.60208,55.0119040499,7.61856,2.22208,7.936,45.42,12.38,47.0769667672,137.21,7.61856,2.82208,8.1244441041,7.61856,2.22208,7.936,0.0,0.6000000000000001,0.6000000000000001,137.47
2019-06-02 04:30:00,56.904864,6.094752,57.2303201878,8.244864,2.4047520000000002,8.5884,48.66,3.69,48.7997100401,136.57,66.114864,39.024752,76.773084544,8.244864,2.4047520000000002,8.5884,57.87,36.62,68.483292123,132.36,63.404864,37.144752,73.4840756899,8.244864,2.4047520000000002,8.5884,55.16,34.74,65.1881369576,134.71,51.964864,15.404752,54.2001243054,8.244864,2.4047520000000002,8.5884,43.72,13.0,45.6118230287,136.57,8.284864,3.004752,8.8129170018,8.244864,2.4047520000000002,8.5884,0.04,0.6000000000000001,0.6013318551,136.84
2019-06-02 05:00:00,54.553184,6.290512,54.9146649426,8.813184,2.570512,9.1804,45.74,3.7199999999999998,45.8910230873,136.49,64.113184,39.170512,75.1320795197,8.813184,2.570512,9.1804,55.3,36.6,66.3147796498,132.25,61.523184,37.290512,71.9422299816,8.813184,2.570512,9.1804,52.71,34.72,63.1175292609,134.62,49.883184,15.590512,52.2627602639,8.813184,2.570512,9.1804,41.07,13.02,43.0843974079,136.49,8.813184,3.170512,9.3661282588,8.813184,2.570512,9.1804,0.0,0.6000000000000001,0.6000000000000001,136.66
2019-06-02 05:30:00,54.167216,6.7166879999999995,54.5820592034,9.657216,2.816688,10.0596,44.51,3.9,44.6805337927,136.4,63.747216,39.736688,75.1179866674,9.657216,2.816688,10.0596,54.09,36.92,65.489041068,132.2,61.207216,37.846688,71.9631508693,9.657216,2.816688,10.0596,51.55,35.03,62.3257843914,134.57,49.627216,15.986688000000001,52.1386110394,9.657216,2.816688,10.0596,39.97,13.17,42.0838425052,136.4,9.657216,3.376688,10.2305348208,9.657216,2.816688,10.0596,0.0,0.56,0.56,136.58
2019-06-02 06:00:00,53.368,6.979,53.8223918551,10.968,3.199,11.425,42.4,3.7800000000000002,42.5681618114,136.44,63.648,40.119,75.2369727262,10.968,3.199,11.425,52.68,36.92,64.3293774259,132.37,61.188,38.219,72.1433524658,10.968,3.199,11.425,50.22,35.02,61.2245767646,134.6,49.028,16.229,51.6442177305,10.968,3.199,11.425,38.06,13.03,40.2286527241,136.44,10.968,3.799,11.6073005044,10.968,3.199,11.425,0.0,0.6000000000000001,0.6000000000000001,136.72
2019-06-02 06:30:00,54.473904,6.369472,54.8450215659,11.963904,3.489472,12.4624,42.51,2.88,42.6074465323,136.01,65.213904,39.379472,76.1813368872,11.963904,3.489472,12.4624,53.25,35.89,64.2156881144,131.82,62.713904,37.559472,73.1009417986,11.963904,3.489472,12.4624,50.75,34.07,61.1255053149,134.17,50.133904,15.669472,52.5256193018,11.963904,3.489472,12.4624,38.17,12.18,40.0662114505,136.01,11.963904,4.089472,12.6435272041,11.963904,3.489472,12.4624,0.0,0.6000000000000001,0.6000000000000001,136.2
2019-06-02 07:00:00,55.241504,5.636272,55.5282930247,13.221504,3.8562719999999997,13.7724,42.02,1.78,42.0576841968,135.54,66.351504,38.666272,76.7958506264,13.221504,3.8562719999999997,13.7724,53.13,34.81,63.5179738342,131.17,63.841504,36.876272,73.7265018131,13.221504,3.8562719999999997,13.7724,50.62,33.02,60.4376108065,133.75,50.971504,14.956272,53.1204696154,13.221504,3.8562719999999997,13.7724,37.75,11.1,39.3480939818,135.54,13.221504,4.456272,13.9522947274,13.221504,3.8562719999999997,13.7724,0.0,0.6000000000000001,0.6000000000000001,135.74
2019-06-02 07:30:00,57.857584,4.544712,58.0358030312,14.347584,4.184712,14.9454,43.51,0.36,43.5114892873,135.96,69.107584,37.524712,78.6381725182,14.347584,4.184712,14.9454,54.76,33.34,64.1109444635,131.58,66.537584,35.814712,75.5641692881,14.347584,4.184712,14.9454,52.19,31.63,61.0266581094,134.12,53.417584,13.464712,55.0884447924,14.347584,4.184712,14.9454,39.07,9.28,40.1569832034,135.96,14.347584,4.744712,15.1117655686,14.347584,4.184712,14.9454,0.0,0.56,0.56,136.15
2019-06-02 08:00:00,60.081472,5.282096,60.3132142722,16.361472,4.772096,17.0432,43.72,0.51,43.72297451,135.72,71.571472,37.382096,80.7458773288,16.361472,4.772096,17.0432,55.21,32.61,64.1214176387,131.25,68.981472,35.702096,77.6729240989,16.361472,4.772096,17.0432,52.62,30.93,61.0371141192,133.85,55.631472,13.802096,57.3180471656,16.361472,4.772096,17.0432,39.27,9.03,40.2948358974,135.72,16.361472,5.372096,17.2208356777,16.361472,4.772096,17.0432,0.0,0.6000000000000001,0.6000000000000001,135.85
2019-06-02 08:30:00,62.4284,6.5762,62.7738124778,18.6384,5.4362,19.415,43.79,1.1400000000000001,43.804836491,135.66,75.9684,36.8062,84.4150114435,18.6384,5.4362,19.415,57.33,31.37,65.3514024333,131.19,73.2884,35.1862,81.2973446368,18.6384,5.4362,19.415,54.65,29.75,62.2228655721,133.71,57.9284,13.8762,59.5671759697,18.6384,5.4362,19.415,39.29,8.44,40.1862874623,135.66,18.6384,6.0362,19.5914691894,18.6384,5.4362,19.415,0.0,0.6000000000000001,0.6000000000000001,135.85
2019-06-02 09:00:00,64.073424,9.066832,64.7117539988,20.903424,6.096832,21.7744,43.17,2.9699999999999998,43.2720440932,135.08,80.453424,31.996832,86.5826234955,20.903424,6.096832,21.7744,59.55,25.9,64.93852862520001,131.11,77.593424,31.326832,83.678610476,20.903424,6.096832,21.7744,56.69,25.23,62.050858173,133.61,59.643424,16.026832,61.7591885504,20.903424,6.096832,21.7744,38.74,9.93,39.9924055291,135.08,20.903424,6.656832,21.9377881109,20.903424,6.096832,21.7744,0.0,0.56,0.56,135.29
2019-06-02 09:30:00,66.586944,12.796192,67.8053363752,22.786944,6.646192,23.7364,43.8,6.15,44.2296563405,134.77,85.226944,24.656192,88.7218112277,22.786944,6.646192,23.7364,62.44,18.01,64.9854883801,132.25,82.286944,23.666192,85.6226009687,22.786944,6.646192,23.7364,59.5,17.02,61.8864314693,134.53,62.076944,21.556192,65.7131371182,22.786944,6.646192,23.7364,39.29,14.91,42.0239479345,134.77,22.786944,7.246192,23.9113386359,22.786944,6.646192,23.7364,0.0,0.6000000000000001,0.6000000000000001,134.95
2019-06-02 10:00:00,62.941808,12.325944,64.1373533115,29.471808,8.595944,30.6998,33.47,3.73,33.6772000024,133.88,83.001808,24.415944,86.5184283993,29.471808,8.595944,30.6998,53.53,15.82,55.8187540169,131.26,80.511808,23.545944,83.8842220342,29.471808,8.595944,30.6998,51.04,14.95,53.184434753,133.73,59.411808,21.175944,63.0728430794,29.471808,8.595944,30.6998,29.94,12.58,32.475529249,133.88,29.471808,9.155944,30.8612828204,29.471808,8.595944,30.6998,0.0,0.56,0.56,134.08
2019-06-02 10:30:00,59.562128,11.127704,60.5926801536,35.032128,10.217704,36.4918,24.53,0.91,24.546873528,133.88,83.252128,23.887704,86.6114266071,35.032128,10.217704,36.4918,48.22,13.67,50.1202284512,131.26,81.022128,23.127704,84.2583878196,35.032128,10.217704,36.4918,45.99,12.91,47.7676480476,133.73,56.862128,20.177704,60.3360699698,35.032128,10.217704,36.4918,21.83,9.96,23.9948015203,133.88,35.032128,10.777704,36.6525428275,35.032128,10.217704,36.4918,0.0,0.56,0.56,134.02
2019-06-02 11:00:00,59.689392,11.300656,60.7497188747,37.339392,10.890656,38.8952,22.35,0.41000000000000003,22.3537603101,133.8,85.079392,23.300656,88.2123773238,37.339392,10.890656,38.8952,47.74,12.41,49.3266226292,131.16,82.879392,22.600656,85.9056649466,37.339392,10.890656,38.8952,45.54,11.71,47.0214387275,133.64,57.209392,19.670656,60.4966878472,37.339392,10.890656,38.8952,19.87,8.78,21.7233814127,133.8,37.339392,11.450656,39.0557001955,37.339392,10.890656,38.8952,0.0,0.56,0.56,133.99
2019-06-02 11:30:00,60.034544,11.342992,61.0967261054,37.724544,11.002992,39.2964,22.31,0.34,22.3125906161,133.91,85.104544,23.542992,88.3009393028,37.724544,11.002992,39.2964,47.38,12.54,49.0113864321,131.25,82.934544,22.842992,86.0229089952,37.724544,11.002992,39.2964,45.21,11.84,46.7346734235,133.76,57.534544,20.082992,60.9389064634,37.724544,11.002992,39.2964,19.81,9.08,21.7917989161,133.91,37.764544,11.602992,39.50683747,37.724544,11.002992,39.2964,0.04,0.6000000000000001,0.6013318551,134.16
2019-06-02 12:00:00,60.510576,11.340168,61.5640253567,37.440576,10.920168,39.0006,23.07,0.42,23.0738228302,133.64,87.500576,23.290168,90.5471298595,37.440576,10.920168,39.0006,50.06,12.37,51.5656911134,130.92,85.170576,22.580168,88.112944583,37.440576,10.920168,39.0006,47.73,11.66,49.1335781315,133.44,57.960576,19.900168,61.2816861442,37.440576,10.920168,39.0006,20.52,8.98,22.3989017588,133.64,37.440576,11.480168,39.1610902366,37.440576,10.920168,39.0006,0.0,0.56,0.56,133.88
2019-06-02 12:30:00,61.936832,11.411576,62.9793237896,36.896832,10.761576,38.4342,25.04,0.65,25.0484350809,133.45,86.786832,23.441576,89.8969504152,36.896832,10.761576,38.4342,49.89,12.68,51.4761546738,130.65,84.466832,22.731576,87.4721113016,36.896832,10.761576,38.4342,47.57,11.97,49.0528877845,133.23,59.206832,20.201576,62.5583937482,36.896832,10.761576,38.4342,22.31,9.44,24.2249809081,133.45,36.896832,11.321576,38.594744393,36.896832,10.761576,38.4342,0.0,0.56,0.56,133.67
2019-06-02 13:00:00,67.795104,10.846072,68.6572166942,33.895104,9.886072,35.3074,33.9,0.96,33.9135901963,133.67,90.955104,22.496072,93.6958067316,33.895104,9.886072,35.3074,57.06,12.61,58.4367666799,130.78,88.275104,21.776072,90.9213467672,33.895104,9.886072,35.3074,54.38,11.89,55.6646791062,133.37,64.235104,19.876072,67.2399198694,33.895104,9.886072,35.3074,30.34,9.99,31.9423809382,133.67,33.895104,10.446072,35.4682744914,33.895104,9.886072,35.3074,0.0,0.56,0.56,133.89
2019-06-02 13:30:00,64.818432,11.155376,65.7713580568,36.498432,10.645376,38.0192,28.32,0.51,28.3245917888,134.09,89.268432,23.185376,92.23022613,36.498432,10.645376,38.0192,52.77,12.54,54.2395105066,131.35,86.818432,22.475376,89.6804474859,36.498432,10.645376,38.0192,50.32,11.83,51.691888145,133.84,61.778432,20.165376,64.9862835497,36.498432,10.645376,38.0192,25.28,9.52,27.0131227369,134.09,36.498432,11.245376,38.1915438263,36.498432,10.645376,38.0192,0.0,0.6000000000000001,0.6000000000000001,134.31
2019-06-02 14:00:00,60.021136,11.533248,61.1191670113,38.651136,11.273248,40.2616,21.37,0.26,21.371581598,133.91,85.441136,23.713248,88.6707722515,38.651136,11.273248,40.2616,46.79,12.44,48.4154696352,131.24,83.301136,23.013248,86.421576255,38.651136,11.273248,40.2616,44.65,11.74,46.1676304352,133.74,57.621136,20.263248,61.0802302995,38.651136,11.273248,40.2616,18.97,8.99,20.9924033879,133.91,38.691136,11.833248,40.4602244581,38.651136,11.273248,40.2616,0.04,0.56,0.5614267539000001,134.13
2019-06-02 14:30:00,58.235904,12.355472,59.5321610816,39.995904,11.665472,41.6624,18.24,0.6900000000000001,18.2530463211,133.72,84.915904,24.005472,88.2438294618,39.995904,11.665472,41.6624,44.92,12.34,46.5841389316,131.19,82.835904,23.295472,86.0492068947,39.995904,11.665472,41.6624,42.84,11.63,44.3905676918,133.61,56.125904,20.205472,59.6521432856,39.995904,11.665472,41.6624,16.13,8.54,18.2512602305,133.72,39.995904,12.225472,41.8226553724,39.995904,11.665472,41.6624,0.0,0.56,0.56,133.94
2019-06-02 15:00:00,64.300752,11.043136,65.2421455846,33.370752,9.733136,34.7612,30.93,1.31,30.9577292449,133.82,88.960752,23.483136,92.0080054821,33.370752,9.733136,34.7612,55.59,13.75,57.2652652137,131.16,86.340752,22.713136,89.2782840498,33.370752,9.733136,34.7612,52.97,12.98,54.5371552247,133.65,61.010752,20.033136,64.2155619581,33.370752,9.733136,34.7612,27.64,10.3,29.4967727048,133.82,33.370752,10.293136,34.9221382186,33.370752,9.733136,34.7612,0.0,0.56,0.56,134.08
2019-06-02 15:30:00,69.832688,10.420784,70.6059278848,28.562688,8.330784,29.7528,41.27,2.09,41.3228871208,134.02,93.802688,22.080784,96.3665154402,28.562688,8.330784,29.7528,65.24,13.75,66.6732337599,131.23,90.702688,21.310784,93.1725663762,28.562688,8.330784,29.7528,62.14,12.98,63.4811783129,133.74,65.562688,19.440784,68.3842828457,28.562688,8.330784,29.7528,37.0,11.11,38.6320087492,134.02,28.562688,8.930784,29.9263437232,28.562688,8.330784,29.7528,0.0,0.6000000000000001,0.6000000000000001,134.27
2019-06-02 16:00:00,73.001392,10.496656,73.7521729925,27.211392,7.936656,28.3452,45.79,2.56,45.8615056447,133.87,98.461392,21.416656,100.7636783211,27.211392,7.936656,28.3452,71.25,13.48,72.5139496925,130.98,95.071392,20.646656,97.2874811104,27.211392,7.936656,28.3452,67.86,12.71,69.0400152086,133.51,68.331392,19.476656,71.0529328149,27.211392,7.936656,28.3452,41.12,11.54,42.7086173974,133.87,27.211392,8.496656,28.5070696102,27.211392,7.936656,28.3452,0.0,0.56,0.56,134.13
2019-06-02 16:30:00,75.006384,10.408112,75.7250713843,28.176384,8.218112,29.3504,46.83,2.19,46.8811795927,133.76,98.926384,21.948112,101.3318758914,28.176384,8.218112,29.3504,70.75,13.73,72.0699340918,130.98,95.526384,21.168112,97.8436457097,28.176384,8.218112,29.3504,67.35,12.95,68.5837079779,133.58,70.246384,19.438112,72.8861760775,28.176384,8.218112,29.3504,42.07,11.22,43.5404788674,133.76,28.176384,8.778112,29.5120969367,28.176384,8.218112,29.3504,0.0,0.56,0.56,134.03
2019-06-02 17:00:00,77.3888,10.1134,78.0468271296,27.2688,7.9534,28.405,50.12,2.16,50.1665227019,133.56,101.7288,21.3134,103.9375282032,27.2688,7.9534,28.405,74.46,13.36,75.6490660881,130.66,98.1588,20.5434,100.2854989567,27.2688,7.9534,28.405,70.89,12.59,71.9993069411,133.29,72.3288,19.1334,74.8167247679,27.2688,7.9534,28.405,45.06,11.18,46.426242579,133.56,27.2688,8.5134,28.5668589978,27.2688,7.9534,28.405,0.0,0.56,0.56,133.81
2019-06-02 17:30:00,78.628672,10.586696,79.3381761366,27.828672,8.116696,28.9882,50.8,2.47,50.8600127802,133.61,104.988672,21.666696,107.201058595,27.828672,8.116696,28.9882,77.16,13.55,78.3407180207,130.63,101.268672,20.876696,103.3981642222,27.828672,8.116696,28.9882,73.44,12.76,74.5402656287,133.29,73.498672,19.576696,76.0611715137,27.828672,8.116696,28.9882,45.67,11.46,47.0858842967,133.61,27.828672,8.716696,29.1618890753,27.828672,8.116696,28.9882,0.0,0.6000000000000001,0.6000000000000001,133.87
2019-06-02 18:00:00,79.201136,10.928248,79.9515262396,26.051136,7.598248,27.1366,53.15,3.33,53.2542148567,133.61,105.191136,21.798248,107.4259685032,26.051136,7.598248,27.1366,79.14,14.2,80.4038531415,130.63,101.411136,20.988248,103.5602484495,26.051136,7.598248,27.1366,75.36,13.39,76.5403272792,133.29,73.831136,19.828248,76.4473417576,26.051136,7.598248,27.1366,47.78,12.23,49.3203943618,133.61,26.051136,8.158248,27.2986940589,26.051136,7.598248,27.1366,0.0,0.56,0.56,133.91
2019-06-02 18:30:00,77.820192,11.400056,78.6507696067,26.160192,7.630056,27.2502,51.66,3.77,51.7973792773,133.75,104.410192,22.400056,106.7860042434,26.160192,7.630056,27.2502,78.25,14.77,79.6317486936,130.77,100.660192,21.560056,102.9432380888,26.160192,7.630056,27.2502,74.5,13.93,75.7911267894,133.42,72.600192,20.270056,75.3768071006,26.160192,7.630056,27.2502,46.44,12.64,48.1294421326,133.75,26.200192,8.190056,27.4504476852,26.160192,7.630056,27.2502,0.04,0.56,0.5614267539000001,134.01
2019-06-02 19:00:00,79.014688,11.066784,79.7859300118,23.714688,6.916784,24.7028,55.3,4.15,55.4555001781,133.55,105.144688,21.756784,107.3720776768,23.714688,6.916784,24.7028,81.43,14.84,82.7711936606,130.53,101.224688,20.916784,103.3631912897,23.714688,6.916784,24.7028,77.51,14.0,78.7642057028,133.18,73.444688,19.906784,76.0946926181,23.714688,6.916784,24.7028,49.73,12.99,51.398570019,133.55,23.714688,7.476784,24.8654122411,23.714688,6.916784,24.7028,0.0,0.56,0.56,133.79
2019-06-02 19:30:00,80.236144,10.921792,80.9760726664,21.606144,6.301792,22.5064,58.63,4.62,58.8117445754,133.31,104.556144,21.611792,106.7663654978,21.606144,6.301792,22.5064,82.95,15.31,84.3510438584,130.3,100.566144,20.741792,102.682867385,21.606144,6.301792,22.5064,78.96,14.44,80.269516007,132.97,74.356144,19.681792,76.916897278,21.606144,6.301792,22.5064,52.75,13.38,54.4204639819,133.31,21.606144,6.861792,22.669575382,21.606144,6.301792,22.5064,0.0,0.56,0.56,133.57
2019-06-02 20:00:00,76.442944,11.409192000000001,77.289671687,21.562944,6.289192,22.4614,54.88,5.12,55.1183163749,133.38,101.122944,22.329192,103.5588847883,21.562944,6.289192,22.4614,79.56,16.04,81.1607984189,130.35,97.322944,21.429192,99.654230711,21.562944,6.289192,22.4614,75.76,15.14,77.2579911724,133.0,70.912944,20.139192,73.7172481931,21.562944,6.289192,22.4614,49.35,13.85,51.2566581041,133.38,21.562944,6.849192,22.6245880625,21.562944,6.289192,22.4614,0.0,0.56,0.56,133.57
2019-06-02 20:30:00,76.362368,11.594024,77.2375079808,18.802368,5.484024,19.5858,57.56,6.11,57.8833801708,133.78,98.812368,24.424024,101.7861337222,18.802368,5.484024,19.5858,80.01,18.94,82.2211876587,130.52,94.962368,23.344024,97.7895433709,18.802368,5.484024,19.5858,76.16,17.86,78.2261158438,133.13,71.162368,16.364024,73.0196131244,18.802368,5.484024,19.5858,52.36,10.88,53.4784442556,133.78,18.802368,6.044024,19.7499181902,18.802368,5.484024,19.5858,0.0,0.56,0.56,134.01
2019-06-02 21:00:00,74.328672,14.126696,75.6592031491,18.708672,5.456696,19.4882,55.62,8.67,56.2916805576,135.49,95.428672,30.786696,100.2718908283,18.708672,5.456696,19.4882,76.72,25.33,80.7933617323,131.44,91.778672,29.416696,96.3777289504,18.708672,5.456696,19.4882,73.07,23.96,76.8980266327,133.88,70.838672,5.826696,71.077899779,18.708672,5.456696,19.4882,52.13,0.37,52.131313047,135.49,18.708672,6.056696,19.6646376636,18.708672,5.456696,19.4882,0.0,0.6000000000000001,0.6000000000000001,135.72
2019-06-02 21:30:00,74.14976,14.423680000000001,75.539588646,17.18976,5.01368,17.906,56.96,9.41,57.7320508903,134.31,94.61976,31.03368,99.5790554123,17.18976,5.01368,17.906,77.43,26.02,81.6850371855,130.0,90.90976,29.63368,95.6176733329,17.18976,5.01368,17.906,73.72,24.62,77.7224729406,132.71,70.56976,5.82368,70.8096481788,17.18976,5.01368,17.906,53.38,0.81,53.3861452064,134.31,17.18976,5.53368,18.0585011338,17.18976,5.01368,17.906,0.0,0.52,0.52,134.5
2019-06-02 22:00:00,73.84264,13.68952,75.1008551216,16.35264,4.76952,17.034,57.49,8.92,58.1778866925,134.85,94.85264,30.52952,99.6447434961,16.35264,4.76952,17.034,78.5,25.76,82.6185669205,130.63,91.10264,29.14952,95.6524204147,16.35264,4.76952,17.034,74.75,24.38,78.6253578688,133.2,70.24264,5.03952,70.4231867782,16.35264,4.76952,17.034,53.89,0.27,53.8906763736,134.85,16.35264,5.3295200000000005,17.1992040048,16.35264,4.76952,17.034,0.0,0.56,0.56,135.05
2019-06-02 22:30:00,72.836,13.623,74.0990487456,14.376,4.193,14.975,58.46,9.43,59.2156778227,135.86,92.196,30.433,97.0889793179,14.376,4.193,14.975,77.82,26.24,82.1248439877,131.84,88.456,29.023,93.095641493,14.376,4.193,14.975,74.08,24.83,78.1305017263,134.18,69.196,4.873,69.367373779,14.376,4.193,14.975,54.82,0.68,54.8242172767,135.86,14.376,4.753,15.1413468688,14.376,4.193,14.975,0.0,0.56,0.56,136.04
2019-06-02 23:00:00,68.82096,14.76528,70.3870586742,14.28096,4.16528,14.876,54.54,10.6,55.5605219558,137.04,86.72096,32.36528,92.5636875497,14.28096,4.16528,14.876,72.44,28.2,77.7354076338,133.32,83.25096,30.84528,88.7814937878,14.28096,4.16528,14.876,68.97,26.68,73.9505463131,135.43,65.42096,5.8152800000000004,65.6789120555,14.28096,4.16528,14.876,51.14,1.65,51.1666111835,137.04,14.28096,4.76528,15.0550228163,14.28096,4.16528,14.876,0.0,0.6000000000000001,0.6000000000000001,137.21
2019-06-02 23:30:00,64.855824,16.120032,66.8291354007,12.685824,3.700032,13.2144,52.17,12.42,53.6280271873,135.92,81.005824,33.400032,87.6213767269,12.685824,3.700032,13.2144,68.32,29.7,74.4963918589,132.01,77.725824,31.810032,83.9832236362,12.685824,3.700032,13.2144,65.04,28.11,70.8545954755,134.36,61.645824,7.150032,62.0590893765,12.685824,3.700032,13.2144,48.96,3.45,49.0814027917,135.92,12.685824,4.260032,13.3820029592,12.685824,3.700032,13.2144,0.0,0.56,0.56,136.07
2019-06-03 00:00:00,60.324144,16.480792,62.5349410672,13.854144,4.040792,14.4314,46.47,12.44,48.1062833734,136.3,77.394144,34.020792,84.5415153271,13.854144,4.040792,14.4314,63.54,29.98,70.2576116873,132.46,74.364144,32.430792,81.1281836516,13.854144,4.040792,14.4314,60.51,28.39,66.8390020871,134.75,57.464144,7.450792,57.9451650017,13.854144,4.040792,14.4314,43.61,3.41,43.7431160298,136.3,13.894144,4.600792,14.6360692988,13.854144,4.040792,14.4314,0.04,0.56,0.5614267539000001,136.44
2019-06-03 00:30:00,58.206464,17.373552,60.7439936165,13.246464,3.863552,13.7984,44.96,13.51,46.9459444468,135.83,74.166464,34.923552,81.9775509915,13.246464,3.863552,13.7984,60.92,31.06,68.3810646305,131.97,71.246464,33.273552,78.6332492982,13.246464,3.863552,13.7984,58.0,29.41,65.0303629084,134.32,55.436464,8.323552,56.0578545676,13.246464,3.863552,13.7984,42.19,4.46,42.4250833824,135.83,13.246464,4.423552,13.9655512172,13.246464,3.863552,13.7984,0.0,0.56,0.56,135.92
2019-06-03 01:00:00,57.579776,16.850768,59.9948246635,12.859776,3.750768,13.3956,44.72,13.1,46.5992317533,136.02,72.739776,34.720768,80.6015306495,12.859776,3.750768,13.3956,59.88,30.97,67.4148003038,132.28,69.869776,33.080768,77.3053866801,12.859776,3.750768,13.3956,57.01,29.33,64.1123155096,134.51,54.849776,7.800768,55.4017139504,12.859776,3.750768,13.3956,41.99,4.05,42.1848622138,136.02,12.859776,4.310768,13.5630586344,12.859776,3.750768,13.3956,0.0,0.56,0.56,136.14
2019-06-03 01:30:00,56.86384,17.13112,59.3883117457,13.68384,3.99112,14.254,43.18,13.14,45.135041819,135.83,72.91384,35.06112,80.9055634626,13.68384,3.99112,14.254,59.23,31.07,66.8845109125,132.05,70.06384,33.43112,77.6310598923,13.68384,3.99112,14.254,56.38,29.44,63.603600527,134.37,54.22384,8.09112,54.8241830509,13.68384,3.99112,14.254,40.54,4.1,40.7467986473,135.83,13.72384,4.55112,14.4587854815,13.68384,3.99112,14.254,0.04,0.56,0.5614267539000001,135.99
2019-06-03 02:00:00,57.691808,16.740944,60.0716565139,12.791808,3.730944,13.3248,44.9,13.01,46.7468726227,135.96,73.151808,34.650944,80.9436528318,12.791808,3.730944,13.3248,60.36,30.92,67.8186994862,132.2,70.231808,33.010944,77.6030236442,12.791808,3.730944,13.3248,57.44,29.28,64.4722575997,134.45,54.961808,7.700944,55.4986925713,12.791808,3.730944,13.3248,42.17,3.9699999999999998,42.3564611364,135.96,12.791808,4.290944,13.492314565000001,12.791808,3.730944,13.3248,0.0,0.56,0.56,136.05
2019-06-03 02:30:00,57.05808,17.24944,59.6084530381,12.71808,3.70944,13.248,44.34,13.54,46.3612683174,135.96,72.15808,35.20944,80.2900565101,12.71808,3.70944,13.248,59.44,31.5,67.2708227986,132.2,69.28808,33.53944,76.9787767219,12.71808,3.70944,13.248,56.57,29.83,63.9530593482,134.5,54.37808,8.16944,54.9883199816,12.71808,3.70944,13.248,41.66,4.46,41.8980572342,135.96,12.71808,4.26944,13.4155759027,12.71808,3.70944,13.248,0.0,0.56,0.56,136.08
2019-06-03 03:00:00,56.595376,17.011568,59.0967852797,12.245376,3.571568,12.7556,44.35,13.44,46.3417317329,136.29,71.095376,35.151568,79.3106879395,12.245376,3.571568,12.7556,58.85,31.58,66.7878649157,132.59,68.255376,33.501568,76.0338833111,12.245376,3.571568,12.7556,56.01,29.93,63.5053147382,134.82,53.905376,7.901568,54.4814127805,12.245376,3.571568,12.7556,41.66,4.33,41.8844183438,136.29,12.245376,4.131568,12.9235864805,12.245376,3.571568,12.7556,0.0,0.56,0.56,136.4
2019-06-03 03:30:00,56.110736,17.126048,58.6661419778,12.740736,3.716048,13.2716,43.37,13.41,45.3958698562,136.13,70.800736,35.396048,79.1556974081,12.740736,3.716048,13.2716,58.06,31.68,66.1406531567,132.43,67.980736,33.716048,75.8824904694,12.740736,3.716048,13.2716,55.24,30.0,62.8606204233,134.74,53.500736,8.036048,54.100894817,12.740736,3.716048,13.2716,40.76,4.32,40.988291011,136.13,12.740736,4.276048,13.4391569795,12.740736,3.716048,13.2716,0.0,0.56,0.56,136.3
2019-06-03 04:00:00,55.779344,16.944392,58.2962060285,12.769344,3.724392,13.3014,43.01,13.22,44.9958720329,136.32,70.509344,35.334392,78.867527217,12.769344,3.724392,13.3014,57.74,31.61,65.826284264,132.65,67.709344,33.674392,75.620896196,12.769344,3.724392,13.3014,54.94,29.95,62.5732059271,134.93,53.189344,7.844392,53.7646798651,12.769344,3.724392,13.3014,40.42,4.12,40.6294326812,136.32,12.769344,4.284392,13.4689331797,12.769344,3.724392,13.3014,0.0,0.56,0.56,136.49
2019-06-03 04:30:00,56.428576,16.724168,58.8547532888,12.768576,3.7241679999999997,13.3006,43.66,13.0,45.5543148341,136.24,71.378576,34.994168,79.4952382587,12.768576,3.7241679999999997,13.3006,58.61,31.27,66.4300007527,132.53,68.538576,33.344168,76.2192229016,12.768576,3.7241679999999997,13.3006,55.77,29.62,63.147741844,134.77,53.808576,7.654168,54.3502450677,12.768576,3.7241679999999997,13.3006,41.04,3.93,41.2277394481,136.24,12.768576,4.324168,13.4809110211,12.768576,3.7241679999999997,13.3006,0.0,0.6000000000000001,0.6000000000000001,136.37
2019-06-03 05:00:00,55.764912,17.086016,58.3237289027,13.014912,3.796016,13.5572,42.75,13.29,44.768142691,136.1,70.804912,35.266016,79.1013745003,13.014912,3.796016,13.5572,57.79,31.47,65.8030774356,132.34,68.004912,33.616016,75.8597692314,13.014912,3.796016,13.5572,54.99,29.82,62.5550357685,134.68,53.184912,7.996016,53.7826285739,13.014912,3.796016,13.5572,40.17,4.2,40.388970029,136.1,13.014912,4.356016,13.7245331345,13.014912,3.796016,13.5572,0.0,0.56,0.56,136.26
2019-06-03 05:30:00,57.29744,16.38592,59.5944209201,13.59744,3.96592,14.164,43.7,12.42,45.4306768605,136.74,73.26744,34.69592,81.0674079319,13.59744,3.96592,14.164,59.67,30.73,67.1181182692,133.09,70.37744,33.07592,77.7624623118,13.59744,3.96592,14.164,56.78,29.11,63.807213542,135.22,54.64744,7.29592,55.1323239779,13.59744,3.96592,14.164,41.05,3.33,41.1848442998,136.74,13.59744,4.52592,14.3308871463,13.59744,3.96592,14.164,0.0,0.56,0.56,136.83
2019-06-03 06:00:00,60.711248,15.817864,62.7380303742,13.501248,3.937864,14.0638,47.21,11.88,48.6818087174,136.18,76.691248,33.717864,83.7761414277,13.501248,3.937864,14.0638,63.19,29.78,69.8557406374,132.33,73.601248,32.147864,80.3158070801,13.501248,3.937864,14.0638,60.1,28.21,66.3913706742,134.63,57.881248,6.827864,58.2825754136,13.501248,3.937864,14.0638,44.38,2.89,44.4739980213,136.18,13.501248,4.497864,14.2307581709,13.501248,3.937864,14.0638,0.0,0.56,0.56,136.28
2019-06-03 06:30:00,68.489024,12.912632,69.6956417119,13.929024,4.062632,14.5094,54.56,8.85,55.2731046713,136.81,85.469024,30.612632,90.7859422019,13.929024,4.062632,14.5094,71.54,26.55,76.3077591074,132.92,81.959024,29.202632,87.0061798424,13.929024,4.062632,14.5094,68.03,25.14,72.5265503109,135.18,65.209024,4.602632,65.3712553984,13.929024,4.062632,14.5094,51.28,0.54,51.2828431349,136.81,13.929024,4.622632,14.6760497478,13.929024,4.062632,14.5094,0.0,0.56,0.56,136.87
2019-06-03 07:00:00,75.797952,10.847736,76.5702481628,14.597952,4.2577359999999995,15.2062,61.2,6.59,61.5537821746,135.89,93.877952,27.157736,97.7272351822,14.597952,4.2577359999999995,15.2062,79.28,22.9,82.5210785194,131.64,89.947952,25.937736,93.6130344439,14.597952,4.2577359999999995,15.2062,75.35,21.68,78.4069186998,134.07,72.137952,6.2577359999999995,72.4088625694,14.597952,4.2577359999999995,15.2062,57.54,2.0,57.5747479369,135.89,14.597952,4.817736,15.3724032851,14.597952,4.2577359999999995,15.2062,0.0,0.56,0.56,135.96
2019-06-03 07:30:00,84.72824,7.43532,85.0538572729,14.89824,4.34532,15.519,69.83,3.09,69.8983333135,134.99,104.53824,22.84532,107.0053842954,14.89824,4.34532,15.519,89.64,18.5,91.5291188639,130.19,100.07824,21.81532,102.4283276648,14.89824,4.34532,15.519,85.18,17.47,86.9530522754,133.07,80.57824,9.46532,81.132268822,14.89824,4.34532,15.519,65.68,5.12,65.8792592551,134.99,14.89824,4.94532,15.697571309,14.89824,4.34532,15.519,0.0,0.6000000000000001,0.6000000000000001,135.06
2019-06-03 08:00:00,85.683536,11.041448,86.3920246053,17.113536,4.991448,17.8266,68.57,6.05,68.8363813692,134.48,107.913536,14.431448,108.8742299325,17.113536,4.991448,17.8266,90.8,9.44,91.2893947838,130.8,103.313536,14.791447999999999,104.3670142083,17.113536,4.991448,17.8266,86.2,9.8,86.7552880233,133.62,81.593536,7.861448,81.9713820894,17.113536,4.991448,17.8266,64.48,2.87,64.5438401399,134.48,17.153536,5.551448,18.0294861879,17.113536,4.991448,17.8266,0.04,0.56,0.5614267539000001,134.55
2019-06-03 08:30:00,84.390304,13.089672,85.3994316274,23.210304,6.769672,24.1774,61.18,6.32,61.5055672277,134.45,110.040304,8.919672,110.4012185304,23.210304,6.769672,24.1774,86.83,2.15,86.8566140256,131.55,105.710304,8.689672,106.0668599103,23.210304,6.769672,24.1774,82.5,1.92,82.5223387938,134.2,80.730304,8.839672,81.2128178615,23.210304,6.769672,24.1774,57.52,2.07,57.5572349927,134.45,23.210304,7.289672,24.3281221972,23.210304,6.769672,24.1774,0.0,0.52,0.52,134.49
2019-06-03 09:00:00,80.422176,13.298968,81.5143480771,29.482176,8.598968,30.7106,50.94,4.7,51.156364218,134.85,107.872176,9.458968,108.2860952782,29.482176,8.598968,30.7106,78.39,0.86,78.3947172965,132.13,103.952176,9.318968,104.3690474217,29.482176,8.598968,30.7106,74.47,0.72,74.4734805149,134.64,77.432176,12.268968,78.3981470182,29.482176,8.598968,30.7106,47.95,3.67,48.0902422535,134.85,29.482176,9.158968,30.8720811822,29.482176,8.598968,30.7106,0.0,0.56,0.56,134.88
2019-06-03 09:30:00,79.757328,13.336304,80.8646299323,31.907328,9.306304,33.2368,47.85,4.03,48.0194064936,134.58,108.327328,9.596304,108.7515473089,31.907328,9.306304,33.2368,76.42,0.29,76.4205502466,131.98,104.507328,9.506304,104.9387984562,31.907328,9.306304,33.2368,72.6,0.2,72.6002754816,134.33,76.957328,13.606304,78.1508914949,31.907328,9.306304,33.2368,45.05,4.3,45.2547511318,134.58,31.907328,9.866304,33.3979271021,31.907328,9.306304,33.2368,0.0,0.56,0.56,134.59
2019-06-03 10:00:00,77.089296,13.168128,78.2058767152,34.759296,10.138128,36.2076,42.33,3.03,42.4383058097,134.58,105.369296,10.808128,105.9221609032,34.759296,10.138128,36.2076,70.61,0.67,70.6131786567,132.01,101.849296,10.888128,102.4296364684,34.759296,10.138128,36.2076,67.09,0.75,67.094191999,134.33,74.619296,15.378128,76.1874409356,34.759296,10.138128,36.2076,39.86,5.24,40.2029501405,134.58,34.759296,10.698128,36.3683736386,34.759296,10.138128,36.2076,0.0,0.56,0.56,134.59
2019-06-03 10:30:00,80.552704,12.342872,81.4928500601,37.312704,10.882872,38.8674,43.24,1.46,43.2646414523,134.51,106.962704,13.752872,107.8432266544,37.312704,10.882872,38.8674,69.65,2.87,69.7091055745,132.26,103.462704,13.702872,104.3661814001,37.312704,10.882872,38.8674,66.15,2.8200000000000003,66.2100815586,134.52,78.062704,20.202872,80.6346190717,37.312704,10.882872,38.8674,40.75,9.32,41.802211664,134.51,37.312704,11.442872,39.0279028312,37.312704,10.882872,38.8674,0.0,0.56,0.56,134.53
2019-06-03 11:00:00,85.818672,11.731696,86.6168410581,35.148672,10.251696,36.6132,50.67,1.48,50.6916097594,134.04,110.548672,13.431696,111.3616600918,35.148672,10.251696,36.6132,75.4,3.18,75.4670285621,131.71,106.748672,13.371696,107.5829039749,35.148672,10.251696,36.6132,71.6,3.12,71.6679454149,134.04,82.868672,19.631696,85.162317294,35.148672,10.251696,36.6132,47.72,9.38,48.6331450762,134.04,35.188672,10.811696,36.8121638527,35.148672,10.251696,36.6132,0.04,0.56,0.5614267539000001,134.08
2019-06-03 11:30:00,88.047376,11.652568,88.8151043544,32.717376,9.542568,34.0806,55.33,2.11,55.3702176264,134.3,111.917376,13.302568,112.7051789676,32.717376,9.542568,34.0806,79.2,3.76,79.2892022914,131.93,107.947376,13.212568,108.7529674926,32.717376,9.542568,34.0806,75.23,3.67,75.3194649476,134.27,84.787376,19.532568,87.0081625001,32.717376,9.542568,34.0806,52.07,9.99,53.0196661627,134.3,32.717376,10.102568,34.2416204716,32.717376,9.542568,34.0806,0.0,0.56,0.56,134.32
2019-06-03 12:00:00,88.658048,12.195264,89.4928708848,32.178048,9.385264,33.5188,56.48,2.81,56.549858532100004,134.26,111.548048,14.985264,112.5501006208,32.178048,9.385264,33.5188,79.37,5.6,79.5673104987,131.73,107.528048,14.795264,108.5411486189,32.178048,9.385264,33.5188,75.35,5.41,75.5439646828,134.16,85.328048,20.025264,87.6463745614,32.178048,9.385264,33.5188,53.15,10.64,54.2045394778,134.26,32.178048,9.945264,33.6798908716,32.178048,9.385264,33.5188,0.0,0.56,0.56,134.32
2019-06-03 12:30:00,82.668784,11.086312,83.4088374323,30.878784,9.006312,32.1654,51.79,2.08,51.8317518515,135.03,109.518784,12.866312,110.2719639497,30.878784,9.006312,32.1654,78.64,3.86,78.7346759694,132.34,105.508784,12.786312,106.2807286187,30.878784,9.006312,32.1654,74.63,3.7800000000000002,74.7256669425,134.68,79.608784,16.076312,81.215800787,30.878784,9.006312,32.1654,48.73,7.07,49.2402051174,135.03,30.878784,9.566312,32.3266705152,30.878784,9.006312,32.1654,0.0,0.56,0.56,135.07
2019-06-03 13:00:00,83.54528,10.87904,84.2506220844,27.66528,8.06904,28.818,55.88,2.81,55.9506076821,134.86,114.06528,11.01904,114.5962798,27.66528,8.06904,28.818,86.4,2.95,86.4503470207,131.98,109.68528,10.98904,110.2343850566,27.66528,8.06904,28.818,82.02,2.92,82.0719611073,134.35,80.22528,13.49904,81.3530554558,27.66528,8.06904,28.818,52.56,5.43,52.8397435649,134.86,27.66528,8.62904,28.9797869005,27.66528,8.06904,28.818,0.0,0.56,0.56,134.93
2019-06-03 13:30:00,84.609072,11.963896,85.4507452993,24.939072,7.273896,25.9782,59.67,4.69,59.8540307749,134.5,105.009072,8.013896,105.3144231879,24.939072,7.273896,25.9782,80.07,0.74,80.0734194349,131.73,100.989072,8.043896,101.3089182959,24.939072,7.273896,25.9782,76.05,0.77,76.0538979935,134.15,81.039072,10.863896,81.7640228152,24.939072,7.273896,25.9782,56.1,3.59,56.2147498438,134.5,24.939072,7.833896,26.1405286626,24.939072,7.273896,25.9782,0.0,0.56,0.56,134.61
2019-06-03 14:00:00,78.392064,10.804352,79.1331139304,31.352064,9.144352,32.6584,47.04,1.6600000000000001,47.0692808528,134.5,108.432064,12.624352,109.1644940753,31.352064,9.144352,32.6584,77.08,3.48,77.1585173523,131.69,104.562064,12.544352,105.3118511614,31.352064,9.144352,32.6584,73.21,3.4,73.2889084378,134.11,75.612064,15.644352,77.2135349006,31.352064,9.144352,32.6584,44.26,6.5,44.7347471212,134.5,31.352064,9.704352,32.8196033614,31.352064,9.144352,32.6584,0.0,0.56,0.56,134.61
2019-06-03 14:30:00,83.972192,10.021056,84.5680234642,26.472192,7.721056,27.5752,57.5,2.3,57.5459816147,134.23,107.292192,10.611056,107.8156249047,26.472192,7.721056,27.5752,80.82,2.89,80.8716544903,131.41,103.172192,10.561056,103.7113161903,26.472192,7.721056,27.5752,76.7,2.84,76.7525608693,133.9,80.542192,13.571056,81.6775259978,26.472192,7.721056,27.5752,54.07,5.85,54.3855440352,134.23,26.472192,8.281056,27.7372103457,26.472192,7.721056,27.5752,0.0,0.56,0.56,134.34
2019-06-03 15:00:00,83.950688,8.974784,84.4290516559,27.890688,8.134784,29.0528,56.06,0.84,56.066292904,133.84,112.600688,13.034784,113.3526379578,27.890688,8.134784,29.0528,84.71,4.9,84.8516004563,130.94,108.320688,12.894784,109.0855027178,27.890688,8.134784,29.0528,80.43,4.76,80.5707297969,133.48,80.640688,16.154784,82.2429182799,27.890688,8.134784,29.0528,52.75,8.02,53.3561889569,133.84,27.890688,8.694784,29.2145468204,27.890688,8.134784,29.0528,0.0,0.56,0.56,133.93
2019-06-03 15:30:00,91.182336,8.304848,91.5597558905,24.462336,7.134848,25.4816,66.72,1.17,66.7302577546,133.67,110.252336,10.744848,110.7746782979,24.462336,7.134848,25.4816,85.79,3.61,85.8659198984,131.14,105.922336,10.654848,106.4568788271,24.462336,7.134848,25.4816,81.46,3.52,81.5360165816,133.67,87.212336,16.084848,88.683222121,24.462336,7.134848,25.4816,62.75,8.95,63.3850534432,133.67,24.502336,7.694848,25.6821952956,24.462336,7.134848,25.4816,0.04,0.56,0.5614267539000001,133.79
2019-06-03 16:00:00,93.428992,9.718456,93.9330875313,26.668992,7.778456,27.7802,66.76,1.94,66.7881815893,133.15,113.018992,12.208456,113.6764661247,26.668992,7.778456,27.7802,86.35,4.43,86.463561111,130.5,108.608992,12.098456,109.2807658321,26.668992,7.778456,27.7802,81.94,4.32,82.0537994245,133.12,89.478992,17.428456,91.1605237363,26.668992,7.778456,27.7802,62.81,9.65,63.5469794719,133.15,26.668992,8.338456,27.9421721196,26.668992,7.778456,27.7802,0.0,0.56,0.56,133.26
2019-06-03 16:30:00,97.985216,7.925688,98.3052342698,22.065216,6.435688,22.9846,75.92,1.49,75.9346199042,133.62,116.035216,10.115688,116.4753128173,22.065216,6.435688,22.9846,93.97,3.68,94.0420294337,131.08,111.255216,10.035688,111.7069296008,22.065216,6.435688,22.9846,89.19,3.6,89.2626243172,133.64,93.445216,15.675688,94.7509133864,22.065216,6.435688,22.9846,71.38,9.24,71.9755652982,133.62,22.065216,6.9956879999999995,23.1476436753,22.065216,6.435688,22.9846,0.0,0.56,0.56,133.75
2019-06-03 17:00:00,100.768448,6.722464,100.992433551,19.448448,5.672464,20.2588,81.32,1.05,81.3267784927,133.43,119.588448,7.862464,119.8466321396,19.448448,5.672464,20.2588,100.14,2.19,100.1639441116,130.8,114.488448,7.872464,114.7587923206,19.448448,5.672464,20.2588,95.04,2.2,95.0654595529,133.42,95.898448,13.342464,96.8221755302,19.448448,5.672464,20.2588,76.45,7.67,76.8337907434,133.43,19.448448,6.192464,20.4105056282,19.448448,5.672464,20.2588,0.0,0.52,0.52,133.53
2019-06-03 17:30:00,103.465488,6.821184,103.6900947933,16.015488,4.671184,16.6828,87.45,2.15,87.4764253956,133.35,121.405488,4.761184,121.4988122971,16.015488,4.671184,16.6828,105.39,0.09,105.3900384287,130.77,116.045488,4.741184,116.1423011262,16.015488,4.671184,16.6828,100.03,0.07,100.0300244926,133.39,98.195488,10.401184,98.7448150141,16.015488,4.671184,16.6828,82.18,5.73,82.3795199063,133.35,16.015488,5.231184,16.8481791871,16.015488,4.671184,16.6828,0.0,0.56,0.56,133.48
2019-06-03 18:00:00,103.230864,6.122752,103.4122786435,13.620864,3.972752,14.1884,89.61,2.15,89.6357886115,134.29,124.360864,4.812752,124.4539556488,13.620864,3.972752,14.1884,110.74,0.84,110.7431857949,131.8,118.730864,4.862752,118.8304019315,13.620864,3.972752,14.1884,105.11,0.89,105.1137678898,134.2,97.860864,9.802752,98.3506108247,13.620864,3.972752,14.1884,84.24,5.83,84.4414974997,134.29,13.620864,4.532752,14.3552700009,13.620864,3.972752,14.1884,0.0,0.56,0.56,134.42
2019-06-03 18:30:00,96.467344,10.498392,97.0369243793,13.537344,3.948392,14.1014,82.93,6.55,83.1882647974,135.98,121.677344,6.208392,121.835627688,13.537344,3.948392,14.1014,108.14,2.26,108.1636131053,133.58,116.197344,5.878392,116.3459421087,13.537344,3.948392,14.1014,102.66,1.9300000000000002,102.6781403221,135.71,91.457344,5.788392,91.640336389,13.537344,3.948392,14.1014,77.92,1.8399999999999999,77.9417218183,135.98,13.537344,4.508392,14.2683314021,13.537344,3.948392,14.1014,0.0,0.56,0.56,136.09
2019-06-03 19:00:00,94.110448,11.378464,94.7958114357,13.880448,4.048464,14.4588,80.23,7.33,80.5641471127,136.23,119.870448,7.038464,120.0769098503,13.880448,4.048464,14.4588,105.99,2.99,106.0321658743,133.92,114.500448,6.658464,114.6938870866,13.880448,4.048464,14.4588,100.62,2.61,100.653844934,135.95,89.290448,5.198464,89.4416465188,13.880448,4.048464,14.4588,75.41,1.15,75.4187682212,136.23,13.880448,4.648464,14.6381369798,13.880448,4.048464,14.4588,0.0,0.6000000000000001,0.6000000000000001,136.39
2019-06-03 19:30:00,92.89688,13.93284,93.9359055112,14.06688,4.10284,14.653,78.83,9.83,79.440529958,136.95,117.87688,9.39284,118.2505149325,14.06688,4.10284,14.653,103.81,5.29,103.9446977965,134.78,112.62688,8.89284,112.9774167779,14.06688,4.10284,14.653,98.56,4.79,98.6763279617,136.73,88.13688,5.40284,88.3023232775,14.06688,4.10284,14.653,74.07,1.3,74.0814072491,136.95,14.06688,4.66284,14.819554305,14.06688,4.10284,14.653,0.0,0.56,0.56,137.12
2019-06-03 20:00:00,90.92064,14.25352,92.0311121871,12.80064,3.73352,13.334,78.12,10.52,78.8251533459,137.1,116.32064,9.70352,116.7246742998,12.80064,3.73352,13.334,103.52,5.97,103.6920021024,135.0,111.08064,9.17352,111.4587908242,12.80064,3.73352,13.334,98.28,5.44,98.4304424454,136.87,86.18064,5.47352,86.35428265,12.80064,3.73352,13.334,73.38,1.74,73.4006267003,137.1,12.80064,4.29352,13.501507264,12.80064,3.73352,13.334,0.0,0.56,0.56,137.24
2019-06-03 20:30:00,90.825984,14.695912,92.0072236245,9.825984,2.865912,10.2354,81.0,11.83,81.8593238428,136.91,114.465984,10.515912,114.9480138945,9.825984,2.865912,10.2354,104.64,7.65,104.9192646753,134.83,109.175984,9.885912,109.6226561366,9.825984,2.865912,10.2354,99.35,7.02,99.5977052949,136.78,85.905984,5.875912,86.1067037393,9.825984,2.865912,10.2354,76.08,3.01,76.1395199617,136.91,9.825984,3.465912,10.419333354900001,9.825984,2.865912,10.2354,0.0,0.6000000000000001,0.6000000000000001,137.11
2019-06-03 21:00:00,89.53744,15.21092,90.8202909542,8.67744,2.53092,9.039,80.86,12.68,81.8481643044,136.91,112.21744,11.08092,112.7632060036,8.67744,2.53092,9.039,103.54,8.55,103.8924159888,134.87,106.98744,10.42092,107.4937574532,8.67744,2.53092,9.039,98.31,7.89,98.6261030357,136.75,84.62744,6.34092,84.864662065,8.67744,2.53092,9.039,75.95,3.81,76.0455034831,136.91,8.67744,3.09092,9.2115010395,8.67744,2.53092,9.039,0.0,0.56,0.56,137.06
2019-06-03 21:30:00,88.81288,15.04584,90.0783267784,8.52288,2.48584,8.878,80.29,12.56,81.2664611017,136.04,111.22288,10.88584,111.754331227,8.52288,2.48584,8.878,102.7,8.4,103.0429522093,133.8,106.03288,10.28584,106.5306066142,8.52288,2.48584,8.878,97.51,7.8,97.8214705471,135.9,83.93288,6.21584,84.1627293521,8.52288,2.48584,8.878,75.41,3.73,75.5021920212,136.04,8.56288,3.04584,9.0884572508,8.52288,2.48584,8.878,0.04,0.56,0.5614267539000001,136.21
2019-06-03 22:00:00,88.120128,15.006704,89.3888031225,7.840128,2.286704,8.1668,80.28,12.72,81.2814665222,135.64,109.500128,11.026704,110.0539242059,7.840128,2.286704,8.1668,101.66,8.74,102.0350096781,133.33,104.360128,10.436704,104.8806993997,7.840128,2.286704,8.1668,96.52,8.15,96.8634755726,135.51,83.220128,6.216704,83.4520048469,7.840128,2.286704,8.1668,75.38,3.93,75.4823774135,135.64,7.840128,2.846704,8.3409430354,7.840128,2.286704,8.1668,0.0,0.56,0.56,135.79
2019-06-03 22:30:00,83.325936,17.184648,85.0795142038,8.655936,2.524648,9.0166,74.67,14.66,76.0954959245,136.63,104.015936,13.904648,104.9411939038,8.655936,2.524648,9.0166,95.36,11.38,96.0366284289,134.68,99.225936,13.174648,100.0967418301,8.655936,2.524648,9.0166,90.57,10.65,91.1940096717,136.65,78.765936,8.144648,79.1859076162,8.655936,2.524648,9.0166,70.11,5.62,70.3348882135,136.63,8.695936,3.084648,9.2268280682,8.655936,2.524648,9.0166,0.04,0.56,0.5614267539000001,136.79
2019-06-03 23:00:00,78.220208,17.172144,80.0829786479,9.230208,2.692144,9.6148,68.99,14.48,70.493194707,136.72,97.850208,16.012144,99.1516614138,9.230208,2.692144,9.6148,88.62,13.32,89.6154384021,134.73,93.420208,15.152144,94.6410203377,9.230208,2.692144,9.6148,84.19,12.46,85.1070367244,136.65,74.000208,8.102144,74.4424309211,9.230208,2.692144,9.6148,64.77,5.41,64.9955460012,136.72,9.230208,3.252144,9.7863772827,9.230208,2.692144,9.6148,0.0,0.56,0.56,136.86
2019-06-03 23:30:00,74.203232,10.261776,74.9094365612,9.023232,2.631776,9.3992,65.18,7.63,65.6250660952,135.63,89.603232,26.381776,93.4063021951,9.023232,2.631776,9.3992,80.58,23.75,84.0071360064,131.43,85.603232,25.071776,89.1992560543,9.023232,2.631776,9.3992,76.58,22.44,79.8000626566,133.94,70.273232,3.561776,70.3634378353,9.023232,2.631776,9.3992,61.25,0.93,61.2570600013,135.63,9.023232,3.231776,9.5845235583,9.023232,2.631776,9.3992,0.0,0.6000000000000001,0.6000000000000001,135.8
2019-06-04 00:00:00,71.166864,10.185752,71.8920863197,8.316864,2.425752,8.6634,62.85,7.76,63.327246111,136.14,85.356864,26.925752,89.5030186791,8.316864,2.425752,8.6634,77.04,24.5,80.8418926053,132.13,81.546864,25.555752,85.457518619,8.316864,2.425752,8.6634,73.23,23.13,76.796027241,134.51,67.366864,3.305752,67.4479233296,8.316864,2.425752,8.6634,59.05,0.88,59.0565567909,136.14,8.316864,2.9857519999999997,8.8365684403,8.316864,2.425752,8.6634,0.0,0.56,0.56,136.32
2019-06-04 00:30:00,68.202752,10.549136,69.0137642121,7.882752,2.299136,8.2112,60.32,8.25,60.8815645331,136.7,81.262752,28.189136,86.0131516167,7.882752,2.299136,8.2112,73.38,25.89,77.8133439713,132.93,77.642752,26.759136,82.1245900909,7.882752,2.299136,8.2112,69.76,24.46,73.9239419945,135.16,64.532752,2.829136,64.5947373336,7.882752,2.299136,8.2112,56.65,0.53,56.6524792044,136.7,7.882752,2.859136,8.3852512043,7.882752,2.299136,8.2112,0.0,0.56,0.56,136.85
2019-06-04 01:00:00,66.474224,10.991232,67.3767737227,7.204224,2.101232,7.5044,59.27,8.89,59.9330042631,136.89,78.974224,28.831232,84.0723973432,7.204224,2.101232,7.5044,71.77,26.73,76.5860679236,133.26,75.434224,27.371232,80.2465356989,7.204224,2.101232,7.5044,68.23,25.27,72.7592317167,135.37,62.864224,2.561232,62.9163775855,7.204224,2.101232,7.5044,55.66,0.46,55.661900794,136.89,7.204224,2.661232,7.6800390103,7.204224,2.101232,7.5044,0.0,0.56,0.56,136.98
