Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-06-04 01:30:00,66.115232,11.117776,67.0434847364,7.535232,2.197776,7.8492,58.58,8.92,59.2552343679,137.49,78.735232,29.597776,84.1145950608,7.535232,2.197776,7.8492,71.2,27.4,76.290235286,134.11,75.225232,28.097776,80.3014355139,7.535232,2.197776,7.8492,67.69,25.9,72.4758311439,135.98,62.555232,2.487776,62.6046809751,7.535232,2.197776,7.8492,55.02,0.29,55.0207642622,137.49,7.535232,2.797776,8.0378648807,7.535232,2.197776,7.8492,0.0,0.6000000000000001,0.6000000000000001,137.6
2019-06-04 02:00:00,65.765072,11.191896,66.7105930961,7.995072,2.331896,8.3282,57.77,8.86,58.4454660346,137.7,78.595072,29.761896,84.0413933499,7.995072,2.331896,8.3282,70.6,27.43,75.7414344992,134.34,75.105072,28.271896,80.2500588384,7.995072,2.331896,8.3282,67.11,25.94,71.9488408524,136.25,62.255072,2.741896,62.3154233188,7.995072,2.331896,8.3282,54.26,0.41000000000000003,54.2615490011,137.7,7.995072,2.891896,8.5020138062,7.995072,2.331896,8.3282,0.0,0.56,0.56,137.89
2019-06-04 02:30:00,64.974304,10.411672,65.8032149224,8.714304,2.541672,9.0774,56.26,7.87,56.807785558,136.12,78.754304,23.721672,82.2493654748,8.714304,2.541672,9.0774,70.04,21.18,73.1723581689,133.87,75.294304,22.561672,78.6019163779,8.714304,2.541672,9.0774,66.58,20.02,69.5247927002,135.84,59.614304,17.811672,62.2183325141,8.714304,2.541672,9.0774,50.9,15.27,53.1411601304,136.12,8.714304,3.141672,9.2633253835,8.714304,2.541672,9.0774,0.0,0.6000000000000001,0.6000000000000001,136.29
2019-06-04 03:00:00,64.14512,10.33816,64.9728710463,8.08512,2.35816,8.422,56.06,7.98,56.6251181014,136.2,77.38512,23.23816,80.7989410673,8.08512,2.35816,8.422,69.3,20.88,72.377236753,134.1,73.96512,22.06816,77.1870627916,8.08512,2.35816,8.422,65.88,19.71,68.7652419468,136.04,58.59512,19.23816,61.6724807998,8.08512,2.35816,8.422,50.51,16.88,53.2559339417,136.2,8.08512,2.9581600000000003,8.6092900985,8.08512,2.35816,8.422,0.0,0.6000000000000001,0.6000000000000001,136.33
2019-06-04 03:30:00,63.070096,10.752528,63.9801052503,8.580096,2.502528,8.9376,54.49,8.25,55.1110025313,136.77,76.610096,23.982528,80.2762010711,8.580096,2.502528,8.9376,68.03,21.48,71.3405305559,134.84,73.240096,22.792528,76.704699952,8.580096,2.502528,8.9376,64.66,20.29,67.7687221364,136.65,57.650096,19.722528,60.930383878,8.580096,2.502528,8.9376,49.07,17.22,52.0037815933,136.77,8.580096,3.062528,9.1102757982,8.580096,2.502528,8.9376,0.0,0.56,0.56,136.89
2019-06-04 04:00:00,63.2036,10.4948,64.0689931246,8.3136,2.4248,8.66,54.89,8.07,55.4800594809,136.87,76.5036,23.9148,80.1543415668,8.3136,2.4248,8.66,68.19,21.49,71.4961271678,135.14,73.1236,22.7248,76.5733466162,8.3136,2.4248,8.66,64.81,20.3,67.9148444745,136.76,57.7636,19.5048,60.9677841815,8.3136,2.4248,8.66,49.45,17.08,52.3166216417,136.87,8.3136,3.0248,8.8467711624,8.3136,2.4248,8.66,0.0,0.6000000000000001,0.6000000000000001,137.02
2019-06-04 04:30:00,64.359296,9.943128,65.1228437343,7.999296,2.333128,8.3326,56.36,7.61,56.8714489001,136.6,77.339296,23.233128,80.7536063742,7.999296,2.333128,8.3326,69.34,20.9,72.4213062572,134.77,73.899296,22.083128,77.1282729715,7.999296,2.333128,8.3326,65.9,19.75,68.7958756031,136.47,58.789296,18.963128,61.7720126572,7.999296,2.333128,8.3326,50.79,16.63,53.4432502754,136.6,7.999296,2.933128,8.5200925089,7.999296,2.333128,8.3326,0.0,0.6000000000000001,0.6000000000000001,136.73
2019-06-04 05:00:00,64.721824,8.873032,65.3272163708,8.101824,2.363032,8.4394,56.62,6.51,56.9930215026,136.52,77.871824,21.943032,80.9043733456,8.101824,2.363032,8.4394,69.77,19.58,72.4653662103,134.73,74.401824,20.843032,77.2661853431,8.101824,2.363032,8.4394,66.3,18.48,68.8273230629,136.3,59.131824,17.973032,61.802932688,8.101824,2.363032,8.4394,51.03,15.61,53.3641546359,136.52,8.141824,2.963032,8.6642285681,8.101824,2.363032,8.4394,0.04,0.6000000000000001,0.6013318551,136.58
2019-06-04 05:30:00,66.429824,9.382032,67.0890754231,7.069824,2.062032,7.3644,59.36,7.32,59.8096313314,136.25,79.109824,22.202032,82.1662611918,7.069824,2.062032,7.3644,72.04,20.14,74.8022807139,134.35,75.529824,21.082032,78.4168756501,7.069824,2.062032,7.3644,68.46,19.02,71.0530224551,136.02,60.599824,18.382032,63.3264381541,7.069824,2.062032,7.3644,53.53,16.32,55.9625169198,136.25,7.069824,2.622032,7.5403887963,7.069824,2.062032,7.3644,0.0,0.56,0.56,136.32
2019-06-04 06:00:00,69.328,9.009,69.9108980417,7.848,2.289,8.175,61.48,6.72,61.8461704554,135.94,82.608,21.649,85.3976631121,7.848,2.289,8.175,74.76,19.36,77.2260784968,133.9,78.858,20.579,81.4989533982,7.848,2.289,8.175,71.01,18.29,73.3276496282,135.71,63.298,17.989,65.804566141,7.848,2.289,8.175,55.45,15.7,57.6297883043,135.94,7.848,2.8890000000000002,8.3628598577,7.848,2.289,8.175,0.0,0.6000000000000001,0.6000000000000001,136.05
2019-06-04 06:30:00,77.861024,5.023632,78.0229193045,7.761024,2.263632,8.0844,70.1,2.76,70.1543127684,134.54,92.231024,16.843632,93.7564383231,7.761024,2.263632,8.0844,84.47,14.58,85.7190603075,132.12,87.961024,16.013632,89.4068126764,7.761024,2.263632,8.0844,80.2,13.75,81.370157306,134.16,71.091024,14.213632,72.4980070623,7.761024,2.263632,8.0844,63.33,11.95,64.447586456,134.54,7.761024,2.823632,8.2587160745,7.761024,2.263632,8.0844,0.0,0.56,0.56,134.66
2019-06-04 07:00:00,85.8532,2.9376,85.903442562,8.0832,2.3576,8.42,77.77,0.58,77.7721627576,133.96,102.4232,12.5576,103.1901410795,8.0832,2.3576,8.42,94.34,10.2,94.8898076718,131.09,97.6332,11.9276,98.3590838916,8.0832,2.3576,8.42,89.55,9.57,90.0599100599,133.35,78.3732,11.4476,79.2048358625,8.0832,2.3576,8.42,70.29,9.09,70.8753285707,133.96,8.0832,2.9576000000000002,8.6072945808,8.0832,2.3576,8.42,0.0,0.6000000000000001,0.6000000000000001,134.02
2019-06-04 07:30:00,92.858032,6.343176,93.0744325187,9.268032,2.703176,9.6542,83.59,3.64,83.6692159638,133.79,111.208032,9.073176,111.5775465945,9.268032,2.703176,9.6542,101.94,6.37,102.138829541,130.74,106.048032,8.653176,106.4004818878,9.268032,2.703176,9.6542,96.78,5.95,96.9627294377,133.02,84.818032,8.803176,85.2736445805,9.268032,2.703176,9.6542,75.55,6.1,75.7958607049,133.79,9.268032,3.263176,9.8257180277,9.268032,2.703176,9.6542,0.0,0.56,0.56,133.84
2019-06-04 08:00:00,94.372112,8.590616,94.7623037215,11.282112,3.290616,11.7522,83.09,5.3,83.2588619908,134.71,115.172112,5.420616,115.2996030364,11.282112,3.290616,11.7522,103.89,2.13,103.9118328199,132.12,109.942112,5.320616,110.0707815255,11.282112,3.290616,11.7522,98.66,2.03,98.6808821404,134.26,87.992112,7.160616,88.2829892772,11.282112,3.290616,11.7522,76.71,3.87,76.8075582218,134.71,11.282112,3.890616,11.9341084309,11.282112,3.290616,11.7522,0.0,0.6000000000000001,0.6000000000000001,134.77
2019-06-04 08:30:00,93.462736,6.807048,93.7102925141,12.572736,3.667048,13.0966,80.89,3.14,80.9509215513,136.03,116.102736,4.277048,116.1814892583,12.572736,3.667048,13.0966,103.53,0.61,103.5317970481,133.84,110.842736,4.337048,110.9275534271,12.572736,3.667048,13.0966,98.27,0.67,98.2722839869,135.85,88.562736,8.807048,88.9995634949,12.572736,3.667048,13.0966,75.99,5.14,76.1636376495,136.03,12.612736,4.227048,13.3022195216,12.572736,3.667048,13.0966,0.04,0.56,0.5614267539000001,136.09
2019-06-04 09:00:00,91.581984,7.233912,91.8672372296,15.441984,4.503912,16.0854,76.14,2.73,76.1889263607,136.22,114.471984,5.573912,114.6076071466,15.441984,4.503912,16.0854,99.03,1.07,99.0357804028,134.11,109.471984,5.663912,109.6184071223,15.441984,4.503912,16.0854,94.03,1.16,94.037154891,136.08,86.931984,10.073912,87.513733466,15.441984,4.503912,16.0854,71.49,5.57,71.7066593839,136.22,15.441984,5.063912,16.2510945662,15.441984,4.503912,16.0854,0.0,0.56,0.56,136.3
2019-06-04 09:30:00,88.840208,7.4571439999999996,89.1526306629,19.430208,5.667144,20.2398,69.41,1.79,69.4330771319,136.22,115.710208,8.057144,115.9903866915,19.430208,5.667144,20.2398,96.28,2.39,96.3096594325,133.88,110.820208,8.047144,111.1119931768,19.430208,5.667144,20.2398,91.39,2.38,91.4209850089,135.94,84.650208,12.127144,85.5144744242,19.430208,5.667144,20.2398,65.22,6.46,65.539148606,136.22,19.430208,6.267144,20.4159270385,19.430208,5.667144,20.2398,0.0,0.6000000000000001,0.6000000000000001,136.26
2019-06-04 10:00:00,87.13344,7.23892,87.4336224172,21.73344,6.33892,22.639,65.4,0.9,65.4061923674,136.18,115.14344,9.97892,115.5750432377,21.73344,6.33892,22.639,93.41,3.64,93.4808948395,133.88,110.41344,9.91892,110.8580746116,21.73344,6.33892,22.639,88.68,3.58,88.752232648,135.87,83.20344,13.66892,84.3187511874,21.73344,6.33892,22.639,61.47,7.33,61.9054908712,136.18,21.73344,6.89892,22.8021383076,21.73344,6.33892,22.639,0.0,0.56,0.56,136.26
2019-06-04 10:30:00,90.094672,7.774696,90.4295074668,19.044672,5.554696,19.8382,71.05,2.22,71.084674157,136.31,114.974672,8.494696,115.2880525538,19.044672,5.554696,19.8382,95.93,2.94,95.9750410263,134.2,110.104672,8.464696,110.4295697474,19.044672,5.554696,19.8382,91.06,2.91,91.1064854991,135.94,85.794672,11.624696,86.5786307392,19.044672,5.554696,19.8382,66.75,6.07,67.0254235347,136.31,19.044672,6.114696,20.0022258451,19.044672,5.554696,19.8382,0.0,0.56,0.56,136.36
2019-06-04 11:00:00,89.349936,7.541648,89.6676503415,20.919936,6.101648,21.7916,68.43,1.44,68.4451495725,136.24,115.059936,9.781648,115.4749735221,20.919936,6.101648,21.7916,94.14,3.68,94.2118994607,134.09,110.269936,9.721648,110.6976477857,20.919936,6.101648,21.7916,89.35,3.62,89.4233017731,135.89,85.209936,12.901648,86.1811215652,20.919936,6.101648,21.7916,64.29,6.8,64.6486202482,136.24,20.919936,6.701648,21.9671529371,20.919936,6.101648,21.7916,0.0,0.6000000000000001,0.6000000000000001,136.32
2019-06-04 11:30:00,92.62928,6.4660400000000005,92.8546885548,16.88928,4.92604,17.593,75.74,1.54,75.7556545744,136.35,117.29928,8.71604,117.6226612596,16.88928,4.92604,17.593,100.41,3.79,100.4815017802,134.16,112.19928,8.65604,112.5326861894,16.88928,4.92604,17.593,95.31,3.73,95.3829596941,135.95,88.03928,11.60604,88.8009852839,16.88928,4.92604,17.593,71.15,6.68,71.4628917691,136.35,16.92928,5.48604,17.7959870814,16.88928,4.92604,17.593,0.04,0.56,0.5614267539000001,136.41
2019-06-04 12:00:00,94.91376,6.59068,95.142308676,15.533760000000001,4.53068,16.181,79.38,2.06,79.406725156,136.18,118.77376,8.05068,119.046291471,15.533760000000001,4.53068,16.181,103.24,3.52,103.2999903195,133.91,113.54376,8.01068,113.8259918867,15.533760000000001,4.53068,16.181,98.01,3.48,98.0717619909,135.78,90.06376,10.70068,90.6972183576,15.533760000000001,4.53068,16.181,74.53,6.17,74.7849570435,136.18,15.533760000000001,5.13068,16.3591435289,15.533760000000001,4.53068,16.181,0.0,0.6000000000000001,0.6000000000000001,136.31
2019-06-04 12:30:00,94.551376,7.009568,94.8108472014,16.901376,4.929568,17.6056,77.65,2.08,77.6778533432,136.18,117.121376,7.999568,117.3942494517,16.901376,4.929568,17.6056,100.22,3.07,100.2670100282,134.02,112.031376,7.969568,112.3144835832,16.901376,4.929568,17.6056,95.13,3.04,95.1785611364,135.88,89.831376,11.089568,90.5132842873,16.901376,4.929568,17.6056,72.93,6.16,73.1896884814,136.18,16.901376,5.489568,17.770533687,16.901376,4.929568,17.6056,0.0,0.56,0.56,136.34
2019-06-04 13:00:00,98.000848,6.535664,98.2185375204,12.670848,3.695664,13.1988,85.33,2.84,85.3772481402,136.25,120.240848,6.005664,120.3907368855,12.670848,3.695664,13.1988,107.57,2.31,107.5948000602,134.02,114.780848,6.035664,114.9394288637,12.670848,3.695664,13.1988,102.11,2.34,102.136808742,135.91,92.810848,9.095664,93.255480322,12.670848,3.695664,13.1988,80.14,5.4,80.3217255791,136.25,12.670848,4.255664,13.3664155674,12.670848,3.695664,13.1988,0.0,0.56,0.56,136.4
2019-06-04 13:30:00,99.270576,4.735168,99.3834446745,12.360576,3.605168,12.8756,86.91,1.13,86.9173457947,135.89,123.250576,7.805168,123.4974701435,12.360576,3.605168,12.8756,110.89,4.2,110.9695097763,133.54,117.640576,7.735168,117.8946052438,12.360576,3.605168,12.8756,105.28,4.13,105.3609761724,135.52,93.940576,10.585168,94.5350601671,12.360576,3.605168,12.8756,81.58,6.98,81.8780605535,135.89,12.360576,4.205168,13.0563117671,12.360576,3.605168,12.8756,0.0,0.6000000000000001,0.6000000000000001,135.98
2019-06-04 14:00:00,96.958208,5.3161439999999995,97.1038386759,14.318208,4.176144,14.9148,82.64,1.1400000000000001,82.6478626463,135.99,123.858208,8.516144,124.150635913,14.318208,4.176144,14.9148,109.54,4.34,109.6259421852,133.69,118.328208,8.456144,118.6299758908,14.318208,4.176144,14.9148,104.01,4.28,104.0980235163,135.66,91.888208,11.166144,92.5641698568,14.318208,4.176144,14.9148,77.57,6.99,77.8843052226,135.99,14.318208,4.736144,15.0811849773,14.318208,4.176144,14.9148,0.0,0.56,0.56,136.15
2019-06-04 14:30:00,97.061952,5.694736,97.2288668254,14.621952,4.264736,15.2312,82.44,1.43,82.4524014205,136.07,123.601952,8.184736,123.8726460588,14.621952,4.264736,15.2312,108.98,3.92,109.05047822,133.77,118.121952,8.124736,118.4010425603,14.621952,4.264736,15.2312,103.5,3.86,103.5719537327,135.75,91.981952,10.994736,92.6367298292,14.621952,4.264736,15.2312,77.36,6.73,77.6521892801,136.07,14.621952,4.824736,15.3973880175,14.621952,4.264736,15.2312,0.0,0.56,0.56,136.22
2019-06-04 15:00:00,97.060576,5.930168,97.2415667601,15.360576,4.480168,16.0006,81.7,1.45,81.712866184,136.14,124.250576,8.170168,124.5189033098,15.360576,4.480168,16.0006,108.89,3.69,108.952504331,133.8,118.750576,8.130168,119.0285635133,15.360576,4.480168,16.0006,103.39,3.65,103.4544083159,135.84,92.020576,11.200168,92.699677295,15.360576,4.480168,16.0006,76.66,6.72,76.9539732567,136.14,15.360576,5.080168,16.1788566333,15.360576,4.480168,16.0006,0.0,0.6000000000000001,0.6000000000000001,136.22
2019-06-04 15:30:00,96.083984,6.719912,96.318685615,17.313984,5.049912,18.0354,78.77,1.67,78.7877008168,136.14,123.333984,8.019912,123.5944602229,17.313984,5.049912,18.0354,106.02,2.9699999999999998,106.0615920114,133.8,118.063984,8.009912,118.335383585,17.313984,5.049912,18.0354,100.75,2.96,100.7934725069,135.93,91.213984,11.589912,91.9473595995,17.313984,5.049912,18.0354,73.9,6.54,74.1888239562,136.14,17.313984,5.609912,18.2001416093,17.313984,5.049912,18.0354,0.0,0.56,0.56,136.38
2019-06-04 16:00:00,95.634016,7.074088,95.8952956996,22.094016,6.444088,23.0146,73.54,0.63,73.5426984819,135.59,125.374016,10.904088,125.8473004203,22.094016,6.444088,23.0146,103.28,4.46,103.3762545268,133.09,120.144016,10.804088,120.6288228332,22.094016,6.444088,23.0146,98.05,4.36,98.1468904245,135.3,91.104016,14.604088,92.2671182905,22.094016,6.444088,23.0146,69.01,8.16,69.4907598174,135.59,22.094016,7.044088,23.1897546076,22.094016,6.444088,23.0146,0.0,0.6000000000000001,0.6000000000000001,135.81
2019-06-04 16:30:00,102.721968,5.126824,102.8498275843,15.451968,4.506824,16.0958,87.27,0.62,87.2722023327,135.5,129.441968,9.036824,129.7570316697,15.451968,4.506824,16.0958,113.99,4.53,114.0799763324,132.97,123.691968,8.976824,124.0172823313,15.451968,4.506824,16.0958,108.24,4.47,108.3322597383,135.09,97.341968,11.926824,98.0699131479,15.451968,4.506824,16.0958,81.89,7.42,82.2254735468,135.5,15.451968,5.066824,16.2614888777,15.451968,4.506824,16.0958,0.0,0.56,0.56,135.66
2019-06-04 17:00:00,101.92784,7.18812,102.1809847095,15.62784,4.55812,16.279,86.3,2.63,86.3400654389,135.94,127.80784,6.74812,127.9858628482,15.62784,4.55812,16.279,112.18,2.19,112.2013747688,133.52,122.15784,6.79812,122.3468524687,15.62784,4.55812,16.279,106.53,2.24,106.5535475712,135.58,96.61784,10.13812,97.1482809081,15.62784,4.55812,16.279,80.99,5.58,81.1819961568,135.94,15.62784,5.11812,16.444589852,15.62784,4.55812,16.279,0.0,0.56,0.56,136.08
2019-06-04 17:30:00,101.466912,8.842016,101.8514382705,14.166912,4.132016,14.7572,87.3,4.71,87.426964376,136.24,128.706912,4.342016,128.7801316179,14.166912,4.132016,14.7572,114.54,0.21,114.540192509,133.94,122.916912,4.442016,122.997149405,14.166912,4.132016,14.7572,108.75,0.31,108.7504418382,135.9,96.106912,7.802016,96.4230780874,14.166912,4.132016,14.7572,81.94,3.67,82.0221463996,136.24,14.166912,4.732016,14.9363104895,14.166912,4.132016,14.7572,0.0,0.6000000000000001,0.6000000000000001,136.44
2019-06-04 18:00:00,103.735728,8.622504,104.0934620373,10.465728,3.052504,10.9018,93.27,5.57,93.4361696561,136.28,129.855728,3.832504,129.912271096,10.465728,3.052504,10.9018,119.39,0.78,119.3925479249,133.89,123.825728,3.6425039999999997,123.8792910462,10.465728,3.052504,10.9018,113.36,0.59,113.3615353636,135.92,97.975728,5.882504,98.152163147,10.465728,3.052504,10.9018,87.51,2.83,87.5557479552,136.28,10.505728,3.612504,11.1094782038,10.465728,3.052504,10.9018,0.04,0.56,0.5614267539000001,136.44
2019-06-04 18:30:00,104.045072,8.801896,104.4167150445,8.235072,2.401896,8.5782,95.81,6.4,96.0235184733,136.32,128.225072,4.591896,128.3072663503,8.235072,2.401896,8.5782,119.99,2.19,120.0099837514,133.97,122.175072,4.321896,122.2514908017,8.235072,2.401896,8.5782,113.94,1.92,113.956175787,136.01,98.135072,4.431896,98.2350958599,8.235072,2.401896,8.5782,89.9,2.03,89.922916434,136.32,8.235072,2.961896,8.7515277958,8.235072,2.401896,8.5782,0.0,0.56,0.56,136.44
2019-06-04 19:00:00,102.463184,9.250512,102.8799108071,7.853184,2.290512,8.1804,94.61,6.96,94.8656613322,136.32,126.223184,4.980512,126.3214062575,7.853184,2.290512,8.1804,118.37,2.69,118.4005616541,133.97,120.293184,4.690512,120.3845962724,7.853184,2.290512,8.1804,112.44,2.4,112.4656107439,136.01,96.603184,3.800512,96.6779139742,7.853184,2.290512,8.1804,88.75,1.51,88.7628447043,136.32,7.853184,2.890512,8.3682470422,7.853184,2.290512,8.1804,0.0,0.6000000000000001,0.6000000000000001,136.44
2019-06-04 19:30:00,99.50216,10.29188,100.0330077454,8.372160000000001,2.4418800000000003,8.721,91.13,7.85,91.4674772802,136.3,122.52216,6.29188,122.6836070753,8.372160000000001,2.4418800000000003,8.721,114.15,3.85,114.2149070831,133.97,116.80216,5.94188,116.9531979836,8.372160000000001,2.4418800000000003,8.721,108.43,3.5,108.4864733504,136.01,93.83216,3.1318799999999998,93.8844125646,8.372160000000001,2.4418800000000003,8.721,85.46,0.6900000000000001,85.4627854683,136.3,8.41216,3.00188,8.9317254436,8.372160000000001,2.4418800000000003,8.721,0.04,0.56,0.5614267539000001,136.44
2019-06-04 20:00:00,96.206224,13.197232,97.1071803154,8.836224,2.577232,9.2044,87.37,10.62,88.0130745969,137.05,118.676224,9.177232,119.030532764,8.836224,2.577232,9.2044,109.84,6.6,110.038109762,134.86,113.186224,8.677232,113.5183494355,8.836224,2.577232,9.2044,104.35,6.1,104.5281421436,136.85,90.766224,4.387232,90.8721916971,8.836224,2.577232,9.2044,81.93,1.81,81.9499908481,137.05,8.836224,3.137232,9.3766240833,8.836224,2.577232,9.2044,0.0,0.56,0.56,137.18
2019-06-04 20:30:00,94.975296,7.251128,95.2516966125,8.335296,2.431128,8.6826,86.64,4.82,86.7739707516,136.94,114.595296,17.141128,115.8701865643,8.335296,2.431128,8.6826,106.26,14.71,107.2733503718,133.14,109.335296,16.221128,110.5320403548,8.335296,2.431128,8.6826,101.0,13.79,101.9370595024,135.48,89.605296,7.091128,89.8854446925,8.335296,2.431128,8.6826,81.27,4.66,81.4034919398,136.94,8.335296,3.031128,8.8693233316,8.335296,2.431128,8.6826,0.0,0.6000000000000001,0.6000000000000001,137.09
2019-06-04 21:00:00,93.13784,5.62812,93.3077326624,8.90784,2.59812,9.279,84.23,3.03,84.2844813711,136.77,111.77784,20.87812,113.7109555399,8.90784,2.59812,9.279,102.87,18.28,104.4815548315,132.33,106.69784,19.81812,108.5227484954,8.90784,2.59812,9.279,97.79,17.22,99.2945743734,134.81,87.92784,7.90812,88.2827469498,8.90784,2.59812,9.279,79.02,5.31,79.198210207,136.77,8.90784,3.15812,9.4511023378,8.90784,2.59812,9.279,0.0,0.56,0.56,136.92
2019-06-04 21:30:00,91.758128,5.520704,91.9240568443,8.848127999999999,2.580704,9.2168,82.91,2.94,82.9621100262,136.5,110.138128,20.860704,112.0962809852,8.848127999999999,2.580704,9.2168,101.29,18.28,102.9262964456,131.97,105.128128,19.800704,106.9765917184,8.848127999999999,2.580704,9.2168,96.28,17.22,97.8078054145,134.52,86.628128,7.960704,86.9931340334,8.848127999999999,2.580704,9.2168,77.78,5.38,77.9658438036,136.5,8.848127999999999,3.180704,9.4024596271,8.848127999999999,2.580704,9.2168,0.0,0.6000000000000001,0.6000000000000001,136.62
2019-06-04 22:00:00,90.535472,6.214096,90.7484803143,8.825472,2.574096,9.1932,81.71,3.64,81.791036795,135.73,108.575472,21.384096,110.6612519438,8.825472,2.574096,9.1932,99.75,18.81,101.5080223431,131.19,103.645472,20.294096,105.6136080179,8.825472,2.574096,9.1932,94.82,17.72,96.4615508895,133.77,85.485472,7.194096,85.7876502786,8.825472,2.574096,9.1932,76.66,4.62,76.7990885363,135.73,8.825472,3.134096,9.3654425288,8.825472,2.574096,9.1932,0.0,0.56,0.56,135.88
2019-06-04 22:30:00,85.237072,7.997896,85.6114757702,9.147072,2.667896,9.5282,76.09,5.33,76.2764511497,136.69,102.807072,24.137896,105.6027086609,9.147072,2.667896,9.5282,93.66,21.47,96.0893152229,132.56,98.197072,22.927896,100.8382534773,9.147072,2.667896,9.5282,89.05,20.26,91.325626743,134.85,80.537072,5.837896,80.7483807642,9.147072,2.667896,9.5282,71.39,3.17,71.4603456471,136.69,9.147072,3.267896,9.7132934909,9.147072,2.667896,9.5282,0.0,0.6000000000000001,0.6000000000000001,136.81
2019-06-04 23:00:00,79.59312,9.16216,80.1187239489,9.33312,2.72216,9.722,70.26,6.44,70.5545264317,136.82,96.42312,25.79216,99.8130932694,9.33312,2.72216,9.722,87.09,23.07,90.0938011186,132.91,92.14312,24.50216,95.3452170169,9.33312,2.72216,9.722,82.81,21.78,85.6263072893,135.04,75.24312,4.91216,75.4032918592,9.33312,2.72216,9.722,65.91,2.19,65.9463736683,136.82,9.33312,3.28216,9.893417165,9.33312,2.72216,9.722,0.0,0.56,0.56,136.97
2019-06-04 23:30:00,75.003152,9.346336,75.5832442183,9.793152,2.8563359999999998,10.2012,65.21,6.49,65.5321615697,137.39,90.463152,26.336336,94.2188116232,9.793152,2.8563359999999998,10.2012,80.67,23.48,84.0176130344,133.86,86.523152,25.066336,90.0809471114,9.793152,2.8563359999999998,10.2012,76.73,22.21,79.8797658985,135.89,70.783152,6.016336,71.03837629,9.793152,2.8563359999999998,10.2012,60.99,3.16,61.0718077348,137.39,9.793152,3.456336,10.385185826,9.793152,2.8563359999999998,10.2012,0.0,0.6000000000000001,0.6000000000000001,137.55
2019-06-05 00:00:00,71.394208,20.794144,74.3608052716,10.334208,3.014144,10.7648,61.06,17.78,63.5960061639,135.58,87.144208,18.494144,89.0850512165,10.334208,3.014144,10.7648,76.81,15.48,78.3543649071,133.75,83.424208,17.614144,85.2634537729,10.334208,3.014144,10.7648,73.09,14.6,74.5339392492,135.75,64.534208,11.234144,65.5047326046,10.334208,3.014144,10.7648,54.2,8.22,54.8197811014,135.58,10.334208,3.574144,10.9348232871,10.334208,3.014144,10.7648,0.0,0.56,0.56,135.68
2019-06-05 00:30:00,68.651696,20.916328,71.7673194475,9.861696,2.876328,10.2726,58.79,18.04,61.4955746375,136.28,83.471696,19.196328,85.650586932,9.861696,2.876328,10.2726,73.61,16.32,75.3974435906,134.71,79.901696,18.276328,81.9652681862,9.861696,2.876328,10.2726,70.04,15.4,71.7130504162,136.53,62.031696,11.246328,63.0429314207,9.861696,2.876328,10.2726,52.17,8.37,52.8371630578,136.28,9.901696,3.476328,10.494209834,9.861696,2.876328,10.2726,0.04,0.6000000000000001,0.6013318551,136.44
2019-06-05 01:00:00,66.907952,19.162736,69.5980207466,10.397952,3.032736,10.8312,56.51,16.13,58.7669720166,136.54,80.547952,23.082736,83.7901263434,10.397952,3.032736,10.8312,70.15,20.05,72.9590638646,134.48,77.177952,21.942736,80.2366495941,10.397952,3.032736,10.8312,66.78,18.91,69.4057382354,136.36,60.567952,9.672736,61.3354598189,10.397952,3.032736,10.8312,50.17,6.64,50.6074945043,136.54,10.397952,3.632736,11.0142714984,10.397952,3.032736,10.8312,0.0,0.6000000000000001,0.6000000000000001,136.65
2019-06-05 01:30:00,67.44296,13.71628,68.8236092529,10.27296,2.99628,10.701,57.17,10.72,58.166376026,135.54,78.62296,31.38628,84.6561776328,10.27296,2.99628,10.701,68.35,28.39,74.0115842284,131.39,75.33296,29.89628,81.0483955437,10.27296,2.99628,10.701,65.06,26.9,70.4018011133,133.79,61.05296,4.91628,61.2505814976,10.27296,2.99628,10.701,50.78,1.92,50.8162847914,135.54,10.27296,3.59628,10.8842517887,10.27296,2.99628,10.701,0.0,0.6000000000000001,0.6000000000000001,135.6
2019-06-05 02:00:00,68.452016,13.153088,69.7042482091,9.062016,2.643088,9.4396,59.39,10.51,60.3127863724,135.51,78.702016,30.983088,84.5810798257,9.062016,2.643088,9.4396,69.64,28.34,75.1856715073,131.39,75.362016,29.493088,80.9275953885,9.062016,2.643088,9.4396,66.3,26.85,71.5305004876,133.86,61.822016,4.393088,61.9779064222,9.062016,2.643088,9.4396,52.76,1.75,52.7890149558,135.51,9.062016,3.243088,9.624850843499999,9.062016,2.643088,9.4396,0.0,0.6000000000000001,0.6000000000000001,135.6
2019-06-05 02:30:00,67.930864,12.987752,69.1612896482,8.460864,2.467752,8.8134,59.47,10.52,60.3933050925,135.51,77.700864,30.917752,83.626142175,8.460864,2.467752,8.8134,69.24,28.45,74.8570644629,131.33,74.370864,29.427752,79.9813603278,8.460864,2.467752,8.8134,65.91,26.96,71.210741465,133.79,61.290864,4.207752,61.4351299076,8.460864,2.467752,8.8134,52.83,1.74,52.8586464072,135.51,8.460864,3.067752,8.9998512188,8.460864,2.467752,8.8134,0.0,0.6000000000000001,0.6000000000000001,135.55
2019-06-05 03:00:00,67.048672,12.706696,68.2421024017,8.628672,2.516696,8.9882,58.42,10.19,59.3020446528,135.83,76.848672,30.706696,82.7563868677,8.628672,2.516696,8.9882,68.22,28.19,73.8149341258,131.8,73.598672,29.216696,79.1857300612,8.628672,2.516696,8.9882,64.97,26.7,70.2423725397,134.11,60.498672,3.936696,60.6266186519,8.628672,2.516696,8.9882,51.87,1.42,51.8894334138,135.83,8.628672,3.116696,9.1742996703,8.628672,2.516696,8.9882,0.0,0.6000000000000001,0.6000000000000001,135.92
2019-06-05 03:30:00,65.588816,13.440488,66.9517699688,9.018816,2.6304879999999997,9.3946,56.57,10.81,57.5935847122,135.93,75.338816,31.580488,81.6900509156,9.018816,2.6304879999999997,9.3946,66.32,28.95,72.3632841985,132.0,72.168816,30.060488,78.1790952982,9.018816,2.6304879999999997,9.3946,63.15,27.43,68.8500355846,134.26,59.258816,4.580488,59.4355797821,9.018816,2.6304879999999997,9.3946,50.24,1.9500000000000002,50.2778291099,135.93,9.018816,3.230488,9.5799318766,9.018816,2.6304879999999997,9.3946,0.0,0.6000000000000001,0.6000000000000001,136.06
2019-06-05 04:00:00,66.638432,12.090376,67.7263450309,9.018432,2.630376,9.3942,57.62,9.46,58.3914034769,135.74,76.338432,30.220376,82.1025415307,9.018432,2.630376,9.3942,67.32,27.59,72.7543160232,131.75,73.108432,28.770376,78.5657518559,9.018432,2.630376,9.3942,64.09,26.14,69.215805276,133.99,60.208432,3.380376,60.3032521992,9.018432,2.630376,9.3942,51.19,0.75,51.1954939423,135.74,9.018432,3.230376,9.5795326003,9.018432,2.630376,9.3942,0.0,0.6000000000000001,0.6000000000000001,135.81
2019-06-05 04:30:00,66.58144,11.88292,67.6335119612,9.30144,2.71292,9.689,57.28,9.17,58.0093725186,135.66,76.70144,29.95292,82.3425061229,9.30144,2.71292,9.689,67.4,27.24,72.6964758431,131.68,73.46144,28.52292,78.804442338,9.30144,2.71292,9.689,64.16,25.81,69.1567907006,133.9,60.19144,3.21292,60.2771291967,9.30144,2.71292,9.689,50.89,0.5,50.892456219,135.66,9.30144,3.31292,9.8738151188,9.30144,2.71292,9.689,0.0,0.6000000000000001,0.6000000000000001,135.73
2019-06-05 05:00:00,65.6512,12.4316,66.8178474661,10.2912,3.0016,10.72,55.36,9.43,56.1574082379,135.98,75.8512,30.6216,81.7990643467,10.2912,3.0016,10.72,65.56,27.62,71.140551024,132.08,72.7212,29.1616,78.3503148941,10.2912,3.0016,10.72,62.43,26.16,67.6893677028,134.24,59.4812,3.6916,59.5956463511,10.2912,3.0016,10.72,49.19,0.6900000000000001,49.1948391602,135.98,10.2912,3.6016,10.9032252109,10.2912,3.0016,10.72,0.0,0.6000000000000001,0.6000000000000001,136.08
2019-06-05 05:30:00,66.599952,12.958736,67.8489679002,11.789952,3.438736,12.2812,54.81,9.52,55.6306255582,135.07,78.169952,30.418736,83.8799195012,11.789952,3.438736,12.2812,66.38,26.98,71.653505148,130.91,74.949952,29.008736,80.3679169142,11.789952,3.438736,12.2812,63.16,25.57,68.1396397114,133.28,60.529952,4.308736,60.6831137553,11.789952,3.438736,12.2812,48.74,0.87,48.7477640513,135.07,11.789952,3.998736,12.4496127554,11.789952,3.438736,12.2812,0.0,0.56,0.56,135.13
2019-06-05 06:00:00,68.964272,12.092496,70.0164214453,11.974272,3.492496,12.4732,56.99,8.6,57.6352331478,134.99,80.574272,29.752496,85.8919340017,11.974272,3.492496,12.4732,68.6,26.26,73.4543912915,130.86,77.224272,28.382496,82.2748701921,11.974272,3.492496,12.4732,65.25,24.89,69.8360551578,133.24,62.664272,4.372496,62.8166355877,11.974272,3.492496,12.4732,50.69,0.88,50.697638012,134.99,12.014272,4.092496,12.6921729897,11.974272,3.492496,12.4732,0.04,0.6000000000000001,0.6013318551,135.07
2019-06-05 06:30:00,76.12312,11.29216,76.9561061645,12.69312,3.70216,13.222,63.43,7.59,63.8824936896,134.54,90.12312,22.27216,92.834400249,12.69312,3.70216,13.222,77.43,18.57,79.6256855543,130.91,86.32312,20.65216,88.7591840837,12.69312,3.70216,13.222,73.63,16.95,75.5558032185,133.32,69.14312,6.69216,69.4662223588,12.69312,3.70216,13.222,56.45,2.99,56.5291305435,134.54,12.69312,4.30216,13.4023832209,12.69312,3.70216,13.222,0.0,0.6000000000000001,0.6000000000000001,134.58
2019-06-05 07:00:00,82.545744,14.519592,83.8129966315,14.295744,4.169592,14.8914,68.25,10.35,69.0303194256,134.48,100.375744,12.119592,101.1047698865,14.295744,4.169592,14.8914,86.08,7.95,86.4463353763,132.04,96.095744,11.609592,96.7944969578,14.295744,4.169592,14.8914,81.8,7.44,82.1376503194,134.45,75.035744,5.909592,75.2680952014,14.295744,4.169592,14.8914,60.74,1.74,60.76491751,134.48,14.335744,4.769592,15.1083607278,14.295744,4.169592,14.8914,0.04,0.6000000000000001,0.6013318551,134.53
2019-06-05 07:30:00,87.322768,14.121224,88.4571917847,18.072768,5.271224,18.8258,69.25,8.85,69.8132150814,134.27,107.402768,10.891224,107.9535702711,18.072768,5.271224,18.8258,89.33,5.62,89.5066103704,131.52,102.942768,10.501224,103.4769983571,18.072768,5.271224,18.8258,84.87,5.23,85.0309931731,134.1,79.722768,5.821224,79.93501352,18.072768,5.271224,18.8258,61.65,0.55,61.652453317,134.27,18.072768,5.831224,18.990211071,18.072768,5.271224,18.8258,0.0,0.56,0.56,134.33
2019-06-05 08:00:00,90.156368,15.816024,91.5331486737,21.826368,6.366024,22.7358,68.33,9.45,68.9803696714,134.03,111.306368,11.236024,111.8720509899,21.826368,6.366024,22.7358,89.48,4.87,89.6124282675,130.24,106.826368,10.866024,107.3775739046,21.826368,6.366024,22.7358,85.0,4.5,85.119034299,133.03,84.066368,8.806024,84.5263289597,21.826368,6.366024,22.7358,62.24,2.44,62.2878094012,134.03,21.826368,6.966024,22.9110416708,21.826368,6.366024,22.7358,0.0,0.6000000000000001,0.6000000000000001,134.06
2019-06-05 08:30:00,90.085968,20.268824,92.3380033185,23.995968,6.998824,24.9958,66.09,13.27,67.4090572549,134.58,111.55596800000001,12.958824,112.3061223437,23.995968,6.998824,24.9958,87.56,5.96,87.7626070716,130.12,107.165968,12.558824,107.8993454922,23.995968,6.998824,24.9958,83.17,5.5600000000000005,83.3556386815,132.93,85.345968,10.538824,85.9941920432,23.995968,6.998824,24.9958,61.35,3.54,61.4520471587,134.58,23.995968,7.5588239999999995,25.1583445505,23.995968,6.998824,24.9958,0.0,0.56,0.56,134.61
2019-06-05 09:00:00,93.783424,21.286832,96.168913032,22.103424,6.446832,23.0244,71.68,14.84,73.2000546448,134.51,115.013424,10.416832,115.4841897799,22.103424,6.446832,23.0244,92.91,3.9699999999999998,92.9947794234,130.18,110.323424,10.096832,110.7844930463,22.103424,6.446832,23.0244,88.22,3.65,88.295474969,132.83,88.673424,11.426832,89.406647479,22.103424,6.446832,23.0244,66.57,4.98,66.7560132123,134.51,22.103424,7.006832,23.1874329584,22.103424,6.446832,23.0244,0.0,0.56,0.56,134.55
2019-06-05 09:30:00,96.830512,20.841816,99.0481163292,19.960512,5.821816,20.7922,76.87,15.02,78.3236701132,134.23,116.660512,9.311816,117.0315554768,19.960512,5.821816,20.7922,96.7,3.49,96.7629583053,129.84,111.790512,9.011816,112.1531604585,19.960512,5.821816,20.7922,91.83,3.19,91.8853905689,132.52,91.360512,10.991816,92.0193630269,19.960512,5.821816,20.7922,71.4,5.17,71.5869324668,134.23,19.960512,6.421816,20.9681129346,19.960512,5.821816,20.7922,0.0,0.6000000000000001,0.6000000000000001,134.29
2019-06-05 10:00:00,93.317216,21.201688,95.6954250528,22.017216,6.421688,22.9346,71.3,14.78,72.8157840032,134.29,116.807216,9.521688,117.1946596567,22.017216,6.421688,22.9346,94.79,3.1,94.8406774543,129.74,112.057216,9.251688,112.4384871319,22.017216,6.421688,22.9346,90.04,2.83,90.0844631443,132.47,88.217216,11.371688,88.9471331003,22.017216,6.421688,22.9346,66.2,4.95,66.3848062436,134.29,22.017216,6.981688,23.0976571912,22.017216,6.421688,22.9346,0.0,0.56,0.56,134.33
2019-06-05 10:30:00,87.60808,16.22944,89.0986554556,26.63808,7.76944,27.748,60.97,8.46,61.5541428338,134.54,114.66808,12.73944,115.3735754079,26.63808,7.76944,27.748,88.03,4.97,88.1701865712,131.7,110.24808,12.68944,110.9759479851,26.63808,7.76944,27.748,83.61,4.92,83.7546327077,134.08,83.24808,11.49944,84.0385622438,26.63808,7.76944,27.748,56.61,3.73,56.7327506825,134.54,26.63808,8.32944,27.9099780867,26.63808,7.76944,27.748,0.0,0.56,0.56,134.6
2019-06-05 11:00:00,87.718144,12.367792,88.5857497895,25.398144,7.407792,26.4564,62.32,4.96,62.517069669,134.97,113.748144,12.267792,114.4077750155,25.398144,7.407792,26.4564,88.35,4.86,88.4835696613,133.05,109.238144,12.147792,109.9115142059,25.398144,7.407792,26.4564,83.84,4.74,83.9738840355,135.12,83.238144,11.627792,84.0463810248,25.398144,7.407792,26.4564,57.84,4.22,57.9937410416,134.97,25.398144,8.007792,26.6306299467,25.398144,7.407792,26.4564,0.0,0.6000000000000001,0.6000000000000001,135.01
2019-06-05 11:30:00,85.055776,13.818768,86.1710124114,28.555776,8.328768,29.7456,56.5,5.49,56.7660999189,134.97,114.215776,14.018768,115.0728870913,28.555776,8.328768,29.7456,85.66,5.69,85.8487722684,132.96,109.855776,13.858768,110.7264962466,28.555776,8.328768,29.7456,81.3,5.53,81.4878573776,135.05,80.985776,12.038768,81.8756853362,28.555776,8.328768,29.7456,52.43,3.71,52.5610977815,134.97,28.555776,8.888768,29.9072322277,28.555776,8.328768,29.7456,0.0,0.56,0.56,135.01
2019-06-05 12:00:00,86.49432,13.49376,87.5405560366,27.54432,8.03376,28.692,58.95,5.46,59.2023149885,134.74,114.14432,13.94376,114.9928442608,27.54432,8.03376,28.692,86.6,5.91,86.8014291357,132.63,109.72432,13.76376,110.5842099434,27.54432,8.03376,28.692,82.18,5.73,82.3795199063,134.85,82.25432,11.75376,83.0898551738,27.54432,8.03376,28.692,54.71,3.7199999999999998,54.8363246398,134.74,27.54432,8.59376,28.8538086775,27.54432,8.03376,28.692,0.0,0.56,0.56,134.79
2019-06-05 12:30:00,81.396336,14.286847999999999,82.640653071,30.846336,8.996848,32.1316,50.55,5.29,50.8260425373,135.15,110.316336,13.996848,111.2007452421,30.846336,8.996848,32.1316,79.47,5.0,79.627136706,133.18,106.296336,13.856848,107.1957241849,30.846336,8.996848,32.1316,75.45,4.86,75.6063628275,135.27,77.726336,12.886848,78.7873984807,30.846336,8.996848,32.1316,46.88,3.89,47.0411149953,135.15,30.846336,9.556848,32.2928751944,30.846336,8.996848,32.1316,0.0,0.56,0.56,135.18
2019-06-05 13:00:00,80.653216,15.124688,82.0591094166,31.833216,9.284688,33.1596,48.82,5.84,49.1680587374,135.23,111.443216,14.714688,112.410464083,31.833216,9.284688,33.1596,79.61,5.43,79.7949685131,133.3,107.373216,14.564688,108.3565302634,31.833216,9.284688,33.1596,75.54,5.28,75.7243025719,135.41,77.113216,12.674688,78.1479097466,31.833216,9.284688,33.1596,45.28,3.39,45.4067230705,135.23,31.833216,9.884688,33.3325771245,31.833216,9.284688,33.1596,0.0,0.6000000000000001,0.6000000000000001,135.26
2019-06-05 13:30:00,82.2964,14.0152,83.4812750502,30.5664,8.9152,31.84,51.73,5.1,51.9807935684,135.35,110.4864,13.6352,111.3245851733,30.5664,8.9152,31.84,79.92,4.72,80.059258053,133.5,106.4064,13.5152,107.2612818868,30.5664,8.9152,31.84,75.84,4.6,75.9793761491,135.58,78.5564,13.0152,79.6272780647,30.5664,8.9152,31.84,47.99,4.1,48.1648222254,135.35,30.5664,9.4752,32.0013159729,30.5664,8.9152,31.84,0.0,0.56,0.56,135.4
2019-06-05 14:00:00,81.653248,14.018864,82.8479417777,30.133248,8.788864,31.3888,51.52,5.23,51.7847786516,135.2,110.783248,13.718864,111.6294551939,30.133248,8.788864,31.3888,80.65,4.93,80.8005408398,133.23,106.693248,13.578864,107.5538689045,30.133248,8.788864,31.3888,76.56,4.79,76.7096975617,135.35,77.923248,12.748864,78.9592686906,30.133248,8.788864,31.3888,47.79,3.96,47.9537871289,135.2,30.173248,9.348864,31.5883863621,30.133248,8.788864,31.3888,0.04,0.56,0.5614267539000001,135.24
2019-06-05 14:30:00,82.799328,12.712304,83.7695134893,27.059328,7.892304,28.1868,55.74,4.82,55.9480115822,135.44,108.439328,12.222304,109.1259482074,27.059328,7.892304,28.1868,81.38,4.33,81.4951121234,133.62,104.259328,12.122304,104.9616964863,27.059328,7.892304,28.1868,77.2,4.23,77.3157998083,135.63,78.799328,12.312304,79.7554193961,27.059328,7.892304,28.1868,51.74,4.42,51.928450776,135.44,27.059328,8.452304,28.3486979369,27.059328,7.892304,28.1868,0.0,0.56,0.56,135.48
2019-06-05 15:00:00,82.431936,11.517648,83.2326876183,25.671936,7.487648,26.7416,56.76,4.03,56.90288657,135.53,109.251936,11.677648,109.8742598726,25.671936,7.487648,26.7416,83.58,4.19,83.6849598196,133.64,104.981936,11.567648,105.6173156569,25.671936,7.487648,26.7416,79.31,4.08,79.4148758105,135.68,78.341936,12.637648,79.3547042285,25.671936,7.487648,26.7416,52.67,5.15,52.9211810148,135.53,25.671936,8.087648,26.9157639342,25.671936,7.487648,26.7416,0.0,0.6000000000000001,0.6000000000000001,135.59
2019-06-05 15:30:00,84.881248,10.282864,85.5018336299,22.261248,6.492864,23.1888,62.62,3.79,62.7345877487,135.73,109.621248,10.292864,110.1034107664,22.261248,6.492864,23.1888,87.36,3.8,87.4426074634,133.92,105.151248,10.222864,105.6470155959,22.261248,6.492864,23.1888,82.89,3.73,82.9738814327,135.89,80.391248,11.942864,81.2735181687,22.261248,6.492864,23.1888,58.13,5.45,58.384924424,135.73,22.261248,7.052864,23.3517890775,22.261248,6.492864,23.1888,0.0,0.56,0.56,135.81
2019-06-05 16:00:00,87.603904,9.744472,88.1441928354,20.483904,5.9744720000000004,21.3374,67.12,3.77,67.2257934129,135.7,112.113904,9.974472,112.5567304154,20.483904,5.9744720000000004,21.3374,91.63,4.0,91.7172660953,133.92,107.423904,9.884472,107.8776989805,20.483904,5.9744720000000004,21.3374,86.94,3.91,87.0278788665,135.84,82.783904,11.464472,83.5739725017,20.483904,5.9744720000000004,21.3374,62.3,5.49,62.5414270704,135.7,20.483904,6.574472,21.5131124006,20.483904,5.9744720000000004,21.3374,0.0,0.6000000000000001,0.6000000000000001,135.81
2019-06-05 16:30:00,90.60016,9.41588,91.0881319833,19.22016,5.60588,20.021,71.38,3.81,71.481609523,135.7,115.95016,9.34588,116.3262011629,19.22016,5.60588,20.021,96.73,3.74,96.8022752832,133.92,110.98016,9.29588,111.3687985865,19.22016,5.60588,20.021,91.76,3.69,91.8341641221,135.91,85.48016,11.07588,86.1947380726,19.22016,5.60588,20.021,66.26,5.47,66.4854006531,135.7,19.26016,6.16588,20.2230521781,19.22016,5.60588,20.021,0.04,0.56,0.5614267539000001,135.84
2019-06-05 17:00:00,93.819936,6.756648,94.0629187472,15.999936,4.666648,16.6666,77.82,2.09,77.8480603483,135.6,119.299936,6.776648,119.4922494881,15.999936,4.666648,16.6666,103.3,2.11,103.3215471235,133.75,114.029936,6.796648,114.2323103513,15.999936,4.666648,16.6666,98.03,2.13,98.0531376347,135.73,88.259936,11.756648,89.0395141211,15.999936,4.666648,16.6666,72.26,7.09,72.6069948421,135.6,15.999936,5.226648,16.8319874441,15.999936,4.666648,16.6666,0.0,0.56,0.56,135.69
2019-06-05 17:30:00,95.48568,5.28624,95.6318954032,15.17568,4.42624,15.808,80.31,0.86,80.314604525,135.76,119.98568,5.04624,120.0917480229,15.17568,4.42624,15.808,104.81,0.62,104.8118337784,133.91,114.62568,5.14624,114.7411447633,15.17568,4.42624,15.808,99.45,0.72,99.4526063007,135.93,89.73568,12.65624,90.6237975148,15.17568,4.42624,15.808,74.56,8.23,75.0128422338,135.76,15.17568,5.02624,15.9863802032,15.17568,4.42624,15.808,0.0,0.6000000000000001,0.6000000000000001,135.87
2019-06-05 18:00:00,96.73552,3.9703600000000003,96.8169643616,12.27552,3.58036,12.787,84.46,0.39,84.4609004214,135.79,120.46552,4.10036,120.5352830544,12.27552,3.58036,12.787,108.19,0.52,108.1912496462,133.91,114.95552,3.95036,115.0233755486,12.27552,3.58036,12.787,102.68,0.37,102.680666632,135.93,90.67552,13.00036,91.6027253274,12.27552,3.58036,12.787,78.4,9.42,78.9638930145,135.79,12.27552,4.14036,12.954959367,12.27552,3.58036,12.787,0.0,0.56,0.56,135.87
2019-06-05 18:30:00,97.951616,3.590888,98.0174145427,10.151616,2.9608879999999997,10.5746,87.8,0.63,87.8022602215,135.82,120.401616,4.060888,120.4700790519,10.151616,2.9608879999999997,10.5746,110.25,1.1,110.2554873918,134.0,114.771616,3.870888,114.8368739263,10.151616,2.9608879999999997,10.5746,104.62,0.91,104.6239575814,136.05,91.681616,12.660888,92.551697971,10.151616,2.9608879999999997,10.5746,81.53,9.7,82.1049992388,135.82,10.151616,3.5208880000000002,10.7448573615,10.151616,2.9608879999999997,10.5746,0.0,0.56,0.56,135.92
2019-06-05 19:00:00,97.50032,3.7767600000000003,97.5734406291,9.04032,2.63676,9.417,88.46,1.1400000000000001,88.467345388,135.66,120.40032,4.40676,120.480938699,9.04032,2.63676,9.417,111.36,1.77,111.3740656526,133.86,114.72032,4.17676,114.7963289701,9.04032,2.63676,9.417,105.68,1.54,105.6912200705,135.9,91.17032,12.78676,92.0626334633,9.04032,2.63676,9.417,82.13,10.15,82.7548149657,135.66,9.04032,3.23676,9.6022914453,9.04032,2.63676,9.417,0.0,0.6000000000000001,0.6000000000000001,135.76
2019-06-05 19:30:00,95.143328,4.539304,95.2515519229,8.603328,2.509304,8.9618,86.54,2.03,86.5638059468,135.76,117.363328,5.459304,117.4902326128,8.603328,2.509304,8.9618,108.76,2.95,108.8000004596,134.01,111.823328,5.149304,111.9418242512,8.603328,2.509304,8.9618,103.22,2.64,103.2537553796,136.03,88.933328,13.499304,89.9520318705,8.603328,2.509304,8.9618,80.33,10.99,81.0782893258,135.76,8.603328,3.069304,9.1344337383,8.603328,2.509304,8.9618,0.0,0.56,0.56,135.84
2019-06-05 20:00:00,94.618864,4.946752,94.748085891,7.188864,2.096752,7.4884,87.43,2.85,87.4764391136,136.12,116.608864,5.896752,116.7578641785,7.188864,2.096752,7.4884,109.42,3.8,109.4859643973,134.46,111.038864,5.546752,111.1773168239,7.188864,2.096752,7.4884,103.85,3.45,103.9072904083,136.42,88.338864,13.906752000000001,89.4268004795,7.188864,2.096752,7.4884,81.15,11.81,82.0048693676,136.12,7.188864,2.656752,7.6640783399,7.188864,2.096752,7.4884,0.0,0.56,0.56,136.2
2019-06-05 20:30:00,94.10408,5.92244,94.290260198,5.97408,1.7424400000000002,6.223,88.13,4.18,88.2290728728,136.4,116.07408,6.61244,116.2622742363,5.97408,1.7424400000000002,6.223,110.1,4.87,110.2076535455,134.79,110.48408,6.21244,110.6586026669,5.97408,1.7424400000000002,6.223,104.51,4.47,104.605549566,136.67,87.74408,14.84244,88.9905702881,5.97408,1.7424400000000002,6.223,81.77,13.1,82.8126976979,136.4,5.97408,2.34244,6.4169040043,5.97408,1.7424400000000002,6.223,0.0,0.6000000000000001,0.6000000000000001,136.53
2019-06-05 21:00:00,92.941072,6.454896,93.1649534261,5.331072,1.5548959999999998,5.5532,87.61,4.9,87.7469207437,136.66,114.431072,7.444896,114.6729990692,5.331072,1.5548959999999998,5.5532,109.1,5.89,109.2588765273,135.12,108.881072,6.9648959999999995,109.1036095469,5.331072,1.5548959999999998,5.5532,103.55,5.41,103.6912272085,136.97,86.611072,15.354896,87.9616429142,5.331072,1.5548959999999998,5.5532,81.28,13.8,82.4431828595,136.66,5.371072,2.114896,5.7724517772,5.331072,1.5548959999999998,5.5532,0.04,0.56,0.5614267539000001,136.79
2019-06-05 21:30:00,92.547104,6.022072,92.7428261914,5.527104,1.612072,5.7574000000000005,87.02,4.41,87.1316733456,136.47,113.147104,10.202072,113.6061152257,5.527104,1.612072,5.7574000000000005,107.62,8.59,107.9622735033,134.41,107.717104,9.592072,108.1433416323,5.527104,1.612072,5.7574000000000005,102.19,7.98,102.5011048721,136.38,86.257104,12.932072,87.221135493,5.527104,1.612072,5.7574000000000005,80.73,11.32,81.5197847151,136.47,5.527104,2.172072,5.938583619,5.527104,1.612072,5.7574000000000005,0.0,0.56,0.56,136.59
2019-06-05 22:00:00,90.884144,6.065792,91.0863407059,6.774144,1.975792,7.0564,84.11,4.09,84.2093830876,136.08,108.934144,18.545792,110.501557138,6.774144,1.975792,7.0564,102.16,16.57,103.495074762,132.33,103.854144,17.555792,105.327532292,6.774144,1.975792,7.0564,97.08,15.58,98.3222396002,134.66,84.814144,7.315792,85.1290774944,6.774144,1.975792,7.0564,78.04,5.34,78.2224852584,136.08,6.774144,2.575792,7.2473258075,6.774144,1.975792,7.0564,0.0,0.6000000000000001,0.6000000000000001,136.23
2019-06-05 22:30:00,84.699024,4.597632,84.8237165335,8.769024,2.557632,9.1344,75.93,2.04,75.9573992446,134.93,103.189024,20.787632,105.2620554532,8.769024,2.557632,9.1344,94.42,18.23,96.1637629255,131.04,98.499024,19.737632,100.4571144614,8.769024,2.557632,9.1344,89.73,17.18,91.3598670095,133.56,79.179024,9.637632,79.7634113624,8.769024,2.557632,9.1344,70.41,7.08,70.7650655338,134.93,8.769024,3.117632,9.3067400952,8.769024,2.557632,9.1344,0.0,0.56,0.56,135.08
2019-06-05 23:00:00,81.183152,4.586336,81.3125983262,7.873152,2.296336,8.2012,73.31,2.29,73.3457578869,135.59,97.723152,21.456336,100.050930987,7.873152,2.296336,8.2012,89.85,19.16,91.870169805,131.94,93.283152,20.346336,95.4762789162,7.873152,2.296336,8.2012,85.41,18.05,87.2964523907,134.38,75.803152,9.276336,76.3686340242,7.873152,2.296336,8.2012,67.93,6.98,68.287665797,135.59,7.873152,2.896336,8.3889978329,7.873152,2.296336,8.2012,0.0,0.6000000000000001,0.6000000000000001,135.74
2019-06-05 23:30:00,74.837072,2.817896,74.8901053771,7.227072,2.107896,7.5282,67.61,0.71,67.613727896,136.67,90.727072,24.327896,93.9321463477,7.227072,2.107896,7.5282,83.5,22.22,86.4058933175,133.3,86.607072,23.077896,89.6290923986,7.227072,2.107896,7.5282,79.38,20.97,82.1031381861,135.45,69.837072,11.977896,70.8568036121,7.227072,2.107896,7.5282,62.61,9.87,63.3831917783,136.67,7.227072,2.667896,7.7037808093999995,7.227072,2.107896,7.5282,0.0,0.56,0.56,136.84
2019-06-06 00:00:00,71.514208,2.684144,71.5645622839,6.734208,1.9641440000000001,7.0148,64.78,0.72,64.7840011114,137.12,86.084208,24.794144,89.5837063515,6.734208,1.9641440000000001,7.0148,79.35,22.83,82.5689493696,133.95,82.194208,23.544144,85.4997926631,6.734208,1.9641440000000001,7.0148,75.46,21.58,78.4850813849,135.98,66.684208,11.764144,67.7139474602,6.734208,1.9641440000000001,7.0148,59.95,9.8,60.7457200138,137.12,6.734208,2.5641439999999998,7.2058581612,6.734208,1.9641440000000001,7.0148,0.0,0.6000000000000001,0.6000000000000001,137.28
2019-06-06 00:30:00,69.169168,3.341424,69.2498297194,6.759168,1.9714239999999998,7.0408,62.41,1.37,62.425035042,136.8,82.919168,25.631424,86.7903123516,6.759168,1.9714239999999998,7.0408,76.16,23.66,79.7504934154,133.59,79.189168,24.331424,82.8428785256,6.759168,1.9714239999999998,7.0408,72.43,22.36,75.8028660408,135.7,64.519168,12.431424,65.7058851404,6.759168,1.9714239999999998,7.0408,57.76,10.46,58.6994821102,136.8,6.759168,2.531424,7.2176491685,6.759168,1.9714239999999998,7.0408,0.0,0.56,0.56,136.95
2019-06-06 01:00:00,67.404336,3.795848,67.5111322201,6.534336,1.905848,6.8065999999999995,60.87,1.8900000000000001,60.8993349717,136.99,80.834336,26.335848,85.0162735389,6.534336,1.905848,6.8065999999999995,74.3,24.43,78.2132654989,133.88,77.194336,25.005848,81.1434405524,6.534336,1.905848,6.8065999999999995,70.66,23.1,74.3400672585,135.91,62.864336,12.845848,64.1633894956,6.534336,1.905848,6.8065999999999995,56.33,10.94,57.3825104017,136.99,6.534336,2.505848,6.9983441727,6.534336,1.905848,6.8065999999999995,0.0,0.6000000000000001,0.6000000000000001,137.13
2019-06-06 01:30:00,66.82768,3.66224,66.9279524265,6.96768,2.03224,7.258,59.86,1.63,59.8821885038,137.21,80.70768,26.36224,84.9040476585,6.96768,2.03224,7.258,73.74,24.33,77.650090148,134.18,77.09768,25.03224,81.059640394,6.96768,2.03224,7.258,70.13,23.0,73.8052633624,136.13,62.34768,12.65224,63.6184908529,6.96768,2.03224,7.258,55.38,10.62,56.38908405,137.21,6.96768,2.5922400000000003,7.4342634336,6.96768,2.03224,7.258,0.0,0.56,0.56,137.34
2019-06-06 02:00:00,66.04312,4.19716,66.1763541713,7.29312,2.12716,7.5969999999999995,58.75,2.07,58.7864559231,137.42,80.30312,27.01716,84.7261353786,7.29312,2.12716,7.5969999999999995,73.01,24.89,77.1360629019,134.42,76.72312,25.67716,80.9058322261,7.29312,2.12716,7.5969999999999995,69.43,23.55,73.3152603487,136.4,61.63312,13.27716,63.0470019795,7.29312,2.12716,7.5969999999999995,54.34,11.15,55.4721380515,137.42,7.29312,2.72716,7.7863342466,7.29312,2.12716,7.5969999999999995,0.0,0.6000000000000001,0.6000000000000001,137.6
