Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-06-06 02:30:00,66.086048,8.979264,66.6932749401,6.546048,1.9092639999999999,6.8188,59.54,7.07,59.9582896687,137.39,80.036048,26.319264,84.2524340121,6.546048,1.9092639999999999,6.8188,73.49,24.41,77.4378989901,134.49,76.446048,24.989264,80.4267466088,6.546048,1.9092639999999999,6.8188,69.9,23.08,73.6117952505,136.43,61.356048,11.439264,62.4133109764,6.546048,1.9092639999999999,6.8188,54.81,9.53,55.6323377183,137.39,6.546048,2.509264,7.0105028521,6.546048,1.9092639999999999,6.8188,0.0,0.6000000000000001,0.6000000000000001,137.51
2019-06-06 03:00:00,65.103488,17.210184,67.339843949,7.543488,2.200184,7.8578,57.56,15.01,59.4849031268,137.2,78.903488,25.220184,82.836091769,7.543488,2.200184,7.8578,71.36,23.02,74.9811309597,134.58,75.423488,23.960183999999998,79.1378099229,7.543488,2.200184,7.8578,67.88,21.76,71.282480316,136.53,60.093488,7.870184,60.606658843700004,7.543488,2.200184,7.8578,52.55,5.67,52.8550035474,137.2,7.543488,2.7601839999999997,8.0326102184,7.543488,2.200184,7.8578,0.0,0.56,0.56,137.31
2019-06-06 03:30:00,63.069568,18.593624,65.7532756687,8.309568,2.4236240000000002,8.6558,54.76,16.17,57.0975174592,137.52,76.899568,26.933624000000002,81.4798359127,8.309568,2.4236240000000002,8.6558,68.59,24.51,72.837683928,135.07,73.539568,25.603624,77.8692084431,8.309568,2.4236240000000002,8.6558,65.23,23.18,69.2261894083,136.88,58.299568,9.093624,59.0045220847,8.309568,2.4236240000000002,8.6558,49.99,6.67,50.4330149803,137.52,8.389568,3.023624,8.9177998026,8.309568,2.4236240000000002,8.6558,0.08,0.6000000000000001,0.605309838,137.65
2019-06-06 04:00:00,63.163664,17.168152,65.455281628,8.153664,2.378152,8.4934,55.01,14.79,56.9635339494,137.46,76.473664,28.558152,81.6320361821,8.153664,2.378152,8.4934,68.32,26.18,73.1643000377,134.65,73.133664,27.118152,77.9995319086,8.153664,2.378152,8.4934,64.98,24.74,69.5303387019,136.51,58.373664,8.198152,58.9465380239,8.153664,2.378152,8.4934,50.22,5.82,50.5561153571,137.46,8.153664,2.9781519999999997,8.680531433,8.153664,2.378152,8.4934,0.0,0.6000000000000001,0.6000000000000001,137.61
2019-06-06 04:30:00,64.799888,8.615384,65.3701026944,8.349888,2.435384,8.6978,56.45,6.18,56.7872776245,136.61,75.34988799999999,36.125384,83.5622462046,8.349888,2.435384,8.6978,67.0,33.69,74.9934403798,131.57,72.099888,34.365384,79.870980131,8.349888,2.435384,8.6978,63.75,31.93,71.2992805013,134.02,59.929888,4.805384,60.1222354132,8.349888,2.435384,8.6978,51.58,2.37,51.6344197217,136.61,8.349888,3.035384,8.8844912989,8.349888,2.435384,8.6978,0.0,0.6000000000000001,0.6000000000000001,136.74
2019-06-06 05:00:00,63.816384,9.198112,64.4758569637,8.496384,2.478112,8.8504,55.32,6.72,55.7266614826,136.75,74.676384,36.628112,83.1756028893,8.496384,2.478112,8.8504,66.18,34.15,74.4715710859,131.69,71.456384,34.848112,79.5009793922,8.496384,2.478112,8.8504,62.96,32.37,70.793915699,134.15,59.036384,4.378112,59.1985008297,8.496384,2.478112,8.8504,50.54,1.9,50.5757016758,136.75,8.496384,3.078112,9.0367756728,8.496384,2.478112,8.8504,0.0,0.6000000000000001,0.6000000000000001,136.83
2019-06-06 05:30:00,67.098576,6.724168,67.4346597568,7.728576,2.254168,8.0506,59.37,4.47,59.5380365817,136.05,78.168576,34.234168,85.3364197311,7.728576,2.254168,8.0506,70.44,31.98,77.3596406403,130.88,74.718576,32.564168,81.506384026,7.728576,2.254168,8.0506,66.99,30.31,73.5279280274,133.44,61.978576,6.124168,62.280408771,7.728576,2.254168,8.0506,54.25,3.87,54.3878607779,136.05,7.728576,2.814168,8.2249880559,7.728576,2.254168,8.0506,0.0,0.56,0.56,136.14
2019-06-06 06:00:00,67.744176,7.149968,68.1204479163,8.914176,2.599968,9.2856,58.83,4.55,59.0056895562,135.46,79.824176,34.079968,86.7948344832,8.914176,2.599968,9.2856,70.91,31.48,77.5836226275,130.1,76.364176,32.429968,82.9649938266,8.914176,2.599968,9.2856,67.45,29.83,73.7518230283,132.81,62.684176,6.329968,63.0029714829,8.914176,2.599968,9.2856,53.77,3.73,53.8992189183,135.46,8.914176,3.199968,9.4711313453,8.914176,2.599968,9.2856,0.0,0.6000000000000001,0.6000000000000001,135.51
2019-06-06 06:30:00,75.207776,12.619768,76.2592165921,8.467776,2.469768,8.8206,66.74,10.15,67.5074077417,135.46,90.417776,22.699768,93.2236755553,8.467776,2.469768,8.8206,81.95,20.23,84.4100432413,131.81,86.387776,20.999768,88.9035325411,8.467776,2.469768,8.8206,77.92,18.53,80.0929915785,134.22,69.427776,4.899768,69.6004583804,8.467776,2.469768,8.8206,60.96,2.43,61.0084133542,135.46,8.467776,3.029768,8.9934823356,8.467776,2.469768,8.8206,0.0,0.56,0.56,135.47
2019-06-06 07:00:00,82.246576,10.983168,82.9766789106,9.336576,2.723168,9.7256,72.91,8.26,73.3763974313,136.07,99.516576,17.383168,101.0233806031,9.336576,2.723168,9.7256,90.18,14.66,91.3638221617,132.65,95.036576,16.533168,96.4639643697,9.336576,2.723168,9.7256,85.7,13.81,86.8055649138,134.98,75.966576,3.433168,76.0441142475,9.336576,2.723168,9.7256,66.63,0.71,66.6337827232,136.07,9.336576,3.323168,9.9103530189,9.336576,2.723168,9.7256,0.0,0.6000000000000001,0.6000000000000001,136.09
2019-06-06 07:30:00,88.118432,8.495376,88.5269985458,11.778432,3.4353759999999998,12.2692,76.34,5.06,76.5075107424,135.16,107.498432,14.295376,108.4447816054,11.778432,3.4353759999999998,12.2692,95.72,10.86,96.3340957294,131.28,102.718432,13.645376,103.620811417,11.778432,3.4353759999999998,12.2692,90.94,10.21,91.5113528476,133.94,81.568432,6.585376,81.8338333209,11.778432,3.4353759999999998,12.2692,69.79,3.15,69.8610520963,135.16,11.778432,3.995376,12.4376239596,11.778432,3.4353759999999998,12.2692,0.0,0.56,0.56,135.18
2019-06-06 08:00:00,89.733344,6.956392,90.0025800468,15.073344,4.396392,15.7014,74.66,2.56,74.7038767401,134.97,110.803344,12.496392,111.5057884354,15.073344,4.396392,15.7014,95.73,8.1,96.0720713839,131.06,106.033344,11.976392,106.7075630176,15.073344,4.396392,15.7014,90.96,7.58,91.2752869072,133.73,83.363344,9.816392,83.9393154294,15.073344,4.396392,15.7014,68.29,5.42,68.5047480106,134.97,15.073344,4.996392,15.8798498847,15.073344,4.396392,15.7014,0.0,0.6000000000000001,0.6000000000000001,135.0
2019-06-06 08:30:00,88.4656,6.3308,88.6918339646,18.5856,5.4208,19.36,69.88,0.91,69.8859249062,134.86,110.2756,11.8408,110.9094788555,18.5856,5.4208,19.36,91.69,6.42,91.9144847127,131.18,105.7156,11.4108,106.3296498631,18.5856,5.4208,19.36,87.13,5.99,87.3356570938,133.6,82.5056,12.3508,83.4249140964,18.5856,5.4208,19.36,63.92,6.93,64.2945666445,134.86,18.5856,5.9808,19.5242028262,18.5856,5.4208,19.36,0.0,0.56,0.56,134.87
2019-06-06 09:00:00,85.558,6.734,85.8225967913,22.128,6.454,23.05,63.43,0.28,63.4306180011,134.68,108.518,11.384,109.1134812019,22.128,6.454,23.05,86.39,4.93,86.530555297,130.89,104.228,11.034,104.8104247678,22.128,6.454,23.05,82.1,4.58,82.2276498509,133.34,80.148,14.454,81.440898939,22.128,6.454,23.05,58.02,8.0,58.5689371596,134.68,22.128,7.054,23.2251437025,22.128,6.454,23.05,0.0,0.6000000000000001,0.6000000000000001,134.7
2019-06-06 09:30:00,85.128272,8.509496,85.5525231415,24.718272,7.209496,25.7482,60.41,1.3,60.4239861313,134.38,108.238272,11.159496,108.8120300175,24.718272,7.209496,25.7482,83.52,3.95,83.6133535986,130.52,104.088272,10.869496,104.6542608365,24.718272,7.209496,25.7482,79.37,3.66,79.454342235,133.06,79.988272,16.149496,81.6022663815,24.718272,7.209496,25.7482,55.27,8.94,55.9883603975,134.38,24.718272,7.769496,25.9105777388,24.718272,7.209496,25.7482,0.0,0.56,0.56,134.39
2019-06-06 10:00:00,85.046992,10.272456,85.6651282642,25.756992,7.512456,26.8302,59.29,2.76,59.3542054112,134.12,109.816992,9.692456,110.2438906935,25.756992,7.512456,26.8302,84.06,2.18,84.0882631525,130.19,105.626992,9.482455999999999,106.0517723131,25.756992,7.512456,26.8302,79.87,1.97,79.8942914106,132.73,80.016992,17.762456,81.9647720175,25.756992,7.512456,26.8302,54.26,10.25,55.2196532043,134.12,25.796992,8.112456,27.0424987492,25.756992,7.512456,26.8302,0.04,0.6000000000000001,0.6013318551,134.11
2019-06-06 10:30:00,82.844864,11.689752,83.6655352759,29.724864,8.669752,30.9634,53.12,3.02,53.2057778817,134.19,108.364864,10.419752,108.8646636034,29.724864,8.669752,30.9634,78.64,1.75,78.6594692329,130.19,104.454864,10.229752,104.9545922732,29.724864,8.669752,30.9634,74.73,1.56,74.7462808439,132.77,78.344864,19.209752,80.6655582456,29.724864,8.669752,30.9634,48.62,10.54,49.7493316538,134.19,29.724864,9.229752,31.1248431611,29.724864,8.669752,30.9634,0.0,0.56,0.56,134.19
2019-06-06 11:00:00,80.172352,13.581936,81.3146666397,30.932352,9.021936,32.2212,49.24,4.5600000000000005,49.4506946362,134.01,108.662352,9.781936,109.1017553208,30.932352,9.021936,32.2212,77.73,0.76,77.7337153364,130.04,104.792352,9.651936,105.2359107256,30.932352,9.021936,32.2212,73.86,0.63,73.8626867911,132.64,76.022352,20.951936,78.8567157936,30.932352,9.021936,32.2212,45.09,11.93,46.6415372817,134.01,30.932352,9.581936,32.3824628118,30.932352,9.021936,32.2212,0.0,0.56,0.56,134.03
2019-06-06 11:30:00,80.308832,11.537576,81.1333726475,28.928832,8.437576,30.1342,51.38,3.1,51.4734339247,134.15,108.588832,10.317576,109.0778933132,28.928832,8.437576,30.1342,79.66,1.88,79.682181195,130.12,104.618832,10.107576,105.105961304,28.928832,8.437576,30.1342,75.69,1.67,75.7084209319,132.75,75.968832,19.017576,78.3130361585,28.928832,8.437576,30.1342,47.04,10.58,48.2151221091,134.15,28.928832,9.037576,30.3076739596,28.928832,8.437576,30.1342,0.0,0.6000000000000001,0.6000000000000001,134.18
2019-06-06 12:00:00,82.399376,10.193568,83.0275014303,27.509376,8.023568,28.6556,54.89,2.17,54.932877223,133.84,104.849376,10.253568,105.3495481923,27.509376,8.023568,28.6556,77.34,2.23,77.3721429198,129.74,100.989376,10.023568,101.48559494,27.509376,8.023568,28.6556,73.48,2.0,73.5072132515,132.4,77.769376,17.713568,79.7611831326,27.509376,8.023568,28.6556,50.26,9.69,51.1855809775,133.84,27.509376,8.583568,28.8174150041,27.509376,8.023568,28.6556,0.0,0.56,0.56,133.89
2019-06-06 12:30:00,79.42256,13.34408,80.5357529797,30.08256,8.77408,31.336,49.34,4.57,49.5511907021,134.2,108.75256,12.86408,109.5107476954,30.08256,8.77408,31.336,78.67,4.09,78.7762464198,131.19,104.83256,13.02408,105.6384981718,30.08256,8.77408,31.336,74.75,4.25,74.8707219145,133.7,75.23256,14.93408,76.7004878055,30.08256,8.77408,31.336,45.15,6.16,45.5682795374,134.2,30.08256,9.33408,31.4973882346,30.08256,8.77408,31.336,0.0,0.56,0.56,134.26
2019-06-06 13:00:00,81.573248,16.088864,83.1447312467,26.053248,7.598864,27.1388,55.52,8.49,56.1653852475,134.92,104.203248,13.358864,105.0560618961,26.053248,7.598864,27.1388,78.15,5.76,78.3619812154,133.38,100.263248,13.188864,101.1269748045,26.053248,7.598864,27.1388,74.21,5.59,74.4202405264,135.5,76.843248,7.838864,77.2420387613,26.053248,7.598864,27.1388,50.79,0.24,50.7905670376,134.92,26.053248,8.198864,27.3128742947,26.053248,7.598864,27.1388,0.0,0.6000000000000001,0.6000000000000001,135.0
2019-06-06 13:30:00,77.58384,15.65112,79.1467610607,28.08384,8.19112,29.254,49.5,7.46,50.0589812122,135.06,105.55384,14.64112,106.5644196418,28.08384,8.19112,29.254,77.47,6.45,77.7380434536,133.58,101.65384,14.43112,102.6730753956,28.08384,8.19112,29.254,73.57,6.24,73.8341553754,135.65,73.38384,9.38112,73.9810339587,28.08384,8.19112,29.254,45.3,1.19,45.3156275472,135.06,28.08384,8.75112,29.4157129847,28.08384,8.19112,29.254,0.0,0.56,0.56,135.13
2019-06-06 14:00:00,79.236896,15.804928,80.7977811379,27.376896,7.984928,28.5176,51.86,7.82,52.4462772749,135.19,111.876896,15.034928,112.8826333789,27.376896,7.984928,28.5176,84.5,7.05,84.7935876113,133.55,107.546896,14.814928,108.5625024163,27.376896,7.984928,28.5176,80.17,6.83,80.4604113835,135.6,74.846896,8.714928,75.3525567641,27.376896,7.984928,28.5176,47.47,0.73,47.4756126869,135.19,27.416896,8.544928,28.7176249157,27.376896,7.984928,28.5176,0.04,0.56,0.5614267539000001,135.28
2019-06-06 14:30:00,84.94904,14.619720000000001,86.1978863418,21.35904,6.22972,22.249,63.59,8.39,64.1410960305,135.19,107.83904,12.39972,108.5495813175,21.35904,6.22972,22.249,86.48,6.17,86.6998229525,133.66,103.44904,12.20972,104.1670828016,21.35904,6.22972,22.249,82.09,5.98,82.3075239574,135.74,79.53904,6.43972,79.7993037426,21.35904,6.22972,22.249,58.18,0.21,58.180378995,135.19,21.35904,6.82972,22.4243988771,21.35904,6.22972,22.249,0.0,0.6000000000000001,0.6000000000000001,135.31
2019-06-06 15:00:00,82.921712,15.028416,84.272555488,24.611712,7.178416,25.6372,58.31,7.85,58.8360314773,135.25,109.211712,13.668416,110.0637253318,24.611712,7.178416,25.6372,84.6,6.49,84.8485715849,133.71,104.951712,13.468416,105.8123815122,24.611712,7.178416,25.6372,80.34,6.29,80.5858529768,135.83,77.951712,7.948416,78.3558978038,24.611712,7.178416,25.6372,53.34,0.77,53.3455574533,135.25,24.611712,7.738416,25.7996017365,24.611712,7.178416,25.6372,0.0,0.56,0.56,135.31
2019-06-06 15:30:00,80.485488,15.351184,81.9363937991,26.335488,7.681184,27.4328,54.15,7.67,54.6905055746,135.25,105.865488,13.061184,106.6681586836,26.335488,7.681184,27.4328,79.53,5.38,79.7117638746,134.0,101.875488,12.911184,102.6903779695,26.335488,7.681184,27.4328,75.54,5.23,75.7208326684,136.08,75.855488,8.701184,76.3529021238,26.335488,7.681184,27.4328,49.52,1.02,49.5305037325,135.25,26.335488,8.281184,27.6068096063,26.335488,7.681184,27.4328,0.0,0.6000000000000001,0.6000000000000001,135.38
2019-06-06 16:00:00,78.827008,16.584544,80.5527422868,30.187008,8.804544,31.4448,48.64,7.78,49.258278492,135.25,107.557008,14.814544,108.57246743,30.187008,8.804544,31.4448,77.37,6.01,77.6030733927,134.0,103.637008,14.624544,104.6637793814,30.187008,8.804544,31.4448,73.45,5.82,73.680220548,135.94,74.687008,9.554544,75.2956736808,30.187008,8.804544,31.4448,44.5,0.75,44.506319776,135.25,30.187008,9.364544,31.6061724402,30.187008,8.804544,31.4448,0.0,0.56,0.56,135.35
2019-06-06 16:30:00,79.344048,16.153264,80.9716363357,32.754048,9.553264,34.1188,46.59,6.6,47.0551601846,135.03,108.794048,16.073264,109.9749730431,32.754048,9.553264,34.1188,76.04,6.52,76.3190146687,133.71,104.974048,15.863264,106.165879162,32.754048,9.553264,34.1188,72.22,6.31,72.4951343195,135.77,75.394048,11.403264,76.2515370578,32.754048,9.553264,34.1188,42.64,1.85,42.6801136362,135.03,32.754048,10.113264,34.2798157685,32.754048,9.553264,34.1188,0.0,0.56,0.56,135.15
2019-06-06 17:00:00,81.902672,17.078696,83.664386317,28.692672,8.368696,29.8882,53.21,8.71,53.9181620607,134.89,112.752672,13.078696,113.5086663308,28.692672,8.368696,29.8882,84.06,4.71,84.1918505557,133.49,108.462672,12.958696,109.2340561336,28.692672,8.368696,29.8882,79.77,4.59,79.901946159,135.56,77.372672,8.868696,77.8792921203,28.692672,8.368696,29.8882,48.68,0.5,48.6825677219,134.89,28.732672,8.968696,30.0998994716,28.692672,8.368696,29.8882,0.04,0.6000000000000001,0.6013318551,135.0
2019-06-06 17:30:00,85.773712,17.589416,87.5586502036,25.403712,7.409416,26.4622,60.37,10.18,61.2222941419,135.1,116.493712,11.179416,117.0289035992,25.403712,7.409416,26.4622,91.09,3.77,91.16798231839999,133.57,111.893712,11.119416,112.4448495811,25.403712,7.409416,26.4622,86.49,3.71,86.5695339019,135.68,80.613712,8.899416,81.1034534873,25.403712,7.409416,26.4622,55.21,1.49,55.2301022994,135.1,25.403712,7.969416,26.6244281584,25.403712,7.409416,26.4622,0.0,0.56,0.56,135.21
2019-06-06 18:00:00,87.796208,18.695144,89.764595183,24.566208,7.165144,25.5898,63.23,11.53,64.272652038,135.05,116.226208,9.515144,116.6150478772,24.566208,7.165144,25.5898,91.66,2.35,91.6901199694,133.57,111.606208,9.535144,112.0127878201,24.566208,7.165144,25.5898,87.04,2.37,87.072260221,135.68,82.396208,9.905144,82.9894389091,24.566208,7.165144,25.5898,57.83,2.74,57.8948745573,135.05,24.566208,7.725144,25.7522120471,24.566208,7.165144,25.5898,0.0,0.56,0.56,135.21
2019-06-06 18:30:00,87.349312,18.855216,89.3611855185,22.269312,6.495216,23.1972,65.08,12.36,66.2433090961,135.33,115.599312,7.515216,115.8433399311,22.269312,6.495216,23.1972,93.33,1.02,93.3355736041,133.99,110.869312,7.595216,111.129166511,22.269312,6.495216,23.1972,88.6,1.1,88.6068281793,136.02,81.779312,9.975216,82.3854404943,22.269312,6.495216,23.1972,59.51,3.48,59.6116641271,135.33,22.269312,7.095216,23.3722987111,22.269312,6.495216,23.1972,0.0,0.6000000000000001,0.6000000000000001,135.5
2019-06-06 19:00:00,88.670832,18.848576,90.6520008869,18.680832,5.448576,19.4592,69.99,13.4,71.2612103462,135.15,116.090832,5.708576,116.2311021818,18.680832,5.448576,19.4592,97.41,0.26,97.4103469863,133.77,111.170832,5.758576,111.3198773136,18.680832,5.448576,19.4592,92.49,0.31,92.4905195142,135.81,82.690832,9.918576,83.2835628844,18.680832,5.448576,19.4592,64.01,4.47,64.1658865753,135.15,18.680832,6.008576,19.6233654035,18.680832,5.448576,19.4592,0.0,0.56,0.56,135.33
2019-06-06 19:30:00,88.65192,18.77556,90.6183456757,15.24192,4.44556,15.877,73.41,14.33,74.7955680505,134.8,115.22192,5.23556,115.3408077698,15.24192,4.44556,15.877,99.98,0.79,99.9831210755,133.31,110.15192,5.09556,110.2697157492,15.24192,4.44556,15.877,94.91,0.65,94.9122257668,135.46,82.37192,9.81556,82.9546769182,15.24192,4.44556,15.877,67.13,5.37,67.344441493,134.8,15.24192,5.00556,16.0428101092,15.24192,4.44556,15.877,0.0,0.56,0.56,134.95
2019-06-06 20:00:00,89.79216,18.23188,91.6244151185,11.97216,3.49188,12.471,77.82,14.74,79.2036615315,134.95,115.36216,4.65188,115.4559134363,11.97216,3.49188,12.471,103.39,1.16,103.3965071944,133.55,110.12216,4.45188,110.21211076189999,11.97216,3.49188,12.471,98.15,0.96,98.1546947425,135.58,83.14216,9.25188,83.6553408516,11.97216,3.49188,12.471,71.17,5.76,71.4027065313,134.95,11.97216,4.05188,12.639238371,11.97216,3.49188,12.471,0.0,0.56,0.56,135.08
2019-06-06 20:30:00,89.694448,18.380464,91.5583718667,9.464448,2.760464,9.8588,80.23,15.62,81.736389081,135.25,114.024448,5.130464,114.1398107698,9.464448,2.760464,9.8588,104.56,2.37,104.5868562488,133.93,108.734448,4.850464,108.8425798246,9.464448,2.760464,9.8588,99.27,2.09,99.2919986706,135.95,82.824448,9.300464,83.3449927537,9.464448,2.760464,9.8588,73.36,6.54,73.6509416097,135.25,9.464448,3.360464,10.0433308339,9.464448,2.760464,9.8588,0.0,0.6000000000000001,0.6000000000000001,135.41
2019-06-06 21:00:00,88.301184,18.909512,90.3032044829,8.741184,2.549512,9.1054,79.56,16.36,81.2246465058,135.01,111.961184,6.089512,112.1266644429,8.741184,2.549512,9.1054,103.22,3.54,103.2806855128,133.72,106.741184,5.749512,106.8959178358,8.741184,2.549512,9.1054,98.0,3.2,98.0522309792,135.74,81.481184,9.779512,82.0659624997,8.741184,2.549512,9.1054,72.74,7.23,73.0984302157,135.01,8.741184,3.109512,9.2777886697,8.741184,2.549512,9.1054,0.0,0.56,0.56,135.14
2019-06-06 21:30:00,86.751616,20.160888,89.0634845689,8.231616,2.400888,8.5746,78.52,17.76,80.5034657639,134.64,109.851616,7.320888,110.0952902668,8.231616,2.400888,8.5746,101.62,4.92,101.7390328242,133.33,104.721616,6.920888,104.9500621646,8.231616,2.400888,8.5746,96.49,4.52,96.5958099505,135.44,79.991616,10.940888,80.7363713609,8.231616,2.400888,8.5746,71.76,8.54,72.2663766907,134.64,8.231616,2.9608879999999997,8.7479345974,8.231616,2.400888,8.5746,0.0,0.56,0.56,134.84
2019-06-06 22:00:00,86.117168,20.315424,88.4809757894,8.487168,2.475424,8.8408,77.63,17.84,79.6535153022,134.39,109.157168,7.585424,109.4204093533,8.487168,2.475424,8.8408,100.67,5.11,100.7996081342,133.12,104.097168,7.185424,104.3448642899,8.487168,2.475424,8.8408,95.61,4.71,95.725943192,135.24,79.437168,11.105424,80.2096883305,8.487168,2.475424,8.8408,70.95,8.63,71.4729277419,134.39,8.487168,3.035424,9.0136462944,8.487168,2.475424,8.8408,0.0,0.56,0.56,134.59
2019-06-06 22:30:00,82.9984,21.0562,85.6276705335,8.3184,2.4262,8.665,74.68,18.63,76.9686903877,134.91,105.2284,8.7362,105.5904226575,8.3184,2.4262,8.665,96.91,6.31,97.115210961,133.82,100.3484,8.2662,100.6882885196,8.3184,2.4262,8.665,92.03,5.84,92.2151099332,135.8,76.5584,11.7262,77.451225794,8.3184,2.4262,8.665,68.24,9.3,68.8708036834,134.91,8.3184,2.9862,8.8381654771,8.3184,2.4262,8.665,0.0,0.56,0.56,135.07
2019-06-06 23:00:00,79.13912,23.03016,82.4220151659,7.02912,2.05016,7.322,72.11,20.98,75.1000166445,135.26,99.56912,10.86016,100.1596362453,7.02912,2.05016,7.322,92.54,8.81,92.9584191991,134.33,94.92912,10.26016,95.4819810603,7.02912,2.05016,7.322,87.9,8.21,88.2825809546,136.2,72.89912,13.45016,74.1295386523,7.02912,2.05016,7.322,65.87,11.4,66.8492101674,135.26,7.02912,2.61016,7.4980973053,7.02912,2.05016,7.322,0.0,0.56,0.56,135.43
2019-06-06 23:30:00,74.024432,22.393376,77.3374412662,6.834432,1.993376,7.1192,67.19,20.4,70.2186307186,135.78,92.404432,15.673376,93.724243227,6.834432,1.993376,7.1192,85.57,13.68,86.656605634,134.33,88.174432,14.823376,89.4117606054,6.834432,1.993376,7.1192,81.34,12.83,82.3456404432,136.23,68.164432,12.763376,69.3490703384,6.834432,1.993376,7.1192,61.33,10.77,62.2684655343,135.78,6.834432,2.593376,7.3099288533,6.834432,1.993376,7.1192,0.0,0.6000000000000001,0.6000000000000001,135.92
2019-06-07 00:00:00,70.794896,16.223928,72.6301117953,6.904896,2.013928,7.1926,63.89,14.21,65.4511741682,136.02,85.654896,23.863928,88.9170864815,6.904896,2.013928,7.1926,78.75,21.85,81.725057357,133.15,81.794896,22.653928,84.8740564924,6.904896,2.013928,7.1926,74.89,20.64,77.6821839291,135.25,65.234896,7.063928,65.6162383478,6.904896,2.013928,7.1926,58.33,5.05,58.5481972395,136.02,6.944896,2.573928,7.4065299432,6.904896,2.013928,7.1926,0.04,0.56,0.5614267539000001,136.16
2019-06-07 00:30:00,67.381504,16.706272,69.421658043,6.981504,2.036272,7.2724,60.4,14.67,62.156004537,136.7,81.751504,24.966272,85.4787876835,6.981504,2.036272,7.2724,74.77,22.93,78.2070188666,134.04,78.091504,23.706272,81.610479285,6.981504,2.036272,7.2724,71.11,21.67,74.3385566177,136.0,62.131504,7.436272,62.5749305278,6.981504,2.036272,7.2724,55.15,5.4,55.4137392711,136.7,7.021504,2.636272,7.5000965647,6.981504,2.036272,7.2724,0.04,0.6000000000000001,0.6013318551,136.85
2019-06-07 01:00:00,65.180784,17.077312,67.3807775853,7.910784,2.307312,8.2404,57.27,14.77,59.1439413634,137.2,79.590784,25.867312,83.6887730095,7.910784,2.307312,8.2404,71.68,23.56,75.4526076421,134.68,76.080784,24.587312,79.9551224465,7.910784,2.307312,8.2404,68.17,22.28,71.7185282894,136.56,60.200784,7.737312,60.6959668446,7.910784,2.307312,8.2404,52.29,5.43,52.5711803177,137.2,7.910784,2.867312,8.4143913387,7.910784,2.307312,8.2404,0.0,0.56,0.56,137.28
2019-06-07 01:30:00,64.615984,16.715912,66.743142736,7.905984,2.305912,8.2354,56.71,14.41,58.5121542929,137.49,78.925984,25.895912,83.0656921279,7.905984,2.305912,8.2354,71.02,23.59,74.8353425862,135.1,75.435984,24.615912,79.3506824523,7.905984,2.305912,8.2354,67.53,22.31,71.1198776714,136.87,59.675984,7.355912,60.1276351416,7.905984,2.305912,8.2354,51.77,5.05,52.0157226231,137.49,7.905984,2.905912,8.423117449,7.905984,2.305912,8.2354,0.0,0.6000000000000001,0.6000000000000001,137.61
2019-06-07 02:00:00,66.498464,4.199552,66.6309383947,7.918464,2.309552,8.2484,58.58,1.8900000000000001,58.6104811446,136.38,77.908464,33.749552,84.9044228709,7.918464,2.309552,8.2484,69.99,31.44,76.7272682949,131.95,74.508464,32.079552,81.1209520664,7.918464,2.309552,8.2484,66.59,29.77,72.9416273468,134.21,60.718464,10.559552,61.6298305122,7.918464,2.309552,8.2484,52.8,8.25,53.4406446443,136.38,7.918464,2.9095519999999997,8.4360870645,7.918464,2.309552,8.2484,0.0,0.6000000000000001,0.6000000000000001,136.49
2019-06-07 02:30:00,65.426864,3.160752,65.5031669927,8.196864,2.390752,8.5384,57.23,0.77,57.2351797411,136.38,76.686864,34.420752,84.0574998343,8.196864,2.390752,8.5384,68.49,32.03,75.6095298226,131.95,73.366864,32.740752,80.340858688,8.196864,2.390752,8.5384,65.17,30.35,71.890551535,134.21,59.736864,11.380752,60.8113018825,8.196864,2.390752,8.5384,51.54,8.99,52.3181775294,136.38,8.196864,2.990752,8.725432766299999,8.196864,2.390752,8.5384,0.0,0.6000000000000001,0.6000000000000001,136.45
2019-06-07 03:00:00,63.529216,3.757688,63.6402506648,9.489216,2.7676879999999997,9.8846,54.04,0.99,54.049067522,136.45,75.399216,34.697688,82.9998272646,9.489216,2.7676879999999997,9.8846,65.91,31.93,73.2369647105,132.06,72.189216,33.037688,79.3899977017,9.489216,2.7676879999999997,9.8846,62.7,30.27,69.624441829,134.3,58.129216,11.557688,59.2670726853,9.489216,2.7676879999999997,9.8846,48.64,8.79,49.4278635994,136.45,9.489216,3.367688,10.0690884771,9.489216,2.7676879999999997,9.8846,0.0,0.6000000000000001,0.6000000000000001,136.54
2019-06-07 03:30:00,63.082384,3.741112,63.193220286,9.912384,2.8911119999999997,10.3254,53.17,0.85,53.1767938108,136.61,74.672384,35.081112,82.502420276,9.912384,2.8911119999999997,10.3254,64.76,32.19,72.3191101992,132.21,71.532384,33.401112,78.946287079,9.912384,2.8911119999999997,10.3254,61.62,30.51,68.7596138733,134.5,57.752384,11.811112,58.9477753979,9.912384,2.8911119999999997,10.3254,47.84,8.92,48.6644839693,136.61,9.912384,3.491112,10.5091969037,9.912384,2.8911119999999997,10.3254,0.0,0.6000000000000001,0.6000000000000001,136.69
2019-06-07 04:00:00,62.579504,4.000272,62.7072284267,10.869504,3.1702719999999998,11.3224,51.71,0.8300000000000001,51.7166607584,136.66,74.309504,35.560272,82.379823558,10.869504,3.1702719999999998,11.3224,63.44,32.39,71.2302302397,132.32,71.229504,33.870272,78.872286422,10.869504,3.1702719999999998,11.3224,60.36,30.7,67.7186798454,134.56,57.399504,12.120272,58.6651860374,10.869504,3.1702719999999998,11.3224,46.53,8.95,47.3829441888,136.66,10.869504,3.770272,11.504828037,10.869504,3.1702719999999998,11.3224,0.0,0.6000000000000001,0.6000000000000001,136.74
2019-06-07 04:30:00,62.54976,3.72368,62.6605000682,10.46976,3.05368,10.906,52.08,0.67,52.0843095375,136.63,74.21976,35.59368,82.3133210993,10.46976,3.05368,10.906,63.75,32.54,71.5745352762,132.25,71.11976,33.90368,78.7875610741,10.46976,3.05368,10.906,60.65,30.85,68.0451688219,134.56,57.33976,12.14368,58.611577702700004,10.46976,3.05368,10.906,46.87,9.09,47.7433241407,136.63,10.46976,3.65368,11.0889698349,10.46976,3.05368,10.906,0.0,0.6000000000000001,0.6000000000000001,136.72
2019-06-07 05:00:00,62.14832,4.10076,62.2834641891,10.76832,3.14076,11.217,51.38,0.96,51.3889676876,136.63,73.95832,35.35076,81.97261329130001,10.76832,3.14076,11.217,63.19,32.21,70.9257372186,132.22,70.88832,33.68076,78.4827847786,10.76832,3.14076,11.217,60.12,30.54,67.4322326488,134.51,57.00832,11.96076,58.249535011,10.76832,3.14076,11.217,46.24,8.82,47.0736656741,136.63,10.76832,3.74076,11.3995614389,10.76832,3.14076,11.217,0.0,0.6000000000000001,0.6000000000000001,136.72
2019-06-07 05:30:00,64.360976,4.422368,64.5127318473,11.150976,3.252368,11.6156,53.21,1.17,53.2228616292,136.46,76.380976,34.932368,83.9900221979,11.150976,3.252368,11.6156,65.23,31.68,72.5160347785,132.06,73.180976,33.282368,80.393850934,11.150976,3.252368,11.6156,62.03,30.03,68.9167744457,134.32,59.070976,11.882368,60.254218731,11.150976,3.252368,11.6156,47.92,8.63,48.6908954528,136.46,11.150976,3.8523680000000002,11.7976694716,11.150976,3.252368,11.6156,0.0,0.6000000000000001,0.6000000000000001,136.55
2019-06-07 06:00:00,66.662192,5.041056,66.8525249175,11.832192,3.451056,12.3252,54.83,1.5899999999999999,54.8530491404,136.32,78.942192,34.691056,86.2284120471,11.832192,3.451056,12.3252,67.11,31.24,74.0249262073,131.88,75.652192,33.071056,82.5648163527,11.832192,3.451056,12.3252,63.82,29.62,70.35862989,134.18,61.232192,11.641056,62.328930056,11.832192,3.451056,12.3252,49.4,8.19,50.0743057865,136.32,11.832192,4.051056,12.5064712145,11.832192,3.451056,12.3252,0.0,0.6000000000000001,0.6000000000000001,136.4
2019-06-07 06:30:00,73.474096,7.764528,73.8832232518,13.524096,3.944528,14.0876,59.95,3.8200000000000003,60.0715814674,135.02,87.564096,30.964528,92.8777309292,13.524096,3.944528,14.0876,74.04,27.02,78.8162546687,130.04,83.884096,29.554528,88.9382464806,13.524096,3.944528,14.0876,70.36,25.61,74.8759086756,132.71,67.594096,9.944528,68.3217055642,13.524096,3.944528,14.0876,54.07,6.0,54.4018832395,135.02,13.564096,4.504528,14.2924970806,13.524096,3.944528,14.0876,0.04,0.56,0.5614267539000001,135.09
2019-06-07 07:00:00,79.165056,6.339808,79.4185070179,15.085056,4.399808,15.7136,64.08,1.94,64.1093596911,134.64,98.095056,19.719808,100.0575376431,15.085056,4.399808,15.7136,83.01,15.32,84.411862318,131.24,93.985056,18.259808,95.7424218386,15.085056,4.399808,15.7136,78.9,13.86,80.1081119488,133.67,72.875056,13.179808,74.0572827338,15.085056,4.399808,15.7136,57.79,8.78,58.4531650127,134.64,15.085056,4.999808,15.8920418625,15.085056,4.399808,15.7136,0.0,0.6000000000000001,0.6000000000000001,134.69
2019-06-07 07:30:00,86.1476,6.3518,86.3814467869,15.7776,4.6018,16.435,70.37,1.75,70.3917566196,134.9,107.2676,13.7018,108.1391572604,15.7776,4.6018,16.435,91.49,9.1,91.9414493033,131.88,102.6876,13.1418,103.5251182129,15.7776,4.6018,16.435,86.91,8.54,87.3285732163,134.26,79.2476,12.511800000000001,80.2292169038,15.7776,4.6018,16.435,63.47,7.91,63.9609959272,134.9,15.7776,5.1618,16.6005072513,15.7776,4.6018,16.435,0.0,0.56,0.56,134.95
2019-06-07 08:00:00,89.50528,8.55904,89.9135824756,17.58528,5.12904,18.318,71.92,3.43,72.0017451177,134.16,112.24528,11.77904,112.8616350475,17.58528,5.12904,18.318,94.66,6.65,94.8932984989,130.82,107.53528,11.34904,108.1324981382,17.58528,5.12904,18.318,89.95,6.22,90.1647985635,133.4,82.46528,11.39904,83.2493874956,17.58528,5.12904,18.318,64.88,6.27,65.1822621577,134.16,17.58528,5.72904,18.4949715328,17.58528,5.12904,18.318,0.0,0.6000000000000001,0.6000000000000001,134.24
2019-06-07 08:30:00,90.473136,10.624248,91.0948021747,19.043136,5.554248,19.8366,71.43,5.07,71.6097046496,133.73,114.073136,9.784248,114.4919729317,19.043136,5.554248,19.8366,95.03,4.23,95.124096842,130.16,109.363136,9.464248,109.771888505,19.043136,5.554248,19.8366,90.32,3.91,90.4045933568,132.93,83.463136,10.274248,84.0931343388,19.043136,5.554248,19.8366,64.42,4.72,64.5926837962,133.73,19.043136,6.114248,20.0006264232,19.043136,5.554248,19.8366,0.0,0.56,0.56,133.82
2019-06-07 09:00:00,90.15048,11.93764,90.9374306488,19.98048,5.82764,20.813,70.17,6.11,70.4355095105,133.83,114.92048,8.83764,115.2597961312,19.98048,5.82764,20.813,94.94,3.01,94.9877028883,130.21,110.20048,8.59764,110.5353572654,19.98048,5.82764,20.813,90.22,2.77,90.2625132599,132.97,83.25048,9.57764,83.7996038666,19.98048,5.82764,20.813,63.27,3.75,63.3810334406,133.83,19.98048,6.42764,20.9889050929,19.98048,5.82764,20.813,0.0,0.6000000000000001,0.6000000000000001,133.89
2019-06-07 09:30:00,92.152864,11.598752,92.8799299707,20.052864,5.848752,20.8884,72.1,5.75,72.3289188361,133.36,119.252864,8.478752,119.5538991739,20.052864,5.848752,20.8884,99.2,2.63,99.2348572831,129.97,114.352864,8.638752,114.6787057004,20.052864,5.848752,20.8884,94.3,2.79,94.3412640365,132.67,85.062864,10.138752,85.6649585537,20.052864,5.848752,20.8884,65.01,4.29,65.1513944594,133.36,20.052864,6.408752,21.0520653809,20.052864,5.848752,20.8884,0.0,0.56,0.56,133.49
2019-06-07 10:00:00,94.417616,6.333888,94.6298280053,18.767616,5.473888,19.5496,75.65,0.86,75.6548881435,133.76,125.057616,15.793887999999999,126.0509984798,18.767616,5.473888,19.5496,106.29,10.32,106.7898239534,132.24,119.717616,15.403888,120.7045456735,18.767616,5.473888,19.5496,100.95,9.93,101.4372091493,134.51,86.957616,15.573888,88.3412302826,18.767616,5.473888,19.5496,68.19,10.1,68.93392561,133.76,18.767616,6.033888,19.7137316285,18.767616,5.473888,19.5496,0.0,0.56,0.56,133.86
2019-06-07 10:30:00,96.068016,6.166088,96.2656965871,17.918016,5.226088,18.6646,78.15,0.9400000000000001,78.1556530265,133.64,126.968016,15.516088,127.9125719927,17.918016,5.226088,18.6646,109.05,10.29,109.5344082926,132.02,121.488016,15.116088,122.4248101818,17.918016,5.226088,18.6646,103.57,9.89,104.0411312895,134.38,88.388016,15.416088,89.7223335722,17.918016,5.226088,18.6646,70.47,10.19,71.2029283106,133.64,17.918016,5.826088,18.8414064963,17.918016,5.226088,18.6646,0.0,0.6000000000000001,0.6000000000000001,133.79
2019-06-07 11:00:00,96.76864,5.97752,96.9530836683,17.88864,5.21752,18.634,78.88,0.76,78.8836611726,133.64,127.25864,15.48752,128.1976003301,17.88864,5.21752,18.634,109.37,10.27,109.8511256201,131.81,121.77864,15.10752,122.7121604439,17.88864,5.21752,18.634,103.89,9.89,104.3596866611,134.15,88.98864,15.24752,90.2854634767,17.88864,5.21752,18.634,71.1,10.03,71.8039755167,133.64,17.88864,5.77752,18.7984887265,17.88864,5.21752,18.634,0.0,0.56,0.56,133.79
2019-06-07 11:30:00,94.777792,6.601856,95.0074437033,22.257792,6.491856,23.1852,72.52,0.11,72.5200834252,133.51,127.007792,17.231856,128.1714324252,22.257792,6.491856,23.1852,104.75,10.74,105.2991457705,131.89,121.767792,16.811856,122.9228769218,22.257792,6.491856,23.1852,99.51,10.32,100.0437029503,134.23,87.597792,15.931856,89.034808917,22.257792,6.491856,23.1852,65.34,9.44,66.0184004653,133.51,22.297792,7.051856,23.386325088,22.257792,6.491856,23.1852,0.04,0.56,0.5614267539000001,133.63
2019-06-07 12:00:00,93.65968,7.12824,93.9305459539,24.19968,7.05824,25.208,69.46,0.07,69.4600352721,133.42,127.07968,17.76824,128.315842442,24.19968,7.05824,25.208,102.88,10.71,103.4359632816,131.82,121.94968,17.34824,123.1774568791,24.19968,7.05824,25.208,97.75,10.29,98.2901144572,134.29,86.77968,16.24824,88.2877010914,24.19968,7.05824,25.208,62.58,9.19,63.2511857596,133.42,24.19968,7.61824,25.370496502800002,24.19968,7.05824,25.208,0.0,0.56,0.56,133.5
2019-06-07 12:30:00,92.144576,8.182168,92.5071389645,25.344576,7.392168,26.4006,66.8,0.79,66.8046712439,133.72,125.104576,17.052168,126.2613613488,25.344576,7.392168,26.4006,99.76,9.66,100.2266092413,132.07,120.104576,16.682168,121.2575931862,25.344576,7.392168,26.4006,94.76,9.29,95.2142935698,134.65,85.514576,17.372168,87.2613025887,25.344576,7.392168,26.4006,60.17,9.98,60.9920429236,133.72,25.344576,7.9921679999999995,26.5748430279,25.344576,7.392168,26.4006,0.0,0.6000000000000001,0.6000000000000001,133.86
2019-06-07 13:00:00,91.4836,8.8098,91.9068095682,26.4336,7.7097999999999995,27.535,65.05,1.1,65.0592998733,133.86,124.7236,17.0098,125.8781541531,26.4336,7.7097999999999995,27.535,98.29,9.3,98.7289932087,132.24,119.8036,16.6698,120.957781085,26.4336,7.7097999999999995,27.535,93.37,8.96,93.7989259,134.81,85.0436,17.9998,86.9275945888,26.4336,7.7097999999999995,27.535,58.61,10.29,59.5064383071,133.86,26.4736,8.2698,27.7351958529,26.4336,7.7097999999999995,27.535,0.04,0.56,0.5614267539000001,133.97
2019-06-07 13:30:00,92.834272,8.737496,93.2445488708,23.614272,6.887496,24.5982,69.22,1.85,69.2447174881,133.97,123.544272,15.077496,124.4609096449,23.614272,6.887496,24.5982,99.93,8.19,100.2650537326,132.39,118.524272,14.777496,119.4419417171,23.614272,6.887496,24.5982,94.91,7.89,95.2373886664,134.91,85.984272,17.907496,87.8292288726,23.614272,6.887496,24.5982,62.37,11.02,63.3360663445,133.97,23.614272,7.447496,24.7608367944,23.614272,6.887496,24.5982,0.0,0.56,0.56,134.11
2019-06-07 14:00:00,91.043712,9.969416,91.5879181449,22.523712,6.569416,23.4622,68.52,3.4,68.604303072,134.1,122.383712,13.679416,123.1458459917,22.523712,6.569416,23.4622,99.86,7.11,100.1127948866,132.66,117.383712,13.449416,118.1516933169,22.523712,6.569416,23.4622,94.86,6.88,95.1091688535,135.12,84.263712,18.999416,86.3791118753,22.523712,6.569416,23.4622,61.74,12.43,62.9788258068,134.1,22.523712,7.169416,23.6372191266,22.523712,6.569416,23.4622,0.0,0.6000000000000001,0.6000000000000001,134.28
2019-06-07 14:30:00,93.666624,8.864432,94.0851455132,17.946624,5.234432,18.6944,75.72,3.63,75.8069607622,134.31,122.696624,11.934432,123.2756756549,17.946624,5.234432,18.6944,104.75,6.7,104.9640533707,132.85,117.416624,11.724432,118.0005334618,17.946624,5.234432,18.6944,99.47,6.49,99.6814977817,135.32,86.236624,17.944432,88.0838121264,17.946624,5.234432,18.6944,68.29,12.71,69.4627108599,134.31,17.946624,5.794432,18.8588641015,17.946624,5.234432,18.6944,0.0,0.56,0.56,134.47
2019-06-07 15:00:00,95.598976,7.716368,95.9098876413,13.598976,3.966368,14.1656,82.0,3.75,82.0857021655,134.38,122.398976,10.066368,122.8122188162,13.598976,3.966368,14.1656,108.8,6.1,108.9708676665,133.14,116.918976,9.876368,117.3353723042,13.598976,3.966368,14.1656,103.32,5.91,103.4888907081,135.38,87.548976,16.876368,89.1607256337,13.598976,3.966368,14.1656,73.95,12.91,75.0684394403,134.38,13.598976,4.566368,14.3451686975,13.598976,3.966368,14.1656,0.0,0.6000000000000001,0.6000000000000001,134.59
2019-06-07 15:30:00,96.482336,7.514848,96.7745529593,10.542336,3.074848,10.9816,85.94,4.44,86.0546175403,134.73,122.042336,8.024848,122.3058868647,10.542336,3.074848,10.9816,111.5,4.95,111.6098225964,133.55,116.422336,7.914848,116.6910670898,10.542336,3.074848,10.9816,105.88,4.84,105.9905656179,135.84,88.052336,16.664848,89.6154620248,10.542336,3.074848,10.9816,77.51,13.59,78.6923643056,134.73,10.542336,3.634848,11.1513662087,10.542336,3.074848,10.9816,0.0,0.56,0.56,134.75
2019-06-07 16:00:00,96.79792,8.53856,97.1737841354,10.65792,3.10856,11.102,86.14,5.43,86.3109755477,134.36,122.53792,7.64856,122.7763914928,10.65792,3.10856,11.102,111.88,4.54,111.9720768763,133.0,116.88792,7.55856,117.1320522795,10.65792,3.10856,11.102,106.23,4.45,106.3231649266,135.43,88.35792000000001,17.51856,90.0778661559,10.65792,3.10856,11.102,77.7,14.41,79.0249207529,134.36,10.65792,3.6685600000000003,11.2716277085,10.65792,3.10856,11.102,0.0,0.56,0.56,134.22
2019-06-07 16:30:00,99.995136,7.625248,100.285450743,9.275136,2.705248,9.6616,90.72,4.92,90.8533147442,134.1,125.225136,7.735248,125.4638144958,9.275136,2.705248,9.6616,115.95,5.03,116.0590513489,132.6,119.415136,7.615248,119.6577064296,9.275136,2.705248,9.6616,110.14,4.91,110.2493886604,135.14,91.125136,16.625248,92.629311139,9.275136,2.705248,9.6616,81.85,13.92,83.0252305025,134.1,9.275136,3.3052479999999997,9.8464619108,9.275136,2.705248,9.6616,0.0,0.6000000000000001,0.6000000000000001,134.13
2019-06-07 17:00:00,94.353952,9.250736,94.8063519737,15.533952,4.530736,16.1812,78.82,4.72,78.9611980659,134.14,120.373952,8.680736,120.6865506078,15.533952,4.530736,16.1812,104.84,4.15,104.922104916,132.74,115.133952,8.600736,115.454751149,15.533952,4.530736,16.1812,99.6,4.07,99.6831224431,135.33,86.593952,18.210736,88.4880976665,15.533952,4.530736,16.1812,71.06,13.68,72.3648118909,134.14,15.533952,5.090736,16.3468424401,15.533952,4.530736,16.1812,0.0,0.56,0.56,134.24
2019-06-07 17:30:00,93.163472,10.488096,93.7519742341,14.873472,4.338096,15.4932,78.29,6.15,78.5311823418,134.11,120.063472,7.398096,120.291184769,14.873472,4.338096,15.4932,105.19,3.06,105.2344986209,132.55,114.753472,7.388096,114.9910574721,14.873472,4.338096,15.4932,99.88,3.05,99.926557531,135.27,85.483472,19.338096,87.6435162581,14.873472,4.338096,15.4932,70.61,15.0,72.1856779424,134.11,14.873472,4.898096,15.6592309441,14.873472,4.338096,15.4932,0.0,0.56,0.56,134.24
2019-06-07 18:00:00,94.610848,10.215664,95.1607710679,11.950848,3.485664,12.4488,82.66,6.73,82.9335185555,134.48,120.450848,5.415664,120.5725350172,11.950848,3.485664,12.4488,108.5,1.9300000000000002,108.5171640802,133.06,114.990848,5.455664,115.1201954196,11.950848,3.485664,12.4488,103.04,1.97,103.0588302864,135.71,86.500848,19.055664,88.5749119966,11.950848,3.485664,12.4488,74.55,15.57,76.158567476,134.48,11.950848,4.085664,12.6299413395,11.950848,3.485664,12.4488,0.0,0.6000000000000001,0.6000000000000001,134.52
2019-06-07 18:30:00,99.269072,8.243896,99.6107949823,11.019072,3.213896,11.4782,88.25,5.03,88.3932316413,134.3,121.519072,4.923896,121.6187880698,11.019072,3.213896,11.4782,110.5,1.71,110.5132304297,133.17,115.949072,4.973896,116.0557061892,11.019072,3.213896,11.4782,104.93,1.76,104.9447592784,135.75,90.679072,17.243896,92.3040955107,11.019072,3.213896,11.4782,79.66,14.03,80.8860711124,134.3,11.019072,3.7738959999999997,11.6474133935,11.019072,3.213896,11.4782,0.0,0.56,0.56,134.39
2019-06-07 19:00:00,94.824464,10.517552,95.4059635084,9.694464,2.827552,10.0984,85.13,7.69,85.4766225351,134.67,118.484464,3.357552,118.5320267472,9.694464,2.827552,10.0984,108.79,0.53,108.7912910117,133.52,113.004464,3.427552,113.0564327964,9.694464,2.827552,10.0984,103.31,0.6000000000000001,103.3117423142,135.95,86.494464,19.327552,88.627572284,9.694464,2.827552,10.0984,76.8,16.5,78.5524665431,134.67,9.694464,3.387552,10.269281416,9.694464,2.827552,10.0984,0.0,0.56,0.56,134.76
2019-06-07 19:30:00,92.487072,11.472896,93.1959539345,7.107072,2.072896,7.4032,85.38,9.4,85.8958928005,134.42,116.157072,2.872896,116.1925940284,7.107072,2.072896,7.4032,109.05,0.8,109.0529343943,133.19,110.657072,2.682896,110.689590814,7.107072,2.072896,7.4032,103.55,0.61,103.551796701,135.65,84.117072,20.072896,86.4789162495,7.107072,2.072896,7.4032,77.01,18.0,79.0856504051,134.42,7.147072,2.6728959999999997,7.6305315149,7.107072,2.072896,7.4032,0.04,0.6000000000000001,0.6013318551,134.54
2019-06-07 20:00:00,90.886112,11.742616,91.6415538116,6.146112,1.792616,6.4022,84.74,9.95,85.3221548017,134.65,114.816112,3.232616,114.8616096918,6.146112,1.792616,6.4022,108.67,1.44,108.6795403928,133.53,109.376112,3.002616,109.4173184605,6.146112,1.792616,6.4022,103.23,1.21,103.2370912027,135.89,82.566112,20.312616,85.0280260829,6.146112,1.792616,6.4022,76.42,18.52,78.6320977718,134.65,6.146112,2.352616,6.5809949673,6.146112,1.792616,6.4022,0.0,0.56,0.56,134.75
2019-06-07 20:30:00,88.959808,14.314944,90.1041900309,6.599808,1.924944,6.8748000000000005,82.36,12.39,83.2867438432,135.32,112.089808,5.354944,112.2176478221,6.599808,1.924944,6.8748000000000005,105.49,3.43,105.5457483748,134.37,106.809808,5.024944,106.9279437154,6.599808,1.924944,6.8748000000000005,100.21,3.1,100.2579378404,136.6,80.849808,22.744944,83.9882368621,6.599808,1.924944,6.8748000000000005,74.25,20.82,77.1137789244,135.32,6.599808,2.484944,7.052121122,6.599808,1.924944,6.8748000000000005,0.0,0.56,0.56,135.42
2019-06-07 21:00:00,87.638208,15.431144,88.9863793319,6.998208,2.041144,7.2898,80.64,13.39,81.7441233362,135.47,111.298208,6.111144,111.4658565885,6.998208,2.041144,7.2898,104.3,4.07,104.3793796686,134.57,106.068208,5.761144,106.2245523809,6.998208,2.041144,7.2898,99.07,3.7199999999999998,99.1398169254,136.71,79.678208,23.791144,83.1542864976,6.998208,2.041144,7.2898,72.68,21.75,75.8646485525,135.47,6.998208,2.6411439999999997,7.4800104839,6.998208,2.041144,7.2898,0.0,0.6000000000000001,0.6000000000000001,135.59
2019-06-07 21:30:00,86.873168,16.008424,88.3358192203,6.783168,1.978424,7.0658,80.09,14.03,81.3095873806,135.62,110.703168,6.618424,110.9008338178,6.783168,1.978424,7.0658,103.92,4.64,104.0235357984,134.85,105.503168,6.238424,105.6874467098,6.783168,1.978424,7.0658,98.72,4.26,98.8118717564,136.86,78.973168,24.348424,82.6414364302,6.783168,1.978424,7.0658,72.19,22.37,75.5765373644,135.62,6.783168,2.538424,7.242579963,6.783168,1.978424,7.0658,0.0,0.56,0.56,135.72
2019-06-07 22:00:00,84.461088,14.811984,85.7500452254,6.521088,1.9019840000000001,6.7928,77.94,12.91,79.0019727602,135.69,106.951088,10.141984,107.4308850556,6.521088,1.9019840000000001,6.7928,100.43,8.24,100.7674674684,134.58,101.961088,9.541984,102.4066058651,6.521088,1.9019840000000001,6.7928,95.44,7.64,95.7453038013,136.61,76.741088,23.241984,80.1834422289,6.521088,1.9019840000000001,6.7928,70.22,21.34,73.3910348748,135.69,6.521088,2.461984,6.9703625386,6.521088,1.9019840000000001,6.7928,0.0,0.56,0.56,135.81
2019-06-07 22:30:00,81.309472,8.626096,81.7657615944,6.089472,1.776096,6.3432,75.22,6.85,75.5312577679,135.63,99.879472,19.706096,101.8049072813,6.089472,1.776096,6.3432,93.79,17.93,95.4884757445,132.83,95.249472,18.666096,97.061243842,6.089472,1.776096,6.3432,89.16,16.89,90.74567593,135.16,73.889472,17.606096,75.9580719134,6.089472,1.776096,6.3432,67.8,15.83,69.6234795166,135.63,6.129472,2.376096,6.573907453,6.089472,1.776096,6.3432,0.04,0.6000000000000001,0.6013318551,135.75
2019-06-07 23:00:00,76.722912,10.180016,77.3953354636,6.342912,1.850016,6.6072,70.38,8.33,70.8712445213,135.69,94.792912,21.330016,97.163088403,6.342912,1.850016,6.6072,88.45,19.48,90.5697129288,132.96,90.452912,20.230016,92.6875549178,6.342912,1.850016,6.6072,84.11,18.38,86.0948111096,135.28,69.752912,19.010016,72.2969531917,6.342912,1.850016,6.6072,63.41,17.16,65.6908951073,135.69,6.342912,2.4500159999999997,6.7996405080999995,6.342912,1.850016,6.6072,0.0,0.6000000000000001,0.6000000000000001,135.8
2019-06-07 23:30:00,71.99208,10.78144,72.7949107507,6.38208,1.86144,6.648,65.61,8.92,66.2135824435,135.9,88.99208,22.44144,91.7780394866,6.38208,1.86144,6.648,82.61,20.58,85.1348841545,133.36,84.94208,21.30144,87.5723032745,6.38208,1.86144,6.648,78.56,19.44,80.9295199541,135.56,65.46208,19.59144,68.3308747141,6.38208,1.86144,6.648,59.08,17.73,61.6830552097,135.9,6.38208,2.42144,6.8260029886,6.38208,1.86144,6.648,0.0,0.56,0.56,136.03
2019-06-08 00:00:00,68.034032,11.676176,69.0287084926,6.844032,1.996176,7.1292,61.19,9.68,61.9509362318,136.67,84.164032,24.096176,87.5454737855,6.844032,1.996176,7.1292,77.32,22.1,80.4163689805,134.36,80.384032,22.876176,83.5757861402,6.844032,1.996176,7.1292,73.54,20.88,76.4467527106,136.44,61.924032,20.496176,65.2279002403,6.844032,1.996176,7.1292,55.08,18.5,58.1038415253,136.67,6.844032,2.596176,7.3198978026,6.844032,1.996176,7.1292,0.0,0.6000000000000001,0.6000000000000001,136.8
2019-06-08 00:30:00,64.886896,13.129928,66.201996056,7.576896,2.209928,7.8926,57.31,10.92,58.3410875799,137.03,79.986896,25.489928,83.9502231156,7.576896,2.209928,7.8926,72.41,23.28,76.0602820137,134.84,76.456896,24.219928,80.2013831444,7.576896,2.209928,7.8926,68.88,22.01,72.3110952759,136.83,59.116896,21.889928,63.0394823941,7.576896,2.209928,7.8926,51.54,19.68,55.1695024447,137.03,7.576896,2.809928,8.0811539003,7.576896,2.209928,7.8926,0.0,0.6000000000000001,0.6000000000000001,137.16
2019-06-08 01:00:00,61.626672,12.740696,62.929897794,8.436672,2.460696,8.7882,53.19,10.28,54.1742974112,137.12,76.906672,25.950696,81.1669564601,8.436672,2.460696,8.7882,68.47,23.49,72.3872986096,134.97,73.556672,24.670696,77.5836789334,8.436672,2.460696,8.7882,65.12,22.21,68.8033320414,136.89,56.256672,21.560696,60.2467987242,8.436672,2.460696,8.7882,47.82,19.1,51.4933238391,137.12,8.436672,3.020696,8.9611404832,8.436672,2.460696,8.7882,0.0,0.56,0.56,137.16
2019-06-08 01:30:00,61.919072,9.698896,62.6740780623,8.499072,2.4788959999999998,8.8532,53.42,7.22,53.9057028523,136.99,75.699072,32.098896,82.2234068017,8.499072,2.4788959999999998,8.8532,67.2,29.62,73.4383033573,133.69,72.429072,30.498896,78.5885050628,8.499072,2.4788959999999998,8.8532,63.93,28.02,69.8008975587,135.81,56.569072,18.758896,59.5982892882,8.499072,2.4788959999999998,8.8532,48.07,16.28,50.7519782866,136.99,8.499072,3.078896,9.0395699809,8.499072,2.4788959999999998,8.8532,0.0,0.6000000000000001,0.6000000000000001,137.08
2019-06-08 02:00:00,62.078752,5.117136,62.28929708,8.698752,2.537136,9.0612,53.38,2.58,53.4423128242,136.68,74.058752,36.977136,82.7768526495,8.698752,2.537136,9.0612,65.36,34.44,73.8785706413,132.16,70.888752,35.177136,79.1368817763,8.698752,2.537136,9.0612,62.19,32.64,70.235074571,134.54,56.728752,14.567136,58.5692133695,8.698752,2.537136,9.0612,48.03,12.03,49.5136526627,136.68,8.738752,3.137136,9.2847944942,8.698752,2.537136,9.0612,0.04,0.6000000000000001,0.6013318551,136.81
2019-06-08 02:30:00,61.580352,5.245936,61.8033947042,8.660352,2.5259359999999997,9.0212,52.92,2.7199999999999998,52.9898556329,136.78,73.090352,37.315936,82.0650877965,8.660352,2.5259359999999997,9.0212,64.43,34.79,73.2227355403,132.29,69.970352,35.515935999999996,78.4680308722,8.660352,2.5259359999999997,9.0212,61.31,32.99,69.622239263,134.66,56.290352,14.705936,58.1796208472,8.660352,2.5259359999999997,9.0212,47.63,12.18,49.1626819854,136.78,8.660352,3.125936,9.2072347988,8.660352,2.5259359999999997,9.0212,0.0,0.6000000000000001,0.6000000000000001,136.91
2019-06-08 03:00:00,60.526784,5.000312,60.7329786976,8.366783999999999,2.440312,8.7154,52.16,2.56,52.2227842996,137.06,71.566784,37.440312,80.7686915504,8.366783999999999,2.440312,8.7154,63.2,35.0,72.2443077342,132.62,68.496784,35.630312,77.2096402761,8.366783999999999,2.440312,8.7154,60.13,33.19,68.6818243788,134.95,55.286784,14.520312,57.1617699659,8.366783999999999,2.440312,8.7154,46.92,12.08,48.450106295,137.06,8.366783999999999,3.040312,8.9020543449,8.366783999999999,2.440312,8.7154,0.0,0.6000000000000001,0.6000000000000001,137.17
