Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-06-08 03:30:00,59.887008,5.119544,60.1054361764,8.467008,2.469544,8.8198,51.42,2.65,51.488240405,137.3,70.627008,37.839544,80.1249358762,8.467008,2.469544,8.8198,62.16,35.37,71.5185465456,132.84,67.627008,36.009544,76.6165743826,8.467008,2.469544,8.8198,59.16,33.54,68.0061556037,135.17,54.717008,14.659544,56.6467403719,8.467008,2.469544,8.8198,46.25,12.19,47.8294741765,137.3,8.467008,3.069544,9.006238107,8.467008,2.469544,8.8198,0.0,0.6000000000000001,0.6000000000000001,137.33
2019-06-08 04:00:00,58.978304,5.308672,59.2167403791,8.978304,2.618672,9.3524,50.0,2.69,50.0723087145,137.35,70.178304,37.958672,79.7863091785,8.978304,2.618672,9.3524,61.2,35.34,70.6707549132,132.94,67.218304,36.118672,76.3076592465,8.978304,2.618672,9.3524,58.24,33.5,67.1874065581,135.23,53.948304,14.858672,55.9571232113,8.978304,2.618672,9.3524,44.97,12.24,46.605992104,137.35,8.978304,3.2186719999999998,9.5378085617,8.978304,2.618672,9.3524,0.0,0.6000000000000001,0.6000000000000001,137.41
2019-06-08 04:30:00,57.695024,5.510632,57.9575953556,9.945024,2.900632,10.3594,47.75,2.61,47.821277691,137.35,69.705024,37.790632,79.2901143763,9.945024,2.900632,10.3594,59.76,34.89,69.1994920502,132.91,66.835024,36.000632,75.9142011581,9.945024,2.900632,10.3594,56.89,33.1,65.8185543749,135.19,52.865024,15.050632,54.9657373836,9.945024,2.900632,10.3594,42.92,12.15,44.6066015294,137.35,9.945024,3.500632,10.5431459612,9.945024,2.900632,10.3594,0.0,0.6000000000000001,0.6000000000000001,137.41
2019-06-08 05:00:00,56.311744,5.622592,56.5917489845,10.431744,3.042592,10.8664,45.88,2.58,45.9524841548,137.61,68.021744,38.262592,78.0447538491,10.431744,3.042592,10.8664,57.59,35.22,67.5059738097,133.27,65.261744,36.442592,74.7472925369,10.431744,3.042592,10.8664,54.83,33.4,64.2019384443,135.47,51.651744,15.182592,53.8369181703,10.431744,3.042592,10.8664,41.22,12.14,42.9705480533,137.61,10.431744,3.642592,11.0494234854,10.431744,3.042592,10.8664,0.0,0.6000000000000001,0.6000000000000001,137.67
2019-06-08 05:30:00,55.585264,6.061952,55.9148355627,12.555264,3.661952,13.0784,43.03,2.4,43.0968780772,137.65,67.935264,38.971952,78.3199408672,12.555264,3.661952,13.0784,55.38,35.31,65.6790720093,133.33,65.285264,37.151952,75.1161316427,12.555264,3.661952,13.0784,52.73,33.49,62.4662548901,135.53,51.185264,15.631952,53.5190543085,12.555264,3.661952,13.0784,38.63,11.97,40.4420301172,137.65,12.555264,4.261952,13.2589173374,12.555264,3.661952,13.0784,0.0,0.6000000000000001,0.6000000000000001,137.71
2019-06-08 06:00:00,56.532896,6.172928,56.8689139182,14.272896,4.162928,14.8676,42.26,2.01,42.3077735174,137.3,70.022896,38.892928,80.099099949,14.272896,4.162928,14.8676,55.75,34.73,65.6828394636,132.96,67.342896,37.112928,76.8923602603,14.272896,4.162928,14.8676,53.07,32.95,62.4670104935,135.16,52.222896,15.742928,54.5442082044,14.272896,4.162928,14.8676,37.95,11.58,39.677435653,137.3,14.272896,4.762928,15.04662897,14.272896,4.162928,14.8676,0.0,0.6000000000000001,0.6000000000000001,137.36
2019-06-08 06:30:00,58.415776,6.178768,58.7416382107,18.475776,5.388768,19.2456,39.94,0.79,39.9478122054,136.67,73.845776,38.298768,83.1865028918,18.475776,5.388768,19.2456,55.37,32.91,64.4119942247,132.07,71.195776,36.598768,80.0519102793,18.475776,5.388768,19.2456,52.72,31.21,61.2655082408,134.51,54.315776,15.718768,56.5445239605,18.475776,5.388768,19.2456,35.84,10.33,37.2989879219,136.67,18.475776,5.988768,19.4221430579,18.475776,5.388768,19.2456,0.0,0.6000000000000001,0.6000000000000001,136.74
2019-06-08 07:00:00,59.071872,7.884296,59.5957060953,23.671872,6.904296,24.6582,35.4,0.98,35.4135623738,136.44,78.011872,37.674296,86.6325848168,23.671872,6.904296,24.6582,54.34,30.77,62.4470055327,131.77,75.391872,36.084296,83.582359272,23.671872,6.904296,24.6582,51.72,29.18,59.3837587224,134.28,55.441872,15.604296,57.5959653493,23.671872,6.904296,24.6582,31.77,8.7,32.9396857909,136.44,23.671872,7.504296,24.8328810741,23.671872,6.904296,24.6582,0.0,0.6000000000000001,0.6000000000000001,136.58
2019-06-08 07:30:00,64.373936,9.743648,65.1071602244,24.423936,7.123648,25.4416,39.95,2.62,40.0358202114,136.69,83.953936,36.193648,91.4234298495,24.423936,7.123648,25.4416,59.53,29.07,66.2486664017,132.03,81.053936,34.673648,88.158961012,24.423936,7.123648,25.4416,56.63,27.55,62.9758636304,134.47,60.343936,14.383648,62.0345060572,24.423936,7.123648,25.4416,35.92,7.26,36.6463367883,136.69,24.423936,7.723648,25.6160767519,24.423936,7.123648,25.4416,0.0,0.6000000000000001,0.6000000000000001,136.86
2019-06-08 08:00:00,68.459136,12.587248,69.6066958997,26.219136,7.647248,27.3116,42.24,4.94,42.5278873211,135.92,90.189136,34.387248,96.5223449645,26.219136,7.647248,27.3116,63.97,26.74,69.333891424,131.04,87.049136,32.987248,93.0897986299,26.219136,7.647248,27.3116,60.83,25.34,65.8969232969,133.7,64.229136,12.697248,65.4721468877,26.219136,7.647248,27.3116,38.01,5.05,38.3440034425,135.92,26.219136,8.247248,27.4856361062,26.219136,7.647248,27.3116,0.0,0.6000000000000001,0.6000000000000001,136.1
2019-06-08 08:30:00,73.770032,12.584176,74.835680707,26.860032,7.834176,27.9792,46.91,4.75,47.1498738068,135.25,97.230032,29.934176,101.7336424961,26.860032,7.834176,27.9792,70.37,22.1,73.7587072826,130.69,93.820032,28.144176,97.9504622102,26.860032,7.834176,27.9792,66.96,20.31,69.9724067044,133.39,69.060032,13.974176,70.4596736774,26.860032,7.834176,27.9792,42.2,6.14,42.6443384284,135.25,26.900032,8.394176,28.1793171017,26.860032,7.834176,27.9792,0.04,0.56,0.5614267539000001,135.44
2019-06-08 09:00:00,76.540944,10.328192,77.2346273274,27.970944,8.158192,29.1364,48.57,2.17,48.61845123,135.37,103.490944,21.008192,105.6017027378,27.970944,8.158192,29.1364,75.52,12.85,76.6054364912,132.44,99.750944,20.268192,101.7892451875,27.970944,8.158192,29.1364,71.78,12.11,72.7943713483,134.97,71.670944,19.618192,74.3074536719,27.970944,8.158192,29.1364,43.7,11.46,45.1776670491,135.37,27.970944,8.758192,29.3100603097,27.970944,8.158192,29.1364,0.0,0.6000000000000001,0.6000000000000001,135.61
2019-06-08 09:30:00,79.004272,9.527496,79.5766810962,28.894272,8.427496,30.0982,50.11,1.1,50.1220719843,135.41,107.214272,20.007496,109.0651182399,28.894272,8.427496,30.0982,78.32,11.58,79.1714519256,132.44,103.354272,19.327496,105.1458874245,28.894272,8.427496,30.0982,74.46,10.9,75.2535819745,134.93,73.984272,18.957496,76.3744666624,28.894272,8.427496,30.0982,45.09,10.53,46.3032288291,135.41,28.894272,9.027496,30.2716804694,28.894272,8.427496,30.0982,0.0,0.6000000000000001,0.6000000000000001,135.77
2019-06-08 10:00:00,80.470928,9.356104,81.0130047291,29.540928,8.616104,30.7718,50.93,0.74,50.9353757226,135.31,109.470928,19.336104,111.1655027204,29.540928,8.616104,30.7718,79.93,10.72,80.6456651036,132.17,105.520928,18.696104,107.1644089741,29.540928,8.616104,30.7718,75.98,10.08,76.6457226465,134.65,75.370928,18.766104,77.6720248669,29.540928,8.616104,30.7718,45.83,10.15,46.9405091579,135.31,29.580928,9.176104,30.9714737454,29.540928,8.616104,30.7718,0.04,0.56,0.5614267539000001,135.55
2019-06-08 10:30:00,80.891184,9.379512,81.4331559887,30.581184,8.919512,31.8554,50.31,0.46,50.3121029177,135.08,110.161184,19.489512,111.8719247098,30.581184,8.919512,31.8554,79.58,10.57,80.278896978,131.84,106.251184,18.849512,107.9102321564,30.581184,8.919512,31.8554,75.67,9.93,76.318764403,134.42,75.841184,18.809512,78.138869535,30.581184,8.919512,31.8554,45.26,9.89,46.3279580815,135.08,30.581184,9.519512,32.0285797931,30.581184,8.919512,31.8554,0.0,0.6000000000000001,0.6000000000000001,135.26
2019-06-08 11:00:00,79.228416,9.818288,79.834457981,32.908416,9.598288,34.2796,46.32,0.22,46.3205224496,135.17,108.748416,20.338288,110.6339185841,32.908416,9.598288,34.2796,75.84,10.74,76.5966918346,131.87,105.028416,19.698288,106.8596776974,32.908416,9.598288,34.2796,72.12,10.1,72.8237900689,134.55,74.568416,19.248288,77.0126304945,32.908416,9.598288,34.2796,41.66,9.65,42.7630459626,135.17,32.908416,10.198288,34.4524153255,32.908416,9.598288,34.2796,0.0,0.6000000000000001,0.6000000000000001,135.36
2019-06-08 11:30:00,79.80272,9.71996,80.3924856053,32.26272,9.40996,33.607,47.54,0.31,47.5410107171,135.2,108.70272,20.13996,110.5526993076,32.26272,9.40996,33.607,76.44,10.73,77.1894196118,131.92,104.94272,19.50996,106.7408685565,32.26272,9.40996,33.607,72.68,10.1,73.3784191708,134.55,75.02272,19.17996,77.4356467126,32.26272,9.40996,33.607,42.76,9.77,43.8619482011,135.2,32.26272,9.96996,33.7680796641,32.26272,9.40996,33.607,0.0,0.56,0.56,135.43
2019-06-08 12:00:00,78.419456,10.334008,79.0974260054,33.099456,9.654008,34.4786,45.32,0.68,45.3251012133,135.34,108.479456,20.674008,110.4319110622,33.099456,9.654008,34.4786,75.38,11.02,76.1812627882,132.04,104.779456,20.024008,106.6756546548,33.099456,9.654008,34.4786,71.68,10.37,72.4262335069,134.67,73.849456,19.724008,76.4380706394,33.099456,9.654008,34.4786,40.75,10.07,41.9757954064,135.34,33.099456,10.254008,34.6513876715,33.099456,9.654008,34.4786,0.0,0.6000000000000001,0.6000000000000001,135.55
2019-06-08 12:30:00,76.898896,10.250928,77.579132058,34.288896,10.000928,35.7176,42.61,0.25,42.6107333896,135.41,106.418896,21.260928,108.5219262881,34.288896,10.000928,35.7176,72.13,11.26,73.0035923774,132.11,102.888896,20.590928,104.9290771712,34.288896,10.000928,35.7176,68.6,10.59,69.4125932378,134.79,72.578896,19.720928,75.2104457224,34.288896,10.000928,35.7176,38.29,9.72,39.5044617733,135.41,34.288896,10.600928,35.8902223922,34.288896,10.000928,35.7176,0.0,0.6000000000000001,0.6000000000000001,135.51
2019-06-08 13:00:00,75.69592,10.29256,76.3924675344,34.70592,10.12256,36.152,40.99,0.17,40.9903525235,135.58,104.93592,21.64256,107.14451787,34.70592,10.12256,36.152,70.23,11.52,71.1685555565,132.4,101.48592,20.96256,103.6282822399,34.70592,10.12256,36.152,66.78,10.84,67.6540760043,135.08,71.51592,19.54256,74.137969117,34.70592,10.12256,36.152,36.81,9.42,37.996216917,135.58,34.70592,10.68256,36.3127797228,34.70592,10.12256,36.152,0.0,0.56,0.56,135.73
2019-06-08 13:30:00,72.940448,11.348464,73.8179963803,37.160448,10.838464,38.7088,35.78,0.51,35.7836345275,135.99,101.890448,23.048464,104.4648030985,37.160448,10.838464,38.7088,64.73,12.21,65.8715188834,132.97,98.770448,22.348464,101.2672466362,37.160448,10.838464,38.7088,61.61,11.51,62.6759299891,135.55,69.250448,20.728464,72.2861934812,37.160448,10.838464,38.7088,32.09,9.89,33.5794609844,135.99,37.160448,11.438464,38.8810667837,37.160448,10.838464,38.7088,0.0,0.6000000000000001,0.6000000000000001,136.1
2019-06-08 14:00:00,69.37096,12.40028,70.4705401952,38.88096,11.34028,40.501,30.49,1.06,30.5084201492,136.19,98.18096,24.16028,101.1099403432,38.88096,11.34028,40.501,59.3,12.82,60.6699464315,133.28,95.30096,23.42028,98.1365502359,38.88096,11.34028,40.501,56.42,12.08,57.6987244226,135.72,66.17096,21.81028,69.6726937975,38.88096,11.34028,40.501,27.29,10.47,29.2295227467,136.19,38.88096,11.94028,40.6730787745,38.88096,11.34028,40.501,0.0,0.6000000000000001,0.6000000000000001,136.24
2019-06-08 14:30:00,68.81664,11.99652,69.854466092,37.49664,10.93652,39.059,31.32,1.06,31.3379322866,136.37,98.67664,24.01652,101.5572376279,37.49664,10.93652,39.059,61.18,13.08,62.5625990509,133.58,95.69664,23.26652,98.4844041471,37.49664,10.93652,39.059,58.2,12.33,59.4917548909,135.95,65.52664,21.43652,68.9439260515,37.49664,10.93652,39.059,28.03,10.5,29.9321048374,136.37,37.53664,11.53652,39.2694618782,37.49664,10.93652,39.059,0.04,0.6000000000000001,0.6013318551,136.43
2019-06-08 15:00:00,68.031168,12.812424,69.2271480577,35.391168,10.322424,36.8658,32.64,2.49,32.734839239,136.74,94.881168,24.452424,97.9814119133,35.391168,10.322424,36.8658,59.49,14.13,61.1450488592,134.09,92.011168,23.652424,95.0025904794,35.391168,10.322424,36.8658,56.62,13.33,58.1679748659,136.23,64.621168,22.172424,68.3191901278,35.391168,10.322424,36.8658,29.23,11.85,31.5406943487,136.74,35.391168,10.882424,37.0265030015,35.391168,10.322424,36.8658,0.0,0.56,0.56,136.76
2019-06-08 15:30:00,69.57576,12.66168,70.7184878232,33.36576,9.73168,34.756,36.21,2.93,36.3283498111,136.59,96.53576,24.51168,99.5990733652,33.36576,9.73168,34.756,63.17,14.78,64.8760148283,134.03,93.45576,23.67168,96.4070926395,33.36576,9.73168,34.756,60.09,13.94,61.6857495699,136.13,65.82576,21.96168,69.3926946299,33.36576,9.73168,34.756,32.46,12.23,34.6875265766,136.59,33.36576,10.33168,34.9287496484,33.36576,9.73168,34.756,0.0,0.6000000000000001,0.6000000000000001,136.64
2019-06-08 16:00:00,69.962848,12.536664,71.0771977818,30.742848,8.966664,32.0238,39.22,3.5700000000000003,39.3821444312,136.41,96.882848,23.796664,99.7625553708,30.742848,8.966664,32.0238,66.14,14.83,67.7822137437,133.83,93.662848,22.956664,96.4351466919,30.742848,8.966664,32.0238,62.92,13.99,64.4565473788,135.9,65.912848,21.796664,69.4233252805,30.742848,8.966664,32.0238,35.17,12.83,37.4371179446,136.41,30.742848,9.566664,32.1969527011,30.742848,8.966664,32.0238,0.0,0.6000000000000001,0.6000000000000001,136.45
2019-06-08 16:30:00,69.229904,11.837472,70.2346449496,31.019904,9.047472,32.3124,38.21,2.79,38.3117240541,136.44,98.899904,23.757472,101.7133643483,31.019904,9.047472,32.3124,67.88,14.71,69.4555865284,133.83,95.579904,22.927472,98.2913374665,31.019904,9.047472,32.3124,64.56,13.88,66.0352027331,136.0,65.299904,21.137472,68.6357791896,31.019904,9.047472,32.3124,34.28,12.09,36.3495048109,136.44,31.019904,9.647472,32.4855069248,31.019904,9.047472,32.3124,0.0,0.6000000000000001,0.6000000000000001,136.51
2019-06-08 17:00:00,74.22768,10.83224,75.0139047217,26.88768,7.84224,28.008,47.34,2.99,47.4343303948,136.33,103.42768,21.89224,105.7192279692,26.88768,7.84224,28.008,76.54,14.05,77.8188543992,133.61,99.65768,21.09224,101.8652824627,26.88768,7.84224,28.008,72.77,13.25,73.966447799,135.75,69.42768,20.14224,72.2904736629,26.88768,7.84224,28.008,42.54,12.3,44.2825202535,136.33,26.88768,8.40224,28.1699302946,26.88768,7.84224,28.008,0.0,0.56,0.56,136.38
2019-06-08 17:30:00,80.981168,10.247424,81.6269518559,21.831167999999998,6.367424,22.7408,59.15,3.88,59.2771195319,135.96,105.661168,20.767424,107.682720632,21.831167999999998,6.367424,22.7408,83.83,14.4,85.0577974086,133.14,101.511168,19.937424,103.4505587442,21.831167999999998,6.367424,22.7408,79.68,13.57,80.8272682948,135.34,75.111168,19.467424,77.5929646007,21.831167999999998,6.367424,22.7408,53.28,13.1,54.8668242201,135.96,21.831167999999998,6.967424,22.9160400907,21.831167999999998,6.367424,22.7408,0.0,0.6000000000000001,0.6000000000000001,136.01
2019-06-08 18:00:00,83.717184,10.107512,84.3251367963,18.197184,5.307512,18.9554,65.52,4.8,65.69558889300001,135.18,105.267184,20.577512,107.2595638039,18.197184,5.307512,18.9554,87.07,15.27,88.3988563274,132.18,100.987184,19.697512,102.8902488637,18.197184,5.307512,18.9554,82.79,14.39,84.0312810803,134.57,77.217184,19.157512,79.5581785294,18.197184,5.307512,18.9554,59.02,13.85,60.6232867799,135.18,18.197184,5.907512,19.1320726415,18.197184,5.307512,18.9554,0.0,0.6000000000000001,0.6000000000000001,135.22
2019-06-08 18:30:00,82.7228,10.3004,83.3616211455,16.9728,4.9504,17.68,65.75,5.35,65.9673025066,134.82,103.9428,20.9904,106.0410418847,16.9728,4.9504,17.68,86.97,16.04,88.4367711984,131.79,99.6528,20.0804,101.6558065828,16.9728,4.9504,17.68,82.68,15.13,84.0529553317,134.24,76.2228,19.2504,78.6161124707,16.9728,4.9504,17.68,59.25,14.3,60.9512305044,134.82,16.9728,5.5104,17.8448997756,16.9728,4.9504,17.68,0.0,0.56,0.56,134.87
2019-06-08 19:00:00,82.162416,9.960288,82.7639410613,14.572416,4.250288,15.1796,67.59,5.71,67.8307614582,134.82,103.402416,20.610288,105.4364434438,14.572416,4.250288,15.1796,88.83,16.36,90.3239641513,131.79,99.022416,19.680288,100.95916306230001,14.572416,4.250288,15.1796,84.45,15.43,85.8480483179,134.24,75.472416,18.850288,77.7908666526,14.572416,4.250288,15.1796,60.9,14.6,62.6256337293,134.82,14.572416,4.810288,15.3458195845,14.572416,4.250288,15.1796,0.0,0.56,0.56,134.87
2019-06-08 19:30:00,81.187216,10.261688,81.8331612639,13.857216,4.041688,14.4346,67.33,6.22,67.6166939446,134.82,102.537216,20.581688,104.5824389941,13.857216,4.041688,14.4346,88.68,16.54,90.2092789019,131.79,98.177216,19.641688,100.1227329281,13.857216,4.041688,14.4346,84.32,15.6,85.7509323564,134.21,74.517216,19.111688,76.9290068739,13.857216,4.041688,14.4346,60.66,15.07,62.5039238768,134.82,13.857216,4.641688,14.6139557533,13.857216,4.041688,14.4346,0.0,0.6000000000000001,0.6000000000000001,134.87
2019-06-08 20:00:00,78.487984,10.966912,79.2504687128,13.977984,4.076912,14.5604,64.51,6.89,64.8769003575,134.94,100.657984,20.986912,102.8225666779,13.977984,4.076912,14.5604,86.68,16.91,88.3140447494,131.88,96.397984,20.016912,98.4542943973,13.977984,4.076912,14.5604,82.42,15.94,83.947245339,134.31,72.087984,19.806912,74.759555912,13.977984,4.076912,14.5604,58.11,15.73,60.2013704163,134.94,13.977984,4.636912,14.7270156379,13.977984,4.076912,14.5604,0.0,0.56,0.56,134.98
2019-06-08 20:30:00,77.7288,11.5334,78.5798044347,12.6288,3.6834,13.155,65.1,7.85,65.5715830219,135.16,99.8888,21.5434,102.1855686925,12.6288,3.6834,13.155,87.26,17.86,89.0690024644,132.2,95.5988,20.5334,97.7790932511,12.6288,3.6834,13.155,82.97,16.85,84.6637076911,134.52,71.2688,20.2834,74.0989754922,12.6288,3.6834,13.155,58.64,16.6,60.9443155676,135.16,12.668800000000001,4.2434,13.3605739772,12.6288,3.6834,13.155,0.04,0.56,0.5614267539000001,135.25
2019-06-08 21:00:00,75.910464,11.920552,76.8407320676,13.270464,3.870552,13.8234,62.64,8.05,63.1551431001,135.22,98.640464,22.130552,101.0925440869,13.270464,3.870552,13.8234,85.37,18.26,87.3009994215,132.25,94.450464,21.090552,96.7765546684,13.270464,3.870552,13.8234,81.18,17.22,82.9862687437,134.62,69.670464,20.650552,72.6664905708,13.270464,3.870552,13.8234,56.4,16.78,58.843252799300004,135.22,13.270464,4.470552,14.0032514067,13.270464,3.870552,13.8234,0.0,0.6000000000000001,0.6000000000000001,135.28
2019-06-08 21:30:00,75.688176,12.546968,76.7210948319,13.258176,3.866968,13.8106,62.43,8.68,63.0305267311,135.38,97.988176,22.896968,100.6277982438,13.258176,3.866968,13.8106,84.73,19.03,86.840738136,132.48,93.818176,21.826968,96.323759686,13.258176,3.866968,13.8106,80.56,17.96,82.5377198619,134.8,69.488176,21.256968,72.6668101155,13.258176,3.866968,13.8106,56.23,17.39,58.8576673,135.38,13.298176,4.426968,14.0156887308,13.258176,3.866968,13.8106,0.04,0.56,0.5614267539000001,135.44
2019-06-08 22:00:00,75.56504,12.54272,76.5989235903,13.17504,3.84272,13.724,62.39,8.7,62.993667142,135.33,97.63504,22.94272,100.2944137866,13.17504,3.84272,13.724,84.46,19.1,86.5927341063,132.45,93.47504,21.87272,95.9999947042,13.17504,3.84272,13.724,80.3,18.03,82.2992764245,134.8,69.35504,21.23272,72.5324063574,13.17504,3.84272,13.724,56.18,17.39,58.8099013772,135.33,13.17504,4.4427200000000004,13.9039361333,13.17504,3.84272,13.724,0.0,0.6000000000000001,0.6000000000000001,135.4
2019-06-08 22:30:00,73.96208,12.84144,75.0685810389,12.14208,3.54144,12.648,61.82,9.3,62.5156172488,135.73,95.15208,23.57144,98.0282158973,12.14208,3.54144,12.648,83.01,20.03,85.3923942749,133.0,91.09208,22.44144,93.8156984092,12.14208,3.54144,12.648,78.95,18.9,81.1807397108,135.23,67.82208,21.53144,71.1578347338,12.14208,3.54144,12.648,55.68,17.99,58.514122227,135.73,12.14208,4.10144,12.8160803992,12.14208,3.54144,12.648,0.0,0.56,0.56,135.81
2019-06-08 23:00:00,69.768832,13.877576,71.1356242278,12.128832,3.537576,12.6342,57.64,10.34,58.5600990436,135.73,90.568832,25.027576,93.963252872,12.128832,3.537576,12.6342,78.44,21.49,81.3305213312,133.08,86.718832,23.837576,89.9354538155,12.128832,3.537576,12.6342,74.59,20.3,77.3030277544,135.28,64.008832,22.497576,67.8474133617,12.128832,3.537576,12.6342,51.88,18.96,55.2360027518,135.73,12.128832,4.137576,12.8151512219,12.128832,3.537576,12.6342,0.0,0.6000000000000001,0.6000000000000001,135.81
2019-06-08 23:30:00,65.507968,14.224824,67.0346141133,12.427968,3.624824,12.9458,53.08,10.6,54.1280555719,136.7,85.387968,26.304824,89.3479090121,12.427968,3.624824,12.9458,72.96,22.68,76.4038218939,134.34,81.857968,25.054824,85.6064900037,12.427968,3.624824,12.9458,69.43,21.43,72.6620244695,136.35,60.127968,22.924824,64.3499812839,12.427968,3.624824,12.9458,47.7,19.3,51.456583641,136.7,12.427968,4.184824,13.1136242328,12.427968,3.624824,12.9458,0.0,0.56,0.56,136.78
2019-06-09 00:00:00,61.564736,15.623048,63.5161109291,12.524736,3.653048,13.0466,49.04,11.97,50.4797236522,136.38,80.484736,27.833048,85.1614425075,12.524736,3.653048,13.0466,67.96,24.18,72.1334457793,134.02,77.214736,26.513048,81.6398013827,12.524736,3.653048,13.0466,64.69,22.86,68.6103177372,136.1,56.564736,24.133048,61.4977508899,12.524736,3.653048,13.0466,44.04,20.48,48.5690436389,136.38,12.524736,4.253048,13.2271474309,12.524736,3.653048,13.0466,0.0,0.6000000000000001,0.6000000000000001,136.47
2019-06-09 00:30:00,59.018112,15.578616,61.0395840461,12.578112,3.668616,13.1022,46.44,11.91,47.9429004129,136.59,77.408112,28.208616,82.3877528522,12.578112,3.668616,13.1022,64.83,24.54,69.3191207388,134.3,74.278112,26.868616,78.988356408,12.578112,3.668616,13.1022,61.7,23.2,65.9176000777,136.34,54.248112,24.108616,59.3639875766,12.578112,3.668616,13.1022,41.67,20.44,46.4131716219,136.59,12.578112,4.228616,13.269894301,12.578112,3.668616,13.1022,0.0,0.56,0.56,136.66
2019-06-09 01:00:00,56.539472,16.741096,58.9658900494,13.169472,3.841096,13.7182,43.37,12.9,45.2478386224,137.02,74.579472,29.171096,80.0815239967,13.169472,3.841096,13.7182,61.41,25.33,66.4288867888,134.89,71.639472,27.801096,76.8447453457,13.169472,3.841096,13.7182,58.47,23.96,63.1887846061,136.75,52.059472,25.251096,57.8602322335,13.169472,3.841096,13.7182,38.89,21.41,44.393920755,137.02,13.169472,4.441096,13.8981411146,13.169472,3.841096,13.7182,0.0,0.6000000000000001,0.6000000000000001,137.13
2019-06-09 01:30:00,56.88856,13.44708,58.4562419199,12.53856,3.65708,13.061,44.35,9.79,45.417690386,137.02,73.18856,34.05708,80.7245316679,12.53856,3.65708,13.061,60.65,30.4,67.8423356025,133.89,70.27856,32.41708,77.3947225035,12.53856,3.65708,13.061,57.74,28.76,64.5061640465,135.92,52.33856,22.22708,56.8627114039,12.53856,3.65708,13.061,39.8,18.57,43.9190721669,137.02,12.53856,4.25708,13.2415337858,12.53856,3.65708,13.061,0.0,0.6000000000000001,0.6000000000000001,137.13
2019-06-09 02:00:00,58.622112,7.710616,59.1270294742,12.002112,3.500616,12.5022,46.62,4.21,46.8097051903,136.43,72.312112,39.360616,82.3304295738,12.002112,3.500616,12.5022,60.31,35.86,70.1657729951,131.81,69.422112,37.500616,78.9032688481,12.002112,3.500616,12.5022,57.42,34.0,66.7312250749,134.21,53.892112,16.940616,56.4919835577,12.002112,3.500616,12.5022,41.89,13.44,43.9932460726,136.43,12.002112,4.100616,12.6832860111,12.002112,3.500616,12.5022,0.0,0.6000000000000001,0.6000000000000001,136.48
2019-06-09 02:30:00,58.03344,8.01392,58.5841537619,11.53344,3.3639200000000002,12.014,46.5,4.65,46.7319216382,136.4,70.99344,39.68392,81.3319250332,11.53344,3.3639200000000002,12.014,59.46,36.32,69.6752036237,131.67,68.16344,37.79392,77.9399444547,11.53344,3.3639200000000002,12.014,56.63,34.43,66.2750465862,134.21,53.30344,17.16392,55.9987219997,11.53344,3.3639200000000002,12.014,41.77,13.8,43.9906001323,136.4,11.53344,3.92392,12.1826674583,11.53344,3.3639200000000002,12.014,0.0,0.56,0.56,136.42
2019-06-09 03:00:00,57.079584,7.445712,57.5631612822,11.299584,3.295712,11.7704,45.78,4.15,45.9677158449,137.14,69.799584,39.855712,80.3769849248,11.299584,3.295712,11.7704,58.5,36.56,68.9846620634,132.69,67.009584,37.955712,77.0124692584,11.299584,3.295712,11.7704,55.71,34.66,65.6118868804,134.94,52.409584,16.775712,55.0289833466,11.299584,3.295712,11.7704,41.11,13.48,43.2636394678,137.14,11.299584,3.895712,11.9522872522,11.299584,3.295712,11.7704,0.0,0.6000000000000001,0.6000000000000001,137.22
2019-06-09 03:30:00,56.347408,7.251744,56.8121305652,11.217408,3.271744,11.6848,45.13,3.98,45.305157543,137.31,68.697408,39.821744,79.4046923117,11.217408,3.271744,11.6848,57.48,36.55,68.116465704,132.88,65.967408,37.931744,76.0954408695,11.217408,3.271744,11.6848,54.75,34.66,64.7987507596,135.1,51.737408,16.631744,54.3449564821,11.217408,3.271744,11.6848,40.52,13.36,42.6656770719,137.31,11.217408,3.871744,11.8667874271,11.217408,3.271744,11.6848,0.0,0.6000000000000001,0.6000000000000001,137.37
2019-06-09 04:00:00,55.575088,7.123984,56.0298273622,11.225088,3.273984,11.6928,44.35,3.85,44.5167945836,137.38,68.335088,39.773984,79.0674019758,11.225088,3.273984,11.6928,57.11,36.5,67.777592905,133.0,65.625088,37.893984,75.7799854737,11.225088,3.273984,11.6928,54.4,34.62,64.4818144906,135.19,51.035088,16.543984000000002,53.6496375921,11.225088,3.273984,11.6928,39.81,13.27,41.9634245504,137.38,11.265088,3.873984,11.9125966808,11.225088,3.273984,11.6928,0.04,0.6000000000000001,0.6013318551,137.42
2019-06-09 04:30:00,54.434432,7.318376,54.9241842401,11.754432,3.428376,12.2442,42.68,3.89,42.8569072613,137.58,67.484432,40.408376,78.6573926171,11.754432,3.428376,12.2442,55.73,36.98,66.8831316551,133.3,64.834432,38.488376,75.3980016969,11.754432,3.428376,12.2442,53.08,35.06,63.613599175,135.43,50.064432,16.728376,52.7852812352,11.754432,3.428376,12.2442,38.31,13.3,40.5530035879,137.58,11.754432,4.028376,12.4255577275,11.754432,3.428376,12.2442,0.0,0.6000000000000001,0.6000000000000001,137.64
2019-06-09 05:00:00,53.404256,6.990408,53.8598214156,11.624255999999999,3.390408,12.1086,41.78,3.6,41.9348113147,137.7,65.474256,40.540408,77.0091090687,11.624255999999999,3.390408,12.1086,53.85,37.15,65.4212885841,133.55,62.914256,38.640408,73.8328161351,11.624255999999999,3.390408,12.1086,51.29,35.25,62.2352520683,135.57,49.124256,16.460408,51.8086629733,11.624255999999999,3.390408,12.1086,37.5,13.07,39.7124023449,137.7,11.624255999999999,3.990408,12.2901051078,11.624255999999999,3.390408,12.1086,0.0,0.6000000000000001,0.6000000000000001,137.76
2019-06-09 05:30:00,53.750048,7.021264,54.2066952337,11.250048,3.281264,11.7188,42.5,3.74,42.6642426395,137.86,65.780048,40.711264,77.3590442764,11.250048,3.281264,11.7188,54.53,37.43,66.1401980644,133.72,63.170048,38.781264,74.1244993356,11.250048,3.281264,11.7188,51.92,35.5,62.8962351814,135.72,49.410048,16.491264,52.0894867673,11.250048,3.281264,11.7188,38.16,13.21,40.3817991179,137.86,11.250048,3.881264,11.9007474656,11.250048,3.281264,11.7188,0.0,0.6000000000000001,0.6000000000000001,137.91
2019-06-09 06:00:00,54.21344,6.84892,54.6443481231,10.69344,3.11892,11.139,43.52,3.73,43.6795524244,138.0,66.32344,40.43892,77.6795014415,10.69344,3.11892,11.139,55.63,37.32,66.9886505313,133.91,63.65344,38.52892,74.405900977,10.69344,3.11892,11.139,52.96,35.41,63.7073755542,135.85,49.78344,16.34892,52.3992183472,10.69344,3.11892,11.139,39.09,13.23,41.2681596391,138.0,10.69344,3.71892,11.3216617597,10.69344,3.11892,11.139,0.0,0.6000000000000001,0.6000000000000001,138.05
2019-06-09 06:30:00,56.917792,6.296856,57.2650455482,10.137792,2.956856,10.5602,46.78,3.34,46.8990831467,137.72,68.637792,39.516856,79.200558071,10.137792,2.956856,10.5602,58.5,36.56,68.9846620634,133.48,65.807792,37.636856,75.8102791017,10.137792,2.956856,10.5602,55.67,34.68,65.5884997541,135.55,52.197792,15.796856,54.5357694469,10.137792,2.956856,10.5602,42.06,12.84,43.9762344909,137.72,10.137792,3.556856,10.7436516716,10.137792,2.956856,10.5602,0.0,0.6000000000000001,0.6000000000000001,137.73
2019-06-09 07:00:00,57.890032,5.849176,58.184780354,11.380032,3.319176,11.8542,46.51,2.5300000000000002,46.5787612545,137.86,70.210032,39.179176,80.4018434209,11.380032,3.319176,11.8542,58.83,35.86,68.8978120117,133.29,67.370032,37.329176,77.0207023632,11.380032,3.319176,11.8542,55.99,34.01,65.5100007632,135.59,53.210032,15.439176,55.4046537847,11.380032,3.319176,11.8542,41.83,12.12,43.5504684246,137.86,11.380032,3.959176,12.0490747744,11.380032,3.319176,11.8542,0.0,0.64,0.64,137.93
2019-06-09 07:30:00,58.934256,8.140408,59.4938044899,14.024256,4.090408,14.6086,44.91,4.05,45.0922454531,137.36,72.214256,36.120408,80.7439325505,14.024256,4.090408,14.6086,58.19,32.03,66.4228650391,132.93,69.394256,34.490408,77.4929094163,14.024256,4.090408,14.6086,55.37,30.4,63.1664222511,135.59,53.814256,17.560408,56.6069083943,14.024256,4.090408,14.6086,39.79,13.47,42.0081539704,137.36,14.064256,4.690408,14.825762174,14.024256,4.090408,14.6086,0.04,0.6000000000000001,0.6013318551,137.39
2019-06-09 08:00:00,60.798384,10.244112,61.655375497,16.368384,4.774112,17.0504,44.43,5.47,44.7654531978,136.21,75.528384,33.284112,82.5370759191,16.368384,4.774112,17.0504,59.16,28.51,65.6713461108,132.08,72.638384,31.784112,79.2878591322,16.368384,4.774112,17.0504,56.27,27.01,62.4167685802,134.82,55.248384,19.824112,58.6973538688,16.368384,4.774112,17.0504,38.88,15.05,41.6912089055,136.21,16.368384,5.374112,17.2280316508,16.368384,4.774112,17.0504,0.0,0.6000000000000001,0.6000000000000001,136.24
2019-06-09 08:30:00,63.01504,9.48772,63.7252861665,19.77504,5.76772,20.599,43.24,3.7199999999999998,43.3997235014,135.35,78.47504,32.11772,84.7931591639,19.77504,5.76772,20.599,58.7,26.35,64.3429289044,131.14,75.62504,30.74772,81.6368113059,19.77504,5.76772,20.599,55.85,24.98,61.1818837566,133.99,57.59504,19.10772,60.6819050146,19.77504,5.76772,20.599,37.82,13.34,40.1037155386,135.35,19.77504,6.36772,20.7749865223,19.77504,5.76772,20.599,0.0,0.6000000000000001,0.6000000000000001,135.37
2019-06-09 09:00:00,64.015536,8.552448,64.5843109134,22.705536,6.622448,23.6516,41.31,1.9300000000000002,41.3550601499,135.01,81.605536,30.792448,87.2217768661,22.705536,6.622448,23.6516,58.9,24.17,63.6663089868,130.98,78.745536,29.512448,84.0942568008,22.705536,6.622448,23.6516,56.04,22.89,60.5345661585,133.61,58.855536,18.312448,61.6386231968,22.705536,6.622448,23.6516,36.15,11.69,37.9931388543,135.01,22.705536,7.222448,23.8265633309,22.705536,6.622448,23.6516,0.0,0.6000000000000001,0.6000000000000001,135.01
2019-06-09 09:30:00,64.611728,7.8255040000000005,65.083898992,26.041728,7.595504,27.1268,38.57,0.23,38.57068576,134.58,83.521728,29.595504,88.6102302509,26.041728,7.595504,27.1268,57.48,22.0,61.5463272665,130.52,80.721728,28.425504,85.5804104276,26.041728,7.595504,27.1268,54.68,20.83,58.5131720213,133.21,59.801728,17.525504,62.3168513505,26.041728,7.595504,27.1268,33.76,9.93,35.1900909348,134.58,26.041728,8.155504,27.2888959601,26.041728,7.595504,27.1268,0.0,0.56,0.56,134.6
2019-06-09 10:00:00,65.923568,8.640624,66.487421374,27.053568,7.890624,28.1808,38.87,0.75,38.877234984,134.29,85.153568,28.750624,89.8761844068,27.053568,7.890624,28.1808,58.1,20.86,61.731269224,130.18,82.313568,27.630624,86.8272702526,27.053568,7.890624,28.1808,55.26,19.74,58.6799386503,132.86,61.063568,17.040624,63.3967049869,27.053568,7.890624,28.1808,34.01,9.15,35.2193497952,134.29,27.053568,8.490624,28.3546510724,27.053568,7.890624,28.1808,0.0,0.6000000000000001,0.6000000000000001,134.3
2019-06-09 10:30:00,64.78312,13.84716,66.2464827519,27.93312,8.14716,29.097,36.85,5.7,37.2882354101,134.41,88.37312,19.74716,90.5525188308,27.93312,8.14716,29.097,60.44,11.6,61.5431035941,132.18,85.45312,18.457160000000002,87.4236951461,27.93312,8.14716,29.097,57.52,10.31,58.4366879623,134.55,60.13312,22.64716,64.2564080618,27.93312,8.14716,29.097,32.2,14.5,35.3141614653,134.41,27.97312,8.747160000000001,29.3088425326,27.93312,8.14716,29.097,0.04,0.6000000000000001,0.6013318551,134.41
2019-06-09 11:00:00,63.662656,14.686608,65.3347550965,30.502656,8.896608,31.773600000000002,33.16,5.79,33.6616948474,134.79,88.392656,17.566608,90.1212924417,30.502656,8.896608,31.773600000000002,57.89,8.67,58.5356387169,133.09,85.562656,17.026608,87.2403202754,30.502656,8.896608,31.773600000000002,55.06,8.13,55.6569896778,135.27,59.452656,23.916608,64.0829341064,30.502656,8.896608,31.773600000000002,28.95,15.02,32.6144584502,134.79,30.502656,9.496608,31.946793056,30.502656,8.896608,31.773600000000002,0.0,0.6000000000000001,0.6000000000000001,134.8
2019-06-09 11:30:00,63.896624,13.859432,65.3824319979,30.066624,8.769432,31.3194,33.83,5.09,34.210773157,135.05,87.056624,17.009432,88.7027426816,30.066624,8.769432,31.3194,56.99,8.24,57.5826163004,133.44,84.266624,16.499432,85.8667291603,30.066624,8.769432,31.3194,54.2,7.73,54.7484511196,135.57,59.606624,23.209432,63.9658296158,30.066624,8.769432,31.3194,29.54,14.44,32.8804683665,135.05,30.066624,9.329432,31.480790654,30.066624,8.769432,31.3194,0.0,0.56,0.56,135.06
2019-06-09 12:00:00,62.836928,15.064104,64.6173873644,31.316928,9.134104,32.6218,31.52,5.93,32.072968369,135.34,86.416928,17.574104,88.1857957744,31.316928,9.134104,32.6218,55.1,8.44,55.7426551215,133.69,83.676928,17.044104,85.3951389757,31.316928,9.134104,32.6218,52.36,7.91,52.9541093778,135.8,58.836928,24.354104,63.6781475714,31.316928,9.134104,32.6218,27.52,15.22,31.4483513081,135.34,31.316928,9.734104,32.794858744,31.316928,9.134104,32.6218,0.0,0.6000000000000001,0.6000000000000001,135.37
2019-06-09 12:30:00,65.926304,15.387672,67.6982866008,29.306304,8.547672,30.5274,36.62,6.84,37.2533219995,135.32,87.806304,17.767672,89.5859207155,29.306304,8.547672,30.5274,58.5,9.22,59.2221107358,133.66,84.936304,17.187672,86.6579010014,29.306304,8.547672,30.5274,55.63,8.64,56.2969492957,135.8,61.316304,24.597672,66.0661381045,29.306304,8.547672,30.5274,32.01,16.05,35.8084152121,135.32,29.306304,9.147672,30.700803852,29.306304,8.547672,30.5274,0.0,0.6000000000000001,0.6000000000000001,135.37
2019-06-09 13:00:00,65.84984,15.56912,67.6653450859,28.89984,8.42912,30.104,36.95,7.14,37.6335236192,135.36,88.11984,17.89912,89.9193232759,28.89984,8.42912,30.104,59.22,9.47,59.9724044874,133.7,85.19984,17.31912,86.9423064658,28.89984,8.42912,30.104,56.3,8.89,56.9975622286,135.83,61.19984,24.75912,66.0184401452,28.89984,8.42912,30.104,32.3,16.33,36.1933543624,135.36,28.89984,9.02912,30.2774794195,28.89984,8.42912,30.104,0.0,0.6000000000000001,0.6000000000000001,135.43
2019-06-09 13:30:00,68.526896,15.919928,70.351827147,25.576896,7.459928,26.6426,42.95,8.46,43.7752681317,135.5,87.066896,17.819928,88.87178524710001,25.576896,7.459928,26.6426,61.49,10.36,62.3566331676,133.83,83.996896,17.199928,85.7398160765,25.576896,7.459928,26.6426,58.42,9.74,59.2263792579,135.92,63.176896,24.989928,67.9398019547,25.576896,7.459928,26.6426,37.6,17.53,41.4856710202,135.5,25.576896,8.059928,26.8167866897,25.576896,7.459928,26.6426,0.0,0.6000000000000001,0.6000000000000001,135.57
2019-06-09 14:00:00,68.183808,15.951944,70.0249683382,23.663808,6.901944,24.6498,44.52,9.05,45.4305282822,135.66,87.413808,17.961944,89.2401549826,23.663808,6.901944,24.6498,63.75,11.06,64.702288213,134.05,84.253808,17.301944,86.0119842155,23.663808,6.901944,24.6498,60.59,10.4,61.4760774611,136.16,62.653808,24.981944,67.4507018712,23.663808,6.901944,24.6498,38.99,18.08,42.9779769184,135.66,23.663808,7.461944,24.8124246562,23.663808,6.901944,24.6498,0.0,0.56,0.56,135.74
2019-06-09 14:30:00,65.96648,16.01564,67.8828196836,27.03648,7.88564,28.163,38.93,8.13,39.7698604473,135.56,89.23648,18.78564,91.1923770553,27.03648,7.88564,28.163,62.2,10.9,63.1478424018,133.96,86.16648,18.13564,88.0543225163,27.03648,7.88564,28.163,59.13,10.25,60.0118271677,136.13,61.10648,25.13564,66.07421809,27.03648,7.88564,28.163,34.07,17.25,38.1880531057,135.56,27.03648,8.48564,28.3368547478,27.03648,7.88564,28.163,0.0,0.6000000000000001,0.6000000000000001,135.7
2019-06-09 15:00:00,64.667168,15.635424,66.5305125548,27.207168,7.935424,28.3408,37.46,7.7,38.2431902435,135.56,89.167168,18.545424,91.0753347536,27.207168,7.935424,28.3408,61.96,10.61,62.8618620469,133.96,86.067168,17.895424,87.9079268762,27.207168,7.935424,28.3408,58.86,9.96,59.6967436298,136.13,59.997168,24.785424,64.9151554791,27.207168,7.935424,28.3408,32.79,16.85,36.8660629848,135.56,27.207168,8.535424,28.5146182412,27.207168,7.935424,28.3408,0.0,0.6000000000000001,0.6000000000000001,135.7
2019-06-09 15:30:00,67.422448,15.984464,69.2913384463,23.432448,6.834464,24.4088,43.99,9.15,44.9315323576,135.56,89.082448,18.154464,90.9135144233,23.432448,6.834464,24.4088,65.65,11.32,66.6188029013,133.9,85.812448,17.484464,87.5755828592,23.432448,6.834464,24.4088,62.38,10.65,63.2825955536,136.01,61.962448,25.024464,66.8249112281,23.432448,6.834464,24.4088,38.53,18.19,42.6079452685,135.56,23.432448,7.434464,24.5835488537,23.432448,6.834464,24.4088,0.0,0.6000000000000001,0.6000000000000001,135.7
2019-06-09 16:00:00,69.680912,16.224016,71.5447286131,22.230912,6.4840160000000004,23.1572,47.45,9.74,48.4393445455,135.56,90.820912,18.184016,92.6234122369,22.230912,6.4840160000000004,23.1572,68.59,11.7,69.5807308096,133.9,87.380912,17.484016,89.1129317071,22.230912,6.4840160000000004,23.1572,65.15,11.0,66.0721007688,136.08,63.820912,25.204016,68.6174265842,22.230912,6.4840160000000004,23.1572,41.59,18.72,45.6088423444,135.56,22.230912,7.084016,23.3323108808,22.230912,6.4840160000000004,23.1572,0.0,0.6000000000000001,0.6000000000000001,135.72
2019-06-09 16:30:00,75.145824,15.940032,76.8178331171,18.685824,5.450032,19.4644,56.46,10.49,57.4262283282,135.09,94.515824,17.470032,96.1168195712,18.685824,5.450032,19.4644,75.83,12.02,76.7767497358,133.31,90.715824,16.750032,92.2492509238,18.685824,5.450032,19.4644,72.03,11.3,72.910979283,135.56,68.215824,24.780032,72.5771908379,18.685824,5.450032,19.4644,49.53,19.33,53.1683157529,135.09,18.685824,6.050032,19.640847888,18.685824,5.450032,19.4644,0.0,0.6000000000000001,0.6000000000000001,135.27
2019-06-09 17:00:00,76.485104,15.231072,77.9869007472,20.575104,6.001072,21.4324,55.91,9.23,56.6667539215,134.69,95.985104,17.281072,97.5283324955,20.575104,6.001072,21.4324,75.41,11.28,76.2489770423,132.88,92.225104,16.611072,93.7091111942,20.575104,6.001072,21.4324,71.65,10.61,72.4313095284,135.19,69.625104,24.151072,73.6948396142,20.575104,6.001072,21.4324,49.05,18.15,52.300334607,134.69,20.615104,6.561072,21.6340051475,20.575104,6.001072,21.4324,0.04,0.56,0.5614267539000001,134.84
2019-06-09 17:30:00,77.991088,14.651984,79.3554688888,20.441088,5.961984,21.2928,57.55,8.69,58.2023934216,134.52,101.721088,16.541984,103.0573480086,20.441088,5.961984,21.2928,81.28,10.58,81.9656928233,132.57,97.651088,15.891984,98.9357879791,20.441088,5.961984,21.2928,77.21,9.93,77.8459311718,134.9,70.941088,23.601984,74.7642402179,20.441088,5.961984,21.2928,50.5,17.64,53.4922386894,134.52,20.441088,6.561984,21.4685284228,20.441088,5.961984,21.2928,0.0,0.6000000000000001,0.6000000000000001,134.65
2019-06-09 18:00:00,81.64896,14.82928,82.9846986763,16.96896,4.94928,17.676,64.68,9.88,65.4302437715,133.68,102.84896,15.98928,104.0844159709,16.96896,4.94928,17.676,85.88,11.04,86.5866964377,131.51,98.56896,15.30928,99.7507590427,16.96896,4.94928,17.676,81.6,10.36,82.2550278099,134.0,73.74896,23.52928,77.4114727828,16.96896,4.94928,17.676,56.78,18.58,59.7426547786,133.68,17.00896,5.50928,17.8789509312,16.96896,4.94928,17.676,0.04,0.56,0.5614267539000001,133.81
2019-06-09 18:30:00,85.665408,12.900744,86.6313530055,10.905408,3.180744,11.3598,74.76,9.72,75.38923,133.22,104.575408,13.910744,105.4965627734,10.905408,3.180744,11.3598,93.67,10.73,94.2825636054,130.88,99.885408,13.240744,100.7591784057,10.905408,3.180744,11.3598,88.98,10.06,89.5468815761,133.52,76.555408,21.610744,79.5471856842,10.905408,3.180744,11.3598,65.65,18.43,68.1878830878,133.22,10.905408,3.780744,11.542181286,10.905408,3.180744,11.3598,0.0,0.6000000000000001,0.6000000000000001,133.35
2019-06-09 19:00:00,85.288992,11.168456,86.0171294906,10.108992,2.948456,10.5302,75.18,8.22,75.6280424181,132.71,105.868992,12.888456,106.6506247762,10.108992,2.948456,10.5302,95.76,9.94,96.2745096066,130.41,101.098992,12.258456,101.8394615408,10.108992,2.948456,10.5302,90.99,9.31,91.465054529,133.08,76.128992,19.978456,78.7068111861,10.108992,2.948456,10.5302,66.02,17.03,68.1810919537,132.71,10.108992,3.508456,10.7005132008,10.108992,2.948456,10.5302,0.0,0.56,0.56,132.89
2019-06-09 19:30:00,85.51648,11.12064,86.2365177033,9.15648,2.67064,9.538,76.36,8.45,76.8261160023,132.64,105.68648,12.86064,106.4660890425,9.15648,2.67064,9.538,96.53,10.19,97.0663535938,130.35,100.87648,12.20064,101.6116126907,9.15648,2.67064,9.538,91.72,9.53,92.2137695792,133.08,76.20648,19.92064,78.7671218974,9.15648,2.67064,9.538,67.05,17.25,69.233409565,132.64,9.15648,3.23064,9.7096941661,9.15648,2.67064,9.538,0.0,0.56,0.56,132.83
2019-06-09 20:00:00,84.759632,11.311976,85.5111455765,8.029632,2.341976,8.3642,76.73,8.97,77.2525326446,132.83,103.819632,13.161976,104.6506263758,8.029632,2.341976,8.3642,95.79,10.82,96.3991519672,130.68,99.049632,12.481976,99.833007188,8.029632,2.341976,8.3642,91.02,10.14,91.5830770394,133.36,75.41963200000001,20.091976,78.0500377361,8.029632,2.341976,8.3642,67.39,17.75,69.6884108012,132.83,8.029632,2.901976,8.5379420682,8.029632,2.341976,8.3642,0.0,0.56,0.56,133.09
2019-06-09 20:30:00,84.1384,12.9162,85.124018802,8.0784,2.3562,8.415,76.06,10.56,76.7895643952,132.95,103.6084,13.9662,104.5454699784,8.0784,2.3562,8.415,95.53,11.61,96.2329101711,130.68,98.8584,13.2462,99.7418922269,8.0784,2.3562,8.415,90.78,10.89,91.4308509202,133.32,74.8484,21.4962,77.8740624149,8.0784,2.3562,8.415,66.77,19.14,69.4591426668,132.95,8.0784,2.9562,8.6023057955,8.0784,2.3562,8.415,0.0,0.6000000000000001,0.6000000000000001,133.11
2019-06-09 21:00:00,81.537088,15.219984,82.9454316553,9.737088,2.839984,10.1428,71.8,12.38,72.85948394,132.52,102.797088,14.389984,103.7993879597,9.737088,2.839984,10.1428,93.06,11.55,93.7740161239,130.5,98.217088,13.279984,99.1108185328,9.737088,2.839984,10.1428,88.48,10.44,89.0937932743,133.11,72.747088,23.549984,76.4639821019,9.737088,2.839984,10.1428,63.01,20.71,66.3261954284,132.52,9.737088,3.399984,10.3136207958,9.737088,2.839984,10.1428,0.0,0.56,0.56,132.77
2019-06-09 21:30:00,80.3068,23.1624,83.5803738924,9.1968,2.6824,9.58,71.11,20.48,74.0004222961,133.42,104.7468,5.3624,104.8839713398,9.1968,2.6824,9.58,95.55,2.68,95.5875771217,134.03,99.9268,5.0724,100.0554576223,9.1968,2.6824,9.58,90.73,2.39,90.761473104,135.93,71.5668,30.7024,77.8745415909,9.1968,2.6824,9.58,62.37,28.02,68.3749756856,133.42,9.1968,3.2424,9.7516300176,9.1968,2.6824,9.58,0.0,0.56,0.56,133.71
2019-06-09 22:00:00,80.250784,22.832312,83.4356207137,7.310784,2.1323119999999998,7.6154,72.94,20.7,75.8204035864,134.11,103.510784,5.212312,103.6419345665,7.310784,2.1323119999999998,7.6154,96.2,3.08,96.2492929844,134.74,98.690784,4.912312,98.8129629943,7.310784,2.1323119999999998,7.6154,91.38,2.7800000000000002,91.4222773726,136.56,71.270784,30.452312,77.503986724,7.310784,2.1323119999999998,7.6154,63.96,28.32,69.9492959221,134.11,7.310784,2.732312,7.80468395,7.310784,2.1323119999999998,7.6154,0.0,0.6000000000000001,0.6000000000000001,134.33
2019-06-09 22:30:00,78.18432,23.32376,81.5891271825,6.42432,1.87376,6.692,71.76,21.45,74.8972636349,133.74,99.73432,6.10376,99.9209210926,6.42432,1.87376,6.692,93.31,4.23,93.4058295825,134.27,95.05432,5.74376,95.2276983319,6.42432,1.87376,6.692,88.63,3.87,88.7144509085,136.2,69.32432,30.78376,75.8518373093,6.42432,1.87376,6.692,62.9,28.91,69.2257040412,133.74,6.42432,2.43376,6.8698671894,6.42432,1.87376,6.692,0.0,0.56,0.56,133.92
2019-06-09 23:00:00,73.747184,21.507512,76.819400026,6.197184,1.807512,6.4554,67.55,19.7,70.3640000284,134.44,93.007184,10.317512,93.5777074387,6.197184,1.807512,6.4554,86.81,8.51,87.2261210877,134.61,88.717184,9.697512,89.245618805,6.197184,1.807512,6.4554,82.52,7.89,82.8963358659,136.43,65.377184,29.267512,71.6293476617,6.197184,1.807512,6.4554,59.18,27.46,65.2405088883,134.44,6.197184,2.367512,6.634018586,6.197184,1.807512,6.4554,0.0,0.56,0.56,134.61
2019-06-09 23:30:00,70.306624,15.249432,71.9414105686,5.826624,1.6994319999999998,6.0694,64.48,13.55,65.8883366006,134.94,86.096624,18.259432,88.0115647012,5.826624,1.6994319999999998,6.0694,80.27,16.56,81.9603959239,133.65,82.176624,17.309432,83.9798426302,5.826624,1.6994319999999998,6.0694,76.35,15.61,77.9294206317,135.68,62.306624,23.779432,66.6901550495,5.826624,1.6994319999999998,6.0694,56.48,22.08,60.6425329286,134.94,5.866624,2.299432,6.301163756,5.826624,1.6994319999999998,6.0694,0.04,0.6000000000000001,0.6013318551,135.08
2019-06-10 00:00:00,66.331232,16.215776,68.2845790052,6.191232,1.8057759999999998,6.4492,60.14,14.41,61.8422808441,135.76,81.661232,19.005776,83.8437614442,6.191232,1.8057759999999998,6.4492,75.47,17.2,77.4051735997,134.68,77.961232,18.035776,80.0202656262,6.191232,1.8057759999999998,6.4492,71.77,16.23,73.5822383459,136.53,58.841232,24.795776,63.8523381774,6.191232,1.8057759999999998,6.4492,52.65,22.99,57.4505230612,135.76,6.191232,2.405776,6.6422219054,6.191232,1.8057759999999998,6.4492,0.0,0.6000000000000001,0.6000000000000001,135.93
2019-06-10 00:30:00,64.348352,17.029936,66.5637222914,5.828352,1.6999360000000001,6.0712,58.52,15.33,60.494622075,135.68,78.478352,19.999935999999998,80.9867221996,5.828352,1.6999360000000001,6.0712,72.65,18.3,74.9193733289,134.58,74.938352,18.959936,77.2996492463,5.828352,1.6999360000000001,6.0712,69.11,17.26,71.2327150964,136.42,57.048352,25.469936,62.4758521811,5.828352,1.6999360000000001,6.0712,51.22,23.77,56.4668159187,135.68,5.828352,2.2999359999999998,6.2657316125,5.828352,1.6999360000000001,6.0712,0.0,0.6000000000000001,0.6000000000000001,135.76
2019-06-10 01:00:00,62.603344,16.861392,64.8342904655,5.593344,1.631392,5.8264,57.01,15.23,59.0092619849,135.45,76.723344,20.071392,79.3053106126,5.593344,1.631392,5.8264,71.13,18.44,73.4813615824,134.36,73.243344,19.031392,75.6755001421,5.593344,1.631392,5.8264,67.65,17.4,69.8518611062,136.23,55.483344,25.261392,60.963426636,5.593344,1.631392,5.8264,49.89,23.63,55.2031611414,135.45,5.593344,2.191392,6.0073035548,5.593344,1.631392,5.8264,0.0,0.56,0.56,135.55
2019-06-10 01:30:00,62.936431999999996,16.844376,65.1515730871,5.466432,1.594376,5.6942,57.47,15.25,59.4589219546,135.96,77.106432,20.064376,79.674218164,5.466432,1.594376,5.6942,71.64,18.47,73.9826364764,134.94,73.606432,19.024376,76.0252176186,5.466432,1.594376,5.6942,68.14,17.43,70.3339498393,136.7,55.736432,25.334376,61.2240186479,5.466432,1.594376,5.6942,50.27,23.74,55.5937091765,135.96,5.466432,2.194376,5.8904299368,5.466432,1.594376,5.6942,0.0,0.6000000000000001,0.6000000000000001,136.05
2019-06-10 02:00:00,63.293472,16.958096,65.5258774665,5.753472,1.678096,5.9932,57.54,15.28,59.5342758417,136.17,77.483472,20.178096,80.0677462613,5.753472,1.678096,5.9932,71.73,18.5,74.0772765428,135.16,73.973472,19.128096,76.4065351676,5.753472,1.678096,5.9932,68.22,17.45,70.4164107293,137.01,56.113472,25.488096,61.6308751974,5.753472,1.678096,5.9932,50.36,23.81,55.704988107,136.17,5.753472,2.278096,6.1880660501,5.753472,1.678096,5.9932,0.0,0.6000000000000001,0.6000000000000001,136.32
2019-06-10 02:30:00,62.75,16.72,64.9393632553,5.76,1.6800000000000002,6.0,56.99,15.04,58.9411715187,136.34,76.26,21.1,79.1252020535,5.76,1.6800000000000002,6.0,70.5,19.42,73.1258258073,135.22,72.82,19.98,75.5112759792,5.76,1.6800000000000002,6.0,67.06,18.3,69.512111175,137.01,55.62,25.29,61.0996603919,5.76,1.6800000000000002,6.0,49.86,23.61,55.1674877079,136.34,5.76,2.2800000000000002,6.1948365596,5.76,1.6800000000000002,6.0,0.0,0.6000000000000001,0.6000000000000001,136.39
2019-06-10 03:00:00,63.652112,7.300616,64.0694182589,5.762112,1.680616,6.0022,57.89,5.62,58.1621569407,135.49,73.832112,30.390616,79.8421586835,5.762112,1.680616,6.0022,68.07,28.71,73.8768502306,132.0,70.532112,28.870616,76.2121466133,5.762112,1.680616,6.0022,64.77,27.19,70.2456333162,134.33,56.452112,16.830616,58.9076445311,5.762112,1.680616,6.0022,50.69,15.15,52.9055630345,135.49,5.762112,2.280616,6.1970270324,5.762112,1.680616,6.0022,0.0,0.6000000000000001,0.6000000000000001,135.58
2019-06-10 03:30:00,63.432032,7.315176,63.8524430508,5.572032,1.625176,5.8042,57.86,5.69,58.1391064603,135.53,73.462032,30.425176,79.5132786407,5.572032,1.625176,5.8042,67.89,28.8,73.74613278,132.05,70.162032,28.895176,75.8791271065,5.572032,1.625176,5.8042,64.59,27.27,70.1107766324,134.35,56.272032,16.835176,58.7364004375,5.572032,1.625176,5.8042,50.7,15.21,52.9323540002,135.53,5.572032,2.225176,5.9999124027,5.572032,1.625176,5.8042,0.0,0.6000000000000001,0.6000000000000001,135.6
