Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-06-10 04:00:00,63.169296,7.373128,63.5981365579,5.599296,1.6331280000000001,5.8326,57.57,5.74,57.8554448604,135.76,73.259296,30.413128,79.3213893295,5.599296,1.6331280000000001,5.8326,67.66,28.78,73.5266210294,132.27,69.969296,28.883128,75.6963504127,5.599296,1.6331280000000001,5.8326,64.37,27.25,69.9003533611,134.54,56.019296,16.913128,58.5167960767,5.599296,1.6331280000000001,5.8326,50.42,15.28,52.6844834842,135.76,5.599296,2.233128,6.0281818453,5.599296,1.6331280000000001,5.8326,0.0,0.6000000000000001,0.6000000000000001,135.82
2019-06-10 04:30:00,63.55584,7.5871200000000005,64.0071026371,5.47584,1.59712,5.704,58.08,5.99,58.3880681304,135.76,73.52584,30.38712,79.5576910776,5.47584,1.59712,5.704,68.05,28.79,73.8895567723,132.14,70.22584,28.857120000000002,75.9236588844,5.47584,1.59712,5.704,64.75,27.26,70.2543244221,134.54,56.34584,17.09712,58.8826391868,5.47584,1.59712,5.704,50.87,15.5,53.1790080765,135.76,5.47584,2.19712,5.900183048,5.47584,1.59712,5.704,0.0,0.6000000000000001,0.6000000000000001,135.82
2019-06-10 05:00:00,62.81168,7.95424,63.3133246513,5.9116800000000005,1.72424,6.158,56.9,6.23,57.2400462963,135.84,73.14168,30.49424,79.2439526172,5.9116800000000005,1.72424,6.158,67.23,28.77,73.127189198,132.32,69.87168,28.98424,75.6448136649,5.9116800000000005,1.72424,6.158,63.96,27.26,69.5268955153,134.6,55.73168,17.46424,58.4039368057,5.9116800000000005,1.72424,6.158,49.82,15.74,52.2472965808,135.84,5.95168,2.32424,6.3894120543,5.9116800000000005,1.72424,6.158,0.04,0.6000000000000001,0.6013318551,135.94
2019-06-10 05:30:00,64.49544,8.10992,65.0033274779,6.68544,1.94992,6.964,57.81,6.16,58.1372660176,135.58,75.49544,30.11992,81.2820462439,6.68544,1.94992,6.964,68.81,28.17,74.3529757306,131.85,72.14544,28.61992,77.6148460902,6.68544,1.94992,6.964,65.46,26.67,70.6845138627,134.2,57.33544,17.56992,59.967114061,6.68544,1.94992,6.964,50.65,15.62,53.0038385402,135.58,6.68544,2.54992,7.1552218694,6.68544,1.94992,6.964,0.0,0.6000000000000001,0.6000000000000001,135.64
2019-06-10 06:00:00,67.227504,7.6242719999999995,67.6584571033,7.317504,2.134272,7.6224,59.91,5.49,60.1610189408,135.03,78.637504,29.264272,83.9062253414,7.317504,2.134272,7.6224,71.32,27.13,76.3058274315,131.16,75.127504,27.814272,80.1110203665,7.317504,2.134272,7.6224,67.81,25.68,72.5097131424,133.69,59.827504,17.084272,62.2189889394,7.317504,2.134272,7.6224,52.51,14.95,54.5967270081,135.03,7.357504,2.734272,7.8491469905999995,7.317504,2.134272,7.6224,0.04,0.6000000000000001,0.6013318551,135.08
2019-06-10 06:30:00,75.823216,3.409688,75.8998422715,7.713216,2.249688,8.0346,68.11,1.16,68.1198774221,134.18,88.453216,24.549688,91.7968332876,7.713216,2.249688,8.0346,80.74,22.3,83.7629846651,129.95,84.463216,23.379688,87.6392872406,7.713216,2.249688,8.0346,76.75,21.13,79.6055236777,132.7,67.483216,13.229688,68.7677910528,7.713216,2.249688,8.0346,59.77,10.98,60.7701678457,134.18,7.713216,2.849688,8.2227989614,7.713216,2.249688,8.0346,0.0,0.6000000000000001,0.6000000000000001,134.21
2019-06-10 07:00:00,82.849616,5.804888,83.0527278061,7.799616,2.274888,8.1246,75.05,3.5300000000000002,75.1329714573,133.96,99.339616,16.504888,100.701393411,7.799616,2.274888,8.1246,91.54,14.23,92.6394327487,130.77,94.829616,14.544888,95.9385732521,7.799616,2.274888,8.1246,87.03,12.27,87.89069234,133.35,73.689616,14.764888,75.1542508703,7.799616,2.274888,8.1246,65.89,12.49,67.0633446825,133.96,7.799616,2.874888,8.3125802709,7.799616,2.274888,8.1246,0.0,0.6000000000000001,0.6000000000000001,134.01
2019-06-10 07:30:00,91.83304,5.30172,91.9859525721,8.06304,2.3517200000000003,8.399000000000001,83.77,2.95,83.8219267256,133.22,111.91304,5.77172,112.0617743649,8.06304,2.3517200000000003,8.399000000000001,103.85,3.42,103.9062986541,130.77,106.70304,5.48172,106.8437550791,8.06304,2.3517200000000003,8.399000000000001,98.64,3.13,98.6896473801,133.35,81.64304,14.87172,82.9864689946,8.06304,2.3517200000000003,8.399000000000001,73.58,12.52,74.6375696282,133.22,8.06304,2.91172,8.5726732937,8.06304,2.3517200000000003,8.399000000000001,0.0,0.56,0.56,133.26
2019-06-10 08:00:00,96.913056,5.593808,97.07435867,8.893056,2.593808,9.2636,88.02,3.0,88.0711099056,132.7,119.173056,6.923808,119.374018922,8.893056,2.593808,9.2636,110.28,4.33,110.3649731572,130.71,113.643056,7.203808,113.8711509853,8.893056,2.593808,9.2636,104.75,4.61,104.851392933,133.35,86.233056,14.533808,87.4492511236,8.893056,2.593808,9.2636,77.34,11.94,78.2562406457,132.7,8.893056,3.1938079999999998,9.4491721627,8.893056,2.593808,9.2636,0.0,0.6000000000000001,0.6000000000000001,132.75
2019-06-10 08:30:00,99.002144,10.149792,99.5210670875,9.222144,2.6897919999999997,9.6064,89.78,7.46,90.0894000424,132.8,123.782144,14.859792,124.6708971313,9.222144,2.6897919999999997,9.6064,114.56,12.17,115.2046114528,132.16,117.962144,14.389792,118.8365833019,9.222144,2.6897919999999997,9.6064,108.74,11.7,109.3676259228,134.63,88.082144,19.129792,90.135525924,9.222144,2.6897919999999997,9.6064,78.86,16.44,80.5554045363,132.8,9.222144,3.249792,9.7779899775,9.222144,2.6897919999999997,9.6064,0.0,0.56,0.56,132.83
2019-06-10 09:00:00,100.672592,8.738256,101.051115273,10.862592,3.168256,11.3152,89.81,5.57,89.9825594213,132.22,124.982592,16.698256,126.0931404022,10.862592,3.168256,11.3152,114.12,13.53,114.9192555667,131.48,119.182592,16.158256,120.2729374082,10.862592,3.168256,11.3152,108.32,12.99,109.0961158795,134.08,89.802592,17.838256,91.5571346594,10.862592,3.168256,11.3152,78.94,14.67,80.2915468776,132.22,10.862592,3.728256,11.4845895773,10.862592,3.168256,11.3152,0.0,0.56,0.56,132.3
2019-06-10 09:30:00,102.943216,6.524688,103.1497807749,9.993216,2.914688,10.4096,92.95,3.61,93.0200763276,131.87,127.623216,18.644688,128.9779425049,9.993216,2.914688,10.4096,117.63,15.73,118.6770820336,130.89,121.613216,17.994688,122.9373137094,9.993216,2.914688,10.4096,111.62,15.08,112.6340570165,133.71,91.703216,15.844688,93.0619898915,9.993216,2.914688,10.4096,81.71,12.93,82.7267127354,131.87,9.993216,3.514688,10.5932713436,9.993216,2.914688,10.4096,0.0,0.6000000000000001,0.6000000000000001,131.97
2019-06-10 10:00:00,107.076976,4.075368,107.1545025355,9.686976,2.825368,10.0906,97.39,1.25,97.3980215405,131.47,130.716976,19.575368,132.1745922896,9.686976,2.825368,10.0906,121.03,16.75,122.1835643612,130.58,124.556976,18.855368,125.9760499963,9.686976,2.825368,10.0906,114.87,16.03,115.9830927334,133.39,95.306976,13.615368,96.2745964418,9.686976,2.825368,10.0906,85.62,10.79,86.2972102678,131.47,9.686976,3.385368,10.2614921196,9.686976,2.825368,10.0906,0.0,0.56,0.56,131.52
2019-06-10 10:30:00,110.501952,3.859736,110.5693400442,10.661952,3.109736,11.1062,99.84,0.75,99.8428169675,131.27,132.591952,20.759736,134.2072739234,10.661952,3.109736,11.1062,121.93,17.65,123.2008417179,130.38,126.381952,20.019736,127.9577571734,10.661952,3.109736,11.1062,115.72,16.91,116.9489910175,133.26,98.441952,12.889736,99.2822401425,10.661952,3.109736,11.1062,87.78,9.78,88.3231385312,131.27,10.661952,3.669736,11.2758229305,10.661952,3.109736,11.1062,0.0,0.56,0.56,131.39
2019-06-10 11:00:00,111.636368,3.986024,111.7075066751,12.466368,3.636024,12.9858,99.17,0.35000000000000003,99.1706176244,130.89,133.856368,21.866024,135.6305653594,12.466368,3.636024,12.9858,121.39,18.23,122.751232173,129.91,127.676368,21.086024,129.4058551759,12.466368,3.636024,12.9858,115.21,17.45,116.5240172668,132.9,99.656368,13.056024,100.5079670755,12.466368,3.636024,12.9858,87.19,9.42,87.6973916374,130.89,12.466368,4.196024,13.1535907082,12.466368,3.636024,12.9858,0.0,0.56,0.56,131.07
2019-06-10 11:30:00,105.619744,5.366592,105.7559957275,12.879744,3.756592,13.4164,92.74,1.6099999999999999,92.7539740389,131.23,131.999744,22.206592,133.8546418482,12.879744,3.756592,13.4164,119.12,18.45,120.5403538239,130.03,125.959744,21.416592,127.7674744269,12.879744,3.756592,13.4164,113.08,17.66,114.4506968087,132.94,94.379744,14.646592,95.5094693458,12.879744,3.756592,13.4164,81.5,10.89,82.2243400703,131.23,12.879744,4.356592,13.5966061707,12.879744,3.756592,13.4164,0.0,0.6000000000000001,0.6000000000000001,131.31
2019-06-10 12:00:00,104.314832,6.150576,104.4959987766,12.824832,3.740576,13.3592,91.49,2.41,91.521736216,131.3,131.014832,21.600576,132.7835497625,12.824832,3.740576,13.3592,118.19,17.86,119.5318187764,130.03,125.014832,20.840576,126.7400403503,12.824832,3.740576,13.3592,112.19,17.1,113.4857087919,133.04,93.214832,15.510576,94.4964701597,12.824832,3.740576,13.3592,80.39,11.77,81.2470614853,131.3,12.824832,4.300576,13.5266873166,12.824832,3.740576,13.3592,0.0,0.56,0.56,131.55
2019-06-10 12:30:00,103.260992,7.934456,103.5653806097,13.660992,3.9844559999999998,14.2302,89.6,3.95,89.6870252601,131.37,130.660992,20.934456,132.3274207352,13.660992,3.9844559999999998,14.2302,117.0,16.95,118.221413035,129.96,124.750992,20.234456,126.3813404526,13.660992,3.9844559999999998,14.2302,111.09,16.25,112.2722165097,132.96,92.360992,17.134456,93.9369066216,13.660992,3.9844559999999998,14.2302,78.7,13.15,79.7910552631,131.37,13.700992,4.544456,14.4350012858,13.660992,3.9844559999999998,14.2302,0.04,0.56,0.5614267539000001,131.53
2019-06-10 13:00:00,102.979968,6.970824,103.2156296135,18.859968,5.500824,19.6458,84.12,1.47,84.1328431708,131.26,130.849968,23.130824,132.8787008686,18.859968,5.500824,19.6458,111.99,17.63,113.3692065774,130.04,125.189968,22.360824,127.1712803183,18.859968,5.500824,19.6458,106.33,16.86,107.6583879686,133.13,92.749968,15.960824,94.1132534065,18.859968,5.500824,19.6458,73.89,10.46,74.62669562560001,131.26,18.859968,6.060824,19.809896025,18.859968,5.500824,19.6458,0.0,0.56,0.56,131.42
2019-06-10 13:30:00,106.980016,6.202088,107.1596459444,19.790016,5.772088,20.6146,87.19,0.43,87.1910603216,131.41,131.320016,23.062088,133.3296910113,19.790016,5.772088,20.6146,111.53,17.29,112.862239035,130.42,125.690016,22.322088,127.6567888315,19.790016,5.772088,20.6146,105.9,16.55,107.1854117872,133.43,96.360016,15.622088,97.618145429,19.790016,5.772088,20.6146,76.57,9.85,77.2009546573,131.41,19.790016,6.332088,20.7783558474,19.790016,5.772088,20.6146,0.0,0.56,0.56,131.54
2019-06-10 14:00:00,103.961232,7.210776,104.2110025356,19.991232,5.830776,20.8242,83.97,1.38,83.9813389986,131.65,129.151232,22.770776,131.143238357,19.991232,5.830776,20.8242,109.16,16.94,110.4665976664,130.75,123.661232,22.040776,125.6100955594,19.991232,5.830776,20.8242,103.67,16.21,104.9296573901,133.66,93.711232,16.430776,95.1407662515,19.991232,5.830776,20.8242,73.72,10.6,74.4781739841,131.65,19.991232,6.430776,21.0001008769,19.991232,5.830776,20.8242,0.0,0.6000000000000001,0.6000000000000001,131.75
2019-06-10 14:30:00,98.435344,10.652392,99.0100520337,20.785344,6.062392,21.6514,77.65,4.59,77.7855423585,132.09,127.155344,21.912392,129.0295874244,20.785344,6.062392,21.6514,106.37,15.85,107.5444066421,131.01,121.795344,21.212392,123.6287644298,20.785344,6.062392,21.6514,101.01,15.15,102.1398188759,133.8,88.915344,19.802392,91.0937600912,20.785344,6.062392,21.6514,68.13,13.74,69.5016870299,132.09,20.785344,6.622392,21.8148252572,20.785344,6.062392,21.6514,0.0,0.56,0.56,132.19
2019-06-10 15:00:00,102.175168,7.934424,102.4827792365,19.935168,5.814424,20.7658,82.24,2.12,82.2673203648,131.85,130.155168,23.284424,132.2215268333,19.935168,5.814424,20.7658,110.22,17.47,111.5959197283,130.88,124.575168,22.514423999999998,126.5933322505,19.935168,5.814424,20.7658,104.64,16.7,105.9642373634,133.73,92.145168,16.544424,93.6186410457,19.935168,5.814424,20.7658,72.21,10.73,73.0028561085,131.85,19.935168,6.374424,20.9295055966,19.935168,5.814424,20.7658,0.0,0.56,0.56,131.98
2019-06-10 15:30:00,107.74192,6.33056,107.9277411753,18.24192,5.32056,19.002,89.5,1.01,89.5056987013,131.71,132.88192,22.920560000000002,134.8441942896,18.24192,5.32056,19.002,114.64,17.6,115.9831436029,130.82,127.08192,22.15056,128.9979135459,18.24192,5.32056,19.002,108.84,16.83,110.1335303166,133.68,96.85192,15.40056,98.0687088525,18.24192,5.32056,19.002,78.61,10.08,79.2536339861,131.71,18.24192,5.92056,19.1786515689,18.24192,5.32056,19.002,0.0,0.6000000000000001,0.6000000000000001,131.86
2019-06-10 16:00:00,104.304176,8.524968,104.6519766198,17.914176,5.224968,18.6606,86.39,3.3,86.4530051531,131.8,134.114176,22.694968,136.0208578736,17.914176,5.224968,18.6606,116.2,17.47,117.5059185743,130.55,128.254176,21.924968,130.1147104798,17.914176,5.224968,18.6606,110.34,16.7,111.5966200205,133.45,93.754176,17.794968,95.4280168691,17.914176,5.224968,18.6606,75.84,12.57,76.8746414626,131.8,17.954176,5.784968,18.863146360000002,17.914176,5.224968,18.6606,0.04,0.56,0.5614267539000001,131.92
2019-06-10 16:30:00,106.695328,8.890304,107.0650761091,17.555328,5.120304,18.2868,89.14,3.77,89.2196867289,131.48,137.445328,22.100304,139.2107812848,17.555328,5.120304,18.2868,119.89,16.98,121.0864670391,130.07,131.395328,21.360304,133.1202268898,17.555328,5.120304,18.2868,113.84,16.24,114.9925354099,133.1,95.815328,18.080304,97.5062791439,17.555328,5.120304,18.2868,78.26,12.96,79.3258419432,131.48,17.555328,5.680304,18.4514334056,17.555328,5.120304,18.2868,0.0,0.56,0.56,131.65
2019-06-10 17:00:00,107.576784,10.425312,108.0807641816,19.766784,5.765312,20.5904,87.81,4.66,87.9335641266,131.18,139.536784,21.975312,141.2566048953,19.766784,5.765312,20.5904,119.77,16.21,120.8619749963,129.64,133.496784,21.275312,135.1814715079,19.766784,5.765312,20.5904,113.73,15.51,114.782720825,132.77,96.846784,19.465312,98.7835914634,19.766784,5.765312,20.5904,77.08,13.7,78.2880348457,131.18,19.766784,6.325312,20.7541639581,19.766784,5.765312,20.5904,0.0,0.56,0.56,131.31
2019-06-10 17:30:00,107.585792,16.515856,108.8461121937,21.345792,6.225856,22.2352,86.24,10.29,86.851722493,131.28,140.735792,19.725856,142.1114792858,21.345792,6.225856,22.2352,119.39,13.5,120.1508306255,129.42,134.705792,19.185856,136.0652324027,21.345792,6.225856,22.2352,113.36,12.96,114.0984276842,132.59,97.665792,18.355856,99.3757735893,21.345792,6.225856,22.2352,76.32,12.13,77.277935402,131.28,21.345792,6.785856,22.3984525751,21.345792,6.225856,22.2352,0.0,0.56,0.56,131.43
2019-06-10 18:00:00,108.874368,28.295024,112.4910502687,21.514368,6.275024,22.4108,87.36,22.02,90.0924525141,131.88,142.704368,22.995024,144.5451755509,21.514368,6.275024,22.4108,121.19,16.72,122.3379520018,130.94,136.584368,22.705024,138.4586858843,21.514368,6.275024,22.4108,115.07,16.43,116.2370414283,133.93,100.164368,10.345024,100.6971704588,21.514368,6.275024,22.4108,78.65,4.07,78.7552372862,131.88,21.514368,6.835024,22.5740023815,21.514368,6.275024,22.4108,0.0,0.56,0.56,131.97
2019-06-10 18:30:00,111.34368,32.82024,116.0800724914,22.18368,6.47024,23.108,89.16,26.35,92.972189928,132.61,143.15368,25.53024,145.4124109284,22.18368,6.47024,23.108,120.97,19.06,122.4623391088,132.92,136.98368,24.70024,139.1927815743,22.18368,6.47024,23.108,114.8,18.23,116.2384312523,135.5,102.43368,6.81024,102.6598176854,22.18368,6.47024,23.108,80.25,0.34,80.250720246,132.61,22.18368,7.03024,23.2710105668,22.18368,6.47024,23.108,0.0,0.56,0.56,132.62
2019-06-10 19:00:00,102.249488,37.923184,109.055608205,22.639488,6.603184,23.5828,79.61,31.32,85.5493687879,133.21,138.159488,23.323184,140.1142927624,22.639488,6.603184,23.5828,115.52,16.72,116.7237285217,133.35,132.319488,22.603184,134.2361755695,22.639488,6.603184,23.5828,109.68,16.0,110.8408877626,135.92,94.279488,10.603184,94.8738603013,22.639488,6.603184,23.5828,71.64,4.0,71.7515825609,133.21,22.679488,7.163184,23.783826037,22.639488,6.603184,23.5828,0.04,0.56,0.5614267539000001,133.19
2019-06-10 19:30:00,97.9296,40.4078,105.938646664,24.1296,7.0378,25.135,73.8,33.37,80.993807788,133.34,134.7996,22.7678,136.7088324762,24.1296,7.0378,25.135,110.67,15.73,111.7822964516,133.35,129.2196,22.0878,131.0937677123,24.1296,7.0378,25.135,105.09,15.05,106.1621900678,136.12,90.53960000000001,12.5378,91.4035863465,24.1296,7.0378,25.135,66.41,5.5,66.6373626429,133.34,24.1296,7.5978,25.297512941,24.1296,7.0378,25.135,0.0,0.56,0.56,133.41
2019-06-10 20:00:00,100.065392,37.883656,106.9965142799,25.555392,7.453656,26.6202,74.51,30.43,80.4843152422,133.13,133.515392,23.043656,135.4893722133,25.555392,7.453656,26.6202,107.96,15.59,109.0798317747,133.67,128.045392,22.363656,129.9836740599,25.555392,7.453656,26.6202,102.49,14.91,103.5688572883,136.12,92.635392,10.423656,93.2200002971,25.555392,7.453656,26.6202,67.08,2.9699999999999998,67.1457169148,133.13,25.555392,8.013656,26.7823961355,25.555392,7.453656,26.6202,0.0,0.56,0.56,133.23
2019-06-10 20:30:00,91.746144,42.261792,101.0119497976,25.926144,7.561792,27.0064,65.82,34.7,74.4067362542,133.98,127.416144,20.661792,129.0805306794,25.926144,7.561792,27.0064,101.49,13.1,102.3319603057,134.52,122.296144,20.131792,123.9420666537,25.926144,7.561792,27.0064,96.37,12.57,97.1863251697,136.7,85.186144,14.151792,86.353646978,25.926144,7.561792,27.0064,59.26,6.59,59.6252941293,133.98,25.926144,8.121792,27.1685194297,25.926144,7.561792,27.0064,0.0,0.56,0.56,133.99
2019-06-10 21:00:00,89.343312,42.997216,99.1513387851,26.973312,7.867216,28.0972,62.37,35.13,71.5830552575,134.01,124.383312,20.197216,126.0124431881,26.973312,7.867216,28.0972,97.41,12.33,98.1872547737,134.62,119.453312,19.687216,121.0647769651,26.973312,7.867216,28.0972,92.48,11.82,93.2323055598,136.76,83.153312,14.787216,84.4578892324,26.973312,7.867216,28.0972,56.18,6.92,56.6045828533,134.01,26.973312,8.427216,28.2591141008,26.973312,7.867216,28.0972,0.0,0.56,0.56,134.04
2019-06-10 21:30:00,93.755184,39.761512,101.8381675179,27.125184,7.911512,28.2554,66.63,31.85,73.8510622808,133.77,123.775184,19.141512,125.2465315124,27.125184,7.911512,28.2554,96.65,11.23,97.3002332988,134.48,118.905184,18.541512,120.3421391256,27.125184,7.911512,28.2554,91.78,10.63,92.393534947,136.73,87.155184,12.301512,88.0190507536,27.125184,7.911512,28.2554,60.03,4.39,60.1903065285,133.77,27.125184,8.471512,28.4172856304,27.125184,7.911512,28.2554,0.0,0.56,0.56,133.81
2019-06-10 22:00:00,83.249104,36.568072,90.9265484146,27.559104,8.038072,28.7074,55.69,28.53,62.5726537714,134.1,114.299104,8.518072,114.6160666128,27.559104,8.038072,28.7074,86.74,0.48,86.7413280968,132.6,109.989104,8.428072,110.3115379113,27.559104,8.038072,28.7074,82.43,0.39,82.4309225958,135.28,77.759104,8.938072,78.2711146334,27.559104,8.038072,28.7074,50.2,0.9,50.2080670809,134.1,27.559104,8.598072,28.8692060057,27.559104,8.038072,28.7074,0.0,0.56,0.56,134.17
2019-06-10 22:30:00,78.886688,37.827784,87.4874321601,25.946688,7.567784,27.0278,52.94,30.26,60.9779566729,135.18,108.256688,9.627784,108.6839671777,25.946688,7.567784,27.0278,82.31,2.06,82.3357741204,133.97,104.176688,9.407784,104.6006153062,25.946688,7.567784,27.0278,78.23,1.8399999999999999,78.2516357657,136.5,73.676688,9.557784,74.2940481441,25.946688,7.567784,27.0278,47.73,1.99,47.771466379,135.18,25.946688,8.127784,27.189915243,25.946688,7.567784,27.0278,0.0,0.56,0.56,135.26
2019-06-10 23:00:00,73.490544,39.135992,83.2615513142,26.420544,7.705992,27.5214,47.07,31.43,56.5988498116,135.1,101.610544,11.305992,102.2376061294,26.420544,7.705992,27.5214,75.19,3.6,75.2761323395,134.11,97.910544,11.015992,98.5283040863,26.420544,7.705992,27.5214,71.49,3.31,71.5665857786,136.78,68.860544,10.655992,69.6801599128,26.420544,7.705992,27.5214,42.44,2.95,42.5424035522,135.1,26.420544,8.305992,27.6953903811,26.420544,7.705992,27.5214,0.0,0.6000000000000001,0.6000000000000001,135.31
2019-06-10 23:30:00,68.891552,31.257536,75.6510376251,26.631552,7.767536,27.7412,42.26,23.49,48.3496401228,134.92,93.101552,22.637536,95.8141796446,26.631552,7.767536,27.7412,66.47,14.87,68.1129782053,131.84,89.881552,21.737536,92.4727736216,26.631552,7.767536,27.7412,63.25,13.97,64.7744038954,134.83,64.761552,12.147536,65.8909800225,26.631552,7.767536,27.7412,38.13,4.38,38.3807412643,134.92,26.631552,8.327536,27.9031793486,26.631552,7.767536,27.7412,0.0,0.56,0.56,135.06
2019-06-11 00:00:00,65.380592,30.247256,72.0383113753,26.630592,7.767256,27.7402,38.75,22.48,44.7985814508,135.2,88.480592,22.997256,91.4203967624,26.630592,7.767256,27.7402,61.85,15.23,63.6975305644,132.08,85.500592,22.137256,88.3199260391,26.630592,7.767256,27.7402,58.87,14.37,60.5984636769,135.04,61.600592,12.867256,62.9301137113,26.630592,7.767256,27.7402,34.97,5.1,35.3399335031,135.2,26.630592,8.367256,27.9141434266,26.630592,7.767256,27.7402,0.0,0.6000000000000001,0.6000000000000001,135.09
2019-06-11 00:30:00,62.784576,31.442168,70.2176111246,26.784576,7.812168,27.9006,36.0,23.63,43.0624767054,136.26,84.854576,24.852168,88.4190551999,26.784576,7.812168,27.9006,58.07,17.04,60.5184806485,133.58,82.054576,23.902168,85.4650049882,26.784576,7.812168,27.9006,55.27,16.09,57.564407406,136.0,59.314576,12.232168,60.5627349122,26.784576,7.812168,27.9006,32.53,4.42,32.8289095159,136.26,26.784576,8.412168,28.0745094696,26.784576,7.812168,27.9006,0.0,0.6000000000000001,0.6000000000000001,136.14
2019-06-11 01:00:00,61.582944,31.559192,69.198566397,27.322944,7.969192,28.4614,34.26,23.59,41.5961019808,136.49,83.532944,25.079192,87.2165041989,27.322944,7.969192,28.4614,56.21,17.11,58.7564141179,133.78,80.812944,24.139192,84.3411673405,27.322944,7.969192,28.4614,53.49,16.17,55.8806674978,136.22,58.292944,12.519192,59.6221224758,27.322944,7.969192,28.4614,30.97,4.55,31.3024503833,136.49,27.362944,8.569192,28.673363177,27.322944,7.969192,28.4614,0.04,0.6000000000000001,0.6013318551,136.5
2019-06-11 01:30:00,61.869984,31.752912,69.5423780197,27.369984,7.982912,28.5104,34.5,23.77,41.8958577905,136.33,83.699984,25.242912,87.4236348354,27.369984,7.982912,28.5104,56.33,17.26,58.9149938471,133.49,80.979984,24.292912,84.5452741558,27.369984,7.982912,28.5104,53.61,16.31,56.0361329858,136.22,58.539984,12.422912,59.8436167797,27.369984,7.982912,28.5104,31.17,4.44,31.4846391118,136.33,27.369984,8.582912,28.6841838399,27.369984,7.982912,28.5104,0.0,0.6000000000000001,0.6000000000000001,136.5
2019-06-11 02:00:00,62.10848,31.68664,69.7245038878,27.34848,7.97664,28.488,34.76,23.71,42.0763793594,136.49,84.09848,25.09664,87.7632934523,27.34848,7.97664,28.488,56.75,17.12,59.2761073283,133.61,81.34848,24.14664,84.8565579175,27.34848,7.97664,28.488,54.0,16.17,56.3690420355,136.38,58.76848,12.49664,60.0824454629,27.34848,7.97664,28.488,31.42,4.52,31.7434528683,136.49,27.34848,8.53664,28.6498443416,27.34848,7.97664,28.488,0.0,0.56,0.56,136.5
2019-06-11 02:30:00,61.773008,31.862544,69.5063035093,27.163008,7.922544,28.2948,34.61,23.94,42.0829621106,136.57,83.473008,25.372544,87.243962849,27.163008,7.922544,28.2948,56.31,17.45,58.9518328808,133.86,80.753008,24.422544,84.3653302991,27.163008,7.922544,28.2948,53.59,16.5,56.0726145279,136.57,58.433008,12.272544,59.7078869176,27.163008,7.922544,28.2948,31.27,4.35,31.5711165466,136.57,27.163008,8.522544,28.4686276424,27.163008,7.922544,28.2948,0.0,0.6000000000000001,0.6000000000000001,136.66
2019-06-11 03:00:00,60.227504,31.919272,68.1629823517,28.317504,8.259272,29.4974,31.91,23.66,39.7245981729,136.74,83.007504,25.459272,86.8240764482,28.317504,8.259272,29.4974,54.69,17.2,57.3309349305,133.99,80.387504,24.499272,84.0378791253,28.317504,8.259272,29.4974,52.07,16.24,54.54376683,136.62,57.167504,12.889272,58.6025327634,28.317504,8.259272,29.4974,28.85,4.63,29.2191615212,136.74,28.317504,8.859272,29.6709914421,28.317504,8.259272,29.4974,0.0,0.6000000000000001,0.6000000000000001,136.68
2019-06-11 03:30:00,58.515232,33.097776,67.2271905717,28.415232,8.287776,29.5992,30.1,24.81,39.0070006537,137.04,80.925232,26.747776,85.2310782238,28.415232,8.287776,29.5992,52.51,18.46,55.6603242894,134.55,78.395232,25.727776,82.5089744103,28.415232,8.287776,29.5992,49.98,17.44,52.9353756953,136.96,55.635232,11.977776,56.9099829345,28.415232,8.287776,29.5992,27.22,3.69,27.4689734064,137.04,28.415232,8.887776,29.7727723237,28.415232,8.287776,29.5992,0.0,0.6000000000000001,0.6000000000000001,136.86
2019-06-11 04:00:00,59.674976,32.249368,67.8315892266,28.454976,8.299368,29.6406,31.22,23.95,39.3483277917,136.92,81.464976,25.939368,85.4949888995,28.454976,8.299368,29.6406,53.01,17.64,55.8679666714,134.44,78.894976,24.969368,82.7519581421,28.454976,8.299368,29.6406,50.44,16.67,53.1232764426,136.88,56.674976,12.719368,58.0847245575,28.454976,8.299368,29.6406,28.22,4.42,28.5640473323,136.92,28.494976,8.899367999999999,29.8523434263,28.454976,8.299368,29.6406,0.04,0.6000000000000001,0.6013318551,136.96
2019-06-11 04:30:00,59.369776,32.920768,67.8862818838,28.219776,8.230768,29.3956,31.15,24.69,39.7481898959,136.75,81.319776,26.560768,85.5475327841,28.219776,8.230768,29.3956,53.1,18.33,56.1747176228,134.26,78.769776,25.550768,82.8101404206,28.219776,8.230768,29.3956,50.55,17.32,53.4348659585,136.58,56.389776,11.870768,57.6257058112,28.219776,8.230768,29.3956,28.17,3.64,28.4041986333,136.75,28.219776,8.830767999999999,29.5692106922,28.219776,8.230768,29.3956,0.0,0.6000000000000001,0.6000000000000001,136.85
2019-06-11 05:00:00,60.236832,32.746576,68.5624836855,26.696832,7.786576,27.8092,33.54,24.96,41.8082910438,136.71,81.936832,26.426576,86.0930215365,26.696832,7.786576,27.8092,55.24,18.64,58.3001475127,134.2,79.256832,25.406576,83.2294390388,26.696832,7.786576,27.8092,52.56,17.62,55.4348085592,136.58,57.026832,11.146576,58.1059869934,26.696832,7.786576,27.8092,30.33,3.36,30.5155452188,136.71,26.696832,8.386576,27.9831287715,26.696832,7.786576,27.8092,0.0,0.6000000000000001,0.6000000000000001,136.85
2019-06-11 05:30:00,62.831184,32.194512,70.5991804893,24.941184,7.274512,25.9804,37.89,24.92,45.3503969112,135.76,84.241184,24.934512,87.8538955903,24.941184,7.274512,25.9804,59.3,17.66,61.8737876649,132.91,81.341184,23.964512,84.7979130045,24.941184,7.274512,25.9804,56.4,16.69,58.8176512622,135.53,59.211184,10.374512,60.1131833288,24.941184,7.274512,25.9804,34.27,3.1,34.4099244405,135.76,24.941184,7.834512,26.1427281973,24.941184,7.274512,25.9804,0.0,0.56,0.56,135.93
2019-06-11 06:00:00,66.432864,30.128752,72.9456449442,25.332864,7.388752,26.3884,41.1,22.74,46.9714551616,135.79,88.392864,23.068752,91.3535205942,25.332864,7.388752,26.3884,63.06,15.68,64.9801969834,132.91,85.282864,22.198752,88.1246360696,25.332864,7.388752,26.3884,59.95,14.81,61.7522355871,135.48,62.492864,12.418752,63.7148605285,25.332864,7.388752,26.3884,37.16,5.03,37.4988866501,135.79,25.332864,7.988752,26.5626458953,25.332864,7.388752,26.3884,0.0,0.6000000000000001,0.6000000000000001,135.93
2019-06-11 06:30:00,74.436864,26.745752,79.096030066,27.756864,8.095752,28.9134,46.68,18.65,50.2677321947,134.0,98.046864,19.335752,99.9352732805,27.756864,8.095752,28.9134,70.29,11.24,71.1830155304,130.65,94.526864,18.705752,96.3599147756,27.756864,8.095752,28.9134,66.77,10.61,67.6077288481,133.54,69.986864,16.155752,71.8273586821,27.756864,8.095752,28.9134,42.23,8.06,42.9922841915,134.0,27.756864,8.655752,29.0751705378,27.756864,8.095752,28.9134,0.0,0.56,0.56,134.12
2019-06-11 07:00:00,82.023872,29.550296,87.1844915771,28.423872,8.290296,29.6082,53.6,21.26,57.6623586059,133.34,109.813872,13.760296,110.6726354147,28.423872,8.290296,29.6082,81.39,5.47,81.5736047996,131.0,105.703872,13.410296,106.5511360549,28.423872,8.290296,29.6082,77.28,5.12,77.4494209146,133.8,76.883872,13.720296,78.0985038015,28.423872,8.290296,29.6082,48.46,5.43,48.7632699888,133.34,28.463872,8.890296,29.819949232,28.423872,8.290296,29.6082,0.04,0.6000000000000001,0.6013318551,133.43
2019-06-11 07:30:00,90.483776,29.727768,95.2420805604,28.243776,8.237767999999999,29.4206,62.24,21.49,65.8455594554,132.27,120.823776,14.657768,121.709634005,28.243776,8.237767999999999,29.4206,92.58,6.42,92.8023318673,130.34,116.103776,14.417768,116.9955504947,28.243776,8.237767999999999,29.4206,87.86,6.18,88.0770798789,133.2,84.473776,13.037768,85.4739856689,28.243776,8.237767999999999,29.4206,56.23,4.8,56.4345009724,132.27,28.243776,8.797768,29.582285316,28.243776,8.237767999999999,29.4206,0.0,0.56,0.56,132.32
2019-06-11 08:00:00,95.542704,31.967872,100.7489609269,27.832704,8.117872,28.9924,67.71,23.85,71.7876493556,132.0,129.662704,25.277872,132.1037002564,27.832704,8.117872,28.9924,101.83,17.16,103.2657469832,131.29,124.452704,25.057872,126.9502756282,27.832704,8.117872,28.9924,96.62,16.94,98.0937714638,133.99,88.982704,10.657872,89.61870254990001,27.832704,8.117872,28.9924,61.15,2.54,61.2027295143,132.0,27.832704,8.637872,29.1422759001,27.832704,8.117872,28.9924,0.0,0.52,0.52,132.06
2019-06-11 08:30:00,98.154288,33.049584,103.5690072143,27.804288,8.109584,28.9628,70.35,24.94,74.6399765541,132.35,133.924288,31.019584,137.4697403352,27.804288,8.109584,28.9628,106.12,22.91,108.5648308616,132.4,128.464288,29.969584,131.9137947922,27.804288,8.109584,28.9628,100.66,21.86,103.0062871868,134.91,91.294288,9.809584,91.8197961209,27.804288,8.109584,28.9628,63.49,1.7000000000000002,63.5127554118,132.35,27.804288,8.669584,29.1245621069,27.804288,8.109584,28.9628,0.0,0.56,0.56,132.45
2019-06-11 09:00:00,106.096848,28.328664,109.8137257339,28.006848,8.168664,29.1738,78.09,20.16,80.6503174203,131.91,137.976848,33.268664,141.9310205288,28.006848,8.168664,29.1738,109.97,25.1,112.798097945,132.09,132.316848,32.098664,136.1545904303,28.006848,8.168664,29.1738,104.31,23.93,107.0197224814,134.71,98.456848,13.928664,99.4372093279,28.006848,8.168664,29.1738,70.45,5.76,70.6850769258,131.91,28.006848,8.728664,29.3355264163,28.006848,8.168664,29.1738,0.0,0.56,0.56,131.99
2019-06-11 09:30:00,102.21384,31.25612,106.8859865698,27.24384,7.9461200000000005,28.379,74.97,23.31,78.5102350016,131.99,137.53384,32.83612,141.3993207968,27.24384,7.9461200000000005,28.379,110.29,24.89,113.0636820557,131.76,131.87384,31.67612,135.624799556,27.24384,7.9461200000000005,28.379,104.63,23.73,107.2872303678,134.49,94.88384,10.97612,95.5165865355,27.24384,7.9461200000000005,28.379,67.64,3.03,67.7078318956,131.99,27.24384,8.50612,28.5408636064,27.24384,7.9461200000000005,28.379,0.0,0.56,0.56,132.1
2019-06-11 10:00:00,105.901264,29.254952,109.8677838737,26.931264,7.854952,28.0534,78.97,21.4,81.8182186313,131.54,139.191264,33.044952,143.0600462274,26.931264,7.854952,28.0534,112.26,25.19,115.051482824,131.5,133.391264,31.874952,137.1467895232,26.931264,7.854952,28.0534,106.46,24.02,109.136116845,134.21,98.191264,12.454952,98.978028649,26.931264,7.854952,28.0534,71.26,4.6,71.4083160423,131.54,26.931264,8.414952,28.2153220396,26.931264,7.854952,28.0534,0.0,0.56,0.56,131.64
2019-06-11 10:30:00,106.906192,29.028056,110.7770821203,26.496192,7.728056,27.6002,80.41,21.3,83.183280171,131.54,139.766192,32.738056,143.5491857756,26.496192,7.728056,27.6002,113.27,25.01,115.9982456764,131.59,133.966192,31.588056,137.6399138362,26.496192,7.728056,27.6002,107.47,23.86,110.0867862189,134.21,99.036192,12.438056,99.8141901882,26.496192,7.728056,27.6002,72.54,4.71,72.6927486067,131.54,26.496192,8.288056,27.7622056537,26.496192,7.728056,27.6002,0.0,0.56,0.56,131.71
2019-06-11 11:00:00,101.172608,31.525344,105.970486098,29.092608,8.485344,30.3048,72.08,23.04,75.6727692106,132.1,137.692608,33.505344,141.7104878772,29.092608,8.485344,30.3048,108.6,25.02,111.4448760599,132.13,132.092608,32.335344,135.9927628951,29.092608,8.485344,30.3048,103.0,23.85,105.7252216834,134.71,94.152608,11.865344,94.8973128252,29.092608,8.485344,30.3048,65.06,3.38,65.147739792,132.1,29.092608,9.045344,30.4663435338,29.092608,8.485344,30.3048,0.0,0.56,0.56,132.27
2019-06-11 11:30:00,102.380832,31.298576,107.0580946059,29.720832,8.668576,30.9592,72.66,22.63,76.1025130991,132.48,138.820832,34.538576,143.0529154868,29.720832,8.668576,30.9592,109.1,25.87,112.1252286508,132.58,133.210832,33.328576,137.3168589079,29.720832,8.668576,30.9592,103.49,24.66,106.3874790565,135.1,95.290832,12.518576,96.1096114253,29.720832,8.668576,30.9592,65.57,3.85,65.6829308116,132.48,29.720832,9.228576,31.1206437877,29.720832,8.668576,30.9592,0.0,0.56,0.56,132.65
2019-06-11 12:00:00,106.710944,28.233192,110.3826920304,28.570944,8.333192,29.761400000000002,78.14,19.9,80.6341714163,133.1,140.960944,35.803192,145.4367776416,28.570944,8.333192,29.761400000000002,112.39,27.47,115.698370775,133.53,135.170944,34.513192,139.5075070521,28.570944,8.333192,29.761400000000002,106.6,26.18,109.7677202095,135.93,99.090944,14.903192,100.2053906464,28.570944,8.333192,29.761400000000002,70.52,6.57,70.8253859855,133.1,28.570944,8.893191999999999,29.9230296762,28.570944,8.333192,29.761400000000002,0.0,0.56,0.56,133.29
2019-06-11 12:30:00,110.332544,27.486992,113.7049031252,28.412544,8.286992,29.5964,81.92,19.2,84.1399215593,132.8,141.712544,34.726992,145.9054800216,28.412544,8.286992,29.5964,113.3,26.44,116.3441601457,133.44,135.902544,33.496992,139.9698179563,28.412544,8.286992,29.5964,107.49,25.21,110.4067217157,135.77,102.302544,15.356992,103.4487685386,28.412544,8.286992,29.5964,73.89,7.07,74.2274679617,132.8,28.412544,8.846992,29.7580564554,28.412544,8.286992,29.5964,0.0,0.56,0.56,132.94
2019-06-11 13:00:00,103.05544,32.22992,107.9777359311,28.04544,8.17992,29.214,75.01,24.05,78.7712041294,133.99,139.46544,33.26992,143.3788566393,28.04544,8.17992,29.214,111.42,25.09,114.2100017512,134.41,133.74544,32.08992,137.5412872064,28.04544,8.17992,29.214,105.7,23.91,108.3705591939,136.59,95.71544,11.29992,96.3801517243,28.04544,8.17992,29.214,67.67,3.12,67.7418873372,133.99,28.04544,8.77992,29.3876453633,28.04544,8.17992,29.214,0.0,0.6000000000000001,0.6000000000000001,134.12
2019-06-11 13:30:00,104.223632,31.503976,108.8809715748,26.893632,7.843976,28.0142,77.33,23.66,80.8685631132,134.2,139.733632,33.633976,143.7245012288,26.893632,7.843976,28.0142,112.84,25.79,115.7496855287,134.7,133.933632,32.433976,137.8048641372,26.893632,7.843976,28.0142,107.04,24.59,109.8281826309,136.82,96.673632,11.413976,97.3451075925,26.893632,7.843976,28.0142,69.78,3.5700000000000003,69.871262333,134.2,26.933632,8.403976,28.214311002,26.893632,7.843976,28.0142,0.04,0.56,0.5614267539000001,134.37
2019-06-11 14:00:00,106.79504,28.67272,110.5771470097,26.85504,7.83272,27.974,79.94,20.84,82.6117981889,133.77,140.15504,34.21272,144.270390057,26.85504,7.83272,27.974,113.3,26.38,116.3305394125,134.41,134.34504,32.98272,138.3345567499,26.85504,7.83272,27.974,107.49,25.15,110.3930369181,136.59,98.94504,13.75272,99.8962374066,26.85504,7.83272,27.974,72.09,5.92,72.3326655115,133.77,26.85504,8.39272,28.1359364941,26.85504,7.83272,27.974,0.0,0.56,0.56,133.93
2019-06-11 14:30:00,107.597056,27.885808,111.1518994335,26.557056,7.745808,27.6636,81.04,20.14,83.5050968504,132.69,140.117056,33.555808,144.0790811764,26.557056,7.745808,27.6636,113.56,25.81,116.4561277907,133.17,134.247056,32.355808,138.0911668283,26.557056,7.745808,27.6636,107.69,24.61,110.4662310392,135.53,99.687056,13.925808,100.655040919,26.557056,7.745808,27.6636,73.13,6.18,73.3906622126,132.69,26.557056,8.305808,27.8255937928,26.557056,7.745808,27.6636,0.0,0.56,0.56,132.81
2019-06-11 15:00:00,107.663712,27.294416,111.0696179268,26.243712,7.654416,27.3372,81.42,19.64,83.7552744608,132.78,140.193712,33.744416,144.1976507975,26.243712,7.654416,27.3372,113.95,26.09,116.8986338671,133.27,134.333712,32.524416,138.2149912847,26.243712,7.654416,27.3372,108.09,24.87,110.9142236145,135.65,99.703712,14.284416,100.7217688836,26.243712,7.654416,27.3372,73.46,6.63,73.7585825515,132.78,26.243712,8.214416,27.4992554401,26.243712,7.654416,27.3372,0.0,0.56,0.56,132.89
2019-06-11 15:30:00,109.57832,28.65076,113.261971829,25.88832,7.55076,26.967,83.69,21.1,86.3088993094,133.62,140.54832,32.90076,144.3478100402,25.88832,7.55076,26.967,114.66,25.35,117.4288639986,134.35,134.63832,31.72076,138.3245597405,25.88832,7.55076,26.967,108.75,24.17,111.403552008,136.53,101.36832,13.20076,102.2242454812,25.88832,7.55076,26.967,75.48,5.65,75.6911679128,133.62,25.88832,8.15076,27.1411127443,25.88832,7.55076,26.967,0.0,0.6000000000000001,0.6000000000000001,133.75
2019-06-11 16:00:00,110.751056,29.522808,114.6184653418,25.621056,7.472808,26.6886,85.13,22.05,87.9392938339,132.83,143.171056,32.292808,146.7677645966,25.621056,7.472808,26.6886,117.55,24.82,120.1417283878,133.22,137.111056,31.142808,140.6034002703,25.621056,7.472808,26.6886,111.49,23.67,113.974949002,135.6,102.411056,11.982808,103.1097089444,25.621056,7.472808,26.6886,76.79,4.51,76.9223257579,132.83,25.661056,8.032808,26.8889531109,25.621056,7.472808,26.6886,0.04,0.56,0.5614267539000001,132.99
2019-06-11 16:30:00,114.190176,27.632967999999998,117.4860724316,24.970176,7.282968,26.0106,89.22,20.35,91.5113703318,132.81,146.950176,33.522968,150.725391391,24.970176,7.282968,26.0106,121.98,26.24,124.7704211743,133.19,140.680176,32.292968,144.3390027042,24.970176,7.282968,26.0106,115.71,25.01,118.3820265074,135.6,105.410176,13.312968,106.2475426601,24.970176,7.282968,26.0106,80.44,6.03,80.6656959308,132.81,24.970176,7.842968,26.1729218186,24.970176,7.282968,26.0106,0.0,0.56,0.56,132.95
2019-06-11 17:00:00,114.732736,29.132048,118.3734637946,25.172736,7.342048,26.2216,89.56,21.79,92.1726515839,132.67,147.412736,31.882048,150.8210188259,25.172736,7.342048,26.2216,122.24,24.54,124.6789043904,133.03,141.112736,30.762048,144.4268252734,25.172736,7.342048,26.2216,115.94,23.42,118.2817821983,135.47,105.912736,11.992048,106.5894781967,25.172736,7.342048,26.2216,80.74,4.65,80.8737911811,132.67,25.172736,7.902048,26.3838776589,25.172736,7.342048,26.2216,0.0,0.56,0.56,132.79
2019-06-11 17:30:00,116.27264,31.42952,120.4455957684,23.07264,6.72952,24.034,93.2,24.7,96.4174776687,133.48,147.57264,28.88952,150.373828981,23.07264,6.72952,24.034,124.5,22.16,126.4567736422,134.08,141.16264,27.88952,143.8913348941,23.07264,6.72952,24.034,118.09,21.16,119.9708035315,136.34,107.07264,9.03952,107.4535395341,23.07264,6.72952,24.034,84.0,2.31,84.0317564972,133.48,23.07264,7.2895199999999996,24.1967728923,23.07264,6.72952,24.034,0.0,0.56,0.56,133.61
2019-06-11 18:00:00,108.56112,34.73616,113.9829706018,21.14112,6.16616,22.022,87.42,28.57,91.9701109057,133.92,144.05112,26.37616,146.4459865944,21.14112,6.16616,22.022,122.91,20.21,124.5604760749,134.39,137.74112,25.47616,140.0773031836,21.14112,6.16616,22.022,116.6,19.31,118.1881385757,136.54,99.93112,7.36616,100.2022407813,21.14112,6.16616,22.022,78.79,1.2,78.7991376856,133.92,21.14112,6.72616,22.1853145842,21.14112,6.16616,22.022,0.0,0.56,0.56,134.05
2019-06-11 18:30:00,107.08352,35.99936,112.9727142986,18.44352,5.37936,19.212,88.64,30.62,93.779709959,133.47,142.52352,23.30936,144.4170350644,18.44352,5.37936,19.212,124.08,17.93,125.3687812017,133.87,136.11352,22.50936,137.9621745784,18.44352,5.37936,19.212,117.67,17.13,118.9103267172,136.08,98.33352,8.36936,98.6890436796,18.44352,5.37936,19.212,79.89,2.99,79.9459329797,133.47,18.44352,5.93936,19.3762593707,18.44352,5.37936,19.212,0.0,0.56,0.56,133.62
2019-06-11 19:00:00,105.18136,36.34748,111.2845802158,17.51136,5.10748,18.241,87.67,31.24,93.0696862571,133.33,140.54136,22.33748,142.3054351857,17.51136,5.10748,18.241,123.03,17.23,124.2306475875,133.58,134.23136,21.58748,135.9561594787,17.51136,5.10748,18.241,116.72,16.48,117.8776857594,135.87,96.52136,8.73748,96.9160280501,17.51136,5.10748,18.241,79.01,3.63,79.0933435884,133.33,17.51136,5.66748,18.405652898,17.51136,5.10748,18.241,0.0,0.56,0.56,133.42
2019-06-11 19:30:00,102.71256,37.14408,109.2224915519,17.12256,4.99408,17.836,85.59,32.15,91.4290468068,132.97,137.68256,21.10408,139.2905937987,17.12256,4.99408,17.836,120.56,16.11,121.6315982794,133.18,131.50256,20.41408,133.0776388008,17.12256,4.99408,17.836,114.38,15.42,115.4147338948,135.53,94.26256,9.59408,94.7495466417,17.12256,4.99408,17.836,77.14,4.6,77.2770315165,132.97,17.12256,5.55408,18.0008295809,17.12256,4.99408,17.836,0.0,0.56,0.56,133.1
2019-06-11 20:00:00,102.355216,37.495688,109.0069578559,16.065216,4.685688,16.7346,86.29,32.81,92.31717175040001,132.44,135.905216,19.885688,137.3523509928,16.065216,4.685688,16.7346,119.84,15.2,120.8001059602,132.57,129.725216,19.235688,131.143598239,16.065216,4.685688,16.7346,113.66,14.55,114.587512845,135.01,93.815216,10.105688,94.357933864,16.065216,4.685688,16.7346,77.75,5.42,77.9386867993,132.44,16.105216,5.245688,16.9379817275,16.065216,4.685688,16.7346,0.04,0.56,0.5614267539000001,132.59
2019-06-11 20:30:00,101.279136,36.042248,107.5011954808,14.579136,4.252248,15.1866,86.7,31.79,92.3444318841,132.03,133.729136,18.632248,135.0208964599,14.579136,4.252248,15.1866,119.15,14.38,120.0146111938,132.24,127.609136,18.042248,128.8782926003,14.579136,4.252248,15.1866,113.03,13.79,113.8681035233,134.7,92.719136,8.942248,93.1493530835,14.579136,4.252248,15.1866,78.14,4.69,78.2806214845,132.03,14.579136,4.812248,15.3528152897,14.579136,4.252248,15.1866,0.0,0.56,0.56,132.15
2019-06-11 21:00:00,100.963776,34.252768,106.6158345643,14.923776,4.352768,15.5456,86.04,29.9,91.0872746326,131.52,131.343776,18.352768,132.6198008866,14.923776,4.352768,15.5456,116.42,14.0,117.2587583083,131.9,125.373776,17.762768,126.6258253103,14.923776,4.352768,15.5456,110.45,13.41,111.2610920313,134.47,92.463776,7.512768,92.768483631,14.923776,4.352768,15.5456,77.54,3.16,77.6043632794,131.52,14.923776,4.872768,15.6991387687,14.923776,4.352768,15.5456,0.0,0.52,0.52,131.65
2019-06-11 21:30:00,97.405664,36.189152,103.9111067296,15.425664,4.499152,16.0684,81.98,31.69,87.8918454693,132.06,128.285664,17.909152,129.5297236671,15.425664,4.499152,16.0684,112.86,13.41,113.6538943459,132.47,122.495664,17.349152,123.7181505436,15.425664,4.499152,16.0684,107.07,12.85,107.8383391934,134.95,89.315664,9.029152,89.7708940671,15.425664,4.499152,16.0684,73.89,4.53,74.028730909,132.06,15.425664,5.059152,16.2341038804,15.425664,4.499152,16.0684,0.0,0.56,0.56,132.24
2019-06-11 22:00:00,95.29592,37.13756,102.2766382484,15.14592,4.41756,15.777,80.15,32.72,86.5714785596,132.67,123.98592,16.07756,125.0239828745,15.14592,4.41756,15.777,108.84,11.66,109.4627845434,133.42,118.42592,15.62756,119.452581217,15.14592,4.41756,15.777,103.28,11.21,103.8865847932,135.72,87.36592,9.68756,87.9013810824,15.14592,4.41756,15.777,72.22,5.27,72.4120245539,132.67,15.14592,4.97756,15.9428666243,15.14592,4.41756,15.777,0.0,0.56,0.56,132.81
2019-06-11 22:30:00,84.569248,42.386864,94.5970609852,15.829248,4.616864,16.4888,68.74,37.77,78.4331594417,133.45,114.169248,12.476863999999999,114.8489848634,15.829248,4.616864,16.4888,98.34,7.86,98.6536121995,134.24,109.179248,12.016864,109.8385779872,15.829248,4.616864,16.4888,93.35,7.4,93.6428454288,136.4,77.819248,14.096864,79.0857568335,15.829248,4.616864,16.4888,61.99,9.48,62.7106888816,133.45,15.829248,5.176864,16.6542791234,15.829248,4.616864,16.4888,0.0,0.56,0.56,133.61
2019-06-11 23:00:00,80.06264,35.19452,87.4567353713,15.99264,4.6645199999999996,16.659,64.07,30.53,70.9721480582,132.97,105.20264,8.45452,105.5418133793,15.99264,4.6645199999999996,16.659,89.21,3.79,89.2904709362,131.59,100.68264,8.15452,101.0123269398,15.99264,4.6645199999999996,16.659,84.69,3.49,84.7618794034,134.21,73.81264,7.73452,74.2167678049,15.99264,4.6645199999999996,16.659,57.82,3.07,57.9014447143,132.97,15.99264,5.22452,16.8243913233,15.99264,4.6645199999999996,16.659,0.0,0.56,0.56,133.07
2019-06-11 23:30:00,76.083728,35.166504,83.8177586789,14.593728,4.256504,15.2018,61.49,30.91,68.8218584463,134.29,98.633728,8.786504,99.024314952,14.593728,4.256504,15.2018,84.04,4.53,84.1620015209,133.33,94.423728,8.446504,94.8007586427,14.593728,4.256504,15.2018,79.83,4.19,79.9398836627,135.66,70.043728,7.196504,70.4124527478,14.593728,4.256504,15.2018,55.45,2.94,55.5278857872,134.29,14.593728,4.816504,15.3680059774,14.593728,4.256504,15.2018,0.0,0.56,0.56,134.41
2019-06-12 00:00:00,72.744384,36.222112,81.2636868551,12.624384,3.682112,13.1504,60.12,32.54,68.361290216,135.08,93.614384,9.982112,94.1450766194,12.624384,3.682112,13.1504,80.99,6.3,81.2346607059,134.4,89.574384,9.552112,90.0822574797,12.624384,3.682112,13.1504,76.95,5.87,77.1735667181,136.55,66.824384,7.822112,67.2806341611,12.624384,3.682112,13.1504,54.2,4.14,54.3578844327,135.08,12.624384,4.242112,13.318054873,12.624384,3.682112,13.1504,0.0,0.56,0.56,135.24
2019-06-12 00:30:00,70.937728,30.498504,77.2160605058,11.377728,3.318504,11.8518,59.56,27.18,65.4686642601,135.04,87.627728,19.978504,89.8763558258,11.377728,3.318504,11.8518,76.25,16.66,78.048818697,132.65,83.867728,19.008504,85.9948778951,11.377728,3.318504,11.8518,72.49,15.69,74.168566118,135.06,65.087728,5.948504,65.358985886,11.377728,3.318504,11.8518,53.71,2.63,53.7743526228,135.04,11.377728,3.918504,12.0335933137,11.377728,3.318504,11.8518,0.0,0.6000000000000001,0.6000000000000001,135.2
2019-06-12 01:00:00,69.141872,28.824296,74.9095354649,11.191872,3.264296,11.6582,57.95,25.56,63.3365305333,135.18,85.331872,22.144296,88.1583701322,11.191872,3.264296,11.6582,74.14,18.88,76.5061696858,132.38,81.671872,21.104296,84.3545255789,11.191872,3.264296,11.6582,70.48,17.84,72.7027922435,134.88,63.481872,5.484296,63.7183299784,11.191872,3.264296,11.6582,52.29,2.22,52.3371044289,135.18,11.191872,3.824296,11.8272244741,11.191872,3.264296,11.6582,0.0,0.56,0.56,135.26
2019-06-12 01:30:00,70.484896,28.463928,76.0152337451,10.744896,3.133928,11.1926,59.74,25.33,64.8881845947,135.29,86.534896,21.653928,89.2030314707,10.744896,3.133928,11.1926,75.79,18.52,78.0199621892,132.46,82.774896,20.633928,85.3079269032,10.744896,3.133928,11.1926,72.03,17.5,74.125372849,134.93,64.644896,5.593928,64.8864747796,10.744896,3.133928,11.1926,53.9,2.46,53.956108088,135.29,10.744896,3.7339279999999997,11.3751926735,10.744896,3.133928,11.1926,0.0,0.6000000000000001,0.6000000000000001,135.37
2019-06-12 02:00:00,71.019312,28.420216,76.4947799163,10.389312,3.030216,10.8222,60.63,25.39,65.7316438255,135.54,87.059312,21.730216,89.7302964072,10.389312,3.030216,10.8222,76.67,18.7,78.9175449441,132.77,83.269312,20.690216,85.8013016165,10.389312,3.030216,10.8222,72.88,17.66,74.989132546,135.19,65.089312,5.500216,65.3212898884,10.389312,3.030216,10.8222,54.7,2.47,54.7557385121,135.54,10.389312,3.590216,10.9921542365,10.389312,3.030216,10.8222,0.0,0.56,0.56,135.6
2019-06-12 02:30:00,71.52872,28.05796,76.8349328379,9.31872,2.71796,9.707,62.21,25.34,67.1729089738,135.45,86.58872,21.46796,89.2103118356,9.31872,2.71796,9.707,77.27,18.75,79.5123600455,132.6,82.75872,20.43796,85.2450347234,9.31872,2.71796,9.707,73.44,17.72,75.5475479417,135.09,65.44872,5.19796,65.6548074234,9.31872,2.71796,9.707,56.13,2.48,56.1847603893,135.45,9.35872,3.3179600000000002,9.92947625,9.31872,2.71796,9.707,0.04,0.6000000000000001,0.6013318551,135.54
2019-06-12 03:00:00,71.1052,27.8236,76.3551058149,8.5152,2.4836,8.87,62.59,25.34,67.524985746,135.45,85.4452,21.1336,88.0199480345,8.5152,2.4836,8.87,76.93,18.65,79.158369109,132.6,81.6252,20.0936,84.06203683,8.5152,2.4836,8.87,73.11,17.61,75.2009587705,135.06,64.9952,4.9836,65.1859823275,8.5152,2.4836,8.87,56.48,2.5,56.5353022456,135.45,8.5152,3.0436,9.0427944796,8.5152,2.4836,8.87,0.0,0.56,0.56,135.57
2019-06-12 03:30:00,69.231984,28.838912,74.998336341,7.881984,2.298912,8.2104,61.35,26.54,66.84455176,135.59,83.321984,22.268912,86.2464924467,7.881984,2.298912,8.2104,75.44,19.97,78.0384168215,132.88,79.581984,21.178912,82.3519185622,7.881984,2.298912,8.2104,71.7,18.88,74.1440786577,135.3,63.241984,3.778912,63.3547844773,7.881984,2.298912,8.2104,55.36,1.48,55.3797797034,135.59,7.921984,2.898912,8.4357288529,7.881984,2.298912,8.2104,0.04,0.6000000000000001,0.6013318551,135.7
2019-06-12 04:00:00,69.494256,28.460408,75.0962478458,8.504256,2.480408,8.8586,60.99,25.98,66.2928389798,135.45,83.694256,22.120408,86.5681288782,8.504256,2.480408,8.8586,75.19,19.64,77.7127126023,132.77,79.954256,21.040408,82.6763679737,8.504256,2.480408,8.8586,71.45,18.56,73.8212442323,135.23,63.564256,4.410408,63.7170804381,8.504256,2.480408,8.8586,55.06,1.9300000000000002,55.0938154424,135.45,8.504256,3.080408,9.0449590137,8.504256,2.480408,8.8586,0.0,0.6000000000000001,0.6000000000000001,135.55
