Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-06-12 04:30:00,70.03896,28.23428,75.5157631558,7.24896,2.11428,7.551,62.79,26.12,68.0061651617,135.19,83.58896,21.85428,86.3986330228,7.24896,2.11428,7.551,76.34,19.74,78.8508921953,132.55,79.78896,20.77428,82.4490682021,7.24896,2.11428,7.551,72.54,18.66,74.9015834279,135.03,63.928960000000004,3.87428,64.0462486973,7.24896,2.11428,7.551,56.68,1.76,56.7073187516,135.19,7.24896,2.67428,7.7265253899,7.24896,2.11428,7.551,0.0,0.56,0.56,135.37
2019-06-12 05:00:00,69.22832,28.64076,74.91897906,7.40832,2.16076,7.717,61.82,26.48,67.2525300639,135.47,83.32832,21.86076,86.1481383537,7.40832,2.16076,7.717,75.92,19.7,78.4342807706,132.85,79.55832,20.77076,82.2250007735,7.40832,2.16076,7.717,72.15,18.61,74.5114393902,135.28,63.20832,3.69076,63.3159808153,7.40832,2.16076,7.717,55.8,1.53,55.8209718654,135.47,7.40832,2.7607600000000003,7.9060104351,7.40832,2.16076,7.717,0.0,0.6000000000000001,0.6000000000000001,135.71
2019-06-12 05:30:00,70.86488,27.79684,76.1215838734,7.63488,2.22684,7.953,63.23,25.57,68.2045291751,133.87,85.77488,20.86684,88.2765826853,7.63488,2.22684,7.953,78.14,18.64,80.3324915585,130.88,81.85488,19.82684,84.2218793675,7.63488,2.22684,7.953,74.22,17.6,76.278230184,133.64,64.72488,3.99684,64.8481674452,7.63488,2.22684,7.953,57.09,1.77,57.1174316649,133.87,7.63488,2.78684,8.1275992642,7.63488,2.22684,7.953,0.0,0.56,0.56,134.11
2019-06-12 06:00:00,73.746672,25.425696,78.0066513072,7.596672,2.215696,7.9132,66.15,23.21,70.1036846393,134.03,88.866672,19.035696,90.8825787187,7.596672,2.215696,7.9132,81.27,16.82,82.9923207291,131.08,84.786672,18.105696,86.698304346,7.596672,2.215696,7.9132,77.19,15.89,78.8085541042,133.8,67.336672,6.135696,67.6156354806,7.596672,2.215696,7.9132,59.74,3.92,59.8684725043,134.03,7.596672,2.775696,8.0878868538,7.596672,2.215696,7.9132,0.0,0.56,0.56,134.28
2019-06-12 06:30:00,79.883408,34.454744,86.9970589032,8.313408,2.424744,8.6598,71.57,32.03,78.4103679369,133.14,100.333408,7.664744,100.6257475077,8.313408,2.424744,8.6598,92.02,5.24,92.1690729041,132.37,95.683408,6.824744,95.9264911125,8.313408,2.424744,8.6598,87.37,4.4,87.4807230194,134.86,72.923408,8.064744,73.3680007232,8.313408,2.424744,8.6598,64.61,5.64,64.8556990557,133.14,8.313408,2.984744,8.8329751115,8.313408,2.424744,8.6598,0.0,0.56,0.56,133.38
2019-06-12 07:00:00,87.100448,34.848464,93.8131306639,8.360448,2.4384639999999997,8.7088,78.74,32.41,85.1492554283,132.98,110.450448,6.508464,110.6420424931,8.360448,2.4384639999999997,8.7088,102.09,4.07,102.1710966957,132.75,105.180448,6.408464,105.3754955021,8.360448,2.4384639999999997,8.7088,96.82,3.9699999999999998,96.9013586076,135.17,79.410448,7.238464,79.7396677485,8.360448,2.4384639999999997,8.7088,71.05,4.8,71.2119547548,132.98,8.360448,2.998464,8.881884773,8.360448,2.4384639999999997,8.7088,0.0,0.56,0.56,133.21
2019-06-12 07:30:00,95.58096,29.42028,100.0063637465,8.88096,2.59028,9.251,86.7,26.83,90.7564813113,131.73,121.57096,12.51028,122.2129511181,8.88096,2.59028,9.251,112.69,9.92,113.1257817653,130.99,115.75096,12.12028,116.3837872223,8.88096,2.59028,9.251,106.87,9.53,107.2940715976,133.68,87.11096,3.39028,87.1769083565,8.88096,2.59028,9.251,78.23,0.8,78.2340903954,131.73,8.88096,3.15028,9.4231478074,8.88096,2.59028,9.251,0.0,0.56,0.56,131.95
2019-06-12 08:00:00,101.170352,26.285936,104.5293765178,10.100352,2.945936,10.5212,91.07,23.34,94.0132995911,131.33,127.320352,16.765936,128.4195025818,10.100352,2.945936,10.5212,117.22,13.82,118.0318634946,130.29,121.260352,16.155936,122.3318733413,10.100352,2.945936,10.5212,111.16,13.21,111.9421712314,133.11,92.250352,5.685936,92.4254148615,10.100352,2.945936,10.5212,82.15,2.74,82.1956817601,131.33,10.100352,3.505936,10.691524576,10.100352,2.945936,10.5212,0.0,0.56,0.56,131.5
2019-06-12 08:30:00,107.783456,22.556008,110.1183312814,9.723456,2.836008,10.1286,98.06,19.72,100.0232073071,131.59,132.153456,20.016008,133.660676749,9.723456,2.836008,10.1286,122.43,17.18,123.6295162977,130.63,125.833456,19.256008,127.2982815791,9.723456,2.836008,10.1286,116.11,16.42,117.2652911138,133.44,98.143456,8.886008,98.5449090202,9.723456,2.836008,10.1286,88.42,6.05,88.6267391931,131.59,9.723456,3.396008,10.2994401265,9.723456,2.836008,10.1286,0.0,0.56,0.56,131.77
2019-06-12 09:00:00,110.702112,20.390616,112.5643585782,8.882112,2.590616,9.2522,101.82,17.8,103.3641736773,131.62,134.032112,21.140616,135.6891030704,8.882112,2.590616,9.2522,125.15,18.55,126.5172913083,130.67,127.592112,20.330616,129.2017066124,8.882112,2.590616,9.2522,118.71,17.74,120.0282121003,133.56,100.662112,10.310616,101.1887819603,8.882112,2.590616,9.2522,91.78,7.72,92.104108486,131.62,8.922112,3.150616,9.4620538849,8.882112,2.590616,9.2522,0.04,0.56,0.5614267539000001,131.8
2019-06-12 09:30:00,107.046416,21.897288,109.2631063086,9.076416,2.647288,9.4546,97.97,19.25,99.8432942165,132.56,133.806416,21.707288,135.5557572185,9.076416,2.647288,9.4546,124.73,19.06,126.1778764285,131.59,127.386416,20.857288,129.0826302956,9.076416,2.647288,9.4546,118.31,18.21,119.7032171665,134.33,97.376416,9.437288,97.8326571131,9.076416,2.647288,9.4546,88.3,6.79,88.5606803271,132.56,9.076416,3.207288,9.6264232049,9.076416,2.647288,9.4546,0.0,0.56,0.56,132.72
2019-06-12 10:00:00,107.136544,22.063992,109.3849112229,8.756544,2.553992,9.1214,98.38,19.51,100.295884761,132.89,133.396544,21.283992,135.083849022,8.756544,2.553992,9.1214,124.64,18.73,126.0394481898,132.02,127.026544,20.483992,128.6675437274,8.756544,2.553992,9.1214,118.27,17.93,119.6213935716,134.72,97.436544,9.163992,97.8665359356,8.756544,2.553992,9.1214,88.68,6.61,88.9260057576,132.89,8.756544,3.113992,9.2937618325,8.756544,2.553992,9.1214,0.0,0.56,0.56,133.06
2019-06-12 10:30:00,106.790416,23.189288,109.2791655687,10.660416,3.109288,11.1046,96.13,20.08,98.2048028357,133.25,132.390416,20.689288,133.9972719372,10.660416,3.109288,11.1046,121.73,17.58,122.9928831274,132.59,126.160416,19.919288,127.7232500358,10.660416,3.109288,11.1046,115.5,16.81,116.7168629633,135.21,97.310416,9.339288,97.75755399170001,10.660416,3.109288,11.1046,86.65,6.23,86.8736749539,133.25,10.660416,3.669288,11.2742247503,10.660416,3.109288,11.1046,0.0,0.56,0.56,133.45
2019-06-12 11:00:00,105.410064,23.433352,107.9833486165,11.360064,3.313352,11.8334,94.05,20.12,96.1780479112,134.18,132.500064,22.603352,134.4142049102,11.360064,3.313352,11.8334,121.14,19.29,122.6662288489,133.53,126.280064,21.753352,128.1400128261,11.360064,3.313352,11.8334,114.92,18.44,116.3900339376,136.0,96.140064,9.993352,96.6580518639,11.360064,3.313352,11.8334,84.78,6.68,85.042758657,134.18,11.360064,3.9133519999999997,12.0152144367,11.360064,3.313352,11.8334,0.0,0.6000000000000001,0.6000000000000001,134.35
2019-06-12 11:30:00,107.828672,22.846696,110.2224751283,13.188672,3.846696,13.7382,94.64,19.0,96.5283875344,134.36,133.368672,23.086696,135.3521267038,13.188672,3.846696,13.7382,120.18,19.24,121.7103528875,133.9,127.198672,22.226696,129.1260166413,13.188672,3.846696,13.7382,114.01,18.38,115.4820527182,136.32,98.498672,11.526696,99.1708279003,13.188672,3.846696,13.7382,85.31,7.68,85.6549969354,134.36,13.188672,4.406696,13.9053960303,13.188672,3.846696,13.7382,0.0,0.56,0.56,134.47
2019-06-12 12:00:00,108.207392,22.389656,110.4994858777,15.667392,4.569656,16.3202,92.54,17.82,94.2401400678,134.36,132.127392,23.749656,134.2449026103,15.667392,4.569656,16.3202,116.46,19.18,118.0288269873,134.12,126.167392,22.899656,128.2287216227,15.667392,4.569656,16.3202,110.5,18.33,112.0099946433,136.49,99.107392,13.329656,99.9997743903,15.667392,4.569656,16.3202,83.44,8.76,83.8985768652,134.36,15.667392,5.169656,16.4982579456,15.667392,4.569656,16.3202,0.0,0.6000000000000001,0.6000000000000001,134.51
2019-06-12 12:30:00,109.432496,21.710728,111.5653480749,13.442496,3.920728,14.0026,95.99,17.79,97.624608578,134.34,132.232496,22.800728,134.1838522167,13.442496,3.920728,14.0026,118.79,18.88,120.2809980837,134.02,126.122496,21.940728,128.0167158712,13.442496,3.920728,14.0026,112.68,18.02,114.1117995652,136.49,99.972496,12.680728,100.7735124876,13.442496,3.920728,14.0026,86.53,8.76,86.9722858157,134.34,13.442496,4.480728,14.1696020452,13.442496,3.920728,14.0026,0.0,0.56,0.56,134.42
2019-06-12 13:00:00,102.683152,20.376336,104.6853608364,14.353152,4.186336,14.9512,88.33,16.19,89.801475489,134.72,128.393152,16.306336,129.4244879234,14.353152,4.186336,14.9512,114.04,12.12,114.6822392526,132.93,122.613152,15.796336,123.6264909896,14.353152,4.186336,14.9512,108.26,11.61,108.8807590899,135.74,94.003152,14.486336,95.1128094246,14.353152,4.186336,14.9512,79.65,10.3,80.3132149774,134.72,14.353152,4.786336,15.1301680308,14.353152,4.186336,14.9512,0.0,0.6000000000000001,0.6000000000000001,134.77
2019-06-12 13:30:00,100.677328,17.191304,102.1345451179,14.747328,4.301304,15.3618,85.93,12.89,86.8914092417,134.37,126.977328,11.511303999999999,127.4980468313,14.747328,4.301304,15.3618,112.23,7.21,112.4613578079,131.07,121.297328,11.201304,121.8134269744,14.747328,4.301304,15.3618,106.55,6.9,106.7731824945,134.26,92.267328,17.401304,93.8939039404,14.747328,4.301304,15.3618,77.52,13.1,78.6190841972,134.37,14.747328,4.861304,15.5279090582,14.747328,4.301304,15.3618,0.0,0.56,0.56,134.44
2019-06-12 14:00:00,103.06552,14.60036,104.0945335981,13.95552,4.07036,14.537,89.11,10.53,89.7300005572,134.3,128.23552,12.96036,128.8887874138,13.95552,4.07036,14.537,114.28,8.89,114.6252611775,131.12,122.44552,12.67036,123.0993232743,13.95552,4.07036,14.537,108.49,8.6,108.8303271152,134.22,94.31552,19.21036,96.252040208,13.95552,4.07036,14.537,80.36,15.14,81.7737684102,134.3,13.95552,4.6703600000000005,14.716276737,13.95552,4.07036,14.537,0.0,0.6000000000000001,0.6000000000000001,134.36
2019-06-12 14:30:00,105.980096,12.782528,106.7481792362,15.060096,4.392528,15.6876,90.92,8.39,91.3062894876,133.81,128.490096,13.042528,129.1503476833,15.060096,4.392528,15.6876,113.43,8.65,113.7593398363,130.91,122.750096,12.812528,123.416963752,15.060096,4.392528,15.6876,107.69,8.42,108.0186673682,134.04,97.070096,21.242528,99.367240745,15.060096,4.392528,15.6876,82.01,16.85,83.7231306151,133.81,15.060096,4.992528,15.8660589738,15.060096,4.392528,15.6876,0.0,0.6000000000000001,0.6000000000000001,133.88
2019-06-12 15:00:00,107.839776,13.485768,108.6797277613,13.699776,3.995768,14.2706,94.14,9.49,94.6171216007,133.19,127.439776,11.805768,127.9854392695,13.699776,3.995768,14.2706,113.74,7.8100000000000005,114.0078229772,130.06,121.669776,11.575768,122.2191997874,13.699776,3.995768,14.2706,107.97,7.58,108.2357487155,133.41,98.579776,19.635768,100.5163450448,13.699776,3.995768,14.2706,84.88,15.64,86.3088871438,133.19,13.739775999999999,4.555768,14.4753744891,13.699776,3.995768,14.2706,0.04,0.56,0.5614267539000001,133.23
2019-06-12 15:30:00,102.912944,16.084192,104.1622545601,11.122944,3.244192,11.5864,91.79,12.84,92.6837078456,132.69,127.212944,13.614192,127.9393580762,11.122944,3.244192,11.5864,116.09,10.37,116.5522415057,129.65,121.332944,13.654192,122.0988135032,11.122944,3.244192,11.5864,110.21,10.41,110.7005519408,133.01,93.902944,15.734192,95.2120144192,11.122944,3.244192,11.5864,82.78,12.49,83.7169546747,132.69,11.162944,3.804192,11.7933538707,11.122944,3.244192,11.5864,0.04,0.56,0.5614267539000001,132.75
2019-06-12 16:00:00,109.879152,19.629336,111.6187209927,9.769152,2.849336,10.1762,100.11,16.78,101.5065539756,132.49,134.169152,21.959336,135.9543077139,9.769152,2.849336,10.1762,124.4,19.11,125.8592551225,131.48,127.739152,21.139336,129.4764939292,9.769152,2.849336,10.1762,117.97,18.29,119.3794161487,134.52,100.009152,11.699336,100.6911363855,9.769152,2.849336,10.1762,90.24,8.85,90.6729292568,132.49,9.769152,3.409336,10.3469755368,9.769152,2.849336,10.1762,0.0,0.56,0.56,132.56
2019-06-12 16:30:00,115.609808,21.689944,117.6268735303,9.359808,2.7299439999999997,9.7498,106.25,18.96,107.9284211874,132.3,138.879808,20.409944,140.3715316017,9.359808,2.7299439999999997,9.7498,129.52,17.68,130.7211260661,131.59,132.199808,19.659944,133.653666741,9.359808,2.7299439999999997,9.7498,122.84,16.93,124.0011713654,134.31,105.109808,9.509944,105.5391433198,9.359808,2.7299439999999997,9.7498,95.75,6.78,95.989743723,132.3,9.359808,3.289944,9.9211762065,9.359808,2.7299439999999997,9.7498,0.0,0.56,0.56,132.45
2019-06-12 17:00:00,113.760816,23.616488,116.1863234742,9.210816,2.6864879999999998,9.5946,104.55,20.93,106.6244221555,132.18,139.770816,19.726488,141.1559964512,9.210816,2.6864879999999998,9.5946,130.56,17.04,131.6672897876,131.28,133.080816,19.026488,134.4340389665,9.210816,2.6864879999999998,9.5946,123.87,16.34,124.9430770391,133.95,103.390816,7.706488,103.6776291706,9.210816,2.6864879999999998,9.5946,94.18,5.02,94.3136935975,132.18,9.210816,3.246488,9.7662078475,9.210816,2.6864879999999998,9.5946,0.0,0.56,0.56,132.29
2019-06-12 17:30:00,114.366304,23.522672,116.7602997112,8.786304,2.562672,9.1524,105.58,20.96,107.6404106272,131.89,141.256304,18.662672,142.4838192425,8.786304,2.562672,9.1524,132.47,16.1,133.4447859603,131.11,134.426304,18.002672,135.6264259141,8.786304,2.562672,9.1524,125.64,15.44,126.5851618477,133.78,103.936304,7.482672,104.2053053805,8.786304,2.562672,9.1524,95.15,4.92,95.2771163501,131.89,8.786304,3.122672,9.3247100974,8.786304,2.562672,9.1524,0.0,0.56,0.56,132.11
2019-06-12 18:00:00,116.720288,23.237584,119.0109698345,8.940288,2.607584,9.3128,107.78,20.63,109.736617863,131.89,142.100288,17.727584,143.2018124332,8.940288,2.607584,9.3128,133.16,15.12,134.0156707255,131.47,135.270288,17.117584,136.3490465592,8.940288,2.607584,9.3128,126.33,14.51,127.1605638553,133.89,106.050288,7.847584,106.3402471293,8.940288,2.607584,9.3128,97.11,5.24,97.2512709429,131.89,8.940288,3.167584,9.4848478069,8.940288,2.607584,9.3128,0.0,0.56,0.56,132.22
2019-06-12 18:30:00,116.866752,23.741136,119.2538438022,8.746752,2.551136,9.1112,108.12,21.19,110.1769054748,131.98,141.416752,16.731136,142.4030500308,8.746752,2.551136,9.1112,132.67,14.18,133.42563959,131.6,134.606752,16.181136,135.5758343004,8.746752,2.551136,9.1112,125.86,13.63,126.5958786849,134.09,106.156752,7.321136,106.4089048319,8.746752,2.551136,9.1112,97.41,4.77,97.5267194158,131.98,8.746752,3.111136,9.2835789306,8.746752,2.551136,9.1112,0.0,0.56,0.56,132.22
2019-06-12 19:00:00,108.46296,27.90128,111.9941744806,7.99296,2.33128,8.326,100.47,25.57,103.6727823491,131.66,136.68296,14.30128,137.4291023182,7.99296,2.33128,8.326,128.69,11.97,129.2454912173,130.84,130.07296,13.87128,130.8105016121,7.99296,2.33128,8.326,122.08,11.54,122.6242145744,133.51,98.52296,3.10128,98.5717585559,7.99296,2.33128,8.326,90.53,0.77,90.5332745459,131.66,7.99296,2.89128,8.4998182098,7.99296,2.33128,8.326,0.0,0.56,0.56,131.93
2019-06-12 19:30:00,109.423824,26.824032,112.6636673978,7.453824,2.174032,7.7644,101.97,24.65,104.9071179663,131.25,135.933824,13.924032,136.6450993428,7.453824,2.174032,7.7644,128.48,11.75,129.0161730172,130.47,129.323824,13.504032,130.0269600284,7.453824,2.174032,7.7644,121.87,11.33,122.3955301471,133.2,99.343824,3.544032,99.4070195195,7.453824,2.174032,7.7644,91.89,1.37,91.9002121869,131.25,7.453824,2.734032,7.9394220948,7.453824,2.174032,7.7644,0.0,0.56,0.56,131.53
2019-06-12 20:00:00,111.608768,24.989224,114.372105037,6.888768,2.009224,7.1758,104.72,22.98,107.2117474907,131.6,135.238768,13.599224,135.9207977594,6.888768,2.009224,7.1758,128.35,11.59,128.8722258673,131.24,128.638768,13.169224,129.3111019724,6.888768,2.009224,7.1758,121.75,11.16,122.2604110086,133.83,101.248768,5.029224,101.3735967378,6.888768,2.009224,7.1758,94.36,3.02,94.4083153117,131.6,6.888768,2.569224,7.352281042,6.888768,2.009224,7.1758,0.0,0.56,0.56,131.91
2019-06-12 20:30:00,111.203056,26.688808,114.3608855169,6.613056,1.928808,6.8886,104.59,24.76,107.4808154975,131.0,133.173056,11.948808,133.708028394,6.613056,1.928808,6.8886,126.56,10.02,126.956031759,130.47,126.673056,11.598808,127.2029695542,6.613056,1.928808,6.8886,120.06,9.67,120.448796175,133.2,100.873056,3.178808,100.9231303868,6.613056,1.928808,6.8886,94.26,1.25,94.2682878809,131.0,6.613056,2.488808,7.0658810434,6.613056,1.928808,6.8886,0.0,0.56,0.56,131.32
2019-06-12 21:00:00,102.523184,29.905512,106.7958000367,6.773184,1.975512,7.0554,95.75,27.93,99.7404000393,131.71,127.503184,10.375512,127.9246386721,6.773184,1.975512,7.0554,120.73,8.4,121.0218695113,131.14,121.313184,10.125512,121.7350179919,6.773184,1.975512,7.0554,114.54,8.15,114.8295872151,133.76,93.063184,3.575512,93.1318447271,6.773184,1.975512,7.0554,86.29,1.6,86.3048324255,131.71,6.773184,2.4955119999999997,7.2182824578,6.773184,1.975512,7.0554,0.0,0.52,0.52,132.04
2019-06-12 21:30:00,104.417328,27.131304,107.8845959505,7.067328,2.061304,7.3618,97.35,25.07,100.5262522926,131.02,126.997328,10.911304,127.465202601,7.067328,2.061304,7.3618,119.93,8.85,120.256090906,130.56,120.847328,10.621304,121.3131847055,7.067328,2.061304,7.3618,113.78,8.56,114.1015424961,133.3,94.797328,3.581304,94.864952086,7.067328,2.061304,7.3618,87.73,1.52,87.7431666855,131.02,7.067328,2.621304,7.5377954151,7.067328,2.061304,7.3618,0.0,0.56,0.56,131.35
2019-06-12 22:00:00,98.722256,30.684408,103.3809301759,6.872256,2.004408,7.1586,91.85,28.68,96.2235153172,132.03,121.072256,8.164408,121.3472238286,6.872256,2.004408,7.1586,114.2,6.16,114.3660159313,131.87,115.232256,8.034408,115.5120103485,6.872256,2.004408,7.1586,108.36,6.03,108.527648551,134.41,89.662256,3.864408,89.7454945956,6.872256,2.004408,7.1586,82.79,1.8599999999999999,82.8108911919,132.03,6.912256,2.5644080000000002,7.3726163199,6.872256,2.004408,7.1586,0.04,0.56,0.5614267539000001,132.35
2019-06-12 22:30:00,90.657248,34.810864,97.1109307306,6.517248,1.9008639999999999,6.7888,84.14,32.91,90.3471510342,133.15,113.497248,5.180864,113.6154331742,6.517248,1.9008639999999999,6.7888,106.98,3.2800000000000002,107.0302704846,133.32,108.027248,5.190864,108.1518903188,6.517248,1.9008639999999999,6.7888,101.51,3.29,101.563301443,135.54,82.367248,7.090864,82.6719051151,6.517248,1.9008639999999999,6.7888,75.85,5.19,76.0273542878,133.15,6.517248,2.460864,6.9663744602,6.517248,1.9008639999999999,6.7888,0.0,0.56,0.56,133.51
2019-06-12 23:00:00,85.106848,35.963664,92.3935100794,6.526848,1.903664,6.7988,78.58,34.06,85.6440307319,133.98,106.426848,4.433664,106.5191595521,6.526848,1.903664,6.7988,99.9,2.5300000000000002,99.9320314013,134.26,101.376848,4.253664,101.4660483504,6.526848,1.903664,6.7988,94.85,2.35,94.8791072892,136.36,77.346848,7.863664,77.7455600471,6.526848,1.903664,6.7988,70.82,5.96,71.0703454332,133.98,6.526848,2.463664,6.9763446819,6.526848,1.903664,6.7988,0.0,0.56,0.56,134.33
2019-06-12 23:30:00,79.942976,28.773368,84.9634398892,6.422976,1.873368,6.6906,73.52,26.9,78.2866553124,134.25,96.342976,12.443368,97.1432263811,6.422976,1.873368,6.6906,89.92,10.57,90.5391147516,132.61,91.872976,11.763368,92.62300225,6.422976,1.873368,6.6906,85.45,9.89,86.020431294,135.0,72.682976,2.593368,72.7292276722,6.422976,1.873368,6.6906,66.26,0.72,66.2639117469,134.25,6.422976,2.4333679999999998,6.8684714835000005,6.422976,1.873368,6.6906,0.0,0.56,0.56,134.59
2019-06-13 00:00:00,74.461104,30.239072,80.367017391,7.471104,2.179072,7.7824,66.99,28.06,72.629358389,134.09,90.841104,14.109072,91.9302566549,7.471104,2.179072,7.7824,83.37,11.93,84.2192483937,132.47,86.711104,13.379072,87.737193507,7.471104,2.179072,7.7824,79.24,11.2,80.0276052372,134.9,67.841104,2.619072,67.8916410914,7.471104,2.179072,7.7824,60.37,0.44,60.3716034241,134.09,7.471104,2.779072,7.9712380569,7.471104,2.179072,7.7824,0.0,0.6000000000000001,0.6000000000000001,134.4
2019-06-13 00:30:00,71.95368,30.31524,78.0790999039,7.42368,2.16524,7.733,64.53,28.15,70.4027229587,134.36,87.64368,14.53524,88.8408005693,7.42368,2.16524,7.733,80.22,12.37,81.1681298294,132.75,83.66368,13.78524,84.7917696065,7.42368,2.16524,7.733,76.24,11.62,77.1204382768,135.16,65.60368,2.6052400000000002,65.655389002,7.42368,2.16524,7.733,58.18,0.44,58.1816637782,134.36,7.42368,2.7252400000000003,7.9080944481,7.42368,2.16524,7.733,0.0,0.56,0.56,134.64
2019-06-13 01:00:00,70.657312,30.889216,77.1141971634,7.437312,2.169216,7.7472,63.22,28.72,69.4377908635,135.09,85.727312,15.059216,87.0399449062,7.437312,2.169216,7.7472,78.29,12.89,79.344036953,133.72,81.847312,14.269216,83.0818452304,7.437312,2.169216,7.7472,74.41,12.1,75.3873868761,135.94,64.437312,3.179216,64.5156926039,7.437312,2.169216,7.7472,57.0,1.01,57.0089475433,135.09,7.437312,2.729216,7.9222616569,7.437312,2.169216,7.7472,0.0,0.56,0.56,135.37
2019-06-13 01:30:00,70.169232,32.989776,77.5373873689,7.919232,2.309776,8.2492,62.25,30.68,69.3997471177,135.69,85.509232,16.709776,87.1266054153,7.919232,2.309776,8.2492,77.59,14.4,78.9149421846,134.39,81.639232,15.869776,83.1673853854,7.919232,2.309776,8.2492,73.72,13.56,74.9567341871,136.53,64.049232,4.479776,64.2057046749,7.919232,2.309776,8.2492,56.13,2.17,56.1719307128,135.69,7.919232,2.909776,8.4368851977,7.919232,2.309776,8.2492,0.0,0.6000000000000001,0.6000000000000001,135.94
2019-06-13 02:00:00,72.352672,31.918696,79.0804166648,8.292672,2.4186959999999997,8.6382,64.06,29.5,70.526119984,135.54,87.502672,15.538696,88.8716415991,8.292672,2.4186959999999997,8.6382,79.21,13.12,80.2892178315,134.18,83.582672,14.758696,84.8756865438,8.292672,2.4186959999999997,8.6382,75.29,12.34,76.2945587837,136.32,66.052672,3.558696,66.1484678247,8.292672,2.4186959999999997,8.6382,57.76,1.1400000000000001,57.7712489046,135.54,8.292672,3.018696,8.825017532,8.292672,2.4186959999999997,8.6382,0.0,0.6000000000000001,0.6000000000000001,135.79
2019-06-13 02:30:00,71.138176,32.196968,78.0851127488,9.178176,2.676968,9.5606,61.96,29.52,68.6328784184,135.54,86.448176,15.906967999999999,87.8994810262,9.178176,2.676968,9.5606,77.27,13.23,78.3944245466,134.23,82.608176,15.116968,83.9799587018,9.178176,2.676968,9.5606,73.43,12.44,74.4762948864,136.42,65.058176,3.816968,65.1700507071,9.178176,2.676968,9.5606,55.88,1.1400000000000001,55.8916272799,135.54,9.178176,3.236968,9.7322595794,9.178176,2.676968,9.5606,0.0,0.56,0.56,135.83
2019-06-13 03:00:00,68.60416,32.95788,76.1101348271,10.48416,3.05788,10.921,58.12,29.9,65.360113219,136.03,84.51416,16.83788,86.1751556042,10.48416,3.05788,10.921,74.03,13.78,75.3015889607,134.71,80.84416,16.01788,82.4157186816,10.48416,3.05788,10.921,70.36,12.96,71.5436314426,136.91,62.92416,4.37788,63.0762692698,10.48416,3.05788,10.921,52.44,1.32,52.4566106416,136.03,10.52416,3.65788,11.1417247229,10.48416,3.05788,10.921,0.04,0.6000000000000001,0.6013318551,136.25
2019-06-13 03:30:00,66.867344,33.923392,74.9802521895,11.497344,3.353392,11.9764,55.37,30.57,63.2484134188,136.09,83.117344,17.843392,85.0110552321,11.497344,3.353392,11.9764,71.62,14.49,73.0710920953,134.74,79.567344,16.993392,81.36176991,11.497344,3.353392,11.9764,68.07,13.64,69.423155359,137.02,61.447344,5.253392,61.6715024315,11.497344,3.353392,11.9764,49.95,1.9,49.9861230743,136.09,11.497344,3.913392,12.1451041988,11.497344,3.353392,11.9764,0.0,0.56,0.56,136.39
2019-06-13 04:00:00,67.279952,33.233736,75.0404767418,12.869952,3.753736,13.4062,54.41,29.48,61.8831035098,135.91,83.909952,17.293736,85.6735277054,12.869952,3.753736,13.4062,71.04,13.54,72.3188301897,134.44,80.379952,16.503736,82.0567485676,12.869952,3.753736,13.4062,67.51,12.75,68.7034395063,136.84,61.989952,4.743736,62.1711925268,12.869952,3.753736,13.4062,49.12,0.99,49.129975575,135.91,12.869952,4.353736,13.5864153344,12.869952,3.753736,13.4062,0.0,0.6000000000000001,0.6000000000000001,136.23
2019-06-13 04:30:00,67.53464,32.95052,75.1442903234,13.30464,3.88052,13.859,54.23,29.07,61.5301373312,135.6,84.49464,16.82052,86.1526208644,13.30464,3.88052,13.859,71.19,12.94,72.3564765588,134.0,80.97464,16.04052,82.5481108506,13.30464,3.88052,13.859,67.67,12.16,68.753868982,136.49,62.25464,4.57052,62.4221904021,13.30464,3.88052,13.859,48.95,0.6900000000000001,48.9548628841,135.6,13.34464,4.48052,14.076735282,13.30464,3.88052,13.859,0.04,0.6000000000000001,0.6013318551,135.91
2019-06-13 05:00:00,66.477248,33.945864,74.6427905719,13.357248,3.895864,13.9138,53.12,30.05,61.0306226414,135.72,83.367248,17.685864,85.2225781382,13.357248,3.895864,13.9138,70.01,13.79,71.3551974281,134.16,79.917248,16.885864,81.6816927525,13.357248,3.895864,13.9138,66.56,12.99,67.8157334252,136.59,61.297248,5.445864,61.5386874013,13.357248,3.895864,13.9138,47.94,1.55,47.9650508183,135.72,13.357248,4.455864,14.0808663839,13.357248,3.895864,13.9138,0.0,0.56,0.56,136.05
2019-06-13 05:30:00,67.589888,33.985384,75.6531511933,14.589888,4.255384,15.1978,53.0,29.73,60.7690126627,134.87,85.59988799999999,17.205384,87.31188959240001,14.589888,4.255384,15.1978,71.01,12.95,72.1811789873,133.04,82.069888,16.435384,83.6993928506,14.589888,4.255384,15.1978,67.48,12.18,68.570422195,135.68,62.439888,5.775384,62.7064165281,14.589888,4.255384,15.1978,47.85,1.52,47.8741360235,134.87,14.589888,4.815384,15.3640084262,14.589888,4.255384,15.1978,0.0,0.56,0.56,135.2
2019-06-13 06:00:00,69.57808,33.36944,77.1662409503,17.03808,4.9694400000000005,17.748,52.54,28.4,59.7244639993,134.64,88.63808,16.44944,90.151501942,17.03808,4.9694400000000005,17.748,71.6,11.48,72.5144840704,132.67,85.06808,15.76944,86.5173593726,17.03808,4.9694400000000005,17.748,68.03,10.8,68.8819344966,135.4,64.47808,5.50944,64.7130336918,17.03808,4.9694400000000005,17.748,47.44,0.54,47.4430732563,134.64,17.03808,5.56944,17.9252568182,17.03808,4.9694400000000005,17.748,0.0,0.6000000000000001,0.6000000000000001,134.95
2019-06-13 06:30:00,78.004448,30.715464,83.8339646952,16.544448,4.825464,17.2338,61.46,25.89,66.6905068207,134.18,98.914448,12.925464,99.7553790167,16.544448,4.825464,17.2338,82.37,8.1,82.7673057433,131.83,94.754448,12.415464,95.564371824,16.544448,4.825464,17.2338,78.21,7.59,78.5774280567,134.73,72.024448,6.585464,72.3248881492,16.544448,4.825464,17.2338,55.48,1.76,55.5079093463,134.18,16.544448,5.385464,17.3989074979,16.544448,4.825464,17.2338,0.0,0.56,0.56,134.36
2019-06-13 07:00:00,86.352576,27.741168,90.6991719027,16.152576,4.711168,16.8256,70.2,23.03,73.8811268187,134.4,109.272576,9.121168,109.6525949139,16.152576,4.711168,16.8256,93.12,4.41,93.22436645,131.99,104.552576,8.781168,104.9206846131,16.152576,4.711168,16.8256,88.4,4.07,88.4936432745,134.82,79.492576,8.991168,79.9994421301,16.152576,4.711168,16.8256,63.34,4.28,63.4844390382,134.4,16.152576,5.311168,17.0033589905,16.152576,4.711168,16.8256,0.0,0.6000000000000001,0.6000000000000001,134.65
2019-06-13 07:30:00,96.0696,24.0328,99.0300132283,16.0896,4.6928,16.76,79.98,19.34,82.2850897794,133.65,120.4896,5.8128,120.6297324543,16.0896,4.6928,16.76,104.4,1.12,104.40600749,130.9,115.2096,5.7728,115.3541379925,16.0896,4.6928,16.76,99.12,1.08,99.1258836026,133.89,88.1996,11.9328,89.003152506,16.0896,4.6928,16.76,72.11,7.24,72.4725444565,133.65,16.0896,5.2528,16.9253400557,16.0896,4.6928,16.76,0.0,0.56,0.56,133.94
2019-06-13 08:00:00,104.552368,22.084024,106.8592615099,15.682368,4.574024,16.3358,88.87,17.51,90.5785681053,132.36,129.802368,14.334024,130.5914200185,15.682368,4.574024,16.3358,114.12,9.76,114.5365967715,130.41,124.052368,14.564024,124.9043666229,15.682368,4.574024,16.3358,108.37,9.99,108.8294858942,133.46,95.772368,12.994024,96.6498377238,15.682368,4.574024,16.3358,80.09,8.42,80.5313882905,132.36,15.682368,5.134024,16.5013595961,15.682368,4.574024,16.3358,0.0,0.56,0.56,132.58
2019-06-13 08:30:00,110.868512,22.310816,113.0911113381,14.128512,4.120816,14.7172,96.74,18.19,98.4352767051,132.56,135.888512,22.390816,137.7208638323,14.128512,4.120816,14.7172,121.76,18.27,123.1230705433,131.74,129.708512,21.610816,131.4964845669,14.128512,4.120816,14.7172,115.58,17.49,116.8958361106,134.65,101.208512,11.970816,101.9139997103,14.128512,4.120816,14.7172,87.08,7.85,87.4331110049,132.56,14.128512,4.680816,14.8837122305,14.128512,4.120816,14.7172,0.0,0.56,0.56,132.77
2019-06-13 09:00:00,105.6688,24.0284,108.3663199523,15.1488,4.4184,15.78,90.52,19.61,92.6197738067,132.86,134.8288,22.9784,136.7728488261,15.1488,4.4184,15.78,119.68,18.56,121.1105940866,131.78,128.7588,22.1884,130.6566250597,15.1488,4.4184,15.78,113.61,17.77,114.9913257598,134.78,96.6288,11.0984,97.2640708175,15.1488,4.4184,15.78,81.48,6.68,81.75336568,132.86,15.1488,5.0184,15.9583984159,15.1488,4.4184,15.78,0.0,0.6000000000000001,0.6000000000000001,133.08
2019-06-13 09:30:00,112.378608,20.808343999999998,114.2888389828,14.428608,4.208344,15.0298,97.95,16.6,99.3466783541,132.01,138.548608,24.218344,140.6493688747,14.428608,4.208344,15.0298,124.12,20.01,125.7226093429,130.95,132.258608,23.358344,134.3054415298,14.428608,4.208344,15.0298,117.83,19.15,119.3760084774,134.03,102.598608,13.288344,103.4555675148,14.428608,4.208344,15.0298,88.17,9.08,88.6363091515,132.01,14.428608,4.768344,15.196112441,14.428608,4.208344,15.0298,0.0,0.56,0.56,132.2
2019-06-13 10:00:00,116.302032,19.625176,117.9462173211,12.292032,3.5851759999999997,12.8042,104.01,16.04,105.2395443738,131.38,140.762032,24.505176,142.879156295,12.292032,3.5851759999999997,12.8042,128.47,20.92,130.1621577111,129.92,134.272032,23.595176,136.3294205514,12.292032,3.5851759999999997,12.8042,121.98,20.01,123.6103575757,133.4,105.852032,12.955176,106.6418738757,12.292032,3.5851759999999997,12.8042,93.56,9.37,94.0280303952,131.38,12.292032,4.145176,12.9721445706,12.292032,3.5851759999999997,12.8042,0.0,0.56,0.56,131.68
2019-06-13 10:30:00,109.30688,23.78284,111.8642815817,14.06688,4.10284,14.653,95.24,19.68,97.2520436803,132.34,138.54688,23.73284,140.564880579,14.06688,4.10284,14.653,124.48,19.63,126.0182816102,130.8,132.25688,22.90284,134.225267321,14.06688,4.10284,14.653,118.19,18.8,119.6758793575,134.01,99.75688,10.51284,100.3092962402,14.06688,4.10284,14.653,85.69,6.41,85.929414056,132.34,14.10688,4.66284,14.8575280649,14.06688,4.10284,14.653,0.04,0.56,0.5614267539000001,132.51
2019-06-13 11:00:00,114.54696,20.95328,116.4476104864,14.85696,4.33328,15.476,99.69,16.62,101.0659215562,132.01,139.73696,24.48328,141.8656018547,14.85696,4.33328,15.476,124.88,20.15,126.4952050475,130.77,133.42696,23.59328,135.4968505759,14.85696,4.33328,15.476,118.57,19.26,120.1240712763,133.95,104.54696,13.34328,105.3950186982,14.85696,4.33328,15.476,89.69,9.01,90.1414233302,132.01,14.85696,4.89328,15.6420410944,14.85696,4.33328,15.476,0.0,0.56,0.56,132.11
2019-06-13 11:30:00,115.034896,21.703928,117.0644599712,16.264896,4.743928,16.9426,98.77,16.96,100.2155402121,132.12,139.644896,24.603928,141.7958047753,16.264896,4.743928,16.9426,123.38,19.86,124.9681719479,130.93,133.444896,23.753928,135.5425739902,16.264896,4.743928,16.9426,117.18,19.01,118.7119728587,133.95,105.104896,13.433928,105.9599433026,16.264896,4.743928,16.9426,88.84,8.69,89.2640000224,132.12,16.264896,5.303928,17.1078489039,16.264896,4.743928,16.9426,0.0,0.56,0.56,132.11
2019-06-13 12:00:00,107.46496,24.44228,110.2095398747,18.86496,5.50228,19.651,88.6,18.94,90.6017858544,132.63,137.28496,25.25228,139.5881008088,18.86496,5.50228,19.651,118.42,19.75,120.0556491799,131.28,131.32496,24.39228,133.5710613965,18.86496,5.50228,19.651,112.46,18.89,114.0354493129,134.1,98.57496,12.59228,99.3759943578,18.86496,5.50228,19.651,79.71,7.09,80.0246974377,132.63,18.86496,6.06228,19.8150941103,18.86496,5.50228,19.651,0.0,0.56,0.56,132.45
2019-06-13 12:30:00,111.734512,21.753816,113.8324632187,19.624512,5.723816,20.4422,92.11,16.03,93.494454381,132.3,139.734512,26.293816,142.1868439896,19.624512,5.723816,20.4422,120.11,20.57,121.8586763427,131.07,133.684512,25.393816,136.0749596352,19.624512,5.723816,20.4422,114.06,19.67,115.7436499338,133.88,102.494512,15.293816,103.6292709516,19.624512,5.723816,20.4422,82.87,9.57,83.4207516149,132.3,19.624512,6.323816,20.6182472592,19.624512,5.723816,20.4422,0.0,0.6000000000000001,0.6000000000000001,132.06
2019-06-13 13:00:00,110.242064,23.104352,112.6371331148,22.952064,6.694352,23.9084,87.29,16.41,88.8190981715,132.54,138.102064,26.344352,140.5923360762,22.952064,6.694352,23.9084,115.15,19.65,116.8145752892,131.52,132.312064,25.484352,134.7439589622,22.952064,6.694352,23.9084,109.36,18.79,110.9624878056,134.26,101.492064,15.994352,102.7446268711,22.952064,6.694352,23.9084,78.54,9.3,79.0886945145,132.54,22.952064,7.254352,24.071204058,22.952064,6.694352,23.9084,0.0,0.56,0.56,132.56
2019-06-13 13:30:00,103.553456,25.896008,106.7423134464,23.643456,6.896008,24.6286,79.91,19.0,82.1377385859,133.09,133.933456,25.596008,136.3573476628,23.643456,6.896008,24.6286,110.29,18.7,111.8640876242,132.01,128.423456,24.806008,130.7972556435,23.643456,6.896008,24.6286,104.78,17.91,106.2996542798,134.72,95.533456,14.066008,96.5634185205,23.643456,6.896008,24.6286,71.89,7.17,72.2466677432,133.09,23.643456,7.456008,24.7912296371,23.643456,6.896008,24.6286,0.0,0.56,0.56,133.11
2019-06-13 14:00:00,100.325744,26.449592,103.7537268059,25.095744,7.319592,26.1414,75.23,19.13,77.6241573223,133.13,131.525744,25.349592,133.9463442925,25.095744,7.319592,26.1414,106.43,18.03,107.94640244120001,132.11,126.185744,24.559592,128.5535512852,25.095744,7.319592,26.1414,101.09,17.24,102.549528034,134.93,92.795744,14.419592,93.9093964306,25.095744,7.319592,26.1414,67.7,7.1,68.0712861638,133.13,25.095744,7.879592,26.3036943603,25.095744,7.319592,26.1414,0.0,0.56,0.56,133.16
2019-06-13 14:30:00,105.503136,25.414248,108.5209459378,22.883136,6.674248,23.8366,82.62,18.74,84.7186638233,133.04,133.543136,24.664248,135.8016726779,22.883136,6.674248,23.8366,110.66,17.99,112.1127811625,132.16,127.963136,23.904248,130.1767154579,22.883136,6.674248,23.8366,105.08,17.23,106.4832348307,135.0,97.223136,14.094248,98.2394320034,22.883136,6.674248,23.8366,74.34,7.42,74.7093836141,133.04,22.923136,7.234248,24.0375645231,22.883136,6.674248,23.8366,0.04,0.56,0.5614267539000001,133.12
2019-06-13 15:00:00,101.951744,25.717592,105.1453881201,23.271743999999998,6.787592,24.2414,78.68,18.93,80.9251957057,133.38,132.281744,24.837592,134.593334798,23.271743999999998,6.787592,24.2414,109.01,18.05,110.4942650095,132.53,126.821744,24.077592,129.0871224705,23.271743999999998,6.787592,24.2414,103.55,17.29,104.9835539501,135.25,94.071744,14.167592,95.1326110347,23.271743999999998,6.787592,24.2414,70.8,7.38,71.183596425,133.38,23.271743999999998,7.347592,24.4041221313,23.271743999999998,6.787592,24.2414,0.0,0.56,0.56,133.43
2019-06-13 15:30:00,98.619216,28.762688,102.728000007,21.609216,6.302688,22.5096,77.01,22.46,80.218400009,134.13,129.629216,22.082688,131.4966872209,21.609216,6.302688,22.5096,108.02,15.78,109.1665186767,133.34,124.189216,21.422688,126.0233824806,21.609216,6.302688,22.5096,102.58,15.12,103.6883349273,135.92,90.919216,10.742688,91.5516749356,21.609216,6.302688,22.5096,69.31,4.44,69.4520676438,134.13,21.609216,6.9026879999999995,22.6849138804,21.609216,6.302688,22.5096,0.0,0.6000000000000001,0.6000000000000001,134.21
2019-06-13 16:00:00,104.001744,27.132592,107.4827442136,21.711744,6.332592,22.6164,82.29,20.8,84.8780542897,133.54,132.381744,22.402592,134.2639276679,21.711744,6.332592,22.6164,110.67,16.07,111.8306478565,132.75,126.801744,21.722592,128.6489536865,21.711744,6.332592,22.6164,105.09,15.39,106.2109231671,135.46,95.771744,12.032592,96.5246611962,21.711744,6.332592,22.6164,74.06,5.7,74.2790253032,133.54,21.711744,6.892592,22.779544596,21.711744,6.332592,22.6164,0.0,0.56,0.56,133.62
2019-06-13 16:30:00,108.909312,27.645216,112.3632333461,20.349312,5.935216,21.1972,88.56,21.71,91.1822224998,133.44,133.729312,21.065216,135.3782560573,20.349312,5.935216,21.1972,113.38,15.13,114.3850571535,132.64,128.019312,20.445216,129.6416256541,20.349312,5.935216,21.1972,107.67,14.51,108.6433108847,135.34,100.029312,10.755216,100.6058543545,20.349312,5.935216,21.1972,79.68,4.82,79.8256525185,133.44,20.349312,6.495216,21.3607661323,20.349312,5.935216,21.1972,0.0,0.56,0.56,133.49
2019-06-13 17:00:00,105.408864,29.486752,109.4554573938,21.828864,6.366752,22.7384,83.58,23.12,86.718803036,133.41,135.648864,20.866751999999998,137.2444375686,21.828864,6.366752,22.7384,113.82,14.5,114.7398901865,132.53,129.918864,20.286752,131.493207162,21.828864,6.366752,22.7384,108.09,13.92,108.9826339377,135.25,97.028864,9.946752,97.5373688618,21.828864,6.366752,22.7384,75.2,3.58,75.2851671978,133.41,21.868864,6.926752,22.9396404924,21.828864,6.366752,22.7384,0.04,0.56,0.5614267539000001,133.49
2019-06-13 17:30:00,104.884304,30.541672,109.2406103705,17.354304,5.061672,18.0774,87.53,25.48,91.1632124269,133.77,137.824304,18.701672,139.0873513612,17.354304,5.061672,18.0774,120.47,13.64,121.2397232758,132.65,131.714304,18.171672,132.9619025942,17.354304,5.061672,18.0774,114.36,13.11,115.1089992138,135.39,96.104304,6.611672,96.3314665826,17.354304,5.061672,18.0774,78.75,1.55,78.7652524912,133.77,17.354304,5.661672,18.2544897809,17.354304,5.061672,18.0774,0.0,0.6000000000000001,0.6000000000000001,133.83
2019-06-13 18:00:00,109.946624,28.029432,113.463250382,14.466624,4.219432,15.0694,95.48,23.81,98.4039963619,133.11,136.666624,16.929432,137.7111897538,14.466624,4.219432,15.0694,122.2,12.71,122.8592043764,132.48,130.506624,16.449432,131.5392060224,14.466624,4.219432,15.0694,116.04,12.23,116.682708659,135.21,100.366624,7.159432,100.6216511479,14.466624,4.219432,15.0694,85.9,2.94,85.9502972653,133.11,14.466624,4.779432,15.2356877167,14.466624,4.219432,15.0694,0.0,0.56,0.56,133.4
2019-06-13 18:30:00,113.170912,26.409016,116.2114084288,11.310912,3.299016,11.7822,101.86,23.11,104.4487036779,132.7,138.420912,15.819016,139.3218939942,11.310912,3.299016,11.7822,127.11,12.52,127.7251052065,132.06,131.980912,15.339016,132.8692836746,11.310912,3.299016,11.7822,120.67,12.04,121.2691654956,134.95,102.950912,6.729016,103.1705865931,11.310912,3.299016,11.7822,91.64,3.43,91.7041683894,132.7,11.310912,3.859016,11.9510976383,11.310912,3.299016,11.7822,0.0,0.56,0.56,132.94
2019-06-13 19:00:00,113.636544,26.513992000000002,116.6887136961,9.476544,2.763992,9.8714,104.16,23.75,106.8333660426,132.75,138.106544,14.793992,138.8966511292,9.476544,2.763992,9.8714,128.63,12.03,129.191322464,132.06,131.596544,14.353992,132.3770655328,9.476544,2.763992,9.8714,122.12,11.59,122.6687511145,134.99,103.176544,5.593992,103.3280793312,9.476544,2.763992,9.8714,93.7,2.83,93.7427271846,132.75,9.476544,3.323992,10.0425997132,9.476544,2.763992,9.8714,0.0,0.56,0.56,132.94
2019-06-13 19:30:00,105.557648,29.148064,109.508112422,8.667648,2.528064,9.0288,96.89,26.62,100.4803289206,133.38,133.027648,13.398064,133.7006479093,8.667648,2.528064,9.0288,124.36,10.87,124.834155983,132.57,126.767648,13.018064,127.4343225735,8.667648,2.528064,9.0288,118.1,10.49,118.564961519,135.22,95.837648,3.238064,95.8923345875,8.667648,2.528064,9.0288,87.17,0.71,87.1728914285,133.38,8.667648,3.088064,9.2013184447,8.667648,2.528064,9.0288,0.0,0.56,0.56,133.34
2019-06-13 20:00:00,103.380432,30.671376,107.8343499366,7.890432,2.301376,8.2192,95.49,28.37,99.6152448172,132.73,129.890432,11.121376,130.365675426,7.890432,2.301376,8.2192,122.0,8.82,122.3184058104,131.77,123.730432,10.851376,124.2053628633,7.890432,2.301376,8.2192,115.84,8.55,116.155103633,134.38,93.820432,3.691376,93.8930227303,7.890432,2.301376,8.2192,85.93,1.3900000000000001,85.9412415549,132.73,7.890432,2.861376,8.3932347614,7.890432,2.301376,8.2192,0.0,0.56,0.56,132.64
2019-06-13 20:30:00,106.204096,27.044528,109.5934145007,6.8040959999999995,1.984528,7.0876,99.4,25.06,102.5103097254,132.96,129.354096,11.304528,129.8471197419,6.8040959999999995,1.984528,7.0876,122.55,9.32,122.9038848043,132.47,123.154096,11.014528,123.6456678927,6.8040959999999995,1.984528,7.0876,116.35,9.03,116.6998860325,134.96,96.234096,3.8345279999999997,96.3104606879,6.8040959999999995,1.984528,7.0876,89.43,1.85,89.449133031,132.96,6.8040959999999995,2.544528,7.264320004,6.8040959999999995,1.984528,7.0876,0.0,0.56,0.56,133.0
2019-06-13 21:00:00,106.289888,28.505384,110.0458868293,6.909888,2.015384,7.1978,99.38,26.49,102.8499124939,133.27,127.759888,9.895384,128.142528484,6.909888,2.015384,7.1978,120.85,7.88,121.1066344178,132.91,121.639888,9.655384,122.0224929791,6.909888,2.015384,7.1978,114.73,7.64,114.9840967265,135.33,96.339888,2.435384,96.3706652207,6.909888,2.015384,7.1978,89.43,0.42,89.4309862408,133.27,6.909888,2.575384,7.3742223265,6.909888,2.015384,7.1978,0.0,0.56,0.56,133.33
2019-06-13 21:30:00,101.243664,30.393152,105.7072522992,6.593664,1.923152,6.8684,94.65,28.47,98.8390783041,133.43,124.573664,8.853152,124.8878539439,6.593664,1.923152,6.8684,117.98,6.93,118.1833545809,133.01,118.613664,8.673152,118.9303361347,6.593664,1.923152,6.8684,112.02,6.75,112.2231834337,135.33,91.743664,3.443152,91.8082522426,6.593664,1.923152,6.8684,85.15,1.52,85.1635655665,133.43,6.593664,2.483152,7.0457397624,6.593664,1.923152,6.8684,0.0,0.56,0.56,133.49
2019-06-13 22:00:00,98.217136,31.586248,103.1712017317,6.707136,1.956248,6.9866,91.51,29.63,96.1874056205,133.99,121.157136,7.606248,121.3956614231,6.707136,1.956248,6.9866,114.45,5.65,114.5893755983,133.81,115.377136,7.496248,115.6204015113,6.707136,1.956248,6.9866,108.67,5.54,108.8111230527,136.07,89.067136,4.026248,89.1580921072,6.707136,1.956248,6.9866,82.36,2.07,82.3860091278,133.99,6.707136,2.556248,7.1777487529,6.707136,1.956248,6.9866,0.0,0.6000000000000001,0.6000000000000001,134.06
2019-06-13 22:30:00,90.59424,34.04832,96.7812193352,6.23424,1.81832,6.494,84.36,32.23,90.3071564163,134.73,113.52424,6.25832,113.6966122486,6.23424,1.81832,6.494,107.29,4.44,107.381831331,134.18,108.13424,5.92832,108.2966243167,6.23424,1.81832,6.494,101.9,4.11,101.9828519899,136.51,82.18424,6.32832,82.4275253687,6.23424,1.81832,6.494,75.95,4.51,76.0837867091,134.73,6.23424,2.37832,6.6724923679,6.23424,1.81832,6.494,0.0,0.56,0.56,134.83
2019-06-13 23:00:00,85.553824,28.309032,90.115803796,6.373824,1.859032,6.6394,79.18,26.45,83.4809852601,134.5,104.483824,11.159032,105.0780351588,6.373824,1.859032,6.6394,98.11,9.3,98.5497950277,132.13,99.613824,10.539032,100.1697815082,6.373824,1.859032,6.6394,93.24,8.68,93.6431524459,134.84,77.673824,2.899032,77.7279056795,6.373824,1.859032,6.6394,71.3,1.04,71.3075844493,134.5,6.373824,2.419032,6.8174297356,6.373824,1.859032,6.6394,0.0,0.56,0.56,134.57
2019-06-13 23:30:00,79.266448,29.656464,84.6325920407,6.296448,1.8364639999999999,6.5588,72.97,27.82,78.0933627141,135.39,97.026448,12.986464,97.8916741032,6.296448,1.8364639999999999,6.5588,90.73,11.15,91.4125560303,133.35,92.546448,12.276464,93.3571454456,6.296448,1.8364639999999999,6.5588,86.25,10.44,86.8795493773,135.92,71.996448,2.846464,72.0526951746,6.296448,1.8364639999999999,6.5588,65.7,1.01,65.7077628595,135.39,6.336448,2.436464,6.7887355288,6.296448,1.8364639999999999,6.5588,0.04,0.6000000000000001,0.6013318551,135.47
2019-06-14 00:00:00,74.665392,32.198656,81.3122021023,6.475392,1.8886560000000001,6.7452000000000005,68.19,30.31,74.6228664687,136.06,91.525392,15.308656,92.7968336167,6.475392,1.8886560000000001,6.7452000000000005,85.05,13.42,86.1022583908,134.18,87.315392,14.498656,88.5109524631,6.475392,1.8886560000000001,6.7452000000000005,80.84,12.61,81.8175879625,136.57,67.895392,3.748656,67.9987990823,6.475392,1.8886560000000001,6.7452000000000005,61.42,1.8599999999999999,61.4481570106,136.06,6.475392,2.448656,6.9229052976,6.475392,1.8886560000000001,6.7452000000000005,0.0,0.56,0.56,136.15
2019-06-14 00:30:00,71.373632,32.623976,78.4762330577,6.733632,1.963976,7.0142,64.64,30.66,71.5427508557,136.37,87.793632,16.223976,89.2801165826,6.733632,1.963976,7.0142,81.06,14.26,82.3047459142,134.63,83.793632,15.363976,85.1905189694,6.733632,1.963976,7.0142,77.06,13.4,78.2163895868,136.96,64.973632,4.013976,65.0975027063,6.733632,1.963976,7.0142,58.24,2.05,58.2760679868,136.37,6.733632,2.563976,7.2052600814,6.733632,1.963976,7.0142,0.0,0.6000000000000001,0.6000000000000001,136.44
2019-06-14 01:00:00,70.808976,26.621368,75.6479234108,6.998976,2.041368,7.2906,63.81,24.58,68.3804979508,136.06,84.238976,24.181368,87.6409928965,6.998976,2.041368,7.2906,77.24,22.14,80.35046484,132.73,80.448976,22.911368,83.6478841518,6.998976,2.041368,7.2906,73.45,20.87,76.3574449546,135.35,64.508976,6.401368,64.8258088792,6.998976,2.041368,7.2906,57.51,4.36,57.6750353273,136.06,6.998976,2.641368,7.4808081088,6.998976,2.041368,7.2906,0.0,0.6000000000000001,0.6000000000000001,136.22
2019-06-14 01:30:00,71.77624,23.89432,75.64897327,7.38624,2.1543200000000002,7.694,64.39,21.74,67.9610160313,135.9,84.46624,27.14432,88.7206842174,7.38624,2.1543200000000002,7.694,77.08,24.99,81.0297877327,131.82,80.69624,25.79432,84.7185345388,7.38624,2.1543200000000002,7.694,73.31,23.64,77.027304899,134.61,65.43624,7.94432,65.916718104,7.38624,2.1543200000000002,7.694,58.05,5.79,58.3380373341,135.9,7.38624,2.71432,7.8691851166,7.38624,2.1543200000000002,7.694,0.0,0.56,0.56,136.01
2019-06-14 02:00:00,72.198768,24.014224,76.0877457613,7.968768,2.324224,8.3008,64.23,21.69,67.7934288851,135.9,85.408768,27.134224,89.6154214595,7.968768,2.324224,8.3008,77.44,24.81,81.3172165043,131.77,81.628768,25.784224,85.6042170251,7.968768,2.324224,8.3008,73.66,23.46,77.3056737892,134.61,65.868768,8.184224,66.3752673842,7.968768,2.324224,8.3008,57.9,5.86,58.1957867891,135.9,8.008768,2.9242239999999997,8.5259281536,7.968768,2.324224,8.3008,0.04,0.6000000000000001,0.6013318551,136.04
2019-06-14 02:30:00,71.760192,24.180056,75.7245024021,8.400192,2.450056,8.7502,63.36,21.73,66.9827029911,136.14,84.730192,27.500056,89.0811905868,8.400192,2.450056,8.7502,76.33,25.05,80.3353683006,132.06,81.010192,26.130056,85.1200977116,8.400192,2.450056,8.7502,72.61,23.68,76.373781496,134.88,65.500192,8.340056,66.0290215445,8.400192,2.450056,8.7502,57.1,5.89,57.4029798878,136.14,8.400192,3.050056,8.9367817048,8.400192,2.450056,8.7502,0.0,0.6000000000000001,0.6000000000000001,136.22
2019-06-14 03:00:00,69.671056,24.407808,73.8227413168,9.181056,2.6778079999999997,9.5636,60.49,21.73,64.2746684161,136.4,83.161056,27.747808,87.6681360806,9.181056,2.6778079999999997,9.5636,73.98,25.07,78.1123889021,132.39,79.561056,26.387808,83.8228968891,9.181056,2.6778079999999997,9.5636,70.38,23.71,74.2664695539,135.13,63.711056,8.677808,64.2993235448,9.181056,2.6778079999999997,9.5636,54.53,6.0,54.8591004301,136.4,9.181056,3.277808,9.7486314198,9.181056,2.6778079999999997,9.5636,0.0,0.6000000000000001,0.6000000000000001,136.47
2019-06-14 03:30:00,68.183264,24.750952,72.536660487,10.083264,2.9409520000000002,10.5034,58.1,21.81,62.0587310537,136.44,82.013264,28.340952,86.7720290889,10.083264,2.9409520000000002,10.5034,71.93,25.4,76.2829266612,132.42,78.513264,26.970952,83.016654207,10.083264,2.9409520000000002,10.5034,68.43,24.03,72.5265868492,135.19,62.463264,8.880952,63.0914467892,10.083264,2.9409520000000002,10.5034,52.38,5.94,52.7157282033,136.44,10.083264,3.540952,10.686933796,10.083264,2.9409520000000002,10.5034,0.0,0.6000000000000001,0.6000000000000001,136.55
2019-06-14 04:00:00,68.038224,24.393232,72.2788329491,10.228224,2.983232,10.6544,57.81,21.41,61.6472562244,136.49,81.848224,28.123232,86.5450631179,10.228224,2.983232,10.6544,71.62,25.14,75.9041764332,132.54,78.348224,26.763232,82.7932049811,10.228224,2.983232,10.6544,68.12,23.78,72.151388067,135.28,62.368224,9.313232,63.0597467106,10.228224,2.983232,10.6544,52.14,6.33,52.5228378898,136.49,10.228224,3.5432319999999997,10.8245581526,10.228224,2.983232,10.6544,0.0,0.56,0.56,136.7
2019-06-14 04:30:00,68.317392,24.069656,72.4335170321,9.667392,2.819656,10.0702,58.65,21.25,62.3809666485,136.39,81.767392,27.679656,86.3253714198,9.667392,2.819656,10.0702,72.1,24.86,76.2655203877,132.42,78.237392,26.329656,82.5490175111,9.667392,2.819656,10.0702,68.57,23.51,72.4883783789,135.12,62.557392,9.259656,63.2389794595,9.667392,2.819656,10.0702,52.89,6.44,53.2806315653,136.39,9.667392,3.419656,10.2543900472,9.667392,2.819656,10.0702,0.0,0.6000000000000001,0.6000000000000001,136.46
