Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-06-14 05:00:00,68.780144,23.928792,72.8237275566,8.430144,2.458792,8.7814,60.35,21.47,64.0553151581,136.5,82.070144,27.518792,86.5609175628,8.430144,2.458792,8.7814,73.64,25.06,77.7872303145,132.56,78.480144,26.168792,82.7281008908,8.430144,2.458792,8.7814,70.05,23.71,73.9538139652,135.24,62.830144,8.728792,63.4335778972,8.430144,2.458792,8.7814,54.4,6.27,54.7601397003,136.5,8.430144,3.058792,8.967917058,8.430144,2.458792,8.7814,0.0,0.6000000000000001,0.6000000000000001,136.69
2019-06-14 05:30:00,70.603424,23.686832,74.4708633676,7.943424,2.316832,8.2744,62.66,21.37,66.2038707328,136.15,83.903424,26.846832,88.0939098199,7.943424,2.316832,8.2744,75.96,24.53,79.8225688637,131.94,80.193424,25.516832,84.1551779046,7.943424,2.316832,8.2744,72.25,23.2,75.8834797568,134.79,64.443424,8.546832,65.0077167272,7.943424,2.316832,8.2744,56.5,6.23,56.842439251,136.15,7.943424,2.916832,8.4620265752,7.943424,2.316832,8.2744,0.0,0.6000000000000001,0.6000000000000001,136.23
2019-06-14 06:00:00,73.375936,23.024648,76.9035915897,7.935936,2.314648,8.2666,65.44,20.71,68.6388934934,135.9,86.445936,26.134648,90.3101305336,7.935936,2.314648,8.2666,78.51,23.82,82.0439668714,131.69,82.565936,24.824648,86.2171498942,7.935936,2.314648,8.2666,74.63,22.51,77.9508627277,134.47,66.955936,9.094648,67.5707776178,7.935936,2.314648,8.2666,59.02,6.78,59.4081543224,135.9,7.975936,2.9146479999999997,8.491803579900001,7.935936,2.314648,8.2666,0.04,0.6000000000000001,0.6013318551,136.1
2019-06-14 06:30:00,82.23784,19.69812,84.5640482676,8.18784,2.38812,8.529,74.05,17.31,76.0462924803,134.66,96.04784,21.98812,98.5325580192,8.18784,2.38812,8.529,87.86,19.6,90.0196622966,130.05,91.66784,20.918120000000002,94.0242555653,8.18784,2.38812,8.529,83.48,18.53,85.5118196509,133.1,74.95784,11.72812,75.8698001592,8.18784,2.38812,8.529,66.77,9.34,67.4200897359,134.66,8.18784,2.9481200000000003,8.7024212378,8.18784,2.38812,8.529,0.0,0.56,0.56,134.88
2019-06-14 07:00:00,89.34288,16.98084,90.9422846304,10.32288,3.01084,10.753,79.02,13.97,80.2453817986,133.89,105.94288,18.60084,107.563400241,10.32288,3.01084,10.753,95.62,15.59,96.8825706719,128.97,101.19288,17.71084,102.7310703546,10.32288,3.01084,10.753,90.87,14.7,92.0513275298,132.28,81.55288,15.05084,82.9300911672,10.32288,3.01084,10.753,71.23,12.04,72.2403938251,133.89,10.32288,3.61084,10.9361792688,10.32288,3.01084,10.753,0.0,0.6000000000000001,0.6000000000000001,134.15
2019-06-14 07:30:00,96.136544,22.573992,98.7513048374,12.836544,3.743992,13.3714,83.3,18.83,85.4017499821,133.71,118.846544,6.013992,118.998609742,12.836544,3.743992,13.3714,106.01,2.27,106.034301054,130.53,113.586544,5.113992,113.7016090125,12.836544,3.743992,13.3714,100.75,1.37,100.7593142097,133.61,87.876544,11.313992,88.6018814719,12.836544,3.743992,13.3714,75.04,7.57,75.4208624984,133.71,12.836544,4.303992,13.5388776861,12.836544,3.743992,13.3714,0.0,0.56,0.56,133.88
2019-06-14 08:00:00,98.9072,21.3546,101.1862300563,16.0272,4.6746,16.695,82.88,16.68,84.5418050434,133.28,124.4072,7.5246,124.6345498528,16.0272,4.6746,16.695,108.38,2.85,108.4174658438,130.0,118.9872,7.5046,119.2236251126,16.0272,4.6746,16.695,102.96,2.83,102.9988859163,133.15,90.6972,14.0346,91.7766423716,16.0272,4.6746,16.695,74.67,9.36,75.2543586778,133.28,16.0272,5.2346,16.8603729793,16.0272,4.6746,16.695,0.0,0.56,0.56,133.4
2019-06-14 08:30:00,98.939136,20.347248,101.0097180156,20.219136,5.897248,21.0616,78.72,14.45,80.0352478599,133.09,127.609136,11.397248,128.1170904003,20.219136,5.897248,21.0616,107.39,5.5,107.5307495557,129.61,122.229136,11.257248,122.7464350596,20.219136,5.897248,21.0616,102.01,5.36,102.1507205065,132.89,91.129136,17.177248,92.7339057571,20.219136,5.897248,21.0616,70.91,11.28,71.8015772807,133.09,20.219136,6.497248,21.237412558,20.219136,5.897248,21.0616,0.0,0.6000000000000001,0.6000000000000001,133.2
2019-06-14 09:00:00,101.90136,19.24248,103.7022671228,19.07136,5.56248,19.866,82.83,13.68,83.9520774013,133.33,129.00136,12.01248,129.5594479673,19.07136,5.56248,19.866,109.93,6.45,110.1190601122,129.88,123.51136,11.83248,124.0768456723,19.07136,5.56248,19.866,104.44,6.27,104.628038785,133.14,93.67136,17.58248,95.3072257869,19.07136,5.56248,19.866,74.6,12.02,75.5621624889,133.33,19.07136,6.12248,20.0300158163,19.07136,5.56248,19.866,0.0,0.56,0.56,133.45
2019-06-14 09:30:00,102.219552,19.451536,104.0538277232,20.439552,5.961536,21.2912,81.78,13.49,82.8851524701,133.26,129.699552,12.651536,130.3151378473,20.439552,5.961536,21.2912,109.26,6.69,109.4646230524,129.75,124.249552,12.461536,124.8728995887,20.439552,5.961536,21.2912,103.81,6.5,104.0132977076,133.07,94.079552,18.091536,95.8032660161,20.439552,5.961536,21.2912,73.64,12.13,74.6323421849,133.26,20.439552,6.521536,21.4547364878,20.439552,5.961536,21.2912,0.0,0.56,0.56,133.39
2019-06-14 10:00:00,100.552448,18.884464,102.3103991751,22.952448,6.694464,23.9088,77.6,12.19,78.5516142418,133.08,130.162448,14.564464,130.9747551285,22.952448,6.694464,23.9088,107.21,7.87,107.4984697566,129.53,124.822448,14.314464,125.6405484082,22.952448,6.694464,23.9088,101.87,7.62,102.1545950998,132.85,92.832448,20.004464,94.9633717893,22.952448,6.694464,23.9088,69.88,13.31,71.1362811792,133.08,22.952448,7.294464,24.0836889666,22.952448,6.694464,23.9088,0.0,0.6000000000000001,0.6000000000000001,133.19
2019-06-14 10:30:00,98.827152,19.083336,100.652767897,24.697152,7.203336,25.7262,74.13,11.88,75.075903591,133.29,127.787152,14.813336,128.6428821961,24.697152,7.203336,25.7262,103.09,7.61,103.3704996602,129.96,122.687152,14.563336,123.5484844962,24.697152,7.203336,25.7262,97.99,7.36,98.2660149797,133.17,91.467152,20.843336,93.8119637925,24.697152,7.203336,25.7262,66.77,13.64,68.1489728463,133.29,24.697152,7.763336,25.8885824788,24.697152,7.203336,25.7262,0.0,0.56,0.56,133.39
2019-06-14 11:00:00,95.957376,19.282568,97.8756120669,27.917376,8.142568,29.0806,68.04,11.14,68.945929539,133.36,128.027376,16.102568,129.0360480705,27.917376,8.142568,29.0806,100.11,7.96,100.4259612849,130.1,123.037376,15.832568,124.0518685971,27.917376,8.142568,29.0806,95.12,7.69,95.4303437068,133.34,89.227376,22.492568,92.0186950738,27.917376,8.142568,29.0806,61.31,14.35,62.9669643543,133.36,27.917376,8.742568,29.2542711063,27.917376,8.142568,29.0806,0.0,0.6000000000000001,0.6000000000000001,133.44
2019-06-14 11:30:00,92.184544,19.842992,94.2959939976,31.724544,9.252992,33.0464,60.46,10.59,61.3804504708,133.44,126.464544,17.272992,127.6386976656,31.724544,9.252992,33.0464,94.74,8.02,95.0788514865,130.2,121.784544,17.002992,122.9657549655,31.724544,9.252992,33.0464,90.06,7.75,90.3928431902,133.44,86.224544,24.142992,89.5408066231,31.724544,9.252992,33.0464,54.5,14.89,56.4974521549,133.44,31.724544,9.812992,33.2075519122,31.724544,9.252992,33.0464,0.0,0.56,0.56,133.51
2019-06-14 12:00:00,97.948384,18.649112,99.7079500672,33.528384,9.779112,34.9254,64.42,8.87,65.0277886753,133.42,125.348384,17.339112,126.5419384092,33.528384,9.779112,34.9254,91.82,7.5600000000000005,92.1307006377,130.67,120.788384,17.069112,121.9884760697,33.528384,9.779112,34.9254,87.26,7.29,87.5639863186,133.74,91.608384,26.199112,95.2811077217,33.528384,9.779112,34.9254,58.08,16.42,60.3564644425,133.42,33.528384,10.339112,35.0863188522,33.528384,9.779112,34.9254,0.0,0.56,0.56,133.51
2019-06-14 12:30:00,96.141952,17.704736,97.758542395,30.941952,9.024736,32.2312,65.2,8.68,65.7752415427,133.5,126.161952,16.384736,127.221451439,30.941952,9.024736,32.2312,95.22,7.36,95.5040208578,130.96,121.381952,16.134736,122.4496140342,30.941952,9.024736,32.2312,90.44,7.11,90.7190481652,133.83,89.721952,25.674736,93.3232057923,30.941952,9.024736,32.2312,58.78,16.65,61.0926419465,133.5,30.981952,9.624736,32.4425167458,30.941952,9.024736,32.2312,0.04,0.6000000000000001,0.6013318551,133.53
2019-06-14 13:00:00,93.791104,21.014072,96.1164003256,24.151104,7.044072,25.1574,69.64,13.97,71.0273926031,134.34,122.301104,11.614072,122.851319521,24.151104,7.044072,25.1574,98.15,4.57,98.2563351647,131.97,117.411104,11.514072,117.9743243105,24.151104,7.044072,25.1574,93.26,4.47,93.3670632504,134.47,86.911104,19.254072,89.0183087184,24.151104,7.044072,25.1574,62.76,12.21,63.9367007281,134.34,24.151104,7.604072,25.3199078869,24.151104,7.044072,25.1574,0.0,0.56,0.56,134.5
2019-06-14 13:30:00,98.073552,18.878536,99.8740242676,21.903552,6.388536,22.8162,76.17,12.49,77.1872334003,134.27,119.763552,10.218536,120.1986974374,21.903552,6.388536,22.8162,97.86,3.83,97.9349197171,132.34,114.893552,10.158536,115.3417710322,21.903552,6.388536,22.8162,92.99,3.77,93.0663902813,134.69,90.533552,19.888536,92.6923831928,21.903552,6.388536,22.8162,68.63,13.5,69.9451706696,134.27,21.943552,6.988536,23.0295269122,21.903552,6.388536,22.8162,0.04,0.6000000000000001,0.6013318551,134.43
2019-06-14 14:00:00,96.748832,20.907576,98.9821359012,20.048832,5.847576,20.8842,76.7,15.06,78.1645290397,134.61,113.588832,7.687576,113.8486784283,20.048832,5.847576,20.8842,93.54,1.8399999999999999,93.5580953205,132.67,108.948832,7.717576,109.2218337764,20.048832,5.847576,20.8842,88.9,1.87,88.919665429,135.07,89.148832,17.137576,90.7811145455,20.048832,5.847576,20.8842,69.1,11.29,70.0162416872,134.61,20.048832,6.447576,21.0600783674,20.048832,5.847576,20.8842,0.0,0.6000000000000001,0.6000000000000001,134.72
2019-06-14 14:30:00,87.301856,22.892208,90.2533503431,25.961856,7.572208,27.0436,61.34,15.32,63.2241884092,134.89,107.491856,9.052208,107.8723392534,25.961856,7.572208,27.0436,81.53,1.48,81.5434319857,132.94,103.501856,9.072208,103.8986965916,25.961856,7.572208,27.0436,77.54,1.5,77.5545072836,135.42,81.231856,18.812208,83.381734205,25.961856,7.572208,27.0436,55.27,11.24,56.4013342041,134.89,25.961856,8.132208,27.2057121561,25.961856,7.572208,27.0436,0.0,0.56,0.56,135.02
2019-06-14 15:00:00,87.630736,23.286048,90.6718584973,27.860736,8.126048,29.0216,59.77,15.16,61.6626183356,135.03,110.560736,8.816048,110.9116722766,27.860736,8.126048,29.0216,82.7,0.6900000000000001,82.7028784263,133.27,106.460736,8.836048,106.826794644,27.860736,8.126048,29.0216,78.6,0.71,78.6032066776,135.62,81.810736,19.556048,84.1156081726,27.860736,8.126048,29.0216,53.95,11.43,55.1475058366,135.03,27.860736,8.726048,29.1952825669,27.860736,8.126048,29.0216,0.0,0.6000000000000001,0.6000000000000001,135.09
2019-06-14 15:30:00,89.894416,22.971288,92.7830054501,30.964416,9.031288,32.2546,58.93,13.94,60.5563250206,134.86,115.424416,9.821288,115.8415016603,30.964416,9.031288,32.2546,84.46,0.79,84.4636945675,133.24,111.254416,9.901288,111.6941385372,30.964416,9.031288,32.2546,80.29,0.87,80.2947134001,135.51,84.164416,21.481288,86.8625043086,30.964416,9.031288,32.2546,53.2,12.45,54.6373727406,134.86,30.964416,9.631288,32.4277160275,30.964416,9.031288,32.2546,0.0,0.6000000000000001,0.6000000000000001,134.94
2019-06-14 16:00:00,88.090624,22.976432,91.0377639453,34.170624,9.966432,35.5944,53.92,13.01,55.4673462498,134.73,117.870624,11.636432,118.443617607,34.170624,9.966432,35.5944,83.7,1.67,83.7166584379,133.01,113.740624,11.666432,114.3373743949,34.170624,9.966432,35.5944,79.57,1.7000000000000002,79.5881580387,135.33,82.900624,23.226432,86.0928603488,34.170624,9.966432,35.5944,48.73,13.26,50.5018861034,134.73,34.170624,10.526432,35.7552417863,34.170624,9.966432,35.5944,0.0,0.56,0.56,134.79
2019-06-14 16:30:00,82.309248,27.861864,86.8970412148,31.309248,9.131864,32.6138,51.0,18.73,54.33058899,135.43,110.249248,10.981864,110.7948465475,31.309248,9.131864,32.6138,78.94,1.85,78.9616748809,133.68,106.329248,10.781864,106.8744944856,31.309248,9.131864,32.6138,75.02,1.65,75.0381429674,135.88,77.399248,17.491864,79.3511745166,31.309248,9.131864,32.6138,46.09,8.36,46.8420505529,135.43,31.309248,9.731864,32.7868599784,31.309248,9.131864,32.6138,0.0,0.6000000000000001,0.6000000000000001,135.52
2019-06-14 17:00:00,87.888384,25.524112,91.5196609233,31.248384,9.114112,32.5504,56.64,16.41,58.9692945523,134.72,112.738384,10.614112,113.2369312569,31.248384,9.114112,32.5504,81.49,1.5,81.5038042057,133.12,108.688384,10.414112,109.1861646239,31.248384,9.114112,32.5504,77.44,1.3,77.4509109049,135.39,82.428384,19.304112,84.6586512352,31.248384,9.114112,32.5504,51.18,10.19,52.1845618933,134.72,31.248384,9.674112,32.7116178995,31.248384,9.114112,32.5504,0.0,0.56,0.56,134.82
2019-06-14 17:30:00,91.399312,26.005216,95.0268672181,31.389312,9.155216,32.6972,60.01,16.85,62.3307516399,134.58,120.049312,10.965216,120.5490492439,31.389312,9.155216,32.6972,88.66,1.81,88.6784737126,132.8,115.609312,10.735216,116.1066659744,31.389312,9.155216,32.6972,84.22,1.58,84.2348194039,135.16,85.609312,18.865216,87.6632800883,31.389312,9.155216,32.6972,54.22,9.71,55.0825970702,134.58,31.389312,9.755216,32.8702471399,31.389312,9.155216,32.6972,0.0,0.6000000000000001,0.6000000000000001,134.68
2019-06-14 18:00:00,90.307424,27.428832,94.3809920185,28.007424,8.168832,29.1744,62.3,19.26,65.2091834023,134.89,118.117424,11.258832,118.6528008536,28.007424,8.168832,29.1744,90.11,3.09,90.1629646806,133.07,113.667424,10.978832,114.1964011293,28.007424,8.168832,29.1744,85.66,2.81,85.7060773808,135.34,84.257424,15.788832,85.7239798134,28.007424,8.168832,29.1744,56.25,7.62,56.7637815865,134.89,28.007424,8.728832,29.3361263155,28.007424,8.168832,29.1744,0.0,0.56,0.56,134.97
2019-06-14 18:30:00,86.972256,28.689408,91.5819602603,26.432256,7.709408,27.5336,60.54,20.98,64.072240479,134.97,115.222256,12.269408,115.8736667686,26.432256,7.709408,27.5336,88.79,4.5600000000000005,88.9070171584,133.16,110.792256,11.909407999999999,111.4305074406,26.432256,7.709408,27.5336,84.36,4.2,84.4644872121,135.41,81.122256,13.839408,82.2942867538,26.432256,7.709408,27.5336,54.69,6.13,55.0324722323,134.97,26.432256,8.309408,27.7075877434,26.432256,7.709408,27.5336,0.0,0.6000000000000001,0.6000000000000001,135.06
2019-06-14 19:00:00,90.7012,26.0366,94.3642528768,24.8112,7.2366,25.845,65.89,18.8,68.5195745754,134.48,115.9612,11.9366,116.5739350155,24.8112,7.2366,25.845,91.15,4.7,91.2710934524,132.88,111.4112,11.5566,112.0089750377,24.8112,7.2366,25.845,86.6,4.32,86.7076836272,135.17,84.3212,15.1266,85.667256271,24.8112,7.2366,25.845,59.51,7.89,60.0307604483,134.48,24.8512,7.7966,26.0455200178,24.8112,7.2366,25.845,0.04,0.56,0.5614267539000001,134.56
2019-06-14 19:30:00,95.038144,25.142792,98.3077250501,18.798144,5.482792,19.5814,76.24,19.66,78.7340663246,134.84,116.768144,10.482792,117.2377429897,18.798144,5.482792,19.5814,97.97,5.0,98.0975071039,133.36,111.868144,10.082792,112.3216111731,18.798144,5.482792,19.5814,93.07,4.6,93.1836085371,135.52,87.588144,12.702792,88.504485163,18.798144,5.482792,19.5814,68.79,7.22,69.1678574195,134.84,18.798144,6.082792,19.7577978621,18.798144,5.482792,19.5814,0.0,0.6000000000000001,0.6000000000000001,134.98
2019-06-14 20:00:00,91.581424,26.100832,95.2282030333,16.391424,4.780832,17.0744,75.19,21.32,78.1541969442,135.09,114.961424,10.510832,115.4409225424,16.391424,4.780832,17.0744,98.57,5.73,98.7364056465,133.55,110.071424,10.070832,110.5311722482,16.391424,4.780832,17.0744,93.68,5.29,93.8292411778,135.65,84.201424,10.590832,84.8648662644,16.391424,4.780832,17.0744,67.81,5.8100000000000005,68.0584469408,135.09,16.391424,5.380832,17.2520182518,16.391424,4.780832,17.0744,0.0,0.6000000000000001,0.6000000000000001,135.18
2019-06-14 20:30:00,89.910352,26.535936,93.7444787503,13.700352,3.995936,14.2712,76.21,22.54,79.4733647205,135.0,112.640352,11.195936,113.1953969099,13.700352,3.995936,14.2712,98.94,7.2,99.201631035,133.55,107.710352,10.685936,108.2391295057,13.700352,3.995936,14.2712,94.01,6.69,94.2477384344,135.65,82.430352,8.675936,82.8856730462,13.700352,3.995936,14.2712,68.73,4.68,68.8891522665,135.0,13.700352,4.555936,14.438012251,13.700352,3.995936,14.2712,0.0,0.56,0.56,135.18
2019-06-14 21:00:00,92.834704,24.248872,95.9494140682,10.384704,3.028872,10.8174,82.45,21.22,85.1368950573,134.73,111.954704,10.458872,112.4421795913,10.384704,3.028872,10.8174,101.57,7.43,101.8413953164,133.47,106.904704,9.938872,107.3657157288,10.384704,3.028872,10.8174,96.52,6.91,96.7670320925,135.52,84.724704,8.788872,85.1793386856,10.384704,3.028872,10.8174,74.34,5.76,74.5628137881,134.73,10.384704,3.628872,11.0004904054,10.384704,3.028872,10.8174,0.0,0.6000000000000001,0.6000000000000001,134.85
2019-06-14 21:30:00,93.506096,25.820528,97.0056166176,9.876096,2.880528,10.2876,83.63,22.94,86.7192049087,135.11,111.026096,11.610528,111.6315293877,9.876096,2.880528,10.2876,101.15,8.73,101.5260331147,133.9,105.996096,11.010528,106.5664304276,9.876096,2.880528,10.2876,96.12,8.13,96.4632121588,135.9,85.246096,7.220528,85.5513466162,9.876096,2.880528,10.2876,75.37,4.34,75.4948508178,135.11,9.876096,3.440528,10.4582266719,9.876096,2.880528,10.2876,0.0,0.56,0.56,135.19
2019-06-14 22:00:00,88.490128,28.971704,93.1120958099,9.880128,2.881704,10.2918,78.61,26.09,82.8264462596,134.17,107.930128,13.721704,108.7988864408,9.880128,2.881704,10.2918,98.05,10.84,98.6473927684,132.61,103.090128,13.021704,103.9092838303,9.880128,2.881704,10.2918,93.21,10.14,93.7599258745,134.84,80.720128,4.561704,80.8489221185,9.880128,2.881704,10.2918,70.84,1.6800000000000002,70.8599181484,134.17,9.880128,3.441704,10.4624211213,9.880128,2.881704,10.2918,0.0,0.56,0.56,134.29
2019-06-14 22:30:00,80.977888,31.949384,87.0527511508,10.797888,3.149384,11.2478,70.18,28.8,75.8595570775,134.31,103.297888,15.619384,104.4720959003,10.797888,3.149384,11.2478,92.5,12.47,93.3367607109,132.64,98.727888,14.839383999999999,99.8368828963,10.797888,3.149384,11.2478,87.93,11.69,88.7036695971,134.89,74.067888,4.329384,74.1943097454,10.797888,3.149384,11.2478,63.27,1.18,63.2810026785,134.31,10.797888,3.749384,11.4303222019,10.797888,3.149384,11.2478,0.0,0.6000000000000001,0.6000000000000001,134.43
2019-06-14 23:00:00,77.825488,32.486184,84.333615678,8.935488,2.606184,9.3078,68.89,29.88,75.0909215551,134.55,98.555488,16.426184,99.9149825388,8.935488,2.606184,9.3078,89.62,13.82,90.6793074521,133.01,94.135488,15.576184,95.4154474338,8.935488,2.606184,9.3078,85.2,12.97,86.181557772,135.2,71.035488,4.636184,71.1866192306,8.935488,2.606184,9.3078,62.1,2.03,62.1331706901,134.55,8.935488,3.166184,9.4798558491,8.935488,2.606184,9.3078,0.0,0.56,0.56,134.67
2019-06-14 23:30:00,72.282144,34.794792,80.220856961,9.342144,2.724792,9.7314,62.94,32.07,70.6394259603,135.61,92.492144,18.084792,94.2436013923,9.342144,2.724792,9.7314,83.15,15.36,84.5567980709,134.25,88.412144,17.174792,90.0648693272,9.342144,2.724792,9.7314,79.07,14.45,80.3795210237,136.26,66.102144,6.294792,66.4011886017,9.342144,2.724792,9.7314,56.76,3.5700000000000003,56.8721592697,135.61,9.342144,3.284792,9.90280329,9.342144,2.724792,9.7314,0.0,0.56,0.56,135.69
2019-06-15 00:00:00,68.263616,36.711888,77.5092509957,9.503616,2.771888,9.8996,58.76,33.94,67.857653953,135.61,87.073616,20.491888,89.4524011814,9.503616,2.771888,9.8996,77.57,17.72,79.5682304692,134.32,83.273616,19.461888,85.5176017334,9.503616,2.771888,9.8996,73.77,16.69,75.6344432121,136.35,62.493616,8.071888,63.0127559835,9.503616,2.771888,9.8996,52.99,5.3,53.2543904293,135.61,9.503616,3.371888,10.0840639506,9.503616,2.771888,9.8996,0.0,0.6000000000000001,0.6000000000000001,135.72
2019-06-15 00:30:00,64.790464,37.360552,74.7904744675,10.150464,2.960552,10.5734,54.64,34.4,64.5669389084,135.73,82.820464,21.550552,85.5783591142,10.150464,2.960552,10.5734,72.67,18.59,75.0101126516,134.55,79.290464,20.480552,81.8927999983,10.150464,2.960552,10.5734,69.14,17.52,71.325240974,136.49,59.440464,8.620552,60.0623232761,10.150464,2.960552,10.5734,49.29,5.66,49.6139063167,135.73,10.190464,3.520552,10.7814582928,10.150464,2.960552,10.5734,0.04,0.56,0.5614267539000001,135.78
2019-06-15 01:00:00,62.242064,37.954352,72.9013536686,10.472064,3.054352,10.9084,51.77,34.9,62.4351095138,135.65,80.092064,22.174352,83.1049974574,10.472064,3.054352,10.9084,69.62,19.12,72.197775589,134.55,76.70206400000001,21.084352,79.547196815,10.472064,3.054352,10.9084,66.23,18.03,68.6403219689,136.51,57.162064,9.144352,57.8888653736,10.472064,3.054352,10.9084,46.69,6.09,47.0854988293,135.65,10.472064,3.654352,11.0913665957,10.472064,3.054352,10.9084,0.0,0.6000000000000001,0.6000000000000001,135.78
2019-06-15 01:30:00,62.738208,37.466144,73.0738988236,10.238208,2.986144,10.6648,52.5,34.48,62.8101934402,135.84,80.388208,21.826144,83.2985266818,10.238208,2.986144,10.6648,70.15,18.84,72.6358596012,134.75,76.978208,20.756144,79.727423266,10.238208,2.986144,10.6648,66.74,17.77,69.0651902191,136.64,57.588208,8.636144,58.2321619369,10.238208,2.986144,10.6648,47.35,5.65,47.6858993834,135.84,10.238208,3.546144,10.8349453307,10.238208,2.986144,10.6648,0.0,0.56,0.56,135.93
2019-06-15 02:00:00,63.03136,37.28248,73.2320671455,10.19136,2.97248,10.616,52.84,34.31,63.0019182248,135.92,80.60136,21.90248,83.5242351896,10.19136,2.97248,10.616,70.41,18.93,72.9103079132,134.92,77.17136,20.81248,79.9285814212,10.19136,2.97248,10.616,66.98,17.84,69.3151210054,136.78,57.85136,8.42248,58.4612523232,10.19136,2.97248,10.616,47.66,5.45,47.9705962023,135.92,10.23136,3.53248,10.8240076866,10.19136,2.97248,10.616,0.04,0.56,0.5614267539000001,136.04
2019-06-15 02:30:00,62.350496,37.124728,72.5660373764,10.130496,2.954728,10.5526,52.22,34.17,62.406067814,136.11,79.400496,23.284728,82.7442887641,10.130496,2.954728,10.5526,69.27,20.33,72.1917017392,134.97,76.040496,22.104728,79.1882316502,10.130496,2.954728,10.5526,65.91,19.15,68.6356365163,136.83,57.230496,8.374728,57.840001223,10.130496,2.954728,10.5526,47.1,5.42,47.410825768,136.11,10.130496,3.554728,10.7360626097,10.130496,2.954728,10.5526,0.0,0.6000000000000001,0.6000000000000001,136.21
2019-06-15 03:00:00,62.143776,28.757768,68.4752372459,10.003776,2.9177679999999997,10.4206,52.14,25.84,58.1917966727,135.53,75.923776,32.787768,82.7010126451,10.003776,2.9177679999999997,10.4206,65.92,29.87,72.3717023428,132.11,72.743776,31.187768,79.1475446212,10.003776,2.9177679999999997,10.4206,62.74,28.27,68.8149729347,134.49,57.073776,4.947768,57.2878374097,10.003776,2.9177679999999997,10.4206,47.07,2.03,47.1137538305,135.53,10.003776,3.477768,10.5910530411,10.003776,2.9177679999999997,10.4206,0.0,0.56,0.56,135.63
2019-06-15 03:30:00,61.100368,28.633024,67.4766999276,9.850368,2.873024,10.2608,51.25,25.76,57.3597428516,135.75,74.950368,32.843024,81.830445977,9.850368,2.873024,10.2608,65.1,29.97,71.6673628648,132.4,71.810368,31.243024,78.3125500859,9.850368,2.873024,10.2608,61.96,28.37,68.1461554308,134.73,56.130368,5.063024,56.3582507166,9.850368,2.873024,10.2608,46.28,2.19,46.3317871445,135.75,9.850368,3.473024,10.4446946073,9.850368,2.873024,10.2608,0.0,0.6000000000000001,0.6000000000000001,135.83
2019-06-15 04:00:00,60.458688,28.678784,66.9158098389,9.458688,2.758784,9.8528,51.0,25.92,57.2087965264,135.81,73.978688,32.938784,80.9803048253,9.458688,2.758784,9.8528,64.52,30.18,71.2296483215,132.4,70.858688,31.328784,77.4754565782,9.458688,2.758784,9.8528,61.4,28.57,67.7215246432,134.8,55.498688,4.808784,55.7066313223,9.458688,2.758784,9.8528,46.04,2.05,46.0856170622,135.81,9.458688,3.358784,10.0373407155,9.458688,2.758784,9.8528,0.0,0.6000000000000001,0.6000000000000001,135.87
2019-06-15 04:30:00,59.435104,29.081072,66.1682728818,9.535104,2.781072,9.9324,49.9,26.3,56.4065599022,135.89,72.755104,33.341072,80.0308205641,9.535104,2.781072,9.9324,63.22,30.56,70.2188151424,132.55,69.725104,31.711072,76.5975340021,9.535104,2.781072,9.9324,60.19,28.93,66.781591775,134.87,54.595104,4.511072,54.7811569005,9.535104,2.781072,9.9324,45.06,1.73,45.0931979349,135.89,9.535104,3.341072,10.1035127753,9.535104,2.781072,9.9324,0.0,0.56,0.56,135.96
2019-06-15 05:00:00,58.213264,28.895952,64.9904619734,9.483264,2.765952,9.8784,48.73,26.13,55.2936687153,135.89,71.383264,33.365952,78.7963015132,9.483264,2.765952,9.8784,61.9,30.6,69.0504887745,132.55,68.393264,31.745952,75.4018834576,9.483264,2.765952,9.8784,58.91,28.98,65.6523304994,134.89,53.493264,4.705952,53.6998629198,9.483264,2.765952,9.8784,44.01,1.94,44.0527377129,135.89,9.483264,3.365952,10.0628986361,9.483264,2.765952,9.8784,0.0,0.6000000000000001,0.6000000000000001,135.96
2019-06-15 05:30:00,58.308176,28.736968,65.0050514828,10.138176,2.956968,10.5606,48.17,25.78,54.6347627431,135.83,71.708176,33.346968,79.0827590568,10.138176,2.956968,10.5606,61.57,30.39,68.6616122735,132.55,68.748176,31.736968,75.7201878046,10.138176,2.956968,10.5606,58.61,28.78,65.2948734588,134.84,53.648176,5.216968,53.9012387913,10.138176,2.956968,10.5606,43.51,2.26,43.5686550171,135.83,10.138176,3.556968,10.7440510963,10.138176,2.956968,10.5606,0.0,0.6000000000000001,0.6000000000000001,135.92
2019-06-15 06:00:00,58.68816,29.14488,65.5265148959,10.98816,3.20488,11.446,47.7,25.94,54.297086478,135.72,72.15816,33.68488,79.6333547906,10.98816,3.20488,11.446,61.17,30.48,68.3432461916,132.37,69.18816,32.06488,76.2571833574,10.98816,3.20488,11.446,58.2,28.86,64.9626015489,134.69,54.09816,5.26488,54.3537475874,10.98816,3.20488,11.446,43.11,2.06,43.1591902148,135.72,10.98816,3.7648800000000002,11.6152478062,10.98816,3.20488,11.446,0.0,0.56,0.56,135.78
2019-06-15 06:30:00,62.728208,28.541144,68.9160719986,11.318208,3.301144,11.7898,51.41,25.24,57.27168323,135.42,76.148208,32.661144,82.8571053622,11.318208,3.301144,11.7898,64.83,29.36,71.168381322,131.88,72.988208,31.101144,79.3382610419,11.318208,3.301144,11.7898,61.67,27.8,67.6463517124,134.33,57.748208,5.821144,58.0408584075,11.318208,3.301144,11.7898,46.43,2.52,46.4983365294,135.42,11.318208,3.901144,11.9716647481,11.318208,3.301144,11.7898,0.0,0.6000000000000001,0.6000000000000001,135.5
2019-06-15 07:00:00,65.116448,27.356464,70.6295116982,12.056448,3.516464,12.5588,53.06,23.84,58.1696587578,134.81,78.446448,31.246464,84.4404329473,12.056448,3.516464,12.5588,66.39,27.73,71.9484885178,130.84,75.226448,29.766464,80.9015504039,12.056448,3.516464,12.5588,63.17,26.25,68.4069543248,133.69,59.986448,7.116464,60.4071022606,12.056448,3.516464,12.5588,47.93,3.6,48.0650070217,134.81,12.056448,4.076464,12.7269594609,12.056448,3.516464,12.5588,0.0,0.56,0.56,134.85
2019-06-15 07:30:00,68.322832,26.549576,73.2999956226,13.952832,4.069576,14.5342,54.37,22.48,58.8340658122,134.56,83.702832,29.809576,88.8525458618,13.952832,4.069576,14.5342,69.75,25.74,74.3478990961,130.12,80.282832,28.419576,85.1645783995,13.952832,4.069576,14.5342,66.33,24.35,70.6582719857,133.3,63.062832,8.719576,63.6627974996,13.952832,4.069576,14.5342,49.11,4.65,49.3296523401,134.56,13.952832,4.629576,14.7008331315,13.952832,4.069576,14.5342,0.0,0.56,0.56,134.59
2019-06-15 08:00:00,71.414576,25.462168,75.8179639961,15.744576,4.592168,16.4006,55.67,20.87,59.4533918292,134.84,85.674576,28.492168,90.2880756807,15.744576,4.592168,16.4006,69.93,23.9,73.9013863199,130.52,82.254576,27.192168,86.6327263422,15.744576,4.592168,16.4006,66.51,22.6,70.2448581748,133.55,66.044576,10.812168,66.923755094,15.744576,4.592168,16.4006,50.3,6.22,50.6831175047,134.84,15.784576,5.192168,16.6166015791,15.744576,4.592168,16.4006,0.04,0.6000000000000001,0.6013318551,134.86
2019-06-15 08:30:00,72.096368,24.186024,76.0450526709,20.866368,6.086024,21.7358,51.23,18.1,54.3334418199,134.27,89.986368,27.406024,94.0671918222,20.866368,6.086024,21.7358,69.12,21.32,72.3333726574,129.91,86.626368,26.246024,90.5150893977,20.866368,6.086024,21.7358,65.76,20.16,68.7808345399,132.96,67.186368,14.636023999999999,68.7620625313,20.866368,6.086024,21.7358,46.32,8.55,47.1024935646,134.27,20.866368,6.646024,21.8991997233,20.866368,6.086024,21.7358,0.0,0.56,0.56,134.33
2019-06-15 09:00:00,72.958896,23.680928,76.7058462992,24.928896,7.270928,25.9676,48.03,16.41,50.7559750177,134.18,92.388896,26.810928,96.2004883788,24.928896,7.270928,25.9676,67.46,19.54,70.2329210556,130.03,89.098896,25.730928,92.7399262678,24.928896,7.270928,25.9676,64.17,18.46,66.7724531525,132.88,68.378896,17.310928,70.5361017239,24.928896,7.270928,25.9676,43.45,10.04,44.5948887206,134.18,24.928896,7.870928,26.141946434,24.928896,7.270928,25.9676,0.0,0.6000000000000001,0.6000000000000001,134.21
2019-06-15 09:30:00,72.36432,22.95376,75.9175204232,29.94432,8.73376,31.192,42.42,14.22,44.7399687081,134.25,94.80432,26.59376,98.463633701,29.94432,8.73376,31.192,64.86,17.86,67.2740603799,130.19,91.63432,25.59376,95.1414166008,29.94432,8.73376,31.192,61.69,16.86,63.9524487412,132.98,68.37432,20.75376,71.4546442829,29.94432,8.73376,31.192,38.43,12.02,40.2659322505,134.25,29.94432,9.29376,31.3534093074,29.94432,8.73376,31.192,0.0,0.56,0.56,134.27
2019-06-15 10:00:00,70.740576,22.160168,74.1303051295,33.840576,9.870168,35.2506,36.9,12.29,38.8928540994,133.96,96.670576,25.920168,100.0852405369,33.840576,9.870168,35.2506,62.83,16.05,64.8476013435,129.84,93.530576,25.020168,96.8193031045,33.840576,9.870168,35.2506,59.69,15.15,61.5826160536,132.68,67.370576,23.530168,71.3614974386,33.840576,9.870168,35.2506,33.53,13.66,36.2057523054,133.96,33.840576,10.470168,35.4232833312,33.840576,9.870168,35.2506,0.0,0.6000000000000001,0.6000000000000001,133.98
2019-06-15 10:30:00,70.912016,24.223088,74.935118639,33.062016,9.643088,34.4396,37.85,14.58,40.561051515,134.0,102.222016,21.953088,104.5527552379,33.062016,9.643088,34.4396,69.16,12.31,70.2470049184,130.5,98.782016,20.693088,100.9261639814,33.062016,9.643088,34.4396,65.72,11.05,66.6424856979,133.21,67.462016,21.223088,70.7215884086,33.062016,9.643088,34.4396,34.4,11.58,36.2967822265,134.0,33.062016,10.203088,34.6005766819,33.062016,9.643088,34.4396,0.0,0.56,0.56,134.03
2019-06-15 11:00:00,74.422576,30.451168,80.4114012503,26.712576,7.791168,27.8256,47.71,22.66,52.81779719,134.6,104.432576,13.351168,105.2825560906,26.712576,7.791168,27.8256,77.72,5.5600000000000005,77.9186242178,132.56,100.522576,12.931168,101.3508924061,26.712576,7.791168,27.8256,73.81,5.14,73.9887538752,134.96,69.942576,12.291168,71.0143418495,26.712576,7.791168,27.8256,43.23,4.5,43.4635813067,134.6,26.712576,8.351168,27.9875637296,26.712576,7.791168,27.8256,0.0,0.56,0.56,134.64
2019-06-15 11:30:00,80.550048,30.286264,86.055610043,21.450048,6.256264,22.3438,59.1,24.03,63.7985180079,134.95,103.930048,13.176264,104.7619626118,21.450048,6.256264,22.3438,82.48,6.92,82.7697819255,133.11,99.810048,12.696264,100.6143170792,21.450048,6.256264,22.3438,78.36,6.44,78.624189662,135.41,74.880048,9.606264,75.4937209079,21.450048,6.256264,22.3438,53.43,3.35,53.5349175772,134.95,21.490048,6.8562639999999995,22.5572719778,21.450048,6.256264,22.3438,0.04,0.6000000000000001,0.6013318551,135.01
2019-06-15 12:00:00,78.097632,30.830976,83.9630228441,24.997632,7.290976,26.0392,53.1,23.54,58.0839186006,135.12,101.187632,14.420976,102.2100847204,24.997632,7.290976,26.0392,76.19,7.13,76.5228919997,133.46,97.397632,13.930976,98.388875446,24.997632,7.290976,26.0392,72.4,6.64,72.7038485914,135.71,73.027632,11.190976,73.88012574,24.997632,7.290976,26.0392,48.03,3.9,48.1880784012,135.12,24.997632,7.850976,26.2015157913,24.997632,7.290976,26.0392,0.0,0.56,0.56,135.16
2019-06-15 12:30:00,72.28528,32.84904,79.3991255216,30.30528,8.83904,31.568,41.98,24.01,48.3611465952,135.41,97.48528,16.72904,98.9102653722,30.30528,8.83904,31.568,67.18,7.89,67.6417363763,133.97,94.15528,16.20904,95.5403042156,30.30528,8.83904,31.568,63.85,7.37,64.2739402869,136.07,68.35528,12.44904,69.4796581799,30.30528,8.83904,31.568,38.05,3.61,38.2208660289,135.41,30.30528,9.43904,31.7412266934,30.30528,8.83904,31.568,0.0,0.6000000000000001,0.6000000000000001,135.54
2019-06-15 13:00:00,69.302048,34.497264,77.4134037521,33.762048,9.847264,35.1688,35.54,24.65,43.2517525656,135.82,98.132048,18.257264,99.8159633197,33.762048,9.847264,35.1688,64.37,8.41,64.917062472,134.37,94.912048,17.707264,96.5496973269,33.762048,9.847264,35.1688,61.15,7.86,61.653078593000004,136.46,66.032048,13.017264,67.3029013128,33.762048,9.847264,35.1688,32.27,3.17,32.4253265211,135.82,33.762048,10.407264,35.3296904759,33.762048,9.847264,35.1688,0.0,0.56,0.56,135.91
2019-06-15 13:30:00,72.45704,34.61372,80.3002631241,27.16704,7.92372,28.299,45.29,26.69,52.5693846264,136.03,99.78704,17.33372,101.2813467574,27.16704,7.92372,28.299,72.62,9.41,73.2271295354,134.48,96.17704,16.73372,97.6219258579,27.16704,7.92372,28.299,69.01,8.81,69.5700812131,136.56,68.14704,9.35372,68.7859806836,27.16704,7.92372,28.299,40.98,1.43,41.004942385,136.03,27.16704,8.52372,28.4728267827,27.16704,7.92372,28.299,0.0,0.6000000000000001,0.6000000000000001,136.13
2019-06-15 14:00:00,74.328992,33.933456,81.7084970357,25.348992,7.393456,26.4052,48.98,26.54,55.7082758663,136.43,98.418992,17.423456,99.949361205,25.348992,7.393456,26.4052,73.07,10.03,73.7551747337,135.15,94.828992,16.793456,96.3045060636,25.348992,7.393456,26.4052,69.48,9.4,70.1129831058,137.11,69.608992,9.073456,70.1978587354,25.348992,7.393456,26.4052,44.26,1.6800000000000002,44.2918728437,136.43,25.348992,7.993456,26.5794419475,25.348992,7.393456,26.4052,0.0,0.6000000000000001,0.6000000000000001,136.55
2019-06-15 14:30:00,71.214048,28.943264,76.8710164075,28.434048,8.293264,29.6188,42.78,20.65,47.5031672628,136.18,94.104048,26.453264,97.7514553664,28.434048,8.293264,29.6188,65.67,18.16,68.1346791289,133.25,90.934048,25.403264,94.4157132448,28.434048,8.293264,29.6188,62.5,17.11,64.7997075611,135.55,67.144048,15.233264,68.8503849947,28.434048,8.293264,29.6188,38.71,6.94,39.3271877967,136.18,28.434048,8.853264,29.7804528025,28.434048,8.293264,29.6188,0.0,0.56,0.56,136.28
2019-06-15 15:00:00,68.333584,26.432712,73.2677757678,30.523584,8.902712,31.7954,37.81,17.53,41.6760962663,136.41,89.863584,30.022712,94.7461184702,30.523584,8.902712,31.7954,59.34,21.12,62.9864271093,132.89,87.003584,28.872712,91.6692812619,30.523584,8.902712,31.7954,56.48,19.97,59.9065213478,135.28,64.753584,18.722712,67.4059833062,30.523584,8.902712,31.7954,34.23,9.82,35.6107469734,136.41,30.563584,9.502712,32.0067836916,30.523584,8.902712,31.7954,0.04,0.6000000000000001,0.6013318551,136.52
2019-06-15 15:30:00,67.830272,25.900496,72.6070347325,30.550272,8.910496,31.8232,37.28,16.99,40.9689943738,136.38,94.140272,29.410496,98.6274205645,30.550272,8.910496,31.8232,63.59,20.5,66.8127091203,132.8,91.060272,28.290496,95.3536853018,30.550272,8.910496,31.8232,60.51,19.38,63.537740753,135.19,64.300272,19.240496,67.1172233156,30.550272,8.910496,31.8232,33.75,10.33,35.2954869636,136.38,30.550272,9.510496,31.9963850058,30.550272,8.910496,31.8232,0.0,0.6000000000000001,0.6000000000000001,136.49
2019-06-15 16:00:00,71.700544,24.895992,75.8997920126,25.940544,7.565992,27.0214,45.76,17.33,48.9316513108,136.38,99.630544,27.795992,103.4353057181,25.940544,7.565992,27.0214,73.69,20.23,76.4164183929,132.65,96.040544,26.675992,99.6764497813,25.940544,7.565992,27.0214,70.1,19.11,72.6581179222,135.06,67.310544,17.535992,69.5573170055,25.940544,7.565992,27.0214,41.37,9.97,42.5544098772,136.38,25.940544,8.165992,27.1955005168,25.940544,7.565992,27.0214,0.0,0.6000000000000001,0.6000000000000001,136.49
2019-06-15 16:30:00,75.609728,24.574504,79.5030641867,22.369728,6.524504,23.3018,53.24,18.05,56.2165464966,136.16,99.159728,27.424504,102.8822388786,22.369728,6.524504,23.3018,76.79,20.9,79.5833782897,132.44,95.479728,26.274504,99.0289251653,22.369728,6.524504,23.3018,73.11,19.75,75.7306714614,134.89,70.439728,15.794504,72.1887916322,22.369728,6.524504,23.3018,48.07,9.27,48.9556717858,136.16,22.369728,7.124504,23.4768670832,22.369728,6.524504,23.3018,0.0,0.6000000000000001,0.6000000000000001,136.3
2019-06-15 17:00:00,75.16688,24.56284,79.0783975419,25.34688,7.39284,26.403,49.82,17.17,52.6957427123,135.79,99.27688,28.30284,103.2325028981,25.34688,7.39284,26.403,73.93,20.91,76.8301568396,132.17,95.67688,27.14284,99.4524968505,25.34688,7.39284,26.403,70.33,19.75,73.0504715933,134.6,70.35688,17.30284,72.4532872643,25.34688,7.39284,26.403,45.01,9.91,46.0880483423,135.79,25.34688,7.99284,26.5772424642,25.34688,7.39284,26.403,0.0,0.6000000000000001,0.6000000000000001,135.88
2019-06-15 17:30:00,80.082624,24.992432,83.8918847327,23.082624,6.732432,24.0444,57.0,18.26,59.8533841984,135.51,103.002624,27.292432,106.5571086102,23.082624,6.732432,24.0444,79.92,20.56,82.5222394267,131.56,99.062624,26.162432,102.4591446476,23.082624,6.732432,24.0444,75.98,19.43,78.4250298055,134.13,74.552624,15.532432,76.1534647217,23.082624,6.732432,24.0444,51.47,8.8,52.2168641341,135.51,23.082624,7.292432,24.2071703262,23.082624,6.732432,24.0444,0.0,0.56,0.56,135.62
2019-06-15 18:00:00,82.916992,24.182456,86.3714000148,20.476992,5.972456,21.3302,62.44,18.21,65.0412000197,135.29,106.486992,25.772456,109.5613935357,20.476992,5.972456,21.3302,86.01,19.8,88.2596176062,131.2,102.296992,24.652456,105.2255584879,20.476992,5.972456,21.3302,81.82,18.68,83.9252929694,133.81,76.816992,14.732455999999999,78.2169771835,20.476992,5.972456,21.3302,56.34,8.76,57.0169553729,135.29,20.476992,6.572456,21.5059149826,20.476992,5.972456,21.3302,0.0,0.6000000000000001,0.6000000000000001,135.37
2019-06-15 18:30:00,82.741872,24.059296,86.1688290862,16.831872,4.909296,17.5332,65.91,19.15,68.6356365163,135.07,102.341872,26.539296,105.7269738366,16.831872,4.909296,17.5332,85.51,21.63,88.2032709144,131.08,98.191872,25.339296,101.4086961194,16.831872,4.909296,17.5332,81.36,20.43,83.8858420712,133.73,76.291872,12.689296,77.339950648,16.831872,4.909296,17.5332,59.46,7.78,59.9668241614,135.07,16.831872,5.509296,17.7105690885,16.831872,4.909296,17.5332,0.0,0.6000000000000001,0.6000000000000001,135.16
2019-06-15 19:00:00,82.392992,23.430456,85.6597419975,13.612992,3.970456,14.1802,68.78,19.46,71.4799272523,134.63,101.002992,25.980456,104.2908840068,13.612992,3.970456,14.1802,87.39,22.01,90.1191000843,130.57,96.722992,24.750456,99.8394824388,13.612992,3.970456,14.1802,83.11,20.78,85.6684335097,133.27,75.682992,11.300456,76.5219941186,13.612992,3.970456,14.1802,62.07,7.33,62.5013103863,134.63,13.612992,4.530456,14.3470757564,13.612992,3.970456,14.1802,0.0,0.56,0.56,134.69
2019-06-15 19:30:00,83.656848,22.653664,86.6698142949,10.126848,2.953664,10.5488,73.53,19.7,76.1232612281,134.35,102.376848,24.933664,105.3693817334,10.126848,2.953664,10.5488,92.25,21.98,94.832393727,130.2,97.846848,23.703664,100.6770547372,10.126848,2.953664,10.5488,87.72,20.75,90.1407837774,133.02,76.456848,9.943664,77.1007526542,10.126848,2.953664,10.5488,66.33,6.99,66.6972937982,134.35,10.126848,3.513664,10.7190897524,10.126848,2.953664,10.5488,0.0,0.56,0.56,134.47
2019-06-15 20:00:00,84.50032,21.91676,87.2963255183,8.80032,2.56676,9.167,75.7,19.35,78.1339394885,134.7,102.79032,24.45676,105.6597510663,8.80032,2.56676,9.167,93.99,21.89,96.5053998489,130.62,98.19032,23.22676,100.900056104,8.80032,2.56676,9.167,89.39,20.66,91.7464315382,133.37,77.07032,9.98676,77.7146678575,8.80032,2.56676,9.167,68.27,7.42,68.6720416181,134.7,8.80032,3.16676,9.3527536587,8.80032,2.56676,9.167,0.0,0.6000000000000001,0.6000000000000001,134.85
2019-06-15 20:30:00,83.026304,22.947672,86.1392059757,9.626304,2.807672,10.0274,73.4,20.14,76.1129397672,134.54,100.876304,25.857672,104.1376392567,9.626304,2.807672,10.0274,91.25,23.05,94.1162313313,130.67,96.416304,24.577672,99.4995760692,9.626304,2.807672,10.0274,86.79,21.77,89.4786957884,133.37,75.826304,9.567672,76.4275390537,9.626304,2.807672,10.0274,66.2,6.76,66.5442529449,134.54,9.626304,3.3676719999999998,10.1983794497,9.626304,2.807672,10.0274,0.0,0.56,0.56,134.71
2019-06-15 21:00:00,82.032688,22.725784,85.1224010406,8.042688,2.345784,8.3778,73.99,20.38,76.745452634,135.01,98.892688,26.025784,102.2599881316,8.042688,2.345784,8.3778,90.85,23.68,93.8853817162,131.16,94.452688,24.705784,97.6303540579,8.042688,2.345784,8.3778,86.41,22.36,89.2561353633,133.83,74.772688,8.985784,75.3106844003,8.042688,2.345784,8.3778,66.73,6.64,67.0595444363,135.01,8.042688,2.9457839999999997,8.5651896441,8.042688,2.345784,8.3778,0.0,0.6000000000000001,0.6000000000000001,135.08
2019-06-15 21:30:00,80.178944,24.502192,83.8392537763,9.058944,2.642192,9.4364,71.12,21.86,74.4037230251,134.56,97.948944,27.152192,101.6426935944,9.058944,2.642192,9.4364,88.89,24.51,92.2072242289,130.73,93.638944,25.192192,96.9685432045,9.058944,2.642192,9.4364,84.58,22.55,87.5344440777,133.42,73.208944,7.952192,73.6395738662,9.058944,2.642192,9.4364,64.15,5.31,64.3693917945,134.56,9.098944,3.202192,9.6459740576,9.058944,2.642192,9.4364,0.04,0.56,0.5614267539000001,134.61
2019-06-15 22:00:00,77.072544,34.621992,84.4917710116,10.052544,2.931992,10.4714,67.02,31.69,74.1345836975,133.69,99.012544,18.261992,100.6825914504,10.052544,2.931992,10.4714,88.96,15.33,90.271205265,131.84,94.622544,17.331992,96.1967971386,10.052544,2.931992,10.4714,84.57,14.4,85.7872070882,134.31,70.472544,6.901992,70.8097235653,10.052544,2.931992,10.4714,60.42,3.9699999999999998,60.5502873651,133.69,10.052544,3.4919919999999998,10.6417878667,10.052544,2.931992,10.4714,0.0,0.56,0.56,133.76
2019-06-15 22:30:00,76.040928,34.721104,83.5929290914,9.740928,2.841104,10.1468,66.3,31.88,73.5664624676,134.2,96.580928,18.801104,98.3938878435,9.740928,2.841104,10.1468,86.84,15.96,88.2944347057,132.53,92.330928,17.841104,94.0388497233,9.740928,2.841104,10.1468,82.59,15.0,83.9410989921,134.89,69.500928,6.821104,69.8348512753,9.740928,2.841104,10.1468,59.76,3.98,59.8923868284,134.2,9.780928,3.441104,10.3685943734,9.740928,2.841104,10.1468,0.04,0.6000000000000001,0.6013318551,134.28
2019-06-15 23:00:00,71.330032,37.249176,80.4703335261,11.140032,3.249176,11.6042,60.19,34.0,69.1291262783,135.34,91.830032,20.919176,94.1826242023,11.140032,3.249176,11.6042,80.69,17.67,82.6020883513,133.94,87.890032,19.879176,90.1101512783,11.140032,3.249176,11.6042,76.75,16.63,78.531009162,136.1,65.400032,8.669176,65.9721062126,11.140032,3.249176,11.6042,54.26,5.42,54.5300284247,135.34,11.140032,3.809176,11.7732805437,11.140032,3.249176,11.6042,0.0,0.56,0.56,135.43
2019-06-15 23:30:00,66.66192,35.40056,75.4785481206,12.24192,3.57056,12.752,54.42,31.83,63.0451052819,136.06,86.51192,24.91056,90.0269309796,12.24192,3.57056,12.752,74.27,21.34,77.2750186024,134.23,82.90192,23.670560000000002,86.2149856487,12.24192,3.57056,12.752,70.66,20.1,73.4632261747,136.34,61.35192,7.95056,61.8649294189,12.24192,3.57056,12.752,49.11,4.38,49.3049338302,136.06,12.24192,4.13056,12.9199895975,12.24192,3.57056,12.752,0.0,0.56,0.56,136.13
2019-06-16 00:00:00,63.95872,29.73796,70.5341344953,12.19872,3.55796,12.707,51.76,26.18,58.0042239841,135.03,80.81872,33.36796,87.4361839115,12.19872,3.55796,12.707,68.62,29.81,74.8153760934,131.4,77.50872,31.75796,83.7625793502,12.19872,3.55796,12.707,65.31,28.2,71.1381479939,133.99,58.92872,5.09796,59.1488227863,12.19872,3.55796,12.707,46.73,1.54,46.7553686757,135.03,12.19872,4.15796,12.8878780643,12.19872,3.55796,12.707,0.0,0.6000000000000001,0.6000000000000001,135.08
2019-06-16 00:30:00,61.493728,29.856504,68.3585357833,12.433728,3.6265039999999997,12.9518,49.06,26.23,55.6317939671,134.86,77.093728,33.856504,84.2003904981,12.433728,3.6265039999999997,12.9518,64.66,30.23,71.3776470612,131.22,73.983728,32.236504,80.7018227732,12.433728,3.6265039999999997,12.9518,61.55,28.61,67.8744031281,133.82,56.733728,5.056504,56.9586176577,12.433728,3.6265039999999997,12.9518,44.3,1.43,44.3230741262,134.86,12.433728,4.186504,13.1196191911,12.433728,3.6265039999999997,12.9518,0.0,0.56,0.56,134.91
2019-06-16 01:00:00,60.653152,29.816336,67.5856400428,10.513152,3.066336,10.9512,50.14,26.75,56.8294122792,135.18,74.473152,34.106336,81.9114920152,10.513152,3.066336,10.9512,63.96,31.04,71.0940447576,131.66,71.403152,32.446336,78.4294258258,10.513152,3.066336,10.9512,60.89,29.38,67.6075180731,134.23,55.783152,4.106336,55.9340865877,10.513152,3.066336,10.9512,45.27,1.04,45.2819445254,135.18,10.513152,3.666336,11.1341090636,10.513152,3.066336,10.9512,0.0,0.6000000000000001,0.6000000000000001,135.2
2019-06-16 01:30:00,61.179648,29.734064,68.0225248823,9.339648,2.724064,9.7288,51.84,27.01,58.4544754488,135.36,74.209648,34.084064,81.6626920634,9.339648,2.724064,9.7288,64.87,31.36,72.0525259793,131.89,71.109648,32.424064,78.1530675339,9.339648,2.724064,9.7288,61.77,29.7,68.5392070278,134.4,56.119648,3.594064,56.2346173427,9.339648,2.724064,9.7288,46.78,0.87,46.7880892963,135.36,9.339648,3.284064,9.9002071251,9.339648,2.724064,9.7288,0.0,0.56,0.56,135.41
2019-06-16 02:00:00,61.14144,29.74792,67.9942235017,8.94144,2.60792,9.314,52.2,27.14,58.8338304039,135.58,74.65144,33.85792,81.9707035519,8.94144,2.60792,9.314,65.71,31.25,72.7623982562,132.11,71.50144,32.18792,78.4124869903,8.94144,2.60792,9.314,62.56,29.58,69.200650286,134.51,56.03144,3.46792,56.1386563573,8.94144,2.60792,9.314,47.09,0.86,47.0978523927,135.58,8.94144,3.20792,9.4994789331,8.94144,2.60792,9.314,0.0,0.6000000000000001,0.6000000000000001,135.58
2019-06-16 02:30:00,60.369648,30.474064,67.6251652591,8.619648,2.514064,8.9788,51.75,27.96,58.8202694656,135.51,73.469648,34.534064,81.1812216809,8.619648,2.514064,8.9788,64.85,32.02,72.3242898341,132.05,70.35964799999999,32.834064,77.643775188,8.619648,2.514064,8.9788,61.74,30.32,68.7832101606,134.51,55.319648,2.584064,55.3799678729,8.619648,2.514064,8.9788,46.7,0.07,46.7000524625,135.51,8.619648,3.074064,9.151404325,8.619648,2.514064,8.9788,0.0,0.56,0.56,135.51
2019-06-16 03:00:00,58.084464,30.682552,65.6903642508,9.574464,2.7925519999999997,9.9734,48.51,27.89,55.9559844878,135.83,71.764464,34.832552,79.7712039024,9.574464,2.7925519999999997,9.9734,62.19,32.04,69.9582568393,132.4,68.794464,33.132552,76.3573459405,9.574464,2.7925519999999997,9.9734,59.22,30.34,66.5396423194,134.76,53.354464,3.012552,53.4394451532,9.574464,2.7925519999999997,9.9734,43.78,0.22,43.7805527603,135.83,9.574464,3.392552,10.1577443343,9.574464,2.7925519999999997,9.9734,0.0,0.6000000000000001,0.6000000000000001,135.84
2019-06-16 03:30:00,57.124144,30.745792,64.8727335129,9.894144,2.885792,10.3064,47.23,27.86,54.8347745505,135.74,70.774144,35.105792,79.0025068645,9.894144,2.885792,10.3064,60.88,32.22,68.8803513348,132.29,67.864144,33.395792,75.6361088645,9.894144,2.885792,10.3064,57.97,30.51,65.5086330189,134.76,52.534144,3.105792,52.6258703468,9.894144,2.885792,10.3064,42.64,0.22,42.6405675384,135.74,9.894144,3.445792,10.4770018612,9.894144,2.885792,10.3064,0.0,0.56,0.56,135.75
2019-06-16 04:00:00,56.282832,30.769576,64.144555382,10.352832,3.019576,10.7842,45.93,27.75,53.6621598522,135.79,69.922832,35.259576,78.3098980628,10.352832,3.019576,10.7842,59.57,32.24,67.7347953418,132.4,67.072832,33.539576,74.9911191459,10.352832,3.019576,10.7842,56.72,30.52,64.4098501784,134.76,51.812832,3.389576,51.9235860214,10.352832,3.019576,10.7842,41.46,0.37,41.461650956,135.79,10.392832,3.619576,11.0051027892,10.352832,3.019576,10.7842,0.04,0.6000000000000001,0.6013318551,135.78
2019-06-16 04:30:00,54.895328,31.470304,63.27619671,10.595328,3.090304,11.0368,44.3,28.38,52.6109722396,135.4,68.525328,35.880304,77.3506095169,10.595328,3.090304,11.0368,57.93,32.79,66.5662752451,131.93,65.775328,34.150304,74.1123271582,10.595328,3.090304,11.0368,55.18,31.06,63.3210549502,134.41,50.625328,3.410304,50.7400631501,10.595328,3.090304,11.0368,40.03,0.32,40.0312790203,135.4,10.595328,3.650304,11.2065023411,10.595328,3.090304,11.0368,0.0,0.56,0.56,135.38
2019-06-16 05:00:00,53.0952,31.6086,61.7916163974,11.5152,3.3586,11.995,41.58,28.25,50.2688661101,135.55,66.7252,36.3586,75.9881576892,11.5152,3.3586,11.995,55.21,33.0,64.3206351026,132.21,64.0852,34.6086,72.8331521561,11.5152,3.3586,11.995,52.57,31.25,61.1569080317,134.58,49.1152,3.4986,49.2396493996,11.5152,3.3586,11.995,37.6,0.14,37.6002606374,135.55,11.5152,3.9586,12.1766311022,11.5152,3.3586,11.995,0.0,0.6000000000000001,0.6000000000000001,135.53
2019-06-16 05:30:00,54.102816,31.837488,62.7753163376,10.482816,3.057488,10.9196,43.62,28.78,52.2589016341,135.5,66.342816,36.697488,75.8160593827,10.482816,3.057488,10.9196,55.86,33.64,65.2072787348,132.11,63.662816,34.917488,72.6098141389,10.482816,3.057488,10.9196,53.18,31.86,61.993322221,134.58,49.922816,3.727488,50.0617790751,10.482816,3.057488,10.9196,39.44,0.67,39.4456905124,135.5,10.482816,3.617488,11.0894387018,10.482816,3.057488,10.9196,0.0,0.56,0.56,135.49
