Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-06-16 06:00:00,53.904576,31.697168,62.5333013119,11.064576,3.227168,11.5256,42.84,28.47,51.4374037059,135.26,66.474576,36.477168,75.8251478052,11.064576,3.227168,11.5256,55.41,33.25,64.6206669727,131.92,63.804576,34.717168,72.6381832956,11.064576,3.227168,11.5256,52.74,31.49,61.4257901862,134.33,49.804576,3.6071679999999997,49.9350323072,11.064576,3.227168,11.5256,38.74,0.38,38.7418636619,135.26,11.064576,3.787168,11.694763081,11.064576,3.227168,11.5256,0.0,0.56,0.56,135.25
2019-06-16 06:30:00,55.959744,31.011592,63.9782133771,11.079744,3.231592,11.5414,44.88,27.78,52.7820310333,135.49,68.139744,35.681592,76.9168428892,11.079744,3.231592,11.5414,57.06,32.45,65.6418014683,131.92,65.399744,33.971592,73.6966456379,11.079744,3.231592,11.5414,54.32,30.74,62.4148219576,134.48,51.639744,3.471592,51.7563050401,11.079744,3.231592,11.5414,40.56,0.24,40.560710053,135.49,11.079744,3.831592,11.7235585195,11.079744,3.231592,11.5414,0.0,0.6000000000000001,0.6000000000000001,135.43
2019-06-16 07:00:00,56.28864,31.21752,64.3657094111,13.32864,3.8875200000000003,13.884,42.96,27.33,50.9165051825,135.2,70.20864,35.62752,78.731018741,13.32864,3.8875200000000003,13.884,56.88,31.74,65.1364874705,131.26,67.47864,33.94752,75.5367524481,13.32864,3.8875200000000003,13.884,54.15,30.06,61.9340463719,134.17,52.16864,4.40752,52.3544958146,13.32864,3.8875200000000003,13.884,38.84,0.52,38.8434807915,135.2,13.32864,4.44752,14.0510881571,13.32864,3.8875200000000003,13.884,0.0,0.56,0.56,135.2
2019-06-16 07:30:00,60.895472,29.514096,67.6708236451,11.945472,3.484096,12.443200000000001,48.95,26.03,55.4406295058,135.93,74.895472,33.964096,82.2368016353,11.945472,3.484096,12.443200000000001,62.95,30.48,69.9409243576,131.99,71.855472,32.354096,78.8035302783,11.945472,3.484096,12.443200000000001,59.91,28.87,66.5032705963,134.81,56.145472,5.424096,56.4068687619,11.945472,3.484096,12.443200000000001,44.2,1.94,44.2425541758,135.93,11.945472,4.084096,12.6243471689,11.945472,3.484096,12.443200000000001,0.0,0.6000000000000001,0.6000000000000001,135.92
2019-06-16 08:00:00,65.166256,28.336408,71.0604878917,11.816256,3.446408,12.3086,53.35,24.89,58.8704900608,136.3,79.596256,32.826408,86.0995762556,11.816256,3.446408,12.3086,67.78,29.38,73.8736272292,132.44,76.326256,31.266408,82.4820321294,11.816256,3.446408,12.3086,64.51,27.82,70.2530604316,135.19,59.976256,6.546408,60.3324683854,11.816256,3.446408,12.3086,48.16,3.1,48.2596684614,136.3,11.816256,4.006408,12.4769872533,11.816256,3.446408,12.3086,0.0,0.56,0.56,136.29
2019-06-16 08:30:00,69.922512,27.532816,75.1479450237,13.312512,3.882816,13.8672,56.61,23.65,61.3515655872,136.21,83.202512,31.982816,89.1378624514,13.312512,3.882816,13.8672,69.89,28.1,75.327432586,132.34,79.792512,30.482816,85.416901387,13.312512,3.882816,13.8672,66.48,26.6,71.6041227863,135.11,64.432512,8.082816,64.9375124032,13.312512,3.882816,13.8672,51.12,4.2,51.2922450279,136.21,13.312512,4.482816,14.0470144529,13.312512,3.882816,13.8672,0.0,0.6000000000000001,0.6000000000000001,136.21
2019-06-16 09:00:00,70.792832,27.669576,76.0080949544,15.872832,4.629576,16.5342,54.92,23.04,59.5570986533,135.58,87.862832,31.439576,93.3184021837,15.872832,4.629576,16.5342,71.99,26.81,76.8201549074,131.4,84.342832,29.999576,89.5192039171,15.872832,4.629576,16.5342,68.47,25.37,73.0190235487,134.37,65.482832,9.149576,66.1189536194,15.872832,4.629576,16.5342,49.61,4.52,49.8154845405,135.58,15.872832,5.229576,16.7121291534,15.872832,4.629576,16.5342,0.0,0.6000000000000001,0.6000000000000001,135.59
2019-06-16 09:30:00,73.135392,26.533656,77.7998744454,17.875392,5.213656,18.6202,55.26,21.32,59.2301443523,134.75,93.665392,29.623656,98.2383156071,17.875392,5.213656,18.6202,75.79,24.41,79.6239423792,130.33,89.955392,28.303656,94.3030725525,17.875392,5.213656,18.6202,72.08,23.09,75.6880076366,133.45,67.795392,10.983656,68.6793700871,17.875392,5.213656,18.6202,49.92,5.77,50.2523561637,134.75,17.915392,5.773656,18.8227621278,17.875392,5.213656,18.6202,0.04,0.56,0.5614267539000001,134.77
2019-06-16 10:00:00,78.900272,25.425496,82.8957705104,16.030272,4.675496,16.6982,62.87,20.75,66.2057354011,135.07,98.200272,27.725496,102.039191242,16.030272,4.675496,16.6982,82.17,23.05,85.3417330501,130.58,94.160272,26.465496,97.808891731,16.030272,4.675496,16.6982,78.13,21.79,81.1116576085,133.66,72.780272,11.035496,73.6121604381,16.030272,4.675496,16.6982,56.75,6.36,57.1052720859,135.07,16.030272,5.275496,16.8760326629,16.030272,4.675496,16.6982,0.0,0.6000000000000001,0.6000000000000001,135.09
2019-06-16 10:30:00,81.292272,25.131496,85.0883398482,15.982272,4.661496,16.6482,65.31,20.47,68.4428009363,135.07,100.742272,27.121496,104.3291949217,15.982272,4.661496,16.6482,84.76,22.46,87.6852849685,130.54,96.622272,25.881496,100.0285723263,15.982272,4.661496,16.6482,80.64,21.22,83.3852385018,133.66,74.942272,11.231496,75.7792229765,15.982272,4.661496,16.6482,58.96,6.57,59.3249230931,135.07,16.022272,5.221496,16.8516236761,15.982272,4.661496,16.6482,0.04,0.56,0.5614267539000001,135.09
2019-06-16 11:00:00,78.957088,25.379984,82.9359109993,20.777088,6.059984,21.6428,58.18,19.32,61.3039541955,135.15,98.787088,28.019984,102.684021439,20.777088,6.059984,21.6428,78.01,21.96,81.0419749266,130.76,95.007088,26.819984,98.7201008508,20.777088,6.059984,21.6428,74.23,20.76,77.0783400185,133.85,73.287088,13.749984,74.5658053502,20.777088,6.059984,21.6428,52.51,7.69,53.0701064631,135.15,20.777088,6.659984,21.8184044476,20.777088,6.059984,21.6428,0.0,0.6000000000000001,0.6000000000000001,135.21
2019-06-16 11:30:00,76.983552,25.438536,81.0776565544,25.023552,7.298536,26.0662,51.96,18.14,55.0354540274,135.01,98.693552,28.248536,102.6566948256,25.023552,7.298536,26.0662,73.67,20.95,76.590935495,130.62,95.103552,27.098536,98.888908662,25.023552,7.298536,26.0662,70.08,19.8,72.8233918463,133.71,71.973552,16.038536,73.7389098409,25.023552,7.298536,26.0662,46.95,8.74,47.7565712756,135.01,25.023552,7.858536,26.2285101132,25.023552,7.298536,26.0662,0.0,0.56,0.56,135.07
2019-06-16 12:00:00,74.630464,25.600552,78.8992675477,24.790464,7.230552,25.8234,49.84,18.37,53.1176289004,134.84,92.790464,28.460552,97.0570617188,24.790464,7.230552,25.8234,68.0,21.23,71.2370191684,130.55,89.510464,27.290552,93.5782955282,24.790464,7.230552,25.8234,64.72,20.06,67.7575235675,133.61,69.840464,15.750552,71.5944851231,24.790464,7.230552,25.8234,45.05,8.52,45.848586674,134.84,24.790464,7.830552,25.9977816354,24.790464,7.230552,25.8234,0.0,0.6000000000000001,0.6000000000000001,134.97
2019-06-16 12:30:00,72.7664,25.5252,77.113454105,25.0464,7.3052,26.09,47.72,18.22,51.0800039154,134.68,91.5064,28.1652,95.7428834535,25.0464,7.3052,26.09,66.46,20.86,69.656810148,130.35,88.3064,27.0352,92.3521646741,25.0464,7.3052,26.09,63.26,19.73,66.265379347,133.43,68.1764,15.8852,70.0025792096,25.0464,7.3052,26.09,43.13,8.58,43.9751441157,134.68,25.0464,7.8652,26.2523051178,25.0464,7.3052,26.09,0.0,0.56,0.56,134.74
2019-06-16 13:00:00,66.03896,25.37428,70.7460127739,35.32896,10.30428,36.801,30.71,15.07,34.208317702,134.75,89.72896,29.51428,94.4583452459,35.32896,10.30428,36.801,54.4,19.21,57.6921493793,130.76,87.11896,28.46428,91.6511234377,35.32896,10.30428,36.801,51.79,18.16,54.8815970978,133.65,63.19896,21.82428,66.8611078475,35.32896,10.30428,36.801,27.87,11.52,30.1570439533,134.75,35.32896,10.90428,36.9734869467,35.32896,10.30428,36.801,0.0,0.6000000000000001,0.6000000000000001,134.81
2019-06-16 13:30:00,66.396096,25.830528,71.2436505297,35.556096,10.370528,37.0376,30.84,15.46,34.4980753086,134.83,89.926096,29.640528,94.6850761309,35.556096,10.370528,37.0376,54.37,19.27,57.6838781637,131.16,87.306096,28.590528,91.8682354793,35.556096,10.370528,37.0376,51.75,18.22,54.8637485048,133.69,63.546096,21.560528,67.1041182379,35.556096,10.370528,37.0376,27.99,11.19,30.1439247611,134.83,35.556096,10.970528,37.2100584165,35.556096,10.370528,37.0376,0.0,0.6000000000000001,0.6000000000000001,134.9
2019-06-16 14:00:00,65.519584,26.745712,70.7682767765,36.979584,10.785712,38.5204,28.54,15.96,32.699437304,135.09,89.349584,30.355712,94.365340099,36.979584,10.785712,38.5204,52.37,19.57,55.9070818412,131.64,86.839584,29.285712,91.6447831392,36.979584,10.785712,38.5204,49.86,18.5,53.1814779787,133.95,62.899584,21.635712,66.516627253,36.979584,10.785712,38.5204,25.92,10.85,28.0992686738,135.09,36.979584,11.345712,38.6809360487,36.979584,10.785712,38.5204,0.0,0.56,0.56,135.17
2019-06-16 14:30:00,63.036128,27.544704,68.7914540599,38.416128,11.204704,40.0168,24.62,16.34,29.5489424515,135.6,89.166128,31.214704,94.4719859446,38.416128,11.204704,40.0168,50.75,20.01,54.5523839992,132.16,86.756128,30.114704,91.8342046438,38.416128,11.204704,40.0168,48.34,18.91,51.9070679195,134.47,60.806128,21.874704,64.6211101533,38.416128,11.204704,40.0168,22.39,10.67,24.8024393962,135.6,38.416128,11.804704,40.188927916,38.416128,11.204704,40.0168,0.0,0.6000000000000001,0.6000000000000001,135.69
2019-06-16 15:00:00,62.432144,27.699792,68.3011792086,39.462144,11.509792000000001,41.1064,22.97,16.19,28.1022596956,135.73,90.182144,31.469791999999998,95.5152705328,39.462144,11.509792000000001,41.1064,50.72,19.96,54.5061464424,132.34,87.762144,30.399792,92.878098996,39.462144,11.509792000000001,41.1064,48.3,18.89,51.8625307905,134.61,60.352144,22.389792,64.3714538534,39.462144,11.509792000000001,41.1064,20.89,10.88,23.5534816959,135.73,39.462144,12.109792,41.2784189542,39.462144,11.509792000000001,41.1064,0.0,0.6000000000000001,0.6000000000000001,135.84
2019-06-16 15:30:00,60.703328,28.559304,67.0859737593,41.483328,12.099304,43.2118,19.22,16.46,25.3049402291,135.98,84.173328,32.759304,90.3234252293,41.483328,12.099304,43.2118,42.69,20.66,47.4264873251,132.74,82.173328,31.639304,88.053968634,41.483328,12.099304,43.2118,40.69,19.54,45.1385389662,134.99,59.013328,22.829304,63.2751926331,41.483328,12.099304,43.2118,17.53,10.73,20.5531943989,135.98,41.483328,12.699304,43.3836239155,41.483328,12.099304,43.2118,0.0,0.6000000000000001,0.6000000000000001,136.08
2019-06-16 16:00:00,61.46056,27.94808,67.5166321079,39.73056,11.58808,41.386,21.73,16.36,27.2000459558,135.74,89.80056,31.94808,95.3143241701,39.73056,11.58808,41.386,50.07,20.36,54.0512210778,132.41,87.39056,30.83808,92.6719868957,39.73056,11.58808,41.386,47.66,19.25,51.400759722,134.66,59.54056,22.31808,63.5859652754,39.73056,11.58808,41.386,19.81,10.73,22.5292920439,135.74,39.73056,12.14808,41.5462783604,39.73056,11.58808,41.386,0.0,0.56,0.56,135.85
2019-06-16 16:30:00,67.72776,27.89768,73.2484131159,34.99776,10.20768,36.456,32.73,17.69,37.2046905645,135.66,92.92776,31.23768,98.037550104,34.99776,10.20768,36.456,57.93,21.03,61.6290986467,132.31,90.10776,30.09768,95.0014671129,34.99776,10.20768,36.456,55.11,19.89,58.5894546826,134.51,64.67776,19.67768,67.6049090584,34.99776,10.20768,36.456,29.68,9.47,31.1541859146,135.66,34.99776,10.80768,36.6285292088,34.99776,10.20768,36.456,0.0,0.6000000000000001,0.6000000000000001,135.78
2019-06-16 17:00:00,72.791104,26.919072,77.6091570556,29.791104,8.689072,31.0324,43.0,18.23,46.7047417293,135.28,98.121104,29.369072,102.422133547,29.791104,8.689072,31.0324,68.33,20.68,71.3908348459,131.64,94.811104,28.249072,98.9300536266,29.791104,8.689072,31.0324,65.02,19.56,67.898409407,134.04,68.701104,17.499071999999998,70.8947051033,29.791104,8.689072,31.0324,38.91,8.81,39.8949144629,135.28,29.831104,9.289072,31.2439053974,29.791104,8.689072,31.0324,0.04,0.6000000000000001,0.6013318551,135.39
2019-06-16 17:30:00,78.770176,25.722968,82.8638142364,22.570176,6.582968,23.5106,56.2,19.14,59.3698543033,135.17,101.020176,27.912968,104.8055806798,22.570176,6.582968,23.5106,78.45,21.33,81.2980405668,131.46,97.170176,26.732968,100.7804280699,22.570176,6.582968,23.5106,74.6,20.15,77.2734268685,133.87,73.330176,14.522968,74.7544735231,22.570176,6.582968,23.5106,50.76,7.94,51.3772439899,135.17,22.570176,7.142968,23.6735049479,22.570176,6.582968,23.5106,0.0,0.56,0.56,135.28
2019-06-16 18:00:00,80.689232,25.244776,84.5461464293,21.719232,6.334776,22.6242,58.97,18.91,61.927772445,134.93,102.849232,27.054776,106.3481331637,21.719232,6.334776,22.6242,81.13,20.72,83.7340749038,131.13,98.919232,25.904776,102.2549357199,21.719232,6.334776,22.6242,77.2,19.57,79.6418539463,133.6,74.939232,14.374776,76.3054564091,21.719232,6.334776,22.6242,53.22,8.04,53.8238794588,134.93,21.719232,6.934776,22.7994771177,21.719232,6.334776,22.6242,0.0,0.6000000000000001,0.6000000000000001,135.07
2019-06-16 18:30:00,81.710256,25.663408,85.6456446398,21.920256,6.393408,22.8336,59.79,19.27,62.8186039323,134.82,103.360256,27.583408,106.977506595,21.920256,6.393408,22.8336,81.44,21.19,84.1515876261,130.96,99.390256,26.413408,102.8401240272,21.920256,6.393408,22.8336,77.47,20.02,80.0150067175,133.5,75.880256,14.053408,77.1706649384,21.920256,6.393408,22.8336,53.96,7.66,54.5009834774,134.82,21.920256,6.953408,22.9966846724,21.920256,6.393408,22.8336,0.0,0.56,0.56,134.94
2019-06-16 19:00:00,82.854752,24.630136,86.4381485709,19.474752,5.680136,20.2862,63.38,18.95,66.1523007914,134.39,104.954752,26.780136,108.3174762056,19.474752,5.680136,20.2862,85.48,21.1,88.0456722389,130.44,100.784752,25.610136,103.987717071,19.474752,5.680136,20.2862,81.31,19.93,83.7169098809,133.05,76.664752,13.450136,77.8356625053,19.474752,5.680136,20.2862,57.19,7.77,57.7154138857,134.39,19.474752,6.280136,20.4623086097,19.474752,5.680136,20.2862,0.0,0.6000000000000001,0.6000000000000001,134.52
2019-06-16 19:30:00,80.529616,24.964888,84.3105253569,21.479616,6.264888,22.3746,59.05,18.7,61.9402332898,134.54,103.399616,27.634888,107.0288167912,21.479616,6.264888,22.3746,81.92,21.37,84.6614628978,130.68,99.419616,26.444888,102.8765869716,21.479616,6.264888,22.3746,77.94,20.18,80.5100987454,133.27,74.789616,14.304888,76.1453641538,21.479616,6.264888,22.3746,53.31,8.04,53.912871376,134.54,21.479616,6.824888,22.5378126649,21.479616,6.264888,22.3746,0.0,0.56,0.56,134.67
2019-06-16 20:00:00,81.58992,24.55956,85.2061443383,17.44992,5.08956,18.177,64.14,19.47,67.0299970163,134.72,101.99992,27.40956,105.6185005546,17.44992,5.08956,18.177,84.55,22.32,87.446468768,130.88,97.87992,26.16956,101.3179382429,17.44992,5.08956,18.177,80.43,21.08,83.1465651726,133.47,75.32992,12.46956,76.3550049034,17.44992,5.08956,18.177,57.88,7.38,58.3485972411,134.72,17.48992,5.68956,18.3920742332,17.44992,5.08956,18.177,0.04,0.6000000000000001,0.6013318551,134.81
2019-06-16 20:30:00,81.93,24.805,85.6026455491,16.68,4.865,17.375,65.25,19.94,68.2287776528,134.77,101.31,27.645,105.0141044098,16.68,4.865,17.375,84.63,22.78,87.6422575017,130.94,97.19,26.395,100.7104370212,16.68,4.865,17.375,80.51,21.53,83.339072469,133.53,75.56,11.815,76.4781525993,16.68,4.865,17.375,58.88,6.95,59.288758631,134.77,16.68,5.425,17.5400406214,16.68,4.865,17.375,0.0,0.56,0.56,134.85
2019-06-16 21:00:00,79.332096,25.498528,83.3292048799,17.892096,5.218528,18.6376,61.44,20.28,64.7004791327,134.6,100.362096,28.138528,104.2320827362,17.892096,5.218528,18.6376,82.47,22.92,85.5957201033,130.79,96.342096,26.868528,100.0185845659,17.892096,5.218528,18.6376,78.45,21.65,81.382584132,133.34,73.352096,11.838528,74.3012835205,17.892096,5.218528,18.6376,55.46,6.62,55.8537017574,134.6,17.892096,5.818528,18.8144191343,17.892096,5.218528,18.6376,0.0,0.6000000000000001,0.6000000000000001,134.7
2019-06-16 21:30:00,80.355808,24.992944,84.1528557395,15.335808,4.472944,15.9748,65.02,20.52,68.1811616211,134.42,99.595808,27.802944,103.4037168879,15.335808,4.472944,15.9748,84.26,23.33,87.4301807158,130.58,95.485808,26.522944,99.1009893384,15.335808,4.472944,15.9748,80.15,22.05,83.127763112,133.19,74.025808,10.812944,74.8113628268,15.335808,4.472944,15.9748,58.69,6.34,59.0314467043,134.42,15.335808,5.032944,16.1405555146,15.335808,4.472944,15.9748,0.0,0.56,0.56,134.52
2019-06-16 22:00:00,77.595552,32.989536,84.317134532,18.375552,5.359536,19.1412,59.22,27.63,65.3484911838,134.19,100.105552,22.229536,102.5440091473,18.375552,5.359536,19.1412,81.73,16.87,83.4529196613,131.94,96.145552,20.649536,98.3380420102,18.375552,5.359536,19.1412,77.77,15.29,79.2587976189,134.29,71.795552,8.729536,72.3243118582,18.375552,5.359536,19.1412,53.42,3.37,53.5261926537,134.19,18.375552,5.919536,19.3054867268,18.375552,5.359536,19.1412,0.0,0.56,0.56,134.29
2019-06-16 22:30:00,74.847264,36.042952,83.0735055066,19.107264,5.572952,19.9034,55.74,30.47,63.5245503723,134.67,97.917264,19.942952,99.9275333615,19.107264,5.572952,19.9034,78.81,14.37,80.1093814731,133.25,94.067264,19.092952,95.9853685335,19.107264,5.572952,19.9034,74.96,13.52,76.1694952064,135.39,69.397264,8.062952,69.8640926774,19.107264,5.572952,19.9034,50.29,2.49,50.3516057341,134.67,19.107264,6.172952,20.0796631934,19.107264,5.572952,19.9034,0.0,0.6000000000000001,0.6000000000000001,134.75
2019-06-16 23:00:00,70.857744,35.565592,79.2826035085,18.807744,5.485592,19.5914,52.05,30.08,60.1166274836,135.52,92.517744,23.385592,95.4275582211,18.807744,5.485592,19.5914,73.71,17.9,75.852317697,133.83,88.987744,22.335592,91.7480095272,18.807744,5.485592,19.5914,70.18,16.85,72.1744754051,135.89,65.737744,8.905592,66.338228459,18.807744,5.485592,19.5914,46.93,3.42,47.054450374,135.52,18.807744,6.045592,19.7555161158,18.807744,5.485592,19.5914,0.0,0.56,0.56,135.65
2019-06-16 23:30:00,65.886448,29.091464,72.0231720193,19.616448,5.721464,20.4338,46.27,23.37,51.836954,135.83,84.696448,32.811464,90.8299536147,19.616448,5.721464,20.4338,65.08,27.09,70.4930812208,132.52,81.596448,31.371464,87.4193861779,19.616448,5.721464,20.4338,61.98,25.65,67.0778868182,134.78,61.386448,10.121464,62.2152716908,19.616448,5.721464,20.4338,41.77,4.4,42.0011059378,135.83,19.616448,6.321464,20.609850539,19.616448,5.721464,20.4338,0.0,0.6000000000000001,0.6000000000000001,135.95
2019-06-17 00:00:00,61.589456,29.514008,68.2959571175,20.859456,6.084008,21.7286,40.73,23.43,46.9882730051,136.63,79.969456,33.794008,86.8167545445,20.859456,6.084008,21.7286,59.11,27.71,65.2827404449,133.54,77.189456,32.324008,83.6842494784,20.859456,6.084008,21.7286,56.33,26.24,62.1418256893,135.65,57.639456,10.774008,58.6377535071,20.859456,6.084008,21.7286,36.78,4.69,37.0778168181,136.63,20.899456,6.684008,21.9422702572,20.859456,6.084008,21.7286,0.04,0.6000000000000001,0.6013318551,136.71
2019-06-17 00:30:00,58.536464,30.338552,65.9313685212,20.566464,5.998552,21.4234,37.97,24.34,45.1016241393,137.4,77.306464,34.568552,84.6833759575,20.566464,5.998552,21.4234,56.74,28.57,63.5269431029,134.58,74.636464,33.058552,81.6300779049,20.566464,5.998552,21.4234,54.07,27.06,60.4632822463,136.43,54.856464,10.158552,55.7891371265,20.566464,5.998552,21.4234,34.29,4.16,34.5414200635,137.4,20.566464,6.598552,21.5990816925,20.566464,5.998552,21.4234,0.0,0.6000000000000001,0.6000000000000001,137.57
2019-06-17 01:00:00,56.511632,23.017976,61.0196015264,19.981632,5.827976,20.8142,36.53,17.19,40.3724782494,136.91,75.471632,32.457976,82.1552642425,19.981632,5.827976,20.8142,55.49,26.63,61.5491429672,134.46,72.851632,31.067976,79.1996175357,19.981632,5.827976,20.8142,52.87,25.24,58.5857875256,136.43,52.291632,19.307976,55.7423780838,19.981632,5.827976,20.8142,32.31,13.48,35.0092344961,136.91,19.981632,6.427976,20.990104641,19.981632,5.827976,20.8142,0.0,0.6000000000000001,0.6000000000000001,136.99
2019-06-17 01:30:00,58.127392,16.909656,60.5370148484,18.547392,5.409656,19.3202,39.58,11.5,41.2168218086,136.44,75.877392,30.159656,81.6515980662,18.547392,5.409656,19.3202,57.33,24.75,62.4443063858,134.39,73.167392,28.849656,78.649665628,18.547392,5.409656,19.3202,54.62,23.44,59.4371769182,136.35,53.057392,25.839656,59.0150376433,18.547392,5.409656,19.3202,34.51,20.43,40.1039274885,136.44,18.547392,6.009656,19.4967103697,18.547392,5.409656,19.3202,0.0,0.6000000000000001,0.6000000000000001,136.61
2019-06-17 02:00:00,59.984208,16.924144,62.3260127035,17.534208,5.114144,18.2648,42.45,11.81,44.0622128359,136.33,76.564208,30.144144,82.2845511877,17.534208,5.114144,18.2648,59.03,25.03,64.117406373,134.25,73.754208,28.814144,79.1829406638,17.534208,5.114144,18.2648,56.22,23.7,61.0112973145,136.17,54.574208,25.824144,60.3757450651,17.534208,5.114144,18.2648,37.04,20.71,42.4366080171,136.33,17.534208,5.714144,18.4417974135,17.534208,5.114144,18.2648,0.0,0.6000000000000001,0.6000000000000001,136.44
2019-06-17 02:30:00,59.89688,17.40284,62.373833246,16.94688,4.94284,17.653,42.95,12.46,44.7208463695,136.46,75.31688,30.66284,81.3193837274,16.94688,4.94284,17.653,58.37,25.72,63.7853846896,134.38,72.56688,29.30284,78.2598780027,16.94688,4.94284,17.653,55.62,24.36,60.7206225265,136.35,54.41688,26.23284,60.4099223919,16.94688,4.94284,17.653,37.47,21.29,43.095997494,136.46,16.94688,5.54284,17.8303061387,16.94688,4.94284,17.653,0.0,0.6000000000000001,0.6000000000000001,136.57
2019-06-17 03:00:00,58.427024,17.291632,60.9320742362,17.697024,5.161632,18.4344,40.73,12.13,42.4978799471,136.42,74.587024,30.351632,80.52605612,17.697024,5.161632,18.4344,56.89,25.19,62.2174268192,134.28,71.897024,29.031632,77.5372021461,17.697024,5.161632,18.4344,54.2,23.87,59.2234489033,136.23,53.027024,26.111632,59.1073819417,17.697024,5.161632,18.4344,35.33,20.95,41.074461652,136.42,17.697024,5.761632,18.6113154226,17.697024,5.161632,18.4344,0.0,0.6000000000000001,0.6000000000000001,136.49
2019-06-17 03:30:00,57.517568,17.512624,60.1245592749,16.637568,4.852624,17.3308,40.88,12.66,42.7954436827,136.25,73.907568,30.482624,79.9469760129,16.637568,4.852624,17.3308,57.27,25.63,62.7435239686,134.08,71.197568,29.122624,76.923474426,16.637568,4.852624,17.3308,54.56,24.27,59.71454178,136.11,52.267568,26.282624,58.5036322715,16.637568,4.852624,17.3308,35.63,21.43,41.5781408916,136.25,16.637568,5.452624,17.5082773978,16.637568,4.852624,17.3308,0.0,0.6000000000000001,0.6000000000000001,136.38
2019-06-17 04:00:00,58.605744,16.989592,61.0186812879,15.735744,4.589592,16.3914,42.87,12.4,44.6273111446,136.06,73.695744,30.069592,79.5942400351,15.735744,4.589592,16.3914,57.96,25.48,63.3134424905,133.89,70.955744,28.729592,76.5513361286,15.735744,4.589592,16.3914,55.22,24.14,60.2659771347,135.91,53.145744,25.769592,59.0638804783,15.735744,4.589592,16.3914,37.41,21.18,42.9895394253,136.06,15.735744,5.189592,16.5694147259,15.735744,4.589592,16.3914,0.0,0.6000000000000001,0.6000000000000001,136.14
2019-06-17 04:30:00,58.554224,15.761232,60.6383837384,14.884224,4.341232,15.5044,43.67,11.42,45.1385123813,135.6,73.344224,29.421232,79.0252117147,14.884224,4.341232,15.5044,58.46,25.08,63.612718854,133.48,70.574224,28.101232,75.9631511532,14.884224,4.341232,15.5044,55.69,23.76,60.5467893451,135.53,53.024224,24.591232,58.4490977012,14.884224,4.341232,15.5044,38.14,20.25,43.1824281392,135.6,14.884224,4.941232,15.6829811503,14.884224,4.341232,15.5044,0.0,0.6000000000000001,0.6000000000000001,135.72
2019-06-17 05:00:00,58.152224,15.355232,60.1453598037,15.172224,4.425232,15.8044,42.98,10.93,44.3480022098,135.53,73.232224,29.205232,78.8410058799,15.172224,4.425232,15.8044,58.06,24.78,63.126951455,133.27,70.472224,27.885232,75.7886569296,15.172224,4.425232,15.8044,55.3,23.46,60.0704719475,135.44,52.692224,24.215232,57.9900675192,15.172224,4.425232,15.8044,37.52,19.79,42.4192703851,135.53,15.172224,4.985232,15.9702510688,15.172224,4.425232,15.8044,0.0,0.56,0.56,135.58
2019-06-17 05:30:00,60.266256,15.336408,62.187032592,15.176256,4.426408,15.8086,45.09,10.91,46.3911219955,135.4,75.616256,28.896408,80.9494939253,15.176256,4.426408,15.8086,60.44,24.47,65.2056324254,133.06,72.726256,27.596408,77.7860530319,15.176256,4.426408,15.8086,57.55,23.17,62.039111857,135.3,54.556256,24.166408,59.6690903597,15.176256,4.426408,15.8086,39.38,19.74,44.0505618579,135.4,15.176256,5.026408,15.9869798136,15.176256,4.426408,15.8086,0.0,0.6000000000000001,0.6000000000000001,135.48
2019-06-17 06:00:00,63.642192,14.246056,65.2171657934,14.352192,4.186056,14.9502,49.29,10.06,50.3061397843,135.12,78.862192,27.546056,83.5346067699,14.352192,4.186056,14.9502,64.51,23.36,68.609253749,132.68,75.752192,26.306056,80.1897947066,14.352192,4.186056,14.9502,61.4,22.12,65.2629634632,134.92,57.442192,23.146056,61.930164945,14.352192,4.186056,14.9502,43.09,18.96,47.076848875,135.12,14.352192,4.786056,15.1291687558,14.352192,4.186056,14.9502,0.0,0.6000000000000001,0.6000000000000001,135.18
2019-06-17 06:30:00,72.363808,11.031944,73.1998941029,14.783808,4.311944,15.3998,57.58,6.72,57.970809896,133.74,88.413808,23.401944,91.4584737902,14.783808,4.311944,15.3998,73.63,19.09,76.0644792265,130.8,84.833808,22.391944,87.7392394307,14.783808,4.311944,15.3998,70.05,18.08,72.3456211529,133.41,65.203808,20.141944,68.2439336923,14.783808,4.311944,15.3998,50.42,15.83,52.8466205164,133.74,14.823808,4.911944,15.6164169219,14.783808,4.311944,15.3998,0.04,0.6000000000000001,0.6013318551,133.8
2019-06-17 07:00:00,79.451808,8.880944,79.9466131916,15.911808,4.640944,16.5748,63.54,4.24,63.6813096599,132.88,97.141808,20.150944,99.2098352262,15.911808,4.640944,16.5748,81.23,15.51,82.6974788007,129.46,93.171808,19.280944,95.1458911752,15.911808,4.640944,16.5748,77.26,14.64,78.6348345201,132.39,71.631808,18.150944,73.8956878677,15.911808,4.640944,16.5748,55.72,13.51,57.3344442722,132.88,15.951808,5.200944,16.7782596523,15.911808,4.640944,16.5748,0.04,0.56,0.5614267539000001,132.94
2019-06-17 07:30:00,83.893424,13.816832,85.0235934136,19.223424,5.606832,20.0244,64.67,8.21,65.1890558299,132.57,106.743424,8.726832,107.0995619225,19.223424,5.606832,20.0244,87.52,3.12,87.5755947739,130.5,102.473424,8.096832,102.7928076994,19.223424,5.606832,20.0244,83.25,2.49,83.2872295133,133.5,75.953424,22.576832,79.2378442443,19.223424,5.606832,20.0244,56.73,16.97,59.2137973787,132.57,19.223424,6.166832,20.1883592003,19.223424,5.606832,20.0244,0.0,0.56,0.56,132.62
2019-06-17 08:00:00,85.534752,12.505136,86.4440410097,23.674752,6.905136,24.6612,61.86,5.6,62.1129583903,132.0,111.824752,9.595136,112.2356529572,23.674752,6.905136,24.6612,88.15,2.69,88.1910346917,130.18,107.504752,9.575136,107.930324432,23.674752,6.905136,24.6612,83.83,2.67,83.872509203,133.15,77.954752,21.485136,80.8613283858,23.674752,6.905136,24.6612,54.28,14.58,56.2040461177,132.0,23.674752,7.505136,24.8358802671,23.674752,6.905136,24.6612,0.0,0.6000000000000001,0.6000000000000001,132.02
2019-06-17 08:30:00,87.064096,11.034528,87.7605698505,27.444096,8.004528,28.5876,59.62,3.03,59.696945483,131.62,114.834096,13.834528,115.6644447059,27.444096,8.004528,28.5876,87.39,5.83,87.5842508674,129.96,110.534096,13.644528,111.3730646201,27.444096,8.004528,28.5876,83.09,5.64,83.2811965572,132.73,79.734096,20.094528,82.2272225025,27.444096,8.004528,28.5876,52.29,12.09,53.6694717693,131.62,27.444096,8.564528,28.7494268659,27.444096,8.004528,28.5876,0.0,0.56,0.56,131.64
2019-06-17 09:00:00,89.403392,14.742656,90.6107742326,30.043392,8.762656,31.2952,59.36,5.98,59.6604559151,131.48,117.413392,25.562656,120.1638631316,30.043392,8.762656,31.2952,87.37,16.8,88.9705395061,132.2,113.093392,25.262656,115.8806157312,30.043392,8.762656,31.2952,83.05,16.5,84.673210049,134.5,82.113392,23.322656,85.3613227911,30.043392,8.762656,31.2952,52.07,14.56,54.0673515164,131.48,30.043392,9.322656,31.4565941856,30.043392,8.762656,31.2952,0.0,0.56,0.56,131.51
2019-06-17 09:30:00,90.043872,15.965296,91.4482890005,33.343872,9.725296,34.7332,56.7,6.24,57.0423316494,131.32,118.843872,28.865296,122.2991055778,33.343872,9.725296,34.7332,85.5,19.14,87.6161491964,132.2,114.553872,28.015296,117.9298367681,33.343872,9.725296,34.7332,81.21,18.29,83.2441481427,134.48,83.043872,24.715296,86.6436987502,33.343872,9.725296,34.7332,49.7,14.99,51.9113677339,131.32,33.343872,10.285296,34.8941415392,33.343872,9.725296,34.7332,0.0,0.56,0.56,131.33
2019-06-17 10:00:00,89.90832,12.89076,90.8277363948,32.60832,9.51076,33.967,57.3,3.38,57.3996027861,130.96,117.72832,26.04076,120.5739545316,32.60832,9.51076,33.967,85.12,16.53,86.7101799099,132.48,113.52832,25.37076,116.3286504048,32.60832,9.51076,33.967,80.92,15.86,82.4596022304,134.71,82.88832,21.85076,85.7200636082,32.60832,9.51076,33.967,50.28,12.34,51.7721353626,130.96,32.60832,10.07076,34.12803452,32.60832,9.51076,33.967,0.0,0.56,0.56,130.98
2019-06-17 10:30:00,90.039328,11.512304,90.7723180826,29.459328,8.592304,30.6868,60.58,2.92,60.6503322332,131.1,115.769328,24.012304,118.233362673,29.459328,8.592304,30.6868,86.31,15.42,87.6766359984,132.87,111.459328,23.402304,113.8896379427,29.459328,8.592304,30.6868,82.0,14.81,83.3266830013,135.07,82.599328,20.622304,85.1347661553,29.459328,8.592304,30.6868,53.14,12.03,54.4846813334,131.1,29.459328,9.152304,30.8482847938,29.459328,8.592304,30.6868,0.0,0.56,0.56,131.13
2019-06-17 11:00:00,94.431536,10.260448,94.9873243358,30.481536,8.890448,31.7516,63.95,1.37,63.9646730626,130.83,116.281536,25.020448,118.9429209018,30.481536,8.890448,31.7516,85.8,16.13,87.3030177027,132.74,112.041536,24.370448,114.6613471269,30.481536,8.890448,31.7516,81.56,15.48,83.0160466416,134.92,86.641536,19.400448,88.7870099904,30.481536,8.890448,31.7516,56.16,10.51,57.1349779032,130.83,30.481536,9.450448,31.9129284824,30.481536,8.890448,31.7516,0.0,0.56,0.56,130.87
2019-06-17 11:30:00,91.635264,10.541952,92.2396571997,33.195264,9.681952,34.5784,58.44,0.86,58.4463275151,130.8,118.325264,26.651952,121.2897136862,33.195264,9.681952,34.5784,85.13,16.97,86.8049411036,132.63,114.125264,25.961952,117.0410134727,33.195264,9.681952,34.5784,80.93,16.28,82.5512162236,134.92,84.535264,19.091952,86.6643726725,33.195264,9.681952,34.5784,51.34,9.41,52.1952459521,130.8,33.195264,10.241952,34.7393599941,33.195264,9.681952,34.5784,0.0,0.56,0.56,130.87
2019-06-17 12:00:00,88.781312,10.466216,89.3961019161,30.021312,8.756216,31.2722,58.76,1.71,58.7848764564,130.77,120.741312,26.066216,123.522921112,30.021312,8.756216,31.2722,90.72,17.31,92.3566700352,132.4,116.191312,25.366216,118.9279861868,30.021312,8.756216,31.2722,86.17,16.61,87.756259036,134.66,81.541312,18.936216,83.7112049793,30.021312,8.756216,31.2722,51.52,10.18,52.5161194301,130.77,30.021312,9.316216,31.4335975472,30.021312,8.756216,31.2722,0.0,0.56,0.56,130.81
2019-06-17 12:30:00,94.5168,11.0924,95.1654707339,30.0768,8.7724,31.33,64.44,2.32,64.4817493559,130.33,122.3268,26.7824,125.2243704237,30.0768,8.7724,31.33,92.25,18.01,93.9916092,132.19,117.7468,26.0424,120.5923526099,30.0768,8.7724,31.33,87.67,17.27,89.3548084884,134.55,86.6768,16.0924,88.1580001815,30.0768,8.7724,31.33,56.6,7.32,57.0713798677,130.33,30.0768,9.3324,31.4913891088,30.0768,8.7724,31.33,0.0,0.56,0.56,130.38
2019-06-17 13:00:00,98.407504,8.184272,98.7472488309,25.797504,7.524272,26.8724,72.61,0.66,72.6129995249,130.83,119.767504,23.284272,122.0098862263,25.797504,7.524272,26.8724,93.97,15.76,95.282414432,132.85,115.107504,22.674272,117.319478723,25.797504,7.524272,26.8724,89.31,15.15,90.5858631355,135.12,89.597504,17.044272,91.2042758375,25.797504,7.524272,26.8724,63.8,9.52,64.5063593764,130.83,25.797504,8.084272,27.0345457961,25.797504,7.524272,26.8724,0.0,0.56,0.56,130.9
2019-06-17 13:30:00,95.040576,9.825168,95.5470827008,26.280576,7.6651679999999995,27.3756,68.76,2.16,68.7939183359,131.12,116.520576,23.065168,118.7815078463,26.280576,7.6651679999999995,27.3756,90.24,15.4,91.5446208141,133.15,112.050576,22.465168,114.2804241994,26.280576,7.6651679999999995,27.3756,85.77,14.8,87.0375373043,135.31,86.690576,18.285168,88.5979872006,26.280576,7.6651679999999995,27.3756,60.41,10.62,61.336388058,131.12,26.320576,8.225168,27.5758247311,26.280576,7.6651679999999995,27.3756,0.04,0.56,0.5614267539000001,131.19
2019-06-17 14:00:00,89.162768,12.281224,90.0045979957,26.232768,7.651224,27.3258,62.93,4.63,63.1000935023,131.65,114.212768,21.881224,116.2899150312,26.232768,7.651224,27.3258,87.98,14.23,89.123360013,133.53,109.842768,21.321224,111.8929321931,26.232768,7.651224,27.3258,83.61,13.67,84.7201333804,135.67,81.442768,21.321224,84.1874043569,26.232768,7.651224,27.3258,55.21,13.67,56.8771746837,131.65,26.232768,8.251224,27.4998329893,26.232768,7.651224,27.3258,0.0,0.6000000000000001,0.6000000000000001,131.74
2019-06-17 14:30:00,92.285568,9.676624,92.7915034533,27.965568,8.156624,29.1308,64.32,1.52,64.3379576922,131.03,113.835568,23.266624,116.188950999,27.965568,8.156624,29.1308,85.87,15.11,87.189271129,133.07,109.535568,22.666624,111.8562313894,27.965568,8.156624,29.1308,81.57,14.51,82.8504978863,135.25,84.435568,18.976624,86.5417668061,27.965568,8.156624,29.1308,56.47,10.82,57.497246021,131.03,27.965568,8.716624,29.292533648,27.965568,8.156624,29.1308,0.0,0.56,0.56,131.1
2019-06-17 15:00:00,93.33768,9.74224,93.8447321271,28.32768,8.26224,29.508,65.01,1.48,65.0268444567,131.35,117.41768,24.46224,119.9387875643,28.32768,8.26224,29.508,89.09,16.2,90.5509144073,133.27,113.00768,23.81224,115.4892138375,28.32768,8.26224,29.508,84.68,15.55,86.0959052453,135.46,85.44768,19.10224,87.5568477642,28.32768,8.26224,29.508,57.12,10.84,58.1394874418,131.35,28.32768,8.82224,29.669670925,28.32768,8.26224,29.508,0.0,0.56,0.56,131.44
2019-06-17 15:30:00,89.974464,12.227552,90.8015264189,26.254464,7.657552,27.3484,63.72,4.57,63.8836700574,131.13,113.664464,22.257552,115.8231798797,26.254464,7.657552,27.3484,87.41,14.6,88.6209236016,132.82,109.294464,21.687552,111.4254449073,26.254464,7.657552,27.3484,83.04,14.03,84.2168777621,135.08,82.214464,21.207552,84.9057027098,26.254464,7.657552,27.3484,55.96,13.55,57.5771143772,131.13,26.254464,8.217552,27.5104533005,26.254464,7.657552,27.3484,0.0,0.56,0.56,131.23
2019-06-17 16:00:00,92.660992,10.489456,93.2528183252,24.820992,7.239456,25.8552,67.84,3.25,67.9178039987,130.77,118.420992,22.419456,120.5245342393,24.820992,7.239456,25.8552,93.6,15.18,94.8229529175,132.43,113.720992,21.829456,115.7971898222,24.820992,7.239456,25.8552,88.9,14.59,90.0892784964,134.71,84.390992,19.589456,86.6347869918,24.820992,7.239456,25.8552,59.57,12.35,60.8367273939,130.77,24.820992,7.799456,26.0175547998,24.820992,7.239456,25.8552,0.0,0.56,0.56,130.84
2019-06-17 16:30:00,97.715632,12.904976,98.5641067667,22.645632,6.604976,23.5892,75.07,6.3,75.3338894522,130.89,122.675632,26.434976,125.4915082494,22.645632,6.604976,23.5892,100.03,19.83,101.9766139858,131.56,117.645632,25.554976,120.3891669837,22.645632,6.604976,23.5892,95.0,18.95,96.8715773589,133.98,88.605632,21.674976,91.2182142268,22.645632,6.604976,23.5892,65.96,15.07,67.6596371554,130.89,22.645632,7.164976,23.7520847456,22.645632,6.604976,23.5892,0.0,0.56,0.56,130.99
2019-06-17 17:00:00,96.796,14.943,97.9426304783,22.296,6.503,23.225,74.5,8.44,74.9765536685,130.97,123.276,25.293,125.8439828716,22.296,6.503,23.225,100.98,18.79,102.7133121849,131.52,118.216,24.493,120.726673544,22.296,6.503,23.225,95.92,17.99,97.59245104,133.91,87.796,23.473,90.8796971001,22.296,6.503,23.225,65.5,16.97,67.6626255772,130.97,22.296,7.063,23.387979498,22.296,6.503,23.225,0.0,0.56,0.56,131.08
2019-06-17 17:30:00,89.701424,18.155832,91.5203786227,26.111424,7.615832,27.1994,63.59,10.54,64.4575806248,131.58,123.051424,24.245832,125.4173565253,26.111424,7.615832,27.1994,96.94,16.63,98.3560903046,132.3,118.171424,23.545832,120.4943635809,26.111424,7.615832,27.1994,92.06,15.93,93.4280926702,134.58,81.931424,26.515832,86.1153156257,26.111424,7.615832,27.1994,55.82,18.9,58.9328634974,131.58,26.151424,8.175832,27.3996570438,26.111424,7.615832,27.1994,0.04,0.56,0.5614267539000001,131.75
2019-06-17 18:00:00,96.394016,16.639088,97.819556174,24.134016,7.039088,25.1396,72.26,9.6,72.8949079154,131.45,126.874016,23.249088,128.9865730563,24.134016,7.039088,25.1396,102.74,16.21,104.0109210612,132.33,121.674016,22.579088,123.7512884154,24.134016,7.039088,25.1396,97.54,15.54,98.7701533865,134.58,87.584016,25.099088,91.1094071824,24.134016,7.039088,25.1396,63.45,18.06,65.9701909956,131.45,24.134016,7.599088,25.3021119024,24.134016,7.039088,25.1396,0.0,0.56,0.56,131.61
2019-06-17 18:30:00,99.014592,17.974256,100.6328142689,19.934592,5.814256,20.7652,79.08,12.16,80.0094494419,131.07,126.934592,19.974256,128.4965429456,19.934592,5.814256,20.7652,107.0,14.16,107.9328754365,131.72,121.554592,19.414256,123.0952158791,19.934592,5.814256,20.7652,101.62,13.6,102.5260181612,134.11,89.454592,26.104256,93.1856008791,19.934592,5.814256,20.7652,69.52,20.29,72.4204011312,131.07,19.934592,6.374256,20.9289057946,19.934592,5.814256,20.7652,0.0,0.56,0.56,131.21
2019-06-17 19:00:00,94.368976,19.801368,96.4240520097,15.398976,4.491368,16.0406,78.97,15.31,80.4403940816,131.45,123.908976,17.731368,125.1712257051,15.398976,4.491368,16.0406,108.51,13.24,109.3147643276,131.97,118.408976,17.231368,119.6561976687,15.398976,4.491368,16.0406,103.01,12.74,103.7948346499,134.27,84.798976,27.661368,89.1965112002,15.398976,4.491368,16.0406,69.4,23.17,73.1656264922,131.45,15.398976,5.051368,16.206319154,15.398976,4.491368,16.0406,0.0,0.56,0.56,131.62
2019-06-17 19:30:00,99.734576,16.272168,101.0532983198,14.064576,4.102168,14.6506,85.67,12.17,86.5300976539,131.05,125.634576,17.892168,126.9022315109,14.064576,4.102168,14.6506,111.57,13.79,112.4189886096,131.86,119.974576,17.352168,121.2229211852,14.064576,4.102168,14.6506,105.91,13.25,106.7356107398,134.15,89.404576,24.442168,92.6854777529,14.064576,4.102168,14.6506,75.34,20.34,78.0373705349,131.05,14.064576,4.662168,14.817155885,14.064576,4.102168,14.6506,0.0,0.56,0.56,131.17
2019-06-17 20:00:00,101.261072,15.909896,102.503314548,10.731072,3.129896,11.1782,90.53,12.78,91.4276178187,131.2,125.551072,16.589896,126.6423954671,10.731072,3.129896,11.1782,114.82,13.46,115.606245506,132.07,119.721072,16.079896,120.7961014942,10.731072,3.129896,11.1782,108.99,12.95,109.7566517346,134.29,90.371072,24.059896,93.5190314854,10.731072,3.129896,11.1782,79.64,20.93,82.3443653203,131.2,10.771072,3.689896,11.3855752828,10.731072,3.129896,11.1782,0.04,0.56,0.5614267539000001,131.34
2019-06-17 20:30:00,94.893888,18.572384,96.6942781513,8.853888,2.5823840000000002,9.2228,86.04,15.99,87.5132087173,131.88,121.273888,14.302384,122.1143484555,8.853888,2.5823840000000002,9.2228,112.42,11.72,113.0292652369,132.7,115.583888,13.892384,116.4157785629,8.853888,2.5823840000000002,9.2228,106.73,11.31,107.327578003,134.89,84.493888,26.452384,88.5378208939,8.853888,2.5823840000000002,9.2228,75.64,23.87,79.3170000693,131.88,8.853888,3.142384,9.3949938755,8.853888,2.5823840000000002,9.2228,0.0,0.56,0.56,132.04
2019-06-17 21:00:00,99.127072,16.372896,100.4701354967,7.827072,2.282896,8.1532,91.3,14.09,92.3808318863,131.88,121.017072,13.522896,121.7702772916,7.827072,2.282896,8.1532,113.19,11.24,113.7467085238,133.13,115.287072,13.132896,116.0326761205,7.827072,2.282896,8.1532,107.46,10.85,108.0063613867,135.24,88.097072,24.492896000000002,91.4384823225,7.827072,2.282896,8.1532,80.27,22.21,83.2859952213,131.88,7.827072,2.842896,8.3273713596,7.827072,2.282896,8.1532,0.0,0.56,0.56,132.07
2019-06-17 21:30:00,98.215216,18.510688000000002,99.9443556393,7.785216,2.270688,8.1096,90.43,16.24,91.8766700528,133.27,119.315216,11.750688,119.8924494603,7.785216,2.270688,8.1096,111.53,9.48,111.9321727655,134.86,113.695216,11.450688,114.2703828512,7.785216,2.270688,8.1096,105.91,9.18,106.3071046544,136.66,87.275216,26.580688,91.2331973703,7.785216,2.270688,8.1096,79.49,24.31,83.1242215001,133.27,7.785216,2.830688,8.2838627898,7.785216,2.270688,8.1096,0.0,0.56,0.56,133.45
2019-06-17 22:00:00,90.699696,21.880328,93.301573448,8.229696,2.400328,8.5726,82.47,19.48,84.7394317895,133.51,115.389696,10.790328,115.8931107587,8.229696,2.400328,8.5726,107.16,8.39,107.4879421145,134.86,110.009696,10.550328,110.5144453677,8.229696,2.400328,8.5726,101.78,8.15,102.1057828921,136.66,80.699696,29.590328,85.9536412588,8.229696,2.400328,8.5726,72.47,27.19,77.4028229459,133.51,8.229696,2.960328,8.7459383785,8.229696,2.400328,8.5726,0.0,0.56,0.56,133.64
2019-06-17 22:30:00,87.746192,18.158056,89.6052967642,8.976192,2.618056,9.3502,78.77,15.54,80.2882587929,133.66,110.386192,8.088056,110.6821034952,8.976192,2.618056,9.3502,101.41,5.47,101.5574172574,133.8,105.366192,7.6080559999999995,105.6405080103,8.976192,2.618056,9.3502,96.39,4.99,96.5190768708,135.78,78.156192,26.368056,82.4843301795,8.976192,2.618056,9.3502,69.18,23.75,73.1432491758,133.66,8.976192,3.218056,9.5356125781,8.976192,2.618056,9.3502,0.0,0.6000000000000001,0.6000000000000001,133.79
2019-06-17 23:00:00,82.97304,15.60172,84.4271226195,8.78304,2.56172,9.149,74.19,13.04,75.3272706262,133.55,103.57304,7.04172,103.8121401157,8.78304,2.56172,9.149,94.79,4.48,94.8958086535,132.75,98.91304,6.66172,99.1371171429,8.78304,2.56172,9.149,90.13,4.1,90.2232059949,134.9,73.92304,24.04172,77.7342919399,8.78304,2.56172,9.149,65.14,21.48,68.5901596441,133.55,8.78304,3.12172,9.3213157548,8.78304,2.56172,9.149,0.0,0.56,0.56,133.65
2019-06-17 23:30:00,76.638896,16.810928,78.4609946427,8.608896,2.510928,8.967600000000001,68.03,14.3,69.5166951171,133.92,96.298896,9.040928,96.7223642697,8.608896,2.510928,8.967600000000001,87.69,6.53,87.9327982041,133.4,92.018896,8.560928,92.4162686397,8.608896,2.510928,8.967600000000001,83.41,6.05,83.6291253093,135.44,68.278896,25.130928,72.756932186,8.608896,2.510928,8.967600000000001,59.67,22.62,63.81358241,133.92,8.608896,3.110928,9.1537404027,8.608896,2.510928,8.967600000000001,0.0,0.6000000000000001,0.6000000000000001,134.07
2019-06-18 00:00:00,73.583744,16.943592,75.5092887724,7.863744,2.293592,8.1914,65.72,14.65,67.3330594879,134.12,91.623744,9.923592,92.1595797666,7.863744,2.293592,8.1914,83.76,7.63,84.1068041243,133.75,87.533744,9.393592,88.0363328934,7.863744,2.293592,8.1914,79.67,7.1,79.9857418544,135.74,65.483744,25.233592,70.1773103893,7.863744,2.293592,8.1914,57.62,22.94,62.0186101102,134.12,7.863744,2.853592,8.3654920357,7.863744,2.293592,8.1914,0.0,0.56,0.56,134.25
2019-06-18 00:30:00,70.835632,17.074976,72.8645425858,7.525632,2.194976,7.8392,63.31,14.88,65.0351481893,134.19,87.645632,10.374976,88.2575602183,7.525632,2.194976,7.8392,80.12,8.18,80.5364935914,133.95,83.735632,9.824976,84.3100600156,7.525632,2.194976,7.8392,76.21,7.63,76.5909981656,135.91,63.025632,25.374976,67.9420318801,7.525632,2.194976,7.8392,55.5,23.18,60.1461752732,134.19,7.525632,2.794976,8.0278906221,7.525632,2.194976,7.8392,0.0,0.6000000000000001,0.6000000000000001,134.34
2019-06-18 01:00:00,69.991568,17.129624,72.0572245474,7.781568,2.269624,8.1058,62.21,14.86,63.960172764,134.28,86.451568,10.479624,87.0844195528,7.781568,2.269624,8.1058,78.67,8.21,79.0972376256,134.0,82.601568,9.939624,83.1974468438,7.781568,2.269624,8.1058,74.82,7.67,75.2121087326,135.95,62.301568,25.419624,67.2877601021,7.781568,2.269624,8.1058,54.52,23.15,59.2313506515,134.28,7.781568,2.829624,8.280070804,7.781568,2.269624,8.1058,0.0,0.56,0.56,134.37
2019-06-18 01:30:00,69.167312,18.144216,71.5075494165,7.317312,2.134216,7.6222,61.85,16.01,63.8885169651,134.48,85.667312,11.524216,86.4389721117,7.317312,2.134216,7.6222,78.35,9.39,78.9106748165,134.3,81.847312,10.914216,82.5718026479,7.317312,2.134216,7.6222,74.53,8.78,75.0453816034,136.2,61.537312,26.334216,66.9352799391,7.317312,2.134216,7.6222,54.22,24.2,59.3754865243,134.48,7.317312,2.734216,7.8114654221,7.317312,2.134216,7.6222,0.0,0.6000000000000001,0.6000000000000001,134.58
2019-06-18 02:00:00,68.970736,18.331048,71.3651858062,7.100736,2.0710480000000002,7.3966,61.87,16.26,63.9709660706,134.63,85.680736,11.801048,86.4896135695,7.100736,2.0710480000000002,7.3966,78.58,9.73,79.1801067188,134.49,81.830736,11.171048,82.5897188984,7.100736,2.0710480000000002,7.3966,74.73,9.1,75.2820224224,136.33,61.330736,26.511048,66.8153788013,7.100736,2.0710480000000002,7.3966,54.23,24.44,59.4828252523,134.63,7.100736,2.631048,7.5725072017,7.100736,2.0710480000000002,7.3966,0.0,0.56,0.56,134.74
2019-06-18 02:30:00,68.832176,18.228968,71.2050821728,7.162176,2.088968,7.4606,61.67,16.14,63.7470665992,134.7,85.052176,12.038968,85.8999964659,7.162176,2.088968,7.4606,77.89,9.95,78.5229558792,134.57,81.242176,11.398968,82.0379645815,7.162176,2.088968,7.4606,74.08,9.31,74.6627249704,136.43,61.222176,26.438968,66.6871341645,7.162176,2.088968,7.4606,54.06,24.35,59.2908601725,134.7,7.162176,2.688968,7.6503146314,7.162176,2.088968,7.4606,0.0,0.6000000000000001,0.6000000000000001,134.77
2019-06-18 03:00:00,68.203968,18.427824,70.6495997747,6.643968,1.937824,6.9208,61.56,16.49,63.7303200996,134.93,83.893968,11.897824,84.7334413483,6.643968,1.937824,6.9208,77.25,9.96,77.8894350987,134.82,80.463968,11.317824,81.2560353845,6.643968,1.937824,6.9208,73.82,9.38,74.4135525291,136.61,60.583968,26.627824,66.1774749413,6.643968,1.937824,6.9208,53.94,24.69,59.3221687061,134.93,6.683968,2.537824,7.1495439631,6.643968,1.937824,6.9208,0.04,0.6000000000000001,0.6013318551,135.02
2019-06-18 03:30:00,67.712128,17.277704,69.8816952699,5.992128,1.747704,6.2418,61.72,15.53,63.6438473067,135.03,81.892128,16.417704,83.521623745,5.992128,1.747704,6.2418,75.9,14.67,77.304714604,134.25,78.182128,15.567703999999999,79.7169903248,5.992128,1.747704,6.2418,72.19,13.82,73.5009421708,136.16,60.092128,25.637704,65.33265427,5.992128,1.747704,6.2418,54.1,23.89,59.1400211363,135.03,5.992128,2.307704,6.4211444245,5.992128,1.747704,6.2418,0.0,0.56,0.56,135.12
2019-06-18 04:00:00,69.926096,9.435528,70.5598192347,5.676096,1.6555279999999999,5.9126,64.25,7.78,64.7193240076,134.24,81.216096,22.095528,84.1680854426,5.676096,1.6555279999999999,5.9126,75.54,20.44,78.2565345514,131.62,77.546096,20.965528,80.3302581171,5.676096,1.6555279999999999,5.9126,71.87,19.31,74.4189021687,134.0,62.046096,18.535528,64.7555698537,5.676096,1.6555279999999999,5.9126,56.37,16.88,58.8431074978,134.24,5.676096,2.255528,6.10782059,5.676096,1.6555279999999999,5.9126,0.0,0.6000000000000001,0.6000000000000001,134.33
2019-06-18 04:30:00,69.369696,9.860327999999999,70.0669736138,5.829696,1.7003279999999998,6.0725999999999996,63.54,8.16,64.0618232647,134.5,80.479696,22.700328,83.6198921284,5.829696,1.7003279999999998,6.0725999999999996,74.65,21.0,77.5475499291,131.97,76.869696,21.540328,79.8306701305,5.829696,1.7003279999999998,6.0725999999999996,71.04,19.84,73.7584381613,134.27,61.559696,18.950328,64.4104890753,5.829696,1.7003279999999998,6.0725999999999996,55.73,17.25,58.3386269979,134.5,5.869696,2.300328,6.3043508817,5.829696,1.7003279999999998,6.0725999999999996,0.04,0.6000000000000001,0.6013318551,134.58
2019-06-18 05:00:00,69.172352,9.386936,69.8063668205,5.372352,1.566936,5.5962,63.8,7.82,64.277464169,134.62,80.092352,22.416936,83.1703304582,5.372352,1.566936,5.5962,74.72,20.85,77.5744861407,132.21,76.472352,21.276936,79.3771291114,5.372352,1.566936,5.5962,71.1,19.71,73.781393996,134.43,61.332352,18.566936,64.0811088721,5.372352,1.566936,5.5962,55.96,17.0,58.4852254847,134.62,5.372352,2.126936,5.7780639283,5.372352,1.566936,5.5962,0.0,0.56,0.56,134.72
2019-06-18 05:30:00,71.03936,8.65148,71.5642283225,5.31936,1.5514800000000002,5.541,65.72,7.1,66.1024084281,133.89,82.10936,21.89148,84.9775493657,5.31936,1.5514800000000002,5.541,76.79,20.34,79.4381501547,131.25,78.38936,20.76148,81.0921131369,5.31936,1.5514800000000002,5.541,73.07,19.21,75.5529549389,133.63,62.97936,17.78148,65.4414304321,5.31936,1.5514800000000002,5.541,57.66,16.23,59.9006552552,133.89,5.31936,2.15148,5.7379837050999996,5.31936,1.5514800000000002,5.541,0.0,0.6000000000000001,0.6000000000000001,133.91
2019-06-18 06:00:00,73.353824,8.264032,73.8178685707,5.773824,1.684032,6.0144,67.58,6.58,67.899578791,133.64,85.403824,20.794032,87.898833443,5.773824,1.684032,6.0144,79.63,19.11,81.8909579868,130.81,81.543824,19.734032,83.8977189888,5.773824,1.684032,6.0144,75.77,18.05,77.8902779556,133.33,65.083824,17.414032,67.3732339803,5.773824,1.684032,6.0144,59.31,15.73,61.3604840268,133.64,5.773824,2.284032,6.2091743219,5.773824,1.684032,6.0144,0.0,0.6000000000000001,0.6000000000000001,133.69
2019-06-18 06:30:00,79.710336,13.233848,80.8014380944,6.870336,2.003848,7.1566,72.84,11.23,73.7006004046,132.94,95.640336,9.303848,96.0918074437,6.870336,2.003848,7.1566,88.77,7.3,89.0696519585,131.63,91.300336,8.213848,91.6690714073,6.870336,2.003848,7.1566,84.43,6.21,84.658071086,134.0,70.830336,21.753848,74.0956570973,6.870336,2.003848,7.1566,63.96,19.75,66.939854347,132.94,6.870336,2.563848,7.3331325721,6.870336,2.003848,7.1566,0.0,0.56,0.56,132.98
