Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-06-18 07:00:00,86.912976,10.073368,87.4947892165,8.342976,2.4333679999999998,8.6906,78.57,7.64,78.9405757516,132.2,105.322976,3.423368,105.3785970772,8.342976,2.4333679999999998,8.6906,96.98,0.99,96.9850529721,130.84,100.512976,3.393368,100.5702405822,8.342976,2.4333679999999998,8.6906,92.17,0.96,92.1749993219,133.5,77.372976,18.943368,79.6581986131,8.342976,2.4333679999999998,8.6906,69.03,16.51,70.9769046944,132.2,8.342976,2.993368,8.8637182108,8.342976,2.4333679999999998,8.6906,0.0,0.56,0.56,132.26
2019-06-18 07:30:00,93.000336,8.443848,93.3828735109,10.470336,3.053848,10.906600000000001,82.53,5.39,82.7058220442,131.52,113.900336,6.263848,114.0724433537,10.470336,3.053848,10.906600000000001,103.43,3.21,103.4797999612,129.49,108.760336,6.253848,108.9399894513,10.470336,3.053848,10.906600000000001,98.29,3.2,98.3420769559,132.6,83.000336,17.473848,84.8197567789,10.470336,3.053848,10.906600000000001,72.53,14.42,73.9495591603,131.52,10.470336,3.613848,11.0764540048,10.470336,3.053848,10.906600000000001,0.0,0.56,0.56,131.57
2019-06-18 08:00:00,99.551648,9.925064,100.0451773696,10.611648,3.095064,11.0538,88.94,6.83,89.2018637698,131.45,122.451648,19.125064,123.9361697444,10.611648,3.095064,11.0538,111.84,16.03,112.9829478284,131.23,116.881648,19.105064,118.4327788648,10.611648,3.095064,11.0538,106.27,16.01,107.4692188489,134.07,88.781648,18.805064,90.751371635,10.611648,3.095064,11.0538,78.17,15.71,79.7330107296,131.45,10.611648,3.695064,11.2365729313,10.611648,3.095064,11.0538,0.0,0.6000000000000001,0.6000000000000001,131.49
2019-06-18 08:30:00,103.889152,9.619336,104.3335398056,12.169152,3.549336,12.6762,91.72,6.07,91.9206358768,131.33,125.989152,23.169336,128.1018522597,12.169152,3.549336,12.6762,113.82,19.62,115.4986441479,131.67,120.259152,22.329336,122.3146061841,12.169152,3.549336,12.6762,108.09,18.78,109.7093273154,134.41,92.769152,18.569336,94.6093853816,12.169152,3.549336,12.6762,80.6,15.02,81.9875624714,131.33,12.169152,4.109336,12.8442556328,12.169152,3.549336,12.6762,0.0,0.56,0.56,131.37
2019-06-18 09:00:00,102.751712,9.413416,103.1820077325,14.651712,4.273416,15.2622,88.1,5.14,88.2498135975,131.33,124.531712,24.493416,126.9175902742,14.651712,4.273416,15.2622,109.88,20.22,111.7249426046,131.8,118.991712,23.623416,121.3140276646,14.651712,4.273416,15.2622,104.34,19.35,106.1190750996,134.48,92.121712,18.443416,93.9498239251,14.651712,4.273416,15.2622,77.47,14.17,78.7552525232,131.33,14.691712,4.833416,15.4663606488,14.651712,4.273416,15.2622,0.04,0.56,0.5614267539000001,131.37
2019-06-18 09:30:00,94.78512,11.06816,95.4291524598,18.16512,5.29816,18.922,76.62,5.77,76.8369526986,132.05,120.68512,25.63816,123.3783345551,18.16512,5.29816,18.922,102.52,20.34,104.5182567784,132.58,115.54512,24.74816,118.1657572193,18.16512,5.29816,18.922,97.38,19.45,99.3034083,135.16,85.43512,20.11816,87.7718638927,18.16512,5.29816,18.922,67.27,14.82,68.8831278326,132.05,18.16512,5.85816,19.0863727093,18.16512,5.29816,18.922,0.0,0.56,0.56,132.09
2019-06-18 10:00:00,99.102368,10.694024,99.6776880376,21.442368,6.254024,22.3358,77.66,4.44,77.7868189348,130.8,118.042368,24.494024,120.5568656475,21.442368,6.254024,22.3358,96.6,18.24,98.3069560102,132.97,113.172368,23.664024,115.6199416649,21.442368,6.254024,22.3358,91.73,17.41,93.3675586058,135.24,89.642368,12.484024,90.5074858555,21.442368,6.254024,22.3358,68.2,6.23,68.483960896,130.8,21.442368,6.814024,22.4990237237,21.442368,6.254024,22.3358,0.0,0.56,0.56,130.84
2019-06-18 10:30:00,103.426144,9.746792,103.8843935199,18.366144,5.356792,19.1314,85.06,4.39,85.17320999,131.17,119.546144,22.896792,121.7191177636,18.366144,5.356792,19.1314,101.18,17.54,102.6890646564,133.09,114.456144,22.126792,116.5753139544,18.366144,5.356792,19.1314,96.09,16.77,97.5424061627,135.14,93.786144,9.246792,94.240882682,18.366144,5.356792,19.1314,75.42,3.89,75.5202522506,131.17,18.366144,5.916792,19.2956905292,18.366144,5.356792,19.1314,0.0,0.56,0.56,131.21
2019-06-18 11:00:00,100.350432,9.061376,100.75871048,21.090432,6.151376,21.9692,79.26,2.91,79.3134017679,131.23,119.300432,23.651376,121.6222868642,21.090432,6.151376,21.9692,98.21,17.5,99.7569751947,133.0,114.350432,22.861376,116.613308894,21.090432,6.151376,21.9692,93.26,16.71,94.7451935456,135.06,91.690432,10.671376,92.3093363971,21.090432,6.151376,21.9692,70.6,4.52,70.7445432525,131.23,21.090432,6.751376,22.1446923627,21.090432,6.151376,21.9692,0.0,0.6000000000000001,0.6000000000000001,131.27
2019-06-18 11:30:00,92.89464,15.39552,94.161755383,20.86464,6.08552,21.734,72.03,9.31,72.6291745788,131.94,114.76464,21.46552,116.7548334897,20.86464,6.08552,21.734,93.9,15.38,95.1512185944,133.29,110.03464,20.79552,111.9824792188,20.86464,6.08552,21.734,89.17,14.71,90.3751791146,135.33,84.98464,7.58552,85.32250084,20.86464,6.08552,21.734,64.12,1.5,64.1375428279,131.94,20.86464,6.64552,21.8974002658,20.86464,6.08552,21.734,0.0,0.56,0.56,132.0
2019-06-18 12:00:00,96.743904,11.879472,97.4705330659,23.243904,6.779472,24.2124,73.5,5.1,73.6767263116,131.28,114.743904,22.729472,116.9734687977,23.243904,6.779472,24.2124,91.5,15.95,92.8797744399,133.02,110.143904,22.039472,112.3272803659,23.243904,6.779472,24.2124,86.9,15.26,88.229686614,135.07,88.653904,9.449472,89.1560834465,23.243904,6.779472,24.2124,65.41,2.67,65.4644712802,131.28,23.243904,7.339472,24.3751291771,23.243904,6.779472,24.2124,0.0,0.56,0.56,131.34
2019-06-18 12:30:00,102.80016,11.85088,103.4809946454,20.30016,5.92088,21.146,82.5,5.93,82.7128460398,131.26,118.13016,21.60088,120.0888534311,20.30016,5.92088,21.146,97.83,15.68,99.0786117182,132.95,113.20016,20.91088,115.1153383629,20.30016,5.92088,21.146,92.9,14.99,94.1015945667,135.01,93.75016,7.70088,94.0659133417,20.30016,5.92088,21.146,73.45,1.78,73.4715652481,131.26,20.30016,6.48088,21.3095823892,20.30016,5.92088,21.146,0.0,0.56,0.56,131.34
2019-06-18 13:00:00,100.798896,12.910928,101.6223867887,20.368896,5.9409279999999995,21.2176,80.43,6.97,80.7314424496,131.41,120.658896,21.380928,122.5386194882,20.368896,5.9409279999999995,21.2176,100.29,15.44,101.4715610405,133.01,115.598896,20.710928,117.4395474065,20.368896,5.9409279999999995,21.2176,95.23,14.77,96.3685934317,135.04,91.968896,7.4409279999999995,92.2694166068,20.368896,5.9409279999999995,21.2176,71.6,1.5,71.6157105669,131.41,20.368896,6.500928,21.3811596767,20.368896,5.9409279999999995,21.2176,0.0,0.56,0.56,131.52
2019-06-18 13:30:00,100.050736,13.601048,100.9709774185,16.460736,4.801048,17.1466,83.59,8.8,84.05193692,131.77,122.270736,20.931048,124.0493516805,16.460736,4.801048,17.1466,105.81,16.13,107.0323922932,133.12,116.940736,20.251048,118.6812566555,16.460736,4.801048,17.1466,100.48,15.45,101.6608720207,135.13,90.820736,5.691048,90.9988687563,16.460736,4.801048,17.1466,74.36,0.89,74.3653259255,131.77,16.460736,5.361048,17.3117493431,16.460736,4.801048,17.1466,0.0,0.56,0.56,131.85
2019-06-18 14:00:00,104.38008,11.69544,105.0332538656,13.63008,3.97544,14.198,90.75,7.72,91.0777739078,131.56,125.49008,24.53544,127.8661331018,13.63008,3.97544,14.198,111.86,20.56,113.7337821406,132.25,119.85008,23.65544,122.1622753455,13.63008,3.97544,14.198,106.22,19.68,108.0277316248,134.45,94.42008,6.06544,94.6146979576,13.63008,3.97544,14.198,80.79,2.09,80.8170291461,131.56,13.63008,4.53544,14.3648632712,13.63008,3.97544,14.198,0.0,0.56,0.56,131.67
2019-06-18 14:30:00,104.410816,13.891488,105.3308688687,13.890816,4.051488,14.4696,90.52,9.84,91.0532591399,131.75,125.270816,25.121488,127.764887589,13.890816,4.051488,14.4696,111.38,21.07,113.355411428,132.1,119.660816,24.221488,122.0876380586,13.890816,4.051488,14.4696,105.77,20.17,107.6760038263,134.38,94.490816,5.731488,94.6644825848,13.890816,4.051488,14.4696,80.6,1.6800000000000002,80.6175067836,131.75,13.890816,4.611488,14.636276532,13.890816,4.051488,14.4696,0.0,0.56,0.56,131.86
2019-06-18 15:00:00,102.460752,14.823136,103.5274411027,12.970752,3.783136,13.5112,89.49,11.04,90.1684074385,132.07,128.330752,25.573136,130.8539918908,12.970752,3.783136,13.5112,115.36,21.79,117.3998879897,132.2,122.520752,24.643136,124.9744726837,12.970752,3.783136,13.5112,109.55,20.86,111.5183487145,134.45,92.630752,6.493136,92.858047746,12.970752,3.783136,13.5112,79.66,2.71,79.7060832057,132.07,13.010752,4.343136,13.716504581,12.970752,3.783136,13.5112,0.04,0.56,0.5614267539000001,132.21
2019-06-18 15:30:00,98.928304,16.463672,100.2888918477,12.218304,3.563672,12.7274,86.71,12.9,87.6643262679,132.72,123.448304,24.053672,125.7698807233,12.218304,3.563672,12.7274,111.23,20.49,113.101516347,133.06,117.838304,23.183672,120.0972461674,12.218304,3.563672,12.7274,105.62,19.62,107.4268532537,135.14,89.378304,7.863672,89.7235674906,12.218304,3.563672,12.7274,77.16,4.3,77.2797230844,132.72,12.218304,4.163672,12.908257712,12.218304,3.563672,12.7274,0.0,0.6000000000000001,0.6000000000000001,132.87
2019-06-18 16:00:00,104.259184,14.653512,105.2839154965,12.629184,3.683512,13.1554,91.63,10.97,92.2843312811,132.16,128.519184,24.413512,130.8174308882,12.629184,3.683512,13.1554,115.89,20.73,117.7294568067,132.5,122.689184,23.553512,124.9295953652,12.629184,3.683512,13.1554,110.06,19.87,111.8392618896,134.68,94.159184,6.343512,94.3726235517,12.629184,3.683512,13.1554,81.53,2.66,81.573381075,132.16,12.669184,4.243512,13.3609736666,12.629184,3.683512,13.1554,0.04,0.56,0.5614267539000001,132.26
2019-06-18 16:30:00,108.96488,14.15684,109.8806679639,10.27488,2.99684,10.703,98.69,11.16,99.3189896243,131.94,133.57488,24.21684,135.7523624347,10.27488,2.99684,10.703,123.3,21.22,125.1126628283,132.07,127.35488,23.31684,129.4717748677,10.27488,2.99684,10.703,117.08,20.32,118.8302520405,134.37,98.12488,5.86684,98.3001113255,10.27488,2.99684,10.703,87.85,2.87,87.8968679761,131.94,10.27488,3.5568400000000002,10.8730984452,10.27488,2.99684,10.703,0.0,0.56,0.56,132.02
2019-06-18 17:00:00,106.999456,16.919008,108.3288346471,7.779456,2.269008,8.1036,99.22,14.65,100.2957172565,132.14,134.569456,21.349008,136.2524077979,7.779456,2.269008,8.1036,126.79,19.08,128.2175904469,132.17,128.179456,20.579008,129.8209093741,7.779456,2.269008,8.1036,120.4,18.31,121.7843015335,134.39,96.069456,8.249008,96.4229563388,7.779456,2.269008,8.1036,88.29,5.98,88.4922849745,132.14,7.779456,2.829008,8.2778754472,7.779456,2.269008,8.1036,0.0,0.56,0.56,132.25
2019-06-18 17:30:00,114.050432,15.271376,115.0683099916,6.450432,1.881376,6.7192,107.6,13.39,108.4299409757,131.5,137.780432,19.781376,139.193212042,6.450432,1.881376,6.7192,131.33,17.9,132.5442526102,131.75,131.150432,19.071376,132.5298200267,6.450432,1.881376,6.7192,124.7,17.19,125.8792520632,134.07,102.210432,6.831376,102.4384698621,6.450432,1.881376,6.7192,95.76,4.95,95.887851681,131.5,6.450432,2.441376,6.8969841061,6.450432,1.881376,6.7192,0.0,0.56,0.56,131.65
2019-06-18 18:00:00,115.058384,16.194112,116.1924308729,5.808384,1.694112,6.0504,109.25,14.5,110.2080419026,131.39,137.938384,18.524112,139.176652158,5.808384,1.694112,6.0504,132.13,16.83,133.1975442717,131.62,131.268384,17.864112,132.4783572344,5.808384,1.694112,6.0504,125.46,16.17,126.4977489918,133.99,103.038384,7.644112,103.3215419242,5.808384,1.694112,6.0504,97.23,5.95,97.4118853118,131.39,5.808384,2.254112,6.2304370312,5.808384,1.694112,6.0504,0.0,0.56,0.56,131.58
2019-06-18 18:30:00,108.522864,19.098752,110.1906272726,5.172864,1.5087519999999999,5.3884,103.35,17.59,104.8362084396,131.69,135.172864,17.028752,136.241262313,5.172864,1.5087519999999999,5.3884,130.0,15.52,130.9231469222,131.71,128.622864,16.438752,129.6690931212,5.172864,1.5087519999999999,5.3884,123.45,14.93,124.3495371925,133.99,97.162864,10.148752,97.6914495124,5.172864,1.5087519999999999,5.3884,91.99,8.64,92.3948575409,131.69,5.172864,2.068752,5.5711988655999996,5.172864,1.5087519999999999,5.3884,0.0,0.56,0.56,131.84
2019-06-18 19:00:00,112.374416,15.686288,113.4639546401,4.924416,1.436288,5.1296,107.45,14.25,108.3907975799,131.42,136.604416,17.706288,137.7471564332,4.924416,1.436288,5.1296,131.68,16.27,132.6813298848,131.76,129.974416,17.056288,131.0887705903,4.924416,1.436288,5.1296,125.05,15.62,126.0217715317,134.05,100.544416,7.146288,100.7980606012,4.924416,1.436288,5.1296,95.62,5.71,95.7903361514,131.42,4.924416,1.9962879999999998,5.3136652811000005,4.924416,1.436288,5.1296,0.0,0.56,0.56,131.58
2019-06-18 19:30:00,111.734688,17.801784,113.1439084354,4.634688,1.3517839999999999,4.8278,107.1,16.45,108.3559527668,131.91,134.464688,15.991783999999999,135.4122943991,4.634688,1.3517839999999999,4.8278,129.83,14.64,130.6528166554,132.36,127.924688,15.421784,128.8509108297,4.634688,1.3517839999999999,4.8278,123.29,14.07,124.0902453862,134.57,99.984688,8.951784,100.384621687,4.634688,1.3517839999999999,4.8278,95.35,7.6,95.6524045699,131.91,4.634688,1.911784,5.0135068485,4.634688,1.3517839999999999,4.8278,0.0,0.56,0.56,132.1
2019-06-18 20:00:00,105.1236,20.7098,107.1441416644,4.5936,1.3397999999999999,4.785,100.53,19.37,102.3790886851,132.4,129.9836,14.4398,130.7831949946,4.5936,1.3397999999999999,4.785,125.39,13.1,126.0724478227,132.82,123.6636,13.9198,124.444553103,4.5936,1.3397999999999999,4.785,119.07,12.58,119.7327077285,134.98,94.0336,11.4598,94.7293246308,4.5936,1.3397999999999999,4.785,89.44,10.12,90.0107104738,132.4,4.5936,1.8998,4.9709557431,4.5936,1.3397999999999999,4.785,0.0,0.56,0.56,132.65
2019-06-18 20:30:00,107.397488,20.842184,109.4011748685,4.327488,1.262184,4.5078,103.07,19.58,104.9133037322,133.28,128.427488,12.652184,129.0492054759,4.327488,1.262184,4.5078,124.1,11.39,124.6215956406,134.2,122.187488,12.212184,122.7962526374,4.327488,1.262184,4.5078,117.86,10.95,118.367571995,136.11,96.017488,11.502184,96.7039721966,4.327488,1.262184,4.5078,91.69,10.24,92.2600330587,133.28,4.327488,1.862184,4.7111444087,4.327488,1.262184,4.5078,0.0,0.6000000000000001,0.6000000000000001,133.47
2019-06-18 21:00:00,103.009712,23.612416,105.6813462995,4.259712,1.242416,4.4372,98.75,22.37,101.2520587445,133.36,123.969712,10.442416,124.4087358077,4.259712,1.242416,4.4372,119.71,9.2,120.0630005455,134.27,117.969712,10.112416,118.40233911,4.259712,1.242416,4.4372,113.71,8.87,114.0554295069,136.16,92.089712,13.922416,93.13618375,4.259712,1.242416,4.4372,87.83,12.68,88.7405842893,133.36,4.259712,1.802416,4.6253486096,4.259712,1.242416,4.4372,0.0,0.56,0.56,133.54
2019-06-18 21:30:00,98.430096,25.077528,101.5744367898,4.140096,1.207528,4.3126,94.29,23.87,97.2644899231,133.36,121.210096,9.447528,121.5777247593,4.140096,1.207528,4.3126,117.07,8.24,117.359628919,134.09,115.350096,9.147528,115.7122375366,4.140096,1.207528,4.3126,111.21,7.94,111.493083642,136.06,87.950096,15.247528,89.2620103769,4.140096,1.207528,4.3126,83.81,14.04,84.9778659417,133.36,4.140096,1.767528,4.5016163897,4.140096,1.207528,4.3126,0.0,0.56,0.56,133.54
2019-06-18 22:00:00,98.086336,23.821848,100.9376527964,4.086336,1.191848,4.2566,94.0,22.63,96.6856602605,133.49,119.336336,9.721848,119.7316809305,4.086336,1.191848,4.2566,115.25,8.53,115.5652343917,134.4,113.556336,9.411847999999999,113.9457078109,4.086336,1.191848,4.2566,109.47,8.22,109.7781822586,136.33,87.666336,14.071848,88.7885317696,4.086336,1.191848,4.2566,83.58,12.88,84.5666057023,133.49,4.086336,1.7518479999999998,4.4460221907,4.086336,1.191848,4.2566,0.0,0.56,0.56,133.68
2019-06-18 22:30:00,89.620928,21.771104,92.2273912943,3.980928,1.161104,4.1468,85.64,20.61,88.0850821649,133.96,109.170928,7.011104,109.3958276155,3.980928,1.161104,4.1468,105.19,5.85,105.3525443452,133.3,103.950928,6.551104,104.1571523981,3.980928,1.161104,4.1468,99.97,5.39,100.1151986464,135.43,80.130928,12.191104,81.0529989506,3.980928,1.161104,4.1468,76.15,11.03,76.9446775287,133.96,3.980928,1.761104,4.3530765029000005,3.980928,1.161104,4.1468,0.0,0.6000000000000001,0.6000000000000001,134.15
2019-06-18 23:00:00,85.001712,20.643416,87.4725194966,4.091712,1.193416,4.2622,80.91,19.45,83.214966202,134.63,102.501712,8.003416,102.8136937893,4.091712,1.193416,4.2622,98.41,6.8100000000000005,98.6453455567,133.59,97.641712,7.563416,97.9342084457,4.091712,1.193416,4.2622,93.55,6.37,93.7666219931,135.67,76.041712,11.073416,76.8437538503,4.091712,1.193416,4.2622,71.95,9.88,72.6251808948,134.63,4.131712,1.753416,4.4883751759,4.091712,1.193416,4.2622,0.04,0.56,0.5614267539000001,134.85
2019-06-18 23:30:00,78.996288,23.280584,82.355322288,4.116288,1.200584,4.2878,74.88,22.08,78.0675399894,135.33,95.346288,10.800584,95.9560693761,4.116288,1.200584,4.2878,91.23,9.6,91.7337064552,134.52,90.856288,10.240584,91.4315844214,4.116288,1.200584,4.2878,86.74,9.04,87.209799908,136.48,70.676288,13.350584,71.9261828446,4.116288,1.200584,4.2878,66.56,12.15,67.659855897,135.33,4.116288,1.800584,4.4928754312,4.116288,1.200584,4.2878,0.0,0.6000000000000001,0.6000000000000001,135.54
2019-06-19 00:00:00,74.660448,24.003464,78.4241594125,4.160448,1.213464,4.3338,70.5,22.79,74.0920650272,134.6,90.200448,11.703464,90.9565384621,4.160448,1.213464,4.3338,86.04,10.49,86.6771117424,133.69,85.980448,11.093464,86.6931507202,4.160448,1.213464,4.3338,81.82,9.88,82.4143603991,135.7,66.820448,14.043464,68.2802398358,4.160448,1.213464,4.3338,62.66,12.83,63.9600226704,134.6,4.160448,1.773464,4.5226653778,4.160448,1.213464,4.3338,0.0,0.56,0.56,134.77
2019-06-19 00:30:00,72.26248,23.91864,76.1181145011,3.97248,1.1586400000000001,4.138,68.29,22.76,71.9829264479,134.98,86.95248,12.11864,87.792910953,3.97248,1.1586400000000001,4.138,82.98,10.96,83.7006690535,134.25,82.91248,11.47864,83.7032766145,3.97248,1.1586400000000001,4.138,78.94,10.32,79.6117202427,136.19,64.64248,13.91864,66.1239650959,3.97248,1.1586400000000001,4.138,60.67,12.76,61.9973104255,134.98,3.97248,1.7586400000000002,4.3443540371000005,3.97248,1.1586400000000001,4.138,0.0,0.6000000000000001,0.6000000000000001,135.17
2019-06-19 01:00:00,70.576656,22.398608,74.0456751774,4.006656,1.1686079999999999,4.1736,66.57,21.23,69.8732981904,135.37,84.366656,15.928608,85.8571674203,4.006656,1.1686079999999999,4.1736,80.36,14.76,81.7042667185,134.17,80.446656,15.128608,81.8568215948,4.006656,1.1686079999999999,4.1736,76.44,13.96,77.7042804484,136.19,63.146656,12.528608,64.3775285515,4.006656,1.1686079999999999,4.1736,59.14,11.36,60.2211690355,135.37,4.006656,1.768608,4.3796422868,4.006656,1.1686079999999999,4.1736,0.0,0.6000000000000001,0.6000000000000001,135.55
2019-06-19 01:30:00,71.585104,15.106072,73.1616055453,3.895104,1.136072,4.0574,67.69,13.97,69.1165464994,134.42,82.775104,23.356072,86.0071156445,3.895104,1.136072,4.0574,78.88,22.22,81.9498798047,131.17,78.955104,22.196072,82.0156939852,3.895104,1.136072,4.0574,75.06,21.06,77.9584966505,133.79,64.075104,6.096072,64.3644393003,3.895104,1.136072,4.0574,60.18,4.96,60.3840541865,134.42,3.895104,1.696072,4.2483520805,3.895104,1.136072,4.0574,0.0,0.56,0.56,134.61
2019-06-19 02:00:00,71.236432,14.894376,72.7768622607,3.786432,1.104376,3.9442,67.45,13.79,68.8452365818,134.46,82.416432,23.164376,85.609909351,3.786432,1.104376,3.9442,78.63,22.06,81.6659078196,131.33,78.606432,21.994376,81.6255090483,3.786432,1.104376,3.9442,74.82,20.89,77.6815583005,133.84,63.766432,5.914376,64.0401256517,3.786432,1.104376,3.9442,59.98,4.8100000000000005,60.1725560368,134.46,3.786432,1.704376,4.1523444992,3.786432,1.104376,3.9442,0.0,0.6000000000000001,0.6000000000000001,134.69
2019-06-19 02:30:00,70.705968,14.833824,72.2452506763,3.715968,1.083824,3.8708,66.99,13.75,68.3865673945,134.65,81.585968,23.233824,84.8297162094,3.715968,1.083824,3.8708,77.87,22.15,80.9589982646,131.52,77.795968,22.073824,80.866966946,3.715968,1.083824,3.8708,74.08,20.99,76.996275884,134.04,63.295968,5.823824,63.5633266203,3.715968,1.083824,3.8708,59.58,4.74,59.7682524422,134.65,3.755968,1.643824,4.0999332873,3.715968,1.083824,3.8708,0.04,0.56,0.5614267539000001,134.8
2019-06-19 03:00:00,69.833504,14.527272,71.3285350521,3.933504,1.147272,4.0974,65.9,13.38,67.2445863992,134.59,80.783504,22.987272,83.990411313,3.933504,1.147272,4.0974,76.85,21.84,79.8931042081,131.55,77.043504,21.847272,80.0812387669,3.933504,1.147272,4.0974,73.11,20.7,75.9839594915,133.99,62.553504,5.577272,62.8016466794,3.933504,1.147272,4.0974,58.62,4.43,58.787152508,134.59,3.933504,1.747272,4.3041158395,3.933504,1.147272,4.0974,0.0,0.6000000000000001,0.6000000000000001,134.8
2019-06-19 03:30:00,68.60688,15.15284,70.2603198356,3.98688,1.16284,4.153,64.62,13.99,66.1170515072,134.62,79.40688,23.75284,82.8833517626,3.98688,1.16284,4.153,75.42,22.59,78.7304547173,131.58,75.74688,22.56284,79.0358879156,3.98688,1.16284,4.153,71.76,21.4,74.8829593432,134.07,61.46688,6.12284,61.7710814751,3.98688,1.16284,4.153,57.48,4.96,57.6936044982,134.62,3.98688,1.7628400000000002,4.3592220636,3.98688,1.16284,4.153,0.0,0.6000000000000001,0.6000000000000001,134.85
2019-06-19 04:00:00,69.781824,14.163032,71.2045956115,4.021824,1.173032,4.1894,65.76,12.99,67.0307220609,134.8,80.041824,22.933032,83.2623417036,4.021824,1.173032,4.1894,76.02,21.76,79.0729915964,131.7,76.351824,21.783032,79.3983722203,4.021824,1.173032,4.1894,72.33,20.61,75.2090486577,134.25,62.501824,5.233032,62.7205120135,4.021824,1.173032,4.1894,58.48,4.06,58.6207642393,134.8,4.021824,1.7330320000000001,4.3793228015,4.021824,1.173032,4.1894,0.0,0.56,0.56,134.97
2019-06-19 04:30:00,69.610912,14.269016,71.0583132862,4.110912,1.199016,4.2822,65.5,13.07,66.7912786223,134.85,79.900912,23.029016,83.1534203527,4.110912,1.199016,4.2822,75.79,21.83,78.8712431752,131.76,76.230912,21.869016,79.3057740972,4.110912,1.199016,4.2822,72.12,20.67,75.0236182812,134.27,62.360912,5.309016,62.5864921238,4.110912,1.199016,4.2822,58.25,4.11,58.3948165508,134.85,4.110912,1.799016,4.4873217001,4.110912,1.199016,4.2822,0.0,0.6000000000000001,0.6000000000000001,135.05
2019-06-19 05:00:00,69.227344,15.183392,70.8728477622,4.057344,1.183392,4.2264,65.17,14.0,66.6567993531,135.49,79.697344,23.563392,83.107761871,4.057344,1.183392,4.2264,75.64,22.38,78.8813919755,132.5,76.037344,22.383392,79.2634463041,4.057344,1.183392,4.2264,71.98,21.2,75.037060177,134.86,61.987344,6.063392,62.2831882511,4.057344,1.183392,4.2264,57.93,4.88,58.1351812589,135.49,4.097344,1.783392,4.4686368033,4.057344,1.183392,4.2264,0.04,0.6000000000000001,0.6013318551,135.69
2019-06-19 05:30:00,71.380944,14.648192,72.8684341481,4.210944,1.228192,4.3864,67.17,13.42,68.4974838954,134.9,82.170944,22.678192,85.2429729083,4.210944,1.228192,4.3864,77.96,21.45,80.8570596794,131.67,78.370944,21.538192,81.2766791772,4.210944,1.228192,4.3864,74.16,20.31,76.8908427578,134.25,63.970944,5.658192,64.2206883563,4.210944,1.228192,4.3864,59.76,4.43,59.9239726654,134.9,4.210944,1.828192,4.5906791829,4.210944,1.228192,4.3864,0.0,0.6000000000000001,0.6000000000000001,135.07
2019-06-19 06:00:00,73.148576,13.744168,74.428598837,5.088576,1.484168,5.3006,68.06,12.26,69.1554133817,134.53,84.328576,21.994168,87.1495964202,5.088576,1.484168,5.3006,79.24,20.51,81.8513145893,131.18,80.458576,20.904168,83.1298183068,5.088576,1.484168,5.3006,75.37,19.42,77.8316985553,133.89,65.658576,4.924168,65.8429649457,5.088576,1.484168,5.3006,60.57,3.44,60.6676066777,134.53,5.088576,2.044168,5.4838151428,5.088576,1.484168,5.3006,0.0,0.56,0.56,134.67
2019-06-19 06:30:00,80.153008,11.477544,80.9706039728,6.403008,1.867544,6.6698,73.75,9.61,74.3734804887,133.66,93.223008,18.527544,95.0462998083,6.403008,1.867544,6.6698,86.82,16.66,88.4040044342,129.83,88.963008,17.617544,90.6906535923,6.403008,1.867544,6.6698,82.56,15.75,84.0488911289,132.82,72.033008,3.037544,72.097024315,6.403008,1.867544,6.6698,65.63,1.17,65.6404280912,133.66,6.403008,2.467544,6.8620175488,6.403008,1.867544,6.6698,0.0,0.6000000000000001,0.6000000000000001,133.82
2019-06-19 07:00:00,87.629424,7.859832,87.9812077073,7.199424,2.099832,7.4994,80.43,5.76,80.6359876234,133.35,102.699424,14.179832,103.6737156925,7.199424,2.099832,7.4994,95.5,12.08,96.2609806723,129.12,98.009424,13.489832,98.9334258994,7.199424,2.099832,7.4994,90.81,11.39,91.5215176885,132.34,78.759424,4.289832,78.8761657752,7.199424,2.099832,7.4994,71.56,2.19,71.5935031969,133.35,7.199424,2.6598319999999998,7.6750512832,7.199424,2.099832,7.4994,0.0,0.56,0.56,133.46
2019-06-19 07:30:00,93.209488,12.768184,94.079940348,8.599488000000001,2.508184,8.9578,84.61,10.26,85.2298052327,133.5,114.059488,6.598184,114.2501765203,8.599488000000001,2.508184,8.9578,105.46,4.09,105.5392803652,130.96,108.879488,6.188184,109.0551994559,8.599488000000001,2.508184,8.9578,100.28,3.68,100.347500218,133.92,83.899488,5.198184,84.0603664253,8.599488000000001,2.508184,8.9578,75.3,2.69,75.3480331528,133.5,8.599488000000001,3.108184,9.1439598446,8.599488000000001,2.508184,8.9578,0.0,0.6000000000000001,0.6000000000000001,133.61
2019-06-19 08:00:00,98.13328,11.36804,98.7895388035,10.31328,3.00804,10.743,87.82,8.36,88.2170164991,132.86,121.11328,8.59804,121.4180912558,10.31328,3.00804,10.743,110.8,5.59,110.9409216655,130.43,115.60328,8.44804,115.9115513079,10.31328,3.00804,10.743,105.29,5.44,105.4304401015,133.46,88.44328,4.37804,88.5515726083,10.31328,3.00804,10.743,78.13,1.37,78.1420104681,132.86,10.31328,3.56804,10.9130497021,10.31328,3.00804,10.743,0.0,0.56,0.56,132.94
2019-06-19 08:30:00,107.089616,6.219888,107.2700930444,10.559616,3.079888,10.999600000000001,96.53,3.14,96.5810566312,131.85,127.219616,12.109888,127.7946793985,10.559616,3.079888,10.999600000000001,116.66,9.03,117.0089590587,129.39,121.429616,11.779888,121.9996614881,10.559616,3.079888,10.999600000000001,110.87,8.7,111.2108218655,132.57,96.479616,7.379888,96.7614543628,10.559616,3.079888,10.999600000000001,85.92,4.3,86.027532802,131.85,10.559616,3.679888,11.1824445342,10.559616,3.079888,10.999600000000001,0.0,0.6000000000000001,0.6000000000000001,131.92
2019-06-19 09:00:00,104.670144,6.048792,104.8447754046,10.350144,3.018792,10.7814,94.32,3.03,94.3686563431,131.85,126.740144,13.038792,127.4090820859,10.350144,3.018792,10.7814,116.39,10.02,116.8205140376,129.32,120.960144,12.668792,121.6217691338,10.350144,3.018792,10.7814,110.61,9.65,111.0301517607,132.47,94.310144,7.418792,94.6014890794,10.350144,3.018792,10.7814,83.96,4.4,84.0752139456,131.85,10.350144,3.578792,10.9514032434,10.350144,3.018792,10.7814,0.0,0.56,0.56,131.95
2019-06-19 09:30:00,102.704016,8.474088,103.0530206736,11.534016,3.3640879999999997,12.0146,91.17,5.11,91.3130932561,131.85,128.564016,16.734088,129.6485090976,11.534016,3.3640879999999997,12.0146,117.03,13.37,117.7912467036,129.94,122.774016,16.824088,123.9213821009,11.534016,3.3640879999999997,12.0146,111.24,13.46,112.0513685771,133.0,92.664016,6.164088,92.8688098455,11.534016,3.3640879999999997,12.0146,81.13,2.8,81.1783031358,131.85,11.534016,3.924088,12.1832668739,11.534016,3.3640879999999997,12.0146,0.0,0.56,0.56,131.95
2019-06-19 10:00:00,106.603424,11.891832,107.2646525042,11.903424,3.471832,12.3994,94.7,8.42,95.0735841336,132.16,131.673424,25.331832,134.0880020746,11.903424,3.471832,12.3994,119.77,21.86,121.7485626199,132.18,125.643424,24.371832,127.9853749046,11.903424,3.471832,12.3994,113.74,20.9,115.6442717993,134.82,96.173424,4.111832,96.2612832154,11.903424,3.471832,12.3994,84.27,0.64,84.2724302486,132.16,11.903424,4.031832,12.5677035372,11.903424,3.471832,12.3994,0.0,0.56,0.56,132.25
2019-06-19 10:30:00,107.635664,12.524152,108.3618500582,12.185664,3.554152,12.6934,95.45,8.97,95.870555438,132.35,132.675664,25.234152,135.0540419425,12.185664,3.554152,12.6934,120.49,21.68,122.4249259751,132.31,126.605664,24.284152,128.9135919725,12.185664,3.554152,12.6934,114.42,20.73,116.2827128167,134.95,97.105664,4.664152,97.2176130892,12.185664,3.554152,12.6934,84.92,1.11,84.927254165,132.35,12.185664,4.154152,12.8742916683,12.185664,3.554152,12.6934,0.0,0.6000000000000001,0.6000000000000001,132.38
2019-06-19 11:00:00,105.154864,13.279752,105.990080838,11.484864,3.349752,11.9634,93.67,9.93,94.1948714103,132.44,130.694864,25.369752,133.134412503,11.484864,3.349752,11.9634,119.21,22.02,121.2266657959,132.31,124.684864,24.399752,127.0498453693,11.484864,3.349752,11.9634,113.2,21.05,115.1405336969,134.95,94.854864,5.489752,95.0135916671,11.484864,3.349752,11.9634,83.37,2.14,83.3974609925,132.44,11.484864,3.909752,12.1321169546,11.484864,3.349752,11.9634,0.0,0.56,0.56,132.56
2019-06-19 11:30:00,107.4704,11.3622,108.06935951049999,10.6704,3.1122,11.115,96.8,8.25,97.1509263981,132.06,133.2004,26.7522,135.8603207894,10.6704,3.1122,11.115,122.53,23.64,124.7896249694,131.82,127.0104,25.7022,129.5848941544,10.6704,3.1122,11.115,116.34,22.59,118.5128841097,134.53,96.8204,4.2422,96.9132917458,10.6704,3.1122,11.115,86.15,1.13,86.1574105925,132.06,10.6704,3.6722,11.2846129309,10.6704,3.1122,11.115,0.0,0.56,0.56,132.18
2019-06-19 12:00:00,105.988896,12.855928,106.7657293332,14.968896,4.365928,15.592600000000001,91.02,8.49,91.4150999562,132.17,133.658896,26.935928,136.3460476037,14.968896,4.365928,15.592600000000001,118.69,22.57,120.8168903755,132.12,127.668896,25.945928,130.278694289,14.968896,4.365928,15.592600000000001,112.7,21.58,114.7474897329,134.71,95.998896,5.355928,96.1481876998,14.968896,4.365928,15.592600000000001,81.03,0.99,81.0360475344,132.17,15.008896,4.965928,15.8090923218,14.968896,4.365928,15.592600000000001,0.04,0.6000000000000001,0.6013318551,132.26
2019-06-19 12:30:00,108.507376,13.662568,109.3641459106,12.797376,3.732568,13.3306,95.71,9.93,96.2237444709,132.17,131.177376,25.002568,133.53887966,12.797376,3.732568,13.3306,118.38,21.27,120.2756721037,132.43,125.197376,24.082568,127.4925607193,12.797376,3.732568,13.3306,112.4,20.35,114.2273281662,134.84,97.977376,5.452568,98.128979948,12.797376,3.732568,13.3306,85.18,1.72,85.197363809,132.17,12.797376,4.292568,13.498109961,12.797376,3.732568,13.3306,0.0,0.56,0.56,132.34
2019-06-19 13:00:00,100.925856,16.299208,102.2335198981,13.745856,4.009208,14.3186,87.18,12.29,88.042015538,132.71,124.645856,24.349208,127.0018635619,13.745856,4.009208,14.3186,110.9,20.34,112.7498363635,132.92,119.045856,23.449208,121.3333473807,13.745856,4.009208,14.3186,105.3,19.44,107.0794265954,135.23,91.335856,7.759208,91.6648454973,13.745856,4.009208,14.3186,77.59,3.75,77.6805677116,132.71,13.785856,4.569208,14.5233428452,13.745856,4.009208,14.3186,0.04,0.56,0.5614267539000001,132.8
2019-06-19 13:30:00,100.95928,15.45604,102.1355246259,16.64928,4.85604,17.343,84.31,10.6,84.9737377076,132.73,124.54928,25.21604,127.0762441285,16.64928,4.85604,17.343,107.9,20.36,109.8040964627,133.14,119.10928,24.33604,121.5699939335,16.64928,4.85604,17.343,102.46,19.48,104.2953594366,135.42,91.68928,7.07604,91.9619182542,16.64928,4.85604,17.343,75.04,2.22,75.072831304,132.73,16.64928,5.41604,17.508055683,16.64928,4.85604,17.343,0.0,0.56,0.56,132.8
2019-06-19 14:00:00,100.05424,17.44832,101.5642398327,18.47424,5.38832,19.244,81.58,12.06,82.4665992994,132.97,123.99424,24.50832,126.3931537007,18.47424,5.38832,19.244,105.52,19.12,107.2382618285,133.54,118.68424,23.66832,121.0212303524,18.47424,5.38832,19.244,100.21,18.28,101.8636466066,135.7,91.07424,8.86832,91.5049959904,18.47424,5.38832,19.244,72.6,3.48,72.6833571046,132.97,18.47424,5.98832,19.4205437617,18.47424,5.38832,19.244,0.0,0.6000000000000001,0.6000000000000001,133.07
2019-06-19 14:30:00,95.698544,19.134992,97.5928237247,16.028544,4.674992,16.6964,79.67,14.46,80.971603047,133.22,122.708544,23.174992,124.877808376,16.028544,4.674992,16.6964,106.68,18.5,108.2722143488,133.63,117.338544,22.384992,119.4546850269,16.028544,4.674992,16.6964,101.31,17.71,102.8462940509,135.7,86.918544,10.264992,87.5225876665,16.028544,4.674992,16.6964,70.89,5.59,71.110056954,133.22,16.028544,5.234992,16.8617722675,16.028544,4.674992,16.6964,0.0,0.56,0.56,133.29
2019-06-19 15:00:00,99.980064,16.908352,101.3997315815,13.640064,3.978352,14.2084,86.34,12.93,87.3028092332,132.77,124.660064,22.478352,126.6704695859,13.640064,3.978352,14.2084,111.02,18.5,112.550834737,133.28,119.070064,21.688352,121.0291896752,13.640064,3.978352,14.2084,105.43,17.71,106.9071045347,135.44,90.460064,8.298352,90.8398911536,13.640064,3.978352,14.2084,76.82,4.32,76.9413724858,132.77,13.640064,4.538352,14.3752559908,13.640064,3.978352,14.2084,0.0,0.56,0.56,132.88
2019-06-19 15:30:00,101.362144,17.229792,102.8160978089,13.302144,3.879792,13.8564,88.06,13.35,89.0661894324,132.74,124.342144,22.119792,126.2943148865,13.302144,3.879792,13.8564,111.04,18.24,112.5281262618,133.34,118.732144,21.339792,120.6346083901,13.302144,3.879792,13.8564,105.43,17.46,106.8659744727,135.48,91.662144,8.569792,92.0618812408,13.302144,3.879792,13.8564,78.36,4.69,78.5002273882,132.74,13.302144,4.479792,14.0362235434,13.302144,3.879792,13.8564,0.0,0.6000000000000001,0.6000000000000001,132.92
2019-06-19 16:00:00,96.503984,19.304912,98.4159466509,15.033984,4.384912,15.6604,81.47,14.92,82.8249195593,133.04,123.223984,22.694912,125.2964854396,15.033984,4.384912,15.6604,108.19,18.31,109.7284475421,133.49,117.753984,21.914912,119.7758912129,15.033984,4.384912,15.6604,102.72,17.53,104.2050828895,135.54,87.573984,10.404912,88.1899363157,15.033984,4.384912,15.6604,72.54,6.02,72.7893673554,133.04,15.033984,4.944912,15.8263334225,15.033984,4.384912,15.6604,0.0,0.56,0.56,133.18
2019-06-19 16:30:00,98.191056,19.097808,100.0310439254,16.381056,4.777808,17.0636,81.81,14.32,83.0538289304,132.96,124.461056,22.137808,126.4145442727,16.381056,4.777808,17.0636,108.08,17.36,109.4653187087,133.55,118.991056,21.407808,120.9014708404,16.381056,4.777808,17.0636,102.61,16.63,103.9488768578,135.61,89.231056,10.277808,89.821014758,16.381056,4.777808,17.0636,72.85,5.5,73.0573233838,132.96,16.381056,5.337808,17.2287895663,16.381056,4.777808,17.0636,0.0,0.56,0.56,133.09
2019-06-19 17:00:00,96.058368,22.222024,98.5952758173,17.218368,5.022024,17.9358,78.84,17.2,80.6943963358,133.28,125.008368,20.412024,126.6638969628,17.218368,5.022024,17.9358,107.79,15.39,108.8831309249,133.79,119.578368,19.772024,121.2019761662,17.218368,5.022024,17.9358,102.36,14.75,103.4172717683,135.86,87.358368,13.042024,88.3265466869,17.218368,5.022024,17.9358,70.14,8.02,70.5970254331,133.28,17.218368,5.582024,18.1005853088,17.218368,5.022024,17.9358,0.0,0.56,0.56,133.4
2019-06-19 17:30:00,98.14728,22.29004,100.646581932,15.49728,4.52004,16.143,82.65,17.77,84.5387213057,133.22,124.94728,18.13004,126.2557766195,15.49728,4.52004,16.143,109.45,13.61,110.292949004,133.95,119.40728,17.58004,120.6944751155,15.49728,4.52004,16.143,103.91,13.06,104.7275116672,135.97,89.07728,13.08004,90.0324900167,15.49728,4.52004,16.143,73.58,8.56,74.0762445052,133.22,15.49728,5.12004,16.3211671458,15.49728,4.52004,16.143,0.0,0.6000000000000001,0.6000000000000001,133.4
2019-06-19 18:00:00,101.908272,21.969496,104.2494827638,16.318272,4.759496,16.9982,85.59,17.21,87.3031053285,133.1,127.378272,17.859496,128.6242036908,16.318272,4.759496,16.9982,111.06,13.1,111.8299315926,133.91,121.758272,17.339496,122.9867266088,16.318272,4.759496,16.9982,105.44,12.58,106.1878053262,135.94,92.488272,12.839496,93.3752275236,16.318272,4.759496,16.9982,76.17,8.08,76.5973583095,133.1,16.318272,5.319496,17.1634215342,16.318272,4.759496,16.9982,0.0,0.56,0.56,133.25
2019-06-19 18:30:00,102.446288,22.630584,104.9160867415,12.996288,3.790584,13.5378,89.45,18.84,91.4125161015,133.23,127.856288,16.060584,128.8610598263,12.996288,3.790584,13.5378,114.86,12.27,115.5135165251,133.98,122.046288,15.600584,123.0393215022,12.996288,3.790584,13.5378,109.05,11.81,109.687641054,135.99,92.626288,13.320584,93.579202747,12.996288,3.790584,13.5378,79.63,9.53,80.1982406291,133.23,12.996288,4.350584,13.7051480444,12.996288,3.790584,13.5378,0.0,0.56,0.56,133.39
2019-06-19 19:00:00,96.374784,26.089312,99.8436337063,10.934784,3.189312,11.3904,85.44,22.9,88.4556589484,133.82,123.764784,13.549312,124.5042393424,10.934784,3.189312,11.3904,112.83,10.36,113.3046270017,134.47,118.064784,13.169312,118.7969864917,10.934784,3.189312,11.3904,107.13,9.98,107.593853449,136.36,86.974784,16.269312,88.4833519076,10.934784,3.189312,11.3904,76.04,13.08,77.156775464,133.82,10.974784,3.789312,11.6105456065,10.934784,3.189312,11.3904,0.04,0.6000000000000001,0.6013318551,133.93
2019-06-19 19:30:00,97.72888,25.89384,101.1010629816,8.13888,2.37384,8.478,89.59,23.52,92.6259062034,133.46,124.80888,12.64384,125.4476911577,8.13888,2.37384,8.478,116.67,10.27,117.1211415586,133.94,118.90888,12.28384,119.5416850642,8.13888,2.37384,8.478,110.77,9.91,111.2124138754,135.92,87.84888,16.06384,89.3055019179,8.13888,2.37384,8.478,79.71,13.69,80.8770684434,133.46,8.13888,2.93384,8.6515192192,8.13888,2.37384,8.478,0.0,0.56,0.56,133.61
2019-06-19 20:00:00,98.345664,25.514152,101.6013857183,6.425664,1.874152,6.6934000000000005,91.92,23.64,94.9112006035,133.38,123.905664,11.454152,124.4339630861,6.425664,1.874152,6.6934000000000005,117.48,9.58,117.8699571562,133.94,117.975664,11.144152,118.5008414318,6.425664,1.874152,6.6934000000000005,111.55,9.27,111.9345138909,135.92,88.215664,15.694152,89.6008358329,6.425664,1.874152,6.6934000000000005,81.79,13.82,82.9493610584,133.38,6.425664,2.434152,6.871262897,6.425664,1.874152,6.6934000000000005,0.0,0.56,0.56,133.56
2019-06-19 20:30:00,97.91408,25.32744,101.136770164,5.37408,1.56744,5.598,92.54,23.76,95.5415574501,133.5,122.21408,10.18744,122.6379438999,5.37408,1.56744,5.598,116.84,8.62,117.1575435045,134.24,116.30408,9.90744,116.7253031352,5.37408,1.56744,5.598,110.93,8.34,111.243069447,136.19,87.69408,15.48744,89.0511789074,5.37408,1.56744,5.598,82.32,13.92,83.4886147927,133.5,5.37408,2.12744,5.7798561228,5.37408,1.56744,5.598,0.0,0.56,0.56,133.67
2019-06-19 21:00:00,100.677808,24.033944,103.5067702514,5.087808,1.483944,5.2998,95.59,22.55,98.2138004559,133.31,121.407808,9.603944,121.787074781,5.087808,1.483944,5.2998,116.32,8.12,116.6030737159,134.27,115.527808,9.363944,115.9066774113,5.087808,1.483944,5.2998,110.44,7.88,110.7207658933,136.16,90.157808,14.343944,91.2917251061,5.087808,1.483944,5.2998,85.07,12.86,86.0365300323,133.31,5.087808,2.043944,5.4830189969,5.087808,1.483944,5.2998,0.0,0.56,0.56,133.41
2019-06-19 21:30:00,93.464848,26.817664,97.2361296745,4.654848,1.357664,4.8488,88.81,25.46,92.387378467,133.83,116.964848,8.147664,117.2482839803,4.654848,1.357664,4.8488,112.31,6.79,112.5150665467,134.74,111.294848,7.967664,111.5796883889,4.654848,1.357664,4.8488,106.64,6.61,106.8446615419,136.57,83.684848,16.737664,85.3422707746,4.654848,1.357664,4.8488,79.03,15.38,80.5126406225,133.83,4.654848,1.9576639999999998,5.0497582358,4.654848,1.357664,4.8488,0.0,0.6000000000000001,0.6000000000000001,133.95
2019-06-19 22:00:00,97.647024,23.851632,100.5178672929,4.737024,1.381632,4.9344,92.91,22.47,95.5885401081,133.86,117.147024,9.141632,117.5031687559,4.737024,1.381632,4.9344,112.41,7.76,112.6775297031,135.08,111.467024,8.921632,111.8234901841,4.737024,1.381632,4.9344,106.73,7.54,106.9960022618,136.86,87.407024,14.121632,88.5404333335,4.737024,1.381632,4.9344,82.67,12.74,83.6458994811,133.86,4.737024,1.9416319999999998,5.1195049761,4.737024,1.381632,4.9344,0.0,0.56,0.56,133.98
2019-06-19 22:30:00,91.20576,18.40668,93.0445942858,5.40576,1.57668,5.631,85.8,16.83,87.4350553268,134.01,109.43576,6.41668,109.6237170917,5.40576,1.57668,5.631,104.03,4.84,104.1425297369,133.05,104.26576,5.83668,104.4289976099,5.40576,1.57668,5.631,98.86,4.26,98.9517417735,135.16,81.75576,9.24668,82.2770039817,5.40576,1.57668,5.631,76.35,7.67,76.7342909005,134.01,5.40576,2.17668,5.8275361003,5.40576,1.57668,5.631,0.0,0.6000000000000001,0.6000000000000001,134.14
2019-06-19 23:00:00,84.103312,20.152216,86.4839805922,5.733312,1.672216,5.9722,78.37,18.48,80.5193597838,134.63,102.313312,8.162216,102.6383728556,5.733312,1.672216,5.9722,96.58,6.49,96.7978124753,133.71,97.533312,7.692216,97.83617499,5.733312,1.672216,5.9722,91.8,6.02,91.9971760436,135.74,75.47331199999999,10.692216,76.2269263925,5.733312,1.672216,5.9722,69.74,9.02,70.3208930546,134.63,5.733312,2.232216,6.1525323859,5.733312,1.672216,5.9722,0.0,0.56,0.56,134.77
2019-06-19 23:30:00,78.609216,21.622688,81.5288260463,5.289216,1.542688,5.5096,73.32,20.08,76.0199237043,134.02,95.549216,9.932688,96.064098232,5.289216,1.542688,5.5096,90.26,8.39,90.6491020364,133.02,91.089216,9.382688,91.5711750804,5.289216,1.542688,5.5096,85.8,7.84,86.1574465731,135.15,70.509216,12.032688,71.5285615782,5.289216,1.542688,5.5096,65.22,10.49,66.0582205331,134.02,5.329216,2.102688,5.7290348227,5.289216,1.542688,5.5096,0.04,0.56,0.5614267539000001,134.15
2019-06-20 00:00:00,74.102064,22.559352,77.4599267474,4.592064,1.3393519999999999,4.7834,69.51,21.22,72.6768773407,135.25,89.692064,13.339352,90.6785788175,4.592064,1.3393519999999999,4.7834,85.1,12.0,85.9418989783,134.32,85.512064,12.609352,86.4367332064,4.592064,1.3393519999999999,4.7834,80.92,11.27,81.7010361011,136.27,66.402064,12.719352,67.6092894413,4.592064,1.3393519999999999,4.7834,61.81,11.38,62.848870316,135.25,4.592064,1.939352,4.9847906636,4.592064,1.3393519999999999,4.7834,0.0,0.6000000000000001,0.6000000000000001,135.37
2019-06-20 00:30:00,72.125728,15.767504,73.8290919755,4.825728,1.4075039999999999,5.0268,67.3,14.36,68.8149663954,135.49,83.925728,24.107504,87.3195257055,4.825728,1.4075039999999999,5.0268,79.1,22.7,82.2927700348,132.71,80.075728,22.877504,83.2796638082,4.825728,1.4075039999999999,5.0268,75.25,21.47,78.2529449925,134.89,64.695728,6.637504,65.0353264065,4.825728,1.4075039999999999,5.0268,59.87,5.23,60.0980016307,135.49,4.825728,2.007504,5.22663592,4.825728,1.4075039999999999,5.0268,0.0,0.6000000000000001,0.6000000000000001,135.61
2019-06-20 01:00:00,70.360864,15.867752,72.1279192571,4.860864,1.417752,5.0634,65.5,14.45,67.0749767052,136.04,81.920864,24.497752,85.5053671506,4.860864,1.417752,5.0634,77.06,23.08,80.4420909723,133.37,78.170864,23.237752,81.551683591,4.860864,1.417752,5.0634,73.31,21.82,76.4883553229,135.49,63.130864,6.667752,63.4820045849,4.860864,1.417752,5.0634,58.27,5.25,58.5060287492,136.04,4.860864,2.017752,5.2630145316,4.860864,1.417752,5.0634,0.0,0.6000000000000001,0.6000000000000001,136.17
2019-06-20 01:30:00,69.708128,15.930704,71.5053175589,5.248128,1.530704,5.4668,64.46,14.4,66.0488576737,136.15,81.568128,24.490704,85.1654512572,5.248128,1.530704,5.4668,76.32,22.96,79.6988331157,133.48,77.858128,23.240704,81.2528056013,5.248128,1.530704,5.4668,72.61,21.71,75.7861214207,135.55,62.588128,6.710704,62.9468610395,5.248128,1.530704,5.4668,57.34,5.18,57.5735008489,136.15,5.288128,2.130704,5.7012452394,5.248128,1.530704,5.4668,0.04,0.6000000000000001,0.6013318551,136.24
2019-06-20 02:00:00,69.675056,16.109808,71.5132109641,5.485056,1.599808,5.7136,64.19,14.51,65.8095449004,136.15,81.565056,24.779808,85.2460981207,5.485056,1.599808,5.7136,76.08,23.18,79.5328787358,133.52,77.885056,23.519808,81.3588551817,5.485056,1.599808,5.7136,72.4,21.92,75.6455312626,135.55,62.585056,6.879808,62.962059946,5.485056,1.599808,5.7136,57.1,5.28,57.3435994685,136.15,5.485056,2.199808,5.9097372666,5.485056,1.599808,5.7136,0.0,0.6000000000000001,0.6000000000000001,136.3
2019-06-20 02:30:00,68.49424,16.15332,70.3732240287,5.63424,1.6433200000000001,5.869,62.86,14.51,64.5129421124,136.4,80.34424,25.10332,84.1746611291,5.63424,1.6433200000000001,5.869,74.71,23.46,78.3068049406,133.78,76.71424,23.83332,80.3312004205,5.63424,1.6433200000000001,5.869,71.08,22.19,74.4631620333,135.88,61.55424,6.89332,61.9390210013,5.63424,1.6433200000000001,5.869,55.92,5.25,56.1659051383,136.4,5.63424,2.24332,6.0644162951,5.63424,1.6433200000000001,5.869,0.0,0.6000000000000001,0.6000000000000001,136.54
2019-06-20 03:00:00,67.19792,16.49356,69.1924704993,5.97792,1.74356,6.227,61.22,14.75,62.97182624,136.45,78.98792,25.62356,83.0401007526,5.97792,1.74356,6.227,73.01,23.88,76.8161083367,133.92,75.46792,24.34356,79.2970104266,5.97792,1.74356,6.227,69.49,22.6,73.0727042062,135.91,60.41792,7.19356,60.844657634,5.97792,1.74356,6.227,54.44,5.45,54.7121202294,136.45,5.97792,2.34356,6.420887867,5.97792,1.74356,6.227,0.0,0.6000000000000001,0.6000000000000001,136.54
2019-06-20 03:30:00,66.65288,16.58584,68.6854897398,6.12288,1.78584,6.378,60.53,14.8,62.3130877104,136.63,77.89288,25.99584,82.1162861557,6.12288,1.78584,6.378,71.77,24.21,75.7433627455,134.19,74.44288,24.69584,78.4323077309,6.12288,1.78584,6.378,68.32,22.91,72.058937683,136.11,59.93288,7.26584,60.3717031067,6.12288,1.78584,6.378,53.81,5.48,54.0883212903,136.63,6.12288,2.38584,6.5712930234,6.12288,1.78584,6.378,0.0,0.6000000000000001,0.6000000000000001,136.74
2019-06-20 04:00:00,66.001632,17.182976,68.2016868624,5.701632,1.662976,5.9392,60.3,15.52,62.2652423106,136.8,76.981632,26.432976,81.3933282622,5.701632,1.662976,5.9392,71.28,24.77,75.4611906877,134.38,73.551632,25.102976,77.7174496102,5.701632,1.662976,5.9392,67.85,23.44,71.7847901717,136.3,59.301632,7.762976,59.8075860927,5.701632,1.662976,5.9392,53.6,6.1,53.94599151,136.8,5.701632,2.262976,6.1343025553,5.701632,1.662976,5.9392,0.0,0.6000000000000001,0.6000000000000001,136.95
2019-06-20 04:30:00,66.487024,16.886632,68.5979788382,5.3370239999999995,1.556632,5.5594,61.15,15.33,63.0422984987,136.85,76.967024,26.196632,81.3030522893,5.3370239999999995,1.556632,5.5594,71.63,24.64,75.7494983482,134.38,73.517024,24.866632,77.6086477452,5.3370239999999995,1.556632,5.5594,68.18,23.31,72.0546216422,136.28,59.687024,7.476632,60.153477539,5.3370239999999995,1.556632,5.5594,54.35,5.92,54.6714633058,136.85,5.3370239999999995,2.156632,5.7562910594000005,5.3370239999999995,1.556632,5.5594,0.0,0.6000000000000001,0.6000000000000001,136.9
2019-06-20 05:00:00,65.811776,17.206768,68.0239863966,6.331776,1.846768,6.5956,59.48,15.36,61.4312623995,136.99,76.551776,26.646768,81.0569223053,6.331776,1.846768,6.5956,70.22,24.8,74.4707217637,134.57,73.191776,25.316768,77.4465933144,6.331776,1.846768,6.5956,66.86,23.47,70.8597241033,136.48,59.211776,7.796768,59.7228935026,6.331776,1.846768,6.5956,52.88,5.95,53.2136909075,136.99,6.331776,2.446768,6.7880822741,6.331776,1.846768,6.5956,0.0,0.6000000000000001,0.6000000000000001,137.07
2019-06-20 05:30:00,66.013584,17.612712,68.3227699711,8.683584,2.532712,9.0454,57.33,15.08,59.2801425437,136.46,78.573584,26.492712,82.9196713194,8.683584,2.532712,9.0454,69.89,23.96,73.8829730046,133.87,75.223584,25.202712,79.3332482756,8.683584,2.532712,9.0454,66.54,22.67,70.2958071296,135.85,59.663584,8.252712,60.2316404482,8.683584,2.532712,9.0454,50.98,5.72,51.2998908381,136.46,8.683584,3.132712,9.2313875208,8.683584,2.532712,9.0454,0.0,0.6000000000000001,0.6000000000000001,136.53
2019-06-20 06:00:00,68.588544,16.674992,70.5864273514,9.788544,2.854992,10.1964,58.8,13.82,60.4022549248,135.91,81.658544,25.304992,85.489534028,9.788544,2.854992,10.1964,71.87,22.45,75.294750149,133.14,78.198544,24.094992,81.8265294584,9.788544,2.854992,10.1964,68.41,21.24,71.6314574751,135.27,62.058544,7.524992,62.5131057299,9.788544,2.854992,10.1964,52.27,4.67,52.4782030942,135.91,9.788544,3.454992,10.380393218,9.788544,2.854992,10.1964,0.0,0.6000000000000001,0.6000000000000001,135.96
2019-06-20 06:30:00,75.62528,15.26404,77.150333066,10.50528,3.06404,10.943,65.12,12.2,66.2529576698,134.99,89.97528,22.71404,92.7980529117,10.50528,3.06404,10.943,79.47,19.65,81.8633214572,131.77,86.12528,21.62404,88.798440082,10.50528,3.06404,10.943,75.62,18.56,77.8643564155,134.15,68.41528,6.40404,68.7143526914,10.50528,3.06404,10.943,57.91,3.34,58.0062384576,134.99,10.50528,3.66404,11.1259200518,10.50528,3.06404,10.943,0.0,0.6000000000000001,0.6000000000000001,135.01
2019-06-20 07:00:00,82.696192,11.418056,83.4807293579,11.616192,3.3880559999999997,12.1002,71.08,8.03,71.5321417266,133.9,98.896192,18.248056,100.5656419453,11.616192,3.3880559999999997,12.1002,87.28,14.86,88.5359700913,130.07,94.656192,17.388056,96.2400081847,11.616192,3.3880559999999997,12.1002,83.04,14.0,84.2118851469,132.92,74.876192,4.048056,74.9855378443,11.616192,3.3880559999999997,12.1002,63.26,0.66,63.2634428402,133.9,11.616192,3.9480560000000002,12.2687840783,11.616192,3.3880559999999997,12.1002,0.0,0.56,0.56,133.96
