Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-06-20 07:30:00,87.798416,17.958288,89.6161925101,13.708416,3.998288,14.2796,74.09,13.96,75.3936980125,133.34,109.538416,5.588288,109.6808713612,13.708416,3.998288,14.2796,95.83,1.5899999999999999,95.8431896381,131.08,104.858416,4.998288,104.9774751504,13.708416,3.998288,14.2796,91.15,1.0,91.1554852985,133.94,79.638416,9.108288,80.1575836292,13.708416,3.998288,14.2796,65.93,5.11,66.1277324577,133.34,13.708416,4.598288,14.4590774865,13.708416,3.998288,14.2796,0.0,0.6000000000000001,0.6000000000000001,133.38
2019-06-20 08:00:00,89.663008,16.862544,91.2348639159,17.083008,4.982544,17.7948,72.58,11.88,73.5458414868,133.16,113.273008,6.822544,113.4782862401,17.083008,4.982544,17.7948,96.19,1.8399999999999999,96.2075968934,131.26,108.513008,6.862544,108.7297908366,17.083008,4.982544,17.7948,91.43,1.88,91.4493264054,133.81,81.713008,8.252544,82.1286804891,17.083008,4.982544,17.7948,64.63,3.27,64.7126710931,133.16,17.083008,5.542544,17.959648001,17.083008,4.982544,17.7948,0.0,0.56,0.56,133.23
2019-06-20 08:30:00,88.34512,15.02816,89.6142054632,21.52512,6.27816,22.422,66.82,8.75,67.3904659429,132.48,113.39512,10.99816,113.9272257329,21.52512,6.27816,22.422,91.87,4.72,91.9911696849,130.53,108.84512,10.89816,109.3893506663,21.52512,6.27816,22.422,87.32,4.62,87.4421340087,133.1,81.04512,7.15816,81.3606214971,21.52512,6.27816,22.422,59.52,0.88,59.5265050209,132.48,21.56512,6.83816,22.6233249722,21.52512,6.27816,22.422,0.04,0.56,0.5614267539000001,132.53
2019-06-20 09:00:00,85.629024,14.697632,86.8812415749,24.849024,7.247632,25.8844,60.78,7.45,61.2348830325,132.37,111.459024,13.167632,112.2341327918,24.849024,7.247632,25.8844,86.61,5.92,86.812087292,130.41,107.169024,12.997632,107.9543335986,24.849024,7.247632,25.8844,82.32,5.75,82.5205725865,133.03,79.009024,7.897632,79.4027610643,24.849024,7.247632,25.8844,54.16,0.65,54.1639003396,132.37,24.849024,7.847632,26.0587666968,24.849024,7.247632,25.8844,0.0,0.6000000000000001,0.6000000000000001,132.42
2019-06-20 09:30:00,84.7088,15.0184,86.0298386375,27.3888,7.9884,28.53,57.32,7.03,57.7494874436,132.15,111.4988,14.3584,112.4195092144,27.3888,7.9884,28.53,84.11,6.37,84.350868401,130.1,107.3488,14.1584,108.2784611638,27.3888,7.9884,28.53,79.96,6.17,80.197696351,132.78,78.4488,8.9984,78.9631903104,27.3888,7.9884,28.53,51.06,1.01,51.0699882514,132.15,27.3888,8.5484,28.6918369576,27.3888,7.9884,28.53,0.0,0.56,0.56,132.19
2019-06-20 10:00:00,85.062784,13.713312,86.1610825596,27.302784,7.963312,28.4404,57.76,5.75,58.0455002563,132.02,111.822784,15.393312,112.8773186953,27.302784,7.963312,28.4404,84.52,7.43,84.8459504042,129.99,107.642784,15.153312,108.7041480894,27.302784,7.963312,28.4404,80.34,7.19,80.6610916118,132.65,78.772784,10.093312,79.4167894481,27.302784,7.963312,28.4404,51.47,2.13,51.514054393,132.02,27.342784,8.523312,28.6404379212,27.302784,7.963312,28.4404,0.04,0.56,0.5614267539000001,132.05
2019-06-20 10:30:00,84.270336,13.843848,85.3998926053,26.070336,7.603848,27.1566,58.2,6.24,58.5335596047,132.11,111.910336,14.923848,112.9010387143,26.070336,7.603848,27.1566,85.84,7.32,86.1515409032,129.99,107.670336,14.683848,108.6669988839,26.070336,7.603848,27.1566,81.6,7.08,81.906571165,132.68,77.900336,9.313848,78.4551471446,26.070336,7.603848,27.1566,51.83,1.71,51.8582008944,132.11,26.070336,8.163848,27.3186901831,26.070336,7.603848,27.1566,0.0,0.56,0.56,132.14
2019-06-20 11:00:00,85.667696,13.749328,86.7640372412,26.397696,7.6993279999999995,27.4976,59.27,6.05,59.5779774749,131.84,113.287696,15.739328,114.3758213561,26.397696,7.6993279999999995,27.4976,86.89,8.04,87.2611809455,129.73,109.007696,15.459328,110.0984496232,26.397696,7.6993279999999995,27.4976,82.61,7.76,82.9736687148,132.37,79.177696,9.549328,79.751471517,26.397696,7.6993279999999995,27.4976,52.78,1.85,52.8124123668,131.84,26.397696,8.259328,27.6596249635,26.397696,7.6993279999999995,27.4976,0.0,0.56,0.56,131.87
2019-06-20 11:30:00,88.160496,19.609728,90.3150844942,22.010496,6.419728,22.9276,66.15,13.19,67.4521949235,132.37,118.040496,24.279728,120.5116753169,22.010496,6.419728,22.9276,96.03,17.86,97.6767142158,132.33,113.280496,24.149728,115.8260771005,22.010496,6.419728,22.9276,91.27,17.73,92.9761571587,134.53,80.890496,11.239728,81.6676424824,22.010496,6.419728,22.9276,58.88,4.82,59.0769565905,132.37,22.010496,6.979728,23.090659088,22.010496,6.419728,22.9276,0.0,0.56,0.56,132.43
2019-06-20 12:00:00,85.749984,21.072912,88.3013441356,25.929984,7.562912,27.0104,59.82,13.51,61.3266051563,132.8,120.579984,27.222912,123.614802832,25.929984,7.562912,27.0104,94.65,19.66,96.6702544736,133.0,115.839984,26.382912,118.8063968763,25.929984,7.562912,27.0104,89.91,18.82,91.8585896909,135.14,79.219984,12.272912,80.165018767,25.929984,7.562912,27.0104,53.29,4.71,53.4977401392,132.8,25.929984,8.162912,27.1845029853,25.929984,7.562912,27.0104,0.0,0.6000000000000001,0.6000000000000001,132.87
2019-06-20 12:30:00,87.622,21.861,90.3079077656,25.032,7.301,26.075,62.59,14.56,64.261199024,132.9,120.732,25.291,123.3525455959,25.032,7.301,26.075,95.7,17.99,97.3762296456,133.21,115.942,24.521,118.5066529989,25.032,7.301,26.075,90.91,17.22,92.5265178206,135.34,80.742,12.931000000000001,81.7709075711,25.032,7.301,26.075,55.71,5.63,55.9937585808,132.9,25.032,7.861,26.2373082651,25.032,7.301,26.075,0.0,0.56,0.56,132.99
2019-06-20 13:00:00,84.603168,23.983424,87.9369129683,24.423168,7.123424,25.4408,60.18,16.86,62.4971359344,133.24,115.303168,23.653424,117.7043118062,24.423168,7.123424,25.4408,90.88,16.53,92.3710739355,133.6,110.733168,22.953424,113.0871087642,24.423168,7.123424,25.4408,86.31,15.83,87.7496723641,135.63,78.023168,14.773424,79.4095007001,24.423168,7.123424,25.4408,53.6,7.65,54.1431666972,133.24,24.423168,7.683424,25.6032447069,24.423168,7.123424,25.4408,0.0,0.56,0.56,133.32
2019-06-20 13:30:00,83.021872,24.689296,86.615198247,28.351872,8.269296,29.5332,54.67,16.42,57.082618195,133.33,115.201872,25.239296,117.9342756576,28.351872,8.269296,29.5332,86.85,16.97,88.4923917634,133.7,110.851872,24.519296,113.5312001268,28.351872,8.269296,29.5332,82.5,16.25,84.0851502942,135.77,77.021872,15.489296,78.5639042879,28.351872,8.269296,29.5332,48.67,7.22,49.2026147679,133.33,28.351872,8.829296,29.6948667914,28.351872,8.269296,29.5332,0.0,0.56,0.56,133.39
2019-06-20 14:00:00,85.256368,24.501024,88.7070936374,24.586368,7.171024,25.6108,60.67,17.33,63.0965751844,133.28,116.546368,23.621024,118.9159731441,24.586368,7.171024,25.6108,91.96,16.45,93.4197200809,133.63,111.926368,22.931024,114.2512306952,24.586368,7.171024,25.6108,87.34,15.76,88.7505109844,135.72,78.626368,15.231024,80.0880130666,24.586368,7.171024,25.6108,54.04,8.06,54.6377634974,133.28,24.586368,7.731024,25.7732074744,24.586368,7.171024,25.6108,0.0,0.56,0.56,133.39
2019-06-20 14:30:00,84.738656,24.359608,88.1704617352,24.718656,7.209608,25.7486,60.02,17.15,62.422134696,133.28,117.098656,23.709608,119.4748540427,24.718656,7.209608,25.7486,92.38,16.5,93.8419650263,133.71,112.458656,23.009608,114.7884635738,24.718656,7.209608,25.7486,87.74,15.8,89.15126247,135.72,78.138656,15.099608,79.5842178025,24.718656,7.209608,25.7486,53.42,7.89,53.999523146,133.28,24.718656,7.809608,25.9230000494,24.718656,7.209608,25.7486,0.0,0.6000000000000001,0.6000000000000001,133.43
2019-06-20 15:00:00,84.45176,24.52968,87.9420546042,23.14176,6.74968,24.106,61.31,17.78,63.836075224,133.58,115.06176,22.13968,117.1724116198,23.14176,6.74968,24.106,91.92,15.39,93.1994554705,134.06,110.45176,21.50968,112.5266973691,23.14176,6.74968,24.106,87.31,14.76,88.5488209972,136.1,77.72176,15.19968,79.1940796373,23.14176,6.74968,24.106,54.58,8.45,55.2302353788,133.58,23.18176,7.30968,24.3069006334,23.14176,6.74968,24.106,0.04,0.56,0.5614267539000001,133.69
2019-06-20 15:30:00,86.292992,24.665456,89.7489007621,21.412992,6.245456,22.3052,64.88,18.42,67.444130953,133.03,121.212992,22.065456,123.2050071145,21.412992,6.245456,22.3052,99.8,15.82,101.0460904736,133.16,116.192992,21.415456,118.1500450512,21.412992,6.245456,22.3052,94.78,15.17,95.9863391322,135.27,79.172992,15.315456,80.6407208222,21.412992,6.245456,22.3052,57.76,9.07,58.4677902781,133.03,21.412992,6.8054559999999995,22.4684324722,21.412992,6.245456,22.3052,0.0,0.56,0.56,133.12
2019-06-20 16:00:00,87.222992,25.165456,90.7807827082,20.452992,5.965456,21.3052,66.77,19.2,69.4757000684,133.15,117.162992,20.755456,118.9872079182,20.452992,5.965456,21.3052,96.71,14.79,97.8343917035,133.46,112.282992,20.145456,114.0758944296,20.452992,5.965456,21.3052,91.83,14.18,92.9183582507,135.53,79.922992,15.735456,81.4572846697,20.452992,5.965456,21.3052,59.47,9.77,60.2671867603,133.15,20.452992,6.525456,21.4687320948,20.452992,5.965456,21.3052,0.0,0.56,0.56,133.28
2019-06-20 16:30:00,86.027296,25.707128,89.7861464096,21.007296,6.127128,21.8826,65.02,19.58,67.9041736567,133.63,116.587296,19.757128,118.2494891972,21.007296,6.127128,21.8826,95.58,13.63,96.546948683,134.18,111.767296,19.207128,113.4056533915,21.007296,6.127128,21.8826,90.76,13.08,91.6976771789,136.13,78.907296,16.177128,80.5484998765,21.007296,6.127128,21.8826,57.9,10.05,58.7657425717,133.63,21.007296,6.727128,22.0581217777,21.007296,6.127128,21.8826,0.0,0.6000000000000001,0.6000000000000001,133.73
2019-06-20 17:00:00,87.89352,26.83936,91.9000658498,21.80352,6.35936,22.712,66.09,20.48,69.1904509307,133.29,117.87352,18.99936,119.3949010536,21.80352,6.35936,22.712,96.07,12.64,96.8979592148,133.78,113.04352,18.50936,114.548827238,21.80352,6.35936,22.712,91.24,12.15,92.0454241122,135.8,80.63352,17.22936,82.4537166755,21.80352,6.35936,22.712,58.83,10.87,59.8257954398,133.29,21.80352,6.91936,22.8751180806,21.80352,6.35936,22.712,0.0,0.56,0.56,133.43
2019-06-20 17:30:00,88.472256,27.014408,92.5046935097,21.752256,6.344408,22.6586,66.72,20.67,69.8484595392,133.29,121.872256,18.394408,123.2525903509,21.752256,6.344408,22.6586,100.12,12.05,100.8425351724,133.78,116.812256,17.934408,118.18098892,21.752256,6.344408,22.6586,95.06,11.59,95.7639373668,135.8,81.182256,17.394408,83.0248403727,21.752256,6.344408,22.6586,59.43,11.05,60.4485516783,133.29,21.752256,6.904408,22.8217328641,21.752256,6.344408,22.6586,0.0,0.56,0.56,133.43
2019-06-20 18:00:00,89.8996,28.2128,94.2226096221,18.9696,5.5328,19.76,70.93,22.68,74.4677601382,133.65,120.3896,15.7128,121.4106579836,18.9696,5.5328,19.76,101.42,10.18,101.9296267039,134.23,115.2696,15.3428,116.2862081074,18.9696,5.5328,19.76,96.3,9.81,96.7983786021,136.19,82.1096,18.3628,84.137856141,18.9696,5.5328,19.76,63.14,12.83,64.4303383508,133.65,18.9696,6.0928,19.9240542059,18.9696,5.5328,19.76,0.0,0.56,0.56,133.76
2019-06-20 18:30:00,90.509952,28.273736,94.8232859504,15.749952,4.593736,16.4062,74.76,23.68,78.420660543,133.43,120.869952,13.863736,121.6624365709,15.749952,4.593736,16.4062,105.12,9.27,105.5279455879,133.95,115.549952,13.553736,116.3421469922,15.749952,4.593736,16.4062,99.8,8.96,100.2014051798,135.96,82.329952,18.363736,84.3531137315,15.749952,4.593736,16.4062,66.58,13.77,67.989038087,133.43,15.749952,5.153736,16.5717223836,15.749952,4.593736,16.4062,0.0,0.56,0.56,133.59
2019-06-20 19:00:00,89.355232,28.742776,93.8642885125,15.095232,4.402776,15.7242,74.26,24.34,78.1471893289,133.13,120.165232,13.172776,120.8850901028,15.095232,4.402776,15.7242,105.07,8.77,105.4353726223,133.62,114.865232,12.882776,115.5854118818,15.095232,4.402776,15.7242,99.77,8.48,100.1297323476,135.61,81.205232,18.772776,83.3469064988,15.095232,4.402776,15.7242,66.11,14.37,67.6537434293,133.13,15.095232,5.002776,15.902634902399999,15.095232,4.402776,15.7242,0.0,0.6000000000000001,0.6000000000000001,133.29
2019-06-20 19:30:00,90.803536,28.181448,95.0761597956,11.833536,3.451448,12.3266,78.97,24.73,82.7516392587,133.13,120.033536,11.781448,120.6103324,11.833536,3.451448,12.3266,108.2,8.33,108.5201773865,133.59,114.573536,11.531448,115.1523748974,11.833536,3.451448,12.3266,102.74,8.08,103.0572365242,135.61,82.113536,18.191448,84.1044682211,11.833536,3.451448,12.3266,70.28,14.74,71.8090941316,133.13,11.833536,4.011448,12.494970561,11.833536,3.451448,12.3266,0.0,0.56,0.56,133.22
2019-06-20 20:00:00,90.79478399999999,27.889312,94.9816115121,9.974784,2.909312,10.3904,80.82,24.98,84.5923920929,133.75,118.804784,10.739312,119.2891844365,9.974784,2.909312,10.3904,108.83,7.83,109.1113092214,134.43,113.304784,10.499312,113.7902000603,9.974784,2.909312,10.3904,103.33,7.59,103.6083828655,136.33,81.904784,17.809312,83.8186449187,9.974784,2.909312,10.3904,71.93,14.9,73.4570275739,133.75,9.974784,3.469312,10.5608920835,9.974784,2.909312,10.3904,0.0,0.56,0.56,133.92
2019-06-20 20:30:00,89.202096,28.583528,93.6698030516,9.372095999999999,2.7335279999999997,9.7626,79.83,25.85,83.9109730607,134.09,116.722096,9.413528,117.1010768697,9.372095999999999,2.7335279999999997,9.7626,107.35,6.68,107.5576352473,134.94,111.322096,9.253528,111.7060286568,9.372095999999999,2.7335279999999997,9.7626,101.95,6.52,102.1582737716,136.76,80.402096,18.373528,82.4747450579,9.372095999999999,2.7335279999999997,9.7626,71.03,15.64,72.7314959285,134.09,9.412096,3.2935280000000002,9.9717038564,9.372095999999999,2.7335279999999997,9.7626,0.04,0.56,0.5614267539000001,134.25
2019-06-20 21:00:00,87.402752,28.189136,91.8360955485,8.122752,2.369136,8.4612,79.28,25.82,83.3785991727,134.16,114.202752,8.259136,114.5010126236,8.122752,2.369136,8.4612,106.08,5.89,106.2433927357,134.75,108.872752,7.879136,109.1574867435,8.122752,2.369136,8.4612,100.75,5.51,100.9005579767,136.57,78.652752,18.019136,80.6904248307,8.122752,2.369136,8.4612,70.53,15.65,72.2454386103,134.16,8.122752,2.9291359999999997,8.6347517486,8.122752,2.369136,8.4612,0.0,0.56,0.56,134.3
2019-06-20 21:30:00,88.083456,20.636008,90.4684477986,7.323456,2.136008,7.6286000000000005,80.76,18.5,82.851841259,133.77,111.003456,7.466008,111.2542516913,7.323456,2.136008,7.6286000000000005,103.68,5.33,103.8169123987,132.37,105.853456,7.036008,106.0870376423,7.323456,2.136008,7.6286000000000005,98.53,4.9,98.651765823,134.58,79.213456,11.266008,80.0105902223,7.323456,2.136008,7.6286000000000005,71.89,9.13,72.4674340652,133.77,7.323456,2.736008,7.8178480134,7.323456,2.136008,7.6286000000000005,0.0,0.6000000000000001,0.6000000000000001,133.92
2019-06-20 22:00:00,86.360816,21.176488,88.9192565432,7.770816,2.266488,8.0946,78.59,18.91,80.8330142949,134.12,109.260816,8.226488,109.5700735502,7.770816,2.266488,8.0946,101.49,5.96,101.6648498745,132.88,104.210816,7.766488,104.4998206086,7.770816,2.266488,8.0946,96.44,5.5,96.596705948,135.0,77.750816,11.716488,78.6286555889,7.770816,2.266488,8.0946,69.98,9.45,70.6151747148,134.12,7.810816,2.826488,8.3064963131,7.770816,2.266488,8.0946,0.04,0.56,0.5614267539000001,134.27
2019-06-20 22:30:00,84.218944,21.487192,86.9167990007,8.218944,2.397192,8.5614,76.0,19.09,78.3608837367,134.12,106.088944,9.067192,106.4757155872,8.218944,2.397192,8.5614,97.87,6.67,98.0970223809,133.05,101.238944,8.587192,101.6024785558,8.218944,2.397192,8.5614,93.02,6.19,93.2257287448,135.07,75.868944,11.997192,76.8116480722,8.218944,2.397192,8.5614,67.65,9.6,68.3277579026,134.12,8.218944,2.997192,8.7483827283,8.218944,2.397192,8.5614,0.0,0.6000000000000001,0.6000000000000001,134.27
2019-06-20 23:00:00,78.825664,23.254152,82.1841888095,8.105664,2.364152,8.4434,70.72,20.89,73.7408333286,135.11,100.175664,10.944152,100.7717129002,8.105664,2.364152,8.4434,92.07,8.58,92.4689207247,134.37,95.615664,10.364152,96.1757290008,8.105664,2.364152,8.4434,87.51,8.0,87.8749116643,136.15,71.065664,13.424152,72.3224478062,8.105664,2.364152,8.4434,62.96,11.06,63.9240580689,135.11,8.105664,2.924152,8.6169863525,8.105664,2.364152,8.4434,0.0,0.56,0.56,135.23
2019-06-20 23:30:00,72.949632,25.926976,77.4200031868,8.149632,2.376976,8.4892,64.8,23.55,68.9466641688,135.53,93.619632,13.516976,94.5904019232,8.149632,2.376976,8.4892,85.47,11.14,86.1929260438,134.93,89.399632,12.816976,90.3137258423,8.149632,2.376976,8.4892,81.25,10.44,81.917983984,136.62,65.819632,15.756976,67.6794374185,8.149632,2.376976,8.4892,57.67,13.38,59.2018014929,135.53,8.149632,2.976976,8.6763406941,8.149632,2.376976,8.4892,0.0,0.6000000000000001,0.6000000000000001,135.63
2019-06-21 00:00:00,69.898208,23.071144,73.6073173474,7.718208,2.251144,8.0398,62.18,20.82,65.5730493419,135.45,87.608208,19.171144,89.6812738047,7.718208,2.251144,8.0398,79.89,16.92,81.6620995322,133.93,83.678208,18.201144,85.6348301627,7.718208,2.251144,8.0398,75.96,15.95,77.6165195045,135.84,63.058208,13.221144,64.4293120004,7.718208,2.251144,8.0398,55.34,10.97,56.416810438,135.45,7.718208,2.851144,8.2279861959,7.718208,2.251144,8.0398,0.0,0.6000000000000001,0.6000000000000001,135.55
2019-06-21 00:30:00,68.497296,17.602128,70.7228002093,6.967296,2.032128,7.2576,61.53,15.57,63.4694083792,135.56,82.897296,25.792127999999998,86.8170233933,6.967296,2.032128,7.2576,75.93,23.76,79.5606843862,132.76,79.197296,24.502128,82.9009407078,6.967296,2.032128,7.2576,72.23,22.47,75.6443904067,134.91,61.747296,8.292128,62.3015886642,6.967296,2.032128,7.2576,54.78,6.26,55.1365214717,135.56,6.967296,2.5921279999999998,7.4338644809,6.967296,2.032128,7.2576,0.0,0.56,0.56,135.66
2019-06-21 01:00:00,66.770176,17.442968,69.0109667786,6.490176,1.892968,6.7606,60.28,15.55,62.2533605519,135.95,80.530176,26.182968,84.6797322851,6.490176,1.892968,6.7606,74.04,24.29,77.9225622012,133.3,76.910176,24.852968,80.8260180311,6.490176,1.892968,6.7606,70.42,22.96,74.0684683249,135.33,60.170176,8.102968,60.7133277813,6.490176,1.892968,6.7606,53.68,6.21,54.0380097709,135.95,6.490176,2.492968,6.9525012736,6.490176,1.892968,6.7606,0.0,0.6000000000000001,0.6000000000000001,136.0
2019-06-21 01:30:00,66.867616,17.288888,69.0665166184,6.407616,1.868888,6.6746,60.46,15.42,62.3954164983,136.08,80.677616,26.148888,84.8094456242,6.407616,1.868888,6.6746,74.27,24.28,78.1380272339,133.46,77.047616,24.828888,80.9494213111,6.407616,1.868888,6.6746,70.64,22.96,74.2776628604,135.49,60.227616,7.938888,60.7485939897,6.407616,1.868888,6.6746,53.82,6.07,54.1612158283,136.08,6.407616,2.4688879999999997,6.8668006204,6.407616,1.868888,6.6746,0.0,0.6000000000000001,0.6000000000000001,136.17
2019-06-21 02:00:00,66.46616,17.53388,68.7399983489,6.83616,1.99388,7.121,59.63,15.54,61.6216560959,136.32,80.20616,26.65388,84.5189766916,6.83616,1.99388,7.121,73.37,24.66,77.4033106527,133.79,76.62616,25.32388,80.7023376031,6.83616,1.99388,7.121,69.79,23.33,73.5862283311,135.76,59.93616,8.14388,60.4869081455,6.83616,1.99388,7.121,53.1,6.15,53.4549576747,136.32,6.83616,2.59388,7.3117232579,6.83616,1.99388,7.121,0.0,0.6000000000000001,0.6000000000000001,136.43
2019-06-21 02:30:00,65.16584,18.22712,67.6669387988,6.91584,2.01712,7.204,58.25,16.21,60.4634319238,136.49,78.65584,27.39712,83.2907158716,6.91584,2.01712,7.204,71.74,25.38,76.0971221532,133.97,75.15584,26.03712,79.5382417709,6.91584,2.01712,7.204,68.24,24.02,72.3440253235,135.91,58.77584,8.74712,59.4231560589,6.91584,2.01712,7.204,51.86,6.73,52.2948611242,136.49,6.91584,2.61712,7.3944682026,6.91584,2.01712,7.204,0.0,0.6000000000000001,0.6000000000000001,136.54
2019-06-21 03:00:00,63.928112,18.083616,66.4365913599,7.418112,2.163616,7.7272,56.51,15.92,58.7096797811,136.82,77.318112,27.623616,82.1045346139,7.418112,2.163616,7.7272,69.9,25.46,74.392349069,134.39,73.918112,26.253616,78.4419507325,7.418112,2.163616,7.7272,66.5,24.09,70.7289056893,136.25,57.718112,8.593616,58.3543544973,7.418112,2.163616,7.7272,50.3,6.43,50.7093176842,136.82,7.418112,2.763616,7.9161833632,7.418112,2.163616,7.7272,0.0,0.6000000000000001,0.6000000000000001,136.86
2019-06-21 03:30:00,62.986976,18.570368,65.6674783533,7.886976,2.3003679999999997,8.2156,55.1,16.27,57.4519181577,136.95,76.486976,28.020368,81.4579555383,7.886976,2.3003679999999997,8.2156,68.6,25.72,73.2630766485,134.53,73.156976,26.640368,77.856614007,7.886976,2.3003679999999997,8.2156,65.27,24.34,69.660666807,136.36,56.916976,9.020368,57.6273302856,7.886976,2.3003679999999997,8.2156,49.03,6.72,49.4883754027,136.95,7.886976,2.900368,8.4033639074,7.886976,2.3003679999999997,8.2156,0.0,0.6000000000000001,0.6000000000000001,136.98
2019-06-21 04:00:00,62.370224,18.894232,65.1692937255,8.140224,2.374232,8.4794,54.23,16.52,56.6904162976,136.44,75.740224,28.304232,80.8561134404,8.140224,2.374232,8.4794,67.6,25.93,72.4025199838,133.93,72.450224,26.904232,77.2843623067,8.140224,2.374232,8.4794,64.31,24.53,68.8294776967,135.88,56.400224,9.364232,57.172319423,8.140224,2.374232,8.4794,48.26,6.99,48.7635899007,136.44,8.140224,2.9742319999999998,8.6665623381,8.140224,2.374232,8.4794,0.0,0.6000000000000001,0.6000000000000001,136.49
2019-06-21 04:30:00,62.298816,18.855488,65.0897219438,8.178816,2.385488,8.5196,54.12,16.47,56.5706222345,136.5,75.458816,28.365488,80.614104359,8.178816,2.385488,8.5196,67.28,25.98,72.1218330327,134.04,72.198816,26.965488,77.070140618,8.178816,2.385488,8.5196,64.02,24.58,68.5765032646,135.96,56.328816,9.325488,57.0955360637,8.178816,2.385488,8.5196,48.15,6.94,48.6475703402,136.5,8.218816,2.985488,8.7442595478,8.178816,2.385488,8.5196,0.04,0.6000000000000001,0.6013318551,136.57
2019-06-21 05:00:00,61.782032,18.895176,64.6068661531,8.692032,2.535176,9.0542,53.09,16.36,55.5535570418,136.5,75.362032,28.315176,80.5058076109,8.692032,2.535176,9.0542,66.67,25.78,71.4807477577,134.04,72.132032,26.935176,76.996972321,8.692032,2.535176,9.0542,63.44,24.4,67.9705347927,135.96,55.952032,9.375176,56.7320351297,8.692032,2.535176,9.0542,47.26,6.84,47.7524156457,136.5,8.692032,3.135176,9.2401703902,8.692032,2.535176,9.0542,0.0,0.6000000000000001,0.6000000000000001,136.57
2019-06-21 05:30:00,63.574544,19.607992,66.5296625204,8.564544,2.497992,8.9214,55.01,17.11,57.6094801226,135.67,77.55454399999999,28.337992,82.5696620172,8.564544,2.497992,8.9214,68.99,25.84,73.6703855019,132.94,74.174544,26.937992,78.9146272284,8.564544,2.497992,8.9214,65.61,24.44,70.0141821348,135.05,57.564544,10.097992,58.4435297391,8.564544,2.497992,8.9214,49.0,7.6,49.5858850884,135.67,8.564544,3.097992,9.1076324234,8.564544,2.497992,8.9214,0.0,0.6000000000000001,0.6000000000000001,135.72
2019-06-21 06:00:00,66.16352,19.26936,68.912405368,9.08352,2.64936,9.462,57.08,16.62,59.4504062223,135.3,80.23352,27.64936,84.8640373774,9.08352,2.64936,9.462,71.15,25.0,75.4143388223,132.39,76.74352,26.29936,81.1247446739,9.08352,2.64936,9.462,67.66,23.65,71.6742499089,134.59,59.92352,9.85936,60.7291958517,9.08352,2.64936,9.462,50.84,7.21,51.3487068971,135.3,9.08352,3.2493600000000002,9.6472107886,9.08352,2.64936,9.462,0.0,0.6000000000000001,0.6000000000000001,135.33
2019-06-21 06:30:00,73.591472,15.487096,75.203423417,10.001472,2.917096,10.4182,63.59,12.57,64.8204674466,134.37,88.631472,23.567096,91.7112089265,10.001472,2.917096,10.4182,78.63,20.65,81.2963676925,131.12,84.781472,22.437096,87.700178286,10.001472,2.917096,10.4182,74.78,19.52,77.2856959599,133.56,66.651472,6.627096,66.9801248219,10.001472,2.917096,10.4182,56.65,3.71,56.7713536918,134.37,10.001472,3.477096,10.588656135699999,10.001472,2.917096,10.4182,0.0,0.56,0.56,134.36
2019-06-21 07:00:00,79.577328,12.646304,80.575927773,11.267328,3.286304,11.7368,68.31,9.36,68.9482827922,133.97,96.367328,20.256304,98.4732438665,11.267328,3.286304,11.7368,85.1,16.97,86.7755201655,130.17,92.187328,19.286304,94.1831458689,11.267328,3.286304,11.7368,80.92,16.0,82.4866437673,133.02,72.117328,4.196304,72.2393103865,11.267328,3.286304,11.7368,60.85,0.91,60.8568040567,133.97,11.267328,3.886304,11.9187264018,11.267328,3.286304,11.7368,0.0,0.6000000000000001,0.6000000000000001,133.97
2019-06-21 07:30:00,86.18776,10.37768,86.8102886529,13.15776,3.83768,13.706,73.03,6.54,73.3222510566,133.54,104.60776,17.23768,106.0184939716,13.15776,3.83768,13.706,91.45,13.4,92.4265248725,129.16,100.12776,16.45768,101.4712942344,13.15776,3.83768,13.706,86.97,12.62,87.8808585529,132.41,78.17776,5.36768,78.3618156196,13.15776,3.83768,13.706,65.02,1.53,65.037998893,133.54,13.19776,4.39768,13.9111630858,13.15776,3.83768,13.706,0.04,0.56,0.5614267539000001,133.53
2019-06-21 08:00:00,86.360336,16.528848,87.927870725,16.590336,4.838848,17.2816,69.77,11.69,70.7425543785,133.75,110.000336,7.078848,110.2278731044,16.590336,4.838848,17.2816,93.41,2.24,93.436854078,131.42,105.450336,6.628848,105.6584828034,16.590336,4.838848,17.2816,88.86,1.79,88.8780270933,134.15,78.690336,8.588848,79.1576736,16.590336,4.838848,17.2816,62.1,3.75,62.2131216063,133.75,16.590336,5.438848,17.4591041053,16.590336,4.838848,17.2816,0.0,0.6000000000000001,0.6000000000000001,133.75
2019-06-21 08:30:00,85.91464,17.17552,87.6146326455,20.38464,5.94552,21.234,65.53,11.23,66.4852901024,133.91,111.35464,7.88552,111.6334953103,20.38464,5.94552,21.234,90.97,1.94,90.990683589,132.28,106.87464,7.91552,107.1673650511,20.38464,5.94552,21.234,86.49,1.97,86.5124326325,134.58,78.70464,8.51552,79.1639718458,20.38464,5.94552,21.234,58.32,2.5700000000000003,58.3765989074,133.91,20.38464,6.50552,21.3975544958,20.38464,5.94552,21.234,0.0,0.56,0.56,133.92
2019-06-21 09:00:00,82.760656,17.115608,84.5119531117,23.710656,6.915608,24.6986,59.05,10.2,59.9244732976,133.96,109.010656,9.855608,109.4552699992,23.710656,6.915608,24.6986,85.3,2.94,85.350650847,132.35,104.820656,9.845608,105.2820303811,23.710656,6.915608,24.6986,81.11,2.93,81.162904088,134.64,76.270656,8.545608,76.7479014877,23.710656,6.915608,24.6986,52.56,1.63,52.5852688497,133.96,23.710656,7.515608,24.8732702225,23.710656,6.915608,24.6986,0.0,0.6000000000000001,0.6000000000000001,133.98
2019-06-21 09:30:00,81.894384,16.702112,83.5802050488,25.824384,7.532112,26.9004,56.07,9.17,56.8149082548,133.67,108.424384,11.222112,109.0035909662,25.824384,7.532112,26.9004,82.6,3.69,82.6823808317,132.08,104.354384,11.162112,104.9496555703,25.824384,7.532112,26.9004,78.53,3.63,78.6138524689,134.4,75.724384,8.252112,76.1726964512,25.824384,7.532112,26.9004,49.9,0.72,49.9051941184,133.67,25.824384,8.092112,27.0625402651,25.824384,7.532112,26.9004,0.0,0.56,0.56,133.68
2019-06-21 10:00:00,80.176704,16.399872,81.8367867522,27.496704,8.019872,28.6424,52.68,8.38,53.3423546537,133.76,108.216704,12.519872,108.9385249557,27.496704,8.019872,28.6424,80.72,4.5,80.845336291,132.18,104.246704,12.419872,104.9839440837,27.496704,8.019872,28.6424,76.75,4.4,76.8760203184,134.47,74.376704,8.179872,74.8251588962,27.496704,8.019872,28.6424,46.88,0.16,46.8802730367,133.76,27.496704,8.619872,28.8161573455,27.496704,8.019872,28.6424,0.0,0.6000000000000001,0.6000000000000001,133.76
2019-06-21 10:30:00,79.343872,16.780296,81.0988801267,28.423872,8.290296,29.6082,50.92,8.49,51.6229261085,133.72,108.653872,13.060296,109.4359869156,28.423872,8.290296,29.6082,80.23,4.77,80.3716728705,132.09,104.723872,12.940296,105.5203327669,28.423872,8.290296,29.6082,76.3,4.65,76.4415626476,134.39,73.713872,8.650296,74.2196910942,28.423872,8.290296,29.6082,45.29,0.36,45.2914307568,133.72,28.423872,8.850296,29.7698545304,28.423872,8.290296,29.6082,0.0,0.56,0.56,133.73
2019-06-21 11:00:00,83.213712,15.574416,84.658633928,24.563712,7.164416,25.5872,58.65,8.41,59.249899578,133.91,110.683712,12.114416,111.3447043066,24.563712,7.164416,25.5872,86.12,4.95,86.2621405948,132.29,106.453712,11.994416,107.1273019065,24.563712,7.164416,25.5872,81.89,4.83,82.0323168026,134.54,76.703712,7.584416,77.0777711188,24.563712,7.164416,25.5872,52.14,0.42,52.1416915721,133.91,24.563712,7.764416,25.7616401465,24.563712,7.164416,25.5872,0.0,0.6000000000000001,0.6000000000000001,133.93
2019-06-21 11:30:00,85.824,15.007,87.1261672806,21.864,6.377,22.775,63.96,8.63,64.5395886259,133.96,111.634,10.957,112.1704319551,21.864,6.377,22.775,89.77,4.58,89.8867582016,132.34,107.224,10.857,107.7722627813,21.864,6.377,22.775,85.36,4.48,85.477482415,134.63,78.754,7.157,79.0785379544,21.864,6.377,22.775,56.89,0.78,56.8953469099,133.96,21.904,6.977,22.9883393267,21.864,6.377,22.775,0.04,0.6000000000000001,0.6013318551,134.02
2019-06-21 12:00:00,83.548064,16.267352,85.1170120437,24.608064,7.177352,25.6334,58.94,9.09,59.6368317401,134.11,108.118064,11.507352000000001,108.728721657,24.608064,7.177352,25.6334,83.51,4.33,83.622180072,132.57,103.998064,11.417352,104.6229097399,24.608064,7.177352,25.6334,79.39,4.24,79.5031427052,134.77,77.058064,8.077352,77.4802480814,24.608064,7.177352,25.6334,52.45,0.9,52.4577210714,134.11,24.608064,7.737352,25.7958025617,24.608064,7.177352,25.6334,0.0,0.56,0.56,134.16
2019-06-21 12:30:00,83.515232,17.172776,85.2625252474,26.615232,7.762776,27.7242,56.9,9.41,57.6728540997,134.0,105.705232,11.402776,106.3184808614,26.615232,7.762776,27.7242,79.09,3.64,79.1737184929,132.53,101.795232,11.342776,102.4252304138,26.615232,7.762776,27.7242,75.18,3.58,75.265189829,134.77,77.265232,8.802776,77.7650624723,26.615232,7.762776,27.7242,50.65,1.04,50.6606760713,134.0,26.615232,8.362776,27.8981468352,26.615232,7.762776,27.7242,0.0,0.6000000000000001,0.6000000000000001,134.1
2019-06-21 13:00:00,77.668576,18.604168,79.8656544758,29.328575999999998,8.554168,30.5506,48.34,10.05,49.3736579564,134.25,104.228576,11.254168,104.8344044308,29.328575999999998,8.554168,30.5506,74.9,2.7,74.9486490872,132.87,100.518576,11.234168,101.1444049452,29.328575999999998,8.554168,30.5506,71.19,2.68,71.2404274271,135.05,72.398576,9.974168,73.0824044084,29.328575999999998,8.554168,30.5506,43.07,1.42,43.0934020472,134.25,29.328575999999998,9.114168,30.7121055696,29.328575999999998,8.554168,30.5506,0.0,0.56,0.56,134.31
2019-06-21 13:30:00,74.622752,18.844136,76.965294631,29.842752,8.704136,31.0862,44.78,10.14,45.9137016587,134.32,100.762752,11.114136,101.3738438141,29.842752,8.704136,31.0862,70.92,2.41,70.9609364369,133.02,97.252752,11.114136,97.8857588753,29.842752,8.704136,31.0862,67.41,2.41,67.4530666464,135.21,69.702752,10.184136,70.4428155488,29.842752,8.704136,31.0862,39.86,1.48,39.8874667032,134.32,29.842752,9.304136,31.259507252,29.842752,8.704136,31.0862,0.0,0.6000000000000001,0.6000000000000001,134.4
2019-06-21 14:00:00,74.153632,19.508976,76.6769931815,28.933632,8.438976,30.1392,45.22,11.07,46.5552714523,134.32,102.213632,10.178976,102.7192198132,28.933632,8.438976,30.1392,73.28,1.74,73.3006548402,133.07,98.573632,10.198976,99.0998488249,28.933632,8.438976,30.1392,69.64,1.76,69.6622365418,135.18,69.223632,10.738976,70.051672591,28.933632,8.438976,30.1392,40.29,2.3,40.3555956467,134.32,28.933632,8.998976,30.3007694582,28.933632,8.438976,30.1392,0.0,0.56,0.56,134.46
2019-06-21 14:30:00,76.209648,19.524064,78.6708301937,27.339648,7.974064,28.4788,48.87,11.55,50.2163260305,134.42,102.529648,8.874064,102.9129619187,27.339648,7.974064,28.4788,75.19,0.9,75.1953861617,133.19,98.809648,8.934064,99.2127211472,27.339648,7.974064,28.4788,71.47,0.96,71.4764471697,135.29,70.85964799999999,10.714064,71.6650603996,27.339648,7.974064,28.4788,43.52,2.74,43.6061692883,134.42,27.339648,8.574064,28.6525902187,27.339648,7.974064,28.4788,0.0,0.6000000000000001,0.6000000000000001,134.52
2019-06-21 15:00:00,77.20952,19.10736,79.5386772885,23.81952,6.94736,24.812,53.39,12.16,54.7572616189,134.65,101.83952,7.23736,102.0963623916,23.81952,6.94736,24.812,78.02,0.29,78.0205389625,133.5,97.95952,7.27736,98.229463641,23.81952,6.94736,24.812,74.14,0.33,74.1407344177,135.56,71.34952,10.21736,72.0773782098,23.81952,6.94736,24.812,47.53,3.27,47.6423530065,134.65,23.81952,7.54736,24.9866399502,23.81952,6.94736,24.812,0.0,0.6000000000000001,0.6000000000000001,134.72
2019-06-21 15:30:00,77.963952,19.695736,80.4133062872,21.173952,6.175736,22.0562,56.79,13.52,58.3771744777,134.85,101.593952,6.955736,101.8317894681,21.173952,6.175736,22.0562,80.42,0.78,80.4237825522,133.64,97.583952,6.845736,97.8237792631,21.173952,6.175736,22.0562,76.41,0.67,76.4129373863,135.68,71.773952,10.665736,72.5620983029,21.173952,6.175736,22.0562,50.6,4.49,50.7988198682,134.85,21.173952,6.735736,22.219504557,21.173952,6.175736,22.0562,0.0,0.56,0.56,134.9
2019-06-21 16:00:00,78.875344,19.962392,81.3622577457,22.225344,6.482392,23.1514,56.65,13.48,58.2317173025,134.07,102.285344,7.422392,102.5542953766,22.225344,6.482392,23.1514,80.06,0.9400000000000001,80.0655181711,132.74,98.295344,7.242392,98.5617922623,22.225344,6.482392,23.1514,76.07,0.76,76.0737964085,134.95,72.645344,11.002392,73.4737955641,22.225344,6.482392,23.1514,50.42,4.52,50.6221967125,134.07,22.225344,7.082392,23.3265126489,22.225344,6.482392,23.1514,0.0,0.6000000000000001,0.6000000000000001,134.15
2019-06-21 16:30:00,82.742912,19.720016,85.0603815961,18.342912,5.350016,19.1072,64.4,14.37,65.9837623965,134.0,106.812912,6.920016,107.036838478,18.342912,5.350016,19.1072,88.47,1.57,88.4839296144,132.68,102.392912,6.720016,102.6131913688,18.342912,5.350016,19.1072,84.05,1.37,84.0611646362,134.85,75.652912,10.700016,76.4058468737,18.342912,5.350016,19.1072,57.31,5.35,57.5591747682,134.0,18.342912,5.910016,19.2714999354,18.342912,5.350016,19.1072,0.0,0.56,0.56,134.15
2019-06-21 17:00:00,84.270544,20.570992,86.744972753,18.380544,5.3609919999999995,19.1464,65.89,15.21,67.6227491307,133.61,108.270544,6.980992,108.4953683222,18.380544,5.3609919999999995,19.1464,89.89,1.62,89.9045966567,132.09,103.780544,6.780992,104.0018421252,18.380544,5.3609919999999995,19.1464,85.4,1.42,85.4118048047,134.34,77.030544,11.500992,77.8843856361,18.380544,5.3609919999999995,19.1464,58.65,6.14,58.9705189056,133.61,18.380544,5.960992,19.3229869161,18.380544,5.3609919999999995,19.1464,0.0,0.6000000000000001,0.6000000000000001,133.73
2019-06-21 17:30:00,86.665664,18.759152,88.6726739211,14.465664,4.219152,15.0684,72.2,14.54,73.6495186678,133.28,110.445664,6.269152,110.62344671540001,14.465664,4.219152,15.0684,95.98,2.05,96.0018900856,131.76,105.655664,6.029152,105.8275484414,14.465664,4.219152,15.0684,91.19,1.81,91.2079612753,134.09,78.725664,9.819152,79.3356535124,14.465664,4.219152,15.0684,64.26,5.6,64.5035471893,133.28,14.465664,4.779152,15.2346883394,14.465664,4.219152,15.0684,0.0,0.56,0.56,133.38
2019-06-21 18:00:00,89.021376,19.709568,91.1771487582,12.821376,3.7395680000000002,13.3556,76.2,15.97,77.8555129711,133.32,112.371376,6.709568,112.5715081487,12.821376,3.7395680000000002,13.3556,99.55,2.9699999999999998,99.5942940133,131.76,107.401376,6.4395679999999995,107.5942545061,12.821376,3.7395680000000002,13.3556,94.58,2.7,94.6185309546,134.09,80.641376,10.629568,81.3389158954,12.821376,3.7395680000000002,13.3556,67.82,6.89,68.1690875691,133.32,12.901375999999999,4.299568,13.5989627428,12.821376,3.7395680000000002,13.3556,0.08,0.56,0.5656854249000001,133.46
2019-06-21 18:30:00,88.678272,20.259496,90.9630864861,11.278272,3.2894959999999998,11.7482,77.4,16.97,79.2385064221,133.61,110.998272,7.189496,111.2308646003,11.278272,3.2894959999999998,11.7482,99.72,3.9,99.7962343979,132.15,106.028272,6.849496,106.249282627,11.278272,3.2894959999999998,11.7482,94.75,3.56,94.816855569,134.41,80.148272,11.029496,80.9036172652,11.278272,3.2894959999999998,11.7482,68.87,7.74,69.3035677292,133.61,11.278272,3.889496,11.9301130942,11.278272,3.2894959999999998,11.7482,0.0,0.6000000000000001,0.6000000000000001,133.76
2019-06-21 19:00:00,89.260976,19.442368,91.3538587577,9.230976,2.692368,9.6156,80.03,16.75,81.7640715718,133.65,111.900976,6.672368,112.0997275843,9.230976,2.692368,9.6156,102.67,3.98,102.7471133414,132.24,106.780976,6.332368,106.9685735158,9.230976,2.692368,9.6156,97.55,3.64,97.6178882173,134.51,80.440976,10.262368,81.0929517085,9.230976,2.692368,9.6156,71.21,7.57,71.611235152,133.65,9.230976,3.252368,9.7871760748,9.230976,2.692368,9.6156,0.0,0.56,0.56,133.83
2019-06-21 19:30:00,88.494816,19.998488,90.7263576981,7.914816,2.308488,8.2446,80.58,17.69,82.4989242354,133.83,111.254816,7.098488,111.4810415052,7.914816,2.308488,8.2446,103.34,4.79,103.4509531131,132.47,106.094816,6.728488,106.3079608159,7.914816,2.308488,8.2446,98.18,4.42,98.2794424079,134.68,79.624816,10.698488,80.340332141,7.914816,2.308488,8.2446,71.71,8.39,72.1991426542,133.83,7.914816,2.868488,8.418582762,7.914816,2.308488,8.2446,0.0,0.56,0.56,134.01
2019-06-21 20:00:00,87.336608,20.682344,89.7521166897,7.036608,2.052344,7.3298,80.3,18.63,82.4328023301,133.69,109.846608,7.742344,110.1191226796,7.036608,2.052344,7.3298,102.81,5.69,102.9673355973,132.29,104.726608,7.312344,104.981583137,7.036608,2.052344,7.3298,97.69,5.26,97.8315066837,134.56,78.476608,11.282344,79.2834742511,7.036608,2.052344,7.3298,71.44,9.23,72.0337872113,133.69,7.036608,2.652344,7.5198923423,7.036608,2.052344,7.3298,0.0,0.6000000000000001,0.6000000000000001,133.87
2019-06-21 20:30:00,86.514816,20.788488,88.9773826365,6.234816,1.8184879999999999,6.4946,80.28,18.97,82.4908437343,134.01,108.244816,8.358488,108.5670507683,6.234816,1.8184879999999999,6.4946,102.01,6.54,102.2194291708,132.74,103.164816,7.898488,103.4667355869,6.234816,1.8184879999999999,6.4946,96.93,6.08,97.1204988661,134.94,77.664816,11.318488,78.485233101,6.234816,1.8184879999999999,6.4946,71.43,9.5,72.0589682135,134.01,6.234816,2.378488,6.6730904175,6.234816,1.8184879999999999,6.4946,0.0,0.56,0.56,134.17
2019-06-21 21:00:00,84.5968,22.3024,87.4872311598,5.8368,1.7024,6.08,78.76,20.6,81.4094441696,133.64,105.7968,10.1824,106.2856724117,5.8368,1.7024,6.08,99.96,8.48,100.3190510322,132.44,100.8168,9.6224,101.2749610911,5.8368,1.7024,6.08,94.98,7.92,95.3096364488,134.64,75.8868,12.6924,76.9409087027,5.8368,1.7024,6.08,70.05,10.99,70.9068586245,133.64,5.8368,2.2624,6.2599271561,5.8368,1.7024,6.08,0.0,0.56,0.56,133.84
2019-06-21 21:30:00,84.132144,22.699792,87.1406805739,5.382144,1.569792,5.6064,78.75,21.13,81.5355100554,133.84,104.672144,10.809792,105.2288426841,5.382144,1.569792,5.6064,99.29,9.24,99.7190137336,132.72,99.732144,10.209792,100.253380988,5.382144,1.569792,5.6064,94.35,8.64,94.7447734706,134.85,75.422144,13.009792,76.5359686255,5.382144,1.569792,5.6064,70.04,11.44,70.9681280576,133.84,5.382144,2.169792,5.8030570702,5.382144,1.569792,5.6064,0.0,0.6000000000000001,0.6000000000000001,133.95
2019-06-21 22:00:00,83.153232,23.596776,86.4364959357,5.063232,1.476776,5.2742,78.09,22.12,81.1624451332,133.9,103.523232,11.826776,104.196603564,5.063232,1.476776,5.2742,98.46,10.35,99.0024954231,132.85,98.633232,11.176776,99.2644688523,5.063232,1.476776,5.2742,93.57,9.7,94.0714350906,135.0,74.533232,13.786776,75.797611208,5.063232,1.476776,5.2742,69.47,12.31,70.5522288805,133.9,5.063232,2.036776,5.4575429233,5.063232,1.476776,5.2742,0.0,0.56,0.56,134.06
2019-06-21 22:30:00,80.938112,24.508616,84.567430092,5.138112,1.498616,5.3522,75.8,23.01,79.2155294119,133.93,100.538112,13.078616,101.3852166788,5.138112,1.498616,5.3522,95.4,11.58,96.1002414149,133.04,95.788112,12.368616,96.5833581021,5.138112,1.498616,5.3522,90.65,10.87,91.2993943025,135.12,72.558112,14.588616,74.0101839871,5.138112,1.498616,5.3522,67.42,13.09,68.6789960614,133.93,5.138112,2.058616,5.5351689008000005,5.138112,1.498616,5.3522,0.0,0.56,0.56,134.14
2019-06-21 23:00:00,76.715504,26.058272,81.0203807298,5.205504,1.518272,5.4224,71.51,24.54,75.6035164526,133.85,95.885504,14.688272,97.0039958542,5.205504,1.518272,5.4224,90.68,13.17,91.6313881811,132.89,91.375504,13.908272,92.4279327978,5.205504,1.518272,5.4224,86.17,12.39,87.0561944953,135.03,68.805504,15.948272,70.6296308958,5.205504,1.518272,5.4224,63.6,14.43,65.2164465453,133.85,5.205504,2.118272,5.6199953878999995,5.205504,1.518272,5.4224,0.0,0.6000000000000001,0.6000000000000001,134.02
2019-06-21 23:30:00,72.033824,27.339032,77.0473521333,5.173824,1.509032,5.3894,66.86,25.83,71.6759966795,134.47,90.153824,15.889032,91.5432865901,5.173824,1.509032,5.3894,84.98,14.38,86.1880780619,133.74,85.943824,15.049032,87.2514426693,5.173824,1.509032,5.3894,80.77,13.54,81.8970359659,135.7,64.643824,17.019032,66.8466261793,5.173824,1.509032,5.3894,59.47,15.51,61.4592629308,134.47,5.173824,2.069032,5.5721941998,5.173824,1.509032,5.3894,0.0,0.56,0.56,134.66
2019-06-22 00:00:00,67.636176,28.730968,73.4855143965,5.386176,1.570968,5.6106,62.25,27.16,67.9170678107,135.22,85.126176,17.380968,86.8824717017,5.386176,1.570968,5.6106,79.74,15.81,81.2922118041,134.67,81.186176,16.470968,82.840134961,5.386176,1.570968,5.6106,75.8,14.9,77.250566341,136.49,60.736176,18.170968,63.3961130761,5.386176,1.570968,5.6106,55.35,16.6,57.7856599858,135.22,5.386176,2.170968,5.8072363444,5.386176,1.570968,5.6106,0.0,0.6000000000000001,0.6000000000000001,135.33
2019-06-22 00:30:00,64.975856,26.704208,70.2493885229,5.225856,1.524208,5.4436,59.75,25.18,64.8389921267,135.44,80.865856,21.314208,83.6276397448,5.225856,1.524208,5.4436,75.64,19.79,78.1860198501,134.33,77.145856,20.214208,79.7502182006,5.225856,1.524208,5.4436,71.92,18.69,74.3088319112,136.21,58.355856,16.354208,60.604175176300004,5.225856,1.524208,5.4436,53.13,14.83,55.1609082594,135.44,5.225856,2.084208,5.6261437877,5.225856,1.524208,5.4436,0.0,0.56,0.56,135.54
2019-06-22 01:00:00,63.557328,20.451304,66.7666816444,5.387328,1.571304,5.6118,58.17,18.88,61.1572015383,135.21,76.567328,29.151304,81.9289585065,5.387328,1.571304,5.6118,71.18,27.58,76.3364185694,132.44,73.097328,27.681304,78.16312399,5.387328,1.571304,5.6118,67.71,26.11,72.5698022596,134.63,57.137328,10.781304,58.145599721,5.387328,1.571304,5.6118,51.75,9.21,52.5631677128,135.21,5.427328,2.171304,5.8455496132,5.387328,1.571304,5.6118,0.04,0.6000000000000001,0.6013318551,135.28
2019-06-22 01:30:00,62.867984,20.651912,66.1731432039,5.457984,1.591912,5.6854,57.41,19.06,60.4912530867,135.38,75.757984,29.371912,81.2525775239,5.457984,1.591912,5.6854,70.3,27.78,75.5898035452,132.63,72.327984,27.901912,77.5232478858,5.457984,1.591912,5.6854,66.87,26.31,71.8596757577,134.85,56.527984000000004,10.941912,57.577238674,5.457984,1.591912,5.6854,51.07,9.35,51.9188539935,135.38,5.457984,2.151912,5.8668828691,5.457984,1.591912,5.6854,0.0,0.56,0.56,135.54
2019-06-22 02:00:00,62.686752,20.656136,66.0023092835,5.506752,1.606136,5.7362,57.18,19.05,60.2698506718,135.24,75.366752,29.506136,80.9367615406,5.506752,1.606136,5.7362,69.86,27.9,75.2251925887,132.5,71.966752,28.016136,77.227697556,5.506752,1.606136,5.7362,66.46,26.41,71.5151711177,134.67,56.346752,10.946136,57.4001250371,5.506752,1.606136,5.7362,50.84,9.34,51.6908231701,135.24,5.506752,2.206136,5.9322300731,5.506752,1.606136,5.7362,0.0,0.6000000000000001,0.6000000000000001,135.29
2019-06-22 02:30:00,62.06608,21.08344,65.5492923593,5.56608,1.62344,5.798,56.5,19.46,59.7573560325,135.45,74.35608,30.11344,80.2224775334,5.56608,1.62344,5.798,68.79,28.49,74.4563241102,132.74,71.02608,28.60344,76.5693203574,5.56608,1.62344,5.798,65.46,26.98,70.8020621169,135.01,55.81608,11.31344,56.951108077,5.56608,1.62344,5.798,50.25,9.69,51.1757618409,135.45,5.56608,2.22344,5.9937410688,5.56608,1.62344,5.798,0.0,0.6000000000000001,0.6000000000000001,135.6
2019-06-22 03:00:00,60.83336,20.85848,64.309982715,5.34336,1.55848,5.566,55.49,19.3,58.7505753163,135.79,72.92336,30.19848,78.9288580178,5.34336,1.55848,5.566,67.58,28.64,73.3982697344,133.23,69.64336,28.68848,75.3208236599,5.34336,1.55848,5.566,64.3,27.13,69.7891603331,135.39,54.67336,11.06848,55.7825021239,5.34336,1.55848,5.566,49.33,9.51,50.2383220261,135.79,5.34336,2.15848,5.7628579715,5.34336,1.55848,5.566,0.0,0.6000000000000001,0.6000000000000001,135.96
2019-06-22 03:30:00,60.023664,21.253152,63.67524409,5.153664,1.503152,5.3684,54.87,19.75,58.3162018653,136.11,72.183664,30.623152,78.4108333515,5.153664,1.503152,5.3684,67.03,29.12,73.0821134068,133.55,68.943664,29.083152,74.8268570501,5.153664,1.503152,5.3684,63.79,27.58,69.4969100033,135.61,53.913664,11.393152,55.104329035,5.153664,1.503152,5.3684,48.76,9.89,49.7528863484,136.11,5.153664,2.063152,5.5512925342,5.153664,1.503152,5.3684,0.0,0.56,0.56,136.18
2019-06-22 04:00:00,59.330496,21.514728,63.1109441897,5.090496,1.484728,5.3026,54.24,20.03,57.8202257,135.9,71.550496,30.864728,77.9237121315,5.090496,1.484728,5.3026,66.46,29.38,72.6644066927,133.32,68.340496,29.314728,74.3624681626,5.090496,1.484728,5.3026,63.25,27.83,69.1018914358,135.52,53.310496,11.634727999999999,54.5653358773,5.090496,1.484728,5.3026,48.22,10.15,49.2766770389,135.9,5.090496,2.084728,5.5008399686,5.090496,1.484728,5.3026,0.0,0.6000000000000001,0.6000000000000001,136.08
2019-06-22 04:30:00,58.812528,21.474904,62.6105817858,5.022528,1.464904,5.2318,53.79,20.01,57.3913251285,135.9,70.762528,30.804904,77.176923231,5.022528,1.464904,5.2318,65.74,29.34,71.9901604388,133.32,67.592528,29.244904,73.6479073117,5.022528,1.464904,5.2318,62.57,27.78,68.459720274,135.44,52.832527999999996,11.604904,54.0920494317,5.022528,1.464904,5.2318,47.81,10.14,48.8734662163,135.9,5.062528,2.064904,5.4674508027,5.022528,1.464904,5.2318,0.04,0.6000000000000001,0.6013318551,136.04
2019-06-22 05:00:00,57.897312,21.489216,61.7566607025,5.037312,1.4692159999999999,5.2472,52.86,20.02,56.524154129,136.17,69.557312,30.999216,76.1522885098,5.037312,1.4692159999999999,5.2472,64.52,29.53,70.9566860838,133.64,66.437312,29.449216,72.6716777624,5.037312,1.4692159999999999,5.2472,61.4,27.98,67.4747389769,135.68,51.997312,11.579216,53.27099303,5.037312,1.4692159999999999,5.2472,46.96,10.11,48.0359625697,136.17,5.037312,2.069216,5.4457476108,5.037312,1.4692159999999999,5.2472,0.0,0.6000000000000001,0.6000000000000001,136.24
2019-06-22 05:30:00,58.166112,21.462616,61.9995199236,5.666112,1.652616,5.9022,52.5,19.81,56.1131544292,136.27,69.626112,31.252616,76.3185526532,5.666112,1.652616,5.9022,63.96,29.6,70.47724171670001,133.81,66.546112,29.692616,72.8699970306,5.666112,1.652616,5.9022,60.88,28.04,67.0269796425,135.77,52.326112,11.572616,53.5905536277,5.666112,1.652616,5.9022,46.66,9.92,47.7028510678,136.27,5.666112,2.252616,6.0974670184,5.666112,1.652616,5.9022,0.0,0.6000000000000001,0.6000000000000001,136.32
2019-06-22 06:00:00,58.078144,21.197792,61.8257001267,6.438144,1.877792,6.7064,51.64,19.32,55.1357597209,136.12,69.788144,31.117792,76.4113998165,6.438144,1.877792,6.7064,63.35,29.24,69.7724881311,133.62,66.728144,29.567792,72.98561177,6.438144,1.877792,6.7064,60.29,27.69,66.3447074001,135.58,52.328144,11.367792,53.5486820514,6.438144,1.877792,6.7064,45.89,9.49,46.8609880391,136.12,6.438144,2.437792,6.8842231225,6.438144,1.877792,6.7064,0.0,0.56,0.56,136.14
2019-06-22 06:30:00,61.185904,20.765472,64.6136183454,7.115904,2.075472,7.4124,54.07,18.69,57.2090989267,135.78,73.285904,30.125472,79.2361520287,7.115904,2.075472,7.4124,66.17,28.05,71.8698225961,133.11,70.085904,28.645472,75.7139155347,7.115904,2.075472,7.4124,62.97,26.57,68.3460737717,135.19,55.185904,11.045472,56.2804268996,7.115904,2.075472,7.4124,48.07,8.97,48.8997525556,135.78,7.115904,2.675472,7.6022523084,7.115904,2.075472,7.4124,0.0,0.6000000000000001,0.6000000000000001,135.79
2019-06-22 07:00:00,63.45272,19.79496,66.4687002792,8.86272,2.58496,9.232,54.59,17.21,57.2385551879,135.78,76.41272,29.35496,81.8572993349,8.86272,2.58496,9.232,67.55,26.77,72.6610996338,133.11,73.13272,27.944960000000002,78.2899452293,8.86272,2.58496,9.232,64.27,25.36,69.0924199895,135.19,57.42272,10.25496,58.3312350015,8.86272,2.58496,9.232,48.56,7.67,49.1620026036,135.78,8.90272,3.1849600000000002,9.4552838984,8.86272,2.58496,9.232,0.04,0.6000000000000001,0.6013318551,135.79
2019-06-22 07:30:00,67.014752,19.925136,69.9141475686,11.194752,3.265136,11.661200000000001,55.82,16.66,58.2531372546,135.78,80.814752,28.805136,85.7948716463,11.194752,3.265136,11.661200000000001,69.62,25.54,74.1568338051,133.11,77.414752,27.425136,82.1290564407,11.194752,3.265136,11.661200000000001,66.22,24.16,70.4896730025,135.19,60.864752,10.515136,61.7663834227,11.194752,3.265136,11.661200000000001,49.67,7.25,50.196328551,135.78,11.194752,3.865136,11.8432152999,11.194752,3.265136,11.661200000000001,0.0,0.6000000000000001,0.6000000000000001,135.79
2019-06-22 08:00:00,68.0588,18.7434,70.5926008941,13.8288,4.0334,14.405,54.23,14.71,56.1896520722,134.62,83.1588,27.5834,87.6140968851,13.8288,4.0334,14.405,69.33,23.55,73.2205667828,131.02,79.7688,26.3234,83.999897863,13.8288,4.0334,14.405,65.94,22.29,69.6055148677,133.93,62.0988,9.5834,62.8339280723,13.8288,4.0334,14.405,48.27,5.55,48.5880170412,134.62,13.8288,4.5934,14.5717203171,13.8288,4.0334,14.405,0.0,0.56,0.56,134.65
