Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-06-22 08:30:00,70.251808,16.855944,72.2456875903,16.991808,4.955944,17.6998,53.26,11.9,54.5732315334,133.82,87.331808,25.195944,90.8937857205,16.991808,4.955944,17.6998,70.34,20.24,73.1940789955,130.14,83.901808,24.085944,87.290584166,16.991808,4.955944,17.6998,66.91,19.13,69.5909836114,133.02,64.411808,8.075944,64.9161141884,16.991808,4.955944,17.6998,47.42,3.12,47.522529394,133.82,16.991808,5.555944,17.8770817764,16.991808,4.955944,17.6998,0.0,0.6000000000000001,0.6000000000000001,133.85
2019-06-22 09:00:00,70.031296,16.569128,71.96470261260001,21.391296,6.239128,22.2826,48.64,10.33,49.7248278026,133.63,89.171296,24.709128,92.5314056785,21.391296,6.239128,22.2826,67.78,18.47,70.2514718707,130.14,85.851296,23.689128,89.0596418715,21.391296,6.239128,22.2826,64.46,17.45,66.7801924226,132.85,64.701296,7.9691279999999995,65.190219398,21.391296,6.239128,22.2826,43.31,1.73,43.3445382949,133.63,21.391296,6.799128,22.4458389489,21.391296,6.239128,22.2826,0.0,0.56,0.56,133.66
2019-06-22 09:30:00,69.36024,16.64632,71.3298174847,23.61024,6.88632,24.594,45.75,9.76,46.7794837509,133.51,89.24024,24.39632,92.5148683445,23.61024,6.88632,24.594,65.63,17.51,67.9256726135,129.98,86.06024,23.42632,89.1916889491,23.61024,6.88632,24.594,62.45,16.54,64.6032050289,132.66,64.35024,8.09632,64.857565369,23.61024,6.88632,24.594,40.74,1.21,40.7579648658,133.51,23.61024,7.48632,24.7686983913,23.61024,6.88632,24.594,0.0,0.6000000000000001,0.6000000000000001,133.53
2019-06-22 10:00:00,67.124112,16.896616,69.218075992,26.834112,7.826616,27.9522,40.29,9.07,41.2982929429,133.7,87.854112,24.526616,91.2134852295,26.834112,7.826616,27.9522,61.02,16.7,63.2639739504,130.27,84.884112,23.606616,88.1055321135,26.834112,7.826616,27.9522,58.05,15.78,60.156553259,132.85,62.724112,8.376616,63.2809759865,26.834112,7.826616,27.9522,35.89,0.55,35.8942140184,133.7,26.834112,8.386616,28.114140477,26.834112,7.826616,27.9522,0.0,0.56,0.56,133.72
2019-06-22 10:30:00,64.893728,16.971504,67.0762840485,29.593728,8.631504,30.8268,35.3,8.34,36.2718292894,133.54,86.723728,24.311504,90.06694302,29.593728,8.631504,30.8268,57.13,15.68,59.242715164,130.01,83.953728,23.441504,87.164973211,29.593728,8.631504,30.8268,54.36,14.81,56.3413320751,132.64,61.023728,8.901504,61.6695399081,29.593728,8.631504,30.8268,31.43,0.27,31.4311596986,133.54,29.593728,9.231504,31.0001516616,29.593728,8.631504,30.8268,0.0,0.6000000000000001,0.6000000000000001,133.58
2019-06-22 11:00:00,62.719248,16.336864,64.8120142801,31.669248,9.236864,32.9888,31.05,7.1,31.8514128415,133.51,85.659248,23.726864,88.8845928336,31.669248,9.236864,32.9888,53.99,14.49,55.9006279035,130.08,83.039248,22.916864,86.1434812624,31.669248,9.236864,32.9888,51.37,13.68,53.1603169667,132.61,59.329248,10.466864,60.2454555153,31.669248,9.236864,32.9888,27.66,1.23,27.6873346496,133.51,31.669248,9.796864,33.1499594739,31.669248,9.236864,32.9888,0.0,0.56,0.56,133.55
2019-06-22 11:30:00,63.999296,16.338128,66.05183052,30.919296,9.018128,32.2076,33.08,7.32,33.8802125141,133.64,85.139296,23.638128,88.3598371361,30.919296,9.018128,32.2076,54.22,14.62,56.1565027401,130.21,82.509296,22.828128,85.6090378079,30.919296,9.018128,32.2076,51.59,13.81,53.4064059828,132.75,60.369296,10.038128,61.1981691988,30.919296,9.018128,32.2076,29.45,1.02,29.4676585429,133.64,30.919296,9.578128,32.3688646869,30.919296,9.018128,32.2076,0.0,0.56,0.56,133.68
2019-06-22 12:00:00,65.25496,16.15228,67.2242958595,27.74496,8.09228,28.901,37.51,8.06,38.3661791165,133.81,84.46496,23.58228,87.6952301884,27.74496,8.09228,28.901,56.72,15.49,58.7970960167,130.42,81.69496,22.71228,84.7933614866,27.74496,8.09228,28.901,53.95,14.62,55.8958576283,132.98,61.16496,8.58228,61.7641308674,27.74496,8.09228,28.901,33.42,0.49,33.4235919674,133.81,27.74496,8.69228,29.0747061378,27.74496,8.09228,28.901,0.0,0.6000000000000001,0.6000000000000001,133.9
2019-06-22 12:30:00,63.947264,16.112952,65.9460369942,28.467264,8.302952,29.6534,35.48,7.8100000000000005,36.3294164555,133.87,83.247264,23.972952,86.6303029608,28.467264,8.302952,29.6534,54.78,15.67,56.9771647241,130.53,80.577264,23.102952,83.8238740744,28.467264,8.302952,29.6534,52.11,14.8,54.1709525484,133.03,60.077264,8.942952,60.7392298288,28.467264,8.302952,29.6534,31.61,0.64,31.6164782985,133.87,28.467264,8.902951999999999,29.826962198,28.467264,8.302952,29.6534,0.0,0.6000000000000001,0.6000000000000001,133.94
2019-06-22 13:00:00,62.554944,16.200192,64.6186291999,28.594944,8.340192,29.7864,33.96,7.86,34.857727981,133.96,82.804944,23.950192,86.1990165123,28.594944,8.340192,29.7864,54.21,15.61,56.4127308327,130.6,80.174944,23.090192,83.4336779244,28.594944,8.340192,29.7864,51.58,14.75,53.6475432802,133.14,58.834944,9.010192,59.5208719304,28.594944,8.340192,29.7864,30.24,0.67,30.2474213777,133.96,28.594944,8.900192,29.9480256444,28.594944,8.340192,29.7864,0.0,0.56,0.56,134.05
2019-06-22 13:30:00,62.685536,16.022448,64.7008134688,27.745536,8.092448,28.9016,34.94,7.93,35.828598912,134.52,84.455536,24.182448,87.849464155,27.745536,8.092448,28.9016,56.71,16.09,58.9483858982,131.26,81.705536,23.282448,84.958030803,27.745536,8.092448,28.9016,53.96,15.19,56.0572716068,133.73,58.885536,8.692448,59.5236507805,27.745536,8.092448,28.9016,31.14,0.6000000000000001,31.1457798104,134.52,27.745536,8.692448,29.0753060201,27.745536,8.092448,28.9016,0.0,0.6000000000000001,0.6000000000000001,134.63
2019-06-22 14:00:00,61.432224,16.685232,63.6577969496,27.172224,7.925232,28.3044,34.26,8.76,35.3622001578,134.94,83.422224,24.775232,87.0234426908,27.172224,7.925232,28.3044,56.25,16.85,58.719545298,131.76,80.692224,23.855232,84.1445607739,27.172224,7.925232,28.3044,53.52,15.93,55.8404450197,134.17,57.672224,8.475232,58.2916372952,27.172224,7.925232,28.3044,30.5,0.55,30.5049586133,134.94,27.212224,8.485232,28.5044610038,27.172224,7.925232,28.3044,0.04,0.56,0.5614267539000001,135.08
2019-06-22 14:30:00,60.738304,17.103672,63.1005322377,27.578304,8.043672,28.7274,33.16,9.06,34.3754156339,135.06,80.068304,25.773672,84.1143000553,27.578304,8.043672,28.7274,52.49,17.73,55.4035468179,132.02,77.528304,24.793672,81.3963395514,27.578304,8.043672,28.7274,49.95,16.75,52.683631234,134.35,57.098304,8.883672,57.7852571845,27.578304,8.043672,28.7274,29.52,0.84,29.5319488013,135.06,27.578304,8.643672,28.9011404128,27.578304,8.043672,28.7274,0.0,0.6000000000000001,0.6000000000000001,135.19
2019-06-22 15:00:00,58.576032,16.892176,60.9630800967,29.356032,8.562176000000001,30.5792,29.22,8.33,30.3841619927,135.06,80.996032,25.702176,84.9762263864,29.356032,8.562176000000001,30.5792,51.64,17.14,54.4101938978,132.02,78.496032,24.762176,82.3091270759,29.356032,8.562176000000001,30.5792,49.14,16.2,51.741468862,134.35,55.376032,8.962176,56.096573146,29.356032,8.562176000000001,30.5792,26.02,0.4,26.0230743764,135.06,29.356032,9.162176,30.752594749700002,29.356032,8.562176000000001,30.5792,0.0,0.6000000000000001,0.6000000000000001,135.19
2019-06-22 15:30:00,61.94024,18.48132,64.6386302469,25.17024,7.34132,26.219,36.77,11.14,38.4204698045,135.46,82.81024,26.49132,86.9443838566,25.17024,7.34132,26.219,57.64,19.15,60.7378967367,132.44,80.03024,25.46132,83.9828442636,25.17024,7.34132,26.219,54.86,18.12,57.7750292081,134.73,57.87024,9.531320000000001,58.6498997322,25.17024,7.34132,26.219,32.7,2.19,32.7732528138,135.46,25.21024,7.94132,26.4314351521,25.17024,7.34132,26.219,0.04,0.6000000000000001,0.6013318551,135.62
2019-06-22 16:00:00,60.967168,19.125424,63.8966150678,27.207168,7.935424,28.3408,33.76,11.19,35.5661875944,135.34,82.217168,27.275424,86.623388691,27.207168,7.935424,28.3408,55.01,19.34,58.3106825547,132.37,79.567168,26.215424,83.7745944725,27.207168,7.935424,28.3408,52.36,18.28,55.4592462985,134.65,57.237168,10.175424,58.1346080596,27.207168,7.935424,28.3408,30.03,2.24,30.1134272377,135.34,27.207168,8.535424,28.5146182412,27.207168,7.935424,28.3408,0.0,0.6000000000000001,0.6000000000000001,135.52
2019-06-22 16:30:00,64.717264,18.772952,67.3850724303,24.387264,7.112952,25.4034,40.33,11.66,41.9817162584,135.07,86.557264,26.682952,90.5767071526,24.387264,7.112952,25.4034,62.17,19.57,65.1774025257,132.04,83.557264,25.622952,87.3976660807,24.387264,7.112952,25.4034,59.17,18.51,61.9976531814,134.33,60.237264,9.812952,61.0313198379,24.387264,7.112952,25.4034,35.85,2.7,35.9515298701,135.07,24.387264,7.672952,25.5658529645,24.387264,7.112952,25.4034,0.0,0.56,0.56,135.25
2019-06-22 17:00:00,66.873712,18.994416,69.5189268893,22.883712,6.674416,23.8372,43.99,12.32,45.6826279892,134.88,89.483712,26.254416,93.2557187137,22.883712,6.674416,23.8372,66.6,19.58,69.418559478,131.71,86.273712,25.184416,89.8744023152,22.883712,6.674416,23.8372,63.39,18.51,66.037203151,134.06,62.013712,10.004416,62.8155141308,22.883712,6.674416,23.8372,39.13,3.33,39.2714374578,134.88,22.883712,7.274416,24.0121095083,22.883712,6.674416,23.8372,0.0,0.6000000000000001,0.6000000000000001,135.09
2019-06-22 17:30:00,68.61192,18.31556,71.0144724982,24.12192,7.03556,25.127,44.49,11.28,45.8976960206,134.31,92.06192,25.32556,95.4818365104,24.12192,7.03556,25.127,67.94,18.29,70.3588494789,131.01,88.78192,24.31556,92.0514843824,24.12192,7.03556,25.127,64.66,17.28,66.9291715174,133.46,63.66192,9.48556,64.3647101027,24.12192,7.03556,25.127,39.54,2.45,39.6158314314,134.31,24.12192,7.63556,25.3015572841,24.12192,7.03556,25.127,0.0,0.6000000000000001,0.6000000000000001,134.47
2019-06-22 18:00:00,71.480352,17.080936,73.4928506501,21.740352,6.340936,22.6462,49.74,10.74,50.8862967802,133.97,94.150352,24.490936,97.283578922,21.740352,6.340936,22.6462,72.41,18.15,74.6500542532,130.65,90.650352,23.490936,93.6445961702,21.740352,6.340936,22.6462,68.91,17.15,71.0120454571,133.18,65.970352,8.370936,66.4993226471,21.740352,6.340936,22.6462,44.23,2.03,44.2765603903,133.97,21.740352,6.900936,22.8093363069,21.740352,6.340936,22.6462,0.0,0.56,0.56,134.15
2019-06-22 18:30:00,72.689344,17.529392,74.7731256204,19.609344,5.719392,20.4264,53.08,11.81,54.3779596896,134.25,94.729344,24.879392,97.9419867113,19.609344,5.719392,20.4264,75.12,19.16,77.5249637214,130.95,91.119344,23.819392,94.1811992185,19.609344,5.719392,20.4264,71.51,18.1,73.7651008269,133.43,66.789344,8.699392,67.3535143338,19.609344,5.719392,20.4264,47.18,2.98,47.2740182341,134.25,19.609344,6.319392,20.6024534306,19.609344,5.719392,20.4264,0.0,0.6000000000000001,0.6000000000000001,134.45
2019-06-22 19:00:00,74.457248,17.285864,76.4374441878,16.957248,4.945864,17.6638,57.5,12.34,58.809230568,134.02,95.547248,24.445864,98.6249302513,16.957248,4.945864,17.6638,78.59,19.5,80.9730702147,130.69,91.747248,23.365864,94.6758739914,16.957248,4.945864,17.6638,74.79,18.42,77.0249342746,133.24,68.087248,8.415864,68.6053941544,16.957248,4.945864,17.6638,51.13,3.47,51.2476126273,134.02,16.957248,5.505864,17.8287071354,16.957248,4.945864,17.6638,0.0,0.56,0.56,134.26
2019-06-22 19:30:00,73.977744,18.340592,76.2173465967,15.567744,4.540592,16.2164,58.41,13.8,60.0180647805,133.49,95.197744,24.900592,98.4004570347,15.567744,4.540592,16.2164,79.63,20.36,82.1916449525,130.01,91.347744,23.780592,94.3924090685,15.567744,4.540592,16.2164,75.78,19.24,78.1843078885,132.62,67.507744,9.400592,68.1591272679,15.567744,4.540592,16.2164,51.94,4.86,52.1668783808,133.49,15.567744,5.140592,16.3945216264,15.567744,4.540592,16.2164,0.0,0.6000000000000001,0.6000000000000001,133.69
2019-06-22 20:00:00,73.88672,16.78696,75.769713068,12.60672,3.6769600000000002,13.132,61.28,13.11,62.6666617908,134.28,95.80672,24.25696,98.8297915894,12.60672,3.6769600000000002,13.132,83.2,20.58,85.7075049223,131.14,91.77672,22.45696,94.4842917442,12.60672,3.6769600000000002,13.132,79.17,18.78,81.3669300146,133.54,69.48672,8.44696,69.9982527611,12.60672,3.6769600000000002,13.132,56.88,4.77,57.0796574972,134.28,12.60672,4.23696,13.2996698906,12.60672,3.6769600000000002,13.132,0.0,0.56,0.56,134.53
2019-06-22 20:30:00,73.650448,16.803463999999998,75.5430002912,10.880448,3.173464,11.3338,62.77,13.63,64.2327782367,134.96,95.140448,24.203464,98.1708333225,10.880448,3.173464,11.3338,84.26,21.03,86.8447378947,131.95,91.010448,23.013464,93.8750295363,10.880448,3.173464,11.3338,80.13,19.84,82.5496365831,134.18,69.740448,7.953464,70.1925044206,10.880448,3.173464,11.3338,58.86,4.78,59.0537721064,134.96,10.880448,3.693464,11.490249127,10.880448,3.173464,11.3338,0.0,0.52,0.52,135.13
2019-06-22 21:00:00,72.491008,18.041544,74.7023664335,10.531008,3.071544,10.9698,61.96,14.97,63.7427839053,135.41,93.761008,24.941544,97.0216843715,10.531008,3.071544,10.9698,83.23,21.87,86.0553879777,132.43,89.691008,23.711544,92.7723786206,10.531008,3.071544,10.9698,79.16,20.64,81.8065718631,134.59,68.641008,9.031544,69.2326279025,10.531008,3.071544,10.9698,58.11,5.96,58.4148414361,135.41,10.571007999999999,3.631544,11.1774022903,10.531008,3.071544,10.9698,0.04,0.56,0.5614267539000001,135.59
2019-06-22 21:30:00,72.746768,19.093224,75.2106605287,10.536768,3.073224,10.9758,62.21,16.02,64.2395867048,135.62,93.726768,26.083224,97.2884454288,10.536768,3.073224,10.9758,83.19,23.01,86.3135922089,132.77,89.666768,24.783224,93.0286916784,10.536768,3.073224,10.9758,79.13,21.71,82.0541345698,134.87,68.856768,10.003224,69.5795874506,10.536768,3.073224,10.9758,58.32,6.93,58.7302928649,135.62,10.536768,3.6332240000000002,11.1455729561,10.536768,3.073224,10.9758,0.0,0.56,0.56,135.83
2019-06-22 22:00:00,72.417616,19.188888,74.9167840327,10.967616,3.198888,11.4246,61.45,15.99,63.4963195784,135.51,93.647616,26.138888,97.2271435781,10.967616,3.198888,11.4246,82.68,22.94,85.8034148505,132.61,89.627616,24.858888,93.0111491298,10.967616,3.198888,11.4246,78.66,21.66,81.587690248,134.73,68.567616,10.108888,69.3087842955,10.967616,3.198888,11.4246,57.6,6.91,58.0129994053,135.51,10.967616,3.758888,11.5938707824,10.967616,3.198888,11.4246,0.0,0.56,0.56,135.76
2019-06-22 22:30:00,70.53336,19.80848,73.2620689907,12.06336,3.5184800000000003,12.566,58.47,16.29,60.6968285827,135.84,91.62336,27.37848,95.6264673864,12.06336,3.5184800000000003,12.566,79.56,23.86,83.0607801553,133.11,87.75336,26.03848,91.5349912984,12.06336,3.5184800000000003,12.566,75.69,22.52,78.9691490394,135.16,66.88336,10.64848,67.7257260662,12.06336,3.5184800000000003,12.566,54.82,7.13,55.2817266373,135.84,12.06336,4.07848,12.7341530382,12.06336,3.5184800000000003,12.566,0.0,0.56,0.56,136.07
2019-06-22 23:00:00,67.628544,20.129992,70.5608711786,11.588544,3.379992,12.0714,56.04,16.75,58.4896922543,136.46,87.768544,28.359992,92.236687181,11.588544,3.379992,12.0714,76.18,24.98,80.1710221963,133.94,84.058544,26.989992,88.2853243046,11.588544,3.379992,12.0714,72.47,23.61,76.2189805757,135.85,64.128544,10.869992,65.0432693031,11.588544,3.379992,12.0714,52.54,7.49,53.0711946351,136.46,11.588544,3.939992,12.2400118055,11.588544,3.379992,12.0714,0.0,0.56,0.56,136.68
2019-06-22 23:30:00,64.590432,20.616376,67.8008765822,10.170432,2.966376,10.5942,54.42,17.65,57.2106537281,136.3,82.870432,29.476376,87.9566099958,10.170432,2.966376,10.5942,72.7,26.51,77.382621434,133.85,79.320432,28.016376,84.1228165056,10.170432,2.966376,10.5942,69.15,25.05,73.5474336738,135.8,61.200432,11.316376,62.2378762713,10.170432,2.966376,10.5942,51.03,8.35,51.7086395102,136.3,10.170432,3.566376,10.7776029264,10.170432,2.966376,10.5942,0.0,0.6000000000000001,0.6000000000000001,136.5
2019-06-23 00:00:00,62.053392,17.602656,64.5017593323,9.883392,2.882656,10.2952,52.17,14.72,54.2068934731,136.41,78.533392,31.412656,84.5827914886,9.883392,2.882656,10.2952,68.65,28.53,74.3423392153,133.81,75.223392,29.872656,80.9378420795,9.883392,2.882656,10.2952,65.34,26.99,70.6949481929,135.69,58.063392,14.722656,59.9008688605,9.883392,2.882656,10.2952,48.18,11.84,49.6134860698,136.41,9.883392,3.442656,10.4658166313,9.883392,2.882656,10.2952,0.0,0.56,0.56,136.55
2019-06-23 00:30:00,60.311888,9.926384,61.1232928877,9.621888,2.806384,10.0228,50.69,7.12,51.1876010378,136.07,74.991888,33.296384,82.0514012877,9.621888,2.806384,10.0228,65.37,30.49,72.1309711566,133.05,71.881888,31.696384,78.5599553279,9.621888,2.806384,10.0228,62.26,28.89,68.636285593,135.1,55.161888,18.886384,58.3054833469,9.621888,2.806384,10.0228,45.54,16.08,48.2955277433,136.07,9.621888,3.406384,10.2070652315,9.621888,2.806384,10.0228,0.0,0.6000000000000001,0.6000000000000001,136.24
2019-06-23 01:00:00,59.501744,9.162592,60.2030782535,7.551744,2.202592,7.8664000000000005,51.95,6.96,52.4141593465,136.57,72.751744,32.922592,79.8543256126,7.551744,2.202592,7.8664000000000005,65.2,30.72,72.0746723891,133.66,69.651744,31.322592,76.370610917,7.551744,2.202592,7.8664000000000005,62.1,29.12,68.5885150736,135.61,54.231744,18.232592,57.2145913935,7.551744,2.202592,7.8664000000000005,46.68,16.03,49.3556815372,136.57,7.551744,2.7625919999999997,8.0411909566,7.551744,2.202592,7.8664000000000005,0.0,0.56,0.56,136.76
2019-06-23 01:30:00,59.595712,9.020416,60.2745119731,7.235712,2.110416,7.5372,52.36,6.91,52.8139915174,136.77,72.125712,32.970416,79.3042663589,7.235712,2.110416,7.5372,64.89,30.86,71.8543784331,133.89,69.025712,31.360416,75.8157279778,7.235712,2.110416,7.5372,61.79,29.25,68.3634887934,135.81,54.285712,18.100416,57.2238026237,7.235712,2.110416,7.5372,47.05,15.99,49.6928827902,136.77,7.275712,2.710416,7.7641702712,7.235712,2.110416,7.5372,0.04,0.6000000000000001,0.6013318551,136.89
2019-06-23 02:00:00,58.777792,10.056856,59.6319476875,7.977792,2.326856,8.3102,50.8,7.73,51.3847535754,137.21,71.977792,33.646856,79.4538448401,7.977792,2.326856,8.3102,64.0,31.32,71.252665915,134.32,68.927792,32.026856,76.0049999358,7.977792,2.326856,8.3102,60.95,29.7,67.8011246219,136.2,53.617792,19.116856,56.9238245577,7.977792,2.326856,8.3102,45.64,16.79,48.6303783658,137.21,7.977792,2.926856,8.4977438912,7.977792,2.326856,8.3102,0.0,0.6000000000000001,0.6000000000000001,137.34
2019-06-23 02:30:00,57.160704,11.436872,58.2936370706,8.320704,2.426872,8.6674,48.84,9.01,49.6641289061,137.38,70.680704,34.666872,78.7245446618,8.320704,2.426872,8.6674,62.36,32.24,70.2010484252,134.59,67.710704,32.996872,75.3228584027,8.320704,2.426872,8.6674,59.39,30.57,66.7959355051,136.39,52.170704,20.406872,56.0198427406,8.320704,2.426872,8.6674,43.85,17.98,47.3930680585,137.38,8.320704,3.026872,8.8541554741,8.320704,2.426872,8.6674,0.0,0.6000000000000001,0.6000000000000001,137.61
2019-06-23 03:00:00,55.911888,19.656384,59.2664546913,7.941888,2.316384,8.2728,47.97,17.34,51.0078082258,135.76,70.041888,28.436384,75.5942723333,7.941888,2.316384,8.2728,62.1,26.12,67.3696103596,134.17,67.081888,27.066384,72.336497292,7.941888,2.316384,8.2728,59.14,24.75,64.1100779909,136.07,49.391888,26.936384,56.2594648322,7.941888,2.316384,8.2728,41.45,24.62,48.2104438893,135.76,7.941888,2.916384,8.4604302869,7.941888,2.316384,8.2728,0.0,0.6000000000000001,0.6000000000000001,135.91
2019-06-23 03:30:00,55.396192,22.238056,59.6931254229,7.776192,2.268056,8.1002,47.62,19.97,51.6378281883,134.71,69.466192,25.568056,74.0221407324,7.776192,2.268056,8.1002,61.69,23.3,65.9435068828,133.6,66.516192,24.328056,70.8255469934,7.776192,2.268056,8.1002,58.74,22.06,62.745766391000004,135.6,48.256192,30.088056,56.867839595,7.776192,2.268056,8.1002,40.48,27.82,49.1180496355,134.71,7.816192,2.868056,8.325779399,7.776192,2.268056,8.1002,0.04,0.6000000000000001,0.6013318551,134.88
2019-06-23 04:00:00,54.214,22.152,58.5650826005,8.544,2.492,8.9,45.67,19.66,49.7218714451,134.83,68.894,25.552,73.4798471691,8.544,2.492,8.9,60.35,23.06,64.6056197246,133.78,66.004,24.342,70.3495627563,8.544,2.492,8.9,57.46,21.85,61.4741742523,135.73,47.334,30.052,56.0680859313,8.544,2.492,8.9,38.79,27.56,47.5837966119,134.83,8.544,3.092,9.0862753645,8.544,2.492,8.9,0.0,0.6000000000000001,0.6000000000000001,134.88
2019-06-23 04:30:00,53.931248,21.987864,58.2412712269,8.221248,2.397864,8.5638,45.71,19.59,49.7309983813,134.95,68.101248,25.447864,72.7005760728,8.221248,2.397864,8.5638,59.88,23.05,64.163205188,133.97,65.251248,24.237864,69.6074666745,8.221248,2.397864,8.5638,57.03,21.84,61.0688668636,135.87,47.011248,29.927864,55.7291170047,8.221248,2.397864,8.5638,38.79,27.53,47.566427236,134.95,8.221248,2.997864,8.750777522,8.221248,2.397864,8.5638,0.0,0.6000000000000001,0.6000000000000001,135.02
2019-06-23 05:00:00,52.755824,21.940032,57.1361704184,8.365824,2.440032,8.7144,44.39,19.5,48.4842458949,135.05,66.225824,25.720032,71.0449140372,8.365824,2.440032,8.7144,57.86,23.28,62.3677641094,134.1,63.485824,24.490032,68.0456575861,8.365824,2.440032,8.7144,55.12,22.05,59.3667996442,135.98,46.015824,29.920032,54.8877433794,8.365824,2.440032,8.7144,37.65,27.48,46.6119394576,135.05,8.365824,3.040032,8.9010564407,8.365824,2.440032,8.7144,0.0,0.6000000000000001,0.6000000000000001,135.12
2019-06-23 05:30:00,52.364896,22.138928,56.8525678055,8.704896,2.538928,9.0676,43.66,19.6,47.857659784,135.11,66.044896,26.008928,70.9816358177,8.704896,2.538928,9.0676,57.34,23.47,61.9573764777,134.18,63.314896,24.778928,67.9909650492,8.704896,2.538928,9.0676,54.61,22.24,58.9649870686,136.06,45.754896,30.098928,54.7672892767,8.704896,2.538928,9.0676,37.05,27.56,46.1763586698,135.11,8.704896,3.138928,9.2535443674,8.704896,2.538928,9.0676,0.0,0.6000000000000001,0.6000000000000001,135.18
2019-06-23 06:00:00,52.154144,21.940792,56.5813846593,9.294144,2.710792,9.6814,42.86,19.23,46.9762972147,135.14,66.334144,25.860792,71.1969045892,9.294144,2.710792,9.6814,57.04,23.15,61.5587857255,134.25,63.634144,24.650792,68.2419653061,9.294144,2.710792,9.6814,54.34,21.94,58.6020409201,136.08,45.654144,29.970792,54.6127204732,9.294144,2.710792,9.6814,36.36,27.26,45.4440007042,135.14,9.294144,3.310792,9.8662280716,9.294144,2.710792,9.6814,0.0,0.6000000000000001,0.6000000000000001,135.23
2019-06-23 06:30:00,53.841712,21.603416,58.0141149546,9.611712,2.803416,10.0122,44.23,18.8,48.0596806065,135.33,68.911712,25.253416,73.393181362,9.611712,2.803416,10.0122,59.3,22.45,63.4073536745,134.32,66.081712,24.063416,70.3266709751,9.611712,2.803416,10.0122,56.47,21.26,60.3394439815,136.21,47.141712,29.733416,55.7352405334,9.611712,2.803416,10.0122,37.53,26.93,46.1922699161,135.33,9.611712,3.403416,10.1964821404,9.611712,2.803416,10.0122,0.0,0.6000000000000001,0.6000000000000001,135.47
2019-06-23 07:00:00,55.57032,21.22676,59.4864337896,9.52032,2.7767600000000003,9.917,46.05,18.45,49.6085174138,135.18,70.60032,24.57676,74.7557510577,9.52032,2.7767600000000003,9.917,61.08,21.8,64.8537308102,134.17,67.68032,23.42676,71.6201005263,9.52032,2.7767600000000003,9.917,58.16,20.65,61.7171621188,136.05,48.62032,29.40676,56.8215896522,9.52032,2.7767600000000003,9.917,39.1,26.63,47.30715485,135.18,9.52032,3.37676,10.101435591,9.52032,2.7767600000000003,9.917,0.0,0.6000000000000001,0.6000000000000001,135.25
2019-06-23 07:30:00,59.291136,20.523248,62.7426690271,9.851136,2.873248,10.2616,49.44,17.65,52.4960579472,134.82,74.941136,23.493248,78.5372941128,9.851136,2.873248,10.2616,65.09,20.62,68.2780528428,133.64,71.821136,22.403248,75.2341750621,9.851136,2.873248,10.2616,61.97,19.53,64.9746242775,135.59,51.861136,28.753248,59.298623068,9.851136,2.873248,10.2616,42.01,25.88,49.3418128974,134.82,9.851136,3.473248,10.44549339,9.851136,2.873248,10.2616,0.0,0.6000000000000001,0.6000000000000001,134.91
2019-06-23 08:00:00,62.197216,20.041688,65.3464837313,10.497216,3.061688,10.9346,51.7,16.98,54.4170046952,134.16,77.727216,22.951688,81.0450497511,10.497216,3.061688,10.9346,67.23,19.89,70.1105198954,132.7,74.507216,21.891688,77.6567526978,10.497216,3.061688,10.9346,64.01,18.83,66.7221777223,134.88,54.447216,28.251688,61.340502158,10.497216,3.061688,10.9346,43.95,25.19,50.6570686084,134.16,10.497216,3.621688,11.1044210889,10.497216,3.061688,10.9346,0.0,0.56,0.56,134.25
2019-06-23 08:30:00,64.620192,19.620055999999998,67.5330719837,12.720192,3.710056,13.2502,51.9,15.91,54.2838659272,134.16,81.400192,22.440056,84.4366470848,12.720192,3.710056,13.2502,68.68,18.73,71.1881682585,132.48,78.110192,21.430056,80.9966011289,12.720192,3.710056,13.2502,65.39,17.72,67.7484354063,134.91,56.860192,27.950056,63.3584016898,12.720192,3.710056,13.2502,44.14,24.24,50.3578911393,134.16,12.720192,4.310056,13.43055722,12.720192,3.710056,13.2502,0.0,0.6000000000000001,0.6000000000000001,134.28
2019-06-23 09:00:00,65.90256,18.85908,68.547883359,15.08256,4.39908,15.711,50.82,14.46,52.8371460244,133.5,85.07256,21.67908,87.7913604781,15.08256,4.39908,15.711,69.99,17.28,72.0915979848,131.5,81.70256,20.73908,84.2936400317,15.08256,4.39908,15.711,66.62,16.34,68.5946062019,134.18,58.32256,27.28908,64.3911087977,15.08256,4.39908,15.711,43.24,22.89,48.9249394481,133.5,15.08256,4.95908,15.8769043141,15.08256,4.39908,15.711,0.0,0.56,0.56,133.56
2019-06-23 09:30:00,69.706976,9.235368,70.3161043088,14.726976,4.295368,15.3406,54.98,4.94,55.2014854873,134.32,88.526976,24.955368,91.9771486388,14.726976,4.295368,15.3406,73.8,20.66,76.6372990129,131.05,84.956976,23.845368,88.2399532305,14.726976,4.295368,15.3406,70.23,19.55,72.9003113848,133.78,63.296976,17.735368,65.73469745,14.726976,4.295368,15.3406,48.57,13.44,50.3952229879,134.32,14.726976,4.855368,15.5067217851,14.726976,4.295368,15.3406,0.0,0.56,0.56,134.39
2019-06-23 10:00:00,71.887344,5.688392,72.1120519117,15.217344,4.438392,15.8514,56.67,1.25,56.6837842773,135.79,91.757344,27.428392,95.769133157,15.217344,4.438392,15.8514,76.54,22.99,79.91815626,131.98,88.067344,26.208392,91.8843669535,15.217344,4.438392,15.8514,72.85,21.77,76.0332519362,134.54,66.237344,14.928392,67.898767499,15.217344,4.438392,15.8514,51.02,10.49,52.0872393202,135.79,15.257344,5.038392,16.0677297675,15.217344,4.438392,15.8514,0.04,0.6000000000000001,0.6013318551,135.94
2019-06-23 10:30:00,69.345824,6.615032,69.6606198264,19.525824,5.695032,20.3394,49.82,0.92,49.8284938564,135.62,89.935824,28.335031999999998,94.2938305352,19.525824,5.695032,20.3394,70.41,22.64,73.9603792581,131.72,86.515824,27.125032,90.6683801741,19.525824,5.695032,20.3394,66.99,21.43,70.3342377509,134.37,64.395824,16.025032,66.3598055998,19.525824,5.695032,20.3394,44.87,10.33,46.0437379021,135.62,19.525824,6.255032,20.5032492108,19.525824,5.695032,20.3394,0.0,0.56,0.56,135.72
2019-06-23 11:00:00,66.868992,6.968456,67.2311049301,21.868992,6.378456,22.7802,45.0,0.59,45.0038676116,135.32,85.658992,28.458455999999998,90.2626535637,21.868992,6.378456,22.7802,63.79,22.08,67.5032628841,131.46,82.558992,27.268456,86.94570634990001,21.868992,6.378456,22.7802,60.69,20.89,64.1846414651,134.09,62.398992,16.148456,64.454688222,21.868992,6.378456,22.7802,40.53,9.77,41.6909318677,135.32,21.868992,6.938456,22.9432992998,21.868992,6.378456,22.7802,0.0,0.56,0.56,135.37
2019-06-23 11:30:00,62.77552,9.43536,63.4806421644,26.79552,7.81536,27.912,35.98,1.62,36.0164517964,134.67,84.29552,28.13536,88.8669408408,26.79552,7.81536,27.912,57.5,20.32,60.9848538573,130.93,81.50552,27.04536,85.8754987642,26.79552,7.81536,27.912,54.71,19.23,57.9911803639,133.47,59.19552,15.67536,61.2358269251,26.79552,7.81536,27.912,32.4,7.86,33.3397600471,134.67,26.79552,8.37536,28.0739478378,26.79552,7.81536,27.912,0.0,0.56,0.56,134.75
2019-06-23 12:00:00,60.058944,11.812192,61.2095142461,31.138944,9.082192,32.4364,28.92,2.73,29.0485679509,134.58,84.878944,27.772192,89.3069414046,31.138944,9.082192,32.4364,53.74,18.69,56.8973083722,130.98,82.288944,26.762192,86.5314117837,31.138944,9.082192,32.4364,51.15,17.68,54.1193579045,133.34,57.088944,15.882192,59.2569957875,31.138944,9.082192,32.4364,25.95,6.8,26.826153283700002,134.58,31.138944,9.642192,32.5976333497,31.138944,9.082192,32.4364,0.0,0.56,0.56,134.64
2019-06-23 12:30:00,61.025536,12.647448,62.3223393736,31.225536,9.107448,32.5266,29.8,3.54,30.0095251545,134.25,84.675536,27.317448,88.9729698398,31.225536,9.107448,32.5266,53.45,18.21,56.4668628489,130.66,82.115536,26.327448,86.2327998546,31.225536,9.107448,32.5266,50.89,17.22,53.7244869682,133.08,57.965536,15.127448,59.9069532422,31.225536,9.107448,32.5266,26.74,6.02,27.4092685054,134.25,31.265536,9.667448,32.7260338599,31.225536,9.107448,32.5266,0.04,0.56,0.5614267539000001,134.34
2019-06-23 13:00:00,61.684176,12.519968,62.9419348886,29.794176,8.689968,31.0356,31.89,3.83,32.1191687315,134.32,85.384176,26.559968,89.4197372584,29.794176,8.689968,31.0356,55.59,17.87,58.3916518006,130.8,82.704176,25.589968,86.5726699951,29.794176,8.689968,31.0356,52.91,16.9,55.5434793653,133.14,58.424176,14.459968,60.1870003891,29.794176,8.689968,31.0356,28.63,5.77,29.2056467143,134.32,29.794176,9.249968,31.1970324153,29.794176,8.689968,31.0356,0.0,0.56,0.56,134.44
2019-06-23 13:30:00,64.255488,11.011184,65.192130746,26.335488,7.681184,27.4328,37.92,3.33,38.065933589,134.66,87.805488,26.081184,91.5971172132,26.335488,7.681184,27.4328,61.47,18.4,64.1647948645,131.18,84.815488,25.081184,88.446214139,26.335488,7.681184,27.4328,58.48,17.4,61.013690267,133.48,60.465488,13.951184,62.0540955464,26.335488,7.681184,27.4328,34.13,6.27,34.7011498369,134.66,26.335488,8.281184,27.6068096063,26.335488,7.681184,27.4328,0.0,0.6000000000000001,0.6000000000000001,134.78
2019-06-23 14:00:00,66.3916,9.3238,67.0431040227,24.0816,7.0238,25.085,42.31,2.3,42.372468656,134.86,89.5816,25.8338,93.2322276951,24.0816,7.0238,25.085,65.5,18.81,68.1473851296,131.28,86.3916,24.8138,89.8845549636,24.0816,7.0238,25.085,62.31,17.79,64.799847222,133.61,62.1616,14.2938,63.7838320658,24.0816,7.0238,25.085,38.08,7.27,38.7677610909,134.86,24.0816,7.5838,25.2475242549,24.0816,7.0238,25.085,0.0,0.56,0.56,134.97
2019-06-23 14:30:00,71.909232,7.554776,72.3049948983,19.079232,5.564776,19.874200000000002,52.83,1.99,52.8674663664,134.86,92.689232,25.014776,96.0053787404,19.079232,5.564776,19.874200000000002,73.61,19.45,76.136289639,131.34,89.089232,23.964776,92.2561745743,19.079232,5.564776,19.874200000000002,70.01,18.4,72.3875686841,133.67,66.699232,13.144776,67.9821497562,19.079232,5.564776,19.874200000000002,47.62,7.58,48.2195064263,134.86,19.079232,6.124776,20.0382128634,19.079232,5.564776,19.874200000000002,0.0,0.56,0.56,134.97
2019-06-23 15:00:00,76.181584,5.806712,76.4025630787,14.731584,4.296712,15.3454,61.45,1.51,61.4685496819,134.86,95.731584,23.686712,98.6184389479,14.731584,4.296712,15.3454,81.0,19.39,83.2884871996,131.25,91.771584,22.626712,94.5197954177,14.731584,4.296712,15.3454,77.04,18.33,79.1905960326,133.59,70.151584,12.366712,71.2332808693,14.731584,4.296712,15.3454,55.42,8.07,56.004475714,134.86,14.731584,4.856712,15.5115189005,14.731584,4.296712,15.3454,0.0,0.56,0.56,134.97
2019-06-23 15:30:00,78.049808,5.804944,78.2653812594,13.799808,4.024944,14.3748,64.25,1.78,64.27465208,135.11,96.889808,23.464944,99.6907141674,13.799808,4.024944,14.3748,83.09,19.44,85.3338250637,131.52,92.819808,22.404944,95.4855919644,13.799808,4.024944,14.3748,79.02,18.38,81.1294323905,133.85,71.759808,11.904944,72.7406195728,13.799808,4.024944,14.3748,57.96,7.88,58.4932132815,135.11,13.799808,4.584944,14.541540919700001,13.799808,4.024944,14.3748,0.0,0.56,0.56,135.18
2019-06-23 16:00:00,79.062416,5.465288,79.2510882997,13.732416,4.005288,14.3046,65.33,1.46,65.3463120612,134.85,98.642416,23.315288,101.3603911241,13.732416,4.005288,14.3046,84.91,19.31,87.0780351179,131.18,94.482416,22.265287999999998,97.0704382545,13.732416,4.005288,14.3046,80.75,18.26,82.7888283526,133.56,72.662416,12.145288,73.6704467175,13.732416,4.005288,14.3046,58.93,8.14,59.4895326927,134.85,13.732416,4.565288,14.4713891427,13.732416,4.005288,14.3046,0.0,0.56,0.56,134.96
2019-06-23 16:30:00,80.846352,5.008936,81.0013708005,13.916352,4.058936,14.4962,66.93,0.9500000000000001,66.9367417791,134.75,101.176352,23.708936,103.9171201019,13.916352,4.058936,14.4962,87.26,19.65,89.4451233998,130.96,96.906352,22.628936,99.5133649438,13.916352,4.058936,14.4962,82.99,18.57,85.0422542034,133.44,74.306352,12.638936,75.3735805887,13.916352,4.058936,14.4962,60.39,8.58,60.9964630122,134.75,13.916352,4.618936,14.6628586149,13.916352,4.058936,14.4962,0.0,0.56,0.56,134.89
2019-06-23 17:00:00,82.573792,5.174856,82.735785848,14.313792,4.174856,14.9102,68.26,1.0,68.2673245411,134.36,103.493792,23.334856,106.0918492962,14.313792,4.174856,14.9102,89.18,19.16,91.2150097298,130.46,99.113792,22.284856,101.5881812592,14.313792,4.174856,14.9102,84.8,18.11,86.712237314,133.0,75.913792,12.684856,76.9662873443,14.313792,4.174856,14.9102,61.6,8.51,62.1850472381,134.36,14.353792,4.774856,15.1271476029,14.313792,4.174856,14.9102,0.04,0.6000000000000001,0.6013318551,134.5
2019-06-23 17:30:00,86.95379199999999,4.384856,87.0642803067,11.673792,3.404856,12.1602,75.28,0.98,75.2863785821,133.83,106.573792,22.264856,108.8746846331,11.673792,3.404856,12.1602,94.9,18.86,96.7559279838,129.82,101.903792,21.214856,104.0886782464,11.673792,3.404856,12.1602,90.23,17.81,91.9709138804,132.46,79.613792,11.904856,80.4989532416,11.673792,3.404856,12.1602,67.94,8.5,68.4696545924,133.83,11.673792,3.924856,12.3159211706,11.673792,3.404856,12.1602,0.0,0.52,0.52,134.0
2019-06-23 18:00:00,87.728416,3.698288,87.8063340995,10.828416,3.1582879999999998,11.2796,76.9,0.54,76.9018959454,133.88,106.448416,22.588288,108.8186382183,10.828416,3.1582879999999998,11.2796,95.62,19.43,97.5741220816,129.82,101.748416,21.518288,103.9989272875,10.828416,3.1582879999999998,11.2796,90.92,18.36,92.75524783,132.46,80.268416,12.048288,81.1676034566,10.828416,3.1582879999999998,11.2796,69.44,8.89,70.0067546741,133.88,10.828416,3.718288,11.4490287239,10.828416,3.1582879999999998,11.2796,0.0,0.56,0.56,133.95
2019-06-23 18:30:00,85.180864,6.817752,85.4532698855,11.580864,3.377752,12.0634,73.6,3.44,73.6803474476,133.84,105.890864,20.547752,107.8660520781,11.580864,3.377752,12.0634,94.31,17.17,95.8602368034,130.66,101.260864,19.097752,103.0460416973,11.580864,3.377752,12.0634,89.68,15.72,91.0473547117,133.21,78.030864,15.847752,79.6239096003,11.580864,3.377752,12.0634,66.45,12.47,67.6099356604,133.84,11.580864,3.9377519999999997,12.2320195307,11.580864,3.377752,12.0634,0.0,0.56,0.56,133.98
2019-06-23 19:00:00,85.45904,11.58472,86.2406705401,9.47904,2.76472,9.874,75.98,8.82,76.4902137531,134.08,108.92904,13.05472,109.7085296119,9.47904,2.76472,9.874,99.45,10.29,99.9809311819,132.42,103.97904,12.40472,104.7163685276,9.47904,2.76472,9.874,94.5,9.64,94.9904184642,134.63,78.03904,20.19472,80.6096674103,9.47904,2.76472,9.874,68.56,17.43,70.7409252131,134.08,9.47904,3.32472,10.0451959861,9.47904,2.76472,9.874,0.0,0.56,0.56,134.23
2019-06-23 19:30:00,86.417104,11.147072,87.1330768303,8.527104,2.487072,8.8824,77.89,8.66,78.369941304,134.35,109.177104,12.987072,109.9468238603,8.527104,2.487072,8.8824,100.65,10.5,101.1962079329,132.82,104.157104,12.317072,104.882851679,8.527104,2.487072,8.8824,95.63,9.83,96.1338951671,134.96,78.837104,19.827072,81.2920768046,8.527104,2.487072,8.8824,70.31,17.34,72.4166534714,134.35,8.527104,3.047072,9.055172577,8.527104,2.487072,8.8824,0.0,0.56,0.56,134.54
2019-06-23 20:00:00,84.489776,12.160768,85.3604506014,9.019776,2.6307679999999998,9.3956,75.47,9.53,76.0693223317,134.51,106.959776,14.280768,107.9089153714,9.019776,2.6307679999999998,9.3956,97.94,11.65,98.630452194,133.02,102.089776,13.570768,102.9878056269,9.019776,2.6307679999999998,9.3956,93.07,10.94,93.7107704589,135.17,77.129776,20.740768,79.8697802867,9.019776,2.6307679999999998,9.3956,68.11,18.11,70.4765507101,134.51,9.019776,3.190768,9.567515849,9.019776,2.6307679999999998,9.3956,0.0,0.56,0.56,134.67
2019-06-23 20:30:00,82.839792,12.977856,83.8501990753,10.209792,2.977856,10.6352,72.63,10.0,73.3151887401,134.49,105.669792,14.847856,106.7078430535,10.209792,2.977856,10.6352,95.46,11.87,96.1951584021,132.96,100.909792,14.127856,101.8939764492,10.209792,2.977856,10.6352,90.7,11.15,91.3827801065,135.11,75.739792,21.537856,78.7425890689,10.209792,2.977856,10.6352,65.53,18.56,68.1076684376,134.49,10.209792,3.537856,10.8053818887,10.209792,2.977856,10.6352,0.0,0.56,0.56,134.67
2019-06-23 21:00:00,80.057264,14.367952,81.3363606503,11.787264,3.437952,12.2784,68.27,10.93,69.1394084441,134.18,103.197264,16.357952,104.4856827069,11.787264,3.437952,12.2784,91.41,12.92,92.3185490571,132.64,98.657264,15.577952,99.8795691244,11.787264,3.437952,12.2784,86.87,12.14,87.7141750232,134.84,73.367264,22.797952,76.8277426601,11.787264,3.437952,12.2784,61.58,19.36,64.5515762782,134.18,11.787264,3.9979519999999997,12.4468153678,11.787264,3.437952,12.2784,0.0,0.56,0.56,134.4
2019-06-23 21:30:00,78.144576,11.787168,79.0285523572,11.544576,3.367168,12.0256,66.6,8.42,67.1301452404,133.94,100.864576,20.607168,102.9481328856,11.544576,3.367168,12.0256,89.32,17.24,90.9685659995,131.49,96.424576,19.617168,98.3998584202,11.544576,3.367168,12.0256,84.88,16.25,86.4215071611,133.88,72.934576,19.407168,75.4724489206,11.544576,3.367168,12.0256,61.39,16.04,63.4508762745,133.94,11.544576,3.887168,12.181433006,11.544576,3.367168,12.0256,0.0,0.52,0.52,134.16
2019-06-23 22:00:00,76.307792,5.696856,76.5201495568,10.377792,3.026856,10.8102,65.93,2.67,65.9840420102,135.14,97.617792,26.476856,101.1447340132,10.377792,3.026856,10.8102,87.24,23.45,90.3367040577,131.66,93.277792,25.176856,96.6158401011,10.377792,3.026856,10.8102,82.9,22.15,85.8081144182,134.01,73.187792,13.996856,74.5141924449,10.377792,3.026856,10.8102,62.81,10.97,63.7607794808,135.14,10.377792,3.586856,10.9801686125,10.377792,3.026856,10.8102,0.0,0.56,0.56,135.33
2019-06-23 22:30:00,73.308352,6.869936,73.629549052,10.388352,3.029936,10.8212,62.92,3.84,63.0370684598,136.12,93.578352,28.119936,97.7120195456,10.388352,3.029936,10.8212,83.19,25.09,86.8912205001,133.0,89.448352,26.739936,93.3596907279,10.388352,3.029936,10.8212,79.06,23.71,82.538764832,135.11,70.308352,15.219936,71.9368529531,10.388352,3.029936,10.8212,59.92,12.19,61.1473834273,136.12,10.388352,3.5499359999999998,10.978155714,10.388352,3.029936,10.8212,0.0,0.52,0.52,136.36
2019-06-23 23:00:00,70.30888,7.14384,70.670878421,9.09888,2.65384,9.478,61.21,4.49,61.3744588571,137.05,88.98888,28.40384,93.4119847257,9.09888,2.65384,9.478,79.89,25.75,83.937325428,134.24,85.04888,27.00384,89.2329499905,9.09888,2.65384,9.478,75.95,24.35,79.7579149677,136.15,67.27888,14.88384,68.9055613663,9.09888,2.65384,9.478,58.18,12.23,59.4515374065,137.05,9.09888,3.2138400000000003,9.6497867748,9.09888,2.65384,9.478,0.0,0.56,0.56,137.27
2019-06-23 23:30:00,67.695648,13.382064,69.0056548048,7.515648,2.192064,7.8288,60.18,11.19,61.2115062713,135.6,83.755648,24.052064,87.1407502525,7.515648,2.192064,7.8288,76.24,21.86,79.3120243091,133.8,80.015648,22.862064,83.2176537473,7.515648,2.192064,7.8288,72.5,20.67,75.3889839433,135.76,61.705648,21.992064,65.5075405895,7.515648,2.192064,7.8288,54.19,19.8,57.6939866884,135.6,7.595648,2.752064,8.0788442738,7.515648,2.192064,7.8288,0.08,0.56,0.5656854249000001,135.82
2019-06-24 00:00:00,65.083632,8.038976,65.5782303012,7.813632,2.278976,8.1392,57.27,5.76,57.5589306711,135.45,78.773632,30.728976,84.5550416266,7.813632,2.278976,8.1392,70.96,28.45,76.4507952869,132.25,75.333632,29.238976,80.8088722099,7.813632,2.278976,8.1392,67.52,26.96,72.7034524627,134.48,59.393632,17.058976,61.7949203764,7.813632,2.278976,8.1392,51.58,14.78,53.6557993138,135.45,7.813632,2.8389759999999997,8.3134006135,7.813632,2.278976,8.1392,0.0,0.56,0.56,135.69
2019-06-24 00:30:00,62.44704,8.38872,63.007963211,8.32704,2.42872,8.674,54.12,5.96,54.4471854185,135.62,76.13704,31.36872,82.3458891166,8.32704,2.42872,8.674,67.81,28.94,73.727333466,132.43,72.83704,29.85872,78.7196135407,8.32704,2.42872,8.674,64.51,27.43,70.0995363751,134.68,57.05704,17.39872,59.6508279171,8.32704,2.42872,8.674,48.73,14.97,50.9775813471,135.62,8.32704,2.98872,8.8471488289,8.32704,2.42872,8.674,0.0,0.56,0.56,135.82
2019-06-24 01:00:00,61.4348,8.1764,61.9765130352,7.5648,2.2064,7.88,53.87,5.97,54.1997952026,135.81,74.3648,31.3164,80.6897787083,7.5648,2.2064,7.88,66.8,29.11,72.867222398,132.69,71.1348,29.7964,77.1231821439,7.5648,2.2064,7.88,63.57,27.59,69.299011537,134.87,56.0648,17.2164,58.6486677428,7.5648,2.2064,7.88,48.5,15.01,50.7695784895,135.81,7.5648,2.8064,8.0685859976,7.5648,2.2064,7.88,0.0,0.6000000000000001,0.6000000000000001,136.04
2019-06-24 01:30:00,61.812512,8.012816,62.3297028711,7.312512,2.132816,7.6172,54.5,5.88,54.8162786041,136.09,74.352512,31.342816,80.6887114504,7.312512,2.132816,7.6172,67.04,29.21,73.1271885143,132.94,71.102512,29.822816,77.1036157834,7.312512,2.132816,7.6172,63.79,27.69,69.5406370405,135.14,56.372512,17.102816,58.9098160269,7.312512,2.132816,7.6172,49.06,14.97,51.2931233208,136.09,7.312512,2.692816,7.7925663141,7.312512,2.132816,7.6172,0.0,0.56,0.56,136.25
2019-06-24 02:00:00,61.092752,7.864136,61.5968260705,7.762752,2.264136,8.0862,53.33,5.6,53.6232123245,136.14,74.172752,31.214136,80.4730975263,7.762752,2.264136,8.0862,66.41,28.95,72.4457769646,133.15,70.962752,29.704136,76.9288493799,7.762752,2.264136,8.0862,63.2,27.44,68.8998809868,135.19,55.752752,16.994136,58.2852469666,7.762752,2.264136,8.0862,47.99,14.73,50.199731075,136.14,7.762752,2.824136,8.2605122577,7.762752,2.264136,8.0862,0.0,0.56,0.56,136.4
2019-06-24 02:30:00,60.86408,7.52244,61.327182699,6.69408,1.9524400000000002,6.973,54.17,5.57,54.4556131175,136.4,73.19408,31.12244,79.5360271739,6.69408,1.9524400000000002,6.973,66.5,29.17,72.6163817606,133.38,69.97408,29.61244,75.982027313,6.69408,1.9524400000000002,6.973,63.28,27.66,69.0610888996,135.45,55.44408,16.69244,57.9023623024,6.69408,1.9524400000000002,6.973,48.75,14.74,50.9296583535,136.4,6.69408,2.51244,7.1500392866,6.69408,1.9524400000000002,6.973,0.0,0.56,0.56,136.63
2019-06-24 03:00:00,59.972704,7.492872,60.4389638882,6.592704,1.922872,6.8674,53.38,5.57,53.6698174023,136.63,72.422704,31.192872,78.8545706873,6.592704,1.922872,6.8674,65.83,29.27,72.0438880128,133.59,69.252704,29.672871999999998,75.3419958857,6.592704,1.922872,6.8674,62.66,27.75,68.5298336493,135.64,54.612704,16.692872,57.1069121368,6.592704,1.922872,6.8674,48.02,14.77,50.2401562498,136.63,6.592704,2.522872,7.0589396626,6.592704,1.922872,6.8674,0.0,0.6000000000000001,0.6000000000000001,136.77
2019-06-24 03:30:00,59.847264,7.387952,60.301549259,6.027264,1.757952,6.2784,53.82,5.63,54.1136701768,136.75,71.757264,31.167952,78.2339195531,6.027264,1.757952,6.2784,65.73,29.41,72.0095896392,133.76,68.597264,29.647952,74.7300855485,6.027264,1.757952,6.2784,62.57,27.89,68.5044305137,135.78,54.417264,16.607952,56.895190402,6.027264,1.757952,6.2784,48.39,14.85,50.6173349753,136.75,6.027264,2.317952,6.4576166501,6.027264,1.757952,6.2784,0.0,0.56,0.56,136.84
2019-06-24 04:00:00,59.552912,7.400016,60.0109120451,6.102912,1.7800159999999998,6.3572,53.45,5.62,53.7446453147,136.81,71.502912,31.190016,78.0095091804,6.102912,1.7800159999999998,6.3572,65.4,29.41,71.7084939181,133.9,68.352912,29.670016,74.5146323102,6.102912,1.7800159999999998,6.3572,62.25,27.89,68.2122760213,135.84,54.172912,16.630016,56.6679964947,6.102912,1.7800159999999998,6.3572,48.07,14.85,50.3115036547,136.81,6.102912,2.380016,6.5505733367,6.102912,1.7800159999999998,6.3572,0.0,0.6000000000000001,0.6000000000000001,137.03
2019-06-24 04:30:00,60.42048,7.22264,60.8506444666,5.70048,1.6626400000000001,5.938,54.72,5.5600000000000005,55.0017454268,136.76,72.02048,31.01264,78.4138596117,5.70048,1.6626400000000001,5.938,66.32,29.35,72.5242366385,133.86,68.83048,29.48264,74.8789759439,5.70048,1.6626400000000001,5.938,63.13,27.82,68.9880373688,135.8,54.92048,16.47264,57.3376577129,5.70048,1.6626400000000001,5.938,49.22,14.81,51.3998492216,136.76,5.70048,2.22264,6.1184639249,5.70048,1.6626400000000001,5.938,0.0,0.56,0.56,136.96
2019-06-24 05:00:00,61.158336,7.307848,61.5933982232,4.998336,1.457848,5.2066,56.16,5.85,56.4638654362,136.82,72.518336,30.917848,78.8341447671,4.998336,1.457848,5.2066,67.52,29.46,73.6671025628,133.86,69.258336,29.397848,75.2392887561,4.998336,1.457848,5.2066,64.26,27.94,70.0713293723,135.8,55.518336,16.517848,57.923440287700004,4.998336,1.457848,5.2066,50.52,15.06,52.716923279,136.82,4.998336,2.057848,5.4053770599,4.998336,1.457848,5.2066,0.0,0.6000000000000001,0.6000000000000001,137.0
2019-06-24 05:30:00,62.971824,6.898032,63.3485079805,5.101824,1.488032,5.3144,57.87,5.41,58.1223278956,136.89,74.681824,30.028032,80.4925930863,5.101824,1.488032,5.3144,69.58,28.54,75.2057710552,133.74,71.321824,28.538032,76.8194106273,5.101824,1.488032,5.3144,66.22,27.05,71.5317474972,135.8,57.191824,16.198032,59.4414078999,5.101824,1.488032,5.3144,52.09,14.71,54.1271854062,136.89,5.101824,2.048032,5.4975488356,5.101824,1.488032,5.3144,0.0,0.56,0.56,137.05
2019-06-24 06:00:00,65.624128,6.383704,65.9338900151,5.944128,1.733704,6.1918,59.68,4.65,59.8608795458,136.72,77.704128,29.333704,83.0565933482,5.944128,1.733704,6.1918,71.76,27.6,76.8847032901,133.51,74.224128,27.903704,79.2958881297,5.944128,1.733704,6.1918,68.28,26.17,73.1233704092,135.6,59.664128,15.723704,61.7012401616,5.944128,1.733704,6.1918,53.72,13.99,55.5117870366,136.72,5.984128,2.333704,6.4230804354,5.944128,1.733704,6.1918,0.04,0.6000000000000001,0.6013318551,136.86
2019-06-24 06:30:00,72.632096,4.098528,72.7476412066,7.572096,2.208528,7.8876,65.06,1.8900000000000001,65.0874465623,135.98,85.902096,26.288528,89.8346080394,7.572096,2.208528,7.8876,78.33,24.08,81.9477595789,132.37,82.102096,25.008528,85.826456529,7.572096,2.208528,7.8876,74.53,22.8,77.9394694619,134.78,66.152096,13.578528,67.5312981353,7.572096,2.208528,7.8876,58.58,11.37,59.6732209622,135.98,7.572096,2.768528,8.0623436493,7.572096,2.208528,7.8876,0.0,0.56,0.56,136.15
2019-06-24 07:00:00,78.69728,3.93504,78.7955989837,8.89728,2.59504,9.268,69.8,1.34,69.8128612793,135.32,95.39728,22.55504,98.027398521,8.89728,2.59504,9.268,86.5,19.96,88.7730341939,131.28,91.17728,21.48504,93.6744539989,8.89728,2.59504,9.268,82.28,18.89,84.4205573305,133.99,71.79728,11.03504,72.6403574,8.89728,2.59504,9.268,62.9,8.44,63.4637187691,135.32,8.89728,3.15504,9.4401201687,8.89728,2.59504,9.268,0.0,0.56,0.56,135.5
2019-06-24 07:30:00,86.458864,8.111752,86.8385610468,9.468864,2.761752,9.8634,76.99,5.35,77.175660671,133.69,104.338864,17.451752,105.7882894685,9.468864,2.761752,9.8634,94.87,14.69,96.0005885399,129.06,99.688864,16.611752,101.0634449745,9.468864,2.761752,9.8634,90.22,13.85,91.27689138,132.18,78.938864,7.321752,79.2776910736,9.468864,2.761752,9.8634,69.47,4.5600000000000005,69.6194979873,133.69,9.468864,3.321752,10.0346111933,9.468864,2.761752,9.8634,0.0,0.56,0.56,133.8
2019-06-24 08:00:00,88.548048,4.020264,88.6392651551,10.698048,3.120264,11.1438,77.85,0.9,77.8552021383,133.75,111.968048,4.900264,112.0752263446,10.698048,3.120264,11.1438,101.27,1.78,101.2856421217,131.13,106.998048,4.280264,107.0836258992,10.698048,3.120264,11.1438,96.3,1.16,96.3069862471,133.96,80.958048,12.820264,81.9668512571,10.698048,3.120264,11.1438,70.26,9.7,70.9264238489,133.75,10.698048,3.680264,11.3133803136,10.698048,3.120264,11.1438,0.0,0.56,0.56,133.91
2019-06-24 08:30:00,91.212864,5.583752,91.3836136596,12.492864,3.643752,13.0134,78.72,1.94,78.7439013512,133.37,116.462864,5.923752,116.6134191628,12.492864,3.643752,13.0134,103.97,2.2800000000000002,103.9949965143,130.59,111.312864,5.923752,111.4703751211,12.492864,3.643752,13.0134,98.82,2.2800000000000002,98.8462988685,133.57,83.472864,11.243752,84.2267236891,12.492864,3.643752,13.0134,70.98,7.6,71.385715658,133.37,12.492864,4.203752,13.1811676949,12.492864,3.643752,13.0134,0.0,0.56,0.56,133.53
2019-06-24 09:00:00,94.054512,6.613816,94.2867635972,10.744512,3.133816,11.1922,83.31,3.48,83.3826510732,133.09,117.394512,6.853816,117.5944141593,10.744512,3.133816,11.1922,106.65,3.7199999999999998,106.7148579158,130.23,112.104512,6.793816,112.3101845186,10.744512,3.133816,11.1922,101.36,3.66,101.4260577958,133.23,85.914512,9.303816,86.4168060296,10.744512,3.133816,11.1922,75.17,6.17,75.4227936369,133.09,10.744512,3.693816,11.3617258707,10.744512,3.133816,11.1922,0.0,0.56,0.56,133.2
