Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-06-24 09:30:00,95.675088,7.873984,95.9985525299,11.225088,3.273984,11.6928,84.45,4.6,84.575188442,133.0,120.475088,8.913984,120.8044119201,11.225088,3.273984,11.6928,109.25,5.64,109.3954848246,130.0,115.055088,8.753983999999999,115.387631532,11.225088,3.273984,11.6928,103.83,5.48,103.9745127423,133.02,87.445088,8.423984,87.8499113361,11.225088,3.273984,11.6928,76.22,5.15,76.39378836,133.0,11.225088,3.833984,11.8617888162,11.225088,3.273984,11.6928,0.0,0.56,0.56,133.16
2019-06-24 10:00:00,46.124144,5.475792,46.4480457905,10.854144,3.165792,11.3064,35.27,2.31,35.3455654927,132.49,122.814144,11.055792,123.3107639389,10.854144,3.165792,11.3064,111.96,7.89,112.2376661375,129.8,117.274144,10.785792,117.7690883042,10.854144,3.165792,11.3064,106.42,7.62,106.692458965,132.87,89.244144,6.935792,89.5132529236,10.854144,3.165792,11.3064,78.39,3.77,78.480602699,132.49,60.534144,8.125792,61.0770913309,10.854144,3.165792,11.3064,49.68,4.96,49.9269866906,132.64
2019-06-24 10:30:00,11.45568,3.34124,11.933,11.45568,3.34124,11.933,0.0,0.0,0.0,131.87,122.98568,14.00124,123.7800961649,11.45568,3.34124,11.933,111.53,10.66,112.0382814042,129.59,117.49568,14.06124,118.3340749277,11.45568,3.34124,11.933,106.04,10.72,106.5804860188,132.65,87.88568,6.6912400000000005,88.1400331393,11.45568,3.34124,11.933,76.43,3.35,76.5033816246,131.87,95.49568,12.38124,96.294963537,11.45568,3.34124,11.933,84.04,9.04,84.5248081926,132.02
2019-06-24 11:00:00,10.104768,2.947224,10.5258,10.104768,2.947224,10.5258,0.0,0.0,0.0,133.24,125.934768,19.587224,127.4489118637,10.104768,2.947224,10.5258,115.83,16.64,117.0191373238,132.69,120.154768,18.877224,121.6286062531,10.104768,2.947224,10.5258,110.05,15.93,111.1969756783,135.18,89.064768,14.757224,90.2790593609,10.104768,2.947224,10.5258,78.96,11.81,79.8383222519,133.24,95.904768,8.587223999999999,96.2884465612,10.104768,2.947224,10.5258,85.8,5.64,85.9851708145,133.36
2019-06-24 11:30:00,11.187072,3.262896,11.6532,11.187072,3.262896,11.6532,0.0,0.0,0.0,133.09,127.047072,21.682896,128.8840815722,11.187072,3.262896,11.6532,115.86,18.42,117.3151141158,132.5,121.237072,20.902896,123.0258456111,11.187072,3.262896,11.6532,110.05,17.64,111.4547984611,135.03,89.767072,13.262896,90.7415650392,11.187072,3.262896,11.6532,78.58,10.0,79.2137387074,133.09,96.547072,6.942896,96.7963889649,11.187072,3.262896,11.6532,85.36,3.68,85.4392883865,133.2
2019-06-24 12:00:00,10.882176,3.173968,11.3356,10.882176,3.173968,11.3356,0.0,0.0,0.0,132.85,129.902176,22.963968,131.9163339236,10.882176,3.173968,11.3356,119.02,19.79,120.6540695542,132.16,123.942176,22.103968,125.8977696107,10.882176,3.173968,11.3356,113.06,18.93,114.633801734,134.76,91.282176,12.063968,92.075919649,10.882176,3.173968,11.3356,80.4,8.89,80.89,132.85,98.242176,5.693968,98.4070445487,10.882176,3.173968,11.3356,87.36,2.52,87.3963385961,133.02
2019-06-24 12:30:00,9.460992,2.759456,9.8552,9.460992,2.759456,9.8552,0.0,0.0,0.0,132.82,130.590992,21.529456,132.353785995,9.460992,2.759456,9.8552,121.13,18.77,122.5756492946,132.2,124.510992,20.729456,126.2247894626,9.460992,2.759456,9.8552,115.05,17.97,116.4449372021,134.76,92.290992,12.669456,93.1565473796,9.460992,2.759456,9.8552,82.83,9.91,83.4207228451,132.82,99.420992,6.319456,99.6216300529,9.460992,2.759456,9.8552,89.96,3.56,90.0304126393,133.02
2019-06-24 13:00:00,10.232256,2.984408,10.6586,10.232256,2.984408,10.6586,0.0,0.0,0.0,133.12,129.162256,20.684408,130.8080009377,10.232256,2.984408,10.6586,118.93,17.7,120.2399056054,132.68,123.202256,19.934408,124.8045532254,10.232256,2.984408,10.6586,112.97,16.95,114.2345105474,135.11,91.792256,13.604408,92.7949253925,10.232256,2.984408,10.6586,81.56,10.62,82.2485136644,133.12,98.832256,7.344408,99.1047685781,10.232256,2.984408,10.6586,88.6,4.36,88.7072127845,133.3
2019-06-24 13:30:00,11.942976,3.483368,12.4406,11.942976,3.483368,12.4406,0.0,0.0,0.0,133.29,127.592976,21.593368,129.4072682121,11.942976,3.483368,12.4406,115.65,18.11,117.0593635725,132.96,121.812976,20.823368,123.5799893868,11.942976,3.483368,12.4406,109.87,17.34,111.2299082981,135.33,90.262976,13.673368,91.2927479532,11.942976,3.483368,12.4406,78.32,10.19,78.9801145859,133.29,97.022976,7.363368,97.3019889838,11.942976,3.483368,12.4406,85.08,3.88,85.1684260745,133.48
2019-06-24 14:00:00,14.39808,4.19944,14.998,14.39808,4.19944,14.998,0.0,0.0,0.0,133.49,128.75808,22.59944,130.7263472051,14.39808,4.19944,14.998,114.36,18.4,115.8307800198,133.17,123.03808,21.80944,124.9560754954,14.39808,4.19944,14.998,108.64,17.61,110.0579924403,135.48,87.51808,14.32944,88.6834098217,14.39808,4.19944,14.998,73.12,10.13,73.8183669557,133.49,93.75808,7.99944,94.098717343,14.39808,4.19944,14.998,79.36,3.8,79.4509257341,133.69
2019-06-24 14:30:00,15.92448,4.64464,16.588,15.92448,4.64464,16.588,0.0,0.0,0.0,133.45,126.14448,22.95464,128.2160104355,15.92448,4.64464,16.588,110.22,18.31,111.7304994171,133.23,120.63448,22.16464,122.6537770768,15.92448,4.64464,16.588,104.71,17.52,106.165599419,135.52,85.80448,14.44464,87.0118176617,15.92448,4.64464,16.588,69.88,9.8,70.5638320955,133.45,91.92448,8.12464,92.2828250456,15.92448,4.64464,16.588,76.0,3.48,76.0796319655,133.67
2019-06-24 15:00:00,13.837056,4.035808,14.4136,13.837056,4.035808,14.4136,0.0,0.0,0.0,133.6,125.217056,21.795808,127.0998361906,13.837056,4.035808,14.4136,111.38,17.76,112.7870648612,133.47,119.647056,21.045808,121.4839250429,13.837056,4.035808,14.4136,105.81,17.01,107.168541093,135.69,87.657056,14.695808,88.8804041359,13.837056,4.035808,14.4136,73.82,10.66,74.5857090869,133.6,94.037056,8.395808,94.4111089497,13.837056,4.035808,14.4136,80.2,4.36,80.3184262794,133.83
2019-06-24 15:30:00,15.116928,4.409104,15.7468,15.116928,4.409104,15.7468,0.0,0.0,0.0,134.02,121.306928,20.789104,123.0754143845,15.116928,4.409104,15.7468,106.19,16.38,107.4458956871,134.05,116.006928,20.079104,117.7318043752,15.116928,4.409104,15.7468,100.89,15.67,102.0996620954,136.16,85.826928,16.289104,87.3590091464,15.116928,4.409104,15.7468,70.71,11.88,71.7010355574,134.02,91.916928,10.049104,92.4646210405,15.116928,4.409104,15.7468,76.8,5.64,77.0068152828,134.21
2019-06-24 16:00:00,17.748864,5.176752,18.4884,17.748864,5.176752,18.4884,0.0,0.0,0.0,133.86,121.988864,22.266752,124.00439986,17.748864,5.176752,18.4884,104.24,17.09,105.6316510332,133.86,116.768864,21.536752,118.7383648471,17.748864,5.176752,18.4884,99.02,16.36,100.3623933553,135.96,84.888864,16.386752,86.4560285482,17.748864,5.176752,18.4884,67.14,11.21,68.0694035526,133.86,90.708864,10.136752,91.2734997098,17.748864,5.176752,18.4884,72.96,4.96,73.1284021431,134.04
2019-06-24 16:30:00,17.888832,5.217576,18.6342,17.888832,5.217576,18.6342,0.0,0.0,0.0,133.91,123.868832,21.537576,125.7273030054,17.888832,5.217576,18.6342,105.98,16.32,107.2292068422,133.96,118.558832,20.847576,120.3778138624,17.888832,5.217576,18.6342,100.67,15.63,101.876129687,136.02,85.468832,17.237576,87.1897658547,17.888832,5.217576,18.6342,67.58,12.02,68.6406351952,133.91,91.328832,11.057576,91.99579089,17.888832,5.217576,18.6342,73.44,5.84,73.6718345095,134.11
2019-06-24 17:00:00,17.616384,5.138112,18.3504,17.616384,5.138112,18.3504,0.0,0.0,0.0,134.09,124.076384,19.698112,125.6302697716,17.616384,5.138112,18.3504,106.46,14.56,107.451036291,134.23,118.746384,19.108112,120.2739525304,17.616384,5.138112,18.3504,101.13,13.97,102.0903413649,136.24,86.396384,18.438112,88.3419444115,17.616384,5.138112,18.3504,68.78,13.3,70.0541105147,134.09,92.376384,12.298112,93.1914152681,17.616384,5.138112,18.3504,74.76,7.16,75.1020851908,134.26
2019-06-24 17:30:00,14.436096,4.210528,15.0376,14.436096,4.210528,15.0376,0.0,0.0,0.0,134.02,124.176096,17.720528,125.4341258605,14.436096,4.210528,15.0376,109.74,13.51,110.5684751636,134.23,118.666096,17.180528,119.903348086,14.436096,4.210528,15.0376,104.23,12.97,105.0338697754,136.19,88.196096,18.570528,90.1299942297,14.436096,4.210528,15.0376,73.76,14.36,75.144841473,134.02,94.596096,12.530528,95.4224057043,14.436096,4.210528,15.0376,80.16,8.32,80.5906198016,134.24
2019-06-24 18:00:00,11.570496,3.374728,12.0526,11.570496,3.374728,12.0526,0.0,0.0,0.0,134.39,124.780496,15.564728,125.7474967533,11.570496,3.374728,12.0526,113.21,12.19,113.8643939078,134.67,119.090496,15.094728,120.0433132287,11.570496,3.374728,12.0526,107.52,11.72,108.1568712565,136.58,89.160496,18.884728,91.1385044786,11.570496,3.374728,12.0526,77.59,15.51,79.1250162717,134.39,95.890496,12.894728,96.7536109575,11.570496,3.374728,12.0526,84.32,9.52,84.8557175445,134.59
2019-06-24 18:30:00,13.354368,3.895024,13.9108,13.354368,3.895024,13.9108,0.0,0.0,0.0,134.18,121.454368,6.725024,121.6404104485,13.354368,3.895024,13.9108,108.1,2.83,108.1370375958,132.73,116.064368,6.515024,116.2470776276,13.354368,3.895024,13.9108,102.71,2.62,102.7434109809,134.95,87.254368,13.695024,88.3225815827,13.354368,3.895024,13.9108,73.9,9.8,74.5469650623,134.18,93.594368,7.215024,93.8720527774,13.354368,3.895024,13.9108,80.24,3.32,80.3086545772,134.42
2019-06-24 19:00:00,10.627776,3.099768,11.0706,10.627776,3.099768,11.0706,0.0,0.0,0.0,133.31,122.057776,3.899768,122.1200592553,10.627776,3.099768,11.0706,111.43,0.8,111.4328717211,131.17,116.507776,3.9897679999999998,116.576070088,10.627776,3.099768,11.0706,105.88,0.89,105.8837404893,133.71,88.557776,10.759768,89.2090370841,10.627776,3.099768,11.0706,77.93,7.66,78.3055585511,133.31,95.267776,4.219768,95.3611849022,10.627776,3.099768,11.0706,84.64,1.12,84.6474098836,133.5
2019-06-24 19:30:00,8.213952,2.395736,8.5562,8.213952,2.395736,8.5562,0.0,0.0,0.0,133.2,122.153952,2.775736,122.1854848153,8.213952,2.395736,8.5562,113.94,0.38,113.9406336651,130.99,116.463952,2.785736,116.4972636611,8.213952,2.395736,8.5562,108.25,0.39,108.2507025381,133.6,88.793952,10.845736,89.4538758308,8.213952,2.395736,8.5562,80.58,8.45,81.0218421168,133.2,95.733952,4.395736,95.8348165362,8.213952,2.395736,8.5562,87.52,2.0,87.542848937,133.4
2019-06-24 20:00:00,6.26496,1.82728,6.526,6.26496,1.82728,6.526,0.0,0.0,0.0,133.5,121.28496,2.3172800000000002,121.3070950472,6.26496,1.82728,6.526,115.02,0.49,115.0210437268,131.45,115.52496,2.17728,115.5454755981,6.26496,1.82728,6.526,109.26,0.35000000000000003,109.260560588,133.95,89.26496,10.97728,89.9373879985,6.26496,1.82728,6.526,83.0,9.15,83.5028292934,133.5,96.38496,4.50728,96.4902901187,6.26496,1.82728,6.526,90.12,2.68,90.1598402838,133.74
2019-06-24 20:30:00,5.62656,1.64108,5.861,5.62656,1.64108,5.861,0.0,0.0,0.0,133.38,118.41656,3.74108,118.475640373,5.62656,1.64108,5.861,112.79,2.1,112.8095479115,131.39,112.79656,3.52108,112.8515039873,5.62656,1.64108,5.861,107.17,1.88,107.1864884209,133.86,87.38656,12.24108,88.2397580924,5.62656,1.64108,5.861,81.76,10.6,82.4442696614,133.38,94.42656,5.96108,94.6145322252,5.62656,1.64108,5.861,88.8,4.32,88.9050189809,133.65
2019-06-24 21:00:00,5.118144,1.492792,5.3314,5.118144,1.492792,5.3314,0.0,0.0,0.0,133.07,116.788144,4.262792,116.8659145115,5.118144,1.492792,5.3314,111.67,2.77,111.7043499601,131.11,111.208144,4.012792,111.2805184727,5.118144,1.492792,5.3314,106.09,2.52,106.1199250848,133.62,86.118144,12.122792,86.9672168802,5.118144,1.492792,5.3314,81.0,10.63,81.6945340889,133.07,93.078144,5.812792,93.259473735,5.118144,1.492792,5.3314,87.96,4.32,88.066020689,133.29
2019-06-24 21:30:00,4.600704,1.341872,4.7924,4.600704,1.341872,4.7924,0.0,0.0,0.0,133.75,115.820704,4.461872,115.9066166222,4.600704,1.341872,4.7924,111.22,3.12,111.2637533072,131.92,110.290704,4.201872,110.3707167555,4.600704,1.341872,4.7924,105.69,2.86,105.7286891057,134.26,85.600704,12.691872,86.5364902233,4.600704,1.341872,4.7924,81.0,11.35,81.7913351156,133.75,92.560704,6.3818719999999995,92.7804516868,4.600704,1.341872,4.7924,87.96,5.04,88.1042745842,133.98
2019-06-24 22:00:00,4.516032,1.317176,4.7042,4.516032,1.317176,4.7042,0.0,0.0,0.0,133.03,113.866032,5.087176,113.9796148576,4.516032,1.317176,4.7042,109.35,3.77,109.4149688114,131.19,108.426032,4.797176,108.5321026832,4.516032,1.317176,4.7042,103.91,3.48,103.968257175,133.63,84.416032,12.777176,85.3775303295,4.516032,1.317176,4.7042,79.9,11.46,80.7176659722,133.03,91.316032,6.597176,91.554030121,4.516032,1.317176,4.7042,86.8,5.28,86.9604415812,133.28
2019-06-24 22:30:00,12.657488,1.9371839999999998,12.804869555,4.447488,1.2971840000000001,4.6328,8.21,0.64,8.2349074069,132.67,110.107488,7.047184,110.3327771607,4.447488,1.2971840000000001,4.6328,105.66,5.75,105.8163413656,130.87,104.847488,6.667184,105.0592551011,4.447488,1.2971840000000001,4.6328,100.4,5.37,100.543507498,133.33,82.937488,14.307184,84.1624763761,4.447488,1.2971840000000001,4.6328,78.49,13.01,79.5609213119,132.67,76.127488,7.177184,76.4650665295,4.447488,1.2971840000000001,4.6328,71.68,5.88,71.9207675154,132.93
2019-06-24 23:00:00,84.08048,7.47264,84.411891731,4.50048,1.31264,4.688,79.58,6.16,79.8180556015,133.43,103.36048,8.62264,103.7195196017,4.50048,1.31264,4.688,98.86,7.31,99.1298930696,131.75,98.44048,8.17264,98.7791483421,4.50048,1.31264,4.688,93.94,6.86,94.190143858,134.04,76.26048,16.29264,77.9814781086,4.50048,1.31264,4.688,71.76,14.98,73.3068755302,133.43,4.50048,1.87264,4.8745359574,4.50048,1.31264,4.688,0.0,0.56,0.56,133.67
2019-06-24 23:30:00,78.612688,9.305784,79.1615584134,4.442688,1.295784,4.6278,74.17,8.01,74.6012667453,134.17,96.652688,11.225784,97.3024168458,4.442688,1.295784,4.6278,92.21,9.93,92.7431345168,132.8,92.062688,10.645784,92.6761632717,4.442688,1.295784,4.6278,87.62,9.35,88.1174608123,134.95,71.312688,18.055784,73.5629717021,4.442688,1.295784,4.6278,66.87,16.76,68.9383383902,134.17,4.442688,1.8557839999999999,4.814707771,4.442688,1.295784,4.6278,0.0,0.56,0.56,134.45
2019-06-25 00:00:00,74.705648,9.867064,75.3544477458,4.515648,1.317064,4.7038,70.19,8.55,70.7088297174,134.85,92.025648,12.637064,92.889263515,4.515648,1.317064,4.7038,87.51,11.32,88.2391211425,133.71,87.655648,11.997064,88.4728329541,4.515648,1.317064,4.7038,83.14,10.68,83.823159091,135.71,67.805648,18.637064,70.3203104035,4.515648,1.317064,4.7038,63.29,17.32,65.6171204793,134.85,4.555648,1.9170639999999999,4.9425765629,4.515648,1.317064,4.7038,0.04,0.6000000000000001,0.6013318551,135.14
2019-06-25 00:30:00,71.266208,12.415144,72.3395341652,5.606208,1.635144,5.8398,65.66,10.78,66.5390411713,135.4,87.986208,14.555144,89.1819769633,5.606208,1.635144,5.8398,82.38,12.92,83.3869941897,134.35,83.876208,13.835144,85.0095846241,5.606208,1.635144,5.8398,78.27,12.2,79.2151052515,136.26,64.776208,21.055144,68.1122324676,5.606208,1.635144,5.8398,59.17,19.42,62.2753988345,135.4,5.606208,2.195144,6.0206499084,5.606208,1.635144,5.8398,0.0,0.56,0.56,135.69
2019-06-25 01:00:00,70.082288,12.648584,71.2145614922,5.652288,1.648584,5.8878,64.43,11.0,65.3622589879,135.15,86.652288,15.048584,87.9492973027,5.652288,1.648584,5.8878,81.0,13.4,82.100913515,134.18,82.622288,14.308584,83.8521201309,5.652288,1.648584,5.8878,76.97,12.66,78.0042082198,136.02,63.702288,21.228584,67.1463645708,5.652288,1.648584,5.8878,58.05,19.58,61.263193681,135.15,5.652288,2.248584,6.0831315652,5.652288,1.648584,5.8878,0.0,0.6000000000000001,0.6000000000000001,135.41
2019-06-25 01:30:00,69.71584,13.03212,70.923441108,5.35584,1.5621200000000002,5.579,64.36,11.47,65.3740812555,135.31,85.51584,15.58212,86.9238825329,5.35584,1.5621200000000002,5.579,80.16,14.02,81.3768148799,134.39,81.52584,14.82212,82.8622823062,5.35584,1.5621200000000002,5.579,76.17,13.26,77.3155644098,136.22,63.32584,21.59212,66.9057669996,5.35584,1.5621200000000002,5.579,57.97,20.03,61.3328769911,135.31,5.35584,2.12212,5.7609387603,5.35584,1.5621200000000002,5.579,0.0,0.56,0.56,135.6
2019-06-25 02:00:00,68.64456,13.12508,69.8880772564,5.43456,1.58508,5.661,63.21,11.54,64.2547718072,135.61,84.58456,15.98508,86.081766786,5.43456,1.58508,5.661,79.15,14.4,80.4492541917,134.7,80.65456,15.19508,82.0734336128,5.43456,1.58508,5.661,75.22,13.61,76.4413533371,136.54,62.35456,21.68508,66.0176782945,5.43456,1.58508,5.661,56.92,20.1,60.3646949798,135.61,5.47456,2.18508,5.8945213376000005,5.43456,1.58508,5.661,0.04,0.6000000000000001,0.6013318551,135.9
2019-06-25 02:30:00,68.24816,12.82488,69.4427022112,5.46816,1.59488,5.696,62.78,11.23,63.7764948864,135.66,83.97816,15.78488,85.4487787718,5.46816,1.59488,5.696,78.51,14.19,79.7820543731,134.83,80.06816,15.00488,81.4619952469,5.46816,1.59488,5.696,74.6,13.41,75.7956997461,136.59,62.01816,21.45488,65.6244165353,5.46816,1.59488,5.696,56.55,19.86,59.9359833489,135.66,5.46816,2.15488,5.8774383536,5.46816,1.59488,5.696,0.0,0.56,0.56,135.96
2019-06-25 03:00:00,66.270496,13.234728,67.5791141206,5.810496,1.694728,6.0526,60.46,11.54,61.5514678948,135.99,82.150496,16.384728,83.7685102212,5.810496,1.694728,6.0526,76.34,14.69,77.7405409037,135.24,78.360496,15.584728,79.8952506736,5.810496,1.694728,6.0526,72.55,13.89,73.8676830556,136.92,60.240496,21.854728,64.0823415168,5.810496,1.694728,6.0526,54.43,20.16,58.0435224638,135.99,5.810496,2.294728,6.2472106063,5.810496,1.694728,6.0526,0.0,0.6000000000000001,0.6000000000000001,136.27
2019-06-25 03:30:00,66.641728,9.000504,67.2467767486,6.001728,1.7505039999999998,6.2518,60.64,7.25,61.0718601321,135.71,80.571728,21.840504,83.4794044533,6.001728,1.7505039999999998,6.2518,74.57,20.09,77.2288352884,133.73,76.881728,20.800504,79.6458477695,6.001728,1.7505039999999998,6.2518,70.88,19.05,73.3953465827,135.68,60.631728,18.010504,63.2501754511,6.001728,1.7505039999999998,6.2518,54.63,16.26,56.9984605055,135.71,6.001728,2.310504,6.4311093693,6.001728,1.7505039999999998,6.2518,0.0,0.56,0.56,136.0
2019-06-25 04:00:00,66.444608,5.026344,66.6344510466,7.084608,2.066344,7.3798,59.36,2.96,59.433754719,135.32,79.244608,27.326344,83.823844898,7.084608,2.066344,7.3798,72.16,25.26,76.4534708172,132.09,75.694608,26.026344,80.0440145313,7.084608,2.066344,7.3798,68.61,23.96,72.6733355503,134.32,60.564608,14.346344,62.2405762213,7.084608,2.066344,7.3798,53.48,12.28,54.8717486508,135.32,7.084608,2.666344,7.5697464185,7.084608,2.066344,7.3798,0.0,0.6000000000000001,0.6000000000000001,135.62
2019-06-25 04:30:00,66.505152,4.912336,66.6863275906,7.585152,2.212336,7.9012,58.92,2.7,58.9818311008,135.5,79.095152,27.362336,83.6943277724,7.585152,2.212336,7.9012,71.51,25.15,75.803710991,132.31,75.585152,26.062336,79.9522392472,7.585152,2.212336,7.9012,68.0,23.85,72.061241316,134.55,60.645152,14.262336,62.2996684524,7.585152,2.212336,7.9012,53.06,12.05,54.4110843487,135.5,7.585152,2.812336,8.08973205,7.585152,2.212336,7.9012,0.0,0.6000000000000001,0.6000000000000001,135.81
2019-06-25 05:00:00,67.146912,4.492016,67.2969984389,6.486912,1.892016,6.7572,60.66,2.6,60.7156948408,135.5,79.676912,26.662016,84.0194822826,6.486912,1.892016,6.7572,73.19,24.77,77.2679040741,132.08,76.076912,25.392016,80.202562403,6.486912,1.892016,6.7572,69.59,23.5,73.4507869257,134.42,61.126912,13.862016,62.6789825878,6.486912,1.892016,6.7572,54.64,11.97,55.9357712023,135.5,6.486912,2.452016,6.9348691235,6.486912,1.892016,6.7572,0.0,0.56,0.56,135.78
2019-06-25 05:30:00,69.832592,4.033256,69.9489675363,6.182592,1.803256,6.4402,63.65,2.23,63.6890524345,134.93,82.452592,25.763256,86.3838832609,6.182592,1.803256,6.4402,76.27,23.96,79.9449466821,131.41,78.692592,24.523256,82.4252031876,6.182592,1.803256,6.4402,72.51,22.72,75.9861730843,133.82,63.552592,13.383256,64.9464663479,6.182592,1.803256,6.4402,57.37,11.58,58.5270305073,134.93,6.182592,2.403256,6.6332558552,6.182592,1.803256,6.4402,0.0,0.6000000000000001,0.6000000000000001,135.22
2019-06-25 06:00:00,71.864256,2.935408,71.9241816815,7.184256,2.095408,7.4836,64.68,0.84,64.6854543155,134.44,85.584256,23.925408,88.8655727661,7.184256,2.095408,7.4836,78.4,21.83,81.3824852164,130.46,81.724256,22.795408,84.8438839554,7.184256,2.095408,7.4836,74.54,20.7,77.3608531494,133.14,65.464256,12.095408,66.5722743214,7.184256,2.095408,7.4836,58.28,10.0,59.1317038483,134.44,7.184256,2.655408,7.6592901708,7.184256,2.095408,7.4836,0.0,0.56,0.56,134.78
2019-06-25 06:30:00,77.91344,7.40392,78.2644374157,7.93344,2.31392,8.264,69.98,5.09,70.1648665644,133.69,96.26344,12.88392,97.1218063835,7.93344,2.31392,8.264,88.33,10.57,88.96018098,131.34,91.91344,11.64392,92.6480508462,7.93344,2.31392,8.264,83.98,9.33,84.4966821834,133.8,71.03344,16.06392,72.8271867094,7.93344,2.31392,8.264,63.1,13.75,64.5807440341,133.69,7.93344,2.91392,8.4516507263,7.93344,2.31392,8.264,0.0,0.6000000000000001,0.6000000000000001,133.91
2019-06-25 07:00:00,84.728176,6.631968,84.98733322,9.298176,2.7119679999999997,9.6856,75.43,3.92,75.531789996,133.22,105.668176,7.561968,105.9384103109,9.298176,2.7119679999999997,9.6856,96.37,4.85,96.4919654686,131.23,100.858176,7.2619679999999995,101.11927534,9.298176,2.7119679999999997,9.6856,91.56,4.55,91.6729845702,133.59,77.328176,15.631968,78.8923648209,9.298176,2.7119679999999997,9.6856,68.03,12.92,69.2459912197,133.22,9.298176,3.271968,9.8570711431,9.298176,2.7119679999999997,9.6856,0.0,0.56,0.56,133.5
2019-06-25 07:30:00,93.30808,4.09944,93.3980899248,8.63808,2.51944,8.998,84.67,1.58,84.6847406562,132.83,115.39808,3.82944,115.4616017488,8.63808,2.51944,8.998,106.76,1.31,106.7680368837,130.53,110.07808,3.76944,110.1426001799,8.63808,2.51944,8.998,101.44,1.25,101.4477013047,133.08,85.04808,11.54944,85.8286984406,8.63808,2.51944,8.998,76.41,9.03,76.9417247012,132.83,8.63808,3.07944,9.1705712363,8.63808,2.51944,8.998,0.0,0.56,0.56,133.07
2019-06-25 08:00:00,97.521456,14.695008,98.6223992837,8.451456,2.465008,8.8036,89.07,12.23,89.9057161698,135.06,120.571456,8.125008,120.8449078652,8.451456,2.465008,8.8036,112.12,5.66,112.2627721019,130.99,115.001456,7.7850079999999995,115.2646573399,8.451456,2.465008,8.8036,106.55,5.32,106.6827300926,133.52,93.261456,5.935008,93.4501123338,8.451456,2.465008,8.8036,84.81,3.47,84.8809578174,135.06,8.451456,3.025008,8.9765127928,8.451456,2.465008,8.8036,0.0,0.56,0.56,135.33
2019-06-25 08:30:00,100.39744,16.79092,101.7918511129,9.39744,2.74092,9.789,91.0,14.05,92.0782411865,135.15,125.15744,6.30092,125.3159462327,9.39744,2.74092,9.789,115.76,3.56,115.8147279063,130.92,119.40744,6.08092,119.5621776123,9.39744,2.74092,9.789,110.01,3.34,110.0606909846,133.46,96.08744,7.64092,96.3907660733,9.39744,2.74092,9.789,86.69,4.9,86.8283715153,135.15,9.43744,3.34092,10.011344575,9.39744,2.74092,9.789,0.04,0.6000000000000001,0.6013318551,135.4
2019-06-25 09:00:00,102.057872,17.587296,103.5621659573,8.767872,2.557296,9.1332,93.29,15.03,94.4929891579,134.96,126.787872,4.437296,126.8654960266,8.767872,2.557296,9.1332,118.02,1.88,118.0349727835,130.65,120.927872,4.2872959999999996,121.0038475977,8.767872,2.557296,9.1332,112.16,1.73,112.1733413071,133.23,97.627872,8.397296,97.9883460997,8.767872,2.557296,9.1332,88.86,5.84,89.0516995907,134.96,8.767872,3.117296,9.3055420992,8.767872,2.557296,9.1332,0.0,0.56,0.56,135.24
2019-06-25 09:30:00,103.20976,17.86868,104.7451396686,9.38976,2.73868,9.781,93.82,15.13,95.0321487708,134.76,128.54976,3.85868,128.6076599873,9.38976,2.73868,9.781,119.16,1.12,119.165263395,130.28,122.63976,3.7486800000000002,122.6970388176,9.38976,2.73868,9.781,113.25,1.01,113.2545036632,132.92,98.78976,8.70868,99.172868206,9.38976,2.73868,9.781,89.4,5.97,89.5991121608,134.76,9.38976,3.29868,9.952330511,9.38976,2.73868,9.781,0.0,0.56,0.56,134.97
2019-06-25 10:00:00,104.63568,18.62124,106.2797069445,9.77568,2.85124,10.183,94.86,15.77,96.161907739,134.61,130.52568,3.22124,130.5654224004,9.77568,2.85124,10.183,120.75,0.37,120.7505668724,130.0,124.51568,3.17124,124.5560569744,9.77568,2.85124,10.183,114.74,0.32,114.7404462254,132.74,100.18568,9.46124,100.6314341516,9.77568,2.85124,10.183,90.41,6.61,90.6513110771,134.61,9.77568,3.4112400000000003,10.3537663582,9.77568,2.85124,10.183,0.0,0.56,0.56,134.85
2019-06-25 10:30:00,103.931216,19.073688,105.6669448463,9.921216,2.893688,10.3346,94.01,16.18,95.3922035598,134.61,129.591216,3.773688,129.6461491348,9.921216,2.893688,10.3346,119.67,0.88,119.6732355207,130.0,123.571216,3.773688,123.6288240858,9.921216,2.893688,10.3346,113.65,0.88,113.6534069001,132.74,99.561216,9.903688,100.0525800137,9.921216,2.893688,10.3346,89.64,7.01,89.9136791595,134.61,9.921216,3.453688,10.5051648117,9.921216,2.893688,10.3346,0.0,0.56,0.56,134.85
2019-06-25 11:00:00,105.212464,19.446552,106.9945370832,8.902464,2.596552,9.2734,96.31,16.85,97.7728929714,134.2,130.562464,4.936552,130.6557559061,8.902464,2.596552,9.2734,121.66,2.34,121.6825016179,129.32,124.362464,4.876552,124.4580379548,8.902464,2.596552,9.2734,115.46,2.2800000000000002,115.4825094982,132.22,100.802464,10.276552,101.3249439649,8.902464,2.596552,9.2734,91.9,7.68,92.2203469957,134.2,8.942464,3.196552,9.4966102942,8.902464,2.596552,9.2734,0.04,0.6000000000000001,0.6013318551,134.43
2019-06-25 11:30:00,105.902432,13.077376,106.7068079673,8.082432,2.357376,8.4192,97.82,10.72,98.4056441471,134.6,134.092432,11.967376,134.6254003077,8.082432,2.357376,8.4192,126.01,9.61,126.3759162182,131.56,127.682432,12.107376,128.2551831118,8.082432,2.357376,8.4192,119.6,9.75,119.9967603729,134.02,101.412432,4.797376,101.5258399652,8.082432,2.357376,8.4192,93.33,2.44,93.3618899766,134.6,8.082432,2.917376,8.5928336281,8.082432,2.357376,8.4192,0.0,0.56,0.56,134.88
2019-06-25 12:00:00,104.89336,11.15848,105.4852058253,9.18336,2.67848,9.566,95.71,8.48,96.0849337826,134.77,134.69336,14.54848,135.4767858284,9.18336,2.67848,9.566,125.51,11.87,126.0700479892,132.31,128.22336,14.00848,128.9863076516,9.18336,2.67848,9.566,119.04,11.33,119.5779682885,134.62,100.50336,3.23848,100.5555225932,9.18336,2.67848,9.566,91.32,0.56,91.3217170228,134.77,9.18336,3.23848,9.737651339,9.18336,2.67848,9.566,0.0,0.56,0.56,135.06
2019-06-25 12:30:00,103.357312,10.449216,103.8841665456,10.077312,2.939216,10.4972,93.28,7.51,93.58182783,135.02,133.897312,13.819216,134.6085468746,10.077312,2.939216,10.4972,123.82,10.88,124.297090875,132.58,127.527312,13.329216,128.2220078813,10.077312,2.939216,10.4972,117.45,10.39,117.9086705887,134.93,99.057312,4.309216,99.150997994,10.077312,2.939216,10.4972,88.98,1.37,88.9905461271,135.02,10.077312,3.499216,10.6675550038,10.077312,2.939216,10.4972,0.0,0.56,0.56,135.31
2019-06-25 13:00:00,110.027536,9.993448,110.4804402651,9.817536,2.863448,10.2266,100.21,7.13,100.4633316191,135.19,135.757536,13.663448,136.4433889642,9.817536,2.863448,10.2266,125.94,10.8,126.4022294107,132.8,129.287536,13.183448,129.9579557631,9.817536,2.863448,10.2266,119.47,10.32,119.9149002418,135.11,87.217536,4.073448,87.3126082792,9.817536,2.863448,10.2266,77.4,1.21,77.4094574325,135.19,9.817536,3.423448,10.3973077919,9.817536,2.863448,10.2266,0.0,0.56,0.56,135.53
2019-06-25 13:30:00,152.534864,5.824752,152.64603654,8.484864,2.474752,8.8384,144.05,3.35,144.088948223,135.1,153.424864,14.004752,154.0627209029,8.484864,2.474752,8.8384,144.94,11.53,145.3978834096,132.49,145.974864,13.484752,146.5963828214,8.484864,2.474752,8.8384,137.49,11.01,137.9301279634,134.98,8.484864,2.984752,8.9945350964,8.484864,2.474752,8.8384,0.0,0.51,0.51,135.1,8.484864,3.034752,9.011250568,8.484864,2.474752,8.8384,0.0,0.56,0.56,135.56
2019-06-25 14:00:00,152.857824,6.966032,153.0164695706,8.557824,2.496032,8.9144,144.3,4.47,144.3692172868,135.05,153.757824,15.146032,154.5020088108,8.557824,2.496032,8.9144,145.2,12.65,145.75,132.2,146.427824,14.576032,147.1515149437,8.557824,2.496032,8.9144,137.87,12.08,138.398205552,134.76,8.557824,3.006032,9.0704233639,8.557824,2.496032,8.9144,0.0,0.51,0.51,135.05,8.557824,3.056032,9.0871163303,8.557824,2.496032,8.9144,0.0,0.56,0.56,135.29
2019-06-25 14:30:00,150.256784,5.980312,150.3757469462,9.326784,2.720312,9.7154,140.93,3.26,140.9677002011,135.42,151.096784,14.180312,151.7607307032,9.326784,2.720312,9.7154,141.77,11.46,142.2324312525,132.56,143.916784,13.670312,144.564581233,9.326784,2.720312,9.7154,134.59,10.95,135.034701466,135.17,9.326784,3.240312,9.8736275826,9.326784,2.720312,9.7154,0.0,0.52,0.52,135.42,9.326784,3.280312,9.8868269227,9.326784,2.720312,9.7154,0.0,0.56,0.56,135.61
2019-06-25 15:00:00,148.247728,4.633504,148.3201207405,8.857728,2.583504,9.2268,139.39,2.05,139.4050737958,135.88,148.997728,12.613504,149.5306772282,8.857728,2.583504,9.2268,140.14,10.03,140.4984715219,133.15,141.847728,12.183504,142.3699958154,8.857728,2.583504,9.2268,132.99,9.6,133.3360420142,135.61,8.857728,3.093504,9.3823830832,8.857728,2.583504,9.2268,0.0,0.51,0.51,135.88,8.857728,3.183504,9.4124408652,8.857728,2.583504,9.2268,0.0,0.6000000000000001,0.6000000000000001,136.08
2019-06-25 15:30:00,109.792288,5.258584,109.9181477735,9.492288,2.7685839999999997,9.8878,100.3,2.49,100.330903016,136.43,130.162288,8.038584,130.4102758609,9.492288,2.7685839999999997,9.8878,120.67,5.27,120.7850230782,134.2,124.042288,7.828584,124.2890821421,9.492288,2.7685839999999997,9.8878,114.55,5.06,114.661702848,136.42,74.592288,7.438584,74.9622702498,9.492288,2.7685839999999997,9.8878,65.1,4.67,65.2672881312,136.43,9.532288,3.328584,10.0967314493,9.492288,2.7685839999999997,9.8878,0.04,0.56,0.5614267539000001,136.65
2019-06-25 16:00:00,101.25224,7.34232,101.5181056167,10.12224,2.9523200000000003,10.544,91.13,4.39,91.2356783282,136.13,128.05224,9.01232,128.3689918976,10.12224,2.9523200000000003,10.544,117.93,6.06,118.0855981905,133.91,122.03224,8.77232,122.3471339983,10.12224,2.9523200000000003,10.544,111.91,5.82,112.061235492,136.13,97.02224,7.41232,97.3049718278,10.12224,2.9523200000000003,10.544,86.9,4.46,87.0143758238,136.13,10.12224,3.51232,10.7142957958,10.12224,2.9523200000000003,10.544,0.0,0.56,0.56,136.39
2019-06-25 16:30:00,101.628208,6.456144,101.8330715271,10.958207999999999,3.196144,11.4148,90.67,3.26,90.7285870054,136.19,129.228208,7.826144,129.4649692882,10.958207999999999,3.196144,11.4148,118.27,4.63,118.3605922594,133.99,123.208208,7.646144,123.4452349694,10.958207999999999,3.196144,11.4148,112.25,4.45,112.3381724972,136.25,97.438208,8.726144,97.8281655116,10.958207999999999,3.196144,11.4148,86.48,5.53,86.6566287136,136.19,10.958207999999999,3.756144,11.5840813326,10.958207999999999,3.196144,11.4148,0.0,0.56,0.56,136.35
2019-06-25 17:00:00,101.759248,5.186864,101.8913544501,11.509248,3.356864,11.9888,90.25,1.83,90.2685515559,136.41,131.249248,6.566864,131.4134270284,11.509248,3.356864,11.9888,119.74,3.21,119.7830192473,134.17,125.129248,6.476864,125.2967616194,11.509248,3.356864,11.9888,113.62,3.12,113.6628294562,136.49,97.569248,10.276864,98.1089806744,11.509248,3.356864,11.9888,86.06,6.92,86.3377669389,136.41,11.509248,3.956864,12.1704380463,11.509248,3.356864,11.9888,0.0,0.6000000000000001,0.6000000000000001,136.6
2019-06-25 17:30:00,101.62048,3.19264,101.6706196775,10.26048,2.99264,10.688,91.36,0.2,91.3602189139,136.17,131.73048,4.64264,131.8122659968,10.26048,2.99264,10.688,121.47,1.65,121.4812059538,133.88,125.52048,4.6226400000000005,125.6055719305,10.26048,2.99264,10.688,115.26,1.63,115.2715251049,136.24,97.41048,11.51264,98.0884422019,10.26048,2.99264,10.688,87.15,8.52,87.5654777866,136.17,10.26048,3.5526400000000002,10.8581168165,10.26048,2.99264,10.688,0.0,0.56,0.56,136.37
2019-06-25 18:00:00,101.925536,3.612448,101.9895321562,9.745536,2.842448,10.1516,92.18,0.77,92.1832159344,136.37,131.795536,3.242448,131.8354154943,9.745536,2.842448,10.1516,122.05,0.4,122.0506554673,134.12,125.545536,3.312448,125.5892269316,9.745536,2.842448,10.1516,115.8,0.47000000000000003,115.8009537957,136.49,97.685536,12.252448,98.4509341022,9.745536,2.842448,10.1516,87.94,9.41,88.4420245132,136.37,9.745536,3.402448,10.3224088429,9.745536,2.842448,10.1516,0.0,0.56,0.56,136.57
2019-06-25 18:30:00,101.583552,3.893536,101.6581411374,8.823552,2.573536,9.1912,92.76,1.32,92.7693915039,136.27,131.273552,2.873536,131.3049986247,8.823552,2.573536,9.1912,122.45,0.30000000000000004,122.4503674964,134.03,124.993552,2.773536,125.0243198083,8.823552,2.573536,9.1912,116.17,0.2,116.1701721614,136.4,97.333552,12.503536,98.1333722922,8.823552,2.573536,9.1912,88.51,9.93,89.0652850442,136.27,8.823552,3.133536,9.3634458273,8.823552,2.573536,9.1912,0.0,0.56,0.56,136.48
2019-06-25 19:00:00,101.301664,3.892152,101.3764073952,8.441664,2.462152,8.7934,92.86,1.43,92.8710100085,136.01,131.121664,2.732152,131.1501255229,8.441664,2.462152,8.7934,122.68,0.27,122.6802971141,133.64,124.821664,2.742152,124.8517809297,8.441664,2.462152,8.7934,116.38,0.28,116.3803368271,136.08,97.061664,12.492152,97.86225258,8.441664,2.462152,8.7934,88.62,10.03,89.1857909086,136.01,8.441664,3.022152,8.9663311226,8.441664,2.462152,8.7934,0.0,0.56,0.56,136.16
2019-06-25 19:30:00,99.595184,4.056512,99.677760637,7.805184,2.276512,8.1304,91.79,1.78,91.8072573384,136.01,129.375184,2.996512,129.4098810725,7.805184,2.276512,8.1304,121.57,0.72,121.5721320863,133.71,123.125184,2.8865119999999997,123.1590146378,7.805184,2.276512,8.1304,115.32,0.61,115.3216133255,136.08,95.395184,12.616512,96.2258671327,7.805184,2.276512,8.1304,87.59,10.34,88.1982068979,136.01,7.805184,2.836512,8.3046190521,7.805184,2.276512,8.1304,0.0,0.56,0.56,136.16
2019-06-25 20:00:00,97.2856,5.1858,97.4237162553,8.1456,2.3758,8.485,89.14,2.81,89.1842794443,136.34,125.4956,8.3658,125.7741317959,8.1456,2.3758,8.485,117.35,5.99,117.5027769885,133.37,119.4956,7.8758,119.754860632,8.1456,2.3758,8.485,111.35,5.5,111.4857502105,135.85,93.2256,10.4958,93.814574097,8.1456,2.3758,8.485,85.08,8.12,85.4666063442,136.34,8.1456,2.9358,8.6585057025,8.1456,2.3758,8.485,0.0,0.56,0.56,136.52
2019-06-25 20:30:00,96.267216,6.561688,96.4905830939,7.857216,2.291688,8.1846,88.41,4.27,88.5130555342,136.31,121.027216,16.581688,122.1578462058,7.857216,2.291688,8.1846,113.17,14.29,114.0686328488,132.02,115.287216,15.801688,116.3650957834,7.857216,2.291688,8.1846,107.43,13.51,108.2761515755,134.75,92.247216,6.861688,92.5020627984,7.857216,2.291688,8.1846,84.39,4.57,84.5136497851,136.31,7.857216,2.8516880000000002,8.3587061032,7.857216,2.291688,8.1846,0.0,0.56,0.56,136.52
2019-06-25 21:00:00,92.477888,6.129384,92.6807915221,8.877888,2.589384,9.2478,83.6,3.54,83.6749161936,136.14,117.297888,18.019384,118.6738923647,8.877888,2.589384,9.2478,108.42,15.43,109.5124709793,131.91,111.787888,17.189384,113.1017543003,8.877888,2.589384,9.2478,102.91,14.6,103.9405026926,134.63,88.667888,7.809384,89.0111276237,8.877888,2.589384,9.2478,79.79,5.22,79.9605684072,136.14,8.877888,3.149384,9.4199530211,8.877888,2.589384,9.2478,0.0,0.56,0.56,136.33
2019-06-25 21:30:00,91.32568,4.54124,91.4385186243,7.61568,2.22124,7.933,83.71,2.32,83.742142915,135.13,114.39568,18.25124,115.842476511,7.61568,2.22124,7.933,106.78,16.03,107.9765219851,130.68,108.97568,17.38124,110.3530984404,7.61568,2.22124,7.933,101.36,15.16,102.4874392304,133.59,87.49568,8.48124,87.9057759797,7.61568,2.22124,7.933,79.88,6.26,80.1249149766,135.13,7.61568,2.78124,8.1076431717,7.61568,2.22124,7.933,0.0,0.56,0.56,135.32
2019-06-25 22:00:00,89.947648,3.6080639999999997,90.0199839289,7.467648,2.178064,7.7788,82.48,1.43,82.4923954071,135.36,112.037648,19.648064,113.747443876,7.467648,2.178064,7.7788,104.57,17.47,106.0192708898,131.05,106.727648,18.708064,108.3548914735,7.467648,2.178064,7.7788,99.26,16.53,100.6269769992,133.91,86.167648,9.288064,86.6667854182,7.467648,2.178064,7.7788,78.7,7.11,79.020516956,135.36,7.547648,2.738064,8.0289466806,7.467648,2.178064,7.7788,0.08,0.56,0.5656854249000001,135.54
2019-06-25 22:30:00,86.373424,2.356832,86.4055729138,6.983424,2.036832,7.2744,79.39,0.32,79.3906449149,136.05,107.013424,21.746832,109.2007216929,6.983424,2.036832,7.2744,100.03,19.71,101.9533471741,132.12,101.923424,20.696832,104.0035730863,6.983424,2.036832,7.2744,94.94,18.66,96.7563910034,134.75,82.733424,10.276832,83.3692552607,6.983424,2.036832,7.2744,75.75,8.24,76.1968509848,136.05,6.983424,2.596832,7.4506205916,6.983424,2.036832,7.2744,0.0,0.56,0.56,136.27
2019-06-25 23:00:00,80.773424,2.581832,80.8146761496,7.583424,2.211832,7.8994,73.19,0.37,73.1909352311,137.04,100.403424,23.351832,103.0832460135,7.583424,2.211832,7.8994,92.82,21.14,95.1969117146,133.41,95.693424,22.241832,98.2442389535,7.583424,2.211832,7.8994,88.11,20.03,90.3580267602,135.82,77.393424,10.711832,78.1312064622,7.583424,2.211832,7.8994,69.81,8.5,70.3255721626,137.04,7.583424,2.811832,8.0879366194,7.583424,2.211832,7.8994,0.0,0.6000000000000001,0.6000000000000001,137.17
2019-06-25 23:30:00,76.027424,8.198832,76.468228999,7.1274239999999995,2.078832,7.4244,68.9,6.12,69.1712686019,136.63,94.697424,21.308832,97.0652792374,7.1274239999999995,2.078832,7.4244,87.57,19.23,89.6565546962,133.91,90.237424,20.278832,92.4879652573,7.1274239999999995,2.078832,7.4244,83.11,18.2,85.0794458139,136.22,71.407424,16.078832,73.1952801812,7.1274239999999995,2.078832,7.4244,64.28,14.0,65.7869166324,136.63,7.1274239999999995,2.638832,7.6002373121,7.1274239999999995,2.078832,7.4244,0.0,0.56,0.56,136.83
2019-06-26 00:00:00,71.399088,14.150984,72.7879118769,7.889088,2.300984,8.2178,63.51,11.85,64.6060569916,135.82,89.939088,16.890984,91.5114467745,7.889088,2.300984,8.2178,82.05,14.59,83.337090182,134.27,85.749088,16.100984,87.2476233407,7.889088,2.300984,8.2178,77.86,13.8,79.0735075736,136.46,65.259088,22.710984,69.0980271849,7.889088,2.300984,8.2178,57.37,20.41,60.8924051093,135.82,7.889088,2.9009840000000002,8.4055587346,7.889088,2.300984,8.2178,0.0,0.6000000000000001,0.6000000000000001,136.04
2019-06-26 00:30:00,68.146448,14.766464,69.7279487299,8.216448,2.396464,8.5588,59.93,12.37,61.1933149944,135.93,86.046448,17.786464,87.8655194888,8.216448,2.396464,8.5588,77.83,15.39,79.3370090185,134.46,82.076448,16.956464,83.8096950697,8.216448,2.396464,8.5588,73.86,14.56,75.2814266602,136.65,62.326448,23.286464,66.5345438545,8.216448,2.396464,8.5588,54.11,20.89,58.0024499483,135.93,8.216448,2.956464,8.732164515200001,8.216448,2.396464,8.5588,0.0,0.56,0.56,136.14
2019-06-26 01:00:00,66.439584,15.540712,68.2329249817,7.819584,2.280712,8.1454,58.62,13.26,60.1010149665,135.73,83.819584,18.720712,85.8847350798,7.819584,2.280712,8.1454,76.0,16.44,77.7577880344,134.19,79.949584,17.810712,81.9094466086,7.819584,2.280712,8.1454,72.13,15.53,73.7829099453,136.42,60.719584,23.920712,65.2615380122,7.819584,2.280712,8.1454,52.9,21.64,57.1550487709,135.73,7.819584,2.880712,8.3333304003,7.819584,2.280712,8.1454,0.0,0.6000000000000001,0.6000000000000001,135.9
2019-06-26 01:30:00,67.610816,14.866488,69.2259698787,8.010816,2.336488,8.3446,59.6,12.53,60.9028808842,135.48,85.040816,17.986488,86.9221153477,8.010816,2.336488,8.3446,77.03,15.65,78.6037111083,133.88,81.110816,17.116488,82.8971569696,8.010816,2.336488,8.3446,73.1,14.78,74.579208899,136.16,61.820816,23.286488,66.0611369436,8.010816,2.336488,8.3446,53.81,20.95,57.7444248391,135.48,8.010816,2.8964879999999997,8.5183810504,8.010816,2.336488,8.3446,0.0,0.56,0.56,135.67
2019-06-26 02:00:00,65.486832,15.391576,67.2712849376,9.776832,2.851576,10.1842,55.71,12.54,57.1039026687,135.68,83.706832,18.591576,85.7466058899,9.776832,2.851576,10.1842,73.93,15.74,75.5869863138,134.19,79.936832,17.731576,81.8798259502,9.776832,2.851576,10.1842,70.16,14.88,71.7205688767,136.46,60.066832,23.861576,64.6328021652,9.776832,2.851576,10.1842,50.29,21.01,54.5023320602,135.68,9.776832,3.411576,10.3549647397,9.776832,2.851576,10.1842,0.0,0.56,0.56,135.9
2019-06-26 02:30:00,65.657232,12.153776,66.7726469818,9.167232,2.673776,9.5492,56.49,9.48,57.2799310405,135.85,82.377232,21.453776,85.1250424766,9.167232,2.673776,9.5492,73.21,18.78,75.580371129,133.66,78.647232,20.563776,81.2911802389,9.167232,2.673776,9.5492,69.48,17.89,71.7462368351,135.98,60.127232,20.923776,63.6638706809,9.167232,2.673776,9.5492,50.96,18.25,54.1293275406,135.85,9.167232,3.273776,9.7342566147,9.167232,2.673776,9.5492,0.0,0.6000000000000001,0.6000000000000001,136.03
2019-06-26 03:00:00,65.299904,6.052472,65.5797978018,9.779904,2.852472,10.1874,55.52,3.2,55.612142559,135.69,79.689904,28.542472,84.647229768,9.779904,2.852472,10.1874,69.91,25.69,74.4807639596,131.87,76.179904,27.202472,80.8909899578,9.779904,2.852472,10.1874,66.4,24.35,70.7239881511,134.49,59.899904,15.342472,61.8335665014,9.779904,2.852472,10.1874,50.12,12.49,51.6528266409,135.69,9.779904,3.452472,10.3714070964,9.779904,2.852472,10.1874,0.0,0.6000000000000001,0.6000000000000001,135.84
2019-06-26 03:30:00,64.34032,6.56676,64.67456311870001,9.76032,2.84676,10.167,54.58,3.7199999999999998,54.7066248273,136.37,78.33032,29.53676,83.7141518657,9.76032,2.84676,10.167,68.57,26.69,73.5812544063,132.71,74.89032,28.16676,80.0120390854,9.76032,2.84676,10.167,65.13,25.32,69.8786040215,135.15,59.00032,15.90676,61.1069781105,9.76032,2.84676,10.167,49.24,13.06,50.9425284021,136.37,9.76032,3.4067600000000002,10.3377879742,9.76032,2.84676,10.167,0.0,0.56,0.56,136.47
2019-06-26 04:00:00,64.998096,5.756528,65.2525102831,9.108096,2.656528,9.4876,55.89,3.1,55.9759064241,136.33,78.418096,28.926528,83.5831430517,9.108096,2.656528,9.4876,69.31,26.27,74.1214476383,132.71,74.948096,27.556528,79.8534866455,9.108096,2.656528,9.4876,65.84,24.9,70.391161377,135.15,59.548096,15.176528,61.4516292653,9.108096,2.656528,9.4876,50.44,12.52,51.9706070775,136.33,9.108096,3.256528,9.6727652385,9.108096,2.656528,9.4876,0.0,0.6000000000000001,0.6000000000000001,136.51
2019-06-26 04:30:00,64.697952,6.262736,65.0003604236,9.677952,2.822736,10.0812,55.02,3.44,55.1274341866,136.33,78.357952,29.432736,83.7033726326,9.677952,2.822736,10.0812,68.68,26.61,73.6548335142,132.76,74.907952,28.042736,79.9849755592,9.677952,2.822736,10.0812,65.23,25.22,69.9356940339,135.15,59.327952,15.622736,61.3504341357,9.677952,2.822736,10.0812,49.65,12.8,51.2734092879,136.33,9.717952,3.422736,10.3030923902,9.677952,2.822736,10.0812,0.04,0.6000000000000001,0.6013318551,136.42
2019-06-26 05:00:00,63.707392,7.124656,64.1045436655,11.707392,3.414656,12.1952,52.0,3.71,52.1321791219,136.39,78.267392,30.194656,83.8898200108,11.707392,3.414656,12.1952,66.56,26.78,71.7453970649,132.76,74.927392,28.814656,80.2770108582,11.707392,3.414656,12.1952,63.22,25.4,68.1316989367,135.21,58.637392,16.454656,60.9023763464,11.707392,3.414656,12.1952,46.93,13.04,48.7079716268,136.39,11.707392,4.014656,12.376610612,11.707392,3.414656,12.1952,0.0,0.6000000000000001,0.6000000000000001,136.53
2019-06-26 05:30:00,65.391392,6.586656,65.7222807346,12.811392,3.736656,13.3452,52.58,2.85,52.6571827959,135.75,81.001392,28.936656,86.0148566609,12.811392,3.736656,13.3452,68.19,25.2,72.6974284277,131.93,77.581392,27.606656,82.3468265336,12.811392,3.736656,13.3452,64.77,23.87,69.0284709377,134.51,60.261392,15.906656,62.3254127213,12.811392,3.736656,13.3452,47.45,12.17,48.985828563,135.75,12.811392,4.336656,13.5254704258,12.811392,3.736656,13.3452,0.0,0.6000000000000001,0.6000000000000001,135.92
2019-06-26 06:00:00,68.964432,5.628376,69.1937244082,11.034432,3.218376,11.4942,57.93,2.41,57.9801086581,135.2,84.124432,27.288376,88.439671664,11.034432,3.218376,11.4942,73.09,24.07,76.9513677591,131.09,80.444432,26.008376,84.5443212875,11.034432,3.218376,11.4942,69.41,22.79,73.0556787663,133.86,63.334432,14.938376,65.0723086595,11.034432,3.218376,11.4942,52.3,11.72,53.5970932048,135.2,11.034432,3.7783759999999997,11.6633963647,11.034432,3.218376,11.4942,0.0,0.56,0.56,135.29
2019-06-26 06:30:00,76.979168,6.831424,77.2816967971,10.119168,2.951424,10.5408,66.86,3.88,66.9724868883,134.11,94.179168,19.221424,96.1206472396,10.119168,2.951424,10.5408,84.06,16.27,85.620070661,130.78,89.999168,17.391424,91.6641253132,10.119168,2.951424,10.5408,79.88,14.44,81.174675854,133.59,70.509168,15.471424,72.1866174068,10.119168,2.951424,10.5408,60.39,12.52,61.6741639587,134.11,10.119168,3.511424,10.7110998277,10.119168,2.951424,10.5408,0.0,0.56,0.56,134.26
2019-06-26 07:00:00,83.36112,7.79616,83.7248854189,10.34112,3.01616,10.772,73.02,4.78,73.1762857762,134.27,104.82112,9.81616,105.2797425681,10.34112,3.01616,10.772,94.48,6.8,94.7243917901,132.09,100.05112,9.38616,100.4904304538,10.34112,3.01616,10.772,89.71,6.37,89.9358715975,134.67,76.28112,16.83616,78.1169991231,10.34112,3.01616,10.772,65.94,13.82,67.3726650801,134.27,10.34112,3.61616,10.9551529428,10.34112,3.01616,10.772,0.0,0.6000000000000001,0.6000000000000001,134.4
2019-06-26 07:30:00,91.205856,6.174208,91.4145995622,11.465856,3.344208,11.9436,79.74,2.83,79.7902030327,133.57,115.035856,6.724208,115.2322139806,11.465856,3.344208,11.9436,103.57,3.38,103.6251383594,130.96,109.805856,6.454208,109.9953763246,11.465856,3.344208,11.9436,98.34,3.11,98.3891645457,133.79,83.475856,15.294208,84.8653718149,11.465856,3.344208,11.9436,72.01,11.95,72.9948121444,133.57,11.465856,3.904208,12.1123364352,11.465856,3.344208,11.9436,0.0,0.56,0.56,133.71
2019-06-26 08:00:00,96.45912,4.51516,96.5647373579,12.18912,3.55516,12.697,84.27,0.96,84.2754679607,133.09,121.01912,4.77516,121.1132922457,12.18912,3.55516,12.697,108.83,1.22,108.8368379732,130.25,115.53912,4.76516,115.6373425853,12.18912,3.55516,12.697,103.35,1.21,103.3570829697,133.18,88.32912,12.65516,89.2310849122,12.18912,3.55516,12.697,76.14,9.1,76.6818726949,133.09,12.18912,4.11516,12.8650374348,12.18912,3.55516,12.697,0.0,0.56,0.56,133.2
2019-06-26 08:30:00,97.95752,6.49136,98.1723661689,14.50752,4.2313600000000005,15.112,83.45,2.26,83.4805971469,132.98,124.47752,7.04136,124.6765163774,14.50752,4.2313600000000005,15.112,109.97,2.81,110.0058952966,130.02,118.92752,7.00136,119.1334296291,14.50752,4.2313600000000005,15.112,104.42,2.77,104.4567341056,132.98,89.92752,11.49136,90.6587569295,14.50752,4.2313600000000005,15.112,75.42,7.26,75.7686214735,132.98,14.50752,4.83136,15.2908526904,14.50752,4.2313600000000005,15.112,0.0,0.6000000000000001,0.6000000000000001,133.07
2019-06-26 09:00:00,99.558576,7.889168,99.8706614922,15.288576,4.459168,15.9256,84.27,3.43,84.3397759067,132.86,125.888576,8.789168,126.1950198757,15.288576,4.459168,15.9256,110.6,4.33,110.6847274921,129.77,120.308576,8.669167999999999,120.6205120739,15.288576,4.459168,15.9256,105.02,4.21,105.1043505284,132.84,91.408576,10.629168,92.0244911897,15.288576,4.459168,15.9256,76.12,6.17,76.3696490761,132.86,15.328576,5.019168,16.1293921026,15.288576,4.459168,15.9256,0.04,0.56,0.5614267539000001,132.98
2019-06-26 09:30:00,99.511712,19.673416,101.4377844902,16.571712,4.833416,17.2622,82.94,14.84,84.25716112,134.93,126.451712,6.863416,126.6378377379,16.571712,4.833416,17.2622,109.88,2.03,109.8987502204,130.33,120.911712,6.693416,121.0968369385,16.571712,4.833416,17.2622,104.34,1.8599999999999999,104.3565771765,133.31,95.421712,11.563416,96.1197987441,16.571712,4.833416,17.2622,78.85,6.73,79.1366880783,134.93,16.571712,5.393416,17.4272939598,16.571712,4.833416,17.2622,0.0,0.56,0.56,135.07
2019-06-26 10:00:00,98.15936,21.45148,100.4759968838,18.99936,5.54148,19.791,79.16,15.91,80.7430102238,135.2,125.83936,7.26148,126.0486954197,18.99936,5.54148,19.791,106.84,1.72,106.8538441049,130.43,120.46936,7.07148,120.6767273678,18.99936,5.54148,19.791,101.47,1.53,101.4815342809,133.47,94.51936,12.33148,95.320379845,18.99936,5.54148,19.791,75.52,6.79,75.8246299035,135.2,18.99936,6.1014800000000005,19.9550429366,18.99936,5.54148,19.791,0.0,0.56,0.56,135.33
2019-06-26 10:30:00,97.28944,22.05692,99.7584224785,20.38944,5.94692,21.239,76.9,16.11,78.5693458036,135.2,124.85944,7.94692,125.1120829281,20.38944,5.94692,21.239,104.47,2.0,104.4891424982,130.43,119.59944,7.74692,119.8500764197,20.38944,5.94692,21.239,99.21,1.8,99.2263276555,133.51,93.76944,12.94692,94.6590228948,20.38944,5.94692,21.239,73.38,7.0,73.7131223053,135.2,20.38944,6.54692,21.4147478388,20.38944,5.94692,21.239,0.0,0.6000000000000001,0.6000000000000001,135.33
2019-06-26 11:00:00,97.17656,22.09608,99.6570146292,20.38656,5.94608,21.236,76.79,16.15,78.4699088823,135.02,125.73656,7.7660800000000005,125.9761664729,20.38656,5.94608,21.236,105.35,1.82,105.3657197574,130.21,120.43656,7.57608,120.6746119646,20.38656,5.94608,21.236,100.05,1.63,100.0632769801,133.33,93.61656,12.99608,94.5143290808,20.38656,5.94608,21.236,73.23,7.05,73.5685761722,135.02,20.38656,6.50608,21.3995538645,20.38656,5.94608,21.236,0.0,0.56,0.56,135.11
