Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-06-26 11:30:00,98.40416,21.41788,100.7080150187,18.64416,5.43788,19.421,79.76,15.98,81.3450551662,134.72,124.70416,7.45788,124.9269686473,18.64416,5.43788,19.421,106.06,2.02,106.0792345372,129.9,119.37416,7.26788,119.5952012223,18.64416,5.43788,19.421,100.73,1.83,100.7466217796,133.08,94.74416,12.34788,95.5454132578,18.64416,5.43788,19.421,76.1,6.91,76.4130754518,134.72,18.68416,5.99788,19.6232616912,18.64416,5.43788,19.421,0.04,0.56,0.5614267539000001,134.84
2019-06-26 12:00:00,96.668416,20.488288,98.8157507542,18.268416,5.328288,19.0296,78.4,15.16,79.8522736057,135.0,123.208416,8.808288,123.522871205,18.268416,5.328288,19.0296,104.94,3.48,104.9976856888,130.26,117.928416,8.548288,118.237830359,18.268416,5.328288,19.0296,99.66,3.22,99.7120052953,133.39,93.018416,11.438288,93.719049011,18.268416,5.328288,19.0296,74.75,6.11,74.99929733,135.0,18.268416,5.888288,19.1939302572,18.268416,5.328288,19.0296,0.0,0.56,0.56,135.14
2019-06-26 12:30:00,96.89656,19.74608,98.8880731696,17.74656,5.17608,18.486,79.15,14.57,80.4798571072,134.87,123.31656,8.67608,123.6213910875,17.74656,5.17608,18.486,105.57,3.5,105.6280024425,130.05,118.01656,8.39608,118.3148451954,17.74656,5.17608,18.486,100.27,3.22,100.3216890807,133.16,93.23656,10.73608,93.8526479882,17.74656,5.17608,18.486,75.49,5.5600000000000005,75.6944760204,134.87,17.74656,5.73608,18.6505497399,17.74656,5.17608,18.486,0.0,0.56,0.56,134.97
2019-06-26 13:00:00,95.775216,19.575688,97.7553045135,18.705216,5.455688,19.4846,77.07,14.12,78.3527874424,135.62,122.045216,9.715688,122.4313250022,18.705216,5.455688,19.4846,103.34,4.26,103.4277680316,130.95,116.875216,9.405688,117.2530728032,18.705216,5.455688,19.4846,98.17,3.95,98.249434604,133.94,92.205216,10.495688,92.8006536841,18.705216,5.455688,19.4846,73.5,5.04,73.672597348,135.62,18.705216,6.015688,19.6487558822,18.705216,5.455688,19.4846,0.0,0.56,0.56,135.72
2019-06-26 13:30:00,94.088016,19.761088,96.1408100328,20.918016,6.101088,21.7896,73.17,13.66,74.4341621838,135.81,120.908016,10.751088,121.3850659111,20.918016,6.101088,21.7896,99.99,4.65,100.0980649164,131.2,115.898016,10.421088,116.365584207,20.918016,6.101088,21.7896,94.98,4.32,95.0781930834,134.15,90.668016,10.721088,91.2996760853,20.918016,6.101088,21.7896,69.75,4.62,69.9028389981,135.81,20.918016,6.701088,21.9651536248,20.918016,6.101088,21.7896,0.0,0.6000000000000001,0.6000000000000001,135.93
2019-06-26 14:00:00,93.584784,20.179312,95.7356591303,21.014784,6.129312,21.8904,72.57,14.05,73.91757165920001,135.91,119.344784,10.539312,119.8092424041,21.014784,6.129312,21.8904,98.33,4.41,98.4288423177,131.39,114.434784,10.229312,114.8910728173,21.014784,6.129312,21.8904,93.42,4.1,93.5099267458,134.31,90.164784,11.099312,90.8453796329,21.014784,6.129312,21.8904,69.15,4.97,69.3283737008,135.91,21.014784,6.689312,22.0537534583,21.014784,6.129312,21.8904,0.0,0.56,0.56,136.06
2019-06-26 14:30:00,93.98608,19.72344,96.0333135906,20.20608,5.89344,21.048,73.78,13.83,75.0650204822,135.83,118.94608,10.16344,119.3795018418,20.20608,5.89344,21.048,98.74,4.27,98.8322847049,131.35,114.01608,9.85344,114.4410624662,20.20608,5.89344,21.048,93.81,3.96,93.8935445065,134.19,90.50608,10.66344,91.132099008,20.20608,5.89344,21.048,70.3,4.77,70.4616413377,135.83,20.20608,6.45344,21.2116137246,20.20608,5.89344,21.048,0.0,0.56,0.56,135.94
2019-06-26 15:00:00,92.50472,19.34596,94.5060283294,20.454720000000002,5.96596,21.307,72.05,13.38,73.2818319913,136.12,118.58472,10.88596,119.083331926,20.454720000000002,5.96596,21.307,98.13,4.92,98.2532610146,131.82,113.70472,10.545960000000001,114.1927345438,20.454720000000002,5.96596,21.307,93.25,4.58,93.3624062458,134.5,89.09472,10.27596,89.6853638327,20.454720000000002,5.96596,21.307,68.64,4.31,68.7751822971,136.12,20.454720000000002,6.5659600000000005,21.4827233143,20.454720000000002,5.96596,21.307,0.0,0.6000000000000001,0.6000000000000001,136.23
2019-06-26 15:30:00,92.80792,19.29356,94.7921487899,20.61792,6.01356,21.477,72.19,13.28,73.4013249199,135.98,119.71792,10.52356,120.179556016,20.61792,6.01356,21.477,99.1,4.51,99.2025710352,131.78,114.78792,10.21356,115.2414135014,20.61792,6.01356,21.477,94.17,4.2,94.2636138709,134.31,89.37792,10.22356,89.9607345601,20.61792,6.01356,21.477,68.76,4.21,68.8887632347,135.98,20.61792,6.5735600000000005,21.64047865,20.61792,6.01356,21.477,0.0,0.56,0.56,136.11
2019-06-26 16:00:00,94.314608,20.256344,96.465355203,21.724608,6.336344,22.6298,72.59,13.92,73.9126139438,135.83,122.364608,10.136344,122.7837235169,21.724608,6.336344,22.6298,100.64,3.8,100.7117153066,131.62,117.344608,9.836344,117.756149266,21.724608,6.336344,22.6298,95.62,3.5,95.6840341959,134.15,90.864608,11.206344,91.5530399978,21.724608,6.336344,22.6298,69.14,4.87,69.3113013873,135.83,21.724608,6.896344,22.792940866,21.724608,6.336344,22.6298,0.0,0.56,0.56,135.99
2019-06-26 16:30:00,96.094544,19.007992,97.9564451501,21.044544,6.137992,21.9214,75.05,12.87,76.1455146414,135.97,124.954544,10.727992,125.4142251844,21.044544,6.137992,21.9214,103.91,4.59,104.0113272678,131.78,119.774544,10.397992,120.2250374425,21.044544,6.137992,21.9214,98.73,4.26,98.8218624597,134.21,92.564544,9.937992,93.0965009596,21.044544,6.137992,21.9214,71.52,3.8,71.6208796372,135.97,21.044544,6.737992,22.0969085702,21.044544,6.137992,21.9214,0.0,0.6000000000000001,0.6000000000000001,136.08
2019-06-26 17:00:00,97.88624,17.80432,99.4922599603,20.58624,6.00432,21.444,77.3,11.8,78.1954602263,136.08,126.56624,11.92432,127.1267183373,20.58624,6.00432,21.444,105.98,5.92,106.1452156246,131.98,121.25624,11.52432,121.8026505886,20.58624,6.00432,21.444,100.67,5.52,100.821224452,134.31,94.26624,8.75432,94.6718655272,20.58624,6.00432,21.444,73.68,2.75,73.7313020365,136.08,20.58624,6.56432,21.6074888499,20.58624,6.00432,21.444,0.0,0.56,0.56,136.17
2019-06-26 17:30:00,98.38832,16.26576,99.7238008742,20.48832,5.97576,21.342,77.9,10.29,78.576676565,136.16,127.72832,13.58576,128.4488092775,20.48832,5.97576,21.342,107.24,7.61,107.5096725881,132.16,122.34832,13.09576,123.0471874396,20.48832,5.97576,21.342,101.86,7.12,102.1085402892,134.42,94.77832,7.25576,95.0556468349,20.48832,5.97576,21.342,74.29,1.28,74.3010262379,136.16,20.48832,6.53576,21.505520575,20.48832,5.97576,21.342,0.0,0.56,0.56,136.26
2019-06-26 18:00:00,97.818384,14.959112,98.9556025711,20.328384,5.929112,21.1754,77.49,9.03,78.014364062,135.97,127.348384,14.809112,128.2065548466,20.328384,5.929112,21.1754,107.02,8.88,107.3877777031,131.97,121.958384,14.259112,122.7891269735,20.328384,5.929112,21.1754,101.63,8.33,101.9708085679,134.3,94.218384,6.279112,94.4273854932,20.328384,5.929112,21.1754,73.89,0.35000000000000003,73.8908289303,135.97,20.368384,6.529112,21.389258292,20.328384,5.929112,21.1754,0.04,0.6000000000000001,0.6013318551,136.11
2019-06-26 18:30:00,96.20728,13.75504,97.1856051604,20.17728,5.88504,21.018,76.03,7.87,76.4362335545,136.16,125.95728,16.05504,126.9763784899,20.17728,5.88504,21.018,105.78,10.17,106.26776228,132.18,120.63728,15.41504,121.6181597624,20.17728,5.88504,21.018,100.46,9.53,100.9110127786,134.45,92.68728,6.91504,92.9448742643,20.17728,5.88504,21.018,72.51,1.03,72.5173151737,136.16,20.17728,6.44504,21.181623375,20.17728,5.88504,21.018,0.0,0.56,0.56,136.29
2019-06-26 19:00:00,95.689328,13.117304,96.5842179516,19.259328,5.617304,20.0618,76.43,7.5,76.7971021589,136.46,124.739328,16.387304,125.8111429178,19.259328,5.617304,20.0618,105.48,10.77,106.0284079858,132.52,119.419328,15.727304,120.4505043206,19.259328,5.617304,20.0618,100.16,10.11,100.6689510226,134.8,92.159328,7.047304,92.4283843366,19.259328,5.617304,20.0618,72.9,1.43,72.9140240283,136.46,19.259328,6.177304,20.225745962,19.259328,5.617304,20.0618,0.0,0.56,0.56,136.56
2019-06-26 19:30:00,94.795152,11.687336,95.5129031361,17.305152,5.047336,18.0262,77.49,6.64,77.7739654383,136.57,122.575152,17.027336,123.7521638562,17.305152,5.047336,18.0262,105.27,11.98,105.9494846613,132.77,117.265152,16.307336,118.3936023652,17.305152,5.047336,18.0262,99.96,11.26,100.59219254,134.95,91.225152,7.297336,91.5165529843,17.305152,5.047336,18.0262,73.92,2.25,73.9542351728,136.57,17.345152,5.607336,18.2290020275,17.305152,5.047336,18.0262,0.04,0.56,0.5614267539000001,136.68
2019-06-26 20:00:00,93.509536,11.209448,94.179005343,18.169536,5.299448,18.9266,75.34,5.91,75.5714476506,136.63,121.139536,18.019448,122.4723956184,18.169536,5.299448,18.9266,102.97,12.72,103.7526833388,132.81,115.949536,17.259448,117.2270593501,18.169536,5.299448,18.9266,97.78,11.96,98.5087305775,135.02,90.029536,8.279448,90.4094387305,18.169536,5.299448,18.9266,71.86,2.98,71.9217630485,136.63,18.169536,5.899448,19.1032857163,18.169536,5.299448,18.9266,0.0,0.6000000000000001,0.6000000000000001,136.73
2019-06-26 20:30:00,93.326176,10.345968,93.897892312,17.746176,5.175968,18.4856,75.58,5.17,75.7566188527,136.25,119.516176,19.005968,121.0179455506,17.746176,5.175968,18.4856,101.77,13.83,102.7054127103,132.48,114.386176,18.195968,115.8243951478,17.746176,5.175968,18.4856,96.64,13.02,97.5131273214,134.71,89.836176,8.785968,90.2647868884,17.746176,5.175968,18.4856,72.09,3.61,72.1803311159,136.25,17.746176,5.735968,18.6501499061,17.746176,5.175968,18.4856,0.0,0.56,0.56,136.36
2019-06-26 21:00:00,90.684288,8.959584,91.1258154176,16.524288,4.819584,17.2128,74.16,4.14,74.2754683593,136.32,116.854288,20.109584,118.5720034099,16.524288,4.819584,17.2128,100.33,15.29,101.4883884984,132.66,111.804288,19.209584,113.4425270022,16.524288,4.819584,17.2128,95.28,14.39,96.3605235561,134.82,87.254288,9.449584,87.7644883319,16.524288,4.819584,17.2128,70.73,4.63,70.8813783726,136.32,16.524288,5.379584,17.3779175369,16.524288,4.819584,17.2128,0.0,0.56,0.56,136.44
2019-06-26 21:30:00,89.115408,8.740744,89.5430429943,16.425408,4.790744,17.1098,72.69,3.95,72.7972430797,136.1,115.775408,20.420744,117.5625445585,16.425408,4.790744,17.1098,99.35,15.63,100.57196130130001,132.4,110.755408,19.520744,112.4625264146,16.425408,4.790744,17.1098,94.33,14.73,95.47314701,134.67,85.745408,9.540744,86.2745662937,16.425408,4.790744,17.1098,69.32,4.75,69.482551047,136.1,16.425408,5.350744,17.2749671293,16.425408,4.790744,17.1098,0.0,0.56,0.56,136.29
2019-06-26 22:00:00,88.566896,8.309928,88.9558877784,15.496896,4.519928,16.1426,73.07,3.79,73.1682239774,136.22,113.306896,20.759928,115.1930001854,15.496896,4.519928,16.1426,97.81,16.24,99.1490479026,132.57,108.376896,19.819928,110.174321566,15.496896,4.519928,16.1426,92.88,15.3,94.1317395994,134.85,85.206896,9.449928,85.7293197521,15.496896,4.519928,16.1426,69.71,4.93,69.8841112128,136.22,15.496896,5.079928,16.3082633692,15.496896,4.519928,16.1426,0.0,0.56,0.56,136.4
2019-06-26 22:30:00,84.975232,7.157776,85.2761620309,14.495232,4.227776,15.0992,70.48,2.93,70.540876802,136.39,108.385232,21.577776,110.5122569347,14.495232,4.227776,15.0992,93.89,17.35,95.4796030574,132.82,103.625232,20.577776,105.648632609,14.495232,4.227776,15.0992,89.13,16.35,90.6172135965,135.02,81.735232,9.997776,82.3444210317,14.495232,4.227776,15.0992,67.24,5.77,67.4871135847,136.39,14.495232,4.827776,15.2780617828,14.495232,4.227776,15.0992,0.0,0.6000000000000001,0.6000000000000001,136.51
2019-06-26 23:00:00,79.318832,5.147576,79.4856883251,14.528832,4.237576,15.1342,64.79,0.91,64.7963903316,136.69,101.378832,24.427576,104.2802668146,14.528832,4.237576,15.1342,86.85,20.19,89.1659049189,133.31,96.988832,23.297576,99.7477347121,14.528832,4.237576,15.1342,82.46,19.06,84.634125505,135.44,76.318832,12.057576,77.26544672,14.528832,4.237576,15.1342,61.79,7.82,62.2828748534,136.69,14.528832,4.797576,15.3004475346,14.528832,4.237576,15.1342,0.0,0.56,0.56,136.82
2019-06-26 23:30:00,74.432208,13.318144,75.6143276592,13.982208,4.078144,14.5648,60.45,9.24,61.1521062597,135.75,96.032208,18.238144,97.7487333418,13.982208,4.078144,14.5648,82.05,14.16,83.2628854893,134.04,91.882208,17.418144,93.5186178649,13.982208,4.078144,14.5648,77.9,13.34,79.0339521978,136.05,69.082208,21.208144,72.2643538273,13.982208,4.078144,14.5648,55.1,17.13,57.7013596027,135.75,13.982208,4.638144,14.7314127062,13.982208,4.078144,14.5648,0.0,0.56,0.56,135.87
2019-06-27 00:00:00,69.870496,10.349728,70.6328753553,13.370496,3.899728,13.9276,56.5,6.45,56.8669719609,135.77,88.420496,25.909728,92.1384725178,13.370496,3.899728,13.9276,75.05,22.01,78.2108854316,133.1,84.650496,24.719728,88.1860047028,13.370496,3.899728,13.9276,71.28,20.82,74.2584055848,135.25,64.380496,19.359728,67.2283224054,13.370496,3.899728,13.9276,51.01,15.46,53.3013292517,135.77,13.370496,4.499728,14.10736387,13.370496,3.899728,13.9276,0.0,0.6000000000000001,0.6000000000000001,135.9
2019-06-27 00:30:00,69.276592,6.330256,69.5652092656,12.686592,3.700256,13.2152,56.59,2.63,56.65108119,135.68,85.176592,29.080256,90.0039616559,12.686592,3.700256,13.2152,72.49,25.38,76.8045864516,132.22,81.536592,27.730256,86.1230685287,12.686592,3.700256,13.2152,68.85,24.03,72.9229963729,134.53,63.796592,15.660256,65.6905531169,12.686592,3.700256,13.2152,51.11,11.96,52.4907010812,135.68,12.686592,4.260256,13.3828023134,12.686592,3.700256,13.2152,0.0,0.56,0.56,135.8
2019-06-27 01:00:00,67.688272,6.334496,67.9840275794,12.358272,3.604496,12.8732,55.33,2.73,55.3973085989,136.04,82.988272,29.534496,88.0871145147,12.358272,3.604496,12.8732,70.63,25.93,75.2393633679,132.7,79.438272,28.164496,84.2833191876,12.358272,3.604496,12.8732,67.08,24.56,71.4347254492,134.97,62.338272,15.694496000000001,64.2835699121,12.358272,3.604496,12.8732,49.98,12.09,51.4214789752,136.04,12.398272,4.204496,13.0917888464,12.358272,3.604496,12.8732,0.04,0.6000000000000001,0.6013318551,136.19
2019-06-27 01:30:00,67.2432,6.0526,67.5150495297,12.2832,3.5826000000000002,12.795,54.96,2.47,55.0154750956,136.09,82.5332,29.2526,87.5639406891,12.2832,3.5826000000000002,12.795,70.25,25.67,74.7931240155,132.7,79.0132,27.8926,83.7919024071,12.2832,3.5826000000000002,12.795,66.73,24.31,71.0202013514,134.97,61.9232,15.4426,63.8197194682,12.2832,3.5826000000000002,12.795,49.64,11.86,51.0371354996,136.09,12.2832,4.1826,12.9757907274,12.2832,3.5826000000000002,12.795,0.0,0.6000000000000001,0.6000000000000001,136.19
2019-06-27 02:00:00,66.89712,6.01416,67.1669173388,11.87712,3.46416,12.372,55.02,2.55,55.0790604495,136.3,82.52712,29.25416,87.5587312197,11.87712,3.46416,12.372,70.65,25.79,75.2100166201,132.95,78.98712,27.88416,83.7645002659,11.87712,3.46416,12.372,67.11,24.42,71.4149039067,135.14,61.55712,15.43416,63.4625268769,11.87712,3.46416,12.372,49.68,11.97,51.1016956666,136.3,11.87712,4.06416,12.5532217379,11.87712,3.46416,12.372,0.0,0.6000000000000001,0.6000000000000001,136.37
2019-06-27 02:30:00,65.654896,6.288928,65.9554090592,11.824896,3.448928,12.3176,53.83,2.84,53.9048652721,136.56,81.484896,29.468928,86.6499047524,11.824896,3.448928,12.3176,69.66,26.02,74.3609843937,133.27,77.984896,28.098928,82.8926640836,11.824896,3.448928,12.3176,66.16,24.65,70.6028901675,135.37,60.444896,15.718928,62.455345247,11.824896,3.448928,12.3176,48.62,12.27,50.1443645887,136.56,11.824896,4.048928,12.4988792842,11.824896,3.448928,12.3176,0.0,0.6000000000000001,0.6000000000000001,136.62
2019-06-27 03:00:00,63.8176,7.9918,64.3160550485,11.6976,3.4118,12.185,52.12,4.58,52.3208447944,137.15,79.3176,31.2418,85.2486465406,11.6976,3.4118,12.185,67.62,27.83,73.1230011693,134.02,75.9476,29.7818,81.5781438683,11.6976,3.4118,12.185,64.25,26.37,69.4509855942,136.01,58.7176,17.3518,61.2277838322,11.6976,3.4118,12.185,47.02,13.94,49.0428791977,137.15,11.6976,4.0118,12.3664216732,11.6976,3.4118,12.185,0.0,0.6000000000000001,0.6000000000000001,137.25
2019-06-27 03:30:00,64.29568,8.29624,64.8287132743,11.09568,3.23624,11.558,53.2,5.06,53.4400935628,137.37,78.54568,31.63624,84.6774794618,11.09568,3.23624,11.558,67.45,28.4,73.1851248547,134.29,75.17568,30.14624,80.9949297771,11.09568,3.23624,11.558,64.08,26.91,69.5010395606,136.24,59.07568,17.64624,61.6548923736,11.09568,3.23624,11.558,47.98,14.41,50.09719054,137.37,11.09568,3.83624,11.7401385,11.09568,3.23624,11.558,0.0,0.6000000000000001,0.6000000000000001,137.46
2019-06-27 04:00:00,64.52064,7.80352,64.9908294331,11.36064,3.31352,11.834,53.16,4.49,53.3492802201,137.37,78.86064,31.11352,84.77648062989999,11.36064,3.31352,11.834,67.5,27.8,73.0006164358,134.29,75.51064,29.65352,81.1245215801,11.36064,3.31352,11.834,64.15,26.34,69.3470842934,136.2,59.32064,17.20352,61.7648721394,11.36064,3.31352,11.834,47.96,13.89,49.930889237,137.37,11.36064,3.91352,12.0158137469,11.36064,3.31352,11.834,0.0,0.6000000000000001,0.6000000000000001,137.46
2019-06-27 04:30:00,64.241824,7.953032,64.7322382499,11.221824,3.273032,11.6894,53.02,4.68,53.2261477096,137.42,78.491824,31.343032,84.5183535677,11.221824,3.273032,11.6894,67.27,28.07,72.8915482069,134.32,75.131824,29.883032,80.8565803079,11.221824,3.273032,11.6894,63.91,26.61,69.2284637992,136.31,59.061824,17.343032,61.5555018919,11.221824,3.273032,11.6894,47.84,14.07,49.8661257769,137.42,11.221824,3.873032,11.8713820072,11.221824,3.273032,11.6894,0.0,0.6000000000000001,0.6000000000000001,137.52
2019-06-27 05:00:00,64.003184,11.805512,65.0828523939,11.813184,3.445512,12.3054,52.19,8.36,52.855328019,137.0,79.453184,29.305512,84.6854266171,11.813184,3.445512,12.3054,67.64,25.86,72.4148410203,134.19,76.083184,27.935512,81.0496373729,11.813184,3.445512,12.3054,64.27,24.49,68.7778525399,136.19,58.463184,16.705512,60.8031085932,11.813184,3.445512,12.3054,46.65,13.26,48.4979391315,137.0,11.813184,4.045512,12.4866922586,11.813184,3.445512,12.3054,0.0,0.6000000000000001,0.6000000000000001,137.12
2019-06-27 05:30:00,66.918816,23.760488,71.0118914326,10.698816,3.120488,11.1446,56.22,20.64,59.8890474127,135.08,82.608816,21.760488,85.4267833816,10.698816,3.120488,11.1446,71.91,18.64,74.2865916569,133.1,79.038816,20.750488,81.7173004138,10.698816,3.120488,11.1446,68.34,17.63,70.5774220272,135.28,59.458816,13.710488,61.0190812887,10.698816,3.120488,11.1446,48.76,10.59,49.8967503952,135.08,10.698816,3.720488,11.3272545111,10.698816,3.120488,11.1446,0.0,0.6000000000000001,0.6000000000000001,135.14
2019-06-27 06:00:00,69.36088,23.60984,73.269067274,10.73088,3.12984,11.178,58.63,20.48,62.1040038967,134.9,85.13088,21.38984,87.7769444946,10.73088,3.12984,11.178,74.4,18.26,76.6080126358,132.82,81.44088,20.37984,83.9520983276,10.73088,3.12984,11.178,70.71,17.25,72.7836973504,135.05,61.55088,13.59984,63.0354382613,10.73088,3.12984,11.178,50.82,10.47,51.8873134783,134.9,10.73088,3.7298400000000003,11.3606114272,10.73088,3.12984,11.178,0.0,0.6000000000000001,0.6000000000000001,134.96
2019-06-27 06:30:00,76.687088,18.874984,78.9757841805,11.777088,3.434984,12.2678,64.91,15.44,66.7210738822,133.39,93.707088,18.724984,95.5596325194,11.777088,3.434984,12.2678,81.93,15.29,83.3445199158,130.62,89.657088,17.874984,91.4215974573,11.777088,3.434984,12.2678,77.88,14.44,79.2073733941,133.27,68.347088,10.994984,69.2258196863,11.777088,3.434984,12.2678,56.57,7.5600000000000005,57.0729226516,133.39,11.817088,3.994984,12.4741118305,11.777088,3.434984,12.2678,0.04,0.56,0.5614267539000001,133.44
2019-06-27 07:00:00,81.900192,7.995056,82.2895034016,15.000192,4.375056,15.6252,66.9,3.62,66.9978686228,135.64,100.700192,24.945056,103.7438407217,15.000192,4.375056,15.6252,85.7,20.57,88.1340734336,131.15,96.460192,23.805056,99.3541611199,15.000192,4.375056,15.6252,81.46,19.43,83.7451879215,133.72,76.220192,8.965056,76.7456181003,15.000192,4.375056,15.6252,61.22,4.59,61.391827632,135.64,15.000192,4.975056,15.8037002705,15.000192,4.375056,15.6252,0.0,0.6000000000000001,0.6000000000000001,135.7
2019-06-27 07:30:00,88.884816,6.468488,89.1198734983,17.274816,5.038488,17.9946,71.61,1.43,71.6242766107,134.45,109.474816,21.388488,111.5446222691,17.274816,5.038488,17.9946,92.2,16.35,93.6384669887,129.47,104.914816,20.468488,106.8928323945,17.274816,5.038488,17.9946,87.64,15.43,88.9879458129,132.39,82.784816,12.308488,83.6948304079,17.274816,5.038488,17.9946,65.51,7.27,65.9121612451,134.45,17.314816,5.598488,18.1974152285,17.274816,5.038488,17.9946,0.04,0.56,0.5614267539000001,134.49
2019-06-27 08:00:00,91.760128,9.496704,92.2502491999,19.600128,5.716704,20.4168,72.16,3.7800000000000002,72.2589371635,134.28,114.110128,17.816704,115.4926675318,19.600128,5.716704,20.4168,94.51,12.1,95.281425787,129.13,109.440128,17.116704,110.7705880299,19.600128,5.716704,20.4168,89.84,11.4,90.5603975256,132.19,85.620128,16.916704,87.2753183492,19.600128,5.716704,20.4168,66.02,11.2,66.9632765029,134.28,19.600128,6.316704,20.592857185,19.600128,5.716704,20.4168,0.0,0.6000000000000001,0.6000000000000001,134.31
2019-06-27 08:30:00,91.722464,9.961552,92.2618172403,21.262464,6.201552,22.1484,70.46,3.76,70.5602522671,134.65,116.622464,8.971551999999999,116.9670374709,21.262464,6.201552,22.1484,95.36,2.77,95.4002227461,131.11,111.932464,8.531552,112.2571328542,21.262464,6.201552,22.1484,90.67,2.33,90.6999327453,133.99,85.692464,12.651552,86.6213608436,21.262464,6.201552,22.1484,64.43,6.45,64.7520455275,134.65,21.262464,6.761552,22.3116776778,21.262464,6.201552,22.1484,0.0,0.56,0.56,134.67
2019-06-27 09:00:00,89.824928,9.428104,90.3183637764,22.964928,6.698104,23.9218,66.86,2.73,66.9157119068,134.76,114.634928,7.398104,114.8734027543,22.964928,6.698104,23.9218,91.67,0.7000000000000001,91.6726725911,131.86,110.084928,7.478104,110.3386306431,22.964928,6.698104,23.9218,87.12,0.78,87.1234916656,134.52,84.104928,12.028104,84.9606626606,22.964928,6.698104,23.9218,61.14,5.33,61.3718868864,134.76,22.964928,7.298104,24.0966852501,22.964928,6.698104,23.9218,0.0,0.6000000000000001,0.6000000000000001,134.77
2019-06-27 09:30:00,87.145872,10.311296,87.7537795872,26.575872,7.751296,27.6832,60.57,2.56,60.6240752507,134.76,113.025872,8.781296,113.3664804993,26.575872,7.751296,27.6832,86.45,1.03,86.456135699,131.9,108.745872,8.821296,109.10307026,26.575872,7.751296,27.6832,82.17,1.07,82.1769663592,134.55,81.975872,13.261296,83.0415893499,26.575872,7.751296,27.6832,55.4,5.51,55.6733338323,134.76,26.575872,8.311296,27.8451901369,26.575872,7.751296,27.6832,0.0,0.56,0.56,134.77
2019-06-27 10:00:00,82.86992,10.88956,83.5823316126,30.40992,8.86956,31.677,52.46,2.02,52.4988761784,134.65,109.63992,10.08956,110.1031846887,30.40992,8.86956,31.677,79.23,1.22,79.23939235,132.11,105.71992,10.12956,106.2040934738,30.40992,8.86956,31.677,75.31,1.26,75.3205396954,134.49,78.37992,14.89956,79.7835117515,30.40992,8.86956,31.677,47.97,6.03,48.3475107942,134.65,30.40992,9.46956,31.8502088062,30.40992,8.86956,31.677,0.0,0.6000000000000001,0.6000000000000001,134.65
2019-06-27 10:30:00,79.738304,11.553672,80.570990198,33.098304,9.653672,34.4774,46.64,1.9,46.678684643,134.7,106.488304,10.963672,107.051207338,33.098304,9.653672,34.4774,73.39,1.31,73.4016907162,132.24,102.858304,10.983672,103.4430846039,33.098304,9.653672,34.4774,69.76,1.33,69.7726773171,134.53,75.748304,15.823672,77.3834229951,33.098304,9.653672,34.4774,42.65,6.17,43.0939833387,134.7,33.098304,10.213672,34.638372124,33.098304,9.653672,34.4774,0.0,0.56,0.56,134.69
2019-06-27 11:00:00,78.568768,11.009224,79.336336682,34.728768,10.129224,36.1758,43.84,0.88,43.8488312273,134.59,105.788768,12.329224,106.5048036447,34.728768,10.129224,36.1758,71.06,2.2,71.0940475708,132.16,102.298768,12.309224,103.0366678896,34.728768,10.129224,36.1758,67.57,2.18,67.6051573476,134.5,74.808768,17.219224,76.7649232712,34.728768,10.129224,36.1758,40.08,7.09,40.7022665217,134.59,34.728768,10.729224,36.3483641233,34.728768,10.129224,36.1758,0.0,0.6000000000000001,0.6000000000000001,134.59
2019-06-27 11:30:00,77.357088,10.754984,78.1011443238,35.777088,10.434984,37.2678,41.58,0.32,41.581231343,134.59,104.947088,14.124984,105.8933730348,35.777088,10.434984,37.2678,69.17,3.69,69.2683549682,132.16,101.537088,14.014984,102.4997561755,35.777088,10.434984,37.2678,65.76,3.58,65.8573762004,134.44,73.807088,18.544984,76.1012658935,35.777088,10.434984,37.2678,38.03,8.11,38.8851256909,134.59,35.777088,10.994984,37.4284610814,35.777088,10.434984,37.2678,0.0,0.56,0.56,134.63
2019-06-27 12:00:00,76.760448,10.968464,77.5401417311,36.680448,10.698464,38.2088,40.08,0.27,40.0809094208,134.51,103.990448,14.358464,104.9770392213,36.680448,10.698464,38.2088,67.31,3.66,67.4094333161,132.06,100.690448,14.258464,101.694985688,36.680448,10.698464,38.2088,64.01,3.56,64.1089205961,134.33,73.320448,18.868464,75.7093589237,36.680448,10.698464,38.2088,36.64,8.17,37.539825519,134.51,36.680448,11.298464,38.3811223682,36.680448,10.698464,38.2088,0.0,0.6000000000000001,0.6000000000000001,134.53
2019-06-27 12:30:00,76.1904,11.2922,77.0226644112,37.0704,10.8122,38.615,39.12,0.48,39.1229446744,134.55,102.8104,13.6522,103.7128772766,37.0704,10.8122,38.615,65.74,2.84,65.8013160963,132.15,99.5704,13.5922,100.493842881,37.0704,10.8122,38.615,62.5,2.7800000000000002,62.5617966494,134.41,72.8404,18.2922,75.1021201631,37.0704,10.8122,38.615,35.77,7.48,36.5437176543,134.55,37.0704,11.3722,38.7755269339,37.0704,10.8122,38.615,0.0,0.56,0.56,134.6
2019-06-27 13:00:00,74.997488,12.002184,75.9517980503,38.887488,11.342184,40.5078,36.11,0.66,36.1160310665,134.51,103.257488,14.512184,104.2722988742,38.887488,11.342184,40.5078,64.37,3.17,64.448008503,132.19,100.107488,14.432184,101.1424593763,38.887488,11.342184,40.5078,61.22,3.09,61.2979322653,134.43,71.897488,19.312184,74.4460155519,38.887488,11.342184,40.5078,33.01,7.97,33.9585188134,134.51,38.887488,11.902184,40.6681534732,38.887488,11.342184,40.5078,0.0,0.56,0.56,134.56
2019-06-27 13:30:00,73.290144,12.068792,74.2771899568,39.390144,11.488792,41.0314,33.9,0.58,33.9049612889,135.02,102.240144,15.008792,103.3359128398,39.390144,11.488792,41.0314,62.85,3.52,62.9484940249,132.75,99.160144,14.928792,100.2776295526,39.390144,11.488792,41.0314,59.77,3.44,59.8689109639,134.97,70.380144,19.738792,73.09572203,39.390144,11.488792,41.0314,30.99,8.25,32.0693404984,135.02,39.390144,12.088792,41.2034262697,39.390144,11.488792,41.0314,0.0,0.6000000000000001,0.6000000000000001,135.06
2019-06-27 14:00:00,72.208304,11.803672,73.1666989773,38.858304,11.333672,40.4774,33.35,0.47000000000000003,33.3533116797,134.87,101.078304,13.993672,102.0423754896,38.858304,11.333672,40.4774,62.22,2.66,62.276833574,132.68,98.028304,13.943672,99.0150209512,38.858304,11.333672,40.4774,59.17,2.61,59.2275358258,134.86,69.348304,18.873672,71.8707364818,38.858304,11.333672,40.4774,30.49,7.54,31.4084654194,134.87,38.858304,11.893672,40.6377561315,38.858304,11.333672,40.4774,0.0,0.56,0.56,134.95
2019-06-27 14:30:00,72.498832,11.612576,73.4229702663,37.928832,11.062576,39.5092,34.57,0.55,34.574374904,134.94,101.038832,13.712576,101.9650935982,37.928832,11.062576,39.5092,63.11,2.65,63.1656124802,132.77,97.948832,13.662576,98.8971166067,37.928832,11.062576,39.5092,60.02,2.6,60.0762881676,134.92,69.528832,18.552576,71.9614935609,37.928832,11.062576,39.5092,31.6,7.49,32.4755307886,134.94,37.968832,11.662576,39.719615839,37.928832,11.062576,39.5092,0.04,0.6000000000000001,0.6013318551,135.02
2019-06-27 15:00:00,72.957648,11.838064,73.9118269356,38.427648,11.208064,40.0288,34.53,0.63,34.5357466982,135.1,102.137648,13.778064,103.0627681879,38.427648,11.208064,40.0288,63.71,2.5700000000000003,63.7618145915,132.99,99.007648,13.738064,99.9562342476,38.427648,11.208064,40.0288,60.58,2.5300000000000002,60.6328071262,135.1,69.997648,18.628064,72.4339388265,38.427648,11.208064,40.0288,31.57,7.42,32.4302528513,135.1,38.427648,11.808064,40.2009266838,38.427648,11.208064,40.0288,0.0,0.6000000000000001,0.6000000000000001,135.2
2019-06-27 15:30:00,71.989824,12.177032,73.0124295437,38.389824,11.197032,39.9894,33.6,0.98,33.6142886285,134.88,100.539824,12.987032,101.3751409869,38.389824,11.197032,39.9894,62.15,1.79,62.1757718086,132.79,97.499824,12.987032,98.3609611594,38.389824,11.197032,39.9894,59.11,1.79,59.1370966484,134.94,69.099824,18.307032,71.4837960483,38.389824,11.197032,39.9894,30.71,7.11,31.5223127324,134.88,38.389824,11.757032,40.1497993544,38.389824,11.197032,39.9894,0.0,0.56,0.56,135.0
2019-06-27 16:00:00,75.368496,12.493728,76.3970119091,37.178496,10.843728,38.7276,38.19,1.65,38.2256275292,134.8,104.098496,12.423728,104.8372352119,37.178496,10.843728,38.7276,66.92,1.58,66.9386495233,132.66,100.808496,12.443728,101.5736148432,37.178496,10.843728,38.7276,63.63,1.6,63.6501131185,134.8,72.068496,17.303728,74.1167128143,37.178496,10.843728,38.7276,34.89,6.46,35.4830057915,134.8,37.178496,11.443728,38.8998647216,37.178496,10.843728,38.7276,0.0,0.6000000000000001,0.6000000000000001,134.95
2019-06-27 16:30:00,80.74768,12.35224,81.6869980988,34.08768,9.94224,35.508,46.66,2.41,46.7221970802,134.9,109.02768,10.52224,109.5342528198,34.08768,9.94224,35.508,74.94,0.58,74.9422444286,132.72,105.32768,10.60224,105.8599436388,34.08768,9.94224,35.508,71.24,0.66,71.2430572056,134.9,76.74768,15.65224,78.3275111465,34.08768,9.94224,35.508,42.66,5.71,43.0404426092,134.9,34.08768,10.50224,35.6688515767,34.08768,9.94224,35.508,0.0,0.56,0.56,134.98
2019-06-27 17:00:00,82.55864,13.33752,83.6290528369,31.32864,9.13752,32.634,51.23,4.2,51.4018764249,134.69,111.30864,9.88752,111.7469301162,31.32864,9.13752,32.634,79.98,0.75,79.9835164268,132.45,107.34864,9.74752,107.7902808977,31.32864,9.13752,32.634,76.02,0.61,76.0224473429,134.61,78.16864,13.17752,79.2715794771,31.32864,9.13752,32.634,46.84,4.04,47.0139043263,134.69,31.36864,9.69752,32.8334200107,31.32864,9.13752,32.634,0.04,0.56,0.5614267539000001,134.8
2019-06-27 17:30:00,85.413664,14.273152,86.5980188337,27.713664,8.083152,28.8684,57.7,6.19,58.0310787423,135.0,113.843664,10.613152,114.3373028732,27.713664,8.083152,28.8684,86.13,2.5300000000000002,86.1671503533,132.77,109.573664,10.383152,110.0645160251,27.713664,8.083152,28.8684,81.86,2.3,81.8923048888,134.92,80.453664,10.313152,81.1119791104,27.713664,8.083152,28.8684,52.74,2.23,52.7871243771,135.0,27.713664,8.683152,29.042112543000002,27.713664,8.083152,28.8684,0.0,0.6000000000000001,0.6000000000000001,135.14
2019-06-27 18:00:00,86.784864,14.964752,88.0656370097,25.284864,7.374752,26.3384,61.5,7.59,61.966588578,134.97,114.724864,11.144752,115.2649119071,25.284864,7.374752,26.3384,89.44,3.77,89.5194196809,132.74,110.264864,10.834752,110.7959028297,25.284864,7.374752,26.3384,84.98,3.46,85.0504085822,134.86,81.534864,8.294752,81.9557011942,25.284864,7.374752,26.3384,56.25,0.92,56.2575230525,134.97,25.284864,7.934752,26.5006535165,25.284864,7.374752,26.3384,0.0,0.56,0.56,135.1
2019-06-27 18:30:00,87.724336,15.735848,89.1244974119,23.574336,6.8758479999999995,24.5566,64.15,8.86,64.7589538211,134.91,115.814336,11.905848,116.4246951455,23.574336,6.8758479999999995,24.5566,92.24,5.03,92.3770453089,132.66,111.214336,11.535848,111.8110205704,23.574336,6.8758479999999995,24.5566,87.64,4.66,87.7638034727,134.79,82.264336,7.115848,82.5715221507,23.574336,6.8758479999999995,24.5566,58.69,0.24,58.6904907119,134.91,23.574336,7.475848,24.731308521,23.574336,6.8758479999999995,24.5566,0.0,0.6000000000000001,0.6000000000000001,135.05
2019-06-27 19:00:00,90.117632,15.095976,91.3732788548,19.837632,5.785976,20.6642,70.28,9.31,70.893966598,134.74,117.237632,11.265976,117.777691318,19.837632,5.785976,20.6642,97.4,5.48,97.5540383582,132.46,112.377632,10.865976,112.9017343018,19.837632,5.785976,20.6642,92.54,5.08,92.6793288711,134.61,84.117632,6.495976,84.3680847091,19.837632,5.785976,20.6642,64.28,0.71,64.2839210067,134.74,19.837632,6.345976,20.8279392826,19.837632,5.785976,20.6642,0.0,0.56,0.56,134.89
2019-06-27 19:30:00,91.051888,15.101384,92.2957101228,16.221888,4.731384,16.8978,74.83,10.37,75.5451242636,134.77,118.041888,10.881384,118.5423630622,16.221888,4.731384,16.8978,101.82,6.15,102.0055630836,132.49,112.931888,10.431384,113.4126320098,16.221888,4.731384,16.8978,96.71,5.7,96.8778307974,134.61,84.681888,6.441384,84.926518727,16.221888,4.731384,16.8978,68.46,1.71,68.4813529364,134.77,16.221888,5.291384,17.063071087,16.221888,4.731384,16.8978,0.0,0.56,0.56,134.95
2019-06-27 20:00:00,92.948144,13.997792,93.9962534036,13.398144,3.9077919999999997,13.9564,79.55,10.09,80.1873468822,134.91,118.938144,10.057792,119.3626460752,13.398144,3.9077919999999997,13.9564,105.54,6.15,105.719033764,132.66,113.648144,9.617792,114.0543842103,13.398144,3.9077919999999997,13.9564,100.25,5.71,100.4124822918,134.76,86.158144,5.357792,86.3245718938,13.398144,3.9077919999999997,13.9564,72.76,1.45,72.7744467516,134.91,13.398144,4.507792,14.1361399031,13.398144,3.9077919999999997,13.9564,0.0,0.6000000000000001,0.6000000000000001,135.05
2019-06-27 20:30:00,91.446048,15.034264,92.6736682604,11.466048,3.344264,11.9438,79.98,11.69,80.8297995791,134.56,116.316048,11.324264,116.8660000919,11.466048,3.344264,11.9438,104.85,7.98,105.1532353283,132.28,111.066048,10.784264,111.5883836623,11.466048,3.344264,11.9438,99.6,7.44,99.8774929601,134.48,84.626048,6.294264,84.859800609,11.466048,3.344264,11.9438,73.16,2.95,73.2194516505,134.56,11.466048,3.904264,12.1125362381,11.466048,3.344264,11.9438,0.0,0.56,0.56,134.71
2019-06-27 21:00:00,90.502976,15.803368,91.872384888,10.502976,3.063368,10.9406,80.0,12.74,81.0080712028,133.84,114.492976,12.583368,115.1823888603,10.502976,3.063368,10.9406,103.99,9.52,104.4248557576,131.53,109.292976,11.963368,109.9457901733,10.502976,3.063368,10.9406,98.79,8.9,99.1900907349,133.79,83.672976,7.083368,83.9722633667,10.502976,3.063368,10.9406,73.17,4.02,73.2803472972,133.84,10.542976,3.623368,11.1482347751,10.502976,3.063368,10.9406,0.04,0.56,0.5614267539000001,133.95
2019-06-27 21:30:00,89.283904,16.274472,90.7550216372,10.163904,2.9644719999999998,10.5874,79.12,13.31,80.2317300075,134.18,112.193904,13.384472,112.9894516558,10.163904,2.9644719999999998,10.5874,102.03,10.42,102.5607005631,132.02,107.083904,12.724472,107.837260182,10.163904,2.9644719999999998,10.5874,96.92,9.76,97.4101842725,134.21,82.523904,7.4744720000000004,82.8617068559,10.163904,2.9644719999999998,10.5874,72.36,4.51,72.500411723,134.18,10.163904,3.524472,10.7576413493,10.163904,2.9644719999999998,10.5874,0.0,0.56,0.56,134.31
2019-06-27 22:00:00,86.436112,17.692616,88.2282841191,11.906112,3.472616,12.4022,74.53,14.22,75.8744311346,133.95,109.766112,14.812616,110.7610623656,11.906112,3.472616,12.4022,97.86,11.34,98.5148476119,131.8,104.856112,14.102616,105.8002268514,11.906112,3.472616,12.4022,92.95,10.63,93.5558624566,134.0,80.106112,8.792616,80.5872153377,11.906112,3.472616,12.4022,68.2,5.32,68.4071809096,133.95,11.906112,4.072616,12.5833900059,11.906112,3.472616,12.4022,0.0,0.6000000000000001,0.6000000000000001,134.09
2019-06-27 22:30:00,83.967408,18.346744,85.9484067429,12.537408,3.6567439999999998,13.0598,71.43,14.69,72.9248997257,134.04,107.297408,15.606743999999999,108.4264922507,12.537408,3.6567439999999998,13.0598,94.76,11.95,95.510523504,131.94,102.527408,14.866744,103.5996595958,12.537408,3.6567439999999998,13.0598,89.99,11.21,90.6855236518,134.09,77.917408,9.396744,78.4819805257,12.537408,3.6567439999999998,13.0598,65.38,5.74,65.6314863461,134.04,12.537408,4.216744,13.227529222,12.537408,3.6567439999999998,13.0598,0.0,0.56,0.56,134.16
2019-06-27 23:00:00,78.417264,20.297952,81.0016922579,13.227264,3.857952,13.7784,65.19,16.44,67.2310173952,135.29,101.027264,18.237952,102.66026964939999,13.227264,3.857952,13.7784,87.8,14.38,88.9697948744,133.56,96.597264,17.387952,98.1497442026,13.227264,3.857952,13.7784,83.37,13.53,84.4607470959,135.48,72.937264,11.017952,73.7647595135,13.227264,3.857952,13.7784,59.71,7.16,60.1377560273,135.29,13.227264,4.417952,13.9455660624,13.227264,3.857952,13.7784,0.0,0.56,0.56,135.42
2019-06-27 23:30:00,71.69896,22.25928,75.0747388354,14.08896,4.10928,14.676,57.61,18.15,60.4014453469,135.51,93.43896,20.46928,95.6547472403,14.08896,4.10928,14.676,79.35,16.36,81.0189613609,133.94,89.42896,19.51928,91.5343715683,14.08896,4.10928,14.676,75.34,15.41,76.8998289985,135.77,66.87896,12.77928,68.0889512917,14.08896,4.10928,14.676,52.79,8.67,53.4972242271,135.51,14.08896,4.6692800000000005,14.8425391898,14.08896,4.10928,14.676,0.0,0.56,0.56,135.65
2019-06-28 00:00:00,67.208688,20.858784,70.3711347972,14.738688,4.298784,15.3528,52.47,16.56,55.0212186343,136.23,87.808688,25.258784,91.3694251784,14.738688,4.298784,15.3528,73.07,20.96,76.0167514433,134.16,84.108688,24.078784,87.4874804529,14.738688,4.298784,15.3528,69.37,19.78,72.134910411,136.0,62.828688,11.468784,63.8668696762,14.738688,4.298784,15.3528,48.09,7.17,48.6215692877,136.23,14.738688,4.898784,15.531484431300001,14.738688,4.298784,15.3528,0.0,0.6000000000000001,0.6000000000000001,136.39
2019-06-28 00:30:00,65.202528,14.764904,66.8533622769,15.102528,4.404904,15.7318,50.1,10.36,51.1599413604,136.1,83.022528,33.064904,89.364579292,15.102528,4.404904,15.7318,67.92,28.66,73.7192105221,132.45,79.602528,31.544904,85.6250163933,15.102528,4.404904,15.7318,64.5,27.14,69.9773506215,134.59,61.072528,5.874904,61.3544470541,15.102528,4.404904,15.7318,45.97,1.47,45.9934973665,136.1,15.102528,4.964904,15.8976924024,15.102528,4.404904,15.7318,0.0,0.56,0.56,136.26
2019-06-28 01:00:00,63.784256,14.570408,65.4272733863,14.264256,4.160408,14.8586,49.52,10.41,50.6023566645,136.75,80.814256,33.250408,87.3872622583,14.264256,4.160408,14.8586,66.55,29.09,72.6300943136,133.25,77.474256,31.690408,83.7050912547,14.264256,4.160408,14.8586,63.21,27.53,68.9449418014,135.27,59.684256,5.600408,59.9464342896,14.264256,4.160408,14.8586,45.42,1.44,45.4428212152,136.75,14.264256,4.760408,15.0376355708,14.264256,4.160408,14.8586,0.0,0.6000000000000001,0.6000000000000001,136.89
2019-06-28 01:30:00,63.932608,14.790344,65.621129534,13.852608,4.040344,14.4298,50.08,10.75,51.2207858198,137.13,80.352608,33.570344,87.0833486304,13.852608,4.040344,14.4298,66.5,29.53,72.7617406334,133.69,77.002608,32.010344,83.3910292645,13.852608,4.040344,14.4298,63.15,27.97,69.0669486802,135.63,59.772608,5.740344,60.0476162421,13.852608,4.040344,14.4298,45.92,1.7000000000000002,45.9514569954,137.13,13.852608,4.640344,14.6091594844,13.852608,4.040344,14.4298,0.0,0.6000000000000001,0.6000000000000001,137.24
2019-06-28 02:00:00,64.627904,15.306472,66.4157666561,12.947904,3.776472,13.4874,51.68,11.53,52.9505741234,137.32,79.957904,33.876472,86.8382505998,12.947904,3.776472,13.4874,67.01,30.1,73.4598536617,133.91,76.607904,32.286472,83.1335505646,12.947904,3.776472,13.4874,63.66,28.51,69.7525318537,135.79,60.317904,6.176472,60.6333105588,12.947904,3.776472,13.4874,47.37,2.4,47.4307590072,137.32,12.947904,4.376472,13.6675427623,12.947904,3.776472,13.4874,0.0,0.6000000000000001,0.6000000000000001,137.47
2019-06-28 02:30:00,64.027856,24.600208,68.5910823475,12.377856,3.610208,12.8936,51.65,20.99,55.7521533216,135.35,79.427856,26.710208,83.7986844775,12.377856,3.610208,12.8936,67.05,23.1,70.9176459,133.51,76.047856,25.460208,80.1966245773,12.377856,3.610208,12.8936,63.67,21.85,67.3148676,135.46,57.637856,15.090208,59.580507062,12.377856,3.610208,12.8936,45.26,11.48,46.6932329144,135.35,12.377856,4.210208,13.0742942662,12.377856,3.610208,12.8936,0.0,0.6000000000000001,0.6000000000000001,135.51
2019-06-28 03:00:00,62.521776,26.421768,67.875491147,11.491776,3.351768,11.9706,51.03,23.07,56.0025517276,135.0,77.771776,25.141768,81.7346783218,11.491776,3.351768,11.9706,66.28,21.79,69.7699254694,133.41,74.441776,23.951768,78.200161153,11.491776,3.351768,11.9706,62.95,20.6,66.2349039404,135.37,55.811776,16.041768,58.0714444528,11.491776,3.351768,11.9706,44.32,12.69,46.1009598599,135.0,11.531776,3.951768,12.1900913877,11.491776,3.351768,11.9706,0.04,0.6000000000000001,0.6013318551,135.09
2019-06-28 03:30:00,62.868096,26.371528,68.1751786482,11.148096,3.251528,11.6126,51.72,23.12,56.6523856514,135.33,77.698096,25.311528,81.7169968349,11.148096,3.251528,11.6126,66.55,22.06,70.1109556346,133.84,74.348096,24.121528,78.1632106037,11.148096,3.251528,11.6126,63.2,20.87,66.5567194204,135.76,56.078096,15.961528,58.3054305111,11.148096,3.251528,11.6126,44.93,12.71,46.6931365406,135.33,11.148096,3.851528,11.7946730502,11.148096,3.251528,11.6126,0.0,0.6000000000000001,0.6000000000000001,135.45
2019-06-28 04:00:00,63.091504,26.131272,68.2889541091,10.941504,3.191272,11.3974,52.15,22.94,56.9725030168,135.33,77.531504,25.151272,81.5090215603,10.941504,3.191272,11.3974,66.59,21.96,70.1175420277,133.81,74.181504,23.951272,77.9522864714,10.941504,3.191272,11.3974,63.24,20.76,66.5603124993,135.73,56.241504,15.751272,58.4055591686,10.941504,3.191272,11.3974,45.3,12.56,47.0089736114,135.33,10.941504,3.791272,11.5797345894,10.941504,3.191272,11.3974,0.0,0.6000000000000001,0.6000000000000001,135.45
2019-06-28 04:30:00,62.702624,26.087432,67.9129822997,11.682624,3.407432,12.1694,51.02,22.68,55.8338857684,135.38,77.352624,25.257432,81.3717783443,11.682624,3.407432,12.1694,65.67,21.85,69.2096192736,133.87,74.052624,24.077432,77.8685678114,11.682624,3.407432,12.1694,62.37,20.67,65.7059038443,135.81,56.002624,15.717432,58.1664126757,11.682624,3.407432,12.1694,44.32,12.31,45.9978097305,135.38,11.722624,4.007432,12.3886813132,11.682624,3.407432,12.1694,0.04,0.6000000000000001,0.6013318551,135.5
2019-06-28 05:00:00,61.943456,26.026008,67.1888743293,11.883456,3.466008,12.3786,50.06,22.56,54.9086259162,135.48,76.633456,25.186008,80.6661117042,11.883456,3.466008,12.3786,64.75,21.72,68.2958336943,133.93,73.383456,24.006008,77.2102327066,11.883456,3.466008,12.3786,61.5,20.54,64.8393522485,135.88,55.373456,15.686008,57.5523281576,11.883456,3.466008,12.3786,43.49,12.22,45.1742017085,135.48,11.883456,4.066008,12.55981479,11.883456,3.466008,12.3786,0.0,0.6000000000000001,0.6000000000000001,135.56
2019-06-28 05:30:00,63.382672,26.353696,68.64313806,12.012672,3.503696,12.5132,51.37,22.85,56.2227658516,134.76,78.742672,24.803696,82.5568393833,12.012672,3.503696,12.5132,66.73,21.3,70.0470049324,132.97,75.382672,23.633696,79.0006254689,12.012672,3.503696,12.5132,63.37,20.13,66.4904038189,135.07,56.642672,16.023696,58.8655342692,12.012672,3.503696,12.5132,44.63,12.52,46.3528564384,134.76,12.012672,4.103696,12.6942746717,12.012672,3.503696,12.5132,0.0,0.6000000000000001,0.6000000000000001,134.91
2019-06-28 06:00:00,64.982592,26.018256,69.9977635951,13.022592,3.798256,13.5652,51.96,22.22,56.5116802086,134.71,80.922592,24.518256,84.5553710493,13.022592,3.798256,13.5652,67.9,20.72,70.9910445056,132.79,77.532592,23.378256,80.9805265224,13.022592,3.798256,13.5652,64.51,19.58,67.4159958763,135.02,58.132592,15.788256,60.2384202993,13.022592,3.798256,13.5652,45.11,11.99,46.6762487782,134.71,13.022592,4.398256,13.7452740329,13.022592,3.798256,13.5652,0.0,0.6000000000000001,0.6000000000000001,134.78
2019-06-28 06:30:00,71.814752,22.780136,75.3411786542,13.954752,4.070136,14.536200000000001,57.86,18.71,60.809898043,132.99,89.934752,20.820136,92.3132584213,13.954752,4.070136,14.536200000000001,75.98,16.75,77.8043886937,130.56,86.134752,19.880136,88.3991816109,13.954752,4.070136,14.536200000000001,72.18,15.81,73.8911936566,133.17,64.194752,13.210136,65.539864796,13.954752,4.070136,14.536200000000001,50.24,9.14,51.0646374706,132.99,13.954752,4.630136,14.7028317939,13.954752,4.070136,14.536200000000001,0.0,0.56,0.56,133.07
2019-06-28 07:00:00,79.196448,10.016464,79.827357008,13.976448,4.076464,14.5588,65.22,5.94,65.4899381585,134.2,97.706448,24.556464,100.7450738496,13.976448,4.076464,14.5588,83.73,20.48,86.1982789851,130.03,93.496448,23.416464,96.3842133074,13.976448,4.076464,14.5588,79.52,19.34,81.8380473863,132.72,73.276448,8.616464,73.7813071405,13.976448,4.076464,14.5588,59.3,4.54,59.4735369723,134.2,13.976448,4.676464,14.7380600569,13.976448,4.076464,14.5588,0.0,0.6000000000000001,0.6000000000000001,134.31
2019-06-28 07:30:00,87.507888,7.994384,87.8722973283,14.037888,4.094384,14.6228,73.47,3.9,73.5734388214,134.13,106.957888,20.454384,108.8961506677,14.037888,4.094384,14.6228,92.92,16.36,94.3492236322,129.86,102.347888,18.884384,104.0755020988,14.037888,4.094384,14.6228,88.31,14.79,89.5399363413,132.56,81.327888,8.644384,81.786005779,14.037888,4.094384,14.6228,67.29,4.55,67.4436550018,134.13,14.037888,4.654384,14.7893742234,14.037888,4.094384,14.6228,0.0,0.56,0.56,134.21
2019-06-28 08:00:00,90.232016,13.403088,91.2220339576,15.302016,4.463088,15.9396,74.93,8.94,75.4614371716,134.13,113.982016,9.793088000000001,114.4019429206,15.302016,4.463088,15.9396,98.68,5.33,98.8238397352,131.5,109.002016,9.383088,109.405127085,15.302016,4.463088,15.9396,93.7,4.92,93.8290807799,133.97,83.912016,4.983088,84.0598453199,15.302016,4.463088,15.9396,68.61,0.52,68.6119705299,134.13,15.302016,5.0230879999999996,16.1053750878,15.302016,4.463088,15.9396,0.0,0.56,0.56,134.21
2019-06-28 08:30:00,92.619328,12.142304,93.4118593413,16.259328,4.742304,16.9368,76.36,7.4,76.7177267651,134.08,115.859328,8.442304,116.1665028373,16.259328,4.742304,16.9368,99.6,3.7,99.6687012055,131.39,110.829328,8.122304,111.1265574343,16.259328,4.742304,16.9368,94.57,3.38,94.6303825418,133.87,86.189328,5.662304,86.3751234308,16.259328,4.742304,16.9368,69.93,0.92,69.9360515042,134.08,16.259328,5.342304,17.1144955824,16.259328,4.742304,16.9368,0.0,0.6000000000000001,0.6000000000000001,134.15
2019-06-28 09:00:00,91.058832,11.682576,91.8051930296,18.008832,5.252576,18.7592,73.05,6.43,73.3324443886,134.31,114.528832,7.982576,114.8066848179,18.008832,5.252576,18.7592,96.52,2.73,96.558600342,131.64,109.658832,7.722576,109.9304217025,18.008832,5.252576,18.7592,91.65,2.47,91.6832776465,134.07,84.898832,7.102576,85.1954122051,18.008832,5.252576,18.7592,66.89,1.85,66.9155781564,134.31,18.008832,5.812576,18.9236378575,18.008832,5.252576,18.7592,0.0,0.56,0.56,134.35
2019-06-28 09:30:00,89.420896,10.571928,90.0436688673,20.680896,6.031928,21.5426,68.74,4.54,68.8897612131,134.26,113.470896,6.721928,113.6698225347,20.680896,6.031928,21.5426,92.79,0.6900000000000001,92.792565435,131.52,108.800896,6.551928,108.9979941601,20.680896,6.031928,21.5426,88.12,0.52,88.1215342581,134.0,83.620896,9.631928,84.1737980897,20.680896,6.031928,21.5426,62.94,3.6,63.0428711275,134.26,20.720896,6.591928,21.744172686,20.680896,6.031928,21.5426,0.04,0.56,0.5614267539000001,134.28
2019-06-28 10:00:00,85.451536,10.870448,86.1401860021,24.961536,7.280448,26.0016,60.49,3.59,60.596437189,134.36,110.261536,7.5004480000000004,110.5163473939,24.961536,7.280448,26.0016,85.3,0.22,85.3002837041,131.8,105.971536,7.520448,106.2380514708,24.961536,7.280448,26.0016,81.01,0.24,81.0103555109,134.16,80.391536,11.770448,81.2486461829,24.961536,7.280448,26.0016,55.43,4.49,55.6115545548,134.36,24.961536,7.880448,26.1759381906,24.961536,7.280448,26.0016,0.0,0.6000000000000001,0.6000000000000001,134.39
2019-06-28 10:30:00,80.257136,12.011248,81.1509578344,29.147136,8.501248,30.3616,51.11,3.51,51.2303835629,134.3,106.117136,8.751248,106.4773726873,29.147136,8.501248,30.3616,76.97,0.25,76.9704060013,131.86,102.247136,8.631248,102.6107950571,29.147136,8.501248,30.3616,73.1,0.13,73.100115595,134.16,75.997136,13.121248,77.1215393342,29.147136,8.501248,30.3616,46.85,4.62,47.077243972,134.3,29.147136,9.061248,30.5231347066,29.147136,8.501248,30.3616,0.0,0.56,0.56,134.32
2019-06-28 11:00:00,77.481584,12.201712,78.4364560321,33.091584,9.651712,34.4704,44.39,2.55,44.4631825222,134.14,102.931584,10.101712,103.4260874735,33.091584,9.651712,34.4704,69.84,0.45,69.8414497272,131.73,99.431584,10.171712,99.9505058605,33.091584,9.651712,34.4704,66.34,0.52,66.3420379548,134.02,73.791584,15.151712,75.3310841934,33.091584,9.651712,34.4704,40.7,5.5,41.0699403457,134.14,33.091584,10.211712,34.6313729673,33.091584,9.651712,34.4704,0.0,0.56,0.56,134.16
2019-06-28 11:30:00,75.929184,11.928512,76.8604604556,34.829184,10.158512,36.2804,41.1,1.77,41.1380954834,134.31,101.299184,11.308512,101.9284411866,34.829184,10.158512,36.2804,66.47,1.15,66.4799473526,131.89,97.959184,11.348512,98.6143521733,34.829184,10.158512,36.2804,63.13,1.19,63.1412147492,134.18,72.519184,16.398512,74.3501395011,34.829184,10.158512,36.2804,37.69,6.24,38.2030587781,134.31,34.829184,10.758512,36.4529510268,34.829184,10.158512,36.2804,0.0,0.6000000000000001,0.6000000000000001,134.34
