Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-06-28 12:00:00,74.85784,11.93312,75.8030049695,36.38784,10.61312,37.904,38.47,1.32,38.4926395562,134.42,100.42784,11.93312,101.1343186065,36.38784,10.61312,37.904,64.04,1.32,64.0536025529,132.14,97.22784,11.97312,97.9622808718,36.38784,10.61312,37.904,60.84,1.3599999999999999,60.8551986276,134.38,71.65784,17.293120000000002,73.7149783477,36.38784,10.61312,37.904,35.27,6.68,35.8970096248,134.42,36.38784,11.17312,38.0645965485,36.38784,10.61312,37.904,0.0,0.56,0.56,134.48
2019-06-28 12:30:00,74.817472,12.285096,75.8193754933,36.977472,10.785096,38.5182,37.84,1.5,37.8697187737,134.49,100.627472,11.775096,101.3140711201,36.977472,10.785096,38.5182,63.65,0.99,63.6576986703,132.29,97.437472,11.795096,98.1487913293,36.977472,10.785096,38.5182,60.46,1.01,60.4684355677,134.51,71.677472,17.325096,73.741568628,36.977472,10.785096,38.5182,34.7,6.54,35.3109274871,134.49,36.977472,11.385096,38.6904878031,36.977472,10.785096,38.5182,0.0,0.6000000000000001,0.6000000000000001,134.53
2019-06-28 13:00:00,73.309056,13.696808,74.577612197,36.709056,10.706808,38.2386,36.6,2.99,36.7219294155,134.9,99.409056,11.286808,100.0477508475,36.709056,10.706808,38.2386,62.7,0.58,62.7026825582,132.82,96.259056,11.156808,96.9034582807,36.709056,10.706808,38.2386,59.55,0.45,59.5517002276,134.96,70.269056,15.916808,72.0491846452,36.709056,10.706808,38.2386,33.56,5.21,33.9620037689,134.9,36.709056,11.266808,38.3991634664,36.709056,10.706808,38.2386,0.0,0.56,0.56,134.94
2019-06-28 13:30:00,71.495184,14.306512,72.9125340446,36.605184,10.676512,38.1304,34.89,3.63,35.078326642,135.03,97.465184,12.216512,98.2278232356,36.605184,10.676512,38.1304,60.86,1.54,60.8794809439,133.07,94.415184,12.026512,95.178064493,36.605184,10.676512,38.1304,57.81,1.35,57.8257606954,135.19,68.615184,15.316512,70.3039046938,36.605184,10.676512,38.1304,32.01,4.64,32.344546681,135.03,36.605184,11.276512,38.3027312154,36.605184,10.676512,38.1304,0.0,0.6000000000000001,0.6000000000000001,135.11
2019-06-28 14:00:00,70.508448,14.347464,71.9533943786,36.128448,10.537464,37.6338,34.38,3.81,34.5904683403,134.92,96.418448,12.137464,97.1793967211,36.128448,10.537464,37.6338,60.29,1.6,60.3112269814,132.88,93.398448,11.957464,94.1607722681,36.128448,10.537464,37.6338,57.27,1.42,57.2876016255,135.01,67.678448,15.037464,69.3289091739,36.128448,10.537464,37.6338,31.55,4.5,31.8693034125,134.92,36.128448,11.097464,37.7944236908,36.128448,10.537464,37.6338,0.0,0.56,0.56,134.97
2019-06-28 14:30:00,70.424336,14.990848,72.0021709728,36.174336,10.550848,37.6816,34.25,4.44,34.5365907408,134.8,95.374336,12.860848,96.2375466163,36.174336,10.550848,37.6816,59.2,2.31,59.2450512701,132.78,92.394336,12.630848,93.25369508,36.174336,10.550848,37.6816,56.22,2.08,56.2584642521,134.89,67.594336,14.440848,69.1196958199,36.174336,10.550848,37.6816,31.42,3.89,31.6598878709,134.8,36.174336,11.110848,37.8422188609,36.174336,10.550848,37.6816,0.0,0.56,0.56,134.85
2019-06-28 15:00:00,70.346784,14.885312,71.9043985614,35.366784,10.315312,36.8404,34.98,4.57,35.2772632158,134.87,95.686784,12.595312,96.5121884357,35.366784,10.315312,36.8404,60.32,2.2800000000000002,60.3630748057,132.82,92.656784,12.375312,93.4795590935,35.366784,10.315312,36.8404,57.29,2.06,57.3270241684,134.99,67.456784,14.085312,68.9116370562,35.366784,10.315312,36.8404,32.09,3.77,32.3106948239,134.87,35.366784,10.915312,37.0128821704,35.366784,10.315312,36.8404,0.0,0.6000000000000001,0.6000000000000001,134.94
2019-06-28 15:30:00,70.861376,14.989568,72.4294260466,33.701376,9.829568,35.1056,37.16,5.16,37.5165456832,134.76,95.691376,12.819568,96.546262302,33.701376,9.829568,35.1056,61.99,2.99,62.0620673197,132.75,92.591376,12.559568,93.4393153759,33.701376,9.829568,35.1056,58.89,2.73,58.9532441855,134.89,67.771376,13.039568,69.0144168892,33.701376,9.829568,35.1056,34.07,3.21,34.2208854357,134.76,33.741376,10.389568,35.304724579,33.701376,9.829568,35.1056,0.04,0.56,0.5614267539000001,134.85
2019-06-28 16:00:00,72.72256,15.04908,74.2633526162,32.36256,9.43908,33.711,40.36,5.61,40.7480269461,134.56,97.79256,12.50908,98.5893598407,32.36256,9.43908,33.711,65.43,3.07,65.5019831761,132.5,94.49256,12.23908,95.2818921653,32.36256,9.43908,33.711,62.13,2.8,62.1930615101,134.66,69.36256,12.20908,70.4288745061,32.36256,9.43908,33.711,37.0,2.77,37.1035429575,134.56,32.36256,9.99908,33.8720665239,32.36256,9.43908,33.711,0.0,0.56,0.56,134.68
2019-06-28 16:30:00,75.010592,15.492256,76.5937262977,30.830592,8.992256,32.1152,44.18,6.5,44.6555976334,134.22,100.800592,12.932256,101.6267808838,30.830592,8.992256,32.1152,69.97,3.94,70.0808426034,132.04,97.270592,12.622256,98.0861326313,30.830592,8.992256,32.1152,66.44,3.63,66.5390900148,134.27,71.370592,10.882256,72.1954631406,30.830592,8.992256,32.1152,40.54,1.8900000000000001,40.5840325744,134.22,30.870592,9.592256,32.326534389,30.830592,8.992256,32.1152,0.04,0.6000000000000001,0.6013318551,134.31
2019-06-28 17:00:00,77.6544,16.1742,79.3209340906,29.2944,8.5442,30.515,48.36,7.63,48.9582117729,134.02,103.9344,13.1742,104.7660204885,29.2944,8.5442,30.515,74.64,4.63,74.7834640813,131.73,100.1444,12.8142,100.9609061617,29.2944,8.5442,30.515,70.85,4.27,70.9785559166,134.05,73.6544,9.3642,74.2472819772,29.2944,8.5442,30.515,44.36,0.8200000000000001,44.3675782526,134.02,29.2944,9.1042,30.6765110304,29.2944,8.5442,30.515,0.0,0.56,0.56,134.21
2019-06-28 17:30:00,44.748992,11.023456,46.0867537065,26.548992,7.743456,27.6552,18.2,3.2800000000000002,18.4931987498,134.08,114.748992,14.523456,115.6644367954,26.548992,7.743456,27.6552,88.2,6.78,88.4602080034,131.81,110.298992,14.053456,111.1906797432,26.548992,7.743456,27.6552,83.75,6.31,83.9873716698,134.13,96.478992,10.423456,97.0404262785,26.548992,7.743456,27.6552,69.93,2.68,69.9813353688,134.08,26.548992,8.303456,27.8171953611,26.548992,7.743456,27.6552,0.0,0.56,0.56,134.25
2019-06-28 18:00:00,82.02152,16.14836,83.5960481949,22.93152,6.68836,23.887,59.09,9.46,59.8424573359,134.08,109.96152,12.58836,110.6797302499,22.93152,6.68836,23.887,87.03,5.9,87.2297592568,131.64,105.55152,12.15836,106.2494663149,22.93152,6.68836,23.887,82.62,5.47,82.8008774108,133.98,77.96152,7.70836,78.341670997,22.93152,6.68836,23.887,55.03,1.02,55.0394522138,134.08,22.93152,7.24836,24.0498094005,22.93152,6.68836,23.887,0.0,0.56,0.56,134.22
2019-06-28 18:30:00,83.187744,16.350592,84.7793760921,19.887744,5.800592,20.7164,63.3,10.55,64.1731446946,134.4,109.587744,12.720592,110.3235563959,19.887744,5.800592,20.7164,89.7,6.92,89.9665293317,132.04,105.047744,12.230592,105.7573444266,19.887744,5.800592,20.7164,85.16,6.43,85.402403362,134.34,77.987744,7.690592,78.3660220984,19.887744,5.800592,20.7164,58.1,1.8900000000000001,58.1307328356,134.4,19.887744,6.360592,20.8801219345,19.887744,5.800592,20.7164,0.0,0.56,0.56,134.57
2019-06-28 19:00:00,84.849248,15.561864,86.2645147052,17.629248,5.141864,18.3638,67.22,10.42,68.0228255808,134.6,109.929248,12.381864,110.6243649562,17.629248,5.141864,18.3638,92.3,7.24,92.5835168915,132.4,105.249248,11.881864,105.9178119897,17.629248,5.141864,18.3638,87.62,6.74,87.8788484221,134.62,79.229248,6.921864,79.5310375884,17.629248,5.141864,18.3638,61.6,1.78,61.6257121663,134.6,17.629248,5.701864,18.5284008517,17.629248,5.141864,18.3638,0.0,0.56,0.56,134.82
2019-06-28 19:30:00,84.853024,15.464632,86.2507421698,15.513024,4.524632,16.1594,69.34,10.94,70.1977150625,134.7,110.073024,12.154632,110.7420683009,15.513024,4.524632,16.1594,94.56,7.63,94.8673310471,132.57,105.283024,11.614632,105.9217391241,15.513024,4.524632,16.1594,89.77,7.09,90.0495474725,134.71,79.043024,6.774632,79.332813399,15.513024,4.524632,16.1594,63.53,2.25,63.5698308949,134.7,15.513024,5.084632,16.325054248,15.513024,4.524632,16.1594,0.0,0.56,0.56,134.91
2019-06-28 20:00:00,85.607872,15.337296,86.9709169606,13.087872,3.817296,13.6332,72.52,11.52,73.4292911582,134.85,109.897872,12.287296,110.5826383892,13.087872,3.817296,13.6332,96.81,8.47,97.1798178636,132.82,104.987872,11.727295999999999,105.6408194713,13.087872,3.817296,13.6332,91.9,7.91,92.2397858844,134.89,79.517872,6.607296,79.7919064056,13.087872,3.817296,13.6332,66.43,2.79,66.4885629263,134.85,13.087872,4.417296,13.8132145947,13.087872,3.817296,13.6332,0.0,0.6000000000000001,0.6000000000000001,135.02
2019-06-28 20:30:00,84.8584,15.8312,86.3225054317,12.0384,3.5112,12.54,72.82,12.32,73.854822456,135.14,108.5484,13.0512,109.3301832249,12.0384,3.5112,12.54,96.51,9.54,96.9803676009,133.23,103.6584,12.4312,104.401142829,12.0384,3.5112,12.54,91.62,8.92,92.0531954904,135.24,78.7584,6.9812,79.0672038458,12.0384,3.5112,12.54,66.72,3.47,66.8101736265,135.14,12.0384,4.0712,12.7081762657,12.0384,3.5112,12.54,0.0,0.56,0.56,135.32
2019-06-28 21:00:00,83.858672,16.861696,85.5370893917,11.628672,3.391696,12.1132,72.23,13.47,73.4752597818,134.76,107.068672,14.451696,108.0395855283,11.628672,3.391696,12.1132,95.44,11.06,96.0787031553,132.84,102.228672,13.751695999999999,103.1494572054,11.628672,3.391696,12.1132,90.6,10.36,91.1904030038,134.94,77.788672,7.971696,78.1960704169,11.628672,3.391696,12.1132,66.16,4.58,66.3183383387,134.76,11.628672,3.951696,12.2817716051,11.628672,3.391696,12.1132,0.0,0.56,0.56,134.96
2019-06-28 21:30:00,82.371472,17.627096,84.2364167854,11.201472,3.267096,11.6682,71.17,14.36,72.6042595169,134.72,105.281472,15.337096,106.3927387569,11.201472,3.267096,11.6682,94.08,12.07,94.8511006789,132.84,100.491472,14.577096,101.5432305598,11.201472,3.267096,11.6682,89.29,11.31,90.0034454896,134.9,76.411472,8.657096,76.900314462,11.201472,3.267096,11.6682,65.21,5.39,65.4323788349,134.72,11.201472,3.867096,11.850207021,11.201472,3.267096,11.6682,0.0,0.6000000000000001,0.6000000000000001,134.88
2019-06-28 22:00:00,81.63584,18.56212,83.7195477257,9.91584,2.8921200000000002,10.329,71.72,15.67,73.4119016236,134.68,103.70584,16.22212,104.9669396877,9.91584,2.8921200000000002,10.329,93.79,13.33,94.7325340102,132.88,98.94584,15.41212,100.138966922,9.91584,2.8921200000000002,10.329,89.03,12.52,89.9060137032,134.9,75.63584,9.48212,76.2278878902,9.91584,2.8921200000000002,10.329,65.72,6.59,66.0495760774,134.68,9.91584,3.45212,10.4995721532,9.91584,2.8921200000000002,10.329,0.0,0.56,0.56,134.85
2019-06-28 22:30:00,80.753632,18.763976,82.9049810115,9.613631999999999,2.803976,10.0142,71.14,15.96,72.908306797,134.23,102.203632,16.773976,103.5709837012,9.613631999999999,2.803976,10.0142,92.59,13.97,93.6379677268,132.32,97.483632,15.923976,98.7756625873,9.613631999999999,2.803976,10.0142,87.87,13.12,88.844084215,134.48,74.803632,9.693976,75.429149081,9.613631999999999,2.803976,10.0142,65.19,6.89,65.5530945112,134.23,9.613631999999999,3.363976,10.1851978263,9.613631999999999,2.803976,10.0142,0.0,0.56,0.56,134.41
2019-06-28 23:00:00,76.274928,20.858104,79.0754395744,10.004928,2.918104,10.4218,66.27,17.94,68.6553457496,135.34,97.264928,18.738104,99.0534338646,10.004928,2.918104,10.4218,87.26,15.82,88.6824672638,133.67,92.854928,17.808104,94.547164008,10.004928,2.918104,10.4218,82.85,14.89,84.1773995797,135.59,70.704928,11.478104,71.6305361904,10.004928,2.918104,10.4218,60.7,8.56,61.3006003233,135.34,10.004928,3.478104,10.5922514944,10.004928,2.918104,10.4218,0.0,0.56,0.56,135.49
2019-06-28 23:30:00,70.703504,22.717272,74.2634494553,10.173504,2.967272,10.5974,60.53,19.75,63.6705850452,136.44,91.033504,21.057272,93.4371850743,10.173504,2.967272,10.5974,80.86,18.09,82.8588420146,135.21,86.943504,20.017272,89.2180702892,10.173504,2.967272,10.5974,76.77,17.05,78.640545522,136.77,65.633504,13.047272,66.9177715854,10.173504,2.967272,10.5974,55.46,10.08,56.3685905447,136.44,10.213504,3.567272,10.8185532064,10.173504,2.967272,10.5974,0.04,0.6000000000000001,0.6013318551,136.64
2019-06-29 00:00:00,66.603344,24.491392,70.9636083784,9.673344,2.821392,10.0764,56.93,21.67,60.9148077236,135.58,86.313344,22.761392,89.2640707017,9.673344,2.821392,10.0764,76.64,19.94,79.1914970183,134.08,82.393344,21.631391999999998,85.1855636558,9.673344,2.821392,10.0764,72.72,18.81,75.1133443537,135.91,61.883344,14.741392,63.6149110093,9.673344,2.821392,10.0764,52.21,11.92,53.5534359309,135.58,9.673344,3.381392,10.2473116475,9.673344,2.821392,10.0764,0.0,0.56,0.56,135.68
2019-06-29 00:30:00,65.158352,24.374936,69.5682998237,7.628352,2.224936,7.9462,57.53,22.15,61.6467630943,136.2,82.958352,23.194936,86.1399629823,7.628352,2.224936,7.9462,75.33,20.97,78.194307977,134.91,79.098352,22.014936,82.1048518432,7.628352,2.224936,7.9462,71.47,19.79,74.1593217337,136.62,60.398352,14.544936,62.1250037228,7.628352,2.224936,7.9462,52.77,12.32,54.1890699311,136.2,7.628352,2.784936,8.1208141685,7.628352,2.224936,7.9462,0.0,0.56,0.56,136.36
2019-06-29 01:00:00,63.384928,24.188104,67.8433008681,7.124928,2.078104,7.4218,56.26,22.11,60.4486534176,136.57,79.404928,26.338104,83.6590599577,7.124928,2.078104,7.4218,72.28,24.26,76.242678337,135.02,75.744928,24.708104,79.6729848882,7.124928,2.078104,7.4218,68.62,22.63,72.2552510203,136.67,58.344928,14.558104,60.1337593653,7.124928,2.078104,7.4218,51.22,12.48,52.7184863212,136.57,7.124928,2.678104,7.6116253218,7.124928,2.078104,7.4218,0.0,0.6000000000000001,0.6000000000000001,136.73
2019-06-29 01:30:00,63.399168,21.016424,66.7918002515,7.599168,2.216424,7.9158,55.8,18.8,58.8819157297,135.19,77.539168,29.376424,82.9174098797,7.599168,2.216424,7.9158,69.94,27.16,75.0284559351,132.56,73.999168,27.906424,79.086315916,7.599168,2.216424,7.9158,66.4,25.69,71.1964612885,134.68,57.419168,11.366424,58.5333789248,7.599168,2.216424,7.9158,49.82,9.15,50.6532812363,135.19,7.599168,2.816424,8.1042950613,7.599168,2.216424,7.9158,0.0,0.6000000000000001,0.6000000000000001,135.37
2019-06-29 02:00:00,62.2144,21.3092,65.762554482,8.5344,2.4892,8.89,53.68,18.82,56.8835195817,135.61,76.5444,29.8192,82.1476101904,8.5344,2.4892,8.89,68.01,27.33,73.2959002946,133.0,73.1144,28.3492,78.4180631487,8.5344,2.4892,8.89,64.58,25.86,69.5651924456,135.06,56.4744,11.6092,57.6552805908,8.5344,2.4892,8.89,47.94,9.12,48.7997745896,135.61,8.5344,3.0492,9.0627591825,8.5344,2.4892,8.89,0.0,0.56,0.56,135.72
2019-06-29 02:30:00,61.449776,21.360768,65.0565706136,8.299776,2.420768,8.6456,53.15,18.94,56.4238079183,135.53,75.399776,29.980768,81.1416826959,8.299776,2.420768,8.6456,67.1,27.56,72.5393934356,133.0,71.999776,28.490768,77.4318513616,8.299776,2.420768,8.6456,63.7,26.07,68.8283001388,135.06,55.779776,11.670768,56.9876323102,8.299776,2.420768,8.6456,47.48,9.25,48.372646196,135.53,8.339776,3.020768,8.870000171400001,8.299776,2.420768,8.6456,0.04,0.6000000000000001,0.6013318551,135.69
2019-06-29 03:00:00,60.10048,21.16264,63.7175409758,7.86048,2.29264,8.188,52.24,18.87,55.5436269972,135.68,73.51048,29.88264,79.3521445406,7.86048,2.29264,8.188,65.65,27.59,71.2118712014,133.2,70.19048,28.40264,75.7193069276,7.86048,2.29264,8.188,62.33,26.11,67.5778144068,135.22,54.52048,11.43264,55.7062653281,7.86048,2.29264,8.188,46.66,9.14,47.5467685548,135.68,7.86048,2.89264,8.3758290336,7.86048,2.29264,8.188,0.0,0.6000000000000001,0.6000000000000001,135.85
2019-06-29 03:30:00,59.674048,21.248264,63.3441451732,7.434048,2.168264,7.7438,52.24,19.08,55.6153216299,136.05,72.614048,30.418264,78.7278270481,7.434048,2.168264,7.7438,65.18,28.25,71.0386859394,133.63,69.334048,28.898264,75.1153770827,7.434048,2.168264,7.7438,61.9,26.73,67.4247944009,135.59,54.084048,11.488264,55.290726689,7.434048,2.168264,7.7438,46.65,9.32,47.5718919111,136.05,7.434048,2.768264,7.9327394537,7.434048,2.168264,7.7438,0.0,0.6000000000000001,0.6000000000000001,136.2
2019-06-29 04:00:00,59.378992,21.498456,63.1509960438,6.988992,2.038456,7.2802,52.39,19.46,55.8874198725,135.93,71.868992,30.578456,78.1037385945,6.988992,2.038456,7.2802,64.88,28.54,70.8797996611,133.54,68.588992,29.058456,74.4905610711,6.988992,2.038456,7.2802,61.6,27.02,67.2654472965,135.5,53.768992,11.678456,55.0226392973,6.988992,2.038456,7.2802,46.78,9.64,47.7629354207,135.93,6.988992,2.598456,7.4564054852,6.988992,2.038456,7.2802,0.0,0.56,0.56,136.12
2019-06-29 04:30:00,58.975776,21.768768,62.8651049076,6.715776,1.958768,6.9956,52.26,19.81,55.8886723764,136.02,71.145776,31.018768,77.6136934495,6.715776,1.958768,6.9956,64.43,29.06,70.680326117,133.61,67.885776,29.468768,74.005992126,6.715776,1.958768,6.9956,61.17,27.51,67.0713724327,135.61,53.385776,11.918768,54.7000741294,6.715776,1.958768,6.9956,46.67,9.96,47.7209649944,136.02,6.715776,2.5587679999999997,7.1867197636,6.715776,1.958768,6.9956,0.0,0.6000000000000001,0.6000000000000001,136.2
2019-06-29 05:00:00,57.588736,21.740048,61.5556025161,7.028736,2.050048,7.3216,50.56,19.69,54.2587292516,136.35,69.818736,31.290048,76.5096268484,7.028736,2.050048,7.3216,62.79,29.24,69.264433153,133.94,66.648736,29.720048,72.9748947483,7.028736,2.050048,7.3216,59.62,27.67,65.7280252252,135.89,52.198736,11.870048,53.5313560404,7.028736,2.050048,7.3216,45.17,9.82,46.2251154677,136.35,7.028736,2.650048,7.5117164590000005,7.028736,2.050048,7.3216,0.0,0.6000000000000001,0.6000000000000001,136.45
2019-06-29 05:30:00,57.147136,21.286248,60.9827804132,7.667136,2.236248,7.9866,49.48,19.05,53.0204950939,136.19,69.767136,31.046248,76.3630982905,7.667136,2.236248,7.9866,62.1,28.81,68.4574765822,133.85,66.617136,29.516248,72.8632397361,7.667136,2.236248,7.9866,58.95,27.28,64.9561459756,135.78,51.877136,11.486248,53.1335217417,7.667136,2.236248,7.9866,44.21,9.25,45.1673178305,136.19,7.707136,2.836248,8.2124447054,7.667136,2.236248,7.9866,0.04,0.6000000000000001,0.6013318551,136.33
2019-06-29 06:00:00,57.15984,21.68912,61.1364476822,8.25984,2.40912,8.604,48.9,19.28,52.5635653281,136.19,69.96984,31.29912,76.6512454067,8.25984,2.40912,8.604,61.71,28.89,68.1377736648,133.85,66.85984,29.75912,73.1836281418,8.25984,2.40912,8.604,58.6,27.35,64.6682495511,135.78,51.92984,11.85912,53.2667533233,8.25984,2.40912,8.604,43.67,9.45,44.6807721509,136.19,8.25984,3.00912,8.7908907399,8.25984,2.40912,8.604,0.0,0.6000000000000001,0.6000000000000001,136.39
2019-06-29 06:30:00,59.698432,21.225376,63.3594457804,9.138432,2.665376,9.5192,50.56,18.56,53.8589565439,136.05,73.518432,30.315376,79.5234673902,9.138432,2.665376,9.5192,64.38,27.65,70.0664463206,133.48,70.268432,28.835376,75.954798695,9.138432,2.665376,9.5192,61.13,26.17,66.4962089145,135.55,54.268432,11.505376,55.4746463589,9.138432,2.665376,9.5192,45.13,8.84,45.9876342075,136.05,9.138432,3.265376,9.7043093438,9.138432,2.665376,9.5192,0.0,0.6000000000000001,0.6000000000000001,136.17
2019-06-29 07:00:00,63.196656,20.328608,66.3857637811,9.766656,2.848608,10.1736,53.43,17.48,56.2166816879,135.71,77.266656,29.208608,82.6031410463,9.766656,2.848608,10.1736,67.5,26.36,72.4644712946,132.97,73.896656,27.788608,78.948860046,9.766656,2.848608,10.1736,64.13,24.94,68.8088693411,135.19,57.426656,10.758608,58.4257517319,9.766656,2.848608,10.1736,47.66,7.91,48.311941588,135.71,9.766656,3.448608,10.3576284235,9.766656,2.848608,10.1736,0.0,0.6000000000000001,0.6000000000000001,135.87
2019-06-29 07:30:00,67.063216,19.509688,69.8434167701,10.833216,3.159688,11.2846,56.23,16.35,58.5588200018,135.17,81.413216,27.989688,86.090268752,10.833216,3.159688,11.2846,70.58,24.83,74.8202198607,132.28,77.893216,26.659688,82.3291689687,10.833216,3.159688,11.2846,67.06,23.5,71.0583816309,134.57,60.963216,10.109688,61.7957886633,10.833216,3.159688,11.2846,50.13,6.95,50.6094793492,135.17,10.833216,3.719688,11.4540232111,10.833216,3.159688,11.2846,0.0,0.56,0.56,135.34
2019-06-29 08:00:00,69.6192,18.1756,71.9526611322,12.4992,3.6456,13.02,57.12,14.53,58.9390812619,134.51,84.9592,26.4956,88.9948452665,12.4992,3.6456,13.02,72.46,22.85,75.9774578411,131.37,81.3392,25.2456,85.1669288867,12.4992,3.6456,13.02,68.84,21.6,72.1491898776,133.86,63.4392,9.0556,64.0822595419,12.4992,3.6456,13.02,50.94,5.41,51.2264746005,134.51,12.4992,4.2456,13.2005727148,12.4992,3.6456,13.02,0.0,0.6000000000000001,0.6000000000000001,134.65
2019-06-29 08:30:00,72.125792,16.775856,74.0510581704,15.105792,4.405856,15.7352,57.02,12.37,58.3463563558,133.83,88.615792,24.755856,92.0087550078,15.105792,4.405856,15.7352,73.51,20.35,76.2747835133,130.27,84.945792,23.645856,88.1754732592,15.105792,4.405856,15.7352,69.84,19.24,72.4417227846,133.14,65.985792,7.945856,66.4624809456,15.105792,4.405856,15.7352,50.88,3.54,51.0029999118,133.83,15.105792,4.965856,15.9010904582,15.105792,4.405856,15.7352,0.0,0.56,0.56,133.97
2019-06-29 09:00:00,71.79144,15.83792,73.5176888048,19.74144,5.75792,20.564,52.05,10.08,53.0170623479,133.71,89.66144,23.64792,92.7275468413,19.74144,5.75792,20.564,69.92,17.89,72.1724220184,129.91,86.15144,22.66792,89.0836977858,19.74144,5.75792,20.564,66.41,16.91,68.5290901734,133.01,66.21144,7.21792,66.6037022695,19.74144,5.75792,20.564,46.47,1.46,46.49292957,133.71,19.74144,6.35792,20.74,19.74144,5.75792,20.564,0.0,0.6000000000000001,0.6000000000000001,133.79
2019-06-29 09:30:00,71.07208,15.48144,72.7386798066,23.42208,6.83144,24.398,47.65,8.65,48.4287621151,133.83,90.68208,23.00144,93.5537592788,23.42208,6.83144,24.398,67.26,16.17,69.1764157788,129.97,87.32208,22.11144,90.0780852061,23.42208,6.83144,24.398,63.9,15.28,65.7015098761,133.01,65.97208,7.04144,66.3467950756,23.42208,6.83144,24.398,42.55,0.21,42.5505182107,133.83,23.42208,7.39144,24.5606843716,23.42208,6.83144,24.398,0.0,0.56,0.56,133.88
2019-06-29 10:00:00,70.08344,15.40892,71.7573924958,26.05344,7.59892,27.139,44.03,7.8100000000000005,44.7173009024,133.62,90.77344,22.58892,93.5418447338,26.05344,7.59892,27.139,64.72,14.99,66.4332635056,130.01,87.52344,21.76892,90.1900129028,26.05344,7.59892,27.139,61.47,14.17,63.0820877904,132.73,65.38344,8.14892,65.8892944521,26.05344,7.59892,27.139,39.33,0.55,39.3338454769,133.62,26.05344,8.19892,27.3130742503,26.05344,7.59892,27.139,0.0,0.6000000000000001,0.6000000000000001,133.65
2019-06-29 10:30:00,67.969488,14.858184,69.5745422605,27.319488,7.968184,28.4578,40.65,6.89,41.2297780736,133.46,89.949488,22.118184,92.6289612104,27.319488,7.968184,28.4578,62.63,14.15,64.2085617344,130.01,86.829488,21.318184,89.4081928875,27.319488,7.968184,28.4578,59.51,13.35,60.9890367197,132.61,63.649488,9.358184,64.3337619795,27.319488,7.968184,28.4578,36.33,1.3900000000000001,36.3565812474,133.46,27.319488,8.528184,28.6196496645,27.319488,7.968184,28.4578,0.0,0.56,0.56,133.52
2019-06-29 11:00:00,66.813536,15.061448,68.4901146785,29.113536,8.491448,30.3266,37.7,6.57,38.2681969787,133.39,89.253536,22.051448,91.9372614743,29.113536,8.491448,30.3266,60.14,13.56,61.6497623677,129.9,86.253536,21.301448,88.8449444786,29.113536,8.491448,30.3266,57.14,12.81,58.5583102557,132.54,62.813536,10.181448,63.6333417966,29.113536,8.491448,30.3266,33.7,1.69,33.7423487623,133.39,29.113536,9.091448,30.5000394288,29.113536,8.491448,30.3266,0.0,0.6000000000000001,0.6000000000000001,133.47
2019-06-29 11:30:00,64.231248,15.927864,66.1766580543,30.781248,8.977864,32.0638,33.45,6.95,34.1643820374,133.28,86.921248,22.577863999999998,89.8056974622,30.781248,8.977864,32.0638,56.14,13.6,57.7638260506,129.75,84.131248,21.817864,86.9142455502,30.781248,8.977864,32.0638,53.35,12.84,54.8733824363,132.41,60.671248,10.337864,61.5456884433,30.781248,8.977864,32.0638,29.89,1.3599999999999999,29.9209241167,133.28,30.781248,9.537864,32.22508461,30.781248,8.977864,32.0638,0.0,0.56,0.56,133.36
2019-06-29 12:00:00,63.004912,16.066016,65.0210412577,31.254912,9.116016,32.5572,31.75,6.95,32.5017691826,133.53,85.844912,22.446016,88.730899638,31.254912,9.116016,32.5572,54.59,13.33,56.193923159,130.01,83.134912,21.706015999999998,85.9218524232,31.254912,9.116016,32.5572,51.88,12.59,53.3857893076,132.63,59.644912,10.486016,60.5596570254,31.254912,9.116016,32.5572,28.39,1.37,28.4230364317,133.53,31.294912,9.716016,32.7684678311,31.254912,9.116016,32.5572,0.04,0.6000000000000001,0.6013318551,133.63
2019-06-29 12:30:00,62.528544,16.329992,64.6257491522,31.508544,9.189992,32.8214,31.02,7.14,31.8311168513,133.73,85.058544,22.709992,88.0380579297,31.508544,9.189992,32.8214,53.55,13.52,55.2303621208,130.25,82.398544,21.959992,85.2746228485,31.508544,9.189992,32.8214,50.89,12.77,52.4677520006,132.86,59.228544,10.409992,60.1364145739,31.508544,9.189992,32.8214,27.72,1.22,27.7468340536,133.73,31.508544,9.749992,32.9825816,31.508544,9.189992,32.8214,0.0,0.56,0.56,133.88
2019-06-29 13:00:00,62.396832,15.786576,64.3628823581,31.976832,9.326576,33.3092,30.42,6.46,31.0983600854,133.79,85.026832,22.626576,87.9859312699,31.976832,9.326576,33.3092,53.05,13.3,54.6917955456,130.41,82.396832,21.876576,85.2515249196,31.976832,9.326576,33.3092,50.42,12.55,51.958434349,133.0,59.176832,11.166576,60.2211745578,31.976832,9.326576,33.3092,27.2,1.8399999999999999,27.2621642574,133.79,31.976832,9.926576,33.4821548864,31.976832,9.326576,33.3092,0.0,0.6000000000000001,0.6000000000000001,133.95
2019-06-29 13:30:00,61.327136,15.466248,63.2473116991,32.387136,9.446248,33.7366,28.94,6.02,29.5594993192,133.83,84.037136,22.586248,87.0194163724,32.387136,9.446248,33.7366,51.65,13.14,53.2952352467,130.51,81.477136,21.856248,84.3576864749,32.387136,9.446248,33.7366,49.09,12.41,50.6343381511,133.05,58.257136,11.686247999999999,59.4176933854,32.387136,9.446248,33.7366,25.87,2.24,25.9667961058,133.83,32.427136,10.006248,33.9358829,32.387136,9.446248,33.7366,0.04,0.56,0.5614267539000001,134.0
2019-06-29 14:00:00,60.669088,15.755984,62.6816501901,32.729088,9.545984,34.0928,27.94,6.21,28.6218046251,133.71,82.569088,22.925984,85.6927945368,32.729088,9.545984,34.0928,49.84,13.38,51.6047478436,130.35,80.089088,22.185984,83.1052339069,32.729088,9.545984,34.0928,47.36,12.64,49.0177437261,132.95,57.719088,11.625984,58.8783204883,32.729088,9.545984,34.0928,24.99,2.08,25.0764132204,133.71,32.729088,10.145984,34.2656415764,32.729088,9.545984,34.0928,0.0,0.6000000000000001,0.6000000000000001,133.88
2019-06-29 14:30:00,60.560848,15.345664,62.4748406487,32.110848,9.365664,33.4488,28.45,5.98,29.0716855376,133.94,82.960848,23.025664,86.0969424749,32.110848,9.365664,33.4488,50.85,13.66,52.6528071426,130.7,80.450848,22.255664,83.4724716538,32.110848,9.365664,33.4488,48.34,12.89,50.0290685502,133.27,57.540848,11.645664,58.7075010417,32.110848,9.365664,33.4488,25.43,2.2800000000000002,25.532005405,133.94,32.110848,9.965664,33.6217343134,32.110848,9.365664,33.4488,0.0,0.6000000000000001,0.6000000000000001,134.13
2019-06-29 15:00:00,59.94936,15.45148,61.9085938994,31.95936,9.32148,33.291,27.99,6.13,28.6533942143,134.09,82.44936,22.94148,85.5815895447,31.95936,9.32148,33.291,50.49,13.62,52.2947846348,130.9,79.95936,22.20148,82.9843657914,31.95936,9.32148,33.291,48.0,12.88,49.6980321542,133.44,56.97936,11.52148,58.1325379405,31.95936,9.32148,33.291,25.02,2.2,25.1165363854,134.09,31.95936,9.88148,33.4521200913,31.95936,9.32148,33.291,0.0,0.56,0.56,134.34
2019-06-29 15:30:00,60.00488,15.25684,61.9141081709,30.91488,9.01684,32.203,29.09,6.24,29.7517344032,134.23,81.98488,23.07684,85.1707760502,30.91488,9.01684,32.203,51.07,14.06,52.9700717387,131.18,79.45488,22.30684,82.5268021106,30.91488,9.01684,32.203,48.54,13.29,50.326491036,133.63,56.90488,11.14684,57.9863553761,30.91488,9.01684,32.203,25.99,2.13,26.0771355789,134.23,30.91488,9.61684,32.3761241813,30.91488,9.01684,32.203,0.0,0.6000000000000001,0.6000000000000001,134.5
2019-06-29 16:00:00,61.461008,15.876543999999999,63.4785015085,29.371008,8.566544,30.5948,32.09,7.31,32.9120676956,134.45,83.251008,23.366544,86.4680618004,29.371008,8.566544,30.5948,53.88,14.8,55.8757049173,131.35,80.571008,22.536544,83.6635114348,29.371008,8.566544,30.5948,51.2,13.97,53.0716581614,133.81,58.021008,9.746544,58.8339399435,29.371008,8.566544,30.5948,28.65,1.18,28.6742898779,134.45,29.371008,9.166544,30.7681920145,29.371008,8.566544,30.5948,0.0,0.6000000000000001,0.6000000000000001,134.7
2019-06-29 16:30:00,63.913872,16.090296,65.9081228636,27.463872,8.010296,28.6082,36.45,8.08,37.3348215477,133.98,85.403872,23.360296,88.5410909228,27.463872,8.010296,28.6082,57.94,15.35,59.9388530087,130.88,82.533872,22.510296,85.5485444255,27.463872,8.010296,28.6082,55.07,14.5,56.9469481184,133.33,59.993872,8.400296,60.5791189309,27.463872,8.010296,28.6082,32.53,0.39,32.532337758,133.98,27.463872,8.570296,28.7700232666,27.463872,8.010296,28.6082,0.0,0.56,0.56,134.26
2019-06-29 17:00:00,67.893232,15.886776,69.7271869724,24.983232,7.286776,26.0242,42.91,8.6,43.7633191154,133.92,89.163232,22.766776,92.0239535671,24.983232,7.286776,26.0242,64.18,15.48,66.0204725824,130.61,85.973232,21.906776,88.7203666316,24.983232,7.286776,26.0242,60.99,14.62,62.717816448,133.2,63.263232,7.426776,63.6976728369,24.983232,7.286776,26.0242,38.28,0.14,38.2802560075,133.92,24.983232,7.886776,26.198532723,24.983232,7.286776,26.0242,0.0,0.6000000000000001,0.6000000000000001,134.21
2019-06-29 17:30:00,72.12832,15.02576,73.676780668,21.92832,6.39576,22.842,50.2,8.63,50.9364005403,133.87,93.16832,21.76576,95.6769782132,21.92832,6.39576,22.842,71.24,15.37,72.8791774103,130.61,89.62832,20.89576,92.0318886691,21.92832,6.39576,22.842,67.7,14.5,69.2353955719,133.12,66.69832,6.53576,67.0177741319,21.92832,6.39576,22.842,44.77,0.14,44.770218896,133.87,21.92832,6.95576,23.0050823776,21.92832,6.39576,22.842,0.0,0.56,0.56,134.17
2019-06-29 18:00:00,75.411264,14.384952,76.7709944062,18.051264,5.264952,18.8034,57.36,9.12,58.0804958657,134.2,95.971264,20.874952,98.2153100833,18.051264,5.264952,18.8034,77.92,15.61,79.468223209,130.95,92.091264,19.994952,94.2369301845,18.051264,5.264952,18.8034,74.04,14.73,75.4910226451,133.43,69.201264,5.874952,69.4501979853,18.051264,5.264952,18.8034,51.15,0.61,51.1536372118,134.2,18.051264,5.864952,18.9801420954,18.051264,5.264952,18.8034,0.0,0.6000000000000001,0.6000000000000001,134.52
2019-06-29 18:30:00,76.819072,14.088896,78.1003637216,15.699072,4.578896,16.3532,61.12,9.51,61.8554322594,134.32,97.199072,20.648896,99.3681865774,15.699072,4.578896,16.3532,81.5,16.07,83.0692175237,131.14,93.129072,19.738896,95.1979415055,15.699072,4.578896,16.3532,77.43,15.16,78.9001299112,133.56,70.219072,5.528896,70.4364022613,15.699072,4.578896,16.3532,54.52,0.9500000000000001,54.528276151,134.32,15.699072,5.178896,16.5312378677,15.699072,4.578896,16.3532,0.0,0.6000000000000001,0.6000000000000001,134.66
2019-06-29 19:00:00,79.028624,13.610432,80.1920648852,13.338624,3.890432,13.894400000000001,65.69,9.72,66.4052294627,134.27,98.908624,19.960432,100.9026002995,13.338624,3.890432,13.894400000000001,85.57,16.07,87.0658934371,131.08,94.638624,19.040432,96.5350050674,13.338624,3.890432,13.894400000000001,81.3,15.15,82.6995314376,133.47,71.928624,5.070432,72.10711637,13.338624,3.890432,13.894400000000001,58.59,1.18,58.6018813691,134.27,13.378624,4.450432,14.0994299573,13.338624,3.890432,13.894400000000001,0.04,0.56,0.5614267539000001,134.63
2019-06-29 19:30:00,78.551776,14.376768,79.8565775054,13.291776,3.876768,13.8456,65.26,10.5,66.0993010553,134.27,99.531776,20.546768,101.6304290504,13.291776,3.876768,13.8456,86.24,16.67,87.8363620604,131.12,95.211776,19.596768,97.207590265,13.291776,3.876768,13.8456,81.92,15.72,83.4146557866,133.5,71.511776,5.736768,71.7415124859,13.291776,3.876768,13.8456,58.22,1.8599999999999999,58.2497038619,134.27,13.291776,4.476768,14.0254326479,13.291776,3.876768,13.8456,0.0,0.6000000000000001,0.6000000000000001,134.67
2019-06-29 20:00:00,78.160384,14.670112,79.5252023771,12.000384,3.500112,12.5004,66.16,11.17,67.096307648,134.0,99.830384,20.600112,101.9336557963,12.000384,3.500112,12.5004,87.83,17.1,89.4791534381,130.82,95.440384,19.620112,97.4362134576,12.000384,3.500112,12.5004,83.44,16.12,84.9828688619,133.24,71.020384,6.010112,71.2742337017,12.000384,3.500112,12.5004,59.02,2.51,59.0733484746,134.0,12.000384,4.060112,12.6686118261,12.000384,3.500112,12.5004,0.0,0.56,0.56,134.44
2019-06-29 20:30:00,77.713968,15.382824,79.221790541,11.323968,3.302824,11.7958,66.39,12.08,67.4800600178,134.12,98.793968,21.122824,101.0268370628,11.323968,3.302824,11.7958,87.47,17.82,89.2667536096,130.91,94.413968,20.102824,96.530414307,11.323968,3.302824,11.7958,83.09,16.8,84.7713872719,133.37,70.553968,6.602824,70.8622585395,11.323968,3.302824,11.7958,59.23,3.3,59.3218585346,134.12,11.323968,3.902824,11.9776578028,11.323968,3.302824,11.7958,0.0,0.6000000000000001,0.6000000000000001,134.55
2019-06-29 21:00:00,76.825728,16.817504,78.6449039895,11.305728,3.297504,11.7768,65.52,13.52,66.9003796701,133.62,97.665728,22.027504,100.1189560385,11.305728,3.297504,11.7768,86.36,18.73,88.3677684453,130.29,93.355728,20.967503999999998,95.6813888612,11.305728,3.297504,11.7768,82.05,17.67,83.9311110376,132.82,69.765728,7.927504,70.2146859499,11.305728,3.297504,11.7768,58.46,4.63,58.643060118,133.62,11.305728,3.897504,11.9586798201,11.305728,3.297504,11.7768,0.0,0.6000000000000001,0.6000000000000001,134.05
2019-06-29 21:30:00,76.082656,17.226608,78.0085031724,10.582656,3.086608,11.0236,65.5,14.14,67.0088770239,133.22,97.052656,22.116608,99.5407574116,10.582656,3.086608,11.0236,86.47,19.03,88.5392669949,129.8,92.702656,21.046608,95.0617806364,10.582656,3.086608,11.0236,82.12,17.96,84.0610254518,132.39,69.012656,8.306608,69.5107648112,10.582656,3.086608,11.0236,58.43,5.22,58.6627079157,133.22,10.582656,3.646608,11.1933175565,10.582656,3.086608,11.0236,0.0,0.56,0.56,133.63
2019-06-29 22:00:00,77.419648,17.369064,79.3441004781,9.699648,2.829064,10.1038,67.72,14.54,69.2633380657,132.78,96.919648,22.089064,99.4049541866,9.699648,2.829064,10.1038,87.22,19.26,89.3211956928,129.24,92.539648,20.989064,94.8900798796,9.699648,2.829064,10.1038,82.84,18.16,84.8071412087,131.93,70.109648,8.469064,70.6193159675,9.699648,2.829064,10.1038,60.41,5.64,60.6727096807,132.78,9.699648,3.389064,10.2746740153,9.699648,2.829064,10.1038,0.0,0.56,0.56,133.17
2019-06-29 22:30:00,75.438208,17.876144,77.5272839106,11.918208,3.476144,12.4148,63.52,14.4,65.131792544,132.99,95.698208,22.826144,98.3828230146,11.918208,3.476144,12.4148,83.78,19.35,85.9855272706,129.58,91.488208,21.726144,94.0325344557,11.918208,3.476144,12.4148,79.57,18.25,81.6360667842,132.23,68.628208,8.926144,69.2062640228,11.918208,3.476144,12.4148,56.71,5.45,56.9712787288,132.99,11.918208,4.036144,12.5830894585,11.918208,3.476144,12.4148,0.0,0.56,0.56,133.42
2019-06-29 23:00:00,71.394992,18.391456,73.7257793209,12.724992,3.711456,13.2552,58.67,14.68,60.4786846749,133.75,92.344992,24.011456,95.4156568217,12.724992,3.711456,13.2552,79.62,20.3,82.1671126425,130.59,88.324992,22.871456,91.238192175,12.724992,3.711456,13.2552,75.6,19.16,77.9901634823,133.04,65.114992,9.331456,65.7802269245,12.724992,3.711456,13.2552,52.39,5.62,52.6905731607,133.75,12.724992,4.311456,13.4355526213,12.724992,3.711456,13.2552,0.0,0.6000000000000001,0.6000000000000001,134.15
2019-06-29 23:30:00,68.234064,20.270352,71.181280265,11.384064,3.3203519999999997,11.8584,56.85,16.95,59.3230562261,134.49,87.774064,26.240352,91.6124575817,11.384064,3.3203519999999997,11.8584,76.39,22.92,79.754363517,131.6,83.924064,24.960352,87.5572252315,11.384064,3.3203519999999997,11.8584,72.54,21.64,75.6990171667,133.89,62.134064,10.880352,63.0795051407,11.384064,3.3203519999999997,11.8584,50.75,7.5600000000000005,51.31,134.49,11.424064,3.920352,12.0780130021,11.384064,3.3203519999999997,11.8584,0.04,0.6000000000000001,0.6013318551,134.87
2019-06-30 00:00:00,65.014208,20.839144,68.272374827,11.654208,3.399144,12.1398,53.36,17.44,56.1377163768,134.73,83.444208,27.269144,87.7869128244,11.654208,3.399144,12.1398,71.79,23.87,75.654352155,131.97,79.844208,25.959144,83.9581723739,11.654208,3.399144,12.1398,68.19,22.56,71.8249935607,134.22,59.294208,11.359144,60.372454437100004,11.654208,3.399144,12.1398,47.64,7.96,48.3004264992,134.73,11.654208,3.959144,12.3083461651,11.654208,3.399144,12.1398,0.0,0.56,0.56,135.12
2019-06-30 00:30:00,61.549696,21.495328,65.1952007706,11.949696,3.485328,12.4476,49.6,18.01,52.7685521878,134.92,79.249696,28.195328,84.1159368795,11.949696,3.485328,12.4476,67.3,24.71,71.6929152706,132.32,75.849696,26.855328,80.4635633394,11.949696,3.485328,12.4476,63.9,23.37,68.039451056,134.46,56.229696,11.905328,57.4762172297,11.949696,3.485328,12.4476,44.28,8.42,45.0734378542,134.92,11.949696,4.085328,12.6287425882,11.949696,3.485328,12.4476,0.0,0.6000000000000001,0.6000000000000001,135.26
2019-06-30 01:00:00,58.91872,21.92296,62.8651870402,13.03872,3.80296,13.582,45.88,18.12,49.3285799512,135.05,76.20872,29.08296,81.5695259665,13.03872,3.80296,13.582,63.17,25.28,68.0406297737,132.57,73.01872,27.69296,78.0937481749,13.03872,3.80296,13.582,59.98,23.89,64.5626246369,134.64,54.03872,12.31296,55.4237516161,13.03872,3.80296,13.582,41.0,8.51,41.8738593875,135.05,13.03872,4.36296,13.7493141356,13.03872,3.80296,13.582,0.0,0.56,0.56,135.42
2019-06-30 01:30:00,56.91616,22.56888,61.2274743363,15.11616,4.40888,15.746,41.8,18.16,45.574396320700004,135.51,74.88616,30.19888,80.7459553959,15.11616,4.40888,15.746,59.77,25.79,65.0966742622,133.08,71.86616,28.79888,77.4217052408,15.11616,4.40888,15.746,56.75,24.39,61.7692043012,135.08,52.48616,12.89888,54.0479240748,15.11616,4.40888,15.746,37.37,8.49,38.322278116,135.51,15.11616,5.00888,15.9244206174,15.11616,4.40888,15.746,0.0,0.6000000000000001,0.6000000000000001,135.84
2019-06-30 02:00:00,54.175952,23.776736,59.1638990426,17.885952,5.216736,18.6312,36.29,18.56,40.7607372357,135.75,74.005952,31.486736,80.4257140183,17.885952,5.216736,18.6312,56.12,26.27,61.9642421078,133.38,71.175952,30.076736,77.2698271741,17.885952,5.216736,18.6312,53.29,24.86,58.8034327229,135.33,50.325952,14.016736,52.2414618172,17.885952,5.216736,18.6312,32.44,8.8,33.6124024729,135.75,17.925952,5.816736,18.8460651808,17.885952,5.216736,18.6312,0.04,0.6000000000000001,0.6013318551,136.09
2019-06-30 02:30:00,54.047984,24.361912,59.2847984795,16.257984,4.741912,16.9354,37.79,19.62,42.5796723801,136.35,72.517984,32.181912,79.3380959149,16.257984,4.741912,16.9354,56.26,27.44,62.5950573129,134.13,69.687984,30.691912,76.1472821327,16.257984,4.741912,16.9354,53.43,25.95,59.3983787658,135.88,50.017984,14.431912,52.0584172579,16.257984,4.741912,16.9354,33.76,9.69,35.1231220139,136.35,16.257984,5.341912,17.1130963756,16.257984,4.741912,16.9354,0.0,0.6000000000000001,0.6000000000000001,136.68
2019-06-30 03:00:00,53.524448,24.185464,58.7350253477,14.624448,4.265464,15.2338,38.9,19.92,43.7037343942,136.55,71.004448,32.185464,77.9585513506,14.624448,4.265464,15.2338,56.38,27.92,62.914472103,134.37,68.164448,30.695464,74.7569627615,14.624448,4.265464,15.2338,53.54,26.43,59.7082615724,136.11,49.364448,14.225464,51.3732669037,14.624448,4.265464,15.2338,34.74,9.96,36.1395794109,136.55,14.624448,4.865464,15.4125669257,14.624448,4.265464,15.2338,0.0,0.6000000000000001,0.6000000000000001,136.86
2019-06-30 03:30:00,54.110208,23.802144,59.1139295666,12.110208,3.5321439999999997,12.6148,42.0,20.27,46.6355325905,136.55,69.880208,32.022144,76.8678162593,12.110208,3.5321439999999997,12.6148,57.77,28.49,64.4131430688,134.37,66.970208,30.492144,73.585186045,12.110208,3.5321439999999997,12.6148,54.86,26.96,61.1265997746,136.14,49.610208,13.802144,51.4943872359,12.110208,3.5321439999999997,12.6148,37.5,10.27,38.8808809057,136.55,12.110208,4.132144,12.7957708576,12.110208,3.5321439999999997,12.6148,0.0,0.6000000000000001,0.6000000000000001,136.84
2019-06-30 04:00:00,52.650272,23.870496,57.8087512489,13.510272,3.940496,14.0732,39.14,19.93,43.9220275033,136.6,68.820272,32.440496,76.0829522224,13.510272,3.940496,14.0732,55.31,28.5,62.2209458302,134.45,66.040272,30.910496,72.9162278838,13.510272,3.940496,14.0732,52.53,26.97,59.0489779759,136.19,48.470272,13.900496,50.4241118593,13.510272,3.940496,14.0732,34.96,9.96,36.3511100243,136.6,13.510272,4.540496,14.2528436966,13.510272,3.940496,14.0732,0.0,0.6000000000000001,0.6000000000000001,136.86
2019-06-30 04:30:00,52.94416,23.41288,57.8899561928,11.32416,3.30288,11.796,41.62,20.11,46.2237655325,136.82,67.59416,32.16288,74.8560038741,11.32416,3.30288,11.796,56.27,28.86,63.2393271628,134.75,64.75416,30.62288,71.6300357169,11.32416,3.30288,11.796,53.43,27.32,60.0095600717,136.42,48.48416,13.39288,50.2999304731,11.32416,3.30288,11.796,37.16,10.09,38.5055022042,136.82,11.32416,3.90288,11.9778575714,11.32416,3.30288,11.796,0.0,0.6000000000000001,0.6000000000000001,137.1
2019-06-30 05:00:00,51.070384,24.215112,56.5204013705,11.880384,3.465112,12.3754,39.19,20.75,44.3443186891,137.37,65.790384,33.345112,73.7581935866,11.880384,3.465112,12.3754,53.91,29.88,61.6368599135,135.5,63.090384,31.755112,70.631322311,11.880384,3.465112,12.3754,51.21,28.29,58.5045998192,137.05,46.860384,14.185112,48.9603205778,11.880384,3.465112,12.3754,34.98,10.72,36.5857731912,137.37,11.880384,4.065112,12.5566181578,11.880384,3.465112,12.3754,0.0,0.6000000000000001,0.6000000000000001,137.6
2019-06-30 05:30:00,50.98368,30.74524,59.5365888257,11.98368,3.49524,12.483,39.0,27.25,47.5769114172,135.93,66.31368,29.17524,72.4479039324,11.98368,3.49524,12.483,54.33,25.68,60.0933548739,134.88,63.57368,27.79524,69.3843509403,11.98368,3.49524,12.483,51.59,24.3,57.026468416,136.48,45.86368,19.70524,49.9176684812,11.98368,3.49524,12.483,33.88,16.21,37.5582015011,135.93,11.98368,4.09524,12.6641058508,11.98368,3.49524,12.483,0.0,0.6000000000000001,0.6000000000000001,136.16
2019-06-30 06:00:00,50.81504,30.93272,59.4895071151,12.45504,3.63272,12.974,38.36,27.3,47.0826889631,135.99,66.37504,29.38272,72.587810062,12.45504,3.63272,12.974,53.92,25.75,59.7530660301,134.91,63.66504,27.99272,69.5473197988,12.45504,3.63272,12.974,51.21,24.36,56.7086739397,136.52,45.79504,19.88272,49.9250262213,12.45504,3.63272,12.974,33.34,16.25,37.0893259577,135.99,12.45504,4.23272,13.1546166801,12.45504,3.63272,12.974,0.0,0.6000000000000001,0.6000000000000001,136.16
2019-06-30 06:30:00,53.301088,29.991984,61.1598322941,12.281088,3.581984,12.7928,41.02,26.41,48.7865606494,135.4,68.941088,28.031984,74.4222126895,12.281088,3.581984,12.7928,56.66,24.45,61.7102754815,134.08,66.081088,26.711984,71.2758043131,12.281088,3.581984,12.7928,53.8,23.13,58.5613942798,135.88,47.931088,19.131984,51.608352121,12.281088,3.581984,12.7928,35.65,15.55,38.8937655672,135.4,12.281088,4.181984,12.9735928963,12.281088,3.581984,12.7928,0.0,0.6000000000000001,0.6000000000000001,135.58
2019-06-30 07:00:00,54.693856,28.428208,61.6407405394,13.193856,3.848208,13.7436,41.5,24.58,48.233042616,134.8,70.403856,27.098208,75.4388216801,13.193856,3.848208,13.7436,57.21,23.25,61.7539197137,133.28,67.493856,25.838208,72.2705582544,13.193856,3.848208,13.7436,54.3,21.99,58.5837016584,135.28,49.293856,17.868208,52.4324050228,13.193856,3.848208,13.7436,36.1,14.02,38.7268692254,134.8,13.193856,4.448208,13.923519331,13.193856,3.848208,13.7436,0.0,0.6000000000000001,0.6000000000000001,134.96
2019-06-30 07:30:00,55.151904,28.778472,62.2087852757,16.451904,4.798472,17.1374,38.7,23.98,45.5272489834,134.31,72.521904,26.958472,77.3704450831,16.451904,4.798472,17.1374,56.07,22.16,60.2902189414,132.52,69.681904,25.738472,74.2834886496,16.451904,4.798472,17.1374,53.23,20.94,57.2006687024,134.7,50.141904,18.338472,53.3901684961,16.451904,4.798472,17.1374,33.69,13.54,36.3090580985,134.31,16.451904,5.398472,17.3149832561,16.451904,4.798472,17.1374,0.0,0.6000000000000001,0.6000000000000001,134.47
2019-06-30 08:00:00,55.297168,28.175424,62.0615122794,20.727168,6.045424,21.5908,34.57,22.13,41.0465808564,133.13,74.527168,26.135424,78.976953333,20.727168,6.045424,21.5908,53.8,20.09,57.4286348436,131.16,71.787168,25.035424,76.0274288946,20.727168,6.045424,21.5908,51.06,18.99,54.4770015695,133.46,50.857168,18.065424,53.9704648978,20.727168,6.045424,21.5908,30.13,12.02,32.4391322325,133.13,20.727168,6.605424,21.7542437129,20.727168,6.045424,21.5908,0.0,0.56,0.56,133.28
2019-06-30 08:30:00,57.030912,27.224016,63.1955059377,25.110912,7.324016,26.1572,31.92,19.9,37.6151086666,132.58,77.920912,25.424016,81.9637060929,25.110912,7.324016,26.1572,52.81,18.1,55.8256759923,130.45,75.230912,24.424016,79.0962873839,25.110912,7.324016,26.1572,50.12,17.1,52.9568163696,132.91,52.950912,17.454016,55.7534012968,25.110912,7.324016,26.1572,27.84,10.13,29.6257067426,132.58,25.110912,7.924016,26.3315007366,25.110912,7.324016,26.1572,0.0,0.6000000000000001,0.6000000000000001,132.71
2019-06-30 09:00:00,58.314592,26.689256,64.1319579146,27.974592,8.159256,29.1402,30.34,18.53,35.5510407724,131.98,82.264592,24.419256,85.8123718383,27.974592,8.159256,29.1402,54.29,16.26,56.6726715446,129.63,79.484592,23.499256,82.8855560273,27.974592,8.159256,29.1402,51.51,15.34,53.745657499000004,132.23,54.464592,17.129256,57.0946862049,27.974592,8.159256,29.1402,26.49,8.97,27.9674989944,131.98,28.014592,8.719256,29.3401225308,27.974592,8.159256,29.1402,0.04,0.56,0.5614267539000001,132.13
2019-06-30 09:30:00,61.011488,25.454184,66.1083742886,28.951488,8.444184,30.1578,32.06,17.01,36.2930255008,131.85,86.421488,22.944184,89.4153743355,28.951488,8.444184,30.1578,57.47,14.5,59.2709954362,129.36,83.491488,22.124184,86.3730750067,28.951488,8.444184,30.1578,54.54,13.68,56.2294762558,132.05,56.921488,16.114184,59.1584543588,28.951488,8.444184,30.1578,27.97,7.67,29.0025826436,131.85,28.951488,9.004184,30.3193665323,28.951488,8.444184,30.1578,0.0,0.56,0.56,132.02
2019-06-30 10:00:00,64.498112,23.413616,68.6163527576,26.858112,7.833616,27.9772,37.64,15.58,40.7370347473,131.3,88.228112,20.973616,90.6867813697,26.858112,7.833616,27.9772,61.37,13.14,62.7609472523,128.61,85.098112,20.203616,87.4635625014,26.858112,7.833616,27.9772,58.24,12.37,59.5391845762,131.48,59.648112,14.343616,61.3484847826,26.858112,7.833616,27.9772,32.79,6.51,33.4299895304,131.3,26.898112,8.393616,28.1773174507,26.858112,7.833616,27.9772,0.04,0.56,0.5614267539000001,131.47
2019-06-30 10:30:00,66.64136,22.67248,70.3925579305,26.51136,7.73248,27.616,40.13,14.94,42.8207951818,131.79,90.02136,20.09248,92.2363974188,26.51136,7.73248,27.616,63.51,12.36,64.7015432583,129.21,86.79136,19.36248,88.9249447703,26.51136,7.73248,27.616,60.28,11.63,61.3916549704,131.96,61.48136,13.64248,62.9767805465,26.51136,7.73248,27.616,34.97,5.91,35.4658850164,131.79,26.51136,8.33248,27.7899699892,26.51136,7.73248,27.616,0.0,0.6000000000000001,0.6000000000000001,131.98
2019-06-30 11:00:00,67.001744,22.237592,70.5956386542,26.871744,7.837592,27.9914,40.13,14.4,42.6353949202,131.89,90.681744,19.467592,92.7478616096,26.871744,7.837592,27.9914,63.81,11.63,64.8611825362,129.25,87.451744,18.777592,89.4449858291,26.871744,7.837592,27.9914,60.58,10.94,61.5598895386,131.99,61.821744,13.267592,63.2294000342,26.871744,7.837592,27.9914,34.95,5.43,35.3693002475,131.89,26.871744,8.397592,28.1533333195,26.871744,7.837592,27.9914,0.0,0.56,0.56,132.02
2019-06-30 11:30:00,67.655728,21.352504,70.9452391516,26.065728,7.602504,27.1518,41.59,13.75,43.8040021003,131.74,92.405728,18.732504,94.2853396521,26.065728,7.602504,27.1518,66.34,11.13,67.2671725287,129.08,89.055728,18.072504,90.8709969707,26.065728,7.602504,27.1518,62.99,10.47,63.8542167754,131.89,62.285728,12.492504,63.5261723125,26.065728,7.602504,27.1518,36.22,4.89,36.5486046245,131.74,26.065728,8.202504,27.325871405,26.065728,7.602504,27.1518,0.0,0.6000000000000001,0.6000000000000001,131.92
2019-06-30 12:00:00,64.715536,21.597448,68.2242651839,29.065536,8.477448,30.2766,35.65,13.12,37.9875887626,131.52,91.525536,18.937448,93.4641678765,29.065536,8.477448,30.2766,62.46,10.46,63.3297970943,128.79,88.385536,18.297448,90.259623184,29.065536,8.477448,30.2766,59.32,9.82,60.1273215768,131.67,60.145536,12.817448,61.4961175519,29.065536,8.477448,30.2766,31.08,4.34,31.3815550921,131.52,29.065536,9.037448,30.4381479285,29.065536,8.477448,30.2766,0.0,0.56,0.56,131.72
2019-06-30 12:30:00,64.994336,21.320848,68.4020633572,29.694336,8.660848,30.9316,35.3,12.66,37.5015413017,131.39,90.844336,19.100848,92.8306833843,29.694336,8.660848,30.9316,61.15,10.44,62.034797493,128.69,87.754336,18.470848,89.6771749814,29.694336,8.660848,30.9316,58.06,9.81,58.882932162,131.57,60.444336,12.600848,61.7438185149,29.694336,8.660848,30.9316,30.75,3.94,31.0013886786,131.39,29.694336,9.220848,31.0930479098,29.694336,8.660848,30.9316,0.0,0.56,0.56,131.56
