Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-06-30 13:00:00,65.598272,22.119496,69.2272012484,29.038272,8.469496,30.2482,36.56,13.65,39.0250701473,131.59,88.838272,19.489496,90.9509704527,29.038272,8.469496,30.2482,59.8,11.02,60.8069107915,128.91,85.818272,18.839496,87.8618371001,29.038272,8.469496,30.2482,56.78,10.37,57.7191935148,131.75,60.898272,13.259496,62.3250653169,29.038272,8.469496,30.2482,31.86,4.79,32.2180648084,131.59,29.038272,9.069496000000001,30.4216534468,29.038272,8.469496,30.2482,0.0,0.6000000000000001,0.6000000000000001,131.75
2019-06-30 13:30:00,64.563552,22.463536,68.3598032215,30.903552,9.013536,32.1912,33.66,13.45,36.2477323429,132.15,87.663552,20.093536,89.9369142135,30.903552,9.013536,32.1912,56.76,11.08,57.8313409839,129.62,84.793552,19.433536,86.9920041282,30.903552,9.013536,32.1912,53.89,10.42,54.8881453503,132.37,60.213552,13.583536,61.7266902946,30.903552,9.013536,32.1912,29.31,4.57,29.6641365962,132.15,30.903552,9.573536,32.3524669501,30.903552,9.013536,32.1912,0.0,0.56,0.56,132.34
2019-06-30 14:00:00,66.172816,23.752488,70.3066302959,28.362816,8.272488,29.5446,37.81,15.48,40.8561684449,132.84,87.642816,20.822488,90.0824022932,28.362816,8.272488,29.5446,59.28,12.55,60.5939015083,130.41,84.652816,20.092488,87.0046397082,28.362816,8.272488,29.5446,56.29,11.82,57.5176190397,133.04,61.282816,14.532488,62.9823526423,28.362816,8.272488,29.5446,32.92,6.26,33.5099089823,132.84,28.362816,8.872488,29.7181825615,28.362816,8.272488,29.5446,0.0,0.6000000000000001,0.6000000000000001,133.05
2019-06-30 14:30:00,65.989184,24.198512,70.2861322595,26.669184,7.778512,27.7804,39.32,16.42,42.6107826729,132.51,86.989184,21.358512,89.5728986236,26.669184,7.778512,27.7804,60.32,13.58,61.8297565902,130.09,83.969184,20.568512,86.4516486108,26.669184,7.778512,27.7804,57.3,12.79,58.7100851643,132.71,60.859184,14.888512,62.6538751134,26.669184,7.778512,27.7804,34.19,7.11,34.921457587,132.51,26.669184,8.338512,27.9423720826,26.669184,7.778512,27.7804,0.0,0.56,0.56,132.7
2019-06-30 15:00:00,64.137616,24.713888,68.7343440082,27.887616,8.133888,29.0496,36.25,16.58,39.8617473275,132.85,85.317616,21.643888,88.0201879553,27.887616,8.133888,29.0496,57.43,13.51,58.9976694455,130.47,82.417616,20.863888,85.0174408554,27.887616,8.133888,29.0496,54.53,12.73,55.9961945136,133.06,59.467616,15.353888,61.4177436043,27.887616,8.133888,29.0496,31.58,7.22,32.3948267475,132.85,27.887616,8.733888,29.2232771222,27.887616,8.133888,29.0496,0.0,0.6000000000000001,0.6000000000000001,133.06
2019-06-30 15:30:00,62.733792,23.969856,67.157148952,29.073792,8.479856,30.2852,33.66,15.49,37.0531469649,132.85,85.193792,21.569856,87.8819713206,29.073792,8.479856,30.2852,56.12,13.09,57.6264045382,130.55,82.373792,20.829856,84.9666082025,29.073792,8.479856,30.2852,53.3,12.35,54.7120873299,133.09,58.373792,14.749856,60.2084532643,29.073792,8.479856,30.2852,29.3,6.27,29.963359291,132.85,29.073792,9.039856,30.4467465874,29.073792,8.479856,30.2852,0.0,0.56,0.56,133.06
2019-06-30 16:00:00,63.08072,24.25896,67.5845720265,29.07072,8.47896,30.282,34.01,15.78,37.4925125858,132.92,86.66072,21.77896,89.3554894206,29.07072,8.47896,30.282,57.59,13.3,59.1058212023,130.61,83.77072,20.99896,86.3625488878,29.07072,8.47896,30.282,54.7,12.52,56.1145293128,133.15,58.68072,14.97896,60.5623327028,29.07072,8.47896,30.282,29.61,6.5,30.3150474187,132.92,29.11072,9.07896,30.4936310334,29.07072,8.47896,30.282,0.04,0.6000000000000001,0.6013318551,133.1
2019-06-30 16:30:00,62.181408,25.428744,67.1799711393,31.641408,9.228744,32.9598,30.54,16.2,34.570675434500004,132.68,87.941408,22.598744,90.7986479602,31.641408,9.228744,32.9598,56.3,13.37,57.865766218,130.3,85.111408,21.828744,87.866067605,31.641408,9.228744,32.9598,53.47,12.6,54.9345146515,132.89,58.251408,16.108744,60.4377213935,31.641408,9.228744,32.9598,26.61,6.88,27.4850231945,132.68,31.641408,9.788744,33.1209632909,31.641408,9.228744,32.9598,0.0,0.56,0.56,132.89
2019-06-30 17:00:00,65.324304,24.501672,69.7681633976,31.274304,9.121672,32.5774,34.05,15.38,37.3623727833,131.72,90.994304,21.681672,93.54174608779999,31.274304,9.121672,32.5774,59.72,12.56,61.0264860532,129.1,87.984304,20.961672,90.4468321358,31.274304,9.121672,32.5774,56.71,11.84,57.9328033156,131.89,60.924304,15.391672,62.838478537,31.274304,9.121672,32.5774,29.65,6.27,30.305699134,131.72,31.274304,9.721672,32.7504656022,31.274304,9.121672,32.5774,0.0,0.6000000000000001,0.6000000000000001,131.92
2019-06-30 17:30:00,69.881808,24.570944,74.075626075,28.631808,8.350944,29.8248,41.25,16.22,44.3243826804,130.85,94.871808,21.390944,97.2534443524,28.631808,8.350944,29.8248,66.24,13.04,67.5113264571,128.04,91.611808,19.270944,93.6167327334,28.631808,8.350944,29.8248,62.98,10.92,63.919690237,131.0,64.681808,14.890944,66.3737636371,28.631808,8.350944,29.8248,36.05,6.54,36.6384238198,130.85,28.631808,8.910944,29.9864194648,28.631808,8.350944,29.8248,0.0,0.56,0.56,131.06
2019-06-30 18:00:00,68.671264,12.279952,69.7605885904,29.451264,8.589952,30.6784,39.22,3.69,39.3932037286,134.88,96.441264,23.639952,99.2963480319,29.451264,8.589952,30.6784,66.99,15.05,68.659759685,132.46,93.041264,22.769952,95.7869903526,29.451264,8.589952,30.6784,63.59,14.18,65.1518265285,134.63,65.871264,20.699952,69.0471681806,29.451264,8.589952,30.6784,36.42,12.11,38.3805745137,134.88,29.451264,9.149952,30.8398860698,29.451264,8.589952,30.6784,0.0,0.56,0.56,135.09
2019-06-30 18:30:00,69.183712,13.204416,70.4325394118,27.443712,8.004416,28.5872,41.74,5.2,42.0626627783,135.13,96.263712,24.124416,99.2405647674,27.443712,8.004416,28.5872,68.82,16.12,70.6827192459,132.67,92.763712,23.184416,95.6170665168,27.443712,8.004416,28.5872,65.32,15.18,67.0606799846,134.84,66.193712,21.664416,69.6487934494,27.443712,8.004416,28.5872,38.75,13.66,41.0872011702,135.13,27.443712,8.564416,28.7490269359,27.443712,8.004416,28.5872,0.0,0.56,0.56,135.37
2019-06-30 19:00:00,71.32856,13.71208,72.6345965061,22.97856,6.7020800000000005,23.936,48.35,7.01,48.8555278346,134.81,97.36856,24.01208,100.2856742631,22.97856,6.7020800000000005,23.936,74.39,17.31,76.3774063451,132.21,93.57856,23.02208,96.3688905156,22.97856,6.7020800000000005,23.936,70.6,16.32,72.4617305893,134.44,67.87856,22.05208,71.3708143431,22.97856,6.7020800000000005,23.936,44.9,15.35,47.4513698432,134.81,22.97856,7.26208,24.0987971816,22.97856,6.7020800000000005,23.936,0.0,0.56,0.56,135.03
2019-06-30 19:30:00,74.161104,12.469072,75.2020418808,18.751104,5.469072,19.5324,55.41,7.0,55.8504082349,135.31,99.281104,22.759072,101.8563349515,18.751104,5.469072,19.5324,80.53,17.29,82.3651928912,132.8,95.181104,21.759072,97.6365698545,18.751104,5.469072,19.5324,76.43,16.29,78.1467145823,134.93,70.211104,20.909072,73.2583675548,18.751104,5.469072,19.5324,51.46,15.44,53.7263920248,135.31,18.751104,6.029072,19.6965380308,18.751104,5.469072,19.5324,0.0,0.56,0.56,135.54
2019-06-30 20:00:00,75.077792,11.876856,76.0114107226,16.377792,4.776856,17.0602,58.7,7.1,59.1278276279,135.26,99.977792,22.206856,102.4143708012,16.377792,4.776856,17.0602,83.6,17.43,85.3976867368,132.8,95.727792,21.206856,98.0486659909,16.377792,4.776856,17.0602,79.35,16.43,81.0331253254,134.88,70.917792,20.326856,73.7733983018,16.377792,4.776856,17.0602,54.54,15.55,56.7134384428,135.26,16.417792,5.336856,17.2634274152,16.377792,4.776856,17.0602,0.04,0.56,0.5614267539000001,135.5
2019-06-30 20:30:00,75.394976,11.839368,76.3188904576,15.014976,4.379368,15.6406,60.38,7.46,60.8390992701,135.38,99.604976,22.319368,102.074999054,15.014976,4.379368,15.6406,84.59,17.94,86.4714502018,133.0,95.294976,21.289368,97.6440968041,15.014976,4.379368,15.6406,80.28,16.91,82.0416144405,135.02,71.114976,20.299368,73.9554200359,15.014976,4.379368,15.6406,56.1,15.92,58.3151472604,135.38,15.014976,4.939368,15.8065448634,15.014976,4.379368,15.6406,0.0,0.56,0.56,135.6
2019-06-30 21:00:00,75.250736,11.986048,76.1993347425,12.980736,3.786048,13.5216,62.27,8.2,62.8075863252,135.66,98.390736,22.956048,101.0332473516,12.980736,3.786048,13.5216,85.41,19.17,87.5348901867,133.4,94.050736,21.866048,96.5591269497,12.980736,3.786048,13.5216,81.07,18.08,83.06161147,135.39,70.850736,20.426048,73.7363562203,12.980736,3.786048,13.5216,57.87,16.64,60.2148362117,135.66,12.980736,4.346048,13.6889605274,12.980736,3.786048,13.5216,0.0,0.56,0.56,135.91
2019-06-30 21:30:00,74.760752,12.373136,75.7777311225,11.770752,3.433136,12.2612,62.99,8.94,63.6212519525,135.83,97.700752,23.593136,100.5090692807,11.770752,3.433136,12.2612,85.93,20.16,88.2631888162,133.66,93.320752,22.433136,95.9792078767,11.770752,3.433136,12.2612,81.55,19.0,83.7341178971,135.59,70.290752,20.803136,73.304572055,11.770752,3.433136,12.2612,58.52,17.37,61.0434869581,135.83,11.770752,3.993136,12.429631441,11.770752,3.433136,12.2612,0.0,0.56,0.56,136.09
2019-06-30 22:00:00,73.740464,12.665552,74.8202662278,12.190464,3.555552,12.6984,61.55,9.11,62.220531981,135.64,96.420464,24.065552,99.3783511185,12.190464,3.555552,12.6984,84.23,20.51,86.6911356483,133.48,92.120464,22.905552,94.9254665514,12.190464,3.555552,12.6984,79.93,19.35,82.2388436203,135.42,69.380464,21.055552,72.5050691668,12.190464,3.555552,12.6984,57.19,17.5,59.8075756071,135.64,12.190464,4.155552,12.8792866635,12.190464,3.555552,12.6984,0.0,0.6000000000000001,0.6000000000000001,135.91
2019-06-30 22:30:00,73.148128,12.700704,74.2425518958,13.408128,3.910704,13.9668,59.74,8.79,60.3832071026,136.48,95.688128,24.790704,98.8473411122,13.408128,3.910704,13.9668,82.28,20.88,84.8880015079,134.6,91.498128,23.610704,94.4953584621,13.408128,3.910704,13.9668,78.09,19.7,80.5365637459,136.34,68.908128,21.200704,72.095769325,13.408128,3.910704,13.9668,55.5,17.29,58.1308360511,136.48,13.408128,4.470704,14.1338278863,13.408128,3.910704,13.9668,0.0,0.56,0.56,136.73
2019-06-30 23:00:00,70.484784,9.074312,71.0665034584,13.454784,3.924312,14.0154,57.03,5.15,57.262058992,137.19,90.074784,31.634312,95.4683005419,13.454784,3.924312,14.0154,76.62,27.71,81.4767973106,134.13,86.194784,30.134312,91.3105555153,13.454784,3.924312,14.0154,72.74,26.21,77.3179907913,135.99,66.294784,17.284312,68.5109175746,13.454784,3.924312,14.0154,52.84,13.36,54.5027999281,137.19,13.494784,4.484312,14.2203463151,13.454784,3.924312,14.0154,0.04,0.56,0.5614267539000001,137.42
2019-06-30 23:30:00,66.919696,15.400328,68.6688853502,13.509696,3.940328,14.0726,53.41,11.46,54.6256322618,134.1,85.209696,27.280328,89.4701547344,13.509696,3.940328,14.0726,71.7,23.34,75.4032200904,131.62,81.589696,26.010328,85.6353645175,13.509696,3.940328,14.0726,68.08,22.07,71.5679488319,133.91,60.509696,23.990328,65.0919284363,13.509696,3.940328,14.0726,47.0,20.05,51.097969627,134.1,13.509696,4.540328,14.2522441868,13.509696,3.940328,14.0726,0.0,0.6000000000000001,0.6000000000000001,134.28
2019-07-01 00:00:00,63.223712,15.149416,65.0134029582,14.843712,4.329416,15.4622,48.38,10.82,49.5751631364,134.87,80.833712,27.709416,85.4511599147,14.843712,4.329416,15.4622,65.99,23.38,70.0093172371,132.61,77.503712,26.429416,81.8861368235,14.843712,4.329416,15.4622,62.66,22.1,66.4431004695,134.75,57.393712,23.959416,62.193985177,14.843712,4.329416,15.4622,42.55,19.63,46.8597844639,134.87,14.843712,4.929416,15.640809699,14.843712,4.329416,15.4622,0.0,0.6000000000000001,0.6000000000000001,135.05
2019-07-01 00:30:00,59.618752,15.762136,61.667175396,15.538752,4.5321359999999995,16.1862,44.08,11.23,45.4880127066,134.91,77.328752,28.552136,82.4315495186,15.538752,4.5321359999999995,16.1862,61.79,24.02,66.2945284318,132.68,74.198752,27.252136,79.0451371997,15.538752,4.5321359999999995,16.1862,58.66,22.72,62.9062318058,134.81,54.278752,24.502136,59.5528134284,15.538752,4.5321359999999995,16.1862,38.74,19.97,43.5842689511,134.91,15.538752,5.092136,16.3518397362,15.538752,4.5321359999999995,16.1862,0.0,0.56,0.56,135.05
2019-07-01 01:00:00,58.103536,16.166448,60.3106535916,14.113536,4.116448,14.7016,43.99,12.05,45.6105536033,134.65,74.77353600000001,29.106448,80.2388123112,14.113536,4.116448,14.7016,60.66,24.99,65.6059120812,132.48,71.713536,27.756448,76.8976699985,14.113536,4.116448,14.7016,57.6,23.64,62.262425266,134.64,52.783536,24.766448,58.3050479736,14.113536,4.116448,14.7016,38.67,20.65,43.8382412968,134.65,14.113536,4.716448,14.8807520025,14.113536,4.116448,14.7016,0.0,0.6000000000000001,0.6000000000000001,134.9
2019-07-01 01:30:00,58.234528,16.505904,60.5285479608,14.214528,4.145904,14.8068,44.02,12.36,45.7223140272,134.11,74.564528,29.195904,80.0766485702,14.214528,4.145904,14.8068,60.35,25.05,65.3423675727,131.82,71.514528,27.835904,76.7408969622,14.214528,4.145904,14.8068,57.3,23.69,62.0040813173,134.08,52.934528,25.005904,58.5436545617,14.214528,4.145904,14.8068,38.72,20.86,43.9815643196,134.11,14.214528,4.745904,14.9858737163,14.214528,4.145904,14.8068,0.0,0.6000000000000001,0.6000000000000001,134.29
2019-07-01 02:00:00,56.882224,16.610232,59.2578029822,16.492224,4.810232,17.1794,40.39,11.8,42.0784041998,134.4,74.562224,29.430232,80.1602382943,16.492224,4.810232,17.1794,58.07,24.62,63.0735229712,132.09,71.612224,28.100232,76.9281071175,16.492224,4.810232,17.1794,55.12,23.29,59.838436644,134.35,51.992224,25.180232,57.7688102702,16.492224,4.810232,17.1794,35.5,20.37,40.9290471426,134.4,16.492224,5.370232,17.3445335538,16.492224,4.810232,17.1794,0.0,0.56,0.56,134.48
2019-07-01 02:30:00,56.820864,16.637752,59.2066328828,15.180864,4.427752,15.8134,41.64,12.21,43.393244866,134.19,73.710864,29.247752,79.3014657411,15.180864,4.427752,15.8134,58.53,24.82,63.5750996853,131.77,70.750864,27.897752,76.0524116869,15.180864,4.427752,15.8134,55.57,23.47,60.3230121927,134.09,51.780864,25.137752,57.5600942685,15.180864,4.427752,15.8134,36.6,20.71,42.0531104676,134.19,15.180864,5.0277519999999996,15.991776698,15.180864,4.427752,15.8134,0.0,0.6000000000000001,0.6000000000000001,134.27
2019-07-01 03:00:00,57.870256,16.138408,60.0784049579,12.200256,3.558408,12.7086,45.67,12.58,47.3709330708,134.32,72.740256,28.918408,78.2778331598,12.200256,3.558408,12.7086,60.54,25.36,65.6370413715,131.99,69.680256,27.548408,74.9283181418,12.200256,3.558408,12.7086,57.48,23.99,62.2853955595,134.27,52.340256,24.628408,57.8451456802,12.200256,3.558408,12.7086,40.14,21.07,45.3339221775,134.32,12.200256,4.118408,12.8766273115,12.200256,3.558408,12.7086,0.0,0.56,0.56,134.44
2019-07-01 03:30:00,57.735184,15.821512,59.8637763049,12.005184,3.501512,12.5054,45.73,12.32,47.3604824722,134.49,72.525184,28.691512,77.9942637319,12.005184,3.501512,12.5054,60.52,25.19,65.5530815447,132.19,69.455184,27.321512,74.6356992494,12.005184,3.501512,12.5054,57.45,23.82,62.1924022691,134.42,52.215184,24.381512,57.6271079229,12.005184,3.501512,12.5054,40.21,20.88,45.3080401253,134.49,12.005184,4.101512,12.6864827103,12.005184,3.501512,12.5054,0.0,0.6000000000000001,0.6000000000000001,134.59
2019-07-01 04:00:00,57.78936,15.92648,59.9438311622,11.91936,3.47648,12.416,45.87,12.45,47.5295634316,134.73,72.72936,28.89648,78.2596087545,11.91936,3.47648,12.416,60.81,25.42,65.9092747646,132.48,69.65936,27.51648,74.8971501941,11.91936,3.47648,12.416,57.74,24.04,62.5446176741,134.68,52.24936,24.50648,57.7110317218,11.91936,3.47648,12.416,40.33,21.03,45.4837311574,134.73,11.91936,4.07648,12.5971755564,11.91936,3.47648,12.416,0.0,0.6000000000000001,0.6000000000000001,134.88
2019-07-01 04:30:00,57.894864,16.369752,60.1646412615,11.964864,3.489752,12.4634,45.93,12.88,47.7017746001,134.6,72.854864,29.299752,78.5258344478,11.964864,3.489752,12.4634,60.89,25.81,66.1343193811,132.23,69.774864,27.909752,75.1497565061,11.964864,3.489752,12.4634,57.81,24.42,62.7561351582,134.49,52.334864,24.869752,57.9434427217,11.964864,3.489752,12.4634,40.37,21.38,45.6819581454,134.6,11.964864,4.049752,12.6316452531,11.964864,3.489752,12.4634,0.0,0.56,0.56,134.69
2019-07-01 05:00:00,57.257104,16.057072,59.4660030579,12.367104,3.607072,12.8824,44.89,12.45,46.5844888348,134.55,72.647104,28.987072,78.2166993852,12.367104,3.607072,12.8824,60.28,25.38,65.405067082,132.23,69.607104,27.607072,74.881902698,12.367104,3.607072,12.8824,57.24,24.0,62.0678467485,134.49,51.827104,24.617072,57.3763796599,12.367104,3.607072,12.8824,39.46,21.01,44.7047167534,134.55,12.367104,4.207072,13.06310515,12.367104,3.607072,12.8824,0.0,0.6000000000000001,0.6000000000000001,134.69
2019-07-01 05:30:00,58.994656,9.897608,59.8191614843,12.094656,3.527608,12.5986,46.9,6.37,47.3306127152,134.44,74.434656,32.067608,81.0484391995,12.094656,3.527608,12.5986,62.34,28.54,68.5624328623,130.89,71.264656,30.537608,77.5319076069,12.094656,3.527608,12.5986,59.17,27.01,65.0432855874,133.36,54.584656,18.087608,57.5034454081,12.094656,3.527608,12.5986,42.49,14.56,44.9154060429,134.44,12.094656,4.087608,12.7667240481,12.094656,3.527608,12.5986,0.0,0.56,0.56,134.57
2019-07-01 06:00:00,62.474144,4.235792,62.6175742296,12.054144,3.5157920000000003,12.5564,50.42,0.72,50.4251405551,135.86,77.364144,35.525792,85.13103238,12.054144,3.5157920000000003,12.5564,65.31,32.01,72.73263504089999,131.53,74.044144,33.825792,81.4046648855,12.054144,3.5157920000000003,12.5564,61.99,30.31,69.0033057179,133.89,58.924144,12.805792,60.2996107357,12.054144,3.5157920000000003,12.5564,46.87,9.29,47.7818061609,135.86,12.094144,4.075792,12.762460559,12.054144,3.5157920000000003,12.5564,0.04,0.56,0.5614267539000001,136.0
2019-07-01 06:30:00,70.517376,5.682568,70.745967355,12.557376,3.662568,13.0806,57.96,2.02,57.9951894557,136.3,86.047376,32.752568,92.0699822259,12.557376,3.662568,13.0806,73.49,29.09,79.0380174346,131.84,82.327376,31.182568,88.0349327604,12.557376,3.662568,13.0806,69.77,27.52,75.0013553211,134.15,66.457376,10.882568,67.3425059756,12.557376,3.662568,13.0806,53.9,7.22,54.3814159433,136.3,12.597376,4.262568,13.2989987608,12.557376,3.662568,13.0806,0.04,0.6000000000000001,0.6013318551,136.39
2019-07-01 07:00:00,76.85968,8.73324,77.3542493377,14.95968,4.36324,15.583,61.9,4.37,62.054064331,135.49,94.02968,29.79324,98.6367977511,14.95968,4.36324,15.583,79.07,25.43,83.0587129686,130.5,90.01968,28.413240000000002,94.3973251454,14.95968,4.36324,15.583,75.06,24.05,78.8188181845,133.15,72.55968,9.28324,73.1511155527,14.95968,4.36324,15.583,57.6,4.92,57.8097431235,135.49,14.95968,4.92324,15.7489783097,14.95968,4.36324,15.583,0.0,0.56,0.56,135.57
2019-07-01 07:30:00,81.55024,11.24632,82.3220587546,18.57024,5.41632,19.344,62.98,5.83,63.2492632368,135.0,102.02024,25.41632,105.138569003,18.57024,5.41632,19.344,83.45,20.0,85.8131837191,129.76,97.82024,23.67632,100.6447588422,18.57024,5.41632,19.344,79.25,18.26,81.3264415796,132.88,77.17024,8.87632,77.6790512197,18.57024,5.41632,19.344,58.6,3.46,58.7020578856,135.0,18.57024,6.01632,19.5204999936,18.57024,5.41632,19.344,0.0,0.6000000000000001,0.6000000000000001,135.07
2019-07-01 08:00:00,81.462576,7.531168,81.8099613739,21.912576,6.391168,22.8256,59.55,1.1400000000000001,59.5609108392,134.31,107.742576,14.981168,108.779125193,21.912576,6.391168,22.8256,85.83,8.59,86.2587792633,130.83,103.342576,14.411168,104.3425597608,21.912576,6.391168,22.8256,81.43,8.02,81.8239897585,133.64,77.352576,14.121168,78.6309633638,21.912576,6.391168,22.8256,55.44,7.73,55.9763030219,134.31,21.912576,6.951168,22.9886868594,21.912576,6.391168,22.8256,0.0,0.56,0.56,134.38
2019-07-01 08:30:00,82.072976,10.633368,82.7589385174,25.382976,7.403368,26.4406,56.69,3.23,56.7819425522,134.01,109.472976,13.203368,110.2663203378,25.382976,7.403368,26.4406,84.09,5.8,84.2897864513,130.73,105.142976,12.773368,105.9160249075,25.382976,7.403368,26.4406,79.76,5.37,79.9405685494,133.28,78.142976,13.143368,79.2406008339,25.382976,7.403368,26.4406,52.76,5.74,53.0713218226,134.01,25.382976,7.963368,26.602832565699998,25.382976,7.403368,26.4406,0.0,0.56,0.56,134.08
2019-07-01 09:00:00,84.112224,13.055232,85.1193591893,25.972224,7.575232,27.0544,58.14,5.48,58.3976883104,133.31,111.872224,10.645232,112.3775576663,25.972224,7.575232,27.0544,85.9,3.07,85.9548422138,129.82,107.452224,10.345232,107.9490818288,25.972224,7.575232,27.0544,81.48,2.77,81.52707096419999,132.51,80.102224,11.135232,80.8724902636,25.972224,7.575232,27.0544,54.13,3.56,54.2469400059,133.31,25.972224,8.135232,27.2165100481,25.972224,7.575232,27.0544,0.0,0.56,0.56,133.39
2019-07-01 09:30:00,83.810192,10.990056,84.527685488,26.160192,7.630056,27.2502,57.65,3.36,57.7478319939,133.8,114.790192,14.060056,115.6480581511,26.160192,7.630056,27.2502,88.63,6.43,88.8629382814,132.43,110.220192,14.100056,111.1184156822,26.160192,7.630056,27.2502,84.06,6.47,84.3086264863,134.68,79.820192,18.870055999999998,82.0203759096,26.160192,7.630056,27.2502,53.66,11.24,54.8245674858,133.8,26.160192,8.150056,27.4003477766,26.160192,7.630056,27.2502,0.0,0.52,0.52,133.89
2019-07-01 10:00:00,84.519888,10.765384,85.202728596,26.829888,7.825384,27.9478,57.69,2.94,57.7648656192,134.29,113.869888,14.855384,114.8348110414,26.829888,7.825384,27.9478,87.04,7.03,87.323436144,133.21,109.34988799999999,14.645384,110.3262673987,26.829888,7.825384,27.9478,82.52,6.82,82.8013453997,135.36,80.469888,19.355384,82.7649307649,26.829888,7.825384,27.9478,53.64,11.53,54.8652029979,134.29,26.829888,8.385384,28.1097412816,26.829888,7.825384,27.9478,0.0,0.56,0.56,134.39
2019-07-01 10:30:00,83.87392,9.77656,84.4417881241,25.87392,7.54656,26.952,58.0,2.23,58.042853996,135.05,114.57392,16.19656,115.7130576037,25.87392,7.54656,26.952,88.7,8.65,89.1207747947,134.04,110.01392,15.91656,111.1593427293,25.87392,7.54656,26.952,84.14,8.37,84.5552866473,136.01,79.82392,18.54656,81.9501866502,25.87392,7.54656,26.952,53.95,11.0,55.0599900109,135.05,25.87392,8.10656,27.1141301022,25.87392,7.54656,26.952,0.0,0.56,0.56,135.14
2019-07-01 11:00:00,78.104368,10.540024,78.8123366396,31.954368,9.320024,33.2858,46.15,1.22,46.1661228608,135.02,110.934368,19.300024,112.6007323687,31.954368,9.320024,33.2858,78.98,9.98,79.6080448196,134.04,106.894368,18.940024,108.5593405435,31.954368,9.320024,33.2858,74.94,9.62,75.5549336576,136.01,74.894368,19.230024,77.323736208,31.954368,9.320024,33.2858,42.94,9.91,44.0687156609,135.02,31.954368,9.880024,33.4469207629,31.954368,9.320024,33.2858,0.0,0.56,0.56,135.14
2019-07-01 11:30:00,74.871184,11.699512,75.7797649416,37.541184,10.949512,39.1054,37.33,0.75,37.3375333947,135.32,105.791184,21.359512,107.9259160953,37.541184,10.949512,39.1054,68.25,10.41,69.0393409586,134.7,102.301184,20.969512,104.4282178404,37.541184,10.949512,39.1054,64.76,10.02,65.5305882775,136.52,72.211184,19.209512,74.7225564737,37.541184,10.949512,39.1054,34.67,8.26,35.640377383,135.32,37.541184,11.549512,39.2776237005,37.541184,10.949512,39.1054,0.0,0.6000000000000001,0.6000000000000001,135.41
2019-07-01 12:00:00,77.581088,10.711984,78.3171233925,33.881088,9.881984,35.2928,43.7,0.8300000000000001,43.7078814403,135.32,106.121088,19.061984,107.8194998705,33.881088,9.881984,35.2928,72.24,9.18,72.8209447893,134.7,102.421088,18.731984,104.119962023,33.881088,9.881984,35.2928,68.54,8.85,69.1090015845,136.52,74.501088,19.541984,77.0214337171,33.881088,9.881984,35.2928,40.62,9.66,41.7528442145,135.32,33.881088,10.441984,35.4536761693,33.881088,9.881984,35.2928,0.0,0.56,0.56,135.45
2019-07-01 12:30:00,77.888,10.454,78.5864279631,33.888,9.884,35.3,44.0,0.5700000000000001,44.0036918906,135.2,109.488,19.104,111.1421835308,33.888,9.884,35.3,75.6,9.22,76.1601496847,134.48,105.628,18.784,107.285194878,33.888,9.884,35.3,71.74,8.9,72.2899550422,136.34,74.798,19.244,77.2338807778,33.888,9.884,35.3,40.91,9.36,41.9671025924,135.2,33.888,10.444,35.4608753417,33.888,9.884,35.3,0.0,0.56,0.56,135.3
2019-07-01 13:00:00,78.67568,10.921240000000001,79.4300705438,31.85568,9.29124,33.183,46.82,1.63,46.8483649661,135.04,108.18568,17.82124,109.6436863308,31.85568,9.29124,33.183,76.33,8.53,76.805141755,134.32,104.29568,17.53124,105.7588447488,31.85568,9.29124,33.183,72.44,8.24,72.9071409397,136.16,75.35568,19.66124,77.8783851052,31.85568,9.29124,33.183,43.5,10.37,44.7189769561,135.04,31.89568,9.85124,33.3823506093,31.85568,9.29124,33.183,0.04,0.56,0.5614267539000001,135.17
2019-07-01 13:30:00,80.834464,9.647552,81.4081435101,28.174464,8.217552,29.3484,52.66,1.43,52.6794124872,134.89,112.604464,17.847552,114.0100891374,28.174464,8.217552,29.3484,84.43,9.63,84.9774193536,133.91,108.294464,17.507552,109.7005255688,28.174464,8.217552,29.3484,80.12,9.29,80.6567945061,135.84,77.104464,18.407552,79.2712831949,28.174464,8.217552,29.3484,48.93,10.19,49.979805922,134.89,28.174464,8.777552,29.5100972686,28.174464,8.217552,29.3484,0.0,0.56,0.56,134.97
2019-07-01 14:00:00,83.038912,8.753016,83.4989592464,25.998912,7.583016,27.0822,57.04,1.17,57.0519982122,134.73,114.758912,17.853016,116.1393045602,25.998912,7.583016,27.0822,88.76,10.27,89.3521712103,133.62,110.248912,17.483016,111.6265131841,25.998912,7.583016,27.0822,84.25,9.9,84.8296675698,135.64,79.028912,17.533016,80.9504514006,25.998912,7.583016,27.0822,53.03,9.95,53.95538342,134.73,25.998912,8.143016,27.2443046298,25.998912,7.583016,27.0822,0.0,0.56,0.56,134.82
2019-07-01 14:30:00,87.45616,7.40888,87.7694219236,20.63616,6.01888,21.496,66.82,1.3900000000000001,66.834455934,134.45,116.08616,16.29888,117.2247842088,20.63616,6.01888,21.496,95.45,10.28,96.0019838337,133.3,111.22616,15.94888,112.3638084153,20.63616,6.01888,21.496,90.59,9.93,91.1326121649,135.31,82.73616,16.17888,84.303192879,20.63616,6.01888,21.496,62.1,10.16,62.9256354755,134.45,20.63616,6.57888,21.6594727914,20.63616,6.01888,21.496,0.0,0.56,0.56,134.56
2019-07-01 15:00:00,87.663008,7.182544,87.956761593,19.963008,5.822544,20.7948,67.7,1.3599999999999999,67.713658888,134.71,117.273008,16.122544,118.3760737244,19.963008,5.822544,20.7948,97.31,10.3,97.8535952329,133.59,112.323008,15.762544,113.4236127071,19.963008,5.822544,20.7948,92.36,9.94,92.8933431415,135.58,82.903008,15.992544,84.4314526645,19.963008,5.822544,20.7948,62.94,10.17,63.7563526247,134.71,19.963008,6.382544,20.9584960415,19.963008,5.822544,20.7948,0.0,0.56,0.56,134.84
2019-07-01 15:30:00,88.883808,6.786944,89.1425483899,18.983808,5.536944,19.7748,69.9,1.25,69.9111757876,135.31,116.963808,15.376944,117.9702623064,18.983808,5.536944,19.7748,97.98,9.84,98.47286936,134.42,111.983808,15.036944,112.9888620132,18.983808,5.536944,19.7748,93.0,9.5,93.4839558427,136.28,83.953808,15.706944,85.4104792606,18.983808,5.536944,19.7748,64.97,10.17,65.7611572283,135.31,18.983808,6.096944,19.9388488213,18.983808,5.536944,19.7748,0.0,0.56,0.56,135.43
2019-07-01 16:00:00,91.258448,6.427464,91.4845157655,19.328448,5.637464,20.1338,71.93,0.79,71.9343381147,134.89,119.058448,15.977464,120.1257399396,19.328448,5.637464,20.1338,99.73,10.34,100.2645924542,133.93,113.968448,15.627464,115.0348850158,19.328448,5.637464,20.1338,94.64,9.99,95.1658011052,135.85,86.228448,15.327463999999999,87.580114165,19.328448,5.637464,20.1338,66.9,9.69,67.5981220153,134.89,19.328448,6.237464,20.3099694544,19.328448,5.637464,20.1338,0.0,0.6000000000000001,0.6000000000000001,135.04
2019-07-01 16:30:00,91.966256,7.491408,92.2708699237,19.616256,5.721408,20.4336,72.35,1.77,72.3716477635,135.05,119.86625599999999,15.131408,120.8175435751,19.616256,5.721408,20.4336,100.25,9.41,100.6906678893,134.09,114.736256,14.821408,115.6895957984,19.616256,5.721408,20.4336,95.12,9.1,95.5543007928,136.02,86.906256,16.321408,88.4255940949,19.616256,5.721408,20.4336,67.29,10.6,68.119777598,135.05,19.656256,6.281408,20.6355151717,19.616256,5.721408,20.4336,0.04,0.56,0.5614267539000001,135.16
2019-07-01 17:00:00,90.539072,9.108896,90.9961292856,21.459072,6.258896,22.3532,69.08,2.85,69.1387655371,135.12,121.999072,14.048896,122.8053135971,21.459072,6.258896,22.3532,100.54,7.79,100.8413392414,134.22,116.859072,13.798896,117.6709490041,21.459072,6.258896,22.3532,95.4,7.54,95.6975004898,136.17,85.729072,17.848896,87.5674418628,21.459072,6.258896,22.3532,64.27,11.59,65.3066688785,135.12,21.459072,6.818896,22.5164187597,21.459072,6.258896,22.3532,0.0,0.56,0.56,135.3
2019-07-01 17:30:00,91.76568,10.49624,92.3640139881,19.73568,5.75624,20.558,72.03,4.74,72.1857915382,135.85,123.77568,11.98624,124.3546899349,19.73568,5.75624,20.558,104.04,6.23,104.2263618285,135.07,118.46568,11.82624,119.0545139438,19.73568,5.75624,20.558,98.73,6.07,98.916418253,136.88,86.71568,19.23624,88.8236572496,19.73568,5.75624,20.558,66.98,13.48,68.3229888105,135.85,19.73568,6.31624,20.7217748468,19.73568,5.75624,20.558,0.0,0.56,0.56,136.03
2019-07-01 18:00:00,92.54208,8.43144,92.9253773261,19.82208,5.78144,20.648,72.72,2.65,72.7682684966,135.48,121.31208,10.96144,121.8062967207,19.82208,5.78144,20.648,101.49,5.18,101.6221063549,132.44,116.20208,10.35144,116.6622291335,19.82208,5.78144,20.648,96.38,4.57,96.4882858175,134.65,87.47208,12.60144,88.3751156695,19.82208,5.78144,20.648,67.65,6.82,67.9929033062,135.48,19.82208,6.34144,20.8117446842,19.82208,5.78144,20.648,0.0,0.56,0.56,135.62
2019-07-01 18:30:00,89.831488,6.574184,90.0717277039,19.351488,5.644184,20.1578,70.48,0.93,70.4861355161,135.37,117.251488,12.944184,117.9638221559,19.351488,5.644184,20.1578,97.9,7.3,98.1717882082,132.29,112.311488,12.434184,112.9976958549,19.351488,5.644184,20.1578,92.96,6.79,93.2076482913,134.59,84.941488,13.764184,86.0494575511,19.351488,5.644184,20.1578,65.59,8.12,66.0907141738,135.37,19.351488,6.244184,20.3339598121,19.351488,5.644184,20.1578,0.0,0.6000000000000001,0.6000000000000001,135.56
2019-07-01 19:00:00,88.448832,6.472576,88.6853433338,18.728832,5.462576,19.5092,69.72,1.01,69.7273153076,134.48,115.308832,13.072576,116.0474858861,18.728832,5.462576,19.5092,96.58,7.61,96.8793502249,131.33,110.428832,12.542576,111.1388462672,18.728832,5.462576,19.5092,91.7,7.08,91.9729112293,133.74,83.608832,13.402576,84.6762412477,18.728832,5.462576,19.5092,64.88,7.94,65.3640421027,134.48,18.728832,6.022576,19.6733466843,18.728832,5.462576,19.5092,0.0,0.56,0.56,134.64
2019-07-01 19:30:00,87.788192,5.739056,87.9755842174,17.688192,5.159056,18.4252,70.1,0.58,70.1023993883,134.31,115.008192,13.319056,115.7768607272,17.688192,5.159056,18.4252,97.32,8.16,97.661497019,131.1,110.078192,12.759056,110.815169828,17.688192,5.159056,18.4252,92.39,7.6,92.7020609264,133.57,82.928192,13.599056,84.0358218409,17.688192,5.159056,18.4252,65.24,8.44,65.7836697061,134.31,17.688192,5.719056,18.5897750863,17.688192,5.159056,18.4252,0.0,0.56,0.56,134.47
2019-07-01 20:00:00,88.122976,4.543368,88.2400197863,14.342976,4.183368,14.9406,73.78,0.36,73.7808782816,134.49,113.642976,13.043368,114.3890529855,14.342976,4.183368,14.9406,99.3,8.86,99.6944812916,131.33,108.612976,12.453368,109.3245852044,14.342976,4.183368,14.9406,94.27,8.27,94.6320548229,133.76,83.002976,13.263368,84.0559989267,14.342976,4.183368,14.9406,68.66,9.08,69.2577937852,134.49,14.382976,4.743368,15.1449509276,14.342976,4.183368,14.9406,0.04,0.56,0.5614267539000001,134.67
2019-07-01 20:30:00,88.12832,3.81576,88.2108882758,11.60832,3.38576,12.092,76.52,0.43,76.5212081713,135.02,112.21832,13.13576,112.9845101525,11.60832,3.38576,12.092,100.61,9.75,101.0813266632,132.06,107.12832,12.48576,107.8534707314,11.60832,3.38576,12.092,95.52,9.1,95.9524903272,134.35,82.81832,12.78576,83.799461731,11.60832,3.38576,12.092,71.21,9.4,71.8277390706,135.02,11.60832,3.94576,12.2605919596,11.60832,3.38576,12.092,0.0,0.56,0.56,135.19
2019-07-01 21:00:00,86.866688,3.777784,86.9487960586,10.826688,3.157784,11.2778,76.04,0.62,76.042527575,135.3,110.186688,13.807784,111.0484628953,10.826688,3.157784,11.2778,99.36,10.65,99.929135391,132.51,105.136688,13.127784,105.953111688,10.826688,3.157784,11.2778,94.31,9.97,94.8355260438,134.75,81.576688,12.747784,82.5667125539,10.826688,3.157784,11.2778,70.75,9.59,71.3969929339,135.3,10.826688,3.717784,11.4472307097,10.826688,3.157784,11.2778,0.0,0.56,0.56,135.48
2019-07-01 21:30:00,86.039152,4.484336,86.1559339003,11.329152,3.304336,11.8012,74.71,1.18,74.7193181179,134.85,109.249152,14.534336,110.2117241299,11.329152,3.304336,11.8012,97.92,11.23,98.5618551976,132.02,104.299152,13.804336,105.2087106675,11.329152,3.304336,11.8012,92.97,10.5,93.5610543976,134.27,80.839152,13.364336,81.9364020006,11.329152,3.304336,11.8012,69.51,10.06,70.2342060537,134.85,11.329152,3.8643359999999998,11.9700784358,11.329152,3.304336,11.8012,0.0,0.56,0.56,135.0
2019-07-01 22:00:00,86.051712,4.673416,86.1785237472,9.851712,2.8734159999999997,10.2622,76.2,1.8,76.2212568776,134.49,107.881712,14.833416,108.8967125963,9.851712,2.8734159999999997,10.2622,98.03,11.96,98.7568858359,131.61,102.921712,14.083416,103.8808038438,9.851712,2.8734159999999997,10.2622,93.07,11.21,93.7426743805,133.96,80.741712,13.463416,81.856506321,9.851712,2.8734159999999997,10.2622,70.89,10.59,71.6766363608,134.49,9.851712,3.433416,10.4328603345,9.851712,2.8734159999999997,10.2622,0.0,0.56,0.56,134.64
2019-07-01 22:30:00,83.27088,4.98984,83.4202490958,9.77088,2.84984,10.178,73.5,2.14,73.5311471419,135.13,104.32088,15.99984,105.5407072366,9.77088,2.84984,10.178,94.55,13.15,95.4600701864,132.54,99.55088,15.19984,100.7045820447,9.77088,2.84984,10.178,89.78,12.35,90.6254428955,134.73,78.15088,13.85984,79.3703673269,9.77088,2.84984,10.178,68.38,11.01,69.2606995344,135.13,9.77088,3.44984,10.3620216174,9.77088,2.84984,10.178,0.0,0.6000000000000001,0.6000000000000001,135.29
2019-07-01 23:00:00,78.514752,6.080136,78.7498211769,10.594752,3.090136,11.0362,67.92,2.99,67.9857816017,135.6,99.264752,17.390136,100.7765241498,10.594752,3.090136,11.0362,88.67,14.3,89.8156940629,133.16,94.794752,16.530136,96.225206692,10.594752,3.090136,11.0362,84.2,13.44,85.2658993971,135.24,73.734752,14.910136,75.2271613717,10.594752,3.090136,11.0362,63.14,11.82,64.2368430108,135.6,10.594752,3.650136,11.2059030319,10.594752,3.090136,11.0362,0.0,0.56,0.56,135.78
2019-07-01 23:30:00,73.313056,8.418808,73.7948542122,9.973056,2.908808,10.3886,63.34,5.51,63.5792080794,136.67,91.943056,20.298808,94.1571407427,9.973056,2.908808,10.3886,81.97,17.39,83.7943494515,134.55,87.823056,19.288808,89.9163348855,9.973056,2.908808,10.3886,77.85,16.38,79.554552981,136.39,68.823056,17.228808,70.9467748547,9.973056,2.908808,10.3886,58.85,14.32,60.567193265,136.67,9.973056,3.468808,10.5590944176,9.973056,2.908808,10.3886,0.0,0.56,0.56,136.82
2019-07-02 00:00:00,68.867216,9.171688,69.4752711428,10.977216,3.201688,11.4346,57.89,5.97,58.197018824,136.97,87.257216,21.651688,89.9033777859,10.977216,3.201688,11.4346,76.28,18.45,78.4795572108,135.04,83.397216,20.601688,85.904162792,10.977216,3.201688,11.4346,72.42,17.4,74.4809801224,136.79,64.777216,17.961688,67.221350392,10.977216,3.201688,11.4346,53.8,14.76,55.7879700294,136.97,10.977216,3.801688,11.6168886867,10.977216,3.201688,11.4346,0.0,0.6000000000000001,0.6000000000000001,137.15
2019-07-02 00:30:00,67.561024,5.873632,67.8158647869,9.441024,2.753632,9.8344,58.12,3.12,58.2036837322,136.85,81.851024,30.033632,87.1872076681,9.441024,2.753632,9.8344,72.41,27.28,77.3783335308,133.14,78.201024,28.553632,83.2508862117,9.441024,2.753632,9.8344,68.76,25.8,73.4409803856,135.3,63.501024,11.873632,64.6015726273,9.441024,2.753632,9.8344,54.06,9.12,54.8238816575,136.85,9.441024,3.313632,10.0056529622,9.441024,2.753632,9.8344,0.0,0.56,0.56,137.0
2019-07-02 01:00:00,66.072496,5.080728,66.267552578,9.842496,2.8707279999999997,10.2526,56.23,2.21,56.2734129052,136.88,79.412496,32.740728,85.8970301636,9.842496,2.8707279999999997,10.2526,69.57,29.87,75.7113056287,132.66,75.912496,31.160728,82.0591129518,9.842496,2.8707279999999997,10.2526,66.07,28.29,71.8718929763,134.82,62.142496,9.940728,62.9325661504,9.842496,2.8707279999999997,10.2526,52.3,7.07,52.7757036902,136.88,9.842496,3.470728,10.4365070958,9.842496,2.8707279999999997,10.2526,0.0,0.6000000000000001,0.6000000000000001,137.0
2019-07-02 01:30:00,66.788768,5.564224,67.0201471177,9.648768,2.814224,10.0508,57.14,2.75,57.2061369086,136.86,80.268768,32.154224,86.4694699722,9.648768,2.814224,10.0508,70.62,29.34,76.4723479436,132.66,76.728768,30.594224,82.6033315367,9.648768,2.814224,10.0508,67.08,27.78,72.6047849663,134.85,62.768768,9.404224,63.4693442953,9.648768,2.814224,10.0508,53.12,6.59,53.5272127053,136.86,9.648768,3.374224,10.2217469896,9.648768,2.814224,10.0508,0.0,0.56,0.56,137.0
2019-07-02 02:00:00,65.66792,5.14856,65.8694419834,9.21792,2.68856,9.602,56.45,2.46,56.503575993,137.03,79.00792,32.44856,85.4117115436,9.21792,2.68856,9.602,69.79,29.76,75.8702952413,132.93,75.51792,30.87856,81.587019242,9.21792,2.68856,9.602,66.3,28.19,72.0441954636,135.02,61.71792,9.55856,62.4537246159,9.21792,2.68856,9.602,52.5,6.87,52.9475863473,137.03,9.21792,3.28856,9.7869645958,9.21792,2.68856,9.602,0.0,0.6000000000000001,0.6000000000000001,137.19
2019-07-02 02:30:00,65.440464,4.715552,65.6101421977,8.830464,2.575552,9.1984,56.61,2.14,56.6504342437,137.23,77.870464,33.045552,84.5920662389,8.830464,2.575552,9.1984,69.04,30.47,75.4648428078,133.14,74.430464,31.435552,80.7965834723,8.830464,2.575552,9.1984,65.6,28.86,71.6677026282,135.23,61.460464,9.785552,62.2346018147,8.830464,2.575552,9.1984,52.63,7.21,53.1215681244,137.23,8.830464,3.175552,9.3840942536,8.830464,2.575552,9.1984,0.0,0.6000000000000001,0.6000000000000001,137.37
2019-07-02 03:00:00,64.81776,5.32768,65.0363451126,9.31776,2.71768,9.706,55.5,2.61,55.561336377,137.25,77.35776,32.74768,84.0037712106,9.31776,2.71768,9.706,68.04,30.03,74.3723234813,133.14,73.96776,31.15768,80.2622610098,9.31776,2.71768,9.706,64.65,28.44,70.6290032494,135.27,60.89776,9.46768,61.6293285506,9.31776,2.71768,9.706,51.58,6.75,52.0197933483,137.25,9.39776,3.31768,9.9661875158,9.31776,2.71768,9.706,0.08,0.6000000000000001,0.605309838,137.37
2019-07-02 03:30:00,63.03856,4.21708,63.1794571882,8.93856,2.60708,9.311,54.1,1.6099999999999999,54.12395126,137.38,75.08856,34.06708,82.4551865112,8.93856,2.60708,9.311,66.15,31.46,73.2499426621,133.45,71.78856,32.40708,78.764307786,8.93856,2.60708,9.311,62.85,29.8,69.5569011673,135.49,59.22856,10.33708,60.1238516946,8.93856,2.60708,9.311,50.29,7.73,50.8806151692,137.38,8.93856,3.16708,9.4830507011,8.93856,2.60708,9.311,0.0,0.56,0.56,137.46
2019-07-02 04:00:00,64.15304,5.14172,64.3587587341,9.50304,2.77172,9.899000000000001,54.65,2.37,54.7013656137,137.27,76.27304,33.50172,83.306313529,9.50304,2.77172,9.899000000000001,66.77,30.73,73.5021482679,133.29,72.92304,31.87172,79.5837690651,9.50304,2.77172,9.899000000000001,63.42,29.1,69.7775493981,135.29,60.30304,9.77172,61.0896320581,9.50304,2.77172,9.899000000000001,50.8,7.0,51.2800156006,137.27,9.50304,3.37172,10.0834649303,9.50304,2.77172,9.899000000000001,0.0,0.6000000000000001,0.6000000000000001,137.38
2019-07-02 04:30:00,64.239584,5.060712,64.4386138774,9.979584,2.910712,10.3954,54.26,2.15,54.3025791284,137.29,76.449584,33.860712,83.6127185954,9.979584,2.910712,10.3954,66.47,30.95,73.3223253859,133.34,73.129584,32.240712,79.9212084886,9.979584,2.910712,10.3954,63.15,29.33,69.6288115653,135.35,60.429584,10.120712,61.2712284339,9.979584,2.910712,10.3954,50.45,7.21,50.9626000122,137.29,9.979584,3.510712,10.5790923788,9.979584,2.910712,10.3954,0.0,0.6000000000000001,0.6000000000000001,137.38
2019-07-02 05:00:00,63.730752,5.043136,63.9299770937,10.090752,2.943136,10.5112,53.64,2.1,53.6810916431,137.26,76.140752,33.693136,83.2624857222,10.090752,2.943136,10.5112,66.05,30.75,72.8571547619,133.28,72.830752,32.063136,79.5761467215,10.090752,2.943136,10.5112,62.74,29.12,69.1685043933,135.3,59.950752,10.183136,60.8094476554,10.090752,2.943136,10.5112,49.86,7.24,50.3829058312,137.26,10.090752,3.503136,10.6815372377,10.090752,2.943136,10.5112,0.0,0.56,0.56,137.38
2019-07-02 05:30:00,65.729216,4.762688,65.9015404445,9.369216,2.732688,9.7596,56.36,2.03,56.3965468801,136.83,78.449216,33.002688,85.1085007872,9.369216,2.732688,9.7596,69.08,30.27,75.4209473555,132.72,74.989216,31.392688,81.2950390624,9.369216,2.732688,9.7596,65.62,28.66,71.605726028,134.82,61.759216,10.002688,62.5640034537,9.369216,2.732688,9.7596,52.39,7.27,52.8920126295,136.83,9.369216,3.332688,9.9442957398,9.369216,2.732688,9.7596,0.0,0.6000000000000001,0.6000000000000001,136.93
2019-07-02 06:00:00,67.943296,5.600128,68.1736965769,9.703296,2.830128,10.1076,58.24,2.77,58.3058359,136.79,81.023296,32.100128,87.1504028236,9.703296,2.830128,10.1076,71.32,29.27,77.0926410236,132.63,77.463296,30.550128,83.269877795,9.703296,2.830128,10.1076,67.76,27.72,73.2107642359,134.71,63.843296,9.410128,64.5330686789,9.703296,2.830128,10.1076,54.14,6.58,54.5383901486,136.79,9.703296,3.390128,10.278468812,9.703296,2.830128,10.1076,0.0,0.56,0.56,136.85
2019-07-02 06:30:00,75.605328,7.900304,76.0169745865,9.875328,2.8803039999999998,10.2868,65.73,5.02,65.9214176122,136.22,89.545328,28.640304,94.0140031051,9.875328,2.8803039999999998,10.2868,79.67,25.76,83.7310366591,131.65,85.575328,27.240304,89.8062966853,9.875328,2.8803039999999998,10.2868,75.7,24.36,79.5229501465,133.94,70.985328,7.300304,71.3597311497,9.875328,2.8803039999999998,10.2868,61.11,4.42,61.2696376683,136.22,9.875328,3.480304,10.470655139,9.875328,2.8803039999999998,10.2868,0.0,0.6000000000000001,0.6000000000000001,136.25
2019-07-02 07:00:00,81.945968,10.408824,82.6043902497,10.555968,3.078824,10.9958,71.39,7.33,71.7653189222,136.01,97.565968,25.378824,100.8127115963,10.555968,3.078824,10.9958,87.01,22.3,89.8222138449,130.97,93.225968,24.158824,96.3053990522,10.555968,3.078824,10.9958,82.67,21.08,85.3152700283,133.55,76.945968,5.328824,77.130268745,10.555968,3.078824,10.9958,66.39,2.25,66.4281160353,136.01,10.555968,3.678824,11.1786495803,10.555968,3.078824,10.9958,0.0,0.6000000000000001,0.6000000000000001,136.04
2019-07-02 07:30:00,87.907408,13.886744,88.9974945726,12.297408,3.586744,12.8098,75.61,10.3,76.3083357177,135.03,105.377408,22.066744,107.66308238,12.297408,3.586744,12.8098,93.08,18.48,94.8967691758,129.28,100.737408,21.036744,102.9104949394,12.297408,3.586744,12.8098,88.44,17.45,90.1450836152,132.47,82.607408,4.796744,82.7465564811,12.297408,3.586744,12.8098,70.31,1.21,70.3204109772,135.03,12.297408,4.146744,12.9777397616,12.297408,3.586744,12.8098,0.0,0.56,0.56,135.08
2019-07-02 08:00:00,88.561952,12.354736,89.4195663358,15.341952,4.474736,15.9812,73.22,7.88,73.642805487,135.03,110.231952,13.244736,111.024800263,15.341952,4.474736,15.9812,94.89,8.77,95.2944122181,130.83,105.531952,12.144736,106.2284684321,15.341952,4.474736,15.9812,90.19,7.67,90.5155511501,133.65,83.431952,7.964736,83.8112619764,15.341952,4.474736,15.9812,68.09,3.49,68.1793825141,135.03,15.341952,5.034736,16.146951965,15.341952,4.474736,15.9812,0.0,0.56,0.56,135.08
2019-07-02 08:30:00,88.12536,12.81948,89.0528951949,18.85536,5.49948,19.641,69.27,7.32,69.6556910812,135.45,111.69536,7.59948,111.9535865517,18.85536,5.49948,19.641,92.84,2.1,92.8637475014,132.46,107.06536,7.35948,107.3180006234,18.85536,5.49948,19.641,88.21,1.8599999999999999,88.2296078423,134.7,83.24536,7.67948,83.5988299834,18.85536,5.49948,19.641,64.39,2.18,64.4268926769,135.45,18.85536,6.09948,19.8173726059,18.85536,5.49948,19.641,0.0,0.6000000000000001,0.6000000000000001,135.49
2019-07-02 09:00:00,85.882272,14.891496,87.1637613748,22.462272,6.551496,23.3982,63.42,8.34,63.9660222306,135.57,110.132272,7.601496,110.394293681,22.462272,6.551496,23.3982,87.67,1.05,87.6762875583,132.63,105.752272,7.431496,106.0130660153,22.462272,6.551496,23.3982,83.29,0.88,83.2946486877,134.79,81.412272,7.721496,81.7776224445,22.462272,6.551496,23.3982,58.95,1.17,58.9616095438,135.57,22.462272,7.111496,23.561134072,22.462272,6.551496,23.3982,0.0,0.56,0.56,135.63
2019-07-02 09:30:00,86.887952,16.732736,88.4844656242,25.277952,7.372736,26.3312,61.61,9.36,62.3169455285,135.27,107.307952,8.392736,107.6356566385,25.277952,7.372736,26.3312,82.03,1.02,82.0363413372,132.49,103.207952,8.232736,103.5357875233,25.277952,7.372736,26.3312,77.93,0.86,77.9347451398,134.69,82.527952,7.992736,82.9140922285,25.277952,7.372736,26.3312,57.25,0.62,57.2533571068,135.27,25.277952,7.972736,26.5054593742,25.277952,7.372736,26.3312,0.0,0.6000000000000001,0.6000000000000001,135.3
2019-07-02 10:00:00,84.462144,18.049792,86.3692581902,27.702144,8.079792,28.8564,56.76,9.97,57.6289727481,135.45,106.022144,8.609792,106.3711593273,27.702144,8.079792,28.8564,78.32,0.53,78.3217932634,132.71,102.112144,8.549792,102.4694534753,27.702144,8.079792,28.8564,74.41,0.47000000000000003,74.4114843287,134.88,80.412144,8.639792,80.8749584759,27.702144,8.079792,28.8564,52.71,0.56,52.7129746837,135.45,27.742144,8.639792,29.0563686568,27.702144,8.079792,28.8564,0.04,0.56,0.5614267539000001,135.5
2019-07-02 10:30:00,85.257024,18.626632,87.268044329,28.377024,8.276632,29.5594,56.88,10.35,57.8139853323,135.73,107.217024,8.416632,107.5468731746,28.377024,8.276632,29.5594,78.84,0.14,78.8401243023,133.0,103.287024,8.476632,103.6342733696,28.377024,8.276632,29.5594,74.91,0.2,74.9102669866,135.1,81.167024,9.016632,81.6663053997,28.377024,8.276632,29.5594,52.79,0.74,52.7951863336,135.73,28.377024,8.876632,29.7329797827,28.377024,8.276632,29.5594,0.0,0.6000000000000001,0.6000000000000001,135.77
2019-07-02 11:00:00,88.287344,16.953392,89.9003482245,23.497344,6.8533919999999995,24.4764,64.79,10.1,65.5725102463,135.63,108.487344,7.703392,108.7604986035,23.497344,6.8533919999999995,24.4764,84.99,0.85,84.9942503938,132.77,104.257344,7.773392,104.5467330964,23.497344,6.8533919999999995,24.4764,80.76,0.92,80.7652400479,134.89,83.637344,7.473392,83.970571627,23.497344,6.8533919999999995,24.4764,60.14,0.62,60.1431957914,135.63,23.497344,7.413392,24.6390656479,23.497344,6.8533919999999995,24.4764,0.0,0.56,0.56,135.68
2019-07-02 11:30:00,88.723408,17.059744,90.3486468769,23.553408,6.869744,24.5348,65.17,10.19,65.9618450318,135.63,109.103408,7.679744,109.3733610397,23.553408,6.869744,24.5348,85.55,0.81,85.5538345137,132.72,104.843408,7.739744,105.1287013058,23.553408,6.869744,24.5348,81.29,0.87,81.2946554209,134.89,84.083408,7.579744,84.4243567935,23.553408,6.869744,24.5348,60.53,0.71,60.5341639077,135.63,23.553408,7.429744,24.6974517779,23.553408,6.869744,24.5348,0.0,0.56,0.56,135.71
2019-07-02 12:00:00,89.834016,18.339088,91.6868179149,24.134016,7.039088,25.1396,65.7,11.3,66.6646833038,135.34,110.404016,8.709088,110.7469862467,24.134016,7.039088,25.1396,86.27,1.67,86.2861622741,132.46,106.094016,8.719088,106.4516919854,24.134016,7.039088,25.1396,81.96,1.6800000000000002,81.977216347,134.65,85.134016,8.629088,85.5702158464,24.134016,7.039088,25.1396,61.0,1.5899999999999999,61.0207186126,135.34,24.134016,7.639088,25.3141540202,24.134016,7.039088,25.1396,0.0,0.6000000000000001,0.6000000000000001,135.43
2019-07-02 12:30:00,89.417904,16.906472,91.0021447618,24.467904,7.136472,25.4874,64.95,9.77,65.6807079743,135.57,109.787904,7.816472,110.0658034961,24.467904,7.136472,25.4874,85.32,0.68,85.3227097554,132.64,105.537904,7.876472,105.8314130676,24.467904,7.136472,25.4874,81.07,0.74,81.0733772579,134.81,84.787904,7.776472,85.143773592,24.467904,7.136472,25.4874,60.32,0.64,60.3233951299,135.57,24.467904,7.696472,25.6498344517,24.467904,7.136472,25.4874,0.0,0.56,0.56,135.64
2019-07-02 13:00:00,89.481584,17.046712,91.0908571985,23.131584,6.746712,24.0954,66.35,10.3,67.1447131202,135.59,111.711584,7.526712,111.9648578498,23.131584,6.746712,24.0954,88.58,0.78,88.5834341172,132.72,107.301584,7.566712,107.5680485061,23.131584,6.746712,24.0954,84.17,0.8200000000000001,84.1739942025,134.85,84.771584,7.806712,85.1302895926,23.131584,6.746712,24.0954,61.64,1.06,61.6491135378,135.59,23.171584,7.346712,24.308362394,23.131584,6.746712,24.0954,0.04,0.6000000000000001,0.6013318551,135.67
2019-07-02 13:30:00,91.669808,16.799944,93.1965225594,21.119808,6.159944,21.9998,70.55,10.64,71.3478247741,135.45,112.599808,7.249944,112.8329670338,21.119808,6.159944,21.9998,91.48,1.09,91.4864935387,132.51,108.029808,7.299944,108.2761681947,21.119808,6.159944,21.9998,86.91,1.1400000000000001,86.9174763785,134.72,86.609808,7.159944,86.9052566873,21.119808,6.159944,21.9998,65.49,1.0,65.4976343084,135.45,21.119808,6.719944,22.1631211096,21.119808,6.159944,21.9998,0.0,0.56,0.56,135.51
