Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-07-02 14:00:00,91.544768,15.677224,92.8774455964,20.184768,5.887224,21.0258,71.36,9.79,72.0284228621,135.67,111.954768,6.677224,112.1537132612,20.184768,5.887224,21.0258,91.77,0.79,91.7734002857,132.73,107.404768,6.697224,107.6133681214,20.184768,5.887224,21.0258,87.22,0.81,87.2237610975,134.94,86.474768,6.527224,86.7207596473,20.184768,5.887224,21.0258,66.29,0.64,66.2930893834,135.67,20.184768,6.487224,21.2016257499,20.184768,5.887224,21.0258,0.0,0.6000000000000001,0.6000000000000001,135.76
2019-07-02 14:30:00,89.936768,15.843224,91.3215745867,21.336768,6.223224,22.2258,68.6,9.62,69.2712378986,135.59,110.586768,6.803224,110.7958352714,21.336768,6.223224,22.2258,89.25,0.58,89.2518845739,132.65,106.186768,6.803224,106.4044808976,21.336768,6.223224,22.2258,84.85,0.58,84.8519822986,134.87,85.016768,6.893224,85.2957641286,21.336768,6.223224,22.2258,63.68,0.67,63.683524557,135.59,21.336768,6.783224,22.3890552842,21.336768,6.223224,22.2258,0.0,0.56,0.56,135.68
2019-07-02 15:00:00,88.326208,16.335144,89.8240276828,22.166208,6.4651440000000004,23.0898,66.16,9.87,66.8921706928,135.64,110.026208,6.9251439999999995,110.2439298387,22.166208,6.4651440000000004,23.0898,87.86,0.46,87.8612041802,132.84,105.696208,6.9251439999999995,105.9228304239,22.166208,6.4651440000000004,23.0898,83.53,0.46,83.5312666012,135.01,83.636208,7.275144,83.952028021,22.166208,6.4651440000000004,23.0898,61.47,0.81,61.475336518,135.64,22.166208,7.065144,23.2649314815,22.166208,6.4651440000000004,23.0898,0.0,0.6000000000000001,0.6000000000000001,135.78
2019-07-02 15:30:00,86.678432,17.900376,88.5074801072,24.378432,7.110376,25.3942,62.3,10.79,63.2274789945,135.75,110.478432,7.300376,110.7193724103,24.378432,7.110376,25.3942,86.1,0.19,86.1002096397,133.06,106.228432,7.3203759999999996,106.4803628373,24.378432,7.110376,25.3942,81.85,0.21,81.8502693948,135.19,82.218432,8.190376,82.6253763656,24.378432,7.110376,25.3942,57.84,1.08,57.8500821088,135.75,24.378432,7.670376,25.5566549994,24.378432,7.110376,25.3942,0.0,0.56,0.56,135.9
2019-07-02 16:00:00,91.183168,15.658424,92.5178705369,20.463168,5.968424,21.3158,70.72,9.69,71.3807712203,135.55,111.243168,6.298424,111.4213290693,20.463168,5.968424,21.3158,90.78,0.33,90.7805997997,132.71,106.743168,6.188424,106.9224041363,20.463168,5.968424,21.3158,86.28,0.22,86.2802804817,134.92,86.143168,6.338424,86.3760442014,20.463168,5.968424,21.3158,65.68,0.37,65.6810421659,135.55,20.463168,6.568424,21.4915201519,20.463168,5.968424,21.3158,0.0,0.6000000000000001,0.6000000000000001,135.67
2019-07-02 16:30:00,90.008192,13.614056,91.0319567398,19.968192,5.824056,20.8002,70.04,7.79,70.4718787886,135.71,113.078192,6.964056,113.2924339131,19.968192,5.824056,20.8002,93.11,1.1400000000000001,93.1169785807,132.77,108.448192,6.784056,108.6601756113,19.968192,5.824056,20.8002,88.48,0.96,88.4852078033,134.92,84.998192,7.574056,85.3349809138,19.968192,5.824056,20.8002,65.03,1.75,65.053542563,135.71,19.968192,6.384056,20.9638942651,19.968192,5.824056,20.8002,0.0,0.56,0.56,135.88
2019-07-02 17:00:00,91.311792,12.038856,92.1019946149,19.161792,5.588856,19.9602,72.15,6.45,72.4377318806,135.65,113.191792,8.268856,113.4934172352,19.161792,5.588856,19.9602,94.03,2.68,94.0681843133,132.73,108.521792,8.008856,108.8169155661,19.161792,5.588856,19.9602,89.36,2.42,89.3927625706,134.87,86.191792,8.588856,86.6186669002,19.161792,5.588856,19.9602,67.03,3.0,67.0971005335,135.65,19.201792,6.188856,20.1745075429,19.161792,5.588856,19.9602,0.04,0.6000000000000001,0.6013318551,135.79
2019-07-02 17:30:00,92.853184,9.625512,93.350759291,17.093184,4.985512,17.8054,75.76,4.64,75.901957814,135.87,116.363184,9.005512,116.7111384445,17.093184,4.985512,17.8054,99.27,4.02,99.3513628492,132.9,111.403184,8.675512,111.7404757185,17.093184,4.985512,17.8054,94.31,3.69,94.3821603906,135.03,87.453184,9.735512,87.9934064896,17.093184,4.985512,17.8054,70.36,4.75,70.5201538569,135.87,17.093184,5.545512,17.9702432538,17.093184,4.985512,17.8054,0.0,0.56,0.56,136.01
2019-07-02 18:00:00,94.443776,8.767768,94.8498844535,15.283776,4.457768,15.9206,79.16,4.31,79.2772457897,135.87,119.693776,9.017768,120.0329961004,15.283776,4.457768,15.9206,104.41,4.5600000000000005,104.5095292306,132.9,114.473776,8.667768,114.8014616362,15.283776,4.457768,15.9206,99.19,4.21,99.2793039863,135.03,88.833776,9.547768,89.3453951371,15.283776,4.457768,15.9206,73.55,5.09,73.7259153894,135.87,15.283776,5.057768,16.0989076014,15.283776,4.457768,15.9206,0.0,0.6000000000000001,0.6000000000000001,136.01
2019-07-02 18:30:00,93.995232,6.607776,94.2272059567,13.295232,3.877776,13.8492,80.7,2.73,80.7461633763,136.07,117.905232,10.347776,118.358439501,13.295232,3.877776,13.8492,104.61,6.47,104.8098898005,133.23,112.675232,9.887776,113.1082491266,13.295232,3.877776,13.8492,99.38,6.01,99.5615613578,135.31,88.285232,10.467776,88.9036361668,13.295232,3.877776,13.8492,74.99,6.59,75.2790023845,136.07,13.295232,4.437776,14.0163137008,13.295232,3.877776,13.8492,0.0,0.56,0.56,136.24
2019-07-02 19:00:00,93.428352,5.489936,93.589509854,11.828352,3.449936,12.3212,81.6,2.04,81.6254960169,135.79,116.488352,10.589936,116.9687261458,11.828352,3.449936,12.3212,104.66,7.14,104.9032659167,132.96,111.258352,10.109936,111.7167476061,11.828352,3.449936,12.3212,99.43,6.66,99.65279976,135.05,87.658352,10.659936,88.3041386962,11.828352,3.449936,12.3212,75.83,7.21,76.1719961666,135.79,11.828352,4.049936,12.5024754605,11.828352,3.449936,12.3212,0.0,0.6000000000000001,0.6000000000000001,135.98
2019-07-02 19:30:00,93.600736,5.226048,93.7465165083,10.580736,3.086048,11.0216,83.02,2.14,83.0475767256,135.75,117.130736,10.236048,117.5771491173,10.580736,3.086048,11.0216,106.55,7.15,106.7896296463,132.9,111.780736,9.746048,112.204805567,10.580736,3.086048,11.0216,101.2,6.66,101.4189114515,135.05,87.720736,10.216048,88.3136182087,10.580736,3.086048,11.0216,77.14,7.13,77.4688098527,135.75,10.580736,3.646048,11.191319865,10.580736,3.086048,11.0216,0.0,0.56,0.56,135.95
2019-07-02 20:00:00,94.059136,3.997248,94.144033569,8.939136,2.6072480000000002,9.3116,85.12,1.3900000000000001,85.1313485151,135.61,116.699136,10.347248,117.1569625943,8.939136,2.6072480000000002,9.3116,107.76,7.74,108.037610118,132.69,111.309136,9.817248,111.7412283598,8.939136,2.6072480000000002,9.3116,102.37,7.21,102.6235889063,134.84,88.039136,10.417248,88.6533052036,8.939136,2.6072480000000002,9.3116,79.1,7.8100000000000005,79.4846280736,135.61,8.939136,3.167248,9.4836497363,8.939136,2.6072480000000002,9.3116,0.0,0.56,0.56,135.77
2019-07-02 20:30:00,92.433168,3.488424,92.4989710674,7.983168,2.328424,8.3158,84.45,1.16,84.4579664685,135.85,114.543168,10.808424,115.0519854885,7.983168,2.328424,8.3158,106.56,8.48,106.8968848938,133.15,109.243168,10.238424,109.7218988201,7.983168,2.328424,8.3158,101.26,7.91,101.5684778856,135.18,86.443168,10.388424,87.0651517375,7.983168,2.328424,8.3158,78.46,8.06,78.8729053605,135.85,7.983168,2.9284239999999997,8.5033310203,7.983168,2.328424,8.3158,0.0,0.6000000000000001,0.6000000000000001,136.06
2019-07-02 21:00:00,90.81896,2.38928,90.8503833476,7.36896,2.14928,7.676,83.45,0.24,83.4503451161,135.7,112.69896,11.96928,113.3327809983,7.36896,2.14928,7.676,105.33,9.82,105.7867728027,132.99,107.43896,11.34928,108.0367358004,7.36896,2.14928,7.676,100.07,9.2,100.4920141106,135.08,84.87896,11.10928,85.6028851897,7.36896,2.14928,7.676,77.51,8.96,78.0261603566,135.7,7.36896,2.70928,7.8512272671000005,7.36896,2.14928,7.676,0.0,0.56,0.56,135.91
2019-07-02 21:30:00,89.255632,2.674976,89.2957072894,7.525632,2.194976,7.8392,81.73,0.48,81.731409507,135.59,110.735632,12.724976,111.4643674393,7.525632,2.194976,7.8392,103.21,10.53,103.7457709981,132.88,105.575632,12.054976,106.2616418025,7.525632,2.194976,7.8392,98.05,9.86,98.5445183661,135.01,83.455632,11.704976,84.2724686697,7.525632,2.194976,7.8392,75.93,9.51,76.5232317666,135.59,7.525632,2.754976,8.0140520188,7.525632,2.194976,7.8392,0.0,0.56,0.56,135.77
2019-07-02 22:00:00,87.84184,3.45012,87.9095682085,7.85184,2.29012,8.179,79.99,1.16,79.9984106092,135.0,108.88184,13.70012,109.7403680047,7.85184,2.29012,8.179,101.03,11.41,101.6722626875,132.23,103.84184,12.98012,104.6499462484,7.85184,2.29012,8.179,95.99,10.69,96.5834157607,134.46,82.15184,12.40012,83.082415657,7.85184,2.29012,8.179,74.3,10.11,74.9846791018,135.0,7.85184,2.89012,8.3668503632,7.85184,2.29012,8.179,0.0,0.6000000000000001,0.6000000000000001,135.2
2019-07-02 22:30:00,85.6092,4.0056,85.7028585054,7.9392,2.3156,8.27,77.67,1.69,77.6883839451,135.12,105.9892,14.6456,106.9962808513,7.9392,2.3156,8.27,98.05,12.33,98.8222211853,132.44,101.0892,13.8856,102.0384057304,7.9392,2.3156,8.27,93.15,11.57,93.8657946219,134.64,80.0792,12.9156,81.1140616416,7.9392,2.3156,8.27,72.14,10.6,72.914604847,135.12,7.9392,2.8756,8.443931075,7.9392,2.3156,8.27,0.0,0.56,0.56,135.28
2019-07-02 23:00:00,80.239776,6.245768,80.4824904587,8.419776,2.455768,8.7706,71.82,3.79,71.9199311735,135.8,99.589776,17.425768,101.1028232747,8.419776,2.455768,8.7706,91.17,14.97,92.3908534434,133.41,95.049776,16.535768,96.4774146679,8.419776,2.455768,8.7706,86.63,14.08,87.7667550955,135.42,75.099776,15.065768,76.596042461,8.419776,2.455768,8.7706,66.68,12.61,67.8618781055,135.8,8.459776,3.015768,8.9812397028,8.419776,2.455768,8.7706,0.04,0.56,0.5614267539000001,135.96
2019-07-02 23:30:00,74.394464,8.777552,74.9104912076,9.214464,2.687552,9.5984,65.18,6.09,65.4638869912,135.97,92.684464,20.087552,94.8362779337,9.214464,2.687552,9.5984,83.47,17.4,85.2643002669,133.73,88.494464,19.077552,90.5274717915,9.214464,2.687552,9.5984,79.28,16.39,80.9564728728,135.65,69.764464,17.487552,71.9228399895,9.214464,2.687552,9.5984,60.55,14.8,62.332515591800004,135.97,9.214464,3.2475519999999998,9.770002088,9.214464,2.687552,9.5984,0.0,0.56,0.56,136.16
2019-07-03 00:00:00,69.563104,9.635072,70.2272030666,10.063104,2.935072,10.4824,59.5,6.7,59.8760386131,136.29,87.893104,21.285072,90.4336885281,10.063104,2.935072,10.4824,77.83,18.35,79.9639381221,134.18,83.973104,20.225072,86.3743928071,10.063104,2.935072,10.4824,73.91,17.29,75.905416144,136.0,65.343104,18.305072,67.8586538422,10.063104,2.935072,10.4824,55.28,15.37,57.3769579187,136.29,10.103104,3.535072,10.7037117151,10.063104,2.935072,10.4824,0.04,0.6000000000000001,0.6013318551,136.45
2019-07-03 00:30:00,67.78808,8.62444,68.3345063303,9.95808,2.90444,10.373,57.83,5.72,58.112195794,136.82,85.34808,20.91444,87.8732528145,9.95808,2.90444,10.373,75.39,18.01,77.5113681985,134.89,81.54808,19.88444,83.9373594164,9.95808,2.90444,10.373,71.59,16.98,73.5761408338,136.59,63.68808,17.43444,66.0312897966,9.95808,2.90444,10.373,53.73,14.53,55.6599838304,136.82,9.95808,3.46444,10.5435146797,9.95808,2.90444,10.373,0.0,0.56,0.56,136.97
2019-07-03 01:00:00,67.095328,6.525304,67.411887911,9.755328,2.845304,10.1618,57.34,3.68,57.4579672456,136.69,81.845328,27.245304,86.2610242548,9.755328,2.845304,10.1618,72.09,24.4,76.1073459004,133.48,78.235328,25.895304,82.4095462706,9.755328,2.845304,10.1618,68.48,23.05,72.255192893,135.44,63.035328,13.275304,64.4180585889,9.755328,2.845304,10.1618,53.28,10.43,54.2912819889,136.69,9.755328,3.405304,10.3325950138,9.755328,2.845304,10.1618,0.0,0.56,0.56,136.78
2019-07-03 01:30:00,67.895408,5.4007439999999995,68.1098705273,9.465408,2.760744,9.8598,58.43,2.64,58.4896101885,136.54,81.145408,31.960744,87.2127651008,9.465408,2.760744,9.8598,71.68,29.2,77.3993695065,132.27,77.575408,30.400744,83.3195605012,9.465408,2.760744,9.8598,68.11,27.64,73.5047052916,134.46,63.775408,9.450744,64.4718483349,9.465408,2.760744,9.8598,54.31,6.69,54.7204915914,136.54,9.465408,3.360744,10.0443291882,9.465408,2.760744,9.8598,0.0,0.6000000000000001,0.6000000000000001,136.64
2019-07-03 02:00:00,67.367504,5.524272,67.5936252639,9.477504,2.764272,9.8724,57.89,2.76,57.9557564009,136.61,80.457504,32.054272,86.6076573021,9.477504,2.764272,9.8724,70.98,29.29,76.7858352823,132.35,76.917504,30.484272,82.7381004191,9.477504,2.764272,9.8724,67.44,27.72,72.914689878,134.53,63.277504,9.344272,63.9637235602,9.477504,2.764272,9.8724,53.8,6.58,54.2008892916,136.61,9.477504,3.364272,10.0569084792,9.477504,2.764272,9.8724,0.0,0.6000000000000001,0.6000000000000001,136.7
2019-07-03 02:30:00,66.120208,4.572144,66.2780989975,8.750208,2.552144,9.1148,57.37,2.02,57.4055511253,136.76,78.670208,32.782144,85.2271705033,8.750208,2.552144,9.1148,69.92,30.23,76.1751882177,132.64,75.170208,31.162144,81.3734562953,8.750208,2.552144,9.1148,66.42,28.61,72.3197656246,134.76,62.320208,9.872144,63.0972864101,8.750208,2.552144,9.1148,53.57,7.32,54.0678028035,136.76,8.750208,3.112144,9.2871728917,8.750208,2.552144,9.1148,0.0,0.56,0.56,136.91
2019-07-03 03:00:00,65.451696,4.946328,65.6383323216,8.661696,2.526328,9.0226,56.79,2.42,56.8415385084,136.83,77.751696,32.506328,84.2732910887,8.661696,2.526328,9.0226,69.09,29.98,75.3141985286,132.64,74.311696,30.916328,80.4863187095,8.661696,2.526328,9.0226,65.65,28.39,71.5256219826,134.76,61.431696,9.466328,62.156774685,8.661696,2.526328,9.0226,52.77,6.94,53.2243976011,136.83,8.661696,3.126328,9.2086320569,8.661696,2.526328,9.0226,0.0,0.6000000000000001,0.6000000000000001,136.91
2019-07-03 03:30:00,63.917232,3.8787760000000002,64.0348143575,8.327232,2.428776,8.6742,55.59,1.45,55.6089075599,137.14,76.237232,33.588776,83.3085914909,8.327232,2.428776,8.6742,67.91,31.16,74.7175595158,133.1,72.867232,31.928776,79.5555166924,8.327232,2.428776,8.6742,64.54,29.5,70.9623956755,135.17,59.967232,10.288776,60.8434698659,8.327232,2.428776,8.6742,51.64,7.86,52.2347508848,137.14,8.327232,2.988776,8.847348459300001,8.327232,2.428776,8.6742,0.0,0.56,0.56,137.25
2019-07-03 04:00:00,65.02,3.9699999999999998,65.1410876483,7.68,2.24,8.0,57.34,1.73,57.3660919011,137.1,76.61,33.06,83.4389339577,7.68,2.24,8.0,68.93,30.82,75.5064056885,132.93,73.18,31.43,79.6439407614,7.68,2.24,8.0,65.5,29.19,71.7098744944,135.08,60.96,9.85,61.7506607252,7.68,2.24,8.0,53.28,7.61,53.8207255618,137.1,7.68,2.84,8.1882843136,7.68,2.24,8.0,0.0,0.6000000000000001,0.6000000000000001,137.17
2019-07-03 04:30:00,65.673616,3.931888,65.7912120405,7.103616,2.071888,7.3996,58.57,1.8599999999999999,58.5995264486,137.07,76.483616,32.771888,83.2090148933,7.103616,2.071888,7.3996,69.38,30.7,75.8687972753,132.93,73.033616,31.131888,79.392087241,7.103616,2.071888,7.3996,65.93,29.06,72.0503192221,135.08,61.523616,9.561888,62.2622279383,7.103616,2.071888,7.3996,54.42,7.49,54.9330183041,137.07,7.103616,2.671888,7.5894891633,7.103616,2.071888,7.3996,0.0,0.6000000000000001,0.6000000000000001,137.17
2019-07-03 05:00:00,65.48904,5.77472,65.7431498424,7.07904,2.06472,7.374,58.41,3.71,58.5277045509,136.98,76.42904,31.25472,82.5727296243,7.07904,2.06472,7.374,69.35,29.19,75.242797662,133.13,72.97904,29.704720000000002,78.7928338721,7.07904,2.06472,7.374,65.9,27.64,71.4617352154,135.27,60.82904,11.13472,61.8397452841,7.07904,2.06472,7.374,53.75,9.07,54.5098835075,136.98,7.07904,2.62472,7.5499643973,7.07904,2.06472,7.374,0.0,0.56,0.56,137.06
2019-07-03 05:30:00,66.31472,12.51096,67.4845627444,7.61472,2.22096,7.932,58.7,10.29,59.5950845288,134.75,78.59472,24.46096,82.313234513,7.61472,2.22096,7.932,70.98,22.24,74.3826458255,132.13,75.06472,23.24096,78.5802418576,7.61472,2.22096,7.932,67.45,21.02,70.6494366573,134.42,59.22472,21.39096,62.9693626202,7.61472,2.22096,7.932,51.61,19.17,55.0552540635,134.75,7.61472,2.82096,8.1204541745,7.61472,2.22096,7.932,0.0,0.6000000000000001,0.6000000000000001,134.76
2019-07-03 06:00:00,69.698192,9.519055999999999,70.3452229736,7.608192,2.219056,7.9252,62.09,7.3,62.5176623043,134.15,82.108192,21.609056,84.9041017544,7.608192,2.219056,7.9252,74.5,19.39,76.981959575,131.37,78.418192,20.539056,81.0633434909,7.608192,2.219056,7.9252,70.81,18.32,73.1414964299,133.8,62.218192,18.659056,64.9558602942,7.608192,2.219056,7.9252,54.61,16.44,57.0309188073,134.15,7.608192,2.819056,8.113671317,7.608192,2.219056,7.9252,0.0,0.6000000000000001,0.6000000000000001,134.2
2019-07-03 06:30:00,78.013936,6.783648,78.3083143121,8.103936,2.363648,8.4416,69.91,4.42,70.0495860088,133.64,90.953936,18.403648,92.7971590815,8.103936,2.363648,8.4416,82.85,16.04,84.3884121192,130.6,86.853936,17.483648,88.5961858439,8.103936,2.363648,8.4416,78.75,15.12,80.1883838221,133.17,69.603936,16.203648,71.4651391603,8.103936,2.363648,8.4416,61.5,13.84,63.0380488277,133.64,8.103936,2.923648,8.615189859800001,8.103936,2.363648,8.4416,0.0,0.56,0.56,133.64
2019-07-03 07:00:00,83.852528,4.944904,83.998205502,9.342528,2.724904,9.7318,74.51,2.22,74.5430647344,133.75,98.702528,15.794904,99.9583314485,9.342528,2.724904,9.7318,89.36,13.07,90.3107662463,130.39,94.302528,15.034904,95.4935344695,9.342528,2.724904,9.7318,84.96,12.31,85.8471764242,133.09,74.882528,14.654904,76.3030747147,9.342528,2.724904,9.7318,65.54,11.93,66.6169385367,133.75,9.382528,3.324904,9.9542361977,9.342528,2.724904,9.7318,0.04,0.6000000000000001,0.6013318551,133.76
2019-07-03 07:30:00,88.95648,7.17064,89.2450189759,11.31648,3.30064,11.788,77.64,3.87,77.7363910919,133.97,106.85648,11.22064,107.4439857786,11.31648,3.30064,11.788,95.54,7.92,95.8677109354,130.49,102.15648,10.39064,102.6835517773,11.31648,3.30064,11.788,90.84,7.09,91.1162647391,133.42,80.85648,9.20064,81.3782657372,11.31648,3.30064,11.788,69.54,5.9,69.7898388019,133.97,11.31648,3.90064,11.969866833,11.31648,3.30064,11.788,0.0,0.6000000000000001,0.6000000000000001,133.98
2019-07-03 08:00:00,80.391728,11.775504,81.2495687698,14.521728,4.235504,15.1268,65.87,7.54,66.3001395172,135.05,101.411728,8.005504,101.7272169591,14.521728,4.235504,15.1268,86.89,3.77,86.9717482864,132.26,97.091728,7.685504,97.3954342757,14.521728,4.235504,15.1268,82.57,3.45,82.6420437792,134.81,74.831728,5.165504,75.0097990068,14.521728,4.235504,15.1268,60.31,0.93,60.3171700265,135.05,14.521728,4.795504,15.2930521061,14.521728,4.235504,15.1268,0.0,0.56,0.56,135.06
2019-07-03 08:30:00,83.718816,8.430488,84.1422205576,17.898816,5.220488,18.6446,65.82,3.21,65.8982283525,134.59,101.958816,6.900488,102.1920588635,17.898816,5.220488,18.6446,84.06,1.6800000000000002,84.0767863325,132.34,97.788816,6.740488,98.0208483597,17.898816,5.220488,18.6446,79.89,1.52,79.904458574,134.61,78.178816,10.050488,78.8222023303,17.898816,5.220488,18.6446,60.28,4.83,60.4731948883,134.59,17.898816,5.780488,18.8090843935,17.898816,5.220488,18.6446,0.0,0.56,0.56,134.63
2019-07-03 09:00:00,76.693712,10.214416,77.3709231854,21.203712,6.184416,22.0872,55.49,4.03,55.636148321,134.78,99.133712,6.714416,99.3608385488,21.203712,6.184416,22.0872,77.93,0.53,77.9318022376,132.29,95.273712,6.744416,95.512131928,21.203712,6.184416,22.0872,74.07,0.56,74.0721168862,134.54,72.033712,10.304416,72.7670025053,21.203712,6.184416,22.0872,50.83,4.12,50.9966989128,134.78,21.203712,6.784416,22.2626526506,21.203712,6.184416,22.0872,0.0,0.6000000000000001,0.6000000000000001,134.83
2019-07-03 09:30:00,74.635472,10.899096,75.4270771957,24.065472,7.019096,25.0682,50.57,3.88,50.7186287275,134.82,98.185472,7.539096,98.4744884747,24.065472,7.019096,25.0682,74.12,0.52,74.1218240466,132.29,94.515472,7.579096,94.8188649139,24.065472,7.019096,25.0682,70.45,0.56,70.4522256568,134.54,70.425472,11.309096,71.3277138198,24.065472,7.019096,25.0682,46.36,4.29,46.5580680441,134.82,24.105472,7.579096,25.268883563,24.065472,7.019096,25.0682,0.04,0.56,0.5614267539000001,134.83
2019-07-03 10:00:00,73.616,10.133,74.3101146884,25.416,7.413,26.475,48.2,2.7199999999999998,48.2766858846,134.75,97.666,9.083,98.0874530457,25.416,7.413,26.475,72.25,1.67,72.2692977688,132.21,94.086,9.123,94.5272686848,25.416,7.413,26.475,68.67,1.71,68.6912876572,134.43,69.586,12.783,70.7503815184,25.416,7.413,26.475,44.17,5.37,44.4952334526,134.75,25.416,8.013,26.6492255985,25.416,7.413,26.475,0.0,0.6000000000000001,0.6000000000000001,134.76
2019-07-03 10:30:00,72.804336,9.575848,73.4313843348,28.134336,8.205848,29.3066,44.67,1.37,44.691003569,134.98,97.114336,10.665848,97.6982833538,28.134336,8.205848,29.3066,68.98,2.46,69.0238509502,132.54,93.714336,10.645848,94.3170761398,28.134336,8.205848,29.3066,65.58,2.44,65.6253761894,134.77,69.064336,14.805848,70.6335305795,28.134336,8.205848,29.3066,40.93,6.6,41.4587131976,134.98,28.134336,8.765848,29.4683042152,28.134336,8.205848,29.3066,0.0,0.56,0.56,135.01
2019-07-03 11:00:00,73.13296,10.39128,73.8675066481,26.47296,7.72128,27.576,46.66,2.67,46.7363295521,134.88,99.78296,9.79128,100.2621976141,26.47296,7.72128,27.576,73.31,2.07,73.3392187032,132.31,96.17296,9.82128,96.6731388546,26.47296,7.72128,27.576,69.7,2.1,69.7316284049,134.51,69.26296,13.13128,70.4967243381,26.47296,7.72128,27.576,42.79,5.41,43.1306410803,134.88,26.47296,8.32128,27.7499785946,26.47296,7.72128,27.576,0.0,0.6000000000000001,0.6000000000000001,134.93
2019-07-03 11:30:00,75.151744,9.267592,75.7210201181,24.711744,7.207592,25.7414,50.44,2.06,50.4820482944,134.82,100.191744,9.747592,100.6647958105,24.711744,7.207592,25.7414,75.48,2.54,75.5227250568,132.2,96.471744,9.727592,96.9609376838,24.711744,7.207592,25.7414,71.76,2.52,71.8042338585,134.45,70.911744,13.137592,72.1184564496,24.711744,7.207592,25.7414,46.2,5.93,46.5790178085,134.82,24.711744,7.767592,25.903779203,24.711744,7.207592,25.7414,0.0,0.56,0.56,134.88
2019-07-03 12:00:00,78.32592,7.12756,78.6495508913,23.06592,6.72756,24.027,55.26,0.4,55.2614476828,134.69,99.15592,10.26756,99.6861036424,23.06592,6.72756,24.027,76.09,3.54,76.1723027091,132.2,95.39592,10.21756,95.941545146,23.06592,6.72756,24.027,72.33,3.49,72.4141491699,134.5,73.69592,14.42756,75.0948940488,23.06592,6.72756,24.027,50.63,7.7,51.2121753102,134.69,23.06592,7.28756,24.1897746207,23.06592,6.72756,24.027,0.0,0.56,0.56,134.78
2019-07-03 12:30:00,79.405488,8.281184,79.8361417715,25.615488,7.471184,26.6828,53.79,0.81,53.7960983715,134.69,100.585488,9.951184,101.0765376297,25.615488,7.471184,26.6828,74.97,2.48,75.0110078588,132.33,96.885488,9.951184,97.395194173,25.615488,7.471184,26.6828,71.27,2.48,71.3131355362,134.57,74.875488,14.571184,76.2801291714,25.615488,7.471184,26.6828,49.26,7.1,49.7690425867,134.69,25.615488,8.071184,26.8569774293,25.615488,7.471184,26.6828,0.0,0.6000000000000001,0.6000000000000001,134.78
2019-07-03 13:00:00,80.226,8.283,80.652459138,27.336,7.973,28.475,52.89,0.31,52.8909084815,134.72,98.326,10.233,98.8570511648,27.336,7.973,28.475,70.99,2.26,71.0259649706,132.48,94.796,10.223,95.3456414578,27.336,7.973,28.475,67.46,2.25,67.497511806,134.69,75.776,15.513,77.3476266281,27.336,7.973,28.475,48.44,7.54,49.0233128216,134.72,27.336,8.533,28.6368466316,27.336,7.973,28.475,0.0,0.56,0.56,134.86
2019-07-03 13:30:00,78.587552,8.890536,79.0888421948,28.047552,8.180536,29.2162,50.54,0.71,50.5449868929,134.93,98.717552,11.190536,99.3498020574,28.047552,8.180536,29.2162,70.67,3.01,70.7340724121,132.6,95.197552,11.160536,95.8495251454,28.047552,8.180536,29.2162,67.15,2.98,67.2160910794,134.84,74.347552,16.080536,76.0666952512,28.047552,8.180536,29.2162,46.3,7.9,46.9691388041,134.93,28.047552,8.780536,29.3898449407,28.047552,8.180536,29.2162,0.0,0.6000000000000001,0.6000000000000001,135.0
2019-07-03 14:00:00,75.495728,10.567504,76.2317328089,25.225728,7.357504,26.2768,50.27,3.21,50.3723833067,135.28,98.285728,9.187504,98.7142064661,25.225728,7.357504,26.2768,73.06,1.83,73.0829152402,132.75,94.655728,9.197504,95.1015295515,25.225728,7.357504,26.2768,69.43,1.8399999999999999,69.4543771119,134.98,71.235728,12.287504,72.2877008781,25.225728,7.357504,26.2768,46.01,4.93,46.2733724727,135.28,25.265728,7.917504,26.4772332573,25.225728,7.357504,26.2768,0.04,0.56,0.5614267539000001,135.36
2019-07-03 14:30:00,73.360128,9.561704,73.9806364095,26.680128,7.7817039999999995,27.7918,46.68,1.78,46.7139251187,135.11,95.870128,10.201704,96.4113904435,26.680128,7.7817039999999995,27.7918,69.19,2.42,69.2323082094,132.75,92.420128,10.191704,92.980379059,26.680128,7.7817039999999995,27.7918,65.74,2.41,65.7841599475,134.93,69.460128,14.031704,70.8632351711,26.680128,7.7817039999999995,27.7918,42.78,6.25,43.2341404448,135.11,26.680128,8.381704,27.9657324603,26.680128,7.7817039999999995,27.7918,0.0,0.6000000000000001,0.6000000000000001,135.25
2019-07-03 15:00:00,76.253168,9.323424,76.8210379071,28.023168,8.173424,29.1908,48.23,1.15,48.2437083981,134.93,99.273168,11.023424,99.8833207369,28.023168,8.173424,29.1908,71.25,2.85,71.3069772182,132.75,95.733168,10.983424,96.3611698667,28.023168,8.173424,29.1908,67.71,2.81,67.7682831419,134.93,72.183168,16.193424,73.9772716675,28.023168,8.173424,29.1908,44.16,8.02,44.8823573356,134.93,28.023168,8.733424,29.3525235631,28.023168,8.173424,29.1908,0.0,0.56,0.56,135.08
2019-07-03 15:30:00,78.415264,9.346952,78.970368746,28.275264,8.246952,29.4534,50.14,1.1,50.1520647631,134.93,98.925264,10.856952,99.5192507217,28.275264,8.246952,29.4534,70.65,2.61,70.6981937534,132.75,95.415264,10.836952,96.0287047337,28.275264,8.246952,29.4534,67.14,2.59,67.1899374907,134.93,74.185264,15.996952,75.8904201335,28.275264,8.246952,29.4534,45.91,7.75,46.559538228,134.93,28.275264,8.846952,29.6269997462,28.275264,8.246952,29.4534,0.0,0.6000000000000001,0.6000000000000001,135.05
2019-07-03 16:00:00,73.386048,10.729264,74.1662264581,27.666048,8.069264,28.8188,45.72,2.66,45.7973143317,135.12,99.236048,10.619264,99.8026151489,27.666048,8.069264,28.8188,71.57,2.55,71.6154131455,132.62,95.686048,10.599264,96.2713050665,27.666048,8.069264,28.8188,68.02,2.5300000000000002,68.0670353402,134.84,69.546048,13.529264,70.8497972954,27.666048,8.069264,28.8188,41.88,5.46,42.2344172447,135.12,27.666048,8.629264,28.9805867629,27.666048,8.069264,28.8188,0.0,0.56,0.56,135.24
2019-07-03 16:30:00,77.499728,10.454504,78.2016911196,26.449728,7.714504,27.5518,51.05,2.74,51.1234789505,135.05,102.959728,9.414504,103.3892570599,26.449728,7.714504,27.5518,76.51,1.7000000000000002,76.5288840896,132.62,99.139728,9.444504,99.588575267,26.449728,7.714504,27.5518,72.69,1.73,72.7105838238,134.86,73.229728,13.154504,74.4018416334,26.449728,7.714504,27.5518,46.78,5.44,47.0952439212,135.05,26.449728,8.314504,27.7257838129,26.449728,7.714504,27.5518,0.0,0.6000000000000001,0.6000000000000001,135.2
2019-07-03 17:00:00,86.293072,8.645896,86.7251162746,24.603072,7.175896,25.6282,61.69,1.47,61.7075116983,134.65,106.403072,8.295896,106.7259838159,24.603072,7.175896,25.6282,81.8,1.12,81.8076671223,132.42,102.313072,8.315896,102.6504692067,24.603072,7.175896,25.6282,77.71,1.1400000000000001,77.7183614084,134.69,81.073072,13.675896,82.2184476557,24.603072,7.175896,25.6282,56.47,6.5,56.8428614691,134.65,24.603072,7.735896,25.7906036913,24.603072,7.175896,25.6282,0.0,0.56,0.56,134.8
2019-07-03 17:30:00,78.888272,12.894496,79.9351455008,22.198272,6.474496,23.1232,56.69,6.42,57.0523662962,135.59,103.418272,8.084496,103.7337845595,22.198272,6.474496,23.1232,81.22,1.6099999999999999,81.2359557093,133.27,99.368272,7.904496,99.6821675992,22.198272,6.474496,23.1232,77.17,1.43,77.1832481825,135.39,74.108272,8.474496,74.5912398428,22.198272,6.474496,23.1232,51.91,2.0,51.9485139345,135.59,22.198272,7.074496,23.298321258,22.198272,6.474496,23.1232,0.0,0.6000000000000001,0.6000000000000001,135.74
2019-07-03 18:00:00,79.61496,12.48228,80.5875249018,20.30496,5.92228,21.151,59.31,6.5600000000000005,59.6716825638,135.38,104.63496,8.56228,104.9847012331,20.30496,5.92228,21.151,84.33,2.64,84.3713132528,133.18,100.41496,8.30228,100.7575905081,20.30496,5.92228,21.151,80.11,2.38,80.1453460907,135.27,74.64496,7.77228,75.0485069125,20.30496,5.92228,21.151,54.34,1.85,54.371482415,135.38,20.30496,6.48228,21.3145807981,20.30496,5.92228,21.151,0.0,0.56,0.56,135.57
2019-07-03 18:30:00,95.55904,10.43472,96.127069586,17.87904,5.21472,18.624,77.68,5.22,77.8551912206,134.93,116.09904,7.71472,116.3550772145,17.87904,5.21472,18.624,98.22,2.5,98.2518111792,132.77,111.15904,7.44472,111.4080608825,17.87904,5.21472,18.624,93.28,2.23,93.3066519601,134.92,89.04904,8.17472,89.4234732718,17.87904,5.21472,18.624,71.17,2.96,71.2315274299,134.93,17.87904,5.81472,18.8008255138,17.87904,5.21472,18.624,0.0,0.6000000000000001,0.6000000000000001,135.14
2019-07-03 19:00:00,98.647168,9.750424,99.1278695554,16.527168,4.820424,17.2158,82.12,4.93,82.2678509504,134.84,119.107168,7.210424,119.3252181362,16.527168,4.820424,17.2158,102.58,2.39,102.6078383945,132.67,113.927168,6.950424,114.1389854619,16.527168,4.820424,17.2158,97.4,2.13,97.4232872572,134.87,91.727168,8.000424,92.0754046067,16.527168,4.820424,17.2158,75.2,3.18,75.2672066706,134.84,16.527168,5.380424,17.3809161013,16.527168,4.820424,17.2158,0.0,0.56,0.56,135.03
2019-07-03 19:30:00,98.755264,8.751952,99.1423160488,13.995264,4.081952,14.5784,84.76,4.67,84.8885534098,134.95,119.715264,6.461952,119.8895377347,13.995264,4.081952,14.5784,105.72,2.38,105.7467862396,132.96,114.375264,6.191952,114.5427487213,13.995264,4.081952,14.5784,100.38,2.11,100.4021737812,135.03,91.605264,7.491952,91.9111186815,13.995264,4.081952,14.5784,77.61,3.41,77.6848775503,134.95,14.035264,4.681952,14.795584141199999,13.995264,4.081952,14.5784,0.04,0.6000000000000001,0.6013318551,135.17
2019-07-03 20:00:00,96.879104,8.888072,97.285963097,11.479104,3.348072,11.9574,85.4,5.54,85.5795045557,135.27,118.199104,6.498072,118.3775870937,11.479104,3.348072,11.9574,106.72,3.15,106.7664783535,133.4,112.809104,6.188072,112.9786979052,11.479104,3.348072,11.9574,101.33,2.84,101.3697908649,135.36,89.679104,6.008072,89.880134754,11.479104,3.348072,11.9574,78.2,2.66,78.2452273305,135.27,11.479104,3.9080719999999998,12.1261228511,11.479104,3.348072,11.9574,0.0,0.56,0.56,135.51
2019-07-03 20:30:00,94.031856,12.097208,94.8068161273,10.241856,2.987208,10.6686,83.79,9.11,84.2837837309,134.75,116.021856,8.227208,116.3131893689,10.241856,2.987208,10.6686,105.78,5.24,105.9097068261,132.56,110.681856,7.817208,110.9575684148,10.241856,2.987208,10.6686,100.44,4.83,100.5560664505,134.68,86.971856,4.967208,87.1135861471,10.241856,2.987208,10.6686,76.73,1.98,76.7555424709,134.75,10.241856,3.587208,10.8518973254,10.241856,2.987208,10.6686,0.0,0.6000000000000001,0.6000000000000001,134.99
2019-07-03 21:00:00,93.140992,13.234456,94.0765391389,9.580992,2.794456,9.9802,83.56,10.44,84.2096621535,134.65,114.380992,9.264456,114.7555727443,9.580992,2.794456,9.9802,104.8,6.47,104.9995280942,132.42,109.090992,8.794456,109.44490391,9.580992,2.794456,9.9802,99.51,6.0,99.6907222363,134.58,86.090992,4.744456,86.221625862,9.580992,2.794456,9.9802,76.51,1.9500000000000002,76.5348456587,134.65,9.620992,3.354456,10.1890069251,9.580992,2.794456,9.9802,0.04,0.56,0.5614267539000001,134.86
2019-07-03 21:30:00,96.435616,10.357887999999999,96.9902772298,9.455616,2.757888,9.8496,86.98,7.6,87.3113990267,133.93,114.765616,8.787888,115.1015794477,9.455616,2.757888,9.8496,105.31,6.03,105.4824961783,131.95,109.445616,8.337888,109.7627588844,9.455616,2.757888,9.8496,99.99,5.58,100.1455765374,134.16,89.065616,3.667888,89.1411092361,9.455616,2.757888,9.8496,79.61,0.91,79.6152008099,133.93,9.455616,3.317888,10.0208310394,9.455616,2.757888,9.8496,0.0,0.56,0.56,134.15
2019-07-03 22:00:00,90.503552,12.878536,91.4152591974,9.423552,2.748536,9.8162,81.08,10.13,81.710362256,134.22,111.433552,9.788536,111.8626476906,9.423552,2.748536,9.8162,102.01,7.04,102.2526366408,132.2,106.293552,9.288536,106.6986227549,9.423552,2.748536,9.8162,96.87,6.54,97.0905170447,134.25,83.663552,4.358536,83.7770062089,9.423552,2.748536,9.8162,74.24,1.6099999999999999,74.2574555179,134.22,9.423552,3.308536,9.9874792996,9.423552,2.748536,9.8162,0.0,0.56,0.56,134.44
2019-07-03 22:30:00,85.49984,15.51412,86.8959755075,9.09984,2.65412,9.479,76.4,12.86,77.4747675053,134.74,106.24984,12.27412,106.9564515202,9.09984,2.65412,9.479,97.15,9.62,97.625134571,132.8,101.33984,11.63412,102.0054700465,9.09984,2.65412,9.479,92.24,8.98,92.6760918468,134.76,79.06984,6.69412,79.3526990102,9.09984,2.65412,9.479,69.97,4.04,70.0865357968,134.74,9.09984,3.25412,9.6641805136,9.09984,2.65412,9.479,0.0,0.6000000000000001,0.6000000000000001,134.94
2019-07-03 23:00:00,80.483424,17.771832,82.4222030244,9.263424,2.701832,9.6494,71.22,15.07,72.7969319408,135.67,100.763424,14.871832,101.8549900753,9.263424,2.701832,9.6494,91.5,12.17,92.3057901759,133.98,96.143424,14.121832,97.1750179701,9.263424,2.701832,9.6494,86.88,11.42,87.6273404823,135.76,74.483424,8.661832,74.9853838048,9.263424,2.701832,9.6494,65.22,5.96,65.4917552063,135.67,9.263424,3.261832,9.8209252212,9.263424,2.701832,9.6494,0.0,0.56,0.56,135.85
2019-07-03 23:30:00,75.032672,18.978696,77.3956896043,8.532672,2.488696,8.8882,66.5,16.49,68.514013895,136.51,94.222672,16.188696,95.6032729408,8.532672,2.488696,8.8882,85.69,13.7,86.7782582217,135.05,89.902672,15.378696,91.2085233046,8.532672,2.488696,8.8882,81.37,12.89,82.3846405588,136.65,69.442672,9.628696,70.1070358891,8.532672,2.488696,8.8882,60.91,7.14,61.327055204,136.51,8.532672,3.088696,9.0744991289,8.532672,2.488696,8.8882,0.0,0.6000000000000001,0.6000000000000001,136.66
2019-07-04 00:00:00,73.35152,12.68836,74.4408487714,7.57152,2.20836,7.8870000000000005,65.78,10.48,66.6095999087,135.91,88.48152,24.60836,91.8398103406,7.57152,2.20836,7.8870000000000005,80.91,22.4,83.9534877179,132.68,84.41152,23.51836,87.6265825295,7.57152,2.20836,7.8870000000000005,76.84,21.31,79.7402138196,134.7,67.84152,4.59836,67.9971819313,7.57152,2.20836,7.8870000000000005,60.27,2.39,60.3173689745,135.91,7.57152,2.76836,8.0617449848,7.57152,2.20836,7.8870000000000005,0.0,0.56,0.56,136.07
2019-07-04 00:30:00,71.092992,10.580456,71.8760012847,7.612992,2.220456,7.9302,63.48,8.36,64.0281188229,135.18,84.272992,27.510456,88.6496608564,7.612992,2.220456,7.9302,76.66,25.29,80.7238483969,131.2,80.432992,26.130456,84.571076219,7.612992,2.220456,7.9302,72.82,23.91,76.6448987213,133.52,65.812992,2.740456,65.8700236457,7.612992,2.220456,7.9302,58.2,0.52,58.2023229777,135.18,7.612992,2.820456,8.1186587094,7.612992,2.220456,7.9302,0.0,0.6000000000000001,0.6000000000000001,135.33
2019-07-04 01:00:00,69.239696,11.070328,70.1190962877,7.989696,2.330328,8.3226,61.25,8.74,61.8704299322,135.22,82.119696,28.150328,86.8106297503,7.989696,2.330328,8.3226,74.13,25.82,78.4979572983,131.24,78.389696,26.740328,82.8250540629,7.989696,2.330328,8.3226,70.4,24.41,74.5117983946,133.6,64.179696,2.6403280000000002,64.2339840785,7.989696,2.330328,8.3226,56.19,0.31,56.1908551279,135.22,7.989696,2.8903280000000002,8.49642502,7.989696,2.330328,8.3226,0.0,0.56,0.56,135.35
2019-07-04 01:30:00,68.877344,11.328392,69.8027290426,7.777344,2.268392,8.1014,61.1,9.06,61.7680629452,135.13,81.537344,28.378392,86.3346488907,7.777344,2.268392,8.1014,73.76,26.11,78.2449340213,131.17,77.827344,26.968392,82.3674064249,7.777344,2.268392,8.1014,70.05,24.7,74.2771330895,133.52,63.837344,2.858392,63.9013058849,7.777344,2.268392,8.1014,56.06,0.59,56.0631046233,135.13,7.777344,2.868392,8.2894361907,7.777344,2.268392,8.1014,0.0,0.6000000000000001,0.6000000000000001,135.3
2019-07-04 02:00:00,67.5432,12.2626,68.6473249661,7.4832,2.1826,7.795,60.06,10.08,60.9,135.46,80.1232,29.4526,85.3649976571,7.4832,2.1826,7.795,72.64,27.27,77.5900927954,131.5,76.4532,27.9726,81.4098159991,7.4832,2.1826,7.795,68.97,25.79,73.6341293151,133.81,62.5832,3.5726,62.6850890803,7.4832,2.1826,7.795,55.1,1.3900000000000001,55.1175298793,135.46,7.4832,2.7426,7.9699521329,7.4832,2.1826,7.795,0.0,0.56,0.56,135.58
2019-07-04 02:30:00,67.515888,11.978384,68.570232723,6.885888,2.008384,7.1728,60.63,9.97,61.4442658024,135.68,79.415888,29.468384,84.7069591143,6.885888,2.008384,7.1728,72.53,27.46,77.5541907314,131.79,75.755888,27.978384,80.7573187886,6.885888,2.008384,7.1728,68.87,25.97,73.6037893046,134.05,62.525888,3.268384,62.6112530154,6.885888,2.008384,7.1728,55.64,1.26,55.654264886,135.68,6.885888,2.568384,7.3492890758,6.885888,2.008384,7.1728,0.0,0.56,0.56,135.79
2019-07-04 03:00:00,67.89152,11.32836,68.8301549337,7.33152,2.13836,7.6370000000000005,60.56,9.19,61.2533239914,135.68,79.76152,28.82836,84.8114049701,7.33152,2.13836,7.6370000000000005,72.43,26.69,77.1910681362,131.79,76.11152,27.37836,80.8859572052,7.33152,2.13836,7.6370000000000005,68.78,25.24,73.2649029208,134.05,62.89152,2.65836,62.9476780017,7.33152,2.13836,7.6370000000000005,55.56,0.52,55.562433352,135.68,7.33152,2.73836,7.8262252076,7.33152,2.13836,7.6370000000000005,0.0,0.6000000000000001,0.6000000000000001,135.86
2019-07-04 03:30:00,66.006064,12.326352,67.1471476565,7.016064,2.046352,7.3084,58.99,10.28,59.8790322233,135.88,77.686064,29.926352,83.2508923907,7.016064,2.046352,7.3084,70.67,27.88,75.9706739473,132.09,74.126064,28.426352,79.3897402198,7.016064,2.046352,7.3084,67.11,26.38,72.108643726,134.3,61.136064,3.566352,61.2399966362,7.016064,2.046352,7.3084,54.12,1.52,54.1413409513,135.88,7.016064,2.646352,7.4985553915,7.016064,2.046352,7.3084,0.0,0.6000000000000001,0.6000000000000001,136.07
2019-07-04 04:00:00,66.488176,12.491968,67.651510052,6.658176,1.941968,6.9356,59.83,10.55,60.7530361381,136.06,77.688176,30.281968,83.3813544874,6.658176,1.941968,6.9356,71.03,28.34,76.47494034,132.21,74.098176,28.741968,79.4772949404,6.658176,1.941968,6.9356,67.44,26.8,72.5699221441,134.38,61.558176,3.691968,61.6687900008,6.658176,1.941968,6.9356,54.9,1.75,54.9278845396,136.06,6.698176,2.5019679999999997,7.1502031859,6.658176,1.941968,6.9356,0.04,0.56,0.5614267539000001,136.1
2019-07-04 04:30:00,68.079472,11.056096,68.9713836787,6.329472,1.846096,6.5932,61.75,9.21,62.433056949,135.88,79.119472,28.986096,84.2619998035,6.329472,1.846096,6.5932,72.79,27.14,77.6850288022,131.97,75.439472,27.516096,80.3009929871,6.329472,1.846096,6.5932,69.11,25.67,73.7234087655,134.19,62.989472,2.386096,63.034649495,6.329472,1.846096,6.5932,56.66,0.54,56.6625731855,135.88,6.329472,2.446096,6.7856909331,6.329472,1.846096,6.5932,0.0,0.6000000000000001,0.6000000000000001,135.97
2019-07-04 05:00:00,67.023424,11.126832,67.9407517992,6.263424,1.826832,6.5244,60.76,9.3,61.4676142371,136.09,78.093424,29.176832,83.3658826955,6.263424,1.826832,6.5244,71.83,27.35,76.8607272929,132.17,74.473424,27.696832,79.4569404465,6.263424,1.826832,6.5244,68.21,25.87,72.9510863524,134.43,62.013424,2.426832,62.0608916288,6.263424,1.826832,6.5244,55.75,0.6000000000000001,55.7532286061,136.09,6.263424,2.386832,6.7027939845999995,6.263424,1.826832,6.5244,0.0,0.56,0.56,136.16
2019-07-04 05:30:00,67.213584,12.012712,68.2786286016,6.523584,1.902712,6.7954,60.69,10.11,61.5263211967,135.76,78.873584,29.672712,84.2704698601,6.523584,1.902712,6.7954,72.35,27.77,77.4964218529,131.83,75.233584,28.172712,80.3355081077,6.523584,1.902712,6.7954,68.71,26.27,73.5607028243,134.1,62.203584,3.292712,62.2906719723,6.523584,1.902712,6.7954,55.68,1.3900000000000001,55.6973473336,135.76,6.523584,2.502712,6.9871822332,6.523584,1.902712,6.7954,0.0,0.6000000000000001,0.6000000000000001,135.83
2019-07-04 06:00:00,69.435632,11.549976000000001,70.3896933992,7.1656320000000004,2.089976,7.4642,62.27,9.46,62.9844782466,136.0,81.525632,29.039976,86.5433352667,7.1656320000000004,2.089976,7.4642,74.36,26.95,79.0930597461,131.99,77.765632,27.579976,82.5115058432,7.1656320000000004,2.089976,7.4642,70.6,25.49,75.0606428163,134.27,64.315632,2.859976,64.3791890465,7.1656320000000004,2.089976,7.4642,57.15,0.77,57.1551869912,136.0,7.1656320000000004,2.649976,7.6399381385,7.1656320000000004,2.089976,7.4642,0.0,0.56,0.56,136.06
2019-07-04 06:30:00,76.610624,8.716432,77.1048889272,7.770624,2.266432,8.0944,68.84,6.45,69.1415077938,135.83,89.380624,26.046432,93.0984025994,7.770624,2.266432,8.0944,81.61,23.78,85.0040028469,131.75,85.270624,24.746432,88.7888800137,7.770624,2.266432,8.0944,77.5,22.48,80.6944880398,134.07,70.890624,4.226432,71.0165001852,7.770624,2.266432,8.0944,63.12,1.96,63.1504235932,135.83,7.810624,2.866432,8.3199927692,7.770624,2.266432,8.0944,0.04,0.6000000000000001,0.6013318551,135.9
2019-07-04 07:00:00,82.975312,6.233216,83.2091063718,9.405312,2.743216,9.7972,73.57,3.49,73.652732468,135.44,97.295312,22.613216,99.8886143414,9.405312,2.743216,9.7972,87.89,19.87,90.1080961956,131.0,92.895312,21.513216,95.3538539034,9.405312,2.743216,9.7972,83.49,18.77,85.5739037324,133.47,76.845312,7.3632159999999995,77.1972727902,9.405312,2.743216,9.7972,67.44,4.62,67.5980621024,135.44,9.405312,3.343216,9.9818328497,9.405312,2.743216,9.7972,0.0,0.6000000000000001,0.6000000000000001,135.48
2019-07-04 07:30:00,88.511968,4.281824,88.6154754882,11.971968,3.491824,12.4708,76.54,0.79,76.5440768447,134.58,104.791968,19.351824,106.563828992,11.971968,3.491824,12.4708,92.82,15.86,94.1652377473,129.63,100.141968,18.461824,101.8295276446,11.971968,3.491824,12.4708,88.17,14.97,89.4318164861,132.49,82.121968,10.941824,82.8476984631,11.971968,3.491824,12.4708,70.15,7.45,70.5444895084,134.58,11.971968,4.051824,12.639038552,11.971968,3.491824,12.4708,0.0,0.56,0.56,134.62
2019-07-04 08:00:00,91.14744,6.73092,91.3956295596,14.91744,4.35092,15.539,76.23,2.38,76.2671443021,134.39,109.15744,17.33092,110.5246917906,14.91744,4.35092,15.539,94.24,12.98,95.1296904231,129.33,104.45744,16.57092,105.7636618173,14.91744,4.35092,15.539,89.54,12.22,90.3700171517,132.26,84.78744,14.22092,85.9717659898,14.91744,4.35092,15.539,69.87,9.87,70.5636861282,134.39,14.91744,4.95092,15.7175578574,14.91744,4.35092,15.539,0.0,0.6000000000000001,0.6000000000000001,134.43
2019-07-04 08:30:00,92.395296,8.521128,92.7873932456,18.415296,5.371128,19.1826,73.98,3.15,74.0470316758,134.51,113.155296,7.561128,113.40763497,18.415296,5.371128,19.1826,94.74,2.19,94.7653085259,131.64,108.425296,7.061128,108.654978447,18.415296,5.371128,19.1826,90.01,1.69,90.0258640614,134.02,86.195296,10.931128,86.8856640182,18.415296,5.371128,19.1826,67.78,5.5600000000000005,68.0076613331,134.51,18.415296,5.931128,19.3468707061,18.415296,5.371128,19.1826,0.0,0.56,0.56,134.56
2019-07-04 09:00:00,90.64088,8.81484,91.0684936265,22.13088,6.45484,23.053,68.51,2.36,68.5506360291,134.34,112.26088,7.57484,112.5161471941,22.13088,6.45484,23.053,90.13,1.12,90.1369585686,131.85,107.73088,7.6348400000000005,108.0010800289,22.13088,6.45484,23.053,85.6,1.18,85.6081327912,134.09,84.86088,12.01484,85.7072070167,22.13088,6.45484,23.053,62.73,5.5600000000000005,62.9759200012,134.34,22.13088,7.01484,23.21602528,22.13088,6.45484,23.053,0.0,0.56,0.56,134.42
2019-07-04 09:30:00,86.463056,9.703808,87.0058845283,24.733056,7.213808,25.7636,61.73,2.49,61.7801990932,134.53,110.893056,9.303808,111.2826613283,24.733056,7.213808,25.7636,86.16,2.09,86.185345042,132.05,106.563056,9.313808,106.9693036507,24.733056,7.213808,25.7636,81.83,2.1,81.8569416727,134.15,81.303056,12.703808,82.2895719556,24.733056,7.213808,25.7636,56.57,5.49,56.8357721862,134.53,24.733056,7.813808,25.9379963482,24.733056,7.213808,25.7636,0.0,0.6000000000000001,0.6000000000000001,134.59
2019-07-04 10:00:00,84.526544,9.823992,85.09551962,26.756544,7.803992,27.8714,57.77,2.02,57.8053051199,134.78,108.806544,10.113992,109.2756004394,26.756544,7.803992,27.8714,82.05,2.31,82.0825109265,132.31,104.696544,10.113992,105.1839301401,26.756544,7.803992,27.8714,77.94,2.31,77.9742245874,134.4,79.686544,13.753992,80.8648105828,26.756544,7.803992,27.8714,52.93,5.95,53.2633776623,134.78,26.756544,8.363992,28.0333552933,26.756544,7.803992,27.8714,0.0,0.56,0.56,134.84
2019-07-04 10:30:00,82.039152,10.119336,82.6608941517,29.449152,8.589336,30.6762,52.59,1.53,52.6122514249,134.55,107.079152,11.569336,107.7023413326,29.449152,8.589336,30.6762,77.63,2.98,77.6871759044,132.02,103.199152,11.519336,103.8400697005,29.449152,8.589336,30.6762,73.75,2.93,73.8081797635,134.19,77.649152,15.029336,79.0902759315,29.449152,8.589336,30.6762,48.2,6.44,48.6283209663,134.55,29.489152,9.189336,30.8877642733,29.449152,8.589336,30.6762,0.04,0.6000000000000001,0.6013318551,134.58
2019-07-04 11:00:00,88.641328,12.598304,89.5321299494,30.851328,8.998304,32.1368,57.79,3.6,57.9020215537,134.14,109.331328,14.098304,110.2365704198,30.851328,8.998304,32.1368,78.48,5.1,78.6455364277,131.9,105.421328,13.958304,106.3413872763,30.851328,8.998304,32.1368,74.57,4.96,74.7347743691,134.1,83.771328,19.968304,86.1183404364,30.851328,8.998304,32.1368,52.92,10.97,54.0450488019,134.14,30.851328,9.558304,32.2980744739,30.851328,8.998304,32.1368,0.0,0.56,0.56,134.18
2019-07-04 11:30:00,88.868672,14.056696,89.9735047971,32.148672,9.376696,33.4882,56.72,4.68,56.912747254,134.05,108.778672,14.916696,109.7966634358,32.148672,9.376696,33.4882,76.63,5.54,76.8299973969,131.9,104.948672,14.756696,105.9810541153,32.148672,9.376696,33.4882,72.8,5.38,72.9985232727,134.1,84.108672,21.356696,86.7777458202,32.148672,9.376696,33.4882,51.96,11.98,53.323184451,134.05,32.148672,9.936696,33.6492947736,32.148672,9.376696,33.4882,0.0,0.56,0.56,134.13
2019-07-04 12:00:00,88.192096,14.423528,89.3637731793,33.132096,9.663528,34.5126,55.06,4.76,55.2653707126,134.07,108.442096,15.353528,109.5236002281,33.132096,9.663528,34.5126,75.31,5.69,75.5246463083,131.95,104.692096,15.173528,105.7859674855,33.132096,9.663528,34.5126,71.56,5.51,71.7718168921,134.16,83.552096,21.743528,86.3350088659,33.132096,9.663528,34.5126,50.42,12.08,51.8469169768,134.07,33.132096,10.263528,34.6853829784,33.132096,9.663528,34.5126,0.0,0.6000000000000001,0.6000000000000001,134.18
2019-07-04 12:30:00,88.208176,14.196968,89.3433613294,33.898176,9.886968,35.3106,54.31,4.31,54.480750729,133.91,108.108176,15.266968,109.1808501064,33.898176,9.886968,35.3106,74.21,5.38,74.4047612724,131.74,104.408176,15.116968,105.4968716937,33.898176,9.886968,35.3106,70.51,5.23,70.7036986303,133.97,83.658176,21.536968,86.3859444718,33.898176,9.886968,35.3106,49.76,11.65,51.1055779734,133.91,33.898176,10.446968,35.4714741239,33.898176,9.886968,35.3106,0.0,0.56,0.56,134.01
2019-07-04 13:00:00,85.02664,13.06652,86.0247839556,34.37664,10.02652,35.809,50.65,3.04,50.7411479965,133.99,106.13664,14.66652,107.1451966231,34.37664,10.02652,35.809,71.76,4.64,71.9098546793,131.82,102.54664,14.55652,103.5746380626,34.37664,10.02652,35.809,68.17,4.53,68.3203468961,134.06,80.78664,20.53652,83.3560427096,34.37664,10.02652,35.809,46.41,10.51,47.5851678572,133.99,34.37664,10.62652,35.9816106504,34.37664,10.02652,35.809,0.0,0.6000000000000001,0.6000000000000001,134.15
2019-07-04 13:30:00,77.347312,10.359216,78.0379396817,34.797312,10.149216,36.2472,42.55,0.21,42.5505182107,134.5,103.077312,14.469216,104.0878977634,34.797312,10.149216,36.2472,68.28,4.32,68.4165243198,132.02,99.677312,14.359216,100.706273944,34.797312,10.149216,36.2472,64.88,4.21,65.016447919,134.25,73.797312,18.229216,76.0154429994,34.797312,10.149216,36.2472,39.0,8.08,39.8282111072,134.5,34.797312,10.709216,36.4079693166,34.797312,10.149216,36.2472,0.0,0.56,0.56,134.57
2019-07-04 14:00:00,79.002368,12.934024,80.0541262299,34.642368,10.104024,36.0858,44.36,2.83,44.4501799771,134.08,103.562368,15.544024,104.7223985014,34.642368,10.104024,36.0858,68.92,5.44,69.1343619338,131.78,100.132368,15.394024,101.3087710724,34.642368,10.104024,36.0858,65.49,5.29,65.7033043309,134.04,75.322368,20.484024,78.0580191932,34.642368,10.104024,36.0858,40.68,10.38,41.9834110096,134.08,34.642368,10.664024,36.2465869913,34.642368,10.104024,36.0858,0.0,0.56,0.56,134.22
2019-07-04 14:30:00,81.279824,13.377032,82.3732649262,34.069824,9.937032,35.4894,47.21,3.44,47.3351634623,133.97,104.559824,15.187032,105.6570051434,34.069824,9.937032,35.4894,70.49,5.25,70.6852360822,131.75,101.039824,15.027032,102.1511513625,34.069824,9.937032,35.4894,66.97,5.09,67.1631520999,134.04,77.359824,20.837032,80.1169412289,34.069824,9.937032,35.4894,43.29,10.9,44.6411704596,133.97,34.069824,10.537032,35.6620519707,34.069824,9.937032,35.4894,0.0,0.6000000000000001,0.6000000000000001,134.16
2019-07-04 15:00:00,86.51288,14.01584,87.6408704703,33.24288,9.69584,34.628,53.27,4.32,53.4448809522,133.79,107.01288,15.49584,108.1289856754,33.24288,9.69584,34.628,73.77,5.8,73.9976546926,131.62,103.32288,15.33584,104.4548013257,33.24288,9.69584,34.628,70.08,5.64,70.3065857513,133.95,82.04288,21.36584,84.7793210494,33.24288,9.69584,34.628,48.8,11.67,50.1759793128,133.79,33.24288,10.25584,34.788954063,33.24288,9.69584,34.628,0.0,0.56,0.56,134.0
