Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-07-04 15:30:00,88.472288,12.788584,89.3917984195,30.372288,8.858584,31.6378,58.1,3.93,58.2327648322,133.73,109.392288,14.128584,110.3009046188,30.372288,8.858584,31.6378,79.02,5.27,79.1955383844,131.5,105.442288,13.978584,106.3648292873,30.372288,8.858584,31.6378,75.07,5.12,75.2443971336,133.86,83.612288,20.128584,86.0010151012,30.372288,8.858584,31.6378,53.24,11.27,54.4197620355,133.73,30.372288,9.458584,31.8110152249,30.372288,8.858584,31.6378,0.0,0.6000000000000001,0.6000000000000001,133.91
2019-07-04 16:00:00,92.639664,11.901152,93.4009891005,28.289664,8.251152,29.4684,64.35,3.65,64.4534328023,133.25,113.769664,14.041152,114.6328504233,28.289664,8.251152,29.4684,85.48,5.79,85.6758688313,130.8,109.499664,13.881152,110.3760064369,28.289664,8.251152,29.4684,81.21,5.63,81.4049199987,133.29,87.229664,19.191152,89.3158138105,28.289664,8.251152,29.4684,58.94,10.94,59.9467029952,133.25,28.289664,8.811152,29.6300774349,28.289664,8.251152,29.4684,0.0,0.56,0.56,133.46
2019-07-04 16:30:00,95.981216,10.423688,96.5455700504,26.001216,7.583688,27.084600000000002,69.98,2.84,70.0376041852,133.13,115.881216,12.823688,116.5886066284,26.001216,7.583688,27.084600000000002,89.88,5.24,90.0326163121,130.68,111.381216,12.683688,112.1010759044,26.001216,7.583688,27.084600000000002,85.38,5.1,85.5321834165,133.14,90.091216,17.743688,91.8219236577,26.001216,7.583688,27.084600000000002,64.09,10.16,64.8903205417,133.13,26.041216,8.143688,27.2848783212,26.001216,7.583688,27.084600000000002,0.04,0.56,0.5614267539000001,133.32
2019-07-04 17:00:00,91.77536,8.68448,92.1853399191,24.73536,7.21448,25.766,67.04,1.47,67.0561145609,133.28,115.12536,10.34448,115.5891724237,24.73536,7.21448,25.766,90.39,3.13,90.444176153,130.71,110.56536,10.33448,111.0472886153,24.73536,7.21448,25.766,85.83,3.12,85.8866887242,133.14,86.16536,14.40448,87.3610800528,24.73536,7.21448,25.766,61.43,7.19,61.8493411444,133.28,24.73536,7.7744800000000005,25.9283739097,24.73536,7.21448,25.766,0.0,0.56,0.56,133.49
2019-07-04 17:30:00,90.577408,11.111744,91.2564391959,22.257408,6.491744,23.1848,68.32,4.62,68.4760308429,133.66,116.507408,7.541744,116.7512484791,22.257408,6.491744,23.1848,94.25,1.05,94.2558486249,130.88,111.757408,7.621744,112.0170041756,22.257408,6.491744,23.1848,89.5,1.13,89.5071332353,133.3,84.877408,9.891744,85.4518635734,22.257408,6.491744,23.1848,62.62,3.4,62.7122348509,133.66,22.257408,7.051744,23.3477901378,22.257408,6.491744,23.1848,0.0,0.56,0.56,133.89
2019-07-04 18:00:00,97.94416,11.17788,98.5799344664,18.40416,5.36788,19.171,79.54,5.8100000000000005,79.7519134567,134.01,120.17416,9.13788,120.5210752632,18.40416,5.36788,19.171,101.77,3.77,101.8398045953,130.62,115.02416,8.97788,115.3739992936,18.40416,5.36788,19.171,96.62,3.61,96.6874164512,133.07,93.12416,14.19788,94.200259937,18.40416,5.36788,19.171,74.72,8.83,75.2399315523,134.01,18.44416,5.96788,19.3856294662,18.40416,5.36788,19.171,0.04,0.6000000000000001,0.6013318551,134.23
2019-07-04 18:30:00,94.564704,10.063872,95.0987106234,16.504704,4.813872,17.1924,78.06,5.25,78.2363476908,135.77,116.904704,14.803872,117.8382978641,16.504704,4.813872,17.1924,100.4,9.99,100.8957883165,131.65,111.834704,14.133872,112.7242979862,16.504704,4.813872,17.1924,95.33,9.32,95.7845044879,133.95,91.954704,18.133872,93.7256896557,16.504704,4.813872,17.1924,75.45,13.32,76.6167403379,135.77,16.504704,5.373872,17.3575273124,16.504704,4.813872,17.1924,0.0,0.56,0.56,136.01
2019-07-04 19:00:00,92.067408,6.721744,92.3124555964,14.097408,4.111744,14.6848,77.97,2.61,78.0136718787,135.91,115.287408,15.561744000000001,116.332945977,14.097408,4.111744,14.6848,101.19,11.45,101.8357432339,131.65,110.147408,14.831744,111.1414959374,14.097408,4.111744,14.6848,96.05,10.72,96.6463703405,133.95,89.487408,14.871744,90.7147449986,14.097408,4.111744,14.6848,75.39,10.76,76.1539867637,135.91,14.097408,4.671744,14.8513334189,14.097408,4.111744,14.6848,0.0,0.56,0.56,136.17
2019-07-04 19:30:00,92.58008,5.11544,92.7212971178,10.99008,3.20544,11.448,81.59,1.9100000000000001,81.6123532316,135.99,115.33008,15.14544,116.3202979088,10.99008,3.20544,11.448,104.34,11.94,105.0209464821,131.77,110.03008,14.38544,110.9664786717,10.99008,3.20544,11.448,99.04,11.18,99.6690222687,134.04,89.88008,13.29544,90.8581174447,10.99008,3.20544,11.448,78.89,10.09,79.5326360685,135.99,10.99008,3.76544,11.6172456632,10.99008,3.20544,11.448,0.0,0.56,0.56,136.26
2019-07-04 20:00:00,95.256128,6.869704,95.5035222104,9.016128,2.629704,9.3918,86.24,4.24,86.3441671452,135.71,116.526128,13.989704,117.3629001204,9.016128,2.629704,9.3918,107.51,11.36,108.1085089158,131.68,111.086128,13.259704,111.8746959066,9.016128,2.629704,9.3918,102.07,10.63,102.6220336965,133.96,92.396128,14.929704,93.5945539597,9.016128,2.629704,9.3918,83.38,12.3,84.2823492791,135.71,9.016128,3.189704,9.563721855,9.016128,2.629704,9.3918,0.0,0.56,0.56,135.97
2019-07-04 20:30:00,98.726672,6.560696,98.9444212485,7.236672,2.110696,7.5382,91.49,4.45,91.5981582784,135.68,116.926672,14.270696,117.7943096644,7.236672,2.110696,7.5382,109.69,12.16,110.3619576666,131.84,111.356672,13.490696,112.1708842681,7.236672,2.110696,7.5382,104.12,11.38,104.7400534657,134.08,95.646672,14.560696,96.7486420198,7.236672,2.110696,7.5382,88.41,12.45,89.2823084379,135.68,7.236672,2.670696,7.7137564623,7.236672,2.110696,7.5382,0.0,0.56,0.56,135.97
2019-07-04 21:00:00,100.11376,5.86068,100.2851559873,6.89376,2.01068,7.181,93.22,3.85,93.299468916,135.45,115.98376,15.21068,116.9769095583,6.89376,2.01068,7.181,109.09,13.2,109.8857047118,131.69,110.45376,14.38068,111.3859823111,6.89376,2.01068,7.181,103.56,12.37,104.2961672354,133.95,96.96376,13.85068,97.9480070742,6.89376,2.01068,7.181,90.07,11.84,90.8448705211,135.45,6.89376,2.5706800000000003,7.3574671321,6.89376,2.01068,7.181,0.0,0.56,0.56,135.74
2019-07-04 21:30:00,95.765392,4.813656,95.8862951052,6.835392,1.993656,7.1202,88.93,2.8200000000000003,88.9747003367,135.75,113.445392,15.873656,114.5505561787,6.835392,1.993656,7.1202,106.61,13.88,107.5097507206,132.07,108.045392,15.013656,109.0835303743,6.835392,1.993656,7.1202,101.21,13.02,102.0440321626,134.18,92.745392,12.913656,93.6401102547,6.835392,1.993656,7.1202,85.91,10.92,86.6012384438,135.75,6.835392,2.553656,7.296831008,6.835392,1.993656,7.1202,0.0,0.56,0.56,136.03
2019-07-04 22:00:00,90.087504,4.539272,90.2017924835,7.437504,2.169272,7.7474,82.65,2.37,82.683973054,136.22,109.317504,18.869272,110.9340619765,7.437504,2.169272,7.7474,101.88,16.7,103.2396454856,132.32,104.147504,17.859272,105.6676685926,7.437504,2.169272,7.7474,96.71,15.69,97.9744874955,134.46,87.307504,8.959272,87.7659889107,7.437504,2.169272,7.7474,79.87,6.79,80.1581000274,136.22,7.437504,2.729272,7.9224611959,7.437504,2.169272,7.7474,0.0,0.56,0.56,136.5
2019-07-04 22:30:00,86.407792,5.971856,86.6139110213,8.337792,2.431856,8.6852,78.07,3.54,78.1502175301,136.53,105.787792,21.191856,107.8895346962,8.337792,2.431856,8.6852,97.45,18.76,99.2393072326,132.72,100.847792,20.091856,102.8297613962,8.337792,2.431856,8.6852,92.51,17.66,94.1805484163,134.82,83.787792,7.361856,84.1105879899,8.337792,2.431856,8.6852,75.45,4.93,75.6108947176,136.53,8.337792,2.991856,8.8583281583,8.337792,2.431856,8.6852,0.0,0.56,0.56,136.8
2019-07-04 23:00:00,80.589824,7.822032,80.9685365865,8.269824,2.412032,8.6144,72.32,5.41,72.5220690549,136.83,99.659824,23.372032,102.3637259947,8.269824,2.412032,8.6144,91.39,20.96,93.7627521994,133.15,95.019824,22.162032,97.5700907828,8.269824,2.412032,8.6144,86.75,19.75,88.9697982464,135.17,78.189824,5.602032,78.3902502846,8.269824,2.412032,8.6144,69.92,3.19,69.9927317655,136.83,8.269824,2.972032,8.7876597112,8.269824,2.412032,8.6144,0.0,0.56,0.56,137.11
2019-07-04 23:30:00,75.119824,8.932032,75.6489864667,8.269824,2.412032,8.6144,66.85,6.52,67.1672010731,137.11,92.909824,25.182032,96.261986949,8.269824,2.412032,8.6144,84.64,22.77,87.6493154565,133.58,88.599824,23.892032,91.7646882298,8.269824,2.412032,8.6144,80.33,21.48,83.1522657539,135.54,72.949824,4.592032,73.094210301,8.269824,2.412032,8.6144,64.68,2.18,64.7167273585,137.11,8.269824,2.972032,8.7876597112,8.269824,2.412032,8.6144,0.0,0.56,0.56,137.36
2019-07-05 00:00:00,71.340992,14.794456,72.8588571684,7.900992,2.304456,8.2302,63.44,12.49,64.6578200994,136.45,88.290992,22.884456,91.2085390452,7.900992,2.304456,8.2302,80.39,20.58,82.9824589898,133.84,84.170992,21.714456,86.9268283882,7.900992,2.304456,8.2302,76.27,19.41,78.7010863966,135.75,67.810992,8.204456,68.3055175976,7.900992,2.304456,8.2302,59.91,5.9,60.199818106,136.45,7.900992,2.864456,8.4042122034,7.900992,2.304456,8.2302,0.0,0.56,0.56,136.68
2019-07-05 00:30:00,69.134336,21.440848,72.3827767989,7.374336,2.150848,7.6815999999999995,61.76,19.29,64.7024087651,136.0,85.144336,19.340848,87.3133801559,7.374336,2.150848,7.6815999999999995,77.77,17.19,79.6471531192,134.57,81.154336,18.360848,83.2054504878,7.374336,2.150848,7.6815999999999995,73.78,16.21,75.5397411963,136.36,64.034336,11.910848,65.132668355,7.374336,2.150848,7.6815999999999995,56.66,9.76,57.494462342,136.0,7.374336,2.750848,7.8707049341,7.374336,2.150848,7.6815999999999995,0.0,0.6000000000000001,0.6000000000000001,136.22
2019-07-05 01:00:00,66.790896,21.121928,70.0511215536,7.4808959999999995,2.181928,7.7926,59.31,18.94,62.2607396358,136.49,82.480896,19.421928,84.7367068761,7.4808959999999995,2.181928,7.7926,75.0,17.24,76.9559458392,135.23,78.640896,18.421928,80.7697836751,7.4808959999999995,2.181928,7.7926,71.16,16.24,72.9896102195,136.91,61.890896,11.561928,62.9615850083,7.4808959999999995,2.181928,7.7926,54.41,9.38,55.2126117839,136.49,7.5208960000000005,2.7419279999999997,8.0051262201,7.4808959999999995,2.181928,7.7926,0.04,0.56,0.5614267539000001,136.7
2019-07-05 01:30:00,66.486192,17.528056,68.7578829939,8.016192,2.338056,8.3502,58.47,15.19,60.4109013341,136.49,81.056192,24.638056,84.7180031929,8.016192,2.338056,8.3502,73.04,22.3,76.368393986,134.11,77.356192,23.388056,80.814488826,8.016192,2.338056,8.3502,69.34,21.05,72.46473694150001,135.98,61.666192,8.258056,62.2166756158,8.016192,2.338056,8.3502,53.65,5.92,53.975632465,136.49,8.016192,2.938056,8.537652326,8.016192,2.338056,8.3502,0.0,0.6000000000000001,0.6000000000000001,136.7
2019-07-05 02:00:00,67.059536,12.549448,68.2236763422,7.609536,2.219448,7.9266000000000005,59.45,10.33,60.3407938297,136.41,79.459536,30.189448,85.0012978247,7.609536,2.219448,7.9266000000000005,71.85,27.97,77.1021620968,132.77,75.829536,28.699448,81.0788310564,7.609536,2.219448,7.9266000000000005,68.22,26.48,73.1789505254,134.85,62.149536,3.719448,62.2607349655,7.609536,2.219448,7.9266000000000005,54.54,1.5,54.5606231636,136.41,7.609536,2.819448,8.1150677853,7.609536,2.219448,7.9266000000000005,0.0,0.6000000000000001,0.6000000000000001,136.6
2019-07-05 02:30:00,65.615712,12.660416,66.8259515051,7.475712,2.180416,7.7872,58.14,10.48,59.0769836738,136.53,77.715712,30.610416,83.5268188031,7.475712,2.180416,7.7872,70.24,28.43,75.7754742644,132.92,74.185712,29.080416,79.6818075829,7.475712,2.180416,7.7872,66.71,26.9,71.929368828,135.0,60.795712,3.790416,60.9137574858,7.475712,2.180416,7.7872,53.32,1.6099999999999999,53.3443014764,136.53,7.515712,2.7404159999999997,7.9997379157,7.475712,2.180416,7.7872,0.04,0.56,0.5614267539000001,136.73
2019-07-05 03:00:00,64.136112,13.227616,65.4859579415,7.946112,2.317616,8.2772,56.19,10.91,57.2393588364,136.44,76.496112,31.197616,82.6132337776,7.946112,2.317616,8.2772,68.55,28.88,74.3851927469,132.82,73.046112,29.647616,78.8334675934,7.946112,2.317616,8.2772,65.1,27.33,70.6040997393,134.93,59.506112,4.337616,59.6639948203,7.946112,2.317616,8.2772,51.56,2.02,51.5995542616,136.44,7.946112,2.9176159999999998,8.4648200831,7.946112,2.317616,8.2772,0.0,0.6000000000000001,0.6000000000000001,136.69
2019-07-05 03:30:00,63.003776,13.832768,64.5044282263,8.443776,2.462768,8.7956,54.56,11.37,55.7321316657,136.54,75.673776,31.732768,82.0578389859,8.443776,2.462768,8.7956,67.23,29.27,73.3253421404,132.94,72.293776,30.182768,78.3414930447,8.443776,2.462768,8.7956,63.85,27.72,69.6076209908,135.04,58.493776,4.882768,58.697216749,8.443776,2.462768,8.7956,50.05,2.42,50.1084713397,136.54,8.443776,3.062768,8.982087784,8.443776,2.462768,8.7956,0.0,0.6000000000000001,0.6000000000000001,136.72
2019-07-05 04:00:00,62.366544,13.853992,63.8867662731,9.236544,2.6939919999999997,9.6214,53.13,11.16,54.2894326734,136.33,75.116544,31.813992,81.5758865688,9.236544,2.6939919999999997,9.6214,65.88,29.12,72.028805349,132.76,71.806544,30.253992,77.9197265983,9.236544,2.6939919999999997,9.6214,62.57,27.56,68.3707430119,134.83,57.986544,4.933992,58.1960785803,9.236544,2.6939919999999997,9.6214,48.75,2.24,48.8014354297,136.33,9.236544,3.253992,9.7929673235,9.236544,2.6939919999999997,9.6214,0.0,0.56,0.56,136.49
2019-07-05 04:30:00,62.258864,13.951751999999999,63.8029586339,8.988864,2.621752,9.3634,53.27,11.33,54.4615625923,136.39,74.938864,31.941752,81.4623155725,8.988864,2.621752,9.3634,65.95,29.32,72.1738519133,132.76,71.618864,30.371752,77.7927053148,8.988864,2.621752,9.3634,62.63,27.75,68.5024043374,134.86,57.868864,5.011752,58.0854807913,8.988864,2.621752,9.3634,48.88,2.39,48.9383949471,136.39,8.988864,3.221752,9.5487885074,8.988864,2.621752,9.3634,0.0,0.6000000000000001,0.6000000000000001,136.6
2019-07-05 05:00:00,61.760544,13.830992,63.2902925801,9.260544,2.700992,9.6464,52.5,11.13,53.6668137679,136.46,74.460544,31.880992,80.9985818622,9.260544,2.700992,9.6464,65.2,29.18,71.431872438,132.83,71.170544,30.330992,77.364173937,9.260544,2.700992,9.6464,61.91,27.63,67.7957594544,134.95,57.440544,4.890992,57.6483989176,9.260544,2.700992,9.6464,48.18,2.19,48.2297470447,136.46,9.260544,3.260992,9.8179297207,9.260544,2.700992,9.6464,0.0,0.56,0.56,136.66
2019-07-05 05:30:00,62.850128,13.686704,64.3231253594,9.760128,2.846704,10.1668,53.09,10.84,54.1853642601,136.32,76.700128,31.266704,82.8282344025,9.760128,2.846704,10.1668,66.94,28.42,72.7231737481,132.58,73.34012799999999,29.746704,79.1431663122,9.760128,2.846704,10.1668,63.58,26.9,69.0364135801,134.75,58.470128,4.776704,58.6649194105,9.760128,2.846704,10.1668,48.71,1.9300000000000002,48.7482204803,136.32,9.760128,3.446704,10.3508389534,9.760128,2.846704,10.1668,0.0,0.6000000000000001,0.6000000000000001,136.51
2019-07-05 06:00:00,65.173872,12.780296,66.4151304849,9.943872,2.900296,10.3582,55.23,9.88,56.1067491484,136.47,79.063872,30.570296,84.7681476332,9.943872,2.900296,10.3582,69.12,27.67,74.4526916908,132.76,75.573872,29.090296,80.9793520006,9.943872,2.900296,10.3582,65.63,26.19,70.6626704845,134.89,60.643872,3.970296,60.7736987642,9.943872,2.900296,10.3582,50.7,1.07,50.7112896701,136.47,9.943872,3.500296,10.5419477536,9.943872,2.900296,10.3582,0.0,0.6000000000000001,0.6000000000000001,136.66
2019-07-05 06:30:00,72.520656,10.995608,73.3494985802,10.510656,3.065608,10.9486,62.01,7.93,62.5149982004,135.74,87.000656,27.585608,91.2692714618,10.510656,3.065608,10.9486,76.49,24.52,80.3240343857,131.67,83.150656,26.255608,87.1974113416,10.510656,3.065608,10.9486,72.64,23.19,76.2518570266,133.99,67.410656,3.885608,67.5225480257,10.510656,3.065608,10.9486,56.9,0.8200000000000001,56.9059083049,135.74,10.510656,3.6256079999999997,11.1184046931,10.510656,3.065608,10.9486,0.0,0.56,0.56,135.86
2019-07-05 07:00:00,78.515152,8.897336,79.0176668947,11.545152,3.367336,12.0262,66.97,5.53,67.1979300276,135.79,94.865152,24.567336,97.99464813,11.545152,3.367336,12.0262,83.32,21.2,85.9747776967,131.5,90.675152,23.397336,93.6451735121,11.545152,3.367336,12.0262,79.13,20.03,81.625717761,133.86,72.965152,6.197336,73.2278661432,11.545152,3.367336,12.0262,61.42,2.83,61.485163251,135.79,11.545152,3.967336,12.2077962647,11.545152,3.367336,12.0262,0.0,0.6000000000000001,0.6000000000000001,135.92
2019-07-05 07:30:00,84.726656,5.463608,84.9026339363,13.966656,4.073608,14.5486,70.76,1.3900000000000001,70.7736511705,134.65,103.306656,20.213608,105.2656407489,13.966656,4.073608,14.5486,89.34,16.14,90.7862060007,129.87,98.826656,19.303608,100.694275994,13.966656,4.073608,14.5486,84.86,15.23,86.2158483111,132.56,78.846656,10.553608,79.5498196365,13.966656,4.073608,14.5486,64.88,6.48,65.202797486,134.65,13.966656,4.633608,14.715223509,13.966656,4.073608,14.5486,0.0,0.56,0.56,134.78
2019-07-05 08:00:00,86.375216,7.310688,86.6840475409,17.865216,5.210688,18.6096,68.51,2.1,68.542177526,134.39,107.475216,16.140688,108.6804667977,17.865216,5.210688,18.6096,89.61,10.93,90.2741214302,130.15,103.015216,15.040688,104.1074302009,17.865216,5.210688,18.6096,85.15,9.83,85.7155260148,132.75,80.675216,12.000688,81.5629020396,17.865216,5.210688,18.6096,62.81,6.79,63.175946372,134.39,17.905216,5.810688,18.8244748941,17.865216,5.210688,18.6096,0.04,0.6000000000000001,0.6013318551,134.51
2019-07-05 08:30:00,85.065184,11.681512,85.8635152528,22.805184,6.651512,23.7554,62.26,5.03,62.4628569632,134.55,110.385184,7.2715119999999995,110.6244264775,22.805184,6.651512,23.7554,87.58,0.62,87.5821945375,132.02,105.975184,7.181512,106.2182363742,22.805184,6.651512,23.7554,83.17,0.53,83.1716886927,134.27,79.855184,9.831512,80.4581197884,22.805184,6.651512,23.7554,57.05,3.18,57.1385587848,134.55,22.805184,7.211512,23.9182424647,22.805184,6.651512,23.7554,0.0,0.56,0.56,134.66
2019-07-05 09:00:00,86.516848,8.873664,86.9707243884,26.926848,7.853664,28.0488,59.59,1.02,59.5987290133,134.36,109.546848,9.223664,109.9344708648,26.926848,7.853664,28.0488,82.62,1.37,82.6313578492,132.1,105.396848,9.273664,105.8040472398,26.926848,7.853664,28.0488,78.47,1.42,78.4828471706,134.35,81.536848,14.813664,82.8716008225,26.926848,7.853664,28.0488,54.61,6.96,55.0517365757,134.36,26.926848,8.413664,28.2107228748,26.926848,7.853664,28.0488,0.0,0.56,0.56,134.44
2019-07-05 09:30:00,86.600512,9.191816,87.0869574623,29.560512,8.621815999999999,30.7922,57.04,0.5700000000000001,57.0428479303,134.02,109.350512,11.001816,109.9025678952,29.560512,8.621815999999999,30.7922,79.79,2.38,79.8254877843,131.77,105.350512,10.991816,105.9223791162,29.560512,8.621815999999999,30.7922,75.79,2.37,75.8270466259,134.07,81.820512,16.891816,83.5459731628,29.560512,8.621815999999999,30.7922,52.26,8.27,52.9103061794,134.02,29.560512,9.221816,30.9655576414,29.560512,8.621815999999999,30.7922,0.0,0.6000000000000001,0.6000000000000001,134.13
2019-07-05 10:00:00,84.807744,9.605592,85.3499902756,30.567744,8.915592,31.8414,54.24,0.6900000000000001,54.2443886499,133.96,107.647744,11.405592,108.2502855292,30.567744,8.915592,31.8414,77.08,2.49,77.1202081169,131.71,103.797744,11.395592,104.421411485,30.567744,8.915592,31.8414,73.23,2.48,73.2719816847,134.02,80.277744,17.265592,82.1134389052,30.567744,8.915592,31.8414,49.71,8.35,50.4064142744,133.96,30.567744,9.475592,32.0027157754,30.567744,8.915592,31.8414,0.0,0.56,0.56,134.07
2019-07-05 10:30:00,84.716736,10.459048,85.3599264501,31.676736,9.239048,32.9966,53.04,1.22,53.0540290647,133.89,106.366736,12.409048,107.0881272577,31.676736,9.239048,32.9966,74.69,3.17,74.757240452,131.61,102.646736,12.369048,103.3892922883,31.676736,9.239048,32.9966,70.97,3.13,71.0389878869,133.91,80.266736,18.099048,82.2819812997,31.676736,9.239048,32.9966,48.59,8.86,49.3911702635,133.89,31.676736,9.839048,33.1696015828,31.676736,9.239048,32.9966,0.0,0.6000000000000001,0.6000000000000001,133.96
2019-07-05 11:00:00,86.38528,11.49904,87.1472576826,32.46528,9.46904,33.818,53.92,2.03,53.9581995623,133.89,106.05528,13.23904,106.8784103362,32.46528,9.46904,33.818,73.59,3.77,73.6865048703,131.65,102.38528,13.15904,103.2274473888,32.46528,9.46904,33.818,69.92,3.69,70.0173014333,133.96,81.86528,19.02904,84.0477747046,32.46528,9.46904,33.818,49.4,9.56,50.3165340619,133.89,32.46528,10.02904,33.9790530886,32.46528,9.46904,33.818,0.0,0.56,0.56,134.04
2019-07-05 11:30:00,85.301392,12.026656,86.1450400875,32.731392,9.546656,34.0952,52.57,2.48,52.6284647315,133.89,106.641392,13.656656,107.5122818138,32.731392,9.546656,34.0952,73.91,4.11,74.0241865879,131.65,102.931392,13.576656,103.8229119569,32.731392,9.546656,34.0952,70.2,4.03,70.315580777,133.93,80.901392,19.536656,83.226895624,32.731392,9.546656,34.0952,48.17,9.99,49.1950099095,133.89,32.731392,10.106656,34.2562186728,32.731392,9.546656,34.0952,0.0,0.56,0.56,133.96
2019-07-05 12:00:00,84.057216,12.456688,84.9752001327,33.177216,9.676688,34.5596,50.88,2.7800000000000002,50.9558907291,133.74,106.747216,13.936688,107.6531439214,33.177216,9.676688,34.5596,73.57,4.26,73.6932323894,131.44,103.087216,13.846688,104.0130033755,33.177216,9.676688,34.5596,69.91,4.17,70.0342559038,133.78,79.797216,19.926688,82.2476052904,33.177216,9.676688,34.5596,46.62,10.25,47.7334987195,133.74,33.177216,10.236688,34.7205622466,33.177216,9.676688,34.5596,0.0,0.56,0.56,133.85
2019-07-05 12:30:00,77.462848,11.411664,78.2989073712,34.222848,9.981664,35.6488,43.24,1.43,43.2636394678,134.09,101.862848,12.791664,102.6628777629,34.222848,9.981664,35.6488,67.64,2.81,67.6983434066,131.71,98.492848,12.761664,99.3161677432,34.222848,9.981664,35.6488,64.27,2.7800000000000002,64.330096378,134.04,73.882848,17.601664,75.9506010783,34.222848,9.981664,35.6488,39.66,7.62,40.3853933991,134.09,34.262848,10.581664,35.8596481589,34.222848,9.981664,35.6488,0.04,0.6000000000000001,0.6013318551,134.25
2019-07-05 13:00:00,74.126416,12.772288,75.2187269884,34.396416,10.032288,35.8296,39.73,2.74,39.8243706793,134.3,99.416416,11.712288,100.103953271,34.396416,10.032288,35.8296,65.02,1.6800000000000002,65.0417004698,131.86,96.146416,11.742288,96.8608003122,34.396416,10.032288,35.8296,61.75,1.71,61.7736723856,134.17,70.886416,15.342288,72.5277172838,34.396416,10.032288,35.8296,36.49,5.31,36.8743298244,134.3,34.396416,10.592288,35.990415373,34.396416,10.032288,35.8296,0.0,0.56,0.56,134.51
2019-07-05 13:30:00,76.284656,10.787608,77.0436319718,34.174656,9.967608,35.5986,42.11,0.8200000000000001,42.1179830951,133.87,99.854656,11.917608,100.563321869,34.174656,9.967608,35.5986,65.68,1.9500000000000002,65.708940792,131.62,96.564656,11.937608,97.2997393273,34.174656,9.967608,35.5986,62.39,1.97,62.421094191,133.92,72.844656,17.387608,74.8910730309,34.174656,9.967608,35.5986,38.67,7.42,39.375440315,133.87,34.174656,10.527608,35.7594413116,34.174656,9.967608,35.5986,0.0,0.56,0.56,134.06
2019-07-05 14:00:00,79.636064,10.466352,80.320901474,34.136064,9.956352,35.5584,45.5,0.51,45.502858152,133.63,100.556064,11.776352,101.2432934747,34.136064,9.956352,35.5584,66.42,1.82,66.4449305816,131.43,97.216064,11.796352,97.9291428542,34.136064,9.956352,35.5584,63.08,1.8399999999999999,63.1068300582,133.81,75.906064,18.116352,78.0380212573,34.136064,9.956352,35.5584,41.77,8.16,42.559587639,133.63,34.136064,10.556352,35.7310429873,34.136064,9.956352,35.5584,0.0,0.6000000000000001,0.6000000000000001,133.79
2019-07-05 14:30:00,80.769296,10.053128,81.3925338033,33.919296,9.893128,35.3326,46.85,0.16,46.8502732116,133.63,100.629296,11.043128,101.2334227885,33.919296,9.893128,35.3326,66.71,1.15,66.7199115707,131.46,97.269296,11.103128,97.9009468581,33.919296,9.893128,35.3326,63.35,1.21,63.3615545895,133.81,76.909296,17.613128,78.9003300954,33.919296,9.893128,35.3326,42.99,7.72,43.6776659175,133.63,33.919296,10.453128,35.4934715986,33.919296,9.893128,35.3326,0.0,0.56,0.56,133.79
2019-07-05 15:00:00,77.907552,10.850536,78.6595244717,33.807552,9.860536,35.2162,44.1,0.99,44.1111108452,133.8,99.187552,10.110536,99.701521603,33.807552,9.860536,35.2162,65.38,0.25,65.3804779732,131.71,95.887552,10.160536,96.4243699505,33.807552,9.860536,35.2162,62.08,0.30000000000000004,62.0807248669,134.04,74.297552,16.690536,76.1491971406,33.807552,9.860536,35.2162,40.49,6.83,41.0620140763,133.8,33.807552,10.420536,35.3770849952,33.807552,9.860536,35.2162,0.0,0.56,0.56,134.01
2019-07-05 15:30:00,71.369552,14.491536,72.8259402158,32.199552,9.391536,33.5412,39.17,5.1,39.5006189825,134.34,96.029552,10.601536,96.6129775076,32.199552,9.391536,33.5412,63.83,1.21,63.841467715,131.98,92.809552,10.421536,93.3928335315,32.199552,9.391536,33.5412,60.61,1.03,60.6187512244,134.28,68.209552,12.541536,69.3529603498,32.199552,9.391536,33.5412,36.01,3.15,36.1475116709,134.34,32.239552,9.951536,33.7405065451,32.199552,9.391536,33.5412,0.04,0.56,0.5614267539000001,134.55
2019-07-05 16:00:00,77.351184,12.994512,78.4350878646,30.221184,8.814512,31.4804,47.13,4.18,47.3150007926,133.96,99.831184,9.844512,100.3154011873,30.221184,8.814512,31.4804,69.61,1.03,69.6176198961,131.61,96.311184,9.664512,96.7948705029,30.221184,8.814512,31.4804,66.09,0.85,66.0954658052,133.99,73.511184,12.744512,74.6077526749,30.221184,8.814512,31.4804,43.29,3.93,43.4680227294,133.96,30.221184,9.414512,31.653641158,30.221184,8.814512,31.4804,0.0,0.6000000000000001,0.6000000000000001,134.15
2019-07-05 16:30:00,85.335536,10.687448,86.0021816535,28.345536,8.267448,29.5266,56.99,2.42,57.0413578029,133.62,104.875536,9.527448,105.3074086505,28.345536,8.267448,29.5266,76.53,1.26,76.5403717002,131.51,101.005536,9.337448,101.4362175843,28.345536,8.267448,29.5266,72.66,1.07,72.667878048,133.87,80.615536,13.697448,81.7709283687,28.345536,8.267448,29.5266,52.27,5.43,52.5512873296,133.62,28.345536,8.827448,29.6882678734,28.345536,8.267448,29.5266,0.0,0.56,0.56,133.85
2019-07-05 17:00:00,79.423344,14.811392,80.7926042724,26.233344,7.6513919999999995,27.3264,53.19,7.16,53.669746599,133.99,104.133344,10.641392,104.6756540764,26.233344,7.6513919999999995,27.3264,77.9,2.99,77.9573607814,131.54,100.193344,10.361392,100.7276755717,26.233344,7.6513919999999995,27.3264,73.96,2.71,74.0096324812,133.93,75.053344,8.821392,75.5699768585,26.233344,7.6513919999999995,27.3264,48.82,1.17,48.8340178564,133.99,26.233344,8.211392,27.4884575049,26.233344,7.6513919999999995,27.3264,0.0,0.56,0.56,134.26
2019-07-05 17:30:00,81.435344,15.387392,82.8763360976,24.025344,7.007392,25.0264,57.41,8.38,58.0183807082,133.93,106.245344,11.037392,106.8171200877,24.025344,7.007392,25.0264,82.22,4.03,82.3187056507,131.42,102.095344,10.707392,102.6552848611,24.025344,7.007392,25.0264,78.07,3.7,78.1576285464,133.82,76.705344,7.217392,77.0441467306,24.025344,7.007392,25.0264,52.68,0.21,52.6804185633,133.93,24.025344,7.567392,25.1889375719,24.025344,7.007392,25.0264,0.0,0.56,0.56,134.19
2019-07-05 18:00:00,82.822096,15.623528,84.2828227636,20.892096,6.093528,21.7626,61.93,9.53,62.658964243,133.72,107.202096,10.933527999999999,107.758208139,20.892096,6.093528,21.7626,86.31,4.84,86.4455996567,131.08,102.822096,10.553528,103.3622773505,20.892096,6.093528,21.7626,81.93,4.46,82.0513040725,133.53,77.712096,7.163528,78.0415658359,20.892096,6.093528,21.7626,56.82,1.07,56.8300739046,133.72,20.892096,6.653528,21.9259916565,20.892096,6.093528,21.7626,0.0,0.56,0.56,133.97
2019-07-05 18:30:00,83.659616,16.084888,85.1918715092,17.399616,5.074888,18.1246,66.26,11.01,67.1685022909,134.1,107.589616,11.104888,108.1611945594,17.399616,5.074888,18.1246,90.19,6.03,90.3913546751,131.56,103.019616,10.664888,103.5701748422,17.399616,5.074888,18.1246,85.62,5.59,85.8022872656,133.88,78.169616,7.474888,78.526191912,17.399616,5.074888,18.1246,60.77,2.4,60.8173733402,134.1,17.399616,5.634888,18.2893028768,17.399616,5.074888,18.1246,0.0,0.56,0.56,134.37
2019-07-05 19:00:00,85.473792,15.619856,86.8892917471,13.713792,3.999856,14.2852,71.76,11.62,72.6947178274,133.97,108.323792,10.559856,108.8372843836,13.713792,3.999856,14.2852,94.61,6.5600000000000005,94.8371535844,131.48,103.533792,10.089856,104.0242821653,13.713792,3.999856,14.2852,89.82,6.09,90.0262211803,133.8,79.513792,6.989856,79.8204310006,13.713792,3.999856,14.2852,65.8,2.99,65.8678988582,133.97,13.713792,4.599856,14.464673043,13.713792,3.999856,14.2852,0.0,0.6000000000000001,0.6000000000000001,134.25
2019-07-05 19:30:00,86.63536,15.21448,87.9611619068,10.57536,3.08448,11.016,76.06,12.13,77.021169168,133.78,109.08536,9.80448,109.5250820333,10.57536,3.08448,11.016,98.51,6.72,98.7389411529,131.22,104.09536,9.32448,104.5121519289,10.57536,3.08448,11.016,93.52,6.24,93.7279467395,133.57,80.30536,6.58448,80.574848567,10.57536,3.08448,11.016,69.73,3.5,69.8177835512,133.78,10.57536,3.64448,11.1857263331,10.57536,3.08448,11.016,0.0,0.56,0.56,134.08
2019-07-05 20:00:00,87.770768,14.665224,88.987507608,8.520768,2.485224,8.8758,79.25,12.18,80.1805144658,133.67,109.250768,9.675224,109.6783491307,8.520768,2.485224,8.8758,100.73,7.19,100.9862812465,131.17,104.140768,9.155224,104.5424205101,8.520768,2.485224,8.8758,95.62,6.67,95.8523515622,133.54,81.170768,6.045224,81.3955668997,8.520768,2.485224,8.8758,72.65,3.56,72.7371713775,133.67,8.520768,3.045224,9.0485842274,8.520768,2.485224,8.8758,0.0,0.56,0.56,133.97
2019-07-05 20:30:00,87.643792,15.439856,88.9933898076,7.4737919999999995,2.179856,7.7852,80.17,13.26,81.259193326,133.23,108.173792,10.839856,108.7155543322,7.4737919999999995,2.179856,7.7852,100.7,8.66,101.0716854515,130.71,103.043792,10.249856,103.5523182636,7.4737919999999995,2.179856,7.7852,95.57,8.07,95.9101131268,133.18,80.95379199999999,6.799856,81.2388729661,7.4737919999999995,2.179856,7.7852,73.48,4.62,73.6250962648,133.23,7.4737919999999995,2.739856,7.9601744805,7.4737919999999995,2.179856,7.7852,0.0,0.56,0.56,133.55
2019-07-05 21:00:00,85.97331199999999,15.532216,87.3650966354,6.933312,2.022216,7.2222,79.04,13.51,80.1862937166,133.23,106.273312,11.162216,106.8579052269,6.933312,2.022216,7.2222,99.34,9.14,99.759587008,130.8,101.223312,10.532216,101.7697718683,6.933312,2.022216,7.2222,94.29,8.51,94.6732496537,133.23,79.383312,6.852216,79.6784982803,6.933312,2.022216,7.2222,72.45,4.83,72.6108215075,133.23,6.933312,2.582216,7.3985576135,6.933312,2.022216,7.2222,0.0,0.56,0.56,133.55
2019-07-05 21:30:00,84.326288,16.740584,85.9719140215,6.516288,1.9005839999999998,6.7878,77.81,14.84,79.2125097444,133.28,104.346288,12.660584,105.111551252,6.516288,1.9005839999999998,6.7878,97.83,10.76,98.4199497053,130.87,99.376288,11.970584,100.0946626847,6.516288,1.9005839999999998,6.7878,92.86,10.07,93.4044137073,133.3,77.836288,7.950584,78.2412903495,6.516288,1.9005839999999998,6.7878,71.32,6.05,71.5761475633,133.28,6.516288,2.460584,6.9653774428,6.516288,1.9005839999999998,6.7878,0.0,0.56,0.56,133.6
2019-07-05 22:00:00,83.320592,12.287256,84.2217175747,6.470592,1.8872559999999998,6.7402,76.85,10.4,77.5505157945,133.45,103.150592,15.987256,104.3821679424,6.470592,1.8872559999999998,6.7402,96.68,14.1,97.702775805,130.57,98.230592,15.117256,99.3870244732,6.470592,1.8872559999999998,6.7402,91.76,13.23,92.7088480136,133.04,77.980592,9.307256,78.5340546701,6.470592,1.8872559999999998,6.7402,71.51,7.42,71.8939253345,133.45,6.470592,2.407256,6.9038715428,6.470592,1.8872559999999998,6.7402,0.0,0.52,0.52,133.78
2019-07-05 22:30:00,81.582176,2.333968,81.6155551811,6.802176,1.983968,7.0856,74.78,0.35000000000000003,74.7808190648,135.17,100.982176,20.953968,103.1332567344,6.802176,1.983968,7.0856,94.18,18.97,96.0715009771,131.79,96.192176,19.843968,98.2177060901,6.802176,1.983968,7.0856,89.39,17.86,91.1567424824,133.95,78.262176,10.323968,78.9401830978,6.802176,1.983968,7.0856,71.46,8.34,71.9450290152,135.17,6.882176,2.543968,7.337310112,6.802176,1.983968,7.0856,0.08,0.56,0.5656854249000001,135.48
2019-07-05 23:00:00,77.374112,3.431616,77.4501723443,8.474112,2.471616,8.8272,68.9,0.96,68.906687629,136.16,96.194112,23.571616,99.0400336446,8.474112,2.471616,8.8272,87.72,21.1,90.221995101,133.05,91.734112,22.361616,94.4202794666,8.474112,2.471616,8.8272,83.26,19.89,85.6028019401,135.06,74.304112,11.961616,75.2607554934,8.474112,2.471616,8.8272,65.83,9.49,66.5105179652,136.16,8.474112,3.031616,9.0000705419,8.474112,2.471616,8.8272,0.0,0.56,0.56,136.48
2019-07-05 23:30:00,71.328688,8.043784,71.780806577,11.738688,3.423784,12.2278,59.59,4.62,59.7688254862,136.59,90.938688,23.583784,93.9470055027,11.738688,3.423784,12.2278,79.2,20.16,81.7255504723,134.25,86.908688,22.433784,89.7574215006,11.738688,3.423784,12.2278,75.17,19.01,77.5365010817,136.06,67.888688,15.513784,69.6387209271,11.738688,3.423784,12.2278,56.15,12.09,57.4368400941,136.59,11.738688,3.983784,12.3962627804,11.738688,3.423784,12.2278,0.0,0.56,0.56,136.9
2019-07-06 00:00:00,67.361072,16.569896,69.3691247922,10.731072,3.129896,11.1782,56.63,13.44,58.2030110905,135.06,86.541072,18.439896,88.4838228571,10.731072,3.129896,11.1782,75.81,15.31,77.3404952143,134.01,82.671072,17.539896,84.511266097,10.731072,3.129896,11.1782,71.94,14.41,73.3690104881,135.83,61.931072,24.859896,66.7343397974,10.731072,3.129896,11.1782,51.2,21.73,55.6204359925,135.06,10.731072,3.729896,11.36081117,10.731072,3.129896,11.1782,0.0,0.6000000000000001,0.6000000000000001,135.33
2019-07-06 00:30:00,63.929776,16.560768,66.0399522725,9.739775999999999,2.8407679999999997,10.1456,54.19,13.72,55.8998613594,135.56,82.029776,18.990768,84.1993670988,9.739775999999999,2.8407679999999997,10.1456,72.29,16.15,74.072036559,134.7,78.339776,18.050768,80.392479307,9.739775999999999,2.8407679999999997,10.1456,68.6,15.21,70.2659526371,136.45,58.719776,24.900768,63.7813479042,9.739775999999999,2.8407679999999997,10.1456,48.98,22.06,53.7185628996,135.56,9.739775999999999,3.400768,10.3164169904,9.739775999999999,2.8407679999999997,10.1456,0.0,0.56,0.56,135.85
2019-07-06 01:00:00,61.6716,16.8738,63.9383403992,9.6816,2.8238000000000003,10.085,51.99,14.05,53.8550146226,135.81,79.1816,19.8238,81.6254177631,9.6816,2.8238000000000003,10.085,69.5,17.0,71.5489343037,135.02,75.6216,18.8438,77.9340438127,9.6816,2.8238000000000003,10.085,65.94,16.02,67.8581166847,136.72,56.6916,25.2038,62.0416718424,9.6816,2.8238000000000003,10.085,47.01,22.38,52.0653867747,135.81,9.6816,3.4238,10.269166714,9.6816,2.8238000000000003,10.085,0.0,0.6000000000000001,0.6000000000000001,136.08
2019-07-06 01:30:00,61.372336,17.059848,63.6993095715,8.982336,2.619848,9.3566,52.39,14.44,54.3435893183,135.84,78.022336,20.229848,80.6023055812,8.982336,2.619848,9.3566,69.04,17.61,71.2504996474,135.11,74.492336,19.229848,76.934356284,8.982336,2.619848,9.3566,65.51,16.61,67.5829283177,136.79,56.342336,25.359848,61.786573918,8.982336,2.619848,9.3566,47.36,22.74,52.5364368796,135.84,8.982336,3.179848,9.5285777176,8.982336,2.619848,9.3566,0.0,0.56,0.56,136.08
2019-07-06 02:00:00,62.285232,10.282776,63.1283265069,8.375232,2.442776,8.7242,53.91,7.84,54.4770933512,135.71,75.785232,28.642776,81.0173438609,8.375232,2.442776,8.7242,67.41,26.2,72.322528302,133.09,72.375232,27.222776,77.3256344313,8.375232,2.442776,8.7242,64.0,24.78,68.6297923645,135.1,57.135232,19.142776,60.2567889012,8.375232,2.442776,8.7242,48.76,16.7,51.5405432645,135.71,8.375232,3.042776,8.9108359226,8.375232,2.442776,8.7242,0.0,0.6000000000000001,0.6000000000000001,135.95
2019-07-06 02:30:00,61.979728,7.839504,62.4735504507,7.369728,2.149504,7.6768,54.61,5.69,54.9056299481,135.71,74.289728,30.339504,80.2461786584,7.369728,2.149504,7.6768,66.92,28.19,72.6151671485,132.58,70.899728,28.849504,76.5445315586,7.369728,2.149504,7.6768,63.53,26.7,68.9126323688,134.7,56.769728,16.929504,59.2402745004,7.369728,2.149504,7.6768,49.4,14.78,51.5636344724,135.71,7.369728,2.709504,7.8520253897,7.369728,2.149504,7.6768,0.0,0.56,0.56,135.89
2019-07-06 03:00:00,60.822576,7.361168,61.2664063382,7.272576,2.121168,7.5756,53.55,5.24,53.8057627025,136.19,72.872576,30.261168,78.9059606215,7.272576,2.121168,7.5756,65.6,28.14,71.3808069442,133.12,69.562576,28.761168,75.2738783675,7.272576,2.121168,7.5756,62.29,26.64,67.7475733883,135.19,55.692576,16.561168,58.1027994768,7.272576,2.121168,7.5756,48.42,14.44,50.5273193431,136.19,7.272576,2.721168,7.7649930431000005,7.272576,2.121168,7.5756,0.0,0.6000000000000001,0.6000000000000001,136.35
2019-07-06 03:30:00,59.695648,7.817064,60.2052894663,7.3956479999999996,2.157064,7.7038,52.3,5.66,52.6053761511,136.37,71.815648,31.007064,78.2235598497,7.3956479999999996,2.157064,7.7038,64.42,28.85,70.5851181199,133.34,68.545648,29.477064,74.6150330818,7.3956479999999996,2.157064,7.7038,61.15,27.32,66.9754051873,135.41,54.685648,16.977064,57.2602898983,7.3956479999999996,2.157064,7.7038,47.29,14.82,49.5578096772,136.37,7.3956479999999996,2.7570639999999997,7.892845573,7.3956479999999996,2.157064,7.7038,0.0,0.6000000000000001,0.6000000000000001,136.48
2019-07-06 04:00:00,59.168432,8.900376,59.8341043075,8.058432,2.350376,8.3942,51.11,6.55,51.5279982146,135.61,71.348432,31.570376,78.0210701647,8.058432,2.350376,8.3942,63.29,29.22,69.7096298943,132.5,68.148432,30.020376,74.4676557926,8.058432,2.350376,8.3942,60.09,27.67,66.1546445837,134.64,54.298432,17.890376,57.1697933447,8.058432,2.350376,8.3942,46.24,15.54,48.7814431931,135.61,8.058432,2.910376,8.5678827466,8.058432,2.350376,8.3942,0.0,0.56,0.56,135.75
2019-07-06 04:30:00,58.618544,9.064992,59.3153250066,8.348544,2.434992,8.6964,50.27,6.63,50.7053231919,135.51,70.558544,31.734992,77.3667748367,8.348544,2.434992,8.6964,62.21,29.3,68.7646282619,132.42,67.408544,30.174992,73.8541938308,8.348544,2.434992,8.6964,59.06,27.74,65.250219923,134.57,53.798544,18.034992,56.7410281274,8.348544,2.434992,8.6964,45.45,15.6,48.0527054389,135.51,8.348544,3.034992,8.8830942447,8.348544,2.434992,8.6964,0.0,0.6000000000000001,0.6000000000000001,135.8
2019-07-06 05:00:00,57.295776,8.858768,57.9765790464,8.395776,2.448768,8.7456,48.9,6.41,49.318334319,135.93,69.145776,31.988768,76.186741739,8.395776,2.448768,8.7456,60.75,29.54,67.5512701583,132.8,66.065776,30.428768,72.7364879581,8.395776,2.448768,8.7456,57.67,27.98,64.0992145038,134.94,52.615776,17.888768,55.5736259807,8.395776,2.448768,8.7456,44.22,15.44,46.8380400956,135.93,8.395776,3.008768,8.918617579,8.395776,2.448768,8.7456,0.0,0.56,0.56,136.05
2019-07-06 05:30:00,57.35824,9.37532,58.1193971149,8.41824,2.45532,8.769,48.94,6.92,49.4268145848,135.85,69.24824,32.32532,76.4214960348,8.41824,2.45532,8.769,60.83,29.87,67.7680293354,132.8,66.15824,30.73532,72.9491097643,8.41824,2.45532,8.769,57.74,28.28,64.2935922157,134.9,52.68824,18.35532,55.7939818135,8.41824,2.45532,8.769,44.27,15.9,47.0387382909,135.85,8.45824,3.05532,8.9931531845,8.41824,2.45532,8.769,0.04,0.6000000000000001,0.6013318551,136.08
2019-07-06 06:00:00,57.423104,9.635072,58.2258317711,8.863104,2.585072,9.2324,48.56,7.05,49.0690951618,135.79,69.833104,32.355072,76.9643625219,8.863104,2.585072,9.2324,60.97,29.77,67.8497885037,132.62,66.753104,30.775072,73.5056593076,8.863104,2.585072,9.2324,57.89,28.19,64.3888825808,134.78,52.783104,18.585072,55.9594582633,8.863104,2.585072,9.2324,43.92,16.0,46.7436241642,135.79,8.863104,3.185072,9.4180303758,8.863104,2.585072,9.2324,0.0,0.6000000000000001,0.6000000000000001,135.94
2019-07-06 06:30:00,60.55408,9.24744,61.256116031,9.45408,2.75744,9.848,51.1,6.49,51.5104853404,135.75,73.56408,31.56744,80.0510907758,9.45408,2.75744,9.848,64.11,28.81,70.2859032808,132.54,70.29408,30.03744,76.44282494,9.45408,2.75744,9.848,60.84,27.28,66.6761126641,134.7,55.69408,18.24744,58.6071635007,9.45408,2.75744,9.848,46.24,15.49,48.7655380366,135.75,9.45408,3.31744,10.0192333439,9.45408,2.75744,9.848,0.0,0.56,0.56,135.94
2019-07-06 07:00:00,63.557264,8.272952,64.0934282275,9.987264,2.9129519999999998,10.4034,53.57,5.36,53.8374822963,135.72,76.877264,30.572952,82.7334219897,9.987264,2.9129519999999998,10.4034,66.89,27.66,72.3833385525,132.44,73.487264,29.102952,79.0402415566,9.987264,2.9129519999999998,10.4034,63.5,26.19,68.6889081293,134.63,58.447264,17.362952,60.9717538803,9.987264,2.9129519999999998,10.4034,48.46,14.45,50.5685089754,135.72,9.987264,3.512952,10.5870805211,9.987264,2.9129519999999998,10.4034,0.0,0.6000000000000001,0.6000000000000001,135.86
2019-07-06 07:30:00,66.52016,6.82088,66.8689471309,10.94016,3.19088,11.396,55.58,3.63,55.6984138015,135.46,80.50016,29.06088,85.5851068025,10.94016,3.19088,11.396,69.56,25.87,74.2148940577,132.01,77.00016,27.67088,81.8211600993,10.94016,3.19088,11.396,66.06,24.48,70.4499396735,134.31,61.20016,16.05088,63.2699797123,10.94016,3.19088,11.396,50.26,12.86,51.8791595923,135.46,10.94016,3.75088,11.5653016217,10.94016,3.19088,11.396,0.0,0.56,0.56,135.55
2019-07-06 08:00:00,69.952784,5.708312,70.1853034135,12.542784,3.658312,13.0654,57.41,2.05,57.4465891068,135.04,84.832784,27.388312,89.1443821864,12.542784,3.658312,13.0654,72.29,23.73,76.0851956691,131.41,81.202784,26.098312,85.2936927246,12.542784,3.658312,13.0654,68.66,22.44,72.2339892294,133.8,64.452784,15.038312,66.1839270001,12.542784,3.658312,13.0654,51.91,11.38,53.1427558563,135.04,12.542784,4.258312,13.2459296223,12.542784,3.658312,13.0654,0.0,0.6000000000000001,0.6000000000000001,135.13
2019-07-06 08:30:00,74.389552,5.011536,74.5581715162,13.239552,3.861536,13.7912,61.15,1.15,61.1608126172,134.88,91.589552,25.141536,94.9775913992,13.239552,3.861536,13.7912,78.35,21.28,81.1884283627,131.07,87.639552,23.981536,90.8614612676,13.239552,3.861536,13.7912,74.4,20.12,77.0725268822,133.49,68.559552,14.351536,70.0455477243,13.239552,3.861536,13.7912,55.32,10.49,56.3057945508,134.88,13.239552,4.421536,13.9583565566,13.239552,3.861536,13.7912,0.0,0.56,0.56,135.01
2019-07-06 09:00:00,77.303792,4.564856,77.4384540644,13.833792,4.0348559999999996,14.4102,63.47,0.53,63.4722128179,135.05,94.593792,23.404856,97.4462557994,13.833792,4.0348559999999996,14.4102,80.76,19.37,83.0504334727,131.18,90.523792,22.334856,93.2384186406,13.833792,4.0348559999999996,14.4102,76.69,18.3,78.8431740863,133.56,71.253792,13.074856,72.4434588752,13.833792,4.0348559999999996,14.4102,57.42,9.04,58.1272569454,135.05,13.873792,4.634856,14.6275081473,13.833792,4.0348559999999996,14.4102,0.04,0.6000000000000001,0.6013318551,135.13
2019-07-06 09:30:00,78.153648,4.856064,78.3043680345,14.763648,4.306064,15.3788,63.39,0.55,63.3923859781,134.58,96.763648,23.216064,99.5097442561,14.763648,4.306064,15.3788,82.0,18.91,84.1521722833,130.54,92.643648,22.166064,95.2584899523,14.763648,4.306064,15.3788,77.88,17.86,79.901652048,133.13,72.113648,13.216064,73.3146818551,14.763648,4.306064,15.3788,57.35,8.91,58.038009959,134.58,14.763648,4.906064,15.5574665752,14.763648,4.306064,15.3788,0.0,0.6000000000000001,0.6000000000000001,134.75
2019-07-06 10:00:00,80.09784,6.44312,80.3565664274,14.78784,4.31312,15.404,65.31,2.13,65.3447243471,133.95,99.88784,21.45312,102.1656348172,14.78784,4.31312,15.404,85.1,17.14,86.8089258084,129.74,95.60784,20.49312,97.7794816759,14.78784,4.31312,15.404,80.82,16.18,82.4236907691,132.44,73.88784,11.72312,74.8120608084,14.78784,4.31312,15.404,59.1,7.41,59.5627240814,133.95,14.78784,4.87312,15.5700838276,14.78784,4.31312,15.404,0.0,0.56,0.56,134.06
2019-07-06 10:30:00,80.927024,6.451632,81.1837839039,14.337024,4.181632,14.9344,66.59,2.27,66.6286800109,134.18,101.507024,20.651632,103.5865137245,14.337024,4.181632,14.9344,87.17,16.47,88.7122866349,129.91,97.137024,19.721632,99.1188387761,14.337024,4.181632,14.9344,82.8,15.54,84.2456622029,132.58,74.567024,11.511632,75.450372693,14.337024,4.181632,14.9344,60.23,7.33,60.6743916327,134.18,14.337024,4.741632,15.1007725365,14.337024,4.181632,14.9344,0.0,0.56,0.56,134.27
2019-07-06 11:00:00,81.354608,6.621344,81.6236144703,14.404608,4.201344,15.0048,66.95,2.42,66.9937228403,134.21,101.214608,20.711344,103.3119385303,14.404608,4.201344,15.0048,86.81,16.51,88.3660353303,129.91,96.874608,19.771344,98.8716122996,14.404608,4.201344,15.0048,82.47,15.57,83.926907485,132.62,74.954608,11.371344,75.8122729167,14.404608,4.201344,15.0048,60.55,7.17,60.9730383038,134.21,14.404608,4.801344,15.1837293127,14.404608,4.201344,15.0048,0.0,0.6000000000000001,0.6000000000000001,134.27
2019-07-06 11:30:00,80.83008,6.89044,81.1232395569,14.71008,4.29044,15.323,66.12,2.6,66.1710994317,134.21,99.51008,21.02044,101.706022041,14.71008,4.29044,15.323,84.8,16.73,86.4345584821,129.98,95.27008,20.09044,97.3653630538,14.71008,4.29044,15.323,80.56,15.8,82.0947842436,132.69,74.51008,11.32044,75.3651403727,14.71008,4.29044,15.323,59.8,7.03,60.2118003385,134.21,14.71008,4.85044,15.4891323773,14.71008,4.29044,15.323,0.0,0.56,0.56,134.33
2019-07-06 12:00:00,81.151152,6.6853359999999995,81.4260596392,15.241152,4.445336,15.8762,65.91,2.24,65.9480530418,134.11,99.481152,21.695336,101.819385224,15.241152,4.445336,15.8762,84.24,17.25,85.9880230032,129.94,95.351152,20.735336,97.5796922867,15.241152,4.445336,15.8762,80.11,16.29,81.7494721695,132.62,74.751152,11.785336,75.6744928623,15.241152,4.445336,15.8762,59.51,7.34,59.9609514601,134.11,15.241152,5.045336,16.0545361079,15.241152,4.445336,15.8762,0.0,0.6000000000000001,0.6000000000000001,134.24
2019-07-06 12:30:00,81.119376,5.988568,81.3401260715,14.909376,4.348568,15.5306,66.21,1.6400000000000001,66.2303080168,134.4,100.159376,21.958568,102.5381846403,14.909376,4.348568,15.5306,85.25,17.61,87.0498397471,130.12,95.979376,20.968568,98.2431751386,14.909376,4.348568,15.5306,81.07,16.62,82.7560831601,132.88,74.659376,12.268568,75.6606911512,14.909376,4.348568,15.5306,59.75,7.92,60.2726214794,134.4,14.949376,4.908568,15.734607799399999,14.909376,4.348568,15.5306,0.04,0.56,0.5614267539000001,134.48
2019-07-06 13:00:00,79.111808,6.685944,79.3938285524,16.271808,4.745944,16.9498,62.84,1.94,62.8699387625,134.35,97.431808,22.795944,100.0630414939,16.271808,4.745944,16.9498,81.16,18.05,83.1429377638,130.25,93.471808,21.805944,95.9816549374,16.271808,4.745944,16.9498,77.2,17.06,79.0625296838,132.97,72.981808,12.375944,74.0237008588,16.271808,4.745944,16.9498,56.71,7.63,57.2209839132,134.35,16.271808,5.345944,17.1274882233,16.271808,4.745944,16.9498,0.0,0.6000000000000001,0.6000000000000001,134.5
2019-07-06 13:30:00,77.87016,6.30088,78.1246626054,15.74016,4.59088,16.396,62.13,1.71,62.1535276553,134.64,96.80016,23.08088,99.5138080751,15.74016,4.59088,16.396,81.06,18.49,83.1420693753,130.63,92.84016,22.06088,95.4252468438,15.74016,4.59088,16.396,77.1,17.47,79.0544805814,133.2,71.80016,12.47088,72.8751385865,15.74016,4.59088,16.396,56.06,7.88,56.6111119834,134.64,15.74016,5.15088,16.5615277556,15.74016,4.59088,16.396,0.0,0.56,0.56,134.75
2019-07-06 14:00:00,77.678848,5.404664,77.86664125,14.278848,4.164664,14.8738,63.4,1.24,63.4121250235,134.86,95.748848,23.094664,98.4946973121,14.278848,4.164664,14.8738,81.47,18.93,83.640335963,130.86,91.768848,22.064664,94.3841663664,14.278848,4.164664,14.8738,77.49,17.9,79.5305607927,133.48,71.468848,12.514664,72.5562750524,14.278848,4.164664,14.8738,57.19,8.35,57.7963545563,134.86,14.278848,4.764664,15.0528244273,14.278848,4.164664,14.8738,0.0,0.6000000000000001,0.6000000000000001,135.03
2019-07-06 14:30:00,76.146768,5.578224,76.3508144019,14.496768,4.228224,15.1008,61.65,1.35,61.6647792504,135.13,94.656768,23.908224,97.6294366625,14.496768,4.228224,15.1008,80.16,19.68,82.5404628046,131.44,90.726768,22.838224,93.5570997156,14.496768,4.228224,15.1008,76.23,18.61,78.4687517423,133.85,70.126768,12.508224,71.2335542968,14.496768,4.228224,15.1008,55.63,8.28,56.2428244312,135.13,14.496768,4.828224,15.2796606454,14.496768,4.228224,15.1008,0.0,0.6000000000000001,0.6000000000000001,135.27
2019-07-06 15:00:00,76.45016,5.08088,76.6188116953,13.58016,3.96088,14.146,62.87,1.12,62.8799753499,135.17,94.51016,24.23088,97.5669303033,13.58016,3.96088,14.146,80.93,20.27,83.4298375882,131.44,90.55016,23.13088,93.4578465705,13.58016,3.96088,14.146,76.97,19.17,79.3213073518,133.93,70.32016,12.46088,71.4156735794,13.58016,3.96088,14.146,56.74,8.5,57.373143543,135.17,13.58016,4.52088,14.312899832,13.58016,3.96088,14.146,0.0,0.56,0.56,135.27
2019-07-06 15:30:00,77.494064,4.755352,77.6398308079,12.944064,3.775352,13.4834,64.55,0.98,64.5574387658,135.14,93.814064,24.495352,96.9592743052,12.944064,3.775352,13.4834,80.87,20.72,83.4821855248,131.54,89.874064,23.365352,92.8616554556,12.944064,3.775352,13.4834,76.93,19.59,79.3850930591,134.01,71.184064,12.405352,72.2569285661,12.944064,3.775352,13.4834,58.24,8.63,58.8759246212,135.14,12.944064,4.375352,13.6635463171,12.944064,3.775352,13.4834,0.0,0.6000000000000001,0.6000000000000001,135.34
