Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-07-06 16:00:00,77.406816,4.169488,77.5190285894,12.066816,3.519488,12.5696,65.34,0.65,65.3432330085,135.11,92.636816,24.619488,95.8524849339,12.066816,3.519488,12.5696,80.57,21.1,83.2870632211,131.45,88.696816,23.479488,91.7519020254,12.066816,3.519488,12.5696,76.63,19.96,79.1868581268,133.96,71.026816,12.459488,72.1113543925,12.066816,3.519488,12.5696,58.96,8.94,59.6339265855,135.11,12.066816,4.119488,12.7506168384,12.066816,3.519488,12.5696,0.0,0.6000000000000001,0.6000000000000001,135.26
2019-07-06 16:30:00,78.300432,3.926376,78.398814276,12.090432,3.526376,12.5942,66.21,0.4,66.2112082657,135.16,95.100432,24.496376,98.2047076454,12.090432,3.526376,12.5942,83.01,20.97,85.6177610079,131.38,91.040432,23.366376,93.99121121740001,12.090432,3.526376,12.5942,78.95,19.84,81.4047179222,133.91,71.830432,12.666376,72.9386594494,12.090432,3.526376,12.5942,59.74,9.14,60.4351487133,135.16,12.090432,4.086376,12.7623279522,12.090432,3.526376,12.5942,0.0,0.56,0.56,135.26
2019-07-06 17:00:00,81.177968,3.829824,81.2682597358,10.627968,3.099824,11.0708,70.55,0.73,70.553776653,134.8,99.207968,23.139824,101.8708612383,10.627968,3.099824,11.0708,88.58,20.04,90.8185994166,130.92,94.867968,22.049824,97.396745792,10.627968,3.099824,11.0708,84.24,18.95,86.3451220394,133.48,74.327968,11.919824,75.277679502,10.627968,3.099824,11.0708,63.7,8.82,64.3077164888,134.8,10.627968,3.699824,11.2535506148,10.627968,3.099824,11.0708,0.0,0.6000000000000001,0.6000000000000001,134.96
2019-07-06 17:30:00,84.265696,4.158328,84.3682358125,9.765696,2.848328,10.1726,74.5,1.31,74.5115165595,134.43,102.105696,22.088328,104.4675422774,9.765696,2.848328,10.1726,92.34,19.24,94.3231318394,130.43,97.575696,21.028328,99.8158656144,9.765696,2.848328,10.1726,87.81,18.18,89.6722281423,133.11,77.025696,11.148328,77.828292166,9.765696,2.848328,10.1726,67.26,8.3,67.7701822338,134.43,9.765696,3.408328,10.343380401,9.765696,2.848328,10.1726,0.0,0.56,0.56,134.62
2019-07-06 18:00:00,84.53728,3.79504,84.6224204239,9.37728,2.73504,9.768,75.16,1.06,75.1674743489,134.38,102.93728,22.37504,105.3409988029,9.37728,2.73504,9.768,93.56,19.64,95.5991799128,130.35,98.33728,21.29504,100.6165958796,9.37728,2.73504,9.768,88.96,18.56,90.875492846,133.07,77.25728,11.21504,78.0670508934,9.37728,2.73504,9.768,67.88,8.48,68.4076370006,134.38,9.37728,3.3350400000000002,9.9526816487,9.37728,2.73504,9.768,0.0,0.6000000000000001,0.6000000000000001,134.54
2019-07-06 18:30:00,84.012112,2.660616,84.0542315425,8.882112,2.590616,9.2522,75.13,0.07,75.1300326101,134.6,101.842112,23.150616,104.4402546808,8.882112,2.590616,9.2522,92.96,20.56,95.2064871739,130.65,97.272112,22.030616,99.7357098249,8.882112,2.590616,9.2522,88.39,19.44,90.5025176445,133.29,76.722112,12.020616,77.6580818638,8.882112,2.590616,9.2522,67.84,9.43,68.4922659868,134.6,8.882112,3.150616,9.4243458532,8.882112,2.590616,9.2522,0.0,0.56,0.56,134.8
2019-07-06 19:00:00,82.56344,2.87392,82.6134434629,9.13344,2.66392,9.514,73.43,0.21,73.4303002854,134.65,100.19344,23.66392,102.9500195668,9.13344,2.66392,9.514,91.06,21.0,93.4501128945,130.8,95.72344,22.52392,98.3377035404,9.13344,2.66392,9.514,86.59,19.86,88.8383233745,133.32,75.45344,12.25392,76.4420052275,9.13344,2.66392,9.514,66.32,9.59,67.0097791371,134.65,9.17344,3.26392,9.7367949141,9.13344,2.66392,9.514,0.04,0.6000000000000001,0.6013318551,134.8
2019-07-06 19:30:00,80.606368,2.716024,80.6521131064,8.626368,2.516024,8.9858,71.98,0.2,71.9802778544,134.83,98.386368,23.556024,101.1670088266,8.626368,2.516024,8.9858,89.76,21.04,92.1929455002,130.94,93.966368,22.406024,96.6007672154,8.626368,2.516024,8.9858,85.34,19.89,87.627208674,133.55,73.626368,12.036024,74.6036724203,8.626368,2.516024,8.9858,65.0,9.52,65.6934578174,134.83,8.666368,3.076024,9.1960784011,8.626368,2.516024,8.9858,0.04,0.56,0.5614267539000001,134.93
2019-07-06 20:00:00,78.091952,4.724736,78.2347499353,8.621952,2.514736,8.9812,69.47,2.21,69.5051436945,135.47,95.571952,25.704736,98.968335653,8.621952,2.514736,8.9812,86.95,23.19,89.9893249225,131.75,91.291952,24.454736,94.5106058218,8.621952,2.514736,8.9812,82.67,21.94,85.5318215637,134.18,71.321952,14.094736,72.7013233717,8.621952,2.514736,8.9812,62.7,11.58,63.7603826839,135.47,8.621952,3.114736,9.1673134909,8.621952,2.514736,8.9812,0.0,0.6000000000000001,0.6000000000000001,135.62
2019-07-06 20:30:00,76.890288,5.562584,77.0912363987,8.100288,2.362584,8.4378,68.79,3.2,68.8643892008,134.29,93.550288,26.432584,97.212848337,8.100288,2.362584,8.4378,85.45,24.07,88.7753760904,130.35,89.370288,25.142584,92.8396354334,8.100288,2.362584,8.4378,81.27,22.78,84.402258856,133.04,70.200288,14.672584,71.7172584286,8.100288,2.362584,8.4378,62.1,12.31,63.3083414725,134.29,8.100288,2.922584,8.6113972687,8.100288,2.362584,8.4378,0.0,0.56,0.56,134.4
2019-07-06 21:00:00,76.350032,7.189176,76.6877541591,7.300032,2.129176,7.6042000000000005,69.05,5.06,69.2351507545,134.0,92.850032,25.189176,96.2061486079,7.300032,2.129176,7.6042000000000005,85.55,23.06,88.6034203629,130.39,88.660032,23.299176,91.6703489495,7.300032,2.129176,7.6042000000000005,81.36,21.17,84.0691292925,133.07,69.630032,16.099176,71.4669491737,7.300032,2.129176,7.6042000000000005,62.33,13.97,63.8763633905,134.0,7.300032,2.729176,7.7935145371,7.300032,2.129176,7.6042000000000005,0.0,0.6000000000000001,0.6000000000000001,134.12
2019-07-06 21:30:00,74.465472,14.664096,75.8956008717,7.385472,2.154096,7.6932,67.08,12.51,68.2365481249,135.02,94.125472,16.814096,95.6154710469,7.385472,2.154096,7.6932,86.74,14.66,87.9701267477,133.61,89.815472,15.974096,91.2249458953,7.385472,2.154096,7.6932,82.43,13.82,83.5804839661,135.66,67.915472,23.014096,71.7088554621,7.385472,2.154096,7.6932,60.53,20.86,64.0235933075,135.02,7.385472,2.714096,7.8683869859,7.385472,2.154096,7.6932,0.0,0.56,0.56,135.11
2019-07-06 22:00:00,73.946816,16.869488,75.8466296016,7.986816,2.329488,8.3196,65.96,14.54,67.5435652005,135.09,93.966816,18.239488,95.7206426623,7.986816,2.329488,8.3196,85.98,15.91,87.4396277439,133.57,89.676816,17.329488,91.3358773004,7.986816,2.329488,8.3196,81.69,15.0,83.0557409214,135.66,67.506816,25.019488,71.9940621596,7.986816,2.329488,8.3196,59.52,22.69,63.6982456587,135.09,7.986816,2.889488,8.4934310335,7.986816,2.329488,8.3196,0.0,0.56,0.56,135.22
2019-07-06 22:30:00,72.263952,17.480736,74.3482003129,8.093952,2.360736,8.4312,64.17,15.12,65.9272576405,134.84,91.793952,18.820736,93.7035203573,8.093952,2.360736,8.4312,83.7,16.46,85.303116004,133.24,87.643952,17.890736,89.4513317777,8.093952,2.360736,8.4312,79.55,15.53,81.0517328624,135.4,65.963952,25.560736,70.7431564769,8.093952,2.360736,8.4312,57.87,23.2,62.3472284869,134.84,8.093952,2.960736,8.6184695068,8.093952,2.360736,8.4312,0.0,0.6000000000000001,0.6000000000000001,134.92
2019-07-06 23:00:00,69.479376,17.383568,71.621031309,7.829376,2.283568,8.1556,61.65,15.1,63.4722971067,135.5,88.119376,19.453568,90.2411532205,7.829376,2.283568,8.1556,80.29,17.17,82.1053774122,134.25,84.139376,18.483567999999998,86.1456724373,7.829376,2.283568,8.1556,76.31,16.2,78.0106153033,136.18,63.409376,25.553568,68.3647116738,7.829376,2.283568,8.1556,55.58,23.27,60.2547035508,135.5,7.829376,2.843568,8.3297663545,7.829376,2.283568,8.1556,0.0,0.56,0.56,135.62
2019-07-06 23:30:00,65.773344,17.976392,68.185654285,7.873344,2.296392,8.2014,57.9,15.68,59.9856016057,135.72,83.523344,20.636392,86.0349328338,7.873344,2.296392,8.2014,75.65,18.34,77.8413649675,134.59,79.773344,19.596392,82.1450241485,7.873344,2.296392,8.2014,71.9,17.3,73.9520114669,136.42,60.033344,26.116392,65.4680710188,7.873344,2.296392,8.2014,52.16,23.82,57.3415904907,135.72,7.873344,2.856392,8.3754713897,7.873344,2.296392,8.2014,0.0,0.56,0.56,135.79
2019-07-07 00:00:00,62.599536,15.784448,64.5588933152,8.449536,2.464448,8.8016,54.15,13.32,55.7641901223,135.93,79.169536,24.264448,82.8044616382,8.449536,2.464448,8.8016,70.72,21.8,74.0037728768,134.31,75.689536,23.064448,79.1256887581,8.449536,2.464448,8.8016,67.24,20.6,70.3248007463,136.24,57.229536,24.164448,62.1219795074,8.449536,2.464448,8.8016,48.78,21.7,53.3889351832,135.93,8.449536,3.064448,8.9880754425,8.449536,2.464448,8.8016,0.0,0.6000000000000001,0.6000000000000001,136.08
2019-07-07 00:30:00,60.827968,9.479824,61.5622348041,8.707968,2.539824,9.0708,52.12,6.94,52.5800152149,135.87,74.807968,32.079824,81.3962356879,8.707968,2.539824,9.0708,66.1,29.54,72.4004254131,132.68,71.577968,30.539824,77.8208606542,8.707968,2.539824,9.0708,62.87,28.0,68.8232293633,134.85,55.667968,18.419824,58.6362735637,8.707968,2.539824,9.0708,46.96,15.88,49.5723309922,135.87,8.707968,3.099824,9.2432470226,8.707968,2.539824,9.0708,0.0,0.56,0.56,136.02
2019-07-07 01:00:00,58.760144,9.418792,59.5102358056,8.670144,2.528792,9.0314,50.09,6.89,50.5616475206,136.36,72.250144,32.738792,79.3215721581,8.670144,2.528792,9.0314,63.58,30.21,70.392190618,133.27,69.150144,31.158792,75.8459803425,8.670144,2.528792,9.0314,60.48,28.63,66.9141786171,135.38,53.800144,18.428792,56.8689358877,8.670144,2.528792,9.0314,45.13,15.9,47.8490010345,136.36,8.670144,3.128792,9.2174148415,8.670144,2.528792,9.0314,0.0,0.6000000000000001,0.6000000000000001,136.42
2019-07-07 01:30:00,58.23096,10.40028,59.1524346633,8.40096,2.4502800000000002,8.751,49.83,7.95,50.4601961946,135.87,71.21096,33.49028,78.6930726214,8.40096,2.4502800000000002,8.751,62.81,31.04,70.0612424954,132.58,68.13096,31.85028,75.2081647602,8.40096,2.4502800000000002,8.751,59.73,29.4,66.5735150041,134.9,53.32096,19.23028,56.6826996905,8.40096,2.4502800000000002,8.751,44.92,16.78,47.9517966295,135.87,8.40096,3.05028,8.9375800416,8.40096,2.4502800000000002,8.751,0.0,0.6000000000000001,0.6000000000000001,135.91
2019-07-07 02:00:00,57.863088,10.607984,58.8274279349,8.153088,2.377984,8.4928,49.71,8.23,50.3866748258,135.59,70.473088,33.617984,78.0808874212,8.153088,2.377984,8.4928,62.32,31.24,69.7116919892,132.42,67.413088,31.987984,74.6173944471,8.153088,2.377984,8.4928,59.26,29.61,66.2457523167,134.62,52.953088,19.387984,56.3908099988,8.153088,2.377984,8.4928,44.8,17.01,47.9205603056,135.59,8.153088,2.937984,8.6662906667,8.153088,2.377984,8.4928,0.0,0.56,0.56,135.76
2019-07-07 02:30:00,56.874368,10.760024,57.8832605498,8.434368,2.4600239999999998,8.7858,48.44,8.3,49.1459418467,135.65,69.274368,33.870024,77.11106657,8.434368,2.4600239999999998,8.7858,60.84,31.41,68.4696553226,132.51,66.294368,32.220024,73.7093832228,8.434368,2.4600239999999998,8.7858,57.86,29.76,65.0648691692,134.7,52.094368,19.540024,55.6384373904,8.434368,2.4600239999999998,8.7858,43.66,17.08,46.8820008105,135.65,8.474368,3.060024,9.0099200818,8.434368,2.4600239999999998,8.7858,0.04,0.6000000000000001,0.6013318551,135.76
2019-07-07 03:00:00,55.528784,10.716312,56.5533835893,8.078784,2.356312,8.4154,47.45,8.36,48.1808270996,135.9,67.558784,34.166312,75.7068436222,8.078784,2.356312,8.4154,59.48,31.81,67.451808723,132.8,64.648784,32.496312,72.3565861984,8.078784,2.356312,8.4154,56.57,30.14,64.0982410055,134.98,50.838784,19.516312,54.4561143737,8.078784,2.356312,8.4154,42.76,17.16,46.0747566461,135.9,8.078784,2.916312,8.589041075699999,8.078784,2.356312,8.4154,0.0,0.56,0.56,136.11
2019-07-07 03:30:00,55.165248,10.189864,56.0984662468,7.885248,2.299864,8.2138,47.28,7.89,47.9338137435,136.11,66.945248,33.799864,74.9939799997,7.885248,2.299864,8.2138,59.06,31.5,66.935294128,133.09,64.065248,32.159864,71.6841185605,7.885248,2.299864,8.2138,56.18,29.86,63.6224174329,135.18,50.475248,19.079864,53.9610217742,7.885248,2.299864,8.2138,42.59,16.78,45.7763749111,136.11,7.885248,2.899864,8.4015681417,7.885248,2.299864,8.2138,0.0,0.6000000000000001,0.6000000000000001,136.31
2019-07-07 04:00:00,54.57872,10.02796,55.4923117071,8.11872,2.36796,8.457,46.46,7.66,47.0872296913,136.14,66.49872,33.60796,74.5088903219,8.11872,2.36796,8.457,58.38,31.24,66.2130047649,133.16,63.65872,31.97796,71.2391925684,8.11872,2.36796,8.457,55.54,29.61,62.9400007944,135.18,49.93872,18.95796,53.4161024655,8.11872,2.36796,8.457,41.82,16.59,44.9904489864,136.14,8.11872,2.92796,8.6305599007,8.11872,2.36796,8.457,0.0,0.56,0.56,136.33
2019-07-07 04:30:00,54.4732,10.0176,55.3866574908,7.6032,2.2176,7.92,46.87,7.8,47.5145967046,136.52,66.1032,33.7076,74.2013163495,7.6032,2.2176,7.92,58.5,31.49,66.4369633563,133.48,63.2532,32.0576,70.913024389,7.6032,2.2176,7.92,55.65,29.84,63.1454519344,135.56,49.8032,18.9676,53.2928567446,7.6032,2.2176,7.92,42.2,16.75,45.4026706263,136.52,7.6032,2.8176,8.1084844453,7.6032,2.2176,7.92,0.0,0.6000000000000001,0.6000000000000001,136.57
2019-07-07 05:00:00,53.427152,10.168336,54.3861712923,7.057152,2.058336,7.3512,46.37,8.11,47.073867485,136.69,64.757152,33.948336,73.1161969219,7.057152,2.058336,7.3512,57.7,31.89,65.9261867546,133.74,61.947152,32.288336,69.8568986039,7.057152,2.058336,7.3512,54.89,30.23,62.663905081,135.75,48.807152,19.108336,52.4143738972,7.057152,2.058336,7.3512,41.75,17.05,45.0972837319,136.69,7.057152,2.658336,7.5412296504,7.057152,2.058336,7.3512,0.0,0.6000000000000001,0.6000000000000001,136.79
2019-07-07 05:30:00,53.200688,10.019784,54.1360256676,6.890688,2.009784,7.1778,46.31,8.01,46.9976190886,136.79,64.390688,33.849784,72.7459179471,6.890688,2.009784,7.1778,57.5,31.84,65.7269777184,133.86,61.600688,32.189784,69.5041506389,6.890688,2.009784,7.1778,54.71,30.18,62.4821294451,135.85,48.570688,18.989784,52.1509695898,6.890688,2.009784,7.1778,41.68,16.98,45.006030707,136.79,6.930688,2.609784,7.4057686083,6.890688,2.009784,7.1778,0.04,0.6000000000000001,0.6013318551,136.95
2019-07-07 06:00:00,53.095968,11.293824,54.2838123053,7.795968,2.273824,8.1208,45.3,9.02,46.1892888016,137.14,64.335968,34.903824,73.1942190909,7.795968,2.273824,8.1208,56.54,32.63,65.280077359,134.22,61.595968,33.213824,69.9801498895,7.795968,2.273824,8.1208,53.8,30.94,62.0622558404,136.14,48.555968,20.213824,52.5954438057,7.795968,2.273824,8.1208,40.76,17.94,44.5333717565,137.14,7.795968,2.873824,8.3087894088,7.795968,2.273824,8.1208,0.0,0.6000000000000001,0.6000000000000001,137.24
2019-07-07 06:30:00,55.111472,11.897096,56.3809829574,8.801472,2.567096,9.1682,46.31,9.33,47.2405016908,136.88,66.411472,34.897096,75.0219362749,8.801472,2.567096,9.1682,57.61,32.33,66.0616454533,133.84,63.601472,33.217096,71.7532069474,8.801472,2.567096,9.1682,54.8,30.65,62.7890316855,135.83,50.491472,20.747096,54.5878259061,8.801472,2.567096,9.1682,41.69,18.18,45.4815182244,136.88,8.801472,3.127096,9.3404838611,8.801472,2.567096,9.1682,0.0,0.56,0.56,136.97
2019-07-07 07:00:00,56.153376,11.620568,57.3431707951,10.253376,2.990568,10.6806,45.9,8.63,46.7042492713,136.52,68.153376,34.390568,76.3386784504,10.253376,2.990568,10.6806,57.9,31.4,65.8663039801,133.39,65.343376,32.750568,73.0914255669,10.253376,2.990568,10.6806,55.09,29.76,62.6144208629,135.44,51.583376,20.490568,55.5041264819,10.253376,2.990568,10.6806,41.33,17.5,44.8822782399,136.52,10.253376,3.590568,10.8638804283,10.253376,2.990568,10.6806,0.0,0.6000000000000001,0.6000000000000001,136.61
2019-07-07 07:30:00,57.470048,10.911264,58.4966845146,11.250048,3.281264,11.7188,46.22,7.63,46.8455472804,136.18,70.460048,33.851264,78.1698563294,11.250048,3.281264,11.7188,59.21,30.57,66.6359437541,132.7,67.570048,32.251264,74.8722606599,11.250048,3.281264,11.7188,56.32,28.97,63.3340611362,135.08,52.860048,19.801264,56.4470967416,11.250048,3.281264,11.7188,41.61,16.52,44.7694371195,136.18,11.250048,3.881264,11.9007474656,11.250048,3.281264,11.7188,0.0,0.6000000000000001,0.6000000000000001,136.22
2019-07-07 08:00:00,58.732512,11.162816,59.7839144493,14.992512,4.372816,15.6172,43.74,6.79,44.2638870864,136.15,72.022512,34.142816,79.7055463516,14.992512,4.372816,15.6172,57.03,29.77,64.3325252108,132.64,69.252512,32.582816,76.5346347532,14.992512,4.372816,15.6172,54.26,28.21,61.1551445097,135.11,54.372512,20.102816,57.9697617066,14.992512,4.372816,15.6172,39.38,15.73,42.4053923458,136.15,14.992512,4.932816,15.7831584216,14.992512,4.372816,15.6172,0.0,0.56,0.56,136.22
2019-07-07 08:30:00,60.520432,10.656376,61.4514526998,17.850432,5.206376,18.5942,42.67,5.45,43.016640966,135.75,76.550432,32.996376,83.3590395129,17.850432,5.206376,18.5942,58.7,27.79,64.9459321282,132.16,73.690432,31.516376,80.1471254913,17.850432,5.206376,18.5942,55.84,26.31,61.727803298,134.57,56.260432,19.656376,59.595380075,17.850432,5.206376,18.5942,38.41,14.45,41.0381602901,135.75,17.850432,5.806376,18.7710395248,17.850432,5.206376,18.5942,0.0,0.6000000000000001,0.6000000000000001,135.78
2019-07-07 09:00:00,62.142304,10.015672,62.944258134,19.562304,5.705672,20.3774,42.58,4.31,42.7975758659,135.57,79.682304,31.955672,85.8512349575,19.562304,5.705672,20.3774,60.12,26.25,65.600891,131.87,76.762304,30.555672,82.6202179055,19.562304,5.705672,20.3774,57.2,24.85,62.3647536674,134.35,57.892304,19.095672,60.9603440899,19.562304,5.705672,20.3774,38.33,13.39,40.6014901204,135.57,19.602304,6.265672,20.5793335101,19.562304,5.705672,20.3774,0.04,0.56,0.5614267539000001,135.61
2019-07-07 09:30:00,64.285856,9.379208,64.966459226,19.985856,5.8292079999999995,20.8186,44.3,3.55,44.4420127807,135.44,81.745856,30.939208,87.4049172807,19.985856,5.8292079999999995,20.8186,61.76,25.11,66.6694060271,131.75,78.775856,29.599208,84.1531259239,19.985856,5.8292079999999995,20.8186,58.79,23.77,63.4135395637,134.17,59.845856,18.519208,62.6457304636,19.985856,5.8292079999999995,20.8186,39.86,12.69,41.8312765763,135.44,19.985856,6.429208,20.9945029844,19.985856,5.8292079999999995,20.8186,0.0,0.6000000000000001,0.6000000000000001,135.48
2019-07-07 10:00:00,61.276192,9.288056,61.9761219364,27.456192,8.008056,28.6002,33.82,1.28,33.8442136857,135.07,81.606192,31.028056,87.3058464931,27.456192,8.008056,28.6002,54.15,23.02,58.8399770564,131.32,79.016192,29.788056,84.4445787392,27.456192,8.008056,28.6002,51.56,21.78,55.9714391453,133.79,57.816192,18.548056,60.7185510265,27.456192,8.008056,28.6002,30.36,10.54,32.1375356865,135.07,27.456192,8.568056,28.7620246638,27.456192,8.008056,28.6002,0.0,0.56,0.56,135.11
2019-07-07 10:30:00,60.777392,9.484656,61.5130073867,30.187392,8.804656,31.4452,30.59,0.68,30.597557092,134.88,80.887392,30.934656,86.6009418332,30.187392,8.804656,31.4452,50.7,22.13,55.3193176024,131.07,78.457392,29.744656,83.9065368133,30.187392,8.804656,31.4452,48.27,20.94,52.616314009999996,133.59,57.647391999999996,18.734656,60.6152550093,30.187392,8.804656,31.4452,27.46,9.93,29.2002825329,134.88,30.187392,9.404656,31.6184469929,30.187392,8.804656,31.4452,0.0,0.6000000000000001,0.6000000000000001,134.94
2019-07-07 11:00:00,59.751376,10.149568,60.607265773,31.301376,9.129568,32.6056,28.45,1.02,28.468278838,134.16,79.381376,29.339568,84.6298594237,31.301376,9.129568,32.6056,48.08,20.21,52.1548703383,130.19,77.071376,28.239568,82.0820942676,31.301376,9.129568,32.6056,45.77,19.11,49.5992439459,132.87,56.851376,17.409568,59.4573125111,31.301376,9.129568,32.6056,25.55,8.28,26.8581626326,134.16,31.301376,9.689568,32.766810456900004,31.301376,9.129568,32.6056,0.0,0.56,0.56,134.21
2019-07-07 11:30:00,61.95784,10.07312,62.7713444495,29.90784,8.72312,31.154,32.05,1.35,32.0784195371,134.09,83.43784,28.83312,88.2792271874,29.90784,8.72312,31.154,53.53,20.11,57.1828033591,130.19,80.87784,27.74312,85.5038344778,29.90784,8.72312,31.154,50.97,19.02,54.4031368581,132.81,58.70784,16.70312,61.0377317337,29.90784,8.72312,31.154,28.8,7.98,29.8851200433,134.09,29.90784,9.32312,31.3272957658,29.90784,8.72312,31.154,0.0,0.6000000000000001,0.6000000000000001,134.21
2019-07-07 12:00:00,65.360992,8.089456,65.8596885325,26.020992,7.589456,27.1052,39.34,0.5,39.3431772992,134.09,84.830992,27.879456,89.2947997957,26.020992,7.589456,27.1052,58.81,20.29,62.2117368348,129.99,81.980992,26.759456,86.2377616518,26.020992,7.589456,27.1052,55.96,19.17,59.1524344385,132.62,61.430992,16.359456,63.5719952394,26.020992,7.589456,27.1052,35.41,8.77,36.4798711621,134.09,26.020992,8.149456,27.2673001553,26.020992,7.589456,27.1052,0.0,0.56,0.56,134.11
2019-07-07 12:30:00,67.48792,7.46356,67.8993672563,23.25792,6.78356,24.227,44.23,0.68,44.2352269125,133.74,86.10792,27.09356,90.2697894104,23.25792,6.78356,24.227,62.85,20.31,66.0501218773,129.74,83.07792,25.99356,87.0494454491,23.25792,6.78356,24.227,59.82,19.21,62.8287871919,132.45,63.08792,15.35356,64.9293266144,23.25792,6.78356,24.227,39.83,8.57,40.7415488169,133.74,23.25792,7.34356,24.3897256278,23.25792,6.78356,24.227,0.0,0.56,0.56,133.87
2019-07-07 13:00:00,66.408624,8.470432,66.9466471143,25.578624,7.460432,26.6444,40.83,1.01,40.8424901298,133.78,84.858624,27.670431999999998,89.2560299041,25.578624,7.460432,26.6444,59.28,20.21,62.6303640417,129.74,81.998624,26.560432,86.1929862919,25.578624,7.460432,26.6444,56.42,19.1,59.5653120532,132.51,62.328624,15.750432,64.2878952675,25.578624,7.460432,26.6444,36.75,8.29,37.6734203385,133.78,25.578624,8.020432,26.8065912641,25.578624,7.460432,26.6444,0.0,0.56,0.56,133.87
2019-07-07 13:30:00,65.467488,7.972184,65.9511008457,25.207488,7.352184,26.2578,40.26,0.62,40.2647736862,133.97,83.477488,27.782184,87.9792063535,25.207488,7.352184,26.2578,58.27,20.43,61.7476946938,129.94,80.667488,26.662184,84.9594943245,25.207488,7.352184,26.2578,55.46,19.31,58.7255285204,132.63,61.457488,16.092184,63.5293728692,25.207488,7.352184,26.2578,36.25,8.74,37.2887395872,133.97,25.207488,7.952184,26.4320767561,25.207488,7.352184,26.2578,0.0,0.6000000000000001,0.6000000000000001,134.04
2019-07-07 14:00:00,65.038176,8.191968,65.5520608152,24.418176,7.121968,25.4356,40.62,1.07,40.6340903676,134.0,83.068176,27.771968,87.5876936022,24.418176,7.121968,25.4356,58.65,20.65,62.1791363723,130.09,80.238176,26.651968,84.5487568571,24.418176,7.121968,25.4356,55.82,19.53,59.1379176164,132.78,60.988176,15.391968,62.9004792567,24.418176,7.121968,25.4356,36.57,8.27,37.493436759,134.0,24.418176,7.681968,25.5980458535,24.418176,7.121968,25.4356,0.0,0.56,0.56,134.11
2019-07-07 14:30:00,63.493952,8.920736,64.1175597739,24.893952,7.260736,25.9312,38.6,1.6600000000000001,38.6356778121,134.1,81.423952,27.860736,86.058588007,24.893952,7.260736,25.9312,56.53,20.6,60.1664433052,130.26,78.703952,26.730736,83.119458056,24.893952,7.260736,25.9312,53.81,19.47,57.2240945756,132.95,59.643952,14.990736,61.4989689019,24.893952,7.260736,25.9312,34.75,7.73,35.59937359,134.1,24.893952,7.820736,26.0935386209,24.893952,7.260736,25.9312,0.0,0.56,0.56,134.24
2019-07-07 15:00:00,63.463376,8.005568,63.9663131056,24.293376,7.085568,25.3056,39.17,0.92,39.1808026972,134.3,80.253376,27.815568,84.9370954446,24.293376,7.085568,25.3056,55.96,20.73,59.6762473686,130.43,77.543376,26.685568,82.0066747342,24.293376,7.085568,25.3056,53.25,19.6,56.7425986363,133.05,59.533376,15.535568,61.5270406491,24.293376,7.085568,25.3056,35.24,8.45,36.2389307237,134.3,24.293376,7.685568,25.4801113216,24.293376,7.085568,25.3056,0.0,0.6000000000000001,0.6000000000000001,134.4
2019-07-07 15:30:00,63.685184,7.786512,64.1594297842,24.845184,7.246512,25.8804,38.84,0.54,38.8437536806,134.35,83.485184,28.046512,88.070328618,24.845184,7.246512,25.8804,58.64,20.8,62.2196882024,130.43,80.645184,26.906512,85.0153285614,24.845184,7.246512,25.8804,55.8,19.66,59.1621128764,133.05,59.795184,16.096512,61.9238381252,24.845184,7.246512,25.8804,34.95,8.85,36.0530858596,134.35,24.885184,7.806512,26.0809127969,24.845184,7.246512,25.8804,0.04,0.56,0.5614267539000001,134.5
2019-07-07 16:00:00,64.783296,9.080128,65.4165435125,24.583296,7.170128,25.6076,40.2,1.9100000000000001,40.2453487996,134.07,83.063296,27.680128,87.5539869365,24.583296,7.170128,25.6076,58.48,20.51,61.9723365704,130.26,80.243296,26.560128,84.5247120807,24.583296,7.170128,25.6076,55.66,19.39,58.9407134331,132.86,60.803296,14.710128,62.5574030011,24.583296,7.170128,25.6076,36.22,7.54,36.9964863196,134.07,24.583296,7.770128,25.7820350508,24.583296,7.170128,25.6076,0.0,0.6000000000000001,0.6000000000000001,134.16
2019-07-07 16:30:00,66.021664,8.712152,66.5940065607,24.281664,7.082152,25.2934,41.74,1.63,41.7718146601,134.05,84.331664,27.512152,88.7059640649,24.281664,7.082152,25.2934,60.05,20.43,63.4301773606,130.17,81.431664,26.392152,85.6017615999,24.281664,7.082152,25.2934,57.15,19.31,60.3241129234,132.84,61.871664,14.872152,63.6339823619,24.281664,7.082152,25.2934,37.59,7.79,38.3886988579,134.05,24.321664,7.642152,25.4940351243,24.281664,7.082152,25.2934,0.04,0.56,0.5614267539000001,134.16
2019-07-07 17:00:00,70.97704,6.45372,71.2698443172,20.44704,5.96372,21.299,50.53,0.49,50.5323757605,133.75,90.22704,26.63372,94.0758937677,20.44704,5.96372,21.299,69.78,20.67,72.7770382744,129.69,86.82704,25.49372,90.4923457238,20.44704,5.96372,21.299,66.38,19.53,69.1933905803,132.41,66.01704,14.88372,67.6740326226,20.44704,5.96372,21.299,45.57,8.92,46.4348069879,133.75,20.44704,6.52372,21.4625340396,20.44704,5.96372,21.299,0.0,0.56,0.56,133.92
2019-07-07 17:30:00,77.113616,4.841888,77.2654751619,15.503616,4.521888,16.1496,61.61,0.32,61.6108310283,133.64,93.343616,25.471888,96.7566417681,15.503616,4.521888,16.1496,77.84,20.95,80.6099751892,129.57,89.553616,24.321888,92.7976528505,15.503616,4.521888,16.1496,74.05,19.8,76.6514350812,132.38,71.093616,13.601888,72.3831029531,15.503616,4.521888,16.1496,55.59,9.08,56.3266766284,133.64,15.503616,5.081888,16.3152595664,15.503616,4.521888,16.1496,0.0,0.56,0.56,133.85
2019-07-07 18:00:00,77.325488,7.901184,77.7281146242,15.055488,4.391184,15.6828,62.27,3.51,62.3688463898,133.77,97.005488,21.621184,99.3858153847,15.055488,4.391184,15.6828,81.95,17.23,83.7417183965,130.57,93.035488,20.001184,95.1611758481,15.055488,4.391184,15.6828,77.98,15.61,79.5270551448,133.16,71.225488,16.741184,73.1665045124,15.055488,4.391184,15.6828,56.17,12.35,57.511663165,133.77,15.055488,4.991184,15.8612621389,15.055488,4.391184,15.6828,0.0,0.6000000000000001,0.6000000000000001,133.94
2019-07-07 18:30:00,77.132032,13.260176,78.2635459713,12.892032,3.760176,13.4292,64.24,9.5,64.9386448888,134.12,98.872032,14.950175999999999,99.9959322885,12.892032,3.760176,13.4292,85.98,11.19,86.705112306,132.32,94.612032,14.240176,95.6776839795,12.892032,3.760176,13.4292,81.72,10.48,82.3892517262,134.58,70.822032,21.760176,74.0895773787,12.892032,3.760176,13.4292,57.93,18.0,60.6620548613,134.12,12.892032,4.320176,13.5966322948,12.892032,3.760176,13.4292,0.0,0.56,0.56,134.31
2019-07-07 19:00:00,78.766736,12.574048,79.7640607241,11.396736,3.324048,11.8716,67.37,9.25,68.0020543807,133.89,99.386736,14.504048,100.4394877582,11.396736,3.324048,11.8716,87.99,11.18,88.6974210448,132.16,95.026736,13.804048,96.0241235107,11.396736,3.324048,11.8716,83.63,10.48,84.2840868729,134.38,72.176736,21.094048,75.1960110687,11.396736,3.324048,11.8716,60.78,17.77,63.3244131437,133.89,11.396736,3.884048,12.0404078137,11.396736,3.324048,11.8716,0.0,0.56,0.56,134.07
2019-07-07 19:30:00,79.176336,12.726848,80.1926732464,10.206336,2.976848,10.6316,68.97,9.75,69.6557492243,133.99,99.326336,14.546848,100.3859144,10.206336,2.976848,10.6316,89.12,11.57,89.8678991632,132.22,94.916336,13.816848,95.9167145409,10.206336,2.976848,10.6316,84.71,10.84,85.4007593643,134.46,72.436336,21.226848,75.4824605397,10.206336,2.976848,10.6316,62.23,18.25,64.8508704645,133.99,10.206336,3.536848,10.8017863486,10.206336,2.976848,10.6316,0.0,0.56,0.56,134.16
2019-07-07 20:00:00,79.185664,13.304152,80.2955157126,8.825664,2.5741519999999998,9.1934,70.36,10.73,71.1734676688,133.85,99.325664,14.694152,100.4067011311,8.825664,2.5741519999999998,9.1934,90.5,12.12,91.3079646033,131.98,94.845664,13.944152,95.8652145181,8.825664,2.5741519999999998,9.1934,86.02,11.37,86.76818138,134.28,72.305664,21.674152,75.4842891693,8.825664,2.5741519999999998,9.1934,63.48,19.1,66.2911789004,133.85,8.825664,3.134152,9.365642199,8.825664,2.5741519999999998,9.1934,0.0,0.56,0.56,134.03
2019-07-07 20:30:00,79.054256,13.410408,80.1836294666,8.024256,2.340408,8.3586,71.03,11.07,71.8874523126,133.82,99.494256,14.700408,100.5743952125,8.024256,2.340408,8.3586,91.47,12.36,92.3013028077,131.98,94.974256,13.930408,95.9904452006,8.024256,2.340408,8.3586,86.95,11.59,87.7190435424,134.34,72.094256,21.760407999999998,75.3066869841,8.024256,2.340408,8.3586,64.07,19.42,66.9484973692,133.82,8.024256,2.900408,8.5323531877,8.024256,2.340408,8.3586,0.0,0.56,0.56,134.07
2019-07-07 21:00:00,77.790736,13.731048,78.9932926684,7.820736,2.281048,8.1466,69.97,11.45,70.9006586711,134.19,98.310736,15.301048,99.4943359331,7.820736,2.281048,8.1466,90.49,13.02,91.4218819539,132.47,93.830736,14.511048,94.9461822948,7.820736,2.281048,8.1466,86.01,12.23,86.8751575538,134.7,70.920736,22.091048,74.2816612396,7.820736,2.281048,8.1466,63.1,19.81,66.1365715773,134.19,7.820736,2.841048,8.3207851384,7.820736,2.281048,8.1466,0.0,0.56,0.56,134.4
2019-07-07 21:30:00,77.959552,13.836536,79.1779102813,7.359552,2.146536,7.6662,70.6,11.69,71.5612751424,134.19,98.409552,15.446536,99.6144336893,7.359552,2.146536,7.6662,91.05,13.3,92.0162621497,132.56,93.919552,14.636536,95.0531979155,7.359552,2.146536,7.6662,86.56,12.49,87.4564674567,134.73,71.039552,22.186536,74.4235199923,7.359552,2.146536,7.6662,63.68,20.04,66.7588496006,134.19,7.359552,2.706536,7.841450297,7.359552,2.146536,7.6662,0.0,0.56,0.56,134.4
2019-07-07 22:00:00,77.059424,13.999832,78.3208153893,8.159424,2.379832,8.4994,68.9,11.62,69.8729876276,134.38,97.939424,15.779832,99.2024892399,8.159424,2.379832,8.4994,89.78,13.4,90.7744920118,132.81,93.499424,14.969832,94.6902220846,8.159424,2.379832,8.4994,85.34,12.59,86.2636870299,134.97,70.289424,22.349832,73.757156376,8.159424,2.379832,8.4994,62.13,19.97,65.2605378464,134.38,8.159424,2.979832,8.6865182185,8.159424,2.379832,8.4994,0.0,0.6000000000000001,0.6000000000000001,134.6
2019-07-07 22:30:00,76.29616,13.82888,77.5392929604,7.91616,2.3088800000000003,8.246,68.38,11.52,69.3435995604,134.74,96.01616,16.03888,97.3465389873,7.91616,2.3088800000000003,8.246,88.1,13.73,89.1634616869,133.32,91.67616,15.21888,92.9307947927,7.91616,2.3088800000000003,8.246,83.76,12.91,84.7490749212,135.36,69.56616,22.26888,73.0435050747,7.91616,2.3088800000000003,8.246,61.65,19.96,64.8006489165,134.74,7.91616,2.86888,8.419979905,7.91616,2.3088800000000003,8.246,0.0,0.56,0.56,134.91
2019-07-07 23:00:00,73.054608,15.231344,74.6255290774,7.444608,2.171344,7.7548,65.61,13.06,66.8972024826,134.94,90.884608,17.691344,92.5904726408,7.444608,2.171344,7.7548,83.44,15.52,84.8711022669,133.64,86.774608,16.781344,88.3823856886,7.444608,2.171344,7.7548,79.33,14.61,80.6641246156,135.61,66.544608,23.541344,70.5859740402,7.444608,2.171344,7.7548,59.1,21.37,62.8449433129,134.94,7.444608,2.731344,7.9298441548,7.444608,2.171344,7.7548,0.0,0.56,0.56,135.09
2019-07-07 23:30:00,68.513792,16.714856,70.523230962,7.593792,2.214856,7.9102,60.92,14.5,62.6218524159,135.17,85.223792,19.064856,87.3301978537,7.593792,2.214856,7.9102,77.63,16.85,79.4376447284,133.96,81.403792,18.094856,83.3906539466,7.593792,2.214856,7.9102,73.81,15.88,75.4989437012,135.87,62.483792,24.914856,67.2679292992,7.593792,2.214856,7.9102,54.89,22.7,59.3986708606,135.17,7.633792,2.7748559999999998,8.122475369,7.593792,2.214856,7.9102,0.04,0.56,0.5614267539000001,135.32
2019-07-08 00:00:00,64.322176,17.163968,66.5728482407,7.762176,2.263968,8.0856,56.56,14.9,58.48968798,135.49,80.692176,19.933968,83.1179303631,7.762176,2.263968,8.0856,72.93,17.67,75.0400812899,134.38,77.102176,18.923968,79.3905668754,7.762176,2.263968,8.0856,69.34,16.66,71.313331152,136.24,58.712176,25.353968,63.9526645575,7.762176,2.263968,8.0856,50.95,23.09,55.9379173727,135.49,7.762176,2.863968,8.2736744533,7.762176,2.263968,8.0856,0.0,0.6000000000000001,0.6000000000000001,135.61
2019-07-08 00:30:00,61.705872,17.961296,64.266809422,8.095872,2.361296,8.4332,53.61,15.6,55.8336108451,135.67,77.695872,21.141296,80.5208229118,8.095872,2.361296,8.4332,69.6,18.78,72.089169783,134.7,74.275872,20.091296,76.9452099635,8.095872,2.361296,8.4332,66.18,17.73,68.5138329099,136.5,56.385872,26.091296,62.129882409,8.095872,2.361296,8.4332,48.29,23.73,53.8055480411,135.67,8.095872,2.921296,8.6068062462,8.095872,2.361296,8.4332,0.0,0.56,0.56,135.85
2019-07-08 01:00:00,59.817904,18.011472,62.4707512566,8.507904,2.481472,8.862400000000001,51.31,15.53,53.6087399591,135.76,75.577904,21.491472,78.574187503,8.507904,2.481472,8.862400000000001,67.07,19.01,69.7120147464,134.78,72.267904,20.411472,75.0951272571,8.507904,2.481472,8.862400000000001,63.76,17.93,66.2330921821,136.57,54.727904,26.161472,60.6594270781,8.507904,2.481472,8.862400000000001,46.22,23.68,51.9329452275,135.76,8.507904,3.081472,9.0487513039,8.507904,2.481472,8.862400000000001,0.0,0.6000000000000001,0.6000000000000001,135.85
2019-07-08 01:30:00,59.39272,17.99996,62.0604040351,8.74272,2.54996,9.107,50.65,15.45,52.9539894626,135.9,75.07272,21.63996,78.1293872816,8.74272,2.54996,9.107,66.33,19.09,69.0224383806,135.05,71.80272,20.57996,74.693810674,8.74272,2.54996,9.107,63.06,18.03,65.5869232393,136.8,54.34272,26.16996,60.3158190146,8.74272,2.54996,9.107,45.6,23.62,51.3543026435,135.9,8.78272,3.10996,9.3170822579,8.74272,2.54996,9.107,0.04,0.56,0.5614267539000001,136.03
2019-07-08 02:00:00,58.710208,18.122144,61.4434750528,9.230208,2.692144,9.6148,49.48,15.43,51.8300617403,135.9,74.730208,21.892144,77.8708543464,9.230208,2.692144,9.6148,65.5,19.2,68.2560620018,135.05,71.500208,20.812144,74.4676109589,9.230208,2.692144,9.6148,62.27,18.12,64.8528125836,136.8,53.770208,26.312144,59.8628782322,9.230208,2.692144,9.6148,44.54,23.62,50.4154341447,135.9,9.230208,3.252144,9.7863772827,9.230208,2.692144,9.6148,0.0,0.56,0.56,136.1
2019-07-08 02:30:00,59.207344,12.983392,60.6141736837,9.097344,2.653392,9.4764,50.11,10.33,51.1636687504,135.73,73.237344,28.283392,78.5089728579,9.097344,2.653392,9.4764,64.14,25.63,69.0712422069,133.39,70.107344,26.893392,75.0885758022,9.097344,2.653392,9.4764,61.01,24.24,65.6490494981,135.49,54.237344,21.583392,58.3740721074,9.097344,2.653392,9.4764,45.14,18.93,48.9485903781,135.73,9.097344,3.253392,9.661585137,9.097344,2.653392,9.4764,0.0,0.6000000000000001,0.6000000000000001,135.87
2019-07-08 03:00:00,59.433904,9.414472,60.174921917,8.963904,2.614472,9.3374,50.47,6.8,50.9260336174,135.54,72.163904,32.114472,78.987140424,8.963904,2.614472,9.3374,63.2,29.5,69.7458959366,132.23,69.073904,30.564472,75.5340397598,8.963904,2.614472,9.3374,60.11,27.95,66.290380901,134.49,54.423904,18.324472,57.4260184993,8.963904,2.614472,9.3374,45.46,15.71,48.0979802071,135.54,8.963904,3.174472,9.5094083622,8.963904,2.614472,9.3374,0.0,0.56,0.56,135.66
2019-07-08 03:30:00,59.107184,9.237512,59.8246673903,8.597184,2.507512,8.955400000000001,50.51,6.73,50.9563833097,135.8,71.557184,32.087512,78.4221844146,8.597184,2.507512,8.955400000000001,62.96,29.58,69.5624755166,132.53,68.517184,30.527512,75.0102225847,8.597184,2.507512,8.955400000000001,59.92,28.02,66.1477648904,134.73,54.077184,18.187512,57.0537239987,8.597184,2.507512,8.955400000000001,45.48,15.68,48.1070971895,135.8,8.597184,3.107512,9.1415646123,8.597184,2.507512,8.955400000000001,0.0,0.6000000000000001,0.6000000000000001,135.91
2019-07-08 04:00:00,59.585408,8.885744,60.2443133662,8.385408,2.445744,8.7348,51.2,6.44,51.6034262428,135.93,71.865408,31.895744,78.6255388046,8.385408,2.445744,8.7348,63.48,29.45,69.9786603187,132.66,68.805408,30.345744,75.2000555117,8.385408,2.445744,8.7348,60.42,27.9,66.5506303501,134.89,54.495408,17.865744,57.3492310477,8.385408,2.445744,8.7348,46.11,15.42,48.6200421637,135.93,8.385408,3.045744,8.9214137803,8.385408,2.445744,8.7348,0.0,0.6000000000000001,0.6000000000000001,136.0
2019-07-08 04:30:00,59.919728,8.744504,60.5544395879,7.969728,2.324504,8.3018,51.95,6.42,52.3451898459,135.87,71.929728,31.654504,78.5868525495,7.969728,2.324504,8.3018,63.96,29.33,70.3642700523,132.66,68.829728,30.124504,75.1333294737,7.969728,2.324504,8.3018,60.86,27.8,66.9087408341,134.83,54.749728,17.754504,57.556538537,7.969728,2.324504,8.3018,46.78,15.43,49.2590428246,135.87,7.969728,2.8845039999999997,8.475666800900001,7.969728,2.324504,8.3018,0.0,0.56,0.56,135.97
2019-07-08 05:00:00,59.96496,8.75228,60.6003204034,7.82496,2.28228,8.151,52.14,6.47,52.5398943661,135.89,71.97496,31.56228,78.5911724419,7.82496,2.28228,8.151,64.15,29.28,70.516245646,132.66,68.86496,30.02228,75.12469642,7.82496,2.28228,8.151,61.04,27.74,67.0476636431,134.83,54.78496,17.74228,57.5862860567,7.82496,2.28228,8.151,46.96,15.46,49.4393891548,135.89,7.82496,2.88228,8.338917016,7.82496,2.28228,8.151,0.0,0.6000000000000001,0.6000000000000001,136.04
2019-07-08 05:30:00,62.154432,9.003376,62.8031384299,8.274432000000001,2.413376,8.6192,53.88,6.59,54.2815115854,135.31,74.624432,31.083376,80.8392362339,8.274432000000001,2.413376,8.6192,66.35,28.67,72.2792598191,131.85,71.384432,29.563376,77.2640300041,8.274432000000001,2.413376,8.6192,63.11,27.15,68.7022168492,134.15,56.864432,17.903376,59.6162268085,8.274432000000001,2.413376,8.6192,48.59,15.49,50.9992960736,135.31,8.274432000000001,2.973376,8.7924507255,8.274432000000001,2.413376,8.6192,0.0,0.56,0.56,135.4
2019-07-08 06:00:00,64.822384,8.436112,65.369025181,9.072384,2.646112,9.4504,55.75,5.79,56.0498581622,135.2,78.132384,30.156112,83.749988182,9.072384,2.646112,9.4504,69.06,27.51,74.3376331342,131.64,74.752384,28.696112,80.0711293638,9.072384,2.646112,9.4504,65.68,26.05,70.6573768265,134.03,59.352384,17.396112,61.849253829,9.072384,2.646112,9.4504,50.28,14.75,52.3988635373,135.2,9.112384,3.246112,9.673302708,9.072384,2.646112,9.4504,0.04,0.6000000000000001,0.6013318551,135.33
2019-07-08 06:30:00,72.539136,5.497248,72.7471373127,9.899136,2.887248,10.3116,62.64,2.61,62.6943514202,134.88,86.749136,26.467248,90.6969007929,9.899136,2.887248,10.3116,76.85,23.58,80.3861860023,131.04,82.989136,25.207248,86.7329351847,9.899136,2.887248,10.3116,73.09,22.32,76.4220550627,133.53,66.399136,14.727248,68.0127715595,9.899136,2.887248,10.3116,56.5,11.84,57.7272517967,134.88,9.899136,3.447248,10.4821950144,9.899136,2.887248,10.3116,0.0,0.56,0.56,134.93
2019-07-08 07:00:00,79.08496,4.34228,79.2040800325,10.46496,3.05228,10.901,68.62,1.29,68.6321244025,134.12,94.65496,22.46228,97.2836855562,10.46496,3.05228,10.901,84.19,19.41,86.3985196632,130.05,90.55496,21.39228,93.0474632873,10.46496,3.05228,10.901,80.09,18.34,82.1630312245,132.71,72.38496,11.56228,73.3025835356,10.46496,3.05228,10.901,61.92,8.51,62.5020519663,134.12,10.46496,3.65228,11.0839765878,10.46496,3.05228,10.901,0.0,0.6000000000000001,0.6000000000000001,134.23
2019-07-08 07:30:00,87.611488,7.254184,87.9112962882,10.711488,3.124184,11.1578,76.9,4.13,77.0108232653,133.7,103.951488,18.394184,105.5663670988,10.711488,3.124184,11.1578,93.24,15.27,94.4821173556,129.4,99.431488,17.214184,100.9105987331,10.711488,3.124184,11.1578,88.72,14.09,89.8318790853,132.16,80.111488,8.744184,80.5872897137,10.711488,3.124184,11.1578,69.4,5.62,69.6271814739,133.7,10.711488,3.684184,11.3273645178,10.711488,3.124184,11.1578,0.0,0.56,0.56,133.78
2019-07-08 08:00:00,89.802736,5.242048,89.9556027178,12.452736,3.632048,12.9716,77.35,1.6099999999999999,77.3667538417,134.26,110.842736,5.392048,110.9738090975,12.452736,3.632048,12.9716,98.39,1.76,98.4057401781,132.12,106.022736,5.042048,106.1425588393,12.452736,3.632048,12.9716,93.57,1.4100000000000001,93.5806229943,134.44,82.232736,14.502048,83.5016901999,12.452736,3.632048,12.9716,69.78,10.87,70.6215639872,134.26,12.452736,4.232048,13.1522189824,12.452736,3.632048,12.9716,0.0,0.6000000000000001,0.6000000000000001,134.3
2019-07-08 08:30:00,93.308384,4.594112,93.4214129082,13.248384,3.864112,13.8004,80.06,0.73,80.0633280597,133.75,115.648384,5.044112,115.7583335561,13.248384,3.864112,13.8004,102.4,1.18,102.4067986024,131.34,110.598384,5.044112,110.7133488306,13.248384,3.864112,13.8004,97.35,1.18,97.3571512525,133.78,85.478384,13.284112,86.5044609421,13.248384,3.864112,13.8004,72.23,9.42,72.8416728254,133.75,13.248384,4.424112,13.967549735,13.248384,3.864112,13.8004,0.0,0.56,0.56,133.79
2019-07-08 09:00:00,93.79328,5.06304,93.92983417,13.31328,3.8830400000000003,13.868,80.48,1.18,80.4886501316,133.52,114.93328,5.99304,115.0894234063,13.31328,3.8830400000000003,13.868,101.62,2.11,101.6419032683,131.03,109.96328,5.99304,110.1264703729,13.31328,3.8830400000000003,13.868,96.65,2.11,96.6730293308,133.56,85.87328,12.13304,86.7261833451,13.31328,3.8830400000000003,13.868,72.56,8.25,73.0275023536,133.52,13.31328,4.44304,14.0350998856,13.31328,3.8830400000000003,13.868,0.0,0.56,0.56,133.55
2019-07-08 09:30:00,93.667264,7.557952,93.9716924594,15.387264,4.487952,16.0284,78.28,3.07,78.3401767933,133.26,116.577264,8.907952,116.9171077754,15.387264,4.487952,16.0284,101.19,4.42,101.2864872527,130.66,111.637264,8.807952,111.9841896512,15.387264,4.487952,16.0284,96.25,4.32,96.3468987565,133.23,85.937264,10.957952,86.6330771463,15.387264,4.487952,16.0284,70.55,6.47,70.8460542303,133.26,15.387264,5.047952,16.1941258733,15.387264,4.487952,16.0284,0.0,0.56,0.56,133.3
2019-07-08 10:00:00,92.1024,9.9332,92.6364968465,17.9424,5.2332,18.69,74.16,4.7,74.3087854833,133.39,115.4724,11.0132,115.9964039787,17.9424,5.2332,18.69,97.53,5.78,97.7011223068,130.84,110.7224,10.8332,111.2511037428,17.9424,5.2332,18.69,92.78,5.6,92.9488482984,133.38,84.7724,10.2332,85.3878105118,17.9424,5.2332,18.69,66.83,5.0,67.0167807344,133.39,17.9424,5.8332,18.8667946403,17.9424,5.2332,18.69,0.0,0.6000000000000001,0.6000000000000001,133.45
2019-07-08 10:30:00,88.988752,10.222136,89.5739362031,20.098752,5.862136,20.9362,68.89,4.36,69.0278327923,133.34,111.428752,11.272136,111.997445606,20.098752,5.862136,20.9362,91.33,5.41,91.4900923598,130.88,107.008752,11.112136,107.5841650573,20.098752,5.862136,20.9362,86.91,5.25,87.0684248163,133.38,82.128752,11.152136,82.8824591964,20.098752,5.862136,20.9362,62.03,5.29,62.2551604287,133.34,20.098752,6.422136,21.0998498279,20.098752,5.862136,20.9362,0.0,0.56,0.56,133.37
2019-07-08 11:00:00,84.020336,13.223848,85.0546119707,26.070336,7.603848,27.1566,57.95,5.62,58.2218764727,133.22,111.730336,14.073848,112.6132371447,26.070336,7.603848,27.1566,85.66,6.47,85.9039958326,130.78,107.620336,13.863848,108.5096447424,26.070336,7.603848,27.1566,81.55,6.26,81.7899144149,133.24,78.190336,11.683848,79.0584653777,26.070336,7.603848,27.1566,52.12,4.08,52.2794491172,133.22,26.070336,8.163848,27.3186901831,26.070336,7.603848,27.1566,0.0,0.56,0.56,133.28
2019-07-08 11:30:00,83.447472,14.855096,84.7593915762,27.377472,7.985096,28.5182,56.07,6.87,56.4893069527,133.09,112.767472,15.725096,113.8586025976,27.377472,7.985096,28.5182,85.39,7.74,85.7400705621,130.57,108.657472,15.445096,109.7497025594,27.377472,7.985096,28.5182,81.28,7.46,81.621627036,133.07,77.807472,10.895096,78.5665693274,27.377472,7.985096,28.5182,50.43,2.91,50.5138891791,133.09,27.377472,8.585096,28.6919822675,27.377472,7.985096,28.5182,0.0,0.6000000000000001,0.6000000000000001,133.19
2019-07-08 12:00:00,87.04496,13.19728,88.0397254698,23.30496,6.79728,24.276,63.74,6.4,64.0604995297,133.01,113.06496,14.28728,113.9640800849,23.30496,6.79728,24.276,89.76,7.49,90.0719584554,130.46,108.75496,14.02728,109.6558521411,23.30496,6.79728,24.276,85.45,7.23,85.7553228669,133.01,80.66496,10.13728,81.2994478308,23.30496,6.79728,24.276,57.36,3.34,57.4571596931,133.01,23.34496,7.35728,24.4768610406,23.30496,6.79728,24.276,0.04,0.56,0.5614267539000001,133.12
2019-07-08 12:30:00,88.697232,11.773776,89.4752522531,21.407232,6.243776,22.2992,67.29,5.53,67.5168497488,133.04,111.167232,13.233776,111.9521607552,21.407232,6.243776,22.2992,89.76,6.99,90.0317593963,130.51,106.847232,12.993776,107.6344238652,21.407232,6.243776,22.2992,85.44,6.75,85.7062197276,133.01,81.967232,10.423776,82.627369726,21.407232,6.243776,22.2992,60.56,4.18,60.7040855297,133.04,21.407232,6.803776,22.4624341904,21.407232,6.243776,22.2992,0.0,0.56,0.56,133.17
2019-07-08 13:00:00,88.011344,12.960392,88.9604880465,23.041344,6.720392,24.0014,64.97,6.24,65.2689704224,133.11,111.241344,14.010392,112.1201484967,23.041344,6.720392,24.0014,88.2,7.29,88.5007576239,130.58,107.001344,13.750392,107.8812351522,23.041344,6.720392,24.0014,83.96,7.03,84.253798134,133.17,81.501344,10.240392,82.1421615379,23.041344,6.720392,24.0014,58.46,3.52,58.5658774373,133.11,23.081344,7.280392,24.2023252709,23.041344,6.720392,24.0014,0.04,0.56,0.5614267539000001,133.29
2019-07-08 13:30:00,85.144224,14.876232,86.4340277847,26.044224,7.596232,27.1294,59.1,7.28,59.546690924,132.97,112.174224,15.876232,113.2921500922,26.044224,7.596232,27.1294,86.13,8.28,86.5270784206,130.35,108.054224,15.576232,109.1711240556,26.044224,7.596232,27.1294,82.01,7.98,82.3973330879,132.97,79.184224,10.126232,79.8290793195,26.044224,7.596232,27.1294,53.14,2.5300000000000002,53.2001926688,132.97,26.044224,8.196232,27.303476386,26.044224,7.596232,27.1294,0.0,0.6000000000000001,0.6000000000000001,133.07
2019-07-08 14:00:00,85.49896,17.57428,87.2864679008,27.64896,8.06428,28.801,57.85,9.51,58.6264667194,133.06,112.08896,15.56428,113.1644014953,27.64896,8.06428,28.801,84.44,7.5,84.7724224026,130.39,108.03896,15.29428,109.1161394048,27.64896,8.06428,28.801,80.39,7.23,80.7144658658,133.04,80.00896,11.39428,80.8162316432,27.64896,8.06428,28.801,52.36,3.33,52.4657840883,133.06,27.64896,8.62428,28.962789827599998,27.64896,8.06428,28.801,0.0,0.56,0.56,133.16
2019-07-08 14:30:00,89.56736,27.70048,93.7530189893,28.52736,8.32048,29.716,61.04,19.38,64.042688888,135.29,112.53736,8.96048,112.8935232757,28.52736,8.32048,29.716,84.01,0.64,84.0124377697,131.43,108.51736,8.89048,108.8809352274,28.52736,8.32048,29.716,79.99,0.5700000000000001,79.9920308531,133.88,86.53736,18.50048,88.4928383317,28.52736,8.32048,29.716,58.01,10.18,58.8964557507,135.29,28.52736,8.88048,29.877637015,28.52736,8.32048,29.716,0.0,0.56,0.56,135.44
2019-07-08 15:00:00,91.630128,26.926704,95.5045954161,27.040128,7.886704,28.1668,64.59,19.04,67.3378771569,135.45,110.540128,8.516704,110.8677326605,27.040128,7.886704,28.1668,83.5,0.63,83.5023766129,131.64,106.540128,8.456704,106.875229669,27.040128,7.886704,28.1668,79.5,0.5700000000000001,79.50204337,134.03,88.430128,17.726704,90.1893761637,27.040128,7.886704,28.1668,61.39,9.84,62.1736093532,135.45,27.040128,8.446704,28.3287015361,27.040128,7.886704,28.1668,0.0,0.56,0.56,135.58
2019-07-08 15:30:00,91.184336,27.365848,95.2022729168,26.934336,7.855848,28.0566,64.25,19.51,67.1468733449,135.67,112.714336,8.445848,113.0303228712,26.934336,7.855848,28.0566,85.78,0.59,85.7820290037,132.0,108.594336,8.315848,108.912272675,26.934336,7.855848,28.0566,81.66,0.46,81.6612956057,134.28,87.984336,18.095848,89.8259600349,26.934336,7.855848,28.0566,61.05,10.24,61.9028278837,135.67,26.934336,8.455848,28.2304768143,26.934336,7.855848,28.0566,0.0,0.6000000000000001,0.6000000000000001,135.8
2019-07-08 16:00:00,86.01784,23.73812,89.2332176905,24.50784,7.14812,25.529,61.51,16.59,63.7079916494,135.96,112.24784,8.82812,112.5944638399,24.50784,7.14812,25.529,87.74,1.6800000000000002,87.7560824103,132.0,108.01784,8.66812,108.3650776893,24.50784,7.14812,25.529,83.51,1.52,83.5238319284,134.34,82.99784,14.57812,84.2683987471,24.50784,7.14812,25.529,58.49,7.43,58.9600288331,135.96,24.50784,7.70812,25.6914253283,24.50784,7.14812,25.529,0.0,0.56,0.56,136.13
2019-07-08 16:30:00,86.180112,17.149616,87.8699097148,19.610112,5.719616,20.4272,66.57,11.43,67.5441322396,136.47,110.090112,10.699616,110.6088357353,19.610112,5.719616,20.4272,90.48,4.98,90.6169454352,132.41,105.730112,10.319616,106.2325329545,19.610112,5.719616,20.4272,86.12,4.6,86.2427643342,134.66,82.910112,8.119616,83.3067514421,19.610112,5.719616,20.4272,63.3,2.4,63.3454812911,136.47,19.610112,6.279616,20.591019153,19.610112,5.719616,20.4272,0.0,0.56,0.56,136.68
2019-07-08 17:00:00,91.455904,16.375472,92.9103786435,16.715904,4.875472,17.4124,74.74,11.5,75.6195583166,136.43,114.835904,11.255472,115.3861798373,16.715904,4.875472,17.4124,98.12,6.38,98.3272027467,132.54,110.075904,10.825472,110.6069413981,16.715904,4.875472,17.4124,93.36,5.95,93.5494099393,134.75,87.835904,7.345472,88.1425095536,16.715904,4.875472,17.4124,71.12,2.47,71.1628786658,136.43,16.715904,5.475472,17.5898334318,16.715904,4.875472,17.4124,0.0,0.6000000000000001,0.6000000000000001,136.6
