Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-07-08 17:30:00,94.39464,13.825520000000001,95.4017456025,14.14464,4.12552,14.734,80.25,9.7,80.8341048073,136.49,116.64464,12.04552,117.2649418744,14.14464,4.12552,14.734,102.5,7.92,102.8055270888,132.57,111.63464,11.51552,112.2270023158,14.14464,4.12552,14.734,97.49,7.39,97.7696895771,134.82,90.51464,6.60552,90.7553466678,14.14464,4.12552,14.734,76.37,2.48,76.4102565105,136.49,14.14464,4.68552,14.9005012802,14.14464,4.12552,14.734,0.0,0.56,0.56,136.67
2019-07-08 18:00:00,90.221936,10.432648,90.8231131369,13.311936,3.882648,13.8666,76.91,6.55,77.1884097517,136.66,114.351936,14.252648,115.2367269665,13.311936,3.882648,13.8666,101.04,10.37,101.570756126,132.68,109.421936,13.592648,110.262959137,13.311936,3.882648,13.8666,96.11,9.71,96.5992556907,134.92,86.531936,6.222648,86.7553877061,13.311936,3.882648,13.8666,73.22,2.34,73.2573818806,136.66,13.311936,4.442648,14.0337009132,13.311936,3.882648,13.8666,0.0,0.56,0.56,136.87
2019-07-08 18:30:00,95.31112,13.57616,96.2731619715,15.14112,4.41616,15.772,80.17,9.16,80.6916011739,136.24,115.74112,15.10616,116.7227609715,15.14112,4.41616,15.772,100.6,10.69,101.1663783082,132.71,110.83112,14.43616,111.7673470921,15.14112,4.41616,15.772,95.69,10.02,96.2131825687,134.89,91.47112,4.57616,91.5855176019,15.14112,4.41616,15.772,76.33,0.16,76.3301676927,136.24,15.14112,5.01616,15.9504036313,15.14112,4.41616,15.772,0.0,0.6000000000000001,0.6000000000000001,136.45
2019-07-08 19:00:00,87.864064,9.865352,88.4161688419,14.384064,4.195352,14.9834,73.48,5.67,73.6984348545,136.65,112.614064,16.785352,113.8581374007,14.384064,4.195352,14.9834,98.23,12.59,99.0335347244,132.87,107.804064,16.015352,108.9871905987,14.384064,4.195352,14.9834,93.42,11.82,94.1647959696,135.08,84.334064,7.545352,84.6709317745,14.384064,4.195352,14.9834,69.95,3.35,70.0301720689,136.65,14.384064,4.755352,15.1497415754,14.384064,4.195352,14.9834,0.0,0.56,0.56,136.87
2019-07-08 19:30:00,85.57848,7.67164,85.9216520989,12.82848,3.7416400000000003,13.363,72.75,3.93,72.8560731854,136.43,109.99848,17.42164,111.3695611134,12.82848,3.7416400000000003,13.363,97.17,13.68,98.1282390548,132.71,105.22848,16.59164,106.5284728183,12.82848,3.7416400000000003,13.363,92.4,12.85,93.2892410731,134.85,82.10848,8.57164,82.5546818793,12.82848,3.7416400000000003,13.363,69.28,4.83,69.4481626827,136.43,12.82848,4.30164,13.5304843151,12.82848,3.7416400000000003,13.363,0.0,0.56,0.56,136.66
2019-07-08 20:00:00,85.019776,6.915768,85.3005870913,11.539776,3.365768,12.0206,73.48,3.55,73.5657046456,136.74,108.439776,17.795768,109.8902833632,11.539776,3.365768,12.0206,96.9,14.43,97.9685403586,133.08,103.669776,16.935768,105.0440036063,11.539776,3.365768,12.0206,92.13,13.57,93.1240130149,135.17,81.529776,8.595768,81.9816540582,11.539776,3.365768,12.0206,69.99,5.23,70.1851337535,136.74,11.539776,3.9257679999999997,12.1892610326,11.539776,3.365768,12.0206,0.0,0.56,0.56,136.94
2019-07-08 20:30:00,85.230432,7.306376,85.5430281739,10.650432,3.106376,11.0942,74.58,4.2,74.6981686523,136.99,107.740432,17.876376,109.2133943545,10.650432,3.106376,11.0942,97.09,14.77,98.2070313165,133.5,102.960432,16.996376,104.3538564441,10.650432,3.106376,11.0942,92.31,13.89,93.3491735368,135.55,81.700432,7.7563759999999995,82.0677887946,10.650432,3.106376,11.0942,71.05,4.65,71.2020013764,136.99,10.690432,3.666376,11.3016657763,10.650432,3.106376,11.0942,0.04,0.56,0.5614267539000001,137.2
2019-07-08 21:00:00,86.142528,8.044904,86.5173717273,10.782528,3.144904,11.2318,75.36,4.9,75.5191339993,136.83,107.042528,18.774904,108.6765835902,10.782528,3.144904,11.2318,96.26,15.63,97.5206875488,133.5,102.302528,17.854904,103.8489520026,10.782528,3.144904,11.2318,91.52,14.71,92.6946303731,135.55,82.562528,7.124904,82.8693869095,10.782528,3.144904,11.2318,71.78,3.98,71.8902552506,136.83,10.782528,3.744904,11.4143425584,10.782528,3.144904,11.2318,0.0,0.6000000000000001,0.6000000000000001,137.04
2019-07-08 21:30:00,89.558928,8.150104,89.9290041072,10.148928,2.960104,10.5718,79.41,5.19,79.5794207066,136.57,107.938928,18.920104,109.5845906739,10.148928,2.960104,10.5718,97.79,15.96,99.083831678,133.34,103.128928,17.990104,104.6862915207,10.148928,2.960104,10.5718,92.98,15.03,94.1869486712,135.44,85.778928,6.640104,86.0355477112,10.148928,2.960104,10.5718,75.63,3.68,75.7194776791,136.57,10.148928,3.520104,10.7420608693,10.148928,2.960104,10.5718,0.0,0.56,0.56,136.8
2019-07-08 22:00:00,82.791904,5.568472,82.9789566599,10.451904,3.048472,10.8874,72.34,2.52,72.3838794208,136.65,103.791904,20.418472,105.7812522839,10.451904,3.048472,10.8874,93.34,17.37,94.9424694223,133.2,99.221904,19.408472,101.1022997699,10.451904,3.048472,10.8874,88.77,16.36,90.2649572093,135.32,79.301904,9.288472,79.8440210042,10.451904,3.048472,10.8874,68.85,6.24,69.132192935,136.65,10.491904,3.608472,11.0950943989,10.451904,3.048472,10.8874,0.04,0.56,0.5614267539000001,136.82
2019-07-08 22:30:00,76.385408,8.530744,76.8602898025,10.185408,2.970744,10.6098,66.2,5.5600000000000005,66.4330760992,136.57,97.945408,18.970744,99.7656858654,10.185408,2.970744,10.6098,87.76,16.0,89.2066006526,134.0,93.655408,18.050744,95.3790585328,10.185408,2.970744,10.6098,83.47,15.08,84.8212667908,135.99,71.745408,15.980744,73.5036580578,10.185408,2.970744,10.6098,61.56,13.01,62.9197401457,136.57,10.185408,3.570744,10.7931806637,10.185408,2.970744,10.6098,0.0,0.6000000000000001,0.6000000000000001,136.74
2019-07-08 23:00:00,71.392864,14.078752,72.7677970534,11.412864,3.328752,11.8884,59.98,10.75,60.9357276153,135.91,92.972864,14.888752,94.1574658563,11.412864,3.328752,11.8884,81.56,11.56,82.3751613048,134.46,88.992864,14.178752,90.1152975426,11.412864,3.328752,11.8884,77.58,10.85,78.3350426055,136.38,65.372864,22.718752,69.2080417293,11.412864,3.328752,11.8884,53.96,19.39,57.3380650179,135.91,11.412864,3.888752,12.0571910825,11.412864,3.328752,11.8884,0.0,0.56,0.56,136.09
2019-07-08 23:30:00,67.416256,13.711408,68.796469985,10.016256,2.921408,10.4336,57.4,10.79,58.4053430775,136.18,87.196256,15.211408,88.5131289344,10.016256,2.921408,10.4336,77.18,12.29,78.1523927977,134.91,83.426256,14.471408,84.6720841817,10.016256,2.921408,10.4336,73.41,11.55,74.3130580719,136.76,61.686256,22.401408,65.6278695348,10.016256,2.921408,10.4336,51.67,19.48,55.220098696,136.18,10.016256,3.521408,10.617235919,10.016256,2.921408,10.4336,0.0,0.6000000000000001,0.6000000000000001,136.35
2019-07-09 00:00:00,63.558912,15.393016,65.3963319782,9.678912,2.823016,10.0822,53.88,12.57,55.3268406833,135.86,82.158912,17.173016,83.9344940984,9.678912,2.823016,10.0822,72.48,14.35,73.886892613,134.54,78.598912,16.343016,80.2800295189,9.678912,2.823016,10.0822,68.92,13.52,70.2335874066,136.48,58.188912,23.823016,62.8767490499,9.678912,2.823016,10.0822,48.51,21.0,52.860383086,135.86,9.678912,3.383016,10.2531036647,9.678912,2.823016,10.0822,0.0,0.56,0.56,135.97
2019-07-09 00:30:00,62.099472,13.996096,63.6571686923,9.209472,2.686096,9.5932,52.89,11.31,54.085748585,136.12,79.309472,18.006096,81.3278048522,9.209472,2.686096,9.5932,70.1,15.32,71.7545287769,134.75,75.869472,17.116096,77.7762015262,9.209472,2.686096,9.5932,66.66,14.43,68.2039624949,136.6,56.819472,22.586096,61.143962342,9.209472,2.686096,9.5932,47.61,19.9,51.6015707125,136.12,9.209472,3.286096,9.7781798633,9.209472,2.686096,9.5932,0.0,0.6000000000000001,0.6000000000000001,136.32
2019-07-09 01:00:00,61.494592,6.594256,61.8471426781,8.894592,2.594256,9.2652,52.6,4.0,52.7518720047,136.04,75.024592,28.434256,80.2321401873,8.894592,2.594256,9.2652,66.13,25.84,70.9991725304,132.66,71.814592,27.054256,76.7415688649,8.894592,2.594256,9.2652,62.92,24.46,67.5071699896,134.83,56.254592,15.824256,58.4378832526,8.894592,2.594256,9.2652,47.36,13.23,49.1731888329,136.04,8.894592,3.154256,9.4373247141,8.894592,2.594256,9.2652,0.0,0.56,0.56,136.21
2019-07-09 01:30:00,61.35456,6.76008,61.7258512651,8.91456,2.60008,9.286,52.44,4.16,52.6047450331,135.87,75.21456,28.41008,80.4012604478,8.91456,2.60008,9.286,66.3,25.81,71.1466520646,132.36,72.00456,27.04008,76.9143847872,8.91456,2.60008,9.286,63.09,24.44,67.6584192839,134.68,56.15456,15.95008,58.3758482662,8.91456,2.60008,9.286,47.24,13.35,49.0901222243,135.87,8.91456,3.20008,9.4715306049,8.91456,2.60008,9.286,0.0,0.6000000000000001,0.6000000000000001,136.01
2019-07-09 02:00:00,61.577744,6.995592,61.973840155,8.727744,2.545592,9.0914,52.85,4.45,53.0370153761,135.5,75.147744,28.485592,80.3654924696,8.727744,2.545592,9.0914,66.42,25.94,71.3056799982,131.91,71.947744,27.105592,76.8842700711,8.727744,2.545592,9.0914,63.22,24.56,67.823019691,134.28,56.307744,16.125592,58.5712963124,8.727744,2.545592,9.0914,47.58,13.58,49.4800242522,135.5,8.727744,3.145592,9.277298333,8.727744,2.545592,9.0914,0.0,0.6000000000000001,0.6000000000000001,135.62
2019-07-09 02:30:00,61.056544,7.093992,61.467278187,8.276544,2.413992,8.6214,52.78,4.68,52.9870814444,135.56,74.126544,28.843992,79.5406839289,8.276544,2.413992,8.6214,65.85,26.43,70.9560948756,132.04,70.946544,27.423992,76.0623917765,8.276544,2.413992,8.6214,62.67,25.01,67.4761365225,134.42,55.796544,16.193992,58.0990507602,8.276544,2.413992,8.6214,47.52,13.78,49.4776596051,135.56,8.276544,2.973992,8.7946466103,8.276544,2.413992,8.6214,0.0,0.56,0.56,135.7
2019-07-09 03:00:00,60.97056,6.45308,61.311103629,8.41056,2.45308,8.761,52.56,4.0,52.7119872515,135.56,73.79056,28.25308,79.0144497836,8.41056,2.45308,8.761,65.38,25.8,70.2864453504,132.1,70.64056,26.88308,75.5829921834,8.41056,2.45308,8.761,62.23,24.43,66.8535548793,134.36,55.72056,15.63308,57.8720484949,8.41056,2.45308,8.761,47.31,13.18,49.1115923179,135.56,8.41056,3.05308,8.9475592761,8.41056,2.45308,8.761,0.0,0.6000000000000001,0.6000000000000001,135.7
2019-07-09 03:30:00,59.34536,7.56948,59.826154656599996,8.05536,2.34948,8.391,51.29,5.22,51.5549464164,135.76,72.07536,29.36948,77.829453773,8.05536,2.34948,8.391,64.02,27.02,69.4884220572,132.27,68.99536,27.92948,74.4339677473,8.05536,2.34948,8.391,60.94,25.58,66.0909978741,134.6,54.20536,16.64948,56.7047285242,8.05536,2.34948,8.391,46.15,14.3,48.3147234288,135.76,8.09536,2.9094800000000003,8.6023210473,8.05536,2.34948,8.391,0.04,0.56,0.5614267539000001,135.9
2019-07-09 04:00:00,60.708688,6.958784,61.1062146875,7.778688,2.268784,8.1028,52.93,4.69,53.1373785578,135.6,73.118688,28.688784,78.5454572986,7.778688,2.268784,8.1028,65.34,26.42,70.4793019262,132.05,69.978688,27.288784,75.1112142519,7.778688,2.268784,8.1028,62.2,25.02,67.0435709073,134.41,55.418688,16.058784,57.6984880495,7.778688,2.268784,8.1028,47.64,13.79,49.5957024348,135.6,7.778688,2.868784,8.2908328074,7.778688,2.268784,8.1028,0.0,0.6000000000000001,0.6000000000000001,135.7
2019-07-09 04:30:00,61.665744,6.574592,62.0152339594,7.455744,2.174592,7.7664,54.21,4.4,54.3882717137,135.42,73.525744,28.334592,78.7964728561,7.455744,2.174592,7.7664,66.07,26.16,71.0604707274,131.88,70.335744,26.934592,75.3165926622,7.455744,2.174592,7.7664,62.88,24.76,67.5792275777,134.25,56.245744,15.704592,58.3970712279,7.455744,2.174592,7.7664,48.79,13.53,50.6312650444,135.42,7.455744,2.774592,7.9552799674,7.455744,2.174592,7.7664,0.0,0.6000000000000001,0.6000000000000001,135.53
2019-07-09 05:00:00,60.824848,7.042664,61.2312114076,7.414848,2.162664,7.7238,53.41,4.88,53.6324761688,135.42,72.864848,28.732664,78.3252963901,7.414848,2.162664,7.7238,65.45,26.57,70.637577818,131.83,69.704848,27.322664,74.8685100878,7.414848,2.162664,7.7238,62.29,25.16,67.1793844866,134.25,55.494848,16.122664,57.7894319837,7.414848,2.162664,7.7238,48.08,13.96,50.065636918,135.42,7.414848,2.722664,7.898915756,7.414848,2.162664,7.7238,0.0,0.56,0.56,135.53
2019-07-09 05:30:00,61.922944,7.309192,62.3528289761,7.642944,2.229192,7.9614,54.28,5.08,54.5171972867,135.21,74.712944,28.419192,79.9354394188,7.642944,2.229192,7.9614,67.07,26.19,72.0020902474,131.55,71.462944,27.019192,76.4001904545,7.642944,2.229192,7.9614,63.82,24.79,68.4655862459,133.99,56.572944,16.339192,58.8852034729,7.642944,2.229192,7.9614,48.93,14.11,50.9238352837,135.21,7.642944,2.829192,8.1497803872,7.642944,2.229192,7.9614,0.0,0.6000000000000001,0.6000000000000001,135.34
2019-07-09 06:00:00,64.429696,6.645328,64.771491498,7.869696,2.295328,8.1976,56.56,4.35,56.7270314753,134.96,77.409696,27.685328,82.2115467637,7.869696,2.295328,8.1976,69.54,25.39,74.0301539915,131.25,74.019696,26.315328,78.5583342726,7.869696,2.295328,8.1976,66.15,24.02,70.3760108276,133.72,58.859696,15.705328,60.9189719283,7.869696,2.295328,8.1976,50.99,13.41,52.7238864273,134.96,7.869696,2.855328,8.3716792294,7.869696,2.295328,8.1976,0.0,0.56,0.56,135.1
2019-07-09 06:30:00,71.406576,6.643168,71.7149271569,7.656576,2.233168,7.9756,63.75,4.41,63.9023520694,133.83,86.776576,18.033168,88.6305212125,7.656576,2.233168,7.9756,79.12,15.8,80.6821814281,130.88,82.946576,16.623168,84.5958875152,7.656576,2.233168,7.9756,75.29,14.39,76.6528290411,133.46,65.126576,15.523168,66.9510242359,7.656576,2.233168,7.9756,57.47,13.29,58.9866510322,133.83,7.656576,2.793168,8.1501499078,7.656576,2.233168,7.9756,0.0,0.56,0.56,134.0
2019-07-09 07:00:00,76.142208,9.853144,76.7770817744,8.342208,2.433144,8.6898,67.8,7.42,68.2048121469,133.74,95.002208,10.663143999999999,95.5987560842,8.342208,2.433144,8.6898,86.66,8.23,87.0499195864,131.83,90.752208,10.123144,91.3150661245,8.342208,2.433144,8.6898,82.41,7.69,82.7680143534,134.15,69.452208,18.513144,71.8772961153,8.342208,2.433144,8.6898,61.11,16.08,63.190177243,133.74,8.342208,3.033144,8.8765081445,8.342208,2.433144,8.6898,0.0,0.6000000000000001,0.6000000000000001,133.86
2019-07-09 07:30:00,82.226944,7.581192,82.5756912882,9.466944,2.761192,9.8614,72.76,4.82,72.9194761364,133.49,102.896944,7.511192,103.1707278728,9.466944,2.761192,9.8614,93.43,4.75,93.5506675551,131.25,98.336944,7.151192,98.5966231789,9.466944,2.761192,9.8614,88.87,4.39,88.9783625383,133.71,75.046944,16.441192,76.8267960943,9.466944,2.761192,9.8614,65.58,13.68,66.9916323133,133.49,9.466944,3.321192,10.0326140661,9.466944,2.761192,9.8614,0.0,0.56,0.56,133.57
2019-07-09 08:00:00,88.041888,4.411384,88.1523360519,9.021888,2.6313839999999997,9.3978,79.02,1.78,79.0400455465,133.81,109.411888,3.8413839999999997,109.4793015449,9.021888,2.6313839999999997,9.3978,100.39,1.21,100.3972917961,131.53,104.501888,3.651384,104.5656597583,9.021888,2.6313839999999997,9.3978,95.48,1.02,95.485448106,133.94,80.241888,13.641384,81.3931689225,9.021888,2.6313839999999997,9.3978,71.22,11.01,72.0660009991,133.81,9.021888,3.191384,9.5697123739,9.021888,2.6313839999999997,9.3978,0.0,0.56,0.56,133.87
2019-07-09 08:30:00,94.79984,10.67412,95.3988810301,9.33984,2.72412,9.729,85.46,7.95,85.828981702,134.38,113.46984,6.32412,113.6459373819,9.33984,2.72412,9.729,104.13,3.6,104.1922113212,131.14,108.39984,6.09412,108.5710072284,9.33984,2.72412,9.729,99.06,3.37,99.1173067632,133.65,88.78984,9.44412,89.2906887072,9.33984,2.72412,9.729,79.45,6.72,79.7336873599,134.38,9.37984,3.28412,9.9381508642,9.33984,2.72412,9.729,0.04,0.56,0.5614267539000001,134.44
2019-07-09 09:00:00,92.5512,16.8716,94.0764343925,11.7312,3.4216,12.22,80.82,13.45,81.9315256785,135.74,112.2412,9.2616,112.6226629591,11.7312,3.4216,12.22,100.51,5.84,100.6795197644,131.9,107.3812,8.8516,107.7454079578,11.7312,3.4216,12.22,95.65,5.43,95.8040051355,134.24,88.6012,7.7816,88.9422618332,11.7312,3.4216,12.22,76.87,4.36,76.993548431,135.74,11.7312,3.9816000000000003,12.3884701235,11.7312,3.4216,12.22,0.0,0.56,0.56,135.83
2019-07-09 09:30:00,88.84032,17.16176,90.4827523012,13.48032,3.93176,14.042,75.36,13.23,76.5124989789,135.7,112.45032,8.59176,112.7780688255,13.48032,3.93176,14.042,98.97,4.66,99.0796472541,131.64,107.66032,8.24176,107.9753263964,13.48032,3.93176,14.042,94.18,4.31,94.2785686145,134.06,85.16032,8.13176,85.5476804081,13.48032,3.93176,14.042,71.68,4.2,71.8029414439,135.7,13.48032,4.53176,14.221669241,13.48032,3.93176,14.042,0.0,0.6000000000000001,0.6000000000000001,135.8
2019-07-09 10:00:00,91.6136,20.5348,93.886792021,15.2736,4.4548,15.91,76.34,16.08,78.0151395564,135.41,112.9636,7.6448,113.2219850206,15.2736,4.4548,15.91,97.69,3.19,97.742069755,131.47,108.2436,7.3648,108.4938579828,15.2736,4.4548,15.91,92.97,2.91,93.0155309612,133.9,87.8836,11.4048,88.6205202648,15.2736,4.4548,15.91,72.61,6.95,72.9418576676,135.41,15.2736,5.0148,16.0757916135,15.2736,4.4548,15.91,0.0,0.56,0.56,135.46
2019-07-09 10:30:00,92.635552,20.034536,94.7772553257,16.095552,4.694536,16.7662,76.54,15.34,78.062072737,135.47,111.515552,8.464536,111.8363389403,16.095552,4.694536,16.7662,95.42,3.77,95.4944464354,131.61,106.925552,8.164536,107.236809532,16.095552,4.694536,16.7662,90.83,3.47,90.8962584488,133.99,88.865552,10.914536,89.533309044,16.095552,4.694536,16.7662,72.77,6.22,73.0353428143,135.47,16.135552,5.254536,16.9695664918,16.095552,4.694536,16.7662,0.04,0.56,0.5614267539000001,135.53
2019-07-09 11:00:00,87.437936,20.955648,89.9140246849,19.287936,5.625648,20.0916,68.15,15.33,69.8529269251,135.55,111.387936,8.535648,111.7145002814,19.287936,5.625648,20.0916,92.1,2.91,92.1459608447,131.51,106.947936,8.275648,107.2676436046,19.287936,5.625648,20.0916,87.66,2.65,87.7000461801,133.92,84.037936,11.875648,84.8728796646,19.287936,5.625648,20.0916,64.75,6.25,65.0509415766,135.55,19.287936,6.185648,20.2555354489,19.287936,5.625648,20.0916,0.0,0.56,0.56,135.63
2019-07-09 11:30:00,85.456784,19.550312,87.6645688458,18.446784,5.380312,19.2154,67.01,14.17,68.4918170295,135.95,111.116784,7.920312,111.3987029937,18.446784,5.380312,19.2154,92.67,2.54,92.7048030039,131.74,106.676784,7.680312,106.9529028919,18.446784,5.380312,19.2154,88.23,2.3,88.2599733741,134.14,82.136784,10.490312,82.8039729223,18.446784,5.380312,19.2154,63.69,5.11,63.894664879,135.95,18.446784,5.980312,19.3919563624,18.446784,5.380312,19.2154,0.0,0.6000000000000001,0.6000000000000001,136.07
2019-07-09 12:00:00,85.510032,20.064176,87.8324355304,19.420032,5.664176,20.2292,66.09,14.4,67.6405802755,136.04,112.690032,7.684176,112.9517147854,19.420032,5.664176,20.2292,93.27,2.02,93.2918715645,131.8,108.170032,7.464176,108.4272555506,19.420032,5.664176,20.2292,88.75,1.8,88.7682516444,134.18,82.270032,10.984176,83.000061974,19.420032,5.664176,20.2292,62.85,5.32,63.0747564403,136.04,19.420032,6.224176,20.3930873033,19.420032,5.664176,20.2292,0.0,0.56,0.56,136.16
2019-07-09 12:30:00,89.838144,19.697792,91.9722519407,16.758144,4.887792,17.4564,73.08,14.81,74.5655584033,135.9,111.588144,8.007792,111.8751027444,16.758144,4.887792,17.4564,94.83,3.12,94.8813116478,132.0,107.028144,7.737792,107.3074882435,16.758144,4.887792,17.4564,90.27,2.85,90.3149788241,134.29,86.258144,10.577792,86.9042984548,16.758144,4.887792,17.4564,69.5,5.69,69.7325325799,135.9,16.758144,5.447792,17.6214025548,16.758144,4.887792,17.4564,0.0,0.56,0.56,136.08
2019-07-09 13:00:00,90.548752,23.642136,93.584331399,21.058752,6.142136,21.9362,69.49,17.5,71.6596825279,135.7,111.328752,7.892136,111.6081396338,21.058752,6.142136,21.9362,90.27,1.75,90.2869614064,131.89,106.978752,7.702136,107.2556584915,21.058752,6.142136,21.9362,85.92,1.56,85.9341608442,134.26,87.138752,14.442136,88.327444163,21.058752,6.142136,21.9362,66.08,8.3,66.5992222177,135.7,21.058752,6.742136,22.1117035445,21.058752,6.142136,21.9362,0.0,0.6000000000000001,0.6000000000000001,135.85
2019-07-09 13:30:00,92.912752,23.814136,95.9160703826,19.762752,5.764136,20.5862,73.15,18.05,75.3440442238,135.52,112.942752,6.964136,113.157255267,19.762752,5.764136,20.5862,93.18,1.2,93.1877266597,131.68,108.452752,6.824136,108.6672363158,19.762752,5.764136,20.5862,88.69,1.06,88.6963341971,134.08,89.332752,14.614136,90.5202383499,19.762752,5.764136,20.5862,69.57,8.85,70.1306452273,135.52,19.762752,6.324136,20.7499653677,19.762752,5.764136,20.5862,0.0,0.56,0.56,135.69
2019-07-09 14:00:00,94.034304,23.271672,96.8711569377,18.794304,5.481672,19.5774,75.24,17.79,77.3145633112,135.45,112.804304,6.8216719999999995,113.0103809825,18.794304,5.481672,19.5774,94.01,1.34,94.0195495628,131.62,108.264304,6.651672,108.468448228,18.794304,5.481672,19.5774,89.47,1.17,89.4776497233,134.03,90.354304,14.061672,91.4419535594,18.794304,5.481672,19.5774,71.56,8.58,72.0725329096,135.45,18.794304,6.041672,19.7415213041,18.794304,5.481672,19.5774,0.0,0.56,0.56,135.63
2019-07-09 14:30:00,95.209328,21.487304,97.6038952676,16.379328,4.777304,17.0618,78.83,16.71,80.5815921908,135.36,113.049328,7.087304,113.2712692577,16.379328,4.777304,17.0618,96.67,2.31,96.6975956268,131.57,108.379328,6.837304,108.5947856194,16.379328,4.777304,17.0618,92.0,2.06,92.0230601534,133.96,91.359328,12.307304,92.1845786689,16.379328,4.777304,17.0618,74.98,7.53,75.3571582532,135.36,16.379328,5.337304,17.2269904429,16.379328,4.777304,17.0618,0.0,0.56,0.56,135.57
2019-07-09 15:00:00,93.692624,21.012432,96.0199463162,16.122624,4.702432,16.7944,77.57,16.31,79.2661403122,135.3,113.892624,6.772432,114.0938019211,16.122624,4.702432,16.7944,97.77,2.07,97.7919107084,131.4,109.162624,6.552432,109.3591004155,16.122624,4.702432,16.7944,93.04,1.85,93.0583908092,133.79,89.912624,11.872432,90.6930790974,16.122624,4.702432,16.7944,73.79,7.17,74.1375276092,135.3,16.122624,5.302432,16.9721769305,16.122624,4.702432,16.7944,0.0,0.6000000000000001,0.6000000000000001,135.51
2019-07-09 15:30:00,96.656352,21.513936,99.0217139024,13.796352,4.023936,14.3712,82.86,17.49,84.6857703513,135.3,113.176352,5.783936,113.324051144,13.796352,4.023936,14.3712,99.38,1.76,99.3955834029,131.55,108.346352,5.563936,108.4891210008,13.796352,4.023936,14.3712,94.55,1.54,94.5625406808,133.95,92.646352,12.293936,93.4584795579,13.796352,4.023936,14.3712,78.85,8.27,79.2825037445,135.3,13.796352,4.583936,14.5379433814,13.796352,4.023936,14.3712,0.0,0.56,0.56,135.51
2019-07-09 16:00:00,94.854064,18.825352,96.7041226383,13.184064,3.845352,13.7334,81.67,14.98,83.0324593156,135.44,116.654064,5.275352,116.7732845579,13.184064,3.845352,13.7334,103.47,1.43,103.4798811364,131.29,111.614064,5.085352,111.7298531618,13.184064,3.845352,13.7334,98.43,1.24,98.437810317,133.71,90.904064,9.705352,91.4206908154,13.184064,3.845352,13.7334,77.72,5.86,77.9406055917,135.44,13.184064,4.405352,13.9005996202,13.184064,3.845352,13.7334,0.0,0.56,0.56,135.65
2019-07-09 16:30:00,93.14176,16.35468,94.5667119752,11.98176,3.4946800000000002,12.481,81.16,12.86,82.1725331239,135.8,118.10176,6.00468,118.2543102682,11.98176,3.4946800000000002,12.481,106.12,2.51,106.1496796981,131.51,112.93176,5.73468,113.0772699149,11.98176,3.4946800000000002,12.481,100.95,2.24,100.9748488486,133.9,89.25176,7.28468,89.5485523378,11.98176,3.4946800000000002,12.481,77.27,3.79,77.3628916212,135.8,11.98176,4.05468,12.6492293283,11.98176,3.4946800000000002,12.481,0.0,0.56,0.56,136.0
2019-07-09 17:00:00,90.142528,14.384904,91.2830806739,15.342528,4.474904,15.9818,74.8,9.91,75.4536155529,136.12,115.762528,10.104904,116.2027193047,15.342528,4.474904,15.9818,100.42,5.63,100.5776978261,131.93,110.862528,9.694904,111.2856292525,15.342528,4.474904,15.9818,95.52,5.22,95.6625255782,134.26,86.552528,5.424904,86.7223713156,15.342528,4.474904,15.9818,71.21,0.9500000000000001,71.216336609,136.12,15.342528,5.034904,16.1475516324,15.342528,4.474904,15.9818,0.0,0.56,0.56,136.3
2019-07-09 17:30:00,91.281936,12.782648,92.1725985844,13.311936,3.882648,13.8666,77.97,8.9,78.4763078897,136.16,118.541936,10.722648,119.0259037805,13.311936,3.882648,13.8666,105.23,6.84,105.4520673102,132.01,113.381936,10.252648,113.8445440156,13.311936,3.882648,13.8666,100.07,6.37,100.2725376162,134.3,87.551936,4.062648,87.6461442741,13.311936,3.882648,13.8666,74.24,0.18,74.2402182109,136.16,13.351936,4.482648,14.0843291654,13.311936,3.882648,13.8666,0.04,0.6000000000000001,0.6013318551,136.39
2019-07-09 18:00:00,94.825232,12.987776,95.7105372949,11.375232,3.317776,11.8492,83.45,9.67,84.0084007704,135.87,119.765232,10.777776,120.2492047854,11.375232,3.317776,11.8492,108.39,7.46,108.6464159556,131.82,114.455232,10.257776,114.9139769595,11.375232,3.317776,11.8492,103.08,6.94,103.3133582844,134.17,90.885232,4.867776,91.0154966963,11.375232,3.317776,11.8492,79.51,1.55,79.5251067274,135.87,11.375232,3.877776,12.0180301947,11.375232,3.317776,11.8492,0.0,0.56,0.56,136.07
2019-07-09 18:30:00,95.3988,12.0534,96.1572435805,10.7088,3.1234,11.155,84.69,8.93,85.1595032865,136.07,119.4588,11.8834,120.0484072906,10.7088,3.1234,11.155,108.75,8.76,109.1022460814,132.13,114.0988,11.3134,114.6583149231,10.7088,3.1234,11.155,103.39,8.19,103.7138766029,134.44,91.3488,5.0534,91.4884698364,10.7088,3.1234,11.155,80.64,1.9300000000000002,80.6630925517,136.07,10.7488,3.6834,11.3624001426,10.7088,3.1234,11.155,0.04,0.56,0.5614267539000001,136.27
2019-07-09 19:00:00,90.730208,8.972144,91.1727481854,9.230208,2.692144,9.6148,81.5,6.28,81.7415952866,136.52,115.640208,12.922144,116.3599566511,9.230208,2.692144,9.6148,106.41,10.23,106.9006127204,132.51,110.400208,12.272144,111.0802027582,9.230208,2.692144,9.6148,101.17,9.58,101.6225629474,134.79,86.860208,5.312144,87.0224948371,9.230208,2.692144,9.6148,77.63,2.62,77.6741997062,136.52,9.230208,3.252144,9.7863772827,9.230208,2.692144,9.6148,0.0,0.56,0.56,136.74
2019-07-09 19:30:00,90.7608,8.3194,91.1412926889,8.0208,2.3394,8.355,82.74,5.98,82.9558195668,136.74,114.8308,13.3294,115.601840526,8.0208,2.3394,8.355,106.81,10.99,107.3739083763,132.89,109.5708,12.6294,110.2962463414,8.0208,2.3394,8.355,101.55,10.29,102.0700083276,135.03,86.8408,5.2894,87.0017373217,8.0208,2.3394,8.355,78.82,2.95,78.8751855782,136.74,8.0208,2.9394,8.542441395800001,8.0208,2.3394,8.355,0.0,0.6000000000000001,0.6000000000000001,136.96
2019-07-09 20:00:00,89.604656,7.497608,89.917787465,7.534656,2.197608,7.8486,82.07,5.3,82.2409563417,136.42,113.314656,13.957608,114.1710387335,7.534656,2.197608,7.8486,105.78,11.76,106.4316964067,132.57,108.104656,13.237608,108.9121247357,7.534656,2.197608,7.8486,100.57,11.04,101.1741394824,134.77,85.694656,5.747608,85.8871880124,7.534656,2.197608,7.8486,78.16,3.55,78.2405783465,136.42,7.534656,2.757608,8.0234308696,7.534656,2.197608,7.8486,0.0,0.56,0.56,136.63
2019-07-09 20:30:00,88.388176,6.6769680000000005,88.6400110463,7.018176,2.046968,7.3106,81.37,4.63,81.5016183888,136.5,111.728176,14.876968,112.7142825429,7.018176,2.046968,7.3106,104.71,12.83,105.4930945607,132.64,106.568176,14.086968,107.4952036297,7.018176,2.046968,7.3106,99.55,12.04,100.2754411608,134.9,84.53817599999999,6.256968,84.7694098715,7.018176,2.046968,7.3106,77.52,4.21,77.6342353604,136.5,7.018176,2.606968,7.4867266893,7.018176,2.046968,7.3106,0.0,0.56,0.56,136.65
2019-07-09 21:00:00,85.837056,5.485808,86.0121751391,6.877056,2.005808,7.1636,78.96,3.48,79.0366497266,136.82,108.747056,16.385808,109.9746193105,6.877056,2.005808,7.1636,101.87,14.38,102.8799363336,133.11,103.737056,15.515808,104.8909771403,6.877056,2.005808,7.1636,96.86,13.51,97.7976466997,135.25,82.067056,7.345808,82.3951611181,6.877056,2.005808,7.1636,75.19,5.34,75.3793851129,136.82,6.877056,2.565808,7.3401137539,6.877056,2.005808,7.1636,0.0,0.56,0.56,137.0
2019-07-09 21:30:00,85.089328,4.942304,85.2327408237,6.659328,1.942304,6.9368,78.43,3.0,78.4873550325,136.82,107.219328,16.912304,108.5449691297,6.659328,1.942304,6.9368,100.56,14.97,101.6681587322,133.15,102.259328,16.032304,103.5084775975,6.659328,1.942304,6.9368,95.6,14.09,96.6327485897,135.3,81.349328,7.732304,81.7159818591,6.659328,1.942304,6.9368,74.69,5.79,74.9140854579,136.82,6.659328,2.542304,7.1281104817,6.659328,1.942304,6.9368,0.0,0.6000000000000001,0.6000000000000001,137.0
2019-07-09 22:00:00,82.981376,3.394568,83.0507787727,6.701376,1.954568,6.9806,76.28,1.44,76.2935908186,136.3,104.611376,18.744568,106.2774614776,6.701376,1.954568,6.9806,97.91,16.79,99.3391775686,132.63,99.791376,17.754568,101.3584895746,6.701376,1.954568,6.9806,93.09,15.8,94.421332865,134.86,79.331376,9.164568,79.858978986,6.701376,1.954568,6.9806,72.63,7.21,72.9869919917,136.3,6.701376,2.514568,7.1576177964,6.701376,1.954568,6.9806,0.0,0.56,0.56,136.52
2019-07-09 22:30:00,79.742576,2.561168,79.7836951303,6.312576,1.841168,6.5756,73.43,0.72,73.4335298076,136.77,100.582576,19.931168,102.5383150468,6.312576,1.841168,6.5756,94.27,18.09,95.990004688,133.24,95.942576,18.901168,97.7866659687,6.312576,1.841168,6.5756,89.63,17.06,91.2391390797,135.4,76.222576,9.761168,76.84504859,6.312576,1.841168,6.5756,69.91,7.92,70.3571922407,136.77,6.312576,2.401168,6.7538302851,6.312576,1.841168,6.5756,0.0,0.56,0.56,136.97
2019-07-09 23:00:00,74.894288,2.604584,74.9395638688,6.324288,1.844584,6.5878,68.57,0.76,68.5742116251,137.23,94.584288,21.404584,96.975995755,6.324288,1.844584,6.5878,88.26,19.56,90.4014446787,133.92,90.274288,20.304584,92.529580164,6.324288,1.844584,6.5878,83.95,18.46,85.9556519375,135.97,71.544288,10.554584,72.318630994,6.324288,1.844584,6.5878,65.22,8.71,65.7990311479,137.23,6.324288,2.404584,6.7659916435,6.324288,1.844584,6.5878,0.0,0.56,0.56,137.44
2019-07-09 23:30:00,70.763616,18.766888,73.2098725214,6.263616,1.8268879999999998,6.5246,64.5,16.94,66.6874320993,135.43,89.343616,15.836888,90.7363694528,6.263616,1.8268879999999998,6.5246,83.08,14.01,84.2529910448,133.51,85.253616,15.006888,86.5643444411,6.263616,1.8268879999999998,6.5246,78.99,13.18,80.082036063,135.54,65.243616,10.096888,66.0202739773,6.263616,1.8268879999999998,6.5246,58.98,8.27,59.5569752422,135.43,6.263616,2.386888,6.7029933403,6.263616,1.8268879999999998,6.5246,0.0,0.56,0.56,135.66
2019-07-10 00:00:00,67.206384,20.093112,70.1457853345,6.456384,1.8831120000000001,6.7254000000000005,60.75,18.21,63.4205534508,135.94,85.046384,17.003112,86.7294255092,6.456384,1.8831120000000001,6.7254000000000005,78.59,15.12,80.0312595178,134.3,81.146384,16.133112,82.7345933638,6.456384,1.8831120000000001,6.7254000000000005,74.69,14.25,76.0372185183,136.19,62.026384,10.633112,62.931195626,6.456384,1.8831120000000001,6.7254000000000005,55.57,8.75,56.2546655843,135.94,6.456384,2.483112,6.9174228987,6.456384,1.8831120000000001,6.7254000000000005,0.0,0.6000000000000001,0.6000000000000001,136.2
2019-07-10 00:30:00,64.860672,20.507696,68.0255273226,6.540672,1.907696,6.8132,58.32,18.6,61.2142336389,136.09,81.850672,17.747696,83.7526908234,6.540672,1.907696,6.8132,75.31,15.84,76.9577916783,134.45,78.120672,16.817696,79.9104141679,6.540672,1.907696,6.8132,71.58,14.91,73.1163764146,136.36,59.880672,10.997696,60.8822157652,6.540672,1.907696,6.8132,53.34,9.09,54.1089983275,136.09,6.580672,2.467696,7.0281411141,6.540672,1.907696,6.8132,0.04,0.56,0.5614267539000001,136.29
2019-07-10 01:00:00,62.810992,21.609456,66.4243126019,6.580992,1.9194559999999998,6.8552,56.23,19.69,59.5777559161,136.04,79.240992,18.979456,81.4822346478,6.580992,1.9194559999999998,6.8552,72.66,17.06,74.6359109276,134.5,75.630992,18.009456,77.7456587619,6.580992,1.9194559999999998,6.8552,69.05,16.09,70.8998631875,136.36,58.020992,11.999456,59.2488181904,6.580992,1.9194559999999998,6.8552,51.44,10.08,52.4183174091,136.04,6.580992,2.519456,7.0467804166,6.580992,1.9194559999999998,6.8552,0.0,0.6000000000000001,0.6000000000000001,136.25
2019-07-10 01:30:00,62.612688,21.240784,66.1174682177,6.722688,1.9607839999999999,7.0028,55.89,19.28,59.1219967525,136.04,78.922688,18.790784,81.1288126653,6.722688,1.9607839999999999,7.0028,72.2,16.83,74.1356115507,134.5,75.342688,17.830784,77.4238819301,6.722688,1.9607839999999999,7.0028,68.62,15.87,70.4312522961,136.36,57.862688,11.680784,59.0299193413,6.722688,1.9607839999999999,7.0028,51.14,9.72,52.0555280446,136.04,6.722688,2.520784,7.1797552827,6.722688,1.9607839999999999,7.0028,0.0,0.56,0.56,136.25
2019-07-10 02:00:00,61.86936,21.87648,65.6231520426,6.63936,1.93648,6.916,55.23,19.94,58.7193026185,136.34,78.17936,19.29648,80.52556408,6.63936,1.93648,6.916,71.54,17.36,73.6161748531,134.82,74.62936,18.29648,76.8394596181,6.63936,1.93648,6.916,67.99,16.36,69.930606318,136.65,57.16936,12.20648,58.4579667522,6.63936,1.93648,6.916,50.53,10.27,51.5631050268,136.34,6.63936,2.53648,7.107378701,6.63936,1.93648,6.916,0.0,0.6000000000000001,0.6000000000000001,136.58
2019-07-10 02:30:00,61.136912,22.307016,65.0793743956,6.606912,1.927016,6.8822,54.53,20.38,58.2139613838,136.63,76.926912,19.787016,79.4309498372,6.606912,1.927016,6.8822,70.32,17.86,72.5526153905,135.14,73.446912,18.777016,75.809136733,6.606912,1.927016,6.8822,66.84,16.85,68.9311837995,136.94,56.476912,12.577016,57.8603743552,6.606912,1.927016,6.8822,49.87,10.65,50.9945036254,136.63,6.606912,2.487016,7.0594996112,6.606912,1.927016,6.8822,0.0,0.56,0.56,136.82
2019-07-10 03:00:00,60.93056,18.50308,63.678074024,6.7305600000000005,1.9630800000000002,7.011,54.2,16.54,56.6675533264,136.38,75.20056,23.35308,78.7431937998,6.7305600000000005,1.9630800000000002,7.011,68.47,21.39,71.7333464994,134.06,71.83056,22.16308,75.1720125113,6.7305600000000005,1.9630800000000002,7.011,65.1,20.2,68.1619395264,136.03,56.32056,9.10308,57.051481525,6.7305600000000005,1.9630800000000002,7.011,49.59,7.14,50.1013742326,136.38,6.7305600000000005,2.5630800000000002,7.2020703273,6.7305600000000005,1.9630800000000002,7.011,0.0,0.6000000000000001,0.6000000000000001,136.6
2019-07-10 03:30:00,60.658928,13.140104000000001,62.0658350402,6.788928,1.9801039999999999,7.0718,53.87,11.16,55.013839168,135.95,72.858928,30.480104,78.9775925764,6.788928,1.9801039999999999,7.0718,66.07,28.5,71.9548115139,132.09,69.628928,28.960104,75.4113734003,6.788928,1.9801039999999999,7.0718,62.84,26.98,68.3870309342,134.45,56.078928,4.240104,56.2389957908,6.788928,1.9801039999999999,7.0718,49.29,2.26,49.3417845239,135.95,6.788928,2.540104,7.2485634246,6.788928,1.9801039999999999,7.0718,0.0,0.56,0.56,136.16
2019-07-10 04:00:00,61.057152,12.678336,62.3595703487,7.057152,2.058336,7.3512,54.0,10.62,55.034392883,135.95,73.267152,30.158336,79.2313119447,7.057152,2.058336,7.3512,66.21,28.1,71.9261711757,132.16,70.037152,28.658336,75.6736604279,7.057152,2.058336,7.3512,62.98,26.6,68.3669540056,134.41,56.487152,3.818336,56.6160580655,7.057152,2.058336,7.3512,49.43,1.76,49.4613232738,135.95,7.057152,2.658336,7.5412296504,7.057152,2.058336,7.3512,0.0,0.6000000000000001,0.6000000000000001,136.16
2019-07-10 04:30:00,61.322288,12.523584,62.5880432811,6.972288,2.033584,7.2628,54.35,10.49,55.3530721821,136.02,73.652288,29.853584,79.4726116677,6.972288,2.033584,7.2628,66.68,27.82,72.2507771585,132.21,70.392288,28.373584,75.8955497963,6.972288,2.033584,7.2628,63.42,26.34,68.67235251540001,134.47,56.702288,3.6835839999999997,56.8218114417,6.972288,2.033584,7.2628,49.73,1.65,49.7573652839,136.02,6.972288,2.593584,7.4390508749,6.972288,2.033584,7.2628,0.0,0.56,0.56,136.24
2019-07-10 05:00:00,61.014416,12.696288,62.3213822761,7.564416,2.206288,7.8796,53.45,10.49,54.4696484292,135.97,73.664416,29.966288,79.5262510189,7.564416,2.206288,7.8796,66.1,27.76,71.6925909701,132.06,70.434416,28.486288,75.976809365,7.564416,2.206288,7.8796,62.87,26.28,68.1415827524,134.42,56.494416,3.856288,56.6258774442,7.564416,2.206288,7.8796,48.93,1.65,48.9578124511,135.97,7.604416,2.806288,8.105701391,7.564416,2.206288,7.8796,0.04,0.6000000000000001,0.6013318551,136.13
2019-07-10 05:30:00,62.862784,12.688312,64.1305143722,7.982784,2.328312,8.3154,54.88,10.36,55.8492972203,135.41,75.992784,29.268312,81.4342514388,7.982784,2.328312,8.3154,68.01,26.94,73.1513752434,131.37,72.652784,27.818312,77.7964363289,7.982784,2.328312,8.3154,64.67,25.49,69.5122219469,133.76,58.232784,3.918312,58.3644609443,7.982784,2.328312,8.3154,50.25,1.5899999999999999,50.2751489307,135.41,7.982784,2.888312,8.4892394595,7.982784,2.328312,8.3154,0.0,0.56,0.56,135.59
2019-07-10 06:00:00,64.764144,11.725792,65.8170839986,8.214144,2.395792,8.5564,56.55,9.33,57.3144955487,135.05,78.524144,27.725792,83.275210795,8.214144,2.395792,8.5564,70.31,25.33,74.7335600651,130.79,75.064144,26.365792,79.5599189431,8.214144,2.395792,8.5564,66.85,23.97,71.017486579,133.35,60.004144,3.095792,60.0839514786,8.214144,2.395792,8.5564,51.79,0.7000000000000001,51.7947304269,135.05,8.214144,2.995792,8.7433935837,8.214144,2.395792,8.5564,0.0,0.6000000000000001,0.6000000000000001,135.25
2019-07-10 06:30:00,70.395808,13.767944,71.7295341262,8.975808,2.617944,9.3498,61.42,11.15,62.4238648275,134.21,87.595808,17.517944,89.3303080772,8.975808,2.617944,9.3498,78.62,14.9,80.0194626325,131.09,83.765808,15.727944,85.2295653653,8.975808,2.617944,9.3498,74.79,13.11,75.9303378104,133.6,65.175808,6.057944,65.4567386444,8.975808,2.617944,9.3498,56.2,3.44,56.3051827099,134.21,8.975808,3.177944,9.5217885568,8.975808,2.617944,9.3498,0.0,0.56,0.56,134.37
2019-07-10 07:00:00,75.257232,15.423776,76.8215063273,9.647232,2.813776,10.0492,65.61,12.61,66.8108090057,134.76,95.427232,11.593776,96.1289355455,9.647232,2.813776,10.0492,85.78,8.78,86.2281670917,132.5,91.207232,11.023776,91.871011785,9.647232,2.813776,10.0492,81.56,8.21,81.9721763771,134.75,69.637232,6.583776,69.9477675629,9.647232,2.813776,10.0492,59.99,3.77,60.1083438468,134.76,9.687232,3.373776,10.2579153984,9.647232,2.813776,10.0492,0.04,0.56,0.5614267539000001,134.95
2019-07-10 07:30:00,82.82696,12.44328,83.756435693,9.57696,2.79328,9.975999999999999,73.25,9.65,73.8829141277,135.18,103.84696,7.71328,104.1330196892,9.57696,2.79328,9.975999999999999,94.27,4.92,94.3983013618,132.78,99.23696,7.34328,99.5082810182,9.57696,2.79328,9.975999999999999,89.66,4.55,89.7753757998,135.01,76.46696,3.92328,76.5675394511,9.57696,2.79328,9.975999999999999,66.89,1.13,66.8995440941,135.18,9.57696,3.35328,10.147051276100001,9.57696,2.79328,9.975999999999999,0.0,0.56,0.56,135.34
2019-07-10 08:00:00,87.21544,9.90492,87.7760811076,10.64544,3.10492,11.089,76.57,6.8,76.8713529216,135.08,108.35544,4.53492,108.4502968046,10.64544,3.10492,11.089,97.71,1.43,97.7204635683,132.48,103.57544,4.33492,103.6661145341,10.64544,3.10492,11.089,92.93,1.23,92.9381396414,134.83,80.59544,4.67492,80.7309099775,10.64544,3.10492,11.089,69.95,1.57,69.9676167952,135.08,10.64544,3.70492,11.2717267976,10.64544,3.10492,11.089,0.0,0.6000000000000001,0.6000000000000001,135.24
2019-07-10 08:30:00,87.840528,10.038904,88.4123178796,13.230528,3.858904,13.7818,74.61,6.18,74.8655094152,134.26,111.340528,4.488904,111.4309805864,13.230528,3.858904,13.7818,98.11,0.63,98.1120227087,131.14,106.530528,4.578904,106.6288880079,13.230528,3.858904,13.7818,93.3,0.72,93.3027780937,133.84,81.380528,5.9189039999999995,81.5954886138,13.230528,3.858904,13.7818,68.15,2.06,68.1811271541,134.26,13.230528,4.418904,13.9489635357,13.230528,3.858904,13.7818,0.0,0.56,0.56,134.43
2019-07-10 09:00:00,87.378976,8.061368,87.7500490076,15.638976,4.561368,16.2906,71.74,3.5,71.8253270093,133.9,110.768976,7.921368,111.0518532717,15.638976,4.561368,16.2906,95.13,3.36,95.1893192538,130.56,106.128976,7.871368,106.4204772635,15.638976,4.561368,16.2906,90.49,3.31,90.5505173922,133.39,81.168976,9.031368,81.6698737163,15.638976,4.561368,16.2906,65.53,4.47,65.6822791931,133.9,15.638976,5.161368,16.4686760233,15.638976,4.561368,16.2906,0.0,0.6000000000000001,0.6000000000000001,134.0
2019-07-10 09:30:00,85.272656,8.311608,85.6767686648,20.302656,5.921608,21.1486,64.97,2.39,65.0139446581,133.81,108.772656,10.291608,109.2584453876,20.302656,5.921608,21.1486,88.47,4.37,88.577862923,130.5,104.492656,10.181608,104.9875244941,20.302656,5.921608,21.1486,84.19,4.26,84.297708747,133.35,79.622656,11.451608,80.4419459877,20.302656,5.921608,21.1486,59.32,5.53,59.5772045333,133.81,20.302656,6.481608,21.3121815617,20.302656,5.921608,21.1486,0.0,0.56,0.56,133.89
2019-07-10 10:00:00,84.81632,7.58476,85.1547809732,21.37632,6.23476,22.267,63.44,1.35,63.4543623402,133.96,108.88632,11.37476,109.4788374445,21.37632,6.23476,22.267,87.51,5.14,87.6608219218,130.91,104.66632,11.22476,105.2664893468,21.37632,6.23476,22.267,83.29,4.99,83.4393444365,133.48,79.26632,12.73476,80.2827727386,21.37632,6.23476,22.267,57.89,6.5,58.2537732683,133.96,21.37632,6.79476,22.4302434271,21.37632,6.23476,22.267,0.0,0.56,0.56,134.03
2019-07-10 10:30:00,82.782736,7.487048,83.1206187862,24.092736,7.027048,25.0966,58.69,0.46,58.6918026644,133.96,107.942736,13.487048,108.7820514557,24.092736,7.027048,25.0966,83.85,6.46,84.0984785831,130.91,103.922736,13.257048,104.7649005125,24.092736,7.027048,25.0966,79.83,6.23,80.0727281913,133.53,77.632736,14.957048,79.0604514515,24.092736,7.027048,25.0966,53.54,7.93,54.1240842879,133.96,24.092736,7.587048,25.2591216261,24.092736,7.027048,25.0966,0.0,0.56,0.56,134.08
2019-07-10 11:00:00,84.51904,7.63472,84.8631667568,24.35904,7.10472,25.374,60.16,0.53,60.1623345624,133.84,109.47904,13.64472,110.3260557765,24.35904,7.10472,25.374,85.12,6.54,85.3708732531,130.74,105.39904,13.42472,106.2505564221,24.35904,7.10472,25.374,81.04,6.32,81.286062766,133.37,79.24904,14.44472,80.5547036293,24.35904,7.10472,25.374,54.89,7.34,55.3785852113,133.84,24.35904,7.70472,25.5484938891,24.35904,7.10472,25.374,0.0,0.6000000000000001,0.6000000000000001,134.0
2019-07-10 11:30:00,81.629728,8.444504,82.0653528668,27.169728,7.924504,28.3018,54.46,0.52,54.4624824994,133.73,107.009728,13.884504,107.9067251748,27.169728,7.924504,28.3018,79.84,5.96,80.0621458618,130.67,103.179728,13.684504,104.0832451448,27.169728,7.924504,28.3018,76.01,5.76,76.2279325444,133.32,76.859728,15.294504,78.366699821,27.169728,7.924504,28.3018,49.69,7.37,50.2335843834,133.73,27.169728,8.484504,28.4636773401,27.169728,7.924504,28.3018,0.0,0.56,0.56,133.88
2019-07-10 12:00:00,76.527312,10.874216,77.2960416552,32.517312,9.484216,33.8722,44.01,1.3900000000000001,44.0319452216,133.34,107.677312,16.534216,108.9393584444,32.517312,9.484216,33.8722,75.16,7.05,75.4899205192,130.3,104.057312,16.284216,105.3237858767,32.517312,9.484216,33.8722,71.54,6.8,71.8624491651,132.93,72.687312,18.514216,75.0081430238,32.517312,9.484216,33.8722,40.17,9.03,41.1724398111,133.34,32.517312,10.044216,34.0332463153,32.517312,9.484216,33.8722,0.0,0.56,0.56,133.48
2019-07-10 12:30:00,75.801328,10.493304,76.5241841211,33.611328,9.803304,35.0118,42.19,0.6900000000000001,42.1956419551,133.62,105.341328,15.923304,106.5380072795,33.611328,9.803304,35.0118,71.73,6.12,71.9906056371,130.73,101.901328,15.723304,103.1072399827,33.611328,9.803304,35.0118,68.29,5.92,68.5461195109,133.29,72.151328,18.223304,74.4170876939,33.611328,9.803304,35.0118,38.54,8.42,39.4490557555,133.62,33.611328,10.403304,35.1845151173,33.611328,9.803304,35.0118,0.0,0.6000000000000001,0.6000000000000001,133.8
2019-07-10 13:00:00,76.581376,9.954568,77.2256471266,32.381376,9.444568,33.7306,44.2,0.51,44.2029422098,133.93,104.491376,14.594568,105.5056826597,32.381376,9.444568,33.7306,72.11,5.15,72.2936691557,131.01,101.031376,14.434568,102.0573157094,32.381376,9.444568,33.7306,68.65,4.99,68.8311165099,133.61,72.731376,16.964568,74.6836636908,32.381376,9.444568,33.7306,40.35,7.52,41.0447670233,133.93,32.381376,10.004568,33.8916640565,32.381376,9.444568,33.7306,0.0,0.56,0.56,134.1
2019-07-10 13:30:00,78.222112,9.260616,78.7683808037,30.242112,8.820616,31.5022,47.98,0.44,47.9820174649,133.93,104.062112,14.290616,105.0387778849,30.242112,8.820616,31.5022,73.82,5.47,74.0223837768,131.01,100.522112,14.120616,101.5090478586,30.242112,8.820616,31.5022,70.28,5.3,70.4795601575,133.59,74.042112,16.210616,75.7958997606,30.242112,8.820616,31.5022,43.8,7.39,44.419051093,133.93,30.242112,9.380616,31.6635641512,30.242112,8.820616,31.5022,0.0,0.56,0.56,134.06
2019-07-10 14:00:00,78.903408,9.469744,79.46964103,29.793408,8.689744,31.0348,49.11,0.78,49.1161938672,133.93,104.403408,13.789744,105.3101545037,29.793408,8.689744,31.0348,74.61,5.1,74.7841032573,131.08,100.853408,13.629744,101.7702305526,29.793408,8.689744,31.0348,71.06,4.94,71.231504266,133.55,74.613408,15.779744,76.2637592443,29.793408,8.689744,31.0348,44.82,7.09,45.3773126132,133.93,29.833408,9.249744,31.2344360756,29.793408,8.689744,31.0348,0.04,0.56,0.5614267539000001,134.03
2019-07-10 14:30:00,78.47128,8.53204,78.9337538155,27.641280000000002,8.06204,28.793,50.83,0.47000000000000003,50.8321728829,133.74,105.09128,13.57204,105.9640382479,27.641280000000002,8.06204,28.793,77.45,5.51,77.6457506886,130.9,101.37128,13.41204,102.2546782587,27.641280000000002,8.06204,28.793,73.73,5.35,73.9238486552,133.4,74.04128,15.77204,75.7024992309,27.641280000000002,8.06204,28.793,46.4,7.71,47.036199889,133.74,27.641280000000002,8.66204,28.9667274127,27.641280000000002,8.06204,28.793,0.0,0.6000000000000001,0.6000000000000001,133.88
2019-07-10 15:00:00,77.870768,8.915224,78.3794471011,29.160768,8.505224,30.3758,48.71,0.41000000000000003,48.7117254878,133.84,105.590768,14.545224,106.5878690473,29.160768,8.505224,30.3758,76.43,6.04,76.668288751,130.98,101.900768,14.335224,102.9041552422,29.160768,8.505224,30.3758,72.74,5.83,72.9732588007,133.46,73.640768,16.455224,75.4568559411,29.160768,8.505224,30.3758,44.48,7.95,45.1848746817,133.84,29.200768,9.065224,30.5755316873,29.160768,8.505224,30.3758,0.04,0.56,0.5614267539000001,134.03
2019-07-10 15:30:00,79.370928,9.341104,79.918711423,29.420928,8.581104,30.6468,49.95,0.76,49.9557814472,134.06,107.750928,14.301104,108.695832765,29.420928,8.581104,30.6468,78.33,5.72,78.5385720522,131.25,103.970928,14.131104,104.9268410343,29.420928,8.581104,30.6468,74.55,5.55,74.756304082,133.67,75.050928,16.201104,76.7796689527,29.420928,8.581104,30.6468,45.63,7.62,46.2618773938,134.06,29.420928,9.141104,30.8082908763,29.420928,8.581104,30.6468,0.0,0.56,0.56,134.26
2019-07-10 16:00:00,83.718576,7.954168,84.0955929644,23.328575999999998,6.804168,24.3006,60.39,1.15,60.400948668,134.0,111.728576,12.254168,112.3985735157,23.328575999999998,6.804168,24.3006,88.4,5.45,88.5678412292,131.08,107.418576,12.094168,108.0972680944,23.328575999999998,6.804168,24.3006,84.09,5.29,84.2562294433,133.54,78.518576,13.574168,79.6832781326,23.328575999999998,6.804168,24.3006,55.19,6.77,55.6036779359,134.0,23.328575999999998,7.404168,24.4753786888,23.328575999999998,6.804168,24.3006,0.0,0.6000000000000001,0.6000000000000001,134.2
2019-07-10 16:30:00,86.50936,7.25648,86.813166453,22.71936,6.62648,23.666,63.79,0.63,63.7931109133,133.82,115.42936,12.57648,116.1124670274,22.71936,6.62648,23.666,92.71,5.95,92.9007351962,130.94,110.87936,12.39648,111.5701805609,22.71936,6.62648,23.666,88.16,5.77,88.3486191177,133.44,81.04936,14.34648,82.3092962235,22.71936,6.62648,23.666,58.33,7.72,58.8386548113,133.82,22.71936,7.18648,23.8288651345,22.71936,6.62648,23.666,0.0,0.56,0.56,134.06
2019-07-10 17:00:00,89.589696,7.875328,89.9351678738,19.869696,5.795328,20.6976,69.72,2.08,69.7510200642,133.86,114.279696,9.255328,114.6538704721,19.869696,5.795328,20.6976,94.41,3.46,94.473380907,131.07,109.619696,9.215328,110.006363549,19.869696,5.795328,20.6976,89.75,3.42,89.8151373656,133.52,83.629696,11.575328,84.4269759695,19.869696,5.795328,20.6976,63.76,5.78,64.0214495306,133.86,19.869696,6.355328,20.8613281725,19.869696,5.795328,20.6976,0.0,0.56,0.56,134.09
2019-07-10 17:30:00,90.692752,10.394136,91.2864356217,18.322752,5.344136,19.0862,72.37,5.05,72.5459812808,133.81,116.222752,6.004136,116.3777372677,18.322752,5.344136,19.0862,97.9,0.66,97.9022246938,131.01,111.362752,6.094136,111.529372932,18.322752,5.344136,19.0862,93.04,0.75,93.0430228443,133.45,84.552752,8.384136,84.9674149733,18.322752,5.344136,19.0862,66.23,3.04,66.299732277,133.81,18.322752,5.904136,19.2505081169,18.322752,5.344136,19.0862,0.0,0.56,0.56,134.05
2019-07-10 18:00:00,91.37256000000001,10.70908,91.9979843007,15.56256,4.53908,16.211,75.81,6.17,76.0606665761,133.86,115.69256,5.07908,115.8039960148,15.56256,4.53908,16.211,100.13,0.54,100.1314560965,131.05,110.72256,4.96908,110.8340067353,15.56256,4.53908,16.211,95.16,0.43,95.1609715167,133.52,84.94256,6.53908,85.1938851479,15.56256,4.53908,16.211,69.38,2.0,69.4088207651,133.86,15.56256,5.13908,16.3891249614,15.56256,4.53908,16.211,0.0,0.6000000000000001,0.6000000000000001,134.08
2019-07-10 18:30:00,92.49512,10.50316,93.0895461037,12.52512,3.65316,13.047,79.97,6.85,80.2628394713,133.86,116.56512,5.05316,116.6745971778,12.52512,3.65316,13.047,104.04,1.4,104.0494190277,131.09,111.36512,4.83316,111.4699483637,12.52512,3.65316,13.047,98.84,1.18,98.847043456,133.54,85.72512,4.99316,85.870413099,12.52512,3.65316,13.047,73.2,1.34,73.212264,133.86,12.52512,4.21316,13.2147398083,12.52512,3.65316,13.047,0.0,0.56,0.56,134.11
