Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-07-10 19:00:00,92.470528,10.403904,93.053961587,10.710528,3.123904,11.1568,81.76,7.28,82.0834697122,133.86,115.000528,5.263904,115.1209369559,10.710528,3.123904,11.1568,104.29,2.14,104.3119537733,131.18,109.780528,5.013904,109.8949660416,10.710528,3.123904,11.1568,99.07,1.8900000000000001,99.0880265219,133.6,85.540528,4.083904,85.6379600551,10.710528,3.123904,11.1568,74.83,0.96,74.8361577047,133.86,10.710528,3.683904,11.3263656448,10.710528,3.123904,11.1568,0.0,0.56,0.56,134.11
2019-07-10 19:30:00,90.840016,11.247088,91.5336304063,9.590016,2.797088,9.9896,81.25,8.45,81.6882182447,134.11,113.720016,6.037088,113.8801495896,9.590016,2.797088,9.9896,104.13,3.24,104.1803940288,131.48,108.510016,5.727088,108.661046881,9.590016,2.797088,9.9896,98.92,2.93,98.9633836325,133.86,83.970016,2.927088,84.0210177944,9.590016,2.797088,9.9896,74.38,0.13,74.3801136057,134.11,9.590016,3.357088,10.1606322008,9.590016,2.797088,9.9896,0.0,0.56,0.56,134.37
2019-07-10 20:00:00,90.155232,11.847776,90.9303890518,8.495232,2.477776,8.8492,81.66,9.37,82.1958180201,134.06,112.575232,6.717776,112.7754910175,8.495232,2.477776,8.8492,104.08,4.24,104.1663285328,131.42,107.365232,6.367776,107.5539009688,8.495232,2.477776,8.8492,98.87,3.89,98.9464956428,133.86,83.225232,3.427776,83.2957915489,8.495232,2.477776,8.8492,74.73,0.9500000000000001,74.736038161,134.06,8.495232,3.077776,9.0355781132,8.495232,2.477776,8.8492,0.0,0.6000000000000001,0.6000000000000001,134.31
2019-07-10 20:30:00,90.046448,11.631464,90.7945689576,7.376448,2.151464,7.6838,82.67,9.48,83.2117738064,133.86,111.086448,7.161464,111.3170494393,7.376448,2.151464,7.6838,103.71,5.01,103.8309404754,131.29,105.906448,6.771464,106.1227046992,7.376448,2.151464,7.6838,98.53,4.62,98.6382547494,133.75,83.036448,3.241464,83.0996918485,7.376448,2.151464,7.6838,75.66,1.09,75.6678511655,133.86,7.376448,2.711464,7.8590089782,7.376448,2.151464,7.6838,0.0,0.56,0.56,134.11
2019-07-10 21:00:00,88.24104,12.04572,89.0594212344,6.91104,2.01572,7.199,81.33,10.03,81.9461396284,134.13,108.86104,7.83572,109.1426797261,6.91104,2.01572,7.199,101.95,5.82,102.1159874848,131.71,103.76104,7.39572,104.0242764753,6.91104,2.01572,7.199,96.85,5.38,96.9993139151,134.08,81.33104,3.55572,81.4087293366,6.91104,2.01572,7.199,74.42,1.54,74.4359321833,134.13,6.91104,2.57572,7.3754191339,6.91104,2.01572,7.199,0.0,0.56,0.56,134.4
2019-07-10 21:30:00,87.124368,11.965024,87.9421247112,6.394368,1.865024,6.6608,80.73,10.1,81.3593442697,134.03,107.274368,7.975024,107.5704003785,6.394368,1.865024,6.6608,100.88,6.11,101.0648628357,131.66,102.224368,7.525024,102.5009629184,6.394368,1.865024,6.6608,95.83,5.66,95.9970025574,134.01,80.284368,3.465024,80.3591073649,6.394368,1.865024,6.6608,73.89,1.6,73.9073210176,134.03,6.434368,2.425024,6.8761786597,6.394368,1.865024,6.6608,0.04,0.56,0.5614267539000001,134.29
2019-07-10 22:00:00,85.350192,13.800056,86.4586422519,6.480192,1.890056,6.7502,78.87,11.91,79.7641836917,133.61,105.120192,10.070056,105.6014242042,6.480192,1.890056,6.7502,98.64,8.18,98.9785936453,131.18,100.180192,9.530056,100.6324641282,6.480192,1.890056,6.7502,93.7,7.64,94.0109546808,133.65,78.650192,5.190056,78.8212495646,6.480192,1.890056,6.7502,72.17,3.3,72.2454074665,133.61,6.480192,2.450056,6.9278902099,6.480192,1.890056,6.7502,0.0,0.56,0.56,133.87
2019-07-10 22:30:00,82.7344,14.6142,84.0152116286,6.4944,1.8942,6.765,76.24,12.72,77.2938289904,134.09,101.8344,11.1342,102.4412779743,6.4944,1.8942,6.765,95.34,9.24,95.7867068021,131.82,97.0744,10.5342,97.6442958139,6.4944,1.8942,6.765,90.58,8.64,90.991131436,134.16,76.2744,5.8842,76.5010320519,6.4944,1.8942,6.765,69.78,3.99,69.8939804275,134.09,6.4944,2.4542,6.9426456773,6.4944,1.8942,6.765,0.0,0.56,0.56,134.36
2019-07-10 23:00:00,76.993232,15.266776,78.4922430769,6.743232,1.9667759999999999,7.0242,70.25,13.3,71.4979195502,134.83,95.413232,12.456776,96.2229500119,6.743232,1.9667759999999999,7.0242,88.67,10.49,89.288347504,132.82,90.983232,11.786776,91.7435370674,6.743232,1.9667759999999999,7.0242,84.24,9.82,84.8104356786,135.02,71.023232,6.366776,71.3080312473,6.743232,1.9667759999999999,7.0242,64.28,4.4,64.4304151779,134.83,6.743232,2.566776,7.2152281211,6.743232,1.9667759999999999,7.0242,0.0,0.6000000000000001,0.6000000000000001,135.1
2019-07-10 23:30:00,71.801776,18.326768,74.1037479624,7.291776,2.126768,7.5956,64.51,16.2,66.5130069986,134.83,89.401776,15.166768,90.6791508756,7.291776,2.126768,7.5956,82.11,13.04,83.1390022793,132.93,85.241776,14.386768,86.4473219315,7.291776,2.126768,7.5956,77.95,12.26,78.9082384799,135.06,66.401776,9.166768,67.0315261017,7.291776,2.126768,7.5956,59.11,7.04,59.5277557111,134.83,7.291776,2.686768,7.7710179205,7.291776,2.126768,7.5956,0.0,0.56,0.56,135.1
2019-07-11 00:00:00,69.0496,17.5578,71.2469199404,7.5696,2.2078,7.885,61.48,15.35,63.3672857238,134.28,85.8696,15.0978,87.1867637259,7.5696,2.2078,7.885,78.3,12.89,79.3539041258,132.29,81.8896,14.3378,83.1353059596,7.5696,2.2078,7.885,74.32,12.13,75.3033817302,134.56,63.9496,8.5078,64.5130529505,7.5696,2.2078,7.885,56.38,6.3,56.7308945813,134.28,7.5696,2.7678000000000003,8.0597494378,7.5696,2.2078,7.885,0.0,0.56,0.56,134.51
2019-07-11 00:30:00,66.67208,17.63644,68.9652830589,7.46208,2.17644,7.773,59.21,15.46,61.1950627093,134.75,82.75208,15.60644,84.2108527079,7.46208,2.17644,7.773,75.29,13.43,76.4784217933,132.94,78.93208,14.81644,80.3106477835,7.46208,2.17644,7.773,71.47,12.64,72.579132676,135.1,61.75208,8.51644,62.3365794265,7.46208,2.17644,7.773,54.29,6.34,54.6589397995,134.75,7.46208,2.73644,7.948002378,7.46208,2.17644,7.773,0.0,0.56,0.56,134.99
2019-07-11 01:00:00,64.325392,19.388656,67.1838971588,7.675392,2.2386559999999998,7.9952000000000005,56.65,17.15,59.1890614894,135.28,80.415392,17.058656,82.2048235509,7.675392,2.2386559999999998,7.9952000000000005,72.74,14.82,74.2343586219,133.55,76.715392,16.188656,78.4048719966,7.675392,2.2386559999999998,7.9952000000000005,69.04,13.95,70.4352475682,135.61,59.625392,10.078656,60.4712053619,7.675392,2.2386559999999998,7.9952000000000005,51.95,7.84,52.5382536824,135.28,7.715392,2.798656,8.2072985275,7.675392,2.2386559999999998,7.9952000000000005,0.04,0.56,0.5614267539000001,135.53
2019-07-11 01:30:00,64.057248,20.385864,67.2228716462,7.837248,2.285864,8.1638,56.22,18.1,59.0618184617,135.75,80.267248,17.865864,82.231503683,7.837248,2.285864,8.1638,72.43,15.58,74.0867147335,134.09,76.597248,16.975864,78.4558370022,7.837248,2.285864,8.1638,68.76,14.69,70.3116896398,136.06,59.387248,10.935864,60.3857462191,7.837248,2.285864,8.1638,51.55,8.65,52.2706896836,135.75,7.837248,2.8858639999999998,8.3516864908,7.837248,2.285864,8.1638,0.0,0.6000000000000001,0.6000000000000001,135.99
2019-07-11 02:00:00,62.809616,20.924888,66.2034651652,7.319616,2.134888,7.6246,55.49,18.79,58.5850168558,136.21,78.529616,18.844888,80.7590886083,7.319616,2.134888,7.6246,71.21,16.71,73.1442971119,134.65,74.909616,17.894888,77.0173849582,7.319616,2.134888,7.6246,67.59,15.76,69.4030669351,136.57,58.179616,11.374888,59.2811588527,7.319616,2.134888,7.6246,50.86,9.24,51.6925255719,136.21,7.319616,2.6948879999999997,7.7999486998,7.319616,2.134888,7.6246,0.0,0.56,0.56,136.44
2019-07-11 02:30:00,61.568752,21.362136,65.1694105952,6.898752,2.012136,7.1862,54.67,19.35,57.9933737594,136.48,76.958752,19.362136,79.3570527419,6.898752,2.012136,7.1862,70.06,17.35,72.1763541612,134.97,73.418752,18.382136,75.6849791515,6.898752,2.012136,7.1862,66.52,16.37,68.5046516669,136.85,56.998752,11.732136,58.1936486627,6.898752,2.012136,7.1862,50.1,9.72,51.0341885406,136.48,6.898752,2.612136,7.3767224185,6.898752,2.012136,7.1862,0.0,0.6000000000000001,0.6000000000000001,136.67
2019-07-11 03:00:00,61.761072,16.269896,63.8681417488,6.891072,2.009896,7.1782,54.87,14.26,56.6927199912,136.2,74.721072,26.499896,79.2810386463,6.891072,2.009896,7.1782,67.83,24.49,72.1156640405,133.27,71.331072,25.179896,75.6448874362,6.891072,2.009896,7.1782,64.44,23.17,68.4789201141,135.42,57.181072,7.059896,57.6152508161,6.891072,2.009896,7.1782,50.29,5.05,50.5429183962,136.2,6.891072,2.569896,7.3546746196,6.891072,2.009896,7.1782,0.0,0.56,0.56,136.4
2019-07-11 03:30:00,61.57112,12.75616,62.8786325869,6.98112,2.03616,7.272,54.59,10.72,55.6326028512,135.92,73.22112,30.21616,79.2107867604,6.98112,2.03616,7.272,66.24,28.18,71.9850678961,132.13,69.93112,28.71616,75.5974826935,6.98112,2.03616,7.272,62.95,26.68,68.3704972923,134.45,57.02112,3.89616,57.1540741225,6.98112,2.03616,7.272,50.04,1.8599999999999999,50.0745564134,135.92,6.98112,2.6361600000000003,7.4622634636,6.98112,2.03616,7.272,0.0,0.6000000000000001,0.6000000000000001,136.15
2019-07-11 04:00:00,61.81832,12.85576,63.1409158375,7.04832,2.05576,7.342,54.77,10.8,55.8246621127,136.02,73.39832,30.18576,79.3630486158,7.04832,2.05576,7.342,66.35,28.13,72.0667704285,132.18,70.08832,28.69576,75.7351915717,7.04832,2.05576,7.342,63.04,26.64,68.43779073,134.52,57.24832,3.98576,57.3869011674,7.04832,2.05576,7.342,50.2,1.9300000000000002,50.237086898,136.02,7.04832,2.61576,7.5180459695,7.04832,2.05576,7.342,0.0,0.56,0.56,136.18
2019-07-11 04:30:00,62.181312,12.791216,63.4833109471,6.621312,1.931216,6.8972,55.56,10.86,56.6114228756,135.67,73.541312,29.911216,79.3914693987,6.621312,1.931216,6.8972,66.92,27.98,72.5339010394,131.82,70.201312,28.431216,75.7400703047,6.621312,1.931216,6.8972,63.58,26.5,68.8815388911,134.16,57.571312,3.951216,57.7067420089,6.621312,1.931216,6.8972,50.95,2.02,50.9900274564,135.67,6.661312,2.531216,7.1260179624,6.621312,1.931216,6.8972,0.04,0.6000000000000001,0.6013318551,135.94
2019-07-11 05:00:00,62.404064,12.405352,63.6251519602,6.944064,2.025352,7.2334,55.46,10.38,56.4230094908,135.71,73.82406399999999,29.625352,79.5465518209,6.944064,2.025352,7.2334,66.88,27.6,72.3511879654,131.87,70.494064,28.155352,75.9087406395,6.944064,2.025352,7.2334,63.55,26.13,68.7122943875,134.16,57.804064,3.595352,57.9157696221,6.944064,2.025352,7.2334,50.86,1.57,50.8842264361,135.71,6.944064,2.585352,7.4097280517,6.944064,2.025352,7.2334,0.0,0.56,0.56,135.94
2019-07-11 05:30:00,62.954768,11.892224,64.068149697,7.344768,2.142224,7.6508,55.61,9.75,56.4582553751,135.01,74.974768,28.992224,80.3851036519,7.344768,2.142224,7.6508,67.63,26.85,72.7649599739,130.95,71.594768,27.552224,76.7133355573,7.344768,2.142224,7.6508,64.25,25.41,69.0921891389,133.5,58.334768,3.402224,58.4338967189,7.344768,2.142224,7.6508,50.99,1.26,51.0055653826,135.01,7.344768,2.742224,7.8399878469,7.344768,2.142224,7.6508,0.0,0.6000000000000001,0.6000000000000001,135.19
2019-07-11 06:00:00,64.552784,12.708312,65.7918164823,8.702784,2.538312,9.0654,55.85,10.17,56.7684014219,135.08,77.652784,29.148312,82.9432273028,8.702784,2.538312,9.0654,68.95,26.61,73.9066614048,130.87,74.232784,27.728312,79.2424476323,8.702784,2.538312,9.0654,65.53,25.19,70.2048217717,133.5,59.902784,4.018312,60.0374080243,8.702784,2.538312,9.0654,51.2,1.48,51.2213861585,135.08,8.702784,3.098312,9.237856169,8.702784,2.538312,9.0654,0.0,0.56,0.56,135.25
2019-07-11 06:30:00,71.387056,10.135808,72.103026068,9.517056,2.775808,9.9136,61.87,7.36,62.3062316306,134.43,85.577056,25.825808,89.3890646135,9.517056,2.775808,9.9136,76.06,23.05,79.4759466757,129.98,81.837056,24.565808,85.4446174867,9.517056,2.775808,9.9136,72.32,21.79,75.5313610363,132.69,66.177056,4.005808,66.298184278,9.517056,2.775808,9.9136,56.66,1.23,56.6733491158,134.43,9.517056,3.375808,10.0980411249,9.517056,2.775808,9.9136,0.0,0.6000000000000001,0.6000000000000001,134.61
2019-07-11 07:00:00,75.87672,14.87696,77.3214108562,9.96672,2.90696,10.382,65.91,11.97,66.9881258135,134.95,94.20672,14.10696,95.2570858971,9.96672,2.90696,10.382,84.24,11.2,84.9812779381,132.54,90.09672,12.79696,91.0009952693,9.96672,2.90696,10.382,80.13,9.89,80.7380269761,134.81,70.22672,6.4569600000000005,70.5229362293,9.96672,2.90696,10.382,60.26,3.55,60.3644771368,134.95,9.96672,3.4669600000000003,10.5525029827,9.96672,2.90696,10.382,0.0,0.56,0.56,135.12
2019-07-11 07:30:00,82.057552,14.260536,83.2874824163,11.247552,3.280536,11.7162,70.81,10.98,71.6562383886,134.27,101.817552,10.000536,102.3075002899,11.247552,3.280536,11.7162,90.57,6.72,90.8189589238,131.73,97.337552,9.540536,97.8039920275,11.247552,3.280536,11.7162,86.09,6.26,86.3172966444,134.18,76.017552,5.6205359999999995,76.2250525549,11.247552,3.280536,11.7162,64.77,2.34,64.8122557855,134.27,11.247552,3.840536,11.8851648184,11.247552,3.280536,11.7162,0.0,0.56,0.56,134.4
2019-07-11 08:00:00,85.695536,11.892448,86.5167914902,13.345536,3.892448,13.9016,72.35,8.0,72.7909506738,133.36,107.435536,6.592448,107.6376085123,13.345536,3.892448,13.9016,94.09,2.7,94.1287315329,130.38,102.785536,6.322448,102.9798026776,13.345536,3.892448,13.9016,89.44,2.43,89.4730043086,133.08,79.505536,4.792448,79.6498450248,13.345536,3.892448,13.9016,66.16,0.9,66.1661212404,133.36,13.345536,4.452448,14.0686752866,13.345536,3.892448,13.9016,0.0,0.56,0.56,133.46
2019-07-11 08:30:00,85.450976,11.112368,86.1704939171,17.150976,5.002368,17.8656,68.3,6.11,68.5727504188,133.26,110.030976,5.602368,110.1735095507,17.150976,5.002368,17.8656,92.88,0.6000000000000001,92.8819379643,129.89,105.470976,5.512368,105.6149278244,17.150976,5.002368,17.8656,88.32,0.51,88.3214724741,132.92,79.590976,7.012368,79.8992913961,17.150976,5.002368,17.8656,62.44,2.01,62.4723434809,133.26,17.150976,5.562368,18.030416399,17.150976,5.002368,17.8656,0.0,0.56,0.56,133.35
2019-07-11 09:00:00,84.764288,9.714584,85.3191517916,19.284288,5.624584,20.0878,65.48,4.09,65.6076100769,133.04,112.184288,7.884584,112.4610205312,19.284288,5.624584,20.0878,92.9,2.26,92.9274857079,129.59,107.634288,7.894584,107.9234191906,19.284288,5.624584,20.0878,88.35,2.27,88.3791570451,132.56,79.154288,9.484584,79.7205032751,19.284288,5.624584,20.0878,59.87,3.86,59.9943038963,133.04,19.284288,6.184584,20.2517367877,19.284288,5.624584,20.0878,0.0,0.56,0.56,133.12
2019-07-11 09:30:00,87.8064,9.5152,88.3204557959,19.0464,5.5552,19.84,68.76,3.96,68.8739370154,133.33,111.9364,7.8652,112.2123835234,19.0464,5.5552,19.84,92.89,2.31,92.9187182434,130.16,107.4164,7.8652,107.7039663151,19.0464,5.5552,19.84,88.37,2.31,88.4001866514,132.92,81.8264,9.5552,82.3824106469,19.0464,5.5552,19.84,62.78,4.0,62.9073000533,133.33,19.0464,6.1152,20.0040251949,19.0464,5.5552,19.84,0.0,0.56,0.56,133.44
2019-07-11 10:00:00,83.939424,8.874832,84.407283717,22.439424,6.5448319999999995,23.3744,61.5,2.33,61.5441215714,133.14,107.059424,9.644832,107.4929907088,22.439424,6.5448319999999995,23.3744,84.62,3.1,84.6767642273,130.12,102.959424,9.594832,103.4055307589,22.439424,6.5448319999999995,23.3744,80.52,3.05,80.577744446,132.8,78.599424,12.044832,79.5169631654,22.439424,6.5448319999999995,23.3744,56.16,5.5,56.4286771066,133.14,22.439424,7.144832,23.5494452962,22.439424,6.5448319999999995,23.3744,0.0,0.6000000000000001,0.6000000000000001,133.26
2019-07-11 10:30:00,79.445984,9.590912,80.0228090404,27.225984,7.940912,28.3604,52.22,1.65,52.2460610956,133.08,104.375984,11.580912,105.0164918416,27.225984,7.940912,28.3604,77.15,3.64,77.2358213525,130.12,100.625984,11.510912,101.2822282093,27.225984,7.940912,28.3604,73.4,3.5700000000000003,73.4867668359,132.8,74.945984,14.100912,76.2609745346,27.225984,7.940912,28.3604,47.72,6.16,48.1159433036,133.08,27.225984,8.500912,28.5222669085,27.225984,7.940912,28.3604,0.0,0.56,0.56,133.26
2019-07-11 11:00:00,79.11064,9.76352,79.7108504785,29.36064,8.56352,30.584,49.75,1.2,49.7644702574,132.86,105.39064,13.05352,106.1959574748,29.36064,8.56352,30.584,76.03,4.49,76.1624645084,129.85,101.70064,12.94352,102.5209972952,29.36064,8.56352,30.584,72.34,4.38,72.4724775346,132.49,74.83064,15.12352,76.3436018275,29.36064,8.56352,30.584,45.47,6.5600000000000005,45.9407716522,132.86,29.36064,9.12352,30.7455004578,29.36064,8.56352,30.584,0.0,0.56,0.56,133.01
2019-07-11 11:30:00,83.228208,9.036144,83.7173011108,26.318208,7.676144,27.4148,56.91,1.3599999999999999,56.9262479002,132.98,108.698208,12.336144,109.3959819701,26.318208,7.676144,27.4148,82.38,4.66,82.5116961406,129.89,104.678208,12.206144,105.3874621643,26.318208,7.676144,27.4148,78.36,4.53,78.4908306747,132.52,78.358208,14.056144,79.6089438764,26.318208,7.676144,27.4148,52.04,6.38,52.4296290279,132.98,26.398208,8.236144,27.6531996991,26.318208,7.676144,27.4148,0.08,0.56,0.5656854249000001,133.11
2019-07-11 12:00:00,85.97646399999999,7.938552,86.342185343,23.446464,6.838552,24.4234,62.53,1.1,62.5396746074,132.79,113.516464,11.758552,114.1238412611,23.446464,6.838552,24.4234,90.07,4.92,90.2042753976,129.56,109.116464,11.638552,109.7354027127,23.446464,6.838552,24.4234,85.67,4.8,85.8043641081,132.33,80.606464,13.388552,81.7108032223,23.446464,6.838552,24.4234,57.16,6.55,57.5340603469,132.79,23.446464,7.398552,24.5860782924,23.446464,6.838552,24.4234,0.0,0.56,0.56,132.97
2019-07-11 12:30:00,87.286896,7.814928,87.6360388936,22.816896,6.654928,23.7676,64.47,1.16,64.4804350171,133.11,112.836896,11.624928,113.4341397019,22.816896,6.654928,23.7676,90.02,4.97,90.1570923444,129.91,108.426896,11.494928,109.0345135538,22.816896,6.654928,23.7676,85.61,4.84,85.7467066423,132.61,81.766896,13.184928,82.8231103487,22.816896,6.654928,23.7676,58.95,6.53,59.3105673552,133.11,22.816896,7.214928,23.9304393842,22.816896,6.654928,23.7676,0.0,0.56,0.56,133.26
2019-07-11 13:00:00,88.9188,7.3634,89.2231620881,21.2688,6.2034,22.155,67.65,1.16,67.6599445758,133.43,109.7088,10.8534,110.2443517329,21.2688,6.2034,22.155,88.44,4.65,88.5621595265,130.49,105.3888,10.7434,105.934979157,21.2688,6.2034,22.155,84.12,4.54,84.2424239917,133.05,83.0688,12.7734,84.0451383543,21.2688,6.2034,22.155,61.8,6.57,62.148249372,133.43,21.2688,6.7634,22.3182757623,21.2688,6.2034,22.155,0.0,0.56,0.56,133.64
2019-07-11 13:30:00,85.790208,7.822144,86.1460720256,23.150208,6.7521439999999995,24.1148,62.64,1.07,62.6491380627,133.33,110.990208,11.682144,111.603309809,23.150208,6.7521439999999995,24.1148,87.84,4.93,87.9782387866,130.27,106.720208,11.542144,107.3425539275,23.150208,6.7521439999999995,24.1148,83.57,4.79,83.7071621786,132.95,80.330208,13.422144,81.4438227669,23.150208,6.7521439999999995,24.1148,57.18,6.67,57.5677105676,133.33,23.150208,7.352144,24.2896305414,23.150208,6.7521439999999995,24.1148,0.0,0.6000000000000001,0.6000000000000001,133.56
2019-07-11 14:00:00,84.918864,8.291752,85.3227203872,25.548864000000002,7.451752,26.6134,59.37,0.84,59.3759420978,133.28,111.868864,12.621752,112.578645205,25.548864000000002,7.451752,26.6134,86.32,5.17,86.4746858913,130.21,107.698864,12.471752,108.4185865285,25.548864000000002,7.451752,26.6134,82.15,5.02,82.3032374819,132.86,79.778864,14.381752,81.0648008184,25.548864000000002,7.451752,26.6134,54.23,6.93,54.6709959668,133.28,25.548864000000002,8.011752,26.7755975059,25.548864000000002,7.451752,26.6134,0.0,0.56,0.56,133.47
2019-07-11 14:30:00,86.687872,7.132296,86.980784074,21.127872,6.1622959999999996,22.0082,65.56,0.97,65.5671754768,133.45,111.457872,10.832296,111.9830159774,21.127872,6.1622959999999996,22.0082,90.33,4.67,90.4506373665,130.51,107.077872,10.722296,107.6133741854,21.127872,6.1622959999999996,22.0082,85.95,4.5600000000000005,86.0708783503,133.1,80.987872,12.922296,82.0123231289,21.127872,6.1622959999999996,22.0082,59.86,6.76,60.2404946859,133.45,21.127872,6.722296,22.171518639,21.127872,6.1622959999999996,22.0082,0.0,0.56,0.56,133.68
2019-07-11 15:00:00,82.958592,8.231256,83.3659496555,25.238592,7.361256,26.2902,57.72,0.87,57.7265562805,133.73,113.398592,12.591256,114.0954880582,25.238592,7.361256,26.2902,88.16,5.23,88.3149958954,130.72,109.128592,12.441256,109.8354880845,25.238592,7.361256,26.2902,83.89,5.08,84.0436701959,133.33,77.958592,14.291256,79.2576940409,25.238592,7.361256,26.2902,52.72,6.93,53.1735206658,133.73,25.238592,7.921256,26.4524634535,25.238592,7.361256,26.2902,0.0,0.56,0.56,133.97
2019-07-11 15:30:00,82.188448,10.507464,82.8573942648,23.168448,6.757464,24.1338,59.02,3.75,59.1390133499,134.3,109.698448,9.187464,110.0825099112,23.168448,6.757464,24.1338,86.53,2.43,86.5641138117,131.49,105.528448,9.177464,105.9267632979,23.168448,6.757464,24.1338,82.36,2.42,82.3955459961,133.93,77.008448,11.097464,77.8039508675,23.168448,6.757464,24.1338,53.84,4.34,54.0146387565,134.3,23.168448,7.357464,24.3086252026,23.168448,6.757464,24.1338,0.0,0.6000000000000001,0.6000000000000001,134.53
2019-07-11 16:00:00,79.599248,12.231864,80.533587894,26.749248,7.801864,27.8638,52.85,4.43,53.0353410473,134.09,109.529248,10.011864,109.98587904,26.749248,7.801864,27.8638,82.78,2.21,82.8094952285,131.24,105.529248,10.031864,106.0050021403,26.749248,7.801864,27.8638,78.78,2.23,78.8115556248,133.71,74.989248,11.531864,75.8707532777,26.749248,7.801864,27.8638,48.24,3.73,48.3839901207,134.09,26.749248,8.361864,28.0257566913,26.749248,7.801864,27.8638,0.0,0.56,0.56,134.37
2019-07-11 16:30:00,84.203648,11.461064,84.9800583932,23.043648,6.721064,24.0038,61.16,4.74,61.3434038834,133.88,114.243648,8.361064,114.5491968525,23.043648,6.721064,24.0038,91.2,1.6400000000000001,91.2147444222,130.95,109.813648,8.401064,110.1345321114,23.043648,6.721064,24.0038,86.77,1.6800000000000002,86.7862621617,133.52,78.913648,10.101064,79.5574970358,23.043648,6.721064,24.0038,55.87,3.38,55.9721475379,133.88,23.043648,7.281064,24.1665803564,23.043648,6.721064,24.0038,0.0,0.56,0.56,134.15
2019-07-11 17:00:00,87.816608,11.412344,88.5550576545,19.276608,5.622344,20.0798,68.54,5.79,68.784123895,133.74,115.736608,6.572344,115.9230699085,19.276608,5.622344,20.0798,96.46,0.9500000000000001,96.4646779915,130.76,111.026608,6.662344,111.2263211275,19.276608,5.622344,20.0798,91.75,1.04,91.7558940886,133.28,81.896608,7.982344,82.2847022091,19.276608,5.622344,20.0798,62.62,2.36,62.6644556348,133.74,19.276608,6.182344,20.2437396081,19.276608,5.622344,20.0798,0.0,0.56,0.56,133.95
2019-07-11 17:30:00,88.794064,11.770351999999999,89.570793163,17.624064,5.140352,18.3584,71.17,6.63,71.4781491087,133.79,115.504064,5.6203520000000005,115.6407244751,17.624064,5.140352,18.3584,97.88,0.48,97.8811769443,130.87,110.714064,5.490352,110.8501147157,17.624064,5.140352,18.3584,93.09,0.35000000000000003,93.0906579631,133.43,82.644064,6.740352,82.9184759841,17.624064,5.140352,18.3584,65.02,1.6,65.0396832711,133.79,17.624064,5.700352,18.5230031258,17.624064,5.140352,18.3584,0.0,0.56,0.56,134.05
2019-07-11 18:00:00,90.98264,11.54952,91.7127700683,15.39264,4.48952,16.034,75.59,7.06,75.9189811575,133.79,118.13264,5.12952,118.2439537938,15.39264,4.48952,16.034,102.74,0.64,102.741993362,130.84,113.07264,4.98952,113.1826719352,15.39264,4.48952,16.034,97.68,0.5,97.6812796804,133.38,84.49264,5.64952,84.6813042554,15.39264,4.48952,16.034,69.1,1.16,69.1097359277,133.79,15.39264,5.08952,16.2122355029,15.39264,4.48952,16.034,0.0,0.6000000000000001,0.6000000000000001,134.05
2019-07-11 18:30:00,90.96192,11.87556,91.733853159,13.08192,3.81556,13.627,77.88,8.06,78.2959641361,133.65,116.79192,5.62556,116.927325731,13.08192,3.81556,13.627,103.71,1.81,103.7257933207,130.7,111.67192,5.38556,111.8017082741,13.08192,3.81556,13.627,98.59,1.57,98.6024999683,133.27,84.28192,4.07556,84.3804019201,13.08192,3.81556,13.627,71.2,0.26,71.2004747175,133.65,13.12192,4.37556,13.8322199881,13.08192,3.81556,13.627,0.04,0.56,0.5614267539000001,133.91
2019-07-11 19:00:00,89.348512,12.935815999999999,90.2800749457,13.288512,3.875816,13.8422,76.06,9.06,76.5976970933,133.77,113.228512,7.295816,113.463319451,13.288512,3.875816,13.8422,99.94,3.42,99.9984999887,131.02,108.298512,6.985816,108.5235888026,13.288512,3.875816,13.8422,95.01,3.11,95.0608868042,133.49,82.808512,4.525816,82.9320967426,13.288512,3.875816,13.8422,69.52,0.65,69.5230386275,133.77,13.288512,4.435816,14.0093188542,13.288512,3.875816,13.8422,0.0,0.56,0.56,134.04
2019-07-11 19:30:00,89.370096,12.532528,90.2445472985,11.220096,3.272528,11.6876,78.15,9.26,78.6966968811,133.7,113.340096,6.992528,113.5555934735,11.220096,3.272528,11.6876,102.12,3.7199999999999998,102.187733119,130.95,108.290096,6.662528,108.4948578092,11.220096,3.272528,11.6876,97.07,3.39,97.1291768729,133.43,82.720096,4.142528,82.8237575849,11.220096,3.272528,11.6876,71.5,0.87,71.5052928111,133.7,11.220096,3.832528,11.8565941619,11.220096,3.272528,11.6876,0.0,0.56,0.56,133.96
2019-07-11 20:00:00,92.213904,10.279472,92.7850830442,9.083904,2.649472,9.4624,83.13,7.63,83.4794214163,133.18,113.043904,6.669472,113.2404790184,9.083904,2.649472,9.4624,103.96,4.02,104.0376950917,130.54,107.853904,6.319472,108.0388834374,9.083904,2.649472,9.4624,98.77,3.67,98.8381596348,133.17,85.153904,3.5494719999999997,85.2278482535,9.083904,2.649472,9.4624,76.07,0.9,76.0753238573,133.18,9.083904,3.209472,9.6342110419,9.083904,2.649472,9.4624,0.0,0.56,0.56,133.42
2019-07-11 20:30:00,92.868064,10.207352,93.4273372518,8.528064,2.487352,8.8834,84.34,7.72,84.6925852717,133.14,111.548064,7.417352,111.7943992016,8.528064,2.487352,8.8834,103.02,4.93,103.1378945878,130.68,106.368064,7.017352,106.59928831,8.528064,2.487352,8.8834,97.84,4.53,97.9448135431,133.27,85.728064,2.877352,85.7763377145,8.528064,2.487352,8.8834,77.2,0.39,77.2009850973,133.14,8.528064,3.047352,9.0561708133,8.528064,2.487352,8.8834,0.0,0.56,0.56,133.39
2019-07-11 21:00:00,92.611408,5.883744,92.7981213991,8.721408,2.5437440000000002,9.0848,83.89,3.34,83.9564631223,135.22,109.261408,15.443744,110.3474716832,8.721408,2.5437440000000002,9.0848,100.54,12.9,101.3642027542,131.58,104.241408,14.653744,105.2663448356,8.721408,2.5437440000000002,9.0848,95.52,12.11,96.2845911868,133.88,89.111408,11.623744,89.8663143804,8.721408,2.5437440000000002,9.0848,80.39,9.08,80.9011650102,135.22,8.721408,3.103744,9.2572233591,8.721408,2.5437440000000002,9.0848,0.0,0.56,0.56,135.49
2019-07-11 21:30:00,84.004992,6.606456,84.2643693491,8.524992,2.486456,8.8802,75.48,4.12,75.5923594023,136.41,104.544992,20.566456,106.5487422013,8.524992,2.486456,8.8802,96.02,18.08,97.7073528451,132.39,99.724992,19.516456,101.6167608429,8.524992,2.486456,8.8802,91.2,17.03,92.776402711,134.55,81.444992,6.876456,81.734768422,8.524992,2.486456,8.8802,72.92,4.39,73.0520259815,136.41,8.564992,3.046456,9.0906535585,8.524992,2.486456,8.8802,0.04,0.56,0.5614267539000001,136.71
2019-07-11 22:00:00,82.789776,6.920768,83.07854139209999,9.019776,2.6307679999999998,9.3956,73.77,4.29,73.8946344466,136.11,103.129776,20.850768,105.2164684068,9.019776,2.6307679999999998,9.3956,94.11,18.22,95.8575010106,132.01,98.419776,19.790768,100.3898740208,9.019776,2.6307679999999998,9.3956,89.4,17.16,91.0320031637,134.24,80.279776,6.840768,80.5707052311,9.019776,2.6307679999999998,9.3956,71.26,4.21,71.384253866,136.11,9.019776,3.190768,9.567515849,9.019776,2.6307679999999998,9.3956,0.0,0.56,0.56,136.35
2019-07-11 22:30:00,79.45344,8.02392,79.857575846,8.65344,2.52392,9.014,70.8,5.5,71.0133086118,135.6,99.07344,22.09392,101.5070825824,8.65344,2.52392,9.014,90.42,19.57,92.5135735987,131.47,94.54344,20.98392,96.8441373837,8.65344,2.52392,9.014,85.89,18.46,87.8513727838,133.82,77.03344,5.53392,77.2319567847,8.65344,2.52392,9.014,68.38,3.01,68.4462161116,135.6,8.65344,3.08392,9.1865437679,8.65344,2.52392,9.014,0.0,0.56,0.56,135.86
2019-07-11 23:00:00,74.079936,9.071648,74.633315049,9.159936,2.6716480000000002,9.5416,64.92,6.4,65.2347024213,136.36,93.129936,23.701648,96.098663348,9.159936,2.6716480000000002,9.5416,83.97,21.03,86.5633975766,132.52,88.949936,22.511648,91.7543754274,9.159936,2.6716480000000002,9.5416,79.79,19.84,82.2196430301,134.64,71.839936,4.931648,72.0090102451,9.159936,2.6716480000000002,9.5416,62.68,2.26,62.7207302253,136.36,9.159936,3.231648,9.713288646,9.159936,2.6716480000000002,9.5416,0.0,0.56,0.56,136.61
2019-07-11 23:30:00,69.320352,19.730936,72.0737194603,9.740352,2.840936,10.1462,59.58,16.89,61.927768408,135.64,88.190352,17.630936,89.9354662529,9.740352,2.840936,10.1462,78.45,14.79,79.8319898286,133.65,84.250352,16.760936,85.9014015469,9.740352,2.840936,10.1462,74.51,13.92,75.799119388,135.63,64.540352,11.240936,65.5119506536,9.740352,2.840936,10.1462,54.8,8.4,55.44005772,135.64,9.740352,3.4009359999999997,10.3170161752,9.740352,2.840936,10.1462,0.0,0.56,0.56,135.87
2019-07-12 00:00:00,65.580384,21.405112,68.9852562894,9.480384,2.7651120000000002,9.8754,56.1,18.64,59.1156459831,135.8,83.710384,17.895112,85.6017723118,9.480384,2.7651120000000002,9.8754,74.23,15.13,75.7562525472,134.06,79.920384,17.015112,81.7115769954,9.480384,2.7651120000000002,9.8754,70.44,14.25,71.8669332865,135.98,60.940384,11.885112,62.0885358929,9.480384,2.7651120000000002,9.8754,51.46,9.12,52.2618981668,135.8,9.480384,3.365112,10.0599035562,9.480384,2.7651120000000002,9.8754,0.0,0.6000000000000001,0.6000000000000001,136.0
2019-07-12 00:30:00,63.42912,21.46016,66.961121042,8.46912,2.47016,8.822,54.96,18.99,58.1482734051,136.03,80.09912,18.40016,82.1853692137,8.46912,2.47016,8.822,71.63,15.93,73.379982284,134.41,76.43912,17.48016,78.4123399727,8.46912,2.47016,8.822,67.97,15.01,69.6076217091,136.32,58.89912,11.88016,60.0853105043,8.46912,2.47016,8.822,50.43,9.41,51.3004191016,136.03,8.46912,3.03016,8.9948798324,8.46912,2.47016,8.822,0.0,0.56,0.56,136.23
2019-07-12 01:00:00,62.199088,18.625984,64.928066566,8.009088,2.335984,8.3428,54.19,16.29,56.5855122801,136.3,76.919088,22.685984,80.1947627268,8.009088,2.335984,8.3428,68.91,20.35,71.8520048433,134.05,73.389088,21.675984,76.5232416971,8.009088,2.335984,8.3428,65.38,19.34,68.1804957448,135.99,57.749088,9.225984,58.4814153864,8.009088,2.335984,8.3428,49.74,6.89,50.2149350293,136.3,8.009088,2.935984,8.5302692009,8.009088,2.335984,8.3428,0.0,0.6000000000000001,0.6000000000000001,136.52
2019-07-12 01:30:00,63.032144,12.994792,64.3577174577,8.142144,2.374792,8.4814,54.89,10.62,55.9079287758,135.99,75.472144,29.794792,81.1404593916,8.142144,2.374792,8.4814,67.33,27.42,72.6992799139,132.21,72.072144,28.324792,77.4382837013,8.142144,2.374792,8.4814,63.93,25.95,68.995995536,134.44,58.512144,4.124792,58.6573516664,8.142144,2.374792,8.4814,50.37,1.75,50.4003908715,135.99,8.142144,2.934792,8.6549126512,8.142144,2.374792,8.4814,0.0,0.56,0.56,136.22
2019-07-12 02:00:00,62.558224,13.223232,63.9404821264,8.788224,2.563232,9.1544,53.77,10.66,54.8164984288,136.02,75.148224,30.153232,80.9720505508,8.788224,2.563232,9.1544,66.36,27.59,71.8669444181,132.25,71.808224,28.683232,77.324956075,8.788224,2.563232,9.1544,63.02,26.12,68.2185810465,134.48,58.138224,4.333232,58.2994853274,8.788224,2.563232,9.1544,49.35,1.77,49.3817314399,136.02,8.828224,3.163232,9.3778236111,8.788224,2.563232,9.1544,0.04,0.6000000000000001,0.6013318551,136.28
2019-07-12 02:30:00,61.862672,13.273696,63.2706977398,8.412672,2.453696,8.7632,53.45,10.82,54.5341626873,136.32,73.952672,30.473696,79.9852726684,8.412672,2.453696,8.7632,65.54,28.02,71.2784118791,132.61,70.652672,28.993696,76.3703769041,8.412672,2.453696,8.7632,62.24,26.54,67.66231743,134.79,57.472672,4.343696,57.6365831895,8.412672,2.453696,8.7632,49.06,1.8900000000000001,49.0963919245,136.32,8.412672,3.013696,8.9361856382,8.412672,2.453696,8.7632,0.0,0.56,0.56,136.52
2019-07-12 03:00:00,61.148464,12.934552,62.501498262,7.798464,2.274552,8.1234,53.35,10.66,54.4045779324,136.28,72.458464,30.254552,78.5211240493,7.798464,2.274552,8.1234,64.66,27.98,70.4542120813,132.61,69.198464,28.764552,74.9388208589,7.798464,2.274552,8.1234,61.4,26.49,66.8706220997,134.79,56.758464,4.014552,56.9002624194,7.798464,2.274552,8.1234,48.96,1.74,48.9909093608,136.28,7.798464,2.874552,8.3113831556,7.798464,2.274552,8.1234,0.0,0.6000000000000001,0.6000000000000001,136.56
2019-07-12 03:30:00,59.691696,13.386328,61.1742784892,9.141696,2.666328,9.5226,50.55,10.72,51.6741802064,136.31,71.681696,30.816328,78.0250704123,9.141696,2.666328,9.5226,62.54,28.15,68.5833368975,132.61,68.541696,29.336328,74.5559134548,9.141696,2.666328,9.5226,59.4,26.67,65.1125863409,134.81,55.511696,4.436328,55.6886828621,9.141696,2.666328,9.5226,46.37,1.77,46.4037692435,136.31,9.141696,3.266328,9.7077033515,9.141696,2.666328,9.5226,0.0,0.6000000000000001,0.6000000000000001,136.52
2019-07-12 04:00:00,58.576608,13.732344,60.1647428027,9.436608,2.752344,9.8298,49.14,10.98,50.3517626305,136.5,71.196608,31.362344,77.7981594376,9.436608,2.752344,9.8298,61.76,28.61,68.0648933004,132.78,68.096608,29.842344,74.3485945834,9.436608,2.752344,9.8298,58.66,27.09,64.6131851869,134.98,54.546608,4.742344,54.7523722858,9.436608,2.752344,9.8298,45.11,1.99,45.1538724807,136.5,9.436608,3.312344,10.0010596099,9.436608,2.752344,9.8298,0.0,0.56,0.56,136.71
2019-07-12 04:30:00,60.576064,13.106352,61.9777056084,7.256064,2.116352,7.5584,53.32,10.99,54.4408164891,136.42,71.836064,30.726352,78.1314840397,7.256064,2.116352,7.5584,64.58,28.61,70.6336215976,132.78,68.596064,29.216352,74.5588037758,7.256064,2.116352,7.5584,61.34,27.1,67.059716671,134.88,56.166064,4.146352,56.3189042876,7.256064,2.116352,7.5584,48.91,2.03,48.9521092498,136.42,7.256064,2.716352,7.7478405353,7.256064,2.116352,7.5584,0.0,0.6000000000000001,0.6000000000000001,136.71
2019-07-12 05:00:00,60.55784,13.12812,61.9645020976,6.98784,2.03812,7.279,53.57,11.09,54.705877198,136.53,71.56784,30.78812,77.9093322741,6.98784,2.03812,7.279,64.58,28.75,70.6904441916,132.85,68.32784,29.27812,74.336411198,6.98784,2.03812,7.279,61.34,27.24,67.1164152797,135.05,56.13784,4.15812,56.2916249703,6.98784,2.03812,7.279,49.15,2.12,49.1957000153,136.53,6.98784,2.63812,7.4692425988,6.98784,2.03812,7.279,0.0,0.6000000000000001,0.6000000000000001,136.75
2019-07-12 05:30:00,61.340048,13.241264,62.7529486236,7.410048,2.161264,7.7188,53.93,11.08,55.0564374074,136.1,72.860048,30.601264,79.0254639528,7.410048,2.161264,7.7188,65.45,28.44,71.3620073989,132.29,69.560048,29.091264,75.3982885673,7.410048,2.161264,7.7188,62.15,26.93,67.7336504258,134.58,56.890048,4.331264,57.0546878817,7.410048,2.161264,7.7188,49.48,2.17,49.527561014,136.1,7.410048,2.721264,7.8939273572,7.410048,2.161264,7.7188,0.0,0.56,0.56,136.3
2019-07-12 06:00:00,62.490064,12.428352,63.7139861581,8.600064,2.508352,8.9584,53.89,9.92,54.795424079,136.38,74.910064,30.078352,80.7231376219,8.600064,2.508352,8.9584,66.31,27.57,71.8130976912,132.65,71.600064,28.628352,77.1112942638,8.600064,2.508352,8.9584,63.0,26.12,68.2001055718,134.87,58.040064,3.558352,58.1490403883,8.600064,2.508352,8.9584,49.44,1.05,49.4511486216,136.38,8.600064,3.108352,9.1445586531,8.600064,2.508352,8.9584,0.0,0.6000000000000001,0.6000000000000001,136.59
2019-07-12 06:30:00,68.413136,11.414248,69.3587934927,9.923136,2.894248,10.3366,58.49,8.52,59.1072795855,135.57,82.013136,27.814248,86.6013098536,9.923136,2.894248,10.3366,72.09,24.92,76.2756481454,131.49,78.443136,26.484248,82.7933631256,9.923136,2.894248,10.3366,68.52,23.59,72.467085632,133.89,63.513136,3.164248,63.5919091549,9.923136,2.894248,10.3366,53.59,0.27,53.5906801599,135.57,9.923136,3.4542479999999998,10.507162191599999,9.923136,2.894248,10.3366,0.0,0.56,0.56,135.75
2019-07-12 07:00:00,74.491856,9.642208,75.1133063141,11.321856,3.302208,11.7936,63.17,6.34,63.4873570091,134.81,89.941856,24.642208,93.2565058097,11.321856,3.302208,11.7936,78.62,21.34,81.4647162887,130.27,86.071856,23.482208,89.2175906861,11.321856,3.302208,11.7936,74.75,20.18,77.4260608581,132.95,69.161856,5.322208,69.3663335009,11.321856,3.302208,11.7936,57.84,2.02,57.8752624184,134.81,11.321856,3.902208,11.9754603486,11.321856,3.302208,11.7936,0.0,0.6000000000000001,0.6000000000000001,134.98
2019-07-12 07:30:00,80.166368,12.481024,81.1321300004,12.586368,3.671024,13.1108,67.58,8.81,68.1518341646,134.62,99.636368,12.441024,100.4100836888,12.586368,3.671024,13.1108,87.05,8.77,87.49065893,131.73,95.336368,11.421024,96.018033997,12.586368,3.671024,13.1108,82.75,7.75,83.1121230628,134.15,74.426368,5.6110240000000005,74.637576622,12.586368,3.671024,13.1108,61.84,1.94,61.870422659,134.62,12.586368,4.231024,13.278487245200001,12.586368,3.671024,13.1108,0.0,0.56,0.56,134.76
2019-07-12 08:00:00,82.900992,12.739456,83.8741212399,14.740992,4.299456,15.3552,68.16,8.44,68.6805591125,134.5,104.260992,8.179456,104.5813461057,14.740992,4.299456,15.3552,89.52,3.88,89.6040445516,131.96,99.790992,7.869456,100.1008013059,14.740992,4.299456,15.3552,85.05,3.5700000000000003,85.1248929515,134.32,77.130992,4.469456,77.2603777097,14.740992,4.299456,15.3552,62.39,0.17,62.3902316072,134.5,14.780992,4.899456,15.5718461847,14.740992,4.299456,15.3552,0.04,0.6000000000000001,0.6013318551,134.61
2019-07-12 08:30:00,85.73112,11.53116,86.5031362865,17.66112,5.15116,18.397,68.07,6.38,68.368335507,133.84,107.31112,7.18116,107.551129862,17.66112,5.15116,18.397,89.65,2.03,89.6729803229,131.11,102.86112,6.95116,103.0957255806,17.66112,5.15116,18.397,85.2,1.8,85.2190119633,133.69,79.94112,7.00116,80.2471115256,17.66112,5.15116,18.397,62.28,1.85,62.3074706596,133.84,17.70112,5.71116,18.5996504752,17.66112,5.15116,18.397,0.04,0.56,0.5614267539000001,133.95
2019-07-12 09:00:00,88.915136,9.260248,89.396049146,22.835136,6.660248,23.7866,66.08,2.6,66.1311303397,133.32,108.685136,7.120248,108.9181193325,22.835136,6.660248,23.7866,85.85,0.46,85.8512323732,130.81,104.415136,7.060248,104.6535605114,22.835136,6.660248,23.7866,81.58,0.4,81.5809806266,133.4,83.285136,11.930248,84.1352761681,22.835136,6.660248,23.7866,60.45,5.27,60.6792831204,133.32,22.835136,7.220248,23.9494345929,22.835136,6.660248,23.7866,0.0,0.56,0.56,133.46
2019-07-12 09:30:00,88.48592,9.41756,88.9856644331,25.70592,7.49756,26.777,62.78,1.92,62.8093528067,133.16,109.15592,8.02756,109.4507039292,25.70592,7.49756,26.777,83.45,0.53,83.4516830268,130.58,105.03592,8.12756,105.3499013849,25.70592,7.49756,26.777,79.33,0.63,79.3325015363,133.2,83.12592,13.36756,84.193884791,25.70592,7.49756,26.777,57.42,5.87,57.7192628158,133.16,25.70592,8.05756,26.9391647272,25.70592,7.49756,26.777,0.0,0.56,0.56,133.25
2019-07-12 10:00:00,85.8212,9.2516,86.3184248698,29.7312,8.6716,30.97,56.09,0.58,56.0929986718,132.89,106.9512,10.4216,107.4577541548,29.7312,8.6716,30.97,77.22,1.75,77.2398271619,130.4,103.1512,10.4416,103.6783346317,29.7312,8.6716,30.97,73.42,1.77,73.4413323681,133.0,81.0012,16.2316,82.6114958102,29.7312,8.6716,30.97,51.27,7.5600000000000005,51.8243813277,132.89,29.7312,9.2316,31.1314421767,29.7312,8.6716,30.97,0.0,0.56,0.56,133.0
2019-07-12 10:30:00,80.176384,11.473112,80.9931160672,29.736384,8.673112,30.9754,50.44,2.8,50.5176563194,133.46,106.006384,9.903112,106.4679532819,29.736384,8.673112,30.9754,76.27,1.23,76.2799174095,130.76,102.276384,9.943112,102.7585723935,29.736384,8.673112,30.9754,72.54,1.27,72.5511164628,133.32,75.846384,13.883112,77.1065157083,29.736384,8.673112,30.9754,46.11,5.21,46.4034072025,133.46,29.736384,9.233112,31.1368413716,29.736384,8.673112,30.9754,0.0,0.56,0.56,133.61
2019-07-12 11:00:00,79.253136,11.489248,80.0815982947,27.563136,8.039248,28.7116,51.69,3.45,51.8050055497,133.55,106.473136,9.849248,106.927715658,27.563136,8.039248,28.7116,78.91,1.81,78.9307557293,130.64,102.603136,9.869248,103.0766975272,27.563136,8.039248,28.7116,75.04,1.83,75.0623107824,133.23,74.843136,12.619248,75.8995416745,27.563136,8.039248,28.7116,47.28,4.58,47.501313666,133.55,27.563136,8.639248,28.8853435527,27.563136,8.039248,28.7116,0.0,0.6000000000000001,0.6000000000000001,133.67
2019-07-12 11:30:00,81.652576,11.301168,82.430938158,26.472576,7.721168,27.5756,55.18,3.58,55.296010706,133.55,110.002576,9.981168,110.4544722557,26.472576,7.721168,27.5756,83.53,2.26,83.5605678535,130.59,105.892576,9.971168,106.3609977539,26.472576,7.721168,27.5756,79.42,2.25,79.4518653022,133.16,76.952576,12.161168,77.9075924423,26.472576,7.721168,27.5756,50.48,4.44,50.6748852983,133.55,26.472576,8.281168,27.7376102705,26.472576,7.721168,27.5756,0.0,0.56,0.56,133.67
2019-07-12 12:00:00,83.552688,12.720784,84.5155016408,26.402688,7.700784,27.5028,57.15,5.02,57.3700522921,133.69,110.952688,8.820784,111.302763689,26.402688,7.700784,27.5028,84.55,1.12,84.5574177704,130.75,106.792688,8.880784,107.1613108109,26.402688,7.700784,27.5028,80.39,1.18,80.3986598147,133.29,78.652688,10.840784,79.3962714953,26.402688,7.700784,27.5028,52.25,3.14,52.3442652064,133.69,26.402688,8.260784,27.6648239814,26.402688,7.700784,27.5028,0.0,0.56,0.56,133.89
2019-07-12 12:30:00,75.463248,13.848864,76.7234829293,31.813248,9.278864,33.1388,43.65,4.57,43.8885793801,133.99,104.043248,9.728864,104.4971207695,31.813248,9.278864,33.1388,72.23,0.45,72.2314017585,131.42,100.523248,9.788864,100.9987388381,31.813248,9.278864,33.1388,68.71,0.51,68.7118927115,133.86,71.713248,12.918864,72.8675990119,31.813248,9.278864,33.1388,39.9,3.64,40.0656910586,133.99,31.813248,9.838864,33.2999398366,31.813248,9.278864,33.1388,0.0,0.56,0.56,134.23
2019-07-12 13:00:00,75.037344,14.363392,76.3996729333,32.377344,9.443392,33.7264,42.66,4.92,42.9427758767,133.95,102.997344,10.473392,103.5284734314,32.377344,9.443392,33.7264,70.62,1.03,70.6275109288,131.39,99.507344,10.373392,100.0465830077,32.377344,9.443392,33.7264,67.13,0.93,67.1364416692,133.83,71.397344,12.773392,72.5309607922,32.377344,9.443392,33.7264,39.02,3.33,39.1618347374,133.95,32.377344,10.003392,33.887464585000004,32.377344,9.443392,33.7264,0.0,0.56,0.56,134.13
2019-07-12 13:30:00,73.861888,14.721384,75.3146575761,32.541888,9.491384,33.8978,41.32,5.23,41.6496734681,134.19,101.341888,11.321384,101.9723099625,32.541888,9.491384,33.8978,68.8,1.83,68.8243336328,131.86,97.951888,11.131384,98.5823517295,32.541888,9.491384,33.8978,65.41,1.6400000000000001,65.4305563174,134.18,70.331888,12.561384,71.4448237288,32.541888,9.491384,33.8978,37.79,3.07,37.9144959086,134.19,32.541888,10.091384,34.0706692866,32.541888,9.491384,33.8978,0.0,0.6000000000000001,0.6000000000000001,134.37
2019-07-12 14:00:00,69.143824,16.194032,71.0148932954,37.693824,10.994032,39.2644,31.45,5.2,31.876990134,134.56,98.753824,13.014032,99.6076442022,37.693824,10.994032,39.2644,61.06,2.02,61.0934038993,132.25,95.763824,12.814032,96.6173349001,37.693824,10.994032,39.2644,58.07,1.82,58.0985137504,134.59,66.443824,14.164032,67.9367466857,37.693824,10.994032,39.2644,28.75,3.17,28.9242355128,134.56,37.693824,11.554032,39.4248655445,37.693824,10.994032,39.2644,0.0,0.56,0.56,134.72
2019-07-12 14:30:00,68.992208,15.778144,70.7734031455,36.062208,10.518144,37.5648,32.93,5.26,33.347451177,134.66,97.922208,12.928144,98.7719379524,36.062208,10.518144,37.5648,61.86,2.41,61.9069277222,132.47,94.882208,12.708144,95.7294642149,36.062208,10.518144,37.5648,58.82,2.19,58.8607551769,134.74,66.172208,13.648144,67.5650275382,36.062208,10.518144,37.5648,30.11,3.13,30.272248017,134.66,36.062208,11.078144,37.7254306844,36.062208,10.518144,37.5648,0.0,0.56,0.56,134.85
2019-07-12 15:00:00,67.825632,15.999976,69.687269915,35.965632,10.489976,37.4642,31.86,5.51,32.332950685,135.0,100.475632,13.339976,101.3573262546,35.965632,10.489976,37.4642,64.51,2.85,64.5729246666,132.81,97.335632,13.099976,98.2132100485,35.965632,10.489976,37.4642,61.37,2.61,61.4254751711,135.07,65.065632,13.429976,66.4371938218,35.965632,10.489976,37.4642,29.1,2.94,29.2481384023,135.0,35.965632,11.089976,37.6366078817,35.965632,10.489976,37.4642,0.0,0.6000000000000001,0.6000000000000001,135.18
2019-07-12 15:30:00,66.458464,17.569552,68.7416656382,36.958464,10.779552,38.4984,29.5,6.79,30.2713412323,135.02,96.958464,15.689551999999999,98.2196812416,36.958464,10.779552,38.4984,60.0,4.91,60.200565612,133.04,94.058464,15.359552,95.304304665,36.958464,10.779552,38.4984,57.1,4.58,57.283386771400004,135.26,63.898464,12.549552,65.1191596764,36.958464,10.779552,38.4984,26.94,1.77,26.9980832653,135.02,36.958464,11.339552,38.6589381748,36.958464,10.779552,38.4984,0.0,0.56,0.56,135.25
2019-07-12 16:00:00,67.052384,17.601112,69.3240315022,37.032384,10.801112,38.5754,30.02,6.8,30.7805198137,134.63,98.552384,14.911112,99.6740370064,37.032384,10.801112,38.5754,61.52,4.11,61.657136651,132.46,95.552384,14.611112,96.6630367926,37.032384,10.801112,38.5754,58.52,3.81,58.6438956755,134.75,64.472384,12.541112,65.6808022853,37.032384,10.801112,38.5754,27.44,1.74,27.4951122929,134.63,37.072384,11.401112,38.7859125235,37.032384,10.801112,38.5754,0.04,0.6000000000000001,0.6013318551,134.85
2019-07-12 16:30:00,72.066976,17.705368,74.2100335925,32.246976,9.405368,33.5906,39.82,8.3,40.6758208276,134.72,97.246976,14.575368,98.3331871419,32.246976,9.405368,33.5906,65.0,5.17,65.2052827614,132.57,94.056976,14.225368,95.1266304933,32.246976,9.405368,33.5906,61.81,4.82,61.997649149,134.79,68.656976,9.805368,69.3536271227,32.246976,9.405368,33.5906,36.41,0.4,36.4121971323,134.72,32.246976,9.965368,33.7516817436,32.246976,9.405368,33.5906,0.0,0.56,0.56,134.92
2019-07-12 17:00:00,73.3908,17.2094,75.381516123,28.9008,8.4294,30.105,44.49,8.78,45.3480815471,134.68,99.3408,14.0594,100.3307593562,28.9008,8.4294,30.105,70.44,5.63,70.6646340116,132.44,95.8608,13.6794,96.831910861,28.9008,8.4294,30.105,66.96,5.25,67.1654978393,134.72,69.6208,8.6794,70.1597304513,28.9008,8.4294,30.105,40.72,0.25,40.7207674289,134.68,28.9008,8.9894,30.2665748475,28.9008,8.4294,30.105,0.0,0.56,0.56,134.92
2019-07-12 17:30:00,74.130032,17.659176,76.2043840033,27.700032,8.079176,28.8542,46.43,9.58,47.4080299106,134.78,101.550032,14.349176,102.5588019191,27.700032,8.079176,28.8542,73.85,6.27,74.1156892972,132.56,97.890032,13.929176,98.8760856274,27.700032,8.079176,28.8542,70.19,5.85,70.4333628332,134.81,70.160032,8.939176,70.7272151141,27.700032,8.079176,28.8542,42.46,0.86,42.4687084805,134.78,27.700032,8.639175999999999,29.0159806789,27.700032,8.079176,28.8542,0.0,0.56,0.56,135.05
2019-07-12 18:00:00,75.704288,18.134584,77.8460169722,25.044288,7.304584,26.0878,50.66,10.83,51.8046764298,134.86,102.514288,14.524584,103.538122373,25.044288,7.304584,26.0878,77.47,7.22,77.8057150857,132.62,98.654288,14.054584,99.650388219,25.044288,7.304584,26.0878,73.61,6.75,73.9188379238,134.81,71.434288,9.324584,72.0403037809,25.044288,7.304584,26.0878,46.39,2.02,46.4339584787,134.86,25.084288,7.904584,26.3002652587,25.044288,7.304584,26.0878,0.04,0.6000000000000001,0.6013318551,135.05
2019-07-12 18:30:00,77.047312,17.819216,79.0810517462,22.557312,6.579216,23.4972,54.49,11.24,55.6371970897,135.02,103.427312,14.569216,104.4484127328,22.557312,6.579216,23.4972,80.87,7.99,81.2637496058,132.95,99.377312,14.059216,100.3668854497,22.557312,6.579216,23.4972,76.82,7.48,77.1833064853,135.04,72.457312,8.989216,73.0127938553,22.557312,6.579216,23.4972,49.9,2.41,49.9581634971,135.02,22.557312,7.139216,23.6601084055,22.557312,6.579216,23.4972,0.0,0.56,0.56,135.23
2019-07-12 19:00:00,77.010416,18.109288,79.1110010325,20.980415999999998,6.119288,21.8546,56.03,11.99,57.2985252864,134.69,103.230416,14.749288,104.2787623826,20.980415999999998,6.119288,21.8546,82.25,8.63,82.701507846,132.54,99.080416,14.199288,100.0927001057,20.980415999999998,6.119288,21.8546,78.1,8.08,78.5168542416,134.71,72.320416,9.249288,72.9094774287,20.980415999999998,6.119288,21.8546,51.34,3.13,51.4353234655,134.69,20.980415999999998,6.679288,22.0179641139,20.980415999999998,6.119288,21.8546,0.0,0.56,0.56,134.93
2019-07-12 19:30:00,78.12304,17.96172,80.1612921815,18.86304,5.50172,19.649,59.26,12.46,60.5557528233,134.58,102.56304,15.20172,103.6835062341,18.86304,5.50172,19.649,83.7,9.7,84.2601922618,132.54,98.36304,14.60172,99.4409265092,18.86304,5.50172,19.649,79.5,9.1,80.0191227145,134.74,73.12304,9.09172,73.6860797668,18.86304,5.50172,19.649,54.26,3.59,54.3786327522,134.58,18.86304,6.06172,19.8130948466,18.86304,5.50172,19.649,0.0,0.56,0.56,134.84
2019-07-12 20:00:00,76.923104,18.075072,79.0181761166,17.983104,5.245072,18.7324,58.94,12.83,60.3202495021,134.58,101.503104,15.605072,102.6956590794,17.983104,5.245072,18.7324,83.52,10.36,84.1600855513,132.58,97.303104,14.965072,98.4471809043,17.983104,5.245072,18.7324,79.32,9.72,79.9133330553,134.79,71.973104,9.165072,72.5542985919,17.983104,5.245072,18.7324,53.99,3.92,54.1321207787,134.58,17.983104,5.845072,18.9091749201,17.983104,5.245072,18.7324,0.0,0.6000000000000001,0.6000000000000001,134.89
