Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-07-12 20:30:00,76.762704,18.282872,78.9099241792,15.712704,4.582872,16.3674,61.05,13.7,62.568302678,134.82,100.252704,16.192872,101.552024908,15.712704,4.582872,16.3674,84.54,11.61,85.3334852212,132.9,96.002704,15.492872,97.244785249,15.712704,4.582872,16.3674,80.29,10.91,81.0278482992,135.03,71.612704,9.292872,72.2131348454,15.712704,4.582872,16.3674,55.9,4.71,56.0980757246,134.82,15.712704,5.142872,16.5329428536,15.712704,4.582872,16.3674,0.0,0.56,0.56,135.07
2019-07-12 21:00:00,74.812048,19.157264,77.2259236909,14.562048,4.247264,15.1688,60.25,14.91,62.0674681294,134.6,97.652048,17.237264,99.1617151364,14.562048,4.247264,15.1688,83.09,12.99,84.099275859,132.64,93.472048,16.457264,94.9097745002,14.562048,4.247264,15.1688,78.91,12.21,79.8490588548,134.83,69.742048,10.087264,70.4677667749,14.562048,4.247264,15.1688,55.18,5.84,55.4881789213,134.6,14.562048,4.807264,15.3350262184,14.562048,4.247264,15.1688,0.0,0.56,0.56,134.84
2019-07-12 21:30:00,75.188992,19.513456,77.6798524911,12.388992,3.6134560000000002,12.9052,62.8,15.9,64.7815560171,134.48,96.408992,17.803456,98.0390574414,12.388992,3.6134560000000002,12.9052,84.02,14.19,85.209838047,132.5,92.178992,16.983456,93.7304878033,12.388992,3.6134560000000002,12.9052,79.79,13.37,80.9024165276,134.76,69.908992,10.393456,70.677373254,12.388992,3.6134560000000002,12.9052,57.52,6.78,57.9182078452,134.48,12.388992,4.173456,13.07305847,12.388992,3.6134560000000002,12.9052,0.0,0.56,0.56,134.73
2019-07-12 22:00:00,74.865936,19.809648,77.4424336332,11.655936,3.399648,12.1416,63.21,16.41,65.3053765015,134.6,96.075936,18.099648,97.7659589837,11.655936,3.399648,12.1416,84.42,14.7,85.6902934993,132.69,91.825936,17.239648,93.4302305758,11.655936,3.399648,12.1416,80.17,13.84,81.3558510496,134.88,69.535936,10.619648,70.3421873348,11.655936,3.399648,12.1416,57.88,7.22,58.328576187,134.6,11.655936,3.959648,12.3101444476,11.655936,3.399648,12.1416,0.0,0.56,0.56,134.84
2019-07-12 22:30:00,72.306528,21.796904,75.5204542849,11.166528,3.256904,11.6318,61.14,18.54,63.8892103567,135.29,92.816528,19.916904,94.9293997396,11.166528,3.256904,11.6318,81.65,16.66,83.3323352607,133.53,88.716528,18.956904,90.7192733086,11.166528,3.256904,11.6318,77.55,15.7,79.1232740728,135.6,67.126528,12.356904,68.254405263,11.166528,3.256904,11.6318,55.96,9.1,56.6950756239,135.29,11.166528,3.856904,11.813850178500001,11.166528,3.256904,11.6318,0.0,0.6000000000000001,0.6000000000000001,135.51
2019-07-12 23:00:00,67.525936,23.104648,71.3692986646,11.535936,3.364648,12.0166,55.99,19.74,59.3679012599,135.58,88.165936,21.074648,90.6497272973,11.535936,3.364648,12.0166,76.63,17.71,78.6498633184,133.93,84.305936,20.064648,86.6607231922,11.535936,3.364648,12.0166,72.77,16.7,74.6616561563,135.88,62.795936,13.514648,64.2337550567,11.535936,3.364648,12.0166,51.26,10.15,52.2552399286,135.58,11.575936,3.924648,12.2231401939,11.535936,3.364648,12.0166,0.04,0.56,0.5614267539000001,135.84
2019-07-12 23:30:00,64.089328,23.902304,68.4014773232,11.699328,3.412304,12.1868,52.39,20.49,56.2543527205,135.96,83.619328,22.442304,86.5785713904,11.699328,3.412304,12.1868,71.92,19.03,74.3950757779,134.46,80.009328,21.362304,82.8120800318,11.699328,3.412304,12.1868,68.31,17.95,70.6290209475,136.35,59.639328,14.182304,61.3024240225,11.699328,3.412304,12.1868,47.94,10.77,49.1348806857,135.96,11.699328,3.972304,12.3553014824,11.699328,3.412304,12.1868,0.0,0.56,0.56,136.15
2019-07-13 00:00:00,62.323408,19.379744,65.2670028593,9.873408,2.879744,10.2848,52.45,16.5,54.9841113414,136.24,78.473408,28.569744,83.5123106815,9.873408,2.879744,10.2848,68.6,25.69,73.2525501263,133.61,75.073408,27.179744,79.842063304,9.873408,2.879744,10.2848,65.2,24.3,69.5811037567,135.66,57.873408,9.949743999999999,58.7224723526,9.873408,2.879744,10.2848,48.0,7.07,48.5178822704,136.24,9.873408,3.479744,10.4686581681,9.873408,2.879744,10.2848,0.0,0.6000000000000001,0.6000000000000001,136.46
2019-07-13 00:30:00,60.3204,15.9572,62.3953755338,9.830400000000001,2.8672,10.24,50.49,13.09,52.1592580469,135.6,74.1304,34.0272,81.5669451678,9.830400000000001,2.8672,10.24,64.3,31.16,71.4523309627,131.81,70.9504,32.3872,77.9928841882,9.830400000000001,2.8672,10.24,61.12,29.52,67.8755095745,134.19,56.0604,6.8872,56.4818729505,9.830400000000001,2.8672,10.24,46.23,4.02,46.4044534501,135.6,9.830400000000001,3.4272,10.4106898907,9.830400000000001,2.8672,10.24,0.0,0.56,0.56,135.83
2019-07-13 01:00:00,58.921232,15.835776,61.0121576567,9.551232,2.785776,9.9492,49.37,13.05,51.0656381533,135.86,71.761232,34.415776,79.5871852489,9.551232,2.785776,9.9492,62.21,31.63,69.7892613516,132.19,68.681232,32.745776,76.0880902302,9.551232,2.785776,9.9492,59.13,29.96,66.2869406444,134.47,54.771232,6.745776,55.1850826641,9.551232,2.785776,9.9492,45.22,3.96,45.3930611437,135.86,9.551232,3.385776,10.1335833662,9.551232,2.785776,9.9492,0.0,0.6000000000000001,0.6000000000000001,136.05
2019-07-13 01:30:00,57.885712,15.930416,60.0377698427,9.875712,2.880416,10.2872,48.01,13.05,49.7520110146,136.06,70.735712,34.620416,78.7535025009,9.875712,2.880416,10.2872,60.86,31.74,68.6393997643,132.43,67.715712,32.960416,75.3113980388,9.875712,2.880416,10.2872,57.84,30.08,65.1941101634,134.68,53.855712,6.800416,54.2833618414,9.875712,2.880416,10.2872,43.98,3.92,44.1543519939,136.06,9.875712,3.440416,10.4578272007,9.875712,2.880416,10.2872,0.0,0.56,0.56,136.26
2019-07-13 02:00:00,56.326608,16.022344,58.5610986581,11.116608,3.242344,11.5798,45.21,12.78,46.9816187461,136.54,70.206608,34.922344,78.41261325400001,11.116608,3.242344,11.5798,59.09,31.68,67.0466292963,132.97,67.256608,33.262344,75.0322253971,11.116608,3.242344,11.5798,56.14,30.02,63.6623907814,135.14,52.566608,6.862344,53.0126403964,11.116608,3.242344,11.5798,41.45,3.62,41.6077745139,136.54,11.116608,3.8423439999999998,11.7619122952,11.116608,3.242344,11.5798,0.0,0.6000000000000001,0.6000000000000001,136.71
2019-07-13 02:30:00,55.39896,16.14428,57.7034015098,11.08896,3.23428,11.551,44.31,12.91,46.1524018877,136.54,68.50896,35.39428,77.1118191784,11.08896,3.23428,11.551,57.42,32.16,65.8127799139,133.07,65.63896,33.70428,73.7865269558,11.08896,3.23428,11.551,54.55,30.47,62.4829848839,135.25,51.71896,6.95428,52.1844117893,11.08896,3.23428,11.551,40.63,3.7199999999999998,40.7999424019,136.54,11.08896,3.79428,11.7201362876,11.08896,3.23428,11.551,0.0,0.56,0.56,136.76
2019-07-13 03:00:00,53.601824,16.473032,56.0759870123,11.221824,3.273032,11.6894,42.38,13.2,44.3881110209,136.78,66.801824,35.883032,75.8292534266,11.221824,3.273032,11.6894,55.58,32.61,64.440270794,133.37,64.031824,34.183032,72.5848066849,11.221824,3.273032,11.6894,52.81,30.91,61.1908833079,135.51,50.071824,7.243032,50.5929745245,11.221824,3.273032,11.6894,38.85,3.9699999999999998,39.0523161925,136.78,11.221824,3.873032,11.8713820072,11.221824,3.273032,11.6894,0.0,0.6000000000000001,0.6000000000000001,137.06
2019-07-13 03:30:00,53.309504,17.670272,56.1617461381,10.869504,3.1702719999999998,11.3224,42.44,14.5,44.8486744509,137.31,66.159504,36.450272,75.5360993062,10.869504,3.1702719999999998,11.3224,55.29,33.28,64.533266615,133.91,63.409504,34.720272,72.2928937398,10.869504,3.1702719999999998,11.3224,52.54,31.55,61.285023456,135.92,49.759504,8.270272,50.4421018325,10.869504,3.1702719999999998,11.3224,38.89,5.1,39.2229792341,137.31,10.869504,3.770272,11.504828037,10.869504,3.1702719999999998,11.3224,0.0,0.6000000000000001,0.6000000000000001,137.47
2019-07-13 04:00:00,53.551264,17.514952,56.3428027308,10.131264,2.954952,10.5534,43.42,14.56,45.7961788799,137.31,65.621264,36.334952,75.0091929419,10.131264,2.954952,10.5534,55.49,33.38,64.7561927541,133.91,62.871264,34.594952,71.7607590598,10.131264,2.954952,10.5534,52.74,31.64,61.5028226995,135.96,49.881264,8.444952,50.5910833302,10.131264,2.954952,10.5534,39.75,5.49,40.1273298389,137.31,10.171264,3.554952,10.7746134539,10.131264,2.954952,10.5534,0.04,0.6000000000000001,0.6013318551,137.5
2019-07-13 04:30:00,53.435568,15.846624,55.7357642782,9.485568,2.766624,9.8808,43.95,13.08,45.8550858684,135.18,66.025568,29.346624,72.2537194193,9.485568,2.766624,9.8808,56.54,26.58,62.4761394454,132.96,63.205568,27.946624,69.1083035474,9.485568,2.766624,9.8808,53.72,25.18,59.328499054,135.22,48.025568,24.256624,53.803707954000004,9.485568,2.766624,9.8808,38.54,21.49,44.1265418994,135.18,9.485568,3.326624,10.0519862475,9.485568,2.766624,9.8808,0.0,0.56,0.56,135.36
2019-07-13 05:00:00,51.937872,15.617296,54.2350669055,9.967872,2.907296,10.3832,41.97,12.71,43.8523089472,135.4,64.777872,29.427296,71.1487065991,9.967872,2.907296,10.3832,54.81,26.52,60.8888043896,133.34,62.047872,28.027296,68.0842694078,9.967872,2.907296,10.3832,52.08,25.12,57.8216291711,135.42,46.767872,24.247296,52.6798368896,9.967872,2.907296,10.3832,36.8,21.34,42.5398119413,135.4,9.967872,3.507296,10.5669104965,9.967872,2.907296,10.3832,0.0,0.6000000000000001,0.6000000000000001,135.53
2019-07-13 05:30:00,51.764928,15.483104,54.0308641456,10.124928,2.9531039999999997,10.5468,41.64,12.53,43.4843707555,135.64,64.604928,29.523104,71.0310523059,10.124928,2.9531039999999997,10.5468,54.48,26.57,60.6138210312,133.69,61.884928,28.133104,67.9795252575,10.124928,2.9531039999999997,10.5468,51.76,25.18,57.5597949962,135.71,46.624928,24.173104,52.518785858,10.124928,2.9531039999999997,10.5468,36.5,21.22,42.2201184271,135.64,10.124928,3.553104,10.7302709677,10.124928,2.9531039999999997,10.5468,0.0,0.6000000000000001,0.6000000000000001,135.85
2019-07-13 06:00:00,52.376864,15.295752,54.5646031024,10.716864,3.125752,11.1634,41.66,12.17,43.4012039004,135.57,65.356864,29.515752,71.7126159615,10.716864,3.125752,11.1634,54.64,26.39,60.6791702316,133.57,62.616864,28.115752,68.6393995291,10.716864,3.125752,11.1634,51.9,24.99,57.6030389823,135.64,47.256864,24.035752,53.0181909284,10.716864,3.125752,11.1634,36.54,20.91,42.099877672,135.57,10.756864,3.725752,11.3838197052,10.716864,3.125752,11.1634,0.04,0.6000000000000001,0.6013318551,135.79
2019-07-13 06:30:00,55.265152,15.327336,57.351235858,11.305152,3.297336,11.7762,43.96,12.03,45.5763370621,135.3,68.695152,28.997336,74.5645318057,11.305152,3.297336,11.7762,57.39,25.7,62.8816515368,133.18,65.805152,27.647336,71.3771197068,11.305152,3.297336,11.7762,54.5,24.35,59.6923152508,135.3,49.905152,24.027336,55.3880589243,11.305152,3.297336,11.7762,38.6,20.73,43.814300177,135.3,11.305152,3.897336,11.9580805165,11.305152,3.297336,11.7762,0.0,0.6000000000000001,0.6000000000000001,135.5
2019-07-13 07:00:00,57.005776,14.808768,58.8978616508,11.995776,3.498768,12.4956,45.01,11.31,46.409225376,135.19,70.955776,28.238768,76.3685155409,11.995776,3.498768,12.4956,58.96,24.74,63.9402001874,132.93,68.005776,26.928768,73.1433121711,11.995776,3.498768,12.4956,56.01,23.43,60.7131369639,135.11,51.485776,23.578768,56.6281151966,11.995776,3.498768,12.4956,39.49,20.08,44.3019920545,135.19,11.995776,4.058768,12.6638161515,11.995776,3.498768,12.4956,0.0,0.56,0.56,135.31
2019-07-13 07:30:00,61.390704,13.761872,62.9142881908,11.800704,3.441872,12.2924,49.59,10.32,50.6524481146,134.65,75.110704,26.671872,79.7057501775,11.800704,3.441872,12.2924,63.31,23.23,67.4372968023,132.16,71.980704,25.441872,76.3446828483,11.800704,3.441872,12.2924,60.18,22.0,64.0752089345,134.5,55.290704,22.571872,59.7206108006,11.800704,3.441872,12.2924,43.49,19.13,47.5114407275,134.65,11.800704,4.041872,12.4737061117,11.800704,3.441872,12.2924,0.0,0.6000000000000001,0.6000000000000001,134.75
2019-07-13 08:00:00,65.199312,12.455216,66.3783299796,12.669312,3.695216,13.1972,52.53,8.76,53.2554081761,134.01,79.169312,25.375216,83.1365235597,12.669312,3.695216,13.1972,66.5,21.68,69.9447810776,131.29,75.909312,24.225216,79.6811441846,12.669312,3.695216,13.1972,63.24,20.53,66.4889351697,133.83,58.709312,21.335216,62.4657886949,12.669312,3.695216,13.1972,46.04,17.64,49.3036631499,134.01,12.669312,4.295216,13.3776061775,12.669312,3.695216,13.1972,0.0,0.6000000000000001,0.6000000000000001,134.11
2019-07-13 08:30:00,70.126928,10.654104,70.9316287897,12.836928,3.744104,13.3718,57.29,6.91,57.7052181349,133.21,85.146928,22.444104,88.0553073483,12.836928,3.744104,13.3718,72.31,18.7,74.6888619541,130.06,81.606928,21.414104,84.3697490083,12.836928,3.744104,13.3718,68.77,17.67,71.0038153904,132.88,63.086928,19.654104,66.0775626708,12.836928,3.744104,13.3718,50.25,15.91,52.7085438994,133.21,12.836928,4.304104,13.5392773707,12.836928,3.744104,13.3718,0.0,0.56,0.56,133.35
2019-07-13 09:00:00,74.855184,9.476512,75.4526530439,12.605184,3.676512,13.1304,62.25,5.8,62.5196169214,133.04,88.595184,21.096512,91.0723308506,12.605184,3.676512,13.1304,75.99,17.42,77.961121721,129.83,84.865184,20.146512,87.2237433336,12.605184,3.676512,13.1304,72.26,16.47,74.1132140714,132.66,67.245184,18.356512,69.7056404031,12.605184,3.676512,13.1304,54.64,14.68,56.5776634371,133.04,12.605184,4.276512,13.3108684375,12.605184,3.676512,13.1304,0.0,0.6000000000000001,0.6000000000000001,133.13
2019-07-13 09:30:00,76.021392,9.681656,76.6354128619,11.971392,3.491656,12.4702,64.05,6.19,64.3484156759,135.3,89.841392,27.851656,94.0595048809,11.971392,3.491656,12.4702,77.87,24.36,81.5913383883,130.43,86.031392,26.541656,90.0325491846,11.971392,3.491656,12.4702,74.06,23.05,77.5640773812,133.17,71.281392,6.671656,71.5929314894,11.971392,3.491656,12.4702,59.31,3.18,59.3951891991,135.3,11.971392,4.051656,12.6384390951,11.971392,3.491656,12.4702,0.0,0.56,0.56,135.37
2019-07-13 10:00:00,75.615024,9.780632,76.2449514187,12.345024,3.600632,12.8594,63.27,6.18,63.5711042849,135.3,92.255024,27.420632,96.2438596094,12.345024,3.600632,12.8594,79.91,23.82,83.3846538639,130.32,88.345024,26.140632,92.1312971086,12.345024,3.600632,12.8594,76.0,22.54,79.2720101928,133.08,70.975024,6.760632,71.2962844533,12.345024,3.600632,12.8594,58.63,3.16,58.7150960146,135.3,12.345024,4.160632,13.0272973483,12.345024,3.600632,12.8594,0.0,0.56,0.56,135.41
2019-07-13 10:30:00,76.225648,9.492064,76.8143781593,13.035648,3.802064,13.5788,63.19,5.69,63.4456633664,134.93,94.655648,27.772064,98.6457258938,13.035648,3.802064,13.5788,81.62,23.97,85.0669459896,129.84,90.655648,26.492064,94.4472126073,13.035648,3.802064,13.5788,77.62,22.69,80.8684147242,132.62,71.615648,7.362064,71.993062338,13.035648,3.802064,13.5788,58.58,3.56,58.6880737459,134.93,13.035648,4.402064,13.7588620983,13.035648,3.802064,13.5788,0.0,0.6000000000000001,0.6000000000000001,135.02
2019-07-13 11:00:00,75.62296,9.72128,76.245231746,13.51296,3.94128,14.076,62.11,5.78,62.3783656407,134.88,93.41296,27.91128,97.4936954228,13.51296,3.94128,14.076,79.9,23.97,83.4180490062,129.81,89.50296,26.641280000000002,93.3838189881,13.51296,3.94128,14.076,75.99,22.7,79.3080708377,132.62,71.08296,7.42128,71.46931229,13.51296,3.94128,14.076,57.57,3.48,57.6750838751,134.88,13.51296,4.50128,14.2429494698,13.51296,3.94128,14.076,0.0,0.56,0.56,135.02
2019-07-13 11:30:00,74.605056,10.504808,75.3409939666,14.485056,4.224808,15.0886,60.12,6.28,60.4471074577,135.09,91.695056,28.234808,95.9436692942,14.485056,4.224808,15.0886,77.21,24.01,80.8570602978,130.11,87.935056,26.954808,91.9735600487,14.485056,4.224808,15.0886,73.45,22.73,76.8866399318,132.89,70.195056,7.244808,70.5679327301,14.485056,4.224808,15.0886,55.71,3.02,55.7917959919,135.09,14.485056,4.784808,15.2548757753,14.485056,4.224808,15.0886,0.0,0.56,0.56,135.19
2019-07-13 12:00:00,74.999376,10.593568,75.7438451847,14.789376,4.313568,15.4056,60.21,6.28,60.5366211479,135.17,90.829376,28.423568,95.1728677849,14.789376,4.313568,15.4056,76.04,24.11,79.7707571733,130.23,87.129376,27.133568,91.2565541458,14.789376,4.313568,15.4056,72.34,22.82,75.8539913254,132.98,70.569376,7.353568,70.9514749062,14.789376,4.313568,15.4056,55.78,3.04,55.8627783054,135.17,14.789376,4.913568,15.5842482321,14.789376,4.313568,15.4056,0.0,0.6000000000000001,0.6000000000000001,135.26
2019-07-13 12:30:00,74.926688,11.037784,75.7353368665,14.666688,4.277784,15.2778,60.26,6.76,60.637984795,135.2,90.586688,28.297784,94.9037018357,14.666688,4.277784,15.2778,75.92,24.02,79.6291830926,130.33,86.886688,27.017784,90.9904236933,14.666688,4.277784,15.2778,72.22,22.74,75.7154937909,133.04,70.496688,6.887784,70.83236963,14.666688,4.277784,15.2778,55.83,2.61,55.8909742266,135.2,14.666688,4.837784,15.4439596904,14.666688,4.277784,15.2778,0.0,0.56,0.56,135.3
2019-07-13 13:00:00,75.211344,9.775392,75.8439487042,13.321344,3.885392,13.8764,61.89,5.89,62.1696405008,135.69,90.111344,28.975392,94.6553097245,13.321344,3.885392,13.8764,76.79,25.09,80.7849750882,130.96,86.361344,27.645392,90.6782743347,13.321344,3.885392,13.8764,73.04,23.76,76.8074163086,133.58,70.671344,7.345392,71.0520488543,13.321344,3.885392,13.8764,57.35,3.46,57.4542783437,135.69,13.361344,4.445392,14.0814425227,13.321344,3.885392,13.8764,0.04,0.56,0.5614267539000001,135.87
2019-07-13 13:30:00,73.555712,7.890416,73.9777090243,13.955712,4.070416,14.5372,59.6,3.8200000000000003,59.7222939948,135.95,89.575712,30.460416,94.6131339889,13.955712,4.070416,14.5372,75.62,26.39,80.0925495911,131.17,85.905712,29.060416,90.6879216452,13.955712,4.070416,14.5372,71.95,24.99,76.1662825665,133.72,69.135712,9.510416,69.7867801682,13.955712,4.070416,14.5372,55.18,5.44,55.4475067068,135.95,13.955712,4.670416,14.7164765837,13.955712,4.070416,14.5372,0.0,0.6000000000000001,0.6000000000000001,136.11
2019-07-13 14:00:00,70.541216,7.5436879999999995,70.9434308685,15.201216,4.433688,15.8346,55.34,3.11,55.4273190764,136.5,87.881216,31.763688,93.4453851241,15.201216,4.433688,15.8346,72.68,27.33,77.6486400396,131.8,84.371216,30.313688,89.6516690836,15.201216,4.433688,15.8346,69.17,25.88,73.8529843676,134.29,66.381216,10.573688,67.2180683712,15.201216,4.433688,15.8346,51.18,6.14,51.5469882728,136.5,15.241216,4.993688,16.0384408532,15.201216,4.433688,15.8346,0.04,0.56,0.5614267539000001,136.65
2019-07-13 14:30:00,68.977904,8.221472,69.4661344979,16.667904,4.861472,17.3624,52.31,3.36,52.4177994578,136.74,86.927904,32.441472,92.7842098601,16.667904,4.861472,17.3624,70.26,27.58,75.4792951742,132.18,83.537904,31.001472,89.1048408948,16.667904,4.861472,17.3624,66.87,26.14,71.7976078989,134.58,65.057904,10.781472,65.9452121944,16.667904,4.861472,17.3624,48.39,5.92,48.7507794809,136.74,16.667904,5.461472,17.5398603233,16.667904,4.861472,17.3624,0.0,0.6000000000000001,0.6000000000000001,136.94
2019-07-13 15:00:00,70.337776,8.049768,70.7969031631,15.187776,4.429768,15.8206,55.15,3.62,55.2686791954,136.99,87.577776,32.019768,93.2476937617,15.187776,4.429768,15.8206,72.39,27.59,77.4694791515,132.54,84.107776,30.569768,89.4909419955,15.187776,4.429768,15.8206,68.92,26.14,73.7106912191,134.84,66.197776,10.179768,66.9759152523,15.187776,4.429768,15.8206,51.01,5.75,51.333055627,136.99,15.187776,5.029768,15.9989720282,15.187776,4.429768,15.8206,0.0,0.6000000000000001,0.6000000000000001,137.23
2019-07-13 15:30:00,68.209744,7.311592,68.6004996638,14.679744,4.281592,15.2914,53.53,3.03,53.6156861375,137.22,85.359744,32.681592,91.4022557238,14.679744,4.281592,15.2914,70.68,28.4,76.172320432,132.79,81.949744,31.201592,87.6886531143,14.679744,4.281592,15.2914,67.27,26.92,72.4564648599,135.09,64.199744,10.591592,65.0675721905,14.679744,4.281592,15.2914,49.52,6.31,49.920401641,137.22,14.679744,4.841592,15.4575514555,14.679744,4.281592,15.2914,0.0,0.56,0.56,137.43
2019-07-13 16:00:00,68.154112,7.636616,68.5806159672,15.074112,4.396616,15.7022,53.08,3.24,53.1787927655,137.15,85.274112,32.786616,91.3599275729,15.074112,4.396616,15.7022,70.2,28.39,75.7233920265,132.79,81.894112,31.306615999999998,87.6741112623,15.074112,4.396616,15.7022,66.82,26.91,72.035133789,135.09,64.154112,10.516615999999999,65.0103783915,15.074112,4.396616,15.7022,49.08,6.12,49.4600930044,137.15,15.074112,4.9966159999999995,15.8806493583,15.074112,4.396616,15.7022,0.0,0.6000000000000001,0.6000000000000001,137.36
2019-07-13 16:30:00,68.434704,7.293872,68.8223022015,15.064704,4.393872,15.6924,53.37,2.9,53.4487315097,136.76,87.634704,32.403872,93.4336784343,15.064704,4.393872,15.6924,72.57,28.01,77.7879489381,132.23,84.124704,30.933872,89.6318596259,15.064704,4.393872,15.6924,69.06,26.54,73.9841550604,134.6,64.444704,10.773872,65.3390862464,15.064704,4.393872,15.6924,49.38,6.38,49.7904488833,136.76,15.064704,4.953872,15.8583149925,15.064704,4.393872,15.6924,0.0,0.56,0.56,136.97
2019-07-13 17:00:00,70.895776,7.143768,71.2547856349,14.035776,4.093768,14.6206,56.86,3.05,56.9417430362,136.4,90.285776,31.833768,95.7335371382,14.035776,4.093768,14.6206,76.25,27.74,81.1392019926,131.77,86.585776,30.363768,91.755408629,14.035776,4.093768,14.6206,72.55,26.27,77.1596747012,134.23,66.695776,10.293768,67.485466553,14.035776,4.093768,14.6206,52.66,6.2,53.0237267645,136.4,14.035776,4.693768,14.799813038,14.035776,4.093768,14.6206,0.0,0.6000000000000001,0.6000000000000001,136.6
2019-07-13 17:30:00,73.888352,6.619936,74.1843117776,12.308352,3.589936,12.8212,61.58,3.03,61.6544994303,136.24,91.488352,31.559936,96.7788619069,12.308352,3.589936,12.8212,79.18,27.97,83.9749563858,131.64,87.608352,30.079936,92.6284291669,12.308352,3.589936,12.8212,75.3,26.49,79.8236186852,134.11,69.388352,9.809936,70.0783721101,12.308352,3.589936,12.8212,57.08,6.22,57.4178961649,136.24,12.308352,4.149936,12.9891299847,12.308352,3.589936,12.8212,0.0,0.56,0.56,136.45
2019-07-13 18:00:00,76.652992,5.735456,76.8672663627,11.332992,3.305456,11.8052,65.32,2.43,65.3651841579,136.19,93.122992,31.605456,98.3402078908,11.332992,3.305456,11.8052,81.79,28.3,86.547640638,131.57,89.082992,30.105456,94.0325366277,11.332992,3.305456,11.8052,77.75,26.8,82.2393002159,134.04,71.922992,10.095456,72.6280593853,11.332992,3.305456,11.8052,60.59,6.79,60.9692725887,136.19,11.332992,3.905456,11.9870469358,11.332992,3.305456,11.8052,0.0,0.6000000000000001,0.6000000000000001,136.41
2019-07-13 18:30:00,77.001696,4.466328,77.1311174085,10.341696,3.016328,10.7726,66.66,1.45,66.675768462,135.98,92.201696,31.996328,97.5956851032,10.341696,3.016328,10.7726,81.86,28.98,86.8383555809,131.3,88.161696,30.466328,93.2774452019,10.341696,3.016328,10.7726,77.82,27.45,82.5194213504,133.83,72.181696,10.696328,72.9699161992,10.341696,3.016328,10.7726,61.84,7.68,62.3150704084,135.98,10.341696,3.576328,10.9426138614,10.341696,3.016328,10.7726,0.0,0.56,0.56,136.18
2019-07-13 19:00:00,76.070928,4.581104,76.208743597,9.740928,2.841104,10.1468,66.33,1.74,66.3528183275,135.69,91.240928,31.961104,96.6768799207,9.740928,2.841104,10.1468,81.5,29.12,86.5460825225,130.99,87.210928,30.411104,92.3611455598,9.740928,2.841104,10.1468,77.47,27.57,82.229591997,133.59,71.280928,10.201104,72.007174777,9.740928,2.841104,10.1468,61.54,7.36,61.9785543555,135.69,9.740928,3.441104,10.330870004,9.740928,2.841104,10.1468,0.0,0.6000000000000001,0.6000000000000001,135.92
2019-07-13 19:30:00,74.19496,4.20228,74.3138698131,9.02496,2.63228,9.401,65.17,1.57,65.1889085658,135.52,89.92496,31.77228,95.3728274059,9.02496,2.63228,9.401,80.9,29.14,85.9880782434,130.82,85.91496,30.23228,91.0789278911,9.02496,2.63228,9.401,76.89,27.6,81.6935254472,133.46,69.49496,10.14228,70.2311562556,9.02496,2.63228,9.401,60.47,7.51,60.9345632626,135.52,9.02496,3.1922800000000002,9.5729073222,9.02496,2.63228,9.401,0.0,0.56,0.56,135.75
2019-07-13 20:00:00,72.861696,3.301328,72.9364484367,8.301696,2.421328,8.6476,64.56,0.88,64.5659972431,135.61,88.951696,32.061328,94.5533340205,8.301696,2.421328,8.6476,80.65,29.64,85.924106629,130.88,84.961696,30.491328,90.2674408101,8.301696,2.421328,8.6476,76.66,28.07,81.6374944495,133.53,68.201696,10.571328,69.0161163277,8.301696,2.421328,8.6476,59.9,8.15,60.4519023687,135.61,8.341696,2.981328,8.8584540864,8.301696,2.421328,8.6476,0.04,0.56,0.5614267539000001,135.82
2019-07-13 20:30:00,71.582464,2.561552,71.6282814324,7.582464,2.211552,7.8984000000000005,64.0,0.35000000000000003,64.0009570241,135.71,87.282464,32.521552,93.1444033015,7.582464,2.211552,7.8984000000000005,79.7,30.31,85.2689046488,131.04,83.332464,30.921552,88.8844302136,7.582464,2.211552,7.8984000000000005,75.75,28.71,81.008188475,133.65,66.972464,10.881552,67.8507119208,7.582464,2.211552,7.8984000000000005,59.39,8.67,60.0195051629,135.71,7.582464,2.811552,8.0869391589,7.582464,2.211552,7.8984000000000005,0.0,0.6000000000000001,0.6000000000000001,135.93
2019-07-13 21:00:00,70.800896,2.176928,70.834355294,7.120896,2.076928,7.4176,63.68,0.1,63.6800785175,135.71,86.060896,32.876928,92.1269244849,7.120896,2.076928,7.4176,78.94,30.8,84.7358460157,131.07,82.170896,31.256928,87.9150254362,7.120896,2.076928,7.4176,75.05,29.18,80.5231327011,133.65,66.180896,11.106928,67.1064441388,7.120896,2.076928,7.4176,59.06,9.03,59.7463346156,135.71,7.120896,2.636928,7.5934543602,7.120896,2.076928,7.4176,0.0,0.56,0.56,135.93
2019-07-13 21:30:00,70.952672,2.678696,71.0032187735,6.612672,1.928696,6.8882,64.34,0.75,64.3443711602,135.99,86.332672,33.538696,92.618434364,6.612672,1.928696,6.8882,79.72,31.61,85.7582095196,131.41,82.392672,31.868696,88.3411918871,6.612672,1.928696,6.8882,75.78,29.94,81.4801325478,133.9,66.282672,11.638696,67.2967447358,6.612672,1.928696,6.8882,59.67,9.71,60.4548840045,135.99,6.612672,2.488696,7.0654822029,6.612672,1.928696,6.8882,0.0,0.56,0.56,136.19
2019-07-13 22:00:00,71.19128,2.81204,71.2467958367,6.76128,1.9720400000000002,7.043,64.43,0.84,64.4354754774,135.88,86.83128,33.43204,93.0450024719,6.76128,1.9720400000000002,7.043,80.07,31.46,86.0286957939,131.32,82.87128,31.77204,88.7530933241,6.76128,1.9720400000000002,7.043,76.11,29.8,81.7359902369,133.84,66.53128,11.37204,67.4961814638,6.76128,1.9720400000000002,7.043,59.77,9.4,60.5046518873,135.88,6.76128,2.57204,7.2339682747,6.76128,1.9720400000000002,7.043,0.0,0.6000000000000001,0.6000000000000001,136.11
2019-07-13 22:30:00,69.777952,2.8327359999999997,69.8354278183,6.797952,1.982736,7.0812,62.98,0.85,62.9857356867,136.2,84.727952,34.122736,91.341047521,6.797952,1.982736,7.0812,77.93,32.14,84.2974762374,131.73,80.887952,32.432736,87.1478235138,6.797952,1.982736,7.0812,74.09,30.45,80.103249622,134.21,65.187952,11.832736,66.2531714501,6.797952,1.982736,7.0812,58.39,9.85,59.2149862788,136.2,6.797952,2.542736,7.2579375693,6.797952,1.982736,7.0812,0.0,0.56,0.56,136.45
2019-07-13 23:00:00,66.106384,3.3381119999999997,66.1906110961,7.296384,2.128112,7.6004000000000005,58.81,1.21,58.8224463959,136.43,80.656384,34.958112,87.9063244287,7.296384,2.128112,7.6004000000000005,73.36,32.83,80.371005344,132.05,77.046384,33.248112,83.9141361097,7.296384,2.128112,7.6004000000000005,69.75,31.12,76.3774632991,134.49,61.786384,12.328112,63.0042823408,7.296384,2.128112,7.6004000000000005,54.49,10.2,55.4364510047,136.43,7.296384,2.688112,7.7758064276,7.296384,2.128112,7.6004000000000005,0.0,0.56,0.56,136.67
2019-07-13 23:30:00,62.35784,3.8681200000000002,62.4776965148,7.70784,2.24812,8.029,54.65,1.62,54.6740057066,136.81,76.43784,36.19812,84.5756896241,7.70784,2.24812,8.029,68.73,33.95,76.6577810793,132.58,73.07784,34.42812,80.7815953408,7.70784,2.24812,8.029,65.37,32.18,72.861439047,134.9,58.31784,12.86812,59.7206745993,7.70784,2.24812,8.029,50.61,10.62,51.7122470987,136.81,7.70784,2.84812,8.217212727,7.70784,2.24812,8.029,0.0,0.6000000000000001,0.6000000000000001,137.02
2019-07-14 00:00:00,59.735984,5.045912,59.9487198559,7.425984,2.165912,7.7354,52.31,2.88,52.3892212196,136.42,72.685984,37.545912,81.8104380746,7.425984,2.165912,7.7354,65.26,35.38,74.2334964824,132.21,69.485984,35.715912,78.127641347,7.425984,2.165912,7.7354,62.06,33.55,70.5481828256,134.6,55.865984,13.885912,57.5658468222,7.425984,2.165912,7.7354,48.44,11.72,49.8376564457,136.42,7.425984,2.725912,7.9104888977000005,7.425984,2.165912,7.7354,0.0,0.56,0.56,136.66
2019-07-14 00:30:00,57.608912,5.348016,57.8566160172,6.678912,1.948016,6.9572,50.93,3.4,51.0433629378,137.01,69.688912,38.008016,79.3798068529,6.678912,1.948016,6.9572,63.01,36.06,72.5987858025,132.98,66.608912,36.148016,75.7853958132,6.678912,1.948016,6.9572,59.93,34.2,69.0017746149,135.23,53.818912,14.238016,55.6704265161,6.678912,1.948016,6.9572,47.14,12.29,48.7157438617,137.01,6.7189119999999996,2.548016,7.1858307801,6.678912,1.948016,6.9572,0.04,0.6000000000000001,0.6013318551,137.26
2019-07-14 01:00:00,55.761632,12.852976,57.2237590111,6.661632,1.9429759999999998,6.9392,49.1,10.91,50.2974959615,136.79,67.541632,36.052976,76.5616688146,6.661632,1.9429759999999998,6.9392,60.88,34.11,69.7844287789,133.33,64.561632,34.302976,73.1088126628,6.661632,1.9429759999999998,6.9392,57.9,32.36,66.3293268472,135.55,51.421632,14.232976,53.3550545249,6.661632,1.9429759999999998,6.9392,44.76,12.29,46.4166101735,136.79,6.661632,2.542976,7.1305026359,6.661632,1.9429759999999998,6.9392,0.0,0.6000000000000001,0.6000000000000001,137.03
2019-07-14 01:30:00,55.563888,23.117384,60.1810526053,6.813888,1.987384,7.0978,48.75,21.13,53.1322820891,135.83,67.573888,31.917384,74.7325213066,6.813888,1.987384,7.0978,60.76,29.93,67.7316949441,133.24,64.603888,30.367384,71.3851550094,6.813888,1.987384,7.0978,57.79,28.38,64.3825170368,135.41,50.193888,13.057384,51.8644547786,6.813888,1.987384,7.0978,43.38,11.07,44.770183158,135.83,6.813888,2.547384,7.274492073,6.813888,1.987384,7.0978,0.0,0.56,0.56,136.05
2019-07-14 02:00:00,55.007408,22.971744,59.6113743952,6.897408,2.011744,7.1848,48.11,20.96,52.4775542494,136.09,66.927408,31.941744,74.1589708084,6.897408,2.011744,7.1848,60.03,29.93,67.0776102735,133.59,64.007408,30.401744,70.8605272145,6.897408,2.011744,7.1848,57.11,28.39,63.7773016049,135.69,49.707408,12.901744,51.354468241,6.897408,2.011744,7.1848,42.81,10.89,44.1733879163,136.09,6.897408,2.611744,7.3753266938,6.897408,2.011744,7.1848,0.0,0.6000000000000001,0.6000000000000001,136.31
2019-07-14 02:30:00,54.184352,22.962936,58.8493027265,6.764352,1.9729359999999998,7.0462,47.42,20.99,51.857848972,136.25,65.674352,32.012936,73.0612659482,6.764352,1.9729359999999998,7.0462,58.91,30.04,66.1270723683,133.78,62.804352,30.462936,69.8024147138,6.764352,1.9729359999999998,7.0462,56.04,28.49,62.8662206594,135.82,48.954352,12.872936,50.6185841465,6.764352,1.9729359999999998,7.0462,42.19,10.9,43.5752923111,136.25,6.804352,2.572936,7.2745588045,6.764352,1.9729359999999998,7.0462,0.04,0.6000000000000001,0.6013318551,136.44
2019-07-14 03:00:00,52.922336,23.814848,58.033788718,6.942336,2.024848,7.2316,45.98,21.79,50.8818680868,136.69,64.272336,32.544848,72.0423507823,6.942336,2.024848,7.2316,57.33,30.52,64.9476658549,134.19,61.482336,30.974848,68.8441635045,6.942336,2.024848,7.2316,54.54,28.95,61.7471788829,136.15,47.832336,13.594848,49.7267760805,6.942336,2.024848,7.2316,40.89,11.57,42.4953762191,136.69,6.942336,2.624848,7.421984651,6.942336,2.024848,7.2316,0.0,0.6000000000000001,0.6000000000000001,136.8
2019-07-14 03:30:00,52.132672,22.678696,56.8519018338,7.092672,2.068696,7.3882,45.04,20.61,49.5315424755,136.42,63.502672,31.988696,71.1046132323,7.092672,2.068696,7.3882,56.41,29.92,63.8536960559,133.91,60.772672,30.448695999999998,67.9738240069,7.092672,2.068696,7.3882,53.68,28.38,60.7203985494,136.01,47.162672,12.598696,48.8164395576,7.092672,2.068696,7.3882,40.07,10.53,41.4304936007,136.42,7.092672,2.6686959999999997,7.5781220919,7.092672,2.068696,7.3882,0.0,0.6000000000000001,0.6000000000000001,136.59
2019-07-14 04:00:00,51.76272,23.47996,56.8391388341,6.82272,1.98996,7.107,44.94,21.49,49.813890633,136.67,62.96272,32.58996,70.8971762668,6.82272,1.98996,7.107,56.14,30.6,63.9379355313,134.23,60.23272,31.00996,67.7465731812,6.82272,1.98996,7.107,53.41,29.02,60.7847719417,136.27,46.78272,13.27996,48.6310623799,6.82272,1.98996,7.107,39.96,11.29,41.5242784404,136.67,6.82272,2.54996,7.2836669474,6.82272,1.98996,7.107,0.0,0.56,0.56,136.89
2019-07-14 04:30:00,51.828176,23.746968,57.0094581335,6.538176,1.906968,6.8106,45.29,21.84,50.2809079075,136.67,62.638176,32.756968,70.6863497796,6.538176,1.906968,6.8106,56.1,30.85,64.0229060571,134.31,59.918176,31.176968,67.543994173,6.538176,1.906968,6.8106,53.38,29.27,60.8782169581,136.27,46.818176,13.516968,48.7303809536,6.538176,1.906968,6.8106,40.28,11.61,41.9198103526,136.67,6.538176,2.506968,7.0023306092,6.538176,1.906968,6.8106,0.0,0.6000000000000001,0.6000000000000001,136.89
2019-07-14 05:00:00,51.238224,23.613232,56.4175533337,6.628224,1.9332319999999998,6.9044,44.61,21.68,49.5991380974,136.67,61.948224,32.763232,70.0786117716,6.628224,1.9332319999999998,6.9044,55.32,30.83,63.3308084584,134.31,59.268224,31.183232,66.9710111472,6.628224,1.9332319999999998,6.9044,52.64,29.25,60.2206949478,136.32,46.288224,13.373232,48.1813554728,6.628224,1.9332319999999998,6.9044,39.66,11.44,41.2769814788,136.67,6.628224,2.533232,7.0958169198,6.628224,1.9332319999999998,6.9044,0.0,0.6000000000000001,0.6000000000000001,136.94
2019-07-14 05:30:00,50.69736,23.94048,56.0657550881,6.68736,1.9504800000000002,6.966,44.01,21.99,49.1979694703,136.82,61.44736,33.13048,69.8097898292,6.68736,1.9504800000000002,6.966,54.76,31.18,63.0146808292,134.43,58.79736,31.54048,66.7227953671,6.68736,1.9504800000000002,6.966,52.11,29.59,59.9251216102,136.43,45.82736,13.67048,47.8228914642,6.68736,1.9504800000000002,6.966,39.14,11.72,40.8570434564,136.82,6.68736,2.5504800000000003,7.1572153803,6.68736,1.9504800000000002,6.966,0.0,0.6000000000000001,0.6000000000000001,137.02
2019-07-14 06:00:00,50.7464,24.1402,56.1956080935,6.9264,2.0202,7.215,43.82,22.12,49.0865236088,136.99,61.5964,33.5502,70.1408041941,6.9264,2.0202,7.215,54.67,31.53,63.1106155888,134.66,58.9464,31.9302,67.0389121705,6.9264,2.0202,7.215,52.02,29.91,60.0057372257,136.66,45.9064,13.8402,47.9473533889,6.9264,2.0202,7.215,38.98,11.82,40.732699395,136.99,6.9264,2.6202,7.4054348286,6.9264,2.0202,7.215,0.0,0.6000000000000001,0.6000000000000001,137.21
2019-07-14 06:30:00,52.660576,23.410168,57.629612444,7.440576,2.170168,7.7506,45.22,21.24,49.9598438749,136.65,63.720576,32.740168,71.6395868668,7.440576,2.170168,7.7506,56.28,30.57,64.0465713368,134.28,60.970576,31.170168,68.4762039757,7.440576,2.170168,7.7506,53.53,29.0,60.8807104098,136.26,47.680576,13.230168,49.4820641546,7.440576,2.170168,7.7506,40.24,11.06,41.7322561096,136.65,7.440576,2.770168,7.9395215196,7.440576,2.170168,7.7506,0.0,0.6000000000000001,0.6000000000000001,136.86
2019-07-14 07:00:00,53.721856,23.052208,58.4588924438,8.201856,2.392208,8.5436,45.52,20.66,49.9890588029,136.44,65.381856,32.282208,72.9172685127,8.201856,2.392208,8.5436,57.18,29.89,64.5210392043,133.93,62.591856,30.742208,69.7339500548,8.201856,2.392208,8.5436,54.39,28.35,61.3351008803,136.04,48.711856,12.972208,50.409553612,8.201856,2.392208,8.5436,40.51,10.58,41.8688010337,136.44,8.201856,2.9922079999999998,8.7306214303,8.201856,2.392208,8.5436,0.0,0.6000000000000001,0.6000000000000001,136.6
2019-07-14 07:30:00,55.602448,23.259464,60.2713438473,9.152448,2.669464,9.5338,46.45,20.59,50.8089618079,136.56,68.242448,32.129464,75.4276750666,9.152448,2.669464,9.5338,59.09,29.46,66.0266590098,134.04,65.312448,30.609464,72.1294333135,9.152448,2.669464,9.5338,56.16,27.94,62.7263038924,136.11,50.522448,13.179464,52.2131786357,9.152448,2.669464,9.5338,41.37,10.51,42.6841539684,136.56,9.152448,3.269464,9.7188836417,9.152448,2.669464,9.5338,0.0,0.6000000000000001,0.6000000000000001,136.75
2019-07-14 08:00:00,59.01424,22.20332,63.0528979651,9.47424,2.76332,9.869,49.54,19.44,53.2177150956,136.21,71.77424,31.22332,78.2715608596,9.47424,2.76332,9.869,62.3,28.46,68.4927850215,133.54,68.71424,29.75332,74.8792817126,9.47424,2.76332,9.869,59.24,26.99,65.0986766379,135.67,53.57424,12.29332,54.9665799209,9.47424,2.76332,9.869,44.1,9.53,45.1179664879,136.21,9.47424,3.36332,10.0535140623,9.47424,2.76332,9.869,0.0,0.6000000000000001,0.6000000000000001,136.31
2019-07-14 08:30:00,63.373312,21.047216,66.7769569178,9.693312,2.827216,10.0972,53.68,18.22,56.6878364378,135.31,76.593312,29.457216,82.0625555147,9.693312,2.827216,10.0972,66.9,26.63,72.0053254975,132.42,73.323312,28.067216,78.5116341483,9.693312,2.827216,10.0972,63.63,25.24,68.4531555153,134.76,57.463312,11.357216,58.5748971939,9.693312,2.827216,10.0972,47.77,8.53,48.5255994296,135.31,9.693312,3.387216,10.2680830616,9.693312,2.827216,10.0972,0.0,0.56,0.56,135.51
2019-07-14 09:00:00,66.089824,20.762032,69.2742867817,10.189824,2.972032,10.6144,55.9,17.79,58.662544268,134.71,80.069824,28.352032,84.9412410665,10.189824,2.972032,10.6144,69.88,25.38,74.3462090493,131.52,76.639824,27.022032,81.2640931541,10.189824,2.972032,10.6144,66.45,24.05,70.6682743528,134.05,59.939824,11.192032,60.9757663457,10.189824,2.972032,10.6144,49.75,8.22,50.4245069386,134.71,10.229824,3.572032,10.8355300599,10.189824,2.972032,10.6144,0.04,0.6000000000000001,0.6013318551,134.91
2019-07-14 09:30:00,68.64016,19.88588,71.4627160707,11.54016,3.36588,12.021,57.1,16.52,59.4417395439,134.68,84.02016,27.02588,88.259761365,11.54016,3.36588,12.021,72.48,23.66,76.2439899271,131.34,80.48016,25.77588,84.5071129752,11.54016,3.36588,12.021,68.94,22.41,72.4909077057,133.94,62.34016,10.46588,63.2125793889,11.54016,3.36588,12.021,50.8,7.1,51.2937618039,134.68,11.54016,3.9258800000000003,12.1896606433,11.54016,3.36588,12.021,0.0,0.56,0.56,134.85
2019-07-14 10:00:00,70.7208,19.6094,73.3891008325,12.8208,3.7394,13.355,57.9,15.87,60.0355469701,134.71,87.2408,26.4494,91.1620970854,12.8208,3.7394,13.355,74.42,22.71,77.8079719566,131.13,83.6108,25.2294,87.3343489184,12.8208,3.7394,13.355,70.79,21.49,73.9800256826,133.91,64.3108,10.2794,65.1271453466,12.8208,3.7394,13.355,51.49,6.54,51.9036771337,134.71,12.8208,4.3394,13.5352615416,12.8208,3.7394,13.355,0.0,0.6000000000000001,0.6000000000000001,134.85
2019-07-14 10:30:00,71.729136,18.722248,74.1322569566,14.099136,4.112248,14.6866,57.63,14.61,59.4530823423,134.1,87.349136,25.822248,91.0860035995,14.099136,4.112248,14.6866,73.25,21.71,76.399519632,130.35,83.779136,24.662247999999998,87.3336710858,14.099136,4.112248,14.6866,69.68,20.55,72.6471258895,133.29,65.349136,9.582248,66.0479299651,14.099136,4.112248,14.6866,51.25,5.47,51.5410845831,134.1,14.099136,4.672248,14.8531322394,14.099136,4.112248,14.6866,0.0,0.56,0.56,134.22
2019-07-14 11:00:00,69.187008,18.539544,71.6279049514,16.867008,4.919544,17.5698,52.32,13.62,54.0637290612,134.22,86.847008,25.869544,90.6180782478,16.867008,4.919544,17.5698,69.98,20.95,73.0486337997,130.63,83.437008,24.739544,87.0274631442,16.867008,4.919544,17.5698,66.57,19.82,69.4578814822,133.47,63.397008,9.489544,64.1032921829,16.867008,4.919544,17.5698,46.53,4.57,46.7538854,134.22,16.907008,5.519544,17.785170381,16.867008,4.919544,17.5698,0.04,0.6000000000000001,0.6013318551,134.42
2019-07-14 11:30:00,67.868976,17.891368,70.1875982792,20.198976,5.891368,21.0406,47.67,12.0,49.1571856395,133.94,87.258976,25.941368,91.0334195023,20.198976,5.891368,21.0406,67.06,20.05,69.9931860969,130.5,83.988976,24.861368,87.5912992732,20.198976,5.891368,21.0406,63.79,18.97,66.5509203543,133.23,62.598976,9.011368,63.2442610003,20.198976,5.891368,21.0406,42.4,3.12,42.5146374793,133.94,20.198976,6.451368,21.2042161025,20.198976,5.891368,21.0406,0.0,0.56,0.56,134.1
2019-07-14 12:00:00,67.015808,18.042944,69.402207098,22.535808,6.572944,23.4748,44.48,11.47,45.9350770109,133.74,87.925808,25.572944,91.5692261477,22.535808,6.572944,23.4748,65.39,19.0,68.0944351618,130.14,84.735808,24.542944,88.2185539306,22.535808,6.572944,23.4748,62.2,17.97,64.7438097427,132.93,62.085808,9.242944,62.7700531209,22.535808,6.572944,23.4748,39.55,2.67,39.6400227043,133.74,22.535808,7.172944,23.649815387,22.535808,6.572944,23.4748,0.0,0.6000000000000001,0.6000000000000001,133.88
2019-07-14 12:30:00,69.396176,17.410968,71.5469849129,20.746176,6.050968,21.6106,48.65,11.36,49.9587039464,133.9,91.156176,25.030968,94.5304066529,20.746176,6.050968,21.6106,70.41,18.98,72.9233056025,130.35,87.736176,24.000968,90.9597880607,20.746176,6.050968,21.6106,66.99,17.95,69.3531729627,133.09,64.036176,8.610968,64.6125421772,20.746176,6.050968,21.6106,43.29,2.56,43.3656280941,133.9,20.746176,6.610968,21.7740376715,20.746176,6.050968,21.6106,0.0,0.56,0.56,134.1
2019-07-14 13:00:00,68.692192,18.126056,71.0434454956,21.072192,6.146056,21.9502,47.62,11.98,49.1038165523,134.28,89.122192,25.346056,92.656287761,21.072192,6.146056,21.9502,68.05,19.2,70.7067358885,130.82,85.822192,24.316056,89.200444052,21.072192,6.146056,21.9502,64.75,18.17,67.2511070541,133.45,63.432192,9.226056,64.099634096,21.072192,6.146056,21.9502,42.36,3.08,42.4718259556,134.28,21.072192,6.746056,22.1256987966,21.072192,6.146056,21.9502,0.0,0.6000000000000001,0.6000000000000001,134.5
2019-07-14 13:30:00,71.323584,16.622712,73.2350202351,17.563584,5.122712,18.2954,53.76,11.5,54.9762457794,134.33,89.823584,24.432712,93.0872368173,17.563584,5.122712,18.2954,72.26,19.31,74.7956128393,130.93,86.303584,23.372712,89.4124839017,17.563584,5.122712,18.2954,68.74,18.25,71.1213758303,133.55,65.373584,7.802712,65.8375865259,17.563584,5.122712,18.2954,47.81,2.68,47.8850550798,134.33,17.563584,5.722712,18.472382509,17.563584,5.122712,18.2954,0.0,0.6000000000000001,0.6000000000000001,134.5
2019-07-14 14:00:00,70.765776,17.208768,72.8281315767,17.275776,5.038768,17.9956,53.49,12.17,54.8569867929,134.55,85.815776,25.078768,89.4052124592,17.275776,5.038768,17.9956,68.54,20.04,71.409615599,131.33,82.515776,24.008768,85.9376182458,17.275776,5.038768,17.9956,65.24,18.97,67.9420230785,133.83,64.815776,8.288768,65.343618613,17.275776,5.038768,17.9956,47.54,3.25,47.6509611655,134.55,17.275776,5.598768,18.1603590141,17.275776,5.038768,17.9956,0.0,0.56,0.56,134.75
2019-07-14 14:30:00,68.46368,17.23024,70.5985598267,17.14368,5.00024,17.858,51.32,12.23,52.7571350625,134.72,84.62368,25.12024,88.2734029841,17.14368,5.00024,17.858,67.48,20.12,70.4156573498,131.5,81.40368,24.04024,84.8792804918,17.14368,5.00024,17.858,64.26,19.04,67.02140852,134.03,62.68368,8.26024,63.2255905722,17.14368,5.00024,17.858,45.54,3.26,45.6565351292,134.72,17.14368,5.60024,18.0352003593,17.14368,5.00024,17.858,0.0,0.6000000000000001,0.6000000000000001,134.95
2019-07-14 15:00:00,68.0296,18.0328,70.3790334688,18.0096,5.2528,18.76,50.02,12.78,51.626822486,134.94,87.3596,25.6328,91.0425183527,18.0096,5.2528,18.76,69.35,20.38,72.2825490696,131.71,84.0396,24.5428,87.5500051399,18.0096,5.2528,18.76,66.03,19.29,68.7900065416,134.18,62.3996,8.9828,63.0428487301,18.0096,5.2528,18.76,44.39,3.73,44.5464364456,134.94,18.0096,5.8128,18.9244375346,18.0096,5.2528,18.76,0.0,0.56,0.56,135.16
2019-07-14 15:30:00,66.456272,18.373496,68.9494122049,20.206272,5.893496,21.0482,46.25,12.48,47.9042054521,134.91,86.936272,26.273496,90.8196673707,20.206272,5.893496,21.0482,66.73,20.38,69.7727547113,131.71,83.756272,25.193496,87.4632799524,20.206272,5.893496,21.0482,63.55,19.3,66.4160560407,134.23,61.256272,9.343496,61.9647623802,20.206272,5.893496,21.0482,41.05,3.45,41.1947205355,134.91,20.206272,6.493496,21.2240174906,20.206272,5.893496,21.0482,0.0,0.6000000000000001,0.6000000000000001,135.13
2019-07-14 16:00:00,66.612224,18.625232,69.1670995003,21.412224,6.245232,22.3044,45.2,12.38,46.8647458118,134.95,89.002224,26.505232,92.8650806295,21.412224,6.245232,22.3044,67.59,20.26,70.5611486585,131.75,85.752224,25.415232,89.4392416032,21.412224,6.245232,22.3044,64.34,19.17,67.1351212109,134.26,61.552224,9.605232,62.2971649525,21.412224,6.245232,22.3044,40.14,3.36,40.2803823219,134.95,21.452224,6.845232,22.5178843518,21.412224,6.245232,22.3044,0.04,0.6000000000000001,0.6013318551,135.19
2019-07-14 16:30:00,68.509856,17.891208,70.8074550654,17.249856,5.031208,17.9686,51.26,12.86,52.848530727,134.62,89.819856,25.561208,93.3861975148,17.249856,5.031208,17.9686,72.57,20.53,75.4180734307,131.35,86.319856,24.461208,89.7188287746,17.249856,5.031208,17.9686,69.07,19.43,71.7508871025,133.88,62.809855999999996,8.871208,63.4332431941,17.249856,5.031208,17.9686,45.56,3.84,45.7215397816,134.62,17.249856,5.631208,18.1457442823,17.249856,5.031208,17.9686,0.0,0.6000000000000001,0.6000000000000001,134.84
2019-07-14 17:00:00,70.071376,18.009568,72.348754475,17.381376,5.069568,18.1056,52.69,12.94,54.2556881811,134.52,91.411376,25.629568,94.936370365,17.381376,5.069568,18.1056,74.03,20.56,76.8319887807,131.23,87.801376,24.509568,91.1581074345,17.381376,5.069568,18.1056,70.42,19.44,73.0540211077,133.78,64.231376,9.019568,64.8615623444,17.381376,5.069568,18.1056,46.85,3.95,47.0162206052,134.52,17.381376,5.629568,18.2703110953,17.381376,5.069568,18.1056,0.0,0.56,0.56,134.75
2019-07-14 17:30:00,69.927232,18.498776,72.3327207333,18.167232,5.298776,18.9242,51.76,13.2,53.4166416017,134.45,90.887232,26.128776,94.5685036145,18.167232,5.298776,18.9242,72.72,20.83,75.64447964,131.15,87.337232,24.998776,90.8445424608,18.167232,5.298776,18.9242,69.17,19.7,71.9206430728,133.71,64.217232,9.448776,64.908645446,18.167232,5.298776,18.9242,46.05,4.15,46.2366196861,134.45,18.167232,5.898776,19.1008868077,18.167232,5.298776,18.9242,0.0,0.6000000000000001,0.6000000000000001,134.67
2019-07-14 18:00:00,71.696,17.898,73.8962436122,17.376,5.068,18.1,54.32,12.83,55.8146154694,134.35,91.916,25.788,95.4650302467,17.376,5.068,18.1,74.54,20.72,77.3662070933,131.05,88.246,24.668,91.6289623427,17.376,5.068,18.1,70.87,19.6,73.530380796,133.64,65.746,8.938,66.3507675916,17.376,5.068,18.1,48.37,3.87,48.5245690347,134.35,17.376,5.628,18.2647135209,17.376,5.068,18.1,0.0,0.56,0.56,134.56
2019-07-14 18:30:00,73.55744,17.73092,75.664274948,13.95744,4.07092,14.539,59.6,13.66,61.1453645013,134.41,90.72744,25.27092,94.1811433706,13.95744,4.07092,14.539,76.77,21.2,79.6434109013,131.11,86.92744,24.12092,90.211964875,13.95744,4.07092,14.539,72.97,20.05,75.6744567209,133.67,67.03744,8.69092,67.5984500725,13.95744,4.07092,14.539,53.08,4.62,53.2806794251,134.41,13.95744,4.67092,14.7182752047,13.95744,4.07092,14.539,0.0,0.6000000000000001,0.6000000000000001,134.6
2019-07-14 19:00:00,72.142544,18.096992,74.3777370874,13.052544,3.806992,13.5964,59.09,14.29,60.7933565449,134.26,91.492544,25.346992,94.9386939611,13.052544,3.806992,13.5964,78.44,21.54,81.3437471475,130.92,87.612544,24.176992,90.8872092669,13.052544,3.806992,13.5964,74.56,20.37,77.2924996361,133.56,65.682544,9.006992,66.2972283825,13.052544,3.806992,13.5964,52.63,5.2,52.8862638121,134.26,13.052544,4.366992,13.7637031354,13.052544,3.806992,13.5964,0.0,0.56,0.56,134.52
2019-07-14 19:30:00,72.76752,18.04636,74.9718819038,11.74752,3.42636,12.237,61.02,14.62,62.7469903661,134.23,90.33752,25.63636,93.9046882419,11.74752,3.42636,12.237,78.59,22.21,81.6680610765,130.92,86.42752,24.43636,89.81565511310001,11.74752,3.42636,12.237,74.68,21.01,77.5791370151,133.56,66.12752,8.92636,66.7272718175,11.74752,3.42636,12.237,54.38,5.5,54.6574276746,134.23,11.74752,4.02636,12.4183654722,11.74752,3.42636,12.237,0.0,0.6000000000000001,0.6000000000000001,134.49
2019-07-14 20:00:00,74.174144,17.920792,76.3083116314,10.494144,3.060792,10.9314,63.68,14.86,65.3908403372,133.96,92.134144,24.990792,95.4632922929,10.494144,3.060792,10.9314,81.64,21.93,84.5341025859,130.56,88.074144,23.810792,91.2360052666,10.494144,3.060792,10.9314,77.58,20.75,80.3070289576,133.22,67.244144,8.810792,67.8189129813,10.494144,3.060792,10.9314,56.75,5.75,57.0405557476,133.96,10.494144,3.620792,11.1012248423,10.494144,3.060792,10.9314,0.0,0.56,0.56,134.19
2019-07-14 20:30:00,74.292896,17.832928,76.4031917993,10.192896,2.972928,10.6176,64.1,14.86,65.7999209726,134.11,92.972896,24.942928,96.2606308303,10.192896,2.972928,10.6176,82.78,21.97,85.6458364429,130.74,88.842896,23.732928,91.9582081226,10.192896,2.972928,10.6176,78.65,20.76,81.3437157991,133.32,67.322896,8.702928,67.8830853866,10.192896,2.972928,10.6176,57.13,5.73,57.4166334785,134.11,10.192896,3.572928,10.8009695565,10.192896,2.972928,10.6176,0.0,0.6000000000000001,0.6000000000000001,134.3
2019-07-14 21:00:00,73.7648,17.7264,75.864820411,9.2448,2.6964,9.63,64.52,15.03,66.2475003302,134.25,91.4448,25.1064,94.8287022372,9.2448,2.6964,9.63,82.2,22.41,85.2000475352,130.95,87.3648,23.8964,90.5739819816,9.2448,2.6964,9.63,78.12,21.2,80.9455026546,133.54,66.7348,8.5764,67.2836396756,9.2448,2.6964,9.63,57.49,5.88,57.7899169406,134.25,9.2848,3.2564,9.8392912346,9.2448,2.6964,9.63,0.04,0.56,0.5614267539000001,134.46
