Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-07-14 21:30:00,72.813136,18.309248,75.0798330877,8.843136,2.5792479999999998,9.2116,63.97,15.73,65.875593356,134.54,89.913136,25.909248,93.5716899349,8.843136,2.5792479999999998,9.2116,81.07,23.33,84.3601434328,131.37,85.883136,24.639248,89.34766696,8.843136,2.5792479999999998,9.2116,77.04,22.06,80.1361666166,133.85,65.843136,9.039248,66.4607144313,8.843136,2.5792479999999998,9.2116,57.0,6.46,57.3648986751,134.54,8.843136,3.179248,9.3972693991,8.843136,2.5792479999999998,9.2116,0.0,0.6000000000000001,0.6000000000000001,134.73
2019-07-14 22:00:00,72.955824,17.830032,75.1030112355,8.125824,2.370032,8.4644,64.83,15.46,66.6478844375,134.57,89.265824,25.670032,92.8834639604,8.125824,2.370032,8.4644,81.14,23.3,84.4191305333,131.5,85.225824,24.410032,88.652640901,8.125824,2.370032,8.4644,77.1,22.04,80.1883507749,133.91,65.875824,8.600032,66.4348157074,8.125824,2.370032,8.4644,57.75,6.23,58.085070371,134.57,8.125824,2.970032,8.6515955615,8.125824,2.370032,8.4644,0.0,0.6000000000000001,0.6000000000000001,134.79
2019-07-14 22:30:00,72.143408,17.629744,74.2662722328,8.193408,2.389744,8.5348,63.95,15.24,65.7408556379,134.95,87.803408,25.909744,91.5464542763,8.193408,2.389744,8.5348,79.61,23.52,83.0117009825,132.01,83.873408,24.649744,87.4205836677,8.193408,2.389744,8.5348,75.68,22.26,78.885803539,134.34,65.143408,8.379744,65.6801622665,8.193408,2.389744,8.5348,56.95,5.99,57.2641475969,134.95,8.193408,2.949744,8.7082101674,8.193408,2.389744,8.5348,0.0,0.56,0.56,135.14
2019-07-14 23:00:00,68.237232,19.863776,71.0696097358,8.687232,2.533776,9.0492,59.55,17.33,62.0204111563,135.79,83.367232,27.903776,87.9131166914,8.687232,2.533776,9.0492,74.68,25.37,78.8716634794,133.02,79.697232,26.553776,84.0044749303,8.687232,2.533776,9.0492,71.01,24.02,74.9625273053,135.16,61.687232,10.283776,62.5385532343,8.687232,2.533776,9.0492,53.0,7.75,53.5636303848,135.79,8.727232,3.133776,9.2728167457,8.687232,2.533776,9.0492,0.04,0.6000000000000001,0.6013318551,135.96
2019-07-14 23:30:00,63.893344,20.876392,67.2174318941,8.593344,2.506392,8.9514,55.3,18.37,58.2713214197,135.5,77.803344,28.966392,83.0205528955,8.593344,2.506392,8.9514,69.21,26.46,74.0955848887,132.75,74.403344,27.566392,79.34584782,8.593344,2.506392,8.9514,65.81,25.06,70.4198814256,134.91,57.813344,11.186392,58.8856358583,8.593344,2.506392,8.9514,49.22,8.68,49.9795037991,135.5,8.593344,3.106392,9.1375725639,8.593344,2.506392,8.9514,0.0,0.6000000000000001,0.6000000000000001,135.72
2019-07-15 00:00:00,59.8328,21.6454,63.6277242796,8.6928,2.5354,9.055,51.14,19.11,54.5938796936,135.45,73.5628,29.9354,79.4204867588,8.6928,2.5354,9.055,64.87,27.4,70.419293521,132.65,70.3528,28.4954,75.904573571,8.6928,2.5354,9.055,61.66,25.96,66.9019969807,134.91,54.2528,11.8754,55.5372976746,8.6928,2.5354,9.055,45.56,9.34,46.5075176719,135.45,8.6928,3.0954,9.2274738146,8.6928,2.5354,9.055,0.0,0.56,0.56,135.56
2019-07-15 00:30:00,57.85312,21.51716,61.7249679481,8.49312,2.47716,8.847,49.36,19.04,52.904926046599996,135.67,70.91312,30.18716,77.0709751917,8.49312,2.47716,8.847,62.42,27.71,68.2942201068,132.98,67.82312,28.74716,73.6639315717,8.49312,2.47716,8.847,59.33,26.27,64.8857596087,135.16,52.47312,11.70716,53.7632394653,8.49312,2.47716,8.847,43.98,9.23,44.9381052115,135.67,8.49312,3.07716,9.033382589,8.49312,2.47716,8.847,0.0,0.6000000000000001,0.6000000000000001,135.82
2019-07-15 01:00:00,55.764528,21.790904,59.8709118036,8.334528,2.430904,8.6818,47.43,19.36,51.2290396162,136.14,68.404528,31.020904,75.1097592586,8.334528,2.430904,8.6818,60.07,28.59,66.5266337642,133.59,65.434528,29.540904,71.7937494753,8.334528,2.430904,8.6818,57.1,27.11,63.20887675,135.72,50.584528,11.900904,51.9656231465,8.334528,2.430904,8.6818,42.25,9.47,43.2983071263,136.14,8.334528,3.030904,8.8685250205,8.334528,2.430904,8.6818,0.0,0.6000000000000001,0.6000000000000001,136.38
2019-07-15 01:30:00,55.502848,21.661664,59.580146218,8.062848,2.351664,8.3988,47.44,19.31,51.2194269784,136.14,68.232848,30.921664,74.9124212045,8.062848,2.351664,8.3988,60.17,28.57,66.608361337,133.64,65.262848,29.441664,71.5964448011,8.062848,2.351664,8.3988,57.2,27.09,63.2906636085,135.72,50.322848,11.761664,51.6790651123,8.062848,2.351664,8.3988,42.26,9.41,43.294984698,136.14,8.062848,2.951664,8.586142221,8.062848,2.351664,8.3988,0.0,0.6000000000000001,0.6000000000000001,136.35
2019-07-15 02:00:00,55.72576,21.82168,59.8460194633,7.68576,2.24168,8.006,48.04,19.58,51.8769505657,135.99,67.83576,31.07168,74.6132671366,7.68576,2.24168,8.006,60.15,28.83,66.702259332,133.38,64.86576,29.58168,71.2926546848,7.68576,2.24168,8.006,57.18,27.34,63.3800284001,135.45,50.46576,11.92168,51.8547913543,7.68576,2.24168,8.006,42.78,9.68,43.8614956425,135.99,7.68576,2.84168,8.194269461,7.68576,2.24168,8.006,0.0,0.6000000000000001,0.6000000000000001,136.12
2019-07-15 02:30:00,55.205152,22.267336,59.5268263884,7.225152,2.107336,7.5262,47.98,20.16,52.0433088879,135.89,66.655152,31.667336,73.7951858693,7.225152,2.107336,7.5262,59.43,29.56,66.3755866264,133.29,63.725152,30.137336,70.4922266537,7.225152,2.107336,7.5262,56.5,28.03,63.0708403305,135.45,49.955152,12.307336,51.4488846406,7.225152,2.107336,7.5262,42.73,10.2,43.9305463203,135.89,7.225152,2.6673359999999997,7.7017856864,7.225152,2.107336,7.5262,0.0,0.56,0.56,136.07
2019-07-15 03:00:00,54.419488,22.063184,58.7219274411,7.039488,2.053184,7.3328,47.38,20.01,51.4321348964,136.08,65.709488,31.573184,72.9013220807,7.039488,2.053184,7.3328,58.67,29.52,65.6779970766,133.5,62.809488,30.053184,69.6292011398,7.039488,2.053184,7.3328,55.77,28.0,62.404269886,135.55,49.249488,12.123184,50.7196575162,7.039488,2.053184,7.3328,42.21,10.07,43.3945733935,136.08,7.039488,2.653184,7.5228835323,7.039488,2.053184,7.3328,0.0,0.6000000000000001,0.6000000000000001,136.17
2019-07-15 03:30:00,53.7308,22.2494,58.1552634677,7.5408,2.1994,7.855,46.19,20.05,50.3539333121,135.85,65.1908,31.5894,72.4412216697,7.5408,2.1994,7.855,57.65,29.39,64.7093084494,133.18,62.3608,30.0794,69.2361154384,7.5408,2.1994,7.855,54.82,27.88,61.5022503653,135.4,48.6608,12.2794,50.1862244147,7.5408,2.1994,7.855,41.12,10.08,42.3374633156,135.85,7.5408,2.7994,8.04364998,7.5408,2.1994,7.855,0.0,0.6000000000000001,0.6000000000000001,136.06
2019-07-15 04:00:00,53.645872,22.341296,58.1120735269,7.855872,2.291296,8.1832,45.79,20.05,49.987264378,135.85,65.135872,31.761296,72.4669700264,7.855872,2.291296,8.1832,57.28,29.47,64.4164520911,133.18,62.325872,30.231296,69.2708133228,7.855872,2.291296,8.1832,54.47,27.94,61.2178446207,135.5,48.625872,12.391296,50.1798729006,7.855872,2.291296,8.1832,40.77,10.1,42.0024154067,135.85,7.855872,2.891296,8.3710404037,7.855872,2.291296,8.1832,0.0,0.6000000000000001,0.6000000000000001,136.13
2019-07-15 04:30:00,54.418976,22.401368,58.8493520539,7.958976,2.321368,8.2906,46.46,20.08,50.6136147692,135.81,65.888976,31.731368,73.1316407137,7.958976,2.321368,8.2906,57.93,29.41,64.9679382465,133.16,63.038976,30.221368,69.9088233267,7.958976,2.321368,8.2906,55.08,27.9,61.7431486078,135.31,49.338976,12.451368,50.8858636342,7.958976,2.321368,8.2906,41.38,10.13,42.6018931504,135.81,7.958976,2.881368,8.4644893833,7.958976,2.321368,8.2906,0.0,0.56,0.56,136.0
2019-07-15 05:00:00,54.730976,22.017368,58.9935948011,7.670976,2.237368,7.9906,47.06,19.78,51.0479382542,135.75,66.120976,31.367368,73.1839821439,7.670976,2.237368,7.9906,58.45,29.13,65.3066566286,133.06,63.240976,29.857368,69.9348516072,7.670976,2.237368,7.9906,55.57,27.62,62.0555339998,135.31,49.580976,12.087368,51.0331034357,7.670976,2.237368,7.9906,41.91,9.85,43.0519523367,135.75,7.710976,2.837368,8.2164352392,7.670976,2.237368,7.9906,0.04,0.6000000000000001,0.6013318551,135.96
2019-07-15 05:30:00,56.452928,21.582104,60.4377389786,7.412928,2.162104,7.7218,49.04,19.42,52.7452177927,135.83,68.152928,30.632103999999998,74.7204616584,7.412928,2.162104,7.7218,60.74,28.47,67.0812082479,133.18,65.142928,29.162104,71.372469329,7.412928,2.162104,7.7218,57.73,27.0,63.7318829159,135.27,51.102928,11.722104,52.4301151282,7.412928,2.162104,7.7218,43.69,9.56,44.7237040058,135.83,7.412928,2.762104,7.9107976867000005,7.412928,2.162104,7.7218,0.0,0.6000000000000001,0.6000000000000001,136.02
2019-07-15 06:00:00,59.508048,20.555264,62.9581341439,7.458048,2.175264,7.7688,52.05,18.38,55.1998813405,136.1,71.608048,29.495264,77.4447101925,7.458048,2.175264,7.7688,64.15,27.32,69.7252099316,133.43,68.458048,28.075264,73.9913831783,7.458048,2.175264,7.7688,61.0,25.9,66.270732605,135.53,53.798048,10.805264,54.8724311355,7.458048,2.175264,7.7688,46.34,8.63,47.1367425688,136.1,7.458048,2.775264,7.9576736701,7.458048,2.175264,7.7688,0.0,0.6000000000000001,0.6000000000000001,136.29
2019-07-15 06:30:00,67.266256,18.371408,69.7298919271,7.856256,2.291408,8.1836,59.41,16.08,61.5476603942,135.63,80.356256,26.211408,84.5231671655,7.856256,2.291408,8.1836,72.5,23.92,76.3440659122,132.63,76.806256,24.951408,80.7574994779,7.856256,2.291408,8.1836,68.95,22.66,72.5780827799,134.91,60.736256,8.931408,61.3894359134,7.856256,2.291408,8.1836,52.88,6.64,53.2952530719,135.63,7.856256,2.851408,8.3577081739,7.856256,2.291408,8.1836,0.0,0.56,0.56,135.82
2019-07-15 07:00:00,73.638032,16.118176,75.38139926,8.428032,2.458176,8.7792,65.21,13.66,66.6253682917,134.91,88.488032,23.038176,91.4378989295,8.428032,2.458176,8.7792,80.06,20.58,82.6628090498,131.63,84.588032,21.928176,87.3840950077,8.428032,2.458176,8.7792,76.16,19.47,78.6093283269,134.03,66.448032,7.028176,66.8186816284,8.428032,2.458176,8.7792,58.02,4.57,58.1997018893,134.91,8.428032,3.058176,8.9657216017,8.428032,2.458176,8.7792,0.0,0.6000000000000001,0.6000000000000001,135.11
2019-07-15 07:30:00,80.807024,13.321632,81.8977472638,8.577024,2.501632,8.9344,72.23,10.82,73.0359178761,133.67,97.887024,16.001632,99.1862979158,8.577024,2.501632,8.9344,89.31,13.5,90.324559783,130.46,93.627024,14.751632,94.7820144846,8.577024,2.501632,8.9344,85.05,12.25,85.9276730745,133.04,72.727024,4.831632,72.887342438,8.577024,2.501632,8.9344,64.15,2.33,64.1923001613,133.67,8.577024,3.101632,9.120606436,8.577024,2.501632,8.9344,0.0,0.6000000000000001,0.6000000000000001,133.81
2019-07-15 08:00:00,84.540144,18.873792,86.6213367018,9.510144,2.773792,9.9064,75.03,16.1,76.7379365112,133.67,105.620144,5.373792,105.7567608195,9.510144,2.773792,9.9064,96.11,2.6,96.1451616047,132.06,100.960144,5.143792,101.0910939333,9.510144,2.773792,9.9064,91.45,2.37,91.4807050694,134.42,76.090144,9.653792,76.7001024375,9.510144,2.773792,9.9064,66.58,6.88,66.9345262178,133.67,9.550144,3.333792,10.1153062,9.510144,2.773792,9.9064,0.04,0.56,0.5614267539000001,133.81
2019-07-15 08:30:00,87.617408,17.681744,89.3837471553,10.497408,3.061744,10.9348,77.12,14.62,78.4935589714,133.42,109.757408,3.581744,109.8158344728,10.497408,3.061744,10.9348,99.26,0.52,99.26136207,131.55,104.957408,3.581744,105.0185049606,10.497408,3.061744,10.9348,94.46,0.52,94.4614312828,134.02,78.907408,8.661744,79.3813885391,10.497408,3.061744,10.9348,68.41,5.6,68.6388235622,133.42,10.497408,3.621744,11.1046208544,10.497408,3.061744,10.9348,0.0,0.56,0.56,133.55
2019-07-15 09:00:00,88.63888,16.70884,90.1999799435,10.89888,3.17884,11.353,77.74,13.53,78.9086085291,133.24,110.01888,3.85884,110.0865323398,10.89888,3.17884,11.353,99.12,0.68,99.1223324988,131.38,105.21888,3.90884,105.2914609007,10.89888,3.17884,11.353,94.32,0.73,94.3228249153,133.83,79.86888,7.80884,80.2497101216,10.89888,3.17884,11.353,68.97,4.63,69.1252327302,133.24,10.89888,3.77884,11.5353897637,10.89888,3.17884,11.353,0.0,0.6000000000000001,0.6000000000000001,133.4
2019-07-15 09:30:00,89.394944,15.645192,90.7536668432,11.434944,3.335192,11.9114,77.96,12.31,78.9259000582,132.92,111.834944,5.095192,111.9509521219,11.434944,3.335192,11.9114,100.4,1.76,100.4154251099,130.94,106.984944,5.085192,107.1057301005,11.434944,3.335192,11.9114,95.55,1.75,95.5660242973,133.5,80.594944,6.935192,80.8927801874,11.434944,3.335192,11.9114,69.16,3.6,69.2536323957,132.92,11.434944,3.8951919999999998,12.0801682521,11.434944,3.335192,11.9114,0.0,0.56,0.56,133.07
2019-07-15 10:00:00,90.41784,14.96312,91.6475899869,12.14784,3.54312,12.654,78.27,11.42,79.0987313425,132.84,113.22784,6.16312,113.3954487588,12.14784,3.54312,12.654,101.08,2.62,101.1139495816,130.77,108.35784,6.11312,108.5301420141,12.14784,3.54312,12.654,96.21,2.5700000000000003,96.2443193129,133.43,81.56784,6.35312,81.8148804069,12.14784,3.54312,12.654,69.42,2.81,69.476848662,132.84,12.14784,4.10312,12.8220751207,12.14784,3.54312,12.654,0.0,0.56,0.56,132.95
2019-07-15 10:30:00,89.636736,15.014048,90.8854558116,13.316736,3.884048,13.8716,76.32,11.13,77.1272928346,132.87,112.336736,6.524048,112.5260212459,13.316736,3.884048,13.8716,99.02,2.64,99.0551866386,130.83,107.59673599999999,6.464048,107.7907301877,13.316736,3.884048,13.8716,94.28,2.58,94.3152946239,133.48,80.966736,6.424048,81.2211840052,13.316736,3.884048,13.8716,67.65,2.54,67.6976668726,132.87,13.316736,4.444048,14.0386972444,13.316736,3.884048,13.8716,0.0,0.56,0.56,132.95
2019-07-15 11:00:00,87.907664,10.025152,88.4774607601,14.657664,4.275152,15.2684,73.25,5.75,73.4753359979,134.62,110.407664,7.655152,110.6727320621,14.657664,4.275152,15.2684,95.75,3.38,95.8096388679,131.43,105.847664,7.425152,106.1077794343,14.657664,4.275152,15.2684,91.19,3.15,91.2443894166,133.98,82.057664,7.935152,82.4404443122,14.657664,4.275152,15.2684,67.4,3.66,67.4993007371,134.62,14.657664,4.875152,15.4471428089,14.657664,4.275152,15.2684,0.0,0.6000000000000001,0.6000000000000001,134.76
2019-07-15 11:30:00,87.943824,10.874032,88.6135472243,14.893824,4.344032,15.5144,73.05,6.53,73.341280327,134.87,109.743824,7.014032,109.9677386829,14.893824,4.344032,15.5144,94.85,2.67,94.8875724213,131.55,105.223824,6.814032,105.4442230247,14.893824,4.344032,15.5144,90.33,2.47,90.3637637552,134.09,82.353824,7.084032,82.6579447894,14.893824,4.344032,15.5144,67.46,2.74,67.515621896,134.87,14.893824,4.904032,15.6804184638,14.893824,4.344032,15.5144,0.0,0.56,0.56,134.98
2019-07-15 12:00:00,87.695616,11.362888,88.4287073824,15.575616,4.542888,16.2246,72.12,6.82,72.4417476321,134.77,110.205616,6.842888,110.4178559569,15.575616,4.542888,16.2246,94.63,2.3,94.6579468402,131.47,105.695616,6.652888,105.9047881843,15.575616,4.542888,16.2246,90.12,2.11,90.1446975701,134.0,82.175616,7.002888,82.4734642495,15.575616,4.542888,16.2246,66.6,2.46,66.6454169467,134.77,15.615616,5.102888,16.4282357239,15.575616,4.542888,16.2246,0.04,0.56,0.5614267539000001,134.9
2019-07-15 12:30:00,86.703904,10.589472,87.3481762035,16.043904,4.679472,16.7124,70.66,5.91,70.906725351,135.01,109.193904,7.969472,109.4843420527,16.043904,4.679472,16.7124,93.15,3.29,93.2080822676,131.79,104.763904,7.749472,105.0501304026,16.043904,4.679472,16.7124,88.72,3.07,88.7731000923,134.25,81.253904,8.019472,81.6486916392,16.043904,4.679472,16.7124,65.21,3.34,65.2954799354,135.01,16.043904,5.279472,16.8902243964,16.043904,4.679472,16.7124,0.0,0.6000000000000001,0.6000000000000001,135.09
2019-07-15 13:00:00,86.67072,10.06896,87.2536398141,16.11072,4.69896,16.782,70.56,5.37,70.7640480753,135.43,108.49072,8.75896,108.8437214836,16.11072,4.69896,16.782,92.38,4.06,92.4691732417,132.33,104.11072,8.48896,104.4562322736,16.11072,4.69896,16.782,88.0,3.79,88.0815763937,134.67,81.23072,8.57896,81.6824854323,16.11072,4.69896,16.782,65.12,3.88,65.2354872749,135.43,16.11072,5.25896,16.9473289695,16.11072,4.69896,16.782,0.0,0.56,0.56,135.54
2019-07-15 13:30:00,86.520272,10.875496,87.2011116913,17.230272,5.025496,17.9482,69.29,5.85,69.5365127109,135.51,109.040272,8.435496,109.3660756844,17.230272,5.025496,17.9482,91.81,3.41,91.8733051544,132.41,104.690272,8.205496,105.0113480346,17.230272,5.025496,17.9482,87.46,3.18,87.5177924767,134.82,81.140272,8.475496,81.5817245018,17.230272,5.025496,17.9482,63.91,3.45,64.0030514898,135.51,17.230272,5.585496,18.1129798421,17.230272,5.025496,17.9482,0.0,0.56,0.56,135.7
2019-07-15 14:00:00,84.308624,10.215432,84.9252561475,17.058624,4.975432,17.7694,67.25,5.24,67.4538368071,135.77,107.668624,8.755432,108.0240259552,17.058624,4.975432,17.7694,90.61,3.7800000000000002,90.6888113275,132.65,103.398624,8.505432,103.747856935,17.058624,4.975432,17.7694,86.34,3.5300000000000002,86.4121316714,134.93,79.058624,8.995432,79.5687364839,17.058624,4.975432,17.7694,62.0,4.02,62.1301891193,135.77,17.058624,5.575432,17.9466457802,17.058624,4.975432,17.7694,0.0,0.6000000000000001,0.6000000000000001,135.83
2019-07-15 14:30:00,83.94032,10.65676,84.6140878069,17.680320000000002,5.15676,18.417,66.26,5.5,66.4878755865,135.83,106.94032,9.17676,107.333335762,17.680320000000002,5.15676,18.417,89.26,4.02,89.3504784542,132.81,102.73032,8.91676,103.1165712008,17.680320000000002,5.15676,18.417,85.05,3.76,85.1330728918,135.15,78.80032,8.95676,79.3077170381,17.680320000000002,5.15676,18.417,61.12,3.8,61.2380143375,135.83,17.680320000000002,5.71676,18.5815785174,17.680320000000002,5.15676,18.417,0.0,0.56,0.56,135.97
2019-07-15 15:00:00,83.129952,11.008736,83.8557164887,18.029952,5.258736,18.7812,65.1,5.75,65.3534429085,135.91,105.279952,9.168735999999999,105.6784463027,18.029952,5.258736,18.7812,87.25,3.91,87.3375669457,132.97,101.159952,8.908736,101.5514720019,18.029952,5.258736,18.7812,83.13,3.65,83.210091936,135.27,78.059952,8.838736,78.5587637398,18.029952,5.258736,18.7812,60.03,3.58,60.1366552113,135.91,18.029952,5.858736,18.9579523325,18.029952,5.258736,18.7812,0.0,0.6000000000000001,0.6000000000000001,136.09
2019-07-15 15:30:00,81.361152,10.155336,81.9924868756,19.801152,5.775336,20.6262,61.56,4.38,61.7156220093,136.34,103.211152,10.615336,103.755613128,19.801152,5.775336,20.6262,83.41,4.84,83.5503064028,133.46,99.281152,10.315336,99.8155964729,19.801152,5.775336,20.6262,79.48,4.54,79.6095597275,135.66,76.531152,10.665336,77.2707358477,19.801152,5.775336,20.6262,56.73,4.89,56.9403635394,136.34,19.801152,6.335336,20.7899519663,19.801152,5.775336,20.6262,0.0,0.56,0.56,136.46
2019-07-15 16:00:00,80.824912,9.811016,81.4181947402,20.574912,6.001016,21.4322,60.25,3.81,60.3703453692,136.39,103.434912,11.051016,104.0235837446,20.574912,6.001016,21.4322,82.86,5.05,83.013746452,133.46,99.524912,10.741016,100.1028347916,20.574912,6.001016,21.4322,78.95,4.74,79.0921620643,135.63,76.114912,11.431016,76.9684867693,20.574912,6.001016,21.4322,55.54,5.43,55.8048071406,136.39,20.574912,6.6010159999999996,21.6078785641,20.574912,6.001016,21.4322,0.0,0.6000000000000001,0.6000000000000001,136.51
2019-07-15 16:30:00,82.959424,12.129832,83.8415103321,21.599424,6.299832,22.4994,61.36,5.83,61.6363407415,136.23,107.599424,9.809832,108.0456794555,21.599424,6.299832,22.4994,86.0,3.51,86.0715986839,133.32,103.489424,9.569832,103.9309509451,21.599424,6.299832,22.4994,81.89,3.27,81.9552621861,135.49,78.219424,9.849832,78.8371579988,21.599424,6.299832,22.4994,56.62,3.55,56.7311810207,136.23,21.599424,6.859832,22.6625773512,21.599424,6.299832,22.4994,0.0,0.56,0.56,136.35
2019-07-15 17:00:00,83.678848,9.974664,84.2712496912,19.798848,5.774664,20.6238,63.88,4.2,64.0179224905,136.36,105.898848,10.744664,106.4425376069,19.798848,5.774664,20.6238,86.1,4.97,86.2433237996,133.49,101.788848,10.424664,102.321274409,19.798848,5.774664,20.6238,81.99,4.65,82.1217547304,135.64,78.768848,10.884664,79.5173397797,19.798848,5.774664,20.6238,58.97,5.11,59.1909874897,136.36,19.798848,6.374664,20.7997769998,19.798848,5.774664,20.6238,0.0,0.6000000000000001,0.6000000000000001,136.5
2019-07-15 17:30:00,83.04648,7.20064,83.3580653374,19.23648,5.61064,20.038,63.81,1.5899999999999999,63.829806517,136.97,105.93648,13.67064,106.8149062294,19.23648,5.61064,20.038,86.7,8.06,87.0738399291,134.29,101.77648,13.19064,102.6277002802,19.23648,5.61064,20.038,82.54,7.58,82.8873211052,136.3,78.15648,13.23064,79.2684376079,19.23648,5.61064,20.038,58.92,7.62,59.4106960067,136.97,19.23648,6.17064,20.2019543807,19.23648,5.61064,20.038,0.0,0.56,0.56,137.11
2019-07-15 18:00:00,84.394912,5.801016,84.5940480065,17.454912,5.091016,18.1822,66.94,0.71,66.9437652063,137.07,107.864912,14.201016,108.7957172696,17.454912,5.091016,18.1822,90.41,9.11,90.8678171852,134.45,103.504912,13.661016,104.4025390797,17.454912,5.091016,18.1822,86.05,8.57,86.4757041024,136.41,79.324912,13.551016,80.4740436317,17.454912,5.091016,18.1822,61.87,8.46,62.4457244333,137.07,17.494912,5.691016,18.3972717814,17.454912,5.091016,18.1822,0.04,0.6000000000000001,0.6013318551,137.25
2019-07-15 18:30:00,84.428864,4.941752,84.5733645373,14.508863999999999,4.231752,15.1134,69.92,0.71,69.9236047412,137.12,106.818864,14.541752,107.8041384061,14.508863999999999,4.231752,15.1134,92.31,10.31,92.8839717066,134.45,102.318864,13.941752,103.2643325601,14.508863999999999,4.231752,15.1134,87.81,9.71,88.345233035,136.44,79.178864,14.061752,80.4178175135,14.508863999999999,4.231752,15.1134,64.67,9.83,65.4128259594,137.12,14.508863999999999,4.791752,15.2796603954,14.508863999999999,4.231752,15.1134,0.0,0.56,0.56,137.29
2019-07-15 19:00:00,85.117088,4.354984,85.2284257466,11.537088,3.3649839999999998,12.0178,73.58,0.99,73.5866597965,137.02,106.867088,13.914984,107.7692037519,11.537088,3.3649839999999998,12.0178,95.33,10.55,95.9119982067,134.3,102.217088,13.294984,103.0780756454,11.537088,3.3649839999999998,12.0178,90.68,9.93,91.2220768235,136.32,79.627088,13.464984,80.7575317694,11.537088,3.3649839999999998,12.0178,68.09,10.1,68.8350063558,137.02,11.577088,3.964984,12.2372408933,11.537088,3.3649839999999998,12.0178,0.04,0.6000000000000001,0.6013318551,137.15
2019-07-15 19:30:00,86.26816,3.99988,86.3608387511,8.70816,2.53988,9.071,77.56,1.46,77.5737404023,137.13,107.35816,13.67988,108.2262151024,8.70816,2.53988,9.071,98.65,11.14,99.2769968321,134.47,102.52816,13.01988,103.3515402314,8.70816,2.53988,9.071,93.82,10.48,94.4035105279,136.48,80.51816,13.10988,81.5784471745,8.70816,2.53988,9.071,71.81,10.57,72.5837516253,137.13,8.70816,3.13988,9.2569377766,8.70816,2.53988,9.071,0.0,0.6000000000000001,0.6000000000000001,137.31
2019-07-15 20:00:00,86.049984,4.282912,86.1565034202,6.729984,1.962912,7.0104,79.32,2.32,79.3539211382,136.73,106.369984,14.042912,107.2929488531,6.729984,1.962912,7.0104,99.64,12.08,100.3695969903,134.08,101.479984,13.322912,102.3508042802,6.729984,1.962912,7.0104,94.75,11.36,95.4285706694,136.13,80.169984,13.302912,81.2661910159,6.729984,1.962912,7.0104,73.44,11.34,74.3103572862,136.73,6.729984,2.522912,7.1873339703,6.729984,1.962912,7.0104,0.0,0.56,0.56,136.94
2019-07-15 20:30:00,85.137936,5.430648,85.3109611014,6.207936,1.810648,6.4666,78.93,3.62,79.0129691886,136.57,105.047936,15.100648,106.1277457967,6.207936,1.810648,6.4666,98.84,13.29,99.7294826017,133.87,100.207936,14.330648,101.2274563025,6.207936,1.810648,6.4666,94.0,12.52,94.8301133607,135.99,79.267936,14.320648,80.551142989,6.207936,1.810648,6.4666,73.06,12.51,74.1233006551,136.57,6.207936,2.370648,6.6451818124,6.207936,1.810648,6.4666,0.0,0.56,0.56,136.76
2019-07-15 21:00:00,83.418112,5.638616,83.6084648827,6.338112,1.8486159999999998,6.6022,77.08,3.79,77.1731203205,136.82,102.978112,15.818616,104.1859883249,6.338112,1.8486159999999998,6.6022,96.64,13.97,97.6445108544,134.33,98.228112,14.998616,99.366596344,6.338112,1.8486159999999998,6.6022,91.89,13.15,92.8261525649,136.29,77.708112,14.558616,79.0601288289,6.338112,1.8486159999999998,6.6022,71.37,12.71,72.4929031009,136.82,6.338112,2.448616,6.7946584933,6.338112,1.8486159999999998,6.6022,0.0,0.6000000000000001,0.6000000000000001,137.04
2019-07-15 21:30:00,82.957136,5.491248,83.1386806362,6.347136,1.851248,6.6116,76.61,3.64,76.6964256012,136.97,102.497136,15.711248,103.6942920412,6.347136,1.851248,6.6116,96.15,13.86,97.1438217284,134.57,97.797136,14.911248,98.9273729901,6.347136,1.851248,6.6116,91.45,13.06,92.3778442052,136.44,77.257136,14.441248,78.5952588056,6.347136,1.851248,6.6116,70.91,12.59,72.0189988822,136.97,6.347136,2.411248,6.7897166598,6.347136,1.851248,6.6116,0.0,0.56,0.56,137.18
2019-07-15 22:00:00,82.225728,6.382504,82.4730665274,7.105728,2.072504,7.4018,75.12,4.31,75.2435412511,136.4,101.515728,16.582504,102.8611805798,7.105728,2.072504,7.4018,94.41,14.51,95.518522811,133.89,96.875728,15.742504,98.146488005,7.105728,2.072504,7.4018,89.77,13.67,90.804855597,135.89,76.665728,15.232504,78.1643334768,7.105728,2.072504,7.4018,69.56,13.16,70.7939206429,136.4,7.105728,2.672504,7.59168282,7.105728,2.072504,7.4018,0.0,0.6000000000000001,0.6000000000000001,136.6
2019-07-15 22:30:00,77.629104,7.193072,77.9616448816,7.279104,2.123072,7.5824,70.35,5.07,70.5324563588,136.89,96.579104,18.203072,98.2795765135,7.279104,2.123072,7.5824,89.3,16.08,90.7361912359,134.6,92.179104,17.273072,93.7835072417,7.279104,2.123072,7.5824,84.9,15.15,86.2411299787,136.48,72.419104,16.043072,74.1748392877,7.279104,2.123072,7.5824,65.14,13.92,66.6107048454,136.89,7.279104,2.683072,7.757849599,7.279104,2.123072,7.5824,0.0,0.56,0.56,137.1
2019-07-15 23:00:00,73.879072,7.963896,74.3070717972,7.179072,2.093896,7.4782,66.7,5.87,66.9577993963,136.51,91.279072,19.613896,93.3625936951,7.179072,2.093896,7.4782,84.1,17.52,85.9055318358,134.26,87.139072,18.633896,89.1091462711,7.179072,2.093896,7.4782,79.96,16.54,81.6527599044,136.21,68.909072,16.663896,70.8953146111,7.179072,2.093896,7.4782,61.73,14.57,63.426160218,136.51,7.179072,2.693896,7.6678647901,7.179072,2.093896,7.4782,0.0,0.6000000000000001,0.6000000000000001,136.73
2019-07-15 23:30:00,70.00272,7.73996,70.4293105759,6.82272,1.98996,7.107,63.18,5.75,63.4411136409,136.93,86.08272,20.09996,88.3982074173,6.82272,1.98996,7.107,79.26,18.11,81.3026426385,134.84,82.20272,19.10996,84.3947732185,6.82272,1.98996,7.107,75.38,17.12,77.2996688221,136.7,65.26272,16.49996,67.3162038576,6.82272,1.98996,7.107,58.44,14.51,60.2143977799,136.93,6.82272,2.54996,7.2836669474,6.82272,1.98996,7.107,0.0,0.56,0.56,137.1
2019-07-16 00:00:00,66.892512,4.637816,67.053094626,6.472512,1.887816,6.7422,60.42,2.75,60.4825503761,136.89,79.552512,29.587816,84.8766223477,6.472512,1.887816,6.7422,73.08,27.7,78.1535437456,133.2,75.972512,28.127816,81.0123238311,6.472512,1.887816,6.7422,69.5,26.24,74.2885428582,135.35,62.422512,11.457816,63.4653571004,6.472512,1.887816,6.7422,55.95,9.57,56.7625527967,136.89,6.472512,2.487816,6.9341646966,6.472512,1.887816,6.7422,0.0,0.6000000000000001,0.6000000000000001,137.06
2019-07-16 00:30:00,64.714128,3.088704,64.7877955729,6.304128,1.838704,6.5668,58.41,1.25,58.4233737472,136.76,75.594128,33.078704,82.514682611,6.304128,1.838704,6.5668,69.29,31.24,76.0068529805,132.58,72.154128,31.438704,78.7058466484,6.304128,1.838704,6.5668,65.85,29.6,72.1968316479,134.81,60.524128,9.768704,61.3074028809,6.304128,1.838704,6.5668,54.22,7.93,54.7968365875,136.76,6.304128,2.398704,6.7450582444,6.304128,1.838704,6.5668,0.0,0.56,0.56,136.96
2019-07-16 01:00:00,61.78368,3.47024,61.8810607537,6.10368,1.78024,6.358,55.68,1.69,55.7056415455,137.08,72.78368,33.36024,80.0647843137,6.10368,1.78024,6.358,66.68,31.58,73.7802060176,133.09,69.46368,31.73024,76.3676041892,6.10368,1.78024,6.358,63.36,29.95,70.0820383551,135.25,57.51368,11.38024,58.6287749284,6.10368,1.78024,6.358,51.41,9.6,52.2986433858,137.08,6.10368,2.38024,6.5513702384,6.10368,1.78024,6.358,0.0,0.6000000000000001,0.6000000000000001,137.27
2019-07-16 01:30:00,63.476368,11.541024,64.5170096133,6.346368,1.851024,6.6108,57.13,9.69,57.9459489525,134.73,75.036368,23.941024,78.7631205121,6.346368,1.851024,6.6108,68.69,22.09,72.1545854399,132.17,71.626368,22.771024,75.1588725759,6.346368,1.851024,6.6108,65.28,20.92,68.5501626548,134.5,56.516368,20.441024,60.0993786497,6.346368,1.851024,6.6108,50.17,18.59,53.5034297966,134.73,6.346368,2.451024,6.8032275752,6.346368,1.851024,6.6108,0.0,0.6000000000000001,0.6000000000000001,134.9
2019-07-16 02:00:00,63.794336,11.400848,64.8050664748,6.174336,1.800848,6.4316,57.62,9.6,58.4142482619,134.91,74.914336,24.110848,78.6987339771,6.174336,1.800848,6.4316,68.74,22.31,72.2697979795,132.43,71.514336,22.930848,75.1007592739,6.174336,1.800848,6.4316,65.34,21.13,68.671628057,134.7,56.744336,20.310848,60.2698118013,6.174336,1.800848,6.4316,50.57,18.51,53.8511374067,134.91,6.214336,2.360848,6.6476744204,6.174336,1.800848,6.4316,0.04,0.56,0.5614267539000001,135.05
2019-07-16 02:30:00,62.593472,11.728096,63.6827368507,5.753472,1.678096,5.9932,56.84,10.05,57.7216432545,135.2,73.363472,24.718096,77.4156527697,5.753472,1.678096,5.9932,67.61,23.04,71.4279616117,132.82,70.023472,23.498096,73.8609988191,5.753472,1.678096,5.9932,64.27,21.82,67.8730086264,134.98,55.613472,20.638096,59.3193836313,5.753472,1.678096,5.9932,49.86,18.96,53.3432394967,135.2,5.753472,2.278096,6.1880660501,5.753472,1.678096,5.9932,0.0,0.6000000000000001,0.6000000000000001,135.3
2019-07-16 03:00:00,60.774464,12.802552,62.1082990606,5.494464,1.602552,5.7234,55.28,11.2,56.4031772155,135.53,71.654464,25.982552,76.2197823374,5.494464,1.602552,5.7234,66.16,24.38,70.5090774298,133.22,68.394464,24.702552,72.7187649865,5.494464,1.602552,5.7234,62.9,23.1,67.0076115079,135.41,53.994464,21.642552,58.1704581357,5.494464,1.602552,5.7234,48.5,20.04,52.477153124,135.53,5.494464,2.202552,5.9194906842,5.494464,1.602552,5.7234,0.0,0.6000000000000001,0.6000000000000001,135.7
2019-07-16 03:30:00,59.701536,13.070448,61.1155463993,6.481536,1.890448,6.7516,53.22,11.18,54.3816218956,135.63,71.001536,26.270448,75.7057101709,6.481536,1.890448,6.7516,64.52,24.38,68.9725655605,133.32,67.801536,24.990448,72.2604371368,6.481536,1.890448,6.7516,61.32,23.1,65.5267304235,135.41,53.151536,21.910448,57.49046452,6.481536,1.890448,6.7516,46.67,20.02,50.7827657774,135.63,6.481536,2.4904479999999998,6.9435322538,6.481536,1.890448,6.7516,0.0,0.6000000000000001,0.6000000000000001,135.7
2019-07-16 04:00:00,59.331264,12.944952,60.7270176291,6.531264,1.904952,6.8034,52.8,11.04,53.9418353414,135.79,70.691264,26.454952,75.4792639818,6.531264,1.904952,6.8034,64.16,24.55,68.6964926324,133.62,67.521264,25.174952,72.0617741966,6.531264,1.904952,6.8034,60.99,23.27,65.278426758,135.74,52.831264,21.834952,57.1656154054,6.531264,1.904952,6.8034,46.3,19.93,50.4072901474,135.79,6.531264,2.504952,6.9951550347,6.531264,1.904952,6.8034,0.0,0.6000000000000001,0.6000000000000001,136.03
2019-07-16 04:30:00,59.949216,12.907688,61.3230536464,6.609216,1.9276879999999998,6.8846,53.34,10.98,54.4583877837,135.53,71.179216,26.297688,75.8818106302,6.609216,1.9276879999999998,6.8846,64.57,24.37,69.015808334,133.26,67.999216,25.027688,72.4588058364,6.609216,1.9276879999999998,6.8846,61.39,23.1,65.592241157,135.42,53.399216,21.767688,57.6654880347,6.609216,1.9276879999999998,6.8846,46.79,19.84,50.8225314206,135.53,6.649216,2.527688,7.1134576712,6.609216,1.9276879999999998,6.8846,0.04,0.6000000000000001,0.6013318551,135.69
2019-07-16 05:00:00,59.191408,13.268744,60.6603853298,7.401408,2.158744,7.7097999999999995,51.79,11.11,52.9682565316,135.36,70.831408,26.548744,75.6434013463,7.401408,2.158744,7.7097999999999995,63.43,24.39,67.9576117885,132.98,67.701408,25.278744,72.2668357091,7.401408,2.158744,7.7097999999999995,60.3,23.12,64.580371631,135.2,52.821408,22.058744,57.2423735528,7.401408,2.158744,7.7097999999999995,45.42,19.9,49.5881679436,135.36,7.401408,2.718744,7.8849482763,7.401408,2.158744,7.7097999999999995,0.0,0.56,0.56,135.48
2019-07-16 05:30:00,60.618208,13.391144,62.0797058527,7.718208,2.251144,8.0398,52.9,11.14,54.060240473,134.98,72.698208,26.061144,77.2283152283,7.718208,2.251144,8.0398,64.98,23.81,69.2048878332,132.41,69.478208,24.801144,73.77206877,7.718208,2.251144,8.0398,61.76,22.55,65.7480045325,134.74,54.128208,22.131144,58.4777772837,7.718208,2.251144,8.0398,46.41,19.88,50.4886373355,134.98,7.718208,2.851144,8.2279861959,7.718208,2.251144,8.0398,0.0,0.6000000000000001,0.6000000000000001,135.09
2019-07-16 06:00:00,61.951376,13.429568,63.3902696394,9.221376,2.689568,9.6056,52.73,10.74,53.8126425666,134.6,74.671376,26.039568,79.0814358453,9.221376,2.689568,9.6056,65.45,23.35,69.4904669721,131.98,71.421376,24.799568,75.6044411574,9.221376,2.689568,9.6056,62.2,22.11,66.0128176947,134.39,55.511376,22.149568,59.7671835375,9.221376,2.689568,9.6056,46.29,19.46,50.2140986178,134.6,9.221376,3.289568,9.7905583579,9.221376,2.689568,9.6056,0.0,0.6000000000000001,0.6000000000000001,134.74
2019-07-16 06:30:00,68.867792,9.846856,69.5681920711,9.897791999999999,2.886856,10.3102,58.97,6.96,59.3793103699,133.44,82.707792,22.126856,85.6164506036,9.897791999999999,2.886856,10.3102,72.81,19.24,75.3091873545,130.49,79.107792,21.106856,81.8751618339,9.897791999999999,2.886856,10.3102,69.21,18.22,71.5680969427,133.13,61.677792,18.846856,64.4930539444,9.897791999999999,2.886856,10.3102,51.78,15.96,54.1838536835,133.44,9.897791999999999,3.446856,10.4807968571,9.897791999999999,2.886856,10.3102,0.0,0.56,0.56,133.57
2019-07-16 07:00:00,75.741904,7.208472,76.0841513728,9.731904,2.838472,10.1374,66.01,4.37,66.1544934226,133.14,91.001904,18.608472,92.8849921236,9.731904,2.838472,10.1374,81.27,15.77,82.7859033894,129.92,86.971904,17.728472,88.7604123742,9.731904,2.838472,10.1374,77.24,14.89,78.6621236683,132.71,67.711904,16.508472,69.695276677,9.731904,2.838472,10.1374,57.98,13.67,59.5697011911,133.14,9.731904,3.438472,10.3214846393,9.731904,2.838472,10.1374,0.0,0.6000000000000001,0.6000000000000001,133.33
2019-07-16 07:30:00,81.722448,11.214464,82.4883186271,11.192448,3.264464,11.6588,70.53,7.95,70.976639819,134.52,98.712448,20.924464,100.9058005461,11.192448,3.264464,11.6588,87.52,17.66,89.2839627257,129.86,94.412448,19.954464,96.4981397276,11.192448,3.264464,11.6588,83.22,16.69,84.8771141121,132.61,75.652448,6.814464,75.9587375356,11.192448,3.264464,11.6588,64.46,3.55,64.5576804106,134.52,11.192448,3.824464,11.8278238539,11.192448,3.264464,11.6588,0.0,0.56,0.56,134.68
2019-07-16 08:00:00,84.10944,13.49192,85.1846805617,13.06944,3.81192,13.614,71.04,9.68,71.6964713218,134.83,101.24944,20.64192,103.332172926,13.06944,3.81192,13.614,88.18,16.83,89.7717177066,129.76,96.93944,19.08192,98.7996695258,13.06944,3.81192,13.614,83.87,15.27,85.2487524835,132.69,78.96944,5.69192,79.1743039578,13.06944,3.81192,13.614,65.9,1.88,65.9268109346,134.83,13.06944,4.41192,13.7940313179,13.06944,3.81192,13.614,0.0,0.6000000000000001,0.6000000000000001,134.93
2019-07-16 08:30:00,83.51504,8.98772,83.9972679139,16.17504,4.71772,16.849,67.34,4.27,67.4752436083,135.02,104.57504,10.29772,105.0808356847,16.17504,4.71772,16.849,88.4,5.58,88.5759357839,131.58,100.21504,9.90772,100.7036104507,16.17504,4.71772,16.849,84.04,5.19,84.2001051068,134.37,78.57504,9.64772,79.1651148689,16.17504,4.71772,16.849,62.4,4.93,62.5944478368,135.02,16.21504,5.27772,17.0523268383,16.17504,4.71772,16.849,0.04,0.56,0.5614267539000001,135.14
2019-07-16 09:00:00,82.922816,11.852488,83.7655948774,19.002816,5.542488,19.7946,63.92,6.31,64.2306974896,134.87,104.512816,8.772488,104.8803377853,19.002816,5.542488,19.7946,85.51,3.23,85.5709822311,131.52,100.292816,8.502488,100.6525769337,19.002816,5.542488,19.7946,81.29,2.96,81.3438731559,134.17,78.222816,8.522488,78.6857149976,19.002816,5.542488,19.7946,59.22,2.98,59.2949306434,134.87,19.002816,6.102488,19.9586416301,19.002816,5.542488,19.7946,0.0,0.56,0.56,134.98
2019-07-16 09:30:00,81.259152,13.304336,82.3410902294,21.649152,6.314336,22.5512,59.61,6.99,60.0184321688,134.87,103.939152,8.744336,104.3063312103,21.649152,6.314336,22.5512,82.29,2.43,82.3258707819,131.77,99.909152,8.534336,100.27299509,21.649152,6.314336,22.5512,78.26,2.22,78.2914810181,134.14,76.809152,8.634336,77.2929336299,21.649152,6.314336,22.5512,55.16,2.32,55.2087674197,134.87,21.649152,6.874336,22.7143628077,21.649152,6.314336,22.5512,0.0,0.56,0.56,134.98
2019-07-16 10:00:00,80.309664,15.511152,81.7938748817,24.209664,7.061152,25.2184,56.1,8.45,56.7328167818,134.69,103.239664,7.901152,103.5415685885,24.209664,7.061152,25.2184,79.03,0.84,79.0344640015,131.56,99.379664,7.761152,99.6822606943,24.209664,7.061152,25.2184,75.17,0.7000000000000001,75.1732592083,133.94,76.099664,7.951152,76.5139182047,24.209664,7.061152,25.2184,51.89,0.89,51.8976319306,134.69,24.209664,7.6611519999999995,25.3929336816,24.209664,7.061152,25.2184,0.0,0.6000000000000001,0.6000000000000001,134.8
2019-07-16 10:30:00,78.055008,15.683544,79.6150602982,26.275008,7.663544,27.3698,51.78,8.02,52.3974121498,134.78,101.495008,8.883544,101.8830408013,26.275008,7.663544,27.3698,75.22,1.22,75.2298929947,131.64,97.855008,8.743544,98.2448581472,26.275008,7.663544,27.3698,71.58,1.08,71.5881470636,134.06,74.105008,8.943544,74.6427437194,26.275008,7.663544,27.3698,47.83,1.28,47.8471242605,134.78,26.275008,8.223544,27.5318492172,26.275008,7.663544,27.3698,0.0,0.56,0.56,134.86
2019-07-16 11:00:00,77.553456,17.676008,79.5423145022,28.203456,8.226008,29.3786,49.35,9.45,50.2466416788,134.78,101.553456,8.906008,101.9432263764,28.203456,8.226008,29.3786,73.35,0.68,73.3531519432,131.64,98.023456,8.886008,98.4253984719,28.203456,8.226008,29.3786,69.82,0.66,69.8231193803,134.06,73.773456,8.866008,74.3042993914,28.203456,8.226008,29.3786,45.57,0.64,45.5744939632,134.78,28.203456,8.786008,29.5402922619,28.203456,8.226008,29.3786,0.0,0.56,0.56,134.86
2019-07-16 11:30:00,79.563296,19.050128,81.8121350852,27.223296,7.940128,28.3576,52.34,11.11,53.5061463759,134.47,104.053296,9.820128,104.5156606562,27.223296,7.940128,28.3576,76.83,1.88,76.8529979897,131.27,100.353296,9.810128,100.8316548979,27.223296,7.940128,28.3576,73.13,1.87,73.1539048855,133.7,75.563296,9.570128,76.1669157333,27.223296,7.940128,28.3576,48.34,1.63,48.3674735747,134.47,27.223296,8.500128,28.519467406,27.223296,7.940128,28.3576,0.0,0.56,0.56,134.6
2019-07-16 12:00:00,81.296704,17.534872,83.1662540777,25.456704,7.424872,26.5174,55.84,10.11,56.7478431308,134.58,104.046704,8.434872,104.3880437546,25.456704,7.424872,26.5174,78.59,1.01,78.5964897435,131.38,100.256704,8.454872,100.6125815069,25.456704,7.424872,26.5174,74.8,1.03,74.8070912414,133.79,77.066704,8.264872,77.5086122608,25.456704,7.424872,26.5174,51.61,0.84,51.6168354319,134.58,25.456704,8.024872,26.6916157091,25.456704,7.424872,26.5174,0.0,0.6000000000000001,0.6000000000000001,134.68
2019-07-16 12:30:00,78.721504,17.656272,80.6772528843,26.901504,7.846272,28.0224,51.82,9.81,52.7403877498,134.58,104.291504,8.266272,104.6185884982,26.901504,7.846272,28.0224,77.39,0.42,77.3911396737,131.38,100.551504,8.316272,100.8948231409,26.901504,7.846272,28.0224,73.65,0.47000000000000003,73.6514996453,133.9,74.781504,8.256272,75.235891487,26.901504,7.846272,28.0224,47.88,0.41000000000000003,47.8817553981,134.58,26.901504,8.406272,28.1843276734,26.901504,7.846272,28.0224,0.0,0.56,0.56,134.75
2019-07-16 13:00:00,79.055072,17.321896,80.9305411446,25.755072,7.511896,26.8282,53.3,9.81,54.1952590177,134.47,103.575072,8.111896,103.8922441596,25.755072,7.511896,26.8282,77.82,0.6000000000000001,77.8223129957,131.21,99.815072,8.161896,100.1482158837,25.755072,7.511896,26.8282,74.06,0.65,74.062852362,133.74,75.015072,7.941896,75.4343074419,25.755072,7.511896,26.8282,49.26,0.43,49.2618767405,134.47,25.755072,8.071896,26.9903545505,25.755072,7.511896,26.8282,0.0,0.56,0.56,134.62
2019-07-16 13:30:00,78.37232,16.93776,80.181720211,25.67232,7.48776,26.742,52.7,9.45,53.5405687306,134.72,105.27232,7.80776,105.5614630175,25.67232,7.48776,26.742,79.6,0.32,79.6006432135,131.61,101.42232,7.81776,101.7231751648,25.67232,7.48776,26.742,75.75,0.33,75.7507188085,134.02,74.37232,7.87776,74.788375332,25.67232,7.48776,26.742,48.7,0.39,48.7015615766,134.72,25.67232,8.04776,26.9041717063,25.67232,7.48776,26.742,0.0,0.56,0.56,134.93
2019-07-16 14:00:00,79.759824,15.737032,81.2975011958,23.749824,6.927032,24.7394,56.01,8.81,56.6986437228,134.83,100.599824,7.517032,100.8802773535,23.749824,6.927032,24.7394,76.85,0.59,76.8522647682,131.79,96.879824,7.377032,97.1602845786,23.749824,6.927032,24.7394,73.13,0.45,73.1313845076,134.18,75.519824,7.547032,75.8959913895,23.749824,6.927032,24.7394,51.77,0.62,51.7737124417,134.83,23.749824,7.487032,24.9020036985,23.749824,6.927032,24.7394,0.0,0.56,0.56,134.99
2019-07-16 14:30:00,80.05528,16.29904,81.6976533372,23.10528,6.73904,24.068,56.95,9.56,57.7468276185,134.73,101.70528,7.35904,101.9711696981,23.10528,6.73904,24.068,78.6,0.62,78.6024452546,131.68,97.91528,7.3490400000000005,98.1906841121,23.10528,6.73904,24.068,74.81,0.61,74.8124869256,134.08,75.75528,7.27904,76.1041843212,23.10528,6.73904,24.068,52.65,0.54,52.6527691579,134.73,23.10528,7.33904,24.2428437276,23.10528,6.73904,24.068,0.0,0.6000000000000001,0.6000000000000001,134.93
2019-07-16 15:00:00,83.14168,15.31924,84.5412211137,20.43168,5.95924,21.283,62.71,9.36,63.4046820038,134.89,102.24168,6.62924,102.4563709693,20.43168,5.95924,21.283,81.81,0.67,81.8127435061,131.79,98.28168,6.6592400000000005,98.5070256428,20.43168,5.95924,21.283,77.85,0.7000000000000001,77.8531470141,134.21,78.42168,6.33924,78.6774799914,20.43168,5.95924,21.283,57.99,0.38,57.9912450289,134.89,20.47168,6.51924,21.4846496876,20.43168,5.95924,21.283,0.04,0.56,0.5614267539000001,135.12
2019-07-16 15:30:00,79.293584,16.522712,80.9967436099,23.563584,6.872712,24.5454,55.73,9.65,56.5593086945,135.0,104.513584,7.612712,104.7904701035,23.563584,6.872712,24.5454,80.95,0.74,80.9533822641,131.95,100.603584,7.622712,100.8919563289,23.563584,6.872712,24.5454,77.04,0.75,77.0436506144,134.34,75.053584,7.372712,75.4148351021,23.563584,6.872712,24.5454,51.49,0.5,51.4924275986,135.0,23.603584,7.432712,24.7461994116,23.563584,6.872712,24.5454,0.04,0.56,0.5614267539000001,135.26
2019-07-16 16:00:00,82.615952,15.726736,84.0994991072,22.205952,6.476736,23.1312,60.41,9.25,61.1140785744,134.87,108.295952,7.056736,108.5256225163,22.205952,6.476736,23.1312,86.09,0.58,86.0919537471,131.86,104.125952,7.116736,104.3688737661,22.205952,6.476736,23.1312,81.92,0.64,81.9224999619,134.16,78.075952,6.726736,78.3651916218,22.205952,6.476736,23.1312,55.87,0.25,55.8705593314,134.87,22.205952,7.076736,23.3063188136,22.205952,6.476736,23.1312,0.0,0.6000000000000001,0.6000000000000001,135.12
2019-07-16 16:30:00,85.221312,15.056216,86.5410980936,20.421312,5.9562159999999995,21.2722,64.8,9.1,65.4358464452,134.89,110.181312,6.516216,110.3738310697,20.421312,5.9562159999999995,21.2722,89.76,0.56,89.7617468636,132.0,105.831312,6.486216,106.0298901143,20.421312,5.9562159999999995,21.2722,85.41,0.53,85.4116444052,134.21,80.391312,6.356216,80.6422006577,20.421312,5.9562159999999995,21.2722,59.97,0.4,59.9713339855,134.89,20.421312,6.516216,21.4357424588,20.421312,5.9562159999999995,21.2722,0.0,0.56,0.56,135.17
2019-07-16 17:00:00,90.325296,13.111128,91.2719057264,16.735295999999998,4.881128,17.4326,73.59,8.23,74.0487744666,134.89,113.395296,6.131128,113.5609258745,16.735295999999998,4.881128,17.4326,96.66,1.25,96.6680821161,132.0,108.685296,5.971128,108.8491981422,16.735295999999998,4.881128,17.4326,91.95,1.09,91.9564603495,134.27,84.855296,6.111128,85.0750677031,16.735295999999998,4.881128,17.4326,68.12,1.23,68.1311037633,134.89,16.735295999999998,5.441128,17.5976136484,16.735295999999998,4.881128,17.4326,0.0,0.56,0.56,135.17
2019-07-16 17:30:00,92.549056,8.766808,92.9633513219,13.189056,3.8468080000000002,13.7386,79.36,4.92,79.5123638185,135.08,114.169056,8.276808,114.4686808634,13.189056,3.8468080000000002,13.7386,100.98,4.43,101.0771255033,132.25,109.249056,7.946808,109.5377012461,13.189056,3.8468080000000002,13.7386,96.06,4.1,96.1474575847,134.46,86.659056,8.206808,87.0467902014,13.189056,3.8468080000000002,13.7386,73.47,4.36,73.5992561104,135.08,13.189056,4.446808,13.9185236128,13.189056,3.8468080000000002,13.7386,0.0,0.6000000000000001,0.6000000000000001,135.36
2019-07-16 18:00:00,92.65888,6.19884,92.8659984074,11.13888,3.24884,11.603,81.52,2.95,81.5733590089,135.15,113.91888,9.25884,114.29452016,11.13888,3.24884,11.603,102.78,6.01,102.9555656582,132.32,108.87888,8.84884,109.237871086,11.13888,3.24884,11.603,97.74,5.6,97.9002941773,134.52,86.63888,9.44884,87.1526023995,11.13888,3.24884,11.603,75.5,6.2,75.754141801,135.15,11.13888,3.80884,11.7720817955,11.13888,3.24884,11.603,0.0,0.56,0.56,135.46
2019-07-16 18:30:00,91.829648,4.774064,91.9536619112,9.819648,2.864064,10.2288,82.01,1.9100000000000001,82.0322387845,134.92,113.559648,9.734064,113.9760749273,9.819648,2.864064,10.2288,103.74,6.87,103.9672280096,132.02,108.479648,9.274064,108.8753520926,9.819648,2.864064,10.2288,98.66,6.41,98.8680115103,134.26,85.769648,10.044064,86.3557510516,9.819648,2.864064,10.2288,75.95,7.18,76.2886289037,134.92,9.819648,3.424064,10.3995048498,9.819648,2.864064,10.2288,0.0,0.56,0.56,135.23
2019-07-16 19:00:00,90.22192,3.88056,90.3053353595,9.60192,2.80056,10.002,80.62,1.08,80.6272336125,135.12,112.31192,10.76056,112.8262249018,9.60192,2.80056,10.002,102.71,7.96,103.0179872644,132.31,107.25192,10.24056,107.7397021195,9.60192,2.80056,10.002,97.65,7.44,97.9330184361,134.51,84.29192,10.77056,84.9772483668,9.60192,2.80056,10.002,74.69,7.97,75.1140266528,135.12,9.60192,3.36056,10.173014853,9.60192,2.80056,10.002,0.0,0.56,0.56,135.43
2019-07-16 19:30:00,88.990352,3.3159359999999998,89.0521093554,8.660352,2.5259359999999997,9.0212,80.33,0.79,80.3338845071,135.35,111.090352,10.745936,111.6088771021,8.660352,2.5259359999999997,9.0212,102.43,8.22,102.7592978762,132.55,106.050352,10.225936,106.5422307182,8.660352,2.5259359999999997,9.0212,97.39,7.7,97.6939204864,134.74,83.090352,10.785936,83.7874871976,8.660352,2.5259359999999997,9.0212,74.43,8.26,74.8869314367,135.35,8.660352,3.125936,9.2072347988,8.660352,2.5259359999999997,9.0212,0.0,0.6000000000000001,0.6000000000000001,135.66
2019-07-16 20:00:00,88.514576,2.377168,88.5464911341,6.984576,2.037168,7.2756,81.53,0.34,81.5307089384,135.35,110.274576,10.587168,110.7816331268,6.984576,2.037168,7.2756,103.29,8.55,103.643266062,132.59,105.174576,10.037168,105.6524310096,6.984576,2.037168,7.2756,98.19,8.0,98.5153597161,134.74,82.544576,10.727168,83.238687882,6.984576,2.037168,7.2756,75.56,8.69,76.0580679481,135.35,6.984576,2.597168,7.4518174642,6.984576,2.037168,7.2756,0.0,0.56,0.56,135.69
2019-07-16 20:30:00,87.899776,2.170768,87.9265764974,5.899776,1.720768,6.1456,82.0,0.45,82.0012347468,135.21,108.589776,11.340768,109.18036669,5.899776,1.720768,6.1456,102.69,9.62,103.1396165399,132.47,103.509776,10.730768,104.06451417,5.899776,1.720768,6.1456,97.61,9.01,98.0249570263,134.67,81.879776,11.050768,82.6221349954,5.899776,1.720768,6.1456,75.98,9.33,76.5506975801,135.21,5.899776,2.280768,6.3252873073,5.899776,1.720768,6.1456,0.0,0.56,0.56,135.54
2019-07-16 21:00:00,85.512992,3.705456,85.5932369113,5.8129919999999995,1.695456,6.0552,79.7,2.01,79.7253416424,134.9,105.712992,13.235456,106.5383216177,5.8129919999999995,1.695456,6.0552,99.9,11.54,100.5643157387,132.15,100.792992,12.535456,101.5695076952,5.8129919999999995,1.695456,6.0552,94.98,10.84,95.5965794367,134.4,79.662992,12.515456,80.6401198739,5.8129919999999995,1.695456,6.0552,73.85,10.82,74.6384277702,134.9,5.8129919999999995,2.255456,6.2352191429,5.8129919999999995,1.695456,6.0552,0.0,0.56,0.56,135.21
2019-07-16 21:30:00,84.650704,3.986872,84.7445386797,5.440704,1.586872,5.6674,79.21,2.4,79.2463507046,134.9,104.430704,13.726872,105.3290033791,5.440704,1.586872,5.6674,98.99,12.14,99.7316384103,132.2,99.520704,12.986872,100.3644826071,5.440704,1.586872,5.6674,94.08,11.4,94.7681718722,134.43,78.840704,12.786872,79.8709002251,5.440704,1.586872,5.6674,73.4,11.2,74.2495791234,134.9,5.440704,2.146872,5.8489588304,5.440704,1.586872,5.6674,0.0,0.56,0.56,135.21
2019-07-16 22:00:00,84.47248,3.84864,84.5601082497,5.41248,1.57864,5.638,79.06,2.27,79.0925818266,134.98,103.92248,13.81864,104.83719121,5.41248,1.57864,5.638,98.51,12.24,99.2675057609,132.26,99.03248,13.07864,99.8923566606,5.41248,1.57864,5.638,93.62,11.5,94.3236682917,134.5,78.70248,12.66864,79.7155869175,5.41248,1.57864,5.638,73.29,11.09,74.1243023576,134.98,5.41248,2.17864,5.8345018639,5.41248,1.57864,5.638,0.0,0.6000000000000001,0.6000000000000001,135.29
