Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-07-16 22:30:00,80.508688,5.353784,80.6865034972,5.258688,1.5337839999999998,5.4778,75.25,3.8200000000000003,75.3468970828,135.58,98.848688,16.173784,100.1631389694,5.258688,1.5337839999999998,5.4778,93.59,14.64,94.7281251794,133.18,94.188688,15.323784,95.4270784591,5.258688,1.5337839999999998,5.4778,88.93,13.79,89.992827492,135.26,75.018688,14.143784,76.3403574466,5.258688,1.5337839999999998,5.4778,69.76,12.61,70.8905473247,135.58,5.258688,2.093784,5.6601882407,5.258688,1.5337839999999998,5.4778,0.0,0.56,0.56,135.89
2019-07-16 23:00:00,76.047776,6.484768,76.3237607208,5.227776,1.524768,5.4456,70.82,4.96,70.9934785737,136.04,93.557776,17.794768,95.2350314655,5.227776,1.524768,5.4456,88.33,16.27,89.815932885,133.82,89.187776,16.874768,90.7701337604,5.227776,1.524768,5.4456,83.96,15.35,85.3516496619,135.8,70.837776,15.244768,72.459598812,5.227776,1.524768,5.4456,65.61,13.72,67.0291764831,136.04,5.267776,2.084768,5.6653086059,5.227776,1.524768,5.4456,0.04,0.56,0.5614267539000001,136.36
2019-07-16 23:30:00,71.733328,7.979304,72.1757551972,5.243328,1.529304,5.4618,66.49,6.45,66.802115236,136.41,87.573328,19.719304,89.76602212,5.243328,1.529304,5.4618,82.33,18.19,84.3155086565,134.32,83.523328,18.699304,85.5909474786,5.243328,1.529304,5.4618,78.28,17.17,80.1409215071,136.2,66.783328,16.649304,68.8274089476,5.243328,1.529304,5.4618,61.54,15.12,63.3702296035,136.41,5.243328,2.089304,5.6442607771,5.243328,1.529304,5.4618,0.0,0.56,0.56,136.72
2019-07-17 00:00:00,68.118608,8.758344,68.6793516676,5.3086079999999995,1.548344,5.5298,62.81,7.21,63.2224659437,136.41,82.938608,21.048344,85.5677829684,5.3086079999999995,1.548344,5.5298,77.63,19.5,80.0416572792,134.46,79.118608,19.978344,81.6020119901,5.3086079999999995,1.548344,5.5298,73.81,18.43,76.0761526367,136.33,63.458608,17.348344,65.7872325671,5.3086079999999995,1.548344,5.5298,58.15,15.8,60.2582981837,136.41,5.3086079999999995,2.148344,5.7268403889,5.3086079999999995,1.548344,5.5298,0.0,0.6000000000000001,0.6000000000000001,136.72
2019-07-17 00:30:00,65.73552,9.12536,66.3658857004,5.19552,1.51536,5.412,60.54,7.61,61.0164215601,136.75,79.67552,21.72536,82.5843796029,5.19552,1.51536,5.412,74.48,20.21,77.1732758149,134.88,75.99552,20.62536,78.7446794088,5.19552,1.51536,5.412,70.8,19.11,73.3337037112,136.68,61.23552,17.75536,63.7576796817,5.19552,1.51536,5.412,56.04,16.24,58.3456870728,136.75,5.19552,2.07536,5.594689196,5.19552,1.51536,5.412,0.0,0.56,0.56,137.04
2019-07-17 01:00:00,65.320016,3.6220879999999998,65.4203638917,5.390016,1.572088,5.6146,59.93,2.05,59.9650514883,136.52,75.980016,31.312088,82.1791316958,5.390016,1.572088,5.6146,70.59,29.74,76.5990580882,132.64,72.510016,29.752088,78.3765855385,5.390016,1.572088,5.6146,67.12,28.18,72.795650969,134.86,60.930016,11.232088,61.956651383,5.390016,1.572088,5.6146,55.54,9.66,56.3738166173,136.52,5.430016,2.172088,5.848336519,5.390016,1.572088,5.6146,0.04,0.6000000000000001,0.6013318551,136.8
2019-07-17 01:30:00,65.75304,3.43672,65.8427924195,5.30304,1.54672,5.524,60.45,1.8900000000000001,60.4795386887,136.26,75.96304,31.75672,82.3339098501,5.30304,1.54672,5.524,70.66,30.21,76.8471190091,132.02,72.51304,30.17672,78.54155206,5.30304,1.54672,5.524,67.21,28.63,73.0538226241,134.34,61.31304,8.83672,61.9465616027,5.30304,1.54672,5.524,56.01,7.29,56.4824238148,136.26,5.30304,2.10672,5.7061810697,5.30304,1.54672,5.524,0.0,0.56,0.56,136.52
2019-07-17 02:00:00,65.134032,3.166176,65.2109407618,5.404032,1.576176,5.6292,59.73,1.5899999999999999,59.7511589846,136.54,75.294032,32.116176,81.8574371434,5.404032,1.576176,5.6292,69.89,30.54,76.2712508092,132.3,71.884032,30.516176,78.0932202835,5.404032,1.576176,5.6292,66.48,28.94,72.5059583758,134.57,60.724032,9.166176,61.4119438285,5.404032,1.576176,5.6292,55.32,7.59,55.8382530171,136.54,5.404032,2.176176,5.8257449172,5.404032,1.576176,5.6292,0.0,0.6000000000000001,0.6000000000000001,136.77
2019-07-17 02:30:00,63.48544,2.33492,63.5283632986,5.12544,1.49492,5.339,58.36,0.84,58.3660449234,136.85,73.16544,33.11492,80.3105194666,5.12544,1.49492,5.339,68.04,31.62,75.0284346098,132.75,69.85544,31.46492,76.6147746078,5.12544,1.49492,5.339,64.73,29.97,71.3314362676,134.95,59.16544,9.84492,59.9789274679,5.12544,1.49492,5.339,54.04,8.35,54.6812957052,136.85,5.12544,2.05492,5.5220314559,5.12544,1.49492,5.339,0.0,0.56,0.56,137.11
2019-07-17 03:00:00,63.585168,3.079424,63.6596924416,5.4151679999999995,1.579424,5.6408000000000005,58.17,1.5,58.189336652,136.81,73.275168,32.569424,80.1873906866,5.4151679999999995,1.579424,5.6408000000000005,67.86,30.99,74.6013384598,132.63,69.955168,30.949424,76.4957016821,5.4151679999999995,1.579424,5.6408000000000005,64.54,29.37,70.9084515414,134.87,59.315168,9.309424,60.0412735548,5.4151679999999995,1.579424,5.6408000000000005,53.9,7.73,54.451472891,136.81,5.4151679999999995,2.179424,5.8372881923,5.4151679999999995,1.579424,5.6408000000000005,0.0,0.6000000000000001,0.6000000000000001,137.03
2019-07-17 03:30:00,61.784976,1.899368,61.8141638957,5.174976,1.5093679999999998,5.3906,56.61,0.39,56.6113433863,137.01,71.434976,33.729368,78.9976332671,5.174976,1.5093679999999998,5.3906,66.26,32.22,73.6784636105,132.84,68.184976,32.049368,75.3415751184,5.174976,1.5093679999999998,5.3906,63.01,30.54,70.0210803973,135.05,57.624976,10.249368,58.5293721425,5.174976,1.5093679999999998,5.3906,52.45,8.74,53.1732084795,137.01,5.174976,2.069368,5.573388603,5.174976,1.5093679999999998,5.3906,0.0,0.56,0.56,137.2
2019-07-17 04:00:00,62.267904,2.9564719999999998,62.3380509419,5.747904,1.676472,5.9874,56.52,1.28,56.5344921265,136.9,71.747904,33.206472,79.0596705728,5.747904,1.676472,5.9874,66.0,31.53,73.1446573579,132.8,68.517904,31.566472,75.4396800303,5.747904,1.676472,5.9874,62.77,29.89,69.5232694858,134.98,58.107904,9.626472,58.8998936369,5.747904,1.676472,5.9874,52.36,7.95,52.9600991313,136.9,5.747904,2.276472,6.1822912549,5.747904,1.676472,5.9874,0.0,0.6000000000000001,0.6000000000000001,137.12
2019-07-17 04:30:00,62.394592,2.4242559999999997,62.4416698047,5.774592,1.684256,6.0152,56.62,0.74,56.6248355406,136.66,71.804592,33.504256,79.2365736412,5.774592,1.684256,6.0152,66.03,31.82,73.2971575165,132.46,68.584592,31.844256,75.6168162514,5.774592,1.684256,6.0152,62.81,30.16,69.6758329695,134.67,58.224592,10.074256,59.08970932,5.774592,1.684256,6.0152,52.45,8.39,53.116801485,136.66,5.774592,2.284256,6.2099708727,5.774592,1.684256,6.0152,0.0,0.6000000000000001,0.6000000000000001,136.8
2019-07-17 05:00:00,61.448032,2.068176,61.4828267782,6.028032,1.758176,6.2792,55.42,0.31,55.4208670087,136.73,71.238032,33.988176,78.9306867514,6.028032,1.758176,6.2792,65.21,32.23,72.7400646137,132.5,68.038032,32.308176,75.3192673549,6.028032,1.758176,6.2792,62.01,30.55,69.1270034068,134.75,57.368032,10.548176,58.3297103754,6.028032,1.758176,6.2792,51.34,8.79,52.0870396548,136.73,6.028032,2.318176,6.4584138734,6.028032,1.758176,6.2792,0.0,0.56,0.56,136.89
2019-07-17 05:30:00,62.851936,2.507648,62.9019408082,6.711936,1.9576479999999998,6.9916,56.14,0.55,56.1426940928,135.85,73.271936,33.997648,80.7750993483,6.711936,1.9576479999999998,6.9916,66.56,32.04,73.8701238661,131.46,70.001936,32.307648,77.0976988181,6.711936,1.9576479999999998,6.9916,63.29,30.35,70.1907871448,133.88,58.751936,11.317648,59.832091222,6.711936,1.9576479999999998,6.9916,52.04,9.36,52.8750527186,135.85,6.751936,2.517648,7.2060524006,6.711936,1.9576479999999998,6.9916,0.04,0.56,0.5614267539000001,136.07
2019-07-17 06:00:00,65.861056,3.372808,65.9473618217,7.141056,2.082808,7.4386,58.72,1.29,58.7341680796,135.63,76.921056,31.862808,83.2591579936,7.141056,2.082808,7.4386,69.78,29.78,75.8689448984,131.1,73.511056,30.292808,79.5080472076,7.141056,2.082808,7.4386,66.37,28.21,72.1164405666,133.56,61.571056,9.862808,62.3559934457,7.141056,2.082808,7.4386,54.43,7.78,54.9832092552,135.63,7.141056,2.682808,7.628377256,7.141056,2.082808,7.4386,0.0,0.6000000000000001,0.6000000000000001,135.83
2019-07-17 06:30:00,72.309712,6.762416,72.6252347306,8.099712,2.362416,8.4372,64.21,4.4,64.360578773,135.81,83.929712,28.912416,88.7700645227,8.099712,2.362416,8.4372,75.83,26.55,80.3435834401,131.27,80.229712,27.522416,84.8191609843,8.099712,2.362416,8.4372,72.13,25.16,76.3921625561,133.71,67.609712,7.262416,67.99864589,8.099712,2.362416,8.4372,59.51,4.9,59.7113900357,135.81,8.099712,2.922416,8.6107984392,8.099712,2.362416,8.4372,0.0,0.56,0.56,136.03
2019-07-17 07:00:00,78.479024,9.837632,79.0932121699,9.249024,2.697632,9.6344,69.23,7.14,69.59721618,135.52,91.939024,25.507632,95.4118620734,9.249024,2.697632,9.6344,82.69,22.81,85.7783900525,130.75,87.899024,24.277632,91.1901411101,9.249024,2.697632,9.6344,78.65,21.58,81.5568445932,133.27,73.459024,5.027632,73.6308718579,9.249024,2.697632,9.6344,64.21,2.33,64.2522606606,135.52,9.249024,3.297632,9.8193086192,9.249024,2.697632,9.6344,0.0,0.6000000000000001,0.6000000000000001,135.77
2019-07-17 07:30:00,83.870528,8.828904,84.3339493492,10.350528,3.018904,10.7818,73.52,5.8100000000000005,73.7492135551,134.76,101.920528,16.618904,103.2665579845,10.350528,3.018904,10.7818,91.57,13.6,92.5744289747,130.75,97.410528,15.198904,98.5891355477,10.350528,3.018904,10.7818,87.06,12.18,87.9078836055,133.31,78.560528,7.128904,78.8833178301,10.350528,3.018904,10.7818,68.21,4.11,68.3337120315,134.76,10.350528,3.578904,10.9518027612,10.350528,3.018904,10.7818,0.0,0.56,0.56,134.98
2019-07-17 08:00:00,85.998016,6.361088,86.2329530776,11.798016,3.441088,12.2896,74.2,2.92,74.257433298,134.69,106.388016,9.831088,106.8412852772,11.798016,3.441088,12.2896,94.59,6.39,94.8055916072,131.48,101.658016,9.401088,102.0917855297,11.798016,3.441088,12.2896,89.86,5.96,90.057432786,134.06,80.668016,9.611088,81.2385488418,11.798016,3.441088,12.2896,68.87,6.17,69.1458299538,134.69,11.798016,4.001088,12.4580049253,11.798016,3.441088,12.2896,0.0,0.56,0.56,134.89
2019-07-17 08:30:00,85.86584,8.45212,86.2808252823,13.75584,4.01212,14.329,72.11,4.44,72.2465618559,134.03,108.04584,8.33212,108.3666358479,13.75584,4.01212,14.329,94.29,4.32,94.3889108953,130.44,103.33584,8.00212,103.6452109506,13.75584,4.01212,14.329,89.58,3.99,89.6688156496,133.32,80.65584,8.66212,81.1196452717,13.75584,4.01212,14.329,66.9,4.65,67.0614084254,134.03,13.75584,4.57212,14.4957723285,13.75584,4.01212,14.329,0.0,0.56,0.56,134.22
2019-07-17 09:00:00,84.888304,11.423672,85.6535138681,17.018304,4.963672,17.7274,67.87,6.46,68.1767445688,133.55,107.018304,6.943672,107.2433306639,17.018304,4.963672,17.7274,90.0,1.98,90.0217773653,129.95,102.528304,6.743672,102.7498429836,17.018304,4.963672,17.7274,85.51,1.78,85.5285244816,132.79,79.968304,7.653672,80.3337310208,17.018304,4.963672,17.7274,62.95,2.69,63.007448766,133.55,17.018304,5.523672,17.8922783178,17.018304,4.963672,17.7274,0.0,0.56,0.56,133.71
2019-07-17 09:30:00,83.522384,11.091112,84.2555718896,19.992384,5.831112,20.8254,63.53,5.26,63.7473803383,133.76,108.322384,10.321112,108.8129782166,19.992384,5.831112,20.8254,88.33,4.49,88.4440444575,131.27,103.942384,10.581112,104.4795631823,19.992384,5.831112,20.8254,83.95,4.75,84.0842732025,133.68,78.912384,9.711112,79.5076728677,19.992384,5.831112,20.8254,58.92,3.88,59.0476146851,133.76,19.992384,6.391112,20.9890859877,19.992384,5.831112,20.8254,0.0,0.56,0.56,133.9
2019-07-17 10:00:00,81.995968,7.628824,82.3500924339,22.795968,6.648824,23.7458,59.2,0.98,59.2081109309,134.51,108.80596800000001,16.988824,110.1242880264,22.795968,6.648824,23.7458,86.01,10.34,86.6293004705,133.59,104.485968,16.568824,105.791509289,22.795968,6.648824,23.7458,81.69,9.92,82.2901117997,135.65,77.655968,14.608824,79.0181441485,22.795968,6.648824,23.7458,54.86,7.96,55.4344766368,134.51,22.795968,7.208824,23.9086448909,22.795968,6.648824,23.7458,0.0,0.56,0.56,134.65
2019-07-17 10:30:00,80.023824,7.754032,80.3986157831,25.213824,7.354032,26.2644,54.81,0.4,54.8114595682,134.64,107.243824,17.164032,108.6086634695,25.213824,7.354032,26.2644,82.03,9.81,82.6145084111,133.71,103.123824,16.774032,104.4791425401,25.213824,7.354032,26.2644,77.91,9.42,78.4774139482,135.75,75.963824,16.254032,77.6833065269,25.213824,7.354032,26.2644,50.75,8.9,51.524484471,134.64,25.213824,7.914032,26.4266687874,25.213824,7.354032,26.2644,0.0,0.56,0.56,134.79
2019-07-17 11:00:00,80.971456,7.950008,81.3607971566,26.091456,7.610008,27.1786,54.88,0.34,54.8810531969,134.45,109.041456,17.980008,110.5138896894,26.091456,7.610008,27.1786,82.95,10.37,83.5956900803,133.38,104.891456,17.550008,106.3495196162,26.091456,7.610008,27.1786,78.8,9.94,79.4244521542,135.46,76.911456,16.410008,78.6426120281,26.091456,7.610008,27.1786,50.82,8.8,51.5762774927,134.45,26.091456,8.170008,27.3406859263,26.091456,7.610008,27.1786,0.0,0.56,0.56,134.63
2019-07-17 11:30:00,80.896464,8.763552,81.3697593173,26.446464,7.713552,27.5484,54.45,1.05,54.4601230259,134.23,109.156464,19.133552,110.8206950218,26.446464,7.713552,27.5484,82.71,11.42,83.4946734828,133.17,105.006464,18.663552,106.6521713564,26.446464,7.713552,27.5484,78.56,10.95,79.3194559991,135.26,76.876464,15.433552,78.4103643945,26.446464,7.713552,27.5484,50.43,7.72,51.0174803376,134.23,26.486464,8.273552,27.7485934404,26.446464,7.713552,27.5484,0.04,0.56,0.5614267539000001,134.43
2019-07-17 12:00:00,83.23304,8.38172,83.6540027602,24.86304,7.25172,25.899,58.37,1.13,58.3809369572,134.6,111.24304,18.91172,112.8391204406,24.86304,7.25172,25.899,86.38,11.66,87.1634097543,133.56,106.88304,18.43172,108.460649739,24.86304,7.25172,25.899,82.02,11.18,82.7784561344,135.59,78.95304,15.11172,80.3862339372,24.86304,7.25172,25.899,54.09,7.86,54.6580982106,134.6,24.86304,7.81172,26.0613454641,24.86304,7.25172,25.899,0.0,0.56,0.56,134.79
2019-07-17 12:30:00,83.883264,7.310952,84.2012588887,24.003264,7.000952,25.0034,59.88,0.31,59.8808024328,134.45,110.513264,17.080952,111.8254910169,24.003264,7.000952,25.0034,86.51,10.08,87.0952725468,133.45,106.163264,16.680952,107.4657749368,24.003264,7.000952,25.0034,82.16,9.68,82.7282781158,135.49,79.503264,16.030952,81.1033933241,24.003264,7.000952,25.0034,55.5,9.03,56.2298043745,134.45,24.043264,7.560952,25.2040976613,24.003264,7.000952,25.0034,0.04,0.56,0.5614267539000001,134.66
2019-07-17 13:00:00,82.468688,7.643784,82.822170548,23.978688,6.993784,24.9778,58.49,0.65,58.493611617,134.43,110.098688,16.493784,111.327292296,23.978688,6.993784,24.9778,86.12,9.5,86.6423937804,133.45,105.748688,16.123784,106.9708438043,23.978688,6.993784,24.9778,81.77,9.13,82.2781246748,135.49,78.198688,16.353784,79.8904315675,23.978688,6.993784,24.9778,54.22,9.36,55.0219774272,134.43,23.978688,7.553784,25.1403486635,23.978688,6.993784,24.9778,0.0,0.56,0.56,134.63
2019-07-17 13:30:00,81.008432,8.665376,81.4705762611,26.418432,7.705376,27.5192,54.59,0.96,54.5984404539,133.94,110.588432,17.465376,111.9591025823,26.418432,7.705376,27.5192,84.17,9.76,84.7339748861,132.72,106.368432,17.085376,107.731858794,26.418432,7.705376,27.5192,79.95,9.38,80.4983658219,134.94,76.988432,17.205376,78.8875378315,26.418432,7.705376,27.5192,50.57,9.5,51.4545906601,133.94,26.418432,8.265376,27.6812208864,26.418432,7.705376,27.5192,0.0,0.56,0.56,134.18
2019-07-17 14:00:00,81.917552,7.365536,82.2480178864,23.847552,6.955536,24.8412,58.07,0.41000000000000003,58.071447373,135.15,111.037552,18.455536,112.5608491581,23.847552,6.955536,24.8412,87.19,11.5,87.9451311899,134.16,106.647552,17.995536,108.1551647566,23.847552,6.955536,24.8412,82.8,11.04,83.5327576463,136.13,77.697552,15.425536,79.213993383,23.847552,6.955536,24.8412,53.85,8.47,54.5120482095,135.15,23.847552,7.515536,25.0037800694,23.847552,6.955536,24.8412,0.0,0.56,0.56,135.36
2019-07-17 14:30:00,83.175648,6.962064,83.4665127782,22.395648,6.532064,23.3288,60.78,0.43,60.7815210405,135.07,108.375648,16.772064,109.665779577,22.395648,6.532064,23.3288,85.98,10.24,86.5876319113,134.18,104.045648,16.372064,105.3258816595,22.395648,6.532064,23.3288,81.65,9.84,82.2407934057,136.16,78.735648,15.712064,80.2880515464,22.395648,6.532064,23.3288,56.34,9.18,57.0829922131,135.07,22.395648,7.092064,23.4917521935,22.395648,6.532064,23.3288,0.0,0.56,0.56,135.33
2019-07-17 15:00:00,81.089696,7.560328,81.4413737411,24.549696,7.160328,25.5726,56.54,0.4,56.5414149098,134.98,108.339696,17.240328,109.7028652266,24.549696,7.160328,25.5726,83.79,10.08,84.3941378296,134.11,104.109696,16.840328,105.4629102972,24.549696,7.160328,25.5726,79.56,9.68,80.1467154661,136.09,76.969696,16.280328,78.6726329934,24.549696,7.160328,25.5726,52.42,9.12,53.2074318117,134.98,24.549696,7.720328,25.7350157979,24.549696,7.160328,25.5726,0.0,0.56,0.56,135.24
2019-07-17 15:30:00,82.113312,6.787216,82.3933389822,22.413312,6.537216,23.3472,59.7,0.25,59.7005234483,135.3,109.463312,17.107216,110.7920282028,22.413312,6.537216,23.3472,87.05,10.57,87.6893802008,134.56,105.063312,16.697216,106.3818431433,22.413312,6.537216,23.3472,82.65,10.16,83.2721327936,136.41,77.793312,15.267216,79.2772809594,22.413312,6.537216,23.3472,55.38,8.73,56.0638680435,135.3,22.413312,7.1372160000000004,23.5222534431,22.413312,6.537216,23.3472,0.0,0.6000000000000001,0.6000000000000001,135.57
2019-07-17 16:00:00,84.938864,6.431752,85.1820289228,20.988864,6.121752,21.8634,63.95,0.31,63.9507513638,135.39,111.858864,16.601752,113.0841440028,20.988864,6.121752,21.8634,90.87,10.48,91.4723307892,134.68,107.258864,16.191752,108.4741293553,20.988864,6.121752,21.8634,86.27,10.07,86.8557298052,136.52,80.308864,15.061752,81.7090570884,20.988864,6.121752,21.8634,59.32,8.94,59.9898824803,135.39,20.988864,6.681752,22.0267614914,20.988864,6.121752,21.8634,0.0,0.56,0.56,135.67
2019-07-17 16:30:00,87.202368,6.909024,87.475640023,20.602368,6.009024,21.4608,66.6,0.9,66.6060808035,135.61,114.462368,15.689024,115.5325891783,20.602368,6.009024,21.4608,93.86,9.68,94.3578401618,134.97,109.722368,15.319024,110.7865990806,20.602368,6.009024,21.4608,89.12,9.31,89.6049691702,136.8,82.372368,15.259024,83.7737716911,20.602368,6.009024,21.4608,61.77,9.25,62.4587495872,135.61,20.602368,6.569024,21.6242836533,20.602368,6.009024,21.4608,0.0,0.56,0.56,135.91
2019-07-17 17:00:00,90.76235199999999,6.861936,91.0213749964,17.252352,5.031936,17.9712,73.51,1.83,73.5327750054,135.25,118.182352,12.541936,118.8459863979,17.252352,5.031936,17.9712,100.93,7.51,101.2090163968,134.67,113.052352,12.301936,113.7197077119,17.252352,5.031936,17.9712,95.8,7.27,96.0754542014,136.51,85.492352,15.611936,86.9061263442,17.252352,5.031936,17.9712,68.24,10.58,69.0552966832,135.25,17.252352,5.5919360000000005,18.1359697221,17.252352,5.031936,17.9712,0.0,0.56,0.56,135.54
2019-07-17 17:30:00,90.542896,8.017928,90.8972121986,15.112896,4.407928,15.7426,75.43,3.61,75.516335981,135.75,119.282896,11.197928,119.8073573268,15.112896,4.407928,15.7426,104.17,6.79,104.3910580462,135.18,114.022896,10.997928,114.5520634145,15.112896,4.407928,15.7426,98.91,6.59,99.1292903233,136.92,85.072896,16.757928,86.707703145,15.112896,4.407928,15.7426,69.96,12.35,71.0417067644,135.75,15.112896,4.967928,15.9084862297,15.112896,4.407928,15.7426,0.0,0.56,0.56,136.07
2019-07-17 18:00:00,89.155904,9.340472,89.6438488422,15.875904,4.630472,16.5374,73.28,4.71,73.431209305,135.7,113.675904,9.940472,114.1097021896,15.875904,4.630472,16.5374,97.8,5.31,97.9440457608,134.86,108.725904,9.540472,109.1436796457,15.875904,4.630472,16.5374,92.85,4.91,92.9797322001,136.66,83.865904,16.440472,85.4621493605,15.875904,4.630472,16.5374,67.99,11.81,69.0080879318,135.7,15.875904,5.230472,16.7153272526,15.875904,4.630472,16.5374,0.0,0.6000000000000001,0.6000000000000001,136.02
2019-07-17 18:30:00,90.619312,9.475216,91.1133328641,17.949312,5.235216,18.6972,72.67,4.24,72.7935883166,133.19,114.419312,10.915216,114.9387702165,17.949312,5.235216,18.6972,96.47,5.68,96.6370700094,130.06,109.599312,10.515216,110.1025837953,17.949312,5.235216,18.6972,91.65,5.28,91.8019656652,132.71,85.419312,9.975216,85.999789516,17.949312,5.235216,18.6972,67.47,4.74,67.6362957294,133.19,17.949312,5.795216,18.8616629638,17.949312,5.235216,18.6972,0.0,0.56,0.56,133.49
2019-07-17 19:00:00,93.797664,12.350152,94.6072303066,12.857664,3.750152,13.3934,80.94,8.6,81.3955993896,133.91,115.147664,12.690152,115.8448293298,12.857664,3.750152,13.3934,102.29,8.94,102.6799284184,130.06,110.007664,12.120152,110.6733220936,12.857664,3.750152,13.3934,97.15,8.37,97.509893857,132.71,89.847664,8.980152,90.2953257716,12.857664,3.750152,13.3934,76.99,5.23,77.1674348414,133.91,12.857664,4.270152,13.548199941,12.857664,3.750152,13.3934,0.0,0.52,0.52,134.21
2019-07-17 19:30:00,93.468064,15.492352,94.7432950578,10.328064,3.012352,10.7584,83.14,12.48,84.0714577012,135.64,113.248064,18.582352,114.7624843126,10.328064,3.012352,10.7584,102.92,15.57,104.0910721436,130.97,108.098064,17.682352,109.5347297107,10.328064,3.012352,10.7584,97.77,14.67,98.8644617646,133.46,91.808064,7.292352,92.0972258709,10.328064,3.012352,10.7584,81.48,4.28,81.5923329731,135.64,10.328064,3.572352,10.928431031,10.328064,3.012352,10.7584,0.0,0.56,0.56,135.96
2019-07-17 20:00:00,90.538096,13.881528,91.5960896923,9.948096,2.901528,10.3626,80.59,10.98,81.3345467806,136.36,111.218096,20.191528,113.0361122865,9.948096,2.901528,10.3626,101.27,17.29,102.7353736548,131.86,106.088096,19.191528,107.8100127997,9.948096,2.901528,10.3626,96.14,16.29,97.5103261199,134.16,88.978096,5.631528,89.1561308907,9.948096,2.901528,10.3626,79.03,2.73,79.0771382891,136.36,9.988096,3.461528,10.5709147097,9.948096,2.901528,10.3626,0.04,0.56,0.5614267539000001,136.68
2019-07-17 20:30:00,89.375008,11.723544,90.1406320087,8.515008,2.483544,8.8698,80.86,9.24,81.3862224212,136.63,110.415008,20.873544,112.3707205226,8.515008,2.483544,8.8698,101.9,18.39,103.5461351283,132.07,105.275008,19.813544,107.123311353,8.515008,2.483544,8.8698,96.76,17.33,98.2996770086,134.31,87.775008,3.453544,87.842922285,8.515008,2.483544,8.8698,79.26,0.97,79.2659353064,136.63,8.515008,3.043544,9.0425948333,8.515008,2.483544,8.8698,0.0,0.56,0.56,136.94
2019-07-17 21:00:00,87.253312,10.457216,87.877720848,8.253312,2.407216,8.5972,79.0,8.05,79.4090832336,136.85,107.703312,22.247216,109.9770068493,8.253312,2.407216,8.5972,99.45,19.84,101.4097041708,132.4,102.693312,21.107216,104.8400252613,8.253312,2.407216,8.5972,94.44,18.7,96.2735872397,134.61,85.683312,2.6272159999999998,85.7235802985,8.253312,2.407216,8.5972,77.43,0.22,77.4303125397,136.85,8.253312,2.967216,8.7704919908,8.253312,2.407216,8.5972,0.0,0.56,0.56,137.16
2019-07-17 21:30:00,85.874384,9.222112,86.3681490893,7.584384,2.212112,7.9004,78.29,7.01,78.6032073137,136.85,106.314384,23.082112,108.7912319063,7.584384,2.212112,7.9004,98.73,20.87,100.9116930787,132.34,101.344384,21.892112,103.6819595502,7.584384,2.212112,7.9004,93.76,19.68,95.8031314728,134.61,84.314384,3.442112,84.3846163961,7.584384,2.212112,7.9004,76.73,1.23,76.7398579618,136.85,7.624384,2.772112,8.1126959958,7.584384,2.212112,7.9004,0.04,0.56,0.5614267539000001,137.18
2019-07-17 22:00:00,83.509376,8.253568,83.916251493,7.829376,2.283568,8.1556,75.68,5.97,75.91510587490001,136.85,103.699376,24.583568,106.5735070193,7.829376,2.283568,8.1556,95.87,22.3,98.4294005874,132.47,98.879376,23.333568,101.5952085177,7.829376,2.283568,8.1556,91.05,21.05,93.4516184986,134.73,81.979376,4.513568,82.103534549,7.829376,2.283568,8.1556,74.15,2.23,74.1835251252,136.85,7.829376,2.843568,8.3297663545,7.829376,2.283568,8.1556,0.0,0.56,0.56,137.23
2019-07-17 22:30:00,80.430752,7.843136,80.8122555656,7.450752,2.173136,7.7612,72.98,5.67,73.1999269125,137.06,99.000752,25.703136,102.2829413773,7.450752,2.173136,7.7612,91.55,23.53,94.525464294,132.94,94.390752,24.393136,97.4917388656,7.450752,2.173136,7.7612,86.94,22.22,89.7345641322,135.04,78.960752,4.733136,79.1024837334,7.450752,2.173136,7.7612,71.51,2.56,71.5558082898,137.06,7.450752,2.733136,7.9362294422,7.450752,2.173136,7.7612,0.0,0.56,0.56,137.42
2019-07-17 23:00:00,75.828928,12.645104,76.8760364275,7.628928,2.225104,7.9468,68.2,10.42,68.9914226553,136.16,93.278928,23.465104,96.1850794799,7.628928,2.225104,7.9468,85.65,21.24,88.2443204971,133.07,88.958928,22.275104,91.705349512,7.628928,2.225104,7.9468,81.33,20.05,83.7649771683,135.14,72.608928,5.935104,72.8510939163,7.628928,2.225104,7.9468,64.98,3.71,65.0858241094,136.16,7.628928,2.785104,8.1214128525,7.628928,2.225104,7.9468,0.0,0.56,0.56,136.51
2019-07-17 23:30:00,71.5376,14.3668,72.96597259,7.2576,2.1168,7.5600000000000005,64.28,12.25,65.4368466539,136.76,88.0976,21.8668,90.7708326942,7.2576,2.1168,7.5600000000000005,80.84,19.75,83.2175948943,134.32,84.0176,20.7468,86.5412434623,7.2576,2.1168,7.5600000000000005,76.76,18.63,78.9884453575,136.2,67.7276,5.3468,67.9383255019,7.2576,2.1168,7.5600000000000005,60.47,3.23,60.5562036459,136.76,7.2576,2.7168,7.7494361085,7.2576,2.1168,7.5600000000000005,0.0,0.6000000000000001,0.6000000000000001,137.09
2019-07-18 00:00:00,67.97896,14.85428,69.5829622609,7.24896,2.11428,7.551,60.73,12.74,62.0519177786,137.06,83.84896,22.93428,86.9288749047,7.24896,2.11428,7.551,76.6,20.82,79.3790425742,134.77,79.99896,21.77428,82.9093050906,7.24896,2.11428,7.551,72.75,19.66,75.359658306,136.57,64.33896,5.75428,64.5957700798,7.24896,2.11428,7.551,57.09,3.64,57.2059236443,137.06,7.24896,2.67428,7.7265253899,7.24896,2.11428,7.551,0.0,0.56,0.56,137.38
2019-07-18 00:30:00,66.287824,12.626032,67.4795694616,7.597824,2.2160320000000002,7.9144,58.69,10.41,59.6060751937,136.85,81.127824,23.806032,84.5485126218,7.597824,2.2160320000000002,7.9144,73.53,21.59,76.6341242528,134.4,77.447824,22.626032,80.6852078537,7.597824,2.2160320000000002,7.9144,69.85,20.41,72.7708087079,136.23,62.297824,7.496032,62.7471861591,7.597824,2.2160320000000002,7.9144,54.7,5.28,54.9542391449,136.85,7.597824,2.776032,8.0890842003,7.597824,2.2160320000000002,7.9144,0.0,0.56,0.56,137.14
2019-07-18 01:00:00,65.277936,5.405648,65.5013737163,8.007936,2.335648,8.3416,57.27,3.07,57.3522257633,134.76,77.597936,27.015648,82.1662029567,8.007936,2.335648,8.3416,69.59,24.68,73.8367828389,131.31,74.147936,25.685648,78.4708157613,8.007936,2.335648,8.3416,66.14,23.35,70.1407306777,133.69,59.707936,14.585647999999999,61.4636376157,8.007936,2.335648,8.3416,51.7,12.25,53.1314643126,134.76,8.007936,2.935648,8.5290719401,8.007936,2.335648,8.3416,0.0,0.6000000000000001,0.6000000000000001,135.05
2019-07-18 01:30:00,64.447424,5.168832,64.6543678685,8.807424,2.568832,9.1744,55.64,2.6,55.7007145376,135.45,77.387424,27.088832,81.9915740334,8.807424,2.568832,9.1744,68.58,24.52,72.8316332372,132.05,73.977424,25.768832,78.3370408193,8.807424,2.568832,9.1744,65.17,23.2,69.1763608468,134.31,59.027424,14.478832,60.777243769,8.807424,2.568832,9.1744,50.22,11.91,51.6129489566,135.45,8.807424,3.128832,9.3466735901,8.807424,2.568832,9.1744,0.0,0.56,0.56,135.69
2019-07-18 02:00:00,62.022608,6.395344,62.3514581064,9.892608,2.885344,10.3048,52.13,3.51,52.2480334558,136.08,75.452608,28.835344,80.7748297281,9.892608,2.885344,10.3048,65.56,25.95,70.5089788609,132.84,72.202608,27.445344,77.2428864639,9.892608,2.885344,10.3048,62.31,24.56,66.9755903296,135.0,56.922608,15.705344,59.0494803676,9.892608,2.885344,10.3048,47.03,12.82,48.7460080417,136.08,9.892608,3.485344,10.4886279293,9.892608,2.885344,10.3048,0.0,0.6000000000000001,0.6000000000000001,136.35
2019-07-18 02:30:00,62.029776,5.655768,62.2870839122,8.419776,2.455768,8.7706,53.61,3.2,53.705419652,136.56,74.459776,28.605768,79.765582834,8.419776,2.455768,8.7706,66.04,26.15,71.0288962324,133.48,71.179776,27.235768,76.2125158354,8.419776,2.455768,8.7706,62.76,24.78,67.4749286773,135.52,56.809776,15.055768,58.7709690174,8.419776,2.455768,8.7706,48.39,12.6,50.003520876,136.56,8.419776,3.055768,8.9571393849,8.419776,2.455768,8.7706,0.0,0.6000000000000001,0.6000000000000001,136.79
2019-07-18 03:00:00,61.761744,5.472592,62.0037279937,8.031744,2.342592,8.3664,53.73,3.13,53.8210906616,136.45,73.471744,28.442592,78.7850125727,8.031744,2.342592,8.3664,65.44,26.1,70.4528466423,133.48,70.231744,27.052592,75.2618136853,8.031744,2.342592,8.3664,62.2,24.71,66.9284999085,135.49,56.491744,14.892592,58.4217976156,8.031744,2.342592,8.3664,48.46,12.55,50.0587065354,136.45,8.071744,2.942592,8.5913851549,8.031744,2.342592,8.3664,0.04,0.6000000000000001,0.6013318551,136.75
2019-07-18 03:30:00,61.555632,5.554976,61.8057731064,7.765632,2.264976,8.0892,53.79,3.29,53.8905205022,136.56,72.825632,28.664976,78.2639989093,7.765632,2.264976,8.0892,65.06,26.4,70.21227528,133.48,69.595632,27.264976,74.7457751967,7.765632,2.264976,8.0892,61.83,25.0,66.6929449042,135.59,56.295632,14.974976,58.2533096783,7.765632,2.264976,8.0892,48.53,12.71,50.1667718714,136.56,7.765632,2.864976,8.2772657224,7.765632,2.264976,8.0892,0.0,0.6000000000000001,0.6000000000000001,136.83
2019-07-18 04:00:00,61.739536,5.364448,61.9721518736,8.209536,2.394448,8.5516,53.53,2.9699999999999998,53.612328806,136.36,73.139536,28.234448,78.4001006387,8.209536,2.394448,8.5516,64.93,25.84,69.8828340868,133.21,69.919536,26.884448,74.9100464472,8.209536,2.394448,8.5516,61.71,24.49,66.3918986022,135.3,56.509536,14.764448,58.4064772408,8.209536,2.394448,8.5516,48.3,12.37,49.8588698227,136.36,8.209536,2.954448,8.7249781845,8.209536,2.394448,8.5516,0.0,0.56,0.56,136.57
2019-07-18 04:30:00,62.105728,5.592504,62.3570168578,7.585728,2.212504,7.9018,54.52,3.38,54.6246720814,136.44,73.195728,28.572504,78.5748215542,7.585728,2.212504,7.9018,65.61,26.36,70.707295946,133.47,69.945728,27.182504,75.041944199,7.585728,2.212504,7.9018,62.36,24.97,67.1734359699,135.5,56.785728,14.982504,58.7289905464,7.585728,2.212504,7.9018,49.2,12.77,50.8302360805,136.44,7.585728,2.812504,8.0903305272,7.585728,2.212504,7.9018,0.0,0.6000000000000001,0.6000000000000001,136.75
2019-07-18 05:00:00,61.905776,5.883768,62.184755592,8.515776,2.483768,8.8706,53.39,3.4,53.4981504353,136.4,74.035776,28.653768,79.3872442431,8.515776,2.483768,8.8706,65.52,26.17,70.5530956089,133.25,70.775776,27.273768,75.8489873981,8.515776,2.483768,8.8706,62.26,24.79,67.013817232,135.44,56.685776,15.253768,58.7022541213,8.515776,2.483768,8.8706,48.17,12.77,49.8339422482,136.4,8.515776,3.083768,9.056934689,8.515776,2.483768,8.8706,0.0,0.6000000000000001,0.6000000000000001,136.71
2019-07-18 05:30:00,63.353296,6.335128,63.6692544392,8.143296,2.375128,8.4826,55.21,3.96,55.3518355613,135.85,75.703296,28.345128,80.8358540909,8.143296,2.375128,8.4826,67.56,25.97,72.3795171302,132.49,72.333296,26.965128,77.1960092121,8.143296,2.375128,8.4826,64.19,24.59,68.7388114532,134.75,57.983296,15.565128,60.0361209996,8.143296,2.375128,8.4826,49.84,13.19,51.5558115056,135.85,8.143296,2.9751279999999998,8.669755265300001,8.143296,2.375128,8.4826,0.0,0.6000000000000001,0.6000000000000001,136.15
2019-07-18 06:00:00,65.028736,6.100048,65.3142181409,8.948736,2.610048,9.3216,56.08,3.49,56.1884908144,135.63,78.138736,27.910048,82.9736876548,8.948736,2.610048,9.3216,69.19,25.3,73.6705239563,132.28,74.698736,26.570048,79.2834699715,8.948736,2.610048,9.3216,65.75,23.96,69.9795977411,134.5,59.558736,15.350048,61.5050161167,8.948736,2.610048,9.3216,50.61,12.74,52.1888848319,135.63,8.948736,3.210048,9.5070649603,8.948736,2.610048,9.3216,0.0,0.6000000000000001,0.6000000000000001,135.93
2019-07-18 06:30:00,71.59152,4.10836,71.7093045413,9.01152,2.62836,9.387,62.58,1.48,62.5974983526,135.3,85.41152,25.29836,89.0793734116,9.01152,2.62836,9.387,76.4,22.67,79.692464512,131.73,81.61152,24.06836,85.0865803156,9.01152,2.62836,9.387,72.6,21.44,75.699627476,134.03,65.54152,13.50836,66.9191051479,9.01152,2.62836,9.387,56.53,10.88,57.5674847462,135.3,9.01152,3.18836,9.5589294484,9.01152,2.62836,9.387,0.0,0.56,0.56,135.59
2019-07-18 07:00:00,78.63176,5.15468,78.8005355731,8.86176,2.58468,9.231,69.77,2.5700000000000003,69.817317336,134.49,93.42176,20.43468,95.6305463134,8.86176,2.58468,9.231,84.56,17.85,86.4234696133,130.58,89.23176,19.44468,91.3258045297,8.86176,2.58468,9.231,80.37,16.86,82.1194039189,133.09,71.87176,9.70468,72.5240008508,8.86176,2.58468,9.231,63.01,7.12,63.4109966804,134.49,8.86176,3.18468,9.416632997,8.86176,2.58468,9.231,0.0,0.6000000000000001,0.6000000000000001,134.77
2019-07-18 07:30:00,84.334672,6.949696,84.6205363717,9.324672,2.719696,9.7132,75.01,4.23,75.1291754247,133.89,103.874672,9.379696,104.2972970894,9.324672,2.719696,9.7132,94.55,6.66,94.7842713745,131.52,99.184672,8.399696,99.5397109331,9.324672,2.719696,9.7132,89.86,5.68,90.0393358483,133.84,77.074672,14.859696,78.4940483675,9.324672,2.719696,9.7132,67.75,12.14,68.8290788839,133.89,9.324672,3.279696,9.8846301782,9.324672,2.719696,9.7132,0.0,0.56,0.56,134.18
2019-07-18 08:00:00,89.322704,5.772872,89.5090582064,9.712704,2.832872,10.1174,79.61,2.94,79.6642686529,133.55,110.882704,4.932872,110.9923748395,9.712704,2.832872,10.1174,101.17,2.1,101.1917926514,131.18,105.812704,4.702872,105.9171625981,9.712704,2.832872,10.1174,96.1,1.87,96.1181923467,133.58,81.922704,13.612872,83.0460096257,9.712704,2.832872,10.1174,72.21,10.78,73.0102218871,133.55,9.752704,3.392872,10.326026134,9.712704,2.832872,10.1174,0.04,0.56,0.5614267539000001,133.83
2019-07-18 08:30:00,91.647136,13.236248,92.5980334463,9.587136,2.796248,9.9866,82.06,10.44,82.721443411,135.54,113.807136,10.076248,114.2523302969,9.587136,2.796248,9.9866,104.22,7.28,104.4739527346,131.56,108.577136,9.576248,108.998619201,9.587136,2.796248,9.9866,98.99,6.78,99.2219154219,133.93,87.867136,4.296248,87.972105441,9.587136,2.796248,9.9866,78.28,1.5,78.294370168,135.54,9.587136,3.396248,10.1709231223,9.587136,2.796248,9.9866,0.0,0.6000000000000001,0.6000000000000001,135.83
2019-07-18 09:00:00,91.65744,14.04592,92.7274186851,10.95744,3.19592,11.414,80.7,10.85,81.4261168176,135.09,113.93744,9.52592,114.3349613443,10.95744,3.19592,11.414,102.98,6.33,103.1743635793,130.98,108.78744,9.08592,109.1662083431,10.95744,3.19592,11.414,97.83,5.89,98.0071476985,133.43,87.92744,5.12592,88.0767265559,10.95744,3.19592,11.414,76.97,1.9300000000000002,76.9941932875,135.09,10.95744,3.75592,11.5832821946,10.95744,3.19592,11.414,0.0,0.56,0.56,135.34
2019-07-18 09:30:00,91.196064,14.851352,92.3974282398,13.376064,3.901352,13.9334,77.82,10.95,78.5866076377,135.15,115.446064,9.931352,115.8724533513,13.376064,3.901352,13.9334,102.07,6.03,102.2479623269,130.83,110.326064,9.501352,110.7344394828,13.376064,3.901352,13.9334,96.95,5.6,97.1115981745,133.47,87.586064,5.961352,87.7887027167,13.376064,3.901352,13.9334,74.21,2.06,74.2385863281,135.15,13.416064,4.461352,14.1384028419,13.376064,3.901352,13.9334,0.04,0.56,0.5614267539000001,135.4
2019-07-18 10:00:00,92.590064,15.153352,93.8218739333,13.040064,3.803352,13.5834,79.55,11.35,80.3556158585,135.3,115.730064,9.333352,116.1058102465,13.040064,3.803352,13.5834,102.69,5.53,102.8387913192,130.92,110.620064,8.943352,110.9809988438,13.040064,3.803352,13.5834,97.58,5.14,97.715280279,133.55,88.890064,6.223352,89.1076516806,13.040064,3.803352,13.5834,75.85,2.42,75.8885953224,135.3,13.040064,4.363352,13.7507130651,13.040064,3.803352,13.5834,0.0,0.56,0.56,135.6
2019-07-18 10:30:00,91.278544,15.694992,92.61806178410001,14.348544,4.184992,14.9464,76.93,11.51,77.7862777101,135.58,114.188544,9.924992,114.6190605748,14.348544,4.184992,14.9464,99.84,5.74,100.0048658816,131.41,109.238544,9.504992,109.651285301,14.348544,4.184992,14.9464,94.89,5.32,95.0390156725,133.88,87.658544,6.714992,87.9153652882,14.348544,4.184992,14.9464,73.31,2.5300000000000002,73.3536433996,135.58,14.348544,4.744992,15.1127649356,14.348544,4.184992,14.9464,0.0,0.56,0.56,135.89
2019-07-18 11:00:00,89.248576,16.339168,90.7318947722,16.968576,4.949168,17.6756,72.28,11.39,73.1719242606,135.63,110.908576,11.189168,111.4715645843,16.968576,4.949168,17.6756,93.94,6.24,94.1470190712,131.53,106.258576,10.759168,106.8018945038,16.968576,4.949168,17.6756,89.29,5.8100000000000005,89.4788254281,134.06,85.828576,7.409168,86.1477813332,16.968576,4.949168,17.6756,68.86,2.46,68.9039273191,135.63,16.968576,5.509168,17.8405017732,16.968576,4.949168,17.6756,0.0,0.56,0.56,135.89
2019-07-18 11:30:00,84.358752,18.927136,86.4559744388,22.138752,6.457136,23.0612,62.22,12.47,63.4573029682,135.51,108.048752,11.627136,108.6725498933,22.138752,6.457136,23.0612,85.91,5.17,86.0654227899,131.3,103.808752,11.257136,104.4173362173,22.138752,6.457136,23.0612,81.67,4.8,81.8109338658,133.94,81.368752,10.017136,81.9830276074,22.138752,6.457136,23.0612,59.23,3.56,59.3368898747,135.51,22.138752,7.017136,23.2242230819,22.138752,6.457136,23.0612,0.0,0.56,0.56,135.71
2019-07-18 12:00:00,78.997744,21.445592,81.8569299041,28.167744,8.215592,29.3414,50.83,13.23,52.5235356769,135.63,105.157744,12.735592,105.9261366555,28.167744,8.215592,29.3414,76.99,4.52,77.122568033,131.38,101.397744,12.405592,102.1538114862,28.167744,8.215592,29.3414,73.23,4.19,73.3497716425,134.03,76.517744,12.545592,77.5393901542,28.167744,8.215592,29.3414,48.35,4.33,48.5435000798,135.63,28.167744,8.815592,29.5150209954,28.167744,8.215592,29.3414,0.0,0.6000000000000001,0.6000000000000001,135.81
2019-07-18 12:30:00,81.455168,20.014424,83.8780159634,26.655168,7.774424,27.7658,54.8,12.24,56.1503125548,135.58,102.285168,13.784424,103.2098151234,26.655168,7.774424,27.7658,75.63,6.01,75.8684189897,131.7,98.555168,13.384424,99.4598609758,26.655168,7.774424,27.7658,71.9,5.61,72.1185281325,134.1,78.835168,11.134424,79.6175804166,26.655168,7.774424,27.7658,52.18,3.36,52.2880674724,135.58,26.655168,8.334424,27.9277747864,26.655168,7.774424,27.7658,0.0,0.56,0.56,135.78
2019-07-18 13:00:00,79.791392,20.951656,82.496291592,28.051392,8.181656,29.2202,51.74,12.77,53.292593294,135.79,104.101392,13.291656,104.9465003493,28.051392,8.181656,29.2202,76.05,5.11,76.2214838481,131.97,100.361392,12.931656,101.1910901764,28.051392,8.181656,29.2202,72.31,4.75,72.4658443682,134.2,77.281392,12.031656,78.2123666408,28.051392,8.181656,29.2202,49.23,3.85,49.3803138913,135.79,28.051392,8.741656,29.3819186365,28.051392,8.181656,29.2202,0.0,0.56,0.56,135.95
2019-07-18 13:30:00,79.929264,20.163952,82.433441053,26.139264,7.623952,27.2284,53.79,12.54,55.2323790905,135.62,102.799264,13.103952,103.6310872131,26.139264,7.623952,27.2284,76.66,5.48,76.8556178818,131.8,99.039264,12.733952,99.8545409443,26.139264,7.623952,27.2284,72.9,5.11,73.0788758808,134.03,77.339264,11.273952,78.1566615827,26.139264,7.623952,27.2284,51.2,3.65,51.3299376583,135.62,26.139264,8.183952,27.3904763157,26.139264,7.623952,27.2284,0.0,0.56,0.56,135.78
2019-07-18 14:00:00,79.400336,20.793848,82.0779962692,27.270336,7.953848,28.4066,52.13,12.84,53.6880107659,135.84,106.150336,12.543848,106.8889234465,27.270336,7.953848,28.4066,78.88,4.59,79.0134324023,131.89,102.290336,12.213848,103.0169448293,27.270336,7.953848,28.4066,75.02,4.26,75.1408544003,134.13,76.830336,11.883848,77.7439796586,27.270336,7.953848,28.4066,49.56,3.93,49.7155760301,135.84,27.270336,8.513848,28.5684587145,27.270336,7.953848,28.4066,0.0,0.56,0.56,135.99
2019-07-18 14:30:00,80.27896,18.55928,82.3963487832,25.60896,7.46928,26.676,54.67,11.09,55.7834832186,135.55,102.78896,13.66928,103.6938740409,25.60896,7.46928,26.676,77.18,6.2,77.4286277807,131.52,98.99896,13.24928,99.8816174358,25.60896,7.46928,26.676,73.39,5.78,73.6172568084,133.88,77.63896,9.73928,78.2474388386,25.60896,7.46928,26.676,52.03,2.27,52.0794950052,135.55,25.60896,8.02928,26.8381849163,25.60896,7.46928,26.676,0.0,0.56,0.56,135.71
2019-07-18 15:00:00,79.169808,19.309944,81.4906892598,26.639808,7.769944,27.7498,52.53,11.54,53.7826412516,135.69,104.419808,13.909944,105.3422177707,26.639808,7.769944,27.7498,77.78,6.14,78.0219712645,131.72,100.619808,13.499944,101.5213979906,26.639808,7.769944,27.7498,73.98,5.73,74.2015720858,134.06,76.619808,10.479944,77.3332024696,26.639808,7.769944,27.7498,49.98,2.71,50.0534164668,135.69,26.639808,8.369944,27.9237413833,26.639808,7.769944,27.7498,0.0,0.6000000000000001,0.6000000000000001,135.86
2019-07-18 15:30:00,80.37472,18.84096,82.5534819908,24.41472,7.12096,25.432,55.96,11.72,57.1741200195,135.62,105.11472,13.09096,105.9267558004,24.41472,7.12096,25.432,80.7,5.97,80.9205221189,131.72,101.15472,12.69096,101.947721132,24.41472,7.12096,25.432,76.74,5.57,76.9418774141,134.01,77.69472,9.99096,78.3344674942,24.41472,7.12096,25.432,53.28,2.87,53.3572422451,135.62,24.41472,7.68096,25.5944466477,24.41472,7.12096,25.432,0.0,0.56,0.56,135.86
2019-07-18 16:00:00,85.420352,18.760936,87.4563277036,22.220352,6.480936,23.1462,63.2,12.28,64.3819726321,135.4,108.000352,12.770936,108.7528061175,22.220352,6.480936,23.1462,85.78,6.29,86.0103046152,131.48,103.780352,12.350936,104.5127125345,22.220352,6.480936,23.1462,81.56,5.87,81.7709636729,133.85,82.390352,9.860936,82.9783595974,22.220352,6.480936,23.1462,60.17,3.38,60.2648595784,135.4,22.220352,7.040936,23.3092003887,22.220352,6.480936,23.1462,0.0,0.56,0.56,135.58
2019-07-18 16:30:00,90.495456,20.087008,92.6979797355,21.795456,6.357008,22.7036,68.7,13.73,70.0585676417,135.5,110.975456,12.397008,111.6657406807,21.795456,6.357008,22.7036,89.18,6.04,89.38430511,131.68,106.595456,11.987008,107.2673277407,21.795456,6.357008,22.7036,84.8,5.63,84.9866866044,133.96,87.215456,11.117008,87.9211216498,21.795456,6.357008,22.7036,65.42,4.76,65.5929416934,135.5,21.835456,6.917008,22.9048496699,21.795456,6.357008,22.7036,0.04,0.56,0.5614267539000001,135.53
2019-07-18 17:00:00,89.10392,17.69656,90.8442447005,20.11392,5.86656,20.952,68.99,11.83,69.9969213609,135.5,111.58392,13.28656,112.372166835,20.11392,5.86656,20.952,91.47,7.42,91.7704598441,131.68,107.05392,12.79656,107.8160179899,20.11392,5.86656,20.952,86.94,6.93,87.2157583238,133.96,85.85392,8.77656,86.3013533196,20.11392,5.86656,20.952,65.74,2.91,65.8043744747,135.5,20.11392,6.42656,21.1156447024,20.11392,5.86656,20.952,0.0,0.56,0.56,135.53
2019-07-18 17:30:00,89.426032,15.122176,90.6956195538,18.556032,5.412176,19.3292,70.87,9.71,71.5320976905,135.5,111.646032,14.602176,112.5968916324,18.556032,5.412176,19.3292,93.09,9.19,93.5425261579,131.68,107.036032,14.022176,107.9506070668,18.556032,5.412176,19.3292,88.48,8.61,88.8979330468,133.96,86.076032,6.972176,86.3579441803,18.556032,5.412176,19.3292,67.52,1.56,67.5380189227,135.5,18.556032,5.972176,19.4934145229,18.556032,5.412176,19.3292,0.0,0.56,0.56,135.53
2019-07-18 18:00:00,86.336352,11.313936,87.0745130591,15.716352,4.583936,16.3712,70.62,6.73,70.9399555963,135.5,109.866352,15.473936,110.9507007509,15.716352,4.583936,16.3712,94.15,10.89,94.7777115149,131.68,105.196352,14.803936,106.2328997778,15.716352,4.583936,16.3712,89.48,10.22,90.0617499275,133.96,83.006352,6.643936,83.2718221124,15.716352,4.583936,16.3712,67.29,2.06,67.3215247896,135.5,15.716352,5.143936,16.5367408446,15.716352,4.583936,16.3712,0.0,0.56,0.56,135.53
2019-07-18 18:30:00,84.584592,8.954256,85.0572272316,15.374592,4.484256,16.0152,69.21,4.47,69.3541995845,136.49,107.644592,18.124256,109.1597308645,15.374592,4.484256,16.0152,92.27,13.64,93.2727318138,132.76,103.044592,17.314256,104.489097045,15.374592,4.484256,16.0152,87.67,12.83,88.6038249739,134.89,81.324592,8.764256,81.795485494,15.374592,4.484256,16.0152,65.95,4.28,66.0887350461,136.49,15.414592,5.044256,16.2189446364,15.374592,4.484256,16.0152,0.04,0.56,0.5614267539000001,136.68
2019-07-18 19:00:00,84.844848,7.152664,85.1458092594,13.414848,3.912664,13.9738,71.43,3.24,71.503443973,136.24,107.604848,18.442664,109.1738758519,13.414848,3.912664,13.9738,94.19,14.53,95.3041289767,132.45,102.924848,17.592664,104.417556773,13.414848,3.912664,13.9738,89.51,13.68,90.5493373802,134.6,81.514848,9.342664,82.0484967265,13.414848,3.912664,13.9738,68.1,5.43,68.3161393816,136.24,13.414848,4.512664,14.1535254704,13.414848,3.912664,13.9738,0.0,0.6000000000000001,0.6000000000000001,136.47
2019-07-18 19:30:00,85.156528,6.606904,85.4124431303,10.926528,3.186904,11.3818,74.23,3.42,74.3087430926,136.49,107.516528,17.826904,108.984413103,10.926528,3.186904,11.3818,96.59,14.64,97.6931814407,132.73,102.676528,16.966904,104.068944616,10.926528,3.186904,11.3818,91.75,13.78,92.7790434312,134.86,81.716528,8.496904,82.1570954085,10.926528,3.186904,11.3818,70.79,5.31,70.9888737761,136.49,10.926528,3.746904,11.5511169901,10.926528,3.186904,11.3818,0.0,0.56,0.56,136.72
2019-07-18 20:00:00,86.264016,6.804088,86.5319367052,8.894016,2.594088,9.2646,77.37,4.21,77.4844565058,136.21,108.024016,17.154088,109.3775606232,8.894016,2.594088,9.2646,99.13,14.56,100.1935651626,132.51,103.054016,16.284088,104.3326494235,8.894016,2.594088,9.2646,94.16,13.69,95.1499957961,134.67,82.694016,7.124088,83.0003187466,8.894016,2.594088,9.2646,73.8,4.53,73.9388997754,136.21,8.894016,3.154088,9.4367256885,8.894016,2.594088,9.2646,0.0,0.56,0.56,136.42
2019-07-18 20:30:00,85.115952,4.536736,85.2367717502,6.845952,1.9967359999999998,7.1312,78.27,2.54,78.3112029023,136.56,106.025952,17.946736,107.5341240284,6.845952,1.9967359999999998,7.1312,99.18,15.95,100.4543423651,132.88,101.045952,17.006736,102.4671336818,6.845952,1.9967359999999998,7.1312,94.2,15.01,95.3883645944,135.0,81.505952,8.186736,81.9160720357,6.845952,1.9967359999999998,7.1312,74.66,6.19,74.9161644774,136.56,6.845952,2.556736,7.3078011577,6.845952,1.9967359999999998,7.1312,0.0,0.56,0.56,136.79
2019-07-18 21:00:00,84.883888,3.932384,84.974926219,6.213888,1.812384,6.4728,78.67,2.12,78.6985597073,136.75,104.753888,18.962384,106.4563246504,6.213888,1.812384,6.4728,98.54,17.15,100.0212682383,133.23,99.803888,17.952384,101.4056416143,6.213888,1.812384,6.4728,93.59,16.14,94.9715099385,135.25,81.233888,8.432384,81.670371981,6.213888,1.812384,6.4728,75.02,6.62,75.3115183753,136.75,6.213888,2.372384,6.6513615087,6.213888,1.812384,6.4728,0.0,0.56,0.56,136.97
2019-07-18 21:30:00,83.689744,2.4515919999999998,83.7256445429,5.559744,1.621592,5.7914,78.13,0.8300000000000001,78.1344085535,136.59,103.179744,20.111592,105.1215282646,5.559744,1.621592,5.7914,97.62,18.49,99.3556465431,133.1,98.289744,19.061592,100.1210171001,5.559744,1.621592,5.7914,92.73,17.44,94.3557443932,135.15,80.059744,9.451592,80.6157255173,5.559744,1.621592,5.7914,74.5,7.83,74.9103390728,136.59,5.559744,2.181592,5.9724448093,5.559744,1.621592,5.7914,0.0,0.56,0.56,136.83
2019-07-18 22:00:00,83.782608,3.140344,83.841440611,5.692608,1.6603439999999998,5.9298,78.09,1.48,78.1040235839,136.22,103.192608,20.080344,105.1281815737,5.692608,1.6603439999999998,5.9298,97.5,18.42,99.224726757,132.78,98.302608,19.010344,100.1239028334,5.692608,1.6603439999999998,5.9298,92.61,17.35,94.2212003744,134.88,80.162608,8.810344,80.6453091181,5.692608,1.6603439999999998,5.9298,74.47,7.15,74.8124548454,136.22,5.692608,2.220344,6.1102956819,5.692608,1.6603439999999998,5.9298,0.0,0.56,0.56,136.47
2019-07-18 22:30:00,79.908176,2.396968,79.944118278,6.058176,1.7669679999999999,6.3106,73.85,0.63,73.8526871549,136.5,98.668176,21.836968,101.0557377223,6.058176,1.7669679999999999,6.3106,92.61,20.07,94.7597857743,133.11,94.028176,20.706968,96.2812359998,6.058176,1.7669679999999999,6.3106,87.97,18.94,89.9858016578,135.16,76.478176,10.346968,77.1749386205,6.058176,1.7669679999999999,6.3106,70.42,8.58,70.9407696603,136.5,6.058176,2.326968,6.4897054263000005,6.058176,1.7669679999999999,6.3106,0.0,0.56,0.56,136.71
2019-07-18 23:00:00,74.294576,5.952168,74.5326259226,6.384576,1.862168,6.6506,67.91,4.09,68.0330522614,136.75,92.924576,22.612168,95.6362220419,6.384576,1.862168,6.6506,86.54,20.75,88.9928879181,133.77,88.564576,21.452168,91.1256255614,6.384576,1.862168,6.6506,82.18,19.59,84.4826639021,135.74,70.704576,11.502168,71.6340487201,6.384576,1.862168,6.6506,64.32,9.64,65.0383886639,136.75,6.384576,2.462168,6.8428854996,6.384576,1.862168,6.6506,0.0,0.6000000000000001,0.6000000000000001,136.96
2019-07-18 23:30:00,70.589456,21.274008,73.7255363816,6.219456,1.8140079999999998,6.4786,64.37,19.46,67.2472192734,135.87,87.609456,18.804008,89.6047292138,6.219456,1.8140079999999998,6.4786,81.39,16.99,83.1444057048,134.14,83.529456,17.824008,85.4099834963,6.219456,1.8140079999999998,6.4786,77.31,16.01,78.9503400879,136.05,65.119456,11.714008,66.164654712,6.219456,1.8140079999999998,6.4786,58.9,9.9,59.7262086525,135.87,6.219456,2.374008,6.6571425492,6.219456,1.8140079999999998,6.4786,0.0,0.56,0.56,136.08
