Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-07-19 00:00:00,67.095376,21.541568,70.4686358069,6.245376,1.821568,6.5056,60.85,19.72,63.9656227985,136.18,82.825376,19.621568,85.1178526534,6.245376,1.821568,6.5056,76.58,17.8,78.6214754377,134.7,78.935376,18.601568,81.0975456862,6.245376,1.821568,6.5056,72.69,16.78,74.6016387219,136.46,61.985376,11.921568,63.1213959085,6.245376,1.821568,6.5056,55.74,10.1,56.6476619112,136.18,6.285376,2.381568,6.7214446066,6.245376,1.821568,6.5056,0.04,0.56,0.5614267539000001,136.44
2019-07-19 00:30:00,62.979168,22.376424,66.836217375,7.119168,2.076424,7.4158,55.86,20.3,59.4342460203,136.16,78.919168,20.836424,81.6234748275,7.119168,2.076424,7.4158,71.8,18.76,74.2103604627,134.77,75.229168,19.776424,77.7851828062,7.119168,2.076424,7.4158,68.11,17.7,70.3723106058,136.46,58.379168,12.676424,59.7395930836,7.119168,2.076424,7.4158,51.26,10.6,52.3445087855,136.16,7.119168,2.676424,7.6056425396,7.119168,2.076424,7.4158,0.0,0.6000000000000001,0.6000000000000001,136.33
2019-07-19 01:00:00,61.07176,20.93468,64.5602098525,7.18176,2.09468,7.481,53.89,18.84,57.0883324332,136.44,76.26176,23.70468,79.8609284456,7.18176,2.09468,7.481,69.08,21.61,72.3812026703,134.62,72.70176,22.51468,76.1081909035,7.18176,2.09468,7.481,65.52,20.42,68.6283235989,136.4,56.66176,11.30468,57.7784634289,7.18176,2.09468,7.481,49.48,9.21,50.329856944,136.44,7.18176,2.65468,7.6566965853,7.18176,2.09468,7.481,0.0,0.56,0.56,136.63
2019-07-19 01:30:00,62.910096,13.292528,64.299078371,5.700096,1.662528,5.9376,57.21,11.63,58.3801421718,136.18,74.400096,31.472528,80.7830075172,5.700096,1.662528,5.9376,68.7,29.81,74.8887581684,132.52,70.870096,29.902528,76.9202943822,5.700096,1.662528,5.9376,65.17,28.24,71.0255341409,134.67,58.280096,4.322528,58.4401731524,5.700096,1.662528,5.9376,52.58,2.66,52.6472411433,136.18,5.700096,2.262528,6.1327096263,5.700096,1.662528,5.9376,0.0,0.6000000000000001,0.6000000000000001,136.4
2019-07-19 02:00:00,63.214128,13.033704,64.5438100732,4.984128,1.453704,5.1918,58.23,11.58,59.3702728645,136.51,74.124128,31.573704,80.568512063,4.984128,1.453704,5.1918,69.14,30.12,75.4158736607,132.93,70.574128,29.983704,76.6793978101,4.984128,1.453704,5.1918,65.59,28.53,71.526281883,135.07,58.494128,4.033704,58.6330434008,4.984128,1.453704,5.1918,53.51,2.58,53.572161614,136.51,4.984128,2.013704,5.3755498063000005,4.984128,1.453704,5.1918,0.0,0.56,0.56,136.7
2019-07-19 02:30:00,62.760256,12.913408,64.0750016727,4.160256,1.213408,4.3336,58.6,11.7,59.7565895948,136.69,72.680256,31.723408,79.3019181821,4.160256,1.213408,4.3336,68.52,30.51,75.0056697857,133.16,69.150256,30.113408,75.4226441212,4.160256,1.213408,4.3336,64.99,28.9,71.1260156342,135.24,57.990256,3.9034079999999998,58.121479549,4.160256,1.213408,4.3336,53.83,2.69,53.8971706122,136.69,4.160256,1.813408,4.5383012857,4.160256,1.213408,4.3336,0.0,0.6000000000000001,0.6000000000000001,136.86
2019-07-19 03:00:00,61.016544,12.973991999999999,62.3806308891,4.436544,1.293992,4.6214,56.58,11.68,57.7729936908,137.18,70.876544,32.293992,77.887010526,4.436544,1.293992,4.6214,66.44,31.0,73.3162574058,133.72,67.466544,30.673992,74.1122685155,4.436544,1.293992,4.6214,63.03,29.38,69.5411051106,135.73,56.416544,3.9039919999999997,56.5514596667,4.436544,1.293992,4.6214,51.98,2.61,52.0454849146,137.18,4.436544,1.893992,4.8239121426,4.436544,1.293992,4.6214,0.0,0.6000000000000001,0.6000000000000001,137.34
2019-07-19 03:30:00,60.39344,12.81392,61.7378663447,4.57344,1.33392,4.764,55.82,11.48,56.9882689683,137.4,70.20344,32.49392,77.3587604916,4.57344,1.33392,4.764,65.63,31.16,72.651514093,134.08,66.83344,30.85392,73.6116368627,4.57344,1.33392,4.764,62.26,29.52,68.9038315335,136.03,55.86344,3.73392,55.9880887975,4.57344,1.33392,4.764,51.29,2.4,51.3461205935,137.4,4.57344,1.89392,4.9500794337,4.57344,1.33392,4.764,0.0,0.56,0.56,137.61
2019-07-19 04:00:00,60.539808,20.559944,63.9357462611,4.799808,1.399944,4.9998000000000005,55.74,19.16,58.9410994129,135.86,70.869808,26.859944,75.7890907561,4.799808,1.399944,4.9998000000000005,66.07,25.46,70.8057660081,133.62,67.479808,25.509944,72.1407078604,4.799808,1.399944,4.9998000000000005,62.68,24.11,67.1570882335,135.64,54.259808,11.319944,55.4280425088,4.799808,1.399944,4.9998000000000005,49.46,9.92,50.4449997522,135.86,4.799808,1.999944,5.1998012308,4.799808,1.399944,4.9998000000000005,0.0,0.6000000000000001,0.6000000000000001,136.04
2019-07-19 04:30:00,60.238512,25.590816,65.4489739531,5.968512,1.740816,6.2172,54.27,23.85,59.2794686211,134.75,71.698512,23.620816,75.4892016882,5.968512,1.740816,6.2172,65.73,21.88,69.2760225475,132.94,68.328512,22.430816,71.9161112586,5.968512,1.740816,6.2172,62.36,20.69,65.7027069458,135.09,53.188512,15.160816,55.3070352718,5.968512,1.740816,6.2172,47.22,13.42,49.0899663883,134.75,6.008512,2.3408160000000002,6.4483824328,5.968512,1.740816,6.2172,0.04,0.6000000000000001,0.6013318551,134.91
2019-07-19 05:00:00,59.955488,25.781184,65.2635425775,5.935488,1.7311839999999998,6.1828,54.02,24.05,59.1317418989,134.79,71.615488,23.711184,75.4387060345,5.935488,1.7311839999999998,6.1828,65.68,21.98,69.2602541145,132.94,68.255488,22.531184,71.8781322417,5.935488,1.7311839999999998,6.1828,62.32,20.8,65.6994855383,135.09,52.935488,15.331184,55.1108981295,5.935488,1.7311839999999998,6.1828,47.0,13.6,48.9281105296,134.79,5.935488,2.331184,6.3768673061,5.935488,1.7311839999999998,6.1828,0.0,0.6000000000000001,0.6000000000000001,134.91
2019-07-19 05:30:00,61.57664,23.93152,66.0636075551,5.69664,1.66152,5.934,55.88,22.27,60.1541960299,133.33,73.19664,22.62152,76.6125399292,5.69664,1.66152,5.934,67.5,20.96,70.6793576654,131.34,69.73664,21.48152,72.9702313276,5.69664,1.66152,5.934,64.04,19.82,67.0369599549,133.7,54.36664,13.84152,56.100973439,5.69664,1.66152,5.934,48.67,12.18,50.1709208606,133.33,5.69664,2.26152,6.1291255494,5.69664,1.66152,5.934,0.0,0.6000000000000001,0.6000000000000001,133.47
2019-07-19 06:00:00,63.34896,23.38928,67.5288764308,6.40896,1.86928,6.676,56.94,21.52,60.8709618784,133.1,75.51896,21.84928,78.6161838046,6.40896,1.86928,6.676,69.11,19.98,71.9402008615,130.98,71.94896,20.74928,74.8811422562,6.40896,1.86928,6.676,65.54,18.88,68.2051757567,133.42,56.00896,13.41928,57.5941027884,6.40896,1.86928,6.676,49.6,11.55,50.9270311328,133.1,6.40896,2.42928,6.8539163695,6.40896,1.86928,6.676,0.0,0.56,0.56,133.28
2019-07-19 06:30:00,70.053632,21.003976,73.1346591173,6.973632,2.033976,7.2642,63.08,18.97,65.8706861965,133.01,83.553632,18.613976,85.6019247618,6.973632,2.033976,7.2642,76.58,16.58,78.3542774837,130.65,79.663632,17.693976,81.6049695185,6.973632,2.033976,7.2642,72.69,15.66,74.3577279104,133.14,61.853632,11.423976,62.8997537296,6.973632,2.033976,7.2642,54.88,9.39,55.6775223946,133.01,7.013632,2.633976,7.4919198741,6.973632,2.033976,7.2642,0.04,0.6000000000000001,0.6013318551,133.16
2019-07-19 07:00:00,75.906112,8.122616,76.3394703259,7.106112,2.072616,7.4022,68.8,6.05,69.065494279,134.85,90.306112,22.652616,93.1038929165,7.106112,2.072616,7.4022,83.2,20.58,85.7075049223,130.87,86.136112,21.512616,88.7818812463,7.106112,2.072616,7.4022,79.03,19.44,81.38583722,133.33,69.726112,6.572616,70.0352052594,7.106112,2.072616,7.4022,62.62,4.5,62.781481346,134.85,7.106112,2.632616,7.5780930820000005,7.106112,2.072616,7.4022,0.0,0.56,0.56,135.07
2019-07-19 07:30:00,82.878672,5.376696,83.0528935821,7.908672,2.306696,8.2382,74.97,3.07,75.0328314806,134.66,98.488672,21.396696,100.786095827,7.908672,2.306696,8.2382,90.58,19.09,92.5697817865,130.13,93.988672,20.336696,96.1636712513,7.908672,2.306696,8.2382,86.08,18.03,87.9479806477,132.72,76.548672,7.246696,76.8909213619,7.908672,2.306696,8.2382,68.64,4.94,68.817535556,134.66,7.908672,2.906696,8.4259108968,7.908672,2.306696,8.2382,0.0,0.6000000000000001,0.6000000000000001,134.84
2019-07-19 08:00:00,87.196,7.578,87.5246736641,8.256,2.408,8.6,78.94,5.17,79.1091176793,134.47,105.316,13.498,106.1774734113,8.256,2.408,8.6,97.06,11.09,97.6915129374,130.85,100.506,12.268,101.2519622526,8.256,2.408,8.6,92.25,9.86,92.7754390989,133.34,80.506,5.758,80.7116509557,8.256,2.408,8.6,72.25,3.35,72.3276226624,134.47,8.256,2.968,8.7732867273,8.256,2.408,8.6,0.0,0.56,0.56,134.64
2019-07-19 08:30:00,90.569056,9.716808,91.0888042651,8.389056,2.446808,8.7386,82.18,7.27,82.5009412068,134.47,111.509056,5.736808,111.6565293032,8.389056,2.446808,8.7386,103.12,3.29,103.1724696806,131.92,106.339056,5.436808,106.4779494177,8.389056,2.446808,8.7386,97.95,2.99,97.9956254126,134.26,83.589056,3.5368079999999997,83.66384699380001,8.389056,2.446808,8.7386,75.2,1.09,75.2078991862,134.47,8.389056,3.006808,8.9116303177,8.389056,2.446808,8.7386,0.0,0.56,0.56,134.64
2019-07-19 09:00:00,95.007024,7.061632,95.2690991657,8.577024,2.501632,8.9344,86.43,4.5600000000000005,86.550207972,134.02,113.787024,4.601632,113.8800327004,8.577024,2.501632,8.9344,105.21,2.1,105.2309559968,131.59,108.507024,4.361632,108.5946503795,8.577024,2.501632,8.9344,99.93,1.8599999999999999,99.9473086181,133.98,87.627024,5.951632,87.8289090138,8.577024,2.501632,8.9344,79.05,3.45,79.1252488148,134.02,8.577024,3.101632,9.120606436,8.577024,2.501632,8.9344,0.0,0.6000000000000001,0.6000000000000001,134.22
2019-07-19 09:30:00,92.23568,9.74624,92.7491771349,10.13568,2.95624,10.558,82.1,6.79,82.3803016503,134.02,113.71568,5.2362400000000004,113.8361721387,10.13568,2.95624,10.558,103.58,2.2800000000000002,103.6050906085,131.3,108.53568,4.9862400000000004,108.6501561085,10.13568,2.95624,10.558,98.4,2.03,98.420937305,133.76,85.26568,4.37624,85.3779108576,10.13568,2.95624,10.558,75.13,1.42,75.1434182081,134.02,10.13568,3.51624,10.7282781843,10.13568,2.95624,10.558,0.0,0.56,0.56,134.22
2019-07-19 10:00:00,90.842096,10.073528,91.3989188779,13.692096,3.993528,14.2626,77.15,6.08,77.3892040274,133.99,114.382096,5.883528,114.5333130014,13.692096,3.993528,14.2626,100.69,1.8900000000000001,100.7077365449,131.34,109.312096,5.653528,109.458196179,13.692096,3.993528,14.2626,95.62,1.6600000000000001,95.6344080339,133.72,84.322096,6.083528,84.5412632196,13.692096,3.993528,14.2626,70.63,2.09,70.6609156465,133.99,13.692096,4.553528,14.4294182183,13.692096,3.993528,14.2626,0.0,0.56,0.56,134.19
2019-07-19 10:30:00,95.544192,7.152056,95.8115052066,11.664192,3.402056,12.1502,83.88,3.75,83.963783264,133.42,116.584192,4.262056,116.6620715813,11.664192,3.402056,12.1502,104.92,0.86,104.923524531,130.83,111.304192,4.082056,111.3790210855,11.664192,3.402056,12.1502,99.64,0.68,99.6423203263,133.27,88.464192,7.552056,88.7859606922,11.664192,3.402056,12.1502,76.8,4.15,76.9120439203,133.42,11.664192,3.962056,12.3187362485,11.664192,3.402056,12.1502,0.0,0.56,0.56,133.6
2019-07-19 11:00:00,99.339632,5.536976,99.4938218641,10.069632,2.936976,10.4892,89.27,2.6,89.3078546378,133.54,118.709632,3.066976,118.7492445086,10.069632,2.936976,10.4892,108.64,0.13,108.6400777798,130.83,113.239632,3.176976,113.2841887997,10.069632,2.936976,10.4892,103.17,0.24,103.1702791505,133.27,91.759632,8.086976,92.1153040792,10.069632,2.936976,10.4892,81.69,5.15,81.8521752918,133.54,10.069632,3.536976,10.6727544636,10.069632,2.936976,10.4892,0.0,0.6000000000000001,0.6000000000000001,133.82
2019-07-19 11:30:00,100.89744,5.93092,101.0716043733,11.79744,3.44092,12.289,89.1,2.49,89.1347861387,133.38,118.40744,3.74092,118.4665198687,11.79744,3.44092,12.289,106.61,0.30000000000000004,106.6104220984,130.64,113.05744,3.71092,113.1183259538,11.79744,3.44092,12.289,101.26,0.27,101.2603599638,133.14,93.31744,8.72092,93.724058031,11.79744,3.44092,12.289,81.52,5.28,81.6908122129,133.38,11.79744,4.00092,12.4574054843,11.79744,3.44092,12.289,0.0,0.56,0.56,133.6
2019-07-19 12:00:00,93.379584,8.960712000000001,93.808534087,15.259584,4.450712,15.8954,78.12,4.51,78.2500766773,133.57,116.089584,5.270712,116.2091731245,15.259584,4.450712,15.8954,100.83,0.8200000000000001,100.83333427,130.74,111.009584,5.080712,111.1257907701,15.259584,4.450712,15.8954,95.75,0.63,95.7520725624,133.47,86.739584,7.930712,87.1013870459,15.259584,4.450712,15.8954,71.48,3.48,71.5646616704,133.57,15.259584,5.010712,16.0611997871,15.259584,4.450712,15.8954,0.0,0.56,0.56,133.81
2019-07-19 12:30:00,95.270032,7.6191759999999995,95.5742163986,14.260032,4.159176,14.8542,81.01,3.46,81.0838559764,133.52,117.490032,4.629176,117.5811927555,14.260032,4.159176,14.8542,103.23,0.47000000000000003,103.2310699354,130.64,112.300032,4.539176,112.3917314839,14.260032,4.159176,14.8542,98.04,0.38,98.0407364313,133.45,88.420032,8.569176,88.8342998858,14.260032,4.159176,14.8542,74.16,4.41,74.2910068582,133.52,14.260032,4.719176,15.0206236475,14.260032,4.159176,14.8542,0.0,0.56,0.56,133.71
2019-07-19 13:00:00,94.154816,7.783488,94.4759866921,15.954816,4.653488,16.6196,78.2,3.13,78.2626149576,133.52,115.904816,6.053488,116.06278942430001,15.954816,4.653488,16.6196,99.95,1.4,99.9598044216,130.84,110.884816,5.823488,111.0376307017,15.954816,4.653488,16.6196,94.93,1.17,94.9372097757,133.65,87.514816,9.393488,88.017501875,15.954816,4.653488,16.6196,71.56,4.74,71.7168125337,133.52,15.954816,5.253488,16.7974786727,15.954816,4.653488,16.6196,0.0,0.6000000000000001,0.6000000000000001,133.76
2019-07-19 13:30:00,88.696848,11.228664,89.4047747067,17.926848,5.228664,18.6738,70.77,6.0,71.0238896429,134.51,111.556848,8.218664,111.8591827864,17.926848,5.228664,18.6738,93.63,2.99,93.6777294772,131.76,106.846848,7.918664,107.1398813098,17.926848,5.228664,18.6738,88.92,2.69,88.9606795163,134.47,82.716848,7.448664,83.0515474777,17.926848,5.228664,18.6738,64.79,2.22,64.8280224903,134.51,17.966848,5.788664,18.8763412228,17.926848,5.228664,18.6738,0.04,0.56,0.5614267539000001,134.7
2019-07-19 14:00:00,89.145216,10.775688,89.7941255738,18.465216,5.385688,19.2346,70.68,5.39,70.8852206035,134.51,112.055216,8.065688,112.3451234176,18.465216,5.385688,19.2346,93.59,2.68,93.628363758,131.76,107.345216,7.785688,107.6271914328,18.465216,5.385688,19.2346,88.88,2.4,88.9123973358,134.54,83.185216,8.165688,83.5850382633,18.465216,5.385688,19.2346,64.72,2.7800000000000002,64.7796789124,134.51,18.465216,5.945688,19.3988506804,18.465216,5.385688,19.2346,0.0,0.56,0.56,134.7
2019-07-19 14:30:00,88.484528,12.085904,89.3061071309,16.854528,4.915904,17.5568,71.63,7.17,71.9879559371,134.29,112.084528,7.965904,112.3672418613,16.854528,4.915904,17.5568,95.23,3.05,95.2788297577,131.38,107.304528,7.665904,107.5780080381,16.854528,4.915904,17.5568,90.45,2.75,90.4917952082,134.12,82.414528,6.075904,82.6381935601,16.854528,4.915904,17.5568,65.56,1.16,65.570261552,134.29,16.854528,5.515904,17.7341566205,16.854528,4.915904,17.5568,0.0,0.6000000000000001,0.6000000000000001,134.49
2019-07-19 15:00:00,87.614816,10.853488,88.2845070467,16.194816,4.723488,16.8696,71.42,6.13,71.6825871464,134.48,111.234816,8.093488,111.528869978,16.194816,4.723488,16.8696,95.04,3.37,95.099729232,131.86,106.514816,7.773488,106.7980952227,16.194816,4.723488,16.8696,90.32,3.05,90.3714827808,134.49,81.534816,6.833488,81.8206745169,16.194816,4.723488,16.8696,65.34,2.11,65.3740598403,134.48,16.234816,5.283488,17.0729170325,16.194816,4.723488,16.8696,0.04,0.56,0.5614267539000001,134.7
2019-07-19 15:30:00,92.585024,9.265632,93.04750725,13.185024,3.845632,13.7344,79.4,5.42,79.5847749259,134.26,112.305024,7.605632,112.5622674512,13.185024,3.845632,13.7344,99.12,3.76,99.1912899402,131.78,107.375024,7.285632,107.6219132549,13.185024,3.845632,13.7344,94.19,3.44,94.2527967755,134.39,85.765024,6.525632,86.0129246958,13.185024,3.845632,13.7344,72.58,2.68,72.6294623414,134.26,13.185024,4.405632,13.9015988721,13.185024,3.845632,13.7344,0.0,0.56,0.56,134.45
2019-07-19 16:00:00,92.472656,10.206608,93.034224641,13.462655999999999,3.926608,14.0236,79.01,6.28,79.2591855875,134.14,113.292656,7.696608,113.5537920029,13.462655999999999,3.926608,14.0236,99.83,3.77,99.9011601534,131.55,108.332656,7.356608,108.5821534014,13.462655999999999,3.926608,14.0236,94.87,3.43,94.9319851262,134.19,85.712656,5.8166080000000004,85.9097918005,13.462655999999999,3.926608,14.0236,72.25,1.8900000000000001,72.2747161876,134.14,13.462655999999999,4.486608,14.1905869477,13.462655999999999,3.926608,14.0236,0.0,0.56,0.56,134.36
2019-07-19 16:30:00,92.23352,12.27436,93.0466663831,13.52352,3.94436,14.087,78.71,8.33,79.149560959,134.17,112.75352,9.20436,113.1285839892,13.52352,3.94436,14.087,99.23,5.26,99.3693136738,131.55,107.83352,8.80436,108.1923508877,13.52352,3.94436,14.087,94.31,4.86,94.4351401757,134.19,85.46352,5.16436,85.619412898,13.52352,3.94436,14.087,71.94,1.22,71.9503439881,134.17,13.52352,4.54436,14.2666324338,13.52352,3.94436,14.087,0.0,0.6000000000000001,0.6000000000000001,134.4
2019-07-19 17:00:00,90.740512,13.646816,91.7609726679,14.800512,4.316816,15.4172,75.94,9.33,76.5109959418,134.02,114.060512,9.686816,114.4711090272,14.800512,4.316816,15.4172,99.26,5.37,99.4051532869,131.19,109.140512,9.286816,109.5349090977,14.800512,4.316816,15.4172,94.34,4.97,94.4708235383,133.91,84.250512,5.836816,84.4524552235,14.800512,4.316816,15.4172,69.45,1.52,69.4666315579,134.02,14.800512,4.876816,15.5832759637,14.800512,4.316816,15.4172,0.0,0.56,0.56,134.24
2019-07-19 17:30:00,90.260912,14.399016,91.4022094746,15.390912,4.489016,16.0322,74.87,9.91,75.5230097388,134.35,116.400912,9.809016,116.8134799983,15.390912,4.489016,16.0322,101.01,5.32,101.15,131.42,111.410912,9.389016,111.8058358679,15.390912,4.489016,16.0322,96.02,4.9,96.1449447449,134.14,83.800912,6.059016,84.0196675007,15.390912,4.489016,16.0322,68.41,1.57,68.4280132694,134.35,15.390912,5.049016,16.1979237793,15.390912,4.489016,16.0322,0.0,0.56,0.56,134.54
2019-07-19 18:00:00,92.300528,13.948904,93.3485907332,14.190528,4.138904,14.7818,78.11,9.81,78.7236190733,134.21,116.710528,10.018904,117.1397702892,14.190528,4.138904,14.7818,102.52,5.88,102.6884842619,131.42,111.630528,9.588904,112.0416077245,14.190528,4.138904,14.7818,97.44,5.45,97.5922952902,134.06,85.600528,5.898904,85.803539917,14.190528,4.138904,14.7818,71.41,1.76,71.4316855464,134.21,14.190528,4.698904,14.9482702585,14.190528,4.138904,14.7818,0.0,0.56,0.56,134.44
2019-07-19 18:30:00,93.083888,13.592384,94.0710535074,13.173888,3.842384,13.7228,79.91,9.75,80.50261238,133.82,115.723888,10.522384,116.2012857884,13.173888,3.842384,13.7228,102.55,6.68,102.7673338177,131.0,110.633888,10.042384,111.0887332289,13.173888,3.842384,13.7228,97.46,6.2,97.657009989,133.84,86.223888,5.312384,86.3873849911,13.173888,3.842384,13.7228,73.05,1.47,73.0647890574,133.82,13.173888,4.442384,13.9027371636,13.173888,3.842384,13.7228,0.0,0.6000000000000001,0.6000000000000001,134.11
2019-07-19 19:00:00,91.813632,13.423976,92.7897955202,12.253632,3.573976,12.7642,79.56,9.85,80.1674254295,133.54,114.223632,10.793976,114.7325064015,12.253632,3.573976,12.7642,101.97,7.22,102.2252869891,130.74,109.163632,10.293976,109.6479114864,12.253632,3.573976,12.7642,96.91,6.72,97.1427120272,133.63,85.023632,5.003976,85.1707565675,12.253632,3.573976,12.7642,72.77,1.43,72.7840490767,133.54,12.253632,4.133976,12.9321790414,12.253632,3.573976,12.7642,0.0,0.56,0.56,133.83
2019-07-19 19:30:00,91.952208,13.343144,92.9152734909,12.422208,3.623144,12.9398,79.53,9.72,80.1217779383,133.14,112.542208,11.543144,113.1326334659,12.422208,3.623144,12.9398,100.12,7.92,100.4327675612,130.21,107.562208,10.993144,108.1225129418,12.422208,3.623144,12.9398,95.14,7.37,95.4250307833,133.31,85.142208,4.953144,85.2861607683,12.422208,3.623144,12.9398,72.72,1.33,72.7321613868,133.14,12.422208,4.183144,13.1076292792,12.422208,3.623144,12.9398,0.0,0.56,0.56,133.46
2019-07-19 20:00:00,91.886432,13.679376,92.8990942552,10.626432,3.099376,11.0692,81.26,10.58,81.9458601761,133.64,110.126432,12.489376,110.8323758562,10.626432,3.099376,11.0692,99.5,9.39,99.9420937343,131.1,105.156432,11.869375999999999,105.8241809682,10.626432,3.099376,11.0692,94.53,8.77,94.935945774,134.0,84.946432,5.189376,85.1047938297,10.626432,3.099376,11.0692,74.32,2.09,74.3493813021,133.64,10.666432,3.659376,11.2766929691,10.626432,3.099376,11.0692,0.04,0.56,0.5614267539000001,133.97
2019-07-19 20:30:00,85.359584,15.730712,86.7969693058,11.179584,3.260712,11.6454,74.18,12.47,75.2208302267,134.05,106.359584,13.710712000000001,107.2396602578,11.179584,3.260712,11.6454,95.18,10.45,95.7519446278,131.57,101.639584,13.050712,102.4740265599,11.179584,3.260712,11.6454,90.46,9.79,90.9882173691,134.33,79.039584,6.990712,79.3481309998,11.179584,3.260712,11.6454,67.86,3.73,67.9624344767,134.05,11.179584,3.820712,11.8144377183,11.179584,3.260712,11.6454,0.0,0.56,0.56,134.42
2019-07-19 21:00:00,87.797296,14.372128,88.9658543946,11.047296,3.222128,11.5076,76.75,11.15,77.5556896688,133.65,106.247296,13.922128,107.1555577437,11.047296,3.222128,11.5076,95.2,10.7,95.7994258855,131.47,101.477296,13.242128,102.3376546411,11.047296,3.222128,11.5076,90.43,10.02,90.9834342065,134.26,81.287296,5.802128,81.4941051876,11.047296,3.222128,11.5076,70.24,2.58,70.287367286,133.65,11.047296,3.782128,11.6767821389,11.047296,3.222128,11.5076,0.0,0.56,0.56,134.18
2019-07-19 21:30:00,83.207856,16.800208,84.886950051,8.777856,2.560208,9.1436,74.43,14.24,75.7799610715,133.46,103.417856,15.110208,104.5158903011,8.777856,2.560208,9.1436,94.64,12.55,95.468487471,131.2,98.647856,14.330208,99.6832701847,8.777856,2.560208,9.1436,89.87,11.77,90.6374635567,133.93,76.927856,7.960208,77.3386057552,8.777856,2.560208,9.1436,68.15,5.4,68.3636050834,133.46,8.777856,3.120208,9.3159247485,8.777856,2.560208,9.1436,0.0,0.56,0.56,134.04
2019-07-19 22:00:00,81.552208,17.338144,83.3748995024,6.302208,1.838144,6.5648,75.25,15.5,76.829763113,133.7,99.702208,16.168144,101.0046492023,6.302208,1.838144,6.5648,93.4,14.33,94.4929039664,131.57,95.002208,15.298144,96.2260501877,6.302208,1.838144,6.5648,88.7,13.46,89.7154479452,134.23,75.182208,8.378144,75.6475888356,6.302208,1.838144,6.5648,68.88,6.54,69.1897824827,133.7,6.302208,2.398144,6.7430646089,6.302208,1.838144,6.5648,0.0,0.56,0.56,134.31
2019-07-19 22:30:00,75.27248,20.28864,77.9588042392,6.37248,1.85864,6.638,68.9,18.43,71.3223310051,134.33,93.79248,18.71864,95.64212873,6.37248,1.85864,6.638,87.42,16.86,89.030983371,132.29,89.39248,17.72864,91.1335292678,6.37248,1.85864,6.638,83.02,15.87,84.523235267,134.93,69.45248,10.98864,70.3164076671,6.37248,1.85864,6.638,63.08,9.13,63.737299127,134.33,6.37248,2.41864,6.8160340962,6.37248,1.85864,6.638,0.0,0.56,0.56,134.97
2019-07-19 23:00:00,70.69016,21.53588,73.8978541515,6.98016,2.03588,7.271,63.71,19.5,66.6274275355,134.47,88.76016,19.64588,90.9083417746,6.98016,2.03588,7.271,81.78,17.61,83.6545306603,132.23,84.63016,18.62588,86.6555675499,6.98016,2.03588,7.271,77.65,16.59,79.4024596596,134.81,65.35016,12.09588,66.4601664533,6.98016,2.03588,7.271,58.37,10.06,59.230570654,134.47,6.98016,2.59588,7.447229458,6.98016,2.03588,7.271,0.0,0.56,0.56,134.87
2019-07-19 23:30:00,67.142464,17.956552,69.5021455188,8.182464,2.386552,8.5234,58.96,15.57,60.981197922,136.07,82.652464,28.296552,87.3620321442,8.182464,2.386552,8.5234,74.47,25.91,78.848646152,132.7,78.912464,26.886552000000002,83.3670417671,8.182464,2.386552,8.5234,70.73,24.5,74.8530754211,135.17,62.212464,8.646552,62.8104572379,8.182464,2.386552,8.5234,54.03,6.26,54.3914377453,136.07,8.182464,2.986552,8.7104655421,8.182464,2.386552,8.5234,0.0,0.6000000000000001,0.6000000000000001,136.4
2019-07-20 00:00:00,64.222368,15.029024,65.9574416872,8.362368,2.439024,8.7108,55.86,12.59,57.261223354,135.35,77.752368,32.449024,84.2518242423,8.362368,2.439024,8.7108,69.39,30.01,75.6014034261,131.09,74.262368,30.869024,80.4226084113,8.362368,2.439024,8.7108,65.9,28.43,71.7709892645,133.82,59.622368,6.039024,59.9274275837,8.362368,2.439024,8.7108,51.26,3.6,51.3862588636,135.35,8.362368,2.999024,8.8838811068,8.362368,2.439024,8.7108,0.0,0.56,0.56,135.66
2019-07-20 00:30:00,60.755072,15.541896,62.711476661,8.955072,2.6118959999999998,9.3282,51.8,12.93,53.389370665,135.57,73.795072,33.281896,80.9530558586,8.955072,2.6118959999999998,9.3282,64.84,30.67,71.7277805317,131.39,70.555072,31.671896,77.3377474534,8.955072,2.6118959999999998,9.3282,61.6,29.06,68.1105248842,134.11,56.455072,6.461896,56.8236856816,8.955072,2.6118959999999998,9.3282,47.5,3.85,47.6557708992,135.57,8.955072,3.211896,9.5136528442,8.955072,2.6118959999999998,9.3282,0.0,0.6000000000000001,0.6000000000000001,135.87
2019-07-20 01:00:00,58.346064,16.321352,60.5858870976,10.016064,2.9213519999999997,10.4334,48.33,13.4,50.1532541317,135.81,71.706064,34.251352,79.466437747,10.016064,2.9213519999999997,10.4334,61.69,31.33,69.1897752562,131.67,68.606064,32.611352,75.9624400401,10.016064,2.9213519999999997,10.4334,58.59,29.69,65.6832109447,134.39,54.366064,7.181352,54.8383144471,10.016064,2.9213519999999997,10.4334,44.35,4.26,44.5541255104,135.81,10.016064,3.4813520000000002,10.6038365604,10.016064,2.9213519999999997,10.4334,0.0,0.56,0.56,136.13
2019-07-20 01:30:00,57.861824,16.023032,60.0393889966,10.021824,2.923032,10.4394,47.84,13.1,49.6011653089,136.6,71.051824,34.363032,78.9251522771,10.021824,2.923032,10.4394,61.03,31.44,68.6522723586,132.67,68.011824,32.733032,75.4788684846,10.021824,2.923032,10.4394,57.99,29.81,65.2033450062,135.2,53.881824,6.8230319999999995,54.312104758,10.021824,2.923032,10.4394,43.86,3.9,44.0330512229,136.6,10.021824,3.5230319999999997,10.6230273821,10.021824,2.923032,10.4394,0.0,0.6000000000000001,0.6000000000000001,136.91
2019-07-20 02:00:00,56.812432,17.637376,59.4872209968,10.002432,2.917376,10.4192,46.81,14.72,49.0698940288,137.43,69.322432,35.697376,77.9737278298,10.002432,2.917376,10.4192,59.32,32.78,67.7745586485,133.44,66.362432,33.997376,74.5640258827,10.002432,2.917376,10.4192,56.36,31.08,64.3616034604,135.97,52.932432,8.207376,53.5649454237,10.002432,2.917376,10.4192,42.93,5.29,43.2546991667,137.43,10.042432,3.477376,10.627444863200001,10.002432,2.917376,10.4192,0.04,0.56,0.5614267539000001,137.71
2019-07-20 02:30:00,55.991104,18.319072,58.9117316507,10.111104,2.949072,10.532399999999999,45.88,15.37,48.3860651428,136.95,67.821104,36.049072,76.8064954274,10.111104,2.949072,10.532399999999999,57.71,33.1,66.5285961072,132.98,64.971104,34.339072,73.4875242528,10.111104,2.949072,10.532399999999999,54.86,31.39,63.2056302872,135.47,52.151104,8.869072,52.8998873965,10.111104,2.949072,10.532399999999999,42.04,5.92,42.4547759386,136.95,10.111104,3.549072,10.7158917576,10.111104,2.949072,10.532399999999999,0.0,0.6000000000000001,0.6000000000000001,137.27
2019-07-20 03:00:00,53.32456,18.90008,56.5749213274,11.07456,3.23008,11.536,42.25,15.67,45.0623057555,137.52,66.43456,36.46008,75.7818460847,11.07456,3.23008,11.536,55.36,33.23,64.5675034363,133.67,63.70456,34.74008,72.5613128547,11.07456,3.23008,11.536,52.63,31.51,61.3416416474,136.0,49.77456,9.37008,50.6488422612,11.07456,3.23008,11.536,38.7,6.14,39.1840477746,137.52,11.11456,3.83008,11.7559753657,11.07456,3.23008,11.536,0.04,0.6000000000000001,0.6013318551,137.85
2019-07-20 03:30:00,53.485264,18.266952,56.5186252533,10.035264,2.926952,10.4534,43.45,15.34,46.0783908139,137.6,65.655264,36.126952,74.9384437503,10.035264,2.926952,10.4534,55.62,33.2,64.7751835196,133.55,62.935264,34.406952,71.7264651344,10.035264,2.926952,10.4534,52.9,31.48,61.5581058838,136.03,49.835264,8.736952,50.5953344509,10.035264,2.926952,10.4534,39.8,5.8100000000000005,40.2218361093,137.6,10.035264,3.526952,10.6370068139,10.035264,2.926952,10.4534,0.0,0.6000000000000001,0.6000000000000001,137.88
2019-07-20 04:00:00,54.192416,20.260288,57.8558313548,10.012416,2.920288,10.4296,44.18,17.34,47.4610155812,137.14,65.832416,33.870288,74.03447444,10.012416,2.920288,10.4296,55.82,30.95,63.8261302289,133.55,63.072416,32.270288,70.8484378634,10.012416,2.920288,10.4296,53.06,29.35,60.6365079799,136.16,49.952416,11.160288,51.1839417443,10.012416,2.920288,10.4296,39.94,8.24,40.7811377968,137.14,10.012416,3.480288,10.600041449,10.012416,2.920288,10.4296,0.0,0.56,0.56,137.47
2019-07-20 04:30:00,53.709552,28.241536,60.6819605128,11.079552,3.231536,11.5412,42.63,25.01,49.4248621647,134.82,66.809552,26.371536,71.825999119,11.079552,3.231536,11.5412,55.73,23.14,60.3431230547,132.72,64.079552,25.141536,68.8352076844,11.079552,3.231536,11.5412,53.0,21.91,57.3502231905,135.39,48.049552,17.561536,51.1582544081,11.079552,3.231536,11.5412,36.97,14.33,39.6500920554,134.82,11.079552,3.831536,11.723358761,11.079552,3.231536,11.5412,0.0,0.6000000000000001,0.6000000000000001,135.15
2019-07-20 05:00:00,52.448128,28.440704,59.6630520064,13.168128,3.840704,13.7168,39.28,24.6,46.3473666997,135.07,66.458128,26.620704,71.5915124768,13.168128,3.840704,13.7168,53.29,22.78,57.9547452759,133.02,63.828128,25.420704,68.7040181928,13.168128,3.840704,13.7168,50.66,21.58,55.0647981927,135.57,47.248128,17.780704,50.4830569027,13.168128,3.840704,13.7168,34.08,13.94,36.8207821753,135.07,13.168128,4.440704,13.8967423175,13.168128,3.840704,13.7168,0.0,0.6000000000000001,0.6000000000000001,135.4
2019-07-20 05:30:00,52.37208,28.35144,59.5536641492,12.38208,3.61144,12.898,39.99,24.74,47.0241182799,135.16,66.33208,26.72144,71.5120982268,12.38208,3.61144,12.898,53.95,23.11,58.6913502997,133.18,63.67208,25.50144,68.5890458718,12.38208,3.61144,12.898,51.29,21.89,55.7659053544,135.71,47.10208,17.68144,50.3114227666,12.38208,3.61144,12.898,34.72,14.07,37.4625586419,135.16,12.38208,4.21144,13.0786899956,12.38208,3.61144,12.898,0.0,0.6000000000000001,0.6000000000000001,135.48
2019-07-20 06:00:00,53.250256,28.723408,60.5030902616,11.840256,3.453408,12.3336,41.41,25.27,48.5114522561,135.11,66.890256,26.933408,72.1090480747,11.840256,3.453408,12.3336,55.05,23.48,59.8482489301,133.11,64.140256,25.693408,69.0950335002,11.840256,3.453408,12.3336,52.3,22.24,56.832276041,135.64,47.820256,17.983408,51.0899192327,11.840256,3.453408,12.3336,35.98,14.53,38.8031094115,135.11,11.840256,4.053408,12.5148623069,11.840256,3.453408,12.3336,0.0,0.6000000000000001,0.6000000000000001,135.42
2019-07-20 06:30:00,56.419152,28.219336,63.0828949612,12.889152,3.7593360000000002,13.4262,43.53,24.46,49.9314780474,134.71,70.399152,26.089336,75.0779198915,12.889152,3.7593360000000002,13.4262,57.51,22.33,61.6930222959,132.66,67.549152,24.909336,71.9955759466,12.889152,3.7593360000000002,13.4262,54.66,21.15,58.6091980836,135.2,50.669152,17.619336,53.6451672146,12.889152,3.7593360000000002,13.4262,37.78,13.86,40.2421172405,134.71,12.889152,4.359336,13.6063973792,12.889152,3.7593360000000002,13.4262,0.0,0.6000000000000001,0.6000000000000001,135.01
2019-07-20 07:00:00,58.983216,27.549688,65.0999622012,13.713216,3.999688,14.2846,45.27,23.55,51.0291622506,134.51,72.693216,25.059688,76.8914274486,13.713216,3.999688,14.2846,58.98,21.06,62.6271825967,132.26,69.793216,23.939688,73.7848335443,13.713216,3.999688,14.2846,56.08,19.94,59.5194926054,134.92,52.993216,17.099688,55.6837523136,13.713216,3.999688,14.2846,39.28,13.1,41.4068641653,134.51,13.713216,4.599688,14.4640735189,13.713216,3.999688,14.2846,0.0,0.6000000000000001,0.6000000000000001,134.79
2019-07-20 07:30:00,60.44256,27.14408,66.2578609555,15.44256,4.50408,16.086,45.0,22.64,50.3742950323,134.47,77.13256,24.24408,80.8529976389,15.44256,4.50408,16.086,61.69,19.74,64.7713184982,131.93,74.12256000000001,23.18408,77.6637332762,15.44256,4.50408,16.086,58.68,18.68,61.5815296984,134.79,54.43256,16.80408,56.9673651559,15.44256,4.50408,16.086,38.99,12.3,40.8841057136,134.47,15.44256,5.10408,16.2642027779,15.44256,4.50408,16.086,0.0,0.6000000000000001,0.6000000000000001,134.73
2019-07-20 08:00:00,61.888768,26.469224,67.311510336,17.928768,5.229224,18.6758,43.96,21.24,48.8223227633,133.87,80.478768,23.409224,83.8142223437,17.928768,5.229224,18.6758,62.55,18.18,65.1384287499,131.07,77.418768,22.419224,80.5995486551,17.928768,5.229224,18.6758,59.49,17.19,61.9237934884,134.12,56.018768,16.369224,58.3614073048,17.928768,5.229224,18.6758,38.09,11.14,39.6856107424,133.87,17.928768,5.789224,18.8402716679,17.928768,5.229224,18.6758,0.0,0.56,0.56,134.11
2019-07-20 08:30:00,64.80624,24.02932,69.1177036844,19.74624,5.75932,20.569,45.06,18.27,48.6230038151,133.63,84.17624,21.56932,86.8957705864,19.74624,5.75932,20.569,64.43,15.81,66.3413973323,130.78,81.04624,20.69932,83.647802521,19.74624,5.75932,20.569,61.3,14.94,63.094323041,133.89,58.78624,14.34932,60.512188836600004,19.74624,5.75932,20.569,39.04,8.59,39.9738627105,133.63,19.74624,6.35932,20.7449980718,19.74624,5.75932,20.569,0.0,0.6000000000000001,0.6000000000000001,133.84
2019-07-20 09:00:00,67.261504,23.256272,71.1685612309,23.301504,6.796272,24.2724,43.96,16.46,46.9405283311,133.24,90.331504,20.076272,92.5356002429,23.301504,6.796272,24.2724,67.03,13.28,68.332856665,130.23,87.071504,19.316272,89.1883690444,23.301504,6.796272,24.2724,63.77,12.52,64.9874087805,133.35,61.381504,13.856272,62.9260304408,23.301504,6.796272,24.2724,38.08,7.06,38.7289297554,133.24,23.301504,7.396272,24.4471865081,23.301504,6.796272,24.2724,0.0,0.6000000000000001,0.6000000000000001,133.45
2019-07-20 09:30:00,71.693968,21.697824,74.9054111124,20.323968,5.927824,21.1708,51.37,15.77,53.7361126246,133.24,91.893968,17.727824,93.5883384753,20.323968,5.927824,21.1708,71.57,11.8,72.5362316363,130.18,88.413968,17.047824,90.0425346191,20.323968,5.927824,21.1708,68.09,11.12,68.9920466431,133.24,64.833968,12.417824,66.0124666977,20.323968,5.927824,21.1708,44.51,6.49,44.980664735,133.24,20.363968,6.487824,21.3724835468,20.323968,5.927824,21.1708,0.04,0.56,0.5614267539000001,133.4
2019-07-20 10:00:00,68.668112,22.763616,72.3428767678,28.298112,8.253616,29.4772,40.37,14.51,42.8984498554,133.0,88.948112,19.453616,91.0505892559,28.298112,8.253616,29.4772,60.65,11.2,61.6754610846,130.02,86.008112,18.803616,88.0396007742,28.298112,8.253616,29.4772,57.71,10.55,58.6664009464,133.18,63.248112,13.623616,64.6987371166,28.298112,8.253616,29.4772,34.95,5.37,35.3601385744,133.0,28.298112,8.853616,29.6507952514,28.298112,8.253616,29.4772,0.0,0.6000000000000001,0.6000000000000001,133.24
2019-07-20 10:30:00,62.139248,17.071864,64.4417153903,36.109248,10.531864,37.6138,26.03,6.54,26.8390107865,134.39,88.149248,25.661864,91.8086117253,36.109248,10.531864,37.6138,52.04,15.13,54.1948198632,130.5,85.659248,24.831864,89.1859195032,36.109248,10.531864,37.6138,49.55,14.3,51.5722066621,133.39,59.279248,14.901864,61.1236025944,36.109248,10.531864,37.6138,23.17,4.37,23.5785029211,134.39,36.109248,11.131864,37.7861904304,36.109248,10.531864,37.6138,0.0,0.6000000000000001,0.6000000000000001,134.56
2019-07-20 11:00:00,60.60176,17.45968,63.0667403692,38.50176,11.22968,40.106,22.1,6.23,22.9613348915,134.47,88.16176,26.66968,92.1073708104,38.50176,11.22968,40.106,49.66,15.44,52.0048959234,130.57,85.79176,25.81968,89.592867792,38.50176,11.22968,40.106,47.29,14.59,49.4895160615,133.28,58.25176,14.77968,60.0974748554,38.50176,11.22968,40.106,19.75,3.55,20.0665143959,134.47,38.50176,11.78968,40.2663889317,38.50176,11.22968,40.106,0.0,0.56,0.56,134.65
2019-07-20 11:30:00,62.780944,15.578192,64.6848281711,35.650944,10.398192,37.1364,27.13,5.18,27.6200887037,134.59,87.950944,26.578192,91.8790990404,35.650944,10.398192,37.1364,52.3,16.18,54.7456153495,130.74,85.450944,25.698192,89.2315017388,35.650944,10.398192,37.1364,49.8,15.3,52.0973127906,133.35,59.940944,14.938192,61.7743178662,35.650944,10.398192,37.1364,24.29,4.54,24.710639409,134.59,35.650944,10.998192,37.3088466099,35.650944,10.398192,37.1364,0.0,0.6000000000000001,0.6000000000000001,134.78
2019-07-20 12:00:00,62.061248,16.557864,64.2320898271,37.981248,11.077864,39.5638,24.08,5.48,24.6956838334,134.77,89.171248,27.037864,93.180242324,37.981248,11.077864,39.5638,51.19,15.96,53.6203105176,130.96,86.731248,26.177864,90.595750139,37.981248,11.077864,39.5638,48.75,15.1,51.0350124914,133.51,59.531248,15.357864,61.4803503168,37.981248,11.077864,39.5638,21.55,4.28,21.9709103134,134.77,37.981248,11.637864,39.7242379174,37.981248,11.077864,39.5638,0.0,0.56,0.56,134.93
2019-07-20 12:30:00,62.630736,16.116048,64.6709834086,36.740736,10.716048,38.2716,25.89,5.4,26.447156747,134.83,89.360736,27.206048,93.4104393858,36.740736,10.716048,38.2716,52.62,16.49,55.1433087509,131.07,86.840736,26.296048,90.7347539228,36.740736,10.716048,38.2716,50.1,15.58,52.4666217704,133.63,59.930736,15.086048,61.8003394955,36.740736,10.716048,38.2716,23.19,4.37,23.5981567077,134.83,36.780736,11.316048,38.4821449901,36.740736,10.716048,38.2716,0.04,0.6000000000000001,0.6013318551,135.02
2019-07-20 13:00:00,62.888448,15.132464,64.6834473305,35.528448,10.362464,37.0088,27.36,4.77,27.7726934236,134.83,88.808448,27.012464,92.8257165204,35.528448,10.362464,37.0088,53.28,16.65,55.8209718654,131.02,86.248448,26.112464,90.1146800392,35.528448,10.362464,37.0088,50.72,15.75,53.1091413977,133.56,60.058448,15.322464,61.98221583,35.528448,10.362464,37.0088,24.53,4.96,25.0264360227,134.83,35.528448,10.962464,37.1812618699,35.528448,10.362464,37.0088,0.0,0.6000000000000001,0.6000000000000001,135.0
2019-07-20 13:30:00,59.460368,13.983024,61.0824060011,35.290368,10.293024,36.7608,24.17,3.69,24.4500511247,134.56,85.950368,27.903024,90.366169044,35.290368,10.293024,36.7608,50.66,17.61,53.6334569089,130.73,83.510368,26.953024,87.7521912333,35.290368,10.293024,36.7608,48.22,16.66,51.016899161,133.35,56.940368,16.153024,59.1872088573,35.290368,10.293024,36.7608,21.65,5.86,22.4290459003,134.56,35.290368,10.853024,36.9215141011,35.290368,10.293024,36.7608,0.0,0.56,0.56,134.73
2019-07-20 14:00:00,55.754656,15.962608,57.9947111368,39.334656,11.472608,40.9736,16.42,4.49,17.0228229151,134.39,84.354656,28.662608,89.0912626818,39.334656,11.472608,40.9736,45.02,17.19,48.1902116617,130.58,82.154656,27.742608,86.712397044,39.334656,11.472608,40.9736,42.82,16.27,45.8068259106,133.25,54.014656,16.562608,56.4969295321,39.334656,11.472608,40.9736,14.68,5.09,15.5373903858,134.39,39.334656,12.072608,41.1456319256,39.334656,11.472608,40.9736,0.0,0.6000000000000001,0.6000000000000001,134.56
2019-07-20 14:30:00,54.272112,15.895616,56.5520357632,39.962112,11.655616,41.6272,14.31,4.24,14.9249355107,134.39,80.692112,29.645616,85.9655715216,39.962112,11.655616,41.6272,40.73,17.99,44.5260934734,130.69,78.702112,28.675616,83.7634370489,39.962112,11.655616,41.6272,38.74,17.02,42.3139220588,133.33,52.762112,16.965616,55.4226721564,39.962112,11.655616,41.6272,12.8,5.31,13.8577090459,134.39,39.962112,12.215616,41.7874582831,39.962112,11.655616,41.6272,0.0,0.56,0.56,134.56
2019-07-20 15:00:00,53.266304,17.337672,56.0169082706,41.066304,11.977672,42.7774,12.2,5.36,13.3255243799,134.39,80.616304,29.117672,85.713635399,41.066304,11.977672,42.7774,39.55,17.14,43.1043164892,130.73,78.666304,28.197672,83.5673147303,41.066304,11.977672,42.7774,37.6,16.22,40.949339433,133.33,51.966304,16.277672,54.4560314121,41.066304,11.977672,42.7774,10.9,4.3,11.7175082675,134.39,41.066304,12.577672,42.9492625916,41.066304,11.977672,42.7774,0.0,0.6000000000000001,0.6000000000000001,134.6
2019-07-20 15:30:00,59.22984,11.78912,60.3916989064,32.97984,9.61912,34.354,26.25,2.17,26.3395406186,134.91,81.43984,29.17912,86.5093554663,32.97984,9.61912,34.354,48.46,19.56,52.2586375636,131.25,79.05984,28.12912,83.9148717022,32.97984,9.61912,34.354,46.08,18.51,49.6587001441,133.78,56.59984,16.94912,59.083115666,32.97984,9.61912,34.354,23.62,7.33,24.7312211587,134.91,32.97984,10.17912,34.5149870404,32.97984,9.61912,34.354,0.0,0.56,0.56,135.1
2019-07-20 16:00:00,57.376496,11.427728,58.5034636622,33.146496,9.667728,34.5276,24.23,1.76,24.2938366669,134.7,82.686496,29.327728,87.7335297956,33.146496,9.667728,34.5276,49.54,19.66,53.2984727736,131.02,80.256496,28.277728,85.0925087833,33.146496,9.667728,34.5276,47.11,18.61,50.6525833497,133.53,54.896496,17.337728,57.5692807431,33.146496,9.667728,34.5276,21.75,7.67,23.0627708656,134.7,33.146496,10.267728,34.7003809109,33.146496,9.667728,34.5276,0.0,0.6000000000000001,0.6000000000000001,134.9
2019-07-20 16:30:00,58.179232,12.489775999999999,59.504769058,34.319232,10.009776,35.7492,23.86,2.48,23.9885389301,134.74,82.899232,29.419776,87.9647991306,34.319232,10.009776,35.7492,48.58,19.41,52.3140946591,131.11,80.529232,28.379776,85.3836570564,34.319232,10.009776,35.7492,46.21,18.37,49.7274672591,133.61,55.769232,17.019776,58.308490059,34.319232,10.009776,35.7492,21.45,7.01,22.5664042328,134.74,34.359232,10.569776,35.9482543153,34.319232,10.009776,35.7492,0.04,0.56,0.5614267539000001,134.9
2019-07-20 17:00:00,64.013856,10.923208,64.9391271346,31.313856,9.133208,32.6186,32.7,1.79,32.7489557085,134.83,87.093856,29.053208,91.8119199671,31.313856,9.133208,32.6186,55.78,19.92,59.2301848722,131.2,84.383856,27.983208,88.9027282112,31.313856,9.133208,32.6186,53.07,18.85,56.3182687944,133.68,60.733856,16.813208,63.0181341193,31.313856,9.133208,32.6186,29.42,7.68,30.4059007431,134.83,31.313856,9.733208,32.7916592377,31.313856,9.133208,32.6186,0.0,0.6000000000000001,0.6000000000000001,135.04
2019-07-20 17:30:00,65.865344,10.112392,66.6371068715,29.665344,8.652392,30.9014,36.2,1.46,36.2294300259,134.8,90.125344,28.892392,94.643266779,29.665344,8.652392,30.9014,60.46,20.24,63.7578951974,131.16,87.205344,27.812392,91.5330605351,29.665344,8.652392,30.9014,57.54,19.16,60.6461639347,133.62,62.185344,16.652392,64.3763867246,29.665344,8.652392,30.9014,32.52,8.0,33.4895565811,134.8,29.665344,9.212392,31.0628524286,29.665344,8.652392,30.9014,0.0,0.56,0.56,135.0
2019-07-20 18:00:00,71.954352,7.302936,72.3240046317,22.604352,6.592936,23.5462,49.35,0.71,49.3551071319,134.39,90.934352,27.542936,95.0140499987,22.604352,6.592936,23.5462,68.33,20.95,71.4695137804,130.72,87.614352,26.422936,91.5120004329,22.604352,6.592936,23.5462,65.01,19.83,67.9671170493,133.23,67.104352,15.262936,68.8182481082,22.604352,6.592936,23.5462,44.5,8.67,45.3367279366,134.39,22.604352,7.1929359999999996,23.7211942709,22.604352,6.592936,23.5462,0.0,0.6000000000000001,0.6000000000000001,134.6
2019-07-20 18:30:00,76.097296,4.932128,76.2569626009,16.087296,4.692128,16.7576,60.01,0.24,60.0104799181,134.21,91.517296,26.762128,95.3500233993,16.087296,4.692128,16.7576,75.43,22.07,78.5924283885,130.53,87.817296,25.572128,91.4648085725,16.087296,4.692128,16.7576,71.73,20.88,74.7072104954,133.11,70.237296,14.222128,71.6627286268,16.087296,4.692128,16.7576,54.15,9.53,54.9822098501,134.21,16.087296,5.252128,16.9229412668,16.087296,4.692128,16.7576,0.0,0.56,0.56,134.44
2019-07-20 19:00:00,77.477984,4.886912,77.6319516282,12.297984,3.586912,12.8104,65.18,1.3,65.1929628104,134.01,92.167984,26.286912,95.8433044981,12.297984,3.586912,12.8104,79.87,22.7,83.0331674694,130.22,88.227984,25.056912,91.717097641,12.297984,3.586912,12.8104,75.93,21.47,78.9070706591,132.86,71.137984,14.106912,72.523222031,12.297984,3.586912,12.8104,58.84,10.52,59.7730373998,134.01,12.297984,4.146912,12.978339246600001,12.297984,3.586912,12.8104,0.0,0.56,0.56,134.22
2019-07-20 19:30:00,76.839168,4.501424,76.9709072115,9.879168,2.881424,10.2908,66.96,1.62,66.9795939074,133.95,91.809168,25.841424,95.3766351011,9.879168,2.881424,10.2908,81.93,22.96,85.0863473185,130.22,87.769168,24.611424,91.1545338572,9.879168,2.881424,10.2908,77.89,21.73,80.8643617424,132.8,70.319168,13.701424,71.6415689934,9.879168,2.881424,10.2908,60.44,10.82,61.4008631861,133.95,9.879168,3.481424,10.4746490843,9.879168,2.881424,10.2908,0.0,0.6000000000000001,0.6000000000000001,134.19
2019-07-20 20:00:00,75.52984000000001,4.62412,75.6712575302,8.61984,2.51412,8.979,66.91,2.11,66.9432610499,133.98,91.33984,25.86412,94.9311280592,8.61984,2.51412,8.979,82.72,23.35,85.9524339388,130.22,87.23984,24.59412,90.6402803493,8.61984,2.51412,8.979,78.62,22.08,81.6616850181,132.8,69.02984,13.78412,70.3926187508,8.61984,2.51412,8.979,60.41,11.27,61.4522660282,133.98,8.61984,3.07412,9.1516039796,8.61984,2.51412,8.979,0.0,0.56,0.56,134.19
2019-07-20 20:30:00,74.441952,5.074736,74.6147248406,7.901952,2.304736,8.2312,66.54,2.77,66.5976313393,134.53,89.971952,26.484736,93.7890899182,7.901952,2.304736,8.2312,82.07,24.18,85.5579178101,130.89,85.921952,25.184736,89.5368793452,7.901952,2.304736,8.2312,78.02,22.88,81.3056873779,133.37,67.971952,14.224736,69.4444337075,7.901952,2.304736,8.2312,60.07,11.92,61.2412548859,134.53,7.901952,2.9047359999999998,8.4189272856,7.901952,2.304736,8.2312,0.0,0.6000000000000001,0.6000000000000001,134.77
2019-07-20 21:00:00,73.14504,5.52772,73.3536131694,7.29504,2.12772,7.599,65.85,3.4,65.9377168243,134.53,88.87504,26.88772,92.8532294635,7.29504,2.12772,7.599,81.58,24.76,85.2546421024,130.89,84.84504,25.55772,88.6108225004,7.29504,2.12772,7.599,77.55,23.43,81.0121435342,133.41,66.74504,14.62772,68.3291340279,7.29504,2.12772,7.599,59.45,12.5,60.7499176954,134.53,7.29504,2.68772,7.7744097782,7.29504,2.12772,7.599,0.0,0.56,0.56,134.77
2019-07-20 21:30:00,72.26048,5.7926400000000005,72.4922868173,7.38048,2.15264,7.688,64.88,3.64,64.9820282847,134.27,87.86048,27.10264,91.9457287795,7.38048,2.15264,7.688,80.48,24.95,84.2587259576,130.6,83.88048,25.76264,87.7476412492,7.38048,2.15264,7.688,76.5,23.61,80.0604902558,133.15,65.94048,14.852640000000001,67.5925130292,7.38048,2.15264,7.688,58.56,12.7,59.9213117346,134.27,7.38048,2.71264,7.8631991454,7.38048,2.15264,7.688,0.0,0.56,0.56,134.47
2019-07-20 22:00:00,71.575104,6.506072,71.8701919121,7.975104,2.326072,8.3074,63.6,4.18,63.7372136197,134.23,87.745104,27.846072,92.0576286996,7.975104,2.326072,8.3074,79.77,25.52,83.7527509996,130.55,83.825104,26.486072,87.9099543317,7.975104,2.326072,8.3074,75.85,24.16,79.6048246025,133.12,65.375104,15.486072,67.1842440532,7.975104,2.326072,8.3074,57.4,13.16,58.8892655753,134.23,8.015104,2.926072,8.5325136671,7.975104,2.326072,8.3074,0.04,0.6000000000000001,0.6013318551,134.47
2019-07-20 22:30:00,69.089488,6.788184,69.4221635655,8.119488,2.368184,8.4578,60.97,4.42,61.1300032717,134.46,84.619488,28.688184,89.350263853,8.119488,2.368184,8.4578,76.5,26.32,80.9011273098,130.91,80.839488,27.288184,85.3209693224,8.119488,2.368184,8.4578,72.72,24.92,76.8713522712,133.36,63.129488,15.768184,65.0689471392,8.119488,2.368184,8.4578,55.01,13.4,56.6185490807,134.46,8.119488,2.928184,8.6313583473,8.119488,2.368184,8.4578,0.0,0.56,0.56,134.65
2019-07-20 23:00:00,65.864784,7.604312,66.3023026173,8.174784,2.384312,8.5154,57.69,5.22,57.9256808333,134.19,80.734784,29.554312,85.9741979045,8.174784,2.384312,8.5154,72.56,27.17,77.4800780846,130.62,77.174784,28.114312,82.1362394116,8.174784,2.384312,8.5154,69.0,25.73,73.6412445577,133.12,60.194784,16.454312,62.4031762349,8.174784,2.384312,8.5154,52.02,14.07,53.8891946498,134.19,8.174784,2.944312,8.6888472538,8.174784,2.384312,8.5154,0.0,0.56,0.56,134.37
2019-07-20 23:30:00,62.894256,8.205408,63.4272509119,7.424256,2.165408,7.7336,55.47,6.04,55.7978718232,135.0,76.834256,30.535408,82.6795865786,7.424256,2.165408,7.7336,69.41,28.37,74.9840316334,131.68,73.424256,29.055408,78.964157079,7.424256,2.165408,7.7336,66.0,26.89,71.2676090521,134.0,57.434256,17.085408,59.9216565926,7.424256,2.165408,7.7336,50.01,14.92,52.1881835285,135.0,7.464256,2.765408,7.9600627535,7.424256,2.165408,7.7336,0.04,0.6000000000000001,0.6013318551,135.24
2019-07-21 00:00:00,59.10184,9.79512,59.9080284035,8.21184,2.39512,8.554,50.89,7.4,51.4252087988,135.49,73.24184,32.33512,80.0620204092,8.21184,2.39512,8.554,65.03,29.94,71.591232005,132.26,70.03184,30.77512,76.495533365,8.21184,2.39512,8.554,61.82,28.38,68.0230607956,134.53,54.09184,18.58512,57.1955753533,8.21184,2.39512,8.554,45.88,16.19,48.65275429,135.49,8.21184,2.95512,8.7273736256,8.21184,2.39512,8.554,0.0,0.56,0.56,135.73
2019-07-21 00:30:00,55.914464,10.262552,56.8484587123,9.574464,2.7925519999999997,9.9734,46.34,7.47,46.9382200344,135.61,69.784464,33.252552,77.3020286298,9.574464,2.7925519999999997,9.9734,60.21,30.46,67.4763343699,132.44,66.794464,31.672552,73.9232776008,9.574464,2.7925519999999997,9.9734,57.22,28.88,64.0951074576,134.68,51.364464,19.062552,54.7876724342,9.574464,2.7925519999999997,9.9734,41.79,16.27,44.8454791478,135.61,9.574464,3.392552,10.1577443343,9.574464,2.7925519999999997,9.9734,0.0,0.6000000000000001,0.6000000000000001,135.83
