Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-07-21 01:00:00,53.913856,10.543208,54.9350808111,9.713856,2.833208,10.1186,44.2,7.71,44.8674057641,135.8,67.633856,33.843208,75.6287062243,9.713856,2.833208,10.1186,57.92,31.01,65.6989079057,132.68,64.743856,32.243208,72.328357868,9.713856,2.833208,10.1186,55.03,29.41,62.3959053144,134.88,49.593856,19.313208,53.2217113235,9.713856,2.833208,10.1186,39.88,16.48,43.1509536395,135.8,9.713856,3.393208,10.2894537717,9.713856,2.833208,10.1186,0.0,0.56,0.56,136.0
2019-07-21 01:30:00,53.385568,10.376624,54.3846779555,9.005568,2.626624,9.3808,44.38,7.75,45.0516026352,136.24,66.615568,33.996624,74.7890656671,9.005568,2.626624,9.3808,57.61,31.37,65.5971721951,133.24,63.745568,32.386624,71.5009849845,9.005568,2.626624,9.3808,54.74,29.76,62.3067026892,135.33,49.065568,19.226624,52.6981312154,9.005568,2.626624,9.3808,40.06,16.6,43.363159479,136.24,9.005568,3.226624,9.5661568793,9.005568,2.626624,9.3808,0.0,0.6000000000000001,0.6000000000000001,136.43
2019-07-21 02:00:00,52.81752,10.70636,53.8917114536,9.58752,2.79636,9.987,43.23,7.91,43.9477075625,136.51,65.80752,34.65636,74.3753519454,9.58752,2.79636,9.987,56.22,31.86,64.6200278551,133.62,62.98752,33.01636,71.1161564161,9.58752,2.79636,9.987,53.4,30.22,61.3580345187,135.71,48.58752,19.57636,52.3830217781,9.58752,2.79636,9.987,39.0,16.78,42.4566649656,136.51,9.58752,3.39636,10.1713224804,9.58752,2.79636,9.987,0.0,0.6000000000000001,0.6000000000000001,136.75
2019-07-21 02:30:00,51.480112,11.259616,52.697067129,10.970112,3.199616,11.4272,40.51,8.06,41.304039754,136.64,64.690112,35.249616,73.6705234047,10.970112,3.199616,11.4272,53.72,32.05,62.5543036089,133.75,62.010112,33.599616,70.5279248638,10.970112,3.199616,11.4272,51.04,30.4,59.4074204119,135.8,47.510112,20.119616,51.5946672655,10.970112,3.199616,11.4272,36.54,16.92,40.2673316722,136.64,10.970112,3.759616,11.5964679864,10.970112,3.199616,11.4272,0.0,0.56,0.56,136.83
2019-07-21 03:00:00,50.081344,12.355392,51.5829112044,11.161344,3.255392,11.6264,38.92,9.1,39.969693519,136.87,63.271344,35.705392,72.6507948301,11.161344,3.255392,11.6264,52.11,32.45,61.3877398183,133.92,60.671344,34.045392,69.5708322446,11.161344,3.255392,11.6264,49.51,30.79,58.3032091741,135.93,46.261344,21.145392,50.8649147401,11.161344,3.255392,11.6264,35.1,17.89,39.3962193618,136.87,11.161344,3.855392,11.8084566036,11.161344,3.255392,11.6264,0.0,0.6000000000000001,0.6000000000000001,137.07
2019-07-21 03:30:00,49.124912,13.021016,50.8212931425,11.454912,3.3410159999999998,11.9322,37.67,9.68,38.893846557,136.65,62.794912,36.241016,72.5024979832,11.454912,3.3410159999999998,11.9322,51.34,32.9,60.9770907801,133.66,60.234912,34.561016,69.4457230548,11.454912,3.3410159999999998,11.9322,48.78,31.22,57.9152553305,135.69,45.394912,21.721016,50.3239562392,11.454912,3.3410159999999998,11.9322,33.94,18.38,38.5972537883,136.65,11.454912,3.941016,12.1139017678,11.454912,3.3410159999999998,11.9322,0.0,0.6000000000000001,0.6000000000000001,136.84
2019-07-21 04:00:00,49.334608,12.981344,51.0139082855,10.564608,3.081344,11.0048,38.77,9.9,40.0140337882,136.61,62.234608,36.301344,72.0481367498,10.564608,3.081344,11.0048,51.67,33.22,61.4276590796,133.66,59.654608,34.601344,68.9632167336,10.564608,3.081344,11.0048,49.09,31.52,58.3381393258,135.69,45.514608,21.661344,50.4062829941,10.564608,3.081344,11.0048,34.95,18.58,39.5818001107,136.61,10.564608,3.681344,11.1876376345,10.564608,3.081344,11.0048,0.0,0.6000000000000001,0.6000000000000001,136.84
2019-07-21 04:30:00,49.170256,12.998408,50.8593421668,10.520256,3.068408,10.9586,38.65,9.93,39.9052302336,136.49,61.940256,36.208408,71.7470844233,10.520256,3.068408,10.9586,51.42,33.14,61.1741448653,133.48,59.380256,34.518408,68.6843162118,10.520256,3.068408,10.9586,48.86,31.45,58.1068162955,135.55,45.350256,21.648408,50.2523560463,10.520256,3.068408,10.9586,34.83,18.58,39.4758825107,136.49,10.520256,3.628408,11.1283930071,10.520256,3.068408,10.9586,0.0,0.56,0.56,136.66
2019-07-21 05:00:00,48.905312,12.973216,50.5967773203,10.125312,2.953216,10.5472,38.78,10.02,40.0535741227,136.62,61.245312,36.343216,71.2166946102,10.125312,2.953216,10.5472,51.12,33.39,61.0585497699,133.55,58.705312,34.643216,68.1649915414,10.125312,2.953216,10.5472,48.58,31.69,58.0023490904,135.68,45.065312,21.643216,49.9931109702,10.125312,2.953216,10.5472,34.94,18.69,39.6247359613,136.62,10.125312,3.553216,10.730670391,10.125312,2.953216,10.5472,0.0,0.6000000000000001,0.6000000000000001,136.74
2019-07-21 05:30:00,48.317728,12.863504,50.0007257371,10.057728,2.933504,10.4768,38.26,9.93,39.5276169279,136.77,60.147728,36.523504,70.3684270678,10.057728,2.933504,10.4768,50.09,33.59,60.310000829,133.89,57.667728,34.813504,67.3613161498,10.057728,2.933504,10.4768,47.61,31.88,57.2978751788,135.86,44.537728,21.553504,49.4789121756,10.057728,2.933504,10.4768,34.48,18.62,39.1864109099,136.77,10.057728,3.5335039999999998,10.6603725563,10.057728,2.933504,10.4768,0.0,0.6000000000000001,0.6000000000000001,137.04
2019-07-21 06:00:00,48.386928,12.789104,50.0485362663,10.556928,3.079104,10.9968,37.83,9.71,39.0562799048,136.77,60.576928,36.399104,70.6714863146,10.556928,3.079104,10.9968,50.02,33.32,60.1017703566,133.78,58.106928,34.699104,67.678969407,10.556928,3.079104,10.9968,47.55,31.62,57.1036504963,135.83,44.636928,21.489104,49.5402556715,10.556928,3.079104,10.9968,34.08,18.41,38.7346679346,136.77,10.556928,3.639104,11.166548559,10.556928,3.079104,10.9968,0.0,0.56,0.56,136.9
2019-07-21 06:30:00,50.704688,12.391784,52.1969510209,10.634688,3.101784,11.0778,40.07,9.29,41.1328214447,136.65,63.144688,35.641784,72.5092296837,10.634688,3.101784,11.0778,52.51,32.54,61.7750087009,133.62,60.554688,33.981784,69.4379714753,10.634688,3.101784,11.0778,49.92,30.88,58.6990698393,135.67,46.704688,21.151784,51.2711014857,10.634688,3.101784,11.0778,36.07,18.05,40.3341964095,136.65,10.674688,3.701784,11.2983259238,10.634688,3.101784,11.0778,0.04,0.6000000000000001,0.6013318551,136.82
2019-07-21 07:00:00,51.611264,12.009952,52.9902021011,12.171264,3.549952,12.6784,39.44,8.46,40.3371441726,136.52,64.951264,35.079952,73.8191691061,12.171264,3.549952,12.6784,52.78,31.53,61.4806416687,133.46,62.371264,33.459952,70.7795377267,12.171264,3.549952,12.6784,50.2,29.91,58.4349903739,135.52,47.661264,20.809952,52.006251435,12.171264,3.549952,12.6784,35.49,17.26,39.4645119063,136.52,12.171264,4.149952,12.859306706,12.171264,3.549952,12.6784,0.0,0.6000000000000001,0.6000000000000001,136.71
2019-07-21 07:30:00,54.213952,11.160736,55.3508321484,12.653952,3.6907360000000002,13.1812,41.56,7.47,42.2259931796,136.74,67.153952,34.370736,75.4387219033,12.653952,3.6907360000000002,13.1812,54.5,30.68,62.5420850308,133.59,64.503952,32.790736,72.3601561015,12.653952,3.6907360000000002,13.1812,51.85,29.1,59.4578211844,135.68,50.033952,20.100736,53.9206448448,12.653952,3.6907360000000002,13.1812,37.38,16.41,40.823430772,136.74,12.653952,4.250736,13.3488298274,12.653952,3.6907360000000002,13.1812,0.0,0.56,0.56,136.87
2019-07-21 08:00:00,56.047344,10.828392000000001,57.0837879153,14.017344,4.088392,14.6014,42.03,6.74,42.566988383,136.63,69.977344,33.898392,77.7555763497,14.017344,4.088392,14.6014,55.96,29.81,63.4047135472,132.98,67.257344,32.368392,74.6408944386,14.017344,4.088392,14.6014,53.24,28.28,60.2847907851,135.57,51.827344,19.818392,55.4873160962,14.017344,4.088392,14.6014,37.81,15.73,40.9515445374,136.63,14.017344,4.688392,14.7806276037,14.017344,4.088392,14.6014,0.0,0.6000000000000001,0.6000000000000001,136.77
2019-07-21 08:30:00,58.613008,10.052544,59.468801465,16.123008,4.702544,16.7948,42.49,5.35,42.8254900731,136.63,72.993008,33.122544,80.15661007,16.123008,4.702544,16.7948,56.87,28.42,63.5758861519,132.94,70.253008,31.662544,77.0584312428,16.123008,4.702544,16.7948,54.13,26.96,60.4722953095,135.53,54.323008,19.172544,57.6070797871,16.123008,4.702544,16.7948,38.2,14.47,40.848756407,136.63,16.163008,5.302544,17.0105790754,16.123008,4.702544,16.7948,0.04,0.6000000000000001,0.6013318551,136.75
2019-07-21 09:00:00,58.710048,9.616264,59.4923715234,19.770048,5.766264,20.5938,38.94,3.85,39.1298619982,135.95,75.300048,32.536264,82.0286882979,19.770048,5.766264,20.5938,55.53,26.77,61.6458741523,132.47,72.620048,31.146264,79.0174735908,19.770048,5.766264,20.5938,52.85,25.38,58.6282090806,134.86,54.770048,18.746264,57.8893822033,19.770048,5.766264,20.5938,35.0,12.98,37.3293503828,135.95,19.770048,6.366264,20.7697885218,19.770048,5.766264,20.5938,0.0,0.6000000000000001,0.6000000000000001,136.1
2019-07-21 09:30:00,60.776784,9.270312,61.4797215182,21.806784,6.360312,22.7154,38.97,2.91,39.0784979241,135.53,78.516784,31.390312,84.5590743632,21.806784,6.360312,22.7154,56.71,25.03,61.9881036974,132.03,75.776784,30.070312,81.5251167258,21.806784,6.360312,22.7154,53.97,23.71,58.9484944676,134.36,56.846784,18.420312,59.7567129729,21.806784,6.360312,22.7154,35.04,12.06,37.0573231629,135.53,21.806784,6.920312,22.8785171416,21.806784,6.360312,22.7154,0.0,0.56,0.56,135.68
2019-07-21 10:00:00,62.067264,8.617952,62.6627030786,24.027264,7.007952,25.0284,38.04,1.6099999999999999,38.0740554709,135.3,82.637264,30.287952,88.012939036,24.027264,7.007952,25.0284,58.61,23.28,63.0641776288,131.68,79.797264,29.057952,84.9233060845,24.027264,7.007952,25.0284,55.77,22.05,59.9707878888,134.05,58.217264,17.837952,60.8887703867,24.027264,7.007952,25.0284,34.19,10.83,35.8642579736,135.3,24.027264,7.607952,25.2029829377,24.027264,7.007952,25.0284,0.0,0.6000000000000001,0.6000000000000001,135.45
2019-07-21 10:30:00,63.764576,7.732168,64.2316711167,24.144576,7.042168,25.1506,39.62,0.6900000000000001,39.6260078736,135.12,86.544576,28.962168,91.2620995281,24.144576,7.042168,25.1506,62.4,21.92,66.1380858507,131.31,83.514576,27.802168,88.0207075066,24.144576,7.042168,25.1506,59.37,20.76,62.8949481278,133.72,59.814576,17.002168,62.1840592014,24.144576,7.042168,25.1506,35.67,9.96,37.0344501782,135.12,24.144576,7.602168,25.3131094202,24.144576,7.042168,25.1506,0.0,0.56,0.56,135.19
2019-07-21 11:00:00,68.085392,7.353656,68.4813614085,20.515392,5.983656,21.3702,47.57,1.37,47.5897236806,134.9,87.215392,27.883656,91.5643100429,20.515392,5.983656,21.3702,66.7,21.9,70.2032762768,131.01,83.965392,26.713656,88.1124648991,20.515392,5.983656,21.3702,63.45,20.73,66.7505460652,133.53,63.365392,16.563656,65.49448529,20.515392,5.983656,21.3702,42.85,10.58,44.1368202298,134.9,20.515392,6.5836559999999995,21.5459006598,20.515392,5.983656,21.3702,0.0,0.6000000000000001,0.6000000000000001,135.05
2019-07-21 11:30:00,66.54384,7.61112,66.97769621,22.32384,6.51112,23.254,44.22,1.1,44.2336794762,134.34,87.09384,26.65112,91.0802896526,22.32384,6.51112,23.254,64.77,20.14,67.8289945377,130.49,83.95384,25.57112,87.7617765818,22.32384,6.51112,23.254,61.63,19.06,64.5100031003,133.06,62.13384,14.79112,63.8701127602,22.32384,6.51112,23.254,39.81,8.28,40.6619539619,134.34,22.32384,7.07112,23.4169718452,22.32384,6.51112,23.254,0.0,0.56,0.56,134.52
2019-07-21 12:00:00,66.60736,7.29548,67.005704493,23.36736,6.81548,24.341,43.24,0.48,43.2426641177,134.23,86.39736,27.29548,90.6065507753,23.36736,6.81548,24.341,63.03,20.48,66.2737602675,130.29,83.33736,26.19548,87.3574195143,23.36736,6.81548,24.341,59.97,19.38,63.0236884036,132.94,62.26736,15.58548,64.1882489884,23.36736,6.81548,24.341,38.9,8.77,39.8763451184,134.23,23.36736,7.37548,24.5036980597,23.36736,6.81548,24.341,0.0,0.56,0.56,134.4
2019-07-21 12:30:00,64.280432,10.391376,65.1149340265,29.250432,8.531376,30.4692,35.03,1.8599999999999999,35.079345775,133.96,90.360432,27.951376,94.5848142754,29.250432,8.531376,30.4692,61.11,19.42,64.1215135504,130.0,87.410432,26.911376,91.4593121592,29.250432,8.531376,30.4692,58.16,18.38,60.9951637427,132.7,60.770432,16.001376,62.8417810009,29.250432,8.531376,30.4692,31.52,7.47,32.3930748772,133.96,29.250432,9.131376,30.6426141156,29.250432,8.531376,30.4692,0.0,0.6000000000000001,0.6000000000000001,134.14
2019-07-21 13:00:00,70.112528,6.319904,70.3967880597,20.982528,6.119904,21.8568,49.13,0.2,49.1304070816,134.24,88.182528,26.979904,92.2175333888,20.982528,6.119904,21.8568,67.2,20.86,70.363197767,130.38,84.932528,25.859904,88.7821431785,20.982528,6.119904,21.8568,63.95,19.74,66.9273494171,132.98,65.242528,15.359904,67.0262195765,20.982528,6.119904,21.8568,44.26,9.24,45.214214579,134.24,20.982528,6.679904,22.0201634581,20.982528,6.119904,21.8568,0.0,0.56,0.56,134.47
2019-07-21 13:30:00,61.44112,10.25616,62.2912517518,29.78112,8.686160000000001,31.022,31.66,1.57,31.6989037665,134.3,82.00112,29.02616,86.9867900638,29.78112,8.686160000000001,31.022,52.22,20.34,56.0414489463,130.54,79.48112,27.93616,84.2477149364,29.78112,8.686160000000001,31.022,49.7,19.25,53.2977719985,133.22,58.20112,16.44616,60.4801334985,29.78112,8.686160000000001,31.022,28.42,7.76,29.4603801741,134.3,29.82112,9.24616,31.2216378943,29.78112,8.686160000000001,31.022,0.04,0.56,0.5614267539000001,134.51
2019-07-21 14:00:00,58.912976,11.108368,59.9511015812,31.262976,9.118368,32.5656,27.65,1.99,27.7215187174,134.63,83.132976,29.148368,88.0949434172,31.262976,9.118368,32.5656,51.87,20.03,55.6030376868,130.84,80.632976,28.078368,85.3819159317,31.262976,9.118368,32.5656,49.37,18.96,52.8855225936,133.47,56.082976,16.528368,58.4678300073,31.262976,9.118368,32.5656,24.82,7.41,25.9025191825,134.63,31.262976,9.718368,32.738667428,31.262976,9.118368,32.5656,0.0,0.6000000000000001,0.6000000000000001,134.77
2019-07-21 14:30:00,63.583824,7.464032,64.0204221179,24.013824,7.004032,25.0144,39.57,0.46,39.5726736524,135.14,85.343824,28.174032,89.8740472777,24.013824,7.004032,25.0144,61.33,21.17,64.8809509795,131.43,82.373824,27.044032,86.6996340661,24.013824,7.004032,25.0144,58.36,20.04,61.7048717688,133.94,59.633824,15.914032,61.7207370287,24.013824,7.004032,25.0144,35.62,8.91,36.7174685947,135.14,24.013824,7.564032,25.1769403066,24.013824,7.004032,25.0144,0.0,0.56,0.56,135.33
2019-07-21 15:00:00,64.77792,7.13856,65.1700694982,23.37792,6.81856,24.352,41.4,0.32,41.4012366965,135.35,85.95792,28.45856,90.5464170909,23.37792,6.81856,24.352,62.58,21.64,66.2159044339,131.69,82.92792,27.30856,87.3086328194,23.37792,6.81856,24.352,59.55,20.49,62.9765241975,134.12,60.60792,16.41856,62.7924285181,23.37792,6.81856,24.352,37.23,9.6,38.4477944751,135.35,23.37792,7.41856,24.5267644829,23.37792,6.81856,24.352,0.0,0.6000000000000001,0.6000000000000001,135.57
2019-07-21 15:30:00,64.20176,7.96968,64.6945267113,23.621760000000002,6.88968,24.606,40.58,1.08,40.5943690676,135.08,83.97176,29.16968,88.8939070398,23.621760000000002,6.88968,24.606,60.35,22.28,64.3313368429,131.36,81.06176,27.96968,85.751454411,23.621760000000002,6.88968,24.606,57.44,21.08,61.1859460988,133.84,60.11176,17.21968,62.5295215846,23.621760000000002,6.88968,24.606,36.49,10.33,37.923989769,135.08,23.621760000000002,7.44968,24.7686349563,23.621760000000002,6.88968,24.606,0.0,0.56,0.56,135.3
2019-07-21 16:00:00,64.95888,8.09384,65.4611819081,23.73888,6.92384,24.728,41.22,1.17,41.2366014604,134.84,84.54888,29.23384,89.4602174735,23.73888,6.92384,24.728,60.81,22.31,64.7733911417,131.1,81.61888,28.05384,86.3056169157,23.73888,6.92384,24.728,57.88,21.13,61.6163233243,133.61,60.83888,17.31384,63.2545522093,23.73888,6.92384,24.728,37.1,10.39,38.5274201057,134.84,23.73888,7.52384,24.9026623476,23.73888,6.92384,24.728,0.0,0.6000000000000001,0.6000000000000001,135.07
2019-07-21 16:30:00,65.189232,8.329776,65.7192600153,24.239232,7.069776,25.2492,40.95,1.26,40.9693800295,134.84,85.399232,29.009776,90.1919948208,24.239232,7.069776,25.2492,61.16,21.94,64.9762202656,130.96,82.439232,27.829776,87.0099040625,24.239232,7.069776,25.2492,58.2,20.76,61.7917276017,133.53,61.099232,17.549776,63.5697317018,24.239232,7.069776,25.2492,36.86,10.48,38.3208820358,134.84,24.239232,7.629776,25.4116872671,24.239232,7.069776,25.2492,0.0,0.56,0.56,134.99
2019-07-21 17:00:00,68.665872,7.731296,69.0997461309,22.735872,6.631296,23.6832,45.93,1.1,45.9431703303,134.27,89.065872,28.471296,93.5058514267,22.735872,6.631296,23.6832,66.33,21.84,69.8330473343,130.33,85.805872,27.291296,90.041448828,22.735872,6.631296,23.6832,63.07,20.66,66.3676163501,133.02,64.145872,16.891296,66.3325619526,22.735872,6.631296,23.6832,41.41,10.26,42.6621108245,134.27,22.735872,7.231296,23.858154108,22.735872,6.631296,23.6832,0.0,0.6000000000000001,0.6000000000000001,134.51
2019-07-21 17:30:00,70.887872,7.137296,71.246272821,20.767872,6.057296,21.6332,50.12,1.08,50.131634723,133.96,90.967872,27.997296,95.1787913325,20.767872,6.057296,21.6332,70.2,21.94,73.5486478462,130.0,87.517872,26.817296,91.5343939957,20.767872,6.057296,21.6332,66.75,20.76,69.9037917427,132.72,65.967872,16.277296,67.9463796039,20.767872,6.057296,21.6332,45.2,10.22,46.341001284,133.96,20.767872,6.617296,21.7966307892,20.767872,6.057296,21.6332,0.0,0.56,0.56,134.19
2019-07-21 18:00:00,69.04328,15.16304,70.6886999117,21.23328,6.19304,22.118,47.81,8.97,48.6441877309,134.18,92.98328,19.29304,94.9637391429,21.23328,6.19304,22.118,71.75,13.1,72.9360850334,132.27,89.43328,17.90304,91.2076225586,21.23328,6.19304,22.118,68.2,11.71,69.1980064742,134.62,64.36328,23.60304,68.5546155237,21.23328,6.19304,22.118,43.13,17.41,46.5113427026,134.18,21.23328,6.75304,22.2812865158,21.23328,6.19304,22.118,0.0,0.56,0.56,134.4
2019-07-21 18:30:00,69.798224,15.793232,71.5626875583,19.828224,5.783232,20.6544,49.97,10.01,50.962741292,133.77,94.708224,17.623232,96.3339296373,19.828224,5.783232,20.6544,74.88,11.84,75.8102895391,132.02,90.938224,16.933232,92.5013239378,19.828224,5.783232,20.6544,71.11,11.15,71.978848282,134.39,64.958224,24.073232,69.2754744781,19.828224,5.783232,20.6544,45.13,18.29,48.6953899255,133.77,19.868224,6.343232,20.8562440799,19.828224,5.783232,20.6544,0.04,0.56,0.5614267539000001,134.01
2019-07-21 19:00:00,73.531536,15.425448,75.132091895,15.481536,4.515448,16.1266,58.05,10.91,59.0663237387,133.7,96.891536,16.485448,98.2839750122,15.481536,4.515448,16.1266,81.41,11.97,82.2852903015,131.8,92.811536,15.765448,94.1410142569,15.481536,4.515448,16.1266,77.33,11.25,78.1440426392,134.22,67.891536,23.655448,71.894651265,15.481536,4.515448,16.1266,52.41,19.14,55.7955885353,133.7,15.481536,5.075448,16.2922720736,15.481536,4.515448,16.1266,0.0,0.56,0.56,133.93
2019-07-21 19:30:00,73.659312,15.105216,75.1921657802,13.629312,3.975216,14.1972,60.03,11.13,61.0530736327,133.7,95.859312,16.415216,97.2546503435,13.629312,3.975216,14.1972,82.23,12.44,83.1656569745,131.92,91.739312,15.675216,93.068865701,13.629312,3.975216,14.1972,78.11,11.7,78.9814035074,134.22,67.839312,23.325216,71.7372842675,13.629312,3.975216,14.1972,54.21,19.35,57.5599391939,133.7,13.629312,4.535216,14.3640638317,13.629312,3.975216,14.1972,0.0,0.56,0.56,133.93
2019-07-21 20:00:00,71.93408,15.15244,73.5126404328,13.65408,3.98244,14.223,58.28,11.17,59.340772661,134.04,95.05408,16.78244,96.5242374588,13.65408,3.98244,14.223,81.4,12.8,82.4002427181,132.41,90.96408,16.04244,92.3678717488,13.65408,3.98244,14.223,77.31,12.06,78.2449979232,134.66,66.27408,23.40244,70.2846204927,13.65408,3.98244,14.223,52.62,19.42,56.089221781,134.04,13.65408,4.54244,14.3898457879,13.65408,3.98244,14.223,0.0,0.56,0.56,134.3
2019-07-21 20:30:00,72.432288,15.033584,73.9759757813,12.012288,3.503584,12.5128,60.42,11.53,61.5103023891,134.16,94.972288,16.723584,96.4334679961,12.012288,3.503584,12.5128,82.96,13.22,84.0067259212,132.51,90.792288,15.953584,92.1832761553,12.012288,3.503584,12.5128,78.78,12.45,79.7577011956,134.78,66.582288,23.293584,70.5392949418,12.012288,3.503584,12.5128,54.57,19.79,58.0476442244,134.16,12.052288,4.063584,12.7188977887,12.012288,3.503584,12.5128,0.04,0.56,0.5614267539000001,134.39
2019-07-21 21:00:00,71.569328,16.112304,73.3605824034,12.419328,3.6223039999999997,12.9368,59.15,12.49,60.4543017493,133.77,94.059328,17.742304,95.7180575181,12.419328,3.6223039999999997,12.9368,81.64,14.12,82.8520609279,132.11,89.959328,16.922304,91.5371239819,12.419328,3.6223039999999997,12.9368,77.54,13.3,78.6723687199,134.39,65.829328,24.212304,70.1408304051,12.419328,3.6223039999999997,12.9368,53.41,20.59,57.2413853781,133.77,12.419328,4.182304,13.1046318041,12.419328,3.6223039999999997,12.9368,0.0,0.56,0.56,134.02
2019-07-21 21:30:00,71.217728,16.873504,73.1893429313,13.657728,3.983504,14.2268,57.56,12.89,58.9856397778,133.08,94.277728,18.013504,95.9832085482,13.657728,3.983504,14.2268,80.62,14.03,81.8316888497,131.17,90.207728,17.193504,91.8316436242,13.657728,3.983504,14.2268,76.55,13.21,77.6814430865,133.64,65.657728,24.833504,70.1971521291,13.657728,3.983504,14.2268,52.0,20.85,56.0243027623,133.08,13.657728,4.543504,14.3936431358,13.657728,3.983504,14.2268,0.0,0.56,0.56,133.31
2019-07-21 22:00:00,70.399264,17.023952,72.4283874834,14.619264,4.263952,15.2284,55.78,12.76,57.2208528423,133.52,93.509264,18.583952,95.3380602161,14.619264,4.263952,15.2284,78.89,14.32,80.1791400553,131.8,89.509264,17.763952,91.2549523724,14.619264,4.263952,15.2284,74.89,13.5,76.0970571047,134.15,65.019264,25.023952,69.6685213335,14.619264,4.263952,15.2284,50.4,20.76,54.508142511,133.52,14.619264,4.823952,15.394589725,14.619264,4.263952,15.2284,0.0,0.56,0.56,133.74
2019-07-21 22:30:00,68.274128,17.018704,70.3632918502,14.464128,4.218704,15.0668,53.81,12.8,55.3114463741,133.65,90.764128,19.198704,92.7723944225,14.464128,4.218704,15.0668,76.3,14.98,77.7566100084,132.07,86.884128,18.338704,88.7984220734,14.464128,4.218704,15.0668,72.42,14.12,73.7836757013,134.33,63.094128,25.038704,67.8808197216,14.464128,4.218704,15.0668,48.63,20.82,52.8994262729,133.65,14.464128,4.778704,15.233089336,14.464128,4.218704,15.0668,0.0,0.56,0.56,133.89
2019-07-21 23:00:00,64.227792,18.581856,66.8617576616,16.257792,4.741856,16.935200000000002,47.97,13.84,49.9266111408,134.73,86.247792,21.151856,88.8036183785,16.257792,4.741856,16.935200000000002,69.99,16.41,71.8880254284,133.41,82.677792,20.231856,85.1172443586,16.257792,4.741856,16.935200000000002,66.42,15.49,68.2023203418,135.48,59.627792,26.631856,65.3048951672,16.257792,4.741856,16.935200000000002,43.37,21.89,48.5811588993,134.73,16.257792,5.301856,17.1004525601,16.257792,4.741856,16.935200000000002,0.0,0.56,0.56,134.95
2019-07-21 23:30:00,59.409872,18.803296,62.3144993683,15.439872,4.503296,16.0832,43.97,14.3,46.2368997663,134.63,80.819872,21.393296,83.6033780648,15.439872,4.503296,16.0832,65.38,16.89,67.5264133506,133.36,77.469872,20.463296,80.1269464717,15.439872,4.503296,16.0832,62.03,15.96,64.0503122553,135.48,55.199872,26.793296,61.3588345665,15.439872,4.503296,16.0832,39.76,22.29,45.5818132592,134.63,15.439872,5.063296,16.2488957705,15.439872,4.503296,16.0832,0.0,0.56,0.56,134.89
2019-07-22 00:00:00,55.663632,19.318976,58.9208177228,15.253632,4.448976,15.8892,40.41,14.87,43.0590873103,134.46,76.303632,21.908976,79.386695899,15.253632,4.448976,15.8892,61.05,17.46,63.497670036,133.12,73.163632,20.938976,76.1009708437,15.253632,4.448976,15.8892,57.91,16.49,60.2120270378,135.25,51.783632,27.238976,58.5107371056,15.253632,4.448976,15.8892,36.53,22.79,43.0560680973,134.46,15.253632,5.048976,16.0675277451,15.253632,4.448976,15.8892,0.0,0.6000000000000001,0.6000000000000001,134.67
2019-07-22 00:30:00,52.601376,19.954568,56.259128514,15.821376,4.614568,16.4806,36.78,15.34,39.8507716362,134.04,72.571376,22.514568,75.9836192002,15.821376,4.614568,16.4806,56.75,17.9,59.5060711188,132.71,69.641376,21.514568,72.8889421476,15.821376,4.614568,16.4806,53.82,16.9,56.4110131091,134.88,49.031376,27.744568,56.3368164344,15.821376,4.614568,16.4806,33.21,23.13,40.4709896098,134.04,15.821376,5.174568,16.6460833988,15.821376,4.614568,16.4806,0.0,0.56,0.56,134.27
2019-07-22 01:00:00,50.371984,20.293912,54.3063498714,17.361984,5.063912,18.0854,33.01,15.23,36.3539956538,134.35,70.741984,23.123912,74.425423119,17.361984,5.063912,18.0854,53.38,18.06,56.3523557626,133.16,68.001984,22.133912,71.5134944494,17.361984,5.063912,18.0854,50.64,17.07,53.4396341679,135.25,47.161984,28.133912,54.9160244304,17.361984,5.063912,18.0854,29.8,23.07,37.686402057,134.35,17.361984,5.623912,18.2501198517,17.361984,5.063912,18.0854,0.0,0.56,0.56,134.62
2019-07-22 01:30:00,50.850912,20.264016,54.7397990102,15.990912,4.664016,16.6572,34.86,15.6,38.1913550427,134.64,70.860912,23.024016,74.507544331,15.990912,4.664016,16.6572,54.87,18.36,57.8602324572,133.38,68.040912,22.014016,71.5135134519,15.990912,4.664016,16.6572,52.05,17.35,54.8655174039,135.52,47.480912,28.104016,55.1749283613,15.990912,4.664016,16.6572,31.49,23.44,39.2562568261,134.64,15.990912,5.224016,16.8225922426,15.990912,4.664016,16.6572,0.0,0.56,0.56,134.89
2019-07-22 02:00:00,51.062016,20.138088,54.8896353265,15.662016,4.5680879999999995,16.3146,35.4,15.57,38.6727927618,135.03,70.532016,23.118088,74.2240612861,15.662016,4.5680879999999995,16.3146,54.87,18.55,57.9208028259,133.86,67.732016,22.098088,71.2457120442,15.662016,4.5680879999999995,16.3146,52.07,17.53,54.9416581475,135.92,47.602016,28.048088,55.2507662184,15.662016,4.5680879999999995,16.3146,31.94,23.48,39.6418213507,135.03,15.662016,5.128088,16.4801708644,15.662016,4.5680879999999995,16.3146,0.0,0.56,0.56,135.25
2019-07-22 02:30:00,50.092224,20.305232,54.0512104568,16.132224,4.705232,16.8044,33.96,15.6,37.3716684134,134.85,70.242224,23.205232,73.9760287163,16.132224,4.705232,16.8044,54.11,18.5,57.1851562908,133.66,67.472224,22.195232,71.0290738715,16.132224,4.705232,16.8044,51.34,17.49,54.2374013021,135.72,46.792224,28.205232,54.6355867456,16.132224,4.705232,16.8044,30.66,23.5,38.6301126066,134.85,16.132224,5.265232,16.9697177113,16.132224,4.705232,16.8044,0.0,0.56,0.56,135.09
2019-07-22 03:00:00,49.4788,20.1884,53.4389665319,15.1488,4.4184,15.78,34.33,15.77,37.7788538736,134.85,68.9088,23.2484,72.7248982124,15.1488,4.4184,15.78,53.76,18.83,56.9623252685,133.66,66.1588,22.2084,69.7868171505,15.1488,4.4184,15.78,51.01,17.79,54.023182061,135.74,46.1388,28.0484,53.9953850621,15.1488,4.4184,15.78,30.99,23.63,38.9712329802,134.85,15.1488,4.9784,15.9458649185,15.1488,4.4184,15.78,0.0,0.56,0.56,135.05
2019-07-22 03:30:00,48.863376,21.035568,53.1989157333,15.893376,4.635568,16.5556,32.97,16.4,36.8236459357,134.39,68.293376,23.835568,72.3333913719,15.893376,4.635568,16.5556,52.4,19.2,55.8068096203,133.12,65.603376,22.795568,69.4509961271,15.893376,4.635568,16.5556,49.71,18.16,52.9232434758,135.28,45.643376,28.775568,53.9569373334,15.893376,4.635568,16.5556,29.75,24.14,38.3119054603,134.39,15.933375999999999,5.195568,16.759069115,15.893376,4.635568,16.5556,0.04,0.56,0.5614267539000001,134.65
2019-07-22 04:00:00,48.525904,20.940472,52.8513644725,15.635904,4.560472,16.2874,32.89,16.38,36.7431150013,134.45,68.055904,23.720472,72.0712623808,15.635904,4.560472,16.2874,52.42,19.16,55.811844621,133.12,65.355904,22.660472,69.1729078391,15.635904,4.560472,16.2874,49.72,18.1,52.9120817961,135.28,45.335904,28.690472,53.6515365584,15.635904,4.560472,16.2874,29.7,24.13,38.2667858593,134.45,15.635904,5.120472,16.4529853644,15.635904,4.560472,16.2874,0.0,0.56,0.56,134.69
2019-07-22 04:30:00,50.093168,19.988424,53.9338722352,14.943168,4.358424,15.5658,35.15,15.63,38.468420815,134.8,68.843168,22.868424,72.5420333084,14.943168,4.358424,15.5658,53.9,18.51,56.9897367953,133.6,66.073168,21.858424,69.5949296236,14.943168,4.358424,15.5658,51.13,17.5,54.0418994855,135.71,46.703168,27.888424,54.3962323552,14.943168,4.358424,15.5658,31.76,23.53,39.5266808624,134.8,14.983168,4.958424,15.7823094596,14.943168,4.358424,15.5658,0.04,0.6000000000000001,0.6013318551,135.08
2019-07-22 05:00:00,51.108496,20.198728,54.9551360311,14.738496,4.298728,15.3526,36.37,15.9,39.6936632222,134.71,69.808496,22.738728,73.4184981108,14.738496,4.298728,15.3526,55.07,18.44,58.0752830385,133.4,66.968496,21.718728,70.4022911732,14.738496,4.298728,15.3526,52.23,17.42,55.0584171585,135.58,47.608496,28.068728,55.2668289566,14.738496,4.298728,15.3526,32.87,23.77,40.5641442656,134.71,14.738496,4.858728,15.5187145769,14.738496,4.298728,15.3526,0.0,0.56,0.56,135.0
2019-07-22 05:30:00,51.419488,20.238184,55.2589163647,16.519488,4.818184,17.2078,34.9,15.42,38.1547690335,134.73,71.839488,22.658184,75.3279850937,16.519488,4.818184,17.2078,55.32,17.84,58.1254505359,133.36,68.959488,21.668184,72.2836162839,16.519488,4.818184,17.2078,52.44,16.85,55.0806327124,135.61,48.089488,28.138184,55.7167502186,16.519488,4.818184,17.2078,31.57,23.32,39.2490420265,134.73,16.519488,5.378184,17.3729199307,16.519488,4.818184,17.2078,0.0,0.56,0.56,135.03
2019-07-22 06:00:00,53.756256,19.611408,57.2218697954,17.696255999999998,5.161408,18.4336,36.06,14.45,38.8474722472,134.63,75.076256,21.911408,78.2084011825,17.696255999999998,5.161408,18.4336,57.38,16.75,59.7748015471,133.14,72.096256,20.971408,75.0844197069,17.696255999999998,5.161408,18.4336,54.4,15.81,56.6508261193,135.43,50.316256,27.581408,57.3799589153,17.696255999999998,5.161408,18.4336,32.62,22.42,39.5818241116,134.63,17.696255999999998,5.721408,18.5981715746,17.696255999999998,5.161408,18.4336,0.0,0.56,0.56,134.88
2019-07-22 06:30:00,60.922176,16.853968,63.2105036044,16.642176,4.853968,17.3356,44.28,12.0,45.8772100285,134.89,83.512176,18.573968,85.5527663347,16.642176,4.853968,17.3356,66.87,13.72,68.2629863103,133.3,80.082176,17.783968,82.033069129,16.642176,4.853968,17.3356,63.44,12.93,64.7442545714,135.59,56.702176,25.133968,62.0230046883,16.642176,4.853968,17.3356,40.06,20.28,44.9008017746,134.89,16.642176,5.413968,17.5006591739,16.642176,4.853968,17.3356,0.0,0.56,0.56,135.15
2019-07-22 07:00:00,65.66984,15.22412,67.4114360877,17.97984,5.24412,18.729,47.69,9.98,48.7230592225,134.19,90.65984,15.95412,92.052922462,17.97984,5.24412,18.729,72.68,10.71,73.4648657523,132.23,86.96984,15.29412,88.3043780126,17.97984,5.24412,18.729,68.99,10.05,69.7181654951,134.69,61.08984,23.60412,65.4913966273,17.97984,5.24412,18.729,43.11,18.36,46.856821275,134.19,17.97984,5.80412,18.8934500661,17.97984,5.24412,18.729,0.0,0.56,0.56,134.43
2019-07-22 07:30:00,71.553744,11.903592,72.5371200346,20.103744,5.863592,20.9414,51.45,6.04,51.8033213221,133.93,98.943744,15.033592,100.0793353553,20.103744,5.863592,20.9414,78.84,9.17,79.3714967731,130.88,94.973744,14.453592,96.067259621,20.103744,5.863592,20.9414,74.87,8.59,75.3611637384,133.63,67.683744,16.063592,69.5638425463,20.103744,5.863592,20.9414,47.58,10.2,48.6610357473,133.93,20.103744,6.423592,21.1050481402,20.103744,5.863592,20.9414,0.0,0.56,0.56,134.18
2019-07-22 08:00:00,75.37008,13.78044,76.61951113,21.67008,6.32044,22.573,53.7,7.46,54.2156951445,135.59,103.13008,17.44044,104.5943705378,21.67008,6.32044,22.573,81.46,11.12,82.2154851594,131.45,99.02008,16.77044,100.4301941699,21.67008,6.32044,22.573,77.35,10.45,78.0527065514,134.19,72.93008,7.6104400000000005,73.3260892575,21.67008,6.32044,22.573,51.26,1.29,51.2762293856,135.59,21.67008,6.92044,22.7482934964,21.67008,6.32044,22.573,0.0,0.6000000000000001,0.6000000000000001,135.87
2019-07-22 08:30:00,77.303104,16.040072,78.9496915624,23.863104,6.960072,24.8574,53.44,9.08,54.2059037375,136.3,104.703104,15.660072,105.8677374949,23.863104,6.960072,24.8574,80.84,8.7,81.3067992237,131.97,100.623104,15.100072,101.7497972136,23.863104,6.960072,24.8574,76.76,8.14,77.1903957756,134.75,74.903104,7.630072,75.2907231175,23.863104,6.960072,24.8574,51.04,0.67,51.0443973419,136.3,23.863104,7.520072,25.0199763269,23.863104,6.960072,24.8574,0.0,0.56,0.56,136.54
2019-07-22 09:00:00,74.065312,19.573216,76.6079710359,30.525312,8.903216,31.7972,43.54,10.67,44.8283448278,136.12,103.175312,16.003216,104.4090414123,30.525312,8.903216,31.7972,72.65,7.1,72.9961129102,131.72,99.505312,15.533216,100.7104161223,30.525312,8.903216,31.7972,68.98,6.63,69.2978881352,134.58,72.075312,10.723216,72.8686349624,30.525312,8.903216,31.7972,41.55,1.82,41.5898413077,136.12,30.525312,9.463216,31.9585220209,30.525312,8.903216,31.7972,0.0,0.56,0.56,136.31
2019-07-22 09:30:00,74.896,22.663,78.2497436737,35.496,10.353,36.975,39.4,12.31,41.2782763691,135.57,105.816,15.483,106.9427376917,35.496,10.353,36.975,70.32,5.13,70.506874133,131.25,102.256,15.113,103.3667853084,35.496,10.353,36.975,66.76,4.76,66.9294793047,133.98,73.136,13.833,74.4326970155,35.496,10.353,36.975,37.64,3.48,37.8005290968,135.57,35.496,10.913,37.1356915245,35.496,10.353,36.975,0.0,0.56,0.56,135.74
2019-07-22 10:00:00,76.3816,23.7488,79.9884636682,34.2816,9.9988,35.71,42.1,13.75,44.2885143124,135.24,107.3316,14.3788,108.2904531711,34.2816,9.9988,35.71,73.05,4.38,73.1811922559,131.21,103.6616,14.0388,104.6079118423,34.2816,9.9988,35.71,69.38,4.04,69.4975251358,133.72,74.4916,14.9088,75.9688803919,34.2816,9.9988,35.71,40.21,4.91,40.5086682082,135.24,34.2816,10.5588,35.870828761,34.2816,9.9988,35.71,0.0,0.56,0.56,135.46
2019-07-22 10:30:00,75.545456,23.567008,79.136083984,34.275456,9.997008,35.7036,41.27,13.57,43.4437314235,134.56,108.025456,13.897008,108.9156828715,34.275456,9.997008,35.7036,73.75,3.9,73.8530466535,130.3,104.295456,13.587008,105.1767508941,34.275456,9.997008,35.7036,70.02,3.59,70.1119711604,132.97,73.705456,14.827008,75.1820085552,34.275456,9.997008,35.7036,39.43,4.83,39.724725298,134.56,34.315456,10.557008,35.9026592107,34.275456,9.997008,35.7036,0.04,0.56,0.5614267539000001,134.74
2019-07-22 11:00:00,74.91088,25.66484,79.1853771513,37.25088,10.864840000000001,38.803,37.66,14.8,40.4637566224,134.76,106.29088,13.30484,107.1203525881,37.25088,10.864840000000001,38.803,69.04,2.44,69.0831035782,130.61,102.78088,13.06484,103.6079115599,37.25088,10.864840000000001,38.803,65.53,2.2,65.5669192505,133.17,73.27088,16.85484,75.1844896731,37.25088,10.864840000000001,38.803,36.02,5.99,36.5146614389,134.76,37.25088,11.42484,38.9635089513,37.25088,10.864840000000001,38.803,0.0,0.56,0.56,134.93
2019-07-22 11:30:00,77.99504,24.68272,81.8074747881,35.25504,10.28272,36.724,42.74,14.4,45.1006385764,134.6,107.81504,13.01272,108.5974849248,35.25504,10.28272,36.724,72.56,2.73,72.6113386462,130.45,104.11504,12.76272,104.8943686572,35.25504,10.28272,36.724,68.86,2.48,68.9046442557,133.03,76.12504,15.88272,77.7642752786,35.25504,10.28272,36.724,40.87,5.6,41.2518714727,134.6,35.25504,10.84272,36.8847180062,35.25504,10.28272,36.724,0.0,0.56,0.56,134.83
2019-07-22 12:00:00,81.373856,23.953208,84.8260609353,31.793856,9.273208,33.1186,49.58,14.68,51.707628064,134.27,109.463856,11.443208,110.060359711,31.793856,9.273208,33.1186,77.67,2.17,77.7003075927,130.0,105.523856,11.203208,106.1168980634,31.793856,9.273208,33.1186,73.73,1.9300000000000002,73.7552560839,132.68,79.213856,15.153208,80.6501995973,31.793856,9.273208,33.1186,47.42,5.88,47.7831643992,134.27,31.793856,9.833207999999999,33.2797424708,31.793856,9.273208,33.1186,0.0,0.56,0.56,134.48
2019-07-22 12:30:00,81.686224,23.957232,85.126894437,32.356224,9.437232,33.7044,49.33,14.52,51.4225563347,134.34,109.23622399999999,11.807231999999999,109.8724868258,32.356224,9.437232,33.7044,76.88,2.37,76.9165216322,130.04,105.346224,11.577232,105.9804661805,32.356224,9.437232,33.7044,72.99,2.14,73.0213646819,132.78,79.506224,15.157232,80.9381327721,32.356224,9.437232,33.7044,47.15,5.72,47.495693489,134.34,32.356224,9.997232,33.8654673554,32.356224,9.437232,33.7044,0.0,0.56,0.56,134.54
2019-07-22 13:00:00,80.545632,24.444976,84.1733668444,33.205632,9.684976,34.5892,47.34,14.76,49.5876315224,134.73,108.155632,12.504976,108.8761459553,33.205632,9.684976,34.5892,74.95,2.8200000000000003,75.0030326054,130.66,104.365632,12.244976,105.0815139784,33.205632,9.684976,34.5892,71.16,2.56,71.2060334522,133.29,78.455632,15.604976,79.9925088273,33.205632,9.684976,34.5892,45.25,5.92,45.6356099992,134.73,33.205632,10.244976,34.7501587012,33.205632,9.684976,34.5892,0.0,0.56,0.56,134.98
2019-07-22 13:30:00,78.901024,25.283632,82.853084646,33.441024,9.753632,34.8344,45.46,15.53,48.0394889648,134.92,109.291024,11.463632,109.8905946185,33.441024,9.753632,34.8344,75.85,1.71,75.8692730952,130.89,105.441024,11.263632,106.0409305316,33.441024,9.753632,34.8344,72.0,1.51,72.0158322871,133.41,76.891024,16.383632,78.6171289814,33.441024,9.753632,34.8344,43.45,6.63,43.9529225422,134.92,33.441024,10.313632,34.9953295627,33.441024,9.753632,34.8344,0.0,0.56,0.56,135.2
2019-07-22 14:00:00,78.61912,24.55016,82.3630765914,31.98912,9.33016,33.322,46.63,15.22,49.0510478991,134.92,109.96912,11.11016,110.5289238562,31.98912,9.33016,33.322,77.98,1.78,78.0003128199,130.89,106.02912,10.90016,106.5879344767,31.98912,9.33016,33.322,74.04,1.57,74.0566438613,133.41,76.55912000000001,15.66016,78.1443501886,31.98912,9.33016,33.322,44.57,6.33,45.0172611339,134.92,31.98912,9.89016,33.4831160915,31.98912,9.33016,33.322,0.0,0.56,0.56,135.2
2019-07-22 14:30:00,77.777216,25.261688,81.7768195109,32.817216,9.571688,34.1846,44.96,15.69,47.6190896595,134.75,107.327216,11.171688,107.9070799673,32.817216,9.571688,34.1846,74.51,1.6,74.5271769222,130.71,103.557216,10.971688,104.1368086857,32.817216,9.571688,34.1846,70.74,1.4,70.7538521919,133.24,75.807216,16.361688,77.5528131784,32.817216,9.571688,34.1846,42.99,6.79,43.5229158031,134.75,32.817216,10.131688,34.3456076918,32.817216,9.571688,34.1846,0.0,0.56,0.56,135.0
2019-07-22 15:00:00,75.9268,26.1924,80.3176243175,35.8368,10.4524,37.33,40.09,15.74,43.0691966491,134.84,107.0068,11.7224,107.6469688751,35.8368,10.4524,37.33,71.17,1.27,71.1813304175,130.74,103.3868,11.532399999999999,104.028009036,35.8368,10.4524,37.33,67.55,1.08,67.5586330531,133.34,74.1568,17.3124,76.1508383408,35.8368,10.4524,37.33,38.32,6.86,38.9291921314,134.84,35.8768,11.0124,37.5288919634,35.8368,10.4524,37.33,0.04,0.56,0.5614267539000001,135.12
2019-07-22 15:30:00,73.808432,27.030376,78.6023273256,38.298432,11.170376,39.8942,35.51,15.86,38.8908691083,135.09,106.508432,12.880376,107.2844358376,38.298432,11.170376,39.8942,68.21,1.71,68.2314311736,131.13,103.078432,12.690376,103.8566742516,38.298432,11.170376,39.8942,64.78,1.52,64.7978302106,133.61,72.228432,18.120376,74.4667336168,38.298432,11.170376,39.8942,33.93,6.95,34.634482817,135.09,38.298432,11.730376,40.0546079092,38.298432,11.170376,39.8942,0.0,0.56,0.56,135.36
2019-07-22 16:00:00,75.14376,25.58568,79.3801718819,37.01376,10.79568,38.556,38.13,14.79,40.8979339331,134.82,103.51376,13.36568,104.3730803953,37.01376,10.79568,38.556,66.5,2.5700000000000003,66.5496423732,130.83,100.14376,13.11568,100.9989788503,37.01376,10.79568,38.556,63.13,2.32,63.1726151113,133.35,73.46376,16.73568,75.345915738,37.01376,10.79568,38.556,36.45,5.94,36.9308285853,134.82,37.01376,11.35568,38.716532613300004,37.01376,10.79568,38.556,0.0,0.56,0.56,135.1
2019-07-22 16:30:00,76.484208,25.289144,80.5566563211,36.134208,10.539144,37.6398,40.35,14.75,42.9614361957,134.67,106.574208,13.319144,107.4032653494,36.134208,10.539144,37.6398,70.44,2.7800000000000002,70.4948366904,130.66,103.014208,13.079144,103.8411818964,36.134208,10.539144,37.6398,66.88,2.54,66.9282152758,133.24,74.714208,16.469144,76.5078138569,36.134208,10.539144,37.6398,38.58,5.93,39.0330795608,134.67,36.134208,11.099144,37.8004230839,36.134208,10.539144,37.6398,0.0,0.56,0.56,134.96
2019-07-22 17:00:00,78.997584,23.969712,82.5540148703,33.427584,9.749712,34.8204,45.57,14.22,47.7371270606,134.21,110.837584,12.499712,111.5401848082,33.427584,9.749712,34.8204,77.41,2.75,77.4588316462,129.99,106.907584,12.239712,107.6059573934,33.427584,9.749712,34.8204,73.48,2.49,73.5221769264,132.69,77.007584,15.199712,78.4933069656,33.427584,9.749712,34.8204,43.58,5.45,43.9194592408,134.21,33.427584,10.309712,34.9813312154,33.427584,9.749712,34.8204,0.0,0.56,0.56,134.49
2019-07-22 17:30:00,80.017792,20.566856,82.6186577129,30.057792,8.766856,31.310200000000002,49.96,11.8,51.3346043133,134.35,110.647792,14.546856,111.5999323206,30.057792,8.766856,31.310200000000002,80.59,5.78,80.7970079892,130.31,106.527792,14.116856,107.4590903168,30.057792,8.766856,31.310200000000002,76.47,5.35,76.6569201051,132.89,77.887792,11.846856,78.7836032415,30.057792,8.766856,31.310200000000002,47.83,3.08,47.9290652945,134.35,30.097792,9.326856,31.5097973037,30.057792,8.766856,31.310200000000002,0.04,0.56,0.5614267539000001,134.65
2019-07-22 18:00:00,81.459376,18.723568,83.5835027799,27.749376,8.093568,28.9056,53.71,10.63,54.7518127554,134.42,110.539376,15.083568,111.5637381504,27.749376,8.093568,28.9056,82.79,6.99,83.0845605392,130.39,106.299376,14.603568,107.2978170156,27.749376,8.093568,28.9056,78.55,6.51,78.8193034732,132.98,79.189376,10.033568,79.8224890496,27.749376,8.093568,28.9056,51.44,1.94,51.4765694273,134.42,27.749376,8.653568,29.0673718716,27.749376,8.093568,28.9056,0.0,0.56,0.56,134.72
2019-07-22 18:30:00,81.676704,16.394872,83.3059169819,24.256704,7.074872,25.2674,57.42,9.32,58.1714603564,135.36,110.016704,16.254872,111.2110427195,24.256704,7.074872,25.2674,85.76,9.18,86.2499275362,131.61,105.616704,15.664872,106.7720767738,24.256704,7.074872,25.2674,81.36,8.59,81.8122099689,134.01,79.206704,7.604872,79.5709497033,24.256704,7.074872,25.2674,54.95,0.53,54.9525559005,135.36,24.256704,7.634872,25.4298831967,24.256704,7.074872,25.2674,0.0,0.56,0.56,135.67
2019-07-22 19:00:00,83.470496,13.029728,84.4813441787,18.650496,5.439728,19.4276,64.82,7.59,65.2628569709,134.74,110.000496,15.909728,111.1450789072,18.650496,5.439728,19.4276,91.35,10.47,91.9480472876,130.84,105.320496,15.259728,106.4202338671,18.650496,5.439728,19.4276,86.67,9.82,87.224545284,133.36,80.680496,6.499728,80.941885936,18.650496,5.439728,19.4276,62.03,1.06,62.0390562469,134.74,18.650496,5.999728,19.5917772833,18.650496,5.439728,19.4276,0.0,0.56,0.56,135.06
2019-07-22 19:30:00,85.996608,10.842344,86.6774077307,13.036608,3.8023439999999997,13.5798,72.96,7.04,73.2988622013,134.7,110.346608,14.872344,111.3443330985,13.036608,3.8023439999999997,13.5798,97.31,11.07,97.9376383215,130.79,105.366608,14.172344,106.3154617912,13.036608,3.8023439999999997,13.5798,92.33,10.37,92.9105257761,133.3,82.826608,5.412344,83.0032557214,13.036608,3.8023439999999997,13.5798,69.79,1.6099999999999999,69.808568242,134.7,13.036608,4.362344,13.7471158182,13.036608,3.8023439999999997,13.5798,0.0,0.56,0.56,135.03
2019-07-22 20:00:00,85.698304,9.003672,86.1699797955,10.778304,3.143672,11.2274,74.92,5.86,75.1488256728,134.23,109.648304,15.123672,110.6863859056,10.778304,3.143672,11.2274,98.87,11.98,99.5931589016,130.27,104.578304,14.373672,105.5614707849,10.778304,3.143672,11.2274,93.8,11.23,94.4698518047,132.86,82.428304,5.863672,82.6366017552,10.778304,3.143672,11.2274,71.65,2.7199999999999998,71.7016101632,134.23,10.778304,3.663672,11.3839505287,10.778304,3.143672,11.2274,0.0,0.52,0.52,134.57
2019-07-22 20:30:00,85.102416,8.105288,85.4875248361,8.692416,2.535288,9.0546,76.41,5.57,76.6127469812,134.51,107.902416,15.315288,108.983895256,8.692416,2.535288,9.0546,99.21,12.78,100.0297580723,130.7,102.822416,14.545288,103.8461103512,8.692416,2.535288,9.0546,94.13,12.01,94.8930819396,133.19,81.782416,5.5752880000000005,81.9722355623,8.692416,2.535288,9.0546,73.09,3.04,73.1531933684,134.51,8.692416,3.095288,9.2270744941,8.692416,2.535288,9.0546,0.0,0.56,0.56,134.84
2019-07-22 21:00:00,83.625968,6.518824,83.8796613625,7.675968,2.238824,7.9958,75.95,4.28,76.0704995383,134.46,105.685968,16.698824,106.9970773203,7.675968,2.238824,7.9958,98.01,14.46,99.0709427633,130.7,100.685968,15.848824,101.9257051694,7.675968,2.238824,7.9958,93.01,13.61,94.0004904243,133.23,80.305968,6.478824,80.5668893333,7.675968,2.238824,7.9958,72.63,4.24,72.7536562655,134.46,7.675968,2.7988239999999998,8.1703060236,7.675968,2.238824,7.9958,0.0,0.56,0.56,134.81
2019-07-22 21:30:00,83.078096,6.231528,83.3114756573,7.068096,2.061528,7.3626000000000005,76.01,4.17,76.1242996684,134.86,104.568096,16.801528,105.9092915858,7.068096,2.061528,7.3626000000000005,97.5,14.74,98.6078982638,131.21,99.598096,15.941528,100.8658170135,7.068096,2.061528,7.3626000000000005,92.53,13.88,93.5652462189,133.62,79.708096,6.441528,79.9679551503,7.068096,2.061528,7.3626000000000005,72.64,4.38,72.7719314022,134.86,7.068096,2.621528,7.5385933781,7.068096,2.061528,7.3626000000000005,0.0,0.56,0.56,135.19
2019-07-22 22:00:00,82.385616,6.407888,82.6344404732,7.775616,2.267888,8.0996,74.61,4.14,74.7247730007,134.98,104.205616,17.367888,105.6430496508,7.775616,2.267888,8.0996,96.43,15.1,97.6050966907,131.4,99.295616,16.487888,100.6552025855,7.775616,2.267888,8.0996,91.52,14.22,92.6181342935,133.79,79.065616,6.687888,79.3479645571,7.775616,2.267888,8.0996,71.29,4.42,71.4268891945,134.98,7.775616,2.8278879999999997,8.2738838957,7.775616,2.267888,8.0996,0.0,0.56,0.56,135.3
2019-07-22 22:30:00,79.029888,5.785384,79.2413646104,8.349888,2.435384,8.6978,70.68,3.35,70.7593449659,135.27,99.799888,19.125384,101.6159335831,8.349888,2.435384,8.6978,91.45,16.69,92.9605217283,131.89,95.139888,18.155384,96.856678948,8.349888,2.435384,8.6978,86.79,15.72,88.2021683407,134.17,75.899888,7.645384,76.2839753482,8.349888,2.435384,8.6978,67.55,5.21,67.7506206614,135.27,8.349888,2.995384,8.8709049662,8.349888,2.435384,8.6978,0.0,0.56,0.56,135.58
2019-07-22 23:00:00,74.414,4.712,74.5630360165,8.544,2.492,8.9,65.87,2.22,65.9073994328,135.83,93.974,20.742,96.2358729373,8.544,2.492,8.9,85.43,18.25,87.3575835288,132.64,89.604,19.702,91.7444582523,8.544,2.492,8.9,81.06,17.21,82.8668069857,134.78,71.494,8.882,72.0436115141,8.544,2.492,8.9,62.95,6.39,63.2734904996,135.83,8.544,3.052,9.0727415923,8.544,2.492,8.9,0.0,0.56,0.56,136.14
2019-07-22 23:30:00,69.258176,2.971968,69.3219123845,8.338176,2.431968,8.6856,60.92,0.54,60.9223932557,136.8,87.358176,23.941968,90.579626549,8.338176,2.431968,8.6856,79.02,21.51,81.8953020631,133.87,83.28817599999999,22.741968,86.3372304972,8.338176,2.431968,8.6856,74.95,20.31,77.6530656188,135.82,66.578176,11.221968,67.5173021179,8.338176,2.431968,8.6856,58.24,8.79,58.8995899816,136.8,8.338176,2.991968,8.858727421,8.338176,2.431968,8.6856,0.0,0.56,0.56,137.11
2019-07-23 00:00:00,65.32472,3.18096,65.4021219044,8.57472,2.50096,8.932,56.75,0.68,56.7540738626,137.22,82.51472,25.00096,86.2190641193,8.57472,2.50096,8.932,73.94,22.5,77.2876031457,134.5,78.68472,23.75096,82.1911994218,8.57472,2.50096,8.932,70.11,21.25,73.2596382737,136.33,62.84472,11.56096,63.8992537359,8.57472,2.50096,8.932,54.27,9.06,55.0210550608,137.22,8.57472,3.06096,9.1046855629,8.57472,2.50096,8.932,0.0,0.56,0.56,137.53
2019-07-23 00:30:00,63.826272,2.998496,63.896666389399996,8.086272,2.358496,8.4232,55.74,0.64,55.7436740806,137.13,79.826272,25.168496,83.6999814356,8.086272,2.358496,8.4232,71.74,22.81,75.2789724956,134.42,76.116272,23.918496,79.7858465774,8.086272,2.358496,8.4232,68.03,21.56,71.3646586204,136.3,61.406272,11.558496,62.484630676,8.086272,2.358496,8.4232,53.32,9.2,54.1078774302,137.13,8.086272,2.918496,8.596825795600001,8.086272,2.358496,8.4232,0.0,0.56,0.56,137.43
2019-07-23 01:00:00,62.763552,8.013536,63.2730607674,8.103552,2.363536,8.4412,54.66,5.65,54.9512338351,136.55,78.453552,21.343536,81.3050204502,8.103552,2.363536,8.4412,70.35,18.98,72.8653751792,134.72,74.813552,20.283536,77.5144463666,8.103552,2.363536,8.4412,66.71,17.92,69.0749629026,136.54,59.103552,15.953536,61.2188301907,8.103552,2.363536,8.4412,51.0,13.59,52.7796182252,136.55,8.183552,2.963536,8.7036238981,8.103552,2.363536,8.4412,0.08,0.6000000000000001,0.605309838,136.83
2019-07-23 01:30:00,61.465632,14.654976,63.1885451543,7.525632,2.194976,7.8392,53.94,12.46,55.3604118482,135.68,77.475632,17.554976,79.4396043303,7.525632,2.194976,7.8392,69.95,15.36,71.6165630284,134.82,73.885632,16.664976,75.7417192908,7.525632,2.194976,7.8392,66.36,14.47,67.9192940187,136.6,56.315632,23.074976,60.8597151239,7.525632,2.194976,7.8392,48.79,20.88,53.0701281325,135.68,7.525632,2.754976,8.0140520188,7.525632,2.194976,7.8392,0.0,0.56,0.56,135.95
2019-07-23 02:00:00,61.091952,15.019736,62.9111998668,7.061952,2.059736,7.3562,54.03,12.96,55.562599831200004,135.18,76.741952,17.679736,78.7521444902,7.061952,2.059736,7.3562,69.68,15.62,71.4092907121,134.18,73.161952,16.789736,75.0637492762,7.061952,2.059736,7.3562,66.1,14.73,67.7213622131,136.07,55.911952,23.309736,60.5763168973,7.061952,2.059736,7.3562,48.85,21.25,53.2718030481,135.18,7.061952,2.619736,7.5322096864,7.061952,2.059736,7.3562,0.0,0.56,0.56,135.45
