Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-07-23 02:30:00,61.149328,14.462304,62.8362837208,6.899328,2.012304,7.1868,54.25,12.45,55.6602641029,135.59,76.429328,17.312304,78.3655412048,6.899328,2.012304,7.1868,69.53,15.3,71.1934751224,134.68,72.849328,16.432304,74.6796170638,6.899328,2.012304,7.1868,65.95,14.42,67.5080654441,136.45,55.959328,22.872304,60.4531941297,6.899328,2.012304,7.1868,49.06,20.86,53.3106293341,135.59,6.899328,2.612304,7.3773205868,6.899328,2.012304,7.1868,0.0,0.6000000000000001,0.6000000000000001,135.82
2019-07-23 03:00:00,59.972768,14.541224,61.7104537092,6.552768,1.9112239999999998,6.8258,53.42,12.63,54.8927436006,135.93,75.362768,17.411224,77.3478992721,6.552768,1.9112239999999998,6.8258,68.81,15.5,70.5341484672,135.06,71.812768,16.521224,73.6886998819,6.552768,1.9112239999999998,6.8258,65.26,14.61,66.8754042978,136.82,54.852768,22.991224,59.4762350715,6.552768,1.9112239999999998,6.8258,48.3,21.08,52.6996812135,135.93,6.552768,2.471224,7.0032647044,6.552768,1.9112239999999998,6.8258,0.0,0.56,0.56,136.18
2019-07-23 03:30:00,59.242496,15.115728,61.1404822133,5.882496,1.715728,6.1276,53.36,13.4,55.016811976,136.07,74.082496,18.205728,76.2867271916,5.882496,1.715728,6.1276,68.2,16.49,70.1652342688,135.27,70.582496,17.275728,72.6659447026,5.882496,1.715728,6.1276,64.7,15.56,66.5447488537,136.99,54.132496,23.495728,59.0116628934,5.882496,1.715728,6.1276,48.25,21.78,52.9379910839,136.07,5.882496,2.315728,6.3218949185,5.882496,1.715728,6.1276,0.0,0.6000000000000001,0.6000000000000001,136.34
2019-07-23 04:00:00,59.541376,14.834568,61.3615503693,5.981376,1.7445680000000001,6.2306,53.56,13.09,55.1363917934,135.89,74.311376,17.914568,76.440253464,5.981376,1.7445680000000001,6.2306,68.33,16.17,70.217218686,134.99,70.791376,17.004568,72.8050427432,5.981376,1.7445680000000001,6.2306,64.81,15.26,66.5823077101,136.78,54.401376,23.204568,59.1435684311,5.981376,1.7445680000000001,6.2306,48.42,21.46,52.962515046,135.89,5.981376,2.304568,6.4099838159,5.981376,1.7445680000000001,6.2306,0.0,0.56,0.56,136.11
2019-07-23 04:30:00,59.803728,14.556504,61.5497984676,5.473728,1.596504,5.7018,54.33,12.96,55.8543686743,135.93,74.833728,17.466504,76.8450753683,5.473728,1.596504,5.7018,69.36,15.87,71.1524173869,135.06,71.303728,16.556504,73.2006793097,5.473728,1.596504,5.7018,65.83,14.96,67.5084476195,136.78,54.553728,22.976504,59.1948390889,5.473728,1.596504,5.7018,49.08,21.38,53.5345757432,135.93,5.473728,2.196504,5.8979935605,5.473728,1.596504,5.7018,0.0,0.6000000000000001,0.6000000000000001,136.17
2019-07-23 05:00:00,59.304,12.912,60.6933617457,5.664,1.6520000000000001,5.9,53.64,11.26,54.8090977849,136.0,73.724,20.842,76.6134266301,5.664,1.6520000000000001,5.9,68.06,19.19,70.7136457835,134.51,70.264,19.772,72.9928878727,5.664,1.6520000000000001,5.9,64.6,18.12,67.0931770003,136.38,54.134,21.462,58.2332156076,5.664,1.6520000000000001,5.9,48.47,19.81,52.361980482,136.0,5.664,2.212,6.0806118113,5.664,1.6520000000000001,5.9,0.0,0.56,0.56,136.23
2019-07-23 05:30:00,61.516128,5.039704,61.7222214484,5.656128,1.6497039999999998,5.8918,55.86,3.39,55.9627706605,134.11,73.966128,26.699704,78.6375373788,5.656128,1.6497039999999998,5.8918,68.31,25.05,72.7582201542,130.52,70.496128,25.359704,74.9187469861,5.656128,1.6497039999999998,5.8918,64.84,23.71,69.0390447501,133.07,56.206128,14.039704,57.9330830628,5.656128,1.6497039999999998,5.8918,50.55,12.39,52.0462736418,134.11,5.656128,2.249704,6.087113605,5.656128,1.6497039999999998,5.8918,0.0,0.6000000000000001,0.6000000000000001,134.33
2019-07-23 06:00:00,64.577104,3.207072,64.6566908513,6.127104,1.787072,6.3824,58.45,1.42,58.4672463863,133.46,77.467104,24.707072,81.311694171,6.127104,1.787072,6.3824,71.34,22.92,74.9314486714,129.67,73.857104,23.477072,77.4986756078,6.127104,1.787072,6.3824,67.73,21.69,71.118274726,132.35,59.027104,12.327072,60.3005448625,6.127104,1.787072,6.3824,52.9,10.54,53.9397960693,133.46,6.127104,2.347072,6.5612613422,6.127104,1.787072,6.3824,0.0,0.56,0.56,133.64
2019-07-23 06:30:00,69.442672,9.283696,70.0604860526,6.732672,1.963696,7.0132,62.71,7.32,63.1357782878,134.44,86.492672,13.203696,87.4946849686,6.732672,1.963696,7.0132,79.76,11.24,80.5480924666,132.91,82.472672,11.873696,83.3230237301,6.732672,1.963696,7.0132,75.74,9.91,76.3855725906,135.05,63.432672,18.053696,65.9517991894,6.732672,1.963696,7.0132,56.7,16.09,58.938765681,134.44,6.732672,2.523696,7.1901261296,6.732672,1.963696,7.0132,0.0,0.56,0.56,134.64
2019-07-23 07:00:00,74.321008,8.156544,74.7672484458,8.011008,2.336544,8.3448,66.31,5.82,66.5649194396,134.13,93.411008,10.056544,93.9507876114,8.011008,2.336544,8.3448,85.4,7.72,85.7482268038,132.55,89.081008,9.536544,89.5900198558,8.011008,2.336544,8.3448,81.07,7.2,81.389095707,134.75,67.951008,17.026544,70.0517143887,8.011008,2.336544,8.3448,59.94,14.69,61.713853388,134.13,8.011008,2.896544,8.5185806517,8.011008,2.336544,8.3448,0.0,0.56,0.56,134.35
2019-07-23 07:30:00,80.570752,6.638136,80.8437438977,9.490752,2.768136,9.8862,71.08,3.87,71.1852744604,134.36,100.790752,12.068136,101.5106673963,9.490752,2.768136,9.8862,91.3,9.3,91.7724359489,131.25,96.170752,11.478136,96.8532970336,9.490752,2.768136,9.8862,86.68,8.71,87.1165110642,133.71,75.970752,8.408136,76.4346250756,9.490752,2.768136,9.8862,66.48,5.64,66.7188129391,134.36,9.530752,3.3281359999999998,10.0951336257,9.490752,2.768136,9.8862,0.04,0.56,0.5614267539000001,134.59
2019-07-23 08:00:00,84.358112,4.338616,84.4696078421,11.378112,3.318616,11.8522,72.98,1.02,72.9871276322,133.84,106.628112,9.398616,107.0415258271,11.378112,3.318616,11.8522,95.25,6.08,95.4438520807,129.84,101.808112,8.978616,102.2032642056,11.378112,3.318616,11.8522,90.43,5.66,90.6069561347,132.82,80.098112,10.488616,80.7819200784,11.378112,3.318616,11.8522,68.72,7.17,69.0930336575,133.84,11.378112,3.878616,12.0210271924,11.378112,3.318616,11.8522,0.0,0.56,0.56,134.06
2019-07-23 08:30:00,86.014384,4.972112,86.1579720783,13.344384,3.892112,13.9004,72.67,1.08,72.6780248768,133.59,108.294384,7.382112,108.5457008984,13.344384,3.892112,13.9004,94.95,3.49,95.0141178983,129.29,103.504384,7.082112,103.7463918293,13.344384,3.892112,13.9004,90.16,3.19,90.216415912,132.5,81.714384,12.722112,82.6988070424,13.344384,3.892112,13.9004,68.37,8.83,68.937840117,133.59,13.344384,4.452112,14.0674761631,13.344384,3.892112,13.9004,0.0,0.56,0.56,133.82
2019-07-23 09:00:00,83.300112,10.614616,83.973678805,17.330112,5.054616,18.0522,65.97,5.5600000000000005,66.2038858376,134.23,109.980112,11.904616,110.6225334986,17.330112,5.054616,18.0522,92.65,6.85,92.9028793956,131.87,105.320112,11.914616,105.9919056632,17.330112,5.054616,18.0522,87.99,6.86,88.2570093534,134.62,79.370112,8.164616,79.7889443051,17.330112,5.054616,18.0522,62.04,3.11,62.1179016065,134.23,17.330112,5.614616,18.2169342854,17.330112,5.054616,18.0522,0.0,0.56,0.56,134.41
2019-07-23 09:30:00,81.109584,12.505711999999999,82.068005028,21.859584,6.375712,22.7704,59.25,6.13,59.5662605843,134.33,109.549584,14.885712,110.5563013868,21.859584,6.375712,22.7704,87.69,8.51,88.1019647908,132.68,105.099584,14.565712,106.104111716,21.859584,6.375712,22.7704,83.24,8.19,83.6419374477,134.94,77.589584,8.635712,78.0686817299,21.859584,6.375712,22.7704,55.73,2.26,55.7758056867,134.33,21.859584,6.935712,22.9335019916,21.859584,6.375712,22.7704,0.0,0.56,0.56,134.53
2019-07-23 10:00:00,80.204704,12.808872,81.2210671294,24.544704,7.158872,25.5674,55.66,5.65,55.946028456,134.33,109.634704,17.138872,110.9662527735,24.544704,7.158872,25.5674,85.09,9.98,85.6732659585,132.68,105.334704,16.738872,106.6564095711,24.544704,7.158872,25.5674,80.79,9.58,81.3560108412,134.83,76.864704,9.888872,77.4982097241,24.544704,7.158872,25.5674,52.32,2.73,52.3911757837,134.33,24.544704,7.718872,25.7298169329,24.544704,7.158872,25.5674,0.0,0.56,0.56,134.53
2019-07-23 10:30:00,78.153648,13.236064,79.2665508643,27.963648,8.156064,29.1288,50.19,5.08,50.4464319848,134.33,108.273648,18.596064,109.8589843732,27.963648,8.156064,29.1288,80.31,10.44,80.9857376332,132.71,104.223648,18.176064,105.7966828637,27.963648,8.156064,29.1288,76.26,10.02,76.9154600844,134.86,75.153648,11.456064,76.0217877327,27.963648,8.156064,29.1288,47.19,3.3,47.3052438954,134.33,27.963648,8.716064,29.2905339849,27.963648,8.156064,29.1288,0.0,0.56,0.56,134.53
2019-07-23 11:00:00,77.287568,13.152624,78.3987224733,28.637568,8.352624,29.8308,48.65,4.8,48.8862199398,134.63,108.007568,19.042624,109.6734073241,28.637568,8.352624,29.8308,79.37,10.69,80.0866593135,133.07,104.027568,18.592624,105.6760170105,28.637568,8.352624,29.8308,75.39,10.24,76.0822561443,135.19,74.347568,11.932624,75.2990596425,28.637568,8.352624,29.8308,45.71,3.58,45.8499781897,134.63,28.637568,8.912624,29.9924185007,28.637568,8.352624,29.8308,0.0,0.56,0.56,134.85
2019-07-23 11:30:00,77.33616,13.57888,78.5192181927,29.03616,8.46888,30.246,48.3,5.11,48.5695593968,134.63,107.83616,19.01888,109.5004803642,29.03616,8.46888,30.246,78.8,10.55,79.5030974239,133.07,103.90616,18.58888,105.555845625,29.03616,8.46888,30.246,74.87,10.12,75.5508524108,135.19,74.42616,11.76888,75.3509112672,29.03616,8.46888,30.246,45.39,3.3,45.5098022408,134.63,29.07616,9.02888,30.4457510073,29.03616,8.46888,30.246,0.04,0.56,0.5614267539000001,134.85
2019-07-23 12:00:00,78.543792,12.284856,79.4987103586,30.393792,8.864856,31.6602,48.15,3.42,48.2713051408,134.44,108.493792,21.114856,110.5293628247,30.393792,8.864856,31.6602,78.1,12.25,79.0548701852,132.82,104.593792,20.584856,106.6001764608,30.393792,8.864856,31.6602,74.2,11.72,75.1198935037,134.98,75.613792,13.734856,76.8511015533,30.393792,8.864856,31.6602,45.22,4.87,45.4814830453,134.44,30.393792,9.424856,31.8215414894,30.393792,8.864856,31.6602,0.0,0.56,0.56,134.66
2019-07-23 12:30:00,77.01264,12.78452,78.0665784533,31.83264,9.28452,33.159,45.18,3.5,45.3153660473,134.62,107.66264,21.43452,109.775601567,31.83264,9.28452,33.159,75.83,12.15,76.7972095847,133.03,103.88264,20.93452,105.9710197224,31.83264,9.28452,33.159,72.05,11.65,72.9857862875,135.13,74.27264,14.11452,75.6018830943,31.83264,9.28452,33.159,42.44,4.83,42.7139614178,134.62,31.83264,9.84452,33.3201372056,31.83264,9.28452,33.159,0.0,0.56,0.56,134.81
2019-07-23 13:00:00,76.65064,12.87852,77.7250081364,31.64064,9.22852,32.959,45.01,3.65,45.1577523799,134.78,107.86064,21.24852,109.9336948501,31.64064,9.22852,32.959,76.22,12.02,77.1619647236,133.28,104.06064,20.74852,106.1089905682,31.64064,9.22852,32.959,72.42,11.52,73.3305311586,135.34,73.94064,13.918520000000001,75.2392413744,31.64064,9.22852,32.959,42.3,4.69,42.5592069945,134.78,31.64064,9.78852,33.1201633963,31.64064,9.22852,32.959,0.0,0.56,0.56,135.03
2019-07-23 13:30:00,76.866048,13.194264,77.9902425797,31.626048,9.224264,32.9438,45.24,3.9699999999999998,45.4138580171,134.42,107.876048,20.944264,109.8904178107,31.626048,9.224264,32.9438,76.25,11.72,77.1454528796,132.82,104.046048,20.454264,106.0375264715,31.626048,9.224264,32.9438,72.42,11.23,73.2855326787,134.98,74.136048,13.554264,75.3649234435,31.626048,9.224264,32.9438,42.51,4.33,42.7299543646,134.42,31.626048,9.744264,33.0931653518,31.626048,9.224264,32.9438,0.0,0.52,0.52,134.69
2019-07-23 14:00:00,77.375776,12.733768,78.4165770681,31.555776,9.203768,32.8706,45.82,3.5300000000000002,45.9557754803,134.05,107.605776,21.043768,109.6441662844,31.555776,9.203768,32.8706,76.05,11.84,76.9661490527,132.39,103.795776,20.563768,105.813192324,31.555776,9.203768,32.8706,72.24,11.36,73.1277457604,134.65,74.635776,13.913768,75.9216174688,31.555776,9.203768,32.8706,43.08,4.71,43.3367107658,134.05,31.555776,9.763768,33.0317750737,31.555776,9.203768,32.8706,0.0,0.56,0.56,134.35
2019-07-23 14:30:00,78.761136,12.103248,79.6856646842,30.971136,9.033248,32.2616,47.79,3.07,47.8885059278,134.22,108.771136,21.323248,110.8415126746,30.971136,9.033248,32.2616,77.8,12.29,78.7647389382,132.6,104.891136,20.813248,106.9361571391,30.971136,9.033248,32.2616,73.92,11.78,74.8527541243,134.84,75.891136,14.193248,77.2069479526,30.971136,9.033248,32.2616,44.92,5.16,45.2153956081,134.22,30.971136,9.593247999999999,32.422857251,30.971136,9.033248,32.2616,0.0,0.56,0.56,134.53
2019-07-23 15:00:00,80.352816,11.157488,81.1237608694,29.442816,8.587488,30.6696,50.91,2.5700000000000003,50.9748271208,134.32,109.952816,21.437488,112.0231567047,29.442816,8.587488,30.6696,80.51,12.85,81.5290291859,132.76,105.922816,20.907488,107.9665040827,29.442816,8.587488,30.6696,76.48,12.32,77.4659460666,134.93,77.282816,14.207488,78.577899973,29.442816,8.587488,30.6696,47.84,5.62,48.1689734165,134.32,29.482816,9.147488,30.8692885568,29.442816,8.587488,30.6696,0.04,0.56,0.5614267539000001,134.64
2019-07-23 15:30:00,80.50904,11.76972,81.3648070765,28.31904,8.25972,29.499,52.19,3.51,52.3078980652,134.03,109.80904,20.13972,111.6406448718,28.31904,8.25972,29.499,81.49,11.88,82.3514086097,132.46,105.74904,19.66972,107.5628065169,28.31904,8.25972,29.499,77.43,11.41,78.2661676588,134.65,77.35904,12.96972,78.4387321838,28.31904,8.25972,29.499,49.04,4.71,49.2656645139,134.03,28.31904,8.81972,29.660672403,28.31904,8.25972,29.499,0.0,0.56,0.56,134.38
2019-07-23 16:00:00,81.790112,12.039616,82.6714870702,27.530112,8.029616,28.6772,54.26,4.01,54.4079745993,133.79,111.670112,19.999616,113.4468975082,27.530112,8.029616,28.6772,84.14,11.97,84.9871784448,132.09,107.460112,19.509616,109.2167605614,27.530112,8.029616,28.6772,79.93,11.48,80.7502030957,134.34,78.510112,12.229616,79.4569140715,27.530112,8.029616,28.6772,50.98,4.2,51.1527164479,133.79,27.530112,8.589616,28.839011248,27.530112,8.029616,28.6772,0.0,0.56,0.56,134.18
2019-07-23 16:30:00,83.375568,12.051624,84.2420736946,26.405568,7.701624,27.5058,56.97,4.35,57.1358328897,134.19,113.865568,19.211624,115.4749066797,26.405568,7.701624,27.5058,87.46,11.51,88.2141241525,132.57,109.485568,18.761624,111.0814482054,26.405568,7.701624,27.5058,83.08,11.06,83.812946494,134.76,79.925568,11.611623999999999,80.7646347855,26.405568,7.701624,27.5058,53.52,3.91,53.662635977,134.19,26.405568,8.261624,27.6678234149,26.405568,7.701624,27.5058,0.0,0.56,0.56,134.56
2019-07-23 17:00:00,85.122752,13.254136,86.1484476306,23.122752,6.744136,24.0862,62.0,6.51,62.34083814,134.59,115.642752,16.014136,116.7463003352,23.122752,6.744136,24.0862,92.52,9.27,92.9832420386,133.09,111.002752,15.684136,112.105321344,23.122752,6.744136,24.0862,87.88,8.94,88.333561006,135.19,81.372752,8.634136,81.8295366755,23.122752,6.744136,24.0862,58.25,1.8900000000000001,58.2806537369,134.59,23.122752,7.304136,24.2489600346,23.122752,6.744136,24.0862,0.0,0.56,0.56,135.0
2019-07-23 17:30:00,85.89728,14.10504,87.0476585831,20.17728,5.88504,21.018,65.72,8.22,66.2320677618,134.24,117.00728,13.58504,117.7932803041,20.17728,5.88504,21.018,96.83,7.7,97.135672644,132.66,112.13728,13.345040000000001,112.9285599767,20.17728,5.88504,21.018,91.96,7.46,92.2620897227,134.8,81.92728,6.20504,82.1619238431,20.17728,5.88504,21.018,61.75,0.32,61.7508291442,134.24,20.17728,6.40504,21.1694866636,20.17728,5.88504,21.018,0.0,0.52,0.52,134.66
2019-07-23 18:00:00,86.491072,14.754896,87.7405977395,18.531072,5.404896,19.3032,67.96,9.35,68.6001756558,134.66,117.641072,11.704896,118.2219371,18.531072,5.404896,19.3032,99.11,6.3,99.3100302084,133.17,112.621072,11.514896,113.2082094564,18.531072,5.404896,19.3032,94.09,6.11,94.2881763531,135.28,82.401072,6.194896,82.6336094044,18.531072,5.404896,19.3032,63.87,0.79,63.8748855185,134.66,18.531072,5.9648959999999995,19.4674244254,18.531072,5.404896,19.3032,0.0,0.56,0.56,135.09
2019-07-23 18:30:00,86.945504,15.133272,88.2526860058,15.405504,4.493272,16.0474,71.54,10.64,72.3269050907,134.74,117.155504,9.353272,117.5282766597,15.405504,4.493272,16.0474,101.75,4.86,101.8660007068,133.34,111.995504,9.263272,112.3779387796,15.405504,4.493272,16.0474,96.59,4.77,96.7077091033,135.39,82.675504,6.523272,82.9324546799,15.405504,4.493272,16.0474,67.27,2.03,67.3006225826,134.74,15.405504,5.053272,16.2131154131,15.405504,4.493272,16.0474,0.0,0.56,0.56,135.16
2019-07-23 19:00:00,87.652816,15.077488,88.9401304087,13.122816,3.827488,13.6696,74.53,11.25,75.3742887197,134.25,117.582816,8.397488,117.8822990241,13.122816,3.827488,13.6696,104.46,4.57,104.5599182287,132.73,112.272816,8.327488,112.5812252063,13.122816,3.827488,13.6696,99.15,4.5,99.2520654697,134.84,83.222816,6.477488,83.4745167926,13.122816,3.827488,13.6696,70.1,2.65,70.1500712758,134.25,13.122816,4.387488,13.8368475716,13.122816,3.827488,13.6696,0.0,0.56,0.56,134.67
2019-07-23 19:30:00,87.428336,14.617848,88.6419506548,10.758336,3.137848,11.2066,76.67,11.48,77.5247012248,134.59,117.288336,7.337848,117.5176487806,10.758336,3.137848,11.2066,106.53,4.2,106.6127614313,133.2,111.848336,7.277848,112.0848666747,10.758336,3.137848,11.2066,101.09,4.14,101.1747384479,135.23,82.878336,5.987848,83.094361432,10.758336,3.137848,11.2066,72.12,2.85,72.1762904284,134.59,10.758336,3.697848,11.3761097621,10.758336,3.137848,11.2066,0.0,0.56,0.56,135.06
2019-07-23 20:00:00,86.880192,14.605056,88.099236221,9.960192,2.905056,10.3752,76.92,11.7,77.8047325039,135.09,116.400192,6.025056,116.5560208545,9.960192,2.905056,10.3752,106.44,3.12,106.4857173521,133.93,110.960192,6.025056,111.1236496362,9.960192,2.905056,10.3752,101.0,3.12,101.048178608,135.85,82.320192,5.905056,82.5317132821,9.960192,2.905056,10.3752,72.36,3.0,72.4221623538,135.09,9.960192,3.465056,10.545711818600001,9.960192,2.905056,10.3752,0.0,0.56,0.56,135.53
2019-07-23 20:30:00,84.951792,16.038856,86.4525989534,10.761792,3.138856,11.2102,74.19,12.9,75.3031612882,134.8,114.371792,4.728856,114.4695107195,10.761792,3.138856,11.2102,103.61,1.5899999999999999,103.622199359,133.6,109.071792,4.788856,109.1768700407,10.761792,3.138856,11.2102,98.31,1.65,98.323845531,135.61,80.581792,7.308856,80.9125736704,10.761792,3.138856,11.2102,69.82,4.17,69.9444157885,134.8,10.761792,3.698856,11.3797057414,10.761792,3.138856,11.2102,0.0,0.56,0.56,135.25
2019-07-23 21:00:00,83.200512,17.576816,85.0368723423,12.640512,3.686816,13.1672,70.56,13.89,71.9141550739,134.42,113.110512,4.866816,113.2151660463,12.640512,3.686816,13.1672,100.47,1.18,100.4769291927,133.08,107.960512,4.946816,108.0737856274,12.640512,3.686816,13.1672,95.32,1.26,95.3283273744,135.14,79.030512,8.816816,79.5208027585,12.640512,3.686816,13.1672,66.39,5.13,66.587904307,134.42,12.640512,4.206816,13.3221561498,12.640512,3.686816,13.1672,0.0,0.52,0.52,134.87
2019-07-23 21:30:00,82.80408,18.01244,84.7405667871,13.41408,3.91244,13.973,69.39,14.1,70.8080652186,134.42,112.99408,5.02244,113.1056453878,13.41408,3.91244,13.973,99.58,1.11,99.5861862911,133.13,107.87408,5.11244,107.9951581257,13.41408,3.91244,13.973,94.46,1.2,94.4676219665,135.21,78.74408,9.20244,79.2799787904,13.41408,3.91244,13.973,65.33,5.29,65.5438250333,134.42,13.45408,4.47244,14.177975462,13.41408,3.91244,13.973,0.04,0.56,0.5614267539000001,134.93
2019-07-23 22:00:00,82.10008,18.425440000000002,84.1422603404,12.91008,3.76544,13.448,69.19,14.66,70.7260326895,134.69,111.20008,4.35544,111.2853433728,12.91008,3.76544,13.448,98.29,0.59,98.2917707644,133.47,106.16008,4.38544,106.2506219728,12.91008,3.76544,13.448,93.25,0.62,93.2520611032,135.46,78.03008,9.55544,78.6129748731,12.91008,3.76544,13.448,65.12,5.79,65.376895766,134.69,12.91008,4.32544,13.6154176139,12.91008,3.76544,13.448,0.0,0.56,0.56,135.13
2019-07-23 22:30:00,78.895872,21.526296,81.7798265963,12.775872,3.726296,13.3082,66.12,17.8,68.4740417969,135.74,106.065872,6.776296,106.2821122795,12.775872,3.726296,13.3082,93.29,3.05,93.3398446538,134.88,101.255872,6.486296,101.4634104014,12.775872,3.726296,13.3082,88.48,2.76,88.5230365498,136.62,75.005872,12.326296,76.0119622662,12.775872,3.726296,13.3082,62.23,8.6,62.821436628,135.74,12.815872,4.286296,13.5136563712,12.775872,3.726296,13.3082,0.04,0.56,0.5614267539000001,136.18
2019-07-23 23:00:00,74.57264,23.22952,78.1069090158,12.27264,3.57952,12.784,62.3,19.65,65.3254353219,135.57,100.03264,8.97952,100.4348587135,12.27264,3.57952,12.784,87.76,5.4,87.9259779587,134.81,95.42264,8.57952,95.8075591381,12.27264,3.57952,12.784,83.15,5.0,83.3001950778,136.52,71.03264,13.91952,72.383623717,12.27264,3.57952,12.784,58.76,10.34,59.6628292993,135.57,12.27264,4.13952,12.9519619518,12.27264,3.57952,12.784,0.0,0.56,0.56,136.0
2019-07-23 23:30:00,69.448256,24.712408,73.7140649442,12.728256,3.712408,13.2586,56.72,21.0,60.4827115794,135.59,94.068256,10.952408,94.7037065161,12.728256,3.712408,13.2586,81.34,7.24,81.6615772564,134.85,89.718256,10.482408,90.3285466348,12.728256,3.712408,13.2586,76.99,6.77,77.2870817149,136.6,66.368256,15.282408,68.1050467936,12.728256,3.712408,13.2586,53.64,11.57,54.8736229896,135.59,12.728256,4.272408,13.4261673951,12.728256,3.712408,13.2586,0.0,0.56,0.56,136.0
2019-07-24 00:00:00,66.147616,25.503888,70.893972985,12.527616,3.6538880000000002,13.0496,53.62,21.85,57.9010094903,135.66,89.457616,12.213888,90.2875634873,12.527616,3.6538880000000002,13.0496,76.93,8.56,77.4047705248,135.04,85.287616,11.683888,86.0842069242,12.527616,3.6538880000000002,13.0496,72.76,8.03,73.2017656891,136.79,63.287616,16.003888,65.2797577361,12.527616,3.6538880000000002,13.0496,50.76,12.35,52.2407896188,135.66,12.527616,4.213888,13.2173376563,12.527616,3.6538880000000002,13.0496,0.0,0.56,0.56,136.07
2019-07-24 00:30:00,63.268864,26.466752,68.5816164382,12.708864,3.706752,13.2384,50.56,22.76,55.4466518376,135.23,85.548864,13.486752,86.6054306103,12.708864,3.706752,13.2384,72.84,9.78,73.4936323772,134.58,81.578864,12.896752,82.5919927334,12.708864,3.706752,13.2384,68.87,9.19,69.4804504879,136.36,60.628864,16.946752,62.9527724034,12.708864,3.706752,13.2384,47.92,13.24,49.7154302003,135.23,12.708864,4.226752,13.3933064118,12.708864,3.706752,13.2384,0.0,0.52,0.52,135.63
2019-07-24 01:00:00,59.482336,27.239848,65.4229135325,15.222336,4.439848,15.8566,44.26,22.8,49.7874241149,135.23,83.072336,14.409848,84.3128503129,15.222336,4.439848,15.8566,67.85,9.97,68.5785928698,134.64,79.342336,13.819848,80.5369137767,15.222336,4.439848,15.8566,64.12,9.38,64.8024598299,136.42,57.242336,17.669848,59.9075000236,15.222336,4.439848,15.8566,42.02,13.23,44.0535276681,135.23,15.222336,4.999848,16.022421581,15.222336,4.439848,15.8566,0.0,0.56,0.56,135.63
2019-07-24 01:30:00,59.46616,27.09888,65.3496249599,14.63616,4.26888,15.246,44.83,22.83,50.3084267295,135.56,82.63616,14.19888,83.8471414707,14.63616,4.26888,15.246,68.0,9.93,68.721211427,134.93,78.90616,13.61888,80.0728167258,14.63616,4.26888,15.246,64.27,9.35,64.9465580304,136.64,57.16616,17.50888,59.7873793371,14.63616,4.26888,15.246,42.53,13.24,44.5432205841,135.56,14.63616,4.82888,15.4121790023,14.63616,4.26888,15.246,0.0,0.56,0.56,135.92
2019-07-24 02:00:00,57.9304,26.8572,63.8532727117,14.1504,4.1272,14.74,43.78,22.73,49.3289093737,135.6,81.4704,14.1772,82.6947342701,14.1504,4.1272,14.74,67.32,10.05,68.0660333794,135.05,77.8104,13.5772,78.9860665434,14.1504,4.1272,14.74,63.66,9.45,64.3575799731,136.78,55.6904,17.2472,58.2999704974,14.1504,4.1272,14.74,41.54,13.12,43.5626675033,135.6,14.1504,4.6872,14.9064973753,14.1504,4.1272,14.74,0.0,0.56,0.56,135.99
2019-07-24 02:30:00,60.20352,16.76936,62.4954018725,11.24352,3.27936,11.712,48.96,13.49,50.7844631753,136.42,79.26352,22.45936,82.384030336,11.24352,3.27936,11.712,68.02,19.18,70.6724330981,133.85,75.61352,21.56936,78.6297761513,11.24352,3.27936,11.712,64.37,18.29,66.9180170059,135.92,57.64352,7.64936,58.1488444116,11.24352,3.27936,11.712,46.4,4.37,46.6053312401,136.42,11.24352,3.83936,11.8809691187,11.24352,3.27936,11.712,0.0,0.56,0.56,136.86
2019-07-24 03:00:00,61.297328,15.616304,63.2552872933,6.947328,2.026304,7.2368,54.35,13.59,56.0233040796,136.32,77.867328,22.566304,81.0713195038,6.947328,2.026304,7.2368,70.92,20.54,73.8345312168,133.8,74.087328,21.456304,77.1317389375,6.947328,2.026304,7.2368,67.14,19.43,69.8949533228,135.84,58.367328,6.506304,58.7288427402,6.947328,2.026304,7.2368,51.42,4.48,51.6147924533,136.32,6.947328,2.586304,7.4131190952,6.947328,2.026304,7.2368,0.0,0.56,0.56,136.9
2019-07-24 03:30:00,60.879856,16.161208,62.9884236237,7.169856,2.091208,7.4686,53.71,14.07,55.5223288416,136.2,77.019856,23.241208,80.4500588412,7.169856,2.091208,7.4686,69.85,21.15,72.9818128029,133.63,73.289856,22.101208,76.5497641248,7.169856,2.091208,7.4686,66.12,20.01,69.0815062082,135.61,57.999856,7.031208,58.4244912854,7.169856,2.091208,7.4686,50.83,4.94,51.0694869761,136.2,7.169856,2.651208,7.6443272379,7.169856,2.091208,7.4686,0.0,0.56,0.56,136.81
2019-07-24 04:00:00,59.320208,16.512144,61.5754657038,6.110208,1.782144,6.3648,53.21,14.73,55.2112035732,136.07,76.590208,23.332144,80.0652790236,6.110208,1.782144,6.3648,70.48,21.55,73.7009694645,133.54,72.820208,22.162144,76.1179566189,6.110208,1.782144,6.3648,66.71,20.38,69.7536271458,135.54,56.480208,7.372144,56.9593047963,6.110208,1.782144,6.3648,50.37,5.59,50.6792363794,136.07,6.110208,2.3421440000000002,6.5437206786,6.110208,1.782144,6.3648,0.0,0.56,0.56,136.49
2019-07-24 04:30:00,59.863008,16.612544,62.1253277252,3.8830080000000002,1.132544,4.0448,55.98,15.48,58.0808987534,136.02,76.693008,22.722544,79.9883209095,3.8830080000000002,1.132544,4.0448,72.81,21.59,75.9435593056,133.47,72.833008,21.562544,75.957819598,3.8830080000000002,1.132544,4.0448,68.95,20.43,71.9130544477,135.41,56.833008,7.442544,57.3182541562,3.8830080000000002,1.132544,4.0448,52.95,6.31,53.3246528353,136.02,3.8830080000000002,1.6925439999999998,4.2358536707,3.8830080000000002,1.132544,4.0448,0.0,0.56,0.56,136.42
2019-07-24 05:00:00,59.596416,16.757288,61.9075076316,6.196416,1.807288,6.4546,53.4,14.95,55.4532460727,136.62,76.776416,23.077288,80.1696905023,6.196416,1.807288,6.4546,70.58,21.27,73.7153260862,134.19,73.056416,21.927288,76.2761160377,6.196416,1.807288,6.4546,66.86,20.12,69.8217301418,136.0,56.676416,7.557288,57.1780441474,6.196416,1.807288,6.4546,50.48,5.75,50.8064257747,136.62,6.196416,2.367288,6.6332212175,6.196416,1.807288,6.4546,0.0,0.56,0.56,137.03
2019-07-24 05:30:00,61.172432,16.922376,63.469939706,7.7224319999999995,2.252376,8.0442,53.45,14.67,55.4266307834,135.85,78.092432,22.832376,81.3618173929,7.7224319999999995,2.252376,8.0442,70.37,20.58,73.3176193012,133.15,74.382432,21.722376,77.4894044971,7.7224319999999995,2.252376,8.0442,66.66,19.47,69.4452050181,135.19,58.252432,7.822376,58.7752958325,7.7224319999999995,2.252376,8.0442,50.53,5.57,50.8360679046,135.85,7.762432,2.852376,8.269909274,7.7224319999999995,2.252376,8.0442,0.04,0.6000000000000001,0.6013318551,136.21
2019-07-24 06:00:00,62.921232,16.940776,65.1618855458,7.511232,2.190776,7.8242,55.41,14.75,57.3396076024,135.73,80.271232,22.820776,83.4521330107,7.511232,2.190776,7.8242,72.76,20.63,75.628132993,132.94,76.501232,21.710776,79.5223005957,7.511232,2.190776,7.8242,68.99,19.52,71.6983298271,135.07,59.831232,7.880776,60.3480153195,7.511232,2.190776,7.8242,52.32,5.69,52.6284951333,135.73,7.511232,2.750776,7.9990858703,7.511232,2.190776,7.8242,0.0,0.56,0.56,136.07
2019-07-24 06:30:00,69.421664,13.052152,70.6379933489,7.001664,2.042152,7.2934,62.42,11.01,63.3835664822,134.75,87.811664,18.282152,89.6946231176,7.001664,2.042152,7.2934,80.81,16.24,82.4256859237,131.57,83.661664,17.392152,85.4503421552,7.001664,2.042152,7.2934,76.66,15.35,78.1816992652,133.94,65.841664,4.3421520000000005,65.9846876349,7.001664,2.042152,7.2934,58.84,2.3,58.8849352551,134.75,7.001664,2.562152,7.4557307918,7.001664,2.042152,7.2934,0.0,0.52,0.52,135.06
2019-07-24 07:00:00,75.020688,11.159784,75.8461891391,6.890688,2.009784,7.1778,68.13,9.15,68.7416860427,134.66,94.190688,15.719784,95.4934412141,6.890688,2.009784,7.1778,87.3,13.71,88.3699841575,131.34,89.730688,14.949784,90.9675349265,6.890688,2.009784,7.1778,82.84,12.94,83.8445537885,133.72,71.070688,2.599784,71.1182224865,6.890688,2.009784,7.1778,64.18,0.59,64.1827118467,134.66,6.890688,2.569784,7.3542756897,6.890688,2.009784,7.1778,0.0,0.56,0.56,134.97
2019-07-24 07:30:00,80.129824,12.467032,81.0938689493,8.149824,2.377032,8.4894,71.98,10.09,72.6837567824,134.69,102.489824,7.757032,102.7829536888,8.149824,2.377032,8.4894,94.34,5.38,94.4932801844,131.96,97.709824,7.087032,97.9665030951,8.149824,2.377032,8.4894,89.56,4.71,89.6837649745,134.42,75.909824,3.7970319999999997,76.0047290089,8.149824,2.377032,8.4894,67.76,1.42,67.7748773514,134.69,8.149824,2.937032,8.6628972174,8.149824,2.377032,8.4894,0.0,0.56,0.56,134.97
2019-07-24 08:00:00,83.108608,10.383344,83.754728561,10.228608,2.9833439999999998,10.6548,72.88,7.4,73.2547227146,135.2,107.478608,4.243344,107.5623407421,10.228608,2.9833439999999998,10.6548,97.25,1.26,97.2581621253,132.19,102.498608,4.163344,102.5831276341,10.228608,2.9833439999999998,10.6548,92.27,1.18,92.2775449392,134.93,78.848608,4.163344,78.9584474062,10.228608,2.9833439999999998,10.6548,68.62,1.18,68.6301449802,135.2,10.268608,3.543344,10.8627619398,10.228608,2.9833439999999998,10.6548,0.04,0.56,0.5614267539000001,135.49
2019-07-24 08:30:00,85.318432,8.325376,85.7236649035,12.978432,3.785376,13.5192,72.34,4.54,72.4823233623,135.56,111.018432,6.175376,111.1900513197,12.978432,3.785376,13.5192,98.04,2.39,98.0691271502,132.55,106.018432,6.075376,106.1923637428,12.978432,3.785376,13.5192,93.04,2.29,93.0681776979,135.2,81.088432,7.6953759999999996,81.4527630962,12.978432,3.785376,13.5192,68.11,3.91,68.2221386355,135.56,12.978432,4.385376,13.6993145756,12.978432,3.785376,13.5192,0.0,0.6000000000000001,0.6000000000000001,135.83
2019-07-24 09:00:00,85.55448,7.20464,85.8572995476,15.92448,4.64464,16.588,69.63,2.56,69.6770442829,134.91,111.54448,8.91464,111.9001422019,15.92448,4.64464,16.588,95.62,4.27,95.7152929265,131.98,106.66448,8.72464,107.0207019076,15.92448,4.64464,16.588,90.74,4.08,90.8316794956,134.54,81.46448,10.36464,82.1211742731,15.92448,4.64464,16.588,65.54,5.72,65.7891328412,134.91,15.92448,5.20464,16.7534277329,15.92448,4.64464,16.588,0.0,0.56,0.56,135.16
2019-07-24 09:30:00,85.939808,6.329944,86.1726104404,17.999808,5.249944,18.7498,67.94,1.08,67.9485835025,135.59,112.399808,11.449944,112.9814943079,17.999808,5.249944,18.7498,94.4,6.2,94.60338260340001,133.16,107.629808,11.159944,108.2068386018,17.999808,5.249944,18.7498,89.63,5.91,89.8246347056,135.22,81.939808,12.819944,82.9366209779,17.999808,5.249944,18.7498,63.94,7.57,64.3865552736,135.59,17.999808,5.809944,18.9142416533,17.999808,5.249944,18.7498,0.0,0.56,0.56,135.84
2019-07-24 10:00:00,85.33672,6.32196,85.5705729711,20.64672,6.02196,21.507,64.69,0.30000000000000004,64.6906956215,135.81,112.58672,13.36196,113.3768560836,20.64672,6.02196,21.507,91.94,7.34,92.2325278847,133.46,107.94672,13.02196,108.7293235563,20.64672,6.02196,21.507,87.3,7.0,87.5801918244,135.38,81.49672,14.26196,82.7352335695,20.64672,6.02196,21.507,60.85,8.24,61.4053751719,135.81,20.64672,6.5819600000000005,21.6704694042,20.64672,6.02196,21.507,0.0,0.56,0.56,136.08
2019-07-24 10:30:00,85.372368,6.584024,85.6258757033,21.202368,6.184024,22.0858,64.17,0.4,64.1712466764,135.78,113.632368,13.634024,114.4473751019,21.202368,6.184024,22.0858,92.43,7.45,92.7297546638,133.34,109.022368,13.274024,109.827484891,21.202368,6.184024,22.0858,87.82,7.09,88.1057347736,135.29,81.512368,14.294024,82.7561795824,21.202368,6.184024,22.0858,60.31,8.11,60.8528405253,135.78,21.202368,6.784024,22.2612531193,21.202368,6.184024,22.0858,0.0,0.6000000000000001,0.6000000000000001,136.05
2019-07-24 11:00:00,81.719664,8.976151999999999,82.2111597595,26.969664,7.866152,28.0934,54.75,1.11,54.7612508988,135.69,110.579664,16.446152,111.7959659646,26.969664,7.866152,28.0934,83.61,8.58,84.0490838737,133.27,106.439664,16.046152,107.6423757934,26.969664,7.866152,28.0934,79.47,8.18,79.8898823381,135.24,78.369664,16.936152,80.1787844759,26.969664,7.866152,28.0934,51.4,9.07,52.194107905,135.69,26.969664,8.426152,28.2553147885,26.969664,7.866152,28.0934,0.0,0.56,0.56,135.95
2019-07-24 11:30:00,79.132304,10.800672,79.86598808,30.242304,8.820672,31.5024,48.89,1.98,48.9300776619,136.44,109.542304,18.550672,111.1019522658,30.242304,8.820672,31.5024,79.3,9.73,79.8946988229,134.24,105.652304,18.060672,107.1848739963,30.242304,8.820672,31.5024,75.41,9.24,75.9739804143,136.07,76.142304,19.080672,78.4966400708,30.242304,8.820672,31.5024,45.9,10.26,47.0327290299,136.44,30.242304,9.380672,31.6637641224,30.242304,8.820672,31.5024,0.0,0.56,0.56,136.72
2019-07-24 12:00:00,79.133248,10.253864,79.7948160344,30.013248,8.753864,31.2638,49.12,1.5,49.1428977575,136.32,109.583248,18.063864,111.0621061607,30.013248,8.753864,31.2638,79.57,9.31,80.1128017236,134.03,105.693248,17.603864,107.1492356507,30.013248,8.753864,31.2638,75.68,8.85,76.1957013223,135.93,76.083248,18.543864,78.3105070746,30.013248,8.753864,31.2638,46.07,9.79,47.0987154814,136.32,30.013248,9.353864,31.4370772694,30.013248,8.753864,31.2638,0.0,0.6000000000000001,0.6000000000000001,136.59
2019-07-24 12:30:00,78.280912,10.254016,78.9496423531,31.830912,9.284016,33.1572,46.45,0.97,46.4601269908,136.32,107.500912,17.654016,108.9408571738,31.830912,9.284016,33.1572,75.67,8.37,76.1315033347,134.11,103.850912,17.224016,105.2695523425,31.830912,9.284016,33.1572,72.02,7.94,72.4563592792,136.01,75.360912,18.604016,77.6232984921,31.830912,9.284016,33.1572,43.53,9.32,44.5165508547,136.32,31.870912,9.844016,33.3565538196,31.830912,9.284016,33.1572,0.04,0.56,0.5614267539000001,136.62
2019-07-24 13:00:00,75.724736,10.043048,76.387816145,34.124736,9.953048,35.5466,41.6,0.09,41.6000973557,136.46,105.944736,17.353048,107.3564872795,34.124736,9.953048,35.5466,71.82,7.4,72.2002243764,134.25,102.474736,16.993048,103.8741315179,34.124736,9.953048,35.5466,68.35,7.04,68.7116009128,136.16,73.124736,18.463048,75.4195674644,34.124736,9.953048,35.5466,39.0,8.51,39.917666515,136.46,34.124736,10.553048,35.7192445211,34.124736,9.953048,35.5466,0.0,0.6000000000000001,0.6000000000000001,136.74
2019-07-24 13:30:00,76.34384,10.20112,77.0223652922,34.32384,10.01112,35.754,42.02,0.19,42.0204295552,136.39,106.20384,17.46112,107.629672221,34.32384,10.01112,35.754,71.88,7.45,72.2650461842,134.13,102.69384,17.09112,104.1063454204,34.32384,10.01112,35.754,68.37,7.08,68.735604311,136.03,73.74384,18.22112,75.9615899781,34.32384,10.01112,35.754,39.42,8.21,40.2658726467,136.39,34.32384,10.57112,35.9148238253,34.32384,10.01112,35.754,0.0,0.56,0.56,136.68
2019-07-24 14:00:00,75.091616,10.450887999999999,75.8153800589,35.111616,10.240888,36.5746,39.98,0.21,39.980551522,136.57,105.581616,17.700888,107.0551216578,35.111616,10.240888,36.5746,70.47,7.46,70.8637601317,134.4,102.151616,17.330888,103.6113523234,35.111616,10.240888,36.5746,67.04,7.09,67.4138687512,136.24,72.631616,18.490887999999998,74.9484128037,35.111616,10.240888,36.5746,37.52,8.25,38.4163103382,136.57,35.111616,10.840888,36.7471145909,35.111616,10.240888,36.5746,0.0,0.6000000000000001,0.6000000000000001,136.89
2019-07-24 14:30:00,74.013376,11.225567999999999,74.8598236963,35.573376,10.375568,37.0556,38.44,0.85,38.4493966143,136.25,104.843376,17.125568,106.232850712,35.573376,10.375568,37.0556,69.27,6.75,69.598099112,133.98,101.473376,16.795568,102.8539602606,35.573376,10.375568,37.0556,65.9,6.42,66.211980789,135.91,71.663376,18.005568,73.8907297211,35.573376,10.375568,37.0556,36.09,7.63,36.8877350891,136.25,35.573376,10.935568,37.2162830965,35.573376,10.375568,37.0556,0.0,0.56,0.56,136.56
2019-07-24 15:00:00,74.147584,11.299712,75.0036512733,35.107584,10.239712,36.5704,39.04,1.06,39.0543877176,136.44,105.537584,16.979712,106.8947718841,35.107584,10.239712,36.5704,70.43,6.74,70.7517667624,134.05,102.107584,16.649712,103.4561337959,35.107584,10.239712,36.5704,67.0,6.41,67.3059291593,136.03,71.727584,17.679712,73.8743427915,35.107584,10.239712,36.5704,36.62,7.44,37.3681415112,136.44,35.107584,10.799712,36.7311343903,35.107584,10.239712,36.5704,0.0,0.56,0.56,136.78
2019-07-24 15:30:00,74.189776,11.155768,75.0238230338,34.819776,10.155768,36.2706,39.37,1.0,39.3826979777,136.75,105.809776,16.845768,107.1423753549,34.819776,10.155768,36.2706,70.99,6.69,71.3045314128,134.59,102.389776,16.515768,103.7132432333,34.819776,10.155768,36.2706,67.57,6.36,67.8686562413,136.41,71.739776,17.705768,73.892419645,34.819776,10.155768,36.2706,36.92,7.55,37.6840669249,136.75,34.819776,10.755768,36.4431522506,34.819776,10.155768,36.2706,0.0,0.6000000000000001,0.6000000000000001,137.12
2019-07-24 16:00:00,76.363904,10.894472,77.1371204692,32.723904,9.544472,34.0874,43.64,1.35,43.6608760792,136.65,107.303904,15.714472,108.4484782921,32.723904,9.544472,34.0874,74.58,6.17,74.8347866971,134.47,103.663904,15.414472,104.8036780822,32.723904,9.544472,34.0874,70.94,5.87,71.1824451673,136.33,73.663904,16.744472,75.543021485,32.723904,9.544472,34.0874,40.94,7.2,41.5683004223,136.65,32.723904,10.104472,34.2484196336,32.723904,9.544472,34.0874,0.0,0.56,0.56,137.04
2019-07-24 16:30:00,79.371856,10.482208,80.0610280314,30.761856,8.972208,32.0436,48.61,1.51,48.6334473382,137.1,109.951856,14.642208,110.9225175199,30.761856,8.972208,32.0436,79.19,5.67,79.3927263671,135.09,106.071856,14.382208,107.0424520564,30.761856,8.972208,32.0436,75.31,5.41,75.5040674401,136.83,76.361856,16.052208,78.030804388,30.761856,8.972208,32.0436,45.6,7.08,46.1463584695,137.1,30.761856,9.572208,32.2167495344,30.761856,8.972208,32.0436,0.0,0.6000000000000001,0.6000000000000001,137.52
2019-07-24 17:00:00,80.695168,11.449424,81.5033707799,28.215168,8.229424,29.3908,52.48,3.22,52.5786915014,137.19,113.125168,12.439424,113.8070424204,28.215168,8.229424,29.3908,84.91,4.21,85.014305855,135.12,108.955168,12.249424,109.6415843658,28.215168,8.229424,29.3908,80.74,4.02,80.8400148441,136.83,77.485168,13.689424,78.6851421136,28.215168,8.229424,29.3908,49.27,5.46,49.5716098185,137.19,28.215168,8.789424,29.5524902423,28.215168,8.229424,29.3908,0.0,0.56,0.56,137.6
2019-07-24 17:30:00,87.359696,10.435328,87.980751052,22.029696,6.425328,22.9476,65.33,4.01,65.452952569,136.4,113.479696,13.605328,114.2923722487,22.029696,6.425328,22.9476,91.45,7.18,91.7314280931,131.98,108.999696,13.015328,109.7740064452,22.029696,6.425328,22.9476,86.97,6.59,87.2193155213,134.26,83.409696,18.205328,85.3733644318,22.029696,6.425328,22.9476,61.38,11.78,62.5001823997,136.4,22.069696,7.025328,23.1608876134,22.029696,6.425328,22.9476,0.04,0.6000000000000001,0.6013318551,136.82
2019-07-24 18:00:00,89.348704,8.320872,89.7353209016,17.488704,5.100872,18.2174,71.86,3.22,71.9321068786,136.04,115.238704,13.160872,115.9877900962,17.488704,5.100872,18.2174,97.75,8.06,98.0817317343,131.34,110.448704,12.720872,111.1788505055,17.488704,5.100872,18.2174,92.96,7.62,93.2717856589,133.73,85.008704,16.350872,86.5669149902,17.488704,5.100872,18.2174,67.52,11.25,68.4508064233,136.04,17.488704,5.700872,18.3944205986,17.488704,5.100872,18.2174,0.0,0.6000000000000001,0.6000000000000001,136.43
2019-07-24 18:30:00,89.79478399999999,6.114312,90.0027113194,14.894784,4.344312,15.5154,74.9,1.77,74.9209109662,135.87,115.074784,13.904312000000001,115.9117586996,14.894784,4.344312,15.5154,100.18,9.56,100.6351131564,131.18,110.134784,13.374312,110.9438726032,14.894784,4.344312,15.5154,95.24,9.03,95.6671234019,133.62,85.274784,14.194312,86.4480611662,14.894784,4.344312,15.5154,70.38,9.85,71.0659334703,135.87,14.894784,4.904312,15.6814178759,14.894784,4.344312,15.5154,0.0,0.56,0.56,136.28
2019-07-24 19:00:00,90.93848,5.39164,91.0981719169,12.10848,3.53164,12.613,78.83,1.8599999999999999,78.8519403693,135.22,115.04848,13.48164,115.8356912501,12.10848,3.53164,12.613,102.94,9.95,103.4197568166,130.54,109.97848,12.93164,110.7361430437,12.10848,3.53164,12.613,97.87,9.4,98.3203788642,133.04,86.17848,13.35164,87.2066322352,12.10848,3.53164,12.613,74.07,9.82,74.7181189538,135.22,12.10848,4.09164,12.7811112897,12.10848,3.53164,12.613,0.0,0.56,0.56,135.65
2019-07-24 19:30:00,89.66128,9.34204,90.1466518657,9.64128,2.81204,10.043,80.02,6.53,80.285996911,134.57,115.04128,6.80204,115.2421964916,9.64128,2.81204,10.043,105.4,3.99,105.4754952584,131.52,109.84128,6.18204,110.0151099195,9.64128,2.81204,10.043,100.2,3.37,100.2566551407,133.88,84.78128,4.96204,84.9263638654,9.64128,2.81204,10.043,75.14,2.15,75.1707529562,134.57,9.64128,3.37204,10.2139577931,9.64128,2.81204,10.043,0.0,0.56,0.56,134.98
2019-07-24 20:00:00,87.688848,11.194664,88.4005348719,8.758848,2.554664,9.1238,78.93,8.64,79.4014766865,134.86,113.558848,4.9446639999999995,113.6664491447,8.758848,2.554664,9.1238,104.8,2.39,104.827248843,132.45,108.328848,4.744664,108.4327033025,8.758848,2.554664,9.1238,99.57,2.19,99.5940811494,134.64,82.858848,2.624664,82.9004074357,8.758848,2.554664,9.1238,74.1,0.07,74.1000330634,134.86,8.798848,3.114664,9.3338554713,8.758848,2.554664,9.1238,0.04,0.56,0.5614267539000001,135.3
2019-07-24 20:30:00,86.613168,11.073424,87.3181630022,7.863168,2.293424,8.1908,78.75,8.78,79.2379385143,135.37,111.883168,5.203424,112.0041021706,7.863168,2.293424,8.1908,104.02,2.91,104.0606962306,133.13,106.693168,4.993424,106.8099545039,7.863168,2.293424,8.1908,98.83,2.7,98.8668746345,135.19,81.813168,2.333424,81.8464374653,7.863168,2.293424,8.1908,73.95,0.04,73.9500108181,135.37,7.863168,2.853424,8.3648932761,7.863168,2.293424,8.1908,0.0,0.56,0.56,135.79
2019-07-24 21:00:00,85.525168,11.754424,86.3291425012,6.975168,2.034424,7.2658000000000005,78.55,9.72,79.1491054908,135.76,110.405168,6.164424,110.5771280345,6.975168,2.034424,7.2658000000000005,103.43,4.13,103.512423409,133.66,105.215168,5.914424,105.3812696285,6.975168,2.034424,7.2658000000000005,98.24,3.88,98.3165906651,135.65,80.735168,3.024424,80.7917971859,6.975168,2.034424,7.2658000000000005,73.76,0.99,73.7666435457,135.76,6.975168,2.634424,7.4560819765,6.975168,2.034424,7.2658000000000005,0.0,0.6000000000000001,0.6000000000000001,136.19
2019-07-24 21:30:00,84.96264,13.40452,86.0135533053,6.39264,1.8645200000000002,6.659,78.57,11.54,79.412949196,135.2,109.48264,7.71452,109.7540991499,6.39264,1.8645200000000002,6.659,103.09,5.85,103.2558501975,133.11,104.31264,7.36452,104.5722860924,6.39264,1.8645200000000002,6.659,97.92,5.5,98.0743411908,135.14,80.21264,4.60452,80.344690056,6.39264,1.8645200000000002,6.659,73.82,2.74,73.8708332158,135.2,6.39264,2.4245200000000002,6.8369688752,6.39264,1.8645200000000002,6.659,0.0,0.56,0.56,135.65
2019-07-24 22:00:00,84.906128,13.669704,85.9994847624,6.136128,1.789704,6.3918,78.77,11.88,79.6608266339,135.64,108.656128,8.469704,108.9857331847,6.136128,1.789704,6.3918,102.52,6.68,102.7373972806,133.66,103.516128,8.079704,103.8309702008,6.136128,1.789704,6.3918,97.38,6.29,97.5829313968,135.62,80.106128,4.8297039999999996,80.251590538,6.136128,1.789704,6.3918,73.97,3.04,74.0324422129,135.64,6.136128,2.349704,6.5706297811,6.136128,1.789704,6.3918,0.0,0.56,0.56,136.05
2019-07-24 22:30:00,81.4516,15.7888,82.9677608954,5.9616,1.7388,6.21,75.49,14.05,76.786343838,136.66,104.0316,10.9688,104.6082614902,5.9616,1.7388,6.21,98.07,9.23,98.5033897894,134.98,99.1216,10.4488,99.6708031873,5.9616,1.7388,6.21,93.16,8.71,93.5662850604,136.71,76.8416,6.6588,77.1295734981,5.9616,1.7388,6.21,70.88,4.92,71.0505510183,136.66,5.9616,2.2988,6.3894566279,5.9616,1.7388,6.21,0.0,0.56,0.56,137.06
2019-07-24 23:00:00,77.312224,16.810232,79.1186696028,5.932224,1.730232,6.1794,71.38,15.08,72.9555398856,135.65,98.902224,12.440232,99.6815393358,5.932224,1.730232,6.1794,92.97,10.71,93.5848545439,133.82,94.272224,11.810232,95.0091248134,5.932224,1.730232,6.1794,88.34,10.08,88.9132273624,135.74,72.912224,7.790232,73.3272127061,5.932224,1.730232,6.1794,66.98,6.06,67.2535798304,135.65,5.932224,2.290232,6.3589656549,5.932224,1.730232,6.1794,0.0,0.56,0.56,136.05
2019-07-24 23:30:00,72.568544,17.584992,74.6687720665,5.948544,1.734992,6.1964,66.62,15.85,68.4795363594,136.63,92.978544,13.924992,94.0155042882,5.948544,1.734992,6.1964,87.03,12.19,87.8795596257,135.17,88.658544,13.224992,89.6394881601,5.948544,1.734992,6.1964,82.71,11.49,83.5042765372,136.86,68.448544,8.384992,68.9602150994,5.948544,1.734992,6.1964,62.5,6.65,62.8527843456,136.63,5.948544,2.294992,6.3759049554,5.948544,1.734992,6.1964,0.0,0.56,0.56,137.0
2019-07-25 00:00:00,69.595296,12.656128,70.7367146628,6.055296,1.766128,6.3076,63.54,10.89,64.4664540672,136.33,86.775296,22.326128,89.6013838473,6.055296,1.766128,6.3076,80.72,20.56,83.297250855,133.29,82.835296,21.226128,85.5116060736,6.055296,1.766128,6.3076,76.78,19.46,79.2077016457,135.33,65.665296,4.346128,65.8089654026,6.055296,1.766128,6.3076,59.61,2.58,59.6658067908,136.33,6.055296,2.3261279999999998,6.4867157422,6.055296,1.766128,6.3076,0.0,0.56,0.56,136.74
2019-07-25 00:30:00,67.046672,10.840696,67.9174271895,6.036672,1.7606959999999998,6.2882,61.01,9.08,61.6819787296,135.9,81.956672,26.580696,86.1593261647,6.036672,1.7606959999999998,6.2882,75.92,24.82,79.8741435009,132.09,78.236672,25.270696,82.2166949102,6.036672,1.7606959999999998,6.2882,72.2,23.51,75.9312853836,134.34,63.306672,2.130696,63.3425179888,6.036672,1.7606959999999998,6.2882,57.27,0.37,57.2711952032,135.9,6.036672,2.360696,6.4818434446,6.036672,1.7606959999999998,6.2882,0.0,0.6000000000000001,0.6000000000000001,136.28
2019-07-25 01:00:00,65.188208,11.201144,66.1435415529,6.038208,1.7611439999999998,6.2898,59.15,9.44,59.8985483964,136.26,79.848208,27.221144,84.3606958333,6.038208,1.7611439999999998,6.2898,73.81,25.46,78.0777029631,132.55,76.238208,25.891144,80.5146924274,6.038208,1.7611439999999998,6.2898,70.2,24.13,74.2313740948,134.73,61.578208,2.411144,61.6253950566,6.038208,1.7611439999999998,6.2898,55.54,0.65,55.5438034348,136.26,6.038208,2.321144,6.4689771464,6.038208,1.7611439999999998,6.2898,0.0,0.56,0.56,136.64
2019-07-25 01:30:00,64.272528,11.494904,65.2923477406,5.982528,1.744904,6.2318,58.29,9.75,59.0998020301,136.34,78.742528,27.664904,83.460964703,5.982528,1.744904,6.2318,72.76,25.92,77.2390056901,132.68,75.162528,26.314904,79.6359202112,5.982528,1.744904,6.2318,69.18,24.57,73.4136043251,134.8,60.722528,2.654904,60.7805390068,5.982528,1.744904,6.2318,54.74,0.91,54.7475634161,136.34,5.982528,2.304904,6.4111795888,5.982528,1.744904,6.2318,0.0,0.56,0.56,136.67
2019-07-25 02:00:00,63.26832,11.25576,64.2617495,6.08832,1.77576,6.342,57.18,9.48,57.9605279479,136.42,77.47832,27.87576,82.3404400377,6.08832,1.77576,6.342,71.39,26.1,76.0114603201,132.79,73.96832,26.52576,78.5807120558,6.08832,1.77576,6.342,67.88,24.75,72.2513453162,134.92,59.79832,2.82576,59.8650481867,6.08832,1.77576,6.342,53.71,1.05,53.7202624714,136.42,6.08832,2.33576,6.5209980218,6.08832,1.77576,6.342,0.0,0.56,0.56,136.75
2019-07-25 02:30:00,62.329216,11.707688,63.4192488562,6.369216,1.857688,6.6346,55.96,9.85,56.8202789504,136.63,76.369216,28.457688,81.4990623183,6.369216,1.857688,6.6346,70.0,26.6,74.8836430738,133.11,72.929216,27.087688,77.7972582265,6.369216,1.857688,6.6346,66.56,25.23,71.1813634317,135.19,58.909216,2.827688,58.9770425603,6.369216,1.857688,6.6346,52.54,0.97,52.5489533673,136.63,6.369216,2.457688,6.8269424166,6.369216,1.857688,6.6346,0.0,0.6000000000000001,0.6000000000000001,136.94
2019-07-25 03:00:00,61.003424,11.911832,62.1555265549,7.583424,2.211832,7.8994,53.42,9.7,54.2935207921,137.04,75.403424,29.071832,80.8136607682,7.583424,2.211832,7.8994,67.82,26.86,72.9452671528,133.63,72.083424,27.681832,77.215955854,7.583424,2.211832,7.8994,64.5,25.47,69.3467439755,135.61,57.763424,2.991832,57.8408524394,7.583424,2.211832,7.8994,50.18,0.78,50.18606181,137.04,7.623424,2.771832,8.1116981034,7.583424,2.211832,7.8994,0.04,0.56,0.5614267539000001,137.34
2019-07-25 03:30:00,59.719616,13.094888,61.1384382113,8.999616,2.624888,9.374600000000001,50.72,10.47,51.7893743928,136.5,74.159616,29.934888,79.973409111,8.999616,2.624888,9.374600000000001,65.16,27.31,70.6516928318,133.04,71.009616,28.524888,76.5247332559,8.999616,2.624888,9.374600000000001,62.01,25.9,67.2015632259,135.17,56.609616,4.144888,56.7611550288,8.999616,2.624888,9.374600000000001,47.61,1.52,47.6342576304,136.5,9.039616,3.184888,9.5842667429,8.999616,2.624888,9.374600000000001,0.04,0.56,0.5614267539000001,136.8
