Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-07-25 04:00:00,58.873424,13.221832,60.3398450025,10.703424,3.121832,11.1494,48.17,10.1,49.2174653959,136.75,73.923424,30.281832,79.8853050639,10.703424,3.121832,11.1494,63.22,27.16,68.807223458,133.3,70.853424,28.871832,76.5100671517,10.703424,3.121832,11.1494,60.15,25.75,65.4300007642,135.34,55.923424,4.271832,56.0863432622,10.703424,3.121832,11.1494,45.22,1.15,45.2346205909,136.75,10.703424,3.721832,11.3320483038,10.703424,3.121832,11.1494,0.0,0.6000000000000001,0.6000000000000001,137.05
2019-07-25 04:30:00,59.23416,14.25288,60.9247921556,10.60416,3.09288,11.046,48.63,11.16,49.8941128792,135.58,74.32416,30.54288,80.3551384692,10.60416,3.09288,11.046,63.72,27.45,69.3811278375,131.77,71.19416,29.13288,76.9242037021,10.60416,3.09288,11.046,60.59,26.04,65.9486899036,134.04,56.29416,5.37288,56.5499804562,10.60416,3.09288,11.046,45.69,2.2800000000000002,45.7468523507,135.58,10.60416,3.65288,11.2156917575,10.60416,3.09288,11.046,0.0,0.56,0.56,135.88
2019-07-25 05:00:00,59.809456,13.389008,61.2897753483,9.939456,2.899008,10.3536,49.87,10.49,50.9613284756,136.33,75.139456,29.999008,80.9066025054,9.939456,2.899008,10.3536,65.2,27.1,70.6077191248,132.67,71.949456,28.579008,77.417594363,9.939456,2.899008,10.3536,62.01,25.68,67.1170805384,134.8,56.789456,4.489008,56.9665999126,9.939456,2.899008,10.3536,46.85,1.5899999999999999,46.8769730251,136.33,9.939456,3.459008,10.5241399611,9.939456,2.899008,10.3536,0.0,0.56,0.56,136.6
2019-07-25 05:30:00,59.810304,13.664672,61.351411764,9.890304,2.884672,10.3024,49.92,10.78,51.0706843502,136.3,75.240304,29.994672,80.9986647692,9.890304,2.884672,10.3024,65.35,27.11,70.7500855123,132.57,72.030304,28.594672,77.498515864,9.890304,2.884672,10.3024,62.14,25.71,67.2486706188,134.75,56.800304,4.754672,56.9989599933,9.890304,2.884672,10.3024,46.91,1.87,46.9472576409,136.3,9.890304,3.4446719999999997,10.4730071326,9.890304,2.884672,10.3024,0.0,0.56,0.56,136.54
2019-07-25 06:00:00,61.83448,13.03464,63.1933917178,9.92448,2.89464,10.338,51.91,10.14,52.8910928229,135.81,77.88448,28.93464,83.0855319343,9.92448,2.89464,10.338,67.96,26.04,72.7780406441,131.95,74.51448,27.56464,79.4494626036,9.92448,2.89464,10.338,64.59,24.67,69.140993629,134.21,58.72448,4.22464,58.876244228,9.92448,2.89464,10.338,48.8,1.33,48.8181206111,135.81,9.92448,3.45464,10.5085603581,9.92448,2.89464,10.338,0.0,0.56,0.56,136.08
2019-07-25 06:30:00,67.738912,10.113016,68.4896582818,10.638912,3.103016,11.0822,57.1,7.01,57.5286893645,134.7,85.278912,24.453016,88.7155162494,10.638912,3.103016,11.0822,74.64,21.35,77.6334470444,130.36,81.558912,23.333016,84.8309245634,10.638912,3.103016,11.0822,70.92,20.23,73.748893551,132.92,64.358912,4.593016,64.522595653,10.638912,3.103016,11.0822,53.72,1.49,53.7406596536,134.7,10.638912,3.663016,11.2518502816,10.638912,3.103016,11.0822,0.0,0.56,0.56,134.93
2019-07-25 07:00:00,72.763168,7.188424,73.1173854634,11.343168,3.308424,11.8158,61.42,3.88,61.5424308912,134.49,92.133168,21.238424,94.549411948,11.343168,3.308424,11.8158,80.79,17.93,82.7557188356,129.99,88.133168,20.298424,90.4404849534,11.343168,3.308424,11.8158,76.79,16.99,78.647086405,132.63,69.083168,7.698424,69.510789328,11.343168,3.308424,11.8158,57.74,4.39,57.9066464234,134.49,11.343168,3.868424,11.9846637216,11.343168,3.308424,11.8158,0.0,0.56,0.56,134.74
2019-07-25 07:30:00,77.262784,11.983312,78.1865561201,11.942784,3.4833119999999997,12.4404,65.32,8.5,65.8707249087,134.59,100.072784,10.543312,100.6266541501,11.942784,3.4833119999999997,12.4404,88.13,7.06,88.4123322846,131.47,95.712784,9.553312,96.1883713928,11.942784,3.4833119999999997,12.4404,83.77,6.07,83.9896291217,134.07,73.332784,5.313312,73.5250195076,11.942784,3.4833119999999997,12.4404,61.39,1.83,61.4172695583,134.59,11.942784,4.043312,12.6086661309,11.942784,3.4833119999999997,12.4404,0.0,0.56,0.56,134.81
2019-07-25 08:00:00,81.178784,11.331312,81.9658075258,13.718784,4.001312,14.2904,67.46,7.33,67.8570593233,134.23,105.598784,5.381312,105.7358108737,13.718784,4.001312,14.2904,91.88,1.38,91.8903629332,131.11,101.008784,5.251312,101.1451962422,13.718784,4.001312,14.2904,87.29,1.25,87.2989495928,133.91,77.068784,5.151312,77.2407501424,13.718784,4.001312,14.2904,63.35,1.15,63.3604371828,134.23,13.718784,4.561312,14.4571989542,13.718784,4.001312,14.2904,0.0,0.56,0.56,134.46
2019-07-25 08:30:00,83.73784,9.38812,84.2624628468,16.82784,4.90812,17.529,66.91,4.48,67.0598128539,134.0,109.82784,6.76812,110.0361844458,16.82784,4.90812,17.529,93.0,1.8599999999999999,93.0185981404,131.04,105.18784,6.73812,105.4034342182,16.82784,4.90812,17.529,88.36,1.83,88.3789482852,133.58,79.68784,8.64812,80.1557348129,16.82784,4.90812,17.529,62.86,3.74,62.9711616536,134.0,16.82784,5.46812,17.693968899,16.82784,4.90812,17.529,0.0,0.56,0.56,134.22
2019-07-25 09:00:00,83.97048,8.09764,84.3600218409,20.22048,5.89764,21.063,63.75,2.2,63.7879494889,133.7,112.27048,11.22764,112.8304949001,20.22048,5.89764,21.063,92.05,5.33,92.2041832023,130.69,107.67048,11.01764,108.2327152695,20.22048,5.89764,21.063,87.45,5.12,87.5997539951,133.13,80.12048,11.75764,80.9785984924,20.22048,5.89764,21.063,59.9,5.86,60.1859584953,133.7,20.22048,6.45764,21.2266089096,20.22048,5.89764,21.063,0.0,0.56,0.56,133.92
2019-07-25 09:30:00,82.935376,8.286568,83.3483281265,23.645376,6.896568,24.6306,59.29,1.3900000000000001,59.3062914032,133.84,113.035376,13.566568,113.8465985208,23.645376,6.896568,24.6306,89.39,6.67,89.6385017724,130.69,108.595376,13.296568,109.4063727996,23.645376,6.896568,24.6306,84.95,6.4,85.1907418679,133.17,79.345376,13.516568,80.4884234103,23.645376,6.896568,24.6306,55.7,6.62,56.0920172574,133.84,23.645376,7.456568,24.7932291669,23.645376,6.896568,24.6306,0.0,0.56,0.56,134.02
2019-07-25 10:00:00,80.205776,9.373768,80.7516812845,28.915776,8.433768,30.1206,51.29,0.9400000000000001,51.2986130417,133.53,111.925776,15.783768,113.0332104537,28.915776,8.433768,30.1206,83.01,7.35,83.3347622544,130.37,107.825776,15.483768,108.9318366754,28.915776,8.433768,30.1206,78.91,7.05,79.2243056139,132.87,77.085776,15.483768,78.6254661862,28.915776,8.433768,30.1206,48.17,7.05,48.6831736845,133.53,28.955776,8.953768,30.3085289178,28.915776,8.433768,30.1206,0.04,0.52,0.5215361924,133.77
2019-07-25 10:30:00,78.368672,10.556696,79.0764982879,33.108672,9.656696,34.4882,45.26,0.9,45.2689474143,134.52,111.738672,18.796696,113.3086342731,33.108672,9.656696,34.4882,78.63,9.14,79.1594372138,131.54,107.848672,18.356696,109.399745613,33.108672,9.656696,34.4882,74.74,8.7,75.2446516372,133.87,75.648672,18.636696,77.9105128539,33.108672,9.656696,34.4882,42.54,8.98,43.4774884279,134.52,33.108672,10.216696,34.6491708236,33.108672,9.656696,34.4882,0.0,0.56,0.56,134.76
2019-07-25 11:00:00,78.807968,11.754824,79.6798074016,33.547968,9.784824,34.9458,45.26,1.97,45.302853111,134.35,111.887968,20.104824,113.679907333,33.547968,9.784824,34.9458,78.34,10.32,79.016820994,131.36,108.017968,19.614824,109.7844375647,33.547968,9.784824,34.9458,74.47,9.83,75.1159756643,133.7,76.097968,19.764824,78.6228274834,33.547968,9.784824,34.9458,42.55,9.98,43.704724001,134.35,33.547968,10.344824,35.1067164588,33.547968,9.784824,34.9458,0.0,0.56,0.56,134.62
2019-07-25 11:30:00,79.2636,12.1398,80.1878608581,32.1936,9.3898,33.535,47.07,2.75,47.1502640502,135.42,111.7836,20.1698,113.588705693,32.1936,9.3898,33.535,79.59,10.78,80.3167261534,132.66,107.8836,19.6498,109.6584962007,32.1936,9.3898,33.535,75.69,10.26,76.3822210989,134.84,76.4336,20.2198,79.0628580371,32.1936,9.3898,33.535,44.24,10.83,45.546311596,135.42,32.1936,9.9898,33.7079216951,32.1936,9.3898,33.535,0.0,0.6000000000000001,0.6000000000000001,135.7
2019-07-25 12:00:00,80.061648,11.680064,80.9091550785,32.091648,9.360064,33.4288,47.97,2.32,48.0260689626,135.58,112.661648,19.700064,114.3710603767,32.091648,9.360064,33.4288,80.57,10.34,81.2307854203,132.89,108.691648,19.200064,110.3744390815,32.091648,9.360064,33.4288,76.6,9.84,77.2294348031,135.04,77.161648,19.820064,79.6665228251,32.091648,9.360064,33.4288,45.07,10.46,46.2678776258,135.58,32.091648,9.920064,33.5899023684,32.091648,9.360064,33.4288,0.0,0.56,0.56,135.91
2019-07-25 12:30:00,79.819952,11.263736,80.6107715256,32.549952,9.493736,33.9062,47.27,1.77,47.3031267465,135.08,111.999952,18.983736,113.5974096559,32.549952,9.493736,33.9062,79.45,9.49,80.0147648875,132.34,108.079952,18.523736,109.6558471752,32.549952,9.493736,33.9062,75.53,9.03,76.0678762685,134.57,76.979952,19.373736,79.3804425316,32.549952,9.493736,33.9062,44.43,9.88,45.5152644725,135.08,32.549952,10.053736,34.0672420774,32.549952,9.493736,33.9062,0.0,0.56,0.56,135.41
2019-07-25 13:00:00,79.934912,11.846016,80.8079095851,33.654912,9.816016,35.0572,46.28,2.03,46.3244999973,134.86,112.294912,19.476016,113.9713229735,33.654912,9.816016,35.0572,78.64,9.66,79.2310873332,132.09,108.414912,19.016016,110.0699868651,33.654912,9.816016,35.0572,74.76,9.2,75.3239510382,134.41,77.164912,19.916016,79.693609137,33.654912,9.816016,35.0572,43.51,10.1,44.6668792283,134.86,33.654912,10.376016,35.2181034379,33.654912,9.816016,35.0572,0.0,0.56,0.56,135.19
2019-07-25 13:30:00,79.433472,11.998096,80.3344930998,33.353472,9.728096,34.7432,46.08,2.27,46.1358786629,135.0,114.523472,20.088096,116.2719107947,33.353472,9.728096,34.7432,81.17,10.36,81.8284699845,132.18,110.523472,19.578096,112.2441076668,33.353472,9.728096,34.7432,77.17,9.85,77.7960885906,134.45,76.693472,20.078096,79.2781091248,33.353472,9.728096,34.7432,43.34,10.35,44.5587039758,135.0,33.393472,10.288096,34.9423652823,33.353472,9.728096,34.7432,0.04,0.56,0.5614267539000001,135.36
2019-07-25 14:00:00,85.867168,8.965424,86.3339409956,25.287168,7.375424,26.3408,60.58,1.5899999999999999,60.6008622051,134.92,116.027168,17.445424,117.3313535788,25.287168,7.375424,26.3408,90.74,10.07,91.29705636,132.05,111.547168,16.965424,112.8299441652,25.287168,7.375424,26.3408,86.26,9.59,86.7914494636,134.4,82.217168,17.005424,83.957412772,25.287168,7.375424,26.3408,56.93,9.63,57.7387374299,134.92,25.287168,7.935424,26.5030530226,25.287168,7.375424,26.3408,0.0,0.56,0.56,135.33
2019-07-25 14:30:00,88.42288,7.83584,88.7693984209,22.68288,6.61584,23.628,65.74,1.22,65.7513193784,135.03,115.74288,16.40584,116.8998111923,22.68288,6.61584,23.628,93.06,9.79,93.5735416664,132.23,111.15288,15.94584,112.2908390992,22.68288,6.61584,23.628,88.47,9.33,88.9606081364,134.52,84.41288,15.90584,85.8983705084,22.68288,6.61584,23.628,61.73,9.29,62.4251311573,135.03,22.68288,7.21584,23.8029702348,22.68288,6.61584,23.628,0.0,0.6000000000000001,0.6000000000000001,135.46
2019-07-25 15:00:00,80.928768,10.754224,81.6401789797,29.088768,8.484224,30.3008,51.84,2.27,51.8896762372,135.19,112.838768,18.274224,114.3089446481,29.088768,8.484224,30.3008,83.75,9.79,84.3202620964,132.56,108.738768,17.804224,110.1867054522,29.088768,8.484224,30.3008,79.65,9.32,80.1934218,134.84,77.758768,18.834224,80.0072121409,29.088768,8.484224,30.3008,48.67,10.35,49.7583299559,135.19,29.088768,9.044224,30.4623441567,29.088768,8.484224,30.3008,0.0,0.56,0.56,135.64
2019-07-25 15:30:00,79.627856,10.850208,80.3636887207,30.857855999999998,9.000208,32.1436,48.77,1.85,48.8050755557,135.7,113.287856,19.150208,114.8950337635,30.857855999999998,9.000208,32.1436,82.43,10.15,83.0525580581,133.09,109.257856,18.660208,110.8398956167,30.857855999999998,9.000208,32.1436,78.4,9.66,78.9928832237,135.27,76.637856,19.050208,78.9700664627,30.857855999999998,9.000208,32.1436,45.78,10.05,46.870149349,135.7,30.857855999999998,9.560208,32.304873532,30.857855999999998,9.000208,32.1436,0.0,0.56,0.56,136.16
2019-07-25 16:00:00,80.212976,11.723368,81.0651520448,31.862976,9.293368,33.1906,48.35,2.43,48.4110256037,135.6,114.222976,19.653368,115.9014370922,31.862976,9.293368,33.1906,82.36,10.36,83.009030834,133.09,110.202976,19.163368,111.8567413809,31.862976,9.293368,33.1906,78.34,9.87,78.9593091408,135.2,77.262976,19.893368,79.7829151558,31.862976,9.293368,33.1906,45.4,10.6,46.6210252998,135.6,31.862976,9.853368,33.3517330962,31.862976,9.293368,33.1906,0.0,0.56,0.56,136.05
2019-07-25 16:30:00,80.636544,9.908992,81.2430941725,29.756544,8.678992,30.9964,50.88,1.23,50.8948651634,135.55,115.246544,17.488992,116.5659930903,29.756544,8.678992,30.9964,85.49,8.81,85.9427495488,132.98,111.046544,17.068992,112.3507250633,29.756544,8.678992,30.9964,81.29,8.39,81.7218220551,135.17,77.526544,17.778992,79.539031809,29.756544,8.678992,30.9964,47.77,9.1,48.6290335088,135.55,29.756544,9.278992,31.1697225422,29.756544,8.678992,30.9964,0.0,0.6000000000000001,0.6000000000000001,136.01
2019-07-25 17:00:00,81.368624,9.065432,81.87206501,29.538624,8.615432,30.7694,51.83,0.45,51.831953465,135.26,115.978624,16.225432,117.1080948036,29.538624,8.615432,30.7694,86.44,7.61,86.7743377964,132.6,111.728624,15.875432,112.8508518449,29.538624,8.615432,30.7694,82.19,7.26,82.5100218155,134.84,78.238624,16.445432,79.9483240542,29.538624,8.615432,30.7694,48.7,7.83,49.3254386701,135.26,29.538624,9.175432,30.9308722832,29.538624,8.615432,30.7694,0.0,0.56,0.56,135.71
2019-07-25 17:30:00,52.131872,8.934296,52.8919060277,24.151872,7.044296,25.1582,27.98,1.8900000000000001,28.0437604468,134.93,85.581872,14.404296,86.7856011,24.151872,7.044296,25.1582,61.43,7.36,61.869334084,132.3,82.621872,14.064296,83.8103702101,24.151872,7.044296,25.1582,58.47,7.02,58.8899083035,134.55,50.391872,13.594296,52.1933486893,24.151872,7.044296,25.1582,26.24,6.55,27.0451492878,134.93,24.191872,7.604296,25.3588641015,24.151872,7.044296,25.1582,0.04,0.56,0.5614267539000001,135.42
2019-07-25 18:00:00,43.068304,6.593672,43.5701195761,15.818304,4.613672,16.4774,27.25,1.98,27.321839249900002,135.08,74.398304,11.993672,75.3588469001,15.818304,4.613672,16.4774,58.58,7.38,59.0430419271,132.5,71.558304,11.643672,72.4994204735,15.818304,4.613672,16.4774,55.74,7.03,56.1815672619,134.71,41.458304,11.113672,42.922076789,15.818304,4.613672,16.4774,25.64,6.5,26.4510793731,135.08,15.818304,5.173672,16.6428850684,15.818304,4.613672,16.4774,0.0,0.56,0.56,135.57
2019-07-25 18:30:00,42.342864,6.363752,42.8184010822,13.692864,3.9937519999999997,14.2634,28.65,2.37,28.7478590507,135.48,72.992864,10.733751999999999,73.7778532279,13.692864,3.9937519999999997,14.2634,59.3,6.74,59.6818029218,133.05,70.112864,10.423752,70.8834840004,13.692864,3.9937519999999997,14.2634,56.42,6.43,56.7852207885,135.18,40.662864,10.153752,41.911420739,13.692864,3.9937519999999997,14.2634,26.97,6.16,27.6645350584,135.48,13.692864,4.553752,14.4302176629,13.692864,3.9937519999999997,14.2634,0.0,0.56,0.56,136.02
2019-07-25 19:00:00,40.919104,7.218072,41.5508560148,14.839104,4.328072,15.4574,26.08,2.89,26.2396360493,135.27,70.019104,10.228072,70.7621959933,14.839104,4.328072,15.4574,55.18,5.9,55.4945258562,132.91,67.339104,9.968072,68.0728829044,14.839104,4.328072,15.4574,52.5,5.64,52.8020795045,135.09,39.399104,10.008072,40.6503493363,14.839104,4.328072,15.4574,24.56,5.68,25.208252617,135.27,14.839104,4.888072,15.6234520961,14.839104,4.328072,15.4574,0.0,0.56,0.56,135.84
2019-07-25 19:30:00,38.372048,5.987264,38.8363412015,12.162048,3.547264,12.668800000000001,26.21,2.44,26.3233299565,135.78,67.492048,9.627264,68.1752209777,12.162048,3.547264,12.668800000000001,55.33,6.08,55.663051479399996,133.53,64.772048,9.337264,65.4415976358,12.162048,3.547264,12.668800000000001,52.61,5.79,52.9276506186,135.6,36.862048,9.697264,38.1162368531,12.162048,3.547264,12.668800000000001,24.7,6.15,25.4541254024,135.78,12.162048,4.147264,12.8497163486,12.162048,3.547264,12.668800000000001,0.0,0.6000000000000001,0.6000000000000001,136.33
2019-07-25 20:00:00,37.750672,6.482696,38.3032450829,10.980672,3.202696,11.4382,26.77,3.2800000000000002,26.970192806100002,135.85,66.210672,7.792696,66.667677308,10.980672,3.202696,11.4382,55.23,4.59,55.4204023804,133.68,63.480672,7.592696,63.933127173,10.980672,3.202696,11.4382,52.5,4.39,52.6832240851,135.75,36.270672,8.552696,37.2654029389,10.980672,3.202696,11.4382,25.29,5.35,25.8496924547,135.85,10.980672,3.762696,11.6074561709,10.980672,3.202696,11.4382,0.0,0.56,0.56,136.4
2019-07-25 20:30:00,83.853504,10.507272,84.5092474109,9.693504,2.827272,10.0974,74.16,7.68,74.556609365,135.85,111.693504,3.647272,111.7530376716,9.693504,2.827272,10.0974,102.0,0.8200000000000001,102.0032960252,133.68,106.553504,3.587272,106.6138721512,9.693504,2.827272,10.0974,96.86,0.76,96.8629815771,135.71,79.473504,3.827272,79.5656071993,9.693504,2.827272,10.0974,69.78,1.0,69.787165009,135.85,9.693504,3.387272,10.2682827873,9.693504,2.827272,10.0974,0.0,0.56,0.56,136.4
2019-07-25 21:00:00,85.220912,10.544016,85.8707174508,8.070912,2.354016,8.4072,77.15,8.19,77.5834943786,135.34,111.300912,4.004016,111.3729103335,8.070912,2.354016,8.4072,103.23,1.65,103.2431857316,133.09,106.120912,3.874016,106.1916002501,8.070912,2.354016,8.4072,98.05,1.52,98.0617810362,135.18,80.570912,2.754016,80.6179661406,8.070912,2.354016,8.4072,72.5,0.4,72.5011034399,135.34,8.070912,2.914016,8.5808571693,8.070912,2.354016,8.4072,0.0,0.56,0.56,135.83
2019-07-25 21:30:00,84.421248,11.147864,85.154107274,9.181248,2.677864,9.5638,75.24,8.47,75.7152461529,135.46,111.741248,4.327864,111.8250281082,9.181248,2.677864,9.5638,102.56,1.65,102.5732718597,133.18,106.621248,4.197864,106.7038546035,9.181248,2.677864,9.5638,97.44,1.52,97.4518547797,135.26,79.871248,2.8378639999999997,79.9216474377,9.181248,2.677864,9.5638,70.69,0.16,70.6901810721,135.46,9.181248,3.237864,9.7354546951,9.181248,2.677864,9.5638,0.0,0.56,0.56,135.98
2019-07-25 22:00:00,85.431856,10.907208,86.1253110645,6.881856,2.007208,7.1686,78.55,8.9,79.0525932528,135.46,111.101856,4.537208,111.1944632753,6.881856,2.007208,7.1686,104.22,2.5300000000000002,104.2507040744,133.25,105.931856,4.367208,106.0218403034,6.881856,2.007208,7.1686,99.05,2.36,99.0781111043,135.35,80.651856,2.237208,80.6828790753,6.881856,2.007208,7.1686,73.77,0.23,73.770358546,135.46,6.881856,2.607208,7.3591762827,6.881856,2.007208,7.1686,0.0,0.6000000000000001,0.6000000000000001,135.98
2019-07-25 22:30:00,82.703744,12.318592,83.6161287102,6.063744,1.768592,6.3164,76.64,10.55,77.3627306912,135.6,107.363744,6.128592,107.5385194505,6.063744,1.768592,6.3164,101.3,4.36,101.3937848194,133.49,102.313744,5.848592,102.480770097,6.063744,1.768592,6.3164,96.25,4.08,96.3364359939,135.54,78.013744,3.578592,78.095778206,6.063744,1.768592,6.3164,71.95,1.81,71.9727629038,135.6,6.063744,2.328592,6.4954855092,6.063744,1.768592,6.3164,0.0,0.56,0.56,136.11
2019-07-25 23:00:00,78.823136,13.209248,79.9222810085,6.203136,1.809248,6.4616,72.62,11.4,73.5093490653,135.31,102.153136,8.049248,102.4697691419,6.203136,1.809248,6.4616,95.95,6.24,96.15269159,133.28,97.383136,7.629248,97.6815264123,6.203136,1.809248,6.4616,91.18,5.82,91.3655558731,135.38,74.363136,4.459248,74.4967173,6.203136,1.809248,6.4616,68.16,2.65,68.2114953655,135.31,6.243136,2.369248,6.6775806397,6.203136,1.809248,6.4616,0.04,0.56,0.5614267539000001,135.81
2019-07-25 23:30:00,74.885472,15.569096,76.4868006059,5.345472,1.5590959999999998,5.5682,69.54,14.01,70.9372377528,136.52,96.445472,10.529096,97.0185081924,5.345472,1.5590959999999998,5.5682,91.1,8.97,91.5405423842,134.83,91.865472,9.989096,92.4069639404,5.345472,1.5590959999999998,5.5682,86.52,8.43,86.9297147125,136.63,70.695472,6.499096,70.9935772456,5.345472,1.5590959999999998,5.5682,65.35,4.94,65.5364486374,136.52,5.345472,2.119096,5.7501859761,5.345472,1.5590959999999998,5.5682,0.0,0.56,0.56,136.99
2019-07-26 00:00:00,72.226096,16.130528,74.0054246455,4.8360959999999995,1.410528,5.0376,67.39,14.72,68.9789134446,135.98,92.546096,11.480528,93.2554685153,4.8360959999999995,1.410528,5.0376,87.71,10.07,88.2861767209,134.27,88.076096,10.880528,88.7456172223,4.8360959999999995,1.410528,5.0376,83.24,9.47,83.7769568557,136.17,68.226096,7.090528,68.5935548191,4.8360959999999995,1.410528,5.0376,63.39,5.68,63.6439667211,135.98,4.8360959999999995,1.9705279999999998,5.2221456433,4.8360959999999995,1.410528,5.0376,0.0,0.56,0.56,136.49
2019-07-26 00:30:00,69.391584,16.401712,71.303633053,4.291584,1.251712,4.4704,65.1,15.15,66.83960278160001,135.94,88.551584,12.331712,89.4061191964,4.291584,1.251712,4.4704,84.26,11.08,84.9853752124,134.27,84.241584,11.681712,85.0476741015,4.291584,1.251712,4.4704,79.95,10.43,80.6274605826,136.2,65.541584,7.321712,65.949273687,4.291584,1.251712,4.4704,61.25,6.07,61.550039805,135.94,4.291584,1.811712,4.6583251925999996,4.291584,1.251712,4.4704,0.0,0.56,0.56,136.42
2019-07-26 01:00:00,66.967456,16.508008,68.9721283653,5.067456,1.478008,5.2786,61.9,15.03,63.698594176,135.86,85.527456,12.898008,86.4945335857,5.067456,1.478008,5.2786,80.46,11.42,81.2664014215,134.3,81.437456,12.238008,82.3518553498,5.067456,1.478008,5.2786,76.37,10.76,77.1242795752,136.17,63.307456,7.428008,63.7417389788,5.067456,1.478008,5.2786,58.24,5.95,58.543147336,135.86,5.107456,2.038008,5.4990529548,5.067456,1.478008,5.2786,0.04,0.56,0.5614267539000001,136.36
2019-07-26 01:30:00,66.235408,14.925744,67.8962967096,5.745408,1.675744,5.9848,60.49,13.25,61.9241681414,136.44,83.795408,16.495744,85.4036297355,5.745408,1.675744,5.9848,78.05,14.82,79.4445397746,134.45,79.825408,15.775744,81.369342268,5.745408,1.675744,5.9848,74.08,14.1,75.409922424,136.32,62.695408,6.7757439999999995,63.0604859721,5.745408,1.675744,5.9848,56.95,5.1,57.1779022001,136.44,5.745408,2.235744,6.1650842914,5.745408,1.675744,5.9848,0.0,0.56,0.56,136.88
2019-07-26 02:00:00,66.075088,9.143984,66.704795162,6.905088,2.013984,7.1928,59.17,7.13,59.5980352025,135.5,81.585088,24.333984,85.1367685626,6.905088,2.013984,7.1928,74.68,22.32,77.944113312,131.56,77.795088,23.143984,81.1647689107,6.905088,2.013984,7.1928,70.89,21.13,73.9720825717,133.94,62.645088,3.443984,62.7396850193,6.905088,2.013984,7.1928,55.74,1.43,55.7583401833,135.5,6.905088,2.613984,7.3833022856,6.905088,2.013984,7.1928,0.0,0.6000000000000001,0.6000000000000001,135.93
2019-07-26 02:30:00,64.256288,9.995584,65.0290876996,8.316288,2.4255839999999997,8.6628,55.94,7.57,56.4498759963,135.96,80.066288,25.285584,83.9641068095,8.316288,2.4255839999999997,8.6628,71.75,22.86,75.3036659134,132.15,76.436288,24.085584,80.1412595349,8.316288,2.4255839999999997,8.6628,68.12,21.66,71.480696695,134.41,61.036288,3.515584,61.1374499278,8.316288,2.4255839999999997,8.6628,52.72,1.09,52.7312668158,135.96,8.316288,2.985584,8.8359695518,8.316288,2.4255839999999997,8.6628,0.0,0.56,0.56,136.46
2019-07-26 03:00:00,63.77616,9.62388,64.4981988167,7.31616,2.13388,7.621,56.46,7.49,56.9546459913,136.56,78.74616,25.56388,82.7917246795,7.31616,2.13388,7.621,71.43,23.43,75.174528931,132.91,75.11616,24.33388,78.9593262953,7.31616,2.13388,7.621,67.8,22.2,71.3419932438,135.08,60.52616,3.36388,60.6195655956,7.31616,2.13388,7.621,53.21,1.23,53.2242144141,136.56,7.31616,2.69388,7.7963572648,7.31616,2.13388,7.621,0.0,0.56,0.56,136.96
2019-07-26 03:30:00,63.46464,9.63052,64.1911788784,6.8246400000000005,1.99052,7.109,56.64,7.64,57.1529456809,136.53,77.64464,25.64052,81.7687372203,6.8246400000000005,1.99052,7.109,70.82,23.65,74.6645491515,132.88,74.07464,24.40052,77.9899844044,6.8246400000000005,1.99052,7.109,67.25,22.41,70.8856163125,135.0,60.17464,3.09052,60.2539510157,6.8246400000000005,1.99052,7.109,53.35,1.1,53.3613390012,136.53,6.8246400000000005,2.59052,7.2997606125,6.8246400000000005,1.99052,7.109,0.0,0.6000000000000001,0.6000000000000001,136.92
2019-07-26 04:00:00,63.4036,9.3298,64.0863609593,6.5136,1.8998,6.785,56.89,7.43,57.373138314,136.27,77.5036,25.5498,81.6063740954,6.5136,1.8998,6.785,70.99,23.65,74.8258150641,132.57,73.9236,24.2998,77.8150301484,6.5136,1.8998,6.785,67.41,22.4,71.0342741217,134.78,60.0836,3.1498,60.1661053169,6.5136,1.8998,6.785,53.57,1.25,53.5845817377,136.27,6.5136,2.4598,6.9625857984,6.5136,1.8998,6.785,0.0,0.56,0.56,136.73
2019-07-26 04:30:00,62.768112,10.418616,63.626908171,7.298112,2.128616,7.6022,55.47,8.29,56.086049959,136.27,77.278112,26.238616,81.611099514,7.298112,2.128616,7.6022,69.98,24.11,74.0168393003,132.6,73.748112,24.958616,77.8570262481,7.298112,2.128616,7.6022,66.45,22.83,70.2624465842,134.76,59.548112,2.5786160000000002,59.6039168448,7.298112,2.128616,7.6022,52.25,0.45,52.2519377631,136.27,7.298112,2.688616,7.7776021215,7.298112,2.128616,7.6022,0.0,0.56,0.56,136.76
2019-07-26 05:00:00,63.674864,10.384752,64.5161327074,6.804864,1.9847519999999998,7.0884,56.87,8.4,57.4870150556,136.27,77.714864,25.984752,81.9439285307,6.804864,1.9847519999999998,7.0884,70.91,24.0,74.8613925866,132.6,74.134864,24.724752,78.1491613631,6.804864,1.9847519999999998,7.0884,67.33,22.74,71.0664231547,134.72,60.354864,2.354752,60.4007819936,6.804864,1.9847519999999998,7.0884,53.55,0.37,53.5512782294,136.27,6.804864,2.544752,7.2651178105,6.804864,1.9847519999999998,7.0884,0.0,0.56,0.56,136.66
2019-07-26 05:30:00,62.290144,11.438792,63.3317298197,10.110144,2.948792,10.5314,52.18,8.49,52.8661753865,135.02,78.600144,25.908792,82.7601845075,10.110144,2.948792,10.5314,68.49,22.96,72.2360138712,130.91,75.160144,24.698792,79.1143322816,10.110144,2.948792,10.5314,65.05,21.75,68.5898316079,133.32,59.260144,3.278792,59.3507804825,10.110144,2.948792,10.5314,49.15,0.33,49.1511078207,135.02,10.110144,3.508792,10.7017116855,10.110144,2.948792,10.5314,0.0,0.56,0.56,135.35
2019-07-26 06:00:00,63.251856,10.897208,64.1836928638,10.721856,3.127208,11.1686,52.53,7.77,53.1015423505,135.02,80.301856,25.367208,84.2133203167,10.721856,3.127208,11.1686,69.58,22.24,73.0478884021,130.91,76.781856,24.187208,80.5013940354,10.721856,3.127208,11.1686,66.06,21.06,69.3357570089,133.32,60.241856,3.947208,60.3710333299,10.721856,3.127208,11.1686,49.52,0.8200000000000001,49.5267887108,135.02,10.721856,3.687208,11.3381523592,10.721856,3.127208,11.1686,0.0,0.56,0.56,135.39
2019-07-26 06:30:00,68.933904,8.499472,69.4559151186,11.723904,3.419472,12.2124,57.21,5.08,57.4350981544,134.26,87.063904,22.739472,89.9844818097,11.723904,3.419472,12.2124,75.34,19.32,77.7777474603,129.91,83.263904,21.729472,86.0525866126,11.723904,3.419472,12.2124,71.54,18.31,73.8459728083,132.58,65.643904,6.669472,65.9818459057,11.723904,3.419472,12.2124,53.92,3.25,54.0178572326,134.26,11.723904,3.979472,12.3808772872,11.723904,3.419472,12.2124,0.0,0.56,0.56,134.63
2019-07-26 07:00:00,73.135952,12.916736,74.2678230719,10.685952,3.116736,11.1312,62.45,9.8,63.2142586763,134.72,95.275952,10.476736,95.8502427056,10.685952,3.116736,11.1312,84.59,7.36,84.9095854424,132.27,91.065952,9.426736,91.5525584857,10.685952,3.116736,11.1312,80.38,6.31,80.6272937658,134.5,69.425952,5.156736,69.6172014468,10.685952,3.116736,11.1312,58.74,2.04,58.775413227,134.72,10.685952,3.676736,11.3007945632,10.685952,3.116736,11.1312,0.0,0.56,0.56,135.06
2019-07-26 07:30:00,78.8004,11.9072,79.6949462137,11.5104,3.3572,11.99,67.29,8.55,67.83101503,134.92,102.1204,6.4572,102.3243447475,11.5104,3.3572,11.99,90.61,3.1,90.6630139583,132.63,97.6004,6.2372,97.7994925549,11.5104,3.3572,11.99,86.09,2.88,86.138159372,134.79,74.7204,3.8672,74.8204077241,11.5104,3.3572,11.99,63.21,0.51,63.2120573941,134.92,11.5104,3.9172000000000002,12.1586908835,11.5104,3.3572,11.99,0.0,0.56,0.56,135.24
2019-07-26 08:00:00,82.767024,10.586632,83.441338909,12.537024,3.656632,13.0594,70.23,6.93,70.5710833132,134.42,107.407024,4.686632,107.5092243672,12.537024,3.656632,13.0594,94.87,1.03,94.8755911708,131.92,102.717024,4.586632,102.8193766394,12.537024,3.656632,13.0594,90.18,0.93,90.1847952817,134.22,78.457024,5.126632,78.6243408278,12.537024,3.656632,13.0594,65.92,1.47,65.9363882845,134.42,12.537024,4.216632,13.2271295526,12.537024,3.656632,13.0594,0.0,0.56,0.56,134.76
2019-07-26 08:30:00,84.01976,9.61368,84.5679780626,16.46976,4.80368,17.156,67.55,4.8100000000000005,67.7210351368,134.21,110.69976,6.51368,110.8912300013,16.46976,4.80368,17.156,94.23,1.71,94.2455144821,131.51,106.04976,6.48368,106.2477750468,16.46976,4.80368,17.156,89.58,1.6800000000000002,89.5957521314,133.9,79.84976,8.26368,80.2762267374,16.46976,4.80368,17.156,63.38,3.46,63.4743727815,134.21,16.54976,5.3636800000000004,17.3972302163,16.46976,4.80368,17.156,0.08,0.56,0.5656854249000001,134.51
2019-07-26 09:00:00,86.282544,8.226992,86.6738760901,15.452544,4.506992,16.0964,70.83,3.7199999999999998,70.927620149,134.02,114.062544,7.806992,114.3294059629,15.452544,4.506992,16.0964,98.61,3.3,98.6652020725,131.16,109.212544,7.706992,109.4841426538,15.452544,4.506992,16.0964,93.76,3.2,93.8145916156,133.61,81.932544,8.936992,82.4185148636,15.452544,4.506992,16.0964,66.48,4.43,66.6274365408,134.02,15.452544,5.066992,16.2620885498,15.452544,4.506992,16.0964,0.0,0.56,0.56,134.33
2019-07-26 09:30:00,91.864688,6.211784,92.0744653082,11.114688,3.241784,11.5778,80.75,2.9699999999999998,80.8046001166,133.8,116.994688,7.821784,117.2558626473,11.114688,3.241784,11.5778,105.88,4.58,105.9790111296,130.79,111.764688,7.651784,112.0263151323,11.114688,3.241784,11.5778,100.65,4.41,100.7465661946,133.34,86.854688,8.301784,87.250538366,11.114688,3.241784,11.5778,75.74,5.06,75.9088347954,133.8,11.114688,3.801784,11.746908143,11.114688,3.241784,11.5778,0.0,0.56,0.56,134.1
2019-07-26 10:00:00,91.357632,6.495976,91.5882887101,13.597632,3.965976,14.1642,77.76,2.5300000000000002,77.8011471638,133.93,112.607632,8.555976,112.9322075847,13.597632,3.965976,14.1642,99.01,4.59,99.1163366958,131.0,107.777632,8.375976,108.1026129817,13.597632,3.965976,14.1642,94.18,4.41,94.283193094,133.54,86.477632,9.475976,86.9952582471,13.597632,3.965976,14.1642,72.88,5.51,73.0879914897,133.93,13.597632,4.525976,14.3310870055,13.597632,3.965976,14.1642,0.0,0.56,0.56,134.24
2019-07-26 10:30:00,89.335584,14.853712,90.5620192399,13.555584,3.953712,14.1204,75.78,10.9,76.5599007314,136.16,113.755584,6.163712,113.9224483445,13.555584,3.953712,14.1204,100.2,2.21,100.2243687932,132.33,108.865584,6.053712,109.0337691206,13.555584,3.953712,14.1204,95.31,2.1,95.3331322259,134.65,87.075584,9.003712,87.5398432642,13.555584,3.953712,14.1204,73.52,5.05,73.6932351034,136.16,13.555584,4.513712,14.2873179288,13.555584,3.953712,14.1204,0.0,0.56,0.56,136.45
2019-07-26 11:00:00,88.690384,18.165112,90.531516656,17.160384,5.005112,17.8754,71.53,13.16,72.7305059793,137.13,112.850384,6.595112,113.0429328673,17.160384,5.005112,17.8754,95.69,1.5899999999999999,95.7032089326,133.28,108.200384,6.515112,108.3963550223,17.160384,5.005112,17.8754,91.04,1.51,91.0525216565,135.46,86.970384,9.945112,87.5371518031,17.160384,5.005112,17.8754,69.81,4.94,69.9845675846,137.13,17.160384,5.565112,18.0402120442,17.160384,5.005112,17.8754,0.0,0.56,0.56,137.44
2019-07-26 11:30:00,84.326352,18.643936,86.3627812845,19.076352,5.563936,19.8712,65.25,13.08,66.5480946384,137.17,109.566352,7.233936,109.804896615,19.076352,5.563936,19.8712,90.49,1.67,90.5054086782,133.28,105.206352,7.153936,105.4493020434,19.076352,5.563936,19.8712,86.13,1.5899999999999999,86.1446748209,135.46,82.776352,10.453936,83.4338614012,19.076352,5.563936,19.8712,63.7,4.89,63.887417384,137.17,19.076352,6.123936,20.0352139435,19.076352,5.563936,19.8712,0.0,0.56,0.56,137.44
2019-07-26 12:00:00,92.362464,15.941552,93.7281059038,10.462464,3.051552,10.8984,81.9,12.89,82.908154605,137.17,116.212464,4.791552,116.3112022099,10.462464,3.051552,10.8984,105.75,1.74,105.7643139249,133.24,111.042464,4.7015519999999995,111.1419515862,10.462464,3.051552,10.8984,100.58,1.65,100.5935330923,135.39,90.512464,7.671552,90.8369905349,10.462464,3.051552,10.8984,80.05,4.62,80.1832083419,137.17,10.462464,3.611552,11.0682636759,10.462464,3.051552,10.8984,0.0,0.56,0.56,137.48
2019-07-26 12:30:00,90.020752,9.498136,90.5204417694,13.570752,3.958136,14.1362,76.45,5.54,76.6504670566,136.0,115.370752,10.228136,115.8232497519,13.570752,3.958136,14.1362,101.8,6.27,101.9929061259,133.83,110.420752,9.908136,110.8643929819,13.570752,3.958136,14.1362,96.85,5.95,97.0325976154,135.86,84.840752,8.908136,85.3071397183,13.570752,3.958136,14.1362,71.27,4.95,71.4416923092,136.0,13.570752,4.558136,14.3157924559,13.570752,3.958136,14.1362,0.0,0.6000000000000001,0.6000000000000001,136.29
2019-07-26 13:00:00,87.786272,7.358496,88.0941372342,14.806272,4.318496,15.4232,72.98,3.04,73.043288535,135.73,113.366272,10.028496,113.8089731049,14.806272,4.318496,15.4232,98.56,5.71,98.7252637373,133.78,108.556272,9.758496,108.9940018291,14.806272,4.318496,15.4232,93.75,5.44,93.9076998973,135.86,82.326272,10.468496,82.9891828489,14.806272,4.318496,15.4232,67.52,6.15,67.7995051604,135.73,14.806272,4.878496,15.5892723935,14.806272,4.318496,15.4232,0.0,0.56,0.56,136.03
2019-07-26 13:30:00,81.018864,9.956752,81.6283849788,22.788864,6.646752,23.7384,58.23,3.31,58.3240002057,136.56,106.548864,11.786752,107.1988243518,22.788864,6.646752,23.7384,83.76,5.14,83.9175619284,134.98,102.508864,11.556752,103.158255682,22.788864,6.646752,23.7384,79.72,4.91,79.8710617182,136.8,76.538864,12.676752,77.5815554348,22.788864,6.646752,23.7384,53.75,6.03,54.0871833247,136.56,22.788864,7.246752,23.9133380556,22.788864,6.646752,23.7384,0.0,0.6000000000000001,0.6000000000000001,136.86
2019-07-26 14:00:00,79.026512,12.794816,80.0555864094,22.576512,6.584816,23.5172,56.45,6.21,56.7905502703,136.7,102.746512,11.984816,103.4431319263,22.576512,6.584816,23.5172,80.17,5.4,80.3516577303,134.16,98.876512,11.504816,99.5435855115,22.576512,6.584816,23.5172,76.3,4.92,76.4584619254,136.13,74.696512,11.014816,75.5042719088,22.576512,6.584816,23.5172,52.12,4.43,52.3079276974,136.7,22.576512,7.144816,23.6801032464,22.576512,6.584816,23.5172,0.0,0.56,0.56,137.01
2019-07-26 14:30:00,85.6568,15.2374,87.0015272567,16.9968,4.9574,17.705,68.66,10.28,69.4253123868,135.29,108.6368,10.9174,109.1839912121,16.9968,4.9574,17.705,91.64,5.96,91.8336060492,130.92,104.2368,10.5774,104.7720948774,16.9968,4.9574,17.705,87.24,5.62,87.4208327574,133.46,80.5268,5.6174,80.7224919152,16.9968,4.9574,17.705,63.53,0.66,63.5334282091,135.29,16.9968,5.5574,17.8822790773,16.9968,4.9574,17.705,0.0,0.6000000000000001,0.6000000000000001,135.58
2019-07-26 15:00:00,88.950496,14.319728,90.0957565518,12.650496,3.689728,13.1776,76.3,10.63,77.0369190713,135.24,110.230496,9.319728,110.6237749238,12.650496,3.689728,13.1776,97.58,5.63,97.7422800021,130.92,105.540496,9.009728,105.9243668594,12.650496,3.689728,13.1776,92.89,5.32,93.0422189116,133.46,83.260496,4.629728,83.3891154499,12.650496,3.689728,13.1776,70.61,0.9400000000000001,70.6162566269,135.24,12.650496,4.249728,13.3452327488,12.650496,3.689728,13.1776,0.0,0.56,0.56,135.56
2019-07-26 15:30:00,84.64632,14.83476,85.93642763,14.656320000000001,4.27476,15.267,69.99,10.56,70.7821566498,135.24,108.86632,9.99476,109.3241549604,14.656320000000001,4.27476,15.267,94.21,5.72,94.3834863734,130.99,104.33632,9.67476,104.7839140909,14.656320000000001,4.27476,15.267,89.68,5.4,89.8424309555,133.49,79.38632,5.16476,79.5541485342,14.656320000000001,4.27476,15.267,64.73,0.89,64.7361182031,135.24,14.656320000000001,4.87476,15.4457437827,14.656320000000001,4.27476,15.267,0.0,0.6000000000000001,0.6000000000000001,135.56
2019-07-26 16:00:00,82.882272,13.741496,84.0136877193,15.742272,4.591496,16.3982,67.14,9.15,67.7606235213,134.97,109.842272,11.291496,110.4211148288,15.742272,4.591496,16.3982,94.1,6.7,94.3382213103,130.58,105.312272,10.921496,105.8770688519,15.742272,4.591496,16.3982,89.57,6.33,89.79339508,133.13,77.852272,4.951496,78.0095735676,15.742272,4.591496,16.3982,62.11,0.36,62.1110433015,134.97,15.782272,5.151496,16.601747514,15.742272,4.591496,16.3982,0.04,0.56,0.5614267539000001,135.28
2019-07-26 16:30:00,80.723008,12.352544,81.6626558706,17.563008,5.122544,18.2948,63.16,7.23,63.5724665244,134.44,108.653008,11.982544,109.311744603,17.563008,5.122544,18.2948,91.09,6.86,91.3479485265,130.46,104.273008,11.532544,104.9088164478,17.563008,5.122544,18.2948,86.71,6.41,86.9466054542,133.02,76.003008,7.222544,76.34541483859999,17.563008,5.122544,18.2948,58.44,2.1,58.4777188338,134.44,17.563008,5.682544,18.4594300107,17.563008,5.122544,18.2948,0.0,0.56,0.56,134.77
2019-07-26 17:00:00,78.377488,6.532184,78.6492215664,17.527487999999998,5.112184,18.2578,60.85,1.42,60.8665663563,134.32,107.587488,5.932184,107.7509089575,17.527487999999998,5.112184,18.2578,90.06,0.8200000000000001,90.0637329895,132.31,103.157488,5.952184,103.329065731,17.527487999999998,5.112184,18.2578,85.63,0.84,85.6341199523,134.51,73.827488,15.262184,75.3885418671,17.527487999999998,5.112184,18.2578,56.3,10.15,57.2076262399,134.32,17.527487999999998,5.672184,18.4224457367,17.527487999999998,5.112184,18.2578,0.0,0.56,0.56,134.65
2019-07-26 17:30:00,80.99176,6.42968,81.246575145,14.26176,4.15968,14.856,66.73,2.27,66.768598907,134.35,108.42176,4.31968,108.5077770337,14.26176,4.15968,14.856,94.16,0.16,94.1601359387,132.26,103.76176,4.34968,103.8528890036,14.26176,4.15968,14.856,89.5,0.19,89.5002016758,134.48,76.06176,15.10968,77.5480094135,14.26176,4.15968,14.856,61.8,10.95,62.7625883787,134.35,14.26176,4.71968,15.0224224944,14.26176,4.15968,14.856,0.0,0.56,0.56,134.68
2019-07-26 18:00:00,84.386752,4.941136,84.5312885154,10.186752,2.971136,10.6112,74.2,1.97,74.2261470103,134.35,110.646752,3.171136,110.6921850524,10.186752,2.971136,10.6112,100.46,0.2,100.460199084,132.3,105.666752,3.161136,105.7140258388,10.186752,2.971136,10.6112,95.48,0.19,95.4801890446,134.54,78.926752,13.681136,80.1037181629,10.186752,2.971136,10.6112,68.74,10.71,69.5693301678,134.35,10.226752,3.531136,10.8192133688,10.186752,2.971136,10.6112,0.04,0.56,0.5614267539000001,134.68
2019-07-26 18:30:00,86.655424,4.317832,86.7629309198,6.815424,1.987832,7.0994,79.84,2.33,79.8739913864,134.85,111.905424,2.347832,111.9300506375,6.815424,1.987832,7.0994,105.09,0.36,105.0906166125,132.87,106.675424,2.267832,106.6995274008,6.815424,1.987832,7.0994,99.86,0.28,99.8603925488,135.02,80.805424,13.127832,81.8648674392,6.815424,1.987832,7.0994,73.99,11.14,74.8239246498,134.85,6.815424,2.547832,7.2760876988,6.815424,1.987832,7.0994,0.0,0.56,0.56,135.18
2019-07-26 19:00:00,85.68784,4.84812,85.8248809577,6.98784,2.03812,7.279,78.7,2.81,78.7501498411,134.64,111.30784,2.89812,111.345562754,6.98784,2.03812,7.279,104.32,0.86,104.3235448017,132.69,106.07784,2.78812,106.1144747534,6.98784,2.03812,7.279,99.09,0.75,99.0928382881,134.84,79.96784,13.59812,81.1157463246,6.98784,2.03812,7.279,72.98,11.56,73.8898775205,134.64,6.98784,2.63812,7.4692425988,6.98784,2.03812,7.279,0.0,0.6000000000000001,0.6000000000000001,134.97
2019-07-26 19:30:00,83.7776,6.2218,84.0083154039,7.6176,2.2218,7.9350000000000005,76.16,4.0,76.2649696781,134.4,109.5076,4.6618,109.6067828056,7.6176,2.2218,7.9350000000000005,101.89,2.44,101.9192116335,132.4,104.3876,4.4718,104.4833385234,7.6176,2.2218,7.9350000000000005,96.77,2.25,96.7961538492,134.64,78.2476,14.8518,79.64460351459999,7.6176,2.2218,7.9350000000000005,70.63,12.63,71.7503574904,134.4,7.6176,2.7818,8.1096387712,7.6176,2.2218,7.9350000000000005,0.0,0.56,0.56,134.73
2019-07-26 20:00:00,83.276256,6.896408,83.5613263219,7.016256,2.046408,7.3086,76.26,4.85,76.4140700395,133.71,108.136256,5.596408,108.2809754491,7.016256,2.046408,7.3086,101.12,3.55,101.1822953881,131.64,103.056256,5.336408,103.1943271264,7.016256,2.046408,7.3086,96.04,3.29,96.0963355181,133.99,77.756256,15.386408,79.2639697358,7.016256,2.046408,7.3086,70.74,13.34,71.9868265726,133.71,7.016256,2.566408,7.4708967521,7.016256,2.046408,7.3086,0.0,0.52,0.52,134.03
2019-07-26 20:30:00,82.782112,6.910616,83.0700588701,6.482112,1.890616,6.7522,76.3,5.02,76.4649619107,134.1,106.792112,6.220616,106.9731333038,6.482112,1.890616,6.7522,100.31,4.33,100.4034112966,132.17,101.762112,5.930616,101.9347813302,6.482112,1.890616,6.7522,95.28,4.04,95.365612251,134.49,77.232112,15.450616,78.7624317728,6.482112,1.890616,6.7522,70.75,13.56,72.037740803,134.1,6.482112,2.450616,6.9298841809,6.482112,1.890616,6.7522,0.0,0.56,0.56,134.45
2019-07-26 21:00:00,80.911152,8.115336,81.3171150273,6.361152,1.8553359999999999,6.6262,74.55,6.26,74.8123659564,134.04,104.491152,7.365336,104.7504129857,6.361152,1.8553359999999999,6.6262,98.13,5.51,98.2845715257,132.13,99.561152,6.995336,99.8066015518,6.361152,1.8553359999999999,6.6262,93.2,5.14,93.3416284409,134.44,75.501152,16.555336,77.294909945,6.361152,1.8553359999999999,6.6262,69.14,14.7,70.6854270695,134.04,6.361152,2.415336,6.8042709205000005,6.361152,1.8553359999999999,6.6262,0.0,0.56,0.56,134.38
2019-07-26 21:30:00,80.221776,8.896768,80.7136037198,6.571776,1.9167679999999998,6.8456,73.65,6.98,73.9800168965,133.61,104.111776,8.096768,104.4261440154,6.571776,1.9167679999999998,6.8456,97.54,6.18,97.7355820569,131.6,99.201776,7.706768,99.5006866035,6.571776,1.9167679999999998,6.8456,92.63,5.79,92.8107806238,133.98,74.891776,17.226768,76.8475090563,6.571776,1.9167679999999998,6.8456,68.32,15.31,70.0144163726,133.61,6.571776,2.476768,7.0230064445,6.571776,1.9167679999999998,6.8456,0.0,0.56,0.56,133.94
2019-07-26 22:00:00,78.014688,9.951784,78.6468661074,6.314688,1.841784,6.5778,71.7,8.11,72.1572040755,133.83,100.984688,9.521784,101.432596245,6.314688,1.841784,6.5778,94.67,7.68,94.9810049431,131.92,96.204688,9.061784,96.6305227267,6.314688,1.841784,6.5778,89.89,7.22,90.1794904621,134.3,72.814688,18.221784,75.060057292,6.314688,1.841784,6.5778,66.5,16.38,68.4876222394,133.83,6.314688,2.401784,6.7560233067,6.314688,1.841784,6.5778,0.0,0.56,0.56,134.18
2019-07-26 22:30:00,74.805424,10.727832,75.5707472455,6.575424,1.917832,6.8494,68.23,8.81,68.7964315935,134.48,96.635424,10.937832,97.2524618738,6.575424,1.917832,6.8494,90.06,9.02,90.5105739679,132.86,92.105424,10.407831999999999,92.6915966912,6.575424,1.917832,6.8494,85.53,8.49,85.9503403135,135.05,69.835424,19.057832,72.3891387281,6.575424,1.917832,6.8494,63.26,17.14,65.5408818982,134.48,6.575424,2.477832,7.0267953008,6.575424,1.917832,6.8494,0.0,0.56,0.56,134.81
2019-07-26 23:00:00,71.058608,12.433344,72.1381578218,6.868608,2.003344,7.1548,64.19,10.43,65.0318460448,135.5,91.898608,13.043344,92.8196260229,6.868608,2.003344,7.1548,85.03,11.04,85.7437023927,134.18,87.598608,12.403344,88.4723632889,6.868608,2.003344,7.1548,80.73,10.4,81.3971307848,136.14,66.348608,20.763344,69.5216098605,6.868608,2.003344,7.1548,59.48,18.76,62.3683252942,135.5,6.868608,2.563344,7.3313374169,6.868608,2.003344,7.1548,0.0,0.56,0.56,135.82
2019-07-26 23:30:00,68.115136,6.400248,68.415165912,7.235136,2.110248,7.5366,60.88,4.29,61.030963453,135.27,85.525136,22.140248,88.3444365499,7.235136,2.110248,7.5366,78.29,20.03,80.8116637621,132.21,81.645136,21.060248,84.3176273283,7.235136,2.110248,7.5366,74.41,18.95,76.7850936055,134.52,63.645136,15.060248,65.402709472,7.235136,2.110248,7.5366,56.41,12.95,57.8773755452,135.27,7.275136,2.670248,7.7496985877,7.235136,2.110248,7.5366,0.04,0.56,0.5614267539000001,135.59
2019-07-27 00:00:00,64.695968,4.103824,64.8259951476,7.795968,2.273824,8.1208,56.9,1.83,56.9294203378,135.4,80.855968,25.013824,84.6367470566,7.795968,2.273824,8.1208,73.06,22.74,76.5171301082,131.93,77.225968,23.823824,80.8172303628,7.795968,2.273824,8.1208,69.43,21.55,72.697506147,134.34,60.515968,12.953824000000001,61.8868640278,7.795968,2.273824,8.1208,52.72,10.68,53.7908988585,135.4,7.795968,2.833824,8.2950392115,7.795968,2.273824,8.1208,0.0,0.56,0.56,135.71
2019-07-27 00:30:00,60.912752,5.989136,61.2064792832,8.602752,2.509136,8.9612,52.31,3.48,52.4256282747,135.91,77.172752,26.559136,81.6150804467,8.602752,2.509136,8.9612,68.57,24.05,72.6653108436,132.54,73.752752,25.299136,77.9712428394,8.602752,2.509136,8.9612,65.15,22.79,69.0210591052,134.86,57.052752,14.779136,58.9358920496,8.602752,2.509136,8.9612,48.45,12.27,49.9795498179,135.91,8.602752,3.069136,9.1338347784,8.602752,2.509136,8.9612,0.0,0.56,0.56,136.23
2019-07-27 01:00:00,57.880160000000004,6.38088,58.2308213166,9.74016,2.8408800000000003,10.146,48.14,3.54,48.2699823907,136.44,74.45016,27.47088,79.3566353369,9.74016,2.8408800000000003,10.146,64.71,24.63,69.2388691415,133.19,71.23016,26.20088,75.8961251079,9.74016,2.8408800000000003,10.146,61.49,23.36,65.7777295139,135.42,54.34016,15.17088,56.4181583251,9.74016,2.8408800000000003,10.146,44.6,12.33,46.2729823979,136.44,9.74016,3.44088,10.3300712485,9.74016,2.8408800000000003,10.146,0.0,0.6000000000000001,0.6000000000000001,136.75
2019-07-27 01:30:00,56.988192,6.584056,57.3672713386,10.608192,3.094056,11.0502,46.38,3.49,46.5111223257,136.54,73.458192,27.724056,78.5157898324,10.608192,3.094056,11.0502,62.85,24.63,67.5037732279,133.39,70.318192,26.454056,75.1296559622,10.608192,3.094056,11.0502,59.71,23.36,64.1168753138,135.55,53.568192,15.414056,55.7417645623,10.608192,3.094056,11.0502,42.96,12.32,44.691654702,136.54,10.608192,3.6540559999999997,11.2198869317,10.608192,3.094056,11.0502,0.0,0.56,0.56,136.84
2019-07-27 02:00:00,56.554064,6.300352,56.9039242077,10.424064,3.040352,10.8584,46.13,3.26,46.2450483836,136.74,72.474064,27.600352,77.5517206979,10.424064,3.040352,10.8584,62.05,24.56,66.7337703116,133.58,69.394064,26.340352,74.2249975542,10.424064,3.040352,10.8584,58.97,23.3,63.4062370749,135.72,53.124064,15.180352,55.2504231904,10.424064,3.040352,10.8584,42.7,12.14,44.3922245444,136.74,10.424064,3.640352,11.0414343706,10.424064,3.040352,10.8584,0.0,0.6000000000000001,0.6000000000000001,137.05
2019-07-27 02:30:00,55.838736,6.275048,56.1902185926,9.548736,2.7850479999999997,9.9466,46.29,3.49,46.4213765414,136.7,71.068736,27.735048,76.288912197,9.548736,2.7850479999999997,9.9466,61.52,24.95,66.386842823,133.65,68.038736,26.445048,72.9973298155,9.548736,2.7850479999999997,9.9466,58.49,23.66,63.0941811897,135.69,52.378736,15.135048,54.5215706204,9.548736,2.7850479999999997,9.9466,42.83,12.35,44.5750086932,136.7,9.548736,3.345048,10.1176926876,9.548736,2.7850479999999997,9.9466,0.0,0.56,0.56,136.99
2019-07-27 03:00:00,54.84336,6.36348,55.2113033155,9.30336,2.71348,9.691,45.54,3.65,45.6860383487,136.93,69.82336,28.18348,75.296813655,9.30336,2.71348,9.691,60.52,25.47,65.6611856427,133.89,66.83336,26.86348,72.0301642828,9.30336,2.71348,9.691,57.53,24.15,62.3932961142,135.95,51.43336,15.23348,53.6418626988,9.30336,2.71348,9.691,42.13,12.52,43.9509647221,136.93,9.30336,3.31348,9.8758117135,9.30336,2.71348,9.691,0.0,0.6000000000000001,0.6000000000000001,137.18
2019-07-27 03:30:00,54.88368,6.26524,55.2401263811,7.90368,2.30524,8.233,46.98,3.96,47.14660115,137.23,68.86368,28.56524,74.5531981836,7.90368,2.30524,8.233,60.96,26.26,66.3755165705,134.28,65.84368,27.20524,71.2426507045,7.90368,2.30524,8.233,57.94,24.9,63.063885069,136.31,51.36368,15.15524,53.5528610123,7.90368,2.30524,8.233,43.46,12.85,45.3199084289,137.23,7.9436800000000005,2.86524,8.4446226796,7.90368,2.30524,8.233,0.04,0.56,0.5614267539000001,137.54
2019-07-27 04:00:00,54.436624,6.494432,54.8226566259,7.626624,2.224432,7.9444,46.81,4.27,47.0043508624,137.23,67.936624,28.934432,73.8416294219,7.626624,2.224432,7.9444,60.31,26.71,65.9599893875,134.33,64.956624,27.554432,70.5592639157,7.626624,2.224432,7.9444,57.33,25.33,62.6764533138,136.36,50.936624,15.364432,53.2034344305,7.626624,2.224432,7.9444,43.31,13.14,45.2594266424,137.23,7.626624,2.824432,8.1328229884,7.626624,2.224432,7.9444,0.0,0.6000000000000001,0.6000000000000001,137.54
2019-07-27 04:30:00,54.46624,6.34932,54.8350723917,7.26624,2.11932,7.569,47.2,4.23,47.3891643733,137.23,67.99624,28.64932,73.7853114827,7.26624,2.11932,7.569,60.73,26.53,66.2719684331,134.28,64.99624,27.27932,70.4888112668,7.26624,2.11932,7.569,57.73,25.16,62.9744273495,136.32,50.96624,15.23932,53.1958127469,7.26624,2.11932,7.569,43.7,13.12,45.6270139282,137.23,7.26624,2.67932,7.7444818678,7.26624,2.11932,7.569,0.0,0.56,0.56,137.49
2019-07-27 05:00:00,53.74072,10.02396,54.6675841811,8.07072,2.35396,8.407,45.67,7.67,46.3095864806,137.02,67.80072,28.11396,73.3984494346,8.07072,2.35396,8.407,59.73,25.76,65.0480629996,134.28,64.84072,26.78396,70.1548250899,8.07072,2.35396,8.407,56.77,24.43,61.8033801665,136.24,50.07072,15.87396,52.5267513501,8.07072,2.35396,8.407,42.0,13.52,44.1224478015,137.02,8.07072,2.95396,8.5943237663,8.07072,2.35396,8.407,0.0,0.6000000000000001,0.6000000000000001,137.31
