Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-07-27 05:30:00,53.740256,25.168408,59.3419234286,8.360256,2.438408,8.7086,45.38,22.73,50.7542835631,135.37,68.440256,22.858408,72.1566037008,8.360256,2.438408,8.7086,60.08,20.42,63.4553606877,133.75,65.470256,21.798408,69.0038043302,8.360256,2.438408,8.7086,57.11,19.36,60.3022528601,135.88,48.730256,15.008408,50.9891180598,8.360256,2.438408,8.7086,40.37,12.57,42.2816958033,135.37,8.360256,2.998408,8.8816851397,8.360256,2.438408,8.7086,0.0,0.56,0.56,135.68
2019-07-27 06:00:00,52.860048,25.351264,58.624834848,9.570048,2.791264,9.9688,43.29,22.56,48.8157525805,135.43,68.130048,23.141264,71.9529119633,9.570048,2.791264,9.9688,58.56,20.35,61.9951296474,133.91,65.230048,22.071264,68.862906246,9.570048,2.791264,9.9688,55.66,19.28,58.9046178156,135.88,48.100048,15.191264,50.4419381023,9.570048,2.791264,9.9688,38.53,12.4,40.476176944,135.43,9.570048,3.391264,10.1531517392,9.570048,2.791264,9.9688,0.0,0.6000000000000001,0.6000000000000001,135.79
2019-07-27 06:30:00,55.931392,25.276656,61.3777642929,9.931392,2.896656,10.3452,46.0,22.38,51.1552968909,135.03,71.701392,22.546656,75.1627654595,9.931392,2.896656,10.3452,61.77,19.65,64.8201774141,133.44,68.631392,21.516656,71.9252004049,9.931392,2.896656,10.3452,58.7,18.62,61.5824195692,135.47,50.911392,15.166656,53.1224744303,9.931392,2.896656,10.3452,40.98,12.27,42.7774859009,135.03,9.971392,3.4966559999999998,10.5667053333,9.931392,2.896656,10.3452,0.04,0.6000000000000001,0.6013318551,135.55
2019-07-27 07:00:00,58.637328,24.221304,63.4429491941,9.707328,2.831304,10.1118,48.93,21.39,53.4010954944,134.83,75.027328,21.021304,77.9165911002,9.707328,2.831304,10.1118,65.32,18.19,67.8054459465,133.01,71.757328,20.061304,74.5088588014,9.707328,2.831304,10.1118,62.05,17.23,64.3977903348,135.12,53.297328,14.271304,55.174951652,9.707328,2.831304,10.1118,43.59,11.44,45.0661924285,134.83,9.707328,3.391304,10.2826630656,9.707328,2.831304,10.1118,0.0,0.56,0.56,135.26
2019-07-27 07:30:00,61.811616,22.455888,65.7642971406,10.031616,2.925888,10.4496,51.78,19.53,55.3406658796,133.53,79.051616,19.245888,81.3606919656,10.031616,2.925888,10.4496,69.02,16.32,70.9232176371,131.43,75.591616,18.365887999999998,77.7907337124,10.031616,2.925888,10.4496,65.56,15.44,67.3535982706,133.75,56.201616,12.845888,57.6510058847,10.031616,2.925888,10.4496,46.17,9.92,47.2236730888,133.53,10.031616,3.485888,10.6200157589,10.031616,2.925888,10.4496,0.0,0.56,0.56,133.93
2019-07-27 08:00:00,66.463072,20.750896,69.6271471804,9.363072,2.730896,9.7532,57.1,18.02,59.8759584474,133.24,83.413072,17.340896,85.1965213759,9.363072,2.730896,9.7532,74.05,14.61,75.4775105578,130.91,79.713072,16.530896,81.4091172427,9.363072,2.730896,9.7532,70.35,13.8,71.6907420801,133.45,60.273072,11.370896,61.3362901076,9.363072,2.730896,9.7532,50.91,8.64,51.6379482551,133.24,9.363072,3.330896,9.9379064918,9.363072,2.730896,9.7532,0.0,0.6000000000000001,0.6000000000000001,133.55
2019-07-27 08:30:00,71.127344,19.423392,73.7317246596,9.337344,2.723392,9.7264,61.79,16.7,64.0069847751,133.2,88.977344,15.333392,90.2888733761,9.337344,2.723392,9.7264,79.64,12.61,80.6321381336,130.71,84.987344,14.623391999999999,86.2362582314,9.337344,2.723392,9.7264,75.65,11.9,76.5802357009,133.32,64.377344,10.203392,65.1809146054,9.337344,2.723392,9.7264,55.04,7.48,55.5459449465,133.2,9.337344,3.283392,9.897810667,9.337344,2.723392,9.7264,0.0,0.56,0.56,133.51
2019-07-27 09:00:00,72.63032,19.32676,75.1577476738,10.720320000000001,3.12676,11.167,61.91,16.2,63.9944380396,133.1,92.62032,14.74676,93.7869426274,10.720320000000001,3.12676,11.167,81.9,11.62,82.7202176013,130.46,88.56032,14.08676,89.6736699695,10.720320000000001,3.12676,11.167,77.84,10.96,78.6078062281,133.14,65.83032,10.17676,66.6122922245,10.720320000000001,3.12676,11.167,55.11,7.05,55.5591090641,133.1,10.720320000000001,3.68676,11.336554159,10.720320000000001,3.12676,11.167,0.0,0.56,0.56,133.4
2019-07-27 09:30:00,74.990816,11.021488,75.7964094274,10.530816,3.071488,10.9696,64.46,7.95,64.9483956692,134.38,94.110816,19.441488,96.0979559816,10.530816,3.071488,10.9696,83.58,16.37,85.1680297999,130.48,89.970816,18.541488,91.8614963353,10.530816,3.071488,10.9696,79.44,15.47,80.9322834226,133.18,70.030816,8.251488,70.5152624886,10.530816,3.071488,10.9696,59.5,5.18,59.7250567183,134.38,10.530816,3.631488,11.1393801767,10.530816,3.071488,10.9696,0.0,0.56,0.56,134.68
2019-07-27 10:00:00,76.193904,6.879472,76.5038439672,10.523904,3.069472,10.9624,65.67,3.81,65.7804302205,135.15,95.303904,21.339472,97.6637454887,10.523904,3.069472,10.9624,84.78,18.27,86.726243433,130.67,91.133904,20.339472,93.3760278633,10.523904,3.069472,10.9624,80.61,17.27,82.4392200351,133.33,72.203904,7.579472,72.6006346297,10.523904,3.069472,10.9624,61.68,4.51,61.844664280800004,135.15,10.523904,3.669472,11.1452940814,10.523904,3.069472,10.9624,0.0,0.6000000000000001,0.6000000000000001,135.46
2019-07-27 10:30:00,78.002512,6.507816,78.2735175356,9.112512,2.657816,9.4922,68.89,3.85,68.9974970561,135.11,96.912512,20.737816,99.1064679756,9.112512,2.657816,9.4922,87.8,18.08,89.6422132703,130.44,92.612512,19.757816,94.6966138362,9.112512,2.657816,9.4922,83.5,17.1,85.2329748396,133.18,73.782512,7.117816,74.125045576,9.112512,2.657816,9.4922,64.67,4.46,64.8236106677,135.11,9.112512,3.217816,9.6639647537,9.112512,2.657816,9.4922,0.0,0.56,0.56,135.43
2019-07-27 11:00:00,76.224528,7.140904,76.5582861535,12.414528,3.620904,12.9318,63.81,3.52,63.907014482,134.95,97.694528,21.230904,99.9748572682,12.414528,3.620904,12.9318,85.28,17.61,87.0792196796,130.03,93.524528,20.270904,95.6961174061,12.414528,3.620904,12.9318,81.11,16.65,82.8012958836,132.89,72.294528,8.420904,72.783311294,12.414528,3.620904,12.9318,59.88,4.8,60.0720767079,134.95,12.414528,4.180904,13.0996360148,12.414528,3.620904,12.9318,0.0,0.56,0.56,135.43
2019-07-27 11:30:00,76.172192,6.556056,76.4538076512,13.392192,3.906056,13.9502,62.78,2.65,62.8359045451,135.23,98.112192,20.786056,100.2898915299,13.392192,3.906056,13.9502,84.72,16.88,86.3852580016,130.44,93.992192,19.866056,96.0686855222,13.392192,3.906056,13.9502,80.6,15.96,82.1649657701,133.26,72.292192,9.576056,72.9236715524,13.392192,3.906056,13.9502,58.9,5.67,59.1722815176,135.23,13.392192,4.466056,14.117239913,13.392192,3.906056,13.9502,0.0,0.56,0.56,135.72
2019-07-27 12:00:00,76.40232,6.91776,76.7148610427,13.91232,4.05776,14.492,62.49,2.86,62.5554130352,135.31,98.21232,21.16776,100.4675761786,13.91232,4.05776,14.492,84.3,17.11,86.0188473534,130.64,94.12232,20.23776,96.2734545552,13.91232,4.05776,14.492,80.21,16.18,81.8256469574,133.4,72.50232,9.53776,73.12698046,13.91232,4.05776,14.492,58.59,5.48,58.8457177711,135.31,13.91232,4.6177600000000005,14.6586614396,13.91232,4.05776,14.492,0.0,0.56,0.56,135.75
2019-07-27 12:30:00,73.671568,8.124624,74.118212652,16.781568,4.894624,17.4808,56.89,3.23,56.9816198436,135.28,97.391568,22.344624,99.9219682512,16.781568,4.894624,17.4808,80.61,17.45,82.477115614,130.5,93.501568,21.404624,95.9202853782,16.781568,4.894624,17.4808,76.72,16.51,78.4763563119,133.47,70.111568,10.084624,70.8331250803,16.781568,4.894624,17.4808,53.33,5.19,53.5819465865,135.28,16.781568,5.494624,17.658196891,16.781568,4.894624,17.4808,0.0,0.6000000000000001,0.6000000000000001,135.82
2019-07-27 13:00:00,72.526672,9.160696,73.1029171962,15.876672,4.630696,16.5382,56.65,4.53,56.830831421,135.61,95.166672,22.970696,97.8996850571,15.876672,4.630696,16.5382,79.29,18.34,81.3834117004,130.94,91.336672,21.980696,93.9443380342,15.876672,4.630696,16.5382,75.46,17.35,77.4288970605,133.79,68.986672,8.620696,69.5232142033,15.876672,4.630696,16.5382,53.11,3.99,53.259667667,135.61,15.876672,5.190696,16.7036534555,15.876672,4.630696,16.5382,0.0,0.56,0.56,136.15
2019-07-27 13:30:00,72.372352,9.411936,72.9817913817,15.812352,4.611936,16.4712,56.56,4.8,56.763312095,136.13,92.76235199999999,23.941936,95.8022455269,15.812352,4.611936,16.4712,76.95,19.33,79.3407297673,131.64,89.052352,22.901936,91.9500955371,15.812352,4.611936,16.4712,73.24,18.29,75.4892157861,134.33,68.842352,8.401936,69.3531683302,15.812352,4.611936,16.4712,53.03,3.79,53.1652612144,136.13,15.852352,5.171936,16.6747109696,15.812352,4.611936,16.4712,0.04,0.56,0.5614267539000001,136.53
2019-07-27 14:00:00,70.148704,10.180872,70.8836428773,16.528704,4.820872,17.2174,53.62,5.36,53.8872341098,136.71,89.968704,25.690872,93.5648898015,16.528704,4.820872,17.2174,73.44,20.87,76.3478257713,132.41,86.438704,24.580872,89.8658378778,16.528704,4.820872,17.2174,69.91,19.76,72.6489208454,135.0,66.768704,8.130872,67.2619574003,16.528704,4.820872,17.2174,50.24,3.31,50.3489195515,136.71,16.568704,5.420872,17.4329517145,16.528704,4.820872,17.2174,0.04,0.6000000000000001,0.6013318551,137.06
2019-07-27 14:30:00,67.34744,10.99592,68.2391964431,18.39744,5.36592,19.164,48.95,5.63,49.2727044113,136.84,88.91744,26.64592,92.8241142635,18.39744,5.36592,19.164,70.52,21.28,73.6607683913,132.62,85.53744,25.50592,89.2592045494,18.39744,5.36592,19.164,67.14,20.14,70.0956432312,135.19,64.24744,8.46592,64.8028189819,18.39744,5.36592,19.164,45.85,3.1,45.9546787607,136.84,18.39744,5.92592,19.3282778954,18.39744,5.36592,19.164,0.0,0.56,0.56,137.16
2019-07-27 15:00:00,64.059776,11.125768,65.018748179,20.419776,5.955768,21.2706,43.64,5.17,43.945176072,137.1,86.609776,26.985768,90.7165088246,20.419776,5.955768,21.2706,66.19,21.03,69.450536355,132.88,83.469776,25.875768,87.3885511671,20.419776,5.955768,21.2706,63.05,19.92,66.1219245031,135.35,61.299776,9.535768000000001,62.0370325612,20.419776,5.955768,21.2706,40.88,3.58,41.0364569621,137.1,20.419776,6.555768,21.4463364228,20.419776,5.955768,21.2706,0.0,0.6000000000000001,0.6000000000000001,137.34
2019-07-27 15:30:00,63.407536,11.943448,64.5225663758,20.617536,6.013448,21.4766,42.79,5.93,43.1989467464,137.23,85.467536,27.773448,89.8669245258,20.617536,6.013448,21.4766,64.85,21.76,68.4033632214,133.03,82.397536,26.623448,86.5919275815,20.617536,6.013448,21.4766,61.78,20.61,65.1271103305,135.49,60.697536,8.893448,61.3456134846,20.617536,6.013448,21.4766,40.08,2.88,40.1833398313,137.23,20.617536,6.573448,21.6400787734,20.617536,6.013448,21.4766,0.0,0.56,0.56,137.44
2019-07-27 16:00:00,65.351264,21.354952,68.7518849292,19.491264,5.684952,20.3034,45.86,15.67,48.4632695967,135.55,86.921264,21.394952,89.5156416859,19.491264,5.684952,20.3034,67.43,15.71,69.2358938702,132.69,83.721264,20.564952,86.2100185391,19.491264,5.684952,20.3034,64.23,14.88,65.9310799244,135.2,60.611264,13.394952,62.0737469689,19.491264,5.684952,20.3034,41.12,7.71,41.836568932,135.55,19.491264,6.284952,20.4795017996,19.491264,5.684952,20.3034,0.0,0.6000000000000001,0.6000000000000001,135.8
2019-07-27 16:30:00,70.07096,22.51528,73.5994379652,15.96096,4.65528,16.626,54.11,17.86,56.9813276434,134.51,89.75096,18.14528,91.566839015,15.96096,4.65528,16.626,73.79,13.49,75.0129602136,131.92,86.23096,17.39528,87.9680295835,15.96096,4.65528,16.626,70.27,12.74,71.415548027,134.55,63.97096,12.97528,65.2735904819,15.96096,4.65528,16.626,48.01,8.32,48.7255836291,134.51,15.96096,5.21528,16.7914082078,15.96096,4.65528,16.626,0.0,0.56,0.56,134.73
2019-07-27 17:00:00,71.679408,20.242744,74.4829256668,15.129408,4.412744,15.7598,56.55,15.83,58.7238571621,134.09,93.699408,16.422744,95.1277329701,15.129408,4.412744,15.7598,78.57,12.01,79.4826081605,131.54,89.909408,15.752744,91.2789712389,15.129408,4.412744,15.7598,74.78,11.34,75.6349390163,134.14,65.339408,10.972744,66.2543534319,15.129408,4.412744,15.7598,50.21,6.5600000000000005,50.6367228402,134.09,15.129408,5.012744,15.9382115948,15.129408,4.412744,15.7598,0.0,0.6000000000000001,0.6000000000000001,134.29
2019-07-27 17:30:00,73.52232,19.98276,76.189515259,14.03232,4.09276,14.617,59.49,15.89,61.575581199,133.98,95.80232,16.05276,97.1379206129,14.03232,4.09276,14.617,81.77,11.96,82.6400296467,131.43,91.83232,15.36276,93.1084818446,14.03232,4.09276,14.617,77.8,11.27,78.6120404264,134.01,66.90232,10.75276,67.7609199244,14.03232,4.09276,14.617,52.87,6.66,53.2878269401,133.98,14.03232,4.65276,14.7835780581,14.03232,4.09276,14.617,0.0,0.56,0.56,134.2
2019-07-27 18:00:00,74.172768,20.246224,76.8863388323,13.632768,3.976224,14.2008,60.54,16.27,62.6881527882,133.76,96.552768,16.036224,97.8754182042,13.632768,3.976224,14.2008,82.92,12.06,83.7924220917,131.09,92.502768,15.346224,93.7670980607,13.632768,3.976224,14.2008,78.87,11.37,79.6853424414,133.74,67.482768,10.996224,68.372808332,13.632768,3.976224,14.2008,53.85,7.02,54.3056433532,133.76,13.632768,4.576224,14.3803403798,13.632768,3.976224,14.2008,0.0,0.6000000000000001,0.6000000000000001,133.99
2019-07-27 18:30:00,74.074992,20.866456,76.9578678616,13.804992,4.026456,14.3802,60.27,16.84,62.5784188039,133.78,96.124992,16.716456,97.5676892634,13.804992,4.026456,14.3802,82.32,12.69,83.2923675975,131.2,92.084992,15.986456,93.4623588782,13.804992,4.026456,14.3802,78.28,11.96,79.1883829864,133.8,67.414992,11.556456,68.3983393193,13.804992,4.026456,14.3802,53.61,7.53,54.1362447903,133.78,13.804992,4.586456,14.5469372295,13.804992,4.026456,14.3802,0.0,0.56,0.56,134.02
2019-07-27 19:00:00,74.18224,20.83232,77.0518675179,12.52224,3.65232,13.044,61.66,17.18,64.0086556647,133.69,95.60224,16.84232,97.0744664472,12.52224,3.65232,13.044,83.08,13.19,84.1205236551,131.16,91.52224,16.09232,92.9262243804,12.52224,3.65232,13.044,79.0,12.44,79.9734555962,133.73,67.40224,11.49232,68.3749616161,12.52224,3.65232,13.044,54.88,7.84,55.437171645,133.69,12.52224,4.21232,13.2117422924,12.52224,3.65232,13.044,0.0,0.56,0.56,133.96
2019-07-27 19:30:00,73.44416,20.99288,76.3855067981,12.04416,3.51288,12.546,61.4,17.48,63.8397243102,133.72,94.80416,17.14288,96.3416165943,12.04416,3.51288,12.546,82.76,13.63,83.8748740685,131.16,90.71416,16.36288,92.1781029659,12.04416,3.51288,12.546,78.67,12.85,79.7125548455,133.8,66.71416,11.63288,67.7207726004,12.04416,3.51288,12.546,54.67,8.12,55.269732223,133.72,12.04416,4.11288,12.7270409758,12.04416,3.51288,12.546,0.0,0.6000000000000001,0.6000000000000001,133.96
2019-07-27 20:00:00,72.256544,21.053992,75.2614026574,11.636544,3.393992,12.1214,60.62,17.66,63.1400031676,133.97,93.336544,17.443992,94.9526371554,11.636544,3.393992,12.1214,81.7,14.05,82.8992913118,131.54,89.306544,16.643992,90.8442693345,11.636544,3.393992,12.1214,77.67,13.25,78.7920770129,134.09,65.616544,11.623992,66.6381875243,11.636544,3.393992,12.1214,53.98,8.23,54.6037846674,133.97,11.636544,3.953992,12.289963751,11.636544,3.393992,12.1214,0.0,0.56,0.56,134.25
2019-07-27 20:30:00,70.101056,21.897808,73.4416233993,12.781056,3.727808,13.3136,57.32,18.17,60.1309512647,134.14,91.811056,18.447808,93.6460977502,12.781056,3.727808,13.3136,79.03,14.72,80.3891740224,131.8,87.881056,17.617808,89.6296109687,12.781056,3.727808,13.3136,75.1,13.89,76.3737003163,134.3,63.851056,12.397808,65.0435469168,12.781056,3.727808,13.3136,51.07,8.67,51.8007123503,134.14,12.821056,4.327808,13.5317921592,12.781056,3.727808,13.3136,0.04,0.6000000000000001,0.6013318551,134.45
2019-07-27 21:00:00,69.188704,22.045872,72.616094865,12.328704,3.595872,12.8424,56.86,18.45,59.7784417662,133.03,90.038704,19.915872,92.2150214202,12.328704,3.595872,12.8424,77.71,16.32,79.4052044894,130.36,86.168704,18.985872,88.2355307381,12.328704,3.595872,12.8424,73.84,15.39,75.4267704466,133.11,63.168704,13.275872,64.5486943509,12.328704,3.595872,12.8424,50.84,9.68,51.7533380566,133.03,12.328704,4.155872,13.0103118487,12.328704,3.595872,12.8424,0.0,0.56,0.56,133.36
2019-07-27 21:30:00,71.156752,11.246136,72.0399814695,9.346752,2.726136,9.7362,61.81,8.52,62.3944428615,134.55,89.836752,27.016136,93.8110527298,9.346752,2.726136,9.7362,80.49,24.29,84.075229408,130.13,85.806752,25.706136,89.574572937,9.346752,2.726136,9.7362,76.46,22.98,79.8386623134,132.89,67.506752,2.806136,67.5650498767,9.346752,2.726136,9.7362,58.16,0.08,58.1600550206,134.55,9.346752,3.286136,9.907596215,9.346752,2.726136,9.7362,0.0,0.56,0.56,134.87
2019-07-27 22:00:00,69.03008,11.85044,70.0398805896,9.43008,2.75044,9.823,59.6,9.1,60.2907123859,134.93,88.00008,27.94044,92.3292059286,9.43008,2.75044,9.823,78.57,25.19,82.5092782661,130.62,84.06008,26.58044,88.1624457476,9.43008,2.75044,9.823,74.63,23.83,78.342235097,133.32,65.51008,3.20044,65.5882108141,9.43008,2.75044,9.823,56.08,0.45,56.0818054274,134.93,9.43008,3.31044,9.994269448,9.43008,2.75044,9.823,0.0,0.56,0.56,135.27
2019-07-27 22:30:00,66.06592,13.57756,67.446689474,9.62592,2.80756,10.027,56.44,10.77,57.4583892917,135.55,84.71592,29.67756,89.7638271744,9.62592,2.80756,10.027,75.09,26.87,79.7527742464,131.35,80.95592,28.24756,85.7425543648,9.62592,2.80756,10.027,71.33,25.44,75.7308556666,133.96,62.74592,4.73756,62.9245178877,9.62592,2.80756,10.027,53.12,1.9300000000000002,53.155049619,135.55,9.62592,3.36756,10.1979800059,9.62592,2.80756,10.027,0.0,0.56,0.56,135.87
2019-07-27 23:00:00,62.510384,14.225112,64.108516745,10.680384,3.115112,11.1254,51.83,11.11,53.0073674125,136.15,81.110384,30.835112,86.7738354844,10.680384,3.115112,11.1254,70.43,27.72,75.6887263732,132.13,77.550384,29.355112,82.9203512962,10.680384,3.115112,11.1254,66.87,26.24,71.8340761756,134.61,59.530384,5.275112,59.7636463563,10.680384,3.115112,11.1254,48.85,2.16,48.8977310312,136.15,10.680384,3.675112,11.2950011332,10.680384,3.115112,11.1254,0.0,0.56,0.56,136.48
2019-07-27 23:30:00,59.127904,14.856472,60.9657591745,11.027904,3.216472,11.4874,48.1,11.64,49.4883784337,136.22,76.957904,31.936472,83.3214092048,11.027904,3.216472,11.4874,65.93,28.72,71.9138602774,132.13,73.627904,30.426472,79.66704742740001,11.027904,3.216472,11.4874,62.6,27.21,68.2579233496,134.71,56.347904,5.816472,56.647309130400004,11.027904,3.216472,11.4874,45.32,2.6,45.394519493,136.22,11.027904,3.776472,11.6566035962,11.027904,3.216472,11.4874,0.0,0.56,0.56,136.72
2019-07-28 00:00:00,56.426576,15.663168,58.5601682962,11.496576,3.353168,11.9756,44.93,12.31,46.5858454898,136.42,73.496576,33.003168,80.5664680978,11.496576,3.353168,11.9756,62.0,29.65,68.7249772645,132.36,70.336576,31.443168,77.0448358898,11.496576,3.353168,11.9756,58.84,28.09,65.2011786703,134.92,53.886576,6.543168,54.2823739392,11.496576,3.353168,11.9756,42.39,3.19,42.5098600327,136.42,11.536576,3.9131679999999998,12.1821783602,11.496576,3.353168,11.9756,0.04,0.56,0.5614267539000001,136.83
2019-07-28 00:30:00,54.26504,21.68272,58.436588819,10.05504,2.93272,10.474,44.21,18.75,48.0217304978,136.18,70.75504,28.89272,76.4268601632,10.05504,2.93272,10.474,60.7,25.96,66.018267169,133.45,67.67504,27.53272,73.0613557881,10.05504,2.93272,10.474,57.62,24.6,62.6516113121,135.71,50.56504,12.40272,52.0639100875,10.05504,2.93272,10.474,40.51,9.47,41.6021754239,136.18,10.05504,3.5327200000000003,10.6575766476,10.05504,2.93272,10.474,0.0,0.6000000000000001,0.6000000000000001,136.54
2019-07-28 01:00:00,52.240976,26.702368,58.6697198752,10.670976,3.112368,11.1156,41.57,23.59,47.7969978137,135.4,69.060976,24.862368,73.3999710398,10.670976,3.112368,11.1156,58.39,21.75,62.3093460084,133.7,66.100976,23.702368,70.2220853931,10.670976,3.112368,11.1156,55.43,20.59,59.1306434939,135.95,47.780976,16.412368,50.5211588434,10.670976,3.112368,11.1156,37.11,13.3,39.4213406672,135.4,10.670976,3.672368,11.2852122497,10.670976,3.112368,11.1156,0.0,0.56,0.56,135.74
2019-07-28 01:30:00,50.62064,26.84352,57.2976767417,12.320640000000001,3.59352,12.834,38.3,23.25,44.8046035581,135.56,68.49064,24.95352,72.8947592629,12.320640000000001,3.59352,12.834,56.17,21.36,60.0942468128,133.77,65.65064,23.81352,69.836167329,12.320640000000001,3.59352,12.834,53.33,20.22,57.034527262,136.0,46.52064,16.56352,49.3813744321,12.320640000000001,3.59352,12.834,34.2,12.97,36.5767808862,135.56,12.320640000000001,4.19352,13.0147523987,12.320640000000001,3.59352,12.834,0.0,0.6000000000000001,0.6000000000000001,135.95
2019-07-28 02:00:00,50.34728,26.80504,57.038222034,12.25728,3.57504,12.768,38.09,23.23,44.6148069591,135.73,67.44728,25.01504,71.9366930405,12.25728,3.57504,12.768,55.19,21.44,59.2081894673,134.01,64.68728,23.87504,68.9526049457,12.25728,3.57504,12.768,52.43,20.3,56.2227258322,136.18,46.23728,16.49504,49.0914697926,12.25728,3.57504,12.768,33.98,12.92,36.3533602298,135.73,12.25728,4.17504,12.948817397700001,12.25728,3.57504,12.768,0.0,0.6000000000000001,0.6000000000000001,136.18
2019-07-28 02:30:00,48.51952,27.00236,55.5272119469,13.37952,3.90236,13.937,35.14,23.1,42.05270027,135.98,65.35952,25.37236,70.1115076617,13.37952,3.90236,13.937,51.98,21.47,56.2394994643,134.44,62.74952,24.22236,67.2623593416,13.37952,3.90236,13.937,49.37,20.32,53.3881943879,136.5,44.71952,16.65236,47.7193520765,13.37952,3.90236,13.937,31.34,12.75,33.8342740428,135.98,13.37952,4.50236,14.1167560367,13.37952,3.90236,13.937,0.0,0.6000000000000001,0.6000000000000001,136.44
2019-07-28 03:00:00,46.869952,27.313736,54.247880832,14.309952,4.173736,14.9062,32.56,23.14,39.9451273624,135.95,63.889952,25.793736,68.9002379052,14.309952,4.173736,14.9062,49.58,21.62,54.0888232447,134.62,61.399952,24.643736,66.1609237363,14.309952,4.173736,14.9062,47.09,20.47,51.346752575,136.71,43.379952,16.963736,46.578842564,14.309952,4.173736,14.9062,29.07,12.79,31.7592348774,135.95,14.349952,4.733736,15.1105717602,14.309952,4.173736,14.9062,0.04,0.56,0.5614267539000001,136.47
2019-07-28 03:30:00,46.249216,27.642688,53.8804990742,14.169216,4.132688,14.7596,32.08,23.51,39.772433921,135.82,63.029216,26.222688,68.2664737299,14.169216,4.132688,14.7596,48.86,22.09,53.6215227311,134.38,60.579216,25.052688,65.5551568315,14.169216,4.132688,14.7596,46.41,20.92,50.9071163984,136.5,42.809216,17.272688,46.1624817929,14.169216,4.132688,14.7596,28.64,13.14,31.5104617548,135.82,14.169216,4.732688,14.9387087046,14.169216,4.132688,14.7596,0.0,0.6000000000000001,0.6000000000000001,136.26
2019-07-28 04:00:00,46.24608,27.48344,53.7962767262,13.96608,4.07344,14.548,32.28,23.41,39.8751363634,135.86,62.93608,26.20344,68.1730917122,13.96608,4.07344,14.548,48.97,22.13,53.738234061,134.38,60.47608,25.02344,65.4486730316,13.96608,4.07344,14.548,46.51,20.95,51.0106126213,136.52,42.78608,17.13344,46.0890812232,13.96608,4.07344,14.548,28.82,13.06,31.6410492873,135.86,13.96608,4.67344,14.7272683143,13.96608,4.07344,14.548,0.0,0.6000000000000001,0.6000000000000001,136.35
2019-07-28 04:30:00,46.394288,27.614584,53.9906955736,13.764288,4.014584,14.3378,32.63,23.6,40.2700496647,135.92,62.424288,26.384584,67.7712181177,13.764288,4.014584,14.3378,48.66,22.37,53.5556953087,134.52,59.984288,25.194584,65.0606015174,13.764288,4.014584,14.3378,46.22,21.18,50.8417230235,136.6,42.894288,17.214584,46.2197127352,13.764288,4.014584,14.3378,29.13,13.2,31.9811960377,135.92,13.764288,4.574584,14.5045662782,13.764288,4.014584,14.3378,0.0,0.56,0.56,136.35
2019-07-28 05:00:00,46.338592,27.566256,53.9181192031,14.318592,4.176256,14.9152,32.02,23.39,39.6531524598,136.03,62.408592,26.396256,67.761306704,14.318592,4.176256,14.9152,48.09,22.22,52.9752442184,134.46,59.998592,25.226256,65.0860586743,14.318592,4.176256,14.9152,45.68,21.05,50.2967682858,136.63,42.898592,17.216256,46.2243298084,14.318592,4.176256,14.9152,28.58,13.04,31.4142961086,136.03,14.318592,4.776256,15.0941941898,14.318592,4.176256,14.9152,0.0,0.6000000000000001,0.6000000000000001,136.4
2019-07-28 05:30:00,46.548336,27.092848,53.8587968406,13.518336,3.9428479999999997,14.0816,33.03,23.15,40.3348906035,135.88,62.478336,25.972848,67.6618895876,13.518336,3.9428479999999997,14.0816,48.96,22.03,53.6880107659,134.36,60.018336,24.802848,64.9413729846,13.518336,3.9428479999999997,14.0816,46.5,20.86,50.9645916299,136.5,42.998336,16.752848,46.1466663463,13.518336,3.9428479999999997,14.0816,29.48,12.81,32.1429074603,135.88,13.518336,4.542848,14.2612368384,13.518336,3.9428479999999997,14.0816,0.0,0.6000000000000001,0.6000000000000001,136.26
2019-07-28 06:00:00,46.592032,27.045176,53.8726181911,13.492032,3.9351760000000002,14.0542,33.1,23.11,40.3693212725,135.83,62.362032,25.945176,67.5438760573,13.492032,3.9351760000000002,14.0542,48.87,22.01,53.597733161,134.22,59.912031999999996,24.765176,64.8287399282,13.492032,3.9351760000000002,14.0542,46.42,20.83,50.8793209467,136.5,43.052032,16.725176,46.1866752599,13.492032,3.9351760000000002,14.0542,29.56,12.79,32.2083482967,135.83,13.492032,4.495176,14.2211650282,13.492032,3.9351760000000002,14.0542,0.0,0.56,0.56,136.26
2019-07-28 06:30:00,48.308272,27.039496,55.3608479664,13.918272,4.059496,14.4982,34.39,22.98,41.3612439368,135.83,64.848272,25.589496,69.714565816,13.918272,4.059496,14.4982,50.93,21.53,55.2938133972,134.22,62.298272,24.439496,66.9205772459,13.918272,4.059496,14.4982,48.38,20.38,52.4973218365,136.5,44.598272,16.719496,47.6292705369,13.918272,4.059496,14.4982,30.68,12.66,33.189426027,135.83,13.918272,4.659496,14.6775065471,13.918272,4.059496,14.4982,0.0,0.6000000000000001,0.6000000000000001,136.39
2019-07-28 07:00:00,48.282352,27.231936,55.4325162063,16.532352,4.821936,17.2212,31.75,22.41,38.8622001436,135.86,66.992352,25.391936,71.64304320950001,16.532352,4.821936,17.2212,50.46,20.57,54.4916186216,134.12,64.482352,24.291936,68.906254245,16.532352,4.821936,17.2212,47.95,19.47,51.7521342555,136.41,44.842352,17.001936,47.9572972616,16.532352,4.821936,17.2212,28.31,12.18,30.8189633181,135.86,16.532352,5.421936,17.398737099,16.532352,4.821936,17.2212,0.0,0.6000000000000001,0.6000000000000001,136.31
2019-07-28 07:30:00,50.436912,27.342016,57.3713162742,17.766912,5.182016,18.5072,32.67,22.16,39.4765056711,135.64,69.546912,25.492016,74.071693976,17.766912,5.182016,18.5072,51.78,20.31,55.6207200601,133.68,66.996912,24.402016,71.3024866495,17.766912,5.182016,18.5072,49.23,19.22,52.8488533461,136.13,46.876912,17.162016,49.9197322893,17.766912,5.182016,18.5072,29.11,11.98,31.4787626822,135.64,17.766912,5.782016,18.6840806849,17.766912,5.182016,18.5072,0.0,0.6000000000000001,0.6000000000000001,136.01
2019-07-28 08:00:00,53.231184,26.439512,59.4357362606,17.861184,5.209512,18.6054,35.37,21.23,41.2522702406,135.3,72.391184,24.489512,76.4213302614,17.861184,5.209512,18.6054,54.53,19.28,57.8380437083,133.23,69.711184,23.439512,73.5463112432,17.861184,5.209512,18.6054,51.85,18.23,54.9613991816,135.75,49.361184,16.399512,52.0141373063,17.861184,5.209512,18.6054,31.5,11.19,33.4285222527,135.3,17.861184,5.769512,18.7699004419,17.861184,5.209512,18.6054,0.0,0.56,0.56,135.64
2019-07-28 08:30:00,57.941136,25.528248,63.3156117156,17.171136,5.008248,17.8866,40.77,20.52,45.6427792756,135.2,77.881136,22.688248,81.1186041667,17.171136,5.008248,17.8866,60.71,17.68,63.2320053454,132.88,74.931136,21.718248,78.0151103213,17.171136,5.008248,17.8866,57.76,16.71,60.1285431388,135.45,53.451136,15.608248,55.6834027814,17.171136,5.008248,17.8866,36.28,10.6,37.7968040977,135.2,17.171136,5.608248,18.0637857926,17.171136,5.008248,17.8866,0.0,0.6000000000000001,0.6000000000000001,135.44
2019-07-28 09:00:00,60.640944,25.578192,65.8146487889,18.370944,5.358192,19.1364,42.27,20.22,46.857243837,134.58,82.200944,22.248192,85.1585418015,18.370944,5.358192,19.1364,63.83,16.89,66.0268203081,132.1,79.120944,21.318192,81.9425963074,18.370944,5.358192,19.1364,60.75,15.96,62.8114965591,134.74,55.930944,15.758192,58.1084426899,18.370944,5.358192,19.1364,37.56,10.4,38.9732421028,134.58,18.370944,5.918192,19.3006885888,18.370944,5.358192,19.1364,0.0,0.56,0.56,134.81
2019-07-28 09:30:00,63.532688,24.485784,68.0878554707,19.562688,5.7057839999999995,20.3778,43.97,18.78,47.8126479083,134.2,86.952688,20.765784,89.3979179599,19.562688,5.7057839999999995,20.3778,67.39,15.06,69.0522678846,131.54,83.732688,19.925784,86.07090047,19.562688,5.7057839999999995,20.3778,64.17,14.22,65.726686361,134.26,58.572688,14.855784,60.4272628687,19.562688,5.7057839999999995,20.3778,39.01,9.15,40.0687234636,134.2,19.562688,6.265784,20.5416360332,19.562688,5.7057839999999995,20.3778,0.0,0.56,0.56,134.43
2019-07-28 10:00:00,63.737312,23.874216,68.0619066042,22.677312,6.614216,23.6222,41.06,17.26,44.5402200264,133.92,89.647312,20.344216,91.9267516748,22.677312,6.614216,23.6222,66.97,13.73,68.3629563433,131.05,86.497312,19.564216,88.6822616475,22.677312,6.614216,23.6222,63.82,12.95,65.1206180867,134.04,59.067312,14.434216,60.8053775454,22.677312,6.614216,23.6222,36.39,7.82,37.2207536195,133.92,22.717312,7.214216,23.835292677,22.677312,6.614216,23.6222,0.04,0.6000000000000001,0.6013318551,134.14
2019-07-28 10:30:00,66.54904,22.88972,70.3755213593,22.55904,6.57972,23.499,43.99,16.31,46.9162679675,133.64,91.00904,19.79972,93.1379314447,22.55904,6.57972,23.499,68.45,13.22,69.7149259485,130.79,87.78904,19.04972,89.8321066,22.55904,6.57972,23.499,65.23,12.47,66.4112475414,133.85,61.55904,13.57972,63.0390688462,22.55904,6.57972,23.499,39.0,7.0,39.6232255123,133.64,22.59904,7.13972,23.7000466371,22.55904,6.57972,23.499,0.04,0.56,0.5614267539000001,133.86
2019-07-28 11:00:00,68.10312,22.28716,71.6571870408,21.69312,6.32716,22.597,46.41,15.96,49.0775885716,133.21,91.57312,18.76716,93.4764280501,21.69312,6.32716,22.597,69.88,12.44,70.9786446757,130.23,88.28312,18.05716,90.110877835,21.69312,6.32716,22.597,66.59,11.73,67.6152423644,133.33,62.81312,13.05716,64.1558841526,21.69312,6.32716,22.597,41.12,6.73,41.6671009311,133.21,21.69312,6.88716,22.7601500039,21.69312,6.32716,22.597,0.0,0.56,0.56,133.46
2019-07-28 11:30:00,70.083392,19.877656,72.8478073951,21.283392,6.207656,22.1702,48.8,13.67,50.6784855733,133.36,93.033392,19.637656,95.0833821454,21.283392,6.207656,22.1702,71.75,13.43,72.9960779768,130.03,89.653392,18.867656,91.6172425913,21.283392,6.207656,22.1702,68.37,12.66,69.5322407233,133.15,64.963392,12.507656,66.1565095721,21.283392,6.207656,22.1702,43.68,6.3,44.1319883984,133.36,21.283392,6.807656,22.3456249687,21.283392,6.207656,22.1702,0.0,0.6000000000000001,0.6000000000000001,133.63
2019-07-28 12:00:00,72.331648,10.895064,73.1475886271,19.971648,5.825064,20.8038,52.36,5.07,52.6048904571,135.22,93.901648,26.545064,97.5815552237,19.971648,5.825064,20.8038,73.93,20.72,76.7786643541,130.51,90.441648,25.425064,93.9474617665,19.971648,5.825064,20.8038,70.47,19.6,73.1449307881,133.61,68.951648,9.245064,69.5686780835,19.971648,5.825064,20.8038,48.98,3.42,49.0992545768,135.22,19.971648,6.385064,20.9674930814,19.971648,5.825064,20.8038,0.0,0.56,0.56,135.54
2019-07-28 12:30:00,74.279536,10.479448,75.0151204675,19.369536,5.649448,20.1766,54.91,4.83,55.1220191938,134.94,95.909536,26.049448,99.3841679386,19.369536,5.649448,20.1766,76.54,20.4,79.211941019,130.19,92.299536,24.949448,95.6121294676,19.369536,5.649448,20.1766,72.93,19.3,75.4405388369,133.33,70.759536,9.259448,71.3628006191,19.369536,5.649448,20.1766,51.39,3.61,51.5166400302,134.94,19.369536,6.209448,20.3405056309,19.369536,5.649448,20.1766,0.0,0.56,0.56,135.24
2019-07-28 13:00:00,74.30136,10.68248,75.0653547038,20.51136,5.98248,21.366,53.79,4.7,53.9949451338,135.11,95.53136,26.60248,99.1661872091,20.51136,5.98248,21.366,75.02,20.62,77.8022159067,130.34,91.99136,25.48248,95.4555765872,20.51136,5.98248,21.366,71.48,19.5,74.0921075419,133.52,70.85136,9.73248,71.5166860306,20.51136,5.98248,21.366,50.34,3.75,50.4794819704,135.11,20.51136,6.54248,21.5295130832,20.51136,5.98248,21.366,0.0,0.56,0.56,135.5
2019-07-28 13:30:00,72.323472,11.448096,73.2239271288,22.313472,6.508096,23.2432,50.01,4.94,50.2533949102,135.43,93.963472,27.308096,97.8512451502,22.313472,6.508096,23.2432,71.65,20.8,74.6080592161,130.66,90.583472,26.188096,94.2930632214,22.313472,6.508096,23.2432,68.27,19.68,71.0499493314,133.81,69.123472,10.078096,69.8542940722,22.313472,6.508096,23.2432,46.81,3.5700000000000003,46.9459369914,135.43,22.313472,7.068096,23.406174693,22.313472,6.508096,23.2432,0.0,0.56,0.56,135.79
2019-07-28 14:00:00,69.753936,12.643648,70.8905735782,24.183936,7.053648,25.1916,45.57,5.59,45.9115780604,135.59,91.823936,28.193648,96.0547604759,24.183936,7.053648,25.1916,67.64,21.14,70.8665591094,130.93,88.653936,27.043648,92.6869962046,24.183936,7.053648,25.1916,64.47,19.99,67.498007378,134.03,66.833936,10.063648,67.5873657744,24.183936,7.053648,25.1916,42.65,3.01,42.7560826082,135.59,24.183936,7.6136479999999995,25.3541001875,24.183936,7.053648,25.1916,0.0,0.56,0.56,136.02
2019-07-28 14:30:00,70.05184,12.67512,71.1893176987,23.09184,6.73512,24.054,46.96,5.94,47.3341863773,135.77,92.14184,28.13512,96.3415987827,23.09184,6.73512,24.054,69.05,21.4,72.2901272651,131.13,88.89184,26.97512,92.8946517169,23.09184,6.73512,24.054,65.8,20.24,68.8425566056,134.03,67.04184,9.42512,67.7011166644,23.09184,6.73512,24.054,43.95,2.69,44.032245003,135.77,23.09184,7.29512,24.2167679594,23.09184,6.73512,24.054,0.0,0.56,0.56,136.1
2019-07-28 15:00:00,68.556944,12.846192,69.7501198531,23.026944,6.7161919999999995,23.9864,45.53,6.13,45.940807568,136.08,92.226944,28.496192,96.5289705637,23.026944,6.7161919999999995,23.9864,69.2,21.78,72.5465946823,131.53,88.956944,27.326192,93.0594361419,23.026944,6.7161919999999995,23.9864,65.93,20.61,69.0763128721,134.51,65.616944,9.276192,66.2693826584,23.026944,6.7161919999999995,23.9864,42.59,2.56,42.6668688797,136.08,23.026944,7.316192,24.161266841,23.026944,6.7161919999999995,23.9864,0.0,0.6000000000000001,0.6000000000000001,136.44
2019-07-28 15:30:00,68.128032,13.198176,69.3946726624,22.348032,6.518176,23.2792,45.78,6.68,46.2647900676,136.22,92.628032,28.828176,97.0103914211,22.348032,6.518176,23.2792,70.28,22.31,73.736113947,131.72,89.318032,27.638176,93.4964149738,22.348032,6.518176,23.2792,66.97,21.12,70.2213308048,134.68,65.198032,8.598176,65.7625425847,22.348032,6.518176,23.2792,42.85,2.08,42.9004533776,136.22,22.348032,7.078176,23.4421652106,22.348032,6.518176,23.2792,0.0,0.56,0.56,136.72
2019-07-28 16:00:00,69.915856,12.614208,71.044670199,20.585856,6.004208,21.4436,49.33,6.61,49.7708850635,136.17,94.155856,28.374208,98.3382982297,20.585856,6.004208,21.4436,73.57,22.37,76.8957853201,131.72,90.665856,27.164208,94.6477239054,20.585856,6.004208,21.4436,70.08,21.16,73.2048632264,134.6,66.745856,8.114208,67.2372639586,20.585856,6.004208,21.4436,46.16,2.11,46.2081994888,136.17,20.585856,6.564208,21.6070889738,20.585856,6.004208,21.4436,0.0,0.56,0.56,136.66
2019-07-28 16:30:00,70.63892799999999,12.585104,71.7512577707,20.588928,6.005104,21.4468,50.05,6.58,50.480678482,136.24,95.208928,28.285104,99.3216344972,20.588928,6.005104,21.4468,74.62,22.28,77.8751744781,131.72,91.648928,27.075104,95.5645711556,20.588928,6.005104,21.4468,71.06,21.07,74.1179364257,134.6,67.478928,8.125104,67.9663375432,20.588928,6.005104,21.4468,46.89,2.12,46.9379004643,136.24,20.628928,6.605104,21.6605648421,20.588928,6.005104,21.4468,0.04,0.6000000000000001,0.6013318551,136.66
2019-07-28 17:00:00,70.76632,12.66476,71.8906683249,21.61632,6.30476,22.517,49.15,6.36,49.5597830907,136.08,96.90632,27.99476,100.8689320029,21.61632,6.30476,22.517,75.29,21.69,78.3520274147,131.43,93.28632,26.81476,97.0637360346,21.61632,6.30476,22.517,71.67,20.51,74.5469583551,134.36,67.71632,8.61476,68.2620984456,21.61632,6.30476,22.517,46.1,2.31,46.1578389875,136.08,21.61632,6.86476,22.6801724023,21.61632,6.30476,22.517,0.0,0.56,0.56,136.53
2019-07-28 17:30:00,70.484528,12.815904,71.6401848317,22.854528,6.665904,23.8068,47.63,6.15,48.0254036943,135.94,97.174528,28.115904,101.1602340337,22.854528,6.665904,23.8068,74.32,21.45,77.3535060615,131.15,93.594528,26.935904,97.3934217278,22.854528,6.665904,23.8068,70.74,20.27,73.5868228693,134.15,67.534528,9.145904,68.1510090326,22.854528,6.665904,23.8068,44.68,2.48,44.7487742849,135.94,22.854528,7.225904,23.9696295074,22.854528,6.665904,23.8068,0.0,0.56,0.56,136.28
2019-07-28 18:00:00,70.232512,12.892816,71.4060953017,21.952512,6.402816,22.8672,48.28,6.49,48.7142535609,135.87,95.882512,28.322816,99.9781876891,21.952512,6.402816,22.8672,73.93,21.92,77.1111619676,131.15,92.312512,27.122816,96.2145883924,21.952512,6.402816,22.8672,70.36,20.72,73.3474471267,134.08,67.262512,8.562816,67.8053636403,21.952512,6.402816,22.8672,45.31,2.16,45.3614561054,135.87,21.952512,6.962816,23.0302755033,21.952512,6.402816,22.8672,0.0,0.56,0.56,136.16
2019-07-28 18:30:00,70.976016,12.780088,72.1174423875,20.366016,5.940088,21.2146,50.61,6.84,51.070125318,135.81,95.956016,28.110088,99.9886696279,20.366016,5.940088,21.2146,75.59,22.17,78.7740883794,131.15,92.286016,26.900088,96.1266013316,20.366016,5.940088,21.2146,71.92,20.96,74.9120017087,134.01,67.886016,7.740088,68.3258379429,20.366016,5.940088,21.2146,47.52,1.8,47.5540786894,135.81,20.366016,6.500088,21.3781606253,20.366016,5.940088,21.2146,0.0,0.56,0.56,136.04
2019-07-28 19:00:00,69.982576,13.146168,71.2066196128,20.592576,6.006168,21.4506,49.39,7.14,49.9034237302,135.63,94.862576,28.556168,99.0674671938,20.592576,6.006168,21.4506,74.27,22.55,77.6178806719,130.95,91.242576,27.326168,95.2466646801,20.592576,6.006168,21.4506,70.65,21.32,73.7967810951,133.86,66.992576,7.506168,67.4117778816,20.592576,6.006168,21.4506,46.4,1.5,46.4242393583,135.63,20.592576,6.606168,21.626272031,20.592576,6.006168,21.4506,0.0,0.6000000000000001,0.6000000000000001,135.86
2019-07-28 19:30:00,69.493328,13.054304,70.7088218643,19.043328,5.554304,19.8368,50.45,7.5,51.0044360816,135.79,93.733328,28.724304,98.0358221174,19.043328,5.554304,19.8368,74.69,23.17,78.2013107307,131.23,90.073328,27.454304,94.1644477769,19.043328,5.554304,19.8368,71.03,21.9,74.3294753109,134.02,66.463328,6.714304,66.801615602,19.043328,5.554304,19.8368,47.42,1.16,47.4341859844,135.79,19.043328,6.114304,20.0008263509,19.043328,5.554304,19.8368,0.0,0.56,0.56,136.05
2019-07-28 20:00:00,69.450848,12.900663999999999,70.6388520544,16.390848,4.780664,17.0738,53.06,8.12,53.6777234987,136.0,92.190848,28.680664,96.5491219144,16.390848,4.780664,17.0738,75.8,23.9,79.4786134756,131.53,88.470848,27.380664,92.61096969,16.390848,4.780664,17.0738,72.08,22.6,75.5399655811,134.26,66.260848,5.380664,66.4789554879,16.390848,4.780664,17.0738,49.87,0.6000000000000001,49.8736092538,136.0,16.390848,5.340664,17.2389846023,16.390848,4.780664,17.0738,0.0,0.56,0.56,136.25
2019-07-28 20:30:00,71.18128,12.21704,72.2220928027,12.88128,3.75704,13.418,58.3,8.46,58.9106238297,136.07,92.08128,28.00704,96.2463319613,12.88128,3.75704,13.418,79.2,24.25,82.8293577181,131.63,88.21128,26.67704,92.1569008941,12.88128,3.75704,13.418,75.33,22.92,78.7396678936,134.32,67.63128,3.96704,67.7475271932,12.88128,3.75704,13.418,54.75,0.21,54.7504027382,136.07,12.88128,4.31704,13.5854410602,12.88128,3.75704,13.418,0.0,0.56,0.56,136.35
2019-07-28 21:00:00,71.079552,12.216536,72.1217475132,11.679552,3.406536,12.1662,59.4,8.81,60.0497801828,136.22,91.279552,28.126536,95.5147037931,11.679552,3.406536,12.1662,79.6,24.72,83.3500953809,131.84,87.409552,26.786536,91.421815185,11.679552,3.406536,12.1662,75.73,23.38,79.2569069545,134.47,67.439552,3.446536,67.5275631454,11.679552,3.406536,12.1662,55.76,0.04,55.7600143472,136.22,11.719552,3.966536,12.372603077800001,11.679552,3.406536,12.1662,0.04,0.56,0.5614267539000001,136.49
2019-07-28 21:30:00,71.917248,12.760864,73.0406065824,10.597248,3.090864,11.0388,61.32,9.67,62.077784271,135.59,91.837248,28.140864,96.052008552,10.597248,3.090864,11.0388,81.24,25.05,85.0143523177,131.02,87.857248,26.770864,91.8453873934,10.597248,3.090864,11.0388,77.26,23.68,80.8074872769,133.82,68.197248,4.040864,68.3168589489,10.597248,3.090864,11.0388,57.6,0.9500000000000001,57.6078336687,135.59,10.597248,3.650864,11.2085000388,10.597248,3.090864,11.0388,0.0,0.56,0.56,135.86
2019-07-28 22:00:00,69.823952,13.360736,71.0907415868,10.493952,3.060736,10.9312,59.33,10.3,60.2174302009,135.34,89.183952,28.860736,93.7375025099,10.493952,3.060736,10.9312,78.69,25.8,82.8115698438,130.76,85.323952,27.470736,89.6371469943,10.493952,3.060736,10.9312,74.83,24.41,78.7107171864,133.59,66.223952,4.610736,66.3842654924,10.493952,3.060736,10.9312,55.73,1.55,55.7515506511,135.34,10.493952,3.620736,11.101025077,10.493952,3.060736,10.9312,0.0,0.56,0.56,135.62
2019-07-28 22:30:00,67.878928,13.625104,69.2328847112,10.028928,2.925104,10.4468,57.85,10.7,58.8312204531,135.18,85.968928,29.395104,90.8555376443,10.028928,2.925104,10.4468,75.94,26.47,80.4210451312,130.64,82.238928,27.975104,86.8668390262,10.028928,2.925104,10.4468,72.21,25.05,76.431581169,133.48,64.378928,4.875104,64.5632481327,10.028928,2.925104,10.4468,54.35,1.9500000000000002,54.3849703503,135.18,10.028928,3.4851039999999998,10.617219349700001,10.028928,2.925104,10.4468,0.0,0.56,0.56,135.42
2019-07-28 23:00:00,64.101328,13.648304,65.5382060591,9.731328,2.838304,10.1368,54.37,10.81,55.4342222819,135.87,81.211328,30.038304,86.5885645032,9.731328,2.838304,10.1368,71.48,27.2,76.4802615058,131.57,77.721328,28.568304,82.8055120117,9.731328,2.838304,10.1368,67.99,25.73,72.6957564098,134.27,60.791328,4.788304,60.9796147512,9.731328,2.838304,10.1368,51.06,1.9500000000000002,51.097222038,135.87,9.731328,3.398304,10.3076289572,9.731328,2.838304,10.1368,0.0,0.56,0.56,136.15
2019-07-28 23:30:00,60.521392,13.556656,62.0211400372,8.971392,2.616656,9.3452,51.55,10.94,52.6980654294,136.38,76.311392,30.636656,82.2315829827,8.971392,2.616656,9.3452,67.34,28.02,72.9369316602,132.26,72.971392,29.146656,78.5770424895,8.971392,2.616656,9.3452,64.0,26.53,69.2808840879,134.86,57.451392,4.616656,57.636585216,8.971392,2.616656,9.3452,48.48,2.0,48.5212365877,136.38,9.011392,3.216656,9.5682841513,8.971392,2.616656,9.3452,0.04,0.6000000000000001,0.6013318551,136.65
2019-07-29 00:00:00,57.23672,13.84696,58.8878630755,9.24672,2.69696,9.632,47.99,11.15,49.2682717375,136.8,72.37672,31.75696,79.0372956673,9.24672,2.69696,9.632,63.13,29.06,69.4973416758,133.03,69.18672,30.21696,75.4974628448,9.24672,2.69696,9.632,59.94,27.52,65.955697252,135.41,54.48672,4.82696,54.7001115099,9.24672,2.69696,9.632,45.24,2.13,45.2901148155,136.8,9.24672,3.25696,9.8035513565,9.24672,2.69696,9.632,0.0,0.56,0.56,137.08
2019-07-29 00:30:00,55.101376,18.359568,58.079560727,9.221376,2.689568,9.6056,45.88,15.67,48.4821957011,136.23,69.971376,28.559568,75.5754085909,9.221376,2.689568,9.6056,60.75,25.87,66.0289285086,133.27,66.881376,27.169568,72.1893612727,9.221376,2.689568,9.6056,57.66,24.48,62.6414080302,135.62,51.531376,9.579568,52.4142235993,9.221376,2.689568,9.6056,42.31,6.89,42.8673325506,136.23,9.221376,3.249568,9.7771911877,9.221376,2.689568,9.6056,0.0,0.56,0.56,136.52
2019-07-29 01:00:00,54.266352,25.408936,59.9203720619,8.636352,2.518936,8.9962,45.63,22.89,51.0494760012,134.95,68.796352,23.738936,72.7768859661,8.636352,2.518936,8.9962,60.16,21.22,63.7927425339,132.97,65.736352,22.578936,69.5059445311,8.636352,2.518936,8.9962,57.1,20.06,60.5211830684,135.37,49.426352,15.298936,51.7399431268,8.636352,2.518936,8.9962,40.79,12.78,42.7452044094,134.95,8.636352,3.118936,9.1822839011,8.636352,2.518936,8.9962,0.0,0.6000000000000001,0.6000000000000001,135.24
2019-07-29 01:30:00,54.359488,25.428184,60.0128859259,8.839488,2.578184,9.2078,45.52,22.85,50.9332200042,134.92,68.709488,23.788184,72.71087566,8.839488,2.578184,9.2078,59.87,21.21,63.5159901127,132.91,65.639488,22.628184,69.4303758887,8.839488,2.578184,9.2078,56.8,20.05,60.234894372,135.31,49.539488,15.318184,51.853713776,8.839488,2.578184,9.2078,40.7,12.74,42.6473633417,134.92,8.839488,3.138184,9.3800184925,8.839488,2.578184,9.2078,0.0,0.56,0.56,135.14
2019-07-29 02:00:00,54.227264,25.407952,59.8845571559,9.147264,2.667952,9.5284,45.08,22.74,50.4907318228,135.16,68.647264,23.817952,72.6618310543,9.147264,2.667952,9.5284,59.5,21.15,63.1472287595,133.21,65.617264,22.657952,69.4190760791,9.147264,2.667952,9.5284,56.47,19.99,59.9037644894,135.56,49.447264,15.307952,51.7625860204,9.147264,2.667952,9.5284,40.3,12.64,42.235762098,135.16,9.147264,3.267952,9.7134931389,9.147264,2.667952,9.5284,0.0,0.6000000000000001,0.6000000000000001,135.37
2019-07-29 02:30:00,53.345312,25.758216,59.2385685502,9.285312,2.708216,9.6722,44.06,23.05,49.7251053292,134.96,67.875312,24.148216,72.0430032347,9.285312,2.708216,9.6722,58.59,21.44,62.3895960878,133.07,64.885312,22.978216,68.8338733755,9.285312,2.708216,9.6722,55.6,20.27,59.1796662714,135.42,48.685312,15.628216,51.1321888822,9.285312,2.708216,9.6722,39.4,12.92,41.4642786022,134.96,9.285312,3.268216,9.8436911146,9.285312,2.708216,9.6722,0.0,0.56,0.56,135.25
2019-07-29 03:00:00,52.070192,26.000056,58.2005825308,9.600192,2.800056,10.0002,42.47,23.2,48.3936039162,134.72,66.430192,24.500056,70.8041181935,9.600192,2.800056,10.0002,56.83,21.7,60.8320548724,132.77,63.540192,23.310056,67.6809774613,9.600192,2.800056,10.0002,53.94,20.51,57.7077438478,135.1,47.550192,15.880056,50.131795677,9.600192,2.800056,10.0002,37.95,13.08,40.1408632194,134.72,9.600192,3.400056,10.1845013251,9.600192,2.800056,10.0002,0.0,0.6000000000000001,0.6000000000000001,135.03
2019-07-29 03:30:00,51.53264,26.41452,57.908029255,9.99264,2.91452,10.409,41.54,23.5,47.7265293102,134.76,65.86264,24.74452,70.3575057673,9.99264,2.91452,10.409,55.87,21.83,59.9833793646,132.8,63.02264,23.55452,67.2805214382,9.99264,2.91452,10.409,53.03,20.64,56.9051008258,135.19,47.13264,16.25452,49.8567465224,9.99264,2.91452,10.409,37.14,13.34,39.4630865493,134.76,9.99264,3.47452,10.5794680112,9.99264,2.91452,10.409,0.0,0.56,0.56,134.92
2019-07-29 04:00:00,51.286832,26.416576,57.6903338884,10.136832,2.956576,10.5592,41.15,23.46,47.3676482422,134.76,65.786832,24.666576,70.2591434346,10.136832,2.956576,10.5592,55.65,21.71,59.7348022513,132.8,62.956832,23.476576,67.1916089714,10.136832,2.956576,10.5592,52.82,20.52,56.6658874456,135.17,46.906832,16.246576,49.6407304539,10.136832,2.956576,10.5592,36.77,13.29,39.0980434293,134.76,10.136832,3.5165759999999997,10.7294766769,10.136832,2.956576,10.5592,0.0,0.56,0.56,134.99
2019-07-29 04:30:00,51.240288,26.472584,57.6746462318,10.260288,2.992584,10.6878,40.98,23.48,47.2299777684,134.73,66.110288,24.752584,70.59221341,10.260288,2.992584,10.6878,55.85,21.76,59.9393034661,132.74,63.280288,23.572584,67.5282279184,10.260288,2.992584,10.6878,53.02,20.58,56.8740432887,135.17,46.890288,16.312584,49.6467471792,10.260288,2.992584,10.6878,36.63,13.32,38.9766507027,134.73,10.260288,3.592584,10.8710703079,10.260288,2.992584,10.6878,0.0,0.6000000000000001,0.6000000000000001,134.91
2019-07-29 05:00:00,52.009472,26.196096,58.2341877539,9.689472,2.8260959999999997,10.0932,42.32,23.37,48.3439686,134.47,67.029472,24.316096,71.3037351145,9.689472,2.8260959999999997,10.0932,57.34,21.49,61.2347589201,132.32,64.099472,23.146096,68.1504517279,9.689472,2.8260959999999997,10.0932,54.41,20.32,58.0805518224,134.81,47.549472,16.076096,50.1935568582,9.689472,2.8260959999999997,10.0932,37.86,13.25,40.1116205108,134.47,9.689472,3.386096,10.2640885499,9.689472,2.8260959999999997,10.0932,0.0,0.56,0.56,134.63
2019-07-29 05:30:00,52.645088,25.968984,58.7017326875,9.425088,2.748984,9.8178,43.22,23.22,49.0625804458,134.56,67.845088,23.918984,71.9379855245,9.425088,2.748984,9.8178,58.42,21.17,62.1374709817,132.41,64.875088,22.758984,68.7513519556,9.425088,2.748984,9.8178,55.45,20.01,58.9500008482,134.88,48.045088,15.848984,50.5917065808,9.425088,2.748984,9.8178,38.62,13.1,40.781299636,134.56,9.425088,3.308984,9.9890769804,9.425088,2.748984,9.8178,0.0,0.56,0.56,134.78
2019-07-29 06:00:00,54.975376,25.316568,60.5245452824,9.965376,2.906568,10.3806,45.01,22.41,50.2802963396,134.46,70.195376,23.096568,73.897511901,9.965376,2.906568,10.3806,60.23,20.19,63.5239246269,132.28,67.145376,21.986568,70.6534549092,9.965376,2.906568,10.3806,57.18,19.08,60.2793397442,134.76,50.165376,15.286568,52.4427698586,9.965376,2.906568,10.3806,40.2,12.38,42.0631002186,134.46,9.965376,3.506568,10.564314363,9.965376,2.906568,10.3806,0.0,0.6000000000000001,0.6000000000000001,134.7
2019-07-29 06:30:00,60.71568,22.81124,64.859436231,10.73568,3.13124,11.183,49.98,19.68,53.7150146607,134.35,77.88568,20.04124,80.422822941,10.73568,3.13124,11.183,67.15,16.91,69.2464482844,131.99,74.50568,19.09124,76.9127544494,10.73568,3.13124,11.183,63.77,15.96,65.7368580022,134.54,55.36568,13.12124,56.8992571217,10.73568,3.13124,11.183,44.63,9.99,45.7344181115,134.35,10.77568,3.69124,11.390370152,10.73568,3.13124,11.183,0.04,0.56,0.5614267539000001,134.58
