Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-07-29 07:00:00,65.23184,20.76512,68.4571629444,11.09184,3.23512,11.554,54.14,17.53,56.9072974231,134.18,83.61184,17.33512,85.389965298,11.09184,3.23512,11.554,72.52,14.1,73.8780102602,131.55,79.93184,16.51512,81.6201460082,11.09184,3.23512,11.554,68.84,13.28,70.1092290644,134.24,59.46184,11.33512,60.5325975124,11.09184,3.23512,11.554,48.37,8.1,49.0435204691,134.18,11.09184,3.83512,11.7361433188,11.09184,3.23512,11.554,0.0,0.6000000000000001,0.6000000000000001,134.38
2019-07-29 07:30:00,70.210992,11.394456,71.1295791156,11.980992,3.494456,12.4802,58.23,7.9,58.7634486735,134.09,88.660992,19.344456,90.7467877137,11.980992,3.494456,12.4802,76.68,15.85,78.3009891381,129.72,84.790992,18.434456,86.7717782021,11.980992,3.494456,12.4802,72.81,14.94,74.3269782784,132.94,65.760992,9.194456,66.4006482646,11.980992,3.494456,12.4802,53.78,5.7,54.0812204004,134.09,12.020992,4.054456,12.6863257928,11.980992,3.494456,12.4802,0.04,0.56,0.5614267539000001,134.29
2019-07-29 08:00:00,72.981072,6.174896,73.2418337488,13.971072,4.074896,14.5532,59.01,2.1,59.0473547248,135.09,92.341072,21.114896,94.7244024061,13.971072,4.074896,14.5532,78.37,17.04,80.20111283520001,129.76,88.431072,20.154896,90.6988110608,13.971072,4.074896,14.5532,74.46,16.08,76.176492437,133.1,69.531072,10.204896,70.2759551756,13.971072,4.074896,14.5532,55.56,6.13,55.8971421452,135.09,13.971072,4.634896,14.7198204391,13.971072,4.074896,14.5532,0.0,0.56,0.56,135.23
2019-07-29 08:30:00,74.641952,5.739736,74.8623107292,17.861952,5.209736,18.6062,56.78,0.53,56.7824735284,134.73,95.251952,20.049736,97.3392329612,17.861952,5.209736,18.6062,77.39,14.84,78.7999854061,129.3,91.391952,19.209736,93.3889867573,17.861952,5.209736,18.6062,73.53,14.0,74.85092451,132.7,71.331952,12.889736,72.4871896978,17.861952,5.209736,18.6062,53.47,7.68,54.0187310106,134.73,17.861952,5.769736,18.7707001137,17.861952,5.209736,18.6062,0.0,0.56,0.56,134.88
2019-07-29 09:00:00,74.656832,7.561576,75.0387899415,21.536832,6.281576,22.4342,53.12,1.28,53.1354194488,134.47,96.026832,19.271576,97.9415443286,21.536832,6.281576,22.4342,74.49,12.99,75.614153437,129.2,92.316832,18.531576,94.1584663191,21.536832,6.281576,22.4342,70.78,12.25,71.8322413683,132.45,71.546832,15.541576,73.2153655581,21.536832,6.281576,22.4342,50.01,9.26,50.8600796303,134.47,21.536832,6.841576,22.5973957517,21.536832,6.281576,22.4342,0.0,0.56,0.56,134.64
2019-07-29 09:30:00,73.483296,10.930128,74.2917390369,24.583296,7.170128,25.6076,48.9,3.76,49.0443432008,134.57,97.463296,13.930128,98.4537583502,24.583296,7.170128,25.6076,72.88,6.76,73.19284118,130.46,93.863296,13.180128,94.7841448243,24.583296,7.170128,25.6076,69.28,6.01,69.5401934136,133.23,70.623296,14.870128,72.1718133667,24.583296,7.170128,25.6076,46.04,7.7,46.6794558666,134.57,24.583296,7.730128,25.7700081707,24.583296,7.170128,25.6076,0.0,0.56,0.56,134.68
2019-07-29 10:00:00,71.160496,13.184728,72.371632864,26.450496,7.714728,27.552599999999998,44.71,5.47,45.0433679913,135.3,97.140496,8.964728,97.5532793464,26.450496,7.714728,27.552599999999998,70.69,1.25,70.7010509116,132.83,93.600496,8.794728,94.0127655802,26.450496,7.714728,27.552599999999998,67.15,1.08,67.1586844719,135.14,68.520496,10.744728,69.3578225716,26.450496,7.714728,27.552599999999998,42.07,3.03,42.1789734346,135.3,26.450496,8.274728,27.7146145945,26.450496,7.714728,27.552599999999998,0.0,0.56,0.56,135.46
2019-07-29 10:30:00,69.158992,13.658456,70.4948196307,29.068992,8.478456,30.2802,40.09,5.18,40.423266815,136.31,96.128992,9.298456,96.5776598749,29.068992,8.478456,30.2802,67.06,0.8200000000000001,67.0650132334,134.07,92.798992,9.158456,93.2498269839,29.068992,8.478456,30.2802,63.73,0.68,63.7336277016,136.14,66.748992,11.968456,67.8135080352,29.068992,8.478456,30.2802,37.68,3.49,37.8412803695,136.31,29.068992,9.038456,30.4417473671,29.068992,8.478456,30.2802,0.0,0.56,0.56,136.46
2019-07-29 11:00:00,67.20544,14.31992,68.7141271821,31.16544,9.08992,32.464,36.04,5.23,36.4175026601,137.0,94.74544,9.77992,95.2488594997,31.16544,9.08992,32.464,63.58,0.6900000000000001,63.5837439917,134.89,91.60544,9.61992,92.1091716302,31.16544,9.08992,32.464,60.44,0.53,60.4423237475,136.81,65.03544,12.66992,66.2580963264,31.16544,9.08992,32.464,33.87,3.58,34.0586743723,137.0,31.16544,9.68992,32.637083203,31.16544,9.08992,32.464,0.0,0.6000000000000001,0.6000000000000001,137.12
2019-07-29 11:30:00,66.449648,14.124064,67.9341217887,31.899648,9.304064,33.2288,34.55,4.82,34.8845940209,136.92,95.159648,9.414064,95.6241769035,31.899648,9.304064,33.2288,63.26,0.11,63.260095637,134.82,92.059648,9.384064,92.5366924362,31.899648,9.304064,33.2288,60.16,0.08,60.1600531915,136.67,64.35964799999999,13.274064,65.7142683575,31.899648,9.304064,33.2288,32.46,3.9699999999999998,32.701873035,136.92,31.899648,9.864063999999999,33.3899281389,31.899648,9.304064,33.2288,0.0,0.56,0.56,137.02
2019-07-29 12:00:00,66.26528,14.28904,67.7883765671,32.94528,9.60904,34.318,33.32,4.68,33.6470622789,136.92,95.36528,9.86904,95.8745773394,32.94528,9.60904,34.318,62.42,0.26,62.4205414908,134.82,92.33528,9.85904,92.8601346241,32.94528,9.60904,34.318,59.39,0.25,59.3905261805,136.67,64.19528,13.71904,65.6448477247,32.94528,9.60904,34.318,31.25,4.11,31.5191148353,136.92,32.94528,10.20904,34.4908099644,32.94528,9.60904,34.318,0.0,0.6000000000000001,0.6000000000000001,137.02
2019-07-29 12:30:00,66.98248,14.538640000000001,68.5421379882,31.81248,9.27864,33.138,35.17,5.26,35.5611656164,136.06,95.29248,9.63864,95.7787039252,31.81248,9.27864,33.138,63.48,0.36,63.4810207857,133.73,92.20248,9.56864,92.6976601085,31.81248,9.27864,33.138,60.39,0.29,60.3906963033,135.79,64.85248,12.67864,66.0801942673,31.81248,9.27864,33.138,33.04,3.4,33.2144787706,136.06,31.81248,9.83864,33.2991399408,31.81248,9.27864,33.138,0.0,0.56,0.56,136.18
2019-07-29 13:00:00,68.834544,13.872992,70.2186182912,29.324544,8.552992,30.5464,39.51,5.32,39.8665586676,135.44,96.124544,8.692992,96.5168175455,29.324544,8.552992,30.5464,66.8,0.14,66.8001467064,133.0,92.844544,8.662992,93.2478245374,29.324544,8.552992,30.5464,63.52,0.11,63.5200952455,135.17,66.414544,11.772992,67.4499443688,29.324544,8.552992,30.5464,37.09,3.22,37.2295111437,135.44,29.324544,9.112992,30.7079062132,29.324544,8.552992,30.5464,0.0,0.56,0.56,135.64
2019-07-29 13:30:00,70.323888,13.437384,71.5961766591,27.933888,8.147384,29.0978,42.39,5.29,42.7188038222,137.16,96.443888,8.337384,96.8035924154,27.933888,8.147384,29.0978,68.51,0.19,68.5102634647,135.01,93.083888,8.317384,93.4547434954,27.933888,8.147384,29.0978,65.15,0.17,65.1502217955,136.93,67.723888,11.647384,68.7181676115,27.933888,8.147384,29.0978,39.79,3.5,39.9436365395,137.16,27.973888,8.707384,29.2977293653,27.933888,8.147384,29.0978,0.04,0.56,0.5614267539000001,137.35
2019-07-29 14:00:00,67.682288,13.478584,69.0113348339,30.852288,8.998584,32.1378,36.83,4.48,37.1014730166,137.1,94.752288,9.698584,95.2473548863,30.852288,8.998584,32.1378,63.9,0.7000000000000001,63.9038340008,135.01,91.632288,9.718584,92.1462266134,30.852288,8.998584,32.1378,60.78,0.72,60.7842644111,136.86,65.422288,13.278584,66.7562473496,30.852288,8.998584,32.1378,34.57,4.28,34.8339389102,137.1,30.852288,9.598584,32.3109345213,30.852288,8.998584,32.1378,0.0,0.6000000000000001,0.6000000000000001,137.26
2019-07-29 14:30:00,66.694656,13.687608,68.084710117,32.254656,9.407608,33.5986,34.44,4.28,34.704927604,137.14,94.634656,10.277608,95.1911095767,32.254656,9.407608,33.5986,62.38,0.87,62.3860665534,135.09,91.614656,10.287608,92.1904554298,32.254656,9.407608,33.5986,59.36,0.88,59.3665225527,136.98,64.554656,13.907608,66.0357870519,32.254656,9.407608,33.5986,32.3,4.5,32.6119609959,137.14,32.254656,9.967608,33.7596807289,32.254656,9.407608,33.5986,0.0,0.56,0.56,137.34
2019-07-29 15:00:00,67.652048,13.522264,68.9902255561,31.002048,9.042264,32.2938,36.65,4.48,36.9227964813,137.11,94.392048,9.872264,94.9069034482,31.002048,9.042264,32.2938,63.39,0.8300000000000001,63.3954335895,135.09,91.292048,9.892264,91.8264390853,31.002048,9.042264,32.2938,60.29,0.85,60.2959915749,136.91,65.382048,13.342264,66.7295152786,31.002048,9.042264,32.2938,34.38,4.3,34.647862849,137.11,31.002048,9.642264,32.4669098505,31.002048,9.042264,32.2938,0.0,0.6000000000000001,0.6000000000000001,137.29
2019-07-29 15:30:00,69.442496,13.165728,70.6795348349,30.362496,8.855728,31.6276,39.08,4.31,39.3169492713,136.33,93.612496,18.255728,95.3759456685,30.362496,8.855728,31.6276,63.25,9.4,63.9446831253,131.97,90.552496,17.605728,92.2481229632,30.362496,8.855728,31.6276,60.19,8.75,60.8226816245,134.38,67.102496,21.135728,70.3524268773,30.362496,8.855728,31.6276,36.74,12.28,38.7379142443,136.33,30.362496,9.415728,31.7889461467,30.362496,8.855728,31.6276,0.0,0.56,0.56,136.54
2019-07-29 16:00:00,72.524112,12.306616,73.5608565662,27.314112,7.966616,28.4522,45.21,4.34,45.4178346027,136.24,96.144112,16.896616,97.6175491626,27.314112,7.966616,28.4522,68.83,8.93,69.4068714177,131.66,92.824112,16.406616,94.2628920475,27.314112,7.966616,28.4522,65.51,8.44,66.0514473725,134.09,69.794112,20.416616,72.7190228122,27.314112,7.966616,28.4522,42.48,12.45,44.2668374746,136.24,27.314112,8.526616,28.6140506528,27.314112,7.966616,28.4522,0.0,0.56,0.56,136.43
2019-07-29 16:30:00,76.154816,10.323488,76.8513526522,24.594816,7.173488,25.6196,51.56,3.15,51.6561332273,136.73,97.364816,17.053488,98.8469971607,24.594816,7.173488,25.6196,72.77,9.88,73.4376422552,132.26,93.834816,16.503488,95.275063946,24.594816,7.173488,25.6196,69.24,9.33,69.865774883,134.57,73.034816,18.523488,75.3472226153,24.594816,7.173488,25.6196,48.44,11.35,49.7519456906,136.73,24.594816,7.773488,25.794032057,24.594816,7.173488,25.6196,0.0,0.6000000000000001,0.6000000000000001,136.95
2019-07-29 17:00:00,77.73328,9.13804,78.2685543153,22.55328,6.57804,23.493,55.18,2.56,55.2393519151,136.56,100.52328,17.02804,101.9553037767,22.55328,6.57804,23.493,77.97,10.45,78.6671685012,132.03,96.72328,16.45804,98.1135055668,22.55328,6.57804,23.493,74.17,9.88,74.8251515201,134.37,74.39328,17.34804,76.389230923,22.55328,6.57804,23.493,51.84,10.77,52.9469404215,136.56,22.55328,7.17804,23.668009992400002,22.55328,6.57804,23.493,0.0,0.6000000000000001,0.6000000000000001,136.77
2019-07-29 17:30:00,79.966176,7.855968,80.3511389918,21.346176,6.225968,22.2356,58.62,1.63,58.6426576819,136.37,103.366176,17.875968,104.9005079721,21.346176,6.225968,22.2356,82.02,11.65,82.8432429351,131.86,99.366176,17.225968,100.8482568337,21.346176,6.225968,22.2356,78.02,11.0,78.7916264587,134.23,76.426176,16.085968,78.1006961843,21.346176,6.225968,22.2356,55.08,9.86,55.9555716618,136.37,21.386176,6.785968,22.4369758568,21.346176,6.225968,22.2356,0.04,0.56,0.5614267539000001,136.63
2019-07-29 18:00:00,81.473072,6.435896,81.7268757413,19.323072,5.635896,20.1282,62.15,0.8,62.1551486202,136.28,104.993072,18.195896,106.558133426,19.323072,5.635896,20.1282,85.67,12.56,86.5858100384,131.73,100.793072,17.495896,102.3002919841,19.323072,5.635896,20.1282,81.47,11.86,82.328734352,134.14,77.73307199999999,14.675896,79.1063360671,19.323072,5.635896,20.1282,58.41,9.04,59.1054117658,136.28,19.323072,6.195896,20.292122579,19.323072,5.635896,20.1282,0.0,0.56,0.56,136.52
2019-07-29 18:30:00,83.738576,5.0641680000000004,83.8915663702,16.128576,4.704168,16.8006,67.61,0.36,67.6109584313,135.21,106.728576,18.074168,108.2481615727,16.128576,4.704168,16.8006,90.6,13.37,91.5812038576,130.49,102.258576,17.304168,103.7123454354,16.128576,4.704168,16.8006,86.13,12.6,87.0467512317,133.13,79.678576,12.734168,80.6897422727,16.128576,4.704168,16.8006,63.55,8.03,64.0553151581,135.21,16.128576,5.304168,16.9783733602,16.128576,4.704168,16.8006,0.0,0.6000000000000001,0.6000000000000001,135.47
2019-07-29 19:00:00,84.105408,4.640744,84.233343515,13.305408,3.880744,13.8598,70.8,0.76,70.8040789785,134.57,106.385408,17.760744,107.8577723799,13.305408,3.880744,13.8598,93.08,13.88,94.10919615,129.77,101.795408,16.940744,103.1954160666,13.305408,3.880744,13.8598,88.49,13.06,89.4485533701,132.45,79.885408,11.150744,80.6598878197,13.305408,3.880744,13.8598,66.58,7.27,66.9757366514,134.57,13.305408,4.440744,14.0269059069,13.305408,3.880744,13.8598,0.0,0.56,0.56,134.85
2019-07-29 19:30:00,83.728496,4.698728,83.8602354352,12.818496,3.738728,13.3526,70.91,0.96,70.9164980805,134.72,105.778496,18.028728,107.3038920511,12.818496,3.738728,13.3526,92.96,14.29,94.051930868,129.92,101.168496,17.198728,102.6199825946,12.818496,3.738728,13.3526,88.35,13.46,89.3694248611,132.65,79.488496,10.828728,80.2227046817,12.818496,3.738728,13.3526,66.67,7.09,67.0459320168,134.72,12.818496,4.298728,13.5200925337,12.818496,3.738728,13.3526,0.0,0.56,0.56,134.96
2019-07-29 20:00:00,83.8776,4.5568,84.0012869425,10.8576,3.1668,11.31,73.02,1.3900000000000001,73.0332287387,134.69,104.7876,18.2068,106.3575511189,10.8576,3.1668,11.31,93.93,15.04,95.1264763355,129.97,100.1376,17.3168,101.6238677477,10.8576,3.1668,11.31,89.28,14.15,90.3943632092,132.65,79.4976,9.8368,80.1038765604,10.8576,3.1668,11.31,68.64,6.67,68.9633127105,134.69,10.8576,3.7268,11.4793952802,10.8576,3.1668,11.31,0.0,0.56,0.56,134.96
2019-07-29 20:30:00,82.866608,4.897344,83.0111962309,9.796607999999999,2.857344,10.2048,73.07,2.04,73.0984712562,134.89,103.036608,19.077344,104.7878220131,9.796607999999999,2.857344,10.2048,93.24,16.22,94.6402979708,130.29,98.406608,18.137344,100.0640981843,9.796607999999999,2.857344,10.2048,88.61,15.28,89.9177985718,132.93,78.486608,8.927344,78.9926902076,9.796607999999999,2.857344,10.2048,68.69,6.07,68.9576754249,134.89,9.796607999999999,3.417344,10.3755370136,9.796607999999999,2.857344,10.2048,0.0,0.56,0.56,135.17
2019-07-29 21:00:00,81.241488,5.394184,81.4203696472,9.991488,2.914184,10.4078,71.25,2.48,71.2931476371,134.86,101.491488,19.694184,103.3846362855,9.991488,2.914184,10.4078,91.5,16.78,93.0259017693,130.21,96.961488,18.734184,98.7547457357,9.991488,2.914184,10.4078,86.97,15.82,88.3971340033,132.89,76.961488,8.594184,77.439851716,9.991488,2.914184,10.4078,66.97,5.68,67.2104404092,134.86,10.031488,3.474184,10.6160588714,9.991488,2.914184,10.4078,0.04,0.56,0.5614267539000001,135.14
2019-07-29 21:30:00,81.834464,5.772552,82.0378074717,9.094464,2.652552,9.4734,72.74,3.12,72.8068815429,134.61,102.344464,19.932552,104.2674251177,9.094464,2.652552,9.4734,93.25,17.28,94.8375500527,129.99,97.724464,18.932552,99.5415108853,9.094464,2.652552,9.4734,88.63,16.28,90.1127920997,132.66,77.484464,7.702552,77.8663693046,9.094464,2.652552,9.4734,68.39,5.05,68.5761955783,134.61,9.094464,3.212552,9.6451939224,9.094464,2.652552,9.4734,0.0,0.56,0.56,134.89
2019-07-29 22:00:00,80.612848,5.6416640000000005,80.8100218745,7.582848,2.211664,7.8988,73.03,3.43,73.1105040333,135.26,99.692848,20.691664,101.8175274766,7.582848,2.211664,7.8988,92.11,18.48,93.9455294306,130.82,95.112848,19.631664,97.1177434153,7.582848,2.211664,7.8988,87.53,17.42,89.2466094594,133.42,76.242848,7.031664,76.5664167227,7.582848,2.211664,7.8988,68.66,4.82,68.8289764561,135.26,7.582848,2.771664,8.073518757,7.582848,2.211664,7.8988,0.0,0.56,0.56,135.56
2019-07-29 22:30:00,76.65168,7.40424,77.0084593847,7.59168,2.21424,7.908,69.06,5.19,69.2547449638,136.23,94.70168,23.16424,97.4935393224,7.59168,2.21424,7.908,87.11,20.95,89.5938312609,132.21,90.39168,21.99424,93.0290406615,7.59168,2.21424,7.908,82.8,19.78,85.1298326088,134.48,72.53168,5.4942400000000005,72.7394753679,7.59168,2.21424,7.908,64.94,3.2800000000000002,65.0227806234,136.23,7.59168,2.81424,8.0965148058,7.59168,2.21424,7.908,0.0,0.6000000000000001,0.6000000000000001,136.52
2019-07-29 23:00:00,72.364416,8.881288,72.9073794589,8.164416,2.381288,8.5046,64.2,6.5,64.5282108849,136.83,89.764416,25.041288,93.1918262753,8.164416,2.381288,8.5046,81.6,22.66,84.6878716228,133.04,85.714416,23.791288,88.9549689164,8.164416,2.381288,8.5046,77.55,21.41,80.4511690406,135.13,68.514416,4.541288,68.6647543979,8.164416,2.381288,8.5046,60.35,2.16,60.388642144,136.83,8.164416,2.941288,8.6780679716,8.164416,2.381288,8.5046,0.0,0.56,0.56,137.1
2019-07-29 23:30:00,67.42552,11.59036,68.4144516327,9.39552,2.74036,9.787,58.03,8.85,58.7009659205,135.66,85.30552,18.75036,87.3419014139,9.39552,2.74036,9.787,75.91,16.01,77.5799471513,133.75,81.56552,17.83036,83.4916510233,9.39552,2.74036,9.787,72.17,15.09,73.7307059508,135.69,61.22552,19.84036,64.3599579257,9.39552,2.74036,9.787,51.83,17.1,54.5780074755,135.66,9.39552,3.34036,9.9716498635,9.39552,2.74036,9.787,0.0,0.6000000000000001,0.6000000000000001,135.95
2019-07-30 00:00:00,62.44824,15.45532,64.3323370895,11.53824,3.36532,12.019,50.91,12.09,52.3258654969,135.42,80.86824,17.15532,82.6678731128,11.53824,3.36532,12.019,69.33,13.79,70.6881390334,134.22,77.43824,16.35532,79.1465571367,11.53824,3.36532,12.019,65.9,12.99,67.1680735171,136.07,56.14824,24.23532,61.1553398372,11.53824,3.36532,12.019,44.61,20.87,49.250472079,135.42,11.53824,3.92532,12.1876625897,11.53824,3.36532,12.019,0.0,0.56,0.56,135.67
2019-07-30 00:30:00,59.4864,15.895199999999999,61.5734453153,12.3264,3.5952,12.84,47.16,12.3,48.7376199665,135.59,77.5164,17.9152,79.559705002,12.3264,3.5952,12.84,65.19,14.32,66.7442769082,134.48,74.2764,17.0852,76.2160590427,12.3264,3.5952,12.84,61.95,13.49,63.4017554962,136.3,53.6664,24.6752,59.067317393,12.3264,3.5952,12.84,41.34,21.08,46.4043316944,135.59,12.3264,4.1552,13.0079138989,12.3264,3.5952,12.84,0.0,0.56,0.56,135.83
2019-07-30 01:00:00,58.662608,15.750344,60.7402248389,11.692608,3.410344,12.1798,46.97,12.34,48.5639423853,135.73,75.882608,17.910344,77.9676254549,11.692608,3.410344,12.1798,64.19,14.5,65.8073407759,134.73,72.662608,17.080344,74.6431025114,11.692608,3.410344,12.1798,60.97,13.67,62.4836762683,136.49,52.912608,24.550344,58.3306392549,11.692608,3.410344,12.1798,41.22,21.14,46.3248097676,135.73,11.692608,4.010344,12.3612273193,11.692608,3.410344,12.1798,0.0,0.6000000000000001,0.6000000000000001,135.95
2019-07-30 01:30:00,58.888976,12.876368,60.2802815786,11.438976,3.3363680000000002,11.9156,47.45,9.54,48.3995258241,135.81,74.728976,21.496368,77.7593318593,11.438976,3.3363680000000002,11.9156,63.29,18.16,65.8438281086,134.1,71.558976,20.476368,74.4309659526,11.438976,3.3363680000000002,11.9156,60.12,17.14,62.5155500656,135.97,53.098976,21.996368,57.4747027608,11.438976,3.3363680000000002,11.9156,41.66,18.66,45.6481237292,135.81,11.438976,3.896368,12.0843640925,11.438976,3.3363680000000002,11.9156,0.0,0.56,0.56,136.08
2019-07-30 02:00:00,59.691072,6.609896,60.0559306117,11.211072,3.269896,11.6782,48.48,3.34,48.5949174297,134.84,73.071072,28.229896,78.3345938357,11.211072,3.269896,11.6782,61.86,24.96,66.7057808589,131.26,69.991072,26.919896,74.9895390062,11.211072,3.269896,11.6782,58.78,23.65,63.3593789427,133.61,53.811072,16.279896,56.2198050829,11.211072,3.269896,11.6782,42.6,13.01,44.5423405312,134.84,11.211072,3.869896,11.8601952109,11.211072,3.269896,11.6782,0.0,0.6000000000000001,0.6000000000000001,135.09
2019-07-30 02:30:00,59.242352,6.556936,59.6041079138,10.412352,3.036936,10.8462,48.83,3.52,48.9567084269,135.19,71.952352,28.456936,77.3753072035,10.412352,3.036936,10.8462,61.54,25.42,66.5833913225,131.68,68.882352,27.116936,74.0277423341,10.412352,3.036936,10.8462,58.47,24.08,63.234383843,134.02,53.312352,16.256936,55.7359385305,10.412352,3.036936,10.8462,42.9,13.22,44.8907384657,135.19,10.412352,3.596936,11.0161255784,10.412352,3.036936,10.8462,0.0,0.56,0.56,135.44
2019-07-30 03:00:00,58.6136,5.9498,58.9148048032,9.3936,2.7398,9.785,49.22,3.21,49.3245628465,135.19,71.0936,27.9698,76.3977072496,9.3936,2.7398,9.785,61.7,25.23,66.6591546601,131.68,68.0236,26.6398,73.0540149547,9.3936,2.7398,9.785,58.63,23.9,63.314191932,134.1,52.6336,15.7098,54.928077201,9.3936,2.7398,9.785,43.24,12.97,45.1433106894,135.19,9.3936,3.3398,9.9696532036,9.3936,2.7398,9.785,0.0,0.6000000000000001,0.6000000000000001,135.5
2019-07-30 03:30:00,58.315456,5.917008,58.6148734722,8.595456,2.507008,8.9536,49.72,3.41,49.8367986532,135.0,70.435456,27.927008,75.7698570525,8.595456,2.507008,8.9536,61.84,25.42,66.8607657749,131.53,67.355456,26.577008,72.409217695,8.595456,2.507008,8.9536,58.76,24.07,63.4988385721,133.93,52.265456,15.647008,54.5573711815,8.595456,2.507008,8.9536,43.67,13.14,45.6040403912,135.0,8.635456,3.067008,9.1639313834,8.595456,2.507008,8.9536,0.04,0.56,0.5614267539000001,135.27
2019-07-30 04:00:00,58.639168,5.721424,58.9176265333,7.959168,2.321424,8.2908,50.68,3.4,50.7939208961,135.0,70.119168,27.801424,75.4295492326,7.959168,2.321424,8.2908,62.16,25.48,67.1795802309,131.53,67.039168,26.451424,72.0689106187,7.959168,2.321424,8.2908,59.08,24.13,63.8177349958,133.89,52.479168,15.441424,54.7037535195,7.959168,2.321424,8.2908,44.52,13.12,46.4129809428,135.0,7.999168,2.921424,8.5159501455,7.959168,2.321424,8.2908,0.04,0.6000000000000001,0.6013318551,135.27
2019-07-30 04:30:00,58.755696,5.698328,59.0313709348,7.605696,2.218328,7.9226,51.15,3.48,51.2682445574,134.91,70.165696,27.668328,75.4238773167,7.605696,2.218328,7.9226,62.56,25.45,67.538552694,131.4,67.035696,26.328328,72.0205900662,7.605696,2.218328,7.9226,59.43,24.11,64.1343667623,133.75,52.535696,15.408328,54.7486614079,7.605696,2.218328,7.9226,44.93,13.19,46.8260717977,134.91,7.605696,2.778328,8.0972660892,7.605696,2.218328,7.9226,0.0,0.56,0.56,135.13
2019-07-30 05:00:00,58.706032,6.112176,59.023358839,7.996032,2.332176,8.3292,50.71,3.7800000000000002,50.8506882943,135.01,70.186032,27.962176,75.5510580638,7.996032,2.332176,8.3292,62.19,25.63,67.2643516285,131.5,67.096032,26.602176,72.177235179,7.996032,2.332176,8.3292,59.1,24.27,63.8893019214,133.91,52.556032,15.782176,54.8745257736,7.996032,2.332176,8.3292,44.56,13.45,46.5456345966,135.01,7.996032,2.932176,8.5167002906,7.996032,2.332176,8.3292,0.0,0.6000000000000001,0.6000000000000001,135.29
2019-07-30 05:30:00,58.013984,6.644912,58.3932975181,8.793984,2.564912,9.1604,49.22,4.08,49.3888124984,134.45,70.183984,28.364912,75.6991403048,8.793984,2.564912,9.1604,61.39,25.8,66.5910812347,130.82,67.123984,27.004912,72.3525707916,8.793984,2.564912,9.1604,58.33,24.44,63.2432012156,133.34,52.043984,16.164912,54.4966113677,8.793984,2.564912,9.1604,43.25,13.6,45.3378704837,134.45,8.793984,3.124912,9.3326968021,8.793984,2.564912,9.1604,0.0,0.56,0.56,134.71
2019-07-30 06:00:00,60.039168,6.001424,60.3383690877,9.399168,2.741424,9.7908,50.64,3.26,50.7448243666,133.93,72.429168,27.311424,77.4073527391,9.399168,2.741424,9.7908,63.03,24.57,67.64958093,130.14,69.299168,26.011424,74.0200571737,9.399168,2.741424,9.7908,59.9,23.27,64.2612083609,132.74,53.919168,15.551424,56.1170514749,9.399168,2.741424,9.7908,44.52,12.81,46.3263046228,133.93,9.399168,3.341424,9.975443521,9.399168,2.741424,9.7908,0.0,0.6000000000000001,0.6000000000000001,134.17
2019-07-30 06:30:00,64.0928,11.9354,65.1946377013,10.6128,3.0954,11.055,53.48,8.84,54.205682359,133.01,80.9128,16.1154,82.5020443444,10.6128,3.0954,11.055,70.3,13.02,71.4955271328,130.93,77.4328,14.8754,78.8486908008,10.6128,3.0954,11.055,66.82,11.78,67.8504296228,133.37,57.6028,20.7454,61.2246207747,10.6128,3.0954,11.055,46.99,17.65,50.1954440164,133.01,10.6128,3.6154,11.2117189137,10.6128,3.0954,11.055,0.0,0.52,0.52,133.25
2019-07-30 07:00:00,68.46816,11.89488,69.4937198889,10.98816,3.20488,11.446,57.48,8.69,58.1331789944,134.05,86.22816,17.42488,87.9711431095,10.98816,3.20488,11.446,75.24,14.22,76.5719661495,131.06,82.46816,16.59488,84.1212663718,10.98816,3.20488,11.446,71.48,13.39,72.7233284442,133.51,63.27816,6.77488,63.6398030481,10.98816,3.20488,11.446,52.29,3.5700000000000003,52.4117257873,134.05,10.98816,3.7648800000000002,11.6152478062,10.98816,3.20488,11.446,0.0,0.56,0.56,134.31
2019-07-30 07:30:00,73.059072,11.128896,73.9018289874,12.339072,3.598896,12.8532,60.72,7.53,61.1851231918,133.81,91.649072,16.888896,93.1922057179,12.339072,3.598896,12.8532,79.31,13.29,80.415795712,130.17,87.679072,16.108896,89.1465994703,12.339072,3.598896,12.8532,75.34,12.51,76.3715634251,132.86,67.989072,4.428896,68.1331712986,12.339072,3.598896,12.8532,55.65,0.8300000000000001,55.6561892335,133.81,12.339072,4.158896,13.0211026323,12.339072,3.598896,12.8532,0.0,0.56,0.56,134.04
2019-07-30 08:00:00,75.390512,9.996815999999999,76.0504150532,16.000512,4.666816,16.6672,59.39,5.33,59.6286927578,133.56,96.120512,15.286816,97.3285136564,16.000512,4.666816,16.6672,80.12,10.62,80.8207819809,129.84,92.090512,14.646816,93.2480113427,16.000512,4.666816,16.6672,76.09,9.98,76.7416998769,132.52,70.460512,7.486816,70.8571532389,16.000512,4.666816,16.6672,54.46,2.8200000000000003,54.5329625089,133.56,16.000512,5.226816,16.832587138,16.000512,4.666816,16.6672,0.0,0.56,0.56,133.78
2019-07-30 08:30:00,76.501728,12.615504,77.5349297295,20.281728,5.915504,21.1268,56.22,6.7,56.6178275811,133.61,101.661728,11.765504,102.3402854419,20.281728,5.915504,21.1268,81.38,5.85,81.5899926462,130.87,97.571728,11.405504,98.2360810823,20.281728,5.915504,21.1268,77.29,5.49,77.4847352709,133.32,71.861728,9.195504,72.4476724606,20.281728,5.915504,21.1268,51.58,3.2800000000000002,51.6841832672,133.61,20.281728,6.475504,21.2903885056,20.281728,5.915504,21.1268,0.0,0.56,0.56,133.78
2019-07-30 09:00:00,77.154544,17.012992,79.0080094461,21.884543999999998,6.382992,22.7964,55.27,10.63,56.2829441305,134.05,103.724544,9.942992,104.2000197597,21.884543999999998,6.382992,22.7964,81.84,3.56,81.9173925366,132.56,99.514544,9.892992,100.0050786622,21.884543999999998,6.382992,22.7964,77.63,3.51,77.7093108964,134.74,72.594544,8.352992,73.0735266285,21.884543999999998,6.382992,22.7964,50.71,1.97,50.7482512014,134.05,21.884543999999998,6.902992,22.9474304583,21.884543999999998,6.382992,22.7964,0.0,0.52,0.52,134.25
2019-07-30 09:30:00,78.465008,16.538544,80.1890324052,21.595008,6.298544,22.4948,56.87,10.24,57.784552434,133.84,106.775008,10.798544,107.319666818,21.595008,6.298544,22.4948,85.18,4.5,85.2987831097,132.14,102.405008,10.708544,102.9633846476,21.595008,6.298544,22.4948,80.81,4.41,80.9302428021,134.42,73.785008,7.958544,74.2129761441,21.595008,6.298544,22.4948,52.19,1.6600000000000001,52.2163930198,133.84,21.595008,6.858544,22.6579786459,21.595008,6.298544,22.4948,0.0,0.56,0.56,134.02
2019-07-30 10:00:00,76.378432,16.655376,78.1733101799,26.418432,7.705376,27.5192,49.96,8.95,50.7553356801,133.92,103.528432,12.945376,104.3346490489,26.418432,7.705376,27.5192,77.11,5.24,77.2878366886,132.35,99.578432,12.815376,100.399691143,26.418432,7.705376,27.5192,73.16,5.11,73.3382417297,134.59,72.248432,8.445376,72.7403622636,26.418432,7.705376,27.5192,45.83,0.74,45.8359738633,133.92,26.418432,8.265376,27.6812208864,26.418432,7.705376,27.5192,0.0,0.56,0.56,134.07
2019-07-30 10:30:00,74.988784,17.186312,76.9330036198,28.238784,8.236312,29.4154,46.75,8.95,47.5990020904,133.92,106.708784,14.156312,107.6436981537,28.238784,8.236312,29.4154,78.47,5.92,78.6929939702,132.21,102.678784,13.996312,103.6283235092,28.238784,8.236312,29.4154,74.44,5.76,74.6625153608,134.51,71.198784,8.976312,71.7623927987,28.238784,8.236312,29.4154,42.96,0.74,42.9663728979,133.92,28.238784,8.756312,29.5652147234,28.238784,8.236312,29.4154,0.0,0.52,0.52,134.12
2019-07-30 11:00:00,75.236592,17.590256,77.2655284193,30.446592,8.880256,31.7152,44.79,8.71,45.6290280414,133.98,107.406592,15.500256,108.5192791218,30.446592,8.880256,31.7152,76.96,6.62,77.2441971931,132.16,103.476592,15.300256,104.6016392109,30.446592,8.880256,31.7152,73.03,6.42,73.3116450504,134.51,71.566592,9.130256,72.146646943,30.446592,8.880256,31.7152,41.12,0.25,41.1207599638,133.98,30.446592,9.440256,31.8765336535,30.446592,8.880256,31.7152,0.0,0.56,0.56,134.16
2019-07-30 11:30:00,77.858448,16.812464,79.6529777894,28.568448,8.332464,29.7588,49.29,8.48,50.0141429998,133.81,106.258448,14.572464,107.2530394833,28.568448,8.332464,29.7588,77.69,6.24,77.940193097,132.16,102.278448,14.382464,103.2847336057,28.568448,8.332464,29.7588,73.71,6.05,73.9578704399,134.48,73.808448,8.782464,74.3291239695,28.568448,8.332464,29.7588,45.24,0.45,45.2422380083,133.81,28.608448,8.892464,29.9586250178,28.568448,8.332464,29.7588,0.04,0.56,0.5614267539000001,134.04
2019-07-30 12:00:00,80.7068,16.0524,82.2877093617,25.5168,7.4424,26.58,55.19,8.61,55.8575706597,133.69,112.9468,14.0124,113.8126837571,25.5168,7.4424,26.58,87.43,6.57,87.6765065454,131.85,108.4968,13.8224,109.3737370304,25.5168,7.4424,26.58,82.98,6.38,83.2249049264,134.21,76.1468,8.1624,76.583026344,25.5168,7.4424,26.58,50.63,0.72,50.6351192356,133.69,25.5168,7.9624,26.7302618019,25.5168,7.4424,26.58,0.0,0.52,0.52,133.89
2019-07-30 12:30:00,79.002864,16.733752,80.7556250437,27.612864,8.053752,28.7634,51.39,8.68,52.1178904024,133.65,111.692864,14.733751999999999,112.6604603067,27.612864,8.053752,28.7634,84.08,6.68,84.3449393858,131.78,107.422864,14.543752,108.4029170834,27.612864,8.053752,28.7634,79.81,6.49,80.0734425387,134.21,74.712864,8.333752,75.1762161157,27.612864,8.053752,28.7634,47.1,0.28,47.1008322644,133.65,27.612864,8.613752,28.9251963139,27.612864,8.053752,28.7634,0.0,0.56,0.56,133.89
2019-07-30 13:00:00,76.725712,16.585416,78.4978401346,28.235712,8.235416,29.4122,48.49,8.35,49.2036848214,133.77,110.255712,14.905416,111.2586781099,28.235712,8.235416,29.4122,82.02,6.67,82.2907607208,132.1,106.105712,14.715416,107.1212658023,28.235712,8.235416,29.4122,77.87,6.48,78.139153438,134.41,72.685712,8.805416,73.2171296889,28.235712,8.235416,29.4122,44.45,0.5700000000000001,44.4536545179,133.77,28.235712,8.795416,29.5738867036,28.235712,8.235416,29.4122,0.0,0.56,0.56,134.06
2019-07-30 13:30:00,77.135088,17.103984,79.0086581929,27.545088,8.033984,28.6928,49.59,9.07,50.4126273864,134.18,110.295088,14.373984,111.2277746472,27.545088,8.033984,28.6928,82.75,6.34,82.9925183375,132.53,106.115088,14.193984,107.0601750561,27.545088,8.033984,28.6928,78.57,6.16,78.8111064508,134.76,72.985088,8.553984,73.4846495034,27.545088,8.033984,28.6928,45.44,0.52,45.4429752547,134.18,27.585088,8.593984,28.8927956584,27.545088,8.033984,28.6928,0.04,0.56,0.5614267539000001,134.44
2019-07-30 14:00:00,76.40336,17.00848,78.2736342021,28.86336,8.41848,30.066,47.54,8.59,48.3098302626,134.18,107.82336,14.68848,108.8192464888,28.86336,8.41848,30.066,78.96,6.27,79.2085506748,132.66,103.85336,14.49848,104.8605087991,28.86336,8.41848,30.066,74.99,6.08,75.2360718007,134.87,72.37336,8.92848,72.9220199446,28.86336,8.41848,30.066,43.51,0.51,43.5129888654,134.18,28.86336,8.93848,30.2157239728,28.86336,8.41848,30.066,0.0,0.52,0.52,134.48
2019-07-30 14:30:00,74.332816,17.902487999999998,76.4582671206,31.962816,9.322488,33.2946,42.37,8.58,43.2300046264,134.1,108.272816,15.432488,109.3671082659,31.962816,9.322488,33.2946,76.31,6.11,76.5542173887,132.51,104.412816,15.262488,105.5224131879,31.962816,9.322488,33.2946,72.45,5.94,72.6930952705,134.85,70.792816,9.842488,71.4737529953,31.962816,9.322488,33.2946,38.83,0.52,38.8334816878,134.1,31.962816,9.882488,33.4557196264,31.962816,9.322488,33.2946,0.0,0.56,0.56,134.38
2019-07-30 15:00:00,74.177312,17.859216,76.2969541442,31.917312,9.309216,33.2472,42.26,8.55,43.1162394,134.24,109.477312,16.019216,110.6431069882,31.917312,9.309216,33.2472,77.56,6.71,77.8497122666,132.58,105.587312,15.809216,106.7642813207,31.917312,9.309216,33.2472,73.67,6.5,73.9561958189,134.79,70.647312,9.739216,71.3154613048,31.917312,9.309216,33.2472,38.73,0.43,38.7323869649,134.24,31.917312,9.869216,33.4083257551,31.917312,9.309216,33.2472,0.0,0.56,0.56,134.49
2019-07-30 15:30:00,76.4956,18.0808,78.6033850925,30.3456,8.8508,31.61,46.15,9.23,47.0639501105,134.24,111.6556,15.0508,112.6654321076,30.3456,8.8508,31.61,81.31,6.2,81.5460366909,132.62,107.5856,14.8808,108.6098500874,30.3456,8.8508,31.61,77.24,6.03,77.4750185544,134.84,72.5956,9.4508,73.2081877934,30.3456,8.8508,31.61,42.25,0.6000000000000001,42.2542601403,134.24,30.3456,9.4108,31.7713486651,30.3456,8.8508,31.61,0.0,0.56,0.56,134.56
2019-07-30 16:00:00,79.397136,17.991248,81.4100129566,30.347136,8.851248,31.6116,49.05,9.14,49.8943092947,134.24,112.167136,15.131248,113.1831306533,30.347136,8.851248,31.6116,81.82,6.28,82.060653178,132.57,108.087136,14.941248,109.1149387595,30.347136,8.851248,31.6116,77.74,6.09,77.9781745106,134.88,75.227136,9.371248,75.8085897497,30.347136,8.851248,31.6116,44.88,0.52,44.8830123766,134.24,30.347136,9.411248,31.772948436100002,30.347136,8.851248,31.6116,0.0,0.56,0.56,134.46
2019-07-30 16:30:00,78.09928,19.01104,80.3798306691,32.84928,9.58104,34.218,45.25,9.43,46.2221526976,134.24,110.79928,15.32104,111.8535413619,32.84928,9.58104,34.218,77.95,5.74,78.1610523215,132.61,106.87928,15.17104,107.9506412579,32.84928,9.58104,34.218,74.03,5.59,74.2407502656,134.88,74.29928,10.37104,75.0196072984,32.84928,9.58104,34.218,41.45,0.79,41.4575276639,134.24,32.84928,10.10104,34.3672257478,32.84928,9.58104,34.218,0.0,0.52,0.52,134.46
2019-07-30 17:00:00,79.231456,19.730008,81.6510675715,31.611456,9.220008,32.9286,47.62,10.51,48.7660178813,134.24,114.471456,14.170008,115.3451488598,31.611456,9.220008,32.9286,82.86,4.95,83.0077231347,132.5,110.301456,14.060008,111.1939522667,31.611456,9.220008,32.9286,78.69,4.84,78.8387068641,134.78,75.241456,11.010008,76.0427312579,31.611456,9.220008,32.9286,43.63,1.79,43.6667035623,134.24,31.611456,9.780008,33.089767405,31.611456,9.220008,32.9286,0.0,0.56,0.56,134.46
2019-07-30 17:30:00,82.078832,19.432576,84.3478492463,28.088832,8.192576,29.2592,53.99,11.24,55.1475992225,133.75,118.398832,12.942576,119.1041296198,28.088832,8.192576,29.2592,90.31,4.75,90.4348306793,131.8,113.838832,12.842576,114.5609507181,28.088832,8.192576,29.2592,85.75,4.65,85.8759861661,134.2,77.578832,10.732576,78.3177078449,28.088832,8.192576,29.2592,49.49,2.54,49.5551379778,133.75,28.088832,8.752576,29.4209121164,28.088832,8.192576,29.2592,0.0,0.56,0.56,133.98
2019-07-30 18:00:00,85.302448,19.964464,87.6075764851,24.872448,7.254464,25.9088,60.43,12.71,61.752157857,133.67,118.072448,10.434464,118.5326158307,24.872448,7.254464,25.9088,93.2,3.18,93.2542352926,131.69,113.332448,10.424464,113.8108659986,24.872448,7.254464,25.9088,88.46,3.17,88.5167808949,134.11,80.262448,11.164464,81.0352134282,24.872448,7.254464,25.9088,55.39,3.91,55.5278326607,133.67,24.872448,7.814464,26.0711433796,24.872448,7.254464,25.9088,0.0,0.56,0.56,133.9
2019-07-30 18:30:00,85.65592,20.49256,88.0731607608,22.94592,6.69256,23.902,62.71,13.8,64.2104672152,133.89,116.64592,8.39256,116.9474485228,22.94592,6.69256,23.902,93.7,1.7000000000000002,93.7154202893,132.05,111.92592,8.44256,112.2438790634,22.94592,6.69256,23.902,88.98,1.75,88.9972072596,134.43,80.36592,11.60256,81.1991409807,22.94592,6.69256,23.902,57.42,4.91,57.6295453739,133.89,22.94592,7.21256,24.0527808455,22.94592,6.69256,23.902,0.0,0.52,0.52,134.17
2019-07-30 19:00:00,84.751072,20.419896,87.176352056,21.291072,6.209896,22.1782,63.46,14.21,65.031497753,133.93,116.231072,7.419896,116.467664847,21.291072,6.209896,22.1782,94.94,1.21,94.9477103463,132.12,111.431072,7.499896,111.6831779951,21.291072,6.209896,22.1782,90.14,1.29,90.1492301686,134.52,79.401072,11.479896,80.2266679286,21.291072,6.209896,22.1782,58.11,5.27,58.3484789862,133.93,21.331072,6.769896,22.3795916969,21.291072,6.209896,22.1782,0.04,0.56,0.5614267539000001,134.22
2019-07-30 19:30:00,82.517856,20.935208,85.1321296153,21.377856,6.235208,22.2686,61.14,14.7,62.8823472844,134.19,114.137856,6.995208,114.3520140061,21.377856,6.235208,22.2686,92.76,0.76,92.7631133587,132.5,109.477856,7.095208,109.7075336106,21.377856,6.235208,22.2686,88.1,0.86,88.1041974028,134.79,77.347856,11.905208,78.2587043422,21.377856,6.235208,22.2686,55.97,5.67,56.2564645174,134.19,21.377856,6.795208,22.4318429675,21.377856,6.235208,22.2686,0.0,0.56,0.56,134.47
2019-07-30 20:00:00,80.489872,21.743296,83.3749987437,20.959872,6.113296,21.8332,59.53,15.63,61.5476872027,134.19,111.749872,6.503296,111.9389420661,20.959872,6.113296,21.8332,90.79,0.39,90.7908376435,132.54,107.179872,6.373296,107.3691942032,20.959872,6.113296,21.8332,86.22,0.26,86.2203920195,134.82,75.439872,12.643296,76.4920075637,20.959872,6.113296,21.8332,54.48,6.53,54.8699489703,134.19,20.959872,6.633296,21.9844683829,20.959872,6.113296,21.8332,0.0,0.52,0.52,134.44
2019-07-30 20:30:00,79.578592,22.291256,82.6417110106,20.438592,5.961256,21.2902,59.14,16.33,61.3531458036,134.16,110.028592,7.211256,110.2646510474,20.438592,5.961256,21.2902,89.59,1.25,89.5987198569,132.57,105.518592,7.011256,105.7512693463,20.438592,5.961256,21.2902,85.08,1.05,85.0864789494,134.82,74.608592,13.131256,75.7553422826,20.438592,5.961256,21.2902,54.17,7.17,54.6424541909,134.16,20.438592,6.521256,21.4537368018,20.438592,5.961256,21.2902,0.0,0.56,0.56,134.44
2019-07-30 21:00:00,77.938496,22.538728,81.1320122923,20.738496,6.048728,21.6026,57.2,16.49,59.5294893309,134.54,107.838496,7.8487279999999995,108.1237427708,20.738496,6.048728,21.6026,87.1,1.8,87.1185973257,133.08,103.418496,7.628728,103.6994831511,20.738496,6.048728,21.6026,82.68,1.58,82.6950953806,135.27,73.148496,13.328728,74.3529250074,20.738496,6.048728,21.6026,52.41,7.28,52.9131977866,134.54,20.738496,6.608728,21.7660401111,20.738496,6.048728,21.6026,0.0,0.56,0.56,134.81
2019-07-30 21:30:00,76.954736,23.648048,80.5062827799,22.004736,6.418048,22.9216,54.95,17.23,57.5879796485,134.22,106.724736,9.578048,107.1536666557,22.004736,6.418048,22.9216,84.72,3.16,84.7789124724,132.73,102.404736,9.268048,102.8232788281,22.004736,6.418048,22.9216,80.4,2.85,80.4504972017,135.0,72.394736,14.408048,73.8145625719,22.004736,6.418048,22.9216,50.39,7.99,51.019527634,134.22,22.004736,6.938048,23.0726009908,22.004736,6.418048,22.9216,0.0,0.52,0.52,134.5
2019-07-30 22:00:00,72.338032,24.158176,76.2653810145,22.588032,6.588176,23.5292,49.75,17.57,52.761419617,135.28,101.288032,12.628176,102.0722109858,22.588032,6.588176,23.5292,78.7,6.04,78.9314360695,133.81,97.278032,12.188176,98.0386002756,22.588032,6.588176,23.5292,74.69,5.6,74.8996401861,135.97,68.208032,14.748176,69.784269894,22.588032,6.588176,23.5292,45.62,8.16,46.3440395305,135.28,22.588032,7.148176,23.6921001551,22.588032,6.588176,23.5292,0.0,0.56,0.56,135.56
2019-07-30 22:30:00,68.96128,17.03704,71.034631492,22.72128,6.62704,23.668,46.24,10.41,47.3973174346,135.2,94.54128,22.62704,97.2112985367,22.72128,6.62704,23.668,71.82,16.0,73.5806523483,131.83,90.96128,21.70704,93.515506975,22.72128,6.62704,23.668,68.24,15.08,69.8863649076,134.28,65.12128,8.20704,65.6363970248,22.72128,6.62704,23.668,42.4,1.58,42.4294284666,135.2,22.72128,7.18704,23.8308646255,22.72128,6.62704,23.668,0.0,0.56,0.56,135.47
2019-07-30 23:00:00,65.002256,17.334408,67.2738804128,22.232256,6.484408,23.1586,42.77,10.85,44.1247708209,135.4,88.992256,23.524408,92.0490054249,22.232256,6.484408,23.1586,66.76,17.04,68.9003570383,132.19,85.642256,22.554408,88.5623923175,22.232256,6.484408,23.1586,63.41,16.07,65.4146237473,134.57,61.472256,8.434408,62.0481868876,22.232256,6.484408,23.1586,39.24,1.9500000000000002,39.2884219586,135.4,22.232256,7.044408,23.321597092,22.232256,6.484408,23.1586,0.0,0.56,0.56,135.68
2019-07-30 23:30:00,60.950736,17.901048,63.5251110856,22.460736,6.551048,23.3966,38.49,11.35,40.1285758531,136.5,83.850736,24.981048,87.4928493474,22.460736,6.551048,23.3966,61.39,18.43,64.0967783902,133.65,80.780736,23.961047999999998,84.2594750159,22.460736,6.551048,23.3966,58.32,17.41,60.8632113842,135.76,57.760736,8.821048,58.4304159756,22.460736,6.551048,23.3966,35.3,2.27,35.3729119525,136.5,22.460736,7.111048,23.5595344886,22.460736,6.551048,23.3966,0.0,0.56,0.56,136.76
2019-07-31 00:00:00,58.093488,18.450184,60.9529542979,21.463488,6.260184,22.3578,36.63,12.19,38.6050903379,136.5,79.643488,26.070184,83.8017880155,21.463488,6.260184,22.3578,58.18,19.81,61.4601374876,133.77,76.723488,24.980184,80.6876892937,21.463488,6.260184,22.3578,55.26,18.72,58.3447169845,135.87,55.103488,9.290184,55.8811409021,21.463488,6.260184,22.3578,33.64,3.03,33.7761824367,136.5,21.503488,6.860184,22.5712675913,21.463488,6.260184,22.3578,0.04,0.6000000000000001,0.6013318551,136.76
2019-07-31 00:30:00,55.115088,18.863984,58.25395109,21.545088,6.283984,22.4428,33.57,12.58,35.8497043224,136.98,76.865088,26.443984,81.2866904422,21.545088,6.283984,22.4428,55.32,20.16,58.8789266207,134.29,74.055088,25.333984,78.268555653,21.545088,6.283984,22.4428,52.51,19.05,55.8587737066,136.32,52.425088,9.613984,53.2993296408,21.545088,6.283984,22.4428,30.88,3.33,31.059029283,136.98,21.545088,6.843984,22.6059933186,21.545088,6.283984,22.4428,0.0,0.56,0.56,137.23
2019-07-31 01:00:00,53.903232,25.031776,59.4318789015,20.063232,5.851776,20.8992,33.84,19.18,38.8975320554,136.22,75.443232,22.041776,78.5972082446,20.063232,5.851776,20.8992,55.38,16.19,57.6980112309,134.55,72.633232,21.141776,75.6476112194,20.063232,5.851776,20.8992,52.57,15.29,54.7484155022,136.54,50.333232,15.701776,52.7255157691,20.063232,5.851776,20.8992,30.27,9.85,31.8323012049,136.22,20.063232,6.411776,21.0628618606,20.063232,5.851776,20.8992,0.0,0.56,0.56,136.45
2019-07-31 01:30:00,53.15504,30.44272,61.2553465291,20.13504,5.87272,20.974,33.02,24.57,41.1582956401,134.74,75.25504,17.42272,77.2455320235,20.13504,5.87272,20.974,55.12,11.55,56.3171101886,133.77,72.41504,16.75272,74.3275967969,20.13504,5.87272,20.974,52.28,10.88,53.4001198501,135.96,48.92504,19.82272,52.7882540647,20.13504,5.87272,20.974,28.79,13.95,31.9916645394,134.74,20.13504,6.47272,21.1498449167,20.13504,5.87272,20.974,0.0,0.6000000000000001,0.6000000000000001,134.98
2019-07-31 02:00:00,52.554176,30.519968,60.7734305578,20.674176,6.029968,21.5356,31.88,24.49,40.200677855,135.01,74.884176,17.489968,76.8995370327,20.674176,6.029968,21.5356,54.21,11.46,55.4080833453,134.16,72.104176,16.809968,74.0377418672,20.674176,6.029968,21.5356,51.43,10.78,52.5476288713,136.22,48.474176,19.889968,52.3961502968,20.674176,6.029968,21.5356,27.8,13.86,31.0634769464,135.01,20.714176,6.589968,21.7371747382,20.674176,6.029968,21.5356,0.04,0.56,0.5614267539000001,135.24
2019-07-31 02:30:00,52.160816,30.571488,60.4596278877,20.130816,5.871488,20.9696,32.03,24.7,40.4476315747,135.31,73.710816,17.841488,75.8393241626,20.130816,5.871488,20.9696,53.58,11.97,54.9007950762,134.57,70.980816,17.141488,73.0212766999,20.130816,5.871488,20.9696,50.85,11.27,52.0839265033,136.58,48.050816,19.881488,52.0014853957,20.130816,5.871488,20.9696,27.92,14.01,31.2379016581,135.31,20.130816,6.471488,21.1454465491,20.130816,5.871488,20.9696,0.0,0.6000000000000001,0.6000000000000001,135.51
2019-07-31 03:00:00,51.332416,30.425288,59.6717276629,19.732416,5.755288,20.5546,31.6,24.67,40.089511097,135.45,72.902416,17.735288,75.0286791772,19.732416,5.755288,20.5546,53.17,11.98,54.5029292791,134.67,70.182416,17.035288,72.2203056823,19.732416,5.755288,20.5546,50.45,11.28,51.6956564907,136.73,47.262416,19.715288,51.2096528701,19.732416,5.755288,20.5546,27.53,13.96,30.8671751218,135.45,19.732416,6.315288,20.7183759914,19.732416,5.755288,20.5546,0.0,0.56,0.56,135.6
2019-07-31 03:30:00,51.71384,30.34612,59.9600554253,18.60384,5.42612,19.379,33.11,24.92,41.4400591216,135.32,72.38384,17.57612,74.4871820342,18.60384,5.42612,19.379,53.78,12.15,55.1353870033,134.75,69.65384,16.87612,71.6691066848,18.60384,5.42612,19.379,51.05,11.45,52.3183046361,136.58,47.433840000000004,19.62612,51.333748776,18.60384,5.42612,19.379,28.83,14.2,32.1373443209,135.32,18.60384,6.02612,19.5554847805,18.60384,5.42612,19.379,0.0,0.6000000000000001,0.6000000000000001,135.6
2019-07-31 04:00:00,51.716032,27.667176,58.6516887535,18.676032,5.447176,19.4542,33.04,22.22,39.816705037,135.4,71.586032,20.897176,74.5738019835,18.676032,5.447176,19.4542,52.91,15.45,55.1196026836,134.11,68.896032,20.037176,71.7506212335,18.676032,5.447176,19.4542,50.22,14.59,52.2964291324,136.18,47.476032,17.287176,50.5254398152,18.676032,5.447176,19.4542,28.8,11.84,31.1388117949,135.4,18.676032,6.007176,19.6183672807,18.676032,5.447176,19.4542,0.0,0.56,0.56,135.64
2019-07-31 04:30:00,52.952656,20.466608,56.7702899454,18.742656,5.466608,19.523600000000002,34.21,15.0,37.3540372651,134.59,70.642656,27.736608,75.8927155271,18.742656,5.466608,19.523600000000002,51.9,22.27,56.4762153477,131.34,68.002656,26.546608,73.0005727331,18.742656,5.466608,19.523600000000002,49.26,21.08,53.5809107799,133.92,48.572656,11.116608,49.8285248058,18.742656,5.466608,19.523600000000002,29.83,5.65,30.3603590229,134.59,18.742656,6.0666080000000004,19.7000225015,18.742656,5.466608,19.523600000000002,0.0,0.6000000000000001,0.6000000000000001,134.82
2019-07-31 05:00:00,52.057968,20.549824,55.9671984176,20.227968,5.899824,21.0708,31.83,14.65,35.0395690613,134.56,70.997968,27.669824,76.1992822822,20.227968,5.899824,21.0708,50.77,21.77,55.2406173029,131.28,68.427968,26.509824,73.3836328695,20.227968,5.899824,21.0708,48.2,20.61,52.4214850991,133.83,48.007968,11.239824,49.3061723828,20.227968,5.899824,21.0708,27.78,5.34,28.28858427,134.56,20.227968,6.459824,21.2344064085,20.227968,5.899824,21.0708,0.0,0.56,0.56,134.76
2019-07-31 05:30:00,53.979184,20.663512,57.7990746767,18.869184,5.503512,19.6554,35.11,15.16,38.243139254,134.15,72.109184,27.613512,77.2155454693,18.869184,5.503512,19.6554,53.24,22.11,57.6485012815,130.76,69.409184,26.423512,74.2686798722,18.869184,5.503512,19.6554,50.54,20.92,54.6986105856,133.39,49.509184,11.343512,50.7920718699,18.869184,5.503512,19.6554,30.64,5.84,31.1915886098,134.15,18.869184,6.103512,19.8317665265,18.869184,5.503512,19.6554,0.0,0.6000000000000001,0.6000000000000001,134.32
2019-07-31 06:00:00,56.193552,20.153536,59.6982436901,18.423552,5.373536,19.1912,37.77,14.78,40.5588621635,133.96,73.773552,27.243536,78.6431639018,18.423552,5.373536,19.1912,55.35,21.87,59.514026918,130.52,70.973552,26.073536,75.6113375298,18.423552,5.373536,19.1912,52.55,20.7,56.4800185906,133.22,51.363552,10.903536,52.5081095771,18.423552,5.373536,19.1912,32.94,5.53,33.4009655549,133.96,18.423552,5.933536,19.3554673868,18.423552,5.373536,19.1912,0.0,0.56,0.56,134.15
2019-07-31 06:30:00,60.42888,23.50884,64.8406901274,20.01888,5.83884,20.853,40.41,17.67,44.1043875368,133.32,81.68888,17.86884,83.620383631,20.01888,5.83884,20.853,61.67,12.03,62.8323945111,131.27,78.59888,16.21884,80.2548111218,20.01888,5.83884,20.853,58.58,10.38,59.4925272618,133.86,55.21888,13.96884,56.9583461786,20.01888,5.83884,20.853,35.2,8.13,36.1266785077,133.32,20.01888,6.39884,21.0166769448,20.01888,5.83884,20.853,0.0,0.56,0.56,133.55
2019-07-31 07:00:00,64.076752,25.016136,68.7868970607,21.826752,6.366136,22.7362,42.25,18.65,46.1831679295,133.17,88.336752,11.956136,89.1421950703,21.826752,6.366136,22.7362,66.51,5.59,66.7444993988,131.66,84.986752,11.556136,85.7688305549,21.826752,6.366136,22.7362,63.16,5.19,63.3728782682,134.19,58.566752,15.336136,60.541403248,21.826752,6.366136,22.7362,36.74,8.97,37.8191551994,133.17,21.826752,6.966136,22.9114415443,21.826752,6.366136,22.7362,0.0,0.6000000000000001,0.6000000000000001,133.38
2019-07-31 07:30:00,69.632096,14.863528,71.2007953464,23.292096,6.793528,24.2626,46.34,8.07,47.0374372176,134.72,94.002096,16.683528,95.4711168832,23.292096,6.793528,24.2626,70.71,9.89,71.3982926967,131.55,90.502096,16.083528,91.9201243108,23.292096,6.793528,24.2626,67.21,9.29,67.8490103097,134.25,65.242096,11.223528,66.2004431348,23.292096,6.793528,24.2626,41.95,4.43,42.1832597128,134.72,23.292096,7.353528,24.4253169912,23.292096,6.793528,24.2626,0.0,0.56,0.56,134.92
2019-07-31 08:00:00,72.131824,11.748032,73.0822570084,25.741824,7.508032,26.8144,46.39,4.24,46.5833629099,134.6,97.241824,17.358032,98.7789127788,25.741824,7.508032,26.8144,71.5,9.85,72.1752900929,130.7,93.661824,16.748032,95.1474321823,25.741824,7.508032,26.8144,67.92,9.24,68.5456344343,133.59,68.291824,11.518032,69.2563230788,25.741824,7.508032,26.8144,42.55,4.01,42.7385376446,134.6,25.741824,8.068032,26.9765572896,25.741824,7.508032,26.8144,0.0,0.56,0.56,134.8
