Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-07-31 08:30:00,75.745008,10.228544,76.4325150004,27.115008,7.908544,28.2448,48.63,2.32,48.6853088724,133.98,101.575008,15.328544,102.7251016615,27.115008,7.908544,28.2448,74.46,7.42,74.8287912504,129.55,97.845008,14.848544,98.9652709259,27.115008,7.908544,28.2448,70.73,6.94,71.0696594898,132.87,71.735008,13.578544,73.0088229594,27.115008,7.908544,28.2448,44.62,5.67,44.9788094551,133.98,27.115008,8.468544,28.4066875281,27.115008,7.908544,28.2448,0.0,0.56,0.56,134.17
2019-07-31 09:00:00,75.762256,8.979408,76.2925238948,29.552256,8.619408,30.7836,46.21,0.36,46.2114022726,133.82,104.242256,13.869408,105.1608692159,29.552256,8.619408,30.7836,74.69,5.25,74.8742853054,129.4,100.512256,13.479408,101.4120705155,29.552256,8.619408,30.7836,70.96,4.86,71.1262342599,132.65,71.942256,16.119408,73.7260029612,29.552256,8.619408,30.7836,42.39,7.5,43.0483693071,133.82,29.592256,9.139408,30.9714448123,29.552256,8.619408,30.7836,0.04,0.52,0.5215361924,133.98
2019-07-31 09:30:00,78.410928,8.726104,78.8949841298,28.820928,8.406104,30.0218,49.59,0.32,49.5910324555,133.59,104.590928,13.236104,105.425123519,28.820928,8.406104,30.0218,75.77,4.83,75.9237894207,129.37,100.800928,12.886104,101.6212515272,28.820928,8.406104,30.0218,71.98,4.48,72.1192817491,132.41,74.300928,16.066104,76.0180741627,28.820928,8.406104,30.0218,45.48,7.66,46.1205594068,133.59,28.820928,8.966104,30.1833880093,28.820928,8.406104,30.0218,0.0,0.56,0.56,133.81
2019-07-31 10:00:00,79.703696,8.637328,80.1703348567,28.653696,8.357328,29.8476,51.05,0.28,51.0507678689,133.59,104.233696,12.457328,104.975465718,28.653696,8.357328,29.8476,75.58,4.1,75.6911249751,129.57,100.463696,12.137328,101.1942139895,28.653696,8.357328,29.8476,71.81,3.7800000000000002,71.9094187155,132.37,75.453696,16.297328,77.1936729273,28.653696,8.357328,29.8476,46.8,7.94,47.4687644668,133.59,28.653696,8.917328,30.0092158031,28.653696,8.357328,29.8476,0.0,0.56,0.56,133.77
2019-07-31 10:30:00,77.794464,10.192552,78.4593317925,32.134464,9.372552,33.4734,45.66,0.8200000000000001,45.6673625251,133.79,104.294464,12.942552,105.0944569105,32.134464,9.372552,33.4734,72.16,3.5700000000000003,72.2482560343,129.72,100.704464,12.652552,101.4961878183,32.134464,9.372552,33.4734,68.57,3.2800000000000002,68.6484034774,132.58,73.994464,17.912552,76.1317294024,32.134464,9.372552,33.4734,41.86,8.54,42.7222564947,133.79,32.174464,9.932552,33.6727148136,32.134464,9.372552,33.4734,0.04,0.56,0.5614267539000001,133.94
2019-07-31 11:00:00,79.033856,10.468208,79.7241103617,32.153856,9.378208,33.4936,46.88,1.09,46.8926700029,133.59,107.633856,11.888208,108.2883947932,32.153856,9.378208,33.4936,75.48,2.51,75.5217220407,129.43,103.913856,11.648208,104.5646700296,32.153856,9.378208,33.4936,71.76,2.27,71.7958947294,132.26,75.123856,18.118208,77.2778312418,32.153856,9.378208,33.4936,42.97,8.74,43.8498403646,133.59,32.153856,9.938208,33.6546940845,32.153856,9.378208,33.4936,0.0,0.56,0.56,133.74
2019-07-31 11:30:00,79.187632,10.205976,79.8426139845,30.637632,8.935976,31.9142,48.55,1.27,48.56660787,133.59,107.877632,11.425976,108.4810417238,30.637632,8.935976,31.9142,77.24,2.49,77.2801248705,129.43,104.047632,11.175976,104.6461282817,30.637632,8.935976,31.9142,73.41,2.24,73.4441672293,132.26,75.097632,17.835976,77.1866333757,30.637632,8.935976,31.9142,44.46,8.9,45.3420511226,133.59,30.637632,9.495976,32.0755055262,30.637632,8.935976,31.9142,0.0,0.56,0.56,133.74
2019-07-31 12:00:00,80.275792,9.395856,80.8237891416,29.745792,8.675856,30.9852,50.53,0.72,50.5351293656,133.59,106.955792,11.575856,107.5803973058,29.745792,8.675856,30.9852,77.21,2.9,77.2644426628,129.51,103.125792,11.315856,103.7447713027,29.745792,8.675856,30.9852,73.38,2.64,73.427474422,132.26,76.035792,17.085856,77.9318172528,29.745792,8.675856,30.9852,46.29,8.41,47.0477650904,133.59,29.745792,9.235856,31.1466399112,29.745792,8.675856,30.9852,0.0,0.56,0.56,133.71
2019-07-31 12:30:00,81.82392,9.10656,82.3291158655,29.47392,8.59656,30.702,52.35,0.51,52.3524841817,133.65,108.86392,11.56656,109.4766568178,29.47392,8.59656,30.702,79.39,2.9699999999999998,79.4455348022,129.6,104.94392,11.30656,105.5512417928,29.47392,8.59656,30.702,75.47,2.71,75.5186400831,132.34,77.41392,16.80656,79.2172674914,29.47392,8.59656,30.702,47.94,8.21,48.6379245034,133.65,29.47392,9.11656,30.8516389581,29.47392,8.59656,30.702,0.0,0.52,0.52,133.83
2019-07-31 13:00:00,80.348016,8.941088,80.8439653268,29.078016,8.481088,30.2896,51.27,0.46,51.2720635434,133.74,110.388016,11.481088,110.9834647958,29.078016,8.481088,30.2896,81.31,3.0,81.3653249241,129.6,106.378016,11.201088,106.9661005201,29.078016,8.481088,30.2896,77.3,2.7199999999999998,77.347840306,132.38,76.008016,16.671088,77.8148036774,29.078016,8.481088,30.2896,46.93,8.19,47.6392800114,133.74,29.078016,9.041088,30.4511459016,29.078016,8.481088,30.2896,0.0,0.56,0.56,133.92
2019-07-31 13:30:00,80.071392,8.401656,80.5109659634,28.291392,8.251656,29.4702,51.78,0.15,51.7802172649,133.82,111.291392,11.381656,111.8718732595,28.291392,8.251656,29.4702,83.0,3.13,83.0589965025,129.64,107.201392,11.111656,107.7757270715,28.291392,8.251656,29.4702,78.91,2.86,78.961811656,132.44,75.701392,16.191656,77.4136323574,28.291392,8.251656,29.4702,47.41,7.94,48.0702787593,133.82,28.291392,8.811656,29.6318771386,28.291392,8.251656,29.4702,0.0,0.56,0.56,133.97
2019-07-31 14:00:00,78.695264,8.581952,79.1618246136,28.395264,8.281952,29.5784,50.3,0.30000000000000004,50.3008946243,133.89,109.155264,11.571952,109.7669428016,28.395264,8.281952,29.5784,80.76,3.29,80.8269862113,129.81,105.205264,11.291952,105.8095258154,28.395264,8.281952,29.5784,76.81,3.01,76.8689547217,132.56,74.405264,16.351952,76.1809007896,28.395264,8.281952,29.5784,46.01,8.07,46.7123645302,133.89,28.395264,8.841952,29.7400593947,28.395264,8.281952,29.5784,0.0,0.56,0.56,134.07
2019-07-31 14:30:00,76.513392,9.517656,77.1030799066,30.163392,8.797656,31.4202,46.35,0.72,46.3555918957,134.23,108.143392,12.057656,108.8135115759,30.163392,8.797656,31.4202,77.98,3.26,78.0481133661,130.19,104.353392,11.787656,105.0170426925,30.163392,8.797656,31.4202,74.19,2.99,74.2502269357,132.96,72.533392,17.307656,74.5697519859,30.163392,8.797656,31.4202,42.37,8.51,43.2161659567,134.23,30.163392,9.357656,31.5815760018,30.163392,8.797656,31.4202,0.0,0.56,0.56,134.41
2019-07-31 15:00:00,78.6924,9.0132,79.2068910638,27.3024,7.9632000000000005,28.44,51.39,1.05,51.4007256758,134.43,108.6824,11.0432,109.2420081104,27.3024,7.9632000000000005,28.44,81.38,3.08,81.4382637339,130.51,104.7324,10.7832,105.2860532644,27.3024,7.9632000000000005,28.44,77.43,2.8200000000000003,77.4813351718,133.15,74.2824,16.7632,76.1503763878,27.3024,7.9632000000000005,28.44,46.98,8.8,47.7970752243,134.43,27.3024,8.5232,28.6018528071,27.3024,7.9632000000000005,28.44,0.0,0.56,0.56,134.62
2019-07-31 15:30:00,80.054448,7.910464,80.4443291058,26.504448,7.730464,27.6088,53.55,0.18,53.5503025202,134.83,108.384448,12.020464,109.0489803851,26.504448,7.730464,27.6088,81.88,4.29,81.992307566,130.99,104.384448,11.690464,105.0370407656,26.504448,7.730464,27.6088,77.88,3.96,77.9806129753,133.6,75.464448,15.730464,77.0865125012,26.504448,7.730464,27.6088,48.96,8.0,49.6092894527,134.83,26.504448,8.290464,27.7708040417,26.504448,7.730464,27.6088,0.0,0.56,0.56,134.99
2019-07-31 16:00:00,81.107904,7.816472,81.4836752104,25.427904,7.416472,26.4874,55.68,0.4,55.6814367631,134.86,107.317904,12.336472,108.0246317298,25.427904,7.416472,26.4874,81.89,4.92,82.0376651301,131.18,103.317904,11.976472,104.0097359314,25.427904,7.416472,26.4874,77.89,4.5600000000000005,78.0233663719,133.69,76.327904,15.016472,77.791023649,25.427904,7.416472,26.4874,50.9,7.6,51.4642594428,134.86,25.467904,7.976472,26.6877919604,25.427904,7.416472,26.4874,0.04,0.56,0.5614267539000001,135.05
2019-07-31 16:30:00,78.457952,8.897736,78.9608759954,27.797952,8.107736,28.9562,50.66,0.79,50.6661593176,135.12,107.117952,13.867736,108.0118963005,27.797952,8.107736,28.9562,79.32,5.76,79.5288626852,131.5,103.227952,13.457736,104.1014924598,27.797952,8.107736,28.9562,75.43,5.35,75.6194908737,133.96,74.147952,15.307736,75.7115946685,27.797952,8.107736,28.9562,46.35,7.2,46.9058898221,135.12,27.797952,8.667736,29.1179632317,27.797952,8.107736,28.9562,0.0,0.56,0.56,135.26
2019-07-31 17:00:00,79.214752,9.505136,79.7829840555,27.754752,8.095136,28.9112,51.46,1.4100000000000001,51.479313321,135.02,108.554752,14.225136,109.4828236574,27.754752,8.095136,28.9112,80.8,6.13,81.0321966875,131.38,104.584752,13.805136,105.49195292,27.754752,8.095136,28.9112,76.83,5.71,77.0418912021,133.82,74.854752,14.705136,76.2854830342,27.754752,8.095136,28.9112,47.1,6.61,47.5615611602,135.02,27.754752,8.695136,29.0849041367,27.754752,8.095136,28.9112,0.0,0.6000000000000001,0.6000000000000001,135.21
2019-07-31 17:30:00,80.990176,9.912968,81.5945803536,26.170176,7.632968,27.2606,54.82,2.2800000000000002,54.8673928668,134.91,110.340176,14.342968,111.2684823783,26.170176,7.632968,27.2606,84.17,6.71,84.437035713,131.14,106.210176,13.892968,107.1149664883,26.170176,7.632968,27.2606,80.04,6.26,80.2844268834,133.68,76.340176,13.422968,77.5112800929,26.170176,7.632968,27.2606,50.17,5.79,50.5029999109,134.91,26.170176,8.192968,27.4226701202,26.170176,7.632968,27.2606,0.0,0.56,0.56,135.06
2019-07-31 18:00:00,81.659136,10.357248,82.3133469032,23.579136,6.877248,24.5616,58.08,3.48,58.1841627937,134.86,109.519136,14.917248,110.5303824208,23.579136,6.877248,24.5616,85.94,8.04,86.3152663206,131.14,105.279136,14.397248,106.2590100974,23.579136,6.877248,24.5616,81.7,7.52,82.0453557491,133.65,76.749136,11.547248,77.6129423042,23.579136,6.877248,24.5616,53.17,4.67,53.374692505,134.86,23.579136,7.437248,24.7242454348,23.579136,6.877248,24.5616,0.0,0.56,0.56,135.06
2019-07-31 18:30:00,81.307216,11.021688,82.0508438716,21.777216,6.351688,22.6846,59.53,4.67,59.7128947548,134.69,107.847216,15.981688,109.0249345346,21.777216,6.351688,22.6846,86.07,9.63,86.6070539852,130.97,103.587216,15.371688,104.7215360401,21.777216,6.351688,22.6846,81.81,9.02,82.3057501029,133.57,76.307216,9.891688,76.9456737261,21.777216,6.351688,22.6846,54.53,3.54,54.6447847466,134.69,21.777216,6.911688,22.8477256575,21.777216,6.351688,22.6846,0.0,0.56,0.56,134.89
2019-07-31 19:00:00,82.760768,10.640224,83.441950401,19.680768,5.7402239999999995,20.5008,63.08,4.9,63.2700276592,134.63,107.730768,15.270224,108.8076197464,19.680768,5.7402239999999995,20.5008,88.05,9.53,88.564233187,130.91,103.340768,14.660224,104.3754592735,19.680768,5.7402239999999995,20.5008,83.66,8.92,84.1341904341,133.48,77.470768,9.060224,77.9987663584,19.680768,5.7402239999999995,20.5008,57.79,3.32,57.8852874226,134.63,19.680768,6.300224,20.6645941533,19.680768,5.7402239999999995,20.5008,0.0,0.56,0.56,134.86
2019-07-31 19:30:00,81.278128,11.410703999999999,82.0751987933,18.208128,5.310704,18.9668,63.07,6.1,63.364303042,134.33,106.128128,16.070704,107.3380038935,18.208128,5.310704,18.9668,87.92,10.76,88.575978685,130.55,101.748128,15.410703999999999,102.9085581926,18.208128,5.310704,18.9668,83.54,10.1,84.1483309401,133.22,75.978128,7.500704,76.3474720923,18.208128,5.310704,18.9668,57.77,2.19,57.8114953967,134.33,18.208128,5.870704,19.1311549761,18.208128,5.310704,18.9668,0.0,0.56,0.56,134.54
2019-07-31 20:00:00,81.106176,11.275968,81.8862579416,16.786176,4.895968,17.4856,64.32,6.38,64.6356465118,134.15,105.596176,16.075968,106.8128696972,16.786176,4.895968,17.4856,88.81,11.18,89.5109406721,130.37,101.156176,15.375968,102.3180938783,16.786176,4.895968,17.4856,84.37,10.48,85.0183938921,133.03,75.716176,6.795968,76.0205530703,16.786176,4.895968,17.4856,58.93,1.9,58.9606216046,134.15,16.786176,5.415968,17.63826562,16.786176,4.895968,17.4856,0.0,0.52,0.52,134.35
2019-07-31 20:30:00,81.906176,10.945968,82.6343504991,14.626176,4.265968,15.2356,67.28,6.68,67.6108038704,134.52,104.806176,16.285968,106.0639773035,14.626176,4.265968,15.2356,90.18,12.02,90.9775400855,130.87,100.306176,15.555968,101.5052564361,14.626176,4.265968,15.2356,85.68,11.29,86.420637003,133.54,76.276176,5.915968,76.5052527776,14.626176,4.265968,15.2356,61.65,1.65,61.6720763393,134.52,14.666176,4.825968,15.4397760865,14.626176,4.265968,15.2356,0.04,0.56,0.5614267539000001,134.79
2019-07-31 21:00:00,80.605984,12.035912,81.4996186143,14.625984,4.265912,15.2354,65.98,7.77,66.4359338009,134.02,103.535984,17.405912,104.9888839611,14.625984,4.265912,15.2354,88.91,13.14,89.8757347675,130.29,99.075984,16.615912,100.4596393442,14.625984,4.265912,15.2354,84.45,12.35,85.3482571585,133.02,75.065984,4.845912,75.2222361872,14.625984,4.265912,15.2354,60.44,0.58,60.4427828611,134.02,14.625984,4.825912,15.4015854573,14.625984,4.265912,15.2354,0.0,0.56,0.56,134.25
2019-07-31 21:30:00,81.33136,12.40248,82.2715724269,13.07136,3.81248,13.616,68.26,8.59,68.7983698935,133.92,103.80136,17.52248,105.2699370343,13.07136,3.81248,13.616,90.73,13.71,91.7599967306,130.13,99.25136,16.69248,100.6452748538,13.07136,3.81248,13.616,86.18,12.88,87.1371723204,132.89,75.63136,3.94248,75.7340462672,13.07136,3.81248,13.616,62.56,0.13,62.5601350702,133.92,13.07136,4.37248,13.7832881998,13.07136,3.81248,13.616,0.0,0.56,0.56,134.15
2019-07-31 22:00:00,78.07376,12.63568,79.0896479294,14.21376,4.14568,14.806000000000001,63.86,8.49,64.421888361,134.49,100.62376,18.29568,102.27352044,14.21376,4.14568,14.806000000000001,86.41,14.15,87.5608965235,130.89,96.32376,17.45568,97.8926325359,14.21376,4.14568,14.806000000000001,82.11,13.31,83.1817780526,133.51,72.70376,4.31568,72.8317362968,14.21376,4.14568,14.806000000000001,58.49,0.17,58.4902470503,134.49,14.21376,4.70568,14.9724546284,14.21376,4.14568,14.806000000000001,0.0,0.56,0.56,134.71
2019-07-31 22:30:00,74.247872,13.722296,75.5052839478,13.447872,3.9222960000000002,14.0082,60.8,9.8,61.5847383692,135.12,95.497872,19.942296,97.5578737278,13.447872,3.9222960000000002,14.0082,82.05,16.02,83.5992996382,131.78,91.397872,19.012296,93.3543700387,13.447872,3.9222960000000002,14.0082,77.95,15.09,79.3971699748,134.25,69.137872,5.042296,69.3214980626,13.447872,3.9222960000000002,14.0082,55.69,1.12,55.7012612065,135.12,13.447872,4.482296,14.1751980148,13.447872,3.9222960000000002,14.0082,0.0,0.56,0.56,135.33
2019-07-31 23:00:00,70.070096,14.357528,71.5259181257,12.780096,3.727528,13.3126,57.29,10.63,58.2678384703,135.04,90.030096,21.007528,92.4485501154,12.780096,3.727528,13.3126,77.25,17.28,79.159086023,131.82,86.150096,20.017528,88.4451268756,12.780096,3.727528,13.3126,73.37,16.29,75.1566430863,134.3,65.310096,5.607528,65.5503852758,12.780096,3.727528,13.3126,52.53,1.88,52.5636309629,135.04,12.780096,4.287528,13.480124262,12.780096,3.727528,13.3126,0.0,0.56,0.56,135.3
2019-07-31 23:30:00,65.73888,14.76384,67.3763409158,12.21888,3.56384,12.728,53.52,11.2,54.67934162,135.48,84.57888,22.09384,87.4169589267,12.21888,3.56384,12.728,72.36,18.53,74.694916159,132.43,80.91888,21.04384,83.6104559394,12.21888,3.56384,12.728,68.7,17.48,70.8889300244,134.74,61.32888,5.90384,61.6123920068,12.21888,3.56384,12.728,49.11,2.34,49.165716714,135.48,12.25888,4.12384,12.933916468,12.21888,3.56384,12.728,0.04,0.56,0.5614267539000001,135.65
2019-08-01 00:00:00,62.423312,17.027216,64.7039099727,11.613312,3.387216,12.0972,50.81,13.64,52.6089887757,136.03,79.753312,24.347216,83.3869156518,11.613312,3.387216,12.0972,68.14,20.96,71.2908212886,133.14,76.263312,23.177216,79.7074406735,11.613312,3.387216,12.0972,64.65,19.79,67.6111425728,135.35,58.303312,7.907216,58.8370653163,11.613312,3.387216,12.0972,46.69,4.52,46.9082775211,136.03,11.613312,3.947216,12.2657869605,11.613312,3.387216,12.0972,0.0,0.56,0.56,136.23
2019-08-01 00:30:00,60.334336,17.190848,62.7356147298,11.214336,3.270848,11.6816,49.12,13.92,51.0542926697,136.15,76.684336,24.850848,80.6104958059,11.214336,3.270848,11.6816,65.47,21.58,68.9348772393,133.41,73.324336,23.650848,77.0442785738,11.214336,3.270848,11.6816,62.11,20.38,65.3681612102,135.53,56.354336,8.010848,56.9208649941,11.214336,3.270848,11.6816,45.14,4.74,45.3881834843,136.15,11.214336,3.830848,11.8506003358,11.214336,3.270848,11.6816,0.0,0.56,0.56,136.4
2019-08-01 01:00:00,58.408832,17.087576,60.8570202126,11.888832,3.467576,12.3842,46.52,13.62,48.4728253767,136.49,74.708832,25.127576,78.8213464389,11.888832,3.467576,12.3842,62.82,21.66,66.4492889352,133.79,71.488832,23.937576,75.3900566751,11.888832,3.467576,12.3842,59.6,20.47,63.0173063531,135.91,54.648832,7.887576,55.2151129141,11.888832,3.467576,12.3842,42.76,4.42,42.9878354887,136.49,11.888832,4.027576,12.552517467,11.888832,3.467576,12.3842,0.0,0.56,0.56,136.75
2019-08-01 01:30:00,57.143984,17.229912,59.6850464934,12.273984,3.579912,12.7854,44.87,13.65,46.9003134318,136.6,74.133984,25.349912,78.3483606856,12.273984,3.579912,12.7854,61.86,21.77,65.5789028576,133.91,70.943984,24.159912,74.9449812438,12.273984,3.579912,12.7854,58.67,20.58,62.1747963406,136.0,53.553984,8.019912,54.1511605671,12.273984,3.579912,12.7854,41.28,4.44,41.5180924417,136.6,12.273984,4.139912,12.9533607454,12.273984,3.579912,12.7854,0.0,0.56,0.56,136.82
2019-08-01 02:00:00,56.591056,17.342808,59.1888554419,12.661056,3.692808,13.1886,43.93,13.65,46.0018195292,136.85,73.751056,25.522808,78.0425011729,12.661056,3.692808,13.1886,61.09,21.83,64.8732379337,134.19,70.601056,24.312808,74.670085986,12.661056,3.692808,13.1886,57.94,20.62,61.499821138,136.27,53.081056,8.102808,53.6959402894,12.661056,3.692808,13.1886,40.42,4.41,40.659863502,136.85,12.661056,4.252808,13.3562238271,12.661056,3.692808,13.1886,0.0,0.56,0.56,137.04
2019-08-01 02:30:00,55.975152,26.812336,62.0654412955,11.185152,3.262336,11.6512,44.79,23.55,50.6038200139,135.2,73.145152,18.932336,75.5555862099,11.185152,3.262336,11.6512,61.96,15.67,63.9108011216,133.91,69.945152,18.032336,72.2321910918,11.185152,3.262336,11.6512,58.76,14.77,60.5878741994,136.05,50.665152,17.072336,53.4642149824,11.185152,3.262336,11.6512,39.48,13.81,41.8256679564,135.2,11.185152,3.822336,11.8202317135,11.185152,3.262336,11.6512,0.0,0.56,0.56,135.45
2019-08-01 03:00:00,55.552304,29.430672,62.8667076765,9.842304,2.870672,10.2524,45.71,26.56,52.8662245673,134.71,72.412304,16.600672,74.2908075164,9.842304,2.870672,10.2524,62.57,13.73,64.0587058876,133.91,69.202304,15.810672,70.9854649066,9.842304,2.870672,10.2524,59.36,12.94,60.7540385489,135.99,49.662304,18.620672,53.0384187577,9.842304,2.870672,10.2524,39.82,15.75,42.8216639098,134.71,9.842304,3.470672,10.4363074006,9.842304,2.870672,10.2524,0.0,0.6000000000000001,0.6000000000000001,134.95
2019-08-01 03:30:00,55.519936,29.356648,62.8034718407,9.039936,2.636648,9.4166,46.48,26.72,53.6129536586,134.82,71.809936,16.636648,73.7119051782,9.039936,2.636648,9.4166,62.77,14.0,64.3123075313,134.02,68.589936,15.816648,70.3899543574,9.039936,2.636648,9.4166,59.55,13.18,60.9911050892,136.08,49.489936,18.536648,52.8475267573,9.039936,2.636648,9.4166,40.45,15.9,43.4627714257,134.82,9.039936,3.196648,9.5884827434,9.039936,2.636648,9.4166,0.0,0.56,0.56,135.1
2019-08-01 04:00:00,55.333168,29.348424,62.634570903,8.943168,2.608424,9.3158,46.39,26.74,53.5449315995,134.82,71.543168,16.678424,73.4615185972,8.943168,2.608424,9.3158,62.6,14.07,64.161708986,134.02,68.323168,15.848424,70.1372071645,8.943168,2.608424,9.3158,59.38,13.24,60.8381623654,136.08,49.333168,18.518424,52.6943402308,8.943168,2.608424,9.3158,40.39,15.91,43.410600088,134.82,8.943168,3.208424,9.5012756217,8.943168,2.608424,9.3158,0.0,0.6000000000000001,0.6000000000000001,135.07
2019-08-01 04:30:00,55.751264,29.409952,63.0329177037,8.571264,2.499952,8.9284,47.18,26.91,54.3148276256,134.7,71.861264,16.659952,73.767169285,8.571264,2.499952,8.9284,63.29,14.16,64.8546814039,133.78,68.601264,15.839952,70.406231981,8.571264,2.499952,8.9284,60.03,13.34,61.4943615301,135.95,49.671264,18.569952,53.0290258692,8.571264,2.499952,8.9284,41.1,16.07,44.1299773397,134.7,8.571264,3.059952,9.1010918466,8.571264,2.499952,8.9284,0.0,0.56,0.56,134.98
2019-08-01 05:00:00,56.422592,29.098256,63.4839931813,8.462592,2.4682560000000002,8.8152,47.96,26.63,54.8572556732,134.86,72.332592,16.418256,74.1725218361,8.462592,2.4682560000000002,8.8152,63.87,13.95,65.375678964,133.93,69.062592,15.608256,70.8043732344,8.462592,2.4682560000000002,8.8152,60.6,13.14,62.0082220355,136.11,50.222592,18.298256,53.4521741358,8.462592,2.4682560000000002,8.8152,41.76,15.83,44.6596742039,134.86,8.462592,3.028256,8.9880919977,8.462592,2.4682560000000002,8.8152,0.0,0.56,0.56,134.98
2019-08-01 05:30:00,58.026224,28.702232,64.7368580754,8.236224,2.402232,8.5794,49.79,26.3,56.3092718831,134.43,73.686224,15.992232,75.4016650461,8.236224,2.402232,8.5794,65.45,13.59,66.846021572,133.56,70.346224,15.182232,71.965904424,8.236224,2.402232,8.5794,62.11,12.78,63.4112016918,135.66,51.566224,17.972231999999998,54.6083929509,8.236224,2.402232,8.5794,43.33,15.57,46.0425216512,134.43,8.236224,3.002232,8.766343751,8.236224,2.402232,8.5794,0.0,0.6000000000000001,0.6000000000000001,134.71
2019-08-01 06:00:00,59.445904,28.385472,65.8752648802,8.315904,2.425472,8.6624,51.13,25.96,57.3428155918,134.46,75.155904,15.725472,76.7834642073,8.315904,2.425472,8.6624,66.84,13.3,68.1503895807,133.56,71.755904,14.935472,73.2937792907,8.315904,2.425472,8.6624,63.44,12.51,64.6616864921,135.69,52.775904,17.705472,55.6666846665,8.315904,2.425472,8.6624,44.46,15.28,47.0124451608,134.46,8.315904,2.9854719999999997,8.8355702929,8.315904,2.425472,8.6624,0.0,0.56,0.56,134.71
2019-08-01 06:30:00,65.256864,24.825752,69.8195979756,8.556864000000001,2.495752,8.9134,56.7,22.33,60.9386486558,133.92,81.456864,12.585752,82.4234302011,8.556864000000001,2.495752,8.9134,72.9,10.09,73.5949597459,132.83,77.786864,11.965752,78.7018133964,8.556864000000001,2.495752,8.9134,69.23,9.47,69.8747007149,135.1,57.806864,14.705752,59.6480734592,8.556864000000001,2.495752,8.9134,49.25,12.21,50.7409755523,133.92,8.596864,3.055752,9.1237980534,8.556864000000001,2.495752,8.9134,0.04,0.56,0.5614267539000001,134.12
2019-08-01 07:00:00,70.27048,23.02264,73.9458065883,9.54048,2.7826400000000002,9.938,60.73,20.24,64.0139867529,133.22,88.24048,9.83264,88.786615658,9.54048,2.7826400000000002,9.938,78.7,7.05,79.0151409541,131.77,84.29048,9.35264,84.8077643474,9.54048,2.7826400000000002,9.938,74.75,6.57,75.0381729522,134.21,62.30048,13.23264,63.6902863049,9.54048,2.7826400000000002,9.938,52.76,10.45,53.7849430603,133.22,9.58048,3.3426400000000003,10.1468635154,9.54048,2.7826400000000002,9.938,0.04,0.56,0.5614267539000001,133.4
2019-08-01 07:30:00,75.291344,13.065392,76.4165620101,10.921344,3.1853920000000002,11.3764,64.37,9.88,65.1238151524,134.07,94.731344,12.255392,95.520794433,10.921344,3.1853920000000002,11.3764,83.81,9.07,84.2993534969,131.18,90.521344,11.665392,91.2699024327,10.921344,3.1853920000000002,11.3764,79.6,8.48,80.0504241088,133.75,68.821344,8.325392,69.3230808744,10.921344,3.1853920000000002,11.3764,57.9,5.14,58.1277007975,134.07,10.921344,3.745392,11.5457228444,10.921344,3.1853920000000002,11.3764,0.0,0.56,0.56,134.26
2019-08-01 08:00:00,78.508848,8.744664,78.9943565248,12.838848,3.744664,13.3738,65.67,5.0,65.8600706043,134.21,98.848848,14.004664,99.8359923308,12.838848,3.744664,13.3738,86.01,10.26,86.6197881549,130.43,94.558848,13.374664,95.5000385979,12.838848,3.744664,13.3738,81.72,9.63,82.2854501112,133.17,72.998848,6.924664,73.3265489495,12.838848,3.744664,13.3738,60.16,3.18,60.2439872518,134.21,12.838848,4.304664,13.5412757937,12.838848,3.744664,13.3738,0.0,0.56,0.56,134.43
2019-08-01 08:30:00,80.057584,7.979712,80.4542886335,15.187584,4.429712,15.8204,64.87,3.55,64.9670639632,133.99,102.907584,12.789712,103.6993132945,15.187584,4.429712,15.8204,87.72,8.36,88.1174670539,130.04,98.517584,12.249712,99.2762297898,15.187584,4.429712,15.8204,83.33,7.82,83.6961247609,132.84,74.607584,8.909712,75.1377039724,15.187584,4.429712,15.8204,59.42,4.48,59.5886465696,133.99,15.187584,4.989712,15.9862420099,15.187584,4.429712,15.8204,0.0,0.56,0.56,134.21
2019-08-01 09:00:00,80.747696,6.929328,81.0444692489,17.277696,5.039328,17.9976,63.47,1.8900000000000001,63.4981338308,133.45,104.207696,11.609328,104.8523743281,17.277696,5.039328,17.9976,86.93,6.57,87.1779203698,129.18,99.897696,11.169328,100.5201649127,17.277696,5.039328,17.9976,82.62,6.13,82.8470959057,132.3,75.427696,10.999328,76.2254717291,17.277696,5.039328,17.9976,58.15,5.96,58.4546328361,133.45,17.277696,5.599328,18.1623581376,17.277696,5.039328,17.9976,0.0,0.56,0.56,133.65
2019-08-01 09:30:00,82.453536,12.301448,83.3661275447,16.393536,4.781448,17.0766,66.06,7.52,66.4866452756,133.72,106.303536,9.161448,106.6975814888,16.393536,4.781448,17.0766,89.91,4.38,90.0166234648,131.22,101.833536,9.061448,102.2358982653,16.393536,4.781448,17.0766,85.44,4.28,85.5471332074,134.03,76.883536,7.311448,77.2304045031,16.393536,4.781448,17.0766,60.49,2.5300000000000002,60.5428856266,133.72,16.393536,5.341448,17.2417832407,16.393536,4.781448,17.0766,0.0,0.56,0.56,133.9
2019-08-01 10:00:00,80.7808,15.0794,82.1761884794,17.8608,5.2094,18.605,62.92,9.87,63.6894284791,133.94,105.6008,9.6594,106.0416567628,17.8608,5.2094,18.605,87.74,4.45,87.8527751411,131.92,101.1708,9.5694,101.6223606742,17.8608,5.2094,18.605,83.31,4.36,83.4240115315,134.59,75.4408,6.5194,75.7219709265,17.8608,5.2094,18.605,57.58,1.31,57.5948999478,133.94,17.8608,5.7294,18.7572439607,17.8608,5.2094,18.605,0.0,0.52,0.52,134.07
2019-08-01 10:30:00,80.513056,14.663808,81.8375186056,18.493056,5.393808,19.2636,62.02,9.27,62.7089570955,133.78,105.133056,10.473808,105.6534907986,18.493056,5.393808,19.2636,86.64,5.08,86.7888011209,131.89,100.773056,10.343808,101.3025329373,18.493056,5.393808,19.2636,82.28,4.95,82.4287625771,134.44,75.263056,6.163808,75.5150324606,18.493056,5.393808,19.2636,56.77,0.77,56.7752217081,133.78,18.493056,5.953808,19.4278395587,18.493056,5.393808,19.2636,0.0,0.56,0.56,133.94
2019-08-01 11:00:00,81.08536,14.754480000000001,82.416808276,19.69536,5.74448,20.516,61.39,9.01,62.0476607134,133.76,107.28536,11.70448,107.9219316098,19.69536,5.74448,20.516,87.59,5.96,87.7925378378,131.92,102.89536,11.52448,103.5387306702,19.69536,5.74448,20.516,83.2,5.78,83.4005299743,134.33,75.88536,6.35448,76.1509506073,19.69536,5.74448,20.516,56.19,0.61,56.1933109898,133.76,19.69536,6.30448,20.6797890125,19.69536,5.74448,20.516,0.0,0.56,0.56,133.91
2019-08-01 11:30:00,79.895648,15.212064,81.3309379048,20.955648,6.112064,21.8288,58.94,9.1,59.6383567849,133.73,106.915648,12.102064,107.5984002684,20.955648,6.112064,21.8288,85.96,5.99,86.1684495625,131.92,102.605648,11.922064,103.2959564142,20.955648,6.112064,21.8288,81.65,5.8100000000000005,81.8564511813,134.27,74.895648,6.702064,75.1949183868,20.955648,6.112064,21.8288,53.94,0.59,53.9432266369,133.73,20.955648,6.632064,21.9800695176,20.955648,6.112064,21.8288,0.0,0.52,0.52,133.87
2019-08-01 12:00:00,82.173648,14.286064,83.4062350801,18.603648,5.426064,19.3788,63.57,8.86,64.1844568412,133.6,106.863648,11.336064,107.4632291106,18.603648,5.426064,19.3788,88.26,5.91,88.4576491888,131.81,102.443648,11.156064,103.0493026639,18.603648,5.426064,19.3788,83.84,5.73,84.0355787747,134.21,76.763648,6.046064,77.0013801445,18.603648,5.426064,19.3788,58.16,0.62,58.1633045829,133.6,18.603648,5.986064,19.5429957049,18.603648,5.426064,19.3788,0.0,0.56,0.56,133.79
2019-08-01 12:30:00,80.031504,14.696272,81.3696629168,20.421504,5.956272,21.2724,59.61,8.74,60.2473211023,133.84,106.141504,12.016272,106.8195191159,20.421504,5.956272,21.2724,85.72,6.06,85.9339397444,132.05,101.881504,11.826272,102.5655964089,20.421504,5.956272,21.2724,81.46,5.87,81.6712219818,134.45,74.941504,6.226272,75.1997040207,20.421504,5.956272,21.2724,54.52,0.27,54.5206685579,133.84,20.421504,6.516272,21.4359423959,20.421504,5.956272,21.2724,0.0,0.56,0.56,133.99
2019-08-01 13:00:00,80.656896,14.759928,81.9962825189,20.296896,5.919928,21.1426,60.36,8.84,61.0038949576,134.07,108.526896,12.079928,109.1971236612,20.296896,5.919928,21.1426,88.23,6.16,88.4447765558,132.3,104.106896,11.889928,104.7836637201,20.296896,5.919928,21.1426,83.81,5.97,84.0223601192,134.65,75.516896,6.699928,75.8135252886,20.296896,5.919928,21.1426,55.22,0.78,55.2255085988,134.07,20.296896,6.479928,21.3061834715,20.296896,5.919928,21.1426,0.0,0.56,0.56,134.24
2019-08-01 13:30:00,78.244112,16.126616,79.8887276547,22.754112,6.636616,23.7022,55.49,9.49,56.2956499208,134.55,106.654112,12.746616,107.4131082595,22.754112,6.636616,23.7022,83.9,6.11,84.1221855398,132.82,102.464112,12.556616,103.2306294339,22.754112,6.636616,23.7022,79.71,5.92,79.9295345914,135.08,73.504112,7.516616,73.8874414024,22.754112,6.636616,23.7022,50.75,0.88,50.7576289832,134.55,22.794112,7.156616,23.8911844503,22.754112,6.636616,23.7022,0.04,0.52,0.5215361924,134.7
2019-08-01 14:00:00,76.014848,14.977664,77.4763675927,24.094848,7.027664,25.0988,51.92,7.95,52.5251263682,134.49,102.884848,13.637664000000001,103.7847668368,24.094848,7.027664,25.0988,78.79,6.61,79.0667831646,132.9,98.964848,13.417664,99.8702901111,24.094848,7.027664,25.0988,74.87,6.39,75.1421918765,135.19,71.584848,7.537664,71.9806004543,24.094848,7.027664,25.0988,47.49,0.51,47.4927383923,134.49,24.094848,7.587664,25.2613211278,24.094848,7.027664,25.0988,0.0,0.56,0.56,134.65
2019-08-01 14:30:00,81.9488,15.1184,83.3316976906,18.7488,5.4684,19.53,63.2,9.65,63.9324839186,134.63,102.7588,10.8784,103.3330081049,18.7488,5.4684,19.53,84.01,5.41,84.1840139219,133.2,98.5888,10.7184,99.1697311885,18.7488,5.4684,19.53,79.84,5.25,80.0124246602,135.33,76.5488,6.5283999999999995,76.8266801834,18.7488,5.4684,19.53,57.8,1.06,57.8097189061,134.63,18.7488,6.0284,19.6941389251,18.7488,5.4684,19.53,0.0,0.56,0.56,134.86
2019-08-01 15:00:00,80.443584,15.687712,81.9589806828,18.403584,5.367712,19.1704,62.04,10.32,62.8924796776,134.82,103.323584,10.687712,103.8748776096,18.403584,5.367712,19.1704,84.92,5.32,85.0864783617,133.33,99.133584,10.517712,99.6899681131,18.403584,5.367712,19.1704,80.73,5.15,80.8940999085,135.47,75.033584,6.987712,75.3582566603,18.403584,5.367712,19.1704,56.63,1.62,56.6531667253,134.82,18.403584,5.927712,19.3346754201,18.403584,5.367712,19.1704,0.0,0.56,0.56,135.01
2019-08-01 15:30:00,75.233296,15.785128,76.8714452381,22.783296,6.645128,23.7326,52.45,9.14,53.2404179172,135.05,102.253296,12.515128,103.0163335191,22.783296,6.645128,23.7326,79.47,5.87,79.6864969741,133.68,98.363296,12.315128,99.1312280648,22.783296,6.645128,23.7326,75.58,5.67,75.7923828627,135.77,70.663296,7.265128,71.0357901796,22.783296,6.645128,23.7326,47.88,0.62,47.8840140339,135.05,22.783296,7.205128,23.8954482302,22.783296,6.645128,23.7326,0.0,0.56,0.56,135.26
2019-08-01 16:00:00,76.878432,15.105376,78.3483611244,22.338432,6.515376,23.2692,54.54,8.59,55.2123147495,134.82,101.018432,12.225376,101.7555080675,22.338432,6.515376,23.2692,78.68,5.71,78.8869222368,133.56,97.158432,12.025376,97.8997986547,22.338432,6.515376,23.2692,74.82,5.51,75.0226132576,135.63,72.168432,6.875376,72.4951955131,22.338432,6.515376,23.2692,49.83,0.36,49.8313004045,134.82,22.338432,7.075376,23.4321678417,22.338432,6.515376,23.2692,0.0,0.56,0.56,135.06
2019-08-01 16:30:00,83.399728,15.194504,84.7725638534,15.409728,4.494504,16.0518,67.99,10.7,68.8268123626,135.11,104.289728,8.824504,104.6624060356,15.409728,4.494504,16.0518,88.88,4.33,88.985410602,133.85,99.889728,8.714504,100.269139519,15.409728,4.494504,16.0518,84.48,4.22,84.5853344262,135.83,77.529728,6.464504,77.7987695,15.409728,4.494504,16.0518,62.12,1.97,62.1512292718,135.11,15.409728,5.054504,16.2175129943,15.409728,4.494504,16.0518,0.0,0.56,0.56,135.29
2019-08-01 17:00:00,84.157952,16.137736,85.6912329707,16.277952,4.747736,16.9562,67.88,11.39,68.8289655596,135.11,107.297952,8.567736,107.6394751174,16.277952,4.747736,16.9562,91.02,3.8200000000000003,91.1001251371,133.81,102.777952,8.487736,103.1278288326,16.277952,4.747736,16.9562,86.5,3.74,86.580815427,135.83,78.307952,7.327736,78.6500544267,16.277952,4.747736,16.9562,62.03,2.58,62.0836314982,135.11,16.317952,5.307736,17.1594760678,16.277952,4.747736,16.9562,0.04,0.56,0.5614267539000001,135.38
2019-08-01 17:30:00,86.079824,16.177032,87.5867139708,12.709824,3.707032,13.2394,73.37,12.47,74.4221593344,134.57,107.419824,6.107032,107.5932824485,12.709824,3.707032,13.2394,94.71,2.4,94.7404037357,133.34,102.689824,6.097032,102.8706651692,12.709824,3.707032,13.2394,89.98,2.39,90.011735346,135.41,79.769824,7.317032,80.1047050945,12.709824,3.707032,13.2394,67.06,3.61,67.1570971678,134.57,12.709824,4.267032,13.4069828149,12.709824,3.707032,13.2394,0.0,0.56,0.56,135.02
2019-08-01 18:00:00,86.15288,17.00584,87.8152454099,12.842880000000001,3.7458400000000003,13.378,73.31,13.26,74.4995550322,134.7,110.50288,5.38584,110.6340533507,12.842880000000001,3.7458400000000003,13.378,97.66,1.6400000000000001,97.6737692525,133.48,105.63288,5.42584,105.7721375259,12.842880000000001,3.7458400000000003,13.378,92.79,1.6800000000000002,92.8052072892,135.54,79.84288,8.09584,80.2522779241,12.842880000000001,3.7458400000000003,13.378,67.0,4.35,67.1410641858,134.7,12.842880000000001,4.30584,13.5454724835,12.842880000000001,3.7458400000000003,13.378,0.0,0.56,0.56,134.99
2019-08-01 18:30:00,85.5556,16.5958,87.1503371709,11.2656,3.2858,11.735,74.29,13.31,75.4729103719,134.62,110.3156,4.4158,110.4039441913,11.2656,3.2858,11.735,99.05,1.13,99.0564455248,133.4,105.3656,4.4758,105.4606203708,11.2656,3.2858,11.735,94.1,1.19,94.1075241413,135.47,79.1956,7.6858,79.5676729646,11.2656,3.2858,11.735,67.93,4.4,68.0723504809,134.62,11.2656,3.8058,11.8910830878,11.2656,3.2858,11.735,0.0,0.52,0.52,134.9
2019-08-01 19:00:00,86.209504,16.850272,87.8408233477,9.429504,2.750272,9.8224,76.78,14.1,78.0639378971,134.44,110.259504,3.130272,110.3039293277,9.429504,2.750272,9.8224,100.83,0.38,100.8307160542,133.2,105.199504,3.210272,105.2484749921,9.429504,2.750272,9.8224,95.77,0.46,95.7711047237,135.29,79.639504,7.900272,80.0303998181,9.429504,2.750272,9.8224,70.21,5.15,70.3986264071,134.44,9.429504,3.310272,9.9936703168,9.429504,2.750272,9.8224,0.0,0.56,0.56,134.72
2019-08-01 19:30:00,86.24112,16.69116,87.8414799568,8.54112,2.49116,8.897,77.7,14.2,78.9868976476,134.85,110.25112,2.73116,110.2849431981,8.54112,2.49116,8.897,101.71,0.24,101.7102831576,133.65,105.16112,2.71116,105.1960624178,8.54112,2.49116,8.897,96.62,0.22,96.6202504654,135.72,79.61112,7.71116,79.9837009409,8.54112,2.49116,8.897,71.07,5.22,71.2614432916,134.85,8.54112,3.05116,9.0697468653,8.54112,2.49116,8.897,0.0,0.56,0.56,135.13
2019-08-01 20:00:00,85.718416,16.473288,87.2869753118,8.068416,2.353288,8.4046,77.65,14.12,78.9233609269,133.86,109.158416,2.863288,109.1959623878,8.068416,2.353288,8.4046,101.09,0.51,101.0912864692,132.49,104.018416,2.7832879999999998,104.0556464553,8.068416,2.353288,8.4046,95.95,0.43,95.9509635178,134.75,79.158416,7.623288,79.5246461392,8.068416,2.353288,8.4046,71.09,5.27,71.2850685628,133.86,8.068416,2.913288,8.5782622786,8.068416,2.353288,8.4046,0.0,0.56,0.56,134.13
2019-08-01 20:30:00,84.196768,18.128224,86.1262343716,7.776768,2.268224,8.1008,76.42,15.86,78.0484208681,134.11,107.916768,3.798224,107.9835882027,7.776768,2.268224,8.1008,100.14,1.53,100.1516874546,132.7,102.826768,3.588224,102.8893559548,7.776768,2.268224,8.1008,95.05,1.32,95.0591652604,134.91,77.766768,9.088224,78.2960153561,7.776768,2.268224,8.1008,69.99,6.82,70.3214938692,134.11,7.776768,2.788224,8.2614958452,7.776768,2.268224,8.1008,0.0,0.52,0.52,134.36
2019-08-01 21:00:00,83.3296,18.4028,85.3374787769,7.6896,2.2428,8.01,75.64,16.16,77.3469792558,133.98,107.1796,4.1428,107.2596356884,7.6896,2.2428,8.01,99.49,1.9,99.508140873,132.55,102.1196,3.9128,102.1945336503,7.6896,2.2428,8.01,94.43,1.67,94.4447658687,134.87,76.9496,9.3428,77.5147008767,7.6896,2.2428,8.01,69.26,7.1,69.6229674748,133.98,7.7296,2.8028,8.2220681097,7.6896,2.2428,8.01,0.04,0.56,0.5614267539000001,134.3
2019-08-01 21:30:00,83.546944,18.886192,85.6550062752,7.186944,2.096192,7.4864,76.36,16.79,78.184101325,134.1,107.186944,4.776192,107.2933034913,7.186944,2.096192,7.4864,100.0,2.68,100.035905554,132.81,102.106944,4.506192,102.2063294486,7.186944,2.096192,7.4864,94.92,2.41,94.9505897823,134.97,77.106944,9.776192,77.7242223701,7.186944,2.096192,7.4864,69.92,7.68,70.3405203279,134.1,7.186944,2.656192,7.6620832676,7.186944,2.096192,7.4864,0.0,0.56,0.56,134.4
2019-08-01 22:00:00,80.354176,19.539968000000002,82.695852073,6.754176,1.969968,7.0356,73.6,17.57,75.6681234074,134.6,103.194176,6.039968,103.3707849141,6.754176,1.969968,7.0356,96.44,4.07,96.5258436897,133.52,98.274176,5.689968,98.4387596647,6.754176,1.969968,7.0356,91.52,3.7199999999999998,91.5955719454,135.57,74.114176,10.309968,74.8278459153,6.754176,1.969968,7.0356,67.36,8.34,67.8743338826,134.6,6.754176,2.489968,7.1985299944,6.754176,1.969968,7.0356,0.0,0.52,0.52,134.89
2019-08-01 22:30:00,75.958576,20.929168,78.7891828941,6.408576,1.869168,6.6756,69.55,19.06,72.1143959276,135.03,97.288576,8.309168,97.6427636487,6.408576,1.869168,6.6756,90.88,6.44,91.1078920841,134.19,92.678576,7.839168,93.0095210412,6.408576,1.869168,6.6756,86.27,5.97,86.4763193019,136.09,70.088576,11.509168,71.0272443064,6.408576,1.869168,6.6756,63.68,9.64,64.4055277131,135.03,6.408576,2.4291679999999998,6.8535176019,6.408576,1.869168,6.6756,0.0,0.56,0.56,135.31
2019-08-01 23:00:00,71.415792,21.835856,74.6794480044,6.465792,1.885856,6.7352,64.95,19.95,67.9448673558,135.53,91.495792,11.815856,92.2555928208,6.465792,1.885856,6.7352,85.03,9.93,85.6078606204,134.48,87.195792,11.175856,87.9090774598,6.465792,1.885856,6.7352,80.73,9.29,81.2627651511,136.37,65.945792,12.255856,67.074984076,6.465792,1.885856,6.7352,59.48,10.37,60.3772084482,135.53,6.465792,2.445856,6.9129355385,6.465792,1.885856,6.7352,0.0,0.56,0.56,135.82
2019-08-01 23:30:00,68.495344,14.407392,69.9941790003,6.265344,1.8273920000000001,6.5264,62.23,12.58,63.4888124003,135.66,84.605344,21.487392,87.2913068313,6.265344,1.8273920000000001,6.5264,78.34,19.66,80.7692466227,132.87,80.665344,20.387392,83.2018237492,6.265344,1.8273920000000001,6.5264,74.4,18.56,76.6800730307,135.01,63.285344,5.437392,63.5185012178,6.265344,1.8273920000000001,6.5264,57.02,3.61,57.1341622849,135.66,6.265344,2.387392,6.7047875432,6.265344,1.8273920000000001,6.5264,0.0,0.56,0.56,135.95
2019-08-02 00:00:00,64.999968,14.955824,66.6983696316,6.499968,1.895824,6.7708,58.5,13.06,59.9400834167,135.94,80.549968,22.425824,83.6134853171,6.499968,1.895824,6.7708,74.05,20.53,76.8432391301,133.22,76.799968,21.275824,79.6925076257,6.499968,1.895824,6.7708,70.3,19.38,72.9223861376,135.33,60.139968,5.925824,60.4312099922,6.499968,1.895824,6.7708,53.64,4.03,53.7911749267,135.94,6.499968,2.455824,6.948428277,6.499968,1.895824,6.7708,0.0,0.56,0.56,136.22
2019-08-02 00:30:00,62.482352,15.426936,64.3586409568,6.332352,1.846936,6.5962,56.15,13.58,57.7688402169,136.22,77.322352,23.096936,80.6982934851,6.332352,1.846936,6.5962,70.99,21.25,74.1022442305,133.59,73.712352,21.916936,76.9016444623,6.332352,1.846936,6.5962,67.38,20.07,70.3055424558,135.64,57.842352,6.306936,58.185179613,6.332352,1.846936,6.5962,51.51,4.46,51.7027242996,136.22,6.332352,2.406936,6.7743651186000005,6.332352,1.846936,6.5962,0.0,0.56,0.56,136.5
2019-08-02 01:00:00,60.872672,15.563696,62.8308111487,6.492672,1.8936959999999998,6.7632,54.38,13.67,56.0718583605,136.6,75.202672,23.543696,78.8019511007,6.492672,1.8936959999999998,6.7632,68.71,21.65,72.0401735145,134.06,71.732672,22.333696,75.1290237477,6.492672,1.8936959999999998,6.7632,65.24,20.44,68.3670329911,136.13,56.362672,6.383696,56.723032091,6.492672,1.8936959999999998,6.7632,49.87,4.49,50.0717185645,136.6,6.492672,2.493696,6.9550923387,6.492672,1.8936959999999998,6.7632,0.0,0.6000000000000001,0.6000000000000001,136.86
2019-08-02 01:30:00,59.952464,15.461552,61.9141141414,6.862464,2.001552,7.1484,53.09,13.46,54.7696969135,136.85,74.412464,23.791552,78.1233175507,6.862464,2.001552,7.1484,67.55,21.79,70.9775077049,134.43,70.992464,22.591552,74.5003903786,6.862464,2.001552,7.1484,64.13,20.59,67.3543242858,136.28,55.562464,6.291552,55.9175377884,6.862464,2.001552,7.1484,48.7,4.29,48.8885886481,136.85,6.862464,2.561552,7.324954662,6.862464,2.001552,7.1484,0.0,0.56,0.56,137.12
2019-08-02 02:00:00,59.037264,15.447952,61.0248946054,6.987264,2.037952,7.2784,52.05,13.41,53.749703255,137.13,73.677264,23.957952,77.4746584023,6.987264,2.037952,7.2784,66.69,21.92,70.2000178063,134.76,70.297264,22.737952,73.8831495474,6.987264,2.037952,7.2784,63.31,20.7,66.6081534048,136.55,54.737264,6.247952,55.0926943832,6.987264,2.037952,7.2784,47.75,4.21,47.9352333884,137.13,6.987264,2.597952,7.4546101709,6.987264,2.037952,7.2784,0.0,0.56,0.56,137.31
2019-08-02 02:30:00,58.581728,12.470504,59.8943430174,7.201728,2.100504,7.5018,51.38,10.37,52.4160404838,135.67,72.261728,23.940504,76.1242738246,7.201728,2.100504,7.5018,65.06,21.84,68.6279039458,133.3,68.961728,22.750504,72.6175279185,7.201728,2.100504,7.5018,61.76,20.65,65.1208115736,135.4,52.921728,16.490504,55.4314533156,7.201728,2.100504,7.5018,45.72,14.39,47.9311015939,135.67,7.201728,2.700504,7.691398315,7.201728,2.100504,7.5018,0.0,0.6000000000000001,0.6000000000000001,135.92
2019-08-02 03:00:00,58.059136,10.997247999999999,59.0914776989,7.259136,2.117248,7.5616,50.8,8.88,51.5702860182,135.11,71.279136,23.417248,75.0272132816,7.259136,2.117248,7.5616,64.02,21.3,67.4703668287,132.77,68.059136,22.247248,71.6029750544,7.259136,2.117248,7.5616,60.8,20.13,64.0457406859,134.97,51.899136,20.117248,55.6616922545,7.259136,2.117248,7.5616,44.64,18.0,48.1324173505,135.11,7.259136,2.677248,7.7370997357,7.259136,2.117248,7.5616,0.0,0.56,0.56,135.36
2019-08-02 03:30:00,57.180896,11.246928,58.2764811635,7.600896,2.216928,7.9176,49.58,9.03,50.3956079435,135.34,70.280896,23.926928,74.2421862965,7.600896,2.216928,7.9176,62.68,21.71,66.3332985762,133.11,67.110896,22.756928,70.8643078984,7.600896,2.216928,7.9176,59.51,20.54,62.9549974188,135.21,51.180896,20.386928,55.0918410351,7.600896,2.216928,7.9176,43.58,18.17,47.2161550743,135.34,7.640896,2.776928,8.1298598266,7.600896,2.216928,7.9176,0.04,0.56,0.5614267539000001,135.56
2019-08-02 04:00:00,56.378768,11.279224,57.495968339,8.568768,2.499224,8.9258,47.81,8.78,48.6095103863,135.27,70.018768,23.939224,73.9980696908,8.568768,2.499224,8.9258,61.45,21.44,65.0828402884,132.97,66.918768,22.769224,70.6863428973,8.568768,2.499224,8.9258,58.35,20.27,61.7705059069,135.21,50.568768,20.419224,54.535722291,8.568768,2.499224,8.9258,42.0,17.92,45.6631842954,135.27,8.608768,3.099224,9.1496489485,8.568768,2.499224,8.9258,0.04,0.6000000000000001,0.6013318551,135.53
2019-08-02 04:30:00,56.962992,11.275456,58.0682216501,7.972992,2.325456,8.3052,48.99,8.95,49.8008293104,135.17,70.062992,23.855456,74.0128747514,7.972992,2.325456,8.3052,62.09,21.53,65.716885197,132.78,66.932992,22.675456,70.6696662146,7.972992,2.325456,8.3052,58.96,20.35,62.3731039792,134.96,51.022992,20.385456,54.9446314844,7.972992,2.325456,8.3052,43.05,18.06,46.6847523288,135.17,7.972992,2.885456,8.4790599573,7.972992,2.325456,8.3052,0.0,0.56,0.56,135.34
2019-08-02 05:00:00,57.552992,10.990456,58.5929774908,7.852992,2.290456,8.1802,49.7,8.7,50.455723164,135.19,70.872992,23.590456,74.6959879064,7.852992,2.290456,8.1802,63.02,21.3,66.5222549227,132.82,67.702992,22.440456,71.3250951015,7.852992,2.290456,8.1802,59.85,20.15,63.1509699055,134.99,51.532992,20.140456,55.3289005165,7.852992,2.290456,8.1802,43.68,17.85,47.1864906515,135.19,7.852992,2.890456,8.3680475166,7.852992,2.290456,8.1802,0.0,0.6000000000000001,0.6000000000000001,135.4
2019-08-02 05:30:00,58.340816,11.166488,59.3998423045,7.770816,2.266488,8.0946,50.57,8.9,51.3471995342,134.87,71.700816,23.546488,75.4681662173,7.770816,2.266488,8.0946,63.93,21.28,67.378656116,132.41,68.490816,22.376488,72.0534460769,7.770816,2.266488,8.0946,60.72,20.11,63.9635091283,134.67,52.200816,20.236488,55.9860753906,7.770816,2.266488,8.0946,44.43,17.97,47.926462419,134.87,7.770816,2.826488,8.2688944678,7.770816,2.266488,8.0946,0.0,0.56,0.56,135.13
2019-08-02 06:00:00,59.59488,10.66184,60.5410980607,8.47488,2.4718400000000003,8.828,51.12,8.19,51.771908406,134.56,73.57488,22.69184,76.9946918274,8.47488,2.4718400000000003,8.828,65.1,20.22,68.167869264,132.01,70.30488,21.57184,73.5399240739,8.47488,2.4718400000000003,8.828,61.83,19.1,64.7128959327,134.31,53.42488,19.77184,56.966160657,8.47488,2.4718400000000003,8.828,44.95,17.3,48.1642242749,134.56,8.47488,3.03184,9.0008691136,8.47488,2.4718400000000003,8.828,0.0,0.56,0.56,134.78
2019-08-02 06:30:00,65.95312,7.38716,66.3655345085,8.49312,2.47716,8.847,57.46,4.91,57.6694000316,133.48,80.84312,18.707160000000002,82.9793220423,8.49312,2.47716,8.847,72.35,16.23,74.1480640341,130.55,77.21312,17.79716,79.2376476443,8.49312,2.47716,8.847,68.72,15.32,70.4069655645,133.12,59.04312,16.71716,61.3641056139,8.49312,2.47716,8.847,50.55,14.24,52.5174266315,133.48,8.49312,3.03716,9.0198352646,8.49312,2.47716,8.847,0.0,0.56,0.56,133.7
2019-08-02 07:00:00,70.159152,8.919336,70.7238373113,9.289152,2.709336,9.6762,60.87,6.21,61.1859542706,134.26,85.979152,20.689336,88.4333828526,9.289152,2.709336,9.6762,76.69,17.98,78.7695150423,130.22,82.129152,19.699336,84.4586374924,9.289152,2.709336,9.6762,72.84,16.99,74.795225115,132.91,64.389152,9.439336,65.0773690264,9.289152,2.709336,9.6762,55.1,6.73,55.5094847751,134.26,9.289152,3.309336,9.8610369455,9.289152,2.709336,9.6762,0.0,0.6000000000000001,0.6000000000000001,134.49
2019-08-02 07:30:00,74.57704,12.27872,75.5810945938,10.96704,3.19872,11.424,63.61,9.08,64.2547935955,134.61,91.45704,23.30872,94.3805413928,10.96704,3.19872,11.424,80.49,20.11,82.9641621425,129.34,87.43704,22.20872,90.2134314168,10.96704,3.19872,11.424,76.47,19.01,78.7974682334,132.32,70.07704,3.9487200000000002,70.1882036015,10.96704,3.19872,11.424,59.11,0.75,59.1147578867,134.61,10.96704,3.7187200000000002,11.5803646229,10.96704,3.19872,11.424,0.0,0.52,0.52,134.83
2019-08-02 08:00:00,77.64744,7.79592,78.0378197235,11.91744,3.47592,12.414,65.73,4.32,65.8718096002,134.57,97.55744,12.82592,98.3969426517,11.91744,3.47592,12.414,85.64,9.35,86.1488949436,130.64,93.30744,11.61592,94.0276978172,11.91744,3.47592,12.414,81.39,8.14,81.7960371901,133.64,72.95744,8.54592,73.4562509253,11.91744,3.47592,12.414,61.04,5.07,61.2501959181,134.57,11.91744,4.03592,12.582290189,11.91744,3.47592,12.414,0.0,0.56,0.56,134.76
2019-08-02 08:30:00,82.536064,7.011352,82.8333321645,11.216064,3.271352,11.6834,71.32,3.74,71.4179949312,134.3,102.446064,8.291352,102.7810417688,11.216064,3.271352,11.6834,91.23,5.02,91.3680102662,130.72,97.866064,7.921352,98.1861207114,11.216064,3.271352,11.6834,86.65,4.65,86.7746794866,133.64,77.436064,8.671352,77.9200638688,11.216064,3.271352,11.6834,66.22,5.4,66.4398103549,134.3,11.216064,3.831352,11.852398483,11.216064,3.271352,11.6834,0.0,0.56,0.56,134.52
2019-08-02 09:00:00,84.930848,8.540664,85.359193316,12.070848,3.520664,12.5738,72.86,5.02,73.0327323876,134.26,105.640848,7.160664,105.8832558768,12.070848,3.520664,12.5738,93.57,3.64,93.6407737046,130.75,100.980848,6.870664,101.2143156209,12.070848,3.520664,12.5738,88.91,3.35,88.9730891899,133.56,79.680848,7.7106639999999995,80.0530566395,12.070848,3.520664,12.5738,67.61,4.19,67.7397091815,134.26,12.070848,4.080664,12.7419460884,12.070848,3.520664,12.5738,0.0,0.56,0.56,134.45
2019-08-02 09:30:00,86.384272,9.272496,86.8805020188,12.454272,3.6324959999999997,12.9732,73.93,5.64,74.1448211273,134.15,106.974272,6.292496,107.1591824149,12.454272,3.6324959999999997,12.9732,94.52,2.66,94.5574217077,130.57,102.284272,6.052496,102.463188543,12.454272,3.6324959999999997,12.9732,89.83,2.42,89.8625912157,133.37,81.014272,7.232496,81.3364694714,12.454272,3.6324959999999997,12.9732,68.56,3.6,68.6544506933,134.15,12.454272,4.152496,13.1282944086,12.454272,3.6324959999999997,12.9732,0.0,0.52,0.52,134.32
