Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-08-02 10:00:00,78.705088,8.818984,79.1976347872,14.225088,4.1489840000000004,14.8178,64.48,4.67,64.6488924886,134.49,100.625088,7.598984,100.9116093066,14.225088,4.1489840000000004,14.8178,86.4,3.45,86.4688527737,131.13,96.395088,7.328984,96.6733003316,14.225088,4.1489840000000004,14.8178,82.17,3.18,82.2315103838,133.76,73.905088,8.628983999999999,74.4071327035,14.225088,4.1489840000000004,14.8178,59.68,4.48,59.8479139152,134.49,14.225088,4.708984,14.9842470255,14.225088,4.1489840000000004,14.8178,0.0,0.56,0.56,134.71
2019-08-02 10:30:00,76.307968,8.864824,76.8211630011,15.787968,4.604824,16.4458,60.52,4.26,60.6697453431,134.56,98.717968,8.504824,99.0836476787,15.787968,4.604824,16.4458,82.93,3.9,83.0216531996,131.27,94.667968,8.214824,95.0237207154,15.787968,4.604824,16.4458,78.88,3.61,78.9625639148,133.84,71.817968,9.464824,72.4389634175,15.787968,4.604824,16.4458,56.03,4.86,56.2403813998,134.56,15.827968,5.164824,16.6493236487,15.787968,4.604824,16.4458,0.04,0.56,0.5614267539000001,134.77
2019-08-02 11:00:00,73.98736,10.72048,74.7600035527,18.92736,5.52048,19.716,55.06,5.2,55.3050051984,134.32,96.55736,8.80048,96.9575794789,18.92736,5.52048,19.716,77.63,3.2800000000000002,77.6992619013,131.05,92.77736,8.55048,93.1705384593,18.92736,5.52048,19.716,73.85,3.03,73.9121329688,133.62,69.85736,9.45048,70.4937041047,18.92736,5.52048,19.716,50.93,3.93,51.0814036612,134.32,18.92736,6.08048,19.8800702614,18.92736,5.52048,19.716,0.0,0.56,0.56,134.48
2019-08-02 11:30:00,73.354224,10.771232,74.1408228808,19.684224,5.741232,20.5044,53.67,5.03,53.9051926998,134.3,94.074224,9.131232,94.516342603,19.684224,5.741232,20.5044,74.39,3.39,74.4672021765,131.09,90.454224,8.871232,90.8882027363,19.684224,5.741232,20.5044,70.77,3.13,70.8391826604,133.62,69.324224,9.821232,70.0164597163,19.684224,5.741232,20.5044,49.64,4.08,49.8073890101,134.3,19.684224,6.261232,20.6560330325,19.684224,5.741232,20.5044,0.0,0.52,0.52,134.48
2019-08-02 12:00:00,70.728656,12.609608,71.8438932233,22.798656,6.649608,23.7486,47.93,5.96,48.299135603,134.3,91.608656,9.299608,92.079468738,22.798656,6.649608,23.7486,68.81,2.65,68.8610092868,131.21,88.288656,9.079608,88.7543016407,22.798656,6.649608,23.7486,65.49,2.43,65.5350669489,133.67,67.088656,9.819608,67.8034841668,22.798656,6.649608,23.7486,44.29,3.17,44.403299427,134.3,22.798656,7.209608,23.9114441831,22.798656,6.649608,23.7486,0.0,0.56,0.56,134.48
2019-08-02 12:30:00,71.90304,13.13172,73.0923336021,24.14304,7.04172,25.149,47.76,6.09,48.146710168,134.47,94.15304,8.99172,94.5814250781,24.14304,7.04172,25.149,70.01,1.9500000000000002,70.0371515697,131.21,90.75304,8.821720000000001,91.1807930049,24.14304,7.04172,25.149,66.61,1.78,66.6337789713,133.75,68.28304,10.11172,69.0276787456,24.14304,7.04172,25.149,44.14,3.07,44.2466326402,134.47,24.14304,7.60172,25.3115097811,24.14304,7.04172,25.149,0.0,0.56,0.56,134.62
2019-08-02 13:00:00,74.093888,10.662384,74.8571350742,19.653888,5.732384,20.4728,54.44,4.93,54.6627706945,134.61,94.743888,8.862384,95.1574808595,19.653888,5.732384,20.4728,75.09,3.13,75.1552060738,131.45,91.113888,8.612384,91.5200182727,19.653888,5.732384,20.4728,71.46,2.88,71.5180117173,133.89,69.983888,9.942384,70.6866011292,19.653888,5.732384,20.4728,50.33,4.21,50.5057719474,134.61,19.653888,6.292384,20.636603643,19.653888,5.732384,20.4728,0.0,0.56,0.56,134.77
2019-08-02 13:30:00,69.639584,11.185712,70.5322040818,23.059584,6.725712,24.0204,46.58,4.46,46.7930336696,134.89,93.779584,10.255712,94.3386983366,23.059584,6.725712,24.0204,70.72,3.5300000000000002,70.8080454468,131.81,90.369584,9.995712,90.9207125507,23.059584,6.725712,24.0204,67.31,3.27,67.3893834369,134.21,66.059584,11.365712,67.0302025025,23.059584,6.725712,24.0204,43.0,4.64,43.2496196515,134.89,23.059584,7.245712,24.1711554676,23.059584,6.725712,24.0204,0.0,0.52,0.52,135.11
2019-08-02 14:00:00,66.78248,12.50864,67.9438423229,23.65248,6.89864,24.638,43.13,5.61,43.4933213264,134.7,92.36248,9.94864,92.896733794,23.65248,6.89864,24.638,68.71,3.05,68.7776606174,131.61,89.07248,9.70864,89.6000244643,23.65248,6.89864,24.638,65.42,2.81,65.4803214714,134.05,63.47248,10.44864,64.3267424576,23.65248,6.89864,24.638,39.82,3.55,39.9779301615,134.7,23.65248,7.45864,24.8006274275,23.65248,6.89864,24.638,0.0,0.56,0.56,134.84
2019-08-02 14:30:00,67.530848,12.490664,68.6762849808,25.750848,7.510664,26.8238,41.78,4.98,42.075750736,134.99,90.690848,11.060664,91.3628381733,25.750848,7.510664,26.8238,64.94,3.55,65.0369594923,131.99,87.570848,10.800664,88.2343910405,25.750848,7.510664,26.8238,61.82,3.29,61.9074833926,134.36,64.310848,11.670664,65.3612237392,25.750848,7.510664,26.8238,38.56,4.16,38.7837491741,134.99,25.790848,8.070664,27.0241273302,25.750848,7.510664,26.8238,0.04,0.56,0.5614267539000001,135.18
2019-08-02 15:00:00,72.032064,13.164352,73.2251214248,23.432064,6.834352,24.4084,48.6,6.33,49.0104978551,135.07,96.522064,9.464352,96.9849617085,23.432064,6.834352,24.4084,73.09,2.63,73.1373023839,132.21,92.952064,9.244352,93.4106216967,23.432064,6.834352,24.4084,69.52,2.41,69.5617603285,134.45,68.422064,9.784352,69.1181046187,23.432064,6.834352,24.4084,44.99,2.95,45.0866122036,135.07,23.432064,7.394352,24.5710818809,23.432064,6.834352,24.4084,0.0,0.56,0.56,135.32
2019-08-02 15:30:00,81.043504,12.287272,81.9696687428,21.453504,6.257272,22.3474,59.59,6.03,59.8943152561,135.13,105.933504,8.857272,106.3031445302,21.453504,6.257272,22.3474,84.48,2.6,84.52,132.08,101.783504,8.617272,102.1476336644,21.453504,6.257272,22.3474,80.33,2.36,80.3646595215,134.45,76.623504,9.537272,77.2147714006,21.453504,6.257272,22.3474,55.17,3.2800000000000002,55.2674162595,135.13,21.453504,6.817272,22.5106204135,21.453504,6.257272,22.3474,0.0,0.56,0.56,135.32
2019-08-02 16:00:00,81.152688,12.840784,82.1623058547,19.922688,5.810784,20.7528,61.23,7.03,61.6322464299,135.0,104.942688,8.370784,105.2760076629,19.922688,5.810784,20.7528,85.02,2.56,85.0585327877,132.11,100.742688,8.140784,101.0710717743,19.922688,5.810784,20.7528,80.82,2.33,80.8535793889,134.41,76.652688,8.180784,77.0880003923,19.922688,5.810784,20.7528,56.73,2.37,56.7794839709,135.0,19.922688,6.3707840000000004,20.9165098886,19.922688,5.810784,20.7528,0.0,0.56,0.56,135.24
2019-08-02 16:30:00,84.892208,9.838144,85.4603771141,17.582208,5.128144,18.3148,67.31,4.71,67.4745892911,135.35,105.682208,9.428144,106.1019273484,17.582208,5.128144,18.3148,88.1,4.3,88.2048751487,132.44,101.332208,9.098144,101.7398280046,17.582208,5.128144,18.3148,83.75,3.9699999999999998,83.8440421258,134.73,80.002208,9.738144,80.5927089347,17.582208,5.128144,18.3148,62.42,4.61,62.5900031954,135.35,17.582208,5.688144,18.4794215364,17.582208,5.128144,18.3148,0.0,0.56,0.56,135.55
2019-08-02 17:00:00,86.815168,7.639424,87.1506408119,14.295168,4.169424,14.8908,72.52,3.47,72.6029703249,135.32,109.615168,9.249424,110.0047130808,14.295168,4.169424,14.8908,95.32,5.08,95.4552712007,132.38,104.865168,8.879424,105.2404277369,14.295168,4.169424,14.8908,90.57,4.71,90.6923866705,134.64,81.555168,9.939424,82.1586123116,14.295168,4.169424,14.8908,67.26,5.77,67.5070403736,135.32,14.295168,4.689424,15.0446842971,14.295168,4.169424,14.8908,0.0,0.52,0.52,135.52
2019-08-02 17:30:00,85.368864,7.446752,85.6930397174,15.828864,4.616752,16.4884,69.54,2.83,69.5975610205,135.39,110.368864,10.356752,110.8537254793,15.828864,4.616752,16.4884,94.54,5.74,94.7140918766,132.46,105.678864,9.946752,106.1459380838,15.828864,4.616752,16.4884,89.85,5.33,90.0079518709,134.7,80.328864,10.996752,81.0780793191,15.828864,4.616752,16.4884,64.5,6.38,64.8147699217,135.39,15.828864,5.176752,16.6538793319,15.828864,4.616752,16.4884,0.0,0.56,0.56,135.61
2019-08-02 18:00:00,85.19464,6.46052,85.4392474417,14.98464,4.37052,15.609,70.21,2.09,70.2411005039,135.27,109.51464,10.85052,110.0508526028,14.98464,4.37052,15.609,94.53,6.48,94.7518406154,132.38,104.79464,10.40052,105.3094838512,14.98464,4.37052,15.609,89.81,6.03,90.012204728,134.6,80.11464,11.43052,80.9259682043,14.98464,4.37052,15.609,65.13,7.06,65.5115295196,135.27,15.02464,4.9305200000000005,15.8129641307,14.98464,4.37052,15.609,0.04,0.56,0.5614267539000001,135.51
2019-08-02 18:30:00,86.924848,5.052664,87.0715717862,11.974848,3.492664,12.4738,74.95,1.56,74.9662330653,135.45,110.464848,10.932663999999999,111.0045304742,11.974848,3.492664,12.4738,98.49,7.44,98.7706115198,132.59,105.544848,10.442664,106.0601912631,11.974848,3.492664,12.4738,93.57,6.95,93.8277538898,134.83,81.524848,11.082664,82.2747001378,11.974848,3.492664,12.4738,69.55,7.59,69.9629230378,135.45,11.974848,4.052664,12.6420358376,11.974848,3.492664,12.4738,0.0,0.56,0.56,135.7
2019-08-02 19:00:00,86.486528,3.7069039999999998,86.5659324605,10.206528,2.976904,10.6318,76.28,0.73,76.2834929719,135.28,109.416528,11.116904,109.9798261233,10.206528,2.976904,10.6318,99.21,8.14,99.5433759725,132.42,104.446528,10.576904,104.9807035101,10.206528,2.976904,10.6318,94.24,7.6,94.5459549637,134.64,80.996528,11.336904,81.7860803582,10.206528,2.976904,10.6318,70.79,8.36,71.2819310906,135.28,10.206528,3.536904,10.8019861007,10.206528,2.976904,10.6318,0.0,0.56,0.56,135.53
2019-08-02 19:30:00,85.637744,3.345592,85.7030698589,9.687744,2.825592,10.0914,75.95,0.52,75.9517800976,135.49,108.277744,11.435592,108.8799458584,9.687744,2.825592,10.0914,98.59,8.61,98.9652474357,132.67,103.347744,10.885591999999999,103.9194510334,9.687744,2.825592,10.0914,93.66,8.06,94.0061657552,134.9,80.177744,11.375592,80.980705889,9.687744,2.825592,10.0914,70.49,8.55,71.0066377179,135.49,9.687744,3.385592,10.262291021,9.687744,2.825592,10.0914,0.0,0.56,0.56,135.74
2019-08-02 20:00:00,84.359472,2.8660959999999998,84.4081454742,9.209472,2.686096,9.5932,75.15,0.18,75.1502155686,135.49,107.459472,11.676096,108.0919485453,9.209472,2.686096,9.5932,98.25,8.99,98.6604409072,132.71,102.539472,11.106096,103.1391714452,9.209472,2.686096,9.5932,93.33,8.42,93.7090459881,134.9,78.959472,11.596096,79.8064387187,9.209472,2.686096,9.5932,69.75,8.91,70.3167874693,135.49,9.209472,3.246096,9.7648099705,9.209472,2.686096,9.5932,0.0,0.56,0.56,135.74
2019-08-02 20:30:00,83.047488,3.577184,83.1244940344,8.527488,2.487184,8.8828,74.52,1.09,74.5279712591,135.08,105.827488,12.857184,106.605648991,8.527488,2.487184,8.8828,97.3,10.37,97.8510444502,132.28,100.937488,12.207184,101.6729650643,8.527488,2.487184,8.8828,92.41,9.72,92.9197852989,134.51,77.677488,12.517184,78.6795528538,8.527488,2.487184,8.8828,69.15,10.03,69.8736244945,135.08,8.527488,3.047184,9.0555718715,8.527488,2.487184,8.8828,0.0,0.56,0.56,135.32
2019-08-02 21:00:00,82.3484,4.3662,82.4640690543,8.3184,2.4262,8.665,74.03,1.94,74.055415062,134.88,104.6284,13.8062,105.535364902,8.3184,2.4262,8.665,96.31,11.38,96.9800005156,132.08,99.8084,13.1062,100.6652332685,8.3184,2.4262,8.665,91.49,10.68,92.11125067,134.35,77.0084,13.2162,78.1342537752,8.3184,2.4262,8.665,68.69,10.79,69.5322960933,134.88,8.3184,2.9462,8.8247307608,8.3184,2.4262,8.665,0.0,0.52,0.52,135.17
2019-08-02 21:30:00,83.435376,4.466568,83.5548454487,7.805376,2.276568,8.1306,75.63,2.19,75.6617010118,134.91,105.645376,13.836568,106.5476235502,7.805376,2.276568,8.1306,97.84,11.56,98.5205521706,132.08,100.745376,13.126568,101.596936828,7.805376,2.276568,8.1306,92.94,10.85,93.5711819953,134.35,78.005376,13.306568,79.1321896376,7.805376,2.276568,8.1306,70.2,11.03,71.0612475263,134.91,7.805376,2.8365679999999998,8.3048186326,7.805376,2.276568,8.1306,0.0,0.56,0.56,135.17
2019-08-02 22:00:00,80.883824,5.014032,81.0390862594,8.173824,2.384032,8.5144,72.71,2.63,72.7575494365,135.26,102.563824,15.034032,103.6598288233,8.173824,2.384032,8.5144,94.39,12.65,95.2338941764,132.64,97.833824,14.274032,98.8696369367,8.173824,2.384032,8.5144,89.66,11.89,90.4449429211,134.82,75.643824,13.874032,76.9056361607,8.173824,2.384032,8.5144,67.47,11.49,68.4413690687,135.26,8.173824,2.944032,8.68784917,8.173824,2.384032,8.5144,0.0,0.56,0.56,135.49
2019-08-02 22:30:00,76.658016,8.451088,77.1224500742,7.958016,2.321088,8.2896,68.7,6.13,68.9729432459,135.98,96.958016,18.851088,98.7735814145,7.958016,2.321088,8.2896,89.0,16.53,90.5220464859,133.58,92.488016,17.901088,94.2044694014,7.958016,2.321088,8.2896,84.53,15.58,85.953809107,135.58,71.688016,17.151088,73.7111352348,7.958016,2.321088,8.2896,63.73,14.83,65.4327272854,135.98,7.958016,2.881088,8.4634914025,7.958016,2.321088,8.2896,0.0,0.56,0.56,136.22
2019-08-02 23:00:00,72.033152,9.231336,72.6222593383,8.233152,2.401336,8.5762,63.8,6.83,64.1645455061,136.44,91.483152,20.261336,93.6999937906,8.233152,2.401336,8.5762,83.25,17.86,85.1442429058,134.22,87.303152,19.261336,89.4026812441,8.233152,2.401336,8.5762,79.07,16.86,80.8475386144,136.14,67.403152,17.911336,69.7423892395,8.233152,2.401336,8.5762,59.17,15.51,61.1690199366,136.44,8.233152,2.961336,8.7495315737,8.233152,2.401336,8.5762,0.0,0.56,0.56,136.7
2019-08-02 23:30:00,68.195376,8.471568,68.7195516004,8.645376,2.5215680000000003,9.0056,59.55,5.95,59.846512012,136.97,86.175376,23.541568,89.333089349,8.645376,2.5215680000000003,9.0056,77.53,21.02,80.3289567964,134.6,82.295376,22.371568,85.2819791384,8.645376,2.5215680000000003,9.0056,73.65,19.85,76.278076798,136.41,63.865376,16.911568,66.06653755,8.645376,2.5215680000000003,9.0056,55.22,14.39,57.0641787814,136.97,8.645376,3.081568,9.1781581769,8.645376,2.5215680000000003,9.0056,0.0,0.56,0.56,137.2
2019-08-03 00:00:00,65.847824,3.3210319999999998,65.9315188592,8.437823999999999,2.461032,8.7894,57.41,0.86,57.4164410252,136.57,80.307824,32.761032,86.7331067893,8.437823999999999,2.461032,8.7894,71.87,30.3,77.9960697728,132.32,76.767824,31.171032,82.8548854181,8.437823999999999,2.461032,8.7894,68.33,28.71,74.1164826472,134.52,61.657824,10.781032,62.5932736913,8.437823999999999,2.461032,8.7894,53.22,8.32,53.8664162535,136.57,8.437823999999999,3.021032,8.9623383221,8.437823999999999,2.461032,8.7894,0.0,0.56,0.56,136.84
2019-08-03 00:30:00,63.114944,3.215192,63.1967848527,7.834944,2.285192,8.1614,55.28,0.93,55.2878223481,136.97,76.664944,33.105192,83.5072893578,7.834944,2.285192,8.1614,68.83,30.82,75.4151264668,132.93,73.284944,31.485192,79.7621484939,7.834944,2.285192,8.1614,65.45,29.2,71.6682809896,134.98,59.064944,10.605192,60.0094801434,7.834944,2.285192,8.1614,51.23,8.32,51.9012071151,136.97,7.874944,2.845192,8.3731631132,7.834944,2.285192,8.1614,0.04,0.56,0.5614267539000001,137.23
2019-08-03 01:00:00,61.464688,10.121784,62.2925226835,7.994688,2.331784,8.3278,53.47,7.79,54.0344797329,136.6,74.674688,31.401784,81.0085246519,7.994688,2.331784,8.3278,66.68,29.07,72.7412352108,133.14,71.404688,29.891784,77.4089673041,7.994688,2.331784,8.3278,63.41,27.56,69.1403044541,135.2,56.714688,11.331784,57.8356737971,7.994688,2.331784,8.3278,48.72,9.0,49.5443074429,136.6,8.034688,2.891784,8.539240362,7.994688,2.331784,8.3278,0.04,0.56,0.5614267539000001,136.84
2019-08-03 01:30:00,61.237664,20.100152,64.4520566204,7.577664,2.210152,7.8934,53.66,17.89,56.5636605958,135.1,74.347664,27.570152,79.294945763,7.577664,2.210152,7.8934,66.77,25.36,71.4238230565,132.29,71.077664,26.200152,75.7527708042,7.577664,2.210152,7.8934,63.5,23.99,67.8805575994,134.49,55.327664,10.540151999999999,56.322688216,7.577664,2.210152,7.8934,47.75,8.33,48.4711398669,135.1,7.577664,2.770152,8.0681307501,7.577664,2.210152,7.8934,0.0,0.56,0.56,135.37
2019-08-03 02:00:00,60.363552,20.073536,63.6137190989,7.623552,2.223536,7.9412,52.74,17.85,55.6788119485,135.3,73.71355199999999,27.623536,78.719422569,7.623552,2.223536,7.9412,66.09,25.4,70.8028820035,132.44,70.483552,26.273536,75.2212057633,7.623552,2.223536,7.9412,62.86,24.05,67.3036559185,134.7,54.563552,10.493536,55.5634367605,7.623552,2.223536,7.9412,46.94,8.27,47.6629468246,135.3,7.623552,2.823536,8.1296310273,7.623552,2.223536,7.9412,0.0,0.6000000000000001,0.6000000000000001,135.5
2019-08-03 02:30:00,59.911568,20.019624,63.1678820709,6.821568,1.989624,7.1058,53.09,18.03,56.068074695,135.5,72.311568,27.749624,77.4532407247,6.821568,1.989624,7.1058,65.49,25.76,70.3741266376,132.78,69.121568,26.389624,73.9878599342,6.821568,1.989624,7.1058,62.3,24.4,66.9077723437,134.92,54.051568,10.409624,55.0448206018,6.821568,1.989624,7.1058,47.23,8.42,47.9746735268,135.5,6.821568,2.549624,7.282470221,6.821568,1.989624,7.1058,0.0,0.56,0.56,135.77
2019-08-03 03:00:00,59.08744,19.60592,62.2552621455,6.63744,1.93592,6.914,52.45,17.67,55.3464669152,135.81,71.22744,27.79592,76.4588868452,6.63744,1.93592,6.914,64.59,25.86,69.5744759233,133.18,68.08744,26.42592,73.0358044633,6.63744,1.93592,6.914,61.45,24.49,66.1503030983,135.25,53.29744,9.99592,54.2267049266,6.63744,1.93592,6.914,46.66,8.06,47.3510211083,135.81,6.63744,2.49592,7.0912076828,6.63744,1.93592,6.914,0.0,0.56,0.56,136.01
2019-08-03 03:30:00,58.230528,19.388904,61.3736424655,6.510528,1.898904,6.7818000000000005,51.72,17.49,54.5972389412,136.02,69.880528,27.908904,75.247558871,6.510528,1.898904,6.7818000000000005,63.37,26.01,68.50019708,133.44,66.800528,26.528904,71.8755402659,6.510528,1.898904,6.7818000000000005,60.29,24.63,65.1269606231,135.46,52.510528,9.788904,53.4151494649,6.510528,1.898904,6.7818000000000005,46.0,7.89,46.6717484138,136.02,6.510528,2.498904,6.9736286136,6.510528,1.898904,6.7818000000000005,0.0,0.6000000000000001,0.6000000000000001,136.15
2019-08-03 04:00:00,57.580448,19.548464,60.8083089441,6.440448,1.878464,6.7088,51.14,17.67,54.1066400731,136.12,69.210448,28.038464,74.6742363593,6.440448,1.878464,6.7088,62.77,26.16,68.0030771363,133.53,66.160448,26.648464,71.3256301277,6.440448,1.878464,6.7088,59.72,24.77,64.6531615623,135.56,51.940448,9.908464,52.8771008782,6.440448,1.878464,6.7088,45.5,8.03,46.2031481611,136.12,6.440448,2.4384639999999997,6.8866157959,6.440448,1.878464,6.7088,0.0,0.56,0.56,136.31
2019-08-03 04:30:00,57.139376,19.803568,60.4738753116,6.149376,1.793568,6.4056,50.99,18.01,54.0771689348,136.12,68.789376,28.133568,74.3200908159,6.149376,1.793568,6.4056,62.64,26.34,67.9526688218,133.53,65.759376,26.743568,70.9895341672,6.149376,1.793568,6.4056,59.61,24.95,64.6208526716,135.56,51.489376,10.123568,52.475160504,6.149376,1.793568,6.4056,45.34,8.33,46.0988557342,136.12,6.149376,2.393568,6.598787234,6.149376,1.793568,6.4056,0.0,0.6000000000000001,0.6000000000000001,136.43
2019-08-03 05:00:00,57.084032,19.851176,60.4372062389,6.244032,1.821176,6.5042,50.84,18.03,53.942436912,136.12,68.854032,28.121176,74.3752530233,6.244032,1.821176,6.5042,62.61,26.3,67.909514061,133.53,65.814032,26.721176,71.0317397712,6.244032,1.821176,6.5042,59.57,24.9,64.5646567404,135.56,51.454032,10.161176,52.4477540678,6.244032,1.821176,6.5042,45.21,8.34,45.9728147931,136.12,6.244032,2.381176,6.6826592581,6.244032,1.821176,6.5042,0.0,0.56,0.56,136.43
2019-08-03 05:30:00,57.935264,19.641952,61.1743499607,6.315264,1.841952,6.5784,51.62,17.8,54.6027874746,136.02,69.475264,28.051952,74.9247910833,6.315264,1.841952,6.5784,63.16,26.21,68.3823785781,133.3,66.405264,26.661952,71.5578002133,6.315264,1.841952,6.5784,60.09,24.82,65.0141561508,135.43,52.255264,10.001952,53.2038688398,6.315264,1.841952,6.5784,45.94,8.16,46.6590741443,136.02,6.315264,2.401952,6.7566214042,6.315264,1.841952,6.5784,0.0,0.56,0.56,136.19
2019-08-03 06:00:00,59.15544,19.26992,62.2149170087,6.68544,1.94992,6.964,52.47,17.32,55.2547129212,135.98,70.74544,27.85992,76.033495403,6.68544,1.94992,6.964,64.06,25.91,69.1014594636,133.23,67.62544,26.47992,72.6249702127,6.68544,1.94992,6.964,60.94,24.53,65.6917384456,135.43,53.36544,9.68992,54.2380377226,6.68544,1.94992,6.964,46.68,7.74,47.3173329764,135.98,6.68544,2.54992,7.1552218694,6.68544,1.94992,6.964,0.0,0.6000000000000001,0.6000000000000001,136.13
2019-08-03 06:30:00,61.780336,18.543848,64.5033659193,7.350336,2.143848,7.6566,54.43,16.4,56.8470307052,135.57,73.840336,26.813848,78.5581164817,7.350336,2.143848,7.6566,66.49,24.67,70.919172302,132.76,70.600336,25.503848,75.0656626303,7.350336,2.143848,7.6566,63.25,23.36,67.4259008097,134.95,55.780336,9.103848,56.5183680999,7.350336,2.143848,7.6566,48.43,6.96,48.9275638061,135.57,7.350336,2.703848,7.8318729127,7.350336,2.143848,7.6566,0.0,0.56,0.56,135.76
2019-08-03 07:00:00,63.84424,17.53332,66.2080379667,8.514240000000001,2.48332,8.869,55.33,15.05,57.3403121722,135.09,76.61424,25.47332,80.7380443323,8.514240000000001,2.48332,8.869,68.1,22.99,71.8759354722,132.07,73.29424,24.24332,77.1996384823,8.514240000000001,2.48332,8.869,64.78,21.76,68.3370031535,134.42,57.75424,8.28332,58.3452279814,8.514240000000001,2.48332,8.869,49.24,5.8,49.5804154884,135.09,8.514240000000001,3.04332,9.0417962485,8.514240000000001,2.48332,8.869,0.0,0.56,0.56,135.28
2019-08-03 07:30:00,65.255376,17.376568,67.5293211306,10.925376,3.186568,11.3806,54.33,14.19,56.1525155269,134.95,78.825376,25.456568,82.8340313873,10.925376,3.186568,11.3806,67.9,22.27,71.4588196096,131.91,75.505376,24.256568,79.3060079442,10.925376,3.186568,11.3806,64.58,21.07,67.9302679223,134.24,59.275376,8.236568,59.8448932856,10.925376,3.186568,11.3806,48.35,5.05,48.6130126612,134.95,10.965376,3.786568,11.6007572184,10.925376,3.186568,11.3806,0.04,0.6000000000000001,0.6013318551,135.1
2019-08-03 08:00:00,66.088528,16.247904,68.056505329,12.678528,3.697904,13.2068,53.41,12.55,54.8646571118,134.34,82.358528,24.227904,85.848229257,12.678528,3.697904,13.2068,69.68,20.53,72.6414709378,130.83,78.948528,23.117904,82.2636466413,12.678528,3.697904,13.2068,66.27,19.42,69.0568555612,133.67,60.258528,7.337904,60.703665720000004,12.678528,3.697904,13.2068,47.58,3.64,47.7190318427,134.34,12.678528,4.257904,13.374409098,12.678528,3.697904,13.2068,0.0,0.56,0.56,134.55
2019-08-03 08:30:00,69.506064,15.076352,71.1223545898,13.256064,3.866352,13.8084,56.25,11.21,57.356138294,133.62,85.086064,22.186352,87.931066763,13.256064,3.866352,13.8084,71.83,18.32,74.1294226337,129.67,81.526064,21.166352,84.2289354576,13.256064,3.866352,13.8084,68.27,17.3,70.4278559946,132.83,63.406064,6.406352,63.7288811915,13.256064,3.866352,13.8084,50.15,2.54,50.214281833,133.62,13.256064,4.426352,13.9755438105,13.256064,3.866352,13.8084,0.0,0.56,0.56,133.81
2019-08-03 09:00:00,71.105904,14.245472,72.5188462137,15.755904,4.595472,16.4124,55.35,9.65,56.1849179051,133.39,88.175904,21.265472,90.7039709473,15.755904,4.595472,16.4124,72.42,16.67,74.3138298031,129.48,84.585904,20.345472,86.9983527798,15.755904,4.595472,16.4124,68.83,15.75,70.6090036752,132.56,65.075904,5.755472,65.329922236,15.755904,4.595472,16.4124,49.32,1.16,49.3336396387,133.39,15.755904,5.155472,16.5779191215,15.755904,4.595472,16.4124,0.0,0.56,0.56,133.6
2019-08-03 09:30:00,70.567104,14.237072,71.9889601681,19.087104,5.567072,19.8824,51.48,8.67,52.204973901,133.17,90.157104,21.087072,92.5903235074,19.087104,5.567072,19.8824,71.07,15.52,72.7448644235,129.35,86.627104,20.207072,88.9526891456,19.087104,5.567072,19.8824,67.54,14.64,69.1084741548,132.29,65.027104,5.957072,65.2993948015,19.087104,5.567072,19.8824,45.94,0.39,45.9416553903,133.17,19.087104,6.127072,20.046409913,19.087104,5.567072,19.8824,0.0,0.56,0.56,133.36
2019-08-03 10:00:00,71.537072,15.172896,73.1284448307,19.827072,5.782896,20.6532,51.71,9.39,52.5556486022,133.09,89.737072,18.312896,91.5865942758,19.827072,5.782896,20.6532,69.91,12.53,71.0240029849,129.83,86.297072,17.072896,87.9697016796,19.827072,5.782896,20.6532,66.47,11.29,67.4219919611,132.56,65.927072,7.722896,66.3778724058,19.827072,5.782896,20.6532,46.1,1.94,46.1408019003,133.09,19.827072,6.342896,20.8169429494,19.827072,5.782896,20.6532,0.0,0.56,0.56,133.25
2019-08-03 10:30:00,68.19328,23.70304,72.1952736846,22.91328,6.68304,23.868,45.28,17.02,48.3731206353,133.8,88.87328,11.22304,89.5791076357,22.91328,6.68304,23.868,65.96,4.54,66.1160585637,132.5,85.57328,10.87304,86.2612847621,22.91328,6.68304,23.868,62.66,4.19,62.7999339172,134.77,63.25328,14.34304,64.8590797591,22.91328,6.68304,23.868,40.34,7.66,41.0608231773,133.8,22.91328,7.24304,24.0308141518,22.91328,6.68304,23.868,0.0,0.56,0.56,133.94
2019-08-03 11:00:00,65.120224,23.464232,69.2185940132,26.860224,7.834232,27.9794,38.26,15.63,41.3294628564,133.59,88.970224,11.234232,89.6766899882,26.860224,7.834232,27.9794,62.11,3.4,62.2029910856,132.24,85.870224,10.964231999999999,86.5673711808,26.860224,7.834232,27.9794,59.01,3.13,59.0929522024,134.59,60.960224,14.254232,62.6045688432,26.860224,7.834232,27.9794,34.1,6.42,34.6990835614,133.59,26.860224,8.354232,28.1294298847,26.860224,7.834232,27.9794,0.0,0.52,0.52,133.76
2019-08-03 11:30:00,63.064464,23.642552,67.3505522225,29.254464,8.532552,30.4734,33.81,15.11,37.032798976,133.43,89.124464,11.292552,89.8370291915,29.254464,8.532552,30.4734,59.87,2.76,59.9335840744,132.0,86.144464,11.042552,86.8493329423,29.254464,8.532552,30.4734,56.89,2.51,56.9453439712,134.37,59.394464,14.502552,61.1394011122,29.254464,8.532552,30.4734,30.14,5.97,30.7255675293,133.43,29.294464,9.092552,30.6731172677,29.254464,8.532552,30.4734,0.04,0.56,0.5614267539000001,133.57
2019-08-03 12:00:00,62.750176,23.337968,66.949573101,27.970176,8.157968,29.1356,34.78,15.18,37.9483965406,133.4,88.670176,10.947968,89.3434838989,27.970176,8.157968,29.1356,60.7,2.79,60.7640856098,132.04,85.670176,10.697968,86.3355406261,27.970176,8.157968,29.1356,57.7,2.54,57.7558793544,134.32,58.960176,14.177968,60.6408866241,27.970176,8.157968,29.1356,30.99,6.02,31.5692967929,133.4,27.970176,8.717967999999999,29.2973328397,27.970176,8.157968,29.1356,0.0,0.56,0.56,133.61
2019-08-03 12:30:00,64.646912,23.482016,68.779563146,24.726912,7.212016,25.7572,39.92,16.27,43.1082277529,133.57,88.816912,10.722016,89.4617543105,24.726912,7.212016,25.7572,64.09,3.51,64.1860436544,132.07,85.636912,10.432016,86.2699695996,24.726912,7.212016,25.7572,60.91,3.22,60.9950530781,134.45,60.286912,14.222016,61.9417266275,24.726912,7.212016,25.7572,35.56,7.01,36.2443609407,133.57,24.726912,7.772016,25.9195758021,24.726912,7.212016,25.7572,0.0,0.56,0.56,133.68
2019-08-03 13:00:00,65.687856,23.600208,69.7987409881,23.657856,6.900208,24.6436,42.03,16.7,45.2262191654,133.75,87.547856,10.560208,88.1824533748,23.657856,6.900208,24.6436,63.89,3.66,63.9947474407,132.35,84.387856,10.260208,85.009306011,23.657856,6.900208,24.6436,60.73,3.36,60.822878097,134.63,61.077856,14.280208,62.7250255805,23.657856,6.900208,24.6436,37.42,7.38,38.1408022989,133.75,23.657856,7.460208,24.806226112,23.657856,6.900208,24.6436,0.0,0.56,0.56,133.91
2019-08-03 13:30:00,64.87312,23.61216,69.0366264993,24.45312,7.13216,25.472,40.42,16.48,43.6505074426,133.82,88.86312,10.89216,89.5281701232,24.45312,7.13216,25.472,64.41,3.76,64.5196535949,132.43,85.68312,10.58216,86.3341135543,24.45312,7.13216,25.472,61.23,3.45,61.3271179822,134.76,60.45312,14.30216,62.1219083609,24.45312,7.13216,25.472,36.0,7.17,36.7070688015,133.82,24.45312,7.69216,25.6344378366,24.45312,7.13216,25.472,0.0,0.56,0.56,133.97
2019-08-03 14:00:00,65.350272,23.590496,69.4778349691,21.910272,6.390496,22.8232,43.44,17.2,46.7212328604,134.16,89.090272,10.780496,89.7401563351,21.910272,6.390496,22.8232,67.18,4.39,67.3232834909,132.84,85.770272,10.450496,86.4045856746,21.910272,6.390496,22.8232,63.86,4.06,63.9889302927,135.11,60.590272,14.190496,62.2298259499,21.910272,6.390496,22.8232,38.68,7.8,39.4586162961,134.16,21.910272,6.950496,22.9862875158,21.910272,6.390496,22.8232,0.0,0.56,0.56,134.29
2019-08-03 14:30:00,66.999664,24.131152,71.2128322212,19.889664,5.801152,20.7184,47.11,18.33,50.5503808096,134.36,90.219664,11.161152,90.9074204135,19.889664,5.801152,20.7184,70.33,5.36,70.5339528171,133.14,86.759664,10.771152,87.4257228326,19.889664,5.801152,20.7184,66.87,4.97,67.0544390775,135.32,61.789664,14.601152,63.491386951,19.889664,5.801152,20.7184,41.9,8.8,42.8141331805,134.36,19.889664,6.361152,20.8821212716,19.889664,5.801152,20.7184,0.0,0.56,0.56,134.55
2019-08-03 15:00:00,65.474624,24.398432,69.8728121089,19.914624,5.808432,20.7444,45.56,18.59,49.206724134,134.53,90.554624,11.158432,91.2395228642,19.914624,5.808432,20.7444,70.64,5.35,70.8423044515,133.23,87.094624,10.778432,87.7590344414,19.914624,5.808432,20.7444,67.18,4.97,67.3635903141,135.46,60.414624,14.818432,62.205407482,19.914624,5.808432,20.7444,40.5,9.01,41.4901205108,134.53,19.954624,6.368432,20.9462155322,19.914624,5.808432,20.7444,0.04,0.56,0.5614267539000001,134.73
2019-08-03 15:30:00,66.404,23.607,70.4753975867,17.784,5.187,18.525,48.62,18.42,51.9923148167,134.5,91.444,10.597,92.0559696326,17.784,5.187,18.525,73.66,5.41,73.8584030426,133.29,87.844,10.197,88.4338574586,17.784,5.187,18.525,70.06,5.01,70.2389044618,135.46,61.024,14.067,62.624348819,17.784,5.187,18.525,43.24,8.88,44.1424059154,134.5,17.784,5.747,18.6895335683,17.784,5.187,18.525,0.0,0.56,0.56,134.65
2019-08-03 16:00:00,68.839456,24.049008,72.9193080614,16.179456,4.719008,16.8536,52.66,19.33,56.0956727386,134.45,90.619456,10.829008,91.264194622,16.179456,4.719008,16.8536,74.44,6.11,74.6903320384,133.25,86.969456,10.399008,87.5889584612,16.179456,4.719008,16.8536,70.79,5.68,71.0175084046,135.42,63.009456,14.419008,64.6382188579,16.179456,4.719008,16.8536,46.83,9.7,47.8240410254,134.45,16.179456,5.279008,17.0188930874,16.179456,4.719008,16.8536,0.0,0.56,0.56,134.65
2019-08-03 16:30:00,69.997152,24.383336,74.1225226406,15.337152,4.473336,15.9762,54.66,19.91,58.1732215027,134.45,91.947152,11.193336,92.6259657532,15.337152,4.473336,15.9762,76.61,6.72,76.9041643866,133.2,88.187152,10.733336,88.8379326614,15.337152,4.473336,15.9762,72.85,6.26,73.1184662038,135.42,63.917152,14.693336,65.5842697802,15.337152,4.473336,15.9762,48.58,10.22,49.6433761946,134.45,15.337152,5.033336,16.1419547379,15.337152,4.473336,15.9762,0.0,0.56,0.56,134.65
2019-08-03 17:00:00,72.116,24.283,76.0945566056,15.816,4.6129999999999995,16.475,56.3,19.67,59.6372274674,134.32,94.786,11.163,95.441072736,15.816,4.6129999999999995,16.475,78.97,6.55,79.241172379,133.07,90.906,10.713,91.5350709018,15.816,4.6129999999999995,16.475,75.09,6.1,75.3373619129,135.29,65.876,14.653,67.485982137,15.816,4.6129999999999995,16.475,50.06,10.04,51.0568820043,134.32,15.816,5.173,16.640486321,15.816,4.6129999999999995,16.475,0.0,0.56,0.56,134.54
2019-08-03 17:30:00,74.505536,23.862448,78.2335690046,15.025536,4.382448,15.6516,59.48,19.48,62.5886635103,133.94,98.705536,10.372448,99.2490328142,15.025536,4.382448,15.6516,83.68,5.99,83.8941148115,132.57,94.565536,9.942448,95.0867649634,15.025536,4.382448,15.6516,79.54,5.5600000000000005,79.7340905761,134.81,67.945536,14.302448,69.4345438605,15.025536,4.382448,15.6516,52.92,9.92,53.8417384563,133.94,15.025536,4.942448,15.8175385038,15.025536,4.382448,15.6516,0.0,0.56,0.56,134.16
2019-08-03 18:00:00,77.408704,23.460872,80.8858453004,12.448704,3.630872,12.9674,64.96,19.83,67.9192940187,133.82,100.358704,9.820872,100.8380830609,12.448704,3.630872,12.9674,87.91,6.19,88.1276585415,132.38,95.988704,9.370872,96.4450337635,12.448704,3.630872,12.9674,83.54,5.74,83.7369643586,134.66,70.278704,13.900872,71.6402853029,12.448704,3.630872,12.9674,57.83,10.27,58.7348431512,133.82,12.448704,4.150872,13.1224986051,12.448704,3.630872,12.9674,0.0,0.52,0.52,134.03
2019-08-03 18:30:00,77.723888,23.572384,81.219825494,11.493888,3.352384,11.9728,66.23,20.22,69.2478252366,133.82,98.853888,10.122384,99.3707896243,11.493888,3.352384,11.9728,87.36,6.77,87.6219293328,132.41,94.523888,9.652384,95.0154404269,11.493888,3.352384,11.9728,83.03,6.3,83.2686669762,134.73,70.453888,13.982384,71.8279708515,11.493888,3.352384,11.9728,58.96,10.63,59.9105875451,133.82,11.493888,3.912384,12.1415077284,11.493888,3.352384,11.9728,0.0,0.56,0.56,134.05
2019-08-03 19:00:00,77.968944,23.312192,81.3794478005,10.498944,3.062192,10.9364,67.47,20.25,70.443334674,133.82,97.748944,10.312192,98.2913900449,10.498944,3.062192,10.9364,87.25,7.25,87.5506995974,132.49,93.398944,9.812192,93.9129482668,10.498944,3.062192,10.9364,82.9,6.75,83.1743500125,134.79,70.548944,13.702192,71.8672635149,10.498944,3.062192,10.9364,60.05,10.64,60.9853433212,133.82,10.498944,3.622192,11.1062189786,10.498944,3.062192,10.9364,0.0,0.56,0.56,134.05
2019-08-03 19:30:00,77.540288,23.417584,80.9992561912,9.180288000000001,2.677584,9.5628,68.36,20.74,71.4369456234,133.99,99.060288,10.017584,99.5655193721,9.180288000000001,2.677584,9.5628,89.88,7.34,90.1792104645,132.73,94.580288,9.507584,95.0569567769,9.180288000000001,2.677584,9.5628,85.4,6.83,85.6726846784,134.9,70.030288,13.757584,71.3688472296,9.180288000000001,2.677584,9.5628,60.85,11.08,61.8505367802,133.99,9.180288000000001,3.237584,9.7344562211,9.180288000000001,2.677584,9.5628,0.0,0.56,0.56,134.24
2019-08-03 20:00:00,77.900848,23.320664,81.3166372185,7.510848,2.190664,7.8238,70.39,21.13,73.4930540936,134.27,98.740848,10.040664,99.2500377699,7.510848,2.190664,7.8238,91.23,7.85,91.5671087236,133.06,94.190848,9.510664,94.669787032,7.510848,2.190664,7.8238,86.68,7.32,86.9885325776,135.22,70.180848,13.590664,71.4846667052,7.510848,2.190664,7.8238,62.67,11.4,63.6984214875,134.27,7.510848,2.750664,7.9986867747,7.510848,2.190664,7.8238,0.0,0.56,0.56,134.54
2019-08-03 20:30:00,78.1132,23.3426,81.5263698996,6.5232,1.9026,6.795,71.59,21.44,74.7315308287,134.25,98.3032,10.1626,98.8271094842,6.5232,1.9026,6.795,91.78,8.26,92.1509413951,133.06,93.7232,9.6026,94.21384264,6.5232,1.9026,6.795,87.2,7.7,87.5393054576,135.22,70.2432,13.592600000000001,71.5462502232,6.5232,1.9026,6.795,63.72,11.69,64.7834431008,134.25,6.5232,2.4626,6.9725559876,6.5232,1.9026,6.795,0.0,0.56,0.56,134.54
2019-08-03 21:00:00,77.65624,23.68432,81.1876753258,6.42624,1.87432,6.694,71.23,21.81,74.4942212524,134.0,97.96624,10.41432,98.5182330373,6.42624,1.87432,6.694,91.54,8.54,91.9374961591,132.77,93.39624,9.83432,93.9125736843,6.42624,1.87432,6.694,86.97,7.96,87.3335130405,134.96,69.84624,13.91432,71.2187162423,6.42624,1.87432,6.694,63.42,12.04,64.5527536206,134.0,6.42624,2.43432,6.871861058,6.42624,1.87432,6.694,0.0,0.56,0.56,134.26
2019-08-03 21:30:00,78.185232,24.327776,81.8826672013,6.815232,1.987776,7.0992,71.37,22.34,74.7847076614,133.8,98.805232,11.027776,99.4187392501,6.815232,1.987776,7.0992,91.99,9.04,92.4331201464,132.46,94.205232,10.417776,94.7795114619,6.815232,1.987776,7.0992,87.39,8.43,87.79565479,134.74,70.365232,14.527776,71.8493016662,6.815232,1.987776,7.0992,63.55,12.54,64.7754127737,133.8,6.855232,2.547776,7.3133691497,6.815232,1.987776,7.0992,0.04,0.56,0.5614267539000001,134.04
2019-08-03 22:00:00,75.459456,24.799008,79.4299710286,7.5394559999999995,2.199008,7.8536,67.92,22.6,71.5813271741,134.18,96.389456,11.589008,97.0836357704,7.5394559999999995,2.199008,7.8536,88.85,9.39,89.3448073477,132.97,91.959456,10.979008,92.6125270386,7.5394559999999995,2.199008,7.8536,84.42,8.78,84.8753486002,135.16,67.999456,14.919008,69.6168285402,7.5394559999999995,2.199008,7.8536,60.46,12.72,61.7835738688,134.18,7.579456,2.759008,8.0659951897,7.5394559999999995,2.199008,7.8536,0.04,0.56,0.5614267539000001,134.44
2019-08-03 22:30:00,72.057152,25.953336,76.5885683629,8.137152,2.373336,8.4762,63.92,23.58,68.1306304095,134.45,92.477152,13.313336,93.4305547317,8.137152,2.373336,8.4762,84.34,10.94,85.0465707715,133.44,88.287152,12.623336,89.1850313676,8.137152,2.373336,8.4762,80.15,10.25,80.8027536659,135.55,65.017152,15.903336,66.9338938814,8.137152,2.373336,8.4762,56.88,13.53,58.4670445636,134.45,8.137152,2.9333359999999997,8.6497226984,8.137152,2.373336,8.4762,0.0,0.56,0.56,134.72
2019-08-03 23:00:00,68.781168,27.662424,74.135408362,8.031168,2.342424,8.3658,60.75,25.32,65.8153849795,135.06,88.381168,14.702424,89.5957149004,8.031168,2.342424,8.3658,80.35,12.36,81.2950927178,134.23,84.401168,13.952424,85.5466381294,8.031168,2.342424,8.3658,76.37,11.61,77.2474530324,136.21,62.061168,17.352424,64.4414089868,8.031168,2.342424,8.3658,54.03,15.01,56.0762070757,135.06,8.031168,2.902424,8.5395388939,8.031168,2.342424,8.3658,0.0,0.56,0.56,135.34
2019-08-03 23:30:00,66.307456,23.048008,70.1989272992,8.187456,2.388008,8.5286,58.12,20.66,61.6828177048,135.16,82.617456,23.498008,85.8941232907,8.187456,2.388008,8.5286,74.43,21.11,77.3657353096,132.86,78.977456,22.328008,82.0730071185,8.187456,2.388008,8.5286,70.79,19.94,73.5447326462,135.05,59.877456,13.178008,61.3104365657,8.187456,2.388008,8.5286,51.69,10.79,52.8041683961,135.16,8.187456,2.9480079999999997,8.7020220018,8.187456,2.388008,8.5286,0.0,0.56,0.56,135.44
2019-08-04 00:00:00,63.261504,19.641272,66.2404517959,8.541504,2.491272,8.8974,54.72,17.15,57.3445803891,133.69,78.511504,26.541272,82.8763861406,8.541504,2.491272,8.8974,69.97,24.05,73.987859815,130.41,75.101504,25.231272,79.2265926934,8.541504,2.491272,8.8974,66.56,22.74,70.3373385905,133.04,57.221504,10.321272,58.1448981057,8.541504,2.491272,8.8974,48.68,7.83,49.3056923691,133.69,8.541504,3.051272,9.070146162,8.541504,2.491272,8.8974,0.0,0.56,0.56,133.96
2019-08-04 00:30:00,61.03712,19.43916,64.057871955,8.39712,2.44916,8.747,52.64,16.99,55.3139195863,134.13,75.60712,26.99916,80.2831939786,8.39712,2.44916,8.747,67.21,24.55,71.553382869,131.05,72.34712,25.65916,76.7626098058,8.39712,2.44916,8.747,63.95,23.21,68.0316588068,133.53,55.20712,10.07916,56.1196539993,8.39712,2.44916,8.747,46.81,7.63,47.4277661291,134.13,8.39712,3.00916,8.9200150336,8.39712,2.44916,8.747,0.0,0.56,0.56,134.4
2019-08-04 01:00:00,59.405552,19.119536,62.4065402444,8.055552,2.349536,8.3912,51.35,16.77,54.019028129,134.31,73.225552,27.029536,78.0549632123,8.055552,2.349536,8.3912,65.17,24.68,69.6866651519,131.3,70.065552,25.689536,74.6266295431,8.055552,2.349536,8.3912,62.01,23.34,66.2570426445,133.75,53.745552,9.769536,54.6262591932,8.055552,2.349536,8.3912,45.69,7.42,46.2885785049,134.31,8.055552,2.909536,8.5648886601,8.055552,2.349536,8.3912,0.0,0.56,0.56,134.56
2019-08-04 01:30:00,59.387248,18.970864,62.3437158495,7.477248,2.180864,7.7888,51.91,16.79,54.5577877117,134.61,72.587248,27.110864,77.4848857458,7.477248,2.180864,7.7888,65.11,24.93,69.7195596658,131.68,69.407248,25.760864,74.0336963076,7.477248,2.180864,7.7888,61.93,23.58,66.2671962588,134.14,53.677248,9.590864,54.5273474976,7.477248,2.180864,7.7888,46.2,7.41,46.7904701836,134.61,7.477248,2.740864,7.9637662648,7.477248,2.180864,7.7888,0.0,0.56,0.56,134.88
2019-08-04 02:00:00,58.757376,20.572568,62.2547973133,7.517376,2.192568,7.8306000000000004,51.24,18.38,54.436770661,135.01,71.627376,27.992568,76.9029573936,7.517376,2.192568,7.8306000000000004,64.11,25.8,69.1066718921,132.09,68.507376,26.592568,73.4875856131,7.517376,2.192568,7.8306000000000004,60.99,24.4,65.6897259851,134.48,53.107376,10.972568,54.2290571015,7.517376,2.192568,7.8306000000000004,45.59,8.78,46.4277557071,135.01,7.517376,2.752568,8.0054714115,7.517376,2.192568,7.8306000000000004,0.0,0.56,0.56,135.26
2019-08-04 02:30:00,57.626048,21.244264,61.417262728,7.866048,2.294264,8.1938,49.76,18.95,53.2462214622,135.36,70.476048,28.874264,76.161646931,7.866048,2.294264,8.1938,62.61,26.58,68.0184423521,132.54,67.446048,27.444264,72.8159118416,7.866048,2.294264,8.1938,59.58,25.15,64.6706958367,134.86,52.126048,11.554264,53.3912529978,7.866048,2.294264,8.1938,44.26,9.26,45.2183060275,135.36,7.866048,2.8542639999999997,8.3678870762,7.866048,2.294264,8.1938,0.0,0.56,0.56,135.62
2019-08-04 03:00:00,56.028976,21.241368,59.9202959449,7.958976,2.321368,8.2906,48.07,18.92,51.6593776579,135.59,68.898976,29.041368,74.7694452912,7.958976,2.321368,8.2906,60.94,26.72,66.540529003,132.89,65.938976,27.611368,71.4866155218,7.958976,2.321368,8.2906,57.98,25.29,63.2555491637,135.06,50.718976,11.521368,52.0111184948,7.958976,2.321368,8.2906,42.76,9.2,43.7385139208,135.59,7.958976,2.921368,8.4781890731,7.958976,2.321368,8.2906,0.0,0.6000000000000001,0.6000000000000001,135.9
2019-08-04 03:30:00,55.873632,21.258976,59.7813249555,7.573632,2.208976,7.8892,48.3,19.05,51.9210217542,135.64,68.173632,29.118976,74.132036687,7.573632,2.208976,7.8892,60.6,26.91,66.3061693962,132.89,65.223632,27.668976,70.8498017228,7.573632,2.208976,7.8892,57.65,25.46,63.0216954707,135.15,50.533632,11.518976,51.8298637004,7.573632,2.208976,7.8892,42.96,9.31,43.9572257996,135.64,7.573632,2.768976,8.0639400891,7.573632,2.208976,7.8892,0.0,0.56,0.56,135.9
2019-08-04 04:00:00,55.465904,21.495472,59.4854757318,7.595904,2.215472,7.9124,47.87,19.28,51.6067369633,135.6,67.645904,29.325472,73.7289063801,7.595904,2.215472,7.9124,60.05,27.11,65.8859211061,132.82,64.735904,27.865472,70.4785201071,7.595904,2.215472,7.9124,57.14,25.65,62.6330751281,135.15,50.175904,11.725472,51.5277404496,7.595904,2.215472,7.9124,42.58,9.51,43.6290786059,135.6,7.595904,2.7754719999999997,8.0870886232,7.595904,2.215472,7.9124,0.0,0.56,0.56,135.84
2019-08-04 04:30:00,55.332352,21.436936,59.3397961146,7.772352,2.266936,8.0962,47.56,19.17,51.278089863,135.63,67.532352,29.176936,73.5656996229,7.772352,2.266936,8.0962,59.76,26.91,65.5393446717,132.82,64.642352,27.746936,70.3457612759,7.772352,2.266936,8.0962,56.87,25.48,62.3171509297,135.19,50.052352,11.676936,51.3963887358,7.772352,2.266936,8.0962,42.28,9.41,43.3145068078,135.63,7.772352,2.866936,8.2842487674,7.772352,2.266936,8.0962,0.0,0.6000000000000001,0.6000000000000001,135.84
2019-08-04 05:00:00,54.387808,21.553944,58.503044031900004,8.207808,2.393944,8.5498,46.18,19.16,49.9969799088,135.57,66.787808,29.313944,72.9377721779,8.207808,2.393944,8.5498,58.58,26.92,64.4693942891,132.85,63.967808,27.873944,69.7770536383,8.207808,2.393944,8.5498,55.76,25.48,61.305856164,135.08,49.257808,11.783944,50.6477342549,8.207808,2.393944,8.5498,41.05,9.39,42.1102671566,135.57,8.207808,2.953944,8.7231816054,8.207808,2.393944,8.5498,0.0,0.56,0.56,135.84
2019-08-04 05:30:00,53.773184,21.670512,57.9755673352,8.333184,2.4305120000000002,8.6804,45.44,19.24,49.3454273464,135.67,66.413184,29.580512,72.7029414756,8.333184,2.4305120000000002,8.6804,58.08,27.15,64.1124707058,132.98,63.613184,28.120512,69.5514225143,8.333184,2.4305120000000002,8.6804,55.28,25.69,60.9578091798,135.19,48.723184,11.890512,50.1530949665,8.333184,2.4305120000000002,8.6804,40.39,9.46,41.4830531663,135.67,8.373184,2.990512,8.891196338,8.333184,2.4305120000000002,8.6804,0.04,0.56,0.5614267539000001,135.95
2019-08-04 06:00:00,53.454,21.777,57.7197353164,8.904,2.597,9.275,44.55,19.18,48.5033493689,135.97,66.144,30.157,72.6943834488,8.904,2.597,9.275,57.24,27.56,63.5292940304,133.5,63.394,28.697,69.5867591213,8.904,2.597,9.275,54.49,26.1,60.4182927597,135.5,48.504,11.977,49.9608501229,8.904,2.597,9.275,39.6,9.38,40.6957540783,135.97,8.904,3.197,9.4605509882,8.904,2.597,9.275,0.0,0.6000000000000001,0.6000000000000001,136.19
2019-08-04 06:30:00,55.432592,20.898256,59.2411120733,9.422592,2.748256,9.8152,46.01,18.15,49.4605155654,136.49,68.992592,29.228256,74.9284238436,9.422592,2.748256,9.8152,59.57,26.48,65.1903006589,133.98,66.122592,27.818256,71.7359919404,9.422592,2.748256,9.8152,56.7,25.07,61.9951199692,135.91,50.332592,11.158256,51.5545972189,9.422592,2.748256,9.8152,40.91,8.41,41.7654905394,136.49,9.422592,3.308256,9.9864807495,9.422592,2.748256,9.8152,0.0,0.56,0.56,136.79
2019-08-04 07:00:00,56.535056,20.649808,60.1882640334,10.765056,3.139808,11.2136,45.77,17.51,49.005030354,136.49,71.295056,28.749808,76.873509547,10.765056,3.139808,11.2136,60.53,25.61,65.7248278811,133.82,68.365056,27.389808,73.647691506,10.765056,3.139808,11.2136,57.6,24.25,62.4965799064,135.91,51.475056,10.959808,52.6288778296,10.765056,3.139808,11.2136,40.71,7.82,41.4542699851,136.49,10.765056,3.739808,11.3961657833,10.765056,3.139808,11.2136,0.0,0.6000000000000001,0.6000000000000001,136.69
2019-08-04 07:30:00,58.733552,20.698536,62.2740678218,11.583552,3.378536,12.0662,47.15,17.32,50.2305176163,136.15,72.973552,28.908536,78.4910360816,11.583552,3.378536,12.0662,61.39,25.53,66.4869385669,133.37,69.983552,27.548536,75.2105005054,11.583552,3.378536,12.0662,58.4,24.17,63.2040259794,135.56,53.533552,11.088536,54.6698895221,11.583552,3.378536,12.0662,41.95,7.71,42.6526271172,136.15,11.583552,3.938536,12.2348168258,11.583552,3.378536,12.0662,0.0,0.56,0.56,136.4
2019-08-04 08:00:00,60.887152,20.388336,64.2100422327,14.257152,4.158336,14.8512,46.63,16.23,49.3737764405,135.55,76.317152,28.028336,81.301262649,14.257152,4.158336,14.8512,62.06,23.87,66.4922589479,132.42,73.297152,26.738336,78.0218629831,14.257152,4.158336,14.8512,59.04,22.58,63.2105845567,134.88,55.767152,10.938336,56.8297671704,14.257152,4.158336,14.8512,41.51,6.78,42.0600582501,135.55,14.297152,4.718336,15.0556052658,14.257152,4.158336,14.8512,0.04,0.56,0.5614267539000001,135.76
2019-08-04 08:30:00,63.428736,19.290048,66.2971379654,16.868736,4.9200479999999995,17.5716,46.56,14.37,48.7271023148,134.76,80.438736,26.310048,84.6321976262,16.868736,4.9200479999999995,17.5716,63.57,21.39,67.0721775403,131.45,77.318736,25.150048,81.3062842039,16.868736,4.9200479999999995,17.5716,60.45,20.23,63.7452382535,133.99,58.328736,10.130048,59.2018523008,16.868736,4.9200479999999995,17.5716,41.46,5.21,41.7860706456,134.76,16.868736,5.480048,17.7365492788,16.868736,4.9200479999999995,17.5716,0.0,0.56,0.56,134.94
2019-08-04 09:00:00,64.348704,18.410872,66.930679918,19.648704,5.730872,20.4674,44.7,12.68,46.4636675264,134.59,82.358704,25.290872,86.154421425,19.648704,5.730872,20.4674,62.71,19.56,65.6897077174,131.29,79.288704,24.210872,82.9027436518,19.648704,5.730872,20.4674,59.64,18.48,62.4374887387,133.75,59.478704,9.440872,60.2233035763,19.648704,5.730872,20.4674,39.83,3.71,40.0024124273,134.59,19.648704,6.330872,20.6434374357,19.648704,5.730872,20.4674,0.0,0.6000000000000001,0.6000000000000001,134.77
2019-08-04 09:30:00,64.84416,17.90288,67.270188036,22.60416,6.59288,23.546,42.24,11.31,43.7279510153,134.27,85.62416,24.16288,88.9682052511,22.60416,6.59288,23.546,63.02,17.57,65.423430818,130.81,82.55416,23.18288,85.7475087591,22.60416,6.59288,23.546,59.95,16.59,62.2031397921,133.37,60.24416,9.10288,60.9280004464,22.60416,6.59288,23.546,37.64,2.51,37.723596064,134.27,22.60416,7.15288,23.7088958326,22.60416,6.59288,23.546,0.0,0.56,0.56,134.45
2019-08-04 10:00:00,67.997744,16.305592,69.9254282758,22.647744,6.605592,23.5914,45.35,9.7,46.3757749261,134.07,89.077744,22.635592,91.90872919,22.647744,6.605592,23.5914,66.43,16.03,68.3367090223,130.5,85.827744,21.735592,88.5372102549,22.647744,6.605592,23.5914,63.18,15.13,64.9663705312,133.13,63.067744,7.725592,63.5391619791,22.647744,6.605592,23.5914,40.42,1.12,40.4355140934,134.07,22.647744,7.165592,23.754284182,22.647744,6.605592,23.5914,0.0,0.56,0.56,134.24
2019-08-04 10:30:00,72.563808,15.591944,74.2200441199,18.863808,5.501944,19.6498,53.7,10.09,54.6397117489,133.92,92.573808,21.141944,94.9573152723,18.863808,5.501944,19.6498,73.71,15.64,75.3510033112,130.17,88.963808,20.251944,91.2397959754,18.863808,5.501944,19.6498,70.1,14.75,71.6349949396,132.89,66.703808,7.021944,67.0723914829,18.863808,5.501944,19.6498,47.84,1.52,47.8641410661,133.92,18.863808,6.061944,19.8138945521,18.863808,5.501944,19.6498,0.0,0.56,0.56,134.1
2019-08-04 11:00:00,73.312576,15.591168,74.9521068374,19.272576,5.621168,20.0756,54.04,9.97,54.9520017834,133.6,90.202576,21.271168,92.6766815608,19.272576,5.621168,20.0756,70.93,15.65,72.6359924555,129.84,86.712576,20.381168,89.0756018537,19.272576,5.621168,20.0756,67.44,14.76,69.0363034932,132.63,67.412576,7.071168,67.7824226466,19.272576,5.621168,20.0756,48.14,1.45,48.1618323987,133.6,19.272576,6.1811679999999996,20.2395410897,19.272576,5.621168,20.0756,0.0,0.56,0.56,133.77
2019-08-04 11:30:00,69.136752,15.881136,70.937303006,23.866751999999998,6.961136,24.8612,45.27,8.92,46.1404302104,133.42,91.326752,21.481136,93.819053687,23.866751999999998,6.961136,24.8612,67.46,14.52,69.004941852,129.59,88.006752,20.651136,90.3972223892,23.866751999999998,6.961136,24.8612,64.14,13.69,65.584721544,132.43,64.236752,7.481136,64.6709185288,23.866751999999998,6.961136,24.8612,40.37,0.52,40.3733488826,133.42,23.866751999999998,7.521136,25.0237754498,23.866751999999998,6.961136,24.8612,0.0,0.56,0.56,133.63
