Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-08-04 12:00:00,70.42912,15.12516,72.0349318664,25.14912,7.33516,26.197,45.28,7.79,45.9452119377,133.48,93.94912,20.89516,96.2447134143,25.14912,7.33516,26.197,68.8,13.56,70.1235595217,129.67,90.57912,20.11516,92.78575667530001,25.14912,7.33516,26.197,65.43,12.78,66.6664330829,132.43,65.49912,7.85516,65.9684641279,25.14912,7.33516,26.197,40.35,0.52,40.3533505424,133.48,25.14912,7.89516,26.359282771,25.14912,7.33516,26.197,0.0,0.56,0.56,133.66
2019-08-04 12:30:00,73.408752,15.632136,75.0547036908,23.938752,6.982136,24.9362,49.47,8.65,50.2205475876,133.53,97.088752,20.782136,99.2880805618,23.938752,6.982136,24.9362,73.15,13.8,74.4403284517,129.58,93.498752,19.982136,95.610158376,23.938752,6.982136,24.9362,69.56,13.0,70.7643526078,132.4,68.028752,7.252136,68.4142132546,23.938752,6.982136,24.9362,44.09,0.27,44.0908267103,133.53,23.978752,7.542136,25.1369123585,23.938752,6.982136,24.9362,0.04,0.56,0.5614267539000001,133.68
2019-08-04 13:00:00,73.223248,15.558864,74.8580142446,24.133248,7.038864,25.1388,49.09,8.52,49.8238747991,133.63,95.633248,20.828864,97.875225152,24.133248,7.038864,25.1388,71.5,13.79,72.8176771121,129.78,92.143248,20.038864,94.297053095,24.133248,7.038864,25.1388,68.01,13.0,69.2413178673,132.53,67.843248,7.328864,68.2379553234,24.133248,7.038864,25.1388,43.71,0.29,43.7109620118,133.63,24.133248,7.598864,25.301312083,24.133248,7.038864,25.1388,0.0,0.56,0.56,133.8
2019-08-04 13:30:00,69.906592,16.035256,71.722109841,26.486592,7.725256,27.5902,43.42,8.31,44.20805922,133.8,91.136592,21.765256,93.699545197,26.486592,7.725256,27.5902,64.65,14.04,66.1569656197,130.18,88.016592,20.965256,90.4790717594,26.486592,7.725256,27.5902,61.53,13.24,62.9383706494,132.79,65.126592,7.835256,65.5962210963,26.486592,7.725256,27.5902,38.64,0.11,38.6401565732,133.8,26.486592,8.285256,27.7522075295,26.486592,7.725256,27.5902,0.0,0.56,0.56,134.02
2019-08-04 14:00:00,69.177312,16.159216,71.0395717701,25.917312,7.559216,26.9972,43.26,8.6,44.1065482667,134.0,91.597312,22.059216,94.2161163292,25.917312,7.559216,26.9972,65.68,14.5,67.261522433,130.42,88.417312,21.229216,90.9301967076,25.917312,7.559216,26.9972,62.5,13.67,63.9774874468,133.06,64.427312,7.679216,64.8833483254,25.917312,7.559216,26.9972,38.51,0.12,38.510186964,134.0,25.917312,8.119216,27.1593212316,25.917312,7.559216,26.9972,0.0,0.56,0.56,134.27
2019-08-04 14:30:00,71.216832,15.896576,72.9694339339,24.056832,7.016576,25.0592,47.16,8.88,47.9887486813,134.0,92.066832,21.926576,94.6418316053,24.056832,7.016576,25.0592,68.01,14.91,69.6251980249,130.49,88.766832,21.076576,91.2347111532,24.056832,7.016576,25.0592,64.71,14.06,66.2198437026,133.09,66.026832,7.426576,66.4431830592,24.056832,7.016576,25.0592,41.97,0.41000000000000003,41.9720025731,134.0,24.056832,7.576576,25.2217301104,24.056832,7.016576,25.0592,0.0,0.56,0.56,134.27
2019-08-04 15:00:00,67.35296,16.56128,69.3591898453,27.91296,8.14128,29.076,39.44,8.42,40.328773847,134.03,91.44296,22.641280000000002,94.2042594239,27.91296,8.14128,29.076,63.53,14.5,65.163723804,130.41,88.38296,21.82128,91.0368929566,27.91296,8.14128,29.076,60.47,13.68,61.9980910996,133.12,63.01296,8.37128,63.5665907281,27.91296,8.14128,29.076,35.1,0.23,35.1007535532,134.03,27.91296,8.70128,29.2377428951,27.91296,8.14128,29.076,0.0,0.56,0.56,134.31
2019-08-04 15:30:00,66.040416,16.389288,68.0437014469,29.140416,8.499288,30.3546,36.9,7.89,37.7340973126,133.94,91.470416,22.789288,94.2665828953,29.140416,8.499288,30.3546,62.33,14.29,63.947110959,130.31,88.440416,21.979288,91.1306550138,29.140416,8.499288,30.3546,59.3,13.48,60.812830883,133.04,62.020416,9.029288,62.6742374712,29.140416,8.499288,30.3546,32.88,0.53,32.8842713162,133.94,29.140416,9.059288,30.5161357927,29.140416,8.499288,30.3546,0.0,0.56,0.56,134.17
2019-08-04 16:00:00,71.446768,15.828224,73.1790498206,23.136768,6.7482240000000004,24.1008,48.31,9.08,49.1558999511,133.78,95.006768,21.438224,97.3954999683,23.136768,6.7482240000000004,24.1008,71.87,14.69,73.3559336387,130.13,91.496768,20.598224,93.7867015434,23.136768,6.7482240000000004,24.1008,68.36,13.85,69.7489218555,132.77,66.196768,7.348224,66.6033669539,23.136768,6.7482240000000004,24.1008,43.06,0.6000000000000001,43.0641800108,133.78,23.136768,7.348224,24.2756344807,23.136768,6.7482240000000004,24.1008,0.0,0.6000000000000001,0.6000000000000001,134.02
2019-08-04 16:30:00,74.002992,15.955456,75.7034966241,22.132992,6.455456,23.0552,51.87,9.5,52.7327877131,133.81,95.472992,21.665456,97.9003788814,22.132992,6.455456,23.0552,73.34,15.21,74.900598796,130.13,91.862992,20.785456,94.1851606163,22.132992,6.455456,23.0552,69.73,14.33,71.1872305965,132.84,68.362992,7.435456,68.7661594181,22.132992,6.455456,23.0552,46.23,0.98,46.2403860278,133.81,22.132992,7.015456,23.2182246901,22.132992,6.455456,23.0552,0.0,0.56,0.56,134.07
2019-08-04 17:00:00,76.040176,15.912968,77.6873922634,21.850176,6.372968,22.7606,54.19,9.54,55.0233377759,133.47,97.340176,21.462968,99.6783269276,21.850176,6.372968,22.7606,75.49,15.09,76.9834280868,129.74,93.630176,20.602968,95.8701838331,21.850176,6.372968,22.7606,71.78,14.23,73.1769178088,132.52,70.160176,7.442968,70.5538664355,21.850176,6.372968,22.7606,48.31,1.07,48.3218480607,133.47,21.850176,6.932968,22.9237046858,21.850176,6.372968,22.7606,0.0,0.56,0.56,133.76
2019-08-04 17:30:00,77.71376,17.04068,79.560123606,20.57376,6.00068,21.431,57.14,11.04,58.1967456135,133.44,100.26376,19.35068,102.1140068051,20.57376,6.00068,21.431,79.69,13.35,80.8004863847,130.14,96.33376,18.13068,98.0250726753,20.57376,6.00068,21.431,75.76,12.13,76.7249275008,132.81,71.52376,8.44068,72.0200897209,20.57376,6.00068,21.431,50.95,2.44,51.0083924467,133.44,20.57376,6.56068,21.5944928767,20.57376,6.00068,21.431,0.0,0.56,0.56,133.71
2019-08-04 18:00:00,79.340384,23.485112,82.7432596585,17.160384,5.005112,17.8754,62.18,18.48,64.868041438,133.94,105.930384,9.315112,106.3391628985,17.160384,5.005112,17.8754,88.77,4.31,88.874568916,132.47,101.470384,8.945112,101.8638986972,17.160384,5.005112,17.8754,84.31,3.94,84.4020124168,134.76,72.600384,14.035112,73.9445746881,17.160384,5.005112,17.8754,55.44,9.03,56.1705839386,133.94,17.200384,5.525112,18.0659921499,17.160384,5.005112,17.8754,0.04,0.52,0.5215361924,134.22
2019-08-04 18:30:00,81.129136,23.462248,84.4536191606,16.019136,4.672248,16.6866,65.11,18.79,67.7670731255,133.84,107.329136,8.982248,107.7043370234,16.019136,4.672248,16.6866,91.31,4.31,91.4116633696,132.33,102.759136,8.622248,103.1202365787,16.019136,4.672248,16.6866,86.74,3.95,86.8298917424,134.58,74.059136,14.012248,75.3730636174,16.019136,4.672248,16.6866,58.04,9.34,58.7867093823,133.84,16.019136,5.232248,16.8519772525,16.019136,4.672248,16.6866,0.0,0.56,0.56,134.09
2019-08-04 19:00:00,79.8888,24.2134,83.4775964256,16.4688,4.8034,17.155,63.42,19.41,66.3237853262,133.843,106.8488,10.0434,107.3197835676,16.4688,4.8034,17.155,90.38,5.24,90.5317734279,132.333,102.3188,9.6334,102.7712957445,16.4688,4.8034,17.155,85.85,4.83,85.985762775,134.583,72.9688,14.6634,74.4275558715,16.4688,4.8034,17.155,56.5,9.86,57.3538978623,133.843,16.4688,5.3634,17.3201452938,16.4688,4.8034,17.155,0.0,0.56,0.56,134.093
2019-08-04 19:30:00,81.678112,23.648616,85.0327643829,12.338112,3.598616,12.8522,69.34,20.05,72.1805936523,134.11,104.708112,10.208616,105.2045843071,12.338112,3.598616,12.8522,92.37,6.61,92.6062038959,132.88,100.078112,9.738616,100.5508286544,12.338112,3.598616,12.8522,87.74,6.14,87.9545746394,135.11,74.118112,14.038616,75.4359149586,12.338112,3.598616,12.8522,61.78,10.44,62.655901557600004,134.11,12.338112,4.158616,13.020103485,12.338112,3.598616,12.8522,0.0,0.56,0.56,134.4
2019-08-04 20:00:00,80.940336,23.188848,84.1965596884,10.350336,3.018848,10.781600000000001,70.59,20.17,73.4151006265,134.11,103.460336,9.918848,103.9347135027,10.350336,3.018848,10.781600000000001,93.11,6.9,93.3653152943,132.95,98.800336,9.428848,99.2492295603,10.350336,3.018848,10.781600000000001,88.45,6.41,88.6819632169,135.11,73.220336,13.558848,74.4651593904,10.350336,3.018848,10.781600000000001,62.87,10.54,63.7473803383,134.11,10.390336,3.578848,10.9894146887,10.350336,3.018848,10.781600000000001,0.04,0.56,0.5614267539000001,134.4
2019-08-04 20:30:00,80.34328,23.85804,83.8107911536,9.59328,2.7980400000000003,9.993,70.75,21.06,73.8179253298,134.18,102.52328,10.29804,103.0391797803,9.59328,2.7980400000000003,9.993,92.93,7.5,93.2321559335,132.99,97.87328,9.76804,98.3595117078,9.59328,2.7980400000000003,9.993,88.28,6.97,88.5547248881,135.11,72.61328,14.14804,73.9787501124,9.59328,2.7980400000000003,9.993,63.02,11.35,64.0339199175,134.18,9.59328,3.35804,10.1640274399,9.59328,2.7980400000000003,9.993,0.0,0.56,0.56,134.46
2019-08-04 21:00:00,77.301472,24.582096,81.1159479826,12.041472,3.512096,12.5432,65.26,21.07,68.5770552007,134.18,101.591472,10.982096,102.1833333557,12.041472,3.512096,12.5432,89.55,7.47,89.8610226962,132.94,97.111472,10.472096,97.6744735775,12.041472,3.512096,12.5432,85.07,6.96,85.3542412537,135.13,70.171472,14.822096,71.7198020945,12.041472,3.512096,12.5432,58.13,11.31,59.2200388382,134.18,12.041472,4.072096,12.7113734018,12.041472,3.512096,12.5432,0.0,0.56,0.56,134.46
2019-08-04 21:30:00,79.874336,23.895848,83.3721842288,8.934336,2.605848,9.3066,70.94,21.29,74.0658335537,134.01,101.904336,10.535848,102.4475367624,8.934336,2.605848,9.3066,92.97,7.93,93.3075870441,132.83,97.254336,9.985848,97.7656536371,8.934336,2.605848,9.3066,88.32,7.38,88.6277992506,135.04,72.114336,14.155848,73.4905809565,8.934336,2.605848,9.3066,63.18,11.55,64.2270573824,134.01,8.934336,3.165848,9.4786577805,8.934336,2.605848,9.3066,0.0,0.56,0.56,134.3
2019-08-04 22:00:00,76.793952,25.245736,80.8372330672,9.653952,2.8157360000000002,10.0562,67.14,22.43,70.7876013155,133.84,98.333952,11.995736,99.0629284754,9.653952,2.8157360000000002,10.0562,88.68,9.18,89.1538826973,132.66,93.913952,11.385736,94.6016139636,9.653952,2.8157360000000002,10.0562,84.26,8.57,84.6947017233,134.89,69.423952,15.395736,71.1105744477,9.653952,2.8157360000000002,10.0562,59.77,12.58,61.0795325784,133.84,9.653952,3.375736,10.2271395199,9.653952,2.8157360000000002,10.0562,0.0,0.56,0.56,134.14
2019-08-04 22:30:00,73.77088,26.35984,78.3389041333,10.25088,2.98984,10.678,63.52,23.37,67.6826957205,133.33,94.65088,13.19984,95.566860683,10.25088,2.98984,10.678,84.4,10.21,85.0153168553,132.09,90.45088,12.52984,91.3146131964,10.25088,2.98984,10.678,80.2,9.54,80.7654109133,134.41,66.79088,16.41984,68.7795957883,10.25088,2.98984,10.678,56.54,13.43,58.1131353482,133.33,10.25088,3.54984,10.8481290922,10.25088,2.98984,10.678,0.0,0.56,0.56,133.63
2019-08-04 23:00:00,70.152768,26.016224,74.8214860136,9.792768,2.856224,10.2008,60.36,23.16,64.6507169334,133.88,90.002768,13.366224,90.9898576308,9.792768,2.856224,10.2008,80.21,10.51,80.8956377069,132.98,85.982768,12.706224,86.9165376743,9.792768,2.856224,10.2008,76.19,9.85,76.8240756534,135.09,63.562768,16.056224,65.5593456721,9.792768,2.856224,10.2008,53.77,13.2,55.3665323097,133.88,9.792768,3.376224,10.3584358665,9.792768,2.856224,10.2008,0.0,0.52,0.52,134.19
2019-08-04 23:30:00,66.008112,26.538616,71.1432989747,9.698112,2.828616,10.1022,56.31,23.71,61.0981194473,134.28,84.758112,14.278616,85.9524079051,9.698112,2.828616,10.1022,75.06,11.45,75.9282957796,133.56,80.968112,13.568616,82.0971528191,9.698112,2.828616,10.1022,71.27,10.74,72.0746869574,135.53,59.898112,16.448616,62.1155438637,9.698112,2.828616,10.1022,50.2,13.62,52.0148478802,134.28,9.698112,3.388616,10.2730762073,9.698112,2.828616,10.1022,0.0,0.56,0.56,134.6
2019-08-05 00:00:00,62.689632,27.156976,68.3190405799,10.069632,2.936976,10.4892,52.62,24.22,57.9264430118,134.22,80.929632,15.136976,82.3330636991,10.069632,2.936976,10.4892,70.86,12.2,71.9025701905,133.56,77.349632,14.396976,78.6780686626,10.069632,2.936976,10.4892,67.28,11.46,68.2490292971,135.5,56.999632,16.996976,59.4798725728,10.069632,2.936976,10.4892,46.93,14.06,48.9909022166,134.22,10.069632,3.496976,10.6595651769,10.069632,2.936976,10.4892,0.0,0.56,0.56,134.52
2019-08-05 00:30:00,60.385264,27.771952,66.4654904912,9.915264,2.891952,10.3284,50.47,24.88,56.2693104632,134.09,77.805264,15.991952,79.4317419857,9.915264,2.891952,10.3284,67.89,13.1,69.1423321851,133.39,74.345264,15.221952,75.8875885894,9.915264,2.891952,10.3284,64.43,12.33,65.5991905438,135.5,54.965264,17.541952,57.6966231816,9.915264,2.891952,10.3284,45.05,14.65,47.372196487,134.09,9.915264,3.451952,10.4989729402,9.915264,2.891952,10.3284,0.0,0.56,0.56,134.37
2019-08-05 01:00:00,59.029216,29.682688,66.0720085095,9.609216,2.802688,10.0096,49.42,26.88,56.2571844301,134.94,76.479216,17.472688,78.4497629437,9.609216,2.802688,10.0096,66.87,14.67,68.4602497804,134.25,73.059216,16.622688,74.926382529,9.609216,2.802688,10.0096,63.45,13.82,64.9376231471,136.26,53.729216,19.152688,57.0408109129,9.609216,2.802688,10.0096,44.12,16.35,47.052065842,134.94,9.609216,3.362688,10.1806042414,9.609216,2.802688,10.0096,0.0,0.56,0.56,135.2
2019-08-05 01:30:00,59.112464,30.201552,66.3808492214,9.022464,2.631552,9.3984,50.09,27.57,57.1761576184,135.15,76.042464,17.631552,78.0597716953,9.022464,2.631552,9.3984,67.02,15.0,68.6780925769,134.51,72.642464,16.761552000000002,74.5511716973,9.022464,2.631552,9.3984,63.62,14.13,65.1702485802,136.43,53.712464,19.581552,57.1704991029,9.022464,2.631552,9.3984,44.69,16.95,47.7964287369,135.15,9.022464,3.191552,9.5703114265,9.022464,2.631552,9.3984,0.0,0.56,0.56,135.42
2019-08-05 02:00:00,58.587328,29.771304,65.7176197381,8.987328,2.621304,9.3618,49.6,27.15,56.5445178598,135.25,75.087328,17.451304,77.0886167828,8.987328,2.621304,9.3618,66.1,14.83,67.7431834209,134.7,71.727328,16.591304,73.621199056,8.987328,2.621304,9.3618,62.74,13.97,64.2765003714,136.54,53.247328,19.171304,56.593434568,8.987328,2.621304,9.3618,44.26,16.55,47.2530432882,135.25,8.987328,3.181304,9.5337694392,8.987328,2.621304,9.3618,0.0,0.56,0.56,135.52
2019-08-05 02:30:00,57.910752,29.613136,65.0430090091,8.890751999999999,2.593136,9.2612,49.02,27.02,55.9735723355,135.48,73.920752,17.603136,75.9878146368,8.890751999999999,2.593136,9.2612,65.03,15.01,66.7398007189,135.01,70.630752,16.743136,72.5881238992,8.890751999999999,2.593136,9.2612,61.74,14.15,63.3407459697,136.79,52.600752,19.013136,55.931551485,8.890751999999999,2.593136,9.2612,43.71,16.42,46.6924030223,135.48,8.890751999999999,3.153136,9.4333312122,8.890751999999999,2.593136,9.2612,0.0,0.56,0.56,135.77
2019-08-05 03:00:00,59.360656,16.610608,61.6408937223,9.190656,2.680608,9.5736,50.17,13.93,52.0679728816,135.75,71.030656,31.700608,77.7835627839,9.190656,2.680608,9.5736,61.84,29.02,68.3106580264,132.18,67.920656,30.870608,74.6070368649,9.190656,2.680608,9.5736,58.73,28.19,65.1451379613,134.5,53.980656,7.350608,54.478827632,9.190656,2.680608,9.5736,44.79,4.67,45.0327991579,135.75,9.230656,3.280608,9.7962951691,9.190656,2.680608,9.5736,0.04,0.6000000000000001,0.6013318551,135.99
2019-08-05 03:30:00,58.660976,15.442368,60.6595156156,9.710976,2.8323679999999998,10.1156,48.95,12.61,50.5481414099,135.54,70.210976,33.192368,77.6615377411,9.710976,2.8323679999999998,10.1156,60.5,30.36,67.690321317,131.71,67.210976,31.622368,74.2784588747,9.710976,2.8323679999999998,10.1156,57.5,28.79,64.3048528495,134.04,53.400976,6.372368,53.7798411273,9.710976,2.8323679999999998,10.1156,43.69,3.54,43.8331803546,135.54,9.710976,3.392368,10.2864578704,9.710976,2.8323679999999998,10.1156,0.0,0.56,0.56,135.82
2019-08-05 04:00:00,58.621696,15.831328,60.7217768857,9.501696,2.771328,9.8976,49.12,13.06,50.826548181,135.39,69.841696,33.521328,77.4696194068,9.501696,2.771328,9.8976,60.34,30.75,67.7235416971,131.52,66.851696,31.911328,74.0775412173,9.501696,2.771328,9.8976,57.35,29.14,64.3285480949,133.87,53.351696,6.741328,53.7759143974,9.501696,2.771328,9.8976,43.85,3.9699999999999998,44.0293470313,135.39,9.541696,3.331328,10.1065181344,9.501696,2.771328,9.8976,0.04,0.56,0.5614267539000001,135.68
2019-08-05 04:30:00,58.931664,16.102152,61.0919006157,9.161664,2.672152,9.5434,49.77,13.43,51.5501483994,135.21,70.091664,33.542152,77.7040367232,9.161664,2.672152,9.5434,60.93,30.87,68.3038930076,131.32,67.051664,31.922152,74.2627055357,9.161664,2.672152,9.5434,57.89,29.25,64.8599614554,133.67,53.621664,6.992152,54.075623341,9.161664,2.672152,9.5434,44.46,4.32,44.6693854894,135.21,9.161664,3.272152,9.7284667836,9.161664,2.672152,9.5434,0.0,0.6000000000000001,0.6000000000000001,135.51
2019-08-05 05:00:00,58.658848,16.054664,60.8162205735,10.198848,2.9746639999999998,10.6238,48.46,13.08,50.1942028525,134.9,70.418848,33.164664,77.8377099604,10.198848,2.9746639999999998,10.6238,60.22,30.19,67.3638218928,130.88,67.398848,31.594664,74.4367349163,10.198848,2.9746639999999998,10.6238,57.2,28.62,63.9604909299,133.33,53.478848,6.994664,53.9343351482,10.198848,2.9746639999999998,10.6238,43.28,4.02,43.4662949882,134.9,10.198848,3.5346640000000003,10.7939960219,10.198848,2.9746639999999998,10.6238,0.0,0.56,0.56,135.17
2019-08-05 05:30:00,60.61264,15.50452,62.5642251466,9.99264,2.91452,10.409,50.62,12.59,52.162174993,134.08,72.70264,31.71452,79.318879479,9.99264,2.91452,10.409,62.71,28.8,69.007130791,129.71,69.57264,30.19452,75.8423448649,9.99264,2.91452,10.409,59.58,27.28,65.5284274189,132.4,55.21264,6.59452,55.6050655049,9.99264,2.91452,10.409,45.22,3.68,45.3694919522,134.08,9.99264,3.47452,10.5794680112,9.99264,2.91452,10.409,0.0,0.56,0.56,134.33
2019-08-05 06:00:00,61.925632,18.174976,64.5376917096,9.445632,2.754976,9.8392,52.48,15.42,54.6985082063,134.08,75.605632,24.754976,79.5551407948,9.445632,2.754976,9.8392,66.16,22.0,69.72191621,130.97,72.245632,24.204976,76.1925994191,9.445632,2.754976,9.8392,62.8,21.45,66.3622068651,133.43,56.315632,8.984976,57.0278896793,9.445632,2.754976,9.8392,46.87,6.23,47.2822355647,134.08,9.445632,3.314976,10.010446032,9.445632,2.754976,9.8392,0.0,0.56,0.56,134.33
2019-08-05 06:30:00,68.325968,20.648824,71.3779506271,9.595968,2.7988239999999998,9.9958,58.73,17.85,61.3826962588,133.92,84.535968,17.588824,86.3463758093,9.595968,2.7988239999999998,9.9958,74.94,14.79,76.3855202247,131.75,80.725968,16.718824,82.4390743851,9.595968,2.7988239999999998,9.9958,71.13,13.92,72.4792611717,134.06,62.065968,11.238824,63.075316477,9.595968,2.7988239999999998,9.9958,52.47,8.44,53.1444681975,133.92,9.595968,3.358824,10.1668235216,9.595968,2.7988239999999998,9.9958,0.0,0.56,0.56,134.18
2019-08-05 07:00:00,73.98064,18.64352,76.2936165927,10.64064,3.10352,11.084,63.34,15.54,65.2184575101,134.06,91.88064,14.91352,93.083108487,10.64064,3.10352,11.084,81.24,11.81,82.0939321753,131.68,87.76064,14.19352,88.9009895513,10.64064,3.10352,11.084,77.12,11.09,77.9133011751,134.06,67.20064,9.51352,67.8707085509,10.64064,3.10352,11.084,56.56,6.41,56.9220668985,134.06,10.64064,3.66352,11.2536482262,10.64064,3.10352,11.084,0.0,0.56,0.56,134.29
2019-08-05 07:30:00,80.064288,16.814584,81.8108822104,11.124288,3.244584,11.5878,68.94,13.57,70.2628529167,133.26,98.834288,12.424584,99.6121818456,11.124288,3.244584,11.5878,87.71,9.18,88.1890951309,130.57,94.454288,11.824584,95.1915611195,11.124288,3.244584,11.5878,83.33,8.58,83.7705515083,133.15,72.574288,7.994584,73.0132909273,11.124288,3.244584,11.5878,61.45,4.75,61.6333107986,133.26,11.124288,3.804584,11.7568976741,11.124288,3.244584,11.5878,0.0,0.56,0.56,133.52
2019-08-05 08:00:00,71.518688,6.968784,71.8574052112,12.818688,3.738784,13.3528,58.7,3.23,58.7887991032,134.55,91.248688,18.548784,93.1148777028,12.818688,3.738784,13.3528,78.43,14.81,79.8160447529,130.25,87.318688,17.698784,89.0943333165,12.818688,3.738784,13.3528,74.5,13.96,75.7966463638,132.94,67.638688,10.128784,68.3928679007,12.818688,3.738784,13.3528,54.82,6.39,55.191163242,134.55,12.818688,4.258784,13.5076275933,12.818688,3.738784,13.3528,0.0,0.52,0.52,134.81
2019-08-05 08:30:00,72.29336,5.13848,72.4757468178,16.14336,4.70848,16.816,56.15,0.43,56.1516464585,134.97,94.04336,18.89848,95.9234387749,16.14336,4.70848,16.816,77.9,14.19,79.1818546133,130.32,90.16336,18.06848,91.9559756405,16.14336,4.70848,16.816,74.02,13.36,75.2160222293,133.0,69.01336,12.61848,70.1574650055,16.14336,4.70848,16.816,52.87,7.91,53.458441803,134.97,16.14336,5.26848,16.9813118928,16.14336,4.70848,16.816,0.0,0.56,0.56,135.24
2019-08-05 09:00:00,72.935568,6.426624,73.2181574169,18.125568,5.286624,18.8808,54.81,1.1400000000000001,54.8218542189,134.92,95.515568,17.596624,97.1229370775,18.125568,5.286624,18.8808,77.39,12.31,78.3629261832,129.96,91.665568,16.876624,93.2062057719,18.125568,5.286624,18.8808,73.54,11.59,74.4476977482,132.89,69.705568,14.476624,71.1929691236,18.125568,5.286624,18.8808,51.58,9.19,52.3922942807,134.92,18.125568,5.846624,19.0451890912,18.125568,5.286624,18.8808,0.0,0.56,0.56,135.17
2019-08-05 09:30:00,71.86704,8.58872,72.3784329037,20.087040000000002,5.85872,20.924,51.78,2.73,51.851917033,135.16,98.11704,16.34872,99.4697651752,20.087040000000002,5.85872,20.924,78.03,10.49,78.7319566631,130.05,94.26704,15.70872,95.5669331641,20.087040000000002,5.85872,20.924,74.18,9.85,74.8311091726,133.04,68.81704,16.54872,70.7788466139,20.087040000000002,5.85872,20.924,48.73,10.69,49.8887662706,135.16,20.087040000000002,6.41872,21.0876537908,20.087040000000002,5.85872,20.924,0.0,0.56,0.56,135.39
2019-08-05 10:00:00,70.997568,10.717624,71.8019646397,24.677568,7.197624,25.7058,46.32,3.52,46.4535552999,135.11,94.147568,16.817624,95.6378431235,24.677568,7.197624,25.7058,69.47,9.62,70.1329116749,130.08,90.727568,16.237624,92.1691490053,24.677568,7.197624,25.7058,66.05,9.04,66.6657640772,133.04,68.267568,18.667624,70.7738724844,24.677568,7.197624,25.7058,43.59,11.47,45.0738172335,135.11,24.717568,7.757624,25.9063486034,24.677568,7.197624,25.7058,0.04,0.56,0.5614267539000001,135.29
2019-08-05 10:30:00,70.383488,12.125184,71.4202735229,26.863488,7.835184,27.9828,43.52,4.29,43.730932988,135.04,92.043488,13.645184,93.0494208988,26.863488,7.835184,27.9828,65.18,5.8100000000000005,65.4384328969,0.0,88.843488,13.255184,89.826862702,26.863488,7.835184,27.9828,61.98,5.42,62.2165315652,132.61,67.793488,20.045184,70.6948825361,26.863488,7.835184,27.9828,40.93,12.21,42.7123986683,135.04,26.863488,8.355184,28.1328293494,26.863488,7.835184,27.9828,0.0,0.52,0.52,135.21
2019-08-05 11:00:00,73.204208,12.084144,74.1948960854,25.454208,7.424144,26.5148,47.75,4.66,47.9768496256,134.91,93.884208,12.004144,94.6485286994,25.454208,7.424144,26.5148,68.43,4.58,68.583097772,0.0,90.554208,11.674144,91.3036156165,25.454208,7.424144,26.5148,65.1,4.25,65.2385813764,132.4,70.374208,19.934144,73.1430054663,25.454208,7.424144,26.5148,44.92,12.51,46.6294595722,134.91,25.454208,7.984144,26.6770174555,25.454208,7.424144,26.5148,0.0,0.56,0.56,135.11
2019-08-05 11:30:00,73.477184,11.782512,74.4158864598,26.957184,7.862512,28.0804,46.52,3.92,46.6848669271,135.18,88.477184,13.112512,89.4435579543,26.957184,7.862512,28.0804,61.52,5.25,61.7436061467,0.0,85.477184,12.752512,86.4232349943,26.957184,7.862512,28.0804,58.52,4.89,58.7239516722,132.74,70.667184,19.712512,73.3650735966,26.957184,7.862512,28.0804,43.71,11.85,45.2878195545,135.18,26.957184,8.422512,28.2423171429,26.957184,7.862512,28.0804,0.0,0.56,0.56,135.36
2019-08-05 12:00:00,67.445376,15.721568,69.2534940935,34.805376,10.151568,36.2556,32.64,5.57,33.1118483326,134.9,86.435376,14.211568,87.5959068067,34.805376,10.151568,36.2556,51.63,4.06,51.7893859782,0.0,83.935376,13.921568,85.0820627385,34.805376,10.151568,36.2556,49.13,3.77,49.274433533,132.47,65.515376,23.591568,69.6335161623,34.805376,10.151568,36.2556,30.71,13.44,33.5221971237,134.9,34.805376,10.711568,36.416368401,34.805376,10.151568,36.2556,0.0,0.56,0.56,135.07
2019-08-05 12:30:00,64.043088,16.902984,66.2361531845,37.313088,10.882984,38.8678,26.73,6.02,27.3995127694,134.84,90.843088,14.732984,92.0300356129,37.313088,10.882984,38.8678,53.53,3.85,53.6682718186,0.0,88.253088,14.442984,89.4271062283,37.313088,10.882984,38.8678,50.94,3.56,51.0642458086,132.33,62.453088,24.742984,67.1759142696,37.313088,10.882984,38.8678,25.14,13.86,28.7074763781,134.84,37.313088,11.442984,39.0283027932,37.313088,10.882984,38.8678,0.0,0.56,0.56,134.94
2019-08-05 13:00:00,65.3768,15.6324,67.2197731921,34.8768,10.1724,36.33,30.5,5.46,30.9848608194,135.04,90.3868,14.6224,91.5619363928,34.8768,10.1724,36.33,55.51,4.45,55.6880831058,0.0,87.6968,14.3024,88.8554296371,34.8768,10.1724,36.33,52.82,4.13,52.9812164828,132.54,63.6168,23.5124,67.8227852274,34.8768,10.1724,36.33,28.74,13.34,31.6850627268,135.04,34.8768,10.7324,36.49076031,34.8768,10.1724,36.33,0.0,0.56,0.56,135.22
2019-08-05 13:30:00,64.567584,17.234712,66.8281991477,35.947584,10.484712,37.4454,28.62,6.75,29.4052189245,135.04,88.987584,14.254712,90.1220667781,35.947584,10.484712,37.4454,53.04,3.77,53.1738140441,0.0,86.437584,13.974712,87.5599708956,35.947584,10.484712,37.4454,50.49,3.49,50.6104752003,132.6,62.847584,25.064712,67.6613523533,35.947584,10.484712,37.4454,26.9,14.58,30.5971632672,135.04,35.947584,11.004712,37.5943144856,35.947584,10.484712,37.4454,0.0,0.52,0.52,135.18
2019-08-05 14:00:00,61.940608,17.929344,64.4833334721,36.820608,10.739344,38.3548,25.12,7.19,26.1287293989,135.19,91.900608,14.459344,93.031147363,36.820608,10.739344,38.3548,55.08,3.7199999999999998,55.2054779891,0.0,89.240608,14.179344,90.3600570633,36.820608,10.739344,38.3548,52.42,3.44,52.5327516888,132.74,60.470608,25.739344,65.7206836653,36.820608,10.739344,38.3548,23.65,15.0,28.0057583365,135.19,36.820608,11.299344,38.5153521121,36.820608,10.739344,38.3548,0.0,0.56,0.56,135.31
2019-08-05 14:30:00,66.785872,15.211296,68.4962497134,31.615872,9.221296,32.9332,35.17,5.99,35.6764488143,135.01,90.755872,13.431296,91.7443623048,31.615872,9.221296,32.9332,59.14,4.21,59.2896593008,0.0,87.895872,13.131296,88.8713409895,31.615872,9.221296,32.9332,56.28,3.91,56.4156582874,132.52,64.725872,23.041296,68.7047292952,31.615872,9.221296,32.9332,33.11,13.82,35.8784684734,135.01,31.655872,9.781296,33.1325819024,31.615872,9.221296,32.9332,0.04,0.56,0.5614267539000001,135.17
2019-08-05 15:00:00,69.608688,13.423784,70.8912365667,28.778688,8.393784,29.9778,40.83,5.03,41.1386655107,135.01,90.698688,13.013784,91.6275645148,28.778688,8.393784,29.9778,61.92,4.62,62.0921154415,0.0,87.708688,12.683784,88.6210602918,28.778688,8.393784,29.9778,58.93,4.29,59.0859458755,132.49,67.118688,21.273784,70.40946076,28.778688,8.393784,29.9778,38.34,12.88,40.4456425341,135.01,28.778688,8.953784,30.1393949992,28.778688,8.393784,29.9778,0.0,0.56,0.56,135.17
2019-08-05 15:30:00,67.653136,12.314248,68.7647258007,28.643136,8.354248,29.8366,39.01,3.96,39.2104794666,134.92,90.443136,13.014248,91.3746764729,28.643136,8.354248,29.8366,61.8,4.66,61.975443524,0.0,87.473136,12.704248,88.3908787088,28.643136,8.354248,29.8366,58.83,4.35,58.9906043366,132.99,65.313136,19.344248,68.1175870451,28.643136,8.354248,29.8366,36.67,10.99,38.2814445913,134.92,28.643136,8.914248,29.998217569,28.643136,8.354248,29.8366,0.0,0.56,0.56,135.1
2019-08-05 16:00:00,66.146608,9.867344,66.8785333834,30.916608,9.017344,32.2048,35.23,0.85,35.240252553,135.47,92.166608,12.837344,93.056332569,30.916608,9.017344,32.2048,61.25,3.8200000000000003,61.369006021,0.0,89.146608,12.747344,90.0533869266,30.916608,9.017344,32.2048,58.23,3.73,58.3493427555,135.38,64.046608,16.867344,66.2304710078,30.916608,9.017344,32.2048,33.13,7.85,34.0473112007,135.47,30.916608,9.537344,32.3542513559,30.916608,9.017344,32.2048,0.0,0.52,0.52,135.63
2019-08-05 16:30:00,66.280064,10.113352,67.047198096,31.040064,9.053352,32.3334,35.24,1.06,35.2559385069,135.68,93.510064,12.433352,94.3330287399,31.040064,9.053352,32.3334,62.47,3.38,62.5613722676,137.7,90.410064,12.373352,91.2528328996,31.040064,9.053352,32.3334,59.37,3.32,59.4627555702,135.56,64.230064,16.363352,66.2816747685,31.040064,9.053352,32.3334,33.19,7.31,33.9854704249,135.68,31.040064,9.613352,32.494647402300004,31.040064,9.053352,32.3334,0.0,0.56,0.56,135.87
2019-08-05 17:00:00,71.226912,11.227016,72.1063026463,27.246912,7.947016,28.3822,43.98,3.2800000000000002,44.1021405376,135.87,95.746912,8.567016,96.1294175613,27.246912,7.947016,28.3822,68.5,0.62,68.502805782,135.98,92.326912,8.437016,92.711606169,27.246912,7.947016,28.3822,65.08,0.49,65.0818446266,135.94,68.636912,13.107016,69.8771747949,27.246912,7.947016,28.3822,41.39,5.16,41.7104027792,135.87,27.246912,8.507016,28.5440630387,27.246912,7.947016,28.3822,0.0,0.56,0.56,136.05
2019-08-05 17:30:00,72.596416,12.982288,73.7480807734,24.796416,7.232288,25.8296,47.8,5.75,48.1445999049,136.04,99.216416,9.352288,99.6562215555,24.796416,7.232288,25.8296,74.42,2.12,74.4501900602,135.35,95.446416,9.122288,95.881356194,24.796416,7.232288,25.8296,70.65,1.8900000000000001,70.6752757335,135.99,69.836416,10.062288,70.5575980283,24.796416,7.232288,25.8296,45.04,2.83,45.1288211679,136.04,24.836416,7.792288,26.0301231653,24.796416,7.232288,25.8296,0.04,0.56,0.5614267539000001,136.24
2019-08-05 18:00:00,73.359536,13.874448,74.6600417187,22.369536,6.524448,23.3016,50.99,7.35,51.517012724,135.59,101.849536,9.904448,102.3299861898,22.369536,6.524448,23.3016,79.48,3.38,79.5518371881,134.59,97.819536,9.604448,98.2899132396,22.369536,6.524448,23.3016,75.45,3.08,75.5128393056,135.49,70.429536,7.794448,70.8595297811,22.369536,6.524448,23.3016,48.06,1.27,48.0767771382,135.59,22.369536,7.084448,23.4645593251,22.369536,6.524448,23.3016,0.0,0.56,0.56,135.81
2019-08-05 18:30:00,73.613344,14.761392,75.0787793497,21.433344,6.251392,22.3264,52.18,8.51,52.8693909554,135.84,100.553344,10.681392,101.1190739902,21.433344,6.251392,22.3264,79.12,4.43,79.2439227954,134.8,96.523344,10.341392,97.0757452994,21.433344,6.251392,22.3264,75.09,4.09,75.20130451,135.77,70.623344,6.501392,70.9219628583,21.433344,6.251392,22.3264,49.19,0.25,49.1906352876,135.84,21.433344,6.771392,22.4775440082,21.433344,6.251392,22.3264,0.0,0.52,0.52,136.1
2019-08-05 19:00:00,73.140928,15.081104,74.6795490517,19.820928,5.781104,20.6468,53.32,9.3,54.1249702078,135.72,101.210928,10.851104,101.7909544343,19.820928,5.781104,20.6468,81.39,5.07,81.5477590127,134.45,97.020928,10.471104,97.5843455118,19.820928,5.781104,20.6468,77.2,4.69,77.3423305829,135.62,70.130928,6.441104,70.4260951841,19.820928,5.781104,20.6468,50.31,0.66,50.314328973,135.72,19.820928,6.341104,20.8105450846,19.820928,5.781104,20.6468,0.0,0.56,0.56,135.99
2019-08-05 19:30:00,75.06344,14.32892,76.4188325807,14.29344,4.16892,14.889,60.77,10.16,61.61346038,135.11,100.55344,10.30892,101.0805032012,14.29344,4.16892,14.889,86.26,6.14,86.4782469758,133.75,96.07344,9.86892,96.5789907558,14.29344,4.16892,14.889,81.78,5.7,81.9784020337,135.04,71.65344,5.64892,71.8757661594,14.29344,4.16892,14.889,57.36,1.48,57.3790902681,135.11,14.29344,4.68892,15.0428852884,14.29344,4.16892,14.889,0.0,0.52,0.52,135.37
2019-08-05 20:00:00,74.739328,13.432304,75.9367759431,11.459328,3.342304,11.9368,63.28,10.09,64.0793765575,135.19,99.069328,10.232304,99.5963442879,11.459328,3.342304,11.9368,87.61,6.89,87.8805109225,133.96,94.529328,9.752304,95.0310543214,11.459328,3.342304,11.9368,83.07,6.41,83.3169430548,135.23,71.159328,4.762304,71.3185074213,11.459328,3.342304,11.9368,59.7,1.42,59.7168853843,135.19,11.459328,3.902304,12.1055431402,11.459328,3.342304,11.9368,0.0,0.56,0.56,135.44
2019-08-05 20:30:00,73.405648,13.882064,74.7067658194,10.635648,3.102064,11.0788,62.77,10.78,63.6889417403,135.22,97.755648,10.782064,98.3484601811,10.635648,3.102064,11.0788,87.12,7.68,87.4578572799,134.0,93.245648,10.262064,93.8086394128,10.635648,3.102064,11.0788,82.61,7.16,82.9197063429,135.29,69.845648,5.172064,70.036881645,10.635648,3.102064,11.0788,59.21,2.07,59.2461728722,135.22,10.635648,3.622064,11.2354953607,10.635648,3.102064,11.0788,0.0,0.52,0.52,135.48
2019-08-05 21:00:00,73.016608,14.097344,74.3650465722,10.756608,3.137344,11.2048,62.26,10.96,63.2173172477,135.26,97.246608,10.837344,97.8486116022,10.756608,3.137344,11.2048,86.49,7.7,86.8320799014,134.0,92.756608,10.307344,93.3275397083,10.756608,3.137344,11.2048,82.0,7.17,82.3128720189,135.29,69.476608,5.357344,69.6828543755,10.756608,3.137344,11.2048,58.72,2.22,58.761950274,135.26,10.756608,3.697344,11.3743117735,10.756608,3.137344,11.2048,0.0,0.56,0.56,135.53
2019-08-05 21:30:00,73.527776,14.104768,74.8684067136,10.507776,3.064768,10.9456,63.02,11.04,63.9796999055,135.37,98.117776,11.014768,98.7341029294,10.507776,3.064768,10.9456,87.61,7.95,87.9699641923,134.09,93.567776,10.484768,94.153380532,10.507776,3.064768,10.9456,83.06,7.42,83.390766875,135.4,69.967776,5.344768,70.1716197858,10.507776,3.064768,10.9456,59.46,2.2800000000000002,59.5036973641,135.37,10.507776,3.624768,11.115408203,10.507776,3.064768,10.9456,0.0,0.56,0.56,135.63
2019-08-05 22:00:00,70.38344,16.03892,72.1877799977,10.21344,2.97892,10.639,60.17,13.06,61.5710362102,136.3,94.69344,12.81892,95.5571676485,10.21344,2.97892,10.639,84.48,9.84,85.0511375585,135.14,90.32344,12.18892,91.1421613975,10.21344,2.97892,10.639,80.11,9.21,80.6376847386,136.35,66.96344,7.05892,67.3344685002,10.21344,2.97892,10.639,56.75,4.08,56.8964752863,136.3,10.21344,3.49892,10.7961473591,10.21344,2.97892,10.639,0.0,0.52,0.52,136.55
2019-08-05 22:30:00,66.061712,18.573416,68.6230396753,11.051712,3.223416,11.5122,55.01,15.35,57.1114927138,135.99,89.601712,15.603416,90.9501697865,11.051712,3.223416,11.5122,78.55,12.38,79.5196007284,134.75,85.561712,14.833416,86.8379916315,11.051712,3.223416,11.5122,74.51,11.61,75.4090989205,136.07,62.911712,9.473416,63.6209801676,11.051712,3.223416,11.5122,51.86,6.25,52.2352572503,135.99,11.051712,3.783416,11.681377263,11.051712,3.223416,11.5122,0.0,0.56,0.56,136.21
2019-08-05 23:00:00,62.965328,14.740304,64.6676819761,11.555328,3.370304,12.0368,51.41,11.37,52.6523028936,136.66,83.525328,20.890304,86.0981139092,11.555328,3.370304,12.0368,71.97,17.52,74.0717982771,134.34,79.865328,19.900304,82.3073065763,11.555328,3.370304,12.0368,68.31,16.53,70.2815551905,135.7,60.015328,6.550304,60.371732437,11.555328,3.370304,12.0368,48.46,3.18,48.5642255163,136.66,11.555328,3.930304,12.2054452897,11.555328,3.370304,12.0368,0.0,0.56,0.56,136.85
2019-08-05 23:30:00,60.353472,10.833096,61.3180034851,10.913472,3.183096,11.3682,49.44,7.65,50.0283529611,135.89,78.523472,21.633096,81.4489195599,10.913472,3.183096,11.3682,67.61,18.45,70.082198881,133.61,75.083472,20.593096,77.856299491,10.913472,3.183096,11.3682,64.17,17.41,66.4898262894,135.14,56.003472,16.593096,58.4099281879,10.913472,3.183096,11.3682,45.09,13.41,47.0418558307,135.89,10.913472,3.743096,11.5375317447,10.913472,3.183096,11.3682,0.0,0.56,0.56,136.08
2019-08-06 00:00:00,57.82192,10.26056,58.7252375389,10.56192,3.08056,11.002,47.26,7.18,47.8023011998,135.89,74.86192,21.11056,77.7815068612,10.56192,3.08056,11.002,64.3,18.03,66.7800187182,134.06,71.59192,20.11056,74.3628780562,10.56192,3.08056,11.002,61.03,17.03,63.3615167116,135.51,53.28192,19.16056,56.6223459281,10.56192,3.08056,11.002,42.72,16.08,45.6460819786,135.89,10.56192,3.64056,11.1717425319,10.56192,3.08056,11.002,0.0,0.56,0.56,136.08
2019-08-06 00:30:00,55.95288,10.16084,56.8679826423,10.08288,2.94084,10.503,45.87,7.22,46.4347423811,135.99,72.12288,21.53084,75.2681000863,10.08288,2.94084,10.503,62.04,18.59,64.7653433558,134.26,68.99288,20.50084,71.9743143865,10.08288,2.94084,10.503,58.91,17.56,61.4714706185,135.68,51.51288,19.07084,54.9297164038,10.08288,2.94084,10.503,41.43,16.13,44.4592150178,135.99,10.12288,3.50084,10.7111428055,10.08288,2.94084,10.503,0.04,0.56,0.5614267539000001,136.15
2019-08-06 01:00:00,53.991888,9.711384,54.8583170449,9.981888,2.911384,10.3978,44.01,6.8,44.5322366382,136.51,69.841888,22.211384,73.2887092164,9.981888,2.911384,10.3978,59.86,19.3,62.894432186,135.03,66.821888,21.151384,70.0895552918,9.981888,2.911384,10.3978,56.84,18.24,59.6949177066,136.41,49.721888,18.741384,53.1366692645,9.981888,2.911384,10.3978,39.74,15.83,42.7768219951,136.51,10.021888,3.471384,10.606071184,9.981888,2.911384,10.3978,0.04,0.56,0.5614267539000001,136.76
2019-08-06 01:30:00,53.154704,9.503872,53.9976493962,10.264704,2.993872,10.6924,42.89,6.51,43.3812424903,136.82,69.354704,22.783872,73.0012314296,10.264704,2.993872,10.6924,59.09,19.79,62.3159064766,135.25,66.364704,21.693872,69.8204699165,10.264704,2.993872,10.6924,56.1,18.7,59.1345922451,136.53,48.984704,18.603872,52.3985236372,10.264704,2.993872,10.6924,38.72,15.61,41.748179601,136.82,10.264704,3.593872,10.8756638492,10.264704,2.993872,10.6924,0.0,0.6000000000000001,0.6000000000000001,137.02
2019-08-06 02:00:00,53.707696,4.414328,53.8888012607,10.677696,3.114328,11.1226,43.03,1.3,43.0496329833,136.82,67.417696,31.614328,74.462147893,10.677696,3.114328,11.1226,56.74,28.5,63.4954927534,132.43,64.597696,30.134328,71.2807130472,10.677696,3.114328,11.1226,53.92,27.02,60.3112493653,134.27,49.517696,13.974328,51.4517644032,10.677696,3.114328,11.1226,38.84,10.86,40.329706173,136.82,10.677696,3.674328,11.2922043074,10.677696,3.114328,11.1226,0.0,0.56,0.56,137.05
2019-08-06 02:30:00,54.02032,4.06176,54.1728056058,9.88032,2.88176,10.292,44.14,1.18,44.1557697249,136.9,66.18032,31.78176,73.4160406451,9.88032,2.88176,10.292,56.3,28.9,63.2842792485,132.56,63.38032,30.28176,70.242792883,9.88032,2.88176,10.292,53.5,27.4,60.1083188918,134.36,49.73032,13.66176,51.5727487497,9.88032,2.88176,10.292,39.85,10.78,41.2823315718,136.9,9.88032,3.48176,10.4758472688,9.88032,2.88176,10.292,0.0,0.6000000000000001,0.6000000000000001,137.14
2019-08-06 03:00:00,53.888144,3.157792,53.9805864555,8.838144,2.577792,9.2064,45.05,0.58,45.0537334746,136.93,65.098144,31.197792,72.1877453445,8.838144,2.577792,9.2064,56.26,28.62,63.1212484034,132.51,62.288144,29.707792,69.0098963083,8.838144,2.577792,9.2064,53.45,27.13,59.9411327888,134.45,49.548144,12.837792,51.1842502854,8.838144,2.577792,9.2064,40.71,10.26,41.9829929853,136.93,8.838144,3.137792,9.3786207941,8.838144,2.577792,9.2064,0.0,0.56,0.56,137.1
2019-08-06 03:30:00,53.323952,3.0457359999999998,53.4108637328,8.453952,2.465736,8.8062,44.87,0.58,44.8737484505,136.52,64.443952,30.785736,71.4197766059,8.453952,2.465736,8.8062,55.99,28.32,62.7447408155,132.04,61.643952,29.305736,68.2554245513,8.453952,2.465736,8.8062,53.19,26.84,59.5781981936,134.02,48.973952,12.655736,50.5827601876,8.453952,2.465736,8.8062,40.52,10.19,41.781652672,136.52,8.453952,3.065736,8.9926659918,8.453952,2.465736,8.8062,0.0,0.6000000000000001,0.6000000000000001,136.74
2019-08-06 04:00:00,52.645984,4.025912,52.7996931692,9.345984,2.725912,9.7354,43.3,1.3,43.3195106159,136.59,64.115984,31.595912,71.4783957528,9.345984,2.725912,9.7354,54.77,28.87,61.9130826239,132.09,61.375984,30.085912,68.3532992096,9.345984,2.725912,9.7354,52.03,27.36,58.7851214169,134.1,48.445984,13.565912,50.3095153437,9.345984,2.725912,9.7354,39.1,10.84,40.5748148486,136.59,9.345984,3.285912,9.9067973937,9.345984,2.725912,9.7354,0.0,0.56,0.56,136.83
2019-08-06 04:30:00,52.338672,4.356696,52.519685707,10.068672,2.936696,10.4882,42.27,1.42,42.2938447058,136.38,64.198672,31.736696,71.614854322,10.068672,2.936696,10.4882,54.13,28.8,61.3147364016,131.76,61.518672,30.226696,68.5434180335,10.068672,2.936696,10.4882,51.45,27.29,58.2395621549,133.86,48.218672,13.856696,50.1701938752,10.068672,2.936696,10.4882,38.15,10.92,39.6820979788,136.38,10.068672,3.536696,10.6717559211,10.068672,2.936696,10.4882,0.0,0.6000000000000001,0.6000000000000001,136.58
2019-08-06 05:00:00,52.421168,4.692424,52.6307675935,10.671168,3.112424,11.1158,41.75,1.58,41.7798863091,136.17,64.971168,31.852424,72.3590325112,10.671168,3.112424,11.1158,54.3,28.74,61.4367772592,131.57,62.261168,30.352424,69.265595236,10.671168,3.112424,11.1158,51.59,27.24,58.3399151525,133.66,48.361168,14.162424,50.3922297967,10.671168,3.112424,11.1158,37.69,11.05,39.2764382296,136.17,10.671168,3.672424,11.2854120226,10.671168,3.112424,11.1158,0.0,0.56,0.56,136.44
2019-08-06 05:30:00,52.595728,3.777504,52.731206513000004,11.305728,3.297504,11.7768,41.29,0.48,41.2927899275,135.95,66.295728,30.787504,73.0957861549,11.305728,3.297504,11.7768,54.99,27.49,61.478453136,131.19,63.565728,29.367504,70.0217970875,11.305728,3.297504,11.7768,52.26,26.07,58.4016480932,133.32,48.585728,13.297504,50.3725776382,11.305728,3.297504,11.7768,37.28,10.0,38.597906679,135.95,11.305728,3.857504,11.945703107,11.305728,3.297504,11.7768,0.0,0.56,0.56,136.12
2019-08-06 06:00:00,53.75024,3.73132,53.8795977064,11.73024,3.42132,12.219,42.02,0.31,42.0211434875,135.8,67.97024,30.62132,74.5494383896,11.73024,3.42132,12.219,56.24,27.2,62.4722146238,130.98,65.15024,29.18132,71.3869960777,11.73024,3.42132,12.219,53.42,25.76,59.3066100869,133.22,49.69024,13.24132,51.4242404572,11.73024,3.42132,12.219,37.96,9.82,39.2096161675,135.8,11.73024,4.02132,12.4003848731,11.73024,3.42132,12.219,0.0,0.6000000000000001,0.6000000000000001,136.03
2019-08-06 06:30:00,59.144848,6.857664,59.5410832995,11.614848,3.387664,12.0988,47.53,3.47,47.656497983,135.05,75.624848,23.027664,79.053089404,11.614848,3.387664,12.0988,64.01,19.64,66.9552813451,131.85,72.474848,20.787664,75.3971522486,11.614848,3.387664,12.0988,60.86,17.4,63.2984960327,133.96,54.574848,15.817664,56.820881097,11.614848,3.387664,12.0988,42.96,12.43,44.7221030364,135.05,11.614848,3.947664,12.2673854231,11.614848,3.387664,12.0988,0.0,0.56,0.56,135.24
2019-08-06 07:00:00,63.8168,7.3124,64.2343767464,11.8368,3.4524,12.33,51.98,3.86,52.1231234674,135.25,81.1268,18.1624,83.1350133939,11.8368,3.4524,12.33,69.29,14.71,70.8342304257,133.01,77.6668,17.3124,79.5729289143,11.8368,3.4524,12.33,65.83,13.86,67.2732376209,134.89,58.7868,16.4824,61.0537252262,11.8368,3.4524,12.33,46.95,13.03,48.7245666989,135.25,11.8368,4.0124,12.4983674134,11.8368,3.4524,12.33,0.0,0.56,0.56,135.45
2019-08-06 07:30:00,66.820976,6.097368,67.0985896284,14.630976,4.267368,15.2406,52.19,1.83,52.2220738769,134.2,86.620976,16.317368,88.1444835576,14.630976,4.267368,15.2406,71.99,12.05,72.9915241655,131.55,82.970976,15.597368,84.4242900291,14.630976,4.267368,15.2406,68.34,11.33,69.2728265628,133.74,61.840976,15.277368,63.7001121321,14.630976,4.267368,15.2406,47.21,11.01,48.4768418938,134.2,14.630976,4.827368,15.4067822896,14.630976,4.267368,15.2406,0.0,0.56,0.56,134.41
2019-08-06 08:00:00,67.841376,5.6895679999999995,68.0795379068,18.821376,5.489568,19.6056,49.02,0.2,49.020407995,133.71,89.351376,15.269568,90.6467213969,18.821376,5.489568,19.6056,70.53,9.78,71.2048404254,130.63,85.761376,14.669568,87.0069528183,18.821376,5.489568,19.6056,66.94,9.18,67.5665301758,133.16,63.181376,14.879567999999999,64.9098437613,18.821376,5.489568,19.6056,44.36,9.39,45.3429344,133.71,18.861376,6.049568,19.8077958794,18.821376,5.489568,19.6056,0.04,0.56,0.5614267539000001,133.89
2019-08-06 08:30:00,68.473488,9.215184,69.0907966016,23.503488,6.8551839999999995,24.4828,44.97,2.36,45.0318831496,132.92,94.913488,13.275184,95.8373659621,23.503488,6.8551839999999995,24.4828,71.41,6.42,71.6980090379,129.87,91.323488,12.865184,92.2252265914,23.503488,6.8551839999999995,24.4828,67.82,6.01,68.0857731101,132.44,64.213488,14.485184,65.8269898798,23.503488,6.8551839999999995,24.4828,40.71,7.63,41.4188483664,132.92,23.503488,7.375184,24.6334586934,23.503488,6.8551839999999995,24.4828,0.0,0.52,0.52,133.03
2019-08-06 09:00:00,67.863552,10.868536,68.7283548824,25.743552,7.508536,26.8162,42.12,3.36,42.2538045624,133.17,97.603552,9.918536,98.1062216141,25.743552,7.508536,26.8162,71.86,2.41,71.9004012506,132.88,93.923552,9.928536,94.4468604423,25.743552,7.508536,26.8162,68.18,2.42,68.2229345602,134.81,63.803552,19.698536,66.7751867714,25.743552,7.508536,26.8162,38.06,12.19,39.9644804795,133.17,25.743552,8.068536,26.9783569322,25.743552,7.508536,26.8162,0.0,0.56,0.56,133.37
2019-08-06 09:30:00,64.0504,11.1872,65.0200521685,32.3904,9.4472,33.74,31.66,1.74,31.7077782255,133.14,96.8504,13.4372,97.7781075906,32.3904,9.4472,33.74,64.46,3.99,64.5833701505,132.83,93.5604,13.3572,94.5090643272,32.3904,9.4472,33.74,61.17,3.91,61.2948366504,134.76,60.9804,20.1072,64.209879894,32.3904,9.4472,33.74,28.59,10.66,30.5126809704,133.14,32.3904,10.0072,33.9010628742,32.3904,9.4472,33.74,0.0,0.56,0.56,133.3
2019-08-06 10:00:00,64.459776,10.810768,65.360044574,31.099776,9.070768,32.3956,33.36,1.74,33.4053468774,133.11,95.799776,13.440768,96.7380552114,31.099776,9.070768,32.3956,64.7,4.37,64.8474124387,132.76,92.499776,13.340768,93.4568598385,31.099776,9.070768,32.3956,61.4,4.27,61.5482972957,134.69,61.239776,19.740768,64.342894602,31.099776,9.070768,32.3956,30.14,10.67,31.972933866,133.11,31.099776,9.590768,32.5450287768,31.099776,9.070768,32.3956,0.0,0.52,0.52,133.26
2019-08-06 10:30:00,63.30376,10.94568,64.2430847703,32.21376,9.39568,33.556,31.09,1.55,31.1286138464,133.25,97.74376,13.98568,98.7392620187,32.21376,9.39568,33.556,65.53,4.59,65.6905548766,132.88,94.41376,13.86568,95.4264908671,32.21376,9.39568,33.556,62.2,4.47,62.36041132,134.83,60.26376,19.88568,63.4599167853,32.21376,9.39568,33.556,28.05,10.49,29.9473304319,133.25,32.25376,9.955680000000001,33.7553047446,32.21376,9.39568,33.556,0.04,0.56,0.5614267539000001,133.4
2019-08-06 11:00:00,62.890944,10.478192,63.7578492799,33.490944,9.768191999999999,34.8864,29.4,0.71,29.4085718796,133.07,99.020944,15.258192,100.1896190918,33.490944,9.768191999999999,34.8864,65.53,5.49,65.7595696458,132.69,95.690944,15.088192,96.8731660546,33.490944,9.768191999999999,34.8864,62.2,5.32,62.4270966808,134.65,60.000944,19.448192,63.0741266524,33.490944,9.768191999999999,34.8864,26.51,9.68,28.2220215435,133.07,33.490944,10.328192,35.0473234356,33.490944,9.768191999999999,34.8864,0.0,0.56,0.56,133.26
2019-08-06 11:30:00,64.6892,10.8056,65.5854678111,31.6992,9.2456,33.02,32.99,1.56,33.0268633085,133.07,99.5292,14.7856,100.6214471174,31.6992,9.2456,33.02,67.83,5.54,68.0558630832,132.57,96.0692,14.6356,97.1776310475,31.6992,9.2456,33.02,64.37,5.39,64.5952707247,134.52,61.4992,19.7156,64.5821684678,31.6992,9.2456,33.02,29.8,10.47,31.5857705304,133.07,31.6992,9.7656,33.1693567016,31.6992,9.2456,33.02,0.0,0.52,0.52,133.2
2019-08-06 12:00:00,62.944592,11.294256,63.9498387851,35.294592,10.294256,36.7652,27.65,1.0,27.6680772733,133.02,99.694592,16.224256,101.0061293031,35.294592,10.294256,36.7652,64.4,5.93,64.6724431269,132.57,96.434592,16.034256,97.7585182973,35.294592,10.294256,36.7652,61.14,5.74,61.408852782,134.5,60.224592,20.224256,63.5296939417,35.294592,10.294256,36.7652,24.93,9.93,26.8348616542,133.02,35.294592,10.854256,36.9259136347,35.294592,10.294256,36.7652,0.0,0.56,0.56,133.2
2019-08-06 12:30:00,62.713216,10.534688,63.5918792954,34.953216,10.194688,36.4096,27.76,0.34,27.7620820545,132.82,96.343216,16.244688,97.703148145,34.953216,10.194688,36.4096,61.39,6.05,61.6873941742,132.5,93.243216,16.054688,94.6152753883,34.953216,10.194688,36.4096,58.29,5.86,58.5838177315,134.44,59.973216,19.344688,63.0158995112,34.953216,10.194688,36.4096,25.02,9.15,26.6406249927,132.82,34.953216,10.754688,36.5703516899,34.953216,10.194688,36.4096,0.0,0.56,0.56,133.03
2019-08-06 13:00:00,59.811504,12.306272,61.0643950374,39.141504,11.416272,40.7724,20.67,0.89,20.6891517467,133.03,96.011504,17.876272,97.6615072634,39.141504,11.416272,40.7724,56.87,6.46,57.2357274786,132.78,93.141504,17.656272,94.8002305288,39.141504,11.416272,40.7724,54.0,6.24,54.3593377443,134.65,57.731504,19.776272,61.0248104325,39.141504,11.416272,40.7724,18.59,8.36,20.3832701007,133.03,39.141504,11.936272,40.9210450091,39.141504,11.416272,40.7724,0.0,0.52,0.52,133.21
2019-08-06 13:30:00,62.637328,10.681304,63.5415227558,33.947328,9.901304,35.3618,28.69,0.78,28.700601039,132.84,97.827328,16.371304,99.1877295752,33.947328,9.901304,35.3618,63.88,6.47,64.2068166163,132.52,94.587328,16.161304,95.9580656597,33.947328,9.901304,35.3618,60.64,6.26,60.9622604568,134.43,59.867328,18.421304,62.6373802367,33.947328,9.901304,35.3618,25.92,8.52,27.2843691516,132.84,33.947328,10.461304,35.5226682517,33.947328,9.901304,35.3618,0.0,0.56,0.56,133.04
