Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-08-06 14:00:00,67.203488,9.015184,67.8054742769,29.983488,8.745184,31.2328,37.22,0.27,37.2209792993,133.04,97.033488,14.745184,98.1474311668,29.983488,8.745184,31.2328,67.05,6.0,67.3179210909,132.8,93.653488,14.565184,94.7793247471,29.983488,8.745184,31.2328,63.67,5.82,63.9354463502,134.63,63.573488,18.055184,66.0876542613,29.983488,8.745184,31.2328,33.59,9.31,34.8563365832,133.04,29.983488,9.305184,31.3942033172,29.983488,8.745184,31.2328,0.0,0.56,0.56,133.21
2019-08-06 14:30:00,65.084416,9.841288,65.8242520319,31.204416,9.101288,32.5046,33.88,0.74,33.8880805004,132.95,91.944416,14.791288,93.1265688957,31.204416,9.101288,32.5046,60.74,5.69,61.0059316788,132.88,88.854416,14.611288,90.0477483323,31.204416,9.101288,32.5046,57.65,5.51,57.9127153568,134.71,61.774416,18.181288,64.3943918791,31.204416,9.101288,32.5046,30.57,9.08,31.8899874569,132.95,31.204416,9.621288,32.6540159962,31.204416,9.101288,32.5046,0.0,0.52,0.52,133.18
2019-08-06 15:00:00,61.403216,12.909688,62.7456371344,36.273216,10.579688,37.7846,25.13,2.33,25.2377851643,132.95,95.193216,17.719688,96.8283827978,36.273216,10.579688,37.7846,58.92,7.14,59.351040429,132.88,92.203216,17.469688,93.8436094764,36.273216,10.579688,37.7846,55.93,6.89,56.3527905254,134.71,58.913216,17.489688,61.4545051709,36.273216,10.579688,37.7846,22.64,6.91,23.6710308183,132.95,36.273216,11.139688,37.9452084949,36.273216,10.579688,37.7846,0.0,0.56,0.56,133.14
2019-08-06 15:30:00,67.063728,9.466504,67.7285634813,28.753728,8.386504,29.9518,38.31,1.08,38.3252201559,132.95,104.703728,15.426504,105.8340572914,28.753728,8.386504,29.9518,75.95,7.04,76.2755799716,132.54,100.863728,15.196504,102.0020850761,28.753728,8.386504,29.9518,72.11,6.8100000000000005,72.4308511616,134.46,63.393728,16.466504,65.4974083741,28.753728,8.386504,29.9518,34.64,8.08,35.5698748944,132.95,28.793728,8.946504000000001,30.1515954132,28.753728,8.386504,29.9518,0.04,0.56,0.5614267539000001,133.14
2019-08-06 16:00:00,75.065552,7.269536,75.4167305756,23.415552,6.829536,24.3912,51.65,0.44,51.651874119,133.04,103.235552,12.509536,103.990709622,23.415552,6.829536,24.3912,79.82,5.68,80.021839519,132.76,99.235552,12.349536,100.0010290955,23.415552,6.829536,24.3912,75.82,5.52,76.020673504,134.71,70.035552,16.359536,71.9208798756,23.415552,6.829536,24.3912,46.62,9.53,47.5840866257,133.04,23.415552,7.389536,24.5538860012,23.415552,6.829536,24.3912,0.0,0.56,0.56,133.29
2019-08-06 16:30:00,66.144624,10.498432,66.9725940856,33.114624,9.658432,34.4944,33.03,0.84,33.0406794724,133.75,97.474624,13.828432,98.4506366435,33.114624,9.658432,34.4944,64.36,4.17,64.4949494147,133.92,94.264624,13.728432,95.2590635217,33.114624,9.658432,34.4944,61.15,4.07,61.2852951368,135.72,62.834624,18.928432,65.623741978,33.114624,9.658432,34.4944,29.72,9.27,31.1321586145,133.75,33.114624,10.178432,34.6435968202,33.114624,9.658432,34.4944,0.0,0.52,0.52,134.04
2019-08-06 17:00:00,66.061344,11.850392,67.115817522,34.321344,10.010392,35.7514,31.74,1.8399999999999999,31.7932886,133.66,98.451344,12.880392,99.2903400814,34.321344,10.010392,35.7514,64.13,2.87,64.1941882105,133.8,95.211344,12.850392,96.074619962,34.321344,10.010392,35.7514,60.89,2.84,60.9561949272,135.53,62.921344,20.850392,66.2860043849,34.321344,10.010392,35.7514,28.6,10.84,30.5853821294,133.66,34.321344,10.570392,35.9122241166,34.321344,10.010392,35.7514,0.0,0.56,0.56,133.9
2019-08-06 17:30:00,64.8316,12.7588,66.0751340218,36.2016,10.5588,37.71,28.63,2.2,28.7144023096,133.66,100.4416,12.9288,101.2702763895,36.2016,10.5588,37.71,64.24,2.37,64.2837032225,133.75,97.1916,12.9088,98.0451132286,36.2016,10.5588,37.71,60.99,2.35,61.0352570241,135.53,62.0116,21.7188,65.7049831291,36.2016,10.5588,37.71,25.81,11.16,28.1194185573,133.66,36.2016,11.1188,37.8706159971,36.2016,10.5588,37.71,0.0,0.56,0.56,133.87
2019-08-06 18:00:00,66.4368,13.1424,67.7242281019,32.9568,9.612400000000001,34.33,33.48,3.5300000000000002,33.6655803455,133.49,103.2568,11.2724,103.8702736494,32.9568,9.612400000000001,34.33,70.3,1.6600000000000001,70.3195961308,133.38,99.6968,11.3124,100.3365453063,32.9568,9.612400000000001,34.33,66.74,1.7000000000000002,66.7616476729,135.21,63.1668,21.9624,66.8759421317,32.9568,9.612400000000001,34.33,30.21,12.35,32.6368901705,133.49,32.9568,10.1724,34.4909899539,32.9568,9.612400000000001,34.33,0.0,0.56,0.56,133.7
2019-08-06 18:30:00,68.567952,13.447736,69.8742130188,27.557952,8.037736,28.7062,41.01,5.41,41.3653018846,133.7,103.697952,8.427736,104.0398576656,27.557952,8.037736,28.7062,76.14,0.39,76.1409988114,133.59,99.827952,8.497736,100.1889790228,27.557952,8.037736,28.7062,72.27,0.46,72.2714639398,135.41,64.617952,22.147736,68.3081395633,27.557952,8.037736,28.7062,37.06,14.11,39.6552102504,133.7,27.557952,8.597736,28.8680062138,27.557952,8.037736,28.7062,0.0,0.56,0.56,133.94
2019-08-06 19:00:00,71.360448,12.673464,72.4771014081,22.640448,6.603464,23.5838,48.72,6.07,49.0966730034,133.8,103.160448,6.853464,103.3878522862,22.640448,6.603464,23.5838,80.52,0.25,80.5203881014,133.63,99.050448,6.793464,99.2831425879,22.640448,6.603464,23.5838,76.41,0.19,76.4102362253,135.51,66.720448,21.363464,70.057232142,22.640448,6.603464,23.5838,44.08,14.76,46.4855246286,133.8,22.640448,7.123464,23.7346503029,22.640448,6.603464,23.5838,0.0,0.52,0.52,134.0
2019-08-06 19:30:00,71.230608,12.439344,72.3086218594,19.060608,5.559344,19.8548,52.17,6.88,52.6216998965,133.96,102.140608,6.209344,102.3291735309,19.060608,5.559344,19.8548,83.08,0.65,83.082542691,133.87,97.870608,6.049344,98.0573835727,19.060608,5.559344,19.8548,78.81,0.49,78.8115232691,135.65,66.250608,21.109344,69.5323483314,19.060608,5.559344,19.8548,47.19,15.55,49.6860000403,133.96,19.060608,6.119344,20.0188198533,19.060608,5.559344,19.8548,0.0,0.56,0.56,134.22
2019-08-06 20:00:00,72.40024,11.70132,73.339727582,15.33024,4.47132,15.969,57.07,7.23,57.5261488369,134.22,101.30024,5.83132,101.4679403408,15.33024,4.47132,15.969,85.97,1.3599999999999999,85.980756568,134.22,96.90024,5.6313200000000005,97.0637330675,15.33024,4.47132,15.969,81.57,1.16,81.5782477135,135.95,66.96024,20.41132,70.0021122896,15.33024,4.47132,15.969,51.63,15.94,54.0346231596,134.22,15.33024,5.03132,16.1347587339,15.33024,4.47132,15.969,0.0,0.56,0.56,134.44
2019-08-06 20:30:00,72.317312,11.989216,73.3043990167,12.477312,3.6392160000000002,12.9972,59.84,8.35,60.4197658056,134.41,99.497312,6.579216,99.7145986223,12.477312,3.6392160000000002,12.9972,87.02,2.94,87.0696502807,134.52,95.037312,6.289216,95.2451831332,12.477312,3.6392160000000002,12.9972,82.56,2.65,82.6025187267,136.21,66.627312,20.609216,69.7419421043,12.477312,3.6392160000000002,12.9972,54.15,16.97,56.7468360351,134.41,12.517312,4.199216,13.2028979667,12.477312,3.6392160000000002,12.9972,0.04,0.56,0.5614267539000001,134.64
2019-08-06 21:00:00,72.466256,12.046408,73.4606983656,11.816256,3.446408,12.3086,60.65,8.6,61.2566935118,134.41,98.476256,6.606408,98.6976069742,11.816256,3.446408,12.3086,86.66,3.16,86.7175945238,134.52,94.026256,6.316408,94.2381760615,11.816256,3.446408,12.3086,82.21,2.87,82.260081449,136.24,66.676256,20.666408,69.8056124807,11.816256,3.446408,12.3086,54.86,17.22,57.4991130366,134.41,11.816256,4.006408,12.4769872533,11.816256,3.446408,12.3086,0.0,0.56,0.56,134.67
2019-08-06 21:30:00,72.846016,12.520088,73.9141031915,12.446016,3.6300879999999998,12.9646,60.4,8.89,61.0507338203,134.45,99.116016,6.860088,99.3531350038,12.446016,3.6300879999999998,12.9646,86.67,3.23,86.7301666089,134.52,94.686016,6.560088,94.9129937391,12.446016,3.6300879999999998,12.9646,82.24,2.93,82.2921776355,136.24,67.066016,21.110088,70.3099304329,12.446016,3.6300879999999998,12.9646,54.62,17.48,57.34888665,134.45,12.446016,4.190088,13.1324084509,12.446016,3.6300879999999998,12.9646,0.0,0.56,0.56,134.7
2019-08-06 22:00:00,68.357056,13.645808,69.7057758077,13.837056,4.035808,14.4136,54.52,9.61,55.3604777797,134.53,94.777056,8.945808,95.1983078883,13.837056,4.035808,14.4136,80.94,4.91,81.0887889908,134.78,90.637056,8.555808,91.0399789701,13.837056,4.035808,14.4136,76.8,4.52,76.9328954349,136.47,63.117056,22.175808,66.8993962496,13.837056,4.035808,14.4136,49.28,18.14,52.512646096,134.53,13.837056,4.555808,14.5677556707,13.837056,4.035808,14.4136,0.0,0.52,0.52,134.76
2019-08-06 22:30:00,63.929488,14.918184,65.6470231602,14.359488,4.188184,14.9578,49.57,10.73,50.7180224378,134.49,89.619488,11.248184,90.3226121892,14.359488,4.188184,14.9578,75.26,7.06,75.5904173821,134.78,85.749488,10.758184,86.4217172662,14.359488,4.188184,14.9578,71.39,6.57,71.691680131,136.42,59.169488,23.308184,63.5948091558,14.359488,4.188184,14.9578,44.81,19.12,48.7186873797,134.49,14.359488,4.748184,15.124157726,14.359488,4.188184,14.9578,0.0,0.56,0.56,134.72
2019-08-06 23:00:00,61.814624,8.963432,62.4611147313,13.794624,4.023432,14.3694,48.02,4.94,48.2734295446,134.92,82.784624,20.273432,85.2308982464,13.794624,4.023432,14.3694,68.99,16.25,70.8779415615,132.67,79.304624,19.343432,81.6296009381,13.794624,4.023432,14.3694,65.51,15.32,67.2775036695,134.65,57.184624,17.963432,59.9396872801,13.794624,4.023432,14.3694,43.39,13.94,45.574287707,134.92,13.834624,4.583432,14.5741095824,13.794624,4.023432,14.3694,0.04,0.56,0.5614267539000001,135.16
2019-08-06 23:30:00,58.108736,9.730048,58.9177310629,12.308736,3.590048,12.8216,45.8,6.14,46.2097349051,135.22,77.538736,21.030048,80.3400180443,12.308736,3.590048,12.8216,65.23,17.44,67.5211559439,133.02,74.268736,20.030048,76.9223502626,12.308736,3.590048,12.8216,61.96,16.44,64.1039405965,134.96,53.648736,18.660048,56.8012699309,12.308736,3.590048,12.8216,41.34,15.07,44.0011420306,135.22,12.308736,4.150048,12.989529642,12.308736,3.590048,12.8216,0.0,0.56,0.56,135.45
2019-08-07 00:00:00,55.129008,9.900544,56.0109658421,11.899008,3.470544,12.3948,43.23,6.43,43.7055808793,136.33,73.599008,22.330544,76.9120743051,11.899008,3.470544,12.3948,61.7,18.86,64.518133885,134.47,70.509008,21.290544,73.653292343,11.899008,3.470544,12.3948,58.61,17.82,61.259158499,136.24,50.879008,18.940544,54.2901249039,11.899008,3.470544,12.3948,38.98,15.47,41.9375881519,136.33,11.899008,4.070544,12.5759977672,11.899008,3.470544,12.3948,0.0,0.6000000000000001,0.6000000000000001,136.57
2019-08-07 00:30:00,53.092672,10.798696,54.1797347299,11.412672,3.328696,11.8882,41.68,7.47,42.3441058472,135.89,70.562672,23.088696,74.2440473221,11.412672,3.328696,11.8882,59.15,19.76,62.3632912858,133.98,67.582672,22.008696,71.076017434,11.412672,3.328696,11.8882,56.17,18.68,59.1946897956,135.77,49.052672,19.688696,52.8564979971,11.412672,3.328696,11.8882,37.64,16.36,41.041676379,135.89,11.412672,3.888696,12.0569912814,11.412672,3.328696,11.8882,0.0,0.56,0.56,136.12
2019-08-07 01:00:00,51.638096,10.846528,52.7649517024,11.028096,3.216528,11.4876,40.61,7.63,41.3205638877,136.26,69.128096,23.336528,72.9608607109,11.028096,3.216528,11.4876,58.1,20.12,61.4851559321,134.43,66.188096,22.226528,69.820359488,11.028096,3.216528,11.4876,55.16,19.01,58.3438574316,136.18,47.688096,19.736528,51.6109003758,11.028096,3.216528,11.4876,36.66,16.52,40.2102723194,136.26,11.028096,3.776528,11.6568033834,11.028096,3.216528,11.4876,0.0,0.56,0.56,136.5
2019-08-07 01:30:00,51.378528,10.747904,52.4906713602,10.998528,3.207904,11.4568,40.38,7.54,41.0779259457,136.54,68.828528,23.297904,72.6646998029,10.998528,3.207904,11.4568,57.83,20.09,61.2202335834,134.81,65.918528,22.207904,69.558919872,10.998528,3.207904,11.4568,54.92,19.0,58.1137367582,136.44,47.438528,19.687904,51.3617318898,10.998528,3.207904,11.4568,36.44,16.48,39.9932994388,136.54,10.998528,3.7679039999999997,11.6260362428,10.998528,3.207904,11.4568,0.0,0.56,0.56,136.77
2019-08-07 02:00:00,50.728128,10.610704,51.8259588407,11.008128,3.210704,11.4668,39.72,7.4,40.4034453976,136.54,68.408128,23.160704,72.2225047076,11.008128,3.210704,11.4668,57.4,19.95,60.7681042982,134.74,65.518128,22.070704,69.135671485,11.008128,3.210704,11.4668,54.51,18.86,57.6804967038,136.46,46.868128,19.570704,50.7900962519,11.008128,3.210704,11.4668,35.86,16.36,39.4155958981,136.54,11.008128,3.810704,11.6490491904,11.008128,3.210704,11.4668,0.0,0.6000000000000001,0.6000000000000001,136.77
2019-08-07 02:30:00,49.855232,11.147776,51.0863687056,11.135232,3.247776,11.5992,38.72,7.9,39.5176973013,136.44,66.905232,23.817776,71.0182830161,11.135232,3.247776,11.5992,55.77,20.57,59.4425588278,134.66,64.075232,22.707776,67.9799856334,11.135232,3.247776,11.5992,52.94,19.46,56.4033261431,136.39,46.075232,20.047776,50.2477892688,11.135232,3.247776,11.5992,34.94,16.8,38.7691062574,136.44,11.135232,3.807776,11.7682857613,11.135232,3.247776,11.5992,0.0,0.56,0.56,136.72
2019-08-07 03:00:00,48.938976,10.886368,50.1351810624,11.198976,3.266368,11.6656,37.74,7.62,38.501584383,136.56,65.708976,23.806368,69.8885733459,11.198976,3.266368,11.6656,54.51,20.54,58.2514523424,134.81,62.968976,22.686368,66.9310333965,11.198976,3.266368,11.6656,51.77,19.42,55.2925790681,136.42,45.278976,19.816368,49.42543989,11.198976,3.266368,11.6656,34.08,16.55,37.885998733,136.56,11.198976,3.826368,11.8346168303,11.198976,3.266368,11.6656,0.0,0.56,0.56,136.72
2019-08-07 03:30:00,48.492528,11.134904,49.7545109404,11.742528,3.424904,12.2318,36.75,7.71,37.5500545938,136.63,64.882528,24.244904,69.2644050696,11.742528,3.424904,12.2318,53.14,20.82,57.0730409213,134.89,62.192528,23.114904,66.3491471382,11.742528,3.424904,12.2318,50.45,19.69,54.1562424841,136.6,44.902528,20.064904,49.1816774147,11.742528,3.424904,12.2318,33.16,16.64,37.1008786958,136.63,11.742528,3.9849040000000002,12.4002590183,11.742528,3.424904,12.2318,0.0,0.56,0.56,136.87
2019-08-07 04:00:00,48.262976,11.393368,49.5895521936,12.422976,3.623368,12.9406,35.84,7.77,36.6725851284,136.63,65.002976,24.453368,69.4503714562,12.422976,3.623368,12.9406,52.58,20.83,56.5556831804,134.94,62.332976,23.333368,66.5570879715,12.422976,3.623368,12.9406,49.91,19.71,53.6609001043,136.53,44.772976,20.313368,49.1655600944,12.422976,3.623368,12.9406,32.35,16.69,36.4016290844,136.63,12.422976,4.223368,13.1212487958,12.422976,3.623368,12.9406,0.0,0.6000000000000001,0.6000000000000001,136.79
2019-08-07 04:30:00,48.569472,11.431096,49.8965285979,11.969472,3.4910959999999998,12.4682,36.6,7.94,37.4513497754,136.43,65.509472,24.301096,69.8715549313,11.969472,3.4910959999999998,12.4682,53.54,20.81,57.4420377424,134.63,62.799472,23.171096,66.9378321528,11.969472,3.4910959999999998,12.4682,50.83,19.68,54.5068004931,136.35,44.999472,20.291096,49.3627496921,11.969472,3.4910959999999998,12.4682,33.03,16.8,37.056995291,136.43,11.969472,4.051096,12.6364409056,11.969472,3.4910959999999998,12.4682,0.0,0.56,0.56,136.66
2019-08-07 05:00:00,49.276304,11.032672,50.4962769653,11.426304,3.332672,11.9024,37.85,7.7,38.6252831705,136.39,65.776304,23.832672,69.960834919,11.426304,3.332672,11.9024,54.35,20.5,58.0876277705,134.63,63.036304,22.722672,67.0066820907,11.426304,3.332672,11.9024,51.61,19.39,55.1322428348,136.32,45.596304,19.932672,49.7627807856,11.426304,3.332672,11.9024,34.17,16.6,37.9887996652,136.39,11.426304,3.892672,12.0711771754,11.426304,3.332672,11.9024,0.0,0.56,0.56,136.64
2019-08-07 05:30:00,50.69896,10.90428,51.8583442408,11.08896,3.23428,11.551,39.61,7.67,40.3457680556,136.09,66.86896,23.43428,70.8563567409,11.08896,3.23428,11.551,55.78,20.2,59.3249391066,134.2,64.03896,22.34428,67.8251815081,11.08896,3.23428,11.551,52.95,19.11,56.2929356136,135.97,46.84896,19.76428,50.8473383473,11.08896,3.23428,11.551,35.76,16.53,39.3956660053,136.09,11.08896,3.79428,11.7201362876,11.08896,3.23428,11.551,0.0,0.56,0.56,136.32
2019-08-07 06:00:00,51.458608,10.898344,52.6000212855,11.068608,3.228344,11.5298,40.39,7.67,41.111810955,135.86,68.068608,23.348344,71.9616603658,11.068608,3.228344,11.5298,57.0,20.12,60.4467898238,133.89,65.168608,22.248344,68.8617185336,11.068608,3.228344,11.5298,54.1,19.02,57.3460582778,135.73,47.588608,19.738344,51.519683959,11.068608,3.228344,11.5298,36.52,16.51,40.0785541156,135.86,11.108608,3.828344,11.749782529099999,11.068608,3.228344,11.5298,0.04,0.6000000000000001,0.6013318551,136.08
2019-08-07 06:30:00,57.619616,9.674888,58.4262236141,10.919616,3.184888,11.374600000000001,46.7,6.49,47.1488080443,134.71,74.519616,20.534888,77.2971849032,10.919616,3.184888,11.374600000000001,63.6,17.35,65.9240661671,132.26,71.289616,19.564888,73.9255990296,10.919616,3.184888,11.374600000000001,60.37,16.38,62.5527081748,134.4,53.159616,18.464888,56.2751886902,10.919616,3.184888,11.374600000000001,42.24,15.28,44.9187711319,134.71,10.919616,3.744888,11.5439247971,10.919616,3.184888,11.374600000000001,0.0,0.56,0.56,134.93
2019-08-07 07:00:00,60.768224000000004,7.948232,61.2858176093,12.028224,3.508232,12.5294,48.74,4.44,48.9418144331,135.22,79.648224,18.258232,81.7141519085,12.028224,3.508232,12.5294,67.62,14.75,69.2100202283,132.8,76.228224,17.398232,78.1884941083,12.028224,3.508232,12.5294,64.2,13.89,65.6854024879,134.8,56.118224,17.038232,58.6477315384,12.028224,3.508232,12.5294,44.09,13.53,46.1192909746,135.22,12.068224,4.068232,12.7354835841,12.028224,3.508232,12.5294,0.04,0.56,0.5614267539000001,135.45
2019-08-07 07:30:00,65.713856,6.958208,66.0812191849,13.913856,4.058208,14.4936,51.8,2.9,51.8811140975,133.93,86.533856,15.898208,87.9821643962,13.913856,4.058208,14.4936,72.62,11.84,73.5788692493,130.88,82.833856,15.198208,84.2165852207,13.913856,4.058208,14.4936,68.92,11.14,69.8145113855,133.31,60.823856,15.998208,62.8926396164,13.913856,4.058208,14.4936,46.91,11.94,48.4056990446,133.93,13.913856,4.578208,14.647708943,13.913856,4.058208,14.4936,0.0,0.52,0.52,134.16
2019-08-07 08:00:00,68.698304,7.393672,69.0950313562,14.858304,4.333672,15.4774,53.84,3.06,53.9268875423,133.24,92.048304,11.563672,92.7718102626,14.858304,4.333672,15.4774,77.19,7.23,77.5278595087,130.62,88.128304,10.963672,88.8076577196,14.858304,4.333672,15.4774,73.27,6.63,73.5693536739,133.18,63.618304,16.323672,65.6791509644,14.858304,4.333672,15.4774,48.76,11.99,50.2125253298,133.24,14.858304,4.893672,15.6434402674,14.858304,4.333672,15.4774,0.0,0.56,0.56,133.44
2019-08-07 08:30:00,70.344144,10.590792,71.1369346421,16.014144,4.670792,16.6814,54.33,5.92,54.6515809469,133.73,97.434144,5.580792,97.5938402583,16.014144,4.670792,16.6814,81.42,0.91,81.4250852011,133.0,93.264144,5.650792,93.4351754227,16.014144,4.670792,16.6814,77.25,0.98,77.2562159311,135.26,65.164144,19.290792,67.9595491395,16.014144,4.670792,16.6814,49.15,14.62,51.2783277808,133.73,16.014144,5.230792,16.8467799,16.014144,4.670792,16.6814,0.0,0.56,0.56,133.93
2019-08-07 09:00:00,71.52168,10.83924,72.3383704116,18.03168,5.25924,18.783,53.49,5.58,53.7802612489,133.34,98.14168,7.44924,98.4239835091,18.03168,5.25924,18.783,80.11,2.19,80.1399288744,132.42,94.03168,7.46924,94.3278664542,18.03168,5.25924,18.783,76.0,2.21,76.0321254471,134.76,66.42168,19.50924,69.2275235683,18.03168,5.25924,18.783,48.39,14.25,50.4445695789,133.34,18.03168,5.81924,18.9474282635,18.03168,5.25924,18.783,0.0,0.56,0.56,133.51
2019-08-07 09:30:00,68.89784,11.37812,69.8310387392,22.58784,6.58812,23.529,46.31,4.79,46.5570639109,133.41,95.91784,9.82812,96.4200392709,22.58784,6.58812,23.529,73.33,3.24,73.4015428993,132.42,92.16784,9.76812,92.6840164138,22.58784,6.58812,23.529,69.58,3.18,69.6526295268,134.81,64.43784,20.09812,67.4994048226,22.58784,6.58812,23.529,41.85,13.51,43.9766142398,133.41,22.58784,7.10812,23.6798624531,22.58784,6.58812,23.529,0.0,0.52,0.52,133.59
2019-08-07 10:00:00,64.53528,11.10404,65.4836015274,28.50528,8.31404,29.693,36.03,2.79,36.1378610324,133.22,96.95528,13.39404,97.8760779118,28.50528,8.31404,29.693,68.45,5.08,68.6382466268,132.06,93.45528,13.25404,94.3904599851,28.50528,8.31404,29.693,64.95,4.94,65.1375936,134.58,61.05528,19.91404,64.2208393358,28.50528,8.31404,29.693,32.55,11.6,34.5552094481,133.22,28.50528,8.87404,29.8546407414,28.50528,8.31404,29.693,0.0,0.56,0.56,133.37
2019-08-07 10:30:00,67.800592,11.132256,68.7084230586,26.030592,7.592256,27.1152,41.77,3.54,41.9197387874,133.22,95.450592,11.692256,96.1640492259,26.030592,7.592256,27.1152,69.42,4.1,69.5409692196,132.49,91.920592,11.602256,92.6499194707,26.030592,7.592256,27.1152,65.89,4.01,66.0119095315,134.62,63.810592,19.902256,66.8422878519,26.030592,7.592256,27.1152,37.78,12.31,39.7349279602,133.22,26.030592,8.152256,27.2772982122,26.030592,7.592256,27.1152,0.0,0.56,0.56,133.37
2019-08-07 11:00:00,65.735376,10.436568,66.5587079914,29.405376,8.576568,30.6306,36.33,1.8599999999999999,36.377582382599996,133.36,96.535376,14.256568,97.5824192701,29.405376,8.576568,30.6306,67.13,5.68,67.3698693779,132.8,93.125376,14.066568,94.1817603915,29.405376,8.576568,30.6306,63.72,5.49,63.9560669522,134.8,62.225376,19.326568,65.1576062252,29.405376,8.576568,30.6306,32.82,10.75,34.5357047127,133.36,29.405376,9.096568,30.7802483271,29.405376,8.576568,30.6306,0.0,0.52,0.52,133.54
2019-08-07 11:30:00,67.39448,8.71964,67.9562216151,26.84448,7.82964,27.963,40.55,0.89,40.5597657784,134.03,95.43448,13.40964,96.3719794224,26.84448,7.82964,27.963,68.59,5.58,68.8166004682,133.77,91.97448,13.17964,92.913981089,26.84448,7.82964,27.963,65.13,5.35,65.3493641897,135.63,63.43448,17.76964,65.8763490078,26.84448,7.82964,27.963,36.59,9.94,37.9161139886,134.03,26.84448,8.38964,28.124938503,26.84448,7.82964,27.963,0.0,0.56,0.56,134.16
2019-08-07 12:00:00,64.624048,9.273264,65.285993943,30.354048,8.853264,31.6188,34.27,0.42,34.272573583,133.97,94.864048,14.733264,96.001336819,30.354048,8.853264,31.6188,64.51,5.88,64.7774227644,133.67,91.624048,14.493264,92.7632517395,30.354048,8.853264,31.6188,61.27,5.64,61.5290378602,135.56,61.254048,18.283264,63.9244565005,30.354048,8.853264,31.6188,30.9,9.43,32.3068862628,133.97,30.354048,9.413264,31.7801474056,30.354048,8.853264,31.6188,0.0,0.56,0.56,134.08
2019-08-07 12:30:00,64.537744,9.670592,65.2582619309,30.927744,9.020592,32.2164,33.61,0.65,33.6162847442,134.28,95.567744,14.410592,96.6481187351,30.927744,9.020592,32.2164,64.64,5.39,64.8643330344,134.07,92.307744,14.190592,93.3921436936,30.927744,9.020592,32.2164,61.38,5.17,61.5973481572,135.92,61.247744,18.640592,64.0215418059,30.927744,9.020592,32.2164,30.32,9.62,31.8095394497,134.28,30.927744,9.580592,32.3776634735,30.927744,9.020592,32.2164,0.0,0.56,0.56,134.46
2019-08-07 13:00:00,67.43152,10.38336,68.2262709988,29.29152,8.54336,30.512,38.14,1.8399999999999999,38.1843580541,134.36,96.21152,12.78336,97.0570495822,29.29152,8.54336,30.512,66.92,4.24,67.054187043,133.78,92.84152,12.66336,93.7011660675,29.29152,8.54336,30.512,63.55,4.12,63.6834114978,135.66,64.05152,16.98336,66.2648604556,29.29152,8.54336,30.512,34.76,8.44,35.7699762371,134.36,29.29152,9.10336,30.6735114912,29.29152,8.54336,30.512,0.0,0.56,0.56,134.52
2019-08-07 13:30:00,69.825152,10.272336,70.576715273,26.065152,7.602336,27.1512,43.76,2.67,43.8413788561,135.77,95.795152,8.752336,96.1941501972,26.065152,7.602336,27.1512,69.73,1.15,69.7394823611,134.48,92.285152,8.892336,92.7125823133,26.065152,7.602336,27.1512,66.22,1.29,66.2325637432,136.29,66.685152,14.052336,68.149670904,26.065152,7.602336,27.1512,40.62,6.45,41.1289058935,135.77,26.105152,8.162336,27.3514659556,26.065152,7.602336,27.1512,0.04,0.56,0.5614267539000001,135.94
2019-08-07 14:00:00,65.761024,13.938632,67.2220033885,32.841024,9.578632,34.2094,32.92,4.36,33.2074690394,135.84,95.061024,11.698632,95.7781617834,32.841024,9.578632,34.2094,62.22,2.12,62.2561065278,134.78,91.921024,11.788632,92.6738717096,32.841024,9.578632,34.2094,59.08,2.21,59.1213201815,136.46,63.371024,14.438632,64.9950827128,32.841024,9.578632,34.2094,30.53,4.86,30.914406027,135.84,32.841024,10.138632,34.3704046557,32.841024,9.578632,34.2094,0.0,0.56,0.56,136.02
2019-08-07 14:30:00,66.64504,12.24772,67.7611098035,28.89504,8.42772,30.099,37.75,3.8200000000000003,37.9427845578,135.79,98.25504,10.587720000000001,98.8238468195,28.89504,8.42772,30.099,69.36,2.16,69.3936250674,134.55,94.76504,10.67772,95.3647026452,28.89504,8.42772,30.099,65.87,2.25,65.9084167614,136.3,63.90504,13.81772,65.3818286942,28.89504,8.42772,30.099,35.01,5.39,35.4224815619,135.79,28.89504,8.98772,30.2605757943,28.89504,8.42772,30.099,0.0,0.56,0.56,135.98
2019-08-07 15:00:00,65.564848,11.667664,66.5949223025,31.054848,9.057664,32.3488,34.51,2.61,34.6085567454,136.25,96.044848,10.547664,96.6222854377,31.054848,9.057664,32.3488,64.99,1.49,65.0070780762,135.08,92.764848,10.667664,93.3762072462,31.054848,9.057664,32.3488,61.71,1.6099999999999999,61.730998696,136.7,63.064848,15.637664000000001,64.9746996041,31.054848,9.057664,32.3488,32.01,6.58,32.6792977281,136.25,31.054848,9.617664,32.5100452956,31.054848,9.057664,32.3488,0.0,0.56,0.56,136.4
2019-08-07 15:30:00,64.903312,10.382216,65.7284589629,30.693312,8.952216,31.9722,34.21,1.43,34.2398744157,136.03,96.663312,9.502216,97.1292334764,30.693312,8.952216,31.9722,65.97,0.55,65.972292669,134.98,93.323312,9.582216,93.8139617867,30.693312,8.952216,31.9722,62.63,0.63,62.6331685291,136.46,62.423312,16.562216,64.583100575,30.693312,8.952216,31.9722,31.73,7.61,32.629817652,136.03,30.693312,9.512216,32.1334973938,30.693312,8.952216,31.9722,0.0,0.56,0.56,136.2
2019-08-07 16:00:00,63.140992,11.794456,64.2331227879,31.900992,9.304456,33.2302,31.24,2.49,31.3390762468,134.87,93.560992,9.924456,94.0858865661,31.900992,9.304456,33.2302,61.66,0.62,61.663117015,133.65,90.440992,9.944456,90.9860716763,31.900992,9.304456,33.2302,58.54,0.64,58.5434983581,135.46,60.890992,15.674456,62.8760803298,31.900992,9.304456,33.2302,28.99,6.37,29.681593623,134.87,31.900992,9.824456,33.3795330447,31.900992,9.304456,33.2302,0.0,0.52,0.52,135.01
2019-08-07 16:30:00,62.552768,13.961224,64.0918447233,34.872768,10.171224,36.3258,27.68,3.79,27.9382622939,135.1,96.652768,10.591224,97.2313302793,34.872768,10.171224,36.3258,61.78,0.42,61.78142763,134.04,93.532768,10.641224,94.1361478815,34.872768,10.171224,36.3258,58.66,0.47000000000000003,58.6618828542,135.82,60.552768,15.361224,62.470832516,34.872768,10.171224,36.3258,25.68,5.19,26.1992080033,135.1,34.872768,10.731224,36.4865607658,34.872768,10.171224,36.3258,0.0,0.56,0.56,135.26
2019-08-07 17:00:00,71.06328,9.01804,71.6331962836,27.83328,8.11804,28.993,43.23,0.9,43.2393674792,134.93,97.46328,9.72804,97.947566129,27.83328,8.11804,28.993,69.63,1.6099999999999999,69.6486108978,133.73,93.92328,9.53804,94.4063384154,27.83328,8.11804,28.993,66.09,1.42,66.1052531952,135.58,68.04328,16.18804,69.9424091106,27.83328,8.11804,28.993,40.21,8.07,41.0118153707,134.93,27.87328,8.67804,29.1929463433,27.83328,8.11804,28.993,0.04,0.56,0.5614267539000001,135.09
2019-08-07 17:30:00,73.72568,6.89624,74.0475118934,22.13568,6.45624,23.058,51.59,0.44,51.5918762985,135.05,100.97568,8.77624,101.3563532296,22.13568,6.45624,23.058,78.84,2.32,78.8741275705,133.84,96.99568,8.55624,97.3723327316,22.13568,6.45624,23.058,74.86,2.1,74.8894491901,135.63,70.02568,15.59624,71.7414703055,22.13568,6.45624,23.058,47.89,9.14,48.7544018526,135.05,22.13568,6.97624,23.208969249,22.13568,6.45624,23.058,0.0,0.52,0.52,135.24
2019-08-07 18:00:00,69.502112,8.500616,70.0200260271,26.162112,7.630616,27.2522,43.34,0.87,43.3487312386,134.78,101.272112,10.620616,101.8274921284,26.162112,7.630616,27.2522,75.11,2.99,75.1694898213,133.7,97.452112,10.350616,98.0002519631,26.162112,7.630616,27.2522,71.29,2.7199999999999998,71.341870595,135.37,66.432112,17.200616,68.6227855421,26.162112,7.630616,27.2522,40.27,9.57,41.3915184549,134.78,26.162112,8.190616,27.414271735,26.162112,7.630616,27.2522,0.0,0.56,0.56,135.01
2019-08-07 18:30:00,69.526512,8.609816,70.0575820482,24.376511999999998,7.109816,25.3922,45.15,1.5,45.1749100719,134.39,102.566512,10.699816,103.123108207,24.376511999999998,7.109816,25.3922,78.19,3.59,78.2723718818,133.16,98.566512,10.409816,99.1146889063,24.376511999999998,7.109816,25.3922,74.19,3.3,74.2633563745,134.94,66.336512,17.229816,68.537576436,24.376511999999998,7.109816,25.3922,41.96,10.12,43.1631324165,134.39,24.376511999999998,7.669816,25.554655442,24.376511999999998,7.109816,25.3922,0.0,0.56,0.56,134.58
2019-08-07 19:00:00,70.320704,8.311872,70.8102296791,21.400704,6.241872,22.2924,48.92,2.07,48.9637753855,134.34,102.240704,10.431872,102.7715208987,21.400704,6.241872,22.2924,80.84,4.19,80.9485126485,133.06,98.090704,10.101872,98.6095027323,21.400704,6.241872,22.2924,76.69,3.86,76.7870802935,134.88,66.940704,16.901872,69.0415174306,21.400704,6.241872,22.2924,45.54,10.66,46.771008114,134.34,21.400704,6.761872,22.4435524069,21.400704,6.241872,22.2924,0.0,0.52,0.52,134.53
2019-08-07 19:30:00,72.748896,7.680928,73.1532536813,15.328896,4.470928,15.967600000000001,57.42,3.21,57.509655711,134.51,100.938896,9.630928,101.3973150524,15.328896,4.470928,15.967600000000001,85.61,5.16,85.7653642212,133.21,96.528896,9.240928,96.9702145676,15.328896,4.470928,15.967600000000001,81.2,4.77,81.339983403,135.03,68.778896,16.260928,70.674990728,15.328896,4.470928,15.967600000000001,53.45,11.79,54.7348755365,134.51,15.328896,5.030928,16.1333595113,15.328896,4.470928,15.967600000000001,0.0,0.56,0.56,134.68
2019-08-07 20:00:00,74.590592,7.042256,74.9222916393,10.910592,3.182256,11.3652,63.68,3.86,63.7968808015,134.75,99.450592,9.192256,99.8745103594,10.910592,3.182256,11.3652,88.54,6.01,88.7437417512,133.51,94.900592,8.762256,95.3042469786,10.910592,3.182256,11.3652,83.99,5.58,84.1751536975,135.35,70.160592,15.642256,71.8831610501,10.910592,3.182256,11.3652,59.25,12.46,60.5459668351,134.75,10.910592,3.702256,11.5216195598,10.910592,3.182256,11.3652,0.0,0.52,0.52,134.92
2019-08-07 20:30:00,74.062048,7.837264,74.4755641869,9.762048,2.847264,10.1688,64.3,4.99,64.493333764,134.85,98.702048,9.737264,99.1811907047,9.762048,2.847264,10.1688,88.94,6.89,89.2064779038,133.64,94.122048,9.277264,94.5781557604,9.762048,2.847264,10.1688,84.36,6.43,84.6046954962,135.45,69.572048,16.377264,71.4736639542,9.762048,2.847264,10.1688,59.81,13.53,61.3212605872,134.85,9.762048,3.407264,10.3395855391,9.762048,2.847264,10.1688,0.0,0.56,0.56,135.05
2019-08-07 21:00:00,74.234224,7.9762319999999995,74.6615047384,8.524224,2.486232,8.8794,65.71,5.49,65.93894297,134.65,97.494224,9.786232,97.9841520355,8.524224,2.486232,8.8794,88.97,7.3,89.2689806148,133.46,92.934224,9.286232,93.397024017,8.524224,2.486232,8.8794,84.41,6.8,84.683458243,135.26,69.644224,16.476232,71.5666413735,8.524224,2.486232,8.8794,61.12,13.99,62.7006738401,134.65,8.564224,3.006232,9.0765281667,8.524224,2.486232,8.8794,0.04,0.52,0.5215361924,134.87
2019-08-07 21:30:00,74.071136,8.178248,74.5212515238,9.251136,2.698248,9.6366,64.82,5.48,65.0512321175,134.84,97.901136,10.408248,98.4528519471,9.251136,2.698248,9.6366,88.65,7.71,88.9846424952,133.8,93.361136,9.888248,93.8833274001,9.251136,2.698248,9.6366,84.11,7.19,84.4167530766,135.5,69.521136,16.698248,71.4983904504,9.251136,2.698248,9.6366,60.27,14.0,61.8746547465,134.84,9.251136,3.258248,9.8081444382,9.251136,2.698248,9.6366,0.0,0.56,0.56,135.09
2019-08-07 22:00:00,70.085232,8.402776,70.5871545609,10.535232,3.072776,10.9742,59.55,5.33,59.7880539907,136.01,93.755232,14.222776,94.8279014031,10.535232,3.072776,10.9742,83.22,11.15,83.9636284352,134.53,89.505232,13.532776,90.5224976547,10.535232,3.072776,10.9742,78.97,10.46,79.6597294748,136.15,65.885232,17.072776,68.0613214391,10.535232,3.072776,10.9742,55.35,14.0,57.0931037867,136.01,10.535232,3.632776,11.1439748187,10.535232,3.072776,10.9742,0.0,0.56,0.56,136.24
2019-08-07 22:30:00,68.59576,3.22668,68.6716080618,9.24576,2.69668,9.631,59.35,0.53,59.3523664229,136.82,87.44576,22.09668,90.1943690537,9.24576,2.69668,9.631,78.2,19.4,80.570466053,133.57,83.49576,21.00668,86.0977499276,9.24576,2.69668,9.631,74.25,18.31,76.4743002583,135.39,64.41576,12.36668,65.5921101246,9.24576,2.69668,9.631,55.17,9.67,56.0110506954,136.82,9.24576,3.2566800000000002,9.8025528614,9.24576,2.69668,9.631,0.0,0.56,0.56,137.06
2019-08-07 23:00:00,65.858736,5.955048,66.1274202143,8.108736,2.365048,8.4466,57.75,3.59,57.8614776859,135.42,82.358736,23.485048,85.6417472678,8.108736,2.365048,8.4466,74.25,21.12,77.1953165678,131.76,78.578736,22.305048,81.6831250482,8.108736,2.365048,8.4466,70.47,19.94,73.2367701363,133.93,61.808736,14.675048,63.5269775743,8.108736,2.365048,8.4466,53.7,12.31,55.0928861106,135.42,8.108736,2.925048,8.6201801211,8.108736,2.365048,8.4466,0.0,0.56,0.56,135.62
2019-08-07 23:30:00,62.041776,5.371768,62.2738938937,7.651776,2.231768,7.9706,54.39,3.14,54.4805625889,136.13,77.581776,24.081768,81.2333891778,7.651776,2.231768,7.9706,69.93,21.85,73.2640935247,132.74,74.011776,22.871768,77.4652228947,7.651776,2.231768,7.9706,66.36,20.64,69.4957495103,134.75,58.221776,14.211768,59.9312068148,7.651776,2.231768,7.9706,50.57,11.98,51.9696574936,136.13,7.651776,2.791768,8.1451608038,7.651776,2.231768,7.9706,0.0,0.56,0.56,136.35
2019-08-08 00:00:00,57.785952,5.281736,58.026829861,8.405952,2.451736,8.7562,49.38,2.83,49.4610280928,136.79,73.445952,25.181736,77.6429500545,8.405952,2.451736,8.7562,65.04,22.73,68.8974201259,133.68,70.115952,23.931736,74.087615111,8.405952,2.451736,8.7562,61.71,21.48,65.3415220208,135.54,54.335952,14.211736,56.1637705276,8.405952,2.451736,8.7562,45.93,11.76,47.4116283205,136.79,8.405952,3.011736,8.9291983268,8.405952,2.451736,8.7562,0.0,0.56,0.56,137.05
2019-08-08 00:30:00,55.530288,5.3025839999999995,55.7828852108,8.100288,2.362584,8.4378,47.43,2.94,47.5210321858,137.02,70.390288,25.682584,74.9292183707,8.100288,2.362584,8.4378,62.29,23.32,66.5121530248,133.98,67.190288,24.412584,71.4878245513,8.100288,2.362584,8.4378,59.09,22.05,63.0700451879,135.82,52.240288,14.252584,54.1496430367,8.100288,2.362584,8.4378,44.14,11.89,45.7133645666,137.02,8.100288,2.922584,8.6113972687,8.100288,2.362584,8.4378,0.0,0.56,0.56,137.22
2019-08-08 01:00:00,53.80376,17.790680000000002,56.6687999255,8.57376,2.50068,8.931000000000001,45.23,15.29,47.7444970651,135.65,68.98376,22.73068,72.6322446094,8.57376,2.50068,8.931000000000001,60.41,20.23,63.7073072732,133.69,65.87376,21.61068,69.3280155969,8.57376,2.50068,8.931000000000001,57.3,19.11,60.4026663319,135.59,49.54376,13.55068,51.3634605863,8.57376,2.50068,8.931000000000001,40.97,11.05,42.4339887354,135.65,8.57376,3.06068,9.1036873079,8.57376,2.50068,8.931000000000001,0.0,0.56,0.56,135.83
2019-08-08 01:30:00,53.41152,22.94336,58.13078562,8.41152,2.45336,8.762,45.0,20.49,49.4453243492,135.07,68.87152,20.82336,71.9506677439,8.41152,2.45336,8.762,60.46,18.37,63.1891485937,133.47,65.75152,19.79336,68.6661450964,8.41152,2.45336,8.762,57.34,17.34,59.9045173589,135.41,48.68152,13.09336,50.4115707512,8.41152,2.45336,8.762,40.27,10.64,41.651920724,135.07,8.41152,3.01336,8.934987812,8.41152,2.45336,8.762,0.0,0.56,0.56,135.2
2019-08-08 02:00:00,52.850912,23.134016,57.6923010073,8.550912,2.494016,8.9072,44.3,20.64,48.8722784409,135.07,68.230912,21.014016,71.3936006992,8.550912,2.494016,8.9072,59.68,18.52,62.4875411582,133.54,65.160912,19.974016,68.1535455266,8.550912,2.494016,8.9072,56.61,17.48,59.2472995165,135.41,48.190912,13.254016,49.9803255244,8.550912,2.494016,8.9072,39.64,10.76,41.0744105253,135.07,8.550912,3.054016,9.0799289513,8.550912,2.494016,8.9072,0.0,0.56,0.56,135.24
2019-08-08 02:30:00,51.695936,23.344648,56.7225033753,8.655936,2.524648,9.0166,43.04,20.82,47.8112329897,135.19,66.705936,21.564648,70.1050350617,8.655936,2.524648,9.0166,58.05,19.04,61.092749979,133.8,63.735936,20.504648,66.9530441982,8.655936,2.524648,9.0166,55.08,17.98,57.9403727982,135.55,47.165936,13.434648,49.0419747323,8.655936,2.524648,9.0166,38.51,10.91,40.0255943116,135.19,8.655936,3.084648,9.1891393133,8.655936,2.524648,9.0166,0.0,0.56,0.56,135.45
2019-08-08 03:00:00,51.007168,23.415424,56.1249790065,8.487168,2.475424,8.8408,42.52,20.94,47.3965610567,135.15,65.727168,21.545424,69.1683880732,8.487168,2.475424,8.8408,57.24,19.07,60.3330962242,133.57,62.767168,20.485424,66.0255251793,8.487168,2.475424,8.8408,54.28,18.01,57.1898461267,135.5,46.567168,13.495424,48.483271388,8.487168,2.475424,8.8408,38.08,11.02,39.6424873084,135.15,8.527168,3.035424,9.0513199568,8.487168,2.475424,8.8408,0.04,0.56,0.5614267539000001,135.23
2019-08-08 03:30:00,51.336048,23.219264,56.3429147716,8.226048,2.399264,8.5688,43.11,20.82,47.8742571744,135.19,65.226048,21.579264,68.7029982787,8.226048,2.399264,8.5688,57.0,19.18,60.1404389741,133.72,62.286048,20.519264,65.5788988209,8.226048,2.399264,8.5688,54.06,18.12,57.0159451382,135.54,46.806048,13.299264,48.6587767245,8.226048,2.399264,8.5688,38.58,10.9,40.0902282358,135.19,8.226048,2.959264,8.7421455673,8.226048,2.399264,8.5688,0.0,0.56,0.56,135.42
2019-08-08 04:00:00,51.004176,23.289968000000002,56.0700328061,7.954176,2.319968,8.2856,43.05,20.97,47.8857327395,135.36,65.064176,21.699968,68.5874304065,7.954176,2.319968,8.2856,57.11,19.38,60.3086768218,133.83,62.124176,20.619968,65.4568279403,7.954176,2.319968,8.2856,54.17,18.3,57.1776083795,135.71,46.484176,13.349968,48.3632118867,7.954176,2.319968,8.2856,38.53,11.03,40.0776970396,135.36,7.9941759999999995,2.879968,8.4971210183,7.954176,2.319968,8.2856,0.04,0.56,0.5614267539000001,135.49
2019-08-08 04:30:00,51.473408,23.314744,56.5074244584,7.833408,2.284744,8.1598,43.64,21.03,48.4428580907,135.23,65.293408,21.644744,68.787528456,7.833408,2.284744,8.1598,57.46,19.36,60.6338288417,133.77,62.343408,20.574744,65.650747229,7.833408,2.284744,8.1598,54.51,18.29,57.4966451195,135.66,46.883408,13.374744,48.7538482867,7.833408,2.284744,8.1598,39.05,11.09,40.5942188002,135.23,7.833408,2.884744,8.3476960199,7.833408,2.284744,8.1598,0.0,0.6000000000000001,0.6000000000000001,135.49
2019-08-08 05:00:00,51.647856,23.215208,56.6254970122,8.177856,2.385208,8.5186,43.47,20.83,48.2030061303,135.09,65.807856,21.445208,69.2139498763,8.177856,2.385208,8.5186,57.63,19.06,60.7000864909,133.54,62.837856,20.395208,66.0648216227,8.177856,2.385208,8.5186,54.66,18.01,57.5506359652,135.48,47.097856,13.315208,48.9438740179,8.177856,2.385208,8.5186,38.92,10.93,40.4256267731,135.09,8.177856,2.945208,8.6920411251,8.177856,2.385208,8.5186,0.0,0.56,0.56,135.23
2019-08-08 05:30:00,52.71544,23.30492,57.637114003,8.24544,2.40492,8.589,44.47,20.9,49.1364518459,134.88,66.87544,21.41492,70.2205331353,8.24544,2.40492,8.589,58.63,19.01,61.6348683782,133.32,63.86544,20.36492,67.0337556236,8.24544,2.40492,8.589,55.62,17.96,58.4478057758,135.19,48.04544,13.41492,49.8831071947,8.24544,2.40492,8.589,39.8,11.01,41.2947950715,134.88,8.24544,2.96492,8.7623074244,8.24544,2.40492,8.589,0.0,0.56,0.56,135.08
2019-08-08 06:00:00,53.7544,22.9242,58.4384673396,8.4144,2.4542,8.765,45.34,20.47,49.7467235102,134.68,68.0744,21.2542,71.3152504938,8.4144,2.4542,8.765,59.66,18.8,62.5520231487,133.2,64.9944,20.2042,68.0623370815,8.4144,2.4542,8.765,56.58,17.75,59.2988945934,135.03,48.9944,13.1142,50.719162779,8.4144,2.4542,8.765,40.58,10.66,41.9567872936,134.68,8.4144,3.0142,8.9379823786,8.4144,2.4542,8.765,0.0,0.56,0.56,134.86
2019-08-08 06:30:00,59.30944,20.216920000000002,62.6604622342,8.86944,2.58692,9.239,50.44,17.63,53.4322982848,135.22,74.81944,18.42692,77.0551749242,8.86944,2.58692,9.239,65.95,15.84,67.8255711366,133.74,71.45944,17.52692,73.577472706,8.86944,2.58692,9.239,62.59,14.94,64.3483620615,135.55,53.97944,10.67692,55.025235696,8.86944,2.58692,9.239,45.11,8.09,45.8296868852,135.22,8.86944,3.14692,9.4111673771,8.86944,2.58692,9.239,0.0,0.56,0.56,135.4
2019-08-08 07:00:00,62.753456,18.781008,65.5036067819,10.323456,3.011008,10.7536,52.43,15.77,54.7503223735,134.81,79.463456,16.831008,81.226372994,10.323456,3.011008,10.7536,69.14,13.82,70.5076733413,133.12,75.973456,16.021008,77.6443089603,10.323456,3.011008,10.7536,65.65,13.01,66.92669572,135.04,57.163456,9.481008,57.9443717246,10.323456,3.011008,10.7536,46.84,6.47,47.2847385527,134.81,10.323456,3.571008,10.9236368449,10.323456,3.011008,10.7536,0.0,0.56,0.56,134.97
2019-08-08 07:30:00,66.93968,12.02824,68.0117586598,10.99968,3.20824,11.458,55.94,8.82,56.631051553,133.97,84.73968,17.00824,86.4297031951,10.99968,3.20824,11.458,73.74,13.8,75.0201812848,130.78,81.00968,16.20824,82.6152243694,10.99968,3.20824,11.458,70.01,13.0,71.2067419561,133.12,62.28968,8.14824,62.8203633355,10.99968,3.20824,11.458,51.29,4.94,51.5273490488,133.97,10.99968,3.76824,11.6272349594,10.99968,3.20824,11.458,0.0,0.56,0.56,134.14
2019-08-08 08:00:00,69.7004,6.2722,69.9820423609,13.0704,3.8122,13.615,56.63,2.46,56.683405861,135.19,88.2604,19.3422,90.354960622,13.0704,3.8122,13.615,75.19,15.53,76.7770603761,130.47,84.4704,18.4722,86.4665868934,13.0704,3.8122,13.615,71.4,14.66,72.8894752348,133.07,66.4604,9.6322,67.1547767847,13.0704,3.8122,13.615,53.39,5.82,53.7062798935,135.19,13.0704,4.3722,13.7822889608,13.0704,3.8122,13.615,0.0,0.56,0.56,135.36
2019-08-08 08:30:00,71.879664,5.191152,72.0668728046,15.809664,4.611152,16.4684,56.07,0.58,56.0729997414,135.26,90.269664,17.571152,91.9638930303,15.809664,4.611152,16.4684,74.46,12.96,75.5794495878,130.43,86.519664,16.821152,88.1396812638,15.809664,4.611152,16.4684,70.71,12.21,71.7564505811,133.07,68.649664,12.661152,69.807457605,15.809664,4.611152,16.4684,52.84,8.05,53.449678203,135.26,15.809664,5.131152,16.6214980264,15.809664,4.611152,16.4684,0.0,0.52,0.52,135.38
2019-08-08 09:00:00,70.81536,6.56448,71.1189680015,19.69536,5.74448,20.516,51.12,0.8200000000000001,51.1265762593,135.22,91.39536,17.36448,93.0303014894,19.69536,5.74448,20.516,71.7,11.62,72.6354899481,130.47,87.82536,16.68448,89.396116985,19.69536,5.74448,20.516,68.13,10.94,69.0027571913,132.99,67.87536,14.65448,69.4393136429,19.69536,5.74448,20.516,48.18,8.91,48.9969437822,135.22,19.69536,6.30448,20.6797890125,19.69536,5.74448,20.516,0.0,0.56,0.56,135.35
2019-08-08 09:30:00,71.746208,7.885144,72.1782090265,20.006208,5.835144,20.8398,51.74,2.05,51.7805957865,134.94,92.986208,16.115144,94.3723092033,20.006208,5.835144,20.8398,72.98,10.28,73.7004667556,130.23,89.356208,15.515144,90.6931728493,20.006208,5.835144,20.8398,69.35,9.68,70.0223171567,132.66,68.726208,15.885144,70.5381419231,20.006208,5.835144,20.8398,48.72,10.05,49.7457626336,134.94,20.006208,6.395144,21.0034812667,20.006208,5.835144,20.8398,0.0,0.56,0.56,135.04
2019-08-08 10:00:00,71.943616,9.091888,72.5158348953,21.023616,6.131888,21.8996,50.92,2.96,51.005960436,135.15,93.273616,15.211888,94.5059203343,21.023616,6.131888,21.8996,72.25,9.08,72.81832805,130.45,89.713616,14.651888,90.9022041414,21.023616,6.131888,21.8996,68.69,8.52,69.2163745078,132.83,68.953616,17.051888,71.0307542114,21.023616,6.131888,21.8996,47.93,10.92,49.1582271853,135.15,21.023616,6.691888,22.0629507256,21.023616,6.131888,21.8996,0.0,0.56,0.56,135.27
2019-08-08 10:30:00,68.351792,10.473856,69.1496140923,23.841792,6.953856,24.8352,44.51,3.52,44.648969753,135.33,92.001792,15.493856,93.2973167083,23.841792,6.953856,24.8352,68.16,8.54,68.6929195769,130.66,88.651792,14.983856,89.9091550702,23.841792,6.953856,24.8352,64.81,8.03,65.3055663784,133.01,65.741792,18.463856,68.2854098162,23.841792,6.953856,24.8352,41.9,11.51,43.4521587496,135.33,23.841792,7.473856,24.9857873456,23.841792,6.953856,24.8352,0.0,0.52,0.52,135.43
2019-08-08 11:00:00,68.778816,11.350488,69.7091034815,25.578816,7.460488,26.6446,43.2,3.89,43.3747864548,135.25,90.828816,15.390488,92.1235091431,25.578816,7.460488,26.6446,65.25,7.93,65.7301102996,130.5,87.628816,14.910488,88.8883122011,25.578816,7.460488,26.6446,62.05,7.45,62.4956398479,132.93,66.238816,19.300488,68.9934024536,25.578816,7.460488,26.6446,40.66,11.84,42.3488039973,135.25,25.618816,8.020488,26.8449615571,25.578816,7.460488,26.6446,0.04,0.56,0.5614267539000001,135.35
2019-08-08 11:30:00,69.593584,11.827712,70.5915129822,25.123584,7.327712,26.1704,44.47,4.5,44.6971016957,134.83,94.163584,13.847712,95.1763609273,25.123584,7.327712,26.1704,69.04,6.52,69.3471845139,129.89,90.773584,13.427712,91.7613589795,25.123584,7.327712,26.1704,65.65,6.1,65.9327877463,132.44,66.973584,19.697712,69.8101769933,25.123584,7.327712,26.1704,41.85,12.37,43.6398831346,134.83,25.123584,7.887712,26.3326883094,25.123584,7.327712,26.1704,0.0,0.56,0.56,135.0
2019-08-08 12:00:00,70.796,12.268,71.8510782104,26.016,7.588,27.1,44.78,4.68,45.0238914355,134.87,93.086,13.978,94.1296333787,26.016,7.588,27.1,67.07,6.39,67.3737114905,129.92,89.796,13.578,90.816758916,26.016,7.588,27.1,63.78,5.99,64.0606626566,132.49,68.176,20.118,71.0823529436,26.016,7.588,27.1,42.16,12.53,43.9825704115,134.87,26.016,8.148,27.2621011663,26.016,7.588,27.1,0.0,0.56,0.56,135.0
2019-08-08 12:30:00,71.383536,11.886448,72.3664069712,24.193536,7.056448,25.2016,47.19,4.83,47.4365365515,134.99,93.163536,13.186448,94.0921189626,24.193536,7.056448,25.2016,68.97,6.13,69.2418789462,130.16,89.763536,12.786448,90.6696511942,24.193536,7.056448,25.2016,65.57,5.73,65.8198890914,132.58,68.593536,19.736448,71.3764706373,24.193536,7.056448,25.2016,44.4,12.68,46.1751275039,134.99,24.193536,7.616448,25.3640979402,24.193536,7.056448,25.2016,0.0,0.56,0.56,135.17
2019-08-08 13:00:00,70.419504,11.365272,71.3307503903,25.389504,7.405272,26.447400000000002,45.03,3.96,45.203788558,135.32,94.889504,13.905272,95.9029434312,25.389504,7.405272,26.447400000000002,69.5,6.5,69.8032950512,130.35,91.479504,13.485272,92.4681145747,25.389504,7.405272,26.447400000000002,66.09,6.08,66.3690778902,132.85,67.779504,19.305272,70.4752062039,25.389504,7.405272,26.447400000000002,42.39,11.9,44.0286508992,135.32,25.389504,7.925272,26.5976850429,25.389504,7.405272,26.447400000000002,0.0,0.52,0.52,135.49
2019-08-08 13:30:00,70.734384,11.027112,71.5887580485,24.744384,7.217112,25.7754,45.99,3.81,46.1475481472,135.5,92.574384,13.587112,93.5661594033,24.744384,7.217112,25.7754,67.83,6.37,68.1284507383,130.49,89.244384,13.167112,90.2104922609,24.744384,7.217112,25.7754,64.5,5.95,64.773856609,133.01,67.984384,18.997112,70.5887153318,24.744384,7.217112,25.7754,43.24,11.78,44.8159123526,135.5,24.784384,7.777112,25.9759342723,24.744384,7.217112,25.7754,0.04,0.56,0.5614267539000001,135.65
2019-08-08 14:00:00,69.131184,12.574512,70.2654890631,26.861184,7.834512,27.9804,42.27,4.74,42.5349327024,135.31,90.221184,13.824512,91.2741977472,26.861184,7.834512,27.9804,63.36,5.99,63.642514878,130.4,87.141184,13.424512,88.1691752902,26.861184,7.834512,27.9804,60.28,5.59,60.5386364234,132.93,66.581184,20.504512,69.6669869824,26.861184,7.834512,27.9804,39.72,12.67,41.6918133451,135.31,26.861184,8.394512,28.142335326,26.861184,7.834512,27.9804,0.0,0.56,0.56,135.49
2019-08-08 14:30:00,71.9648,11.5914,72.8923383697,24.2448,7.0714,25.255,47.72,4.52,47.9335873892,135.15,90.5448,13.6414,91.5666347585,24.2448,7.0714,25.255,66.3,6.57,66.6247318944,130.21,87.2948,13.2014,88.2873664179,24.2448,7.0714,25.255,63.05,6.13,63.3472919705,132.83,69.1248,19.4714,71.8148549605,24.2448,7.0714,25.255,44.88,12.4,46.5615120029,135.15,24.2448,7.6314,25.4174859693,24.2448,7.0714,25.255,0.0,0.56,0.56,135.32
2019-08-08 15:00:00,68.62392,12.91656,69.8289332469,26.11392,7.61656,27.202,42.51,5.3,42.8391188051,135.07,93.84392,13.93656,94.8731206697,26.11392,7.61656,27.202,67.73,6.32,68.0242258317,130.12,90.55392,13.51656,91.5571396539,26.11392,7.61656,27.202,64.44,5.9,64.7095325281,132.73,66.06392,20.79656,69.2599338261,26.11392,7.61656,27.202,39.95,13.18,42.0679795094,135.07,26.11392,8.17656,27.3640814061,26.11392,7.61656,27.202,0.0,0.56,0.56,135.24
2019-08-08 15:30:00,70.397376,10.967568,71.2466005892,23.237376,6.777568,24.2056,47.16,4.19,47.3457674983,135.28,93.307376,14.017568,94.3544308903,23.237376,6.777568,24.2056,70.07,7.24,70.4430443692,130.41,89.897376,13.557568,90.9139475645,23.237376,6.777568,24.2056,66.66,6.78,67.0039103337,133.01,67.577376,18.907568,70.1726290994,23.237376,6.777568,24.2056,44.34,12.13,45.9692560305,135.28,23.237376,7.337568,24.3683308316,23.237376,6.777568,24.2056,0.0,0.56,0.56,135.51
2019-08-08 16:00:00,71.954464,10.012552,72.6477534896,20.854464,6.082552,21.7234,51.1,3.93,51.2509014555,135.21,92.904464,13.412552,93.8676514156,20.854464,6.082552,21.7234,72.05,7.33,72.4218986219,130.3,89.354464,12.942552,90.286930887,20.854464,6.082552,21.7234,68.5,6.86,68.842643761,132.93,68.904464,17.952552,71.2047700821,20.854464,6.082552,21.7234,48.05,11.87,49.4944380714,135.21,20.854464,6.602552,21.8746968354,20.854464,6.082552,21.7234,0.0,0.52,0.52,135.47
