Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-08-08 16:30:00,69.745584,11.038712,70.6137355627,24.715584,7.208712,25.7454,45.03,3.83,45.1925856751,135.36,93.705584,14.478712,94.8175594179,24.715584,7.208712,25.7454,68.99,7.27,69.3719900248,130.44,90.295584,14.008712,91.375798228,24.715584,7.208712,25.7454,65.58,6.8,65.9316039544,133.03,67.115584,19.008712,69.7555212694,24.715584,7.208712,25.7454,42.4,11.8,44.0113621693,135.36,24.715584,7.768712,25.9077783416,24.715584,7.208712,25.7454,0.0,0.56,0.56,135.58
2019-08-08 17:00:00,74.530784,8.287312,74.9901147075,20.150784,5.877312,20.9904,54.38,2.41,54.4333767095,135.36,99.320784,14.287312,100.3431383731,20.150784,5.877312,20.9904,79.17,8.41,79.6154319212,130.34,95.360784,13.747312,96.346601976,20.150784,5.877312,20.9904,75.21,7.87,75.6206387172,132.95,71.400784,16.297312,73.2371103624,20.150784,5.877312,20.9904,51.25,10.42,52.2985554294,135.36,20.150784,6.437312,21.1540322776,20.150784,5.877312,20.9904,0.0,0.56,0.56,135.54
2019-08-08 17:30:00,78.57752,5.30636,78.7564861189,15.58752,4.54636,16.237,62.99,0.76,62.9945846879,135.25,99.25752,14.60636,100.3264722244,15.58752,4.54636,16.237,83.67,10.06,84.2726082425,130.34,95.06752,13.99636,96.0923069356,15.58752,4.54636,16.237,79.48,9.45,80.0398207144,132.9,74.88752,13.36636,76.0710209699,15.58752,4.54636,16.237,59.3,8.82,59.9523343999,135.25,15.58752,5.1063600000000005,16.402612359,15.58752,4.54636,16.237,0.0,0.56,0.56,135.49
2019-08-08 18:00:00,78.06384,4.80612,78.2116481414,15.24384,4.44612,15.879,62.82,0.36,62.8210315102,135.58,100.14384,16.45612,101.4869083941,15.24384,4.44612,15.879,84.9,12.01,85.7452628429,130.89,95.90384,15.72612,97.184656078,15.24384,4.44612,15.879,80.66,11.28,81.4449138989,133.35,74.37384,12.71612,75.4530833313,15.24384,4.44612,15.879,59.13,8.27,59.7055257074,135.58,15.24384,5.00612,16.0448089861,15.24384,4.44612,15.879,0.0,0.56,0.56,135.83
2019-08-08 18:30:00,79.31672,4.49696,79.4440980866,12.12672,3.53696,12.632,67.19,0.96,67.1968578134,135.23,98.90672,16.50696,100.2747175992,12.12672,3.53696,12.632,86.78,12.97,87.7438846872,130.48,94.55672,15.74696,95.8589591348,12.12672,3.53696,12.632,82.43,12.21,83.3294005739,133.02,75.38672,10.71696,76.1446700958,12.12672,3.53696,12.632,63.26,7.18,63.6661605565,135.23,12.16672,4.05696,12.8252875211,12.12672,3.53696,12.632,0.04,0.52,0.5215361924,135.49
2019-08-08 19:00:00,80.2096,3.8028,80.2996962634,9.6096,2.8028,10.01,70.6,1.0,70.6070817978,135.34,100.2996,15.6928,101.5198194049,9.6096,2.8028,10.01,90.69,12.89,91.6014639621,130.61,95.7496,14.9328,96.9070400745,9.6096,2.8028,10.01,86.14,12.13,86.9898643521,133.12,76.0796,9.9428,76.7265586873,9.6096,2.8028,10.01,66.47,7.14,66.8523784169,135.34,9.6096,3.3628,10.1810036833,9.6096,2.8028,10.01,0.0,0.56,0.56,135.61
2019-08-08 19:30:00,80.642272,4.291496,80.7563803748,7.822272,2.2814959999999997,8.1482,72.82,2.01,72.8477350369,135.06,100.362272,15.441496,101.5432195655,7.822272,2.2814959999999997,8.1482,92.54,13.16,93.4710500636,130.18,95.712272,14.641496,96.8256805632,7.822272,2.2814959999999997,8.1482,87.89,12.36,88.7548404314,132.79,76.362272,8.431496,76.8263412496,7.822272,2.2814959999999997,8.1482,68.54,6.15,68.8153623837,135.06,7.822272,2.841496,8.3223817961,7.822272,2.2814959999999997,8.1482,0.0,0.56,0.56,135.34
2019-08-08 20:00:00,79.678896,4.520928,79.8070501758,7.408896,2.160928,7.7176,72.27,2.36,72.3085230108,135.11,99.348896,16.250928,100.6692395783,7.408896,2.160928,7.7176,91.94,14.09,93.0133952719,130.34,94.718896,15.420928,95.9660058554,7.408896,2.160928,7.7176,87.31,13.26,88.311175397,132.91,75.448896,7.980928,75.8698300997,7.408896,2.160928,7.7176,68.04,5.82,68.2884616901,135.11,7.408896,2.720928,7.8927301436,7.408896,2.160928,7.7176,0.0,0.56,0.56,135.4
2019-08-08 20:30:00,78.28112,4.6261600000000005,78.4176963752,6.98112,2.03616,7.272,71.3,2.59,71.3470258665,135.5,97.54112,17.08616,99.0262942576,6.98112,2.03616,7.272,90.56,15.05,91.8020484521,130.91,93.00112,16.20616,94.4025844095,6.98112,2.03616,7.272,86.02,14.17,87.1792939866,133.39,74.07112,7.69616,74.4698710674,6.98112,2.03616,7.272,67.09,5.66,67.3283276192,135.5,6.98112,2.55616,7.4343789519,6.98112,2.03616,7.272,0.0,0.52,0.52,135.8
2019-08-08 21:00:00,77.817088,5.294984,77.997025843,6.737088,1.9649839999999998,7.0178,71.08,3.33,71.1579602012,135.39,97.367088,17.624984,98.9494309564,6.737088,1.9649839999999998,7.0178,90.63,15.66,91.9729987551,130.75,92.817088,16.704984,94.3083682143,6.737088,1.9649839999999998,7.0178,86.08,14.74,87.3328918564,133.27,73.627088,6.904984,73.950164918,6.737088,1.9649839999999998,7.0178,66.89,4.94,67.0721678493,135.39,6.737088,2.524984,7.1947132618,6.737088,1.9649839999999998,7.0178,0.0,0.56,0.56,135.69
2019-08-08 21:30:00,77.58216,6.61188,77.8633964543,6.69216,1.95188,6.971,70.89,4.66,71.0429989513,134.95,97.46216,18.45188,99.1934700845,6.69216,1.95188,6.971,90.77,16.5,92.2574815394,130.14,92.88216,17.50188,94.5167257675,6.69216,1.95188,6.971,86.19,15.55,87.5814969043,132.81,73.42216,5.60188,73.6355528166,6.69216,1.95188,6.971,66.73,3.65,66.8297493636,134.95,6.69216,2.51188,7.1480449495,6.69216,1.95188,6.971,0.0,0.56,0.56,135.23
2019-08-08 22:00:00,73.977312,7.164216,74.3234060148,7.797312,2.274216,8.1222,66.18,4.89,66.3604136515,135.41,93.877312,19.934216,95.9704260482,7.797312,2.274216,8.1222,86.08,17.66,87.8728740852,130.83,89.557312,18.914216,91.5328339972,7.797312,2.274216,8.1222,81.76,16.64,83.4361264681,133.38,70.087312,5.764216,70.3239467712,7.797312,2.274216,8.1222,62.29,3.49,62.3876926966,135.41,7.797312,2.834216,8.2964362687,7.797312,2.274216,8.1222,0.0,0.56,0.56,135.69
2019-08-08 22:30:00,70.17152,9.43836,70.8034240599,7.81152,2.27836,8.137,62.36,7.16,62.7696996966,135.86,88.66152,21.89836,91.3258085067,7.81152,2.27836,8.137,80.85,19.62,83.1965558181,131.42,84.56152,20.77836,87.0769252385,7.81152,2.27836,8.137,76.75,18.5,78.9481633732,133.83,66.54152,3.69836,66.6442176832,7.81152,2.27836,8.137,58.73,1.42,58.7471641869,135.86,7.81152,2.79836,8.2976299869,7.81152,2.27836,8.137,0.0,0.52,0.52,136.14
2019-08-08 23:00:00,65.849984,10.897912,66.7456731089,9.249984,2.697912,9.6354,56.6,8.2,57.1909083684,135.44,83.799984,23.757912,87.1026733287,9.249984,2.697912,9.6354,74.55,21.06,77.4675809613,130.94,80.049984,22.567912,83.1703708687,9.249984,2.697912,9.6354,70.8,19.87,73.5354125575,133.48,62.569984,3.107912,62.6471229568,9.249984,2.697912,9.6354,53.32,0.41000000000000003,53.3215763083,135.44,9.249984,3.257912,9.8069462423,9.249984,2.697912,9.6354,0.0,0.56,0.56,135.71
2019-08-08 23:30:00,61.338256,11.742408,62.4521080089,10.088256,2.942408,10.5086,51.25,8.8,52.0000240385,136.38,78.868256,25.462408,82.8766313604,10.088256,2.942408,10.5086,68.78,22.52,72.3729148232,132.16,75.408256,24.192408,79.1939245006,10.088256,2.942408,10.5086,65.32,21.25,68.6896273101,134.49,58.348256,3.072408,58.4290909493,10.088256,2.942408,10.5086,48.26,0.13,48.2601750929,136.38,10.128256,3.502408,10.716736042299999,10.088256,2.942408,10.5086,0.04,0.56,0.5614267539000001,136.65
2019-08-09 00:00:00,57.535168,12.039424,58.7813175,10.695168,3.119424,11.1408,46.84,8.92,47.6817784903,136.92,74.765168,26.829424,79.4332948973,10.695168,3.119424,11.1408,64.07,23.71,68.3163889561,133.02,71.545168,25.519424,75.9602005358,10.695168,3.119424,11.1408,60.85,22.4,64.841981,135.16,54.815168,3.219424,54.9096287891,10.695168,3.119424,11.1408,44.12,0.1,44.1201133271,136.92,10.695168,3.679424,11.3103837035,10.695168,3.119424,11.1408,0.0,0.56,0.56,137.18
2019-08-09 00:30:00,54.764112,12.591616,56.1930312106,10.634112,3.101616,11.0772,44.13,9.49,45.1388635214,136.92,71.974112,27.591616,77.0815806252,10.634112,3.101616,11.0772,61.34,24.49,66.048131692,133.13,68.844112,26.251616,73.6794347134,10.634112,3.101616,11.0772,58.21,23.15,62.6444458831,135.22,52.274112,3.661616,52.4021966822,10.634112,3.101616,11.0772,41.64,0.56,41.6437654397,136.92,10.634112,3.661616,11.2468559945,10.634112,3.101616,11.0772,0.0,0.56,0.56,137.18
2019-08-09 01:00:00,52.485392,13.543656,54.2046768392,10.675392,3.113656,11.1202,41.81,10.43,43.0913100288,137.33,70.235392,27.943656,75.590066808,10.675392,3.113656,11.1202,59.56,24.83,64.5284627122,133.41,67.195392,26.573656,72.2591163746,10.675392,3.113656,11.1202,56.52,23.46,61.1954410067,135.54,50.155392,4.493656,50.3562934589,10.675392,3.113656,11.1202,39.48,1.38,39.5041111785,137.33,10.675392,3.673656,11.2898070294,10.675392,3.113656,11.1202,0.0,0.56,0.56,137.64
2019-08-09 01:30:00,55.55608,13.85844,57.2584874425,7.60608,2.21844,7.923,47.95,11.64,49.3425992424,137.04,69.83608,27.43844,75.0329664841,7.60608,2.21844,7.923,62.23,25.22,67.1462679529,133.08,66.64608,26.04844,71.5557209858,7.60608,2.21844,7.923,59.04,23.83,63.6678136895,135.05,52.84608,4.77844,53.0616778872,7.60608,2.21844,7.923,45.24,2.56,45.312373586,137.04,7.60608,2.77844,8.0976652067,7.60608,2.21844,7.923,0.0,0.56,0.56,137.42
2019-08-09 02:00:00,54.797824,14.151032,56.5955229837,8.197824,2.391032,8.5394,46.6,11.76,48.0609779343,137.04,69.337824,27.881032,74.7334314911,8.197824,2.391032,8.5394,61.14,25.49,66.2407706779,133.0,66.187824,26.471032,71.2849463842,8.197824,2.391032,8.5394,57.99,24.08,62.7908154112,135.22,52.197824,5.031032,52.4397188524,8.197824,2.391032,8.5394,44.0,2.64,44.079128848,137.04,8.237824,2.951032,8.7504476525,8.197824,2.391032,8.5394,0.04,0.56,0.5614267539000001,137.49
2019-08-09 02:30:00,54.603008,14.742544,56.5582097157,7.963008,2.322544,8.2948,46.64,12.42,48.2653706088,137.29,67.773008,28.712544,73.6042851763,7.963008,2.322544,8.2948,59.81,26.39,65.3732988306,133.36,64.703008,27.262544,70.2120043127,7.963008,2.322544,8.2948,56.74,24.94,61.9792804089,135.55,51.983008,5.602544,52.2840474715,7.963008,2.322544,8.2948,44.02,3.2800000000000002,44.1420298582,137.29,7.963008,2.882544,8.4686809079,7.963008,2.322544,8.2948,0.0,0.56,0.56,137.49
2019-08-09 03:00:00,52.221168,13.527424,53.9448013006,9.831168,2.8674239999999998,10.2408,42.39,10.66,43.7098123995,136.63,67.441168,26.077424,72.3072830611,9.831168,2.8674239999999998,10.2408,57.61,23.21,62.1097109959,133.64,64.481168,24.787424,69.0813825513,9.831168,2.8674239999999998,10.2408,54.65,21.92,58.8821611356,135.75,48.931168,14.207424,50.9520372366,9.831168,2.8674239999999998,10.2408,39.1,11.34,40.7112466034,136.63,9.831168,3.427424,10.4114888234,9.831168,2.8674239999999998,10.2408,0.0,0.56,0.56,136.88
2019-08-09 03:30:00,52.147072,11.347896,53.3675169162,9.147072,2.667896,9.5282,43.0,8.68,43.8673272493,135.7,67.057072,23.507896,71.0582302028,9.147072,2.667896,9.5282,57.91,20.84,61.5457041555,133.6,64.087072,22.357896,67.8750934517,9.147072,2.667896,9.5282,54.94,19.69,58.3618000065,135.59,48.017072,20.117896000000002,52.0612038174,9.147072,2.667896,9.5282,38.87,17.45,42.6072693328,135.7,9.147072,3.227896,9.699909214,9.147072,2.667896,9.5282,0.0,0.56,0.56,135.91
2019-08-09 04:00:00,51.619344,11.439392,52.8716971954,8.809344,2.569392,9.1764,42.81,8.87,43.7192520522,135.76,66.589344,23.739392,70.6944090214,8.809344,2.569392,9.1764,57.78,21.17,61.5361462882,133.6,63.639344,22.569392,67.5229113709,8.809344,2.569392,9.1764,54.83,20.0,58.3637635867,135.66,47.509344,20.179392,51.6172997047,8.809344,2.569392,9.1764,38.7,17.61,42.518256079,135.76,8.809344,3.129392,9.3486702798,8.809344,2.569392,9.1764,0.0,0.56,0.56,135.97
2019-08-09 04:30:00,52.121392,11.686656,53.4155167763,8.491392,2.476656,8.8452,43.63,9.21,44.5914902195,135.39,66.891392,23.856656,71.0182959469,8.491392,2.476656,8.8452,58.4,21.38,62.1905491212,133.13,63.881392,22.676656,67.7868938011,8.491392,2.476656,8.8452,55.39,20.2,58.9583929564,135.34,47.951392,20.336656,52.0856561061,8.491392,2.476656,8.8452,39.46,17.86,43.3136375752,135.39,8.491392,3.036656,9.0180384652,8.491392,2.476656,8.8452,0.0,0.56,0.56,135.64
2019-08-09 05:00:00,51.134784,11.789312,52.4762233031,9.974784,2.909312,10.3904,41.16,8.88,42.1070065429,135.34,67.154784,23.959312,71.3008670747,9.974784,2.909312,10.3904,57.18,21.05,60.9315591463,133.0,64.204784,22.799312,68.132686107,9.974784,2.909312,10.3904,54.23,19.89,57.7624878273,135.28,47.214784,20.449312,51.4529900923,9.974784,2.909312,10.3904,37.24,17.54,41.1639308133,135.34,9.974784,3.469312,10.5608920835,9.974784,2.909312,10.3904,0.0,0.56,0.56,135.59
2019-08-09 05:30:00,53.486368,10.791024,54.5640702367,9.706368,2.831024,10.1108,43.78,7.96,44.4977527522,134.04,68.576368,23.051024,72.3468586431,9.706368,2.831024,10.1108,58.87,20.22,62.245684991,131.39,65.516368,21.921024,69.0863645673,9.706368,2.831024,10.1108,55.81,19.09,58.9846098571,134.0,49.366368,19.381024,53.0345395078,9.706368,2.831024,10.1108,39.66,16.55,42.9746215806,134.04,9.706368,3.391024,10.2816644333,9.706368,2.831024,10.1108,0.0,0.56,0.56,134.28
2019-08-09 06:00:00,54.575696,9.773328,55.4438863544,10.125696,2.953328,10.5476,44.45,6.82,44.9701556591,133.53,71.035696,21.663328,74.265536329,10.125696,2.953328,10.5476,60.91,18.71,63.7188527831,130.68,67.875696,20.623328,70.9396346571,10.125696,2.953328,10.5476,57.75,17.67,60.3928091746,133.41,50.425696,18.363328,53.6652833061,10.125696,2.953328,10.5476,40.3,15.41,43.1457773137,133.53,10.125696,3.513328,10.7178912627,10.125696,2.953328,10.5476,0.0,0.56,0.56,133.77
2019-08-09 06:30:00,59.655312,11.043216,60.6688459544,11.085312,3.233216,11.5472,48.57,7.8100000000000005,49.193912225,133.0,78.965312,16.163216,80.6025436988,11.085312,3.233216,11.5472,67.88,12.93,69.1005014454,130.94,75.435312,14.783216,76.8702138142,11.085312,3.233216,11.5472,64.35,11.55,65.3783220953,133.9,55.135312,19.543216,58.4964949459,11.085312,3.233216,11.5472,44.05,16.31,46.9725302704,133.0,11.085312,3.753216,11.7034513063,11.085312,3.233216,11.5472,0.0,0.52,0.52,133.31
2019-08-09 07:00:00,61.6248,7.9114,62.1305579003,12.2448,3.5714,12.755,49.38,4.34,49.570354043500004,135.42,83.5948,16.3414,85.1770622938,12.2448,3.5714,12.755,71.35,12.77,72.4837595603,133.26,79.8248,15.5914,81.3332063121,12.2448,3.5714,12.755,67.58,12.02,68.6406351952,135.3,59.2248,15.5214,61.2249197059,12.2448,3.5714,12.755,46.98,11.95,48.4760033419,135.42,12.2448,4.1314,12.9229869999,12.2448,3.5714,12.755,0.0,0.56,0.56,135.43
2019-08-09 07:30:00,67.190912,5.524016,67.4176045863,12.630912,3.6840159999999997,13.1572,54.56,1.8399999999999999,54.5910175762,136.19,91.000912,15.264016,92.2721852417,12.630912,3.6840159999999997,13.1572,78.37,11.58,79.2209145365,133.43,86.900912,14.554016,88.1112245299,12.630912,3.6840159999999997,13.1572,74.27,10.87,75.0612403308,135.85,64.860912,13.914016,66.3365491017,12.630912,3.6840159999999997,13.1572,52.23,10.23,53.2224182089,136.19,12.630912,4.204016,13.3121631781,12.630912,3.6840159999999997,13.1572,0.0,0.52,0.52,136.21
2019-08-09 08:00:00,71.919584,5.040712,72.0960147317,14.299584,4.170712,14.8954,57.62,0.87,57.6265676576,135.19,96.109584,13.090712,96.997004476,14.299584,4.170712,14.8954,81.81,8.92,82.2948509932,132.11,91.869584,12.530712,92.7202200578,14.299584,4.170712,14.8954,77.57,8.36,78.0191931514,134.65,69.429584,12.430712,70.5336071333,14.299584,4.170712,14.8954,55.13,8.26,55.7453540665,135.19,14.299584,4.730712,15.061797323,14.299584,4.170712,14.8954,0.0,0.56,0.56,135.31
2019-08-09 08:30:00,74.706528,7.721904,75.1045479795,15.126528,4.411904,15.7568,59.58,3.31,59.6718736089,135.53,99.996528,10.161904,100.511541153,15.126528,4.411904,15.7568,84.87,5.75,85.0645601881,132.66,95.636528,9.771904,96.1344662214,15.126528,4.411904,15.7568,80.51,5.36,80.6882252872,134.82,72.046528,9.651904,72.6901743544,15.126528,4.411904,15.7568,56.92,5.24,57.1606857901,135.53,15.166528,4.931904,15.9482678884,15.126528,4.411904,15.7568,0.04,0.52,0.5215361924,135.74
2019-08-09 09:00:00,73.174208,9.599144,73.8011401129,19.814208,5.779144,20.6398,53.36,3.8200000000000003,53.4965606371,135.19,98.404208,10.979144,99.0147956372,19.814208,5.779144,20.6398,78.59,5.2,78.7618441887,132.2,94.384208,10.619144,94.9797080385,19.814208,5.779144,20.6398,74.57,4.84,74.7269061316,134.63,70.754208,10.439144,71.5201627316,19.814208,5.779144,20.6398,50.94,4.66,51.1527047183,135.19,19.814208,6.339144,20.8035474215,19.814208,5.779144,20.6398,0.0,0.56,0.56,135.47
2019-08-09 09:30:00,70.609936,12.596648,71.7247419149,25.839936,7.536648,26.9166,44.77,5.06,45.055038564,135.14,98.699936,11.106648,99.3228825407,25.839936,7.536648,26.9166,72.86,3.5700000000000003,72.9474091384,131.99,94.969936,10.826648,95.5850670908,25.839936,7.536648,26.9166,69.13,3.29,69.2082437286,134.6,68.589936,10.976648,69.4626959007,25.839936,7.536648,26.9166,42.75,3.44,42.8881813557,135.14,25.839936,8.056648,27.0668038283,25.839936,7.536648,26.9166,0.0,0.52,0.52,135.37
2019-08-09 10:00:00,66.399648,16.949064,68.5287094946,33.459648,9.759064,34.8538,32.94,7.19,33.7155705869,135.85,98.019648,11.799064,98.7272470259,33.459648,9.759064,34.8538,64.56,2.04,64.592222442,132.9,94.759648,11.619064,95.4693329678,33.459648,9.759064,34.8538,61.3,1.8599999999999999,61.328212105,135.38,64.869648,11.169064,65.8241537908,33.459648,9.759064,34.8538,31.41,1.4100000000000001,31.4416316371,135.85,33.459648,10.319064,35.0147272747,33.459648,9.759064,34.8538,0.0,0.56,0.56,136.07
2019-08-09 10:30:00,64.180784,18.262312,66.7284427695,37.070784,10.812312,38.6154,27.11,7.45,28.1150244531,136.66,95.600784,12.782312,96.4515287669,37.070784,10.812312,38.6154,58.53,1.97,58.5631436998,134.03,92.650784,12.622312,93.5066336472,37.070784,10.812312,38.6154,55.58,1.81,55.6094641226,136.23,62.900784,12.032312,64.0412770007,37.070784,10.812312,38.6154,25.83,1.22,25.8587954089,136.66,37.110784,11.372312,38.8141696977,37.070784,10.812312,38.6154,0.04,0.56,0.5614267539000001,136.87
2019-08-09 11:00:00,64.994288,18.754584,67.6460781837,36.804288,10.734584,38.3378,28.19,8.02,29.3086420702,136.78,95.304288,12.304584,96.0953177767,36.804288,10.734584,38.3378,58.5,1.57,58.5210637292,134.46,92.374288,12.154584,93.1705049665,36.804288,10.734584,38.3378,55.57,1.42,55.5881399221,136.36,63.644288,11.734584,64.7170445608,36.804288,10.734584,38.3378,26.84,1.0,26.8586224516,136.78,36.804288,11.294584,38.498353769,36.804288,10.734584,38.3378,0.0,0.56,0.56,136.99
2019-08-09 11:30:00,62.61152,22.03836,66.3768916732,41.89152,12.21836,43.637,20.72,9.82,22.9292564206,136.57,97.47152,12.64836,98.2887492127,41.89152,12.21836,43.637,55.58,0.43,55.5816633432,134.49,94.69152,12.55836,95.5206593664,41.89152,12.21836,43.637,52.8,0.34,52.8010946856,136.19,61.57152,13.45836,63.0252293054,41.89152,12.21836,43.637,19.68,1.24,19.7190263451,136.57,41.89152,12.77836,43.7970995866,41.89152,12.21836,43.637,0.0,0.56,0.56,136.74
2019-08-09 12:00:00,61.725584,21.853712,65.4800156408,42.595584,12.423712,44.3704,19.13,9.43,21.327958177,136.24,96.725584,12.903712,97.5825003959,42.595584,12.423712,44.3704,54.13,0.48,54.132128168,134.08,94.005584,12.813712,94.8748704263,42.595584,12.423712,44.3704,51.41,0.39,51.4114792629,135.87,60.805584,13.273712,62.237532694,42.595584,12.423712,44.3704,18.21,0.85,18.2298272071,136.24,42.595584,12.943712,44.5187989128,42.595584,12.423712,44.3704,0.0,0.52,0.52,136.46
2019-08-09 12:30:00,61.756288,20.575584,65.0937306081,40.476288,11.805584,42.1628,21.28,8.77,23.0163268138,136.36,98.126288,12.685584,98.9428746201,40.476288,11.805584,42.1628,57.65,0.88,57.6567160008,134.08,95.216288,12.575584,96.0431507888,40.476288,11.805584,42.1628,54.74,0.77,54.7454153332,135.87,60.736288,12.215584,61.9525396774,40.476288,11.805584,42.1628,20.26,0.41000000000000003,20.264148144,136.36,40.476288,12.365584,42.3230145183,40.476288,11.805584,42.1628,0.0,0.56,0.56,136.49
2019-08-09 13:00:00,59.917696,21.664328,63.7139969052,43.077696,12.564328,44.8726,16.84,9.1,19.141462849,136.44,97.567696,13.524328,98.5005723364,43.077696,12.564328,44.8726,54.49,0.96,54.4984559414,134.26,94.827696,13.394328,95.7689926398,43.077696,12.564328,44.8726,51.75,0.8300000000000001,51.7566556107,136.02,59.087696,13.224328,60.5494729097,43.077696,12.564328,44.8726,16.01,0.66,16.0235982226,136.44,43.077696,13.124328,45.032609053,43.077696,12.564328,44.8726,0.0,0.56,0.56,136.59
2019-08-09 13:30:00,64.219776,18.225768,66.7559603982,37.219776,10.855768,38.7706,27.0,7.37,27.9877991275,136.71,99.369776,12.745768,100.1838658877,37.219776,10.855768,38.7706,62.15,1.8900000000000001,62.1787310903,134.39,96.259776,12.565768,97.0764801638,37.219776,10.855768,38.7706,59.04,1.71,59.0647585282,136.16,62.929776,12.315768,64.1235904238,37.219776,10.855768,38.7706,25.71,1.46,25.75142132,136.71,37.219776,11.415768,38.9311120381,37.219776,10.855768,38.7706,0.0,0.56,0.56,136.84
2019-08-09 14:00:00,63.996624,17.714432,66.403079631,36.186624,10.554432,37.6944,27.81,7.16,28.7169235817,136.71,96.456624,12.774432000000001,97.2988511052,36.186624,10.554432,37.6944,60.27,2.22,60.3108721542,134.48,93.476624,12.594432,94.3212539772,36.186624,10.554432,37.6944,57.29,2.04,57.3263089689,136.23,62.576624,12.064432,63.7289917598,36.186624,10.554432,37.6944,26.39,1.51,26.4331647746,136.71,36.186624,11.074432,37.843292677,36.186624,10.554432,37.6944,0.0,0.52,0.52,136.92
2019-08-09 14:30:00,59.425408,18.095744,62.1195224296,39.825408,11.615744,41.4848,19.6,6.48,20.6434105709,136.71,95.955408,14.595744,97.0591369597,39.825408,11.615744,41.4848,56.13,2.98,56.2090499831,134.55,93.185408,14.355744,94.2847158871,39.825408,11.615744,41.4848,53.36,2.74,53.4303022638,136.28,58.395408,13.725744,59.9868295865,39.825408,11.615744,41.4848,18.57,2.11,18.6894890246,136.71,39.825408,12.175744,41.6450701082,39.825408,11.615744,41.4848,0.0,0.56,0.56,136.95
2019-08-09 15:00:00,59.820768,19.380224,62.8817729267,41.520768,12.110224,43.2508,18.3,7.27,19.6911883847,136.86,94.420768,14.350224,95.5050279229,41.520768,12.110224,43.2508,52.9,2.24,52.9474040912,134.71,91.740768,14.170224,92.8286796278,41.520768,12.110224,43.2508,50.22,2.06,50.262232342,136.46,58.930768,13.520224,60.4618216239,41.520768,12.110224,43.2508,17.41,1.4100000000000001,17.4670031774,136.86,41.520768,12.670224,43.410928941,41.520768,12.110224,43.2508,0.0,0.56,0.56,137.09
2019-08-09 15:30:00,57.273808,14.861944,59.1706554153,42.143808,12.291944,43.8998,15.13,2.5700000000000003,15.3467195192,135.16,93.803808,17.251944,95.3770620594,42.143808,12.291944,43.8998,51.66,4.96,51.8975644901,132.17,91.203808,16.891944,92.7549048072,42.143808,12.291944,43.8998,49.06,4.6,49.2751823944,134.37,56.273808,18.251944,59.1597407584,42.143808,12.291944,43.8998,14.13,5.96,15.3355306397,135.16,42.143808,12.851944,44.0598799059,42.143808,12.291944,43.8998,0.0,0.56,0.56,135.39
2019-08-09 16:00:00,62.40752,11.63636,63.4830955972,37.66752,10.98636,39.237,24.74,0.65,24.7485373305,134.34,98.27752,16.36636,99.6309624414,37.66752,10.98636,39.237,60.61,5.38,60.8483072895,130.81,95.23752,16.01636,96.5748880579,37.66752,10.98636,39.237,57.57,5.03,57.7893225432,133.3,60.49752,18.54636,63.2765153544,37.66752,10.98636,39.237,22.83,7.5600000000000005,24.0491683848,134.34,37.70752,11.54636,39.4357134308,37.66752,10.98636,39.237,0.04,0.56,0.5614267539000001,134.55
2019-08-09 16:30:00,66.714496,12.331728,67.8446423235,32.474496,9.471728,33.8276,34.24,2.86,34.359237477,134.23,98.854496,16.331728,100.1944944539,32.474496,9.471728,33.8276,66.38,6.86,66.7335298032,130.56,95.514496,15.911728,96.8307907335,32.474496,9.471728,33.8276,63.04,6.44,63.3680929175,133.08,63.984496,14.781728,65.6697434976,32.474496,9.471728,33.8276,31.51,5.31,31.954282968,134.23,32.474496,10.031728,33.9886518874,32.474496,9.471728,33.8276,0.0,0.56,0.56,134.44
2019-08-09 17:00:00,66.648672,12.876695999999999,67.8811813336,30.948672,9.026696,32.2382,35.7,3.85,35.9069979252,134.23,95.978672,16.906696,97.456358687,30.948672,9.026696,32.2382,65.03,7.88,65.5056890659,130.62,92.728672,16.426696,94.1724107813,30.948672,9.026696,32.2382,61.78,7.4,62.2216071795,133.14,63.778672,13.416696,65.1745865629,30.948672,9.026696,32.2382,32.83,4.39,33.1222130903,134.23,30.948672,9.586696,32.3994604702,30.948672,9.026696,32.2382,0.0,0.56,0.56,134.44
2019-08-09 17:30:00,67.926816,13.249488,69.2069452018,30.546816,8.909488,31.8196,37.38,4.34,37.631104156,135.26,98.766816,17.499488,100.3051146405,30.546816,8.909488,31.8196,68.22,8.59,68.758683088,131.89,95.386816,16.989488,96.8880145793,30.546816,8.909488,31.8196,64.84,8.08,65.3415028906,134.2,64.866816,12.949488,66.1467539448,30.546816,8.909488,31.8196,34.32,4.04,34.5569674595,135.26,30.546816,9.469488,31.9809188536,30.546816,8.909488,31.8196,0.0,0.56,0.56,135.51
2019-08-09 18:00:00,69.322016,13.308088,70.5878679981,28.862016,8.418088,30.0646,40.46,4.89,40.7544316609,134.56,101.672016,17.148088,103.1079810663,28.862016,8.418088,30.0646,72.81,8.73,73.3315007347,130.93,98.022016,16.628087999999998,99.4223764111,28.862016,8.418088,30.0646,69.16,8.21,69.6456007225,133.41,66.032016,11.868088,67.0900786242,28.862016,8.418088,30.0646,37.17,3.45,37.3297656033,134.56,28.862016,8.978088,30.2261812295,28.862016,8.418088,30.0646,0.0,0.56,0.56,134.79
2019-08-09 18:30:00,70.560384,13.305112,71.80385641149999,26.040384,7.595112,27.1254,44.52,5.71,44.8846800145,134.89,101.880384,17.265112,103.3329411967,26.040384,7.595112,27.1254,75.84,9.67,76.4540025113,131.34,98.080384,16.685112,99.489470237,26.040384,7.595112,27.1254,72.04,9.09,72.6112229617,133.77,66.920384,10.315112,67.710703218,26.040384,7.595112,27.1254,40.88,2.7199999999999998,40.9703893074,134.89,26.040384,8.155112,27.2874962318,26.040384,7.595112,27.1254,0.0,0.56,0.56,135.15
2019-08-09 19:00:00,70.645472,13.219096,71.8716022721,24.305472,7.089096,25.3182,46.34,6.13,46.7436894137,134.76,100.695472,17.259096,102.16386091,24.305472,7.089096,25.3182,76.39,10.17,77.0640058653,131.43,96.855472,16.669096,98.2794038332,24.305472,7.089096,25.3182,72.55,9.58,73.179771112,133.73,66.865472,9.419096,67.5256300618,24.305472,7.089096,25.3182,42.56,2.33,42.6237316527,134.76,24.305472,7.649096,25.4806718663,24.305472,7.089096,25.3182,0.0,0.56,0.56,135.03
2019-08-09 19:30:00,68.025568,14.146624,69.4809676985,25.565568,7.456624,26.6308,42.46,6.69,42.9838074163,134.39,98.445568,18.806624,100.2258398075,25.565568,7.456624,26.6308,72.88,11.35,73.7585039165,131.04,94.765568,18.146624,96.4873714066,25.565568,7.456624,26.6308,69.2,10.69,70.0208261876,133.39,64.585568,9.236624,65.2427070009,25.565568,7.456624,26.6308,39.02,1.78,39.0605785927,134.39,25.565568,8.016624,26.7929940007,25.565568,7.456624,26.6308,0.0,0.56,0.56,134.63
2019-08-09 20:00:00,67.058544,14.824992,68.6777162637,23.948544,6.984992,24.9464,43.11,7.84,43.8170936964,134.03,96.578544,19.414992,98.5106952342,23.948544,6.984992,24.9464,72.63,12.43,73.6859674565,130.59,92.928544,18.694992,94.790384617,23.948544,6.984992,24.9464,68.98,11.71,69.9668814512,133.06,63.558544,7.664992,64.0190644868,23.948544,6.984992,24.9464,39.61,0.68,39.6158364799,134.03,23.948544,7.504992,25.0969652476,23.948544,6.984992,24.9464,0.0,0.52,0.52,134.31
2019-08-09 20:30:00,67.216448,14.861464,68.839770438,22.256448,6.491464,23.1838,44.96,8.37,45.7324665856,134.01,95.546448,19.651464,97.546418503,22.256448,6.491464,23.1838,73.29,13.16,74.4621360156,130.59,91.846448,18.891464,93.7691709587,22.256448,6.491464,23.1838,69.59,12.4,70.6861238151,133.06,63.576448,6.811464,63.9402907572,22.256448,6.491464,23.1838,41.32,0.32,41.3212390908,134.01,22.296448,7.051464,23.3849254427,22.256448,6.491464,23.1838,0.04,0.56,0.5614267539000001,134.28
2019-08-09 21:00:00,67.969088,14.970984,69.5983281802,21.089088,6.150984,21.9678,46.88,8.82,47.7024821157,133.79,95.989088,19.700984,97.9899677806,21.089088,6.150984,21.9678,74.9,13.55,76.1157835143,130.32,92.209088,18.920984,94.130332759,21.089088,6.150984,21.9678,71.12,12.77,72.2573684824,132.85,64.149088,6.3909839999999996,64.4666593498,21.089088,6.150984,21.9678,43.06,0.24,43.060668829,133.79,21.089088,6.710984,22.1311305387,21.089088,6.150984,21.9678,0.0,0.56,0.56,134.08
2019-08-09 21:30:00,66.839232,15.324776,68.5735495202,21.479232,6.264776,22.3742,45.36,9.06,46.2559531304,134.06,95.669232,20.034776,97.7445354014,21.479232,6.264776,22.3742,74.19,13.77,75.4570672634,130.62,91.929232,19.234776,93.9199675462,21.479232,6.264776,22.3742,70.45,12.97,71.6339542396,133.08,63.139232,6.704776,63.4942252395,21.479232,6.264776,22.3742,41.66,0.44,41.662323507,134.06,21.479232,6.824776,22.5374127788,21.479232,6.264776,22.3742,0.0,0.56,0.56,134.33
2019-08-09 22:00:00,63.10944,16.50192,65.2312408344,21.94944,6.4019200000000005,22.864,41.16,10.1,42.3810759656,134.62,91.13944,21.94192,93.7435084515,21.94944,6.4019200000000005,22.864,69.19,15.54,70.9136637045,131.39,87.65944,21.06192,90.1542117441,21.94944,6.4019200000000005,22.864,65.71,14.66,67.3254758617,133.75,59.74944,7.74192,60.2489245182,21.94944,6.4019200000000005,22.864,37.8,1.34,37.8237438655,134.62,21.94944,6.92192,23.0150145079,21.94944,6.4019200000000005,22.864,0.0,0.52,0.52,134.87
2019-08-09 22:30:00,59.91784,17.793120000000002,62.5039412325,21.26784,6.20312,22.154,38.65,11.59,40.3503482017,135.5,85.42784,24.57312,88.8918110604,21.26784,6.20312,22.154,64.16,18.37,66.7380139051,132.53,82.20784,23.543120000000002,85.5126157757,21.26784,6.20312,22.154,60.94,17.34,63.3589709512,134.76,56.76784,8.81312,57.4478784848,21.26784,6.20312,22.154,35.5,2.61,35.5958157653,135.5,21.26784,6.76312,22.3172760524,21.26784,6.20312,22.154,0.0,0.56,0.56,135.75
2019-08-09 23:00:00,56.17264,19.10452,59.3325220179,21.75264,6.34452,22.659,34.42,12.76,36.7090452069,135.68,81.19264,25.86452,85.212781817,21.75264,6.34452,22.659,59.44,19.52,62.5631201268,132.89,78.22264,24.78452,82.0551877714,21.75264,6.34452,22.659,56.47,18.44,59.4044989879,134.98,53.35264,9.97452,54.27702317,21.75264,6.34452,22.659,31.6,3.63,31.8078119335,135.68,21.75264,6.90452,22.8221327531,21.75264,6.34452,22.659,0.0,0.56,0.56,135.94
2019-08-09 23:30:00,53.348624,18.745432,56.5461484414,19.218624,5.605432,20.0194,34.13,13.14,36.5720726785,136.57,76.448624,26.445432,80.893466888,19.218624,5.605432,20.0194,57.23,20.84,60.906309197,134.03,73.548624,25.295432,77.7769822786,19.218624,5.605432,20.0194,54.33,19.69,57.787931266,135.93,50.598624,9.485432,51.4800366251,19.218624,5.605432,20.0194,31.38,3.88,31.6189626648,136.57,19.258624,6.205432,20.2336844069,19.218624,5.605432,20.0194,0.04,0.6000000000000001,0.6013318551,136.85
2019-08-10 00:00:00,53.065952,19.941736,56.6892238116,15.845952,4.621736,16.5062,37.22,15.32,40.2496062093,137.12,72.655952,27.491736,77.6832215431,15.845952,4.621736,16.5062,56.81,22.87,61.2406156076,134.75,69.765952,26.241736,74.538022289,15.845952,4.621736,16.5062,53.92,21.62,58.0929496583,136.54,50.065952,10.471736,51.1493578114,15.845952,4.621736,16.5062,34.22,5.85,34.7164355889,137.12,15.845952,5.181736,16.6716700651,15.845952,4.621736,16.5062,0.0,0.56,0.56,137.44
2019-08-10 00:30:00,48.591904,21.278472,53.0466446158,18.611904,5.428472,19.3874,29.98,15.85,33.911987556,137.12,69.591904,28.668472,75.2656255482,18.611904,5.428472,19.3874,50.98,23.24,56.0272969186,134.75,66.991904,27.418472,72.3856878696,18.611904,5.428472,19.3874,48.38,21.99,53.1430569313,136.54,46.191904,11.708472,47.6527051878,18.611904,5.428472,19.3874,27.58,6.28,28.2859470409,137.12,18.611904,5.988472,19.5515924518,18.611904,5.428472,19.3874,0.0,0.56,0.56,137.41
2019-08-10 01:00:00,46.334032,17.891176,49.6682665294,20.164032,5.881176,21.0042,26.17,12.01,28.7942528988,137.38,66.94403199999999,32.981176,74.6274841514,20.164032,5.881176,21.0042,46.78,27.1,54.0627265313,133.71,64.564032,31.871176,72.0019866929,20.164032,5.881176,21.0042,44.4,25.99,51.4474498882,135.71,44.274032,9.221176,45.2241085745,20.164032,5.881176,21.0042,24.11,3.34,24.3402485608,137.38,20.164032,6.441176,21.1678278234,20.164032,5.881176,21.0042,0.0,0.56,0.56,137.67
2019-08-10 01:30:00,47.683632,13.663976,49.6027519483,18.493632,5.393976,19.2642,29.19,8.27,30.3389024192,137.11,65.443632,37.223976,75.289397385,18.493632,5.393976,19.2642,46.95,31.83,56.7225828044,131.89,63.093632,35.563976,72.4265337282,18.493632,5.393976,19.2642,44.6,30.17,53.8459738513,134.22,45.363632,6.063976,45.7671379175,18.493632,5.393976,19.2642,26.87,0.67,26.878351884,137.11,18.493632,5.993976,19.4407348843,18.493632,5.393976,19.2642,0.0,0.6000000000000001,0.6000000000000001,137.37
2019-08-10 02:00:00,47.152592,14.093256,49.2136850581,18.662592,5.443256,19.4402,28.49,8.65,29.7741935239,137.28,64.702592,37.503256,74.785825008,18.662592,5.443256,19.4402,46.04,32.06,56.1028091988,132.05,62.412592,35.823256,71.9627494653,18.662592,5.443256,19.4402,43.75,30.38,53.2635607146,134.41,44.882592,5.7932559999999995,45.2549321038,18.662592,5.443256,19.4402,26.22,0.35000000000000003,26.222335899,137.28,18.662592,6.003256,19.6043725419,18.662592,5.443256,19.4402,0.0,0.56,0.56,137.56
2019-08-10 02:30:00,46.686832,14.006576,48.7426348635,18.776832,5.476576,19.5592,27.91,8.53,29.1843965159,137.56,63.756832,37.406576,73.9201295637,18.776832,5.476576,19.5592,44.98,31.93,55.1609037272,132.31,61.506832,35.746576,71.1400595895,18.776832,5.476576,19.5592,42.73,30.27,52.365311037,134.59,44.456832,5.946576,44.8527778136,18.776832,5.476576,19.5592,25.68,0.47000000000000003,25.6843006523,137.56,18.776832,6.076576,19.7356073086,18.776832,5.476576,19.5592,0.0,0.6000000000000001,0.6000000000000001,137.77
2019-08-10 03:00:00,44.142096,13.928528,46.2874554444,21.012096,6.128528,21.8876,23.13,7.8,24.4097705847,137.56,63.022096,37.628528,73.4008903466,21.012096,6.128528,21.8876,42.01,31.5,52.5080003428,132.31,60.942096,35.978528,70.7700045353,21.012096,6.128528,21.8876,39.93,29.85,49.8540610181,134.62,42.282096,7.328528,42.9125035951,21.012096,6.128528,21.8876,21.27,1.2,21.3038236005,137.56,21.012096,6.688528,22.0509542905,21.012096,6.128528,21.8876,0.0,0.56,0.56,137.86
2019-08-10 03:30:00,42.382912,14.955016,44.9440066434,21.822912,6.365016,22.7322,20.56,8.59,22.282318102,137.35,62.592912,36.865016,72.6422882164,21.822912,6.365016,22.7322,40.77,30.5,50.9160377484,132.45,60.572912,35.285016,70.100713422,21.822912,6.365016,22.7322,38.75,28.92,48.3521343893,134.68,40.632912,8.695016,41.5528198904,21.822912,6.365016,22.7322,18.81,2.33,18.9537595215,137.35,21.822912,6.965016,22.9074428088,21.822912,6.365016,22.7322,0.0,0.6000000000000001,0.6000000000000001,137.64
2019-08-10 04:00:00,41.342256,22.499408,47.0680941989,21.632255999999998,6.309408,22.5336,19.71,16.19,25.5068657424,134.92,62.882256,30.379408,69.8361407158,21.632255999999998,6.309408,22.5336,41.25,24.07,47.7590556858,131.98,60.832256,29.119408,67.4425925682,21.632255999999998,6.309408,22.5336,39.2,22.81,45.3534574206,134.32,38.832256,12.879408,40.9123851233,21.632255999999998,6.309408,22.5336,17.2,6.57,18.4120857048,134.92,21.632255999999998,6.869408,22.6967677417,21.632255999999998,6.309408,22.5336,0.0,0.56,0.56,135.19
2019-08-10 04:30:00,41.80312,22.64716,47.5436083801,21.45312,6.25716,22.347,20.35,16.39,26.1295732839,134.92,62.35312,30.47716,69.4029455816,21.45312,6.25716,22.347,40.9,24.22,47.5333398784,131.98,60.33312,29.207160000000002,67.0309149885,21.45312,6.25716,22.347,38.88,22.95,45.1481660757,134.32,39.20312,12.98716,41.2983164621,21.45312,6.25716,22.347,17.75,6.73,18.983029263,134.92,21.45312,6.85716,22.5223666829,21.45312,6.25716,22.347,0.0,0.6000000000000001,0.6000000000000001,135.19
2019-08-10 05:00:00,40.953216,22.879688,46.9110437287,22.593215999999998,6.589688,23.5346,18.36,16.29,24.5449322672,134.92,62.523216,30.699688,69.6535956163,22.593215999999998,6.589688,23.5346,39.93,24.11,46.6443672912,131.92,60.543216,29.439688,67.3214396248,22.593215999999998,6.589688,23.5346,37.95,22.85,44.2981376584,134.32,38.613216,13.229688,40.8167256702,22.593215999999998,6.589688,23.5346,16.02,6.64,17.3415685565,134.92,22.593215999999998,7.189688,23.7095976929,22.593215999999998,6.589688,23.5346,0.0,0.6000000000000001,0.6000000000000001,135.19
2019-08-10 05:30:00,41.10152,23.09836,47.1473136138,23.17152,6.75836,24.137,17.93,16.34,24.2586170257,134.76,62.96152,30.96836,70.1654638822,23.17152,6.75836,24.137,39.79,24.21,46.5764768955,131.7,60.98152,29.70836,67.8331219641,23.17152,6.75836,24.137,37.81,22.95,44.2300644359,134.24,38.82152,13.45836,41.0881718868,23.17152,6.75836,24.137,15.65,6.7,17.0238802862,134.76,23.17152,7.31836,24.2997475748,23.17152,6.75836,24.137,0.0,0.56,0.56,135.01
2019-08-10 06:00:00,40.63528,22.97404,46.6801081254,23.70528,6.91404,24.693,16.93,16.06,23.3355629887,134.63,62.76528,30.82404,69.9256878078,23.70528,6.91404,24.693,39.06,23.91,45.797070867,131.56,60.82528,29.57404,67.6338563813,23.70528,6.91404,24.693,37.12,22.66,43.4898838812,134.05,38.50528,13.37404,40.7617655874,23.70528,6.91404,24.693,14.8,6.46,16.1484240717,134.63,23.74528,7.51404,24.9058049338,23.70528,6.91404,24.693,0.04,0.6000000000000001,0.6013318551,134.88
2019-08-10 06:30:00,43.451216,22.588688,48.9720021792,24.201216,7.058688,25.209600000000002,19.25,15.53,24.7334469899,134.54,65.731216,30.118688,72.3030298375,24.201216,7.058688,25.209600000000002,41.53,23.06,47.5026788718,131.51,63.671216,28.908688,69.9266472012,24.201216,7.058688,25.209600000000002,39.47,21.85,45.1143369673,133.91,41.011216,13.078688,43.0461603119,24.201216,7.058688,25.209600000000002,16.81,6.02,17.8554333467,134.54,24.241216,7.618688,25.4102530487,24.201216,7.058688,25.209600000000002,0.04,0.56,0.5614267539000001,134.77
2019-08-10 07:00:00,45.149712,21.732416,50.1078277206,24.899712,7.262416,25.9372,20.25,14.47,24.8886198894,133.97,68.449712,29.132416,74.3912678671,24.899712,7.262416,25.9372,43.55,21.87,48.7329395789,130.83,66.269712,27.982416,71.9353204883,24.899712,7.262416,25.9372,41.37,20.72,46.2687291807,133.29,42.589712,12.422416,44.3644000018,24.899712,7.262416,25.9372,17.69,5.16,18.4272000043,133.97,24.899712,7.862416,26.1115538228,24.899712,7.262416,25.9372,0.0,0.6000000000000001,0.6000000000000001,134.18
2019-08-10 07:30:00,47.51584,19.982120000000002,51.546485531,26.47584,7.72212,27.579,21.04,12.26,24.3513695713,133.14,71.61584,27.84212,76.8375701399,26.47584,7.72212,27.579,45.14,20.12,49.4209874446,129.85,69.36584,26.78212,74.3565848503,26.47584,7.72212,27.579,42.89,19.06,46.9343765272,132.51,44.85584,11.03212,46.1925757433,26.47584,7.72212,27.579,18.38,3.31,18.6756659854,133.14,26.47584,8.28212,27.741009632,26.47584,7.72212,27.579,0.0,0.56,0.56,133.35
2019-08-10 08:00:00,48.92552,22.19036,53.7226077569,28.11552,8.20036,29.287,20.81,13.99,25.0754102658,132.97,74.71552,24.82036,78.7302940386,28.11552,8.20036,29.287,46.6,16.62,49.4750886811,130.41,72.40552,22.95036,75.9557657495,28.11552,8.20036,29.287,44.29,14.75,46.6815445331,133.1,46.29552,13.04036,48.0970494001,28.11552,8.20036,29.287,18.18,4.84,18.8132400187,132.97,28.11552,8.76036,29.4487074793,28.11552,8.20036,29.287,0.0,0.56,0.56,133.16
2019-08-10 08:30:00,51.844384,26.837112,58.378683891,29.544384,8.617112,30.7754,22.3,18.22,28.7968470496,133.0,81.664384,18.167112,83.6607170213,29.544384,8.617112,30.7754,52.12,9.55,52.9877051777,132.16,79.034384,17.617112,80.9740482468,29.544384,8.617112,30.7754,49.49,9.0,50.3016908265,134.49,49.034384,17.137112,51.9427706419,29.544384,8.617112,30.7754,19.49,8.52,21.2708838556,133.0,29.544384,9.177112,30.936871377,29.544384,8.617112,30.7754,0.0,0.56,0.56,133.16
2019-08-10 09:00:00,55.75384,26.21612,61.6098662764,28.92384,8.43612,30.129,26.83,17.78,32.1866012496,133.0,83.55384,17.21612,85.3090790397,28.92384,8.43612,30.129,54.63,8.78,55.3310518606,132.26,80.77384,16.69612,82.4813533558,28.92384,8.43612,30.129,51.85,8.26,52.5038103379,134.44,52.34384,16.59612,54.911827369,28.92384,8.43612,30.129,23.42,8.16,24.8008467597,133.0,28.92384,8.99612,30.2905710643,28.92384,8.43612,30.129,0.0,0.56,0.56,133.16
2019-08-10 09:30:00,55.653232,12.976776,57.1461192681,31.463232,9.176776,32.7742,24.19,3.8,24.4866514656,134.26,83.153232,21.306776,85.8396102948,31.463232,9.176776,32.7742,51.69,12.13,53.0941898893,132.26,80.513232,20.626776,83.1134430477,31.463232,9.176776,32.7742,49.05,11.45,50.3686906719,134.4,53.173232,18.186776,56.1974325268,31.463232,9.176776,32.7742,21.71,9.01,23.5054078884,134.26,31.463232,9.736776,32.9353878793,31.463232,9.176776,32.7742,0.0,0.56,0.56,134.41
2019-08-10 10:00:00,57.438768,9.359224,58.1962811805,31.128768,9.079224,32.4258,26.31,0.28,26.3114898856,134.7,86.538768,21.269224,89.1141866176,31.128768,9.079224,32.4258,55.41,12.19,56.7350350313,132.36,83.708768,20.589224,86.2036773288,31.128768,9.079224,32.4258,52.58,11.51,53.825054575,134.43,54.928768,18.139224,57.8463568543,31.128768,9.079224,32.4258,23.8,9.06,25.4661265213,134.7,31.128768,9.679224,32.5988891596,31.128768,9.079224,32.4258,0.0,0.6000000000000001,0.6000000000000001,134.87
2019-08-10 10:30:00,58.201648,9.910064,59.0393190882,32.091648,9.360064,33.4288,26.11,0.55,26.1157921572,134.63,86.821648,21.570064,89.460975975,32.091648,9.360064,33.4288,54.73,12.21,56.07545809,132.25,84.031648,20.880064,86.5869212886,32.091648,9.360064,33.4288,51.94,11.52,53.2021992027,134.4,55.681648,18.120064,58.5558079388,32.091648,9.360064,33.4288,23.59,8.76,25.1639762359,134.63,32.091648,9.920064,33.5899023684,32.091648,9.360064,33.4288,0.0,0.56,0.56,134.78
2019-08-10 11:00:00,57.743072,10.385896,58.6696616636,32.043072,9.345896,33.3782,25.7,1.04,25.7210341938,134.46,89.053072,21.015896,91.4992760481,32.043072,9.345896,33.3782,57.01,11.67,58.1921730132,132.03,86.173072,20.355896,88.5446827307,32.043072,9.345896,33.3782,54.13,11.01,55.2383652908,134.22,55.243072,17.625896,57.9868020656,32.043072,9.345896,33.3782,23.2,8.28,24.633278304,134.46,32.043072,9.905896,33.5393088593,32.043072,9.345896,33.3782,0.0,0.56,0.56,134.66
2019-08-10 11:30:00,59.065056,9.209808,59.7787705099,30.205056,8.809808,31.4636,28.86,0.4,28.8627718697,134.39,88.565056,20.299808,90.8617155304,30.205056,8.809808,31.4636,58.36,11.49,59.4803303622,131.75,85.625056,19.649808,87.8508120022,30.205056,8.809808,31.4636,55.42,10.84,56.4701868246,133.99,56.295056,18.409808,59.2288304852,30.205056,8.809808,31.4636,26.09,9.6,27.8001456831,134.39,30.205056,9.329808,31.6131416547,30.205056,8.809808,31.4636,0.0,0.52,0.52,134.55
2019-08-10 12:00:00,57.06064,9.90852,57.9145526254,32.84064,9.57852,34.209,24.22,0.33,24.2222480377,134.78,87.01064,21.53852,89.6368189808,32.84064,9.57852,34.209,54.17,11.96,55.4745932838,132.39,84.27064,20.85852,86.8137006618,32.84064,9.57852,34.209,51.43,11.28,52.6524766749,134.54,54.69064,18.59852,57.7665218773,32.84064,9.57852,34.209,21.85,9.02,23.6385892134,134.78,32.84064,10.17852,34.3818252133,32.84064,9.57852,34.209,0.0,0.6000000000000001,0.6000000000000001,134.95
2019-08-10 12:30:00,57.671456,9.890008,58.5133240843,33.051456,9.640008,34.4286,24.62,0.25,24.6212692605,135.06,87.791456,21.950008,90.493881549,33.051456,9.640008,34.4286,54.74,12.31,56.1070735291,132.74,85.041456,21.270008,87.6610659239,33.051456,9.640008,34.4286,51.99,11.63,53.274919052,134.84,55.241456,18.900008,58.3851758874,33.051456,9.640008,34.4286,22.19,9.26,24.0446189406,135.06,33.051456,10.200008,34.5895780101,33.051456,9.640008,34.4286,0.0,0.56,0.56,135.25
2019-08-10 13:00:00,57.242,11.211,58.3295215564,32.232,9.401,33.575,25.01,1.81,25.0754102658,135.66,85.962,22.931,88.9679504372,32.232,9.401,33.575,53.73,13.53,55.4073442785,133.34,83.282,22.181,86.185197598,32.232,9.401,33.575,51.05,12.78,52.6253826589,135.38,54.742,20.471,58.4444043943,32.232,9.401,33.575,22.51,11.07,25.0847563273,135.66,32.232,9.961,33.7360837235,32.232,9.401,33.575,0.0,0.56,0.56,135.87
2019-08-10 13:30:00,54.981824,12.258032,56.3316990591,34.141824,9.958032,35.5644,20.84,2.3,20.9665352407,135.83,82.461824,23.778032,85.8216011456,34.141824,9.958032,35.5644,48.32,13.82,50.2574850147,133.55,80.081824,23.008032,83.3214742529,34.141824,9.958032,35.5644,45.94,13.05,47.7575763623,135.56,52.781824,21.478032,56.9844435207,34.141824,9.958032,35.5644,18.64,11.52,21.9125534797,135.83,34.181824,10.518032,35.7634742317,34.141824,9.958032,35.5644,0.04,0.56,0.5614267539000001,136.06
2019-08-10 14:00:00,51.445632,12.284976,52.8920947515,37.045632,10.804976,38.5892,14.4,1.48,14.4758557605,135.5,81.245632,24.404976,84.8319254328,37.045632,10.804976,38.5892,44.2,13.6,46.2449997297,133.16,79.075632,23.644976,82.5350862739,37.045632,10.804976,38.5892,42.03,12.84,43.9475425934,135.31,49.895632,21.534976,54.3445423571,37.045632,10.804976,38.5892,12.85,10.73,16.7408303259,135.5,37.045632,11.364976,38.7497294153,37.045632,10.804976,38.5892,0.0,0.56,0.56,135.67
2019-08-10 14:30:00,49.002192,12.561056,50.5865095519,37.992192,11.081056,39.5752,11.01,1.48,11.1090278603,135.5,78.652192,24.831056,82.478776958,37.992192,11.081056,39.5752,40.66,13.75,42.9220001864,133.21,76.662192,24.061056,80.3494001103,37.992192,11.081056,39.5752,38.67,12.98,40.7903088981,135.31,47.742192,21.801056,52.4843113671,37.992192,11.081056,39.5752,9.75,10.72,14.4907177186,135.5,37.992192,11.681056,39.7473737779,37.992192,11.081056,39.5752,0.0,0.6000000000000001,0.6000000000000001,135.72
2019-08-10 15:00:00,45.979584,13.195712,47.8356452868,42.979584,12.535712,44.7704,3.0,0.66,3.0717421767,135.6,75.629584,25.575712,79.8370278775,42.979584,12.535712,44.7704,32.65,13.04,35.1577032811,133.41,74.059584,24.855712,78.1193215618,42.979584,12.535712,44.7704,31.08,12.32,33.4327504103,135.56,45.669584,21.825712,50.6169201655,42.979584,12.535712,44.7704,2.69,9.29,9.671618272,135.6,42.979584,13.095712,44.9304163524,42.979584,12.535712,44.7704,0.0,0.56,0.56,135.85
2019-08-10 15:30:00,44.85752,12.82136,46.6538784326,42.10752,12.28136,43.862,2.75,0.54,2.8025167261,135.82,76.55752,25.53136,80.7025663285,42.10752,12.28136,43.862,34.45,13.25,36.9102289345,133.73,74.89752,24.78136,78.8907745278,42.10752,12.28136,43.862,32.79,12.5,35.0917953374,135.77,44.58752,21.55136,49.5228034101,42.10752,12.28136,43.862,2.48,9.27,9.5960043768,135.82,42.10752,12.84136,44.0220827222,42.10752,12.28136,43.862,0.0,0.56,0.56,136.02
2019-08-10 16:00:00,47.04792,12.66356,48.7224027343,37.89792,11.05356,39.477,9.15,1.6099999999999999,9.2905651066,135.93,77.73792,24.83356,81.6081485404,37.89792,11.05356,39.477,39.84,13.78,42.1558299645,133.73,75.76792,24.07356,79.5004024656,37.89792,11.05356,39.477,37.87,13.02,40.0456901551,135.77,46.02792,21.72356,50.8967825958,37.89792,11.05356,39.477,8.13,10.67,13.4143877982,135.93,37.89792,11.61356,39.6374458839,37.89792,11.05356,39.477,0.0,0.56,0.56,136.13
2019-08-10 16:30:00,48.208528,13.157904,49.9719182101,37.878528,11.047904,39.4568,10.33,2.11,10.5432917061,135.64,76.438528,25.407904,80.5506682063,37.878528,11.047904,39.4568,38.56,14.36,41.1470922423,133.35,74.518528,24.597904,78.4733578769,37.878528,11.047904,39.4568,36.64,13.55,39.0652287847,135.49,47.088528,22.347904,52.1225314274,37.878528,11.047904,39.4568,9.21,11.3,14.5778633551,135.64,37.918528,11.647904,39.6672211439,37.878528,11.047904,39.4568,0.04,0.6000000000000001,0.6013318551,135.84
2019-08-10 17:00:00,48.412176,12.883968,50.0972595706,38.002176,11.083968,39.5856,10.41,1.8,10.5644734843,135.36,78.922176,25.493968,82.9376408452,38.002176,11.083968,39.5856,40.92,14.41,43.3831130741,133.03,76.872176,24.703968,80.7441482581,38.002176,11.083968,39.5856,38.87,13.62,41.187149695,135.21,47.322176,22.063968,52.21309247,38.002176,11.083968,39.5856,9.32,10.98,14.4021803905,135.36,38.002176,11.643968,39.7460359221,38.002176,11.083968,39.5856,0.0,0.56,0.56,135.54
2019-08-10 17:30:00,52.451328,13.093304,54.0608584708,35.771328,10.433304,37.2618,16.68,2.66,16.8907667085,134.96,83.811328,25.303304,87.5476778358,35.771328,10.433304,37.2618,48.04,14.87,50.2887512273,132.42,81.381328,24.463304,84.9786666737,35.771328,10.433304,37.2618,45.61,14.03,47.7191051886,134.73,50.791328,22.133304,55.4043513269,35.771328,10.433304,37.2618,15.02,11.7,19.0391806546,134.96,35.771328,10.993304,37.4224617004,35.771328,10.433304,37.2618,0.0,0.56,0.56,135.11
2019-08-10 18:00:00,55.753152,13.016336,57.2524144539,32.593152,9.506336,33.9512,23.16,3.51,23.4244679769,134.55,85.183152,24.956336,88.7636642506,32.593152,9.506336,33.9512,52.59,15.45,54.8125040479,131.91,82.523152,24.096336,85.9692039316,32.593152,9.506336,33.9512,49.93,14.59,52.0180064978,134.3,53.503152,21.926336,57.8217215614,32.593152,9.506336,33.9512,20.91,12.42,24.3204543543,134.55,32.593152,10.066336,34.1122364814,32.593152,9.506336,33.9512,0.0,0.56,0.56,134.72
